Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-03-31 00:30:00,16.6878,-2.12556,16.8226238784,1.6578,-0.025560000000000003,1.6579970306,15.03,-2.1,15.175997496,33.23,15.9478,-9.78556,18.710679019,1.6578,-0.025560000000000003,1.6579970306,14.29,-9.76,17.3049617162,0.0
2019-03-31 01:00:00,16.00328,-2.18016,16.1511011508,1.58328,-0.02016,1.583408344,14.42,-2.16,14.5808778885,33.11,15.28328,-9.80016,18.1554890759,1.58328,-0.02016,1.583408344,13.7,-9.78,16.8326587324,0.0
2019-03-31 01:30:00,15.4662,-2.3016,15.6365183145,1.4562,-0.0216,1.456360189,14.01,-2.2800000000000002,14.1943122412,0.003,14.7662,-9.9016,17.7787048178,1.4562,-0.0216,1.456360189,13.31,-9.88,16.5762028221,0.003
2019-03-31 02:00:00,14.71752,-2.26908,14.8914109136,1.48752,-0.019080000000000003,1.4876423619,13.23,-2.25,13.4199627421,0.003,14.03752,-9.89908,17.176837677400002,1.48752,-0.019080000000000003,1.4876423619,12.55,-9.88,15.9723792843,0.003
2019-03-31 02:30:00,13.69876,-2.14696,13.8659822147,1.68876,-0.06696,1.6900869739000002,12.01,-2.08,12.1887858296,33.17,13.03876,-9.75696,16.2851936058,1.68876,-0.06696,1.6900869739000002,11.35,-9.69,14.9237595799,0.0
2019-03-31 03:00:00,13.29288,-2.18052,13.4705354817,1.9828800000000002,-0.11052000000000001,1.9859576443,11.31,-2.07,11.4978693678,33.18,12.65288,-9.79052,15.9984266153,1.9828800000000002,-0.11052000000000001,1.9859576443,10.67,-9.68,14.4066408298,0.0
2019-03-31 03:30:00,13.74352,-2.31848,13.9377075411,1.7035200000000001,-0.07848000000000001,1.7053268018,12.04,-2.24,12.246599528,33.18,13.08352,-9.97848,16.4544388753,1.7035200000000001,-0.07848000000000001,1.7053268018,11.38,-9.9,15.0835804768,0.0
2019-03-31 04:00:00,13.62148,-2.28736,13.8121950884,1.40148,-0.027360000000000002,1.4017470385,12.22,-2.26,12.4272281704,33.21,12.96148,-9.94736,16.3386025951,1.40148,-0.027360000000000002,1.4017470385,11.56,-9.92,15.2328592195,0.0
2019-03-31 04:30:00,14.16116,-2.52884,14.3851828035,1.63116,-0.07884000000000001,1.633064203,12.53,-2.45,12.7672784884,33.25,13.50116,-10.17884,16.908285102,1.63116,-0.07884000000000001,1.633064203,11.87,-10.1,15.5854707982,0.0
2019-03-31 05:00:00,14.2462,-2.32236,14.4342499081,2.1762,-0.16236,2.1822482007,12.07,-2.16,12.2617494673,33.2,13.5762,-10.04236,16.8867463062,2.1762,-0.16236,2.1822482007,11.4,-9.88,15.0855692634,0.0
2019-03-31 05:30:00,14.85908,-2.11164,15.0083737272,2.17908,-0.16164,2.1850668493,12.68,-1.9500000000000002,12.829064658,33.24,14.17908,-9.82164,17.2485049189,2.17908,-0.16164,2.1850668493,12.0,-9.66,15.4050511197,0.0
2019-03-31 06:00:00,15.03848,-1.8688,15.1541510534,2.32848,-0.2088,2.3378230366,12.71,-1.6600000000000001,12.817944453,33.37,14.36848,-9.5788,17.2686602535,2.32848,-0.2088,2.3378230366,12.04,-9.37,15.2564248761,0.0
2019-03-31 06:30:00,15.34652,-1.50812,15.4204442882,2.9365200000000002,-0.25812,2.9478425407,12.41,-1.25,12.4727943942,33.37,14.66652,-9.20812,17.3175137605,2.9365200000000002,-0.25812,2.9478425407,11.73,-8.95,14.754504397,0.0
2019-03-31 07:00:00,15.658760000000001,-1.0526,15.6940986201,3.30876,-0.2826,3.3208064529,12.35,-0.77,12.3739807661,33.37,14.98876,-8.8126,17.3874910524,3.30876,-0.2826,3.3208064529,11.68,-8.53,14.4631704685,0.0
2019-03-31 07:30:00,17.00328,-0.72716,17.0188217108,4.28328,-0.49716000000000005,4.3120361343999996,12.72,-0.23,12.7220792326,33.37,16.31328,-8.43716,18.3659677998,4.28328,-0.49716000000000005,4.3120361343999996,12.03,-7.94,14.4140382961,0.0
2019-03-31 08:00:00,19.23228,-0.5350400000000001,19.2397209387,4.29228,-0.5450400000000001,4.3267466069000005,14.94,0.01,14.9400033467,33.37,18.48228,-8.14504,20.1974342578,4.29228,-0.5450400000000001,4.3267466069000005,14.19,-7.6,16.0970835868,0.0
2019-03-31 08:30:00,21.5702,-0.8678400000000001,21.5876509678,4.2102,-0.6278400000000001,4.256755467,17.36,-0.24,17.3616589069,33.24,20.7802,-8.54784,22.4695856817,4.2102,-0.6278400000000001,4.256755467,16.57,-7.92,18.365492098,0.0
2019-03-31 09:00:00,11.33348,0.6898000000000001,11.3544525606,3.63348,-0.4302,3.6588589684,7.7,1.12,7.7810282097,33.02,21.68348,-2.9002,21.876573428,3.63348,-0.4302,3.6588589684,18.05,-2.47,18.2182161586,0.0
2019-03-31 09:30:00,4.08312,-0.4212,4.1047872508,4.08312,-0.4212,4.1047872508,0.0,0.0,0.0,33.13,25.44312,1.3688,25.4799130449,4.08312,-0.4212,4.1047872508,21.36,1.79,21.4348711216,0.0
2019-03-31 10:00:00,4.81716,-0.5292,4.846141053,4.81716,-0.5292,4.846141053,0.0,0.0,0.0,32.01,25.42716,1.8208000000000002,25.4922689909,4.81716,-0.5292,4.846141053,20.61,2.35,20.7435435738,0.0
2019-03-31 10:30:00,4.80204,-0.51948,4.8300566904,4.80204,-0.51948,4.8300566904,0.0,0.0,0.0,0.0,26.56204,1.93052,26.632102366,4.80204,-0.51948,4.8300566904,21.76,2.45,21.8974907238,0.0
2019-03-31 11:00:00,4.74048,-0.49896,4.7666667297,4.74048,-0.49896,4.7666667297,0.0,0.0,0.0,0.0,27.34048,1.63104,27.3890879387,4.74048,-0.49896,4.7666667297,22.6,2.13,22.7001519819,0.0
2019-03-31 11:30:00,4.9158,-0.57816,4.9496826793,4.9158,-0.57816,4.9496826793,0.0,0.0,0.0,0.0,28.2658,1.6418400000000002,28.3134435953,4.9158,-0.57816,4.9496826793,23.35,2.22,23.4552957773,0.0
2019-03-31 12:00:00,23.42876,1.6376,23.4859219299,4.65876,-0.4824,4.6836689142,18.77,2.12,18.8893435566,0.0,24.09876,-5.4324,24.7034654107,4.65876,-0.4824,4.6836689142,19.44,-4.95,20.0603115629,0.0
2019-03-31 12:30:00,23.68156,1.7883200000000001,23.7489867669,5.10156,-0.5716800000000001,5.1334912541,18.58,2.36,18.7292818869,11.43,22.84156,-5.93168,23.5991883516,5.10156,-0.5716800000000001,5.1334912541,17.74,-5.36,18.5320587092,0.0
2019-03-31 13:00:00,24.04116,1.43988,24.0842402529,5.23116,-0.6001200000000001,5.2654704405,18.81,2.04,18.9202986234,33.12,23.20116,-6.30012,24.0413256157,5.23116,-0.6001200000000001,5.2654704405,17.97,-5.7,18.8523446818,0.0
2019-03-31 13:30:00,23.6476,1.34468,23.6858006,5.3676,-0.6253200000000001,5.4039018184,18.28,1.97,18.3858450989,33.12,22.8176,-6.40532,23.6995990275,5.3676,-0.6253200000000001,5.4039018184,17.45,-5.78,18.3823529506,0.0
2019-03-31 14:00:00,23.14328,1.00804,23.1652229387,4.64328,-0.47196000000000005,4.6672042381,18.5,1.48,18.5591055819,33.14,22.30328,-6.79196,23.3145237867,4.64328,-0.47196000000000005,4.6672042381,17.66,-6.32,18.7568120959,0.0
2019-03-31 14:30:00,22.96128,0.36792,22.9642274933,4.21128,-0.35208,4.225972026,18.75,0.72,18.7638189077,33.14,22.11128,-7.37208,23.3078584766,4.21128,-0.35208,4.225972026,17.9,-7.02,19.2273347087,0.0
2019-03-31 15:00:00,22.99364,0.17752,22.9943252521,4.55364,-0.40248000000000006,4.5713922824,18.44,0.58,18.4491192202,33.3,22.16364,-7.52248,23.4054404658,4.55364,-0.40248000000000006,4.5713922824,17.61,-7.12,18.9949072122,0.0
2019-03-31 15:30:00,22.15944,0.48884000000000005,22.1648312797,5.41944,-0.5511600000000001,5.4473945386,16.74,1.04,16.7722747414,33.14,21.36944,-7.23116,22.5597571099,5.41944,-0.5511600000000001,5.4473945386,15.95,-6.68,17.2923364529,0.0
2019-03-31 16:00:00,23.07592,0.24556000000000003,23.0772265136,4.8859200000000005,-0.42444000000000004,4.9043209071,18.19,0.67,18.202335015,33.14,22.24592,-7.45444,23.4616630348,4.8859200000000005,-0.42444000000000004,4.9043209071,17.36,-7.03,18.7294020193,0.0
2019-03-31 16:30:00,23.05256,0.38028,23.0556963771,4.64256,-0.36972000000000005,4.6572584459,18.41,0.75,18.42527069,33.14,22.22256,-7.31972,23.3970184817,4.64256,-0.36972000000000005,4.6572584459,17.58,-6.95,18.903938743,0.0
2019-03-31 17:00:00,23.56664,0.45764000000000005,23.5710830311,3.89664,-0.25236000000000003,3.9048033061,19.67,0.71,19.6828097588,33.14,22.69664,-7.26236,23.8302190519,3.89664,-0.25236000000000003,3.9048033061,18.8,-7.01,20.0643988198,0.0
2019-03-31 17:30:00,24.82368,0.18296,24.8243542334,3.34368,-0.25704000000000005,3.3535452142,21.48,0.44,21.4845060451,33.14,23.92368,-7.45704,25.0589287541,3.34368,-0.25704000000000005,3.3535452142,20.58,-7.2,21.8031282159,0.0
2019-03-31 18:00:00,26.25332,-0.19368000000000002,26.2540344131,2.62332,-0.19368000000000002,2.6304599911,23.63,0.0,23.63,33.14,25.28332,-7.76368,26.4484592626,2.62332,-0.19368000000000002,2.6304599911,22.66,-7.57,23.8910129547,0.0
2019-03-31 18:30:00,27.35244,-1.609,27.3997236291,1.79244,-0.099,1.7951719008,25.56,-1.51,25.6045640463,32.99,26.55244,-6.569,27.3529492186,1.79244,-0.099,1.7951719008,24.76,-6.47,25.5913755004,0.0
2019-03-31 19:00:00,28.4366,-3.38308,28.6371341067,1.5966,-0.07308,1.5982716435,26.84,-3.31,27.0433300464,32.78,28.1166,-2.22308,28.2043486052,1.5966,-0.07308,1.5982716435,26.52,-2.15,26.6070084752,0.0
2019-03-31 19:30:00,28.84064,-3.2082,29.0185296466,1.88064,-0.0882,1.8827071067,26.96,-3.12,27.1399336771,32.92,28.51064,-2.0482,28.5841165064,1.88064,-0.0882,1.8827071067,26.63,-1.96,26.7020317579,0.0
2019-03-31 20:00:00,27.49856,-3.25184,27.6901655008,2.42856,-0.14184000000000002,2.4326985549,25.07,-3.11,25.2621653862,33.24,27.18856,-2.07184,27.2673855707,2.42856,-0.14184000000000002,2.4326985549,24.76,-1.9300000000000002,24.8351062007,0.0
2019-03-31 20:30:00,26.36936,-3.7314,26.6320576143,2.88936,-0.2214,2.8978300795000003,23.48,-3.51,23.7409035211,33.26,26.05936,-2.5414,26.1829898516,2.88936,-0.2214,2.8978300795000003,23.17,-2.32,23.2858605166,0.0
2019-03-31 21:00:00,24.64184,-4.32036,25.0177095098,3.20184,-0.27036000000000004,3.2132341831,21.44,-4.05,21.8191681785,33.36,24.36184,-3.11036,24.5595925763,3.20184,-0.27036000000000004,3.2132341831,21.16,-2.84,21.3497353614,0.0
2019-03-31 21:30:00,23.1866,-4.2902000000000005,23.580166148700002,3.2166,-0.25020000000000003,3.2263161035,19.97,-4.04,20.3745552099,33.43,22.8266,-4.1802,23.2062004559,3.2166,-0.25020000000000003,3.2263161035,19.61,-3.93,19.9999249999,0.0
2019-03-31 22:00:00,20.13248,-2.19192,20.2514509168,2.74248,-0.15192,2.74668459,17.39,-2.04,17.5092461288,33.56,19.32248,-9.87192,21.6982266058,2.74248,-0.15192,2.74668459,16.58,-9.72,19.2191258906,0.0
2019-03-31 22:30:00,18.15392,-2.3466,18.3049540542,2.74392,-0.15660000000000002,2.7483850761,15.41,-2.19,15.5648385793,33.7,17.40392,-10.0466,20.0955368907,2.74392,-0.15660000000000002,2.7483850761,14.66,-9.89,17.6841086855,0.0
2019-03-31 23:00:00,17.13248,-2.71152,17.3457260344,2.74248,-0.19152000000000002,2.749159228,14.39,-2.52,14.6089869601,33.22,16.40248,-10.42152,19.4332042973,2.74248,-0.19152000000000002,2.749159228,13.66,-10.23,17.0660042189,0.0
2019-03-31 23:30:00,2.74248,-0.19152000000000002,2.749159228,2.74248,-0.19152000000000002,2.749159228,0.0,0.0,0.0,33.25,2.74248,-0.19152000000000002,2.749159228,2.74248,-0.19152000000000002,2.749159228,0.0,0.0,0.0,0.0
2019-04-01 00:00:00,2.74248,-0.19152000000000002,2.749159228,2.74248,-0.19152000000000002,2.749159228,0.0,0.0,0.0,33.32,2.74248,-0.19152000000000002,2.749159228,2.74248,-0.19152000000000002,2.749159228,0.0,0.0,0.0,0.0
2019-04-01 00:30:00,16.216920000000002,-2.9627600000000003,16.4853401877,2.35692,-0.21276,2.3665034764,13.86,-2.75,14.1301840045,33.37,15.48692,-10.71276,18.8310360284,2.35692,-0.21276,2.3665034764,13.13,-10.5,16.8121057575,0.0
2019-04-01 01:00:00,15.6168,-3.16932,15.9351508152,2.4768,-0.22932000000000002,2.4873933952,13.14,-2.94,13.4648876713,33.24,14.9268,-10.81932,18.4354832728,2.4768,-0.22932000000000002,2.4873933952,12.45,-10.59,16.3447422739,0.0
2019-04-01 01:30:00,14.90148,-3.08996,15.2184742662,3.02148,-0.30996,3.037337089,11.88,-2.7800000000000002,12.2009343904,32.98,14.24148,-10.65996,17.7891680467,3.02148,-0.30996,3.037337089,11.22,-10.35,15.2646945597,0.0
2019-04-01 02:00:00,14.63428,-3.0848,14.955873166,3.46428,-0.33480000000000004,3.4804205146,11.17,-2.75,11.503538586,33.06,14.00428,-10.6848,17.6149030471,3.46428,-0.33480000000000004,3.4804205146,10.54,-10.35,14.7720716218,0.0
2019-04-01 02:30:00,14.5078,-3.27968,14.8738885885,2.9178,-0.22968000000000002,2.9268258818,11.59,-3.05,11.9845984497,32.94,13.8678,-10.80968,17.5830901306,2.9178,-0.22968000000000002,2.9268258818,10.95,-10.58,15.2262569268,0.0
2019-04-01 03:00:00,14.61356,-3.26124,14.973036506,2.65356,-0.20124000000000003,2.6611798532,11.96,-3.06,12.3452500987,33.02,13.94356,-10.85124,17.6683976356,2.65356,-0.20124000000000003,2.6611798532,11.29,-10.65,15.5205218984,0.0
2019-04-01 03:30:00,14.71004,-3.33308,15.0829274045,2.7500400000000003,-0.16308,2.7548711563,11.96,-3.17,12.3729745817,33.02,14.07004,-10.92308,17.8123469057,2.7500400000000003,-0.16308,2.7548711563,11.32,-10.76,15.6179384043,0.0
2019-04-01 04:00:00,14.81256,-3.346,15.1857712927,2.30256,-0.126,2.3060048902,12.51,-3.22,12.9177590936,33.02,14.13256,-10.926,17.8635586643,2.30256,-0.126,2.3060048902,11.83,-10.8,16.0183925536,0.0
2019-04-01 04:30:00,15.01436,-3.2720000000000002,15.3667495005,1.76436,-0.07200000000000001,1.7658284767999999,13.25,-3.2,13.6309390726,33.12,14.32436,-10.882,17.9890303632,1.76436,-0.07200000000000001,1.7658284767999999,12.56,-10.81,16.5713517855,0.0
2019-04-01 05:00:00,15.76744,-3.1666,16.0822734622,1.65744,-0.0666,1.6587775359,14.11,-3.1,14.4465255338,33.17,15.06744,-10.7766,18.5246553467,1.65744,-0.0666,1.6587775359,13.41,-10.71,17.1619404497,0.0
2019-04-01 05:30:00,16.58568,-2.86836,16.8318825493,4.40568,-1.00836,4.519602433,12.18,-1.8599999999999999,12.3212012401,33.0,15.955680000000001,-10.43836,19.0668058088,4.40568,-1.00836,4.519602433,11.55,-9.43,14.9106472026,0.0
2019-04-01 06:00:00,18.28376,-2.62688,18.4715017871,1.55376,-0.05688000000000001,1.5548007821,16.73,-2.5700000000000003,16.9262458921,33.11,17.50376,-10.25688,20.2875627287,1.55376,-0.05688000000000001,1.5548007821,15.95,-10.2,18.9325777431,0.0
2019-04-01 06:30:00,21.07448,-2.33392,21.2033226131,1.46448,-0.04392,1.4651384361,19.61,-2.29,19.7432570768,32.91,20.38448,-7.64392,21.770542892599998,1.46448,-0.04392,1.4651384361,18.92,-7.6,20.3893697794,0.0
2019-04-01 07:00:00,24.24336,-3.58048,24.5063326738,1.32336,-0.060480000000000006,1.3247413030000001,22.92,-3.52,23.1887213964,33.35,23.96336,-2.39048,24.0822967576,1.32336,-0.060480000000000006,1.3247413030000001,22.64,-2.33,22.7595804004,0.0
2019-04-01 07:30:00,27.14372,-3.2778,27.3409127185,4.47372,-1.2078,4.6338916127,22.67,-2.07,22.7643097853,33.15,26.88372,-2.1278,26.9677943829,4.47372,-1.2078,4.6338916127,22.41,-0.92,22.4288764765,0.0
2019-04-01 08:00:00,30.057,-2.05332,30.1270538225,9.027,-1.7233200000000002,9.1900250719,21.03,-0.33,21.032588999,33.15,29.807,-0.8933200000000001,29.8203834587,9.027,-1.7233200000000002,9.1900250719,20.78,0.8300000000000001,20.7965694286,0.0
2019-04-01 08:30:00,30.824840000000002,-0.7770800000000001,30.8346333585,4.79484,-0.21708000000000002,4.7997514886,26.03,-0.56,26.0360231218,33.46,30.53484,0.38292000000000004,30.5372408962,4.79484,-0.21708000000000002,4.7997514886,25.74,0.6000000000000001,25.7469920573,0.0
2019-04-01 09:00:00,30.93476,-0.37192000000000003,30.9369956645,1.63476,-0.06192,1.6359322553,29.3,-0.31,29.3016398858,33.46,30.61476,0.7680800000000001,30.6243934919,1.63476,-0.06192,1.6359322553,28.98,0.8300000000000001,28.9918833469,0.0
2019-04-01 09:30:00,31.78588,0.17528000000000002,31.7863632782,2.22588,-0.054720000000000005,2.2265525039,29.56,0.23,29.5608947767,33.46,31.44588,1.31528,31.4733749454,2.22588,-0.054720000000000005,2.2265525039,29.22,1.37,29.25209907,0.0
2019-04-01 10:00:00,31.10864,0.0936,31.108780812,2.88864,-0.0864,2.8899318348,28.22,0.18,28.2205740551,33.58,30.77864,1.2836,30.8053941577,2.88864,-0.0864,2.8899318348,27.89,1.37,27.9236279878,0.0
2019-04-01 10:30:00,30.58528,0.22568000000000002,30.5861126026,3.18528,-0.09432,3.1866761588,27.4,0.32,27.4018685494,33.64,30.26528,1.38568,30.2969847104,3.18528,-0.09432,3.1866761588,27.08,1.48,27.1204129762,0.0
2019-04-01 11:00:00,29.79512,-0.09012,29.7952562907,5.68512,-0.9601200000000001,5.7656239757000005,24.11,0.87,24.1256916999,33.12,29.51512,1.03988,29.5334329029,5.68512,-0.9601200000000001,5.7656239757000005,23.83,2.0,23.913780546,0.0
2019-04-01 11:30:00,29.1998,-0.15248,29.200198119,3.5298,-0.13248000000000001,3.5322852363,25.67,-0.02,25.6700077912,33.26,28.8998,0.96752,28.915990991,3.5298,-0.13248000000000001,3.5322852363,25.37,1.1,25.3938358662,0.0
2019-04-01 12:00:00,28.88112,-0.3108,28.8827922662,3.56112,-0.1908,3.5662277401,25.32,-0.12,25.3202843586,33.21,28.60112,0.7992,28.6122838287,3.56112,-0.1908,3.5662277401,25.04,0.99,25.0595630449,0.0
2019-04-01 12:30:00,29.71176,-0.34436000000000005,29.7137555033,3.46176,-0.23436,3.469683978,26.25,-0.11,26.2502304752,33.25,29.40176,0.7856400000000001,29.4122546111,3.46176,-0.23436,3.469683978,25.94,1.02,25.9600462249,0.0
2019-04-01 13:00:00,29.1248,-0.7250800000000001,29.1338242606,3.5747999999999998,-0.23508,3.5825211299,25.55,-0.49,25.5546981982,33.25,28.8348,0.41492,28.837785103,3.5747999999999998,-0.23508,3.5825211299,25.26,0.65,25.2683616406,0.0
2019-04-01 13:30:00,28.21296,-0.9961200000000001,28.2305396161,3.61296,-0.27612000000000003,3.6234958557,24.6,-0.72,24.6105343298,33.44,27.92296,0.17388,27.9235013817,3.61296,-0.27612000000000003,3.6234958557,24.31,0.45,24.314164596,0.0
2019-04-01 14:00:00,28.10312,-0.84416,28.1157955577,3.54312,-0.25416,3.5522241821,24.56,-0.59,24.5670857043,33.37,27.81312,0.31584,27.8149132488,3.54312,-0.25416,3.5522241821,24.27,0.5700000000000001,24.276692526,0.0
2019-04-01 14:30:00,27.78436,-0.9734,27.8014058668,3.47436,-0.2034,3.4803087463,24.31,-0.77,24.3221915131,33.42,27.49436,0.1766,27.494927157,3.47436,-0.2034,3.4803087463,24.02,0.38,24.0230056404,0.0
2019-04-01 15:00:00,27.22332,-1.24752,27.2518890716,3.43332,-0.13752,3.4360730453,23.79,-1.11,23.815881256,33.49,26.93332,-0.07752,26.9334315595,3.43332,-0.13752,3.4360730453,23.5,0.06,23.5000765956,0.0
2019-04-01 15:30:00,27.23616,-1.48672,27.2767070576,3.20616,-0.12672,3.2086632581,24.03,-1.3599999999999999,24.0684544581,33.59,26.95616,-0.26672,26.9574795095,3.20616,-0.12672,3.2086632581,23.75,-0.14,23.750412628,0.0
2019-04-01 16:00:00,28.43236,-1.5937999999999999,28.476995867,2.86236,-0.0738,2.8633112317,25.57,-1.52,25.6151381023,33.59,28.12236,-0.38380000000000003,28.1249788339,2.86236,-0.0738,2.8633112317,25.26,-0.31,25.2619021453,0.0
2019-04-01 16:30:00,29.30344,-2.03224,29.3738250021,2.50344,-0.012240000000000001,2.5034699222,26.8,-2.02,26.8760190504,33.7,28.98344,-0.8422400000000001,28.9956748921,2.50344,-0.012240000000000001,2.5034699222,26.48,-0.8300000000000001,26.4930047371,0.0
2019-04-01 17:00:00,29.90568,-2.73264,30.0302683576,1.97568,0.027360000000000002,1.975869437,27.93,-2.76,28.0660381957,33.83,29.56568,-1.53264,29.6053782146,1.97568,0.027360000000000002,1.975869437,27.59,-1.56,27.6340677426,0.0
2019-04-01 17:30:00,29.70332,-2.99636,29.85406827,3.79332,-0.75636,3.8679913485,25.91,-2.24,26.0066472272,33.76,29.39332,-1.7863600000000002,29.4475524055,3.79332,-0.75636,3.8679913485,25.6,-1.03,25.6207123242,0.0
2019-04-01 18:00:00,30.12472,-2.935,30.2673583267,7.52472,-2.295,7.8669203681,22.6,-0.64,22.6090601308,33.61,29.86472,-1.7349999999999999,29.9150752243,7.52472,-2.295,7.8669203681,22.34,0.56,22.3470176981,0.0
2019-04-01 18:30:00,31.09696,-2.97716,31.2391485625,4.29696,-1.21716,4.4660210151,26.8,-1.76,26.857728869,33.71,30.78696,-1.78716,30.8387880259,4.29696,-1.21716,4.4660210151,26.49,-0.5700000000000001,26.4961317932,0.0
2019-04-01 19:00:00,30.64464,-2.8715200000000003,30.7788821733,6.25464,-2.08152,6.5919076935,24.39,-0.79,24.402790824,33.61,30.37464,-1.6915200000000001,30.4217026979,6.25464,-2.08152,6.5919076935,24.12,0.39,24.123152779,0.0
2019-04-01 19:30:00,32.09492,-2.78352,32.2153980791,1.29492,0.09648000000000001,1.2985092209,30.8,-2.88,30.9343563049,33.73,31.75492,-1.59352,31.7948777352,1.29492,0.09648000000000001,1.2985092209,30.46,-1.69,30.5068467725,0.0
2019-04-01 20:00:00,35.00636,-2.2302400000000002,35.077331867,5.34636,0.14976,5.3484570959,29.66,-2.38,29.755335656,33.6,34.66636,-1.06024,34.6825694623,5.34636,0.14976,5.3484570959,29.32,-1.21,29.3449569773,0.0
2019-04-01 20:30:00,35.37924,-1.47744,35.4100755708,9.12924,0.9525600000000001,9.1788013123,26.25,-2.43,26.3622343514,33.6,35.06924,-0.28744000000000003,35.0704179606,9.12924,0.9525600000000001,9.1788013123,25.94,-1.24,25.9696207134,0.0
2019-04-01 21:00:00,33.9996,-2.12864,34.0661695588,4.5396,0.53136,4.5705920415,29.46,-2.66,29.5798444891,33.32,33.6696,-0.9786400000000001,33.6838195638,4.5396,0.53136,4.5705920415,29.13,-1.51,29.1691103738,0.0
2019-04-01 21:30:00,30.36452,-2.9582,30.508277927,0.16452000000000003,0.0918,0.1883987006,30.2,-3.05,30.3536241658,33.12,30.02452,-1.8182,30.079522145,0.16452000000000003,0.0918,0.1883987006,29.86,-1.9100000000000001,29.9210243809,0.0
2019-04-01 22:00:00,29.00888,-3.6464,29.2371570406,0.12888000000000002,0.0936,0.15928281260000002,28.88,-3.74,29.1211606912,33.25,28.67888,-2.4964,28.7873265694,0.12888000000000002,0.0936,0.15928281260000002,28.55,-2.59,28.6672391416,0.0
2019-04-01 22:30:00,26.6868,-4.08344,26.9974031431,0.1368,0.10656,0.17340494110000002,26.55,-4.19,26.8785899928,33.53,26.3668,-2.89344,26.5250850569,0.1368,0.10656,0.17340494110000002,26.23,-3.0,26.4010018749,0.0
2019-04-01 23:00:00,23.56432,-4.30928,23.955105326,0.36432000000000003,0.00072,0.3643207115,23.2,-4.31,23.5969510742,33.6,23.27432,-3.09928,23.4797680564,0.36432000000000003,0.00072,0.3643207115,22.91,-3.1,23.1187824074,0.0
2019-04-01 23:30:00,20.58384,-4.51476,21.0731470598,1.02384,-0.01476,1.0239463869,19.56,-4.5,20.0709641024,33.6,20.32384,-3.28476,20.5875719939,1.02384,-0.01476,1.0239463869,19.3,-3.27,19.5750581097,0.0
2019-04-02 00:00:00,18.439,-4.79528,19.0523340113,1.8090000000000002,-0.035280000000000006,1.8093439912,16.63,-4.76,17.2978177814,33.62,18.189,-3.54528,18.5312905994,1.8090000000000002,-0.035280000000000006,1.8093439912,16.38,-3.51,16.751850644,0.0
2019-04-02 00:30:00,17.20112,-5.01036,17.9159771317,2.30112,-0.09036000000000001,2.3028934374,14.9,-4.92,15.6912842049,33.66,16.97112,-3.76036,17.3827276739,2.30112,-0.09036000000000001,2.3028934374,14.67,-3.67,15.1220964155,0.0
2019-04-02 01:00:00,16.79192,-5.16772,17.5691179996,0.9619200000000001,-0.02772,0.9623193258,15.83,-5.14,16.6435723329,33.71,16.55192,-3.89772,17.0046545653,0.9619200000000001,-0.02772,0.9623193258,15.59,-3.87,16.0631566014,0.0
2019-04-02 01:30:00,15.893,-5.0468,16.6750603969,1.233,-0.0468,1.2338878555,14.66,-5.0,15.489209147,33.71,15.663,-3.7868,16.114261486,1.233,-0.0468,1.2338878555,14.43,-3.74,14.9067937532,0.0
2019-04-02 02:00:00,17.80028,-4.7804,18.4310116987,5.66028,0.21960000000000002,5.6645382723,12.14,-5.0,13.1293411868,33.62,17.60028,-3.5204,17.9489017001,5.66028,0.21960000000000002,5.6645382723,11.94,-3.74,12.5120421994,0.0
2019-04-02 02:30:00,18.3898,-4.41164,18.9115655494,6.8598,0.19836,6.8626673189,11.53,-4.61,12.4174474027,33.75,18.1998,-3.14164,18.4689637481,6.8598,0.19836,6.8626673189,11.34,-3.34,11.821641172,0.0
2019-04-02 03:00:00,16.55064,-4.26408,17.0911106326,1.34064,0.025920000000000002,1.3408905459,15.21,-4.29,15.8034236797,33.67,16.33064,-3.01408,16.6064590162,1.34064,0.025920000000000002,1.3408905459,14.99,-3.04,15.295152827,0.0
2019-04-02 03:30:00,16.86256,-4.21828,17.3821694823,0.5925600000000001,-0.008280000000000001,0.5926178465,16.27,-4.21,16.8058620725,33.69,16.63256,-2.97828,16.8971063769,0.5925600000000001,-0.008280000000000001,0.5926178465,16.04,-2.9699999999999998,16.3126484668,0.0
2019-04-02 04:00:00,16.82532,-4.26496,17.3574559456,0.35532,0.00504,0.3553557429,16.47,-4.27,17.0145173308,33.63,16.59532,-3.02496,16.8687589616,0.35532,0.00504,0.3553557429,16.24,-3.03,16.5202451556,0.0
2019-04-02 04:30:00,16.15128,-3.8724,16.6090134384,1.15128,-0.0324,1.1517358197,15.0,-3.84,15.4837204831,33.67,15.931280000000001,-2.6224,16.1456701378,1.15128,-0.0324,1.1517358197,14.78,-2.59,15.0052157599,0.0
2019-04-02 05:00:00,16.7524,-3.78492,17.174647745,0.6624,-0.03492,0.663319807,16.09,-3.75,16.5212166622,33.63,16.5124,-2.5449200000000003,16.7073627951,0.6624,-0.03492,0.663319807,15.85,-2.51,16.0475107104,0.0
2019-04-02 05:30:00,18.79256,-3.63892,19.1416313338,0.41256000000000004,0.09108000000000001,0.4224941656,18.38,-3.73,18.7546607541,33.69,18.55256,-2.41892,18.7095872889,0.41256000000000004,0.09108000000000001,0.4224941656,18.14,-2.51,18.3128288366,0.0
2019-04-02 06:00:00,20.235,-3.4995600000000002,20.5353876319,0.315,0.010440000000000001,0.3151729582,19.92,-3.51,20.2268756856,33.78,19.975,-2.25956,20.1023937976,0.315,0.010440000000000001,0.3151729582,19.66,-2.27,19.7906164634,0.0
2019-04-02 06:30:00,22.52884,-2.81372,22.7038686568,0.25884,0.11628000000000001,0.2837590245,22.27,-2.93,22.4619188851,33.44,22.26884,-1.62372,22.3279578463,0.25884,0.11628000000000001,0.2837590245,22.01,-1.74,22.0786707027,0.0
2019-04-02 07:00:00,24.55632,-1.85376,24.6261908967,0.52632,0.06624000000000001,0.5304719408,24.03,-1.92,24.1065820887,33.37,24.26632,-0.68376,24.2759513527,0.52632,0.06624000000000001,0.5304719408,23.74,-0.75,23.7518441389,0.0
2019-04-02 07:30:00,27.40464,-1.38696,27.4397148595,0.67464,0.02304,0.6750333112,26.73,-1.4100000000000001,26.7671627185,33.16,27.09464,-0.23696000000000003,27.0956761638,0.67464,0.02304,0.6750333112,26.42,-0.26,26.4212793029,0.0
2019-04-02 08:00:00,30.75596,-0.8014800000000001,30.7664012473,5.20596,-0.051480000000000005,5.206214528,25.55,-0.75,25.5610054575,33.12,30.45596,0.31852,30.457625556,5.20596,-0.051480000000000005,5.206214528,25.25,0.37,25.2527107456,0.0
2019-04-02 08:30:00,29.61052,0.5018400000000001,29.6147722945,6.95052,-0.12816000000000002,6.9517014648,22.66,0.63,22.6687560312,33.18,29.33052,1.63184,29.3758796508,6.95052,-0.12816000000000002,6.9517014648,22.38,1.76,22.4490979774,0.0
2019-04-02 09:00:00,30.88608,1.20068,30.909409089,8.14608,-0.13932,8.1472712873,22.74,1.34,22.7794468765,33.14,30.59608,2.33068,30.6847222674,8.14608,-0.13932,8.1472712873,22.45,2.47,22.5854687797,0.0
2019-04-02 09:30:00,29.43048,1.17236,29.4538211613,5.19048,-0.10764000000000001,5.1915959974,24.24,1.28,24.2737718536,33.1,29.14048,2.30236,29.231292072,5.19048,-0.10764000000000001,5.1915959974,23.95,2.41,24.0709492958,0.0
2019-04-02 10:00:00,27.538,1.35648,27.5713888296,4.518,-0.26352000000000003,4.5256786,23.02,1.62,23.0769322051,33.07,27.238,2.47648,27.3503491237,4.518,-0.26352000000000003,4.5256786,22.72,2.74,22.8846236587,0.0
2019-04-02 10:30:00,28.666,1.0514000000000001,28.6852749326,4.986,-0.2286,4.9912377182,23.68,1.28,23.7145693615,33.07,28.366,2.1814,28.4497532847,4.986,-0.2286,4.9912377182,23.38,2.41,23.503882658,0.0
2019-04-02 11:00:00,27.9112,1.10668,27.9331313329,5.1012,-0.28332,5.1090617204,22.81,1.3900000000000001,22.8523127932,32.95,27.6212,2.22668,27.7108064347,5.1012,-0.28332,5.1090617204,22.52,2.51,22.6594461539,0.0
2019-04-02 11:30:00,26.63336,1.5208,26.6767445077,5.55336,-0.3492,5.5643281652,21.08,1.87,21.1627810082,32.99,26.35336,2.6408,26.4853432662,5.55336,-0.3492,5.5643281652,20.8,2.99,21.0138073656,0.0
2019-04-02 12:00:00,27.89528,1.19576,27.9208969816,4.44528,-0.26424000000000003,4.4531266607,23.45,1.46,23.4954059339,32.99,27.59528,2.31576,27.6922773108,4.44528,-0.26424000000000003,4.4531266607,23.15,2.58,23.2933230777,0.0
2019-04-02 12:30:00,28.76828,1.07744,28.7884492655,4.32828,-0.23256000000000002,4.3345232624,24.44,1.31,24.4750832481,33.05,28.47828,2.19744,28.5629335733,4.32828,-0.23256000000000002,4.3345232624,24.15,2.43,24.2719467699,0.0
2019-04-02 13:00:00,30.49656,0.44412,30.4997936781,3.52656,-0.15588000000000002,3.5300034006,26.97,0.6000000000000001,26.9766732567,33.13,30.16656,1.56412,30.2070821763,3.52656,-0.15588000000000002,3.5300034006,26.64,1.72,26.6954677801,0.0
2019-04-02 13:30:00,27.25004,1.07088,27.2710737591,5.54004,-0.60912,5.5734253719,21.71,1.6800000000000002,21.7749052811,33.13,26.96004,2.21088,27.0505406078,5.54004,-0.60912,5.5734253719,21.42,2.8200000000000003,21.6048327927,0.0
2019-04-02 14:00:00,29.0082,0.86128,29.020983279,3.7782,-0.28872000000000003,3.7892155492,25.23,1.15,25.2561952796,33.01,28.6882,1.9712800000000001,28.7558474763,3.7782,-0.28872000000000003,3.7892155492,24.91,2.26,25.0123109688,0.0
2019-04-02 14:30:00,26.319,0.20296000000000003,26.3197825554,5.769,-0.61704,5.8019048046,20.55,0.8200000000000001,20.5663535903,33.01,26.029,1.3429600000000002,26.0636218236,5.769,-0.61704,5.8019048046,20.26,1.96,20.3545867067,0.0
2019-04-02 15:00:00,26.27412,-0.43292,26.2776863803,6.23412,-0.50292,6.2543729263,20.04,0.07,20.040122255100002,33.42,25.98412,0.7470800000000001,25.9948575819,6.23412,-0.50292,6.2543729263,19.75,1.25,19.7895174272,0.0
2019-04-02 15:30:00,25.06816,-0.37924,25.0710284744,6.87816,-0.6692400000000001,6.9106415884,18.19,0.29,18.1923115629,33.49,24.78816,0.82076,24.8017443573,6.87816,-0.6692400000000001,6.9106415884,17.91,1.49,17.9718724678,0.0
2019-04-02 16:00:00,26.08088,-0.10372,26.0810862391,6.14088,-0.69372,6.1799396933,19.94,0.59,19.9487267764,33.4,25.78088,1.07628,25.8033360675,6.14088,-0.69372,6.1799396933,19.64,1.77,19.7195968519,0.0
2019-04-02 16:30:00,30.41956,-0.9641200000000001,30.4348346138,6.28956,-1.46412,6.4577250149,24.13,0.5,24.1351797176,33.45,30.11956,0.20588,30.1202636305,6.28956,-1.46412,6.4577250149,23.83,1.67,23.8884449054,0.0
2019-04-02 17:00:00,31.1636,-1.8250000000000002,31.2169920069,2.6136,-0.135,2.6170842478000003,28.55,-1.69,28.5999755245,33.55,30.8136,-0.665,30.8207749734,2.6136,-0.135,2.6170842478000003,28.2,-0.53,28.2049800567,0.0
2019-04-02 17:30:00,30.3612,-2.53956,30.4672255126,2.4012000000000002,-0.07956,2.4025176864,27.96,-2.46,28.0680102608,33.61,30.0212,-1.35956,30.0519692006,2.4012000000000002,-0.07956,2.4025176864,27.62,-1.28,27.649643759,0.0
2019-04-02 18:00:00,31.69628,-2.27776,31.7780168742,1.37628,-0.07776000000000001,1.3784749747,30.32,-2.2,30.3997105249,33.66,31.34628,-1.09776,31.36549612,1.37628,-0.07776000000000001,1.3784749747,29.97,-1.02,29.9873523339,0.0
2019-04-02 18:30:00,31.24688,-1.03028,31.2638607119,2.39688,-0.17028000000000001,2.4029209335,28.85,-0.86,28.862815178,33.69,30.89688,0.13972,30.897195915,2.39688,-0.17028000000000001,2.4029209335,28.5,0.31,28.501685915,0.0
2019-04-02 19:00:00,32.21668,-1.05284,32.2338787968,0.88668,-0.04284,0.8877143054000001,31.33,-1.01,31.3462756958,33.6,31.84668,0.09716000000000001,31.8468282108,0.88668,-0.04284,0.8877143054000001,30.96,0.14,30.9603165358,0.0
2019-04-02 19:30:00,33.44444,-1.24796,33.4677153549,0.42444000000000004,0.032040000000000006,0.4256475951,33.02,-1.28,33.0447998935,33.6,33.07444,-0.08796000000000001,33.0745569626,0.42444000000000004,0.032040000000000006,0.4256475951,32.65,-0.12,32.6502205199,0.0
2019-04-02 20:00:00,33.80412,-1.54312,33.8393225155,0.29412000000000005,0.05688000000000001,0.2995695392,33.51,-1.6,33.5481758073,33.6,33.42412,-0.39312,33.4264317735,0.29412000000000005,0.05688000000000001,0.2995695392,33.13,-0.45,33.1330560015,0.0
2019-04-02 20:30:00,34.60436,-1.5346000000000002,34.6383707494,0.32436000000000004,0.0054,0.3244049469,34.28,-1.54,34.3145741632,33.6,34.23436,-0.3946,34.2366340894,0.32436000000000004,0.0054,0.3244049469,33.91,-0.4,33.912359104000004,0.0
2019-04-02 21:00:00,33.88988,-2.09716,33.9547058076,0.20988,0.13284,0.2483869562,33.68,-2.23,33.7537449774,33.38,33.50988,-0.9671600000000001,33.5238341495,0.20988,0.13284,0.2483869562,33.3,-1.1,33.3181632147,0.0
2019-04-02 21:30:00,31.9336,-3.00968,32.0751146945,0.1836,0.13032000000000002,0.22514942240000002,31.75,-3.14,31.9048914745,33.15,31.5836,-1.87968,31.6394846017,0.1836,0.13032000000000002,0.22514942240000002,31.4,-2.01,31.4642670342,0.0
2019-04-02 22:00:00,29.81196,-3.66364,30.0362317392,0.20196000000000003,0.12636,0.23823243100000002,29.61,-3.79,29.851569473,33.32,29.46196,-2.51364,29.5689951316,0.20196000000000003,0.12636,0.23823243100000002,29.26,-2.64,29.3788563426,0.0
2019-04-02 22:30:00,27.87056,-4.22436,28.1888866776,0.07056000000000001,0.12564,0.1440976169,27.8,-4.35,28.138274645,33.61,27.55056,-3.03436,27.7171552819,0.07056000000000001,0.12564,0.1440976169,27.48,-3.16,27.6610918078,0.0
2019-04-02 23:00:00,25.17352,-4.75356,25.6184004548,0.08352000000000001,0.13644,0.1599733228,25.09,-4.89,25.5620852045,33.66,24.85352,-3.53356,25.1034559904,0.08352000000000001,0.13644,0.1599733228,24.77,-3.67,25.0404033514,0.0
2019-04-02 23:30:00,23.03236,-3.67292,23.3233777248,0.07236000000000001,0.12708,0.1462371225,22.96,-3.8,23.2723355081,33.48,22.38236,-7.46292,23.5937537093,0.07236000000000001,0.12708,0.1462371225,22.31,-7.59,23.5657420846,0.0
2019-04-03 00:00:00,21.06544,-2.85004,21.2573632042,0.14544,0.12996000000000002,0.195044598,20.92,-2.98,21.1311807526,33.14,20.17544,-10.470040000000001,22.7303787209,0.14544,0.12996000000000002,0.195044598,20.03,-10.6,22.6618820931,0.0
2019-04-03 00:30:00,19.94324,-3.25392,20.2069497219,0.18324000000000001,0.13608,0.2282425552,19.76,-3.39,20.0486832485,33.18,19.08324,-10.90392,21.9787515629,0.18324000000000001,0.13608,0.2282425552,18.9,-11.04,21.8881611836,0.0
2019-04-03 01:00:00,18.87756,-3.47464,19.194670997,0.18756,0.13536,0.2313030117,18.69,-3.61,19.0354458839,32.92,18.05756,-10.98464,21.1361725268,0.18756,0.13536,0.2313030117,17.87,-11.12,21.0473585041,0.0
2019-04-03 01:30:00,19.01784,-3.4486,19.3279869678,0.17784000000000003,0.13140000000000002,0.2211176736,18.84,-3.58,19.1771217861,32.85,18.18784,-10.9486,21.2289746767,0.17784000000000003,0.13140000000000002,0.2211176736,18.01,-11.08,21.1453659226,0.0
2019-04-03 02:00:00,18.79444,-3.44596,19.1077370517,0.15444000000000002,0.10404000000000001,0.18621502410000002,18.64,-3.55,18.9750388669,32.95,17.98444,-10.98596,21.0744252409,0.15444000000000002,0.10404000000000001,0.18621502410000002,17.83,-11.09,20.9975474758,0.0
2019-04-03 02:30:00,18.25904,-3.39276,18.571574035,0.14904,0.14724,0.2095054634,18.11,-3.54,18.4527423436,33.08,17.45904,-10.95276,20.6102166252,0.14904,0.14724,0.2095054634,17.31,-11.1,20.5632220238,0.0
2019-04-03 03:00:00,17.88764,-3.65244,18.2567243153,0.28764,0.09756000000000001,0.30373462630000003,17.6,-3.75,17.995068769,32.98,17.09764,-11.16244,20.4188481635,0.28764,0.09756000000000001,0.30373462630000003,16.81,-11.26,20.2327383218,0.0
2019-04-03 03:30:00,18.16872,-3.46464,18.4961108552,0.55872,0.13536,0.5748829168,17.61,-3.6,17.9742065193,33.18,17.36872,-11.06464,20.5936566148,0.55872,0.13536,0.5748829168,16.81,-11.2,20.1994084072,0.0
2019-04-03 04:00:00,17.85796,-3.42936,18.1842581749,0.41796000000000005,0.17064000000000001,0.4514516266,17.44,-3.6,17.8076837348,33.13,17.08796,-11.01936,20.3328471142,0.41796000000000005,0.17064000000000001,0.4514516266,16.67,-11.19,20.0774749408,0.0
2019-04-03 04:30:00,17.83024,-3.33652,18.1397305429,0.5702400000000001,0.03348,0.5712219954000001,17.26,-3.37,17.5859176616,33.13,17.03024,-10.95652,20.2502939477,0.5702400000000001,0.03348,0.5712219954000001,16.46,-10.99,19.7917078596,0.0
2019-04-03 05:00:00,17.92648,-3.04472,18.1832066773,3.24648,-0.9547200000000001,3.3839507486000002,14.68,-2.09,14.8280308875,33.13,17.22648,-10.70472,20.2815838501,3.24648,-0.9547200000000001,3.3839507486000002,13.98,-9.75,17.0441456225,0.0
2019-04-03 05:30:00,18.805320000000002,-2.77912,19.0095651785,2.78532,-0.78912,2.8949469558,16.02,-1.99,16.1431254719,33.04,18.06532,-10.38912,20.8396161451,2.78532,-0.78912,2.8949469558,15.28,-9.6,18.0454537211,0.0
2019-04-03 06:00:00,20.51708,-2.65656,20.6883513785,0.30708,0.07344,0.31573970290000003,20.21,-2.73,20.3935529028,33.02,19.66708,-10.24656,22.176249177,0.30708,0.07344,0.31573970290000003,19.36,-10.32,21.9388240341,0.0
2019-04-03 06:30:00,23.32336,-1.80888,23.3934001065,0.42336,0.051120000000000006,0.42643515800000004,22.9,-1.8599999999999999,22.9754129451,32.91,22.39336,-9.35888,24.2703771488,0.42336,0.051120000000000006,0.42643515800000004,21.97,-9.41,23.9003974862,0.0
2019-04-03 07:00:00,25.88696,-1.00648,25.9065184854,0.60696,0.08352000000000001,0.6126793876000001,25.28,-1.09,25.3034879019,32.85,24.92696,-8.28648,26.2682143594,0.60696,0.08352000000000001,0.6126793876000001,24.32,-8.37,25.7200174961,0.0
2019-04-03 07:30:00,31.69444,-2.3834400000000002,31.7839316817,4.47444,0.19656,4.4787553123,27.22,-2.58,27.341997001,33.25,31.38444,-1.22344,31.4082772458,4.47444,0.19656,4.4787553123,26.91,-1.42,26.9474395815,0.0
2019-04-03 08:00:00,34.33196,-1.29932,34.3565380954,10.01196,-0.94932,10.0568658887,24.32,-0.35000000000000003,24.3225183729,33.39,34.06196,-0.14932,34.0622872911,10.01196,-0.94932,10.0568658887,24.05,0.8,24.0633019347,0.0
2019-04-03 08:30:00,34.98316,-0.6732,34.9896367776,13.13316,-1.9332,13.2746809312,21.85,1.26,21.8862993674,33.39,34.74316,0.4768,34.7464315438,13.13316,-1.9332,13.2746809312,21.61,2.41,21.7439692789,0.0
2019-04-03 09:00:00,34.91976,-0.29132,34.9209751553,6.98976,-0.12132000000000001,6.9908127854,27.93,-0.17,27.93051736,33.43,34.61976,0.8386800000000001,34.6299172191,6.98976,-0.12132000000000001,6.9908127854,27.63,0.96,27.6466724942,0.0
2019-04-03 09:30:00,34.17624,-0.33196000000000003,34.1778521557,4.29624,-0.02196,4.2962961233,29.88,-0.31,29.8816080558,33.37,33.84624,0.7680400000000001,33.8549530731,4.29624,-0.02196,4.2962961233,29.55,0.79,29.5605581815,0.0
2019-04-03 10:00:00,33.4324,-0.61328,33.4380244949,2.8224,-0.05328,2.8229028532,30.61,-0.56,30.6151220804,33.35,33.0924,0.49672000000000005,33.0961276967,2.8224,-0.05328,2.8229028532,30.27,0.55,30.2749962841,0.0
2019-04-03 10:30:00,34.83844,0.04476,34.8384687535,7.22844,-0.07524,7.2288315716,27.61,0.12,27.6102607739,33.35,34.51844,1.18476,34.5387659926,7.22844,-0.07524,7.2288315716,27.29,1.26,27.3190720926,0.0
2019-04-03 11:00:00,35.2036,0.24292000000000002,35.2044381163,6.7536000000000005,-0.03708,6.7537017913,28.45,0.28,28.4513778225,33.19,34.8936,1.40292,34.9217912697,6.7536000000000005,-0.03708,6.7537017913,28.14,1.44,28.1768202606,0.0
2019-04-03 11:30:00,34.85416,0.25172,34.8550689608,6.82416,-0.008280000000000001,6.8241650232,28.03,0.26,28.0312058249,33.35,34.53416,1.41172,34.5630027669,6.82416,-0.008280000000000001,6.8241650232,27.71,1.42,27.7463601216,0.0
2019-04-03 12:00:00,34.22812,0.27808000000000005,34.229249586,7.27812,0.02808,7.2781741681,26.95,0.25,26.9511595298,33.29,33.92812,1.41808,33.9577425283,7.27812,0.02808,7.2781741681,26.65,1.3900000000000001,26.686224911,0.0
2019-04-03 12:30:00,34.61316,0.41236000000000006,34.6156162152,7.10316,-0.017640000000000003,7.1031819036,27.51,0.43,27.5133603909,33.27,34.31316,1.5523600000000002,34.348257172,7.10316,-0.017640000000000003,7.1031819036,27.21,1.57,27.2552563738,0.0
2019-04-03 13:00:00,33.6462,0.1814,33.646688996099996,7.5762,-0.048600000000000004,7.5763558787,26.07,0.23,26.0710145564,33.36,33.3462,1.3414000000000001,33.3731689895,7.5762,-0.048600000000000004,7.5763558787,25.77,1.3900000000000001,25.8074601617,0.0
2019-04-03 13:30:00,32.16768,-0.07752,32.1677734065,7.35768,-0.13752,7.3589650585,24.81,0.06,24.8100725513,33.42,31.88768,1.10248,31.9067327994,7.35768,-0.13752,7.3589650585,24.53,1.24,24.5613212185,0.0
2019-04-03 14:00:00,31.55796,0.26544,31.5590763134,9.05796,-0.21456000000000003,9.0605008336,22.5,0.48,22.5051194176,33.36,31.28796,1.43544,31.3208705012,9.05796,-0.21456000000000003,9.0605008336,22.23,1.65,22.2911507105,0.0
2019-04-03 14:30:00,30.16924,0.4696,30.1728945635,11.91924,-1.1304,11.972722595,18.25,1.6,18.3200027293,33.13,29.92924,1.6196000000000002,29.973029729,11.91924,-1.1304,11.972722595,18.01,2.75,18.2187430961,0.0
2019-04-03 15:00:00,27.61372,0.9708800000000001,27.6307824756,16.893720000000002,-2.40912,17.064631101,10.72,3.38,11.2402313143,32.92,27.44372,2.11088,27.524781231,16.893720000000002,-2.40912,17.064631101,10.55,4.52,11.4774953714,0.0
2019-04-03 15:30:00,28.4676,0.7696000000000001,28.4780008765,16.7976,-2.4804,16.9797452843,11.67,3.25,12.1140992236,33.0,28.2976,1.9196,28.3626343967,16.7976,-2.4804,16.9797452843,11.5,4.4,12.3130012588,0.0
2019-04-03 16:00:00,31.73976,0.19488000000000003,31.7403582694,8.33976,-0.19512000000000002,8.3420422363,23.4,0.39,23.4032497743,33.0,31.44976,1.33488,31.4780766355,8.33976,-0.19512000000000002,8.3420422363,23.11,1.53,23.1605915296,0.0
2019-04-03 16:30:00,33.51772,-0.58728,33.522864612,7.94772,-0.10728000000000001,7.9484440111,25.57,-0.48,25.5745048828,33.24,33.22772,0.56272,33.2324845625,7.94772,-0.10728000000000001,7.9484440111,25.28,0.67,25.2888770016,0.0
2019-04-03 17:00:00,32.19236,-0.6164400000000001,32.1982614537,8.26236,-0.13644,8.2634864702,23.93,-0.48,23.934813556800002,33.37,31.91236,0.54356,31.9169888655,8.26236,-0.13644,8.2634864702,23.65,0.68,23.6597738789,0.0
2019-04-03 17:30:00,33.0808,-0.21388000000000001,33.0814914007,12.4308,0.8161200000000001,12.457561579,20.65,-1.03,20.675671694000002,33.46,32.8108,0.9761200000000001,32.8253165544,12.4308,0.8161200000000001,12.457561579,20.38,0.16,20.3806280571,0.0
2019-04-03 18:00:00,34.9958,-0.53924,34.9999542488,11.4858,1.04076,11.532856672,23.51,-1.58,23.5630324874,33.37,34.7158,0.6407600000000001,34.7217128468,11.4858,1.04076,11.532856672,23.23,-0.4,23.2334435674,0.0
2019-04-03 18:30:00,34.62148,-1.17056,34.641262796,10.49148,-1.15056,10.5543801762,24.13,-0.02,24.1300082884,33.34,34.35148,-0.020560000000000002,34.3514861528,10.49148,-1.15056,10.5543801762,23.86,1.13,23.8867431853,0.0
2019-04-03 19:00:00,35.97576,-0.7453200000000001,35.9834796744,12.42576,0.27468000000000004,12.4287956247,23.55,-1.02,23.5720788222,33.3,35.69576,0.41468000000000005,35.6981686012,12.42576,0.27468000000000004,12.4287956247,23.27,0.14,23.2704211393,0.0
2019-04-03 19:30:00,33.57872,-1.31708,33.6045404159,9.91872,-1.02708,9.9717550995,23.66,-0.29,23.6617771945,33.3,33.31872,-0.06708,33.3187875254,9.91872,-1.02708,9.9717550995,23.4,0.96,23.4196840286,0.0
2019-04-03 20:00:00,34.10376,-1.5266000000000002,34.1379107987,10.82376,-2.0466,11.0155504673,23.28,0.52,23.2858068359,33.28,33.84376,-0.21660000000000001,33.8444531127,10.82376,-2.0466,11.0155504673,23.02,1.83,23.0926243636,0.0
2019-04-03 20:30:00,34.55784,-1.40348,34.5863276683,9.98784,-1.65348,10.1237811106,24.57,0.25,24.5712718434,33.28,34.27784,-0.16348000000000001,34.2782298373,9.98784,-1.65348,10.1237811106,24.29,1.49,24.3356569667,0.0
2019-04-03 21:00:00,34.73576,-1.7917200000000002,34.7819390393,8.82576,-1.34172,8.9271637229,25.91,-0.45,25.913907463,33.19,34.45576,-0.6817200000000001,34.4625033817,8.82576,-1.34172,8.9271637229,25.63,0.66,25.6384964458,0.0
2019-04-03 21:30:00,31.97036,-2.20464,32.0462845906,5.49036,0.045360000000000004,5.4905473734,26.48,-2.25,26.5754190936,32.93,31.67036,-1.06464,31.6882495708,5.49036,0.045360000000000004,5.4905473734,26.18,-1.11,26.2035207558,0.0
2019-04-03 22:00:00,29.88668,-3.11708,30.0487908101,3.22668,0.05292,3.2271139349,26.66,-3.17,26.8478025172,33.09,29.57668,-1.97708,29.6426862,3.22668,0.05292,3.2271139349,26.35,-2.03,26.4280797638,0.0
2019-04-03 22:30:00,27.87796,-3.97968,28.1605842742,0.057960000000000005,0.13032000000000002,0.1426277112,27.82,-4.11,28.1219576132,33.25,27.56796,-2.82968,27.7128040347,0.057960000000000005,0.13032000000000002,0.1426277112,27.51,-2.96,27.6687856618,0.0
2019-04-03 23:00:00,25.11288,-4.6138,25.5331919731,0.18288000000000001,0.0162,0.1835961176,24.93,-4.63,25.3562970483,33.53,24.802880000000002,-3.4038,25.0353492233,0.18288000000000001,0.0162,0.1835961176,24.62,-3.42,24.8564036015,0.0
2019-04-03 23:30:00,22.78616,-4.927960000000001,23.3129551389,0.14616,0.032040000000000006,0.1496305691,22.64,-4.96,23.1769540708,33.56,22.49616,-3.71796,22.8013254287,0.14616,0.032040000000000006,0.1496305691,22.35,-3.75,22.6624138167,0.0
2019-04-04 00:00:00,21.19764,-5.29932,21.8500053554,0.10764000000000001,0.04068,0.1150705523,21.09,-5.34,21.755544121,33.65,20.92764,-4.06932,21.3196032147,0.10764000000000001,0.04068,0.1150705523,20.82,-4.11,21.2217930439,0.0
2019-04-04 00:30:00,19.77924,-5.38588,20.4994155612,0.21924000000000002,0.024120000000000003,0.2205628074,19.56,-5.41,20.2943760683,33.7,19.51924,-4.14588,19.9546749197,0.21924000000000002,0.024120000000000003,0.2205628074,19.3,-4.17,19.7453513516,0.0
2019-04-04 01:00:00,18.44636,-5.61328,19.281522492,0.6663600000000001,0.03672,0.6673709673,17.78,-5.65,18.6561223195,33.75,18.18636,-4.34328,18.6978012399,0.6663600000000001,0.03672,0.6673709673,17.52,-4.38,18.0592026402,0.0
2019-04-04 01:30:00,18.00256,-5.60076,18.8536648727,0.6825600000000001,0.039240000000000004,0.6836870126,17.32,-5.64,18.2151585225,33.77,17.72256,-4.91076,18.3903424854,0.6825600000000001,0.039240000000000004,0.6836870126,17.04,-4.95,17.7444103875,0.0
2019-04-04 02:00:00,17.20588,-3.1478,17.4914536678,0.78588,0.0522,0.7876117155,16.42,-3.2,16.7289091097,32.97,16.44588,-10.6478,19.5919017406,0.78588,0.0522,0.7876117155,15.66,-10.7,18.9664335076,0.0
2019-04-04 02:30:00,17.01024,-3.09244,17.2890557872,1.02024,0.007560000000000001,1.0202680095,15.99,-3.1,16.2877285095,32.95,16.27024,-10.58244,19.408986218,1.02024,0.007560000000000001,1.0202680095,15.25,-10.59,18.5663836005,0.0
2019-04-04 03:00:00,15.93576,-3.10432,16.2353087264,1.26576,-0.00432,1.265767372,14.67,-3.1,14.9939621181,32.95,15.22576,-10.59432,18.5489456261,1.26576,-0.00432,1.265767372,13.96,-10.59,17.5222629817,0.0
2019-04-04 03:30:00,16.0132,-3.0454,16.3002158084,1.2132,-0.0054,1.2132120177,14.8,-3.04,15.1089907009,33.0,15.2932,-10.5854,18.5992650231,1.2132,-0.0054,1.2132120177,14.08,-10.58,17.6120072678,0.0
2019-04-04 04:00:00,16.4318,-3.03764,16.7102156781,0.9018,-0.017640000000000003,0.9019725104,15.53,-3.02,15.8209133744,33.02,15.7018,-10.59764,18.9435080386,0.9018,-0.017640000000000003,0.9019725104,14.8,-10.58,18.1927568004,0.0
2019-04-04 04:30:00,16.64388,-2.988,16.9099640879,0.9838800000000001,-0.018000000000000002,0.9840446405000001,15.66,-2.9699999999999998,15.9391499146,33.14,15.903880000000001,-10.578,19.1004576661,0.9838800000000001,-0.018000000000000002,0.9840446405000001,14.92,-10.56,18.2789496416,0.0
2019-04-04 05:00:00,17.261,-2.7694,17.4817532691,0.891,0.030600000000000002,0.8915252997,16.37,-2.8,16.6077361492,33.0,16.501,-10.3294,19.4673959573,0.891,0.030600000000000002,0.8915252997,15.61,-10.36,18.7350393648,0.0
2019-04-04 05:30:00,18.37864,-2.44844,18.5410157943,0.7286400000000001,0.061560000000000004,0.7312358602,17.65,-2.51,17.8275797572,33.04,17.58864,-9.99844,20.2318822526,0.7286400000000001,0.061560000000000004,0.7312358602,16.86,-10.06,19.6332167512,0.0
2019-04-04 06:00:00,19.71908,-2.28892,19.8514803179,0.6490800000000001,0.00108,0.6490808985000001,19.07,-2.29,19.2070039309,32.99,18.88908,-9.85892,21.3071735998,0.6490800000000001,0.00108,0.6490808985000001,18.24,-9.86,20.7344447719,0.0
2019-04-04 06:30:00,23.22248,-1.5272800000000002,23.272648357,0.49248000000000003,-0.01728,0.49278306460000004,22.73,-1.51,22.7801009655,32.8,22.31248,-9.02728,24.0694525893,0.49248000000000003,-0.01728,0.49278306460000004,21.82,-9.01,23.6070434405,0.0
2019-04-04 07:00:00,26.5006,-1.7536800000000001,26.5585615932,0.3906,-0.013680000000000001,0.39083948420000003,26.11,-1.74,26.1679135584,32.88,25.6806,-6.97368,26.6106262441,0.3906,-0.013680000000000001,0.39083948420000003,25.29,-6.96,26.2302439943,0.0
2019-04-04 07:30:00,29.6748,-2.22756,29.7582892417,0.4248,-0.007560000000000001,0.4248672659,29.25,-2.22,29.3341251787,33.4,29.3648,-1.06756,29.3841992131,0.4248,-0.007560000000000001,0.4248672659,28.94,-1.06,28.9594060713,0.0
2019-04-04 08:00:00,32.4946,-1.09408,32.5130133978,4.4946,0.025920000000000002,4.4946747387,28.0,-1.12,28.0223910472,33.35,32.1946,0.03592,32.1946200382,4.4946,0.025920000000000002,4.4946747387,27.7,0.01,27.7000018051,0.0
2019-04-04 08:30:00,34.00804,-0.13392,34.0083036802,5.73804,0.04608,5.7382250224,28.27,-0.18,28.2705730398,33.17,33.70804,0.9960800000000001,33.7227539802,5.73804,0.04608,5.7382250224,27.97,0.9500000000000001,27.9861287069,0.0
2019-04-04 09:00:00,34.6866,0.1968,34.6871582837,5.7366,0.0468,5.7367908974,28.95,0.15,28.9503885984,33.14,34.3766,1.3368,34.4025821967,5.7366,0.0468,5.7367908974,28.64,1.29,28.6690373051,0.0
2019-04-04 09:30:00,36.41824,0.59952,36.423174339,5.71824,0.11952000000000002,5.7194889394,30.7,0.48,30.7037522137,33.14,36.08824,1.68952,36.1277669408,5.71824,0.11952000000000002,5.7194889394,30.37,1.57,30.410554089,0.0
2019-04-04 10:00:00,36.55432,0.6859200000000001,36.5607548733,5.85432,0.11592000000000001,5.8554675397,30.7,0.5700000000000001,30.705291075,33.14,36.22432,1.78592,36.2683177127,5.85432,0.11592000000000001,5.8554675397,30.37,1.67,30.4158807204,0.0
