Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-04 10:30:00,36.3336,0.66368,36.3396609795,6.0336,0.013680000000000001,6.0336155083,30.3,0.65,30.3069711453,33.14,36.0036,1.76368,36.0467721177,6.0336,0.013680000000000001,6.0336155083,29.97,1.75,30.0210492821,0.0
2019-04-04 11:00:00,35.98852,0.26964000000000005,35.9895301097,3.27852,-0.00036,3.2785200198,32.71,0.27,32.7111143191,33.14,35.63852,1.38964,35.6656025762,3.27852,-0.00036,3.2785200198,32.36,1.3900000000000001,32.3898394562,0.0
2019-04-04 11:30:00,35.26984,0.17336000000000001,35.2702660511,1.68984,-0.02664,1.6900499742,33.58,0.2,33.5805955873,33.14,34.89984,1.28336,34.9234283099,1.68984,-0.02664,1.6900499742,33.21,1.31,33.2358270546,0.0
2019-04-04 12:00:00,34.4082,0.0132,34.408202532,2.3382,-0.0468,2.3386683134,32.07,0.06,32.0700561272,33.14,34.0482,1.1232,34.0667213198,2.3382,-0.0468,2.3386683134,31.71,1.17,31.7315773324,0.0
2019-04-04 12:30:00,35.43024,-0.020960000000000003,35.4302461998,1.6502400000000002,-0.03096,1.6505303933,33.78,0.01,33.7800014802,33.14,35.07024,1.07904,35.086836007,1.6502400000000002,-0.03096,1.6505303933,33.42,1.11,33.4384284918,0.0
2019-04-04 13:00:00,34.10076,0.5530400000000001,34.1052442568,3.56076,0.29304,3.5727978139000003,30.54,0.26,30.5411067252,33.36,33.75076,1.66304,33.7917076014,3.56076,0.29304,3.5727978139000003,30.19,1.37,30.2210688097,0.0
2019-04-04 13:30:00,34.1284,0.21256000000000003,34.1290619313,3.5784000000000002,0.32256,3.5929085034,30.55,-0.11,30.5501980354,33.36,33.7884,1.33256,33.8146667988,3.5784000000000002,0.32256,3.5929085034,30.21,1.01,30.2268787671,0.0
2019-04-04 14:00:00,31.957720000000002,0.5957600000000001,31.9632726356,4.07772,-0.08424000000000001,4.0785900476,27.88,0.68,27.88829145,33.32,31.62772,1.73576,31.6753142869,4.07772,-0.08424000000000001,4.0785900476,27.55,1.82,27.6100507062,0.0
2019-04-04 14:30:00,32.80248,0.10248,32.8026400813,4.09248,-0.13752,4.094789897,28.71,0.24,28.7110031173,33.35,32.47248,1.24248,32.496241535,4.09248,-0.13752,4.094789897,28.38,1.38,28.4135319874,0.0
2019-04-04 15:00:00,32.67216,0.005840000000000001,32.6721605219,3.06216,-0.07416,3.0630578792,29.61,0.08,29.6101080714,33.37,32.34216,1.15584,32.362807041,3.06216,-0.07416,3.0630578792,29.28,1.23,29.3058236533,0.0
2019-04-04 15:30:00,31.44404,0.15052000000000001,31.4444002613,3.61404,-0.15948,3.6175570475,27.83,0.31,27.8317265005,33.37,31.12404,1.3005200000000001,31.1511993058,3.61404,-0.15948,3.6175570475,27.51,1.46,27.5487150336,0.0
2019-04-04 16:00:00,33.26704,-0.247,33.267956946,2.05704,-0.027,2.0572171887,31.21,-0.22,31.2107753829,33.37,32.92704,0.853,32.9380869536,2.05704,-0.027,2.0572171887,30.87,0.88,30.8825403748,0.0
2019-04-04 16:30:00,33.47484,-0.7072,33.4823094315,1.91484,-0.007200000000000001,1.9148535362999999,31.56,-0.7000000000000001,31.5677620366,33.37,33.12484,0.4228,33.1275381649,1.91484,-0.007200000000000001,1.9148535362999999,31.21,0.43,31.212962051,0.0
2019-04-04 17:00:00,34.80096,-1.07588,34.817586572,3.90096,0.11412000000000001,3.9026288955,30.9,-1.19,30.9229057496,33.46,34.46096,0.07412,34.46103971,3.90096,0.11412000000000001,3.9026288955,30.56,-0.04,30.560026178,0.0
2019-04-04 17:30:00,36.3794,-1.10452,36.3961633801,8.1594,0.37548000000000004,8.1680348671,28.22,-1.48,28.2587827056,33.59,36.0694,0.07548,36.0694789759,8.1594,0.37548000000000004,8.1680348671,27.91,-0.30000000000000004,27.9116122788,0.0
2019-04-04 18:00:00,36.47812,-1.63508,36.5147466832,7.63812,0.39492000000000005,7.6483226227,28.84,-2.03,28.9113559004,33.37,36.15812,-0.5050800000000001,36.1616474699,7.63812,0.39492000000000005,7.6483226227,28.52,-0.9,28.5341970274,0.0
2019-04-04 18:30:00,36.13084,-1.35236,36.1561402348,7.62084,0.19764,7.6234023818,28.51,-1.55,28.552103250000002,33.33,35.80084,-0.20236,35.8014119034,7.62084,0.19764,7.6234023818,28.18,-0.4,28.1828387498,0.0
2019-04-04 19:00:00,34.64268,-0.91168,34.6546741148,7.22268,-0.03168,7.2227494768,27.42,-0.88,27.4341174453,33.15,34.33268,0.21832000000000001,34.3333741366,7.22268,-0.03168,7.2227494768,27.11,0.25,27.1111526867,0.0
2019-04-04 19:30:00,34.4438,-1.3469600000000002,34.4701270622,7.9038,-0.06696,7.9040836333,26.54,-1.28,26.570848688,33.27,34.1338,-0.19696000000000002,34.1343682479,7.9038,-0.06696,7.9040836333,26.23,-0.13,26.2303221482,0.0
2019-04-04 20:00:00,34.0908,-1.41252,34.1200506651,7.5708,-0.00252,7.5708004194,26.52,-1.4100000000000001,26.55745658,33.25,33.7808,-0.28252000000000005,33.7819813834,7.5708,-0.00252,7.5708004194,26.21,-0.28,26.2114955697,0.0
2019-04-04 20:30:00,34.44424,-1.25848,34.4672227063,7.46424,0.01152,7.4642488897,26.98,-1.27,27.0098741204,33.09,34.14424,-0.12848,34.1444817253,7.46424,0.01152,7.4642488897,26.68,-0.14,26.6803673138,0.0
2019-04-04 21:00:00,32.48456,-3.97912,32.7273591108,2.28456,0.020880000000000003,2.2846554156,30.2,-4.0,30.4637489485,32.91,32.13456,-2.85912,32.2615020352,2.28456,0.020880000000000003,2.2846554156,29.85,-2.88,29.9886128389,0.0
2019-04-04 21:30:00,30.72924,-5.63076,31.2408650513,2.19924,-0.14076000000000002,2.2037399926,28.53,-5.49,29.0534163224,33.22,30.39924,-4.47076,30.7262345164,2.19924,-0.14076000000000002,2.2037399926,28.2,-4.33,28.5304907073,0.0
2019-04-04 22:00:00,28.0506,-6.48572,28.790636052,2.1906,-0.22572000000000003,2.2021984194,25.86,-6.26,26.6069013604,33.29,27.7306,-5.30572,28.2336119028,2.1906,-0.22572000000000003,2.2021984194,25.54,-5.08,26.0403148982,0.0
2019-04-04 22:30:00,26.6612,-6.08868,27.3476070175,1.1412,0.03132,1.1416297046000001,25.52,-6.12,26.2435668307,33.6,26.3412,-4.86868,26.7873638565,1.1412,0.03132,1.1416297046000001,25.2,-4.9,25.6719691492,0.0
2019-04-04 23:00:00,24.45108,-6.35804,25.2642036448,0.9010800000000001,0.02196,0.9013475512,23.55,-6.38,24.398911861,33.56,24.15108,-5.12804,24.6895009955,0.9010800000000001,0.02196,0.9013475512,23.25,-5.15,23.8135465649,0.0
2019-04-04 23:30:00,22.86852,-6.60116,23.8021957041,0.57852,-0.011160000000000002,0.5786276316,22.29,-6.59,23.2437561508,33.56,22.56852,-5.37116,23.1988675313,0.57852,-0.011160000000000002,0.5786276316,21.99,-5.36,22.6338176188,0.0
2019-04-05 00:00:00,20.50332,-5.7318,21.289426067,1.36332,-0.0018000000000000002,1.3633211883,19.14,-5.73,19.9793017896,33.67,20.22332,-4.4818,20.7139856875,1.36332,-0.0018000000000000002,1.3633211883,18.86,-4.48,19.3847878503,0.0
2019-04-05 00:30:00,18.40712,-4.30748,18.9044029434,1.7071200000000002,0.00252,1.70712186,16.7,-4.31,17.2472055708,33.28,17.81712,-9.06748,19.9917222531,1.7071200000000002,0.00252,1.70712186,16.11,-9.07,18.4877527028,0.0
2019-04-05 01:00:00,17.04284,-3.59776,17.4184463223,2.11284,0.012240000000000001,2.1128754538,14.93,-3.61,15.3602408835,32.85,16.30284,-11.06776,19.7047685468,2.11284,0.012240000000000001,2.1128754538,14.19,-11.08,18.0034024562,0.0
2019-04-05 01:30:00,17.63872,-5.8967600000000004,18.5982854515,1.6387200000000002,0.0032400000000000003,1.638723203,16.0,-5.9,17.0531522013,33.3,17.30872,-6.09676,18.3510836338,1.6387200000000002,0.0032400000000000003,1.638723203,15.67,-6.1,16.8154363607,0.0
2019-04-05 02:00:00,18.37276,-6.60384,19.523550209,0.66276,0.05616,0.6651351466000001,17.71,-6.66,18.9208800007,33.38,18.13276,-5.36384,18.9094623076,0.66276,0.05616,0.6651351466000001,17.47,-5.42,18.2914542888,0.0
2019-04-05 02:30:00,18.6558,-6.7068,19.8247330343,0.4158,0.0432,0.4180381322,18.24,-6.75,19.4489099952,33.52,18.4058,-5.4668,19.2005045736,0.4158,0.0432,0.4180381322,17.99,-5.51,18.8148930372,0.0
2019-04-05 03:00:00,17.592,-6.69364,18.8224143098,0.882,0.03636,0.8827491431000001,16.71,-6.73,18.0143553867,33.61,17.342,-5.4336400000000005,18.1733158133,0.882,0.03636,0.8827491431000001,16.46,-5.47,17.3451001727,0.0
2019-04-05 03:30:00,16.9428,-3.2614,17.2538460002,1.7928000000000002,-0.0414,1.7932779483,15.15,-3.22,15.4884117972,33.19,16.3328,-8.8614,18.5818396775,1.7928000000000002,-0.0414,1.7932779483,14.54,-8.82,17.0059989416,0.0
2019-04-05 04:00:00,15.28444,-1.9832800000000002,15.4125762179,3.03444,-0.14328000000000002,3.0378208097,12.25,-1.8399999999999999,12.3874170027,33.15,14.62444,-9.61328,17.5011256116,3.03444,-0.14328000000000002,3.0378208097,11.59,-9.47,14.966930213,0.0
2019-04-05 04:30:00,14.5264,-1.7177600000000002,14.6276107542,4.0464,-0.25776000000000004,4.054601482,10.48,-1.46,10.5812097607,33.07,13.9064,-9.33776,16.7505738044,4.0464,-0.25776000000000004,4.054601482,9.86,-9.08,13.4039546403,0.0
2019-04-05 05:00:00,15.79204,-1.96564,15.9139017205,2.73204,-0.12564,2.7349274161,13.06,-1.8399999999999999,13.1889802487,33.2,15.12204,-9.62564,17.9256531031,2.73204,-0.12564,2.7349274161,12.39,-9.5,15.6128825013,0.0
2019-04-05 05:30:00,16.08,-0.5146400000000001,16.0882334123,3.87,-0.22464,3.8765143015,12.21,-0.29,12.2134434129,33.01,15.42,-8.12464,17.4294628468,3.87,-0.22464,3.8765143015,11.55,-7.9,13.993301969200001,0.0
2019-04-05 06:00:00,17.8094,-0.23352,17.810930912,3.5694,-0.17352,3.5736151934000002,14.24,-0.06,14.2401264039,33.1,17.0994,-7.90352,18.8375982745,3.5694,-0.17352,3.5736151934000002,13.53,-7.73,15.5824837558,0.0
2019-04-05 06:30:00,19.2772,0.28316,19.279279536,4.2372,-0.27684000000000003,4.2462341228,15.04,0.56,15.050421921,32.83,18.5672,-7.26684,19.9386027451,4.2372,-0.27684000000000003,4.2462341228,14.33,-6.99,15.9439330154,0.0
2019-04-05 07:00:00,21.99636,-0.9991200000000001,22.0190393529,4.71636,-0.33912000000000003,4.7285361397,17.28,-0.66,17.2925995732,33.21,21.58636,-2.59912,21.7422713354,4.71636,-0.33912000000000003,4.7285361397,16.87,-2.26,17.0207079759,0.0
2019-04-05 07:30:00,24.62688,-1.56288,24.6764221967,5.81688,-0.45288000000000006,5.8344831158,18.81,-1.11,18.8427227332,33.32,24.33688,-0.7328800000000001,24.3479124614,5.81688,-0.45288000000000006,5.8344831158,18.52,-0.28,18.5221165097,0.0
2019-04-05 08:00:00,27.65368,1.83208,27.7143019878,10.99368,-0.5479200000000001,11.0073255729,16.66,2.38,16.8291413922,33.64,27.38368,2.52208,27.4995785035,10.99368,-0.5479200000000001,11.0073255729,16.39,3.07,16.6750412293,0.0
2019-04-05 08:30:00,27.519,1.98928,27.5908063659,7.119,-0.5407200000000001,7.1395055234,20.4,2.5300000000000002,20.5562861432,33.57,27.199,2.65928,27.3286913539,7.119,-0.5407200000000001,7.1395055234,20.08,3.2,20.3333814207,0.0
2019-04-05 09:00:00,27.3344,2.58684,27.4565322746,6.6744,-0.62316,6.7034277609,20.66,3.21,20.907886072,33.53,27.0044,3.25684,27.2000850393,6.6744,-0.62316,6.7034277609,20.33,3.88,20.6969393873,0.0
2019-04-05 09:30:00,28.5242,2.76248,28.6576565928,5.9742,-0.49752,5.9948804651,22.55,3.26,22.784426699,33.4,28.1842,3.41248,28.3900360935,5.9742,-0.49752,5.9948804651,22.21,3.91,22.5515454016,0.0
2019-04-05 10:00:00,29.90676,2.44412,30.006466241,5.84676,-0.51588,5.8694748208,24.06,2.96,24.2413943493,33.46,29.55676,3.09412,29.7182711521,5.84676,-0.51588,5.8694748208,23.71,3.61,23.9832483204,0.0
2019-04-05 10:30:00,31.098,1.9162,31.1569803806,4.698,-0.3438,4.7105628581,26.4,2.26,26.4965582671,33.55,30.738,2.5562,30.8441048247,4.698,-0.3438,4.7105628581,26.04,2.9,26.2009847143,0.0
2019-04-05 11:00:00,31.597,1.79116,31.6477276142,4.347,-0.16884000000000002,4.350277686,27.25,1.96,27.3203971421,33.46,31.217,2.44116,31.3123035107,4.347,-0.16884000000000002,4.350277686,26.87,2.61,26.9964627313,0.0
2019-04-05 11:30:00,31.9858,1.5144000000000002,32.0216303301,3.3858,-0.0756,3.386643914,28.6,1.5899999999999999,28.6441634544,33.65,31.5958,2.1644,31.6698469368,3.3858,-0.0756,3.386643914,28.21,2.24,28.2987932605,0.0
2019-04-05 12:00:00,32.03664,1.51404,32.0723965368,2.81664,-0.07596,2.81766407,29.22,1.5899999999999999,29.2632277782,33.72,31.64664,2.16404,31.7205436967,2.81664,-0.07596,2.81766407,28.83,2.24,28.9168895284,0.0
2019-04-05 12:30:00,32.2006,1.30688,32.2271093289,3.0906,-0.12312000000000001,3.0930513889,29.11,1.43,29.1451025045,33.6,31.8106,1.9468800000000002,31.8701210242,3.0906,-0.12312000000000001,3.0930513889,28.72,2.07,28.7945012112,0.0
2019-04-05 13:00:00,31.89376,1.12592,31.9136275403,3.35376,-0.15408000000000002,3.3572975418,28.54,1.28,28.5686891544,33.67,31.51376,1.78592,31.5643244753,3.35376,-0.15408000000000002,3.3572975418,28.16,1.94,28.2267461816,0.0
2019-04-05 13:30:00,31.7562,1.18468,31.7782898398,3.3462,-0.17532,3.3507896894,28.41,1.3599999999999999,28.4425332908,33.72,31.3562,1.84468,31.4104142402,3.3462,-0.17532,3.3507896894,28.01,2.02,28.0827438118,0.0
2019-04-05 14:00:00,30.04988,1.31192,30.0785043195,4.61988,-0.29808,4.6294862459,25.43,1.6099999999999999,25.4809144263,33.83,29.68988,1.9819200000000001,29.7559570725,4.61988,-0.29808,4.6294862459,25.07,2.2800000000000002,25.173464203400002,0.0
2019-04-05 14:30:00,30.10328,1.1806,30.126421678,4.01328,-0.2394,4.0204139984,26.09,1.42,26.1286145825,33.89,29.73328,1.8606,29.7914378961,4.01328,-0.2394,4.0204139984,25.72,2.1,25.805588542,0.0
2019-04-05 15:00:00,29.7958,3.17888,29.9648957231,4.2858,-0.23112000000000002,4.2920272709,25.51,3.41,25.7369034656,33.07,28.785800000000002,-4.45112,29.1279033041,4.2858,-0.23112000000000002,4.2920272709,24.5,-4.22,24.8607803578,0.0
2019-04-05 15:30:00,29.19804,1.71996,29.2486547083,3.30804,-0.14004,3.3110028455,25.89,1.8599999999999999,25.9567274517,32.92,28.12804,-6.56004,28.8828800337,3.30804,-0.14004,3.3110028455,24.82,-6.42,25.6368640828,0.0
2019-04-05 16:00:00,29.76672,1.41148,29.8001660289,2.82672,-0.12852000000000002,2.8296401448,26.94,1.54,26.9839804328,32.98,28.65672,-6.87852,29.4706911787,2.82672,-0.12852000000000002,2.8296401448,25.83,-6.75,26.6974043682,0.0
2019-04-05 16:30:00,31.64232,1.755,31.6909520208,2.72232,-0.135,2.7256652733999998,28.92,1.8900000000000001,28.9816924972,33.18,30.48232,-6.655,31.2003342543,2.72232,-0.135,2.7256652733999998,27.76,-6.52,28.5153993484,0.0
2019-04-05 17:00:00,30.466920000000002,1.904,30.5263563218,3.43692,-0.216,3.4437007835,27.03,2.12,27.1130097923,33.18,29.35692,-6.476,30.0627232281,3.43692,-0.216,3.4437007835,25.92,-6.26,26.6652207941,0.0
2019-04-05 17:30:00,31.2612,1.64676,31.3045435031,2.1312,-0.09324,2.1332386499,29.13,1.74,29.181920773,33.08,30.0912,-6.73324,30.8353180353,2.1312,-0.09324,2.1332386499,27.96,-6.64,28.7376269027,0.0
2019-04-05 18:00:00,29.77668,1.869,29.8352783265,3.5866800000000003,-0.171,3.5907540186,26.19,2.04,26.2693300257,33.08,28.69668,-6.501,29.4238414219,3.5866800000000003,-0.171,3.5907540186,25.11,-6.33,25.8955787732,0.0
2019-04-05 18:30:00,30.68784,2.0266,30.754684707,11.87784,-1.7334,12.0036560525,18.81,3.76,19.1821192781,32.92,29.82784,-6.3034,30.4866018215,11.87784,-1.7334,12.0036560525,17.95,-4.57,18.5226186054,0.0
2019-04-05 19:00:00,31.46024,1.5628000000000002,31.4990324407,11.01024,-0.9072,11.0475516155,20.45,2.47,20.5986261678,32.72,30.57024,-6.6272,31.2803349326,11.01024,-0.9072,11.0475516155,19.56,-5.72,20.3792050875,0.0
2019-04-05 19:30:00,32.49704,1.8642400000000001,32.5504684995,13.57704,0.17424,13.5781580024,18.92,1.69,18.9953283731,32.9,31.62704,-6.38576,32.2652690976,13.57704,0.17424,13.5781580024,18.05,-6.5600000000000005,19.2051060919,0.0
2019-04-05 20:00:00,33.22056,1.7668,33.2675095093,11.32056,1.1268,11.3765002067,21.9,0.64,21.9093496024,32.88,32.27056,-6.4332,32.9055482397,11.32056,1.1268,11.3765002067,20.95,-7.5600000000000005,22.2723168979,0.0
2019-04-05 20:30:00,33.6088,1.60608,33.6471533775,11.5488,1.12608,11.6035700371,22.06,0.48,22.0652215035,33.0,32.6588,-6.65392,33.3297445056,11.5488,1.12608,11.6035700371,21.11,-7.78,22.4980110232,0.0
2019-04-05 21:00:00,30.82472,0.5304,30.8292829504,4.46472,0.3204,4.4762016083,26.36,0.21,26.3608364814,32.85,29.74472,-7.6696,30.717602967,4.46472,0.3204,4.4762016083,25.28,-7.99,26.5126102072,0.0
2019-04-05 21:30:00,28.19168,-0.12512,28.1919576517,1.56168,-0.015120000000000001,1.5617531933,26.63,-0.11,26.6302271864,32.98,27.09168,-8.36512,28.3537362236,1.56168,-0.015120000000000001,1.5617531933,25.53,-8.35,26.8608153264,0.0
2019-04-05 22:00:00,25.26496,0.6544,25.2734335452,2.5149600000000003,-0.0756,2.516096016,22.75,0.73,22.7617090747,33.07,24.25496,-7.8956,25.5077161651,2.5149600000000003,-0.0756,2.516096016,21.74,-7.82,23.1036793607,0.0
2019-04-05 22:30:00,23.21748,0.5208,23.2233203955,2.3374800000000002,-0.0792,2.3388213678,20.88,0.6000000000000001,20.888618910799998,33.36,22.24748,-8.1392,23.6895956696,2.3374800000000002,-0.0792,2.3388213678,19.91,-8.06,21.4795647069,0.0
2019-04-05 23:00:00,22.32228,0.0064800000000000005,22.3222809405,2.49228,-0.08352000000000001,2.4936790469,19.83,0.09,19.830204235,33.58,21.38228,-8.71352,23.0895502076,2.49228,-0.08352000000000001,2.4936790469,18.89,-8.63,20.7679801618,0.0
2019-04-05 23:30:00,20.07596,-0.09572000000000001,20.07618819,2.95596,-0.13572,2.9590740849,17.12,0.04,17.1200467289,33.73,19.21596,-8.86572,21.1625638768,2.95596,-0.13572,2.9590740849,16.26,-8.73,18.4553650736,0.0
2019-04-06 00:00:00,17.47164,-2.59132,17.6627614951,3.49164,-0.21132,3.4980288781,13.98,-2.38,14.1811424081,33.62,16.88164,-7.77132,18.5844877151,3.49164,-0.21132,3.4980288781,13.39,-7.5600000000000005,15.3767909526,0.0
2019-04-06 00:30:00,16.209600000000002,-7.49724,17.8594439941,3.0996,-0.14724,3.1030951931,13.11,-7.35,15.0297904177,33.27,15.9896,-6.28724,17.1812890953,3.0996,-0.14724,3.1030951931,12.89,-6.14,14.2776643748,0.0
2019-04-06 01:00:00,15.10096,-7.53452,16.8762550512,3.00096,-0.16452000000000003,3.0054663119,12.1,-7.37,14.1678121106,33.25,14.89096,-6.32452,16.1783881444,3.00096,-0.16452000000000003,3.0054663119,11.89,-6.16,13.3909559031,0.0
2019-04-06 01:30:00,14.3848,-7.58912,16.263985164,2.8548,-0.15912,2.8592310530000002,11.53,-7.43,13.7166249493,33.17,14.1748,-6.39912,15.5522889574,2.8548,-0.15912,2.8592310530000002,11.32,-6.24,12.9259429056,0.0
2019-04-06 02:00:00,14.1606,-7.57428,16.0590258073,2.5506,-0.13428,2.5541322359,11.61,-7.44,13.7893328338,33.0,13.9606,-6.37428,15.3469800899,2.5506,-0.13428,2.5541322359,11.41,-6.24,13.0048337167,0.0
2019-04-06 02:30:00,14.45924,-7.69364,16.3786970736,2.64924,-0.14364000000000002,2.6531311741,11.81,-7.55,14.0170824354,33.27,14.25924,-6.49364,15.6682253567,2.64924,-0.14364000000000002,2.6531311741,11.61,-6.35,13.2330873193,0.0
2019-04-06 03:00:00,14.59476,-7.94924,16.6191887899,2.53476,-0.12924000000000002,2.5380526463,12.06,-7.82,14.3734477423,33.37,14.39476,-6.72924,15.8899901333,2.53476,-0.12924000000000002,2.5380526463,11.86,-6.6,13.5727521159,0.0
2019-04-06 03:30:00,13.85876,-7.68124,15.8450836752,2.85876,-0.20124000000000003,2.865834307,11.0,-7.48,13.3022704829,33.35,13.658760000000001,-6.46124,15.1099089036,2.85876,-0.20124000000000003,2.865834307,10.8,-6.26,12.4830925655,0.0
2019-04-06 04:00:00,13.44888,-7.70892,15.5016070399,2.64888,-0.17892000000000002,2.6549157465,10.8,-7.53,13.1658991337,33.2,13.25888,-6.49892,14.7659696607,2.64888,-0.17892000000000002,2.6549157465,10.61,-6.32,12.3496761091,0.0
2019-04-06 04:30:00,13.43956,-7.71348,15.4957912578,2.14956,-0.12348,2.153103691,11.29,-7.59,13.6041243746,33.22,13.22956,-6.50348,14.7416589943,2.14956,-0.12348,2.153103691,11.08,-6.38,12.7855699912,0.0
2019-04-06 05:00:00,14.295960000000001,-8.051,16.4071043552,1.7859600000000002,-0.081,1.7877958836999999,12.51,-7.97,14.8331048672,33.38,14.09596,-6.831,15.6639282851,1.7859600000000002,-0.081,1.7877958836999999,12.31,-6.75,14.0391808878,0.0
2019-04-06 05:30:00,14.28692,-7.92588,16.3381656517,2.44692,-0.15588000000000002,2.4518801073,11.84,-7.77,14.1618678147,33.35,14.09692,-6.69588,15.6063436609,2.44692,-0.15588000000000002,2.4518801073,11.65,-6.54,13.3601684121,0.0
2019-04-06 06:00:00,14.29272,-7.73644,16.2522105842,2.41272,-0.13644,2.416574781,11.88,-7.6,14.1029925902,33.23,14.08272,-6.52644,15.5215147995,2.41272,-0.13644,2.416574781,11.67,-6.39,13.3049239006,0.0
2019-04-06 06:30:00,16.4578,-7.56292,18.1123421944,1.8378,-0.05292,1.8385617657000002,14.62,-7.51,16.436073132,33.24,16.2478,-6.36292,17.4492909818,1.8378,-0.05292,1.8385617657000002,14.41,-6.31,15.7309948827,0.0
2019-04-06 07:00:00,17.04608,-7.23384,18.5174859123,1.5760800000000001,-0.03384,1.5764432473,15.47,-7.2,17.06343752,33.16,16.82608,-6.04384,17.878617679,1.5760800000000001,-0.03384,1.5764432473,15.25,-6.01,16.3915405011,0.0
2019-04-06 07:30:00,17.20984,-6.97988,18.5714112991,2.94984,-0.11988000000000001,2.9522749262,14.26,-6.86,15.8242598563,33.14,16.98984,-5.78988,17.9493000877,2.94984,-0.11988000000000001,2.9522749262,14.04,-5.67,15.1416808842,0.0
2019-04-06 08:00:00,20.88972,-6.30836,21.8214529206,7.56972,-0.10836000000000001,7.5704955431,13.32,-6.2,14.6922564639,33.02,20.68972,-5.13836,21.3182376656,7.56972,-0.10836000000000001,7.5704955431,13.12,-5.03,14.0511672113,0.0
2019-04-06 08:30:00,23.58348,-5.95056,24.3226169074,7.41348,-0.07056000000000001,7.4138157803,16.17,-5.88,17.2059088688,32.91,23.37348,-4.79056,23.8593594303,7.41348,-0.07056000000000001,7.4138157803,15.96,-4.72,16.6433169771,0.0
2019-04-06 09:00:00,25.18868,-3.4404,25.422548108,7.61868,-0.0504,7.6188467042,17.57,-3.39,17.8940492902,32.87,24.75868,-5.3404,25.3280892983,7.61868,-0.0504,7.6188467042,17.14,-5.29,17.9377729944,0.0
2019-04-06 09:30:00,27.24288,0.74024,27.252934997,8.73288,-0.14976,8.7341640214,18.51,0.89,18.5313841901,33.2,26.37288,-7.62976,27.4543628072,8.73288,-0.14976,8.7341640214,17.64,-7.48,19.1603757792,0.0
2019-04-06 10:00:00,26.80144,1.13072,26.8252812435,9.27144,-0.17928000000000002,9.2731731889,17.53,1.31,17.5788793727,33.09,25.97144,-7.19928,26.9507945744,9.27144,-0.17928000000000002,9.2731731889,16.7,-7.02,18.1154740484,0.0
2019-04-06 10:30:00,26.62132,1.54312,26.6660064103,9.66132,-0.23688,9.6642235217,16.96,1.78,17.0531522013,33.09,25.79132,-6.82688,26.6795516806,9.66132,-0.23688,9.6642235217,16.13,-6.59,17.4242646904,0.0
2019-04-06 11:00:00,26.09684,1.58704,26.1450521886,10.44684,-0.28296000000000004,10.4506713826,15.65,1.87,15.7613260863,33.09,25.29684,-6.75296,26.1826771501,10.44684,-0.28296000000000004,10.4506713826,14.85,-6.47,16.1982529922,0.0
2019-04-06 11:30:00,26.12492,1.49248,26.1675169161,10.20492,-0.31752,10.2098585278,15.92,1.81,16.0225622171,33.04,25.33492,-6.84752,26.2439841022,10.20492,-0.31752,10.2098585278,15.13,-6.53,16.4790108926,0.0
2019-04-06 12:00:00,26.53724,1.43364,26.5759370572,15.17724,-2.46636,15.3763306958,11.36,3.9,12.010811796,32.94,25.87724,-6.89636,26.7804281382,15.17724,-2.46636,15.3763306958,10.7,-4.43,11.5807987635,0.0
2019-04-06 12:30:00,26.58972,1.29916,26.6214392245,13.68972,-1.9508400000000001,13.8280226491,12.9,3.25,13.3031011422,32.99,25.88972,-7.04084,26.8300396866,13.68972,-1.9508400000000001,13.8280226491,12.2,-5.09,13.2192322016,0.0
2019-04-06 13:00:00,24.91364,0.44776000000000005,24.9176633549,4.37364,-0.19224000000000002,4.3778628424,20.54,0.64,20.5499683698,33.22,23.98364,-7.96224,25.2707786478,4.37364,-0.19224000000000002,4.3778628424,19.61,-7.77,21.0932453643,0.0
2019-04-06 13:30:00,23.6708,0.0033200000000000005,23.6708002328,5.4108,-0.25668,5.4168848301,18.26,0.26,18.2618509467,33.34,22.7908,-8.41668,24.295288985,5.4108,-0.25668,5.4168848301,17.38,-8.16,19.2002604149,0.0
2019-04-06 14:00:00,23.37088,-0.2376,23.3720877487,4.61088,-0.2376,4.6169977404,18.76,0.0,18.76,33.47,22.48088,-8.7476,24.122820551,4.61088,-0.2376,4.6169977404,17.87,-8.51,19.7928522452,0.0
2019-04-06 14:30:00,21.35056,-0.32776000000000005,21.3530756317,9.25056,-2.05776,9.4766680079,12.1,1.73,12.2230479014,33.44,20.65056,-8.82776,22.4582941234,9.25056,-2.05776,9.4766680079,11.4,-6.77,13.258691489,0.0
2019-04-06 15:00:00,20.95192,-0.42248,20.9561790658,6.72192,-0.76248,6.7650265511,14.23,0.34,14.2340612616,33.53,20.18192,-8.972480000000001,22.0865409749,6.72192,-0.76248,6.7650265511,13.46,-8.21,15.7662836458,0.0
2019-04-06 15:30:00,21.52196,-0.28012000000000004,21.5237828798,4.79196,-0.24012000000000003,4.7979723067,16.73,-0.04,16.7300478182,33.65,20.68196,-8.86012,22.499893241,4.79196,-0.24012000000000003,4.7979723067,15.89,-8.62,18.0775136565,0.0
2019-04-06 16:00:00,22.17996,0.9887600000000001,22.2019880177,4.71996,-0.29124,4.7289367874,17.46,1.28,17.5068557999,33.53,21.30996,-7.57124,22.6149965806,4.71996,-0.29124,4.7289367874,16.59,-7.28,18.1170223823,0.0
2019-04-06 16:30:00,22.04868,0.9952000000000001,22.0711284891,5.45868,-0.33480000000000004,5.4689375917,16.59,1.33,16.6432268506,33.45,21.20868,-7.5248,22.5040156946,5.45868,-0.33480000000000004,5.4689375917,15.75,-7.19,17.3135380555,0.0
2019-04-06 17:00:00,21.90272,1.09576,21.930112479800002,5.56272,-0.35424000000000005,5.5739877803999995,16.34,1.45,16.4042098255,33.39,21.08272,-7.40424,22.3451080234,5.56272,-0.35424000000000005,5.5739877803999995,15.52,-7.05,17.0461989898,0.0
2019-04-06 17:30:00,22.54832,1.1006,22.575164566,4.82832,-0.2394,4.8342513777,17.72,1.34,17.7705936873,33.39,21.68832,-7.3794,22.909359851,4.82832,-0.2394,4.8342513777,16.86,-7.14,18.3095384977,0.0
2019-04-06 18:00:00,24.2012,1.92528,24.2776601945,9.6912,-0.32472,9.6966386196,14.51,2.25,14.6834124099,33.27,23.4312,-6.53472,24.3253715063,9.6912,-0.32472,9.6966386196,13.74,-6.21,15.0781862304,0.0
2019-04-06 18:30:00,24.41904,2.44592,24.541231411,15.62904,-1.77408,15.7294072097,8.79,4.22,9.750512807,33.04,23.82904,-5.95408,24.5616411497,15.62904,-1.77408,15.7294072097,8.2,-4.18,9.2039339415,0.0
2019-04-06 19:00:00,24.75244,3.29472,24.970752208,20.78244,-1.65528,20.848255664,3.9699999999999998,4.95,6.3453447503,33.04,24.31244,-5.07528,24.8365296656,20.78244,-1.65528,20.848255664,3.5300000000000002,-3.42,4.9150076297,0.0
2019-04-06 19:30:00,26.09188,3.07636,26.2726129798,19.36188,-1.49364,19.4194067259,6.73,4.57,8.1349738783,33.14,25.58188,-5.34364,26.1340213665,19.36188,-1.49364,19.4194067259,6.22,-3.85,7.3151144899,0.0
2019-04-06 20:00:00,27.92388,2.78552,28.0624695265,16.10388,-0.38448000000000004,16.1084690745,11.82,3.17,12.2376999473,33.14,27.26388,-5.63448,27.8400164785,16.10388,-0.38448000000000004,16.1084690745,11.16,-5.25,12.3332112607,0.0
2019-04-06 20:30:00,29.26056,2.32948,29.353140353,12.04056,1.14948,12.0953044354,17.22,1.18,17.2603823828,33.07,28.44056,-6.01052,29.068742728,12.04056,1.14948,12.0953044354,16.4,-7.16,17.8948484207,0.0
2019-04-06 21:00:00,27.85336,1.24692,27.881256657,7.2633600000000005,0.19692,7.2660289,20.59,1.05,20.6167553218,32.95,26.94336,-7.05308,27.8512223354,7.2633600000000005,0.19692,7.2660289,19.68,-7.25,20.9729563963,0.0
2019-04-06 21:30:00,26.83332,0.8582000000000001,26.8470402365,7.57332,-0.0918,7.5738763564,19.26,0.9500000000000001,19.283415154,32.95,25.92332,-7.4618,26.9758591904,7.57332,-0.0918,7.5738763564,18.35,-7.37,19.77471618,0.0
2019-04-06 22:00:00,23.49972,0.22692,23.5008155766,3.6097200000000003,-0.16308,3.6134019379,19.89,0.39,19.893823162,33.14,22.58972,-8.13308,24.0092157299,3.6097200000000003,-0.16308,3.6134019379,18.98,-7.97,20.5854633176,0.0
2019-04-06 22:30:00,22.91332,-0.46044,22.9179457722,2.17332,-0.10044,2.1756396797,20.74,-0.36,20.743124162,33.18,21.97332,-8.81044,23.6738388272,2.17332,-0.10044,2.1756396797,19.8,-8.71,21.6310910497,0.0
2019-04-06 23:00:00,21.03196,-0.5055200000000001,21.0380344118,2.27196,-0.06552000000000001,2.2729045541,18.76,-0.44,18.7651592053,33.23,20.15196,-8.89552,22.0279769364,2.27196,-0.06552000000000001,2.2729045541,17.88,-8.83,19.9414969348,0.0
2019-04-06 23:30:00,19.15552,-0.43532000000000004,19.1604658078,2.67552,-0.08532000000000001,2.6768800445,16.48,-0.35000000000000003,16.4837162072,33.28,18.33552,-8.82532,20.3488959596,2.67552,-0.08532000000000001,2.6768800445,15.66,-8.74,17.9338562501,0.0
2019-04-07 00:00:00,17.22248,-0.5320400000000001,17.2306959787,3.4624800000000002,-0.21204,3.4689665193,13.76,-0.32,13.763720427300001,33.17,16.47248,-8.88204,18.7145192808,3.4624800000000002,-0.21204,3.4689665193,13.01,-8.67,15.6342252766,0.0
2019-04-07 00:30:00,15.96268,-0.59172,15.9736434585,2.90268,-0.17172,2.9077549657,13.06,-0.42,13.0667517004,33.29,15.23268,-8.98172,17.68349044,2.90268,-0.17172,2.9077549657,12.33,-8.81,15.154042365,0.0
2019-04-07 01:00:00,14.962720000000001,-0.7305200000000001,14.9805423556,2.86272,-0.20052,2.869734146,12.1,-0.53,12.1116018759,33.33,14.25272,-9.12052,16.9211084882,2.86272,-0.20052,2.869734146,11.39,-8.92,14.4671524496,0.0
2019-04-07 01:30:00,14.57992,-0.85728,14.6051017184,2.68992,-0.19728,2.6971446021,11.89,-0.66,11.908303825499999,33.3,13.88992,-9.24728,16.6865833832,2.68992,-0.19728,2.6971446021,11.2,-9.05,14.3993923483,0.0
2019-04-07 02:00:00,14.15648,-0.9268400000000001,14.1867881628,2.97648,-0.18684,2.9823384074,11.18,-0.74,11.2044633963,33.27,13.48648,-9.28684,16.3746920574,2.97648,-0.18684,2.9823384074,10.51,-9.1,13.9021617024,0.0
2019-04-07 02:30:00,13.69712,-0.9146400000000001,13.7276240706,3.41712,-0.31464000000000003,3.4315750646,10.28,-0.6000000000000001,10.297494841,33.2,13.05712,-9.26464,16.010057371,3.41712,-0.31464000000000003,3.4315750646,9.64,-8.95,13.1541666403,0.0
2019-04-07 03:00:00,14.34208,-1.3186,14.4025679893,2.78208,-0.2286,2.7914560871000003,11.56,-1.09,11.6112746932,33.32,13.65208,-9.6986,16.7464064887,2.78208,-0.2286,2.7914560871000003,10.87,-9.47,14.4165807319,0.0
2019-04-07 03:30:00,13.17856,-1.06708,13.2216906408,3.4185600000000003,-0.30708,3.4323243728,9.76,-0.76,9.789545444,33.26,12.54856,-9.41708,15.6890966534,3.4185600000000003,-0.30708,3.4323243728,9.13,-9.11,12.8976354422,0.0
2019-04-07 04:00:00,13.27176,-1.05576,13.3136862918,2.74176,-0.18576,2.7480456101,10.53,-0.87,10.5658790453,33.38,12.62176,-9.46576,15.7768640064,2.74176,-0.18576,2.7480456101,9.88,-9.28,13.5548072653,0.0
2019-04-07 04:30:00,12.80956,-0.9829200000000001,12.8472160066,2.95956,-0.23292000000000002,2.9687113568,9.85,-0.75,9.8785120337,33.43,12.16956,-9.42292,15.3912186626,2.95956,-0.23292000000000002,2.9687113568,9.21,-9.19,13.0107724598,0.0
2019-04-07 05:00:00,12.22888,-0.78032,12.2537506649,3.36888,-0.31032000000000004,3.3831421721,8.86,-0.47000000000000003,8.8724573823,33.47,11.61888,-9.27032,14.8639565849,3.36888,-0.31032000000000004,3.3831421721,8.25,-8.96,12.1796592727,0.0
2019-04-07 05:30:00,12.442,-0.87272,12.4725700719,3.582,-0.34272,3.5983580976000002,8.86,-0.53,8.8758379886,33.53,11.822,-9.35272,15.0742514042,3.582,-0.34272,3.5983580976000002,8.24,-9.01,12.2097379169,0.0
2019-04-07 06:00:00,12.8894,-0.83984,12.9167319236,3.0294,-0.24984000000000003,3.0396849155,9.86,-0.59,9.8776363569,33.53,12.2394,-9.32984,15.3898936574,3.0294,-0.24984000000000003,3.0396849155,9.21,-9.08,12.9333097079,0.0
2019-04-07 06:30:00,12.75496,-0.38816,12.7608648918,3.32496,-0.30816000000000004,3.3392097249,9.43,-0.08,9.4303393364,33.43,12.12496,-8.84816,15.0101495791,3.32496,-0.30816000000000004,3.3392097249,8.8,-8.54,12.2626098364,0.0
2019-04-07 07:00:00,13.9482,-0.47524000000000005,13.956293788,3.9582,-0.43524,3.9820573951,9.99,-0.04,9.9900800798,33.48,13.3082,-8.97524,16.0518883717,3.9582,-0.43524,3.9820573951,9.35,-8.54,12.6630999364,0.0
2019-04-07 07:30:00,15.33296,-0.34268000000000004,15.3367888407,3.88296,-0.47268000000000004,3.9116243102,11.45,0.13,11.4507379675,33.38,14.64296,-8.77268,17.0697449291,3.88296,-0.47268000000000004,3.9116243102,10.76,-8.3,13.589245748,0.0
2019-04-07 08:00:00,16.74332,-0.12476000000000001,16.7437848075,3.70332,-0.37476000000000004,3.7222337487,13.04,0.25,13.0423962522,33.2,16.01332,-8.47476,18.1176150329,3.70332,-0.37476000000000004,3.7222337487,12.31,-8.1,14.7358779854,0.0
2019-04-07 08:30:00,18.9106,0.35696000000000006,18.9139687216,4.1706,-0.47304,4.197340968,14.74,0.8300000000000001,14.7633498909,33.17,18.1406,-8.02304,19.8355876949,4.1706,-0.47304,4.197340968,13.97,-7.55,15.8796536486,0.0
2019-04-07 09:00:00,20.5986,0.89492,20.6180310351,4.3686,-0.5050800000000001,4.3977007363,16.23,1.4,16.2902701021,33.0,19.7786,-7.39508,21.1158761638,4.3686,-0.5050800000000001,4.3977007363,15.41,-6.89,16.8801718001,0.0
2019-04-07 09:30:00,21.64224,-0.31776000000000004,21.6445726138,4.42224,-0.43776000000000004,4.443854232,17.22,0.12,17.2204181134,33.02,20.79224,-8.60776,22.5035725261,4.42224,-0.43776000000000004,4.443854232,16.37,-8.17,18.2955131111,0.0
2019-04-07 10:00:00,22.35656,-0.08080000000000001,22.3567060113,4.33656,-0.3708,4.352383861,18.02,0.29,18.0223333672,32.96,21.48656,-8.3108,23.0378310019,4.33656,-0.3708,4.352383861,17.15,-7.94,18.8988385887,0.0
2019-04-07 10:30:00,23.2212,0.0998,23.2214144591,9.6012,-2.5902000000000003,9.9444546095,13.62,2.69,13.8831012386,32.75,22.5012,-8.1002,23.9147912698,9.6012,-2.5902000000000003,9.9444546095,12.9,-5.51,14.0274766084,0.0
2019-04-07 11:00:00,23.82424,0.67732,23.8338661144,5.48424,-0.47268000000000004,5.5045721687,18.34,1.15,18.3760196996,33.02,22.94424,-7.62268,24.17733235,5.48424,-0.47268000000000004,5.5045721687,17.46,-7.15,18.867275903,0.0
2019-04-07 11:30:00,24.36456,0.8434400000000001,24.3791545183,5.61456,-0.37656,5.6271734847,18.75,1.22,18.7896487461,33.07,23.47456,-7.49656,24.6425116217,5.61456,-0.37656,5.6271734847,17.86,-7.12,19.2269082278,0.0
2019-04-07 12:00:00,24.82468,0.742,24.8357665697,4.86468,-0.28800000000000003,4.8731976671,19.96,1.03,19.9865579828,33.07,23.91468,-7.568,25.0835911205,4.86468,-0.28800000000000003,4.8731976671,19.05,-7.28,20.393648521,0.0
2019-04-07 12:30:00,24.49408,0.82696,24.5080357819,5.28408,-0.29304,5.2921993432,19.21,1.12,19.2426219627,33.14,23.58408,-7.53304,24.7579385468,5.28408,-0.29304,5.2921993432,18.3,-7.24,19.6801321134,0.0
2019-04-07 13:00:00,24.62984,0.6421600000000001,24.6382099165,5.91984,-0.35784000000000005,5.9306454194,18.71,1.0,18.7367046195,33.14,23.74984,-7.70784,24.969295094,5.91984,-0.35784000000000005,5.9306454194,17.83,-7.35,19.2855230678,0.0
2019-04-07 13:30:00,23.60848,0.44152,23.6126082384,5.38848,-0.25848000000000004,5.3946759514,18.22,0.7000000000000001,18.2334418035,33.29,22.72848,-7.98848,24.0914843009,5.38848,-0.25848000000000004,5.3946759514,17.34,-7.73,18.9849545693,0.0
2019-04-07 14:00:00,23.87052,0.28024000000000004,23.8721649527,5.15052,-0.23976000000000003,5.1560974708,18.72,0.52,18.7272208296,33.35,22.98052,-8.13976,24.3794994273,5.15052,-0.23976000000000003,5.1560974708,17.83,-7.9,19.5017665866,0.0
2019-04-07 14:30:00,23.82604,0.5460400000000001,23.8322961916,4.31604,-0.18396,4.3199586298,19.51,0.73,19.5236523222,33.23,22.91604,-7.88396,24.2343086256,4.31604,-0.18396,4.3199586298,18.6,-7.7,20.1308221392,0.0
2019-04-07 15:00:00,23.5122,0.42784000000000005,23.5160922754,3.9222,-0.18216000000000002,3.9264277792,19.59,0.61,19.5994948915,33.29,22.6022,-7.99216,23.9736118744,3.9222,-0.18216000000000002,3.9264277792,18.68,-7.8100000000000005,20.2469380401,0.0
2019-04-07 15:30:00,23.52464,0.07484,23.5247590456,3.82464,-0.15516000000000002,3.8277860122,19.7,0.23,19.7013425938,33.25,22.61464,-8.32516,24.098344992,3.82464,-0.15516000000000002,3.8277860122,18.79,-8.17,20.4893386911,0.0
2019-04-07 16:00:00,22.7358,-0.33536000000000005,22.7382731967,3.5658000000000003,-0.13536,3.5683682503,19.17,-0.2,19.1710432684,33.07,21.8458,-8.63536,23.4906028013,3.5658000000000003,-0.13536,3.5683682503,18.28,-8.5,20.1595734082,0.0
2019-04-07 16:30:00,22.98604,-0.146,22.9865036681,3.68604,-0.126,3.6881929019,19.3,-0.02,19.3000103627,33.1,22.07604,-8.466,23.6437031381,3.68604,-0.126,3.6881929019,18.39,-8.34,20.1927635553,0.0
2019-04-07 17:00:00,24.3532,0.8815600000000001,24.3691505448,12.7332,-1.82844,12.8638087312,11.62,2.71,11.9318271861,32.92,23.7032,-7.34844,24.8161491911,12.7332,-1.82844,12.8638087312,10.97,-5.52,12.2805252331,0.0
2019-04-07 17:30:00,25.76692,2.47884,25.8858805922,13.60692,-2.53116,13.8403411386,12.16,5.01,13.151642483,33.44,25.07692,-6.31116,25.858898995,13.60692,-2.53116,13.8403411386,11.47,-3.7800000000000002,12.0768083532,0.0
2019-04-07 18:00:00,26.00008,2.25012,26.0972642248,10.09008,-1.10988,10.1509382828,15.91,3.36,16.2609255579,33.58,25.190080000000002,-6.56988,26.0327381122,10.09008,-1.10988,10.1509382828,15.1,-5.46,16.0568240944,0.0
2019-04-07 18:30:00,27.57248,3.122,27.7486673076,7.42248,-0.108,7.4232656796,20.15,3.23,20.4072389117,33.81,26.63248,-5.788,27.2541727989,7.42248,-0.108,7.4232656796,19.21,-5.68,20.0321366808,0.0
2019-04-07 19:00:00,27.68456,3.47704,27.9020549343,7.23456,-0.10296000000000001,7.2352926102,20.45,3.58,20.7609946775,33.74,26.734560000000002,-5.40296,27.2750559148,7.23456,-0.10296000000000001,7.2352926102,19.5,-5.3,20.2074243782,0.0
2019-04-07 19:30:00,29.27032,3.26032,29.4513381598,6.70032,-0.04968,6.7005041754,22.57,3.31,22.8114225773,33.6,28.26032,-5.55968,28.8020091001,6.70032,-0.04968,6.7005041754,21.56,-5.51,22.2529481193,0.0
2019-04-07 20:00:00,29.22148,3.29784,29.4069828792,6.3514800000000005,-0.00216,6.3514803673,22.87,3.3,23.1068582893,33.65,28.21148,-5.56216,28.7545688136,6.3514800000000005,-0.00216,6.3514803673,21.86,-5.5600000000000005,22.5560014187,0.0
2019-04-07 20:30:00,30.44616,3.40484,30.6359526402,6.17616,0.02484,6.176209952,24.27,3.38,24.504230247,33.42,29.39616,-5.35516,29.8799591929,6.17616,0.02484,6.176209952,23.22,-5.38,23.8351169496,0.0
2019-04-07 21:00:00,31.19976,3.11564,31.3549395896,6.08976,0.035640000000000005,6.0898642897,25.11,3.08,25.298191635,33.62,30.11976,-5.71436,30.6570359407,6.08976,0.035640000000000005,6.0898642897,24.03,-5.75,24.7083670039,0.0
2019-04-07 21:30:00,29.72144,2.7558,29.8489267699,5.94144,0.0558,5.9417020216,23.78,2.7,23.9327892232,33.7,28.68144,-6.1142,29.3259005337,5.94144,0.0558,5.9417020216,22.74,-6.17,23.5621836849,0.0
2019-04-07 22:00:00,26.1794,-2.59824,26.3080184632,1.4994,0.041760000000000005,1.4999814191,24.68,-2.64,24.8207977309,33.43,25.5994,-5.16824,26.1158952567,1.4994,0.041760000000000005,1.4999814191,24.1,-5.21,24.6567252489,0.0
2019-04-07 22:30:00,23.83452,-5.41552,24.4420171119,0.7945200000000001,0.024480000000000002,0.7948970379,23.04,-5.44,23.6735126249,33.04,23.58452,-4.27552,23.9689310338,0.7945200000000001,0.024480000000000002,0.7948970379,22.79,-4.3,23.1921128835,0.0
2019-04-07 23:00:00,21.68828,-5.7138,22.4283080012,0.8182800000000001,0.0162,0.8184403450000001,20.87,-5.73,21.6423150333,32.93,21.43828,-4.5738,21.9207549094,0.8182800000000001,0.0162,0.8184403450000001,20.62,-4.59,21.1246893468,0.0
2019-04-07 23:30:00,20.05012,-5.90068,20.9003668981,0.51012,0.04932,0.5124986603,19.54,-5.95,20.425819445,32.97,19.81012,-4.75068,20.3717896827,0.51012,0.04932,0.5124986603,19.3,-4.8,19.8879360417,0.0
2019-04-08 00:00:00,18.5702,-6.15472,19.5635606759,0.5202,0.035280000000000006,0.5213949735,18.05,-6.19,19.0818919397,32.97,18.3402,-5.00472,19.0107905758,0.5202,0.035280000000000006,0.5213949735,17.82,-5.04,18.5190172525,0.0
2019-04-08 00:30:00,17.21924,-6.25912,18.3215394919,0.6692400000000001,0.020880000000000003,0.6695656443,16.55,-6.28,17.7014377947,33.17,16.99924,-5.08912,17.7446697054,0.6692400000000001,0.020880000000000003,0.6695656443,16.33,-5.11,17.1108445145,0.0
2019-04-08 01:00:00,16.48996,-6.43876,17.702440824299998,0.57996,0.021240000000000002,0.5803488082,15.91,-6.46,17.1714792607,33.15,16.26996,-5.25876,17.0987179385,0.57996,0.021240000000000002,0.5803488082,15.69,-5.28,16.5545915081,0.0
2019-04-08 01:30:00,16.4066,-6.43904,17.6249187142,0.5166000000000001,0.03096,0.5175268897,15.89,-6.47,17.1567188005,33.21,16.1966,-5.25904,17.0290150414,0.5166000000000001,0.03096,0.5175268897,15.68,-5.29,16.5483080706,0.0
2019-04-08 02:00:00,16.29,-6.59772,17.5753807697,0.36,-0.02772,0.36106564280000003,15.93,-6.57,17.2316511107,32.98,16.08,-5.42772,16.9713448023,0.36,-0.02772,0.36106564280000003,15.72,-5.4,16.6216244693,0.0
2019-04-08 02:30:00,16.35888,-6.60404,17.6416070463,0.30888000000000004,-0.01404,0.3091989263,16.05,-6.59,17.3502334278,33.04,16.14888,-5.44404,17.041827859,0.30888000000000004,-0.01404,0.3091989263,15.84,-5.43,16.7448648845,0.0
2019-04-08 03:00:00,16.0274,-6.65488,17.354105525,0.16740000000000002,0.015120000000000001,0.1680814517,15.86,-6.67,17.2054787786,33.09,15.8274,-5.48488,16.7508357814,0.16740000000000002,0.015120000000000001,0.1680814517,15.66,-5.5,16.5977588849,0.0
2019-04-08 03:30:00,15.812,-6.63996,17.1495892896,0.162,0.05004,0.1695523565,15.65,-6.69,17.019947121,33.17,15.592,-5.45996,16.5203398028,0.162,0.05004,0.1695523565,15.43,-5.51,16.3842912572,0.0
2019-04-08 04:00:00,15.849,-6.72928,17.2184206685,0.279,0.09072000000000001,0.2933787968,15.57,-6.82,16.9981557823,33.17,15.639,-5.53928,16.5910199782,0.279,0.09072000000000001,0.2933787968,15.36,-5.63,16.3592939945,0.0
2019-04-08 04:30:00,16.14836,-6.6654,17.469890894,0.37836000000000003,0.08460000000000001,0.3877027851,15.77,-6.75,17.153874198,33.2,15.948360000000001,-5.4854,16.8653431584,0.37836000000000003,0.08460000000000001,0.3877027851,15.57,-5.57,16.536317607,0.0
2019-04-08 05:00:00,16.61476,-6.62164,17.8856469312,0.10476,0.01836,0.10635669800000001,16.51,-6.64,17.7952156492,33.2,16.39476,-5.44164,17.2742467664,0.10476,0.01836,0.10635669800000001,16.29,-5.46,17.1806781007,0.0
2019-04-08 05:30:00,17.65812,-6.13616,18.693893695,0.07812000000000001,0.12384,0.1464209001,17.58,-6.26,18.6612968467,33.11,17.43812,-4.96616,18.1314857163,0.07812000000000001,0.12384,0.1464209001,17.36,-5.09,18.0908181131,0.0
2019-04-08 06:00:00,19.23956,-5.76016,20.0833292115,0.07956,0.15984,0.1785458462,19.16,-5.92,20.053727833,33.04,19.00956,-4.62016,19.5629560604,0.07956,0.15984,0.1785458462,18.93,-4.78,19.5241721976,0.0
2019-04-08 06:30:00,21.72116,-5.23844,22.343903987,0.10116000000000001,0.15156,0.1822190418,21.62,-5.39,22.2817526241,32.95,21.47116,-4.10844,21.8606951166,0.10116000000000001,0.15156,0.1822190418,21.37,-4.26,21.790468099599998,0.0
2019-04-08 07:00:00,25.03808,-4.4108,25.4236230055,0.11808,0.0792,0.1421813152,24.92,-4.49,25.3212657662,33.21,24.77808,-3.2808,24.9943373012,0.11808,0.0792,0.1421813152,24.66,-3.36,24.8878524586,0.0
2019-04-08 07:30:00,28.43496,-3.1772,28.6119127295,0.17496,-0.007200000000000001,0.1751080855,28.26,-3.17,28.4372379109,33.03,28.15496,-2.0872,28.2322187658,0.17496,-0.007200000000000001,0.1751080855,27.98,-2.08,28.0572058481,0.0
2019-04-08 08:00:00,29.43676,-2.16416,29.5162061892,0.35676,0.01584,0.3571114717,29.08,-2.18,29.1615980358,33.03,29.14676,-1.07416,29.1665465594,0.35676,0.01584,0.3571114717,28.79,-1.09,28.8106265118,0.0
2019-04-08 08:30:00,31.50596,-1.10576,31.5253583754,4.21596,0.08424000000000001,4.2168015248,27.29,-1.19,27.3159330794,32.91,31.23596,-0.04576,31.2359935187,4.21596,0.08424000000000001,4.2168015248,27.02,-0.13,27.0203127295,0.0
2019-04-08 09:00:00,31.942520000000002,-0.7320800000000001,31.9509080478,5.13252,0.09792000000000001,5.1334539909,26.81,-0.8300000000000001,26.822844741,32.82,31.66252,0.32792000000000004,31.664218043,5.13252,0.09792000000000001,5.1334539909,26.53,0.23,26.5309969658,0.0
2019-04-08 09:30:00,35.03184,-1.1373199999999999,35.0502968685,10.49184,1.01268,10.5405990042,24.54,-2.15,24.6340029228,33.09,35.19184,5.41268,35.6056555531,10.49184,1.01268,10.5405990042,24.7,4.4,25.0888421415,0.0
2019-04-08 10:00:00,34.85436,-2.6448400000000003,34.9545646466,8.33436,0.60516,8.3563015285,26.52,-3.25,26.7184000269,33.6,35.34436,8.10516,36.2617898405,8.33436,0.60516,8.3563015285,27.01,7.5,28.0319478453,0.0
2019-04-08 10:30:00,35.10444,-2.28748,35.1788895854,11.58444,1.08252,11.6349086659,23.52,-3.37,23.7602041237,33.65,35.54444,8.49252,36.5449054023,11.58444,1.08252,11.6349086659,23.96,7.41,25.0796670632,0.0
2019-04-08 11:00:00,34.80848,-2.6692,34.9106704111,6.91848,0.1908,6.9211104709,27.89,-2.86,28.0362568828,33.58,35.30848,8.0508,36.2146950912,6.91848,0.1908,6.9211104709,28.39,7.86,29.4579649671,0.0
2019-04-08 11:30:00,35.32376,-2.82532,35.4365694395,6.32376,0.00468,6.3237617318,29.0,-2.83,29.1377572919,33.58,35.84376,7.86468,36.6964347375,6.32376,0.00468,6.3237617318,29.52,7.86,30.5484860509,0.0
2019-04-08 12:00:00,34.52224,-2.74424,34.6311407233,5.77224,0.81576,5.8295985278,28.75,-3.56,28.9695719678,33.64,35.02224,7.99576,35.9233833679,5.77224,0.81576,5.8295985278,29.25,7.18,30.1183482283,0.0
2019-04-08 12:30:00,35.19268,-2.4942,35.2809546246,7.67268,1.0458,7.7436242175,27.52,-3.54,27.7467475571,33.64,35.68268,8.2358,36.6207871792,7.67268,1.0458,7.7436242175,28.01,7.19,28.9180946814,0.0
2019-04-08 13:00:00,34.21896,-3.71036,34.4195292648,4.45896,0.7196400000000001,4.516658722,29.76,-4.43,30.0879128555,33.37,34.73896,6.82964,35.4039450402,4.45896,0.7196400000000001,4.516658722,30.28,6.11,30.8902978296,0.0
2019-04-08 13:30:00,32.67088,-5.0856,33.0643271115,1.28088,0.014400000000000001,1.2809609418,31.39,-5.1,31.8016053054,33.37,33.21088,5.4444,33.6541831239,1.28088,0.014400000000000001,1.2809609418,31.93,5.43,32.3884207704,0.0
2019-04-08 14:00:00,32.269,-5.1462,32.6767766991,1.089,-0.0162,1.0891204892,31.18,-5.13,31.5991977746,33.37,32.789,5.4038,33.2313041489,1.089,-0.0162,1.0891204892,31.7,5.42,32.1600124378,0.0
2019-04-08 14:30:00,30.33532,-5.29312,30.7936480274,1.16532,-0.033120000000000004,1.165790563,29.17,-5.26,29.6404537752,33.37,30.85532,5.25688,31.2999290676,1.16532,-0.033120000000000004,1.165790563,29.69,5.29,30.1575894262,0.0
2019-04-08 15:00:00,30.36152,-5.25204,30.812429649,1.45152,-0.032040000000000006,1.451873573,28.91,-5.22,29.3774828738,33.2,30.85152,5.16796,31.2813698049,1.45152,-0.032040000000000006,1.451873573,29.4,5.2,29.8563226135,0.0
2019-04-08 15:30:00,29.49608,-5.45636,29.9965097939,2.20608,-0.03636,2.2063796174,27.29,-5.42,27.8230210437,33.24,29.97608,5.02364,30.3941167172,2.20608,-0.03636,2.2063796174,27.77,5.06,28.2272297613,0.0
2019-04-08 16:00:00,29.82064,-5.62596,30.346696623,2.06064,-0.07596,2.0620395562,27.76,-5.55,28.3093641751,33.24,30.31064,4.84404,30.6952703316,2.06064,-0.07596,2.0620395562,28.25,4.92,28.6752314725,0.0
2019-04-08 16:30:00,30.54016,-6.0494,31.1335287622,2.00016,-0.0594,2.0010418251,28.54,-5.99,29.1618192162,33.36,31.03016,4.4706,31.3505517334,2.00016,-0.0594,2.0010418251,29.03,4.53,29.3813171931,0.0
2019-04-08 17:00:00,30.8324,-6.63872,31.5390154095,1.4724,-0.01872,1.4725189976,29.36,-6.62,30.09707627,33.38,31.3424,3.91128,31.5855053624,1.4724,-0.01872,1.4725189976,29.87,3.93,30.1274260434,0.0
2019-04-08 17:30:00,30.12556,-6.70308,30.8622851843,1.55556,-0.07308,1.5572756981,28.57,-6.63,29.3291970569,33.4,30.61556,3.85692,30.8575492546,1.55556,-0.07308,1.5572756981,29.06,3.93,29.324537507,0.0
2019-04-08 18:00:00,30.54628,-6.82828,31.3001698014,1.64628,-0.008280000000000001,1.6463008221000002,28.9,-6.82,29.6938108029,33.44,31.04628,3.74172,31.2709445076,1.64628,-0.008280000000000001,1.6463008221000002,29.4,3.75,29.6381932648,0.0
2019-04-08 18:30:00,31.44704,-6.85332,32.185156824,0.7970400000000001,-0.01332,0.7971512930000001,30.65,-6.84,31.4039503884,33.44,31.97704,3.71668,32.1923096,0.7970400000000001,-0.01332,0.7971512930000001,31.18,3.73,31.402313609,0.0
2019-04-08 19:00:00,30.48268,-6.97124,31.2696652863,0.74268,-0.021240000000000002,0.7429836607,29.74,-6.95,30.5412851727,33.42,30.99268,3.57876,31.198617545,0.74268,-0.021240000000000002,0.7429836607,30.25,3.6,30.4634617206,0.0
2019-04-08 19:30:00,30.6052,-7.5036000000000005,31.5116213483,0.38520000000000004,-0.0036000000000000003,0.3852168221,30.22,-7.5,31.1367692608,33.58,31.1152,3.1364,31.2728744442,0.38520000000000004,-0.0036000000000000003,0.3852168221,30.73,3.14,30.8900064746,0.0
2019-04-08 20:00:00,30.1764,-7.5756,31.1127760304,0.1764,0.014400000000000001,0.1769867792,30.0,-7.59,30.9452435764,33.58,30.6964,3.0644,30.8489792428,0.1764,0.014400000000000001,0.1769867792,30.52,3.05,30.6720214528,0.0
2019-04-08 20:30:00,31.15432,-7.56996,32.0608164129,0.09432,0.05004,0.10677201880000001,31.06,-7.62,31.9810568931,33.58,31.69432,3.07004,31.842661099,0.09432,0.05004,0.10677201880000001,31.6,3.02,31.7439821068,0.0
2019-04-08 21:00:00,31.99128,-7.95552,32.9656229201,0.07128000000000001,0.11448000000000001,0.1348573646,31.92,-8.07,32.9243268724,33.58,32.52128,2.67448,32.6310664262,0.07128000000000001,0.11448000000000001,0.1348573646,32.45,2.56,32.5508233383,0.0
2019-04-08 21:30:00,30.23832,-8.2314,31.3386652936,0.058320000000000004,0.1386,0.1503701513,30.18,-8.37,31.3191522874,33.65,30.76832,2.4286,30.8640181049,0.058320000000000004,0.1386,0.1503701513,30.71,2.29,30.7952626227,0.0
2019-04-08 22:00:00,27.78216,-8.55064,29.0682276494,0.09216,0.00936,0.09263409310000001,27.69,-8.56,28.9829208328,33.52,28.27216,2.04936,28.3463385197,0.09216,0.00936,0.09263409310000001,28.18,2.04,28.2537431149,0.0
