Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-08 22:30:00,25.87276,-8.533,27.2435643596,0.21276,0.027,0.2144663554,25.66,-8.56,27.0501238444,33.75,26.22276,0.8270000000000001,26.2357975106,0.21276,0.027,0.2144663554,26.01,0.8,26.0223000521,0.0
2019-04-08 23:00:00,23.47688,-6.66128,24.4036174731,0.14688,0.01872,0.1480681357,23.33,-6.68,24.2674947203,33.29,23.21688,-5.50128,23.8597485019,0.14688,0.01872,0.1480681357,23.07,-5.52,23.7211993795,0.0
2019-04-08 23:30:00,21.40892,-6.93532,22.5042333588,0.08892000000000001,0.09468000000000001,0.1298886785,21.32,-7.03,22.4491269318,33.15,21.15892,-5.7853200000000005,21.9355834905,0.08892000000000001,0.09468000000000001,0.1298886785,21.07,-5.88,21.8750839998,0.0
2019-04-09 00:00:00,19.7798,-7.26964,21.0733991983,0.10980000000000001,0.09036000000000001,0.1422004557,19.67,-7.36,21.0018689645,33.17,19.5398,-6.10964,20.4727009691,0.10980000000000001,0.09036000000000001,0.1422004557,19.43,-6.2,20.3952175767,0.0
2019-04-09 00:30:00,18.48376,-7.78176,20.0550535386,0.11376000000000001,-0.041760000000000005,0.1211826522,18.37,-7.74,19.9340036119,33.23,18.25376,-6.59176,19.4074999429,0.11376000000000001,-0.041760000000000005,0.1211826522,18.14,-6.55,19.2863189852,0.0
2019-04-09 01:00:00,17.58992,-7.697,19.2002368372,0.25992000000000004,0.063,0.2674460813,17.33,-7.76,18.9880620391,33.32,17.36992,-6.507,18.5487242097,0.25992000000000004,0.063,0.2674460813,17.11,-6.57,18.3280386294,0.0
2019-04-09 01:30:00,17.3144,-7.71568,18.9557422757,0.2844,0.09432,0.2996324789,17.03,-7.8100000000000005,18.7354476861,33.16,17.0844,-6.53568,18.2918516401,0.2844,0.09432,0.2996324789,16.8,-6.63,18.0609219034,0.0
2019-04-09 02:00:00,17.30952,-7.73368,18.9586204396,0.38952000000000003,0.07632000000000001,0.3969264073,16.92,-7.8100000000000005,18.6355171648,33.19,17.08952,-6.56368,18.3066542266,0.38952000000000003,0.07632000000000001,0.3969264073,16.7,-6.64,17.9716332035,0.0
2019-04-09 02:30:00,16.83168,-7.75736,18.5332697005,0.66168,0.06264,0.6646383919000001,16.17,-7.82,17.9616619498,33.04,16.61168,-6.5773600000000005,17.8664371656,0.66168,0.06264,0.6646383919000001,15.95,-6.64,17.276923916,0.0
2019-04-09 03:00:00,16.8302,-7.95796,18.6167870322,0.4302,0.032040000000000006,0.4313914714,16.4,-7.99,18.2428095424,33.22,16.6202,-6.76796,17.945370729,0.4302,0.032040000000000006,0.4313914714,16.19,-6.8,17.5600711844,0.0
2019-04-09 03:30:00,16.64016,-7.91992,18.4287834008,0.47016,0.01008,0.4702680427,16.17,-7.93,18.0098250963,33.35,16.42016,-6.71992,17.7420117019,0.47016,0.01008,0.4702680427,15.95,-6.73,17.311712798,0.0
2019-04-09 04:00:00,16.5518,-8.03152,18.3974834353,0.3618,-0.01152,0.3619833565,16.19,-8.02,18.0675537913,33.44,16.3318,-6.83152,17.7030324168,0.3618,-0.01152,0.3619833565,15.97,-6.82,17.3652900926,0.0
2019-04-09 04:30:00,16.956,-7.966,18.7340089677,0.306,0.054,0.310728177,16.65,-8.02,18.4808793081,33.38,16.736,-6.766,18.0519376245,0.306,0.054,0.310728177,16.43,-6.82,17.7892467519,0.0
2019-04-09 05:00:00,17.05008,-7.7226,18.7174725528,0.37008,0.07740000000000001,0.3780872471,16.68,-7.8,18.4136471129,33.35,16.83008,-6.5226,18.0498172724,0.37008,0.07740000000000001,0.3780872471,16.46,-6.6,17.7339110182,0.0
2019-04-09 05:30:00,18.11444,-7.36816,19.5556313705,0.24444000000000002,0.051840000000000004,0.2498765679,17.87,-7.42,19.3492454633,33.27,17.88444,-6.18816,18.9247593987,0.24444000000000002,0.051840000000000004,0.2498765679,17.64,-6.24,18.711151755,0.0
2019-04-09 06:00:00,19.0252,-5.69072,19.8580595517,0.4752,-0.00072,0.4752005455,18.55,-5.69,19.4030564603,33.45,18.8052,-4.51072,19.3386178916,0.4752,-0.00072,0.4752005455,18.33,-4.51,18.8766787333,0.0
2019-04-09 06:30:00,20.86148,-4.62756,21.3685670868,1.4914800000000001,-0.007560000000000001,1.4914991599,19.37,-4.62,19.9133447718,33.17,20.64148,-3.47756,20.9323701511,1.4914800000000001,-0.007560000000000001,1.4914991599,19.15,-3.47,19.4618447224,0.0
2019-04-09 07:00:00,22.65512,-3.65732,22.9484302687,2.35512,-0.06732,2.3560819588,20.3,-3.59,20.6149969682,32.9,22.41512,-2.5373200000000002,22.5582711527,2.35512,-0.06732,2.3560819588,20.06,-2.47,20.2114942545,0.0
2019-04-09 07:30:00,26.88212,-2.67216,27.0146037313,2.29212,-0.09216,2.2939720051,24.59,-2.58,24.7249772497,33.06,26.62212,-1.56216,26.6679136259,2.29212,-0.09216,2.2939720051,24.33,-1.47,24.3743676841,0.0
2019-04-09 08:00:00,28.77112,-2.38152,28.8695165108,2.66112,-0.19152000000000002,2.6680029169,26.11,-2.19,26.201683152,32.95,28.51112,-1.29152,28.540357173,2.66112,-0.19152000000000002,2.6680029169,25.85,-1.1,25.8733936699,0.0
2019-04-09 08:30:00,30.88876,-1.90944,30.9477213289,6.81876,-0.019440000000000002,6.8187877113,24.07,-1.8900000000000001,24.1440883034,33.14,30.61876,-0.78944,30.62893533,6.81876,-0.019440000000000002,6.8187877113,23.8,-0.77,23.8124526246,0.0
2019-04-09 09:00:00,31.951,-0.5943200000000001,31.95652699,12.771,0.7156800000000001,12.7910374428,19.18,-1.31,19.2246846528,33.14,31.721,0.5656800000000001,31.7260434795,12.771,0.7156800000000001,12.7910374428,18.95,-0.15,18.9505936582,0.0
2019-04-09 09:30:00,32.56468,-0.13140000000000002,32.5649451015,12.78468,0.6786,12.8026770897,19.78,-0.81,19.7965779871,33.14,32.33468,0.9786,32.3494851375,12.78468,0.6786,12.8026770897,19.55,0.30000000000000004,19.5523016548,0.0
2019-04-09 10:00:00,32.70976,-0.35812000000000005,32.7117203643,12.47976,0.55188,12.4919566599,20.23,-0.91,20.250456785,33.14,32.46976,0.7518800000000001,32.4784642185,12.47976,0.55188,12.4919566599,19.99,0.2,19.9910004752,0.0
2019-04-09 10:30:00,32.31876,-0.6550400000000001,32.3253975279,10.14876,0.08496000000000001,10.1491156136,22.17,-0.74,22.1823465846,33.14,32.07876,0.44496,32.0818458406,10.14876,0.08496000000000001,10.1491156136,21.93,0.36,21.9329546573,0.0
2019-04-09 11:00:00,30.99952,-1.08144,31.0183776607,3.71952,-0.27144,3.729411308,27.28,-0.81,27.292022644,33.1,30.71952,-0.00144,30.7195200338,3.71952,-0.27144,3.729411308,27.0,0.27,27.0013499663,0.0
2019-04-09 11:30:00,31.25644,-1.12144,31.2765514267,2.74644,-0.18144000000000002,2.7524267742,28.51,-0.9400000000000001,28.5254921079,32.91,30.95644,-0.041440000000000005,30.9564677369,2.74644,-0.18144000000000002,2.7524267742,28.21,0.14,28.2103473924,0.0
2019-04-09 12:00:00,32.13788,-1.34704,32.1660977996,2.83788,-0.16704000000000002,2.8427918067,29.3,-1.18,29.3237514653,32.97,31.84788,-0.23704000000000003,31.8487621181,2.83788,-0.16704000000000002,2.8427918067,29.01,-0.07,29.0100844535,0.0
2019-04-09 12:30:00,32.37016,-1.3624,32.3988177591,2.63016,-0.12240000000000001,2.6330065297000003,29.74,-1.24,29.7658394809,32.93,32.08016,-0.2524,32.0811528999,2.63016,-0.12240000000000001,2.6330065297000003,29.45,-0.13,29.4502869256,0.0
2019-04-09 13:00:00,31.43844,-1.5578,31.4770114603,3.17844,-0.21780000000000002,3.185893544,28.26,-1.34,28.2917514481,32.99,31.14844,-0.44780000000000003,31.1516586922,3.17844,-0.21780000000000002,3.185893544,27.97,-0.23,27.9709456401,0.0
2019-04-09 13:30:00,30.1942,-1.34964,30.2243484921,3.4542,-0.26964000000000005,3.4647082662,26.74,-1.08,26.7618011352,32.95,29.9042,-0.24964000000000003,29.9052419781,3.4542,-0.26964000000000005,3.4647082662,26.45,0.02,26.4500075614,0.0
2019-04-09 14:00:00,30.52456,-1.3922400000000001,30.5562938756,3.7245600000000003,-0.28224000000000005,3.7352384946,26.8,-1.11,26.8229770905,33.07,30.25456,-0.28224000000000005,30.2558764575,3.7245600000000003,-0.28224000000000005,3.7352384946,26.53,0.0,26.53,0.0
2019-04-09 14:30:00,30.75424,-1.70952,30.8017164555,2.51424,-0.11952000000000002,2.5170792216,28.24,-1.5899999999999999,28.2847255599,33.1,30.47424,-0.58952,30.4799415585,2.51424,-0.11952000000000002,2.5170792216,27.96,-0.47000000000000003,27.9639500071,0.0
2019-04-09 15:00:00,30.5714,-1.96028,30.6341834498,2.7414,-0.17028000000000001,2.746683316,27.83,-1.79,27.8875061632,33.12,30.2814,-0.85028,30.2933352743,2.7414,-0.17028000000000001,2.746683316,27.54,-0.68,27.5483937826,0.0
2019-04-09 15:30:00,30.26436,-1.86204,30.3215876756,2.84436,-0.21204,2.8522525784,27.42,-1.65,27.4695995602,33.12,29.97436,-0.74204,29.9835434992,2.84436,-0.21204,2.8522525784,27.13,-0.53,27.1351764321,0.0
2019-04-09 16:00:00,31.3464,-2.00044,31.4101663981,2.3364000000000003,-0.10044,2.3385579218,29.01,-1.9,29.072153343,33.12,31.0564,-0.8604400000000001,31.0683172694,2.3364000000000003,-0.10044,2.3385579218,28.72,-0.76,28.7300539505,0.0
2019-04-09 16:30:00,32.43328,-2.44568,32.5253593711,2.30328,-0.08568,2.3048730596,30.13,-2.36,30.2222848243,33.18,32.13328,-1.34568,32.1614449026,2.30328,-0.08568,2.3048730596,29.83,-1.26,29.8565989356,0.0
2019-04-09 17:00:00,33.01988,-3.12968,33.1678665596,1.73988,-0.04968,1.7405891292,31.28,-3.08,31.4312710529,33.21,32.71988,-2.02968,32.7827721237,1.73988,-0.04968,1.7405891292,30.98,-1.98,31.0432085971,0.0
2019-04-09 17:30:00,32.56712,-3.3768000000000002,32.7417177823,1.61712,-0.0468,1.6177970622,30.95,-3.33,31.1286266963,33.28,32.26712,-2.2568,32.3459453307,1.61712,-0.0468,1.6177970622,30.65,-2.21,30.7295720764,0.0
2019-04-09 18:00:00,32.73212,-3.4620800000000003,32.9147030614,1.7521200000000001,-0.08208,1.7540415106,30.98,-3.38,31.1638380178,33.37,32.43212,-2.35208,32.5172982891,1.7521200000000001,-0.08208,1.7540415106,30.68,-2.27,30.7638635415,0.0
2019-04-09 18:30:00,32.32708,-3.19968,32.4850435344,2.01708,-0.04968,2.0176917081,30.31,-3.15,30.4732440019,33.37,32.02708,-2.08968,32.0951805701,2.01708,-0.04968,2.0176917081,30.01,-2.04,30.0792569722,0.0
2019-04-09 19:00:00,31.78444,-3.2824400000000002,31.9534824153,1.95444,-0.08244000000000001,1.9561779232,29.83,-3.2,30.0011483114,33.37,31.47444,-2.15244,31.5479535195,1.95444,-0.08244000000000001,1.9561779232,29.52,-2.07,29.5924872223,0.0
2019-04-09 19:30:00,30.9546,-3.07288,31.1067493103,1.9746000000000001,-0.09288,1.9767832088000001,28.98,-2.98,29.1328131151,33.32,30.6746,-1.9628800000000002,30.7373385812,1.9746000000000001,-0.09288,1.9767832088000001,28.7,-1.87,28.7608570804,0.0
2019-04-09 20:00:00,31.46912,-3.01112,31.6128511405,2.13912,-0.051120000000000006,2.1397307375,29.33,-2.96,29.4789840395,33.22,31.17912,-1.89112,31.2364187901,2.13912,-0.051120000000000006,2.1397307375,29.04,-1.8399999999999999,29.0982336234,0.0
2019-04-09 20:30:00,31.8888,-3.12788,32.0418351337,2.2788,-0.047880000000000006,2.2793029492,29.61,-3.08,29.7697581448,33.26,31.5888,-2.01788,31.6531850709,2.2788,-0.047880000000000006,2.2793029492,29.31,-1.97,29.3761297655,0.0
2019-04-09 21:00:00,31.09004,-3.48284,31.2845131282,1.85004,-0.04284,1.8505359405,29.24,-3.44,29.441657562,33.08,30.78004,-2.37284,30.871365892500002,1.85004,-0.04284,1.8505359405,28.93,-2.33,29.0236765417,0.0
2019-04-09 21:30:00,28.75224,-4.14384,29.0493152237,1.9922400000000002,-0.03384,1.9925273808,26.76,-4.11,27.0737825211,33.11,28.47224,-3.02384,28.6323603457,1.9922400000000002,-0.03384,1.9925273808,26.48,-2.99,26.6482738653,0.0
2019-04-09 22:00:00,26.03208,-4.77488,26.466368624,3.05208,-0.25488,3.062704057,22.98,-4.52,23.4203074275,33.11,25.76208,-3.64488,26.0186455478,3.05208,-0.25488,3.062704057,22.71,-3.39,22.961624507,0.0
2019-04-09 22:30:00,22.157,-4.6056799999999996,22.6306194626,3.8970000000000002,-0.35568000000000005,3.9131978307,18.26,-4.25,18.7480692339,32.92,21.917,-3.46568,22.1893178548,3.8970000000000002,-0.35568000000000005,3.9131978307,18.02,-3.11,18.2864020518,0.0
2019-04-09 23:00:00,19.8504,-5.12608,20.501587166,3.9204,-0.31608,3.9331212448,15.93,-4.8100000000000005,16.6403425446,33.02,19.6304,-3.96608,20.027041587,3.9204,-0.31608,3.9331212448,15.71,-3.65,16.1284407182,0.0
2019-04-09 23:30:00,18.4552,-5.67096,19.3068432003,4.2552,-0.48096000000000005,4.2822948943,14.2,-5.19,15.1187334126,32.94,18.2452,-4.51096,18.7945758974,4.2552,-0.48096000000000005,4.2822948943,13.99,-4.03,14.5588804515,0.0
2019-04-10 00:00:00,17.19528,-6.03212,18.2226267583,3.3652800000000003,-0.31212,3.3797231207,13.83,-5.72,14.966205263900001,32.96,16.98528,-4.87212,17.6702374057,3.3652800000000003,-0.31212,3.3797231207,13.62,-4.5600000000000005,14.3630776646,0.0
2019-04-10 00:30:00,16.06,-6.27728,17.2431970411,3.06,-0.28728000000000004,3.073455677,13.0,-5.99,14.3136333612,32.96,15.85,-5.09728,16.6494673608,3.06,-0.28728000000000004,3.073455677,12.79,-4.8100000000000005,13.6645600002,0.0
2019-04-10 01:00:00,15.25696,-6.50784,16.5869469737,3.39696,-0.26784,3.4075028257,11.86,-6.24,13.4013879878,33.02,15.05696,-5.32784,15.9717852323,3.39696,-0.26784,3.4075028257,11.66,-5.06,12.710594006600001,0.0
2019-04-10 01:30:00,15.477360000000001,-6.7248,16.8751772616,2.63736,-0.15480000000000002,2.6418990915,12.84,-6.57,14.4232624603,33.15,15.27736,-5.5348,16.2490534989,2.63736,-0.15480000000000002,2.6418990915,12.64,-5.38,13.7373214274,0.0
2019-04-10 02:00:00,15.07056,-6.72776,16.5040762641,2.77056,-0.16776000000000002,2.7756343655,12.3,-6.5600000000000005,13.94,33.15,14.880560000000001,-5.5377600000000005,15.8775896071,2.77056,-0.16776000000000002,2.7756343655,12.11,-5.37,13.2472261247,0.0
2019-04-10 02:30:00,15.125,-6.81468,16.5893185063,2.295,-0.09468000000000001,2.2969521768,12.83,-6.72,14.483345608,33.25,14.925,-5.60468,15.9426491808,2.295,-0.09468000000000001,2.2969521768,12.63,-5.51,13.7795863508,0.0
2019-04-10 03:00:00,14.36436,-6.85812,15.9175578574,2.03436,-0.07812000000000001,2.0358593625,12.33,-6.78,14.0711513388,33.2,14.16436,-5.66812,15.2563651813,2.03436,-0.07812000000000001,2.0358593625,12.13,-5.59,13.3560847556,0.0
2019-04-10 03:30:00,14.58956,-6.85564,16.1200204964,1.78956,-0.035640000000000005,1.7899148592,12.8,-6.82,14.5035306046,33.05,14.38956,-5.67564,15.4684299915,1.78956,-0.035640000000000005,1.7899148592,12.6,-5.64,13.804694853600001,0.0
2019-04-10 04:00:00,14.00184,-6.69696,15.5209792419,1.8518400000000002,-0.06696,1.8530501955,12.15,-6.63,13.8412210444,33.16,13.81184,-5.49696,14.8655135608,1.8518400000000002,-0.06696,1.8530501955,11.96,-5.43,13.1349343356,0.0
2019-04-10 04:30:00,14.86052,-6.82868,16.354385504,2.00052,-0.05868,2.0013804268,12.86,-6.77,14.5331517573,33.2,14.66052,-5.62868,15.703913054200001,2.00052,-0.05868,2.0013804268,12.66,-5.57,13.8311423968,0.0
2019-04-10 05:00:00,14.85864,-6.59536,16.2566280692,3.06864,-0.13536,3.0716239645,11.79,-6.46,13.443797826499999,33.17,14.66864,-5.40536,15.6328793311,3.06864,-0.13536,3.0716239645,11.6,-5.27,12.7409928969,0.0
2019-04-10 05:30:00,17.84784,-5.20284,18.5907217916,5.84784,0.13716,5.84944831,12.0,-5.34,13.134519405,33.53,17.65784,-3.99284,18.1036483818,5.84784,0.13716,5.84944831,11.81,-4.13,12.5113148789,0.0
2019-04-10 06:00:00,19.80544,-4.17456,20.2406127572,9.23544,0.32544,9.241172176,10.57,-4.5,11.4880329039,33.36,19.61544,-2.9745600000000003,19.8396948965,9.23544,0.32544,9.241172176,10.38,-3.3,10.8919419756,0.0
2019-04-10 06:30:00,21.83312,-3.04656,22.0446514322,10.11312,0.6134400000000001,10.13170789,11.72,-3.66,12.2781920493,33.17,21.66312,-1.85656,21.7425293645,10.11312,0.6134400000000001,10.13170789,11.55,-2.47,11.8111557436,0.0
2019-04-10 07:00:00,24.58576,-3.04132,24.7731552718,8.37576,0.14868,8.3770795221,16.21,-3.19,16.5209019124,33.17,24.36576,-1.8913200000000001,24.4390538221,8.37576,0.14868,8.3770795221,15.99,-2.04,16.1196060746,0.0
2019-04-10 07:30:00,26.81036,-2.0112,26.8856900371,2.88036,-0.2412,2.8904413451,23.93,-1.77,23.9953703868,32.98,26.55036,-0.8712000000000001,26.5646495473,2.88036,-0.2412,2.8904413451,23.67,-0.63,23.6783825461,0.0
2019-04-10 08:00:00,29.2818,-1.93168,29.3454459646,6.4818,-0.21168,6.4852555588000005,22.8,-1.72,22.864785151,33.02,29.0218,-0.77168,29.0320575444,6.4818,-0.21168,6.4852555588000005,22.54,-0.56,22.5469554486,0.0
2019-04-10 08:30:00,30.64796,-0.22972,30.6488209144,14.45796,0.71028,14.4753965417,16.19,-0.9400000000000001,16.2172654908,33.02,30.42796,0.9202800000000001,30.4418735468,14.45796,0.71028,14.4753965417,15.97,0.21,15.9713806542,0.0
2019-04-10 09:00:00,29.88012,0.44584,29.8834459947,14.91012,0.6458400000000001,14.9241009016,14.97,-0.2,14.9713359457,32.92,29.66012,1.53584,29.6998572879,14.91012,0.6458400000000001,14.9241009016,14.75,0.89,14.7768264523,0.0
2019-04-10 09:30:00,30.39116,0.7042,30.3993174888,15.13116,0.5742,15.1420510033,15.26,0.13,15.2605537252,32.92,30.18116,1.8242,30.2362385985,15.13116,0.5742,15.1420510033,15.05,1.25,15.1018210822,0.0
2019-04-10 10:00:00,30.21032,0.68276,30.2180342795,15.88032,0.48276,15.8876562312,14.33,0.2,14.3313956055,32.92,30.00032,1.8427600000000002,30.0568621869,15.88032,0.48276,15.8876562312,14.12,1.3599999999999999,14.1853445499,0.0
2019-04-10 10:30:00,27.77896,-0.6772,27.7872132198,6.97896,-0.2772,6.9844629372,20.8,-0.4,20.8038457983,32.95,27.52896,0.40280000000000005,27.5319066997,6.97896,-0.2772,6.9844629372,20.55,0.68,20.5612475302,0.0
2019-04-10 11:00:00,26.95196,-0.8919600000000001,26.9667154189,6.14196,-0.47196000000000005,6.1600664674,20.81,-0.42,20.8142379154,32.91,26.70196,0.19804000000000002,26.70269439,6.14196,-0.47196000000000005,6.1600664674,20.56,0.67,20.5709139321,0.0
2019-04-10 11:30:00,26.792,-0.7448800000000001,26.8023526992,7.092,-0.52488,7.1113966993,19.7,-0.22,19.7012283881,32.91,26.532,0.33512000000000003,26.53411633,7.092,-0.52488,7.1113966993,19.44,0.86,19.4590133357,0.0
2019-04-10 12:00:00,27.08608,-1.26444,27.11557741,6.34608,-0.33444,6.3548864254,20.74,-0.93,20.7608405418,32.91,26.83608,-0.16444,26.8365838042,6.34608,-0.33444,6.3548864254,20.49,0.17,20.4907052099,0.0
2019-04-10 12:30:00,28.46524,-1.64016,28.5124536489,5.9252400000000005,-0.29016000000000003,5.9323403378,22.54,-1.35,22.5803919364,33.12,28.20524,-0.5101600000000001,28.2098533616,5.9252400000000005,-0.29016000000000003,5.9323403378,22.28,-0.22,22.2810861495,0.0
2019-04-10 13:00:00,27.98712,-1.8088000000000002,28.045510217,5.93712,-0.2988,5.9446341632,22.05,-1.51,22.1016424729,33.12,27.71712,-0.6688000000000001,27.7251877277,5.93712,-0.2988,5.9446341632,21.78,-0.37,21.7831425648,0.0
2019-04-10 13:30:00,27.57916,-2.2826,27.6734589285,5.78916,-0.2826,5.7960535078,21.79,-2.0,21.8815927208,33.14,27.31916,-1.1626,27.3438867366,5.78916,-0.2826,5.7960535078,21.53,-0.88,21.5479767032,0.0
2019-04-10 14:00:00,27.25156,-2.22152,27.3419581147,5.55156,-0.28152000000000005,5.5586933666,21.7,-1.94,21.7865463073,33.14,26.99156,-1.08152,27.013218926,5.55156,-0.28152000000000005,5.5586933666,21.44,-0.8,21.4549201816,0.0
2019-04-10 14:30:00,26.94108,-2.30824,27.0397811283,5.22108,-0.22824000000000003,5.2260663853,21.72,-2.08,21.8193675435,33.17,26.68108,-1.17824,26.7070829456,5.22108,-0.22824000000000003,5.2260663853,21.46,-0.9500000000000001,21.4810172012,0.0
2019-04-10 15:00:00,26.6514,-2.49,26.7674657366,4.5414,-0.18,4.544965782,22.11,-2.31,22.2303441269,33.25,26.3914,-1.35,26.4259057358,4.5414,-0.18,4.544965782,21.85,-1.17,21.8813025206,0.0
2019-04-10 15:30:00,26.58328,-2.72408,26.7224884209,4.19328,-0.15408000000000002,4.1961098418,22.39,-2.5700000000000003,22.5370139992,33.37,26.32328,-1.5840800000000002,26.3709002388,4.19328,-0.15408000000000002,4.1961098418,22.13,-1.43,22.1761538595,0.0
2019-04-10 16:00:00,27.61496,-2.92272,27.7691971076,3.86496,-0.16272,3.8683838486,23.75,-2.76,23.9098327054,33.37,27.34496,-1.78272,27.4030094698,3.86496,-0.16272,3.8683838486,23.48,-1.62,23.5358195098,0.0
2019-04-10 16:30:00,28.42488,-3.35772,28.6225101382,3.31488,-0.11772,3.3169696129,25.11,-3.24,25.3181693651,33.37,28.14488,-2.21772,28.2321191591,3.31488,-0.11772,3.3169696129,24.83,-2.1,24.9186456293,0.0
2019-04-10 17:00:00,28.77688,-4.11468,29.0695616416,2.57688,-0.09468000000000001,2.5786187847,26.2,-4.02,26.5066104963,33.37,28.49688,-2.97468,28.6517170661,2.57688,-0.09468000000000001,2.5786187847,25.92,-2.88,26.0795091978,0.0
2019-04-10 17:30:00,28.48156,-3.999,28.7609328957,2.13156,-0.099,2.133857782,26.35,-3.9,26.6370512632,33.37,28.18156,-2.849,28.3252030007,2.13156,-0.099,2.133857782,26.05,-2.75,26.1947513827,0.0
2019-04-10 18:00:00,28.39228,-4.05172,28.6799232662,1.5922800000000001,-0.08172,1.5943756636000002,26.8,-3.9699999999999998,27.0924509781,33.37,28.09228,-2.92172,28.2438071682,1.5922800000000001,-0.08172,1.5943756636000002,26.5,-2.84,26.6517466595,0.0
2019-04-10 18:30:00,29.53512,-4.24988,29.8393162359,1.45512,-0.029880000000000004,1.4554267514,28.08,-4.22,28.3953306021,33.37,29.23512,-3.10988,29.4000611399,1.45512,-0.029880000000000004,1.4554267514,27.78,-3.08,27.9502200349,0.0
2019-04-10 19:00:00,30.96576,-3.42836,31.1549666132,7.11576,0.9716400000000001,7.1817911879,23.85,-4.4,24.2524741006,33.37,30.68576,-2.27836,30.7702257234,7.11576,0.9716400000000001,7.1817911879,23.57,-3.25,23.793011579,0.0
2019-04-10 19:30:00,32.47644,-2.9956,32.6143032186,11.47644,1.0044,11.520307914,21.0,-4.0,21.3775583264,33.37,32.23644,-1.8356,32.288658864,11.47644,1.0044,11.520307914,20.76,-2.84,20.9533577261,0.0
2019-04-10 20:00:00,32.08172,-2.9592400000000003,32.2179120915,11.51172,1.13076,11.5671221804,20.57,-4.09,20.9726726957,33.35,31.83172,-1.80924,31.8830950119,11.51172,1.13076,11.5671221804,20.32,-2.94,20.5315854234,0.0
2019-04-10 20:30:00,32.84228,-2.69096,32.952338632,11.492280000000001,1.22904,11.5578128952,21.35,-3.92,21.7068860042,33.14,32.59228,-1.55096,32.6291616889,11.492280000000001,1.22904,11.5578128952,21.1,-2.7800000000000002,21.282349494400002,0.0
2019-04-10 21:00:00,33.0152,-2.80084,33.1337914484,11.0052,1.10916,11.0609521717,22.01,-3.91,22.3546013161,33.18,32.7552,-1.64084,32.7962723941,11.0052,1.10916,11.0609521717,21.75,-2.75,21.9231612684,0.0
2019-04-10 21:30:00,31.86116,-3.3848000000000003,32.0404492413,11.08116,1.1052,11.1361381989,20.78,-4.49,21.2595507949,33.14,31.62116,-2.2348,31.7000329777,11.08116,1.1052,11.1361381989,20.54,-3.34,20.8097861594,0.0
2019-04-10 22:00:00,28.3198,-4.5524000000000004,28.683364827,6.1398,0.2376,6.1443956416,22.18,-4.79,22.6913309438,33.09,28.0598,-3.4124,28.2665323271,6.1398,0.2376,6.1443956416,21.92,-3.65,22.2218113573,0.0
2019-04-10 22:30:00,25.51228,-5.57932,26.1152300863,0.69228,0.04068,0.6934741962000001,24.82,-5.62,25.4483162508,33.14,25.24228,-4.43932,25.6296754108,0.69228,0.04068,0.6934741962000001,24.55,-4.48,24.9554182494,0.0
2019-04-10 23:00:00,22.4042,-6.19548,23.2450457102,0.4842,-0.01548,0.48444738660000003,21.92,-6.18,22.7745208512,33.21,22.1342,-5.02548,22.6975386082,0.4842,-0.01548,0.48444738660000003,21.65,-5.01,22.2221196109,0.0
2019-04-10 23:30:00,20.07208,-6.5071200000000005,21.1004977719,0.71208,0.00288,0.7120858240000001,19.36,-6.51,20.425222153,32.83,19.84208,-5.36712,20.5551481586,0.71208,0.00288,0.7120858240000001,19.13,-5.37,19.8694187132,0.0
2019-04-11 00:00:00,18.59124,-6.7428,19.7762371693,0.5612400000000001,0.007200000000000001,0.5612861816,18.03,-6.75,19.252101184,32.87,18.35124,-5.6028,19.1874797036,0.5612400000000001,0.007200000000000001,0.5612861816,17.79,-5.61,18.653584106,0.0
2019-04-11 00:30:00,17.71024,-7.07292,19.0703643957,0.39024000000000003,0.03708,0.3919976837,17.32,-7.11,18.7225665976,33.09,17.49024,-5.89292,18.456299775,0.39024000000000003,0.03708,0.3919976837,17.1,-5.93,18.0990303608,0.0
2019-04-11 01:00:00,16.99492,-7.26008,18.4806944516,0.30492,-0.01008,0.3050865661,16.69,-7.25,18.1966645295,33.15,16.76492,-6.09008,17.8368051235,0.30492,-0.01008,0.3050865661,16.46,-6.08,17.5470225395,0.0
2019-04-11 01:30:00,16.84476,-7.33376,18.3719888742,0.28476,-0.023760000000000003,0.2857495323,16.56,-7.31,18.1016490961,33.23,16.62476,-6.15376,17.7271375917,0.28476,-0.023760000000000003,0.2857495323,16.34,-6.13,17.4520056154,0.0
2019-04-11 02:00:00,16.755,-7.49576,18.3552837891,0.225,-0.00576,0.2250737159,16.53,-7.49,18.1477546821,33.13,16.545,-6.31576,17.7094847293,0.225,-0.00576,0.2250737159,16.32,-6.31,17.497385519,0.0
2019-04-11 02:30:00,16.69876,-7.4325600000000005,18.2781709613,0.33876,0.03744,0.3408226683,16.36,-7.47,17.9847296338,33.06,16.48876,-6.25256,17.6344467702,0.33876,0.03744,0.3408226683,16.15,-6.29,17.3316646633,0.0
2019-04-11 03:00:00,16.31532,-7.57292,17.9871838827,0.53532,0.03708,0.5366026731,15.78,-7.61,17.5191466687,32.98,16.10532,-6.41292,17.3351341278,0.53532,0.03708,0.5366026731,15.57,-6.45,16.8531124722,0.0
2019-04-11 03:30:00,16.62732,-7.44136,18.2165202229,0.42732000000000003,0.00864,0.4274073373,16.2,-7.45,17.8309422073,33.13,16.40732,-6.26136,17.5614571899,0.42732000000000003,0.00864,0.4274073373,15.98,-6.27,17.166050798,0.0
2019-04-11 04:00:00,16.24788,-7.4716000000000005,17.8834675344,0.49788000000000004,-0.0216,0.49834832640000004,15.75,-7.45,17.4231168279,33.13,16.03788,-6.2816,17.2241717785,0.49788000000000004,-0.0216,0.49834832640000004,15.54,-6.26,16.7534832199,0.0
2019-04-11 04:30:00,16.22088,-7.3928,17.8261167901,0.65088,0.007200000000000001,0.6509198218000001,15.57,-7.4,17.239051598,33.13,16.00088,-6.2128,17.1647034526,0.65088,0.007200000000000001,0.6509198218000001,15.35,-6.22,16.5623337728,0.0
2019-04-11 05:00:00,16.36584,-7.22064,17.887938979,0.6458400000000001,0.00936,0.6459078225,15.72,-7.23,17.302927498,33.02,16.14584,-6.04064,17.2388364142,0.6458400000000001,0.00936,0.6459078225,15.5,-6.05,16.638885179,0.0
2019-04-11 05:30:00,17.33132,-6.78508,18.6121455923,0.57132,0.03492,0.5723861885,16.76,-6.82,18.0944742947,32.9,17.12132,-5.6250800000000005,18.0216848144,0.57132,0.03492,0.5723861885,16.55,-5.66,17.4910863013,0.0
2019-04-11 06:00:00,18.67024,-6.54912,19.7855713699,0.5702400000000001,0.020880000000000003,0.5706221447000001,18.1,-6.57,19.2555160928,32.9,18.44024,-5.40912,19.2172066241,0.5702400000000001,0.020880000000000003,0.5706221447000001,17.87,-5.43,18.6767716696,0.0
2019-04-11 06:30:00,21.67408,-5.80588,22.4382260088,0.6040800000000001,0.024120000000000003,0.6045613458,21.07,-5.83,21.8616970979,33.36,21.42408,-4.63588,21.9199130295,0.6040800000000001,0.024120000000000003,0.6045613458,20.82,-4.66,21.3351353406,0.0
2019-04-11 07:00:00,24.72556,-5.00392,25.226821692,0.65556,0.04608,0.6571775103,24.07,-5.05,24.5940521265,33.28,24.45556,-3.85392,24.7573648493,0.65556,0.04608,0.6571775103,23.8,-3.9,24.1174210893,0.0
2019-04-11 07:30:00,28.6268,-4.16508,28.9282140763,0.6768000000000001,0.03492,0.6777002629000001,27.95,-4.2,28.2638019382,33.16,28.3368,-3.04508,28.4999429201,0.6768000000000001,0.03492,0.6777002629000001,27.66,-3.08,27.8309539901,0.0
2019-04-11 08:00:00,30.64884,-3.41696,30.8387258003,0.8888400000000001,0.02304,0.8891385647000001,29.76,-3.44,29.9581574867,33.14,30.34884,-2.31696,30.437154811,0.8888400000000001,0.02304,0.8891385647000001,29.46,-2.34,29.5527866706,0.0
2019-04-11 08:30:00,31.54952,-2.7002,31.6648589492,1.82952,0.0198,1.8296271397,29.72,-2.7199999999999998,29.8442088185,33.1,31.23952,-1.6301999999999999,31.2820261791,1.82952,0.0198,1.8296271397,29.41,-1.65,29.4562489126,0.0
2019-04-11 09:00:00,32.48452,-1.75508,32.5318973538,7.4545200000000005,-0.055080000000000004,7.4547234849,25.03,-1.7000000000000002,25.0876642994,32.94,32.20452,-0.6550800000000001,32.211181882,7.4545200000000005,-0.055080000000000004,7.4547234849,24.75,-0.6000000000000001,24.757271659,0.0
2019-04-11 09:30:00,31.52216,-1.81444,31.5743371044,4.77216,-0.06444000000000001,4.7725950571,26.75,-1.75,26.8071818735,32.91,31.24216,-0.7344400000000001,31.2507914072,4.77216,-0.06444000000000001,4.7725950571,26.47,-0.67,26.4784780529,0.0
2019-04-11 10:00:00,29.97868,-1.9851200000000002,30.0443331754,3.02868,-0.10512,3.0305037134,26.95,-1.88,27.0154937027,32.91,29.67868,-0.90512,29.6924786563,3.02868,-0.10512,3.0305037134,26.65,-0.8,26.6620048008,0.0
2019-04-11 10:30:00,30.2218,-1.9557200000000001,30.2850133888,3.3318,-0.13572,3.3345631136,26.89,-1.82,26.9515212929,32.91,29.9218,-0.86572,29.9343212109,3.3318,-0.13572,3.3345631136,26.59,-0.73,26.600018797,0.0
2019-04-11 11:00:00,29.87272,-1.64344,29.91789256,3.67272,-0.16344,3.6763548294,26.2,-1.48,26.2417682331,32.91,29.58272,-0.56344,29.5880852242,3.67272,-0.16344,3.6763548294,25.91,-0.4,25.913087427,0.0
2019-04-11 11:30:00,29.60728,-1.66256,29.6539227549,3.97728,-0.23256000000000002,3.9840733367,25.63,-1.43,25.6698617059,32.91,29.30728,-0.5825600000000001,29.3130693915,3.97728,-0.23256000000000002,3.9840733367,25.33,-0.35000000000000003,25.3324179659,0.0
2019-04-11 12:00:00,29.18684,-1.81536,29.2432412895,4.05684,-0.22536,4.063094623,25.13,-1.5899999999999999,25.1802501973,32.91,28.89684,-0.73536,28.90619512,4.05684,-0.22536,4.063094623,24.84,-0.51,24.8452349556,0.0
2019-04-11 12:30:00,28.957,-1.92256,29.0207526772,4.167,-0.23256000000000002,4.1734845338,24.79,-1.69,24.8475391136,32.91,28.657,-0.8325600000000001,28.6690914602,4.167,-0.23256000000000002,4.1734845338,24.49,-0.6000000000000001,24.4973488361,0.0
2019-04-11 13:00:00,28.43992,-2.13592,28.5200140928,4.12992,-0.20592000000000002,4.1350504535,24.31,-1.9300000000000002,24.3864921627,33.08,28.15992,-1.02592,28.1786019215,4.12992,-0.20592000000000002,4.1350504535,24.03,-0.8200000000000001,24.0439867742,0.0
2019-04-11 13:30:00,28.10584,-2.4034,28.2084131717,3.88584,-0.2034,3.8911597327000003,24.22,-2.2,24.3197121693,33.14,27.81584,-1.3034,27.8463607401,3.88584,-0.2034,3.8911597327000003,23.93,-1.1,23.9552687315,0.0
2019-04-11 14:00:00,27.67492,-2.36412,27.775713499,3.90492,-0.20412000000000002,3.9102512938,23.77,-2.16,23.8679387464,33.14,27.39492,-1.2441200000000001,27.4231558428,3.90492,-0.20412000000000002,3.9102512938,23.49,-1.04,23.5130112916,0.0
2019-04-11 14:30:00,27.45648,-2.40524,27.561630457,3.78648,-0.16524000000000003,3.7900837785,23.67,-2.24,23.775754457,33.14,27.18648,-1.29524,27.2173169407,3.78648,-0.16524000000000003,3.7900837785,23.4,-1.13,23.4272683,0.0
2019-04-11 15:00:00,26.98052,-2.63704,27.1090840759,3.71052,-0.16704000000000002,3.7142779961,23.27,-2.47,23.4007222111,33.14,26.69052,-1.5170400000000002,26.7335981161,3.71052,-0.16704000000000002,3.7142779961,22.98,-1.35,23.0196198926,0.0
2019-04-11 15:30:00,27.15708,-2.88,27.3093645866,3.45708,-0.09,3.4582513105,23.7,-2.79,23.8636564675,33.44,26.87708,-1.74,26.9333441913,3.45708,-0.09,3.4582513105,23.42,-1.65,23.4780514524,0.0
2019-04-11 16:00:00,27.86848,-3.25968,28.0584691531,3.13848,-0.04968,3.1388731756,24.73,-3.21,24.9374617794,33.32,27.58848,-2.10968,27.6690256137,3.13848,-0.04968,3.1388731756,24.45,-2.06,24.5366277227,0.0
2019-04-11 16:30:00,28.37992,-3.89712,28.6462458884,2.77992,0.00288,2.7799214918,25.6,-3.9,25.8953663809,33.14,28.09992,-2.77712,28.2368181547,2.77992,0.00288,2.7799214918,25.32,-2.7800000000000002,25.4721573488,0.0
2019-04-11 17:00:00,28.57932,-4.53792,28.9373504245,2.38932,-0.00792,2.3893331264,26.19,-4.53,26.578882595,33.14,28.28932,-3.41792,28.4950487487,2.38932,-0.00792,2.3893331264,25.9,-3.41,26.1235162258,0.0
2019-04-11 17:30:00,28.439,-4.52616,28.7969242341,1.899,0.03384,1.8993014889,26.54,-4.5600000000000005,26.9288915479,32.96,28.149,-3.41616,28.3555347357,1.899,0.03384,1.8993014889,26.25,-3.45,26.4757436156,0.0
2019-04-11 18:00:00,29.02704,-5.18552,29.4865845569,1.42704,0.024480000000000002,1.4272499543000001,27.6,-5.21,28.0874366933,32.76,28.71704,-4.09552,29.0076140079,1.42704,0.024480000000000002,1.4272499543000001,27.29,-4.12,27.5992481782,0.0
2019-04-11 18:30:00,29.92044,-5.64148,30.4476440203,0.91044,0.038520000000000006,0.9112545111,29.01,-5.68,29.5608271197,32.91,29.61044,-4.53148,29.9551743107,0.91044,0.038520000000000006,0.9112545111,28.7,-4.57,29.0615708454,0.0
2019-04-11 19:00:00,30.59872,-5.53604,31.0954884914,0.46872,0.09396,0.4780448933,30.13,-5.63,30.6514893602,32.91,30.26872,-4.44604,30.5935071889,0.46872,0.09396,0.4780448933,29.8,-4.54,30.1438484603,0.0
2019-04-11 19:30:00,30.51252,-5.57156,31.0170301219,0.45252000000000003,0.11844,0.4677631708,30.06,-5.69,30.5937853166,32.91,30.192520000000002,-4.46156,30.5203830511,0.45252000000000003,0.11844,0.4677631708,29.74,-4.58,30.0905965378,0.0
2019-04-11 20:00:00,32.98668,-4.84284,33.3402782935,5.38668,0.13716,5.3884259564,27.6,-4.98,28.04568416,32.91,32.67668,-3.75284,32.8914764626,5.38668,0.13716,5.3884259564,27.29,-3.89,27.5658520637,0.0
2019-04-11 20:30:00,33.73044,-2.05004,33.7926803701,5.41044,0.12996000000000002,5.4120006093,28.32,-2.18,28.4037814384,33.03,33.06044,-4.90004,33.4215960869,5.41044,0.12996000000000002,5.4120006093,27.65,-5.03,28.1037968965,0.0
2019-04-11 21:00:00,34.85044,1.2874400000000001,34.874212105,5.41044,0.12744,5.4119406822,29.44,1.16,29.4628443976,33.26,33.63044,-7.32256,34.4184017576,5.41044,0.12744,5.4119406822,28.22,-7.45,29.1868275083,0.0
2019-04-11 21:30:00,33.00008,0.74924,33.0085843469,5.41008,0.12924000000000002,5.4116234703,27.59,0.62,27.5969654129,33.39,31.82008,-7.92076,32.791095288,5.41008,0.12924000000000002,5.4116234703,26.41,-8.05,27.6096106456,0.0
2019-04-11 22:00:00,30.26028,-0.16312000000000001,30.2607196513,0.35028000000000004,0.14688,0.3798286624,29.91,-0.31,29.911606443,33.54,29.01028,-8.89312,30.3427739176,0.35028000000000004,0.14688,0.3798286624,28.66,-9.04,30.0519084253,0.0
2019-04-11 22:30:00,28.45428,-0.69284,28.4627138127,0.04428000000000001,0.13716,0.14413044090000002,28.41,-0.8300000000000001,28.4221216661,33.69,27.24428,-9.45284,28.8375965847,0.04428000000000001,0.13716,0.14413044090000002,27.2,-9.59,28.8410835441,0.0
2019-04-11 23:00:00,25.6856,-1.05148,25.7071129758,0.0756,0.12852000000000002,0.14910650690000002,25.61,-1.18,25.6371702807,33.62,24.5656,-9.77148,26.4376724533,0.0756,0.12852000000000002,0.14910650690000002,24.49,-9.9,26.4153383473,0.0
2019-04-11 23:30:00,23.39936,-1.1096,23.4256538984,0.09936,0.1404,0.17200165580000001,23.3,-1.25,23.3335059517,33.68,22.41936,-8.999600000000001,24.1582388218,0.09936,0.1404,0.17200165580000001,22.32,-9.14,24.118913740099998,0.0
2019-04-12 00:00:00,20.56448,-7.17928,21.7816413291,0.11448000000000001,0.18072000000000002,0.2139284665,20.45,-7.36,21.7341229407,33.22,20.28448,-6.01928,21.158730127,0.11448000000000001,0.18072000000000002,0.2139284665,20.17,-6.2,21.1013956884,0.0
2019-04-12 00:30:00,19.17588,-7.36172,20.540430743599998,0.06588000000000001,0.18828,0.19947313800000002,19.11,-7.55,20.5473745281,33.3,18.93588,-6.18172,19.9193677995,0.06588000000000001,0.18828,0.19947313800000002,18.87,-6.37,19.9161693104,0.0
2019-04-12 01:00:00,18.12868,-7.55732,19.6408279898,0.05868,0.11268,0.1270437909,18.07,-7.67,19.6304304589,33.34,17.88868,-6.37732,18.9914476153,0.05868,0.11268,0.1270437909,17.83,-6.49,18.9744301627,0.0
2019-04-12 01:30:00,17.84232,-7.6603200000000005,19.4172316638,0.11232,0.04968,0.12281646800000001,17.73,-7.71,19.3338304534,33.3,17.59232,-6.48032,18.7479137582,0.11232,0.04968,0.12281646800000001,17.48,-6.53,18.6598847799,0.0
2019-04-12 02:00:00,17.67196,-7.52252,19.2064176095,0.11196,0.08748,0.14208375,17.56,-7.61,19.1380693906,33.04,17.44196,-6.36252,18.5661958783,0.11196,0.08748,0.14208375,17.33,-6.45,18.4913871843,0.0
2019-04-12 02:30:00,17.22144,-7.61624,18.8304303565,0.18144000000000002,0.023760000000000003,0.1829891013,17.04,-7.64,18.6743460394,32.99,16.98144,-6.45624,18.1673426623,0.18144000000000002,0.023760000000000003,0.1829891013,16.8,-6.48,18.0063988626,0.0
2019-04-12 03:00:00,16.93232,-7.67332,18.589870908800002,0.29232,-0.01332,0.29262331550000004,16.64,-7.66,18.3184387981,33.08,16.70232,-6.51332,17.9273765734,0.29232,-0.01332,0.29262331550000004,16.41,-6.5,17.6504419208,0.0
2019-04-12 03:30:00,16.75444,-7.6444,18.4159743449,0.33444,-0.014400000000000001,0.3347498672,16.42,-7.63,18.1061674575,33.04,16.53444,-6.4744,17.7568454821,0.33444,-0.014400000000000001,0.3347498672,16.2,-6.46,17.4405160474,0.0
2019-04-12 04:00:00,16.56984,-7.51592,18.1947424019,0.60984,-0.025920000000000002,0.6103905897,15.96,-7.49,17.6301361311,33.14,16.33984,-6.34592,17.5288639641,0.60984,-0.025920000000000002,0.6103905897,15.73,-6.32,16.9521473566,0.0
2019-04-12 04:30:00,15.8708,-7.49928,17.5533897911,1.0908,0.00072,1.0908002375999999,14.78,-7.5,16.574027875,33.12,15.6508,-6.31928,16.8784134432,1.0908,0.00072,1.0908002375999999,14.56,-6.32,15.8724919279,0.0
2019-04-12 05:00:00,16.17608,-7.24104,17.7228164931,1.5760800000000001,-0.04104,1.5766142356000001,14.6,-7.2,16.2788205961,33.12,15.96608,-6.07104,17.0813710588,1.5760800000000001,-0.04104,1.5766142356000001,14.39,-6.03,15.6023395682,0.0
2019-04-12 05:30:00,17.19632,-6.92644,18.5388508979,1.33632,-0.04644,1.3371267016,15.86,-6.88,17.2879726978,33.06,16.96632,-5.76644,17.9194822642,1.33632,-0.04644,1.3371267016,15.63,-5.72,16.6437766147,0.0
2019-04-12 06:00:00,19.31332,-6.87768,20.5013856021,0.28332,0.022320000000000003,0.2841978269,19.03,-6.9,20.2423047107,33.14,19.07332,-5.71768,19.9118909299,0.28332,0.022320000000000003,0.2841978269,18.79,-5.74,19.6471804593,0.0
2019-04-12 06:30:00,22.29024,-6.56144,23.2359052789,0.30024,-0.00144,0.3002434532,21.99,-6.5600000000000005,22.9476295072,33.14,22.01024,-5.4214400000000005,22.6680982116,0.30024,-0.00144,0.3002434532,21.71,-5.42,22.3763379488,0.0
2019-04-12 07:00:00,24.3168,-5.53684,24.9391932393,0.4068,-0.006840000000000001,0.4068575004,23.91,-5.53,24.5411694913,33.11,24.0468,-4.41684,24.4490708581,0.4068,-0.006840000000000001,0.4068575004,23.64,-4.41,24.0478211071,0.0
2019-04-12 07:30:00,28.67348,-4.35376,29.0021323604,0.75348,-0.023760000000000003,0.7538545271,27.92,-4.33,28.2537661206,33.11,28.35348,-3.24376,28.5384268496,0.75348,-0.023760000000000003,0.7538545271,27.6,-3.22,27.7871984914,0.0
2019-04-12 08:00:00,31.91784,-2.83348,32.0433631065,5.75784,-0.03348,5.7579373368999995,26.16,-2.8,26.3094203661,33.16,31.62784,-1.7334800000000001,31.6753092483,5.75784,-0.03348,5.7579373368999995,25.87,-1.7000000000000002,25.9257960341,0.0
2019-04-12 08:30:00,34.56568,-1.40876,34.5943758232,11.33568,0.9212400000000001,11.3730525454,23.23,-2.33,23.3465586329,33.26,34.29568,-0.29876,34.2969812695,11.33568,0.9212400000000001,11.3730525454,22.96,-1.22,22.9923900454,0.0
2019-04-12 09:00:00,31.8734,-2.00944,31.936679174200002,3.6234,0.25056,3.6320528457,28.25,-2.26,28.340255821,33.18,31.5634,-0.91944,31.5767887771,3.6234,0.25056,3.6320528457,27.94,-1.17,27.9644864069,0.0
2019-04-12 09:30:00,33.27156,-2.30016,33.3509736119,1.23156,-0.02016,1.2317249933,32.04,-2.2800000000000002,32.1210211544,33.15,32.94156,-1.22016,32.9641497033,1.23156,-0.02016,1.2317249933,31.71,-1.2,31.7326976477,0.0
2019-04-12 10:00:00,33.28356,-1.9218000000000002,33.3389964083,1.48356,-0.0018000000000000002,1.483561092,31.8,-1.92,31.8579095359,33.15,32.94356,-0.8618,32.95483037,1.48356,-0.0018000000000000002,1.483561092,31.46,-0.86,31.4717524139,0.0
2019-04-12 10:30:00,32.25688,-1.93476,32.3148511306,1.6768800000000001,-0.01476,1.676944958,30.58,-1.92,30.6402154039,33.02,31.92688,-0.8547600000000001,31.9383199494,1.6768800000000001,-0.01476,1.676944958,30.25,-0.84,30.2616605625,0.0
2019-04-12 11:00:00,31.65808,-1.85168,31.7121861137,2.09808,-0.03168,2.0983191628,29.56,-1.82,29.6159754187,32.93,31.34808,-0.79168,31.3580751467,2.09808,-0.03168,2.0983191628,29.25,-0.76,29.2598718384,0.0
2019-04-12 11:30:00,30.6504,-1.9653200000000002,30.7133440521,3.1104,-0.08532000000000001,3.1115699675,27.54,-1.88,27.6040938993,32.91,30.3404,-0.8953200000000001,30.3536072002,3.1104,-0.08532000000000001,3.1115699675,27.23,-0.81,27.2420447103,0.0
2019-04-12 12:00:00,30.46748,-2.2028,30.5470074703,3.77748,-0.1728,3.7814302837,26.69,-2.03,26.767088,32.91,30.17748,-1.1328,30.1987339965,3.77748,-0.1728,3.7814302837,26.4,-0.96,26.4174487792,0.0
2019-04-12 12:30:00,30.57932,-2.43708,30.67628026,2.83932,-0.12708,2.8421624494,27.74,-2.31,27.8360144417,32.91,30.25932,-1.35708,30.2897360997,2.83932,-0.12708,2.8421624494,27.42,-1.23,27.4475736633,0.0
2019-04-12 13:00:00,29.29008,-2.817,29.4252319516,3.61008,-0.20700000000000002,3.616009763,25.68,-2.61,25.8122935827,33.01,28.99008,-1.7269999999999999,29.0414749523,3.61008,-0.20700000000000002,3.616009763,25.38,-1.52,25.4254754135,0.0
2019-04-12 13:30:00,27.84608,-3.12824,28.0212429572,3.91608,-0.22824000000000003,3.9227255912,23.93,-2.9,24.1050803774,33.14,27.55608,-2.02824,27.6306225493,3.91608,-0.22824000000000003,3.9227255912,23.64,-1.8,23.7084288809,0.0
2019-04-12 14:00:00,26.58208,-3.16968,26.770391264,4.13208,-0.22968000000000002,4.1384584121,22.45,-2.94,22.6416894246,33.14,26.30208,-2.03968,26.3810482511,4.13208,-0.22968000000000002,4.1384584121,22.17,-1.81,22.2437631708,0.0
2019-04-12 14:30:00,25.91704,-3.1712,26.1103326636,4.66704,-0.2412,4.6732686421,21.25,-2.93,21.4510465945,33.14,25.63704,-2.0512,25.7189665695,4.66704,-0.2412,4.6732686421,20.97,-1.81,21.0479690232,0.0
2019-04-12 15:00:00,25.75728,-3.13684,25.9475863653,4.60728,-0.18684,4.6110669247,21.15,-2.95,21.3547418622,33.26,25.48728,-2.00684,25.5661660908,4.60728,-0.18684,4.6110669247,20.88,-1.82,20.9591698309,0.0
2019-04-12 15:30:00,25.7584,-3.113,25.9458270163,4.0284,-0.153,4.0313044489,21.73,-2.96,21.9306748642,33.14,25.4784,-1.983,25.5554525603,4.0284,-0.153,4.0313044489,21.45,-1.83,21.5279214045,0.0
2019-04-12 16:00:00,26.74316,-3.3816800000000002,26.9561192757,3.5031600000000003,-0.12168000000000001,3.5052726011,23.24,-3.26,23.4675350218,33.37,26.46316,-2.24168,26.5579360344,3.5031600000000003,-0.12168000000000001,3.5052726011,22.96,-2.12,23.0576668377,0.0
2019-04-12 16:30:00,27.624,-3.8791200000000003,27.8950344681,3.474,-0.42912000000000006,3.5004028303,24.15,-3.45,24.3951839509,33.29,27.324,-2.73912,27.4609496262,3.474,-0.42912000000000006,3.5004028303,23.85,-2.31,23.9616067909,0.0
2019-04-12 17:00:00,28.13872,-4.2502,28.4578945686,1.99872,-0.0702,1.999952419,26.14,-4.18,26.472098519,33.02,27.83872,-3.1602,28.0175158656,1.99872,-0.0702,1.999952419,25.84,-3.09,26.0240984474,0.0
2019-04-12 17:30:00,28.38776,-4.11172,28.6839878534,1.60776,-0.08172,1.6098355121,26.78,-4.03,27.0815306067,32.91,28.07776,-3.01172,28.2388219297,1.60776,-0.08172,1.6098355121,26.47,-2.93,26.6316691178,0.0
2019-04-12 18:00:00,29.12652,-3.98664,29.3980860908,1.22652,-0.02664,1.2268092761,27.9,-3.96,28.1796309415,32.75,28.82652,-2.91664,28.9736957291,1.22652,-0.02664,1.2268092761,27.6,-2.89,27.7508936793,0.0
2019-04-12 18:30:00,29.67028,-5.2748,30.1355111176,0.8902800000000001,-0.0648,0.8926351541,28.78,-5.21,29.2477776934,32.99,29.71028,0.0952,29.7104325232,0.8902800000000001,-0.0648,0.8926351541,28.82,0.16,28.8204441326,0.0
2019-04-12 19:00:00,28.62496,-6.7898,29.4192066351,0.8049600000000001,-0.0198,0.8052034784000001,27.82,-6.77,28.6318930565,33.17,29.08496,3.6302,29.31063374,0.8049600000000001,-0.0198,0.8052034784000001,28.28,3.65,28.5145734669,0.0
2019-04-12 19:30:00,30.81352,-6.23964,31.4389268602,5.57352,0.00036,5.5735200116,25.24,-6.24,25.9999076921,33.21,31.23352,4.21036,31.5160261283,5.57352,0.00036,5.5735200116,25.66,4.21,26.0030709725,0.0
2019-04-12 20:00:00,30.65044,-6.61416,31.3559656955,5.05044,0.01584,5.0504648399,25.6,-6.63,26.4446005831,33.26,31.08044,3.85584,31.3187045182,5.05044,0.01584,5.0504648399,26.03,3.84,26.3117179219,0.0
2019-04-12 20:30:00,29.65516,-7.22292,30.5221081833,0.7851600000000001,0.03708,0.7860350832,28.87,-7.26,29.7688511703,33.35,30.11516,3.22708,30.2875701758,0.7851600000000001,0.03708,0.7860350832,29.33,3.19,29.5029659526,0.0
2019-04-12 21:00:00,29.49548,-7.40488,30.4107807898,0.8254800000000001,0.015120000000000001,0.825618462,28.67,-7.42,29.614612947,33.35,29.96548,3.08512,30.1238768595,0.8254800000000001,0.015120000000000001,0.825618462,29.14,3.07,29.3012713035,0.0
2019-04-12 21:30:00,27.58352,-7.96232,28.7097390335,0.71352,-0.022320000000000003,0.7138690166,26.87,-7.94,28.0185741964,33.55,28.01352,2.66768,28.140252653,0.71352,-0.022320000000000003,0.7138690166,27.3,2.69,27.432209171,0.0
2019-04-12 22:00:00,26.12528,-8.70888,27.5386064632,0.7552800000000001,0.051120000000000006,0.7570080137,25.37,-8.76,26.8397932183,33.61,26.56528,1.95112,26.6368348482,0.7552800000000001,0.051120000000000006,0.7570080137,25.81,1.9,25.879839644,0.0
2019-04-12 22:30:00,24.70232,-9.39876,26.4299319507,0.65232,-0.06876,0.6559339296000001,24.05,-9.33,25.7963447023,33.78,25.09232,1.30124,25.1260372626,0.65232,-0.06876,0.6559339296000001,24.44,1.37,24.4783680012,0.0
2019-04-12 23:00:00,22.994,-1.13104,23.0218002659,0.9540000000000001,0.048960000000000004,0.9552555059000001,22.04,-1.18,22.071565418,33.45,21.994,-9.84104,24.0952714092,0.9540000000000001,0.048960000000000004,0.9552555059000001,21.04,-9.89,23.248520383,0.0
2019-04-12 23:30:00,20.81644,-1.34692,20.859970464,1.21644,-0.01692,1.2165576682,19.6,-1.33,19.6450731737,33.6,19.88644,-9.86692,22.1996983349,1.21644,-0.01692,1.2165576682,18.67,-9.85,21.1090359799,0.0
2019-04-13 00:00:00,19.34568,-0.37556,19.3493250522,1.07568,-0.025560000000000003,1.0759836318,18.27,-0.35000000000000003,18.2733521829,33.5,18.47568,-8.90556,20.5099914767,1.07568,-0.025560000000000003,1.0759836318,17.4,-8.88,19.5349532889,0.0
2019-04-13 00:30:00,17.7,-0.55552,17.7087154382,0.0,0.024480000000000002,0.024480000000000002,17.7,-0.58,17.7095002753,33.59,16.84,-9.10552,19.1440877158,0.0,0.024480000000000002,0.024480000000000002,16.84,-9.13,19.1557432641,0.0
2019-04-13 01:00:00,16.89,-0.7855200000000001,16.9082566124,0.0,0.024480000000000002,0.024480000000000002,16.89,-0.81,16.9094115805,33.61,16.05,-9.325520000000001,18.5625381689,0.0,0.024480000000000002,0.024480000000000002,16.05,-9.35,18.5748485862,0.0
2019-04-13 01:30:00,17.01,-1.02516,17.0408642101,0.0,0.02484,0.02484,17.01,-1.05,17.0423765948,33.71,16.17,-9.58516,18.7974517482,0.0,0.02484,0.02484,16.17,-9.61,18.8101302494,0.0
2019-04-13 02:00:00,16.71,-1.20516,16.7534029566,0.0,0.02484,0.02484,16.71,-1.23,16.7552081455,33.58,15.89,-9.70516,18.6194046797,0.0,0.02484,0.02484,15.89,-9.73,18.6323643159,0.0
2019-04-13 02:30:00,16.4,-1.29552,16.4510903004,0.0,0.024480000000000002,0.024480000000000002,16.4,-1.32,16.453036194,33.49,15.58,-9.76552,18.3875441773,0.0,0.024480000000000002,0.024480000000000002,15.58,-9.79,18.4005570568,0.0
2019-04-13 03:00:00,16.65,-1.4155200000000001,16.7100627429,0.0,0.024480000000000002,0.024480000000000002,16.65,-1.44,16.7121542597,33.7,15.83,-9.96552,18.705627198,0.0,0.024480000000000002,0.024480000000000002,15.83,-9.99,18.7186805091,0.0
2019-04-13 03:30:00,16.38,-1.49552,16.448129987,0.0,0.024480000000000002,0.024480000000000002,16.38,-1.52,16.4503738559,33.63,15.56,-10.01552,18.5047086135,0.0,0.024480000000000002,0.024480000000000002,15.56,-10.04,18.5179696511,0.0
2019-04-13 04:00:00,15.8,-1.33552,15.8563430106,0.0,0.024480000000000002,0.024480000000000002,15.8,-1.3599999999999999,15.8584236291,33.68,15.0,-9.90552,17.9755202003,0.0,0.024480000000000002,0.024480000000000002,15.0,-9.93,17.9890216521,0.0
2019-04-13 04:30:00,15.18,-1.29552,15.2351820491,0.0,0.024480000000000002,0.024480000000000002,15.18,-1.32,15.2372832224,33.65,14.39,-9.86552,17.4470795513,0.0,0.024480000000000002,0.024480000000000002,14.39,-9.89,17.4609335375,0.0
2019-04-13 05:00:00,15.4,-1.34516,15.45863692,0.0,0.02484,0.02484,15.4,-1.37,15.460818219,33.71,14.61,-9.92516,17.6624149262,0.0,0.02484,0.02484,14.61,-9.95,17.6763853771,0.0
2019-04-13 05:30:00,15.42,-1.21552,15.4678340071,0.0,0.024480000000000002,0.024480000000000002,15.42,-1.24,15.4697769861,33.63,14.62,-9.76552,17.5815181617,0.0,0.024480000000000002,0.024480000000000002,14.62,-9.79,17.5951271663,0.0
2019-04-13 06:00:00,15.72,-1.00552,15.7521259032,0.0,0.024480000000000002,0.024480000000000002,15.72,-1.03,15.753707500099999,33.68,14.92,-9.56552,17.7230238072,0.0,0.024480000000000002,0.024480000000000002,14.92,-9.59,17.736248194,0.0
2019-04-13 06:30:00,16.04,-0.62156,16.0520384012,0.0,0.028440000000000003,0.028440000000000003,16.04,-0.65,16.053164797,33.49,15.24,-9.11156,17.7560729226,0.0,0.028440000000000003,0.028440000000000003,15.24,-9.14,17.7706837235,0.0
2019-04-13 07:00:00,16.339,-0.09616000000000001,16.339282963,0.009000000000000001,0.03384,0.0350163619,16.33,-0.13,16.3305174443,33.62,15.519,-8.66616,17.7747486662,0.009000000000000001,0.03384,0.0350163619,15.51,-8.7,17.7834220554,0.0
2019-04-13 07:30:00,18.25504,0.26152000000000003,18.2569131595,0.09504000000000001,0.01152,0.09573563600000001,18.16,0.25,18.1617207335,33.48,17.38504,-8.25848,19.2468726736,0.09504000000000001,0.01152,0.09573563600000001,17.29,-8.27,19.1660376708,0.0
