Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-13 08:00:00,18.51184,0.85296,18.5314802686,0.23184000000000002,0.012960000000000001,0.2322019535,18.28,0.84,18.2992896037,33.62,17.63184,-7.69704,19.238664365,0.23184000000000002,0.012960000000000001,0.2322019535,17.4,-7.71,19.0316604636,0.0
2019-04-13 08:30:00,20.19944,1.31152,20.2419727552,0.28944000000000003,0.01152,0.289669163,19.91,1.3,19.9523958461,33.52,19.27944,-7.2584800000000005,20.6005421925,0.28944000000000003,0.01152,0.289669163,18.99,-7.27,20.334035507,0.0
2019-04-13 09:00:00,20.1962,2.19324,20.3149402199,0.5562,0.0032400000000000003,0.5562094368,19.64,2.19,19.761723103,33.42,19.2662,-6.34676,20.2846697025,0.5562,0.0032400000000000003,0.5562094368,18.71,-6.35,19.7582033596,0.0
2019-04-13 09:30:00,18.15188,3.30884,18.4509937315,0.82188,-0.011160000000000002,0.8219557652,17.33,3.32,17.6451494751,33.35,17.30188,-5.17116,18.058126904,0.82188,-0.011160000000000002,0.8219557652,16.48,-5.16,17.2689316404,0.0
2019-04-13 10:00:00,17.90764,3.5548,18.2570581806,1.00764,-0.0252,1.0079550633,16.9,3.58,17.2750224312,33.22,17.06764,-4.9152000000000005,17.7612929206,1.00764,-0.0252,1.0079550633,16.06,-4.89,16.7879629497,0.0
2019-04-13 10:30:00,17.73128,3.53148,18.079536538,1.15128,-0.038520000000000006,1.1519242288,16.58,3.5700000000000003,16.9599911557,33.19,16.90128,-4.94852,17.610823826,1.15128,-0.038520000000000006,1.1519242288,15.75,-4.91,16.4975937639,0.0
2019-04-13 11:00:00,16.472,3.6832000000000003,16.878766135,1.242,-0.0468,1.2428814264,15.23,3.73,15.680108418,33.19,15.672,-4.7768,16.3838152529,1.242,-0.0468,1.2428814264,14.43,-4.73,15.1854469806,0.0
2019-04-13 11:30:00,15.24968,3.66528,15.6839732715,1.30968,-0.054720000000000005,1.3108226351,13.94,3.7199999999999998,14.427820348200001,33.19,14.48968,-4.79472,15.2623774813,1.30968,-0.054720000000000005,1.3108226351,13.18,-4.74,14.0064270962,0.0
2019-04-13 12:00:00,14.50152,3.4888,14.9152877193,1.36152,-0.061200000000000004,1.3628947686,13.14,3.55,13.6111020862,33.19,13.78152,-4.9512,14.643929628,1.36152,-0.061200000000000004,1.3628947686,12.42,-4.89,13.3479773749,0.0
2019-04-13 12:30:00,14.5042,3.01628,14.8145118947,1.3842,-0.06372,1.385665861,13.12,3.08,13.4766761481,33.21,13.7642,-5.42372,14.7942536236,1.3842,-0.06372,1.385665861,12.38,-5.36,13.4905151866,0.0
2019-04-13 13:00:00,16.20832,2.54448,16.4068283252,1.40832,-0.06552000000000001,1.4098432866000001,14.8,2.61,15.0283764925,33.41,15.42832,-5.98552,16.5487010878,1.40832,-0.06552000000000001,1.4098432866000001,14.02,-5.92,15.2186333158,0.0
2019-04-13 13:30:00,16.68336,1.9744800000000002,16.799793813,1.41336,-0.06552000000000001,1.4148778605,15.27,2.04,15.4056645426,33.47,15.88336,-6.58552,17.194481631,1.41336,-0.06552000000000001,1.4148778605,14.47,-6.52,15.8710837689,0.0
2019-04-13 14:00:00,16.47788,-1.0722800000000001,16.5127318664,1.39788,-0.06228,1.3992666982,15.08,-1.01,15.1137850984,33.58,15.90788,-5.82228,16.9398816552,1.39788,-0.06228,1.3992666982,14.51,-5.76,15.6114605339,0.0
2019-04-13 14:30:00,14.20972,-5.48904,15.2330463992,1.35972,-0.05904,1.3610011756,12.85,-5.43,13.9501756261,33.22,14.02972,-3.8590400000000002,14.5507811818,1.35972,-0.05904,1.3610011756,12.67,-3.8,13.2275810336,0.0
2019-04-13 15:00:00,14.63384,-5.59112,15.6655640179,1.29384,-0.051120000000000006,1.2948494893,13.34,-5.54,14.444625298,33.22,14.44384,-3.97112,14.9797966608,1.29384,-0.051120000000000006,1.2948494893,13.15,-3.92,13.7218402556,0.0
2019-04-13 15:30:00,14.88504,-5.5604,15.8896967863,1.26504,-0.0504,1.2660435859999999,13.62,-5.51,14.6923279299,32.92,14.70504,-3.9604,15.2290173538,1.26504,-0.0504,1.2660435859999999,13.44,-3.91,13.9972032921,0.0
2019-04-13 16:00:00,15.6108,-5.61032,16.5883322592,1.1808,-0.04032,1.1814881897,14.43,-5.57,15.4677018332,33.16,15.4208,-4.00032,15.9312156706,1.1808,-0.04032,1.1814881897,14.24,-3.96,14.7803653541,0.0
2019-04-13 16:30:00,16.62376,-5.55556,17.5275110455,1.01376,-0.025560000000000003,1.0140821718,15.61,-5.53,16.5605857384,33.12,16.44376,-3.95556,16.91282643,1.01376,-0.025560000000000003,1.0140821718,15.43,-3.93,15.9226191313,0.0
2019-04-13 17:00:00,18.22688,-5.59476,19.066213415100002,0.8668800000000001,-0.01476,0.867005647,17.36,-5.58,18.2347470506,33.07,18.02688,-4.00476,18.4663614497,0.8668800000000001,-0.01476,0.867005647,17.16,-3.99,17.6177666008,0.0
2019-04-13 17:30:00,21.07584,-5.49928,21.7814855376,0.55584,0.00072,0.5558404663000001,20.52,-5.5,21.2443027657,32.86,20.86584,-3.9292800000000003,21.2325815723,0.55584,0.00072,0.5558404663000001,20.31,-3.93,20.6867348801,0.0
2019-04-13 18:00:00,22.99744,-5.5228,23.651291009,0.39744,0.007200000000000001,0.39750521200000005,22.6,-5.53,23.266733763,32.83,22.78744,-3.9728,23.1311599708,0.39744,0.007200000000000001,0.39750521200000005,22.39,-3.98,22.7409872257,0.0
2019-04-13 18:30:00,24.12952,-1.52812,24.1778594207,0.20952,0.011880000000000002,0.2098565339,23.92,-1.54,23.9695223148,33.07,23.45952,-5.56812,24.1112637364,0.20952,0.011880000000000002,0.2098565339,23.25,-5.58,23.9102258459,0.0
2019-04-13 19:00:00,23.76912,1.80044,23.8372114512,0.06912,0.010440000000000001,0.0699039913,23.7,1.79,23.7675009204,33.3,22.73912,-6.66956,23.6970590785,0.06912,0.010440000000000001,0.0699039913,22.67,-6.68,23.6336899362,0.0
2019-04-13 19:30:00,25.82716,1.30792,25.8602561548,0.04716,0.00792,0.0478204141,25.78,1.3,25.8127565363,33.22,24.74716,-7.13208,25.754387843499998,0.04716,0.00792,0.0478204141,24.7,-7.14,25.7112737919,0.0
2019-04-13 20:00:00,27.31788,1.7617600000000002,27.37462997,4.45788,0.041760000000000005,4.4580755929,22.86,1.72,22.9246155911,33.19,26.30788,-6.64824,27.1349156106,4.45788,0.041760000000000005,4.4580755929,21.85,-6.69,22.8512275381,0.0
2019-04-13 20:30:00,27.04192,1.87592,27.1069089557,5.37192,0.025920000000000002,5.3719825328,21.67,1.85,21.7488252556,33.16,26.091920000000002,-6.49408,26.8879408719,5.37192,0.025920000000000002,5.3719825328,20.72,-6.52,21.7216205657,0.0
2019-04-13 21:00:00,24.5148,1.4035600000000001,24.5549465427,0.8748,0.04356,0.8758838471,23.64,1.3599999999999999,23.6790878203,33.24,23.5048,-6.99644,24.5239840914,0.8748,0.04356,0.8758838471,22.63,-7.04,23.6997573827,0.0
2019-04-13 21:30:00,23.76,0.8848400000000001,23.7764703399,0.0,0.02484,0.02484,23.76,0.86,23.7755588788,33.2,22.73,-7.51516,23.9401447328,0.0,0.02484,0.02484,22.73,-7.54,23.9479539836,0.0
2019-04-13 22:00:00,20.72,0.9444800000000001,20.7415149512,0.0,0.024480000000000002,0.024480000000000002,20.72,0.92,20.7404146535,33.2,19.78,-7.44552,21.1349040232,0.0,0.024480000000000002,0.024480000000000002,19.78,-7.47,21.1435403847,0.0
2019-04-13 22:30:00,19.91,0.5148400000000001,19.9166553474,0.0,0.02484,0.02484,19.91,0.49,19.9160287206,33.3,19.0,-7.91516,20.5827538931,0.0,0.02484,0.02484,19.0,-7.94,20.5923189563,0.0
2019-04-13 23:00:00,19.24,0.08484000000000001,19.2401870528,0.0,0.02484,0.02484,19.24,0.06,19.2400935549,33.43,18.33,-8.39516,20.1610419231,0.0,0.02484,0.02484,18.33,-8.42,20.1713980676,0.0
2019-04-13 23:30:00,17.6,-0.25552,17.6018547452,0.0,0.024480000000000002,0.024480000000000002,17.6,-0.28,17.6022271318,33.48,16.75,-8.73552,18.8910510473,0.0,0.024480000000000002,0.024480000000000002,16.75,-8.76,18.9023834476,0.0
2019-04-14 00:00:00,15.73,-0.30516000000000004,15.7329597541,0.0,0.02484,0.02484,15.73,-0.33,15.7334611577,33.5,14.92,-8.81516,17.329554115,0.0,0.02484,0.02484,14.92,-8.84,17.3422028589,0.0
2019-04-14 00:30:00,16.29028,-0.51456,16.2984046603,2.42028,-0.12456,2.4234831281,13.87,-0.39,13.8754819736,33.53,15.54028,-9.04456,17.980666508,2.42028,-0.12456,2.4234831281,13.12,-8.92,15.8650811533,0.0
2019-04-14 01:00:00,15.13912,-0.5972000000000001,15.1508944361,3.03912,-0.1872,3.04488,12.1,-0.41000000000000003,12.1069442883,33.65,14.43912,-9.1472,17.0926725299,3.03912,-0.1872,3.04488,11.4,-8.96,14.4997103419,0.0
2019-04-14 01:30:00,15.15924,-0.8578,15.1834903174,2.46924,-0.1278,2.4725450486,12.69,-0.73,12.7109795059,33.63,14.43924,-9.3978,17.2281832071,2.46924,-0.1278,2.4725450486,11.97,-9.27,15.1398084532,0.0
2019-04-14 02:00:00,14.43004,-0.72,14.4479913622,3.11004,-0.18,3.1152445813,11.32,-0.54,11.3328725397,33.63,13.76004,-9.28,16.5969003372,3.11004,-0.18,3.1152445813,10.65,-9.1,14.0083011104,0.0
2019-04-14 02:30:00,13.7,-0.59236,13.7128002381,4.05,-0.34236000000000005,4.064444657,9.65,-0.25,9.6532377988,33.58,13.07,-9.13236,15.9444316038,4.05,-0.34236000000000005,4.064444657,9.02,-8.79,12.5946218681,0.0
2019-04-14 03:00:00,12.20808,-0.3724,12.2137585962,4.70808,-0.4824,4.7327293443,7.5,0.11,7.5008066233,33.61,11.63808,-8.8824,14.6404213002,4.70808,-0.4824,4.7327293443,6.93,-8.4,10.8896694165,0.0
2019-04-14 03:30:00,11.82596,-0.31104000000000004,11.8300496957,4.57596,-0.49104000000000003,4.6022310028,7.25,0.18,7.2522341385,33.48,11.25596,-8.80104,14.2882798336,4.57596,-0.49104000000000003,4.6022310028,6.68,-8.31,10.6620120052,0.0
2019-04-14 04:00:00,11.56556,-0.3044,11.5695651376,4.43556,-0.46440000000000003,4.4598049143,7.13,0.16,7.1317950055,33.57,11.00556,-8.8144,14.1002127031,4.43556,-0.46440000000000003,4.4598049143,6.57,-8.35,10.6248482342,0.0
2019-04-14 04:30:00,12.07936,-0.4824,12.0889886992,3.69936,-0.3024,3.7116990947,8.38,-0.18,8.3819329513,33.64,11.48936,-9.0224,14.6085281589,3.69936,-0.3024,3.7116990947,7.79,-8.72,11.6928396893,0.0
2019-04-14 05:00:00,12.4054,-0.6370800000000001,12.4217478676,3.2454,-0.21708000000000002,3.2526519774000002,9.16,-0.42,9.1696237655,33.66,11.7854,-9.18708,14.9431620511,3.2454,-0.21708000000000002,3.2526519774000002,8.54,-8.97,12.3851725866,0.0
2019-04-14 05:30:00,12.68964,-0.6980000000000001,12.708822421,3.23964,-0.198,3.2456850324,9.45,-0.5,9.4632182686,33.66,12.06964,-9.238,15.1992385905,3.23964,-0.198,3.2456850324,8.83,-9.04,12.6368706569,0.0
2019-04-14 06:00:00,12.79984,-0.5232,12.8105285709,3.48984,-0.2232,3.4969703267,9.31,-0.30000000000000004,9.3148322583,33.66,12.18984,-9.0732,15.1958927828,3.48984,-0.2232,3.4969703267,8.7,-8.85,12.4101772751,0.0
2019-04-14 06:30:00,13.45504,-0.36808,13.4600737103,3.42504,-0.20808000000000001,3.4313548764,10.03,-0.16,10.0312760903,33.62,12.80504,-8.92808,15.6102422111,3.42504,-0.20808000000000001,3.4313548764,9.38,-8.72,12.8071386344,0.0
2019-04-14 07:00:00,13.7484,-0.17508,13.7495147393,4.0284,-0.32508000000000004,4.0414952142,9.72,0.15,9.7211573385,33.74,13.1084,-8.79508,15.7855498088,4.0284,-0.32508000000000004,4.0414952142,9.08,-8.47,12.4172178849,0.0
2019-04-14 07:30:00,15.47664,0.08828000000000001,15.4768917761,4.34664,-0.35172000000000003,4.3608469645,11.13,0.44,11.1386938193,33.68,14.79664,-8.52172,17.0751359306,4.34664,-0.35172000000000003,4.3608469645,10.45,-8.17,13.2646673535,0.0
2019-04-14 08:00:00,17.09016,0.30176000000000003,17.0928238721,4.43016,-0.31824,4.4415756577,12.66,0.62,12.6751725827,33.55,16.38016,-8.22824,18.3306730679,4.43016,-0.31824,4.4415756577,11.95,-7.91,14.3307571328,0.0
2019-04-14 08:30:00,18.10252,0.60668,18.1126831522,5.22252,-0.37332000000000004,5.2358459653,12.88,0.98,12.917228805,33.36,17.38252,-7.84332,19.0701250697,5.22252,-0.37332000000000004,5.2358459653,12.16,-7.47,14.2711772465,0.0
2019-04-14 09:00:00,19.35628,1.2554,19.3969483321,6.05628,-0.4446,6.0725774263,13.3,1.7000000000000002,13.4082064423,33.36,18.62628,-7.2046,19.971093305,6.05628,-0.4446,6.0725774263,12.57,-6.76,14.2724384742,0.0
2019-04-14 09:30:00,21.25092,1.93636,21.3389571183,5.4709200000000004,-0.41364,5.4865347621,15.78,2.35,15.9540245706,33.3,20.45092,-6.52364,21.4662061785,5.4709200000000004,-0.41364,5.4865347621,14.98,-6.11,16.1781488434,0.0
2019-04-14 10:00:00,22.56888,2.23704,22.67947734,5.70888,-0.46296000000000004,5.7276210433,16.86,2.7,17.0748235716,33.24,21.74888,-6.22296,22.6216491975,5.70888,-0.46296000000000004,5.7276210433,16.04,-5.76,17.0428636091,0.0
2019-04-14 10:30:00,22.77612,2.60776,22.9249221258,5.9461200000000005,-0.5522400000000001,5.9717093091,16.83,3.16,17.1240912168,33.17,21.93612,-5.80224,22.6905123272,5.9461200000000005,-0.5522400000000001,5.9717093091,15.99,-5.25,16.8298128332,0.0
2019-04-14 11:00:00,21.8438,2.96744,22.0444391762,8.1738,-0.6825600000000001,8.2022493618,13.67,3.65,14.1489010174,33.2,21.1038,-5.47256,21.8018184424,8.1738,-0.6825600000000001,8.2022493618,12.93,-4.79,13.7887272799,0.0
2019-04-14 11:30:00,21.69648,3.18696,21.9292945265,8.73648,-0.74304,8.7680209416,12.96,3.93,13.5427655964,33.16,20.96648,-5.22304,21.607254116,8.73648,-0.74304,8.7680209416,12.23,-4.48,13.0247188069,0.0
2019-04-14 12:00:00,22.94724,3.28116,23.1806349042,7.34724,-0.70884,7.3813541958,15.6,3.99,16.1021768715,33.13,22.15724,-5.14884,22.7476116936,7.34724,-0.70884,7.3813541958,14.81,-4.44,15.4612321631,0.0
2019-04-14 12:30:00,24.40428,2.57468,24.5397200355,6.07428,-0.44532000000000005,6.0905818623,18.33,3.02,18.5771176451,33.13,23.53428,-5.81532,24.2421179318,6.07428,-0.44532000000000005,6.0905818623,17.46,-5.37,18.2671426337,0.0
2019-04-14 13:00:00,26.6368,2.2340400000000002,26.7303207792,5.1768,-0.25596,5.1831239385,21.46,2.49,21.6039741714,33.2,25.6868,-6.19596,26.4235049636,5.1768,-0.25596,5.1831239385,20.51,-5.94,21.3528382188,0.0
2019-04-14 13:30:00,27.96724,2.70276,28.0975341415,9.05724,-0.23724,9.0603465295,18.91,2.94,19.1371810881,33.2,27.08724,-5.71724,27.684027959,9.05724,-0.23724,9.0603465295,18.03,-5.48,18.8443970453,0.0
2019-04-14 14:00:00,27.27448,2.55236,27.3936452638,9.29448,-0.19764,9.2965810941,17.98,2.75,18.1890873878,33.3,26.41448,-5.95764,27.0780026597,9.29448,-0.19764,9.2965810941,17.12,-5.76,18.0630008581,0.0
2019-04-14 14:30:00,27.67064,2.3682,27.7717966515,8.90064,-0.18180000000000002,8.9024964841,18.77,2.55,18.9424232874,33.39,26.79064,-6.1918,27.4968503442,8.90064,-0.18180000000000002,8.9024964841,17.89,-6.01,18.8725250033,0.0
2019-04-14 15:00:00,26.31104,2.38192,26.4186367697,9.31104,-0.20808000000000001,9.3133647608,17.0,2.59,17.1961652702,33.52,25.47104,-6.19808,26.2143104881,9.31104,-0.20808000000000001,9.3133647608,16.16,-5.99,17.2344335561,0.0
2019-04-14 15:30:00,24.66744,1.97588,24.7464481881,7.32744,-0.20412000000000002,7.3302825272,17.34,2.18,17.4764985051,33.6,23.81744,-6.65412,24.7294917281,7.32744,-0.20412000000000002,7.3302825272,16.49,-6.45,17.7065694023,0.0
2019-04-14 16:00:00,23.10488,1.61712,23.1614023088,4.75488,-0.27288,4.7627037813,18.35,1.8900000000000001,18.447075649,33.6,22.23488,-7.00288,23.3115897551,4.75488,-0.27288,4.7627037813,17.48,-6.73,18.7308115147,0.0
2019-04-14 16:30:00,23.8244,1.61468,23.8790541451,4.0644,-0.26532,4.0730507071,19.76,1.88,19.8492317232,33.6,22.8944,-6.98532,23.9363373736,4.0644,-0.26532,4.0730507071,18.83,-6.72,19.9931813376,0.0
2019-04-14 17:00:00,23.4914,1.55152,23.5425803231,4.1814,-0.25848000000000004,4.1893815618,19.31,1.81,19.3946435904,33.39,22.5914,-6.94848,23.6358356795,4.1814,-0.25848000000000004,4.1893815618,18.41,-6.69,19.5878584843,0.0
2019-04-14 17:30:00,24.82124,1.42456,24.8620861219,4.07124,-0.23544,4.0780420708,20.75,1.6600000000000001,20.8162940986,33.28,23.89124,-7.01544,24.8999547616,4.07124,-0.23544,4.0780420708,19.82,-6.78,20.9475726517,0.0
2019-04-14 18:00:00,25.25276,1.4266,25.2930242395,3.81276,-0.2034,3.8181815538,21.44,1.63,21.5018720115,33.15,24.29276,-6.9434000000000005,25.2655692985,3.81276,-0.2034,3.8181815538,20.48,-6.74,21.5605658553,0.0
2019-04-14 18:30:00,25.0818,1.5576400000000001,25.1301200477,3.8718,-0.25236000000000003,3.8800155682,21.21,1.81,21.2870899843,33.3,24.1218,-6.89236,25.0871652765,3.8718,-0.25236000000000003,3.8800155682,20.25,-6.64,21.3108446571,0.0
2019-04-14 19:00:00,26.19612,1.40508,26.2337750402,2.88612,-0.12492000000000002,2.8888221927,23.31,1.53,23.3601583899,33.19,25.18612,-6.98492,26.1367509086,2.88612,-0.12492000000000002,2.8888221927,22.3,-6.86,23.3313008639,0.0
2019-04-14 19:30:00,25.202,1.50332,25.2467973221,3.042,-0.16668000000000002,3.046563018,22.16,1.67,22.2228373526,33.21,24.232,-6.90668,25.1970643652,3.042,-0.16668000000000002,3.046563018,21.19,-6.74,22.236090034,0.0
2019-04-14 20:00:00,25.83532,1.7124800000000002,25.8920131943,2.78532,-0.04752000000000001,2.7857253369,23.05,1.76,23.1170954058,33.26,24.82532,-6.71752,25.7181178948,2.78532,-0.04752000000000001,2.7857253369,22.04,-6.67,23.0271687361,0.0
2019-04-14 20:30:00,28.92692,3.28412,29.1127488372,12.70692,1.01412,12.7473234548,16.22,2.27,16.3780737573,33.03,28.12692,-5.01588,28.5706611905,12.70692,1.01412,12.7473234548,15.42,-6.03,16.557092136,0.0
2019-04-14 21:00:00,29.58908,3.1078,29.7518415579,13.33908,1.0278,13.3786183175,16.25,2.08,16.382579162,32.94,28.79908,-5.1822,29.2616165939,13.33908,1.0278,13.3786183175,15.46,-6.21,16.6606032304,0.0
2019-04-14 21:30:00,25.17844,1.5382,25.22538206,4.97844,-0.0918,4.9792863016,20.2,1.63,20.2656581438,33.0,24.24844,-6.7918,25.1816478745,4.97844,-0.0918,4.9792863016,19.27,-6.7,20.4015416084,0.0
2019-04-14 22:00:00,22.83088,0.88724,22.8481131911,3.44088,-0.21276,3.4474515213,19.39,1.1,19.4211765864,33.16,21.94088,-7.46276,23.1753101811,3.44088,-0.21276,3.4474515213,18.5,-7.25,19.86988928,0.0
2019-04-14 22:30:00,21.26212,0.9482800000000001,21.2832559035,3.82212,-0.35172000000000003,3.8382689136,17.44,1.3,17.4883847167,33.12,20.41212,-7.40172,21.7126714582,3.82212,-0.35172000000000003,3.8382689136,16.59,-7.05,18.0258314649,0.0
2019-04-14 23:00:00,19.70428,0.5686800000000001,19.7124845532,4.09428,-0.30132000000000003,4.1053529033,15.61,0.87,15.6342252766,33.19,18.90428,-7.8013200000000005,20.450730942,4.09428,-0.30132000000000003,4.1053529033,14.81,-7.5,16.600786126,0.0
2019-04-14 23:30:00,17.9792,0.2736,17.9812816451,4.3092,-0.3564,4.3239132276,13.67,0.63,13.6845094907,33.27,17.2392,-8.1264,19.0585517183,4.3092,-0.3564,4.3239132276,12.93,-7.77,15.0850190587,0.0
2019-04-15 00:00:00,15.6296,0.31996,15.6328746736,5.1696,-0.50004,5.1937273861,10.46,0.8200000000000001,10.4920922604,33.46,14.9696,-8.18004,17.0587801018,5.1696,-0.50004,5.1937273861,9.8,-7.68,12.4507991711,0.0
2019-04-15 00:30:00,14.37752,0.24528000000000003,14.379612082,4.90752,-0.41472000000000003,4.925012206,9.47,0.66,9.4929710839,33.4,13.75752,-8.21472,16.0234509775,4.90752,-0.41472000000000003,4.925012206,8.85,-7.8,11.7967156446,0.0
2019-04-15 01:00:00,13.90976,-0.0014,13.9097600705,4.82976,-0.40140000000000003,4.8464114165000005,9.08,0.4,9.0888063023,33.51,13.28976,-8.4914,15.7709097651,4.82976,-0.40140000000000003,4.8464114165000005,8.46,-8.09,11.7055414228,0.0
2019-04-15 01:30:00,13.03916,-0.04272,13.0392299813,5.33916,-0.5227200000000001,5.3646869157,7.7,0.48,7.7149465325,33.4,12.45916,-8.462720000000001,15.0614839144,5.33916,-0.5227200000000001,5.3646869157,7.12,-7.94,10.6648019203,0.0
2019-04-15 02:00:00,12.76728,0.15628,12.7682364498,5.59728,-0.60372,5.6297443313999995,7.17,0.76,7.2101664336,33.28,12.21728,-8.24372,14.738414095,5.59728,-0.60372,5.6297443313999995,6.62,-7.64,10.1091048071,0.0
2019-04-15 02:30:00,12.79112,-0.00792,12.791122452,5.45112,-0.5479200000000001,5.4785879185,7.34,0.54,7.3598369547,33.28,12.23112,-8.38792,14.8309641757,5.45112,-0.5479200000000001,5.4785879185,6.78,-7.84,10.3650373854,0.0
2019-04-15 03:00:00,12.82708,-0.03196,12.8271198158,5.34708,-0.56196,5.3765289517,7.48,0.53,7.4987532297,33.43,12.24708,-8.48196,14.8974700526,5.34708,-0.56196,5.3765289517,6.9,-7.92,10.504113480000001,0.0
2019-04-15 03:30:00,12.24036,-0.00572,12.2403613365,5.40036,-0.58572,5.432030564,6.84,0.58,6.8645465983000005,33.4,11.70036,-8.45572,14.4359836813,5.40036,-0.58572,5.432030564,6.3,-7.87,10.0810168138,0.0
2019-04-15 04:00:00,11.8234,0.16412000000000002,11.8245390157,5.8734,-0.69588,5.9144802421,5.95,0.86,6.0118300042,33.44,11.2934,-8.29588,14.0129407525,5.8734,-0.69588,5.9144802421,5.42,-7.6,9.3346879969,0.0
2019-04-15 04:30:00,11.85748,0.38488000000000006,11.863724734,6.20748,-0.7351200000000001,6.2508566905,5.65,1.12,5.7599392358,33.4,11.33748,-8.05512,13.9076745348,6.20748,-0.7351200000000001,6.2508566905,5.13,-7.32,8.9386408363,0.0
2019-04-15 05:00:00,12.19112,0.8239200000000001,12.2189300277,6.44112,-0.7660800000000001,6.4865172027,5.75,1.5899999999999999,5.9657857823,33.43,11.66112,-7.67608,13.9607995409,6.44112,-0.7660800000000001,6.4865172027,5.22,-6.91,8.6600519629,0.0
2019-04-15 05:30:00,13.01452,0.8496,13.0422218579,6.28452,-0.6804,6.3212447975,6.73,1.53,6.9017244222,33.22,12.48452,-7.5204,14.5746236929,6.28452,-0.6804,6.3212447975,6.2,-6.84,9.2317712277,0.0
2019-04-15 06:00:00,15.36696,0.82964,15.3893392376,5.37696,-0.5403600000000001,5.40404365,9.99,1.37,10.083501376,33.46,14.72696,-7.66036,16.6001345227,5.37696,-0.5403600000000001,5.40404365,9.35,-7.12,11.7523146656,0.0
2019-04-15 06:30:00,17.04224,1.64452,17.121401527,6.22224,-0.73548,6.2655567548,10.82,2.38,11.0786641794,33.23,16.38224,-6.75548,17.7204485679,6.22224,-0.73548,6.2655567548,10.16,-6.02,11.8095723885,0.0
2019-04-15 07:00:00,19.85992,2.16304,19.9773663041,5.74992,-0.60696,5.7818665194,14.11,2.77,14.3793254362,33.43,19.11992,-6.33696,20.1427009819,5.74992,-0.60696,5.7818665194,13.37,-5.73,14.5461266322,0.0
2019-04-15 07:30:00,22.29756,3.05276,22.5055665463,5.67756,-0.5972400000000001,5.7088863337,16.62,3.65,17.0160776914,33.22,21.47756,-5.3772400000000005,22.1404673296,5.67756,-0.5972400000000001,5.7088863337,15.8,-4.78,16.5072226616,0.0
2019-04-15 08:00:00,22.89296,4.23104,23.2806640164,6.22296,-0.67896,6.2598896031,16.67,4.91,17.3780608815,32.99,22.09296,-4.13896,22.4773190448,6.22296,-0.67896,6.2598896031,15.87,-3.46,16.2427984042,0.0
2019-04-15 08:30:00,24.42832,4.39364,24.8202919095,6.80832,-0.75636,6.8502044986,17.62,5.15,18.357202946,32.88,23.59832,-3.9063600000000003,23.9194555806,6.80832,-0.75636,6.8502044986,16.79,-3.15,17.0829330034,0.0
2019-04-15 09:00:00,26.81992,4.3998,27.1784169673,7.3699200000000005,-0.7902,7.4121614153,19.45,5.19,20.1305389893,32.94,25.92992,-3.9502,26.2290836906,7.3699200000000005,-0.7902,7.4121614153,18.56,-3.16,18.8270868697,0.0
2019-04-15 09:30:00,26.67992,5.14628,27.1717192876,7.90992,-0.7837200000000001,7.9486509198,18.77,5.93,19.6844557964,32.91,25.80992,-3.17372,26.0043163541,7.90992,-0.7837200000000001,7.9486509198,17.9,-2.39,18.0588510155,0.0
2019-04-15 10:00:00,26.75108,5.23352,27.2582100065,7.65108,-0.72648,7.6854927205,19.1,5.96,20.0082882826,32.96,25.88108,-3.14648,26.0716443355,7.65108,-0.72648,7.6854927205,18.23,-2.42,18.3899238715,0.0
2019-04-15 10:30:00,26.15568,5.355,26.6982325494,8.54568,-0.855,8.5883451062,17.61,6.21,18.6728733729,33.03,25.30568,-3.075,25.4918234982,8.54568,-0.855,8.5883451062,16.76,-2.22,16.9063893247,0.0
2019-04-15 11:00:00,24.82832,5.9022,25.5202162777,10.22832,-1.1178,10.2892179908,14.6,7.02,16.2000123457,32.95,24.06832,-2.4878,24.1965529872,10.22832,-1.1178,10.2892179908,13.84,-1.37,13.9076417843,0.0
2019-04-15 11:30:00,24.28472,5.8468800000000005,24.9786635193,10.94472,-1.20312,11.0106491004,13.34,7.05,15.0883431827,33.06,23.55472,-2.60312,23.6981237235,10.94472,-1.20312,11.0106491004,12.61,-1.4,12.6874780788,0.0
2019-04-15 12:00:00,23.85016,5.96736,24.5853516834,10.91016,-1.23264,10.9795716034,12.94,7.2,14.8082274429,32.95,23.13016,-2.43264,23.2577307361,10.91016,-1.23264,10.9795716034,12.22,-1.2,12.2787784409,0.0
2019-04-15 12:30:00,24.24248,6.05516,24.9872527337,10.66248,-1.1948400000000001,10.7292181624,13.58,7.25,15.3941190069,32.94,23.52248,-2.3548400000000003,23.6400578844,10.66248,-1.1948400000000001,10.7292181624,12.86,-1.16,12.9122112746,0.0
2019-04-15 13:00:00,24.25176,5.805,24.9368379731,10.57176,-1.125,10.6314502537,13.68,6.93,15.3351654703,33.06,23.50176,-2.6550000000000002,23.6512525693,10.57176,-1.125,10.6314502537,12.93,-1.53,13.0202073716,0.0
2019-04-15 13:30:00,24.40956,5.51032,25.0237935952,9.88956,-1.03968,9.9440601112,14.52,6.55,15.9289955741,33.29,23.64956,-3.06968,23.8479479934,9.88956,-1.03968,9.9440601112,13.76,-2.03,13.9089359766,0.0
2019-04-15 14:00:00,24.40516,5.1254,24.9375532037,9.965160000000001,-0.9846,10.0136831878,14.44,6.11,15.6794674654,33.18,23.63516,-3.4046,23.8791140829,9.965160000000001,-0.9846,10.0136831878,13.67,-2.42,13.8825537996,0.0
2019-04-15 14:30:00,23.41208,4.85808,23.9108015594,10.16208,-1.05192,10.216379281,13.25,5.91,14.5082941795,32.94,22.68208,-3.51192,22.9523492308,10.16208,-1.05192,10.216379281,12.52,-2.46,12.7593887001,0.0
2019-04-15 15:00:00,23.41128,4.8336,23.905056373,9.61128,-1.0764,9.6713670284,13.8,5.91,15.0122649857,33.05,22.66128,-3.5964,22.9448840528,9.61128,-1.0764,9.6713670284,13.05,-2.52,13.2910834773,0.0
2019-04-15 15:30:00,22.74092,4.6798,23.2174496982,10.24092,-1.1502,10.3053094319,12.5,5.83,13.7927118436,32.98,22.04092,-3.6902,22.3477007875,10.24092,-1.1502,10.3053094319,11.8,-2.54,12.0702775444,0.0
2019-04-15 16:00:00,24.142,4.32664,24.5266381245,8.442,-0.87336,8.4870561262,15.7,5.2,16.5387423948,32.88,23.342,-3.99336,23.6811293669,8.442,-0.87336,8.4870561262,14.9,-3.12,15.2231534184,0.0
2019-04-15 16:30:00,24.27552,3.885,24.5844279224,8.25552,-0.855,8.2996768293,16.02,4.74,16.7065256711,33.09,23.47552,-4.505,23.9038713239,8.25552,-0.855,8.2996768293,15.22,-3.65,15.6515462495,0.0
2019-04-15 17:00:00,25.0848,3.27668,25.2979015506,7.8948,-0.82332,7.9376144315,17.19,4.1,17.6721843585,33.23,24.2448,-5.17332,24.7905943225,7.8948,-0.82332,7.9376144315,16.35,-4.35,16.9187765515,0.0
2019-04-15 17:30:00,24.204,3.2977600000000002,24.4276244653,7.974,-0.91224,8.0260113268,16.23,4.21,16.7671404837,33.1,23.384,-5.06224,23.9256709377,7.974,-0.91224,8.0260113268,15.41,-4.15,15.9590287925,0.0
2019-04-15 18:00:00,24.94516,3.32936,25.1663593997,9.15516,-0.71064,9.1826991585,15.79,4.04,16.2986410476,33.22,24.14516,-5.10064,24.6780323331,9.15516,-0.71064,9.1826991585,14.99,-4.39,15.6196094702,0.0
2019-04-15 18:30:00,27.98748,3.76836,28.2400349476,14.847480000000001,0.01836,14.8474913517,13.14,3.75,13.664629523,33.16,27.26748,-4.62164,27.6563739821,14.847480000000001,0.01836,14.8474913517,12.42,-4.64,13.2584312798,0.0
2019-04-15 19:00:00,29.40088,3.66852,29.628867406,14.78088,0.48852000000000007,14.7889507865,14.62,3.18,14.961844806,33.13,28.64088,-4.70148,29.0241954473,14.78088,0.48852000000000007,14.7889507865,13.86,-5.19,14.799854729,0.0
2019-04-15 19:30:00,29.81016,3.5108,30.0161848986,13.43016,0.6408,13.445438716,16.38,2.87,16.6295309615,33.0,29.00016,-4.8092,29.3962188838,13.43016,0.6408,13.445438716,15.57,-5.45,16.4962844301,0.0
2019-04-15 20:00:00,30.7352,3.48908,30.9326073632,13.7952,0.7390800000000001,13.8149839771,16.94,2.75,17.16176273,33.13,29.9152,-4.87092,30.3091579013,13.7952,0.7390800000000001,13.8149839771,16.12,-5.61,17.0682893109,0.0
2019-04-15 20:30:00,32.9872,3.16772,33.138947084,13.7772,1.01772,13.8147382834,19.21,2.15,19.3299405069,33.16,32.1072,-5.19228,32.5243303304,13.7772,1.01772,13.8147382834,18.33,-6.21,19.3533717992,0.0
2019-04-15 21:00:00,31.96436,2.69732,32.0779651068,12.65436,0.9673200000000001,12.6912779101,19.31,1.73,19.3873412308,33.28,31.07436,-5.71268,31.5951034528,12.65436,0.9673200000000001,12.6912779101,18.42,-6.68,19.5938459727,0.0
2019-04-15 21:30:00,27.7506,1.04712,27.7703485872,3.1806,0.08712,3.1817929308,24.57,0.96,24.5887474264,33.22,26.7006,-7.33288,27.6892247897,3.1806,0.08712,3.1817929308,23.52,-7.42,24.662660035000002,0.0
2019-04-15 22:00:00,26.07184,0.31676000000000004,26.0737641679,2.21184,-0.09324,2.2138043914,23.86,0.41000000000000003,23.863522372,33.05,25.06184,-7.98324,26.3026223994,2.21184,-0.09324,2.2138043914,22.85,-7.89,24.1738412339,0.0
2019-04-15 22:30:00,24.69312,-0.17004000000000002,24.6937054517,1.7431200000000002,-0.05004,1.7438381049,22.95,-0.12,22.9503137233,32.99,23.69312,-8.44004,25.1515051346,1.7431200000000002,-0.05004,1.7438381049,21.95,-8.39,23.498821247,0.0
2019-04-15 23:00:00,22.73268,-0.54124,22.7391222504,1.46268,-0.021240000000000002,1.462834208,21.27,-0.52,21.276355421,33.35,21.77268,-8.97124,23.5485188817,1.46268,-0.021240000000000002,1.462834208,20.31,-8.95,22.1945623971,0.0
2019-04-15 23:30:00,21.05412,-0.26532,21.0557916896,1.10412,0.00468,1.1041299184,19.95,-0.27,19.951826984,33.51,20.13412,-8.765320000000001,21.9593629889,1.10412,0.00468,1.1041299184,19.03,-8.77,20.9536106674,0.0
2019-04-16 00:00:00,20.00996,0.002,20.0099601,0.9399600000000001,-0.018000000000000002,0.940132332,19.07,0.02,19.0700104877,33.62,19.10996,-8.558,20.9387185664,0.9399600000000001,-0.018000000000000002,0.940132332,18.17,-8.54,20.0768647951,0.0
2019-04-16 00:30:00,18.66,-0.31516000000000005,18.6626612739,0.0,0.02484,0.02484,18.66,-0.34,18.6630972778,33.51,17.77,-8.85516,19.8541370658,0.0,0.02484,0.02484,17.77,-8.88,19.8652284155,0.0
2019-04-16 01:00:00,17.62,-0.41588,17.6249072671,0.0,0.024120000000000003,0.024120000000000003,17.62,-0.44,17.6254929009,33.33,16.77,-8.85588,18.9646911542,0.0,0.024120000000000003,0.024120000000000003,16.77,-8.88,18.9759663786,0.0
2019-04-16 01:30:00,17.55,-0.55552,17.558789892,0.0,0.024480000000000002,0.024480000000000002,17.55,-0.58,17.5595814301,33.33,16.7,-8.98552,18.9639017523,0.0,0.024480000000000002,0.024480000000000002,16.7,-9.01,18.9755131683,0.0
2019-04-16 02:00:00,17.78,-0.7755200000000001,17.7969051037,0.0,0.024480000000000002,0.024480000000000002,17.78,-0.8,17.7979886504,33.22,16.94,-9.12552,19.2415881691,0.0,0.024480000000000002,0.024480000000000002,16.94,-9.15,19.253210122,0.0
2019-04-16 02:30:00,18.05,-0.7955200000000001,18.0675220235,0.0,0.024480000000000002,0.024480000000000002,18.05,-0.8200000000000001,18.0686164385,33.39,17.19,-9.24552,19.5185998491,0.0,0.024480000000000002,0.024480000000000002,17.19,-9.27,19.5302073722,0.0
2019-04-16 03:00:00,17.98,-0.8955200000000001,18.0022875233,0.0,0.024480000000000002,0.024480000000000002,17.98,-0.92,18.0035218777,33.5,17.11,-9.39552,19.5199358624,0.0,0.024480000000000002,0.024480000000000002,17.11,-9.42,19.5317305941,0.0
2019-04-16 03:30:00,18.05,-0.8851600000000001,18.071690796,0.0,0.02484,0.02484,18.05,-0.91,18.0729245005,33.64,17.19,-9.45516,19.6187703648,0.0,0.02484,0.02484,17.19,-9.48,19.6307539336,0.0
2019-04-16 04:00:00,17.85,-0.8655200000000001,17.870971570400002,0.0,0.024480000000000002,0.024480000000000002,17.85,-0.89,17.8721739025,33.68,16.99,-9.47552,19.4536777826,0.0,0.024480000000000002,0.024480000000000002,16.99,-9.5,19.4656132706,0.0
2019-04-16 04:30:00,18.39,0.28448,18.3922002183,0.0,0.024480000000000002,0.024480000000000002,18.39,0.26,18.3918378636,33.82,17.51,-8.44552,19.4403422827,0.0,0.024480000000000002,0.024480000000000002,17.51,-8.47,19.450989692,0.0
2019-04-16 05:00:00,18.76,0.5444800000000001,18.7678996819,0.0,0.024480000000000002,0.024480000000000002,18.76,0.52,18.7672054393,33.66,17.88,-8.11552,19.6355816025,0.0,0.024480000000000002,0.024480000000000002,17.88,-8.14,19.6457120003,0.0
2019-04-16 05:30:00,19.65,0.7748400000000001,19.6652708353,0.0,0.02484,0.02484,19.65,0.75,19.6643077681,33.77,18.74,-7.89516,20.3352194831,0.0,0.02484,0.02484,18.74,-7.92,20.3448765049,0.0
2019-04-16 06:00:00,20.7,1.01448,20.7248442617,0.0,0.024480000000000002,0.024480000000000002,20.7,0.99,20.723660391,33.79,19.76,-7.65552,21.1911440576,0.0,0.024480000000000002,0.024480000000000002,19.76,-7.68,21.2,0.0
2019-04-16 06:30:00,21.95,1.94556,22.0360546313,0.0,0.025560000000000003,0.025560000000000003,21.95,1.92,22.0338126524,33.74,20.98,-6.72444,22.0313071177,0.0,0.025560000000000003,0.025560000000000003,20.98,-6.75,22.0391220333,0.0
2019-04-16 07:00:00,23.2036,2.4306,23.3305565583,0.0036000000000000003,0.030600000000000002,0.030811037000000003,23.2,2.4,23.3238075794,33.61,22.2036,-6.1994,23.0528179041,0.0036000000000000003,0.030600000000000002,0.030811037000000003,22.2,-6.23,23.0575996149,0.0
2019-04-16 07:30:00,25.82236,3.21176,26.0213312163,0.61236,0.041760000000000005,0.6137822637,25.21,3.17,25.4085221924,33.31,24.75236,-5.28824,25.3109622075,0.61236,0.041760000000000005,0.6137822637,24.14,-5.33,24.7214178396,0.0
2019-04-16 08:00:00,29.75728,4.50756,30.096740856,5.41728,0.007560000000000001,5.4172852751,24.34,4.5,24.7524867438,33.01,28.73728,-3.90244,29.0010396323,5.41728,0.007560000000000001,5.4172852751,23.32,-3.91,23.6455175456,0.0
2019-04-16 08:30:00,31.89808,4.12696,32.1639442004,5.9680800000000005,0.15696000000000002,5.9701436606,25.93,3.9699999999999998,26.2321520276,32.96,30.83808,-4.23304,31.1272518178,5.9680800000000005,0.15696000000000002,5.9701436606,24.87,-4.39,25.2544847502,0.0
2019-04-16 09:00:00,34.0352,4.74932,34.3649658737,6.8652,0.40932,6.8773915042,27.17,4.34,27.5144416625,32.84,32.9252,-3.56068,33.1171743526,6.8652,0.40932,6.8773915042,26.06,-3.9699999999999998,26.3606619795,0.0
2019-04-16 09:30:00,34.94516,5.48196,35.3725330287,6.90516,0.38196,6.9157160198,28.04,5.1,28.5000280702,32.88,33.81516,-2.86804,33.936568761,6.90516,0.38196,6.9157160198,26.91,-3.25,27.1055455581,0.0
2019-04-16 10:00:00,35.03932,5.40824,35.4542381946,6.61932,0.31824,6.6269656676,28.42,5.09,28.8722098219,32.9,33.90932,-2.93176,34.0358222989,6.61932,0.31824,6.6269656676,27.29,-3.25,27.48284192,0.0
2019-04-16 10:30:00,34.40464,5.0908,34.7792394708,5.62464,0.0108,5.6246503687,28.78,5.08,29.224900342,32.9,33.25464,-3.2492,33.4129972042,5.62464,0.0108,5.6246503687,27.63,-3.26,27.8216552347,0.0
2019-04-16 11:00:00,33.43372,3.5295199999999998,33.6195054168,0.60372,0.02952,0.6044412865000001,32.83,3.5,33.0160400412,32.9,32.16372,-4.81048,32.5214637135,0.60372,0.02952,0.6044412865000001,31.56,-4.84,31.9289711704,0.0
2019-04-16 11:30:00,32.84976,3.28504,33.0136065867,0.50976,0.00504,0.5097849146,32.34,3.2800000000000002,32.5059071555,32.9,31.58976,-5.06496,31.9932298566,0.50976,0.00504,0.5097849146,31.08,-5.07,31.490812946,0.0
2019-04-16 12:00:00,32.31324,3.12288,32.4637930438,0.5432400000000001,0.00288,0.5432476341,31.77,3.12,31.9228335209,32.9,31.06324,-5.21712,31.49830504,0.5432400000000001,0.00288,0.5432476341,30.52,-5.22,30.9631845907,0.0
2019-04-16 12:30:00,31.24284,3.20712,31.4070162537,0.6728400000000001,-0.00288,0.6728461637,30.57,3.21,30.7380708568,32.9,30.02284,-5.14288,30.4601401238,0.6728400000000001,-0.00288,0.6728461637,29.35,-5.14,29.7966793452,0.0
2019-04-16 13:00:00,31.05824,3.10604,31.2131663946,0.6782400000000001,-0.00396,0.6782515604,30.38,3.11,30.5387704402,32.9,29.84824,-5.27396,30.3105936131,0.6782400000000001,-0.00396,0.6782515604,29.17,-5.27,29.6422300106,0.0
2019-04-16 13:30:00,31.2166,3.12188,31.372316623,0.2466,0.011880000000000002,0.2468859947,30.97,3.11,31.125761034900002,33.08,29.9966,-5.27812,30.4574221216,0.2466,0.011880000000000002,0.2468859947,29.75,-5.29,30.2166609671,0.0
2019-04-16 14:00:00,32.30392,3.2826,32.4702742539,0.13392,0.0126,0.1345114359,32.17,3.27,32.3357665751,33.14,31.05392,-5.1374,31.4760039733,0.13392,0.0126,0.1345114359,30.92,-5.15,31.345955082,0.0
2019-04-16 14:30:00,32.96376,3.2126,33.1199376826,0.11376000000000001,0.0126,0.1144556578,32.85,3.2,33.0054919672,33.03,31.68376,-5.1874,32.1056033505,0.11376000000000001,0.0126,0.1144556578,31.57,-5.2,31.9953887303,0.0
2019-04-16 15:00:00,32.56312,3.08296,32.7087362412,0.12312000000000001,0.012960000000000001,0.1238002262,32.44,3.07,32.5849428417,33.03,31.30312,-5.30704,31.7498030749,0.12312000000000001,0.012960000000000001,0.1238002262,31.18,-5.32,31.6305991091,0.0
2019-04-16 15:30:00,32.53456,2.9626,32.669168847,0.12456,0.0126,0.1251956613,32.41,2.95,32.5439794739,33.1,31.27456,-5.4374,31.7437146842,0.12456,0.0126,0.1251956613,31.15,-5.45,31.6231718839,0.0
2019-04-16 16:00:00,32.22456,-0.8574,32.2359644179,0.12456,0.0126,0.1251956613,32.1,-0.87,32.1117875554,33.31,31.74456,-1.0674,31.7625004109,0.12456,0.0126,0.1251956613,31.62,-1.08,31.6384386467,0.0
2019-04-16 16:30:00,33.33612,-1.68372,33.3786130583,2.43612,0.02628,2.4362617455,30.9,-1.71,30.9472793635,33.37,32.97612,-0.5437200000000001,32.9806022033,2.43612,0.02628,2.4362617455,30.54,-0.5700000000000001,30.5453187903,0.0
2019-04-16 17:00:00,34.20024,-1.7263600000000001,34.2437838871,6.60024,0.32364000000000004,6.608170012,27.6,-2.05,27.6760275329,33.37,33.88024,-0.5763600000000001,33.885142073,6.60024,0.32364000000000004,6.608170012,27.28,-0.9,27.2948420036,0.0
2019-04-16 17:30:00,33.82008,-1.824,33.8692306852,6.85008,0.396,6.8615167424,26.97,-2.22,27.0612139417,33.42,33.49008,-0.654,33.4964651031,6.85008,0.396,6.8615167424,26.64,-1.05,26.6606845373,0.0
2019-04-16 18:00:00,33.7492,-1.9893200000000002,33.8077786124,5.8392,0.13068000000000002,5.8406621116,27.91,-2.12,27.99040014,33.37,33.4292,-0.8293200000000001,33.4394854073,5.8392,0.13068000000000002,5.8406621116,27.59,-0.96,27.6066966514,0.0
2019-04-16 18:30:00,34.44116,-1.9609999999999999,34.4969422289,5.41116,0.009000000000000001,5.4111674845,29.03,-1.97,29.0967661433,33.37,34.11116,-0.811,34.1207994857,5.41116,0.009000000000000001,5.4111674845,28.7,-0.8200000000000001,28.711711896,0.0
2019-04-16 19:00:00,33.42028,-2.15588,33.4897437114,5.39028,0.024120000000000003,5.3903339649,28.03,-2.18,28.1146456496,33.37,33.09028,-1.00588,33.1055648653,5.39028,0.024120000000000003,5.3903339649,27.7,-1.03,27.7191432047,0.0
2019-04-16 19:30:00,33.05372,-2.16796,33.1247408503,5.3737200000000005,0.032040000000000006,5.373815516,27.68,-2.2,27.767290109,33.34,32.73372,-1.01796,32.7495445403,5.3737200000000005,0.032040000000000006,5.373815516,27.36,-1.05,27.3801406132,0.0
2019-04-16 20:00:00,31.59584,-3.13816,31.7513016031,0.37584,0.051840000000000004,0.3793983279,31.22,-3.19,31.3825508842,33.34,31.25584,-1.9881600000000001,31.3190088332,0.37584,0.051840000000000004,0.3793983279,30.88,-2.04,30.9473100608,0.0
2019-04-16 20:30:00,31.38,-3.3155200000000002,31.5546680044,0.0,0.024480000000000002,0.024480000000000002,31.38,-3.34,31.5572495633,33.34,31.02,-2.18552,31.096895306,0.0,0.024480000000000002,0.024480000000000002,31.02,-2.21,31.0986253715,0.0
2019-04-16 21:00:00,30.85,-3.53588,31.0519717148,0.0,0.024120000000000003,0.024120000000000003,30.85,-3.56,31.0547274984,33.27,30.5,-2.3858800000000002,30.5931760916,0.0,0.024120000000000003,0.024120000000000003,30.5,-2.41,30.5950665958,0.0
2019-04-16 21:30:00,28.86,-3.9551600000000002,29.129759536,0.0,0.02484,0.02484,28.86,-3.98,29.1331426386,33.34,28.52,-2.80516,28.6576224175,0.0,0.02484,0.02484,28.52,-2.83,28.6600645498,0.0
2019-04-16 22:00:00,27.32,-4.49552,27.6873996625,0.0,0.024480000000000002,0.024480000000000002,27.32,-4.52,27.6913849419,33.22,27.0,-3.32552,27.2040269679,0.0,0.024480000000000002,0.024480000000000002,27.0,-3.35,27.2070303414,0.0
2019-04-16 22:30:00,25.72,-5.00552,26.2025500757,0.0,0.024480000000000002,0.024480000000000002,25.72,-5.03,26.20723755,33.33,25.41,-3.82552,25.6963558364,0.0,0.024480000000000002,0.024480000000000002,25.41,-3.85,25.7000116731,0.0
2019-04-16 23:00:00,23.52,-5.43516,24.1398294158,0.0,0.02484,0.02484,23.52,-5.46,24.145434351,33.5,23.23,-4.22516,23.6111176573,0.0,0.02484,0.02484,23.23,-4.25,23.615575368800002,0.0
2019-04-16 23:30:00,21.49,-5.77588,22.2526602853,0.0,0.024120000000000003,0.024120000000000003,21.49,-5.8,22.2589330382,33.65,21.21,-4.54588,21.6916833135,0.0,0.024120000000000003,0.024120000000000003,21.21,-4.57,21.6967509088,0.0
2019-04-17 00:00:00,20.02,-4.89552,20.609864533,0.0,0.024480000000000002,0.024480000000000002,20.02,-4.92,20.6156930517,33.75,19.75,-3.65552,20.0854506166,0.0,0.024480000000000002,0.024480000000000002,19.75,-3.68,20.0899203582,0.0
2019-04-17 00:30:00,18.9506,-4.9572400000000005,19.5882482315,0.030600000000000002,0.12276000000000001,0.1265163136,18.92,-5.08,19.5901199588,33.8,18.6906,-3.79724,19.0724293151,0.030600000000000002,0.12276000000000001,0.1265163136,18.66,-3.92,19.0673018542,0.0
2019-04-17 01:00:00,17.9206,-5.07384,18.6250303813,0.030600000000000002,0.14616,0.1493288505,17.89,-5.22,18.6360001073,33.27,17.6906,-3.90384,18.1162163573,0.030600000000000002,0.14616,0.1493288505,17.66,-4.05,18.1184464014,0.0
2019-04-17 01:30:00,17.6806,-5.12284,18.4078001409,0.030600000000000002,0.13716,0.140531938,17.65,-5.26,18.4171143234,33.47,17.4606,-3.9428400000000003,17.9002385354,0.030600000000000002,0.13716,0.140531938,17.43,-4.08,17.9011535941,0.0
2019-04-17 02:00:00,17.5906,-5.10608,18.3166935151,0.030600000000000002,0.13392,0.1373714905,17.56,-5.24,18.325152114,33.53,17.3706,-3.9260800000000002,17.8087576357,0.030600000000000002,0.13392,0.1373714905,17.34,-4.06,17.808964035,0.0
2019-04-17 02:30:00,17.3106,-5.23356,18.0844414521,0.030600000000000002,0.13644,0.1398293017,17.28,-5.37,18.0951733896,33.46,17.0906,-4.04356,17.5624310912,0.030600000000000002,0.13644,0.1398293017,17.06,-4.18,17.5646235371,0.0
2019-04-17 03:00:00,17.04988,-5.24852,17.8394330124,0.029880000000000004,0.14148000000000002,0.14460084650000002,17.02,-5.39,17.8530809666,33.4,16.82988,-4.05852,17.3123206245,0.029880000000000004,0.14148000000000002,0.14460084650000002,16.8,-4.2,17.3170436276,0.0
2019-04-17 03:30:00,16.9988,-5.24572,17.7897942585,0.028800000000000003,0.13428,0.1373337482,16.97,-5.38,17.8023959062,33.45,16.7788,-4.05572,17.2620101425,0.028800000000000003,0.13428,0.1373337482,16.75,-4.19,17.266111316699998,0.0
2019-04-17 04:00:00,16.85952,-5.24824,17.657503723,0.02952,0.13176000000000002,0.1350263974,16.83,-5.38,17.6689926142,33.48,16.65952,-4.06824,17.1490577971,0.02952,0.13176000000000002,0.1350263974,16.63,-4.2,17.1521689591,0.0
2019-04-17 04:30:00,17.08952,-5.14788,17.8480352511,0.02952,0.13212000000000002,0.1353777116,17.06,-5.28,17.8583873852,33.48,16.86952,-3.9578800000000003,17.3275941528,0.02952,0.13212000000000002,0.1353777116,16.84,-4.09,17.3295614486,0.0
2019-04-17 05:00:00,17.4106,-4.8206,18.0656352426,0.030600000000000002,0.1494,0.15250154100000002,17.38,-4.97,18.0766506853,33.43,17.2006,-3.6306000000000003,17.5795875014,0.030600000000000002,0.1494,0.15250154100000002,17.17,-3.7800000000000002,17.5811632152,0.0
2019-04-17 05:30:00,18.26456,-4.6178,18.839273575,0.03456,0.1422,0.1463394465,18.23,-4.76,18.8411915759,33.39,18.03456,-3.4578,18.3630535378,0.03456,0.1422,0.1463394465,18.0,-3.6,18.3564702489,0.0
2019-04-17 06:00:00,19.2104,-4.26616,19.6784041351,0.0504,0.12384,0.1337030501,19.16,-4.39,19.6564925661,33.29,18.9804,-3.09616,19.2312711724,0.0504,0.12384,0.1337030501,18.93,-3.22,19.2019087593,0.0
2019-04-17 06:30:00,21.25652,-3.47988,21.5394802009,0.14652,0.06012000000000001,0.1583746343,21.11,-3.54,21.4047588167,33.23,21.01652,-2.33988,21.1463744251,0.14652,0.06012000000000001,0.1583746343,20.87,-2.4,21.0075438831,0.0
2019-04-17 07:00:00,23.14544,-2.7854,23.3124397255,0.32544,-0.0054,0.3254847978,22.82,-2.7800000000000002,22.9887102727,33.03,22.90544,-1.6754,22.9666311581,0.32544,-0.0054,0.3254847978,22.58,-1.67,22.6416717581,0.0
2019-04-17 07:30:00,24.58204,-2.59972,24.7191268988,0.57204,-0.009720000000000001,0.5721225743,24.01,-2.59,24.1492898446,32.84,24.32204,-1.51972,24.3694722684,0.57204,-0.009720000000000001,0.5721225743,23.75,-1.51,23.7979536935,0.0
2019-04-17 08:00:00,25.94376,-2.43556,26.0578325164,0.7437600000000001,-0.025560000000000003,0.7441990669,25.2,-2.41,25.31497778,32.84,25.67376,-1.34556,25.7089961735,0.7437600000000001,-0.025560000000000003,0.7441990669,24.93,-1.32,24.9649213898,0.0
2019-04-17 08:30:00,27.36616,-0.16476000000000002,27.3666559704,5.45616,-1.90476,5.7790823323,21.91,1.74,21.978983143,33.14,27.10616,0.8452400000000001,27.11933518,5.45616,-1.90476,5.7790823323,21.65,2.75,21.8239547287,0.0
2019-04-17 09:00:00,27.9754,0.60484,27.9819376846,7.4754000000000005,-2.4951600000000003,7.8808266435,20.5,3.1,20.7330653788,33.25,27.7354,1.74484,27.790229934,7.4754000000000005,-2.4951600000000003,7.8808266435,20.26,4.24,20.6989178461,0.0
2019-04-17 09:30:00,28.27708,0.8745600000000001,28.2906010633,7.86708,-2.48544,8.2503551269,20.41,3.36,20.6847214146,33.13,28.03708,1.98456,28.1072292003,7.86708,-2.48544,8.2503551269,20.17,4.47,20.6593755956,0.0
2019-04-17 10:00:00,27.52412,0.8948800000000001,27.5386635839,8.48412,-2.53512,8.8547798159,19.04,3.43,19.3464854689,33.23,27.30412,2.02488,27.3790998389,8.48412,-2.53512,8.8547798159,18.82,4.5600000000000005,19.3645552492,0.0
2019-04-17 10:30:00,27.71712,0.8897200000000001,27.7313963365,3.77712,-0.62028,3.8277124726,23.94,1.51,23.9875738665,33.27,27.43712,2.02972,27.5120940165,3.77712,-0.62028,3.8277124726,23.66,2.65,23.8079419522,0.0
2019-04-17 11:00:00,29.35932,0.5666,29.3647868445,2.47932,-0.1134,2.4819120094000002,26.88,0.68,26.8885998148,33.27,29.04932,1.6966,29.0988220384,2.47932,-0.1134,2.4819120094000002,26.57,1.81,26.6315789994,0.0
2019-04-17 11:30:00,29.62224,0.41200000000000003,29.625105006,2.53224,-0.108,2.5345420528,27.09,0.52,27.0949903119,33.23,29.32224,1.542,29.3627574083,2.53224,-0.108,2.5345420528,26.79,1.65,26.8407637745,0.0
2019-04-17 12:00:00,29.84388,0.45136000000000004,29.8472929979,2.24388,-0.09864,2.2460470396,27.6,0.55,27.6054795285,33.32,29.53388,1.5913599999999999,29.5767221731,2.24388,-0.09864,2.2460470396,27.29,1.69,27.3422786176,0.0
2019-04-17 12:30:00,29.9744,0.46768000000000004,29.9780483011,1.9944000000000002,-0.022320000000000003,1.9945248914,27.98,0.49,27.9842902358,33.2,29.6544,1.5876800000000002,29.6968713359,1.9944000000000002,-0.022320000000000003,1.9945248914,27.66,1.6099999999999999,27.7068168507,0.0
2019-04-17 13:00:00,29.24824,0.43444000000000005,29.2514663087,2.29824,-0.11556000000000001,2.3011434573000003,26.95,0.55,26.9556116607,33.25,28.94824,1.56444,28.9904824315,2.29824,-0.11556000000000001,2.3011434573000003,26.65,1.6800000000000002,26.7029005915,0.0
2019-04-17 13:30:00,28.04952,0.26188,28.0507424744,2.81952,-0.07812000000000001,2.8206020217,25.23,0.34,25.2322908195,33.15,27.74952,1.39188,27.7844055212,2.81952,-0.07812000000000001,2.8206020217,24.93,1.47,24.9733017441,0.0
2019-04-17 14:00:00,27.85168,0.48964,27.8559836687,3.27168,-0.09036000000000001,3.2729275812,24.58,0.58,24.5868420095,33.26,27.56168,1.61964,27.6092274095,3.27168,-0.09036000000000001,3.2729275812,24.29,1.71,24.3501170428,0.0
2019-04-17 14:30:00,27.29884,0.47748,27.3030154469,3.31884,-0.09252,3.3201293493,23.98,0.5700000000000001,23.9867734387,33.24,27.00884,1.62748,27.057829353,3.31884,-0.09252,3.3201293493,23.69,1.72,23.7523577777,0.0
2019-04-17 15:00:00,26.82712,0.45436000000000004,26.8309673792,3.68712,-0.12564,3.6892599941,23.14,0.58,23.1472676573,33.17,26.55712,1.59436,26.6049357546,3.68712,-0.12564,3.6892599941,22.87,1.72,22.9345874173,0.0
2019-04-17 15:30:00,26.18412,0.32816,26.186176299,3.98412,-0.14184000000000002,3.9866440473,22.2,0.47000000000000003,22.2049746679,33.29,25.90412,1.4681600000000001,25.9456918728,3.98412,-0.14184000000000002,3.9866440473,21.92,1.6099999999999999,21.9790468401,0.0
2019-04-17 16:00:00,26.30172,-0.00168,26.3017200537,3.50172,-0.12168000000000001,3.5038334693,22.8,0.12,22.8003157873,33.37,26.03172,1.17832,26.0583745499,3.50172,-0.12168000000000001,3.5038334693,22.53,1.3,22.5674743824,0.0
2019-04-17 16:30:00,26.33676,-0.39544,26.3397285501,3.41676,-0.14544,3.4198540453,22.92,-0.25,22.9213633975,33.47,26.04676,0.77456,26.0582741119,3.41676,-0.14544,3.4198540453,22.63,0.92,22.648693119,0.0
2019-04-17 17:00:00,26.9452,-0.85384,26.9587248546,2.9952,-0.12384,2.9977590606,23.95,-0.73,23.9611226782,33.58,26.6452,0.31616000000000005,26.6470756404,2.9952,-0.12384,2.9977590606,23.65,0.44,23.6540926691,0.0
2019-04-17 17:30:00,27.7812,-1.08276,27.8022920396,2.5812,-0.12276000000000001,2.5841175394,25.2,-0.96,25.2182790848,33.6,27.4912,0.10724,27.4914091646,2.5812,-0.12276000000000001,2.5841175394,24.91,0.23,24.9110617999,0.0
2019-04-17 18:00:00,27.39192,-1.1692,27.4168617811,1.86192,-0.0792,1.8636036935,25.53,-1.09,25.5532581093,33.6,27.08192,0.0108,27.0819221535,1.86192,-0.0792,1.8636036935,25.22,0.09,25.2201605863,0.0
2019-04-17 18:30:00,28.00492,-1.17352,28.0294968452,1.3849200000000002,-0.08352000000000001,1.3874361235000001,26.62,-1.09,26.6423065818,33.6,27.69492,-0.00352,27.6949202237,1.3849200000000002,-0.08352000000000001,1.3874361235000001,26.31,0.08,26.3101216265,0.0
2019-04-17 19:00:00,28.47248,-1.20644,28.498028262,1.03248,-0.04644,1.0335238865,27.44,-1.16,27.4645080058,33.5,28.14248,-0.03644,28.142503592,1.03248,-0.04644,1.0335238865,27.11,0.01,27.1100018443,0.0
