Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-17 19:30:00,28.41384,-1.0984,28.4350626183,1.11384,-0.0684,1.1159382176000001,27.3,-1.03,27.3194234932,33.54,28.10384,0.0316,28.1038577655,1.11384,-0.0684,1.1159382176000001,26.99,0.1,26.9901852532,0.0
2019-04-17 20:00:00,28.57604,-1.1832,28.6005248959,1.07604,-0.0432,1.0769068305,27.5,-1.1400000000000001,27.5236189481,33.54,28.25604,-0.023200000000000002,28.2560495243,1.07604,-0.0432,1.0769068305,27.18,0.02,27.1800073584,0.0
2019-04-17 20:30:00,29.60668,-1.21424,29.6315689662,0.7066800000000001,0.00576,0.7067034739,28.9,-1.22,28.9257394028,33.46,29.27668,-0.04424,29.2767134255,0.7066800000000001,0.00576,0.7067034739,28.57,-0.05,28.5700437522,0.0
2019-04-17 21:00:00,29.68384,-1.3596,29.7149603618,0.9338400000000001,0.0504,0.9351990727,28.75,-1.4100000000000001,28.7845548863,33.21,29.35384,-0.21960000000000002,29.354661417,0.9338400000000001,0.0504,0.9351990727,28.42,-0.27,28.4212825186,0.0
2019-04-17 21:30:00,28.48476,-0.9766400000000001,28.5014978194,6.40476,1.05336,6.4908025657,22.08,-2.03,22.1731211154,33.35,28.21476,0.20336,28.2154928567,6.40476,1.05336,6.4908025657,21.81,-0.85,21.8265572182,0.0
2019-04-17 22:00:00,26.4504,-2.38292,26.5575218702,1.8504,0.21708000000000002,1.8630898761,24.6,-2.6,24.7370167967,33.35,26.1504,-1.21292,26.1785139969,1.8504,0.21708000000000002,1.8630898761,24.3,-1.43,24.3420397666,0.0
2019-04-17 22:30:00,25.45772,-3.04296,25.6389374421,0.9277200000000001,-0.012960000000000001,0.9278105194,24.53,-3.03,24.7164277354,33.37,25.15772,-1.8629600000000002,25.2266029334,0.9277200000000001,-0.012960000000000001,0.9278105194,24.23,-1.85,24.3005226281,0.0
2019-04-17 23:00:00,23.088,-3.34644,23.3292606971,1.098,-0.04644,1.098981653,21.99,-3.3,22.2362339437,33.37,22.808,-2.15644,22.9097162242,1.098,-0.04644,1.098981653,21.71,-2.11,21.8122946982,0.0
2019-04-17 23:30:00,20.86656,-3.59148,21.1733808076,1.18656,-0.051480000000000005,1.1876762286,19.68,-3.54,19.9958495693,33.51,20.60656,-2.38148,20.7437162057,1.18656,-0.051480000000000005,1.1876762286,19.42,-2.33,19.5592765715,0.0
2019-04-18 00:00:00,19.67316,-4.14512,20.1051049288,0.8931600000000001,-0.015120000000000001,0.8932879715,18.78,-4.13,19.2287623107,33.77,19.41316,-2.91512,19.6308101157,0.8931600000000001,-0.015120000000000001,0.8932879715,18.52,-2.9,18.7456768349,0.0
2019-04-18 00:30:00,17.87676,-2.7164,18.0819627546,0.8967600000000001,0.0036000000000000003,0.896767226,16.98,-2.7199999999999998,17.1964763833,33.55,17.29676,-7.0064,18.661927753,0.8967600000000001,0.0036000000000000003,0.896767226,16.4,-7.01,17.8353609439,0.0
2019-04-18 01:00:00,16.51416,-1.74608,16.6062119664,1.42416,-0.04608,1.4249052853,15.09,-1.7000000000000002,15.1854568585,33.37,15.77416,-9.47608,18.4016362281,1.42416,-0.04608,1.4249052853,14.35,-9.43,17.1711211049,0.0
2019-04-18 01:30:00,15.98588,-1.7943600000000002,16.0862701452,1.5958800000000002,-0.054360000000000006,1.5968055561,14.39,-1.74,14.4948163148,33.17,15.26588,-9.44436,17.9511288777,1.5958800000000002,-0.054360000000000006,1.5968055561,13.67,-9.39,16.5843601022,0.0
2019-04-18 02:00:00,15.49772,-1.73136,15.5941313528,2.00772,-0.08136,2.009367823,13.49,-1.65,13.59053347,33.14,14.79772,-9.33136,17.4941932266,2.00772,-0.08136,2.009367823,12.79,-9.25,15.7843783533,0.0
2019-04-18 02:30:00,15.34832,-1.81336,15.4550704079,1.7683200000000001,-0.06336,1.7694547499,13.58,-1.75,13.6922934529,33.14,14.66832,-9.43336,17.4398363671,1.7683200000000001,-0.06336,1.7694547499,12.9,-9.37,15.9438671595,0.0
2019-04-18 03:00:00,14.76368,-1.7854,14.8712440738,2.08368,-0.0954,2.0858627717,12.68,-1.69,12.7921264847,33.14,14.08368,-9.4054,16.9355127322,2.08368,-0.0954,2.0858627717,12.0,-9.31,15.188024888,0.0
2019-04-18 03:30:00,14.96896,-1.75888,15.0719415583,2.29896,-0.12888000000000002,2.302569681,12.67,-1.63,12.774419752,33.18,14.29896,-9.39888,17.111376401,2.29896,-0.12888000000000002,2.302569681,12.0,-9.27,15.1635385052,0.0
2019-04-18 04:00:00,14.9476,-1.8812000000000002,15.0655122449,2.1276,-0.1512,2.1329658225,12.82,-1.73,12.9362011425,33.14,14.2776,-9.5312,17.1666430964,2.1276,-0.1512,2.1329658225,12.15,-9.38,15.3494918483,0.0
2019-04-18 04:30:00,15.51544,-1.565,15.5941688908,2.12544,-0.135,2.1297230321,13.39,-1.43,13.4661427291,33.2,14.81544,-9.245,17.4633126123,2.12544,-0.135,2.1297230321,12.69,-9.11,15.6214019857,0.0
2019-04-18 05:00:00,15.91832,-1.60108,15.9986364665,1.94832,-0.09108000000000001,1.9504477406,13.97,-1.51,14.05137004,33.14,15.21832,-9.25108,17.809540836,1.94832,-0.09108000000000001,1.9504477406,13.27,-9.16,16.1244689835,0.0
2019-04-18 05:30:00,16.33624,-1.45272,16.4007052512,1.8662400000000001,-0.07272,1.8676562682000002,14.47,-1.38,14.5356561599,33.3,15.61624,-9.15272,18.1008075824,1.8662400000000001,-0.07272,1.8676562682000002,13.75,-9.08,16.4775271203,0.0
2019-04-18 06:00:00,17.6206,-1.31968,17.6699490566,1.6506,-0.04968,1.6513474687,15.97,-1.27,16.0204182218,33.43,16.8606,-9.07968,19.1499457248,1.6506,-0.04968,1.6513474687,15.21,-9.03,17.6885556222,0.0
2019-04-18 06:30:00,18.5926,-0.48196000000000006,18.5988456685,1.6326,-0.02196,1.6327476846,16.96,-0.46,16.9662370607,33.05,17.8226,-8.09196,19.5735762548,1.6326,-0.02196,1.6327476846,16.19,-8.07,18.0898037579,0.0
2019-04-18 07:00:00,21.4658,0.0126,21.465803698,2.0358,-0.07740000000000001,2.0372708215,19.43,0.09,19.4302084394,32.89,20.6258,-7.5374,21.9598730506,2.0358,-0.07740000000000001,2.0372708215,18.59,-7.46,20.0309685238,0.0
2019-04-18 07:30:00,24.81344,-0.88504,24.8292186835,2.32344,-0.09504000000000001,2.3253829868,22.49,-0.79,22.5038707782,33.28,24.44344,-1.01504,24.4645062332,2.32344,-0.09504000000000001,2.3253829868,22.12,-0.92,22.1391237406,0.0
2019-04-18 08:00:00,25.80076,0.19004000000000001,25.8014598769,7.25076,-0.12996000000000002,7.2519245845,18.55,0.32,18.5527599025,33.33,25.55076,1.3600400000000001,25.5869311442,7.25076,-0.12996000000000002,7.2519245845,18.3,1.49,18.3605582704,0.0
2019-04-18 08:30:00,28.06112,2.01128,28.133106883,13.551120000000001,0.70128,13.5692537338,14.51,1.31,14.5690150662,33.33,27.85112,3.19128,28.0333578669,13.551120000000001,0.70128,13.5692537338,14.3,2.49,14.5151679288,0.0
2019-04-18 09:00:00,28.81076,2.4004,28.9105830439,13.82076,0.7704000000000001,13.842215254,14.99,1.63,15.07836198,33.38,28.59076,3.5904,28.8153176199,13.82076,0.7704000000000001,13.842215254,14.77,2.8200000000000003,15.0367981964,0.0
2019-04-18 09:30:00,29.35556,2.53504,29.4648151312,13.52556,0.8150400000000001,13.5500945943,15.83,1.72,15.9231686545,33.35,29.12556,3.71504,29.3615355102,13.52556,0.8150400000000001,13.5500945943,15.6,2.9,15.8672618936,0.0
2019-04-18 10:00:00,27.8684,1.9148,27.9341042026,9.6084,-0.11520000000000001,9.6090905709,18.26,2.03,18.3724930263,33.15,27.6284,3.0548,27.7967676106,9.6084,-0.11520000000000001,9.6090905709,18.02,3.17,18.2967018886,0.0
2019-04-18 10:30:00,27.8908,1.65604,27.9399211366,10.7208,-0.45396000000000003,10.7304069038,17.17,2.11,17.2991618294,33.2,27.660800000000002,2.81604,27.8037756055,10.7208,-0.45396000000000003,10.7304069038,16.94,3.27,17.2527244225,0.0
2019-04-18 11:00:00,25.50904,1.8267600000000002,25.5743655604,9.77904,-0.63324,9.799521224,15.73,2.46,15.9211965631,33.22,25.27904,2.9867600000000003,25.4548737695,9.77904,-0.63324,9.799521224,15.5,3.62,15.9171102905,0.0
2019-04-18 11:30:00,23.464,1.47464,23.5102926211,8.154,-0.76536,8.1898407756,15.31,2.24,15.4729990629,33.17,23.234,2.63464,23.3829015293,8.154,-0.76536,8.1898407756,15.08,3.4,15.4585380939,0.0
2019-04-18 12:00:00,23.90132,1.2865199999999999,23.9359192732,7.68132,-0.6634800000000001,7.7099210536000005,16.22,1.9500000000000002,16.3367958915,33.45,23.65132,2.47652,23.780624236,7.68132,-0.6634800000000001,7.7099210536000005,15.97,3.14,16.275764191,0.0
2019-04-18 12:30:00,24.12832,1.05148,24.1512201806,7.79832,-0.66852,7.8269223717,16.33,1.72,16.4203319089,33.4,23.898320000000002,2.23148,24.0022749299,7.79832,-0.66852,7.8269223717,16.1,2.9,16.3590953295,0.0
2019-04-18 13:00:00,24.27988,0.6929200000000001,24.2897655596,7.40988,-0.57708,7.4323174677,16.87,1.27,16.9177362552,33.54,24.02988,1.8729200000000001,24.1027583928,7.40988,-0.57708,7.4323174677,16.62,2.45,16.7996101145,0.0
2019-04-18 13:30:00,24.47552,0.19076,24.476263371800002,6.27552,-0.39924000000000004,6.2882067275,18.2,0.59,18.2095606756,33.42,24.23552,1.39076,24.2753917177,6.27552,-0.39924000000000004,6.2882067275,17.96,1.79,18.0489805806,0.0
2019-04-18 14:00:00,24.64444,0.13104000000000002,24.644788382,6.00444,-0.31896,6.0129057198,18.64,0.45,18.6454310757,33.38,24.39444,1.33104,24.430725949,6.00444,-0.31896,6.0129057198,18.39,1.65,18.4638728332,0.0
2019-04-18 14:30:00,24.89392,-0.20808000000000001,24.8947896206,5.62392,-0.29808,5.6318139043,19.27,0.09,19.2702101701,33.29,24.63392,0.9719200000000001,24.6530858728,5.62392,-0.29808,5.6318139043,19.01,1.27,19.05237518,0.0
2019-04-18 15:00:00,25.0568,-0.28764,25.05845093,4.6368,-0.19764,4.6410102143,20.42,-0.09,20.420198334,33.25,24.7868,0.8423600000000001,24.8011093423,4.6368,-0.19764,4.6410102143,20.15,1.04,20.1768208596,0.0
2019-04-18 15:30:00,24.7028,-0.53708,24.7086378169,4.5828,-0.21708000000000002,4.5879384876,20.12,-0.32,20.1225445707,33.35,24.4428,0.61292,24.4504834874,4.5828,-0.21708000000000002,4.5879384876,19.86,0.8300000000000001,19.8773363407,0.0
2019-04-18 16:00:00,24.7522,-0.7350800000000001,24.7631126365,4.5522,-0.23508,4.5582658376000005,20.2,-0.5,20.2061871713,33.44,24.4822,0.43492000000000003,24.4860628164,4.5522,-0.23508,4.5582658376000005,19.93,0.67,19.9412587366,0.0
2019-04-18 16:30:00,25.3966,-1.5358,25.44299458,3.1266,-0.1458,3.1299976358,22.27,-1.3900000000000001,22.313336819,33.61,25.1166,-0.3158,25.1185852547,3.1266,-0.1458,3.1299976358,21.99,-0.17,21.9906571071,0.0
2019-04-18 17:00:00,25.14312,-1.91316,25.2158018814,2.91312,-0.08316000000000001,2.9143067306,22.23,-1.83,22.3051967039,33.61,24.86312,-0.71316,24.8733458409,2.91312,-0.08316000000000001,2.9143067306,21.95,-0.63,21.9590391411,0.0
2019-04-18 17:30:00,26.39288,-0.8429200000000001,26.4063369065,7.74288,-0.05292,7.7430608432,18.65,-0.79,18.6667244047,33.61,26.14288,0.35708,26.1453185259,7.74288,-0.05292,7.7430608432,18.4,0.41000000000000003,18.4045673679,0.0
2019-04-18 18:00:00,28.04692,1.78884,28.1039084476,12.256920000000001,0.97884,12.2959430558,15.79,0.81,15.8107621575,33.53,27.82692,2.99884,27.9880424116,12.256920000000001,0.97884,12.2959430558,15.57,2.02,15.7004872536,0.0
2019-04-18 18:30:00,28.60088,1.7785600000000001,28.6561269618,11.63088,0.9885600000000001,11.6728154465,16.97,0.79,16.9883783805,33.6,28.37088,2.97856,28.5268058438,11.63088,0.9885600000000001,11.6728154465,16.74,1.99,16.8578675994,0.0
2019-04-18 19:00:00,29.08772,0.8395600000000001,29.0998336042,10.64772,0.9795600000000001,10.6926834327,18.44,-0.14,18.4405314457,33.52,28.91772,3.19956,29.0941869485,10.64772,0.9795600000000001,10.6926834327,18.27,2.22,18.4043826302,0.0
2019-04-18 19:30:00,28.37248,-4.16104,28.6759808068,9.94248,0.94896,9.9876640728,18.43,-5.11,19.1252973833,33.04,28.81248,6.24896,29.4823422548,9.94248,0.94896,9.9876640728,18.87,5.3,19.6001760196,0.0
2019-04-18 20:00:00,29.91772,2.92368,30.0602374365,9.837720000000001,0.91368,9.8800579928,20.08,2.01,20.1803493528,33.34,29.67772,4.23368,29.9781772418,9.837720000000001,0.91368,9.8800579928,19.84,3.32,20.1158643861,0.0
2019-04-18 20:30:00,29.67884,2.85732,29.8160664966,9.97884,0.9673200000000001,10.02561498,19.7,1.8900000000000001,19.7904547699,33.22,29.42884,4.00732,29.7004248678,9.97884,0.9673200000000001,10.02561498,19.45,3.04,19.6861397943,0.0
2019-04-18 21:00:00,29.4634,0.84208,29.4754310959,12.7134,0.35208,12.7182742495,16.75,0.49,16.7571656315,33.01,29.2534,1.98208,29.3204715632,12.7134,0.35208,12.7182742495,16.54,1.63,16.6201233449,0.0
2019-04-18 21:30:00,27.48384,-0.18856,27.4844868247,8.49384,0.45144000000000006,8.5058283559,18.99,-0.64,19.0007815629,33.03,27.23384,0.9814400000000001,27.2515185929,8.49384,0.45144000000000006,8.5058283559,18.74,0.53,18.7474931658,0.0
2019-04-18 22:00:00,24.99824,-1.46004,25.0408410382,3.7382400000000002,-0.6800400000000001,3.7995911226,21.26,-0.78,21.2743037489,33.32,24.74824,-0.29004,24.7499395211,3.7382400000000002,-0.6800400000000001,3.7995911226,21.01,0.39,21.0136193931,0.0
2019-04-18 22:30:00,24.0566,-2.20696,24.1576214889,0.6966,-0.06696,0.6998108327,23.36,-2.14,23.4578174603,33.51,23.7666,-1.02696,23.7887772364,0.6966,-0.06696,0.6998108327,23.07,-0.96,23.0899653529,0.0
2019-04-18 23:00:00,21.98848,-2.54588,22.1353734481,0.9784800000000001,-0.06588000000000001,0.9806953068,21.01,-2.48,21.1558620718,33.76,21.70848,-1.32588,21.7489324263,0.9784800000000001,-0.06588000000000001,0.9806953068,20.73,-1.26,20.7682570285,0.0
2019-04-18 23:30:00,19.92888,-2.8064400000000003,20.1255152363,1.3888800000000001,-0.04644,1.3896561906,18.54,-2.76,18.744311137,33.83,19.67888,-1.56644,19.7411259134,1.3888800000000001,-0.04644,1.3896561906,18.29,-1.52,18.3530515174,0.0
2019-04-19 00:00:00,17.928,-5.85208,18.8589507748,1.638,-0.08208,1.6400552205,16.29,-5.77,17.2816955187,33.69,17.898,-1.12208,17.9331388085,1.638,-0.08208,1.6400552205,16.26,-1.04,16.2932255861,0.0
2019-04-19 00:30:00,16.11564,-10.13344,19.0368185063,1.74564,-0.07344,1.7471841469,14.37,-10.06,17.5413939013,33.37,16.46564,0.41656000000000004,16.4709083794,1.74564,-0.07344,1.7471841469,14.72,0.49,14.7281533126,0.0
2019-04-19 01:00:00,15.29708,-10.21876,18.3962961616,1.47708,-0.06876,1.4786795677,13.82,-10.15,17.1468626868,33.37,15.637080000000001,0.38124,15.6417267226,1.47708,-0.06876,1.4786795677,14.16,0.45,14.1671486193,0.0
2019-04-19 01:30:00,14.86888,-10.35592,18.1198419281,1.3888800000000001,-0.025920000000000002,1.3891218452,13.48,-10.33,16.982912,33.28,15.19888,0.15408000000000002,15.1996609798,1.3888800000000001,-0.025920000000000002,1.3891218452,13.81,0.18,13.8111730132,0.0
2019-04-19 02:00:00,14.64748,-10.36888,17.9460954752,1.43748,-0.038880000000000005,1.438005704,13.21,-10.33,16.7694066681,33.12,14.97748,-0.01888,14.9774918997,1.43748,-0.038880000000000005,1.438005704,13.54,0.02,13.540014771,0.0
2019-04-19 02:30:00,14.78764,-10.49604,18.1339778441,1.00764,0.00396,1.0076477813,13.78,-10.5,17.3245028789,33.14,15.12764,-0.046040000000000005,15.1277100597,1.00764,0.00396,1.0076477813,14.12,-0.05,14.1200885266,0.0
2019-04-19 03:00:00,14.63732,-10.66668,18.111576381,0.78732,0.01332,0.7874326668,13.85,-10.68,17.4895654606,33.14,14.98732,-0.22668000000000002,14.9890341452,0.78732,0.01332,0.7874326668,14.2,-0.24,14.2020280242,0.0
2019-04-19 03:30:00,14.474920000000001,-10.63216,17.9601262599,0.9349200000000001,-0.00216,0.9349224952,13.54,-10.63,17.2141947241,33.14,14.74492,-0.08216000000000001,14.7451488996,0.9349200000000001,-0.00216,0.9349224952,13.81,-0.08,13.8102317142,0.0
2019-04-19 04:00:00,14.41416,-10.66836,17.9327051388,0.8841600000000001,-0.01836,0.8843506065000001,13.53,-10.65,17.2186933302,33.28,14.75416,-0.14836000000000002,14.7549058958,0.8841600000000001,-0.01836,0.8843506065000001,13.87,-0.13,13.8706092152,0.0
2019-04-19 04:30:00,14.96916,-10.42088,18.2392568675,0.83916,-0.020880000000000003,0.8394197281,14.13,-10.4,17.5447114539,33.28,15.30916,0.06912,15.3093160357,0.83916,-0.020880000000000003,0.8394197281,14.47,0.09,14.4702798867,0.0
2019-04-19 05:00:00,15.00756,-10.40412,18.2612313421,0.8175600000000001,-0.024120000000000003,0.8179157218,14.19,-10.38,17.5812542215,33.45,15.35756,0.19588000000000003,15.3588091377,0.8175600000000001,-0.024120000000000003,0.8179157218,14.54,0.22,14.5416642789,0.0
2019-04-19 05:30:00,14.91716,-10.279,18.1157253088,2.92716,-0.8190000000000001,3.0395767247,11.99,-9.46,15.2725800047,33.52,15.22716,0.401,15.2324391568,2.92716,-0.8190000000000001,3.0395767247,12.3,1.22,12.3603559819,0.0
2019-04-19 06:00:00,15.84032,-10.38332,18.9401444536,0.5803200000000001,-0.01332,0.5804728459,15.26,-10.37,18.4500542005,33.6,16.21032,0.29668,16.2130346797,0.5803200000000001,-0.01332,0.5804728459,15.63,0.31,15.633073914,0.0
2019-04-19 06:30:00,16.42412,-10.06,19.2602003565,0.7441200000000001,0.0,0.7441200000000001,15.68,-10.06,18.6297074588,33.39,16.78412,0.53,16.7924859439,0.7441200000000001,0.0,0.7441200000000001,16.04,0.53,16.0487538457,0.0
2019-04-19 07:00:00,17.17216,-9.76344,19.7536791434,1.26216,-0.07344,1.2642947833,15.91,-9.69,18.6285855609,33.17,17.55216,0.65656,17.5644354222,1.26216,-0.07344,1.2642947833,16.29,0.73,16.306348457,0.0
2019-04-19 07:30:00,18.61148,-9.42576,20.8622179877,1.58148,-0.09576000000000001,1.5843765234,17.03,-9.33,19.4182851972,33.35,18.99148,1.10424,19.0235553609,1.58148,-0.09576000000000001,1.5843765234,17.41,1.2,17.4513065413,0.0
2019-04-19 08:00:00,19.5312,-8.97136,21.4930936277,1.6812,-0.08136,1.6831675168,17.85,-8.89,19.9412787955,33.15,19.9312,1.45864,19.9845030984,1.6812,-0.08136,1.6831675168,18.25,1.54,18.3148600868,0.0
2019-04-19 08:30:00,22.244,-7.83996,23.5851756152,6.264,-0.03996,6.2641274573,15.98,-7.8,17.7820246316,33.07,22.634,2.53004,22.774965607,6.264,-0.03996,6.2641274573,16.37,2.5700000000000003,16.5705099499,0.0
2019-04-19 09:00:00,23.92568,-7.2402,24.9971730302,7.37568,-0.0702,7.376014066,16.55,-7.17,18.0363909915,32.95,24.30568,3.0798,24.5000254755,7.37568,-0.0702,7.376014066,16.93,3.15,17.2205516753,0.0
2019-04-19 09:30:00,23.8496,-6.75752,24.7884549077,7.8696,-0.04752000000000001,7.8697434717,15.98,-6.71,17.3316040804,32.9,24.2296,3.53248,24.4857495517,7.8696,-0.04752000000000001,7.8697434717,16.36,3.58,16.7471191552,0.0
2019-04-19 10:00:00,23.99652,-6.562,24.8775564739,8.15652,-0.07200000000000001,8.1568377764,15.84,-6.49,17.1179934572,32.87,24.36652,3.708,24.6470395973,8.15652,-0.07200000000000001,8.1568377764,16.21,3.7800000000000002,16.644894112,0.0
2019-04-19 10:30:00,23.29124,-6.59012,24.205609729,3.17124,-0.06012000000000001,3.1718098228000002,20.12,-6.53,21.1531392469,32.87,23.58124,2.23988,23.6873793897,3.17124,-0.06012000000000001,3.1718098228000002,20.41,2.3,20.5391845018,0.0
2019-04-19 11:00:00,24.38672,-1.82688,24.4550527068,3.09672,-0.14688,3.1002013633,21.29,-1.6800000000000002,21.3561817748,33.47,24.12672,-0.64688,24.13539044,3.09672,-0.14688,3.1002013633,21.03,-0.5,21.0359430499,0.0
2019-04-19 11:30:00,23.49796,-1.8671600000000002,23.5720260187,3.29796,-0.13716,3.3008109651,20.2,-1.73,20.2739463351,33.36,23.23796,-0.6771600000000001,23.2478242128,3.29796,-0.13716,3.3008109651,19.94,-0.54,19.9473105957,0.0
2019-04-19 12:00:00,22.86284,-1.90556,22.9421143703,3.37284,-0.11556000000000001,3.3748190736,19.49,-1.79,19.5720259554,33.17,22.60284,-0.7355600000000001,22.6148054287,3.37284,-0.11556000000000001,3.3748190736,19.23,-0.62,19.2399922037,0.0
2019-04-19 12:30:00,22.3008,-1.93792,22.3848434117,3.7908,-0.18792,3.7954549881,18.51,-1.75,18.5925415153,33.01,22.0408,-0.7879200000000001,22.0548788835,3.7908,-0.18792,3.7954549881,18.25,-0.6000000000000001,18.25986035,0.0
2019-04-19 13:00:00,22.00904,-2.16116,22.1148921378,3.92904,-0.19116000000000002,3.9336875152,18.08,-1.97,18.1870090999,33.15,21.77904,-0.99116,21.8015820863,3.92904,-0.19116000000000002,3.9336875152,17.85,-0.8,17.8679181776,0.0
2019-04-19 13:30:00,21.33348,-2.3226,21.459539596,4.35348,-0.19260000000000002,4.3577382747,16.98,-2.13,17.1130739495,33.35,21.08348,-1.1326,21.1138795978,4.35348,-0.19260000000000002,4.3577382747,16.73,-0.9400000000000001,16.756386842,0.0
2019-04-19 14:00:00,20.7788,-2.54588,20.934183395,4.0788,-0.15588000000000002,4.0817775557000004,16.7,-2.39,16.870154119,33.19,20.5488,-1.35588,20.5934842126,4.0788,-0.15588000000000002,4.0817775557000004,16.47,-1.2,16.5136579836,0.0
2019-04-19 14:30:00,20.48568,-2.80324,20.6765867483,3.95568,-0.18324000000000001,3.9599218629,16.53,-2.62,16.7363466742,33.16,20.24568,-1.61324,20.3098523372,3.95568,-0.18324000000000001,3.9599218629,16.29,-1.43,16.352645046,0.0
2019-04-19 15:00:00,20.54676,-2.90232,20.7507302975,3.68676,-0.20232000000000003,3.6923072299,16.86,-2.7,17.0748235716,33.16,20.30676,-1.70232,20.3779880037,3.68676,-0.20232000000000003,3.6923072299,16.62,-1.5,16.6875522471,0.0
2019-04-19 15:30:00,20.55596,-2.95316,20.7670085835,3.31596,-0.17316,3.3204781444,17.24,-2.7800000000000002,17.4627031126,33.21,20.29596,-1.76316,20.3724010737,3.31596,-0.17316,3.3204781444,16.98,-1.5899999999999999,17.0542809875,0.0
2019-04-19 16:00:00,20.92876,-3.08932,21.1555404847,3.03876,-0.13932,3.0419520706,17.89,-2.95,18.1315912153,33.21,20.67876,-1.8993200000000001,20.7658019734,3.03876,-0.13932,3.0419520706,17.64,-1.76,17.7275830276,0.0
2019-04-19 16:30:00,21.64704,-3.32696,21.9012100945,2.50704,-0.06696,2.5079340508,19.14,-3.26,19.4156431776,33.17,21.38704,-2.13696,21.493535726,2.50704,-0.06696,2.5079340508,18.88,-2.07,18.9931382346,0.0
2019-04-19 17:00:00,22.75584,-3.3584,23.0023282445,2.08584,-0.0684,2.0869612037,20.67,-3.29,20.9301935013,33.28,22.47584,-2.1684,22.5801980121,2.08584,-0.0684,2.0869612037,20.39,-2.1,20.4978559854,0.0
2019-04-19 17:30:00,23.70352,-3.28604,23.9302093445,1.52352,0.00396,1.5235251465,22.18,-3.29,22.4226782522,33.34,23.41352,-2.10604,23.5080480532,1.52352,0.00396,1.5235251465,21.89,-2.11,21.9914574324,0.0
2019-04-19 18:00:00,23.69516,-3.195,23.9095928954,3.39516,-0.765,3.4802782109,20.3,-2.43,20.4449235753,33.2,23.46516,-2.045,23.5541028024,3.39516,-0.765,3.4802782109,20.07,-1.28,20.1107757185,0.0
2019-04-19 18:30:00,24.45132,-2.67368,24.59706516,11.64132,-2.08368,11.8263288338,12.81,-0.59,12.8235798434,33.15,24.26132,-1.4936800000000001,24.307256696,11.64132,-2.08368,11.8263288338,12.62,0.59,12.6337840729,0.0
2019-04-19 19:00:00,25.0504,-2.70184,25.1956837483,8.0604,-0.68184,8.0891874713,16.99,-2.02,17.1096610136,33.26,24.8004,-1.50184,24.8458319149,8.0604,-0.68184,8.0891874713,16.74,-0.8200000000000001,16.7600715989,0.0
2019-04-19 19:30:00,26.34628,-1.774,26.4059377004,11.00628,1.116,11.0627146505,15.34,-2.89,15.6098590641,33.32,26.11628,-0.5640000000000001,26.1223692845,11.00628,1.116,11.0627146505,15.11,-1.6800000000000002,15.2031082348,0.0
2019-04-19 20:00:00,26.99584,-1.7472,27.0523212524,10.90584,1.2528000000000001,10.9775613843,16.09,-3.0,16.3672874967,33.28,26.75584,-0.5372,26.7612323697,10.90584,1.2528000000000001,10.9775613843,15.85,-1.79,15.950755468,0.0
2019-04-19 20:30:00,26.94632,-1.72764,27.0016462741,11.05632,1.15236,11.1162109332,15.89,-2.88,16.1488854105,33.35,26.70632,-0.52764,26.7115318152,11.05632,1.15236,11.1162109332,15.65,-1.6800000000000002,15.739914231,0.0
2019-04-19 21:00:00,27.1356,-1.62328,27.1841097945,11.1456,1.11672,11.2014045065,15.99,-2.74,16.223060747,33.35,26.9056,-0.40328,26.908622152,11.1456,1.11672,11.2014045065,15.76,-1.52,15.8331298233,0.0
2019-04-19 21:30:00,25.61876,-2.95724,25.7888761359,6.00876,0.21276,6.0125255555,19.61,-3.17,19.8645664438,33.25,25.33876,-1.75724,25.3996191065,6.00876,0.21276,6.0125255555,19.33,-1.97,19.4301260933,0.0
2019-04-19 22:00:00,24.22176,-3.41812,24.4617497704,4.54176,0.011880000000000002,4.5417755374,19.68,-3.43,19.9766688915,33.03,23.94176,-2.23812,24.0461442446,4.54176,0.011880000000000002,4.5417755374,19.4,-2.25,19.5300409626,0.0
2019-04-19 22:30:00,22.3384,-4.25652,22.7403183151,0.2484,0.03348,0.2506461059,22.09,-4.29,22.5027153917,33.11,22.0584,-3.07652,22.271910243,0.2484,0.03348,0.2506461059,21.81,-3.11,22.0306196009,0.0
2019-04-19 23:00:00,20.98548,-4.46576,21.455381218,0.28548,-0.00576,0.2855381025,20.7,-4.46,21.1750230224,33.31,20.71548,-3.26576,20.9713208933,0.28548,-0.00576,0.2855381025,20.43,-3.26,20.6884629685,0.0
2019-04-19 23:30:00,19.72836,-4.842,20.3138660104,0.28836,0.018000000000000002,0.2889212516,19.44,-4.86,20.0382933405,33.52,19.45836,-3.622,19.7925909847,0.28836,0.018000000000000002,0.2889212516,19.17,-3.64,19.5125216207,0.0
2019-04-20 00:00:00,18.64628,-5.14264,19.3424534123,0.20628000000000002,0.027360000000000002,0.20808653970000002,18.44,-5.17,19.1510443579,33.67,18.38628,-3.89264,18.7938271357,0.20628000000000002,0.027360000000000002,0.20808653970000002,18.18,-3.92,18.5978170762,0.0
2019-04-20 00:30:00,17.44,-5.42516,18.2643357674,0.0,0.02484,0.02484,17.44,-5.45,18.2717295295,33.64,17.19,-4.17516,17.6897727805,0.0,0.02484,0.02484,17.19,-4.2,17.6956520083,0.0
2019-04-20 01:00:00,16.59,-5.57516,17.5017287439,0.0,0.02484,0.02484,16.59,-5.6,17.5096573353,33.73,16.35,-4.31516,16.9098523301,0.0,0.02484,0.02484,16.35,-4.34,16.916208204,0.0
2019-04-20 01:30:00,16.06,-5.6448,17.0231421024,0.0,0.0252,0.0252,16.06,-5.67,17.0315149062,33.79,15.81,-4.3748000000000005,16.4041145765,0.0,0.0252,0.0252,15.81,-4.4,16.4108531162,0.0
2019-04-20 02:00:00,15.81,-5.64552,16.7877335001,0.0,0.024480000000000002,0.024480000000000002,15.81,-5.67,16.7959816623,33.79,15.58,-4.38552,16.1854621704,0.0,0.024480000000000002,0.024480000000000002,15.58,-4.41,16.1921122773,0.0
2019-04-20 02:30:00,15.58,-5.7351600000000005,16.6020619269,0.0,0.02484,0.02484,15.58,-5.76,16.6106592283,33.79,15.34,-4.45516,15.9738552211,0.0,0.02484,0.02484,15.34,-4.48,15.9808009812,0.0
2019-04-20 03:00:00,14.68,-3.44552,15.0789259588,0.0,0.024480000000000002,0.024480000000000002,14.68,-3.47,15.0845384417,33.25,14.0,-10.29552,17.3780819445,0.0,0.024480000000000002,0.024480000000000002,14.0,-10.32,17.3925961259,0.0
2019-04-20 03:30:00,14.35,-3.16552,14.6949997234,0.0,0.024480000000000002,0.024480000000000002,14.35,-3.19,14.7002925141,33.28,13.63,-10.825520000000001,17.4059984853,0.0,0.024480000000000002,0.024480000000000002,13.63,-10.85,17.4212341698,0.0
2019-04-20 04:00:00,14.28,-3.17552,14.6288183826,0.0,0.024480000000000002,0.024480000000000002,14.28,-3.2,14.6341518374,33.34,13.57,-10.86552,17.3840278667,0.0,0.024480000000000002,0.024480000000000002,13.57,-10.89,17.3993390679,0.0
2019-04-20 04:30:00,14.68,-3.15516,15.0152400789,0.0,0.02484,0.02484,14.68,-3.18,15.0204793532,33.43,13.95,-10.87516,17.6881769842,0.0,0.02484,0.02484,13.95,-10.9,17.7034601138,0.0
2019-04-20 05:00:00,14.49,-3.1358800000000002,14.8254458069,0.0,0.024120000000000003,0.024120000000000003,14.49,-3.16,14.8305664086,33.45,13.76,-10.87588,17.5391666214,0.0,0.024120000000000003,0.024120000000000003,13.76,-10.9,17.5541334164,0.0
2019-04-20 05:30:00,14.76,-3.22588,15.1084050043,0.0,0.024120000000000003,0.024120000000000003,14.76,-3.25,15.1135733697,33.35,14.04,-10.91588,17.7842074936,0.0,0.024120000000000003,0.024120000000000003,14.04,-10.94,17.7990224451,0.0
2019-04-20 06:00:00,15.24,-3.20372,15.573099301,0.0,0.02628,0.02628,15.24,-3.23,15.578526888,33.5,14.49,-10.94372,18.1583343795,0.0,0.02628,0.02628,14.49,-10.97,18.1741849886,0.0
2019-04-20 06:30:00,15.9272,-3.10472,16.2269832723,0.007200000000000001,0.035280000000000006,0.0360071993,15.92,-3.14,16.2267063818,33.28,15.1572,-10.77472,18.5966476258,0.007200000000000001,0.035280000000000006,0.0360071993,15.15,-10.81,18.6112492864,0.0
2019-04-20 07:00:00,16.793120000000002,-2.83768,17.0311863097,0.033120000000000004,0.022320000000000003,0.039938913400000005,16.76,-2.86,17.0022704366,33.23,16.01312,-10.49768,19.1473574552,0.033120000000000004,0.022320000000000003,0.039938913400000005,15.98,-10.52,19.1319314237,0.0
2019-04-20 07:30:00,18.12484,-2.64884,18.3173736756,0.11484000000000001,0.011160000000000002,0.1153809828,18.01,-2.66,18.2053755798,33.03,17.30484,-10.22884,20.1019067546,0.11484000000000001,0.011160000000000002,0.1153809828,17.19,-10.24,20.0088405461,0.0
2019-04-20 08:00:00,19.33416,-2.21812,19.4609814562,0.25416,0.011880000000000002,0.25443749720000003,19.08,-2.23,19.2098750647,33.06,18.49416,-9.82812,20.9433974522,0.25416,0.011880000000000002,0.25443749720000003,18.24,-9.84,20.7249414957,0.0
2019-04-20 08:30:00,20.4056,-1.87316,20.4913942851,0.43560000000000004,0.006840000000000001,0.4356536992,19.97,-1.88,20.0582975349,32.76,19.5356,-9.38316,21.6721793769,0.43560000000000004,0.006840000000000001,0.4356536992,19.1,-9.39,21.283376142,0.0
2019-04-20 09:00:00,21.34164,-0.9796400000000001,21.3641122544,0.6116400000000001,0.00036,0.6116401059000001,20.73,-0.98,20.7531515679,32.86,20.45164,-8.63964,22.2016431378,0.6116400000000001,0.00036,0.6116401059000001,19.84,-8.64,21.6396672803,0.0
2019-04-20 09:30:00,22.14148,0.66208,22.151376628,0.77148,-0.00792,0.7715206522,21.37,0.67,21.3805004619,33.17,21.18148,-7.73792,22.5506208544,0.77148,-0.00792,0.7715206522,20.41,-7.73,21.8247794949,0.0
2019-04-20 10:00:00,21.48392,0.7898400000000001,21.4984340312,0.9439200000000001,-0.02016,0.9441352615,20.54,0.81,20.555965071,33.14,20.55392,-7.58016,21.9071324685,0.9439200000000001,-0.02016,0.9441352615,19.61,-7.5600000000000005,21.0167956644,0.0
2019-04-20 10:30:00,20.98676,1.04868,21.0129442259,1.07676,-0.03132,1.0772154102,19.91,1.08,19.9392702976,33.05,20.06676,-7.31132,21.3572062087,1.07676,-0.03132,1.0772154102,18.99,-7.28,20.3376129376,0.0
2019-04-20 11:00:00,20.37864,1.2386,20.4162459382,1.1786400000000001,-0.0414,1.1793668681,19.2,1.28,19.2426193643,32.95,19.48864,-7.0614,20.7284938915,1.1786400000000001,-0.0414,1.1793668681,18.31,-7.02,19.6096022397,0.0
2019-04-20 11:30:00,19.96804,1.21284,20.0048394722,1.23804,-0.04716,1.2389378948,18.73,1.26,18.7723333659,32.95,19.08804,-7.09716,20.3647477546,1.23804,-0.04716,1.2389378948,17.85,-7.05,19.1917951219,0.0
2019-04-20 12:00:00,19.42044,1.12888,19.4532223513,1.27044,-0.051120000000000006,1.271468068,18.15,1.18,18.1883176792,32.95,18.56044,-7.16112,19.894008461,1.27044,-0.051120000000000006,1.271468068,17.29,-7.11,18.6948174637,0.0
2019-04-20 12:30:00,18.94996,1.15672,18.9852307113,1.29996,-0.05328,1.3010514056,17.65,1.21,17.6914273025,33.03,18.08996,-7.19328,19.4676637006,1.29996,-0.05328,1.3010514056,16.79,-7.14,18.2451007122,0.0
2019-04-20 13:00:00,18.42904,1.19456,18.4677147724,1.31904,-0.05544,1.3202045732,17.11,1.25,17.1555996689,33.08,17.58904,-7.18544,19.0001283184,1.31904,-0.05544,1.3202045732,16.27,-7.13,17.7637214569,0.0
2019-04-20 13:30:00,17.74452,1.18312,17.7839186617,1.33452,-0.05688000000000001,1.3357316215,16.41,1.24,16.4567827962,33.16,16.91452,-7.23688,18.397647104,1.33452,-0.05688000000000001,1.3357316215,15.58,-7.18,17.1548477114,0.0
2019-04-20 14:00:00,17.20524,0.93276,17.2305056419,1.33524,-0.057240000000000006,1.336466339,15.87,0.99,15.9008490339,33.29,16.40524,-7.47724,18.0288939615,1.33524,-0.057240000000000006,1.336466339,15.07,-7.42,16.7976575748,0.0
2019-04-20 14:30:00,17.2086,0.846,17.2293827504,1.3086,-0.054,1.3097136939,15.9,0.9,15.925451328,33.22,16.3886,-7.574,18.0541321021,1.3086,-0.054,1.3097136939,15.08,-7.52,16.8510177734,0.0
2019-04-20 15:00:00,17.03016,0.74924,17.0466333979,1.28016,-0.050760000000000007,1.2811659546,15.75,0.8,15.7703043725,33.22,16.23016,-7.67076,17.9515640712,1.28016,-0.050760000000000007,1.2811659546,14.95,-7.62,16.7799553039,0.0
2019-04-20 15:30:00,17.39096,0.6671600000000001,17.4037522445,1.20096,-0.04284,1.2017238398,16.19,0.71,16.205560774,33.24,16.57096,-7.77284,18.3033810261,1.20096,-0.04284,1.2017238398,15.37,-7.73,17.2043541001,0.0
2019-04-20 16:00:00,17.54476,0.6379600000000001,17.5563548728,1.09476,-0.032040000000000006,1.095228752,16.45,0.67,16.463638723,33.22,16.70476,-7.79204,18.4327126061,1.09476,-0.032040000000000006,1.095228752,15.61,-7.76,17.4324324178,0.0
2019-04-20 16:30:00,18.76508,0.51912,18.7722591336,0.95508,-0.020880000000000003,0.9553082125000001,17.81,0.54,17.818184531500002,33.26,17.89508,-7.92088,19.569727340500002,0.95508,-0.020880000000000003,0.9553082125000001,16.94,-7.9,18.6915381925,0.0
2019-04-20 17:00:00,19.91108,0.46992000000000006,19.9166245025,0.81108,-0.01008,0.8111426341,19.1,0.48,19.1060304616,33.33,19.01108,-8.00008,20.6257713255,0.81108,-0.01008,0.8111426341,18.2,-7.99,19.8766219464,0.0
2019-04-20 17:30:00,21.12428,0.38792000000000004,21.1278415236,0.6742800000000001,0.00792,0.674326512,20.45,0.38,20.4535302576,33.3,20.18428,-8.03208,21.7237075161,0.6742800000000001,0.00792,0.674326512,19.51,-8.04,21.1016989837,0.0
2019-04-20 18:00:00,22.35992,0.8111600000000001,22.3746285545,5.11992,0.011160000000000002,5.1199321628,17.24,0.8,17.2585515035,33.36,21.51992,-7.65884,22.8421712399,5.11992,0.011160000000000002,5.1199321628,16.4,-7.67,18.1049413145,0.0
2019-04-20 18:30:00,22.60144,0.9442800000000001,22.6211572381,4.86144,0.04428000000000001,4.8616416561,17.74,0.9,17.7628150922,33.36,21.74144,-7.50572,23.0005662102,4.86144,0.04428000000000001,4.8616416561,16.88,-7.55,18.4915359016,0.0
2019-04-20 19:00:00,24.54416,1.7390400000000001,24.6056914194,9.61416,1.04904,9.6712231609,14.93,0.6900000000000001,14.9459359024,33.28,23.76416,-6.67096,24.6827269123,9.61416,1.04904,9.6712231609,14.15,-7.72,16.1189608846,0.0
2019-04-20 19:30:00,25.22604,1.77672,25.2885315517,10.07604,1.11672,10.1377337527,15.15,0.66,15.1643694231,33.2,24.42604,-6.61328,25.3054717885,10.07604,1.11672,10.1377337527,14.35,-7.73,16.2995521411,0.0
2019-04-20 20:00:00,26.19872,1.71256,26.2546337128,10.63872,1.13256,10.6988343006,15.56,0.58,15.5708060164,33.27,25.39872,-6.6874400000000005,26.2643642868,10.63872,1.13256,10.6988343006,14.76,-7.82,16.703592428,0.0
2019-04-20 20:30:00,26.29896,1.6069200000000001,26.3480073054,10.75896,1.18692,10.8242320452,15.54,0.42,15.5456746396,33.16,25.49896,-6.75308,26.3780410677,10.75896,1.18692,10.8242320452,14.74,-7.94,16.742496826900002,0.0
2019-04-20 21:00:00,26.5558,1.53796,26.6002976412,10.7658,1.13796,10.8257749192,15.79,0.4,15.7950656852,33.22,25.7558,-6.83204,26.6465383155,10.7658,1.13796,10.8257749192,14.99,-7.97,16.9770727748,0.0
2019-04-20 21:30:00,26.16868,1.4574,26.2092317267,10.76868,1.1574,10.8306991327,15.4,0.30000000000000004,15.4029218007,33.22,25.37868,-6.9326,26.3085222181,10.76868,1.1574,10.8306991327,14.61,-8.09,16.7003053864,0.0
2019-04-20 22:00:00,24.17928,0.10416,24.1795043503,3.14928,0.25416,3.1595192394,21.03,-0.15,21.0305349433,33.19,23.19928,-8.26584,24.6278440677,3.14928,0.25416,3.1595192394,20.05,-8.52,21.7851532012,0.0
2019-04-20 22:30:00,22.78,-0.6258800000000001,22.7885963976,0.0,0.024120000000000003,0.024120000000000003,22.78,-0.65,22.7892715987,33.23,21.77,-9.03588,23.5707451595,0.0,0.024120000000000003,0.024120000000000003,21.77,-9.06,23.5800021204,0.0
2019-04-20 23:00:00,21.22,-0.96552,21.2419544503,0.0,0.024480000000000002,0.024480000000000002,21.22,-0.99,21.2430812266,33.2,20.27,-9.325520000000001,22.312288615699998,0.0,0.024480000000000002,0.024480000000000002,20.27,-9.35,22.3225312185,0.0
2019-04-20 23:30:00,19.85,-1.1755200000000001,19.884776772,0.0,0.024480000000000002,0.024480000000000002,19.85,-1.2,19.8862389606,33.3,18.92,-9.59552,21.2141557473,0.0,0.024480000000000002,0.024480000000000002,18.92,-9.62,21.2252396924,0.0
2019-04-21 00:00:00,18.49,-1.40516,18.5433161712,0.0,0.02484,0.02484,18.49,-1.43,18.5452150163,33.4,17.61,-9.84516,20.1752143836,0.0,0.02484,0.02484,17.61,-9.87,20.1873475226,0.0
2019-04-21 00:30:00,17.47884,-1.33724,17.5299189548,0.07884000000000001,0.12276000000000001,0.1458964126,17.4,-1.46,17.4611454378,33.46,16.61884,-9.81724,19.3019181473,0.07884000000000001,0.12276000000000001,0.1458964126,16.54,-9.94,19.2970256775,0.0
2019-04-21 01:00:00,16.52732,-1.38192,16.5849934962,0.06732,0.11808,0.1359222896,16.46,-1.5,16.5282061943,33.54,15.69732,-9.881920000000001,18.5488058394,0.06732,0.11808,0.1359222896,15.63,-10.0,18.5552391523,0.0
2019-04-21 01:30:00,15.97484,-1.6522800000000002,16.0600604676,0.02484,0.11772,0.1203121939,15.95,-1.77,16.0479095212,33.68,15.16484,-10.22228,18.2884493772,0.02484,0.11772,0.1203121939,15.14,-10.34,18.3339902913,0.0
2019-04-21 02:00:00,15.43464,-1.84408,15.544411953400001,0.044640000000000006,0.11592000000000001,0.12421825950000001,15.39,-1.96,15.514306301,33.46,14.634640000000001,-10.29408,17.8924780558,0.044640000000000006,0.11592000000000001,0.12421825950000001,14.59,-10.41,17.9230633542,0.0
2019-04-21 02:30:00,15.21592,-1.9112,15.3354786977,0.025920000000000002,0.1188,0.12159476300000001,15.19,-2.03,15.3250448613,33.52,14.43592,-10.3912,17.786872228900002,0.025920000000000002,0.1188,0.12159476300000001,14.41,-10.51,17.8355880195,0.0
2019-04-21 03:00:00,14.79944,-2.00112,14.9341188414,0.019440000000000002,0.12888000000000002,0.1303378993,14.78,-2.13,14.9326923226,33.5,14.02944,-10.45112,17.4943161046,0.019440000000000002,0.12888000000000002,0.1303378993,14.01,-10.58,17.5560958074,0.0
2019-04-21 03:30:00,14.59944,-1.91336,14.7242858843,0.019440000000000002,0.11664000000000001,0.11824890360000001,14.58,-2.03,14.7206419697,33.63,13.82944,-10.43336,17.3236373664,0.019440000000000002,0.11664000000000001,0.11824890360000001,13.81,-10.55,17.3786823436,0.0
2019-04-21 04:00:00,14.3498,-1.99056,14.487204325,0.0198,0.10944000000000001,0.1112166966,14.33,-2.1,14.4830556168,33.5,13.5798,-10.45056,17.1354945173,0.0198,0.10944000000000001,0.1112166966,13.56,-10.56,17.1868321688,0.0
2019-04-21 04:30:00,14.39908,-2.084,14.5491085928,0.019080000000000003,0.126,0.1274364406,14.38,-2.21,14.5488315682,33.61,13.62908,-10.564,17.2438370917,0.019080000000000003,0.126,0.1274364406,13.61,-10.69,17.3063052094,0.0
2019-04-21 05:00:00,14.32944,-2.17544,14.4936327367,0.019440000000000002,0.12456,0.1260678674,14.31,-2.3,14.4936572334,33.61,13.57944,-10.67544,17.2732802301,0.019440000000000002,0.12456,0.1260678674,13.56,-10.8,17.3353280903,0.0
2019-04-21 05:30:00,14.47908,-2.02688,14.6202599218,0.019080000000000003,0.12312000000000001,0.1245896497,14.46,-2.15,14.6189637116,33.7,13.70908,-10.56688,17.3088944587,0.019080000000000003,0.12312000000000001,0.1245896497,13.69,-10.69,17.3692889895,0.0
2019-04-21 06:00:00,14.50908,-2.02976,14.6503695552,0.019080000000000003,0.12024000000000001,0.1217444208,14.49,-2.15,14.648638162,33.61,13.73908,-10.51976,17.3039784357,0.019080000000000003,0.12024000000000001,0.1217444208,13.72,-10.64,17.3622579177,0.0
2019-04-21 06:30:00,14.8378,-1.9158,14.9609691691,0.0378,0.1242,0.12982480500000002,14.8,-2.04,14.9399330654,33.61,14.0478,-10.4058,17.482029587,0.0378,0.1242,0.12982480500000002,14.01,-10.53,17.5260092434,0.0
2019-04-21 07:00:00,15.38068,-1.78916,15.4843924895,0.13068000000000002,0.060840000000000005,0.1441484235,15.25,-1.85,15.3618032796,33.48,14.59068,-10.25916,17.8364320078,0.13068000000000002,0.060840000000000005,0.1441484235,14.46,-10.32,17.7649655221,0.0
2019-04-21 07:30:00,16.51056,-1.50136,16.5786812914,0.34056000000000003,0.00864,0.34066958070000003,16.17,-1.51,16.2403509814,33.42,15.69056,-9.95136,18.5801840401,0.34056000000000003,0.00864,0.34066958070000003,15.35,-9.96,18.298199365,0.0
2019-04-21 08:00:00,17.85056,-1.2928,17.8973133222,0.7005600000000001,0.007200000000000001,0.7005969980000001,17.15,-1.3,17.1992005628,33.6,17.01056,-9.7928,19.6279923414,0.7005600000000001,0.007200000000000001,0.7005969980000001,16.31,-9.8,19.0277718086,0.0
2019-04-21 08:30:00,18.87152,-1.10616,18.9039111576,1.18152,0.03384,1.1820045076,17.69,-1.1400000000000001,17.7266945593,33.43,18.01152,-9.56616,20.3942705154,1.18152,0.03384,1.1820045076,16.83,-9.6,19.3754716072,0.0
2019-04-21 09:00:00,19.92364,-0.62016,19.9332894745,1.67364,0.06984,1.675096557,18.25,-0.6900000000000001,18.2630391775,33.33,19.04364,-9.03016,21.0761479895,1.67364,0.06984,1.675096557,17.37,-9.1,19.609357460200002,0.0
2019-04-21 09:30:00,20.90804,-0.06888000000000001,20.9081534597,2.13804,0.051120000000000006,2.1386510459,18.77,-0.12,18.7703835869,33.41,20.01804,-8.57888,21.7788683704,2.13804,0.051120000000000006,2.1386510459,17.88,-8.63,19.853747757,0.0
2019-04-21 10:00:00,21.36412,0.06536,21.3642199788,2.54412,0.045360000000000004,2.5445243375,18.82,0.02,18.820010627,33.48,20.47412,-8.40464,22.1320483305,2.54412,0.045360000000000004,2.5445243375,17.93,-8.45,19.8213874388,0.0
2019-04-21 10:30:00,22.49324,0.22124000000000002,22.4943280148,2.88324,0.021240000000000002,2.8833182334,19.61,0.2,19.6110198613,33.38,21.58324,-8.20876,23.0915566741,2.88324,0.021240000000000002,2.8833182334,18.7,-8.23,20.4309299837,0.0
2019-04-21 11:00:00,23.1324,0.38764000000000004,23.1356477007,3.1824,0.017640000000000003,3.1824488888,19.95,0.37,19.9534307827,33.38,22.2124,-8.06236,23.6303271778,3.1824,0.017640000000000003,3.1824488888,19.03,-8.08,20.6743149826,0.0
2019-04-21 11:30:00,23.46112,0.70928,23.4718390795,3.38112,-0.00072,3.3811200767000003,20.08,0.71,20.09254837,33.46,22.53112,-7.79072,23.8400227888,3.38112,-0.00072,3.3811200767000003,19.15,-7.79,20.6738143554,0.0
2019-04-21 12:00:00,23.2474,0.51344,23.2530692037,3.4974,-0.016560000000000002,3.4974392051,19.75,0.53,19.7571101126,33.38,22.3274,-7.94656,23.6993798778,3.4974,-0.016560000000000002,3.4974392051,18.83,-7.93,20.4316861761,0.0
2019-04-21 12:30:00,23.2118,0.4802,23.2167665983,3.6018,-0.0198,3.6018544223999998,19.61,0.5,19.6163732632,33.42,22.2918,-7.9798,23.677025896,3.6018,-0.0198,3.6018544223999998,18.69,-7.96,20.3144702121,0.0
2019-04-21 13:00:00,22.75152,0.43092,22.7556005053,3.61152,-0.019080000000000003,3.6115704003999998,19.14,0.45,19.1452892378,33.36,21.85152,-8.00908,23.2730378068,3.61152,-0.019080000000000003,3.6115704003999998,18.24,-7.99,19.9132543799,0.0
2019-04-21 13:30:00,21.82888,0.41516000000000003,21.8328275741,3.63888,-0.02484,3.6389647814,18.19,0.44,18.1953208271,33.48,20.94888,-8.09484,22.4584507008,3.63888,-0.02484,3.6389647814,17.31,-8.07,19.0987172344,0.0
2019-04-21 14:00:00,20.68744,0.1748,20.6881784794,3.63744,-0.0252,3.6375272911,17.05,0.2,17.0511729802,33.42,19.85744,-8.2952,21.5204151074,3.63744,-0.0252,3.6375272911,16.22,-8.27,18.206627914,0.0
2019-04-21 14:30:00,19.7894,0.19332000000000002,19.7903442361,3.6593999999999998,-0.07668000000000001,3.660203298,16.13,0.27,16.1322596061,33.45,18.9594,-8.31668,20.7032851157,3.6593999999999998,-0.07668000000000001,3.660203298,15.3,-8.24,17.3777904234,0.0
2019-04-21 15:00:00,19.08332,0.01472,19.0833256772,3.61332,-0.12528,3.6154911839,15.47,0.14,15.4706334712,33.45,18.28332,-8.46528,20.1479715034,3.61332,-0.12528,3.6154911839,14.67,-8.34,16.8749666666,0.0
2019-04-21 15:30:00,18.93584,0.0368,18.9358757586,3.4358400000000002,-0.0432,3.4361115735,15.5,0.08,15.5002064502,33.58,18.12584,-8.5032,20.0212508587,3.4358400000000002,-0.0432,3.4361115735,14.69,-8.46,16.9519231947,0.0
2019-04-21 16:00:00,19.11828,-0.08964000000000001,19.1184901467,3.15828,0.00036,3.1582800205,15.96,-0.09,15.9602537574,33.58,18.29828,-8.65964,20.2439229372,3.15828,0.00036,3.1582800205,15.14,-8.66,17.4417659656,0.0
2019-04-21 16:30:00,19.1982,-0.24144000000000002,19.1997181363,2.7882,-0.00144,2.7882003719,16.41,-0.24,16.4117549336,33.26,18.3682,-8.651440000000001,20.3036495565,2.7882,-0.00144,2.7882003719,15.58,-8.65,17.8201823784,0.0
2019-04-21 17:00:00,19.60404,-0.29076,19.6061961048,2.26404,0.039240000000000004,2.2643800253,17.34,-0.33,17.3431398541,33.23,18.75404,-8.68076,20.6656625952,2.26404,0.039240000000000004,2.2643800253,16.49,-8.72,18.6536457563,0.0
2019-04-21 17:30:00,20.14004,-0.34812000000000004,20.1430483973,1.9400400000000002,0.011880000000000002,1.9400763738000002,18.2,-0.36,18.2035600914,33.25,19.26004,-8.73812,21.1495598521,1.9400400000000002,0.011880000000000002,1.9400763738000002,17.32,-8.75,19.404764878800002,0.0
2019-04-21 18:00:00,20.82872,-0.33552000000000004,20.8314221912,1.45872,0.024480000000000002,1.4589253952,19.37,-0.36,19.3733450906,33.23,19.91872,-8.72552,21.7460365517,1.45872,0.024480000000000002,1.4589253952,18.46,-8.75,20.4287566925,0.0
2019-04-21 18:30:00,22.65852,0.06992000000000001,22.6586278798,5.16852,0.07992,5.1691378582,17.49,-0.01,17.4900028588,33.19,21.80852,-8.29008,23.3310302172,5.16852,0.07992,5.1691378582,16.64,-8.37,18.6264999396,0.0
2019-04-21 19:00:00,23.54452,0.2844,23.546237605800002,6.73452,0.3744,6.7449191982,16.81,-0.09,16.8102409263,33.23,22.71452,-8.1056,24.1174246177,6.73452,0.3744,6.7449191982,15.98,-8.48,18.0906274076,0.0
2019-04-21 19:30:00,24.16356,0.3106,24.165556154,6.79356,0.4806,6.8105384393,17.37,-0.17,17.3708318742,33.15,23.31356,-8.0294,24.657521048,6.79356,0.4806,6.8105384393,16.52,-8.51,18.5830702522,0.0
2019-04-21 20:00:00,24.65928,0.42076,24.6628694417,6.65928,0.5007600000000001,6.6780813634000005,18.0,-0.08,18.0001777769,33.15,23.78928,-7.96924,25.0886155277,6.65928,0.5007600000000001,6.6780813634000005,17.13,-8.47,19.1096258467,0.0
2019-04-21 20:30:00,24.35916,0.5056,24.364406565,6.59916,0.5256000000000001,6.6200580107,17.76,-0.02,17.7600112613,33.12,23.48916,-7.8344000000000005,24.7612289854,6.59916,0.5256000000000001,6.6200580107,16.89,-8.36,18.8457342653,0.0
2019-04-21 21:00:00,24.5624,0.7658800000000001,24.5743375482,6.6024,0.51588,6.6225235322,17.96,0.25,17.9617398935,32.93,23.7124,-7.44412,24.8534270541,6.6024,0.51588,6.6225235322,17.11,-7.96,18.8709750675,0.0
2019-04-21 21:30:00,23.68508,0.08788000000000001,23.6852430323,3.02508,0.40788,3.0524539474,20.66,-0.32,20.6624780702,33.02,22.73508,-8.16212,24.1558288101,3.02508,0.40788,3.0524539474,19.71,-8.57,21.4925335873,0.0
2019-04-21 22:00:00,22.24872,-0.502,22.2543826164,0.10872000000000001,0.108,0.1532450273,22.14,-0.61,22.1484017482,33.11,21.25872,-8.802,23.0088761142,0.10872000000000001,0.108,0.1532450273,21.15,-8.91,22.9501764699,0.0
2019-04-21 22:30:00,21.5816,-0.8596400000000001,21.5987138388,0.1116,0.09036000000000001,0.14359488010000002,21.47,-0.9500000000000001,21.4910074217,33.02,20.6216,-9.09964,22.5400495716,0.1116,0.09036000000000001,0.14359488010000002,20.51,-9.19,22.4747903216,0.0
2019-04-21 23:00:00,20.36,-1.10364,20.3898901726,0.09,0.12636,0.15513494,20.27,-1.23,20.3072844073,32.96,19.44,-9.31364,21.5559154306,0.09,0.12636,0.15513494,19.35,-9.44,21.5298885273,0.0
2019-04-21 23:30:00,19.11012,-1.3512,19.157829414,0.06012000000000001,0.1188,0.13314598900000002,19.05,-1.47,19.1066323563,33.06,18.21012,-9.6112,20.5908629216,0.06012000000000001,0.1188,0.13314598900000002,18.15,-9.73,20.5935766685,0.0
2019-04-22 00:00:00,17.9666,-1.67184,18.044216928,0.0666,0.12816000000000002,0.1444318026,17.9,-1.8,17.9902751508,33.22,17.1066,-10.02184,19.8260697201,0.0666,0.12816000000000002,0.1444318026,17.04,-10.15,19.8339128767,0.0
2019-04-22 00:30:00,16.90084,-1.7476,16.9909534302,0.060840000000000005,0.12240000000000001,0.1366867426,16.84,-1.87,16.9435090817,33.35,16.06084,-10.1576,19.0033528427,0.060840000000000005,0.12240000000000001,0.1366867426,16.0,-10.28,19.0178442522,0.0
2019-04-22 01:00:00,16.17704,-1.70516,16.266658962,0.07704000000000001,0.11484000000000001,0.1382873356,16.1,-1.82,16.2025430103,33.67,15.34704,-10.27516,18.4691783734,0.07704000000000001,0.11484000000000001,0.1382873356,15.27,-10.39,18.4695695673,0.0
2019-04-22 01:30:00,15.68276,-1.88968,15.7961973816,0.032760000000000004,0.13032000000000002,0.1343745512,15.65,-2.02,15.7798257278,33.62,14.88276,-10.41968,18.1677262342,0.032760000000000004,0.13032000000000002,0.1343745512,14.85,-10.55,18.2160643389,0.0
2019-04-22 02:00:00,15.3274,-0.41364,15.3329804281,0.16740000000000002,0.03636,0.1713032679,15.16,-0.45,15.1666772894,33.69,14.5374,-9.03364,17.1155674872,0.16740000000000002,0.03636,0.1713032679,14.37,-9.07,16.9929926735,0.0
2019-04-22 02:30:00,14.68648,-0.45408000000000004,14.6934979987,0.45648000000000005,0.025920000000000002,0.4572153068,14.23,-0.48,14.2380932712,33.6,13.92648,-9.01408,16.5891676535,0.45648000000000005,0.025920000000000002,0.4572153068,13.47,-9.04,16.2222840562,0.0
2019-04-22 03:00:00,14.396,-1.09484,14.437572186,0.306,0.06516000000000001,0.3128607128,14.09,-1.16,14.1376695392,33.65,13.696,-8.65484,16.2014404121,0.306,0.06516000000000001,0.3128607128,13.39,-8.72,15.979064428200001,0.0
2019-04-22 03:30:00,13.72636,-7.46452,15.6247245633,0.21636000000000002,0.10548,0.24070247190000002,13.51,-7.57,15.4862842541,33.19,13.55636,-5.82452,14.7546578978,0.21636000000000002,0.10548,0.24070247190000002,13.34,-5.93,14.5986471976,0.0
2019-04-22 04:00:00,13.52872,-7.49268,15.4650094866,0.28872000000000003,0.06732,0.2964645355,13.24,-7.5600000000000005,15.246350383,33.33,13.36872,-5.84268,14.5897081541,0.28872000000000003,0.06732,0.2964645355,13.08,-5.91,14.353205217,0.0
2019-04-22 04:30:00,13.14792,-7.4764800000000005,15.1249976369,0.63792,-0.0064800000000000005,0.6379529111000001,12.51,-7.47,14.5705524947,33.33,12.98792,-5.82648,14.2349546932,0.63792,-0.0064800000000000005,0.6379529111000001,12.35,-5.82,13.6526517571,0.0
