Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-22 05:00:00,13.08916,-7.1744,14.9264237132,0.83916,-0.014400000000000001,0.8392835430000001,12.25,-7.16,14.1890133554,33.42,12.92916,-5.5044,14.0521029624,0.83916,-0.014400000000000001,0.8392835430000001,12.09,-5.49,13.2781098052,0.0
2019-04-22 05:30:00,13.37784,-6.8638,15.0359021514,0.98784,0.0162,0.9879728263,12.39,-6.88,14.1720323172,33.38,13.207840000000001,-5.2138,14.1996742183,0.98784,0.0162,0.9879728263,12.22,-5.23,13.2921518198,0.0
2019-04-22 06:00:00,13.234,-6.77208,14.866062811900001,1.314,0.00792,1.3140238683,11.92,-6.78,13.7133074056,33.28,13.064,-5.12208,14.0322414292,1.314,0.00792,1.3140238683,11.75,-5.13,12.8210529989,0.0
2019-04-22 06:30:00,13.61744,-6.67656,15.1661176834,0.66744,-0.016560000000000002,0.6676454053,12.95,-6.66,14.5622148041,33.19,13.45744,-5.04656,14.3725592428,0.66744,-0.016560000000000002,0.6676454053,12.79,-5.03,13.7435439389,0.0
2019-04-22 07:00:00,13.65368,-6.5054,15.1242588811,0.8236800000000001,-0.0054,0.8236977009,12.83,-6.5,14.3825901701,33.21,13.48368,-4.8754,14.3380316467,0.8236800000000001,-0.0054,0.8236977009,12.66,-4.87,13.5643835098,0.0
2019-04-22 07:30:00,15.7304,-6.47508,17.0109419247,0.8604,-0.055080000000000004,0.8621612183,14.87,-6.42,16.1967064553,33.08,15.5604,-4.85508,16.3002407947,0.8604,-0.055080000000000004,0.8621612183,14.7,-4.8,15.4638287626,0.0
2019-04-22 08:00:00,16.60028,-6.02352,17.6593343382,1.16028,0.0064800000000000005,1.1602980948,15.44,-6.03,16.5757201955,32.8,16.41028,-4.45352,17.0038563293,1.16028,0.0064800000000000005,1.1602980948,15.25,-4.46,15.8888042344,0.0
2019-04-22 08:30:00,17.76296,-8.18336,19.5573548531,1.45296,-0.06336,1.4543408305,16.31,-8.12,18.2195087749,33.17,18.07296,1.4766400000000002,18.133183638,1.45296,-0.06336,1.4543408305,16.62,1.54,16.6911952837,0.0
2019-04-22 09:00:00,18.38016,-7.87908,19.9977544557,2.90016,0.25092000000000003,2.9109944816,15.48,-8.13,17.4850593365,33.11,18.73016,2.76092,18.9325532581,2.90016,0.25092000000000003,2.9109944816,15.83,2.51,16.0277571731,0.0
2019-04-22 09:30:00,18.86216,-7.2866800000000005,20.220701899,3.96216,0.28332,3.9722766882,14.9,-7.57,16.7127167151,32.95,19.21216,3.25332,19.4856660879,3.96216,0.28332,3.9722766882,15.25,2.9699999999999998,15.5365182715,0.0
2019-04-22 10:00:00,19.85568,-7.7994,21.332572949,3.95568,0.30060000000000003,3.9670851544,15.9,-8.1,17.8443268296,32.95,20.18568,2.7106,20.3668610596,3.95568,0.30060000000000003,3.9670851544,16.23,2.41,16.4079553876,0.0
2019-04-22 10:30:00,20.3784,-8.7066,22.1604167407,3.9384,0.2034,3.9436488333,16.44,-8.91,18.6992433002,32.98,20.7384,1.8334000000000001,20.8192840924,3.9384,0.2034,3.9436488333,16.8,1.63,16.8788891815,0.0
2019-04-22 11:00:00,20.45564,-9.00584,22.3503548499,2.82564,-0.10584,2.8276215297,17.63,-8.9,19.7490987136,33.0,20.83564,1.56416,20.8942693271,2.82564,-0.10584,2.8276215297,18.01,1.67,18.0872607102,0.0
2019-04-22 11:30:00,19.74252,-8.86548,21.6417150795,3.15252,-0.10548,3.1542841313,16.59,-8.76,18.760748919,32.94,20.11252,1.64452,20.1796408982,3.15252,-0.10548,3.1542841313,16.96,1.75,17.0500469208,0.0
2019-04-22 12:00:00,20.69576,-8.45172,22.3550006248,6.30576,-0.08172,6.3062895062,14.39,-8.37,16.6471919554,33.01,21.03576,2.12828,21.1431495888,6.30576,-0.08172,6.3062895062,14.73,2.21,14.8948648869,0.0
2019-04-22 12:30:00,21.96212,-8.00764,23.3764200267,9.13212,0.16236,9.1335631855,12.83,-8.17,15.2104503549,33.05,22.28212,2.61236,22.4347341518,9.13212,0.16236,9.1335631855,13.15,2.45,13.376284985,0.0
2019-04-22 13:00:00,21.47788,-8.15596,22.9743120205,9.31788,0.28404,9.3222082371,12.16,-8.44,14.8019998649,33.16,21.77788,2.4840400000000002,21.9190901275,9.31788,0.28404,9.3222082371,12.46,2.2,12.6527309305,0.0
2019-04-22 13:30:00,21.64972,-7.9238,23.0542183237,8.73972,0.2862,8.7444048464,12.91,-8.21,15.2994182896,33.0,21.96972,2.6862,22.133329332,8.73972,0.2862,8.7444048464,13.23,2.4,13.4459250333,0.0
2019-04-22 14:00:00,21.19228,-7.87252,22.6072842851,9.24228,0.26748,9.2461497473,11.95,-8.14,14.4589799087,32.97,21.49228,2.71748,21.6633976363,9.24228,0.26748,9.2461497473,12.25,2.45,12.4925978083,0.0
2019-04-22 14:30:00,20.86436,-7.9094,22.3132276143,9.59436,0.2106,9.5966710983,11.27,-8.12,13.8905471455,33.05,21.15436,2.7506,21.3324341642,9.59436,0.2106,9.5966710983,11.56,2.54,11.8357593757,0.0
2019-04-22 15:00:00,19.86368,-8.21012,21.4935305047,7.39368,0.11988000000000001,7.3946517942,12.47,-8.33,14.9963262168,33.19,20.15368,2.52988,20.3118465521,7.39368,0.11988000000000001,7.3946517942,12.76,2.41,12.9855958662,0.0
2019-04-22 15:30:00,19.26012,-8.65064,21.1136400183,2.85012,-0.17064000000000001,2.8552236382,16.41,-8.48,18.4715592195,33.14,19.63012,2.04936,19.7368054057,2.85012,-0.17064000000000001,2.8552236382,16.78,2.22,16.9262163522,0.0
2019-04-22 16:00:00,19.44788,-8.54084,21.2406681722,2.92788,-0.15084,2.9317629509,16.52,-8.39,18.52842411,33.14,19.79788,2.12916,19.9120409501,2.92788,-0.15084,2.9317629509,16.87,2.2800000000000002,17.023375106,0.0
2019-04-22 16:30:00,19.9242,-8.74184,21.7576081458,2.8242000000000003,-0.14184000000000002,2.8277595771,17.1,-8.6,19.1407941319,33.14,20.3142,1.9581600000000001,20.4083588812,2.8242000000000003,-0.14184000000000002,2.8277595771,17.49,2.1,17.6156209087,0.0
2019-04-22 17:00:00,20.63316,-7.9398,22.1080916324,7.55316,0.7002,7.5855458621,13.08,-8.64,15.6759688696,33.22,20.96316,2.8002000000000002,21.1493545345,7.55316,0.7002,7.5855458621,13.41,2.1,13.5734336113,0.0
2019-04-22 17:30:00,20.80304,-8.16796,22.3490949213,6.32304,0.57204,6.3488632528,14.48,-8.74,16.9132492443,33.16,21.14304,2.52204,21.2929290189,6.32304,0.57204,6.3488632528,14.82,1.9500000000000002,14.9477389595,0.0
2019-04-22 18:00:00,19.79128,-8.178,21.4143514503,4.84128,0.252,4.8478341595,14.95,-8.43,17.1629659441,33.13,20.12128,2.452,20.2701310513,4.84128,0.252,4.8478341595,15.28,2.2,15.4375645748,0.0
2019-04-22 18:30:00,22.39892,-7.88268,23.74548928,8.54892,0.24732,8.5524967319,13.85,-8.13,16.0598692398,33.08,22.73892,2.71732,22.900705464,8.54892,0.24732,8.5524967319,14.19,2.47,14.4033676618,0.0
2019-04-22 19:00:00,24.61624,-8.36744,25.9994869928,6.27624,-0.03744,6.2763516705,18.34,-8.33,20.1431005558,32.95,25.00624,2.19256,25.1021783575,6.27624,-0.03744,6.2763516705,18.73,2.23,18.8622851214,0.0
2019-04-22 19:30:00,24.91232,-8.63272,26.3656508052,3.8923200000000002,0.01728,3.8923583572,21.02,-8.65,22.7302199725,32.91,25.33232,1.90728,25.4040184534,3.8923200000000002,0.01728,3.8923583572,21.44,1.8900000000000001,21.5231433578,0.0
2019-04-22 20:00:00,23.9778,-8.92216,25.5839760769,1.5678,0.08784,1.5702588021000001,22.41,-9.01,24.1534303982,33.02,24.4478,1.60784,24.5006137537,1.5678,0.08784,1.5702588021000001,22.88,1.52,22.9304339252,0.0
2019-04-22 20:30:00,25.12908,-8.60168,26.5604887091,5.32908,0.14832,5.3311436361,19.8,-8.75,21.64722846,33.09,25.55908,1.96832,25.634758709,5.32908,0.14832,5.3311436361,20.23,1.82,20.3117035228,0.0
2019-04-22 21:00:00,25.13968,-8.44968,26.5217005979,5.26968,0.13032000000000002,5.2712911706,19.87,-8.58,21.6433199856,33.02,25.56968,2.10032,25.6557962146,5.26968,0.13032000000000002,5.2712911706,20.3,1.97,20.3953646695,0.0
2019-04-22 21:30:00,25.1492,-9.28232,26.8075311288,4.9392,0.15768000000000001,4.9417162628,20.21,-9.44,22.3060014346,33.28,25.5592,1.42768,25.5990424591,4.9392,0.15768000000000001,4.9417162628,20.62,1.27,20.6590730673,0.0
2019-04-22 22:00:00,23.40112,-10.25048,25.5476957373,0.051120000000000006,0.11952000000000002,0.1299934029,23.35,-10.37,25.5491565419,33.44,23.88112,0.54952,23.8874415684,0.051120000000000006,0.11952000000000002,0.1299934029,23.83,0.43,23.8338792478,0.0
2019-04-22 22:30:00,21.99892,-10.41976,24.3418134005,0.08892000000000001,0.12024000000000001,0.14954739720000002,21.91,-10.54,24.3133646376,33.57,22.45892,0.47024000000000005,22.4638423522,0.08892000000000001,0.12024000000000001,0.14954739720000002,22.37,0.35000000000000003,22.3727378745,0.0
2019-04-22 23:00:00,20.10556,-10.64724,22.7507639988,0.11556000000000001,0.12276000000000001,0.1685945764,19.99,-10.77,22.706673028,33.59,20.545560000000002,0.27276,20.5473704822,0.11556000000000001,0.12276000000000001,0.1685945764,20.43,0.15,20.4305506534,0.0
2019-04-22 23:30:00,18.18736,-10.86572,21.1859371964,0.11736,0.13428,0.1783381283,18.07,-11.0,21.1547843288,33.38,18.58736,-0.055720000000000006,18.5874435167,0.11736,0.13428,0.1783381283,18.47,-0.19,18.4709772346,0.0
2019-04-23 00:00:00,17.20804,-11.04236,20.4462797352,0.06804,0.10764000000000001,0.1273413177,17.14,-11.15,20.4475450849,33.62,17.59804,-0.062360000000000006,17.5981504884,0.06804,0.10764000000000001,0.1273413177,17.53,-0.17,17.5308242818,0.0
2019-04-23 00:30:00,16.50912,-10.97516,19.8243582544,0.06912,0.11484000000000001,0.13403656220000001,16.44,-11.09,19.8308270125,33.62,16.87912,0.0048400000000000006,16.8791206939,0.06912,0.11484000000000001,0.13403656220000001,16.81,-0.11,16.810359901,0.0
2019-04-23 01:00:00,15.88652,-8.30352,17.9256788463,0.05652000000000001,0.09648000000000001,0.1118163709,15.83,-8.4,17.9206277792,33.64,16.03652,-0.9235200000000001,16.0630900795,0.05652000000000001,0.09648000000000001,0.1118163709,15.98,-1.02,16.0125201015,0.0
2019-04-23 01:30:00,15.74816,-1.7461200000000001,15.8446671925,0.038160000000000006,0.17388,0.17801808900000002,15.71,-1.92,15.8268916721,33.25,14.99816,-9.40612,17.703669022,0.038160000000000006,0.17388,0.17801808900000002,14.96,-9.58,17.7645151918,0.0
2019-04-23 02:00:00,15.1782,-1.79976,15.2845311115,0.0882,0.12024000000000001,0.14912041310000002,15.09,-1.92,15.2116567145,33.15,14.4482,-9.42976,17.2531404938,0.0882,0.12024000000000001,0.14912041310000002,14.36,-9.55,17.2456400287,0.0
2019-04-23 02:30:00,14.79996,-1.8698800000000002,14.917616003100001,0.30996,-0.029880000000000004,0.31139687860000004,14.49,-1.8399999999999999,14.6063582046,33.24,14.09996,-9.52988,17.0184454289,0.30996,-0.029880000000000004,0.31139687860000004,13.79,-9.5,16.7455695633,0.0
2019-04-23 03:00:00,14.51508,-1.9908800000000002,14.6509778029,0.32508000000000004,-0.020880000000000003,0.3257498746,14.19,-1.97,14.3260950716,33.24,13.80508,-9.64088,16.8382540954,0.32508000000000004,-0.020880000000000003,0.3257498746,13.48,-9.62,16.5606400842,0.0
2019-04-23 03:30:00,14.75076,-1.93572,14.8772286564,0.23076000000000002,0.04428000000000001,0.2349699896,14.52,-1.98,14.6543781854,33.14,14.09076,-9.58572,17.0421696182,0.23076000000000002,0.04428000000000001,0.2349699896,13.86,-9.63,16.8770998693,0.0
2019-04-23 04:00:00,14.38304,-1.58576,14.4701926186,0.47304,-0.00576,0.47307506720000003,13.91,-1.58,13.9994464176,33.14,13.69304,-9.20576,16.499859442400002,0.47304,-0.00576,0.47307506720000003,13.22,-9.2,16.1061603121,0.0
2019-04-23 04:30:00,14.2682,-1.4212,14.3388054133,0.6282,0.028800000000000003,0.6288598254000001,13.64,-1.45,13.7168545957,33.07,13.568200000000001,-9.0212,16.2934987243,0.6282,0.028800000000000003,0.6288598254000001,12.94,-9.05,15.790696628100001,0.0
2019-04-23 05:00:00,14.543520000000001,-1.30956,14.6023601306,0.6235200000000001,0.010440000000000001,0.6236073957,13.92,-1.32,13.9824461379,33.03,13.85352,-8.89956,16.4657883074,0.6235200000000001,0.010440000000000001,0.6236073957,13.23,-8.91,15.9505799268,0.0
2019-04-23 05:30:00,14.3454,-0.7268,14.3637996157,4.3254,-1.2168,4.4932936027,10.02,0.49,10.0319738835,32.91,13.7554,-8.2968,16.0638700007,4.3254,-1.2168,4.4932936027,9.43,-7.08,11.7920015265,0.0
2019-04-23 06:00:00,15.9884,-0.70628,16.0039921894,1.3284,-0.02628,1.3286599258,14.66,-0.68,14.6757623311,33.1,15.2784,-8.32628,17.3998978502,1.3284,-0.02628,1.3286599258,13.95,-8.3,16.2324520637,0.0
2019-04-23 06:30:00,17.57,-0.021920000000000002,17.5700136735,1.53,-0.06192,1.5312524567999999,16.04,0.04,16.0400498752,32.99,16.81,-7.61192,18.4531142653,1.53,-0.06192,1.5312524567999999,15.28,-7.55,17.0435002274,0.0
2019-04-23 07:00:00,19.07212,0.74816,19.0867887472,1.39212,-0.051840000000000004,1.3930848789999999,17.68,0.8,17.6980902925,32.99,18.27212,-6.85184,19.514560735,1.39212,-0.051840000000000004,1.3930848789999999,16.88,-6.8,18.198197713,0.0
2019-04-23 07:30:00,21.21112,-1.04044,21.2366223079,1.76112,-0.10044,1.7639818162,19.45,-0.9400000000000001,19.4727014048,33.1,20.71112,-3.70044,21.0391004524,1.76112,-0.10044,1.7639818162,18.95,-3.6,19.288921691,0.0
2019-04-23 08:00:00,22.35412,-1.51512,22.4054071507,2.99412,-0.10512,2.9959647509,19.36,-1.4100000000000001,19.4112776499,33.59,22.10412,-0.28512000000000004,22.1059587982,2.99412,-0.10512,2.9959647509,19.11,-0.18,19.1108477049,0.0
2019-04-23 08:30:00,25.03096,-0.15904000000000001,25.0314652436,8.31096,0.12096000000000001,8.311840196,16.72,-0.28,16.7223443333,33.4,24.81096,0.98096,24.8303447145,8.31096,0.12096000000000001,8.311840196,16.5,0.86,16.5223969205,0.0
2019-04-23 09:00:00,26.76768,0.62924,26.7750748936,10.32768,0.6692400000000001,10.349340866,16.44,-0.04,16.4400486617,33.55,26.52768,1.8192400000000002,26.5899875961,10.32768,0.6692400000000001,10.349340866,16.2,1.15,16.2407666075,0.0
2019-04-23 09:30:00,26.537,0.9612400000000001,26.5544036148,11.457,0.5612400000000001,11.4707383955,15.08,0.4,15.085304107,33.35,26.317,2.16124,26.4055950006,11.457,0.5612400000000001,11.4707383955,14.86,1.6,14.9458890669,0.0
2019-04-23 10:00:00,27.04,1.32368,27.0723794437,13.23,0.8236800000000001,13.2556157436,13.81,0.5,13.8190484477,33.5,26.83,2.52368,26.9484296526,13.23,0.8236800000000001,13.2556157436,13.6,1.7000000000000002,13.7058381721,0.0
2019-04-23 10:30:00,26.7216,1.2752,26.7520100478,12.0816,0.7452000000000001,12.1045603638,14.64,0.53,14.649590438,33.37,26.5116,2.4752,26.6268952302,12.0816,0.7452000000000001,12.1045603638,14.43,1.73,14.5333340979,0.0
2019-04-23 11:00:00,24.91156,0.19196000000000002,24.9122995782,3.3015600000000003,-0.15804,3.3053403872000002,21.61,0.35000000000000003,21.6128341501,33.37,24.64156,1.36196,24.6791696431,3.3015600000000003,-0.15804,3.3053403872000002,21.34,1.52,21.3940645975,0.0
2019-04-23 11:30:00,26.12952,0.16116000000000003,26.1300169915,2.36952,-0.07884000000000001,2.3708312416,23.76,0.24,23.7612120903,33.44,25.83952,1.3311600000000001,25.8737855904,2.36952,-0.07884000000000001,2.3708312416,23.47,1.4100000000000001,23.5123159217,0.0
2019-04-23 12:00:00,26.61364,0.36252,26.6161089343,2.12364,-0.08748,2.1254410366,24.49,0.45,24.494133991600002,33.44,26.32364,1.51252,26.367057848800002,2.12364,-0.08748,2.1254410366,24.2,1.6,24.2528348858,0.0
2019-04-23 12:30:00,25.9682,0.22076,25.9691383418,2.1582,-0.12924000000000002,2.1620661918,23.81,0.35000000000000003,23.8125723096,33.44,25.6782,1.38076,25.7152960982,2.1582,-0.12924000000000002,2.1620661918,23.52,1.51,23.5684216697,0.0
2019-04-23 13:00:00,26.30024,0.07812000000000001,26.3003560203,2.28024,-0.19188000000000002,2.2882990172,24.02,0.27,24.0215174375,33.49,26.03024,1.2481200000000001,26.0601457784,2.28024,-0.19188000000000002,2.2882990172,23.75,1.44,23.7936146897,0.0
2019-04-23 13:30:00,26.00268,-0.29764,26.0043834142,1.82268,-0.10764000000000001,1.8258556219000002,24.18,-0.19,24.1807464732,33.6,25.70268,0.86236,25.7171426086,1.82268,-0.10764000000000001,1.8258556219000002,23.88,0.97,23.8996924666,0.0
2019-04-23 14:00:00,26.83144,-0.582,26.8377513304,1.17144,0.018000000000000002,1.1715782832000001,25.66,-0.6000000000000001,25.6670138505,33.6,26.54144,0.588,26.5479524874,1.17144,0.018000000000000002,1.1715782832000001,25.37,0.5700000000000001,25.3764024243,0.0
2019-04-23 14:30:00,26.69812,-0.75136,26.7086905966,1.33812,0.00864,1.3381478932,25.36,-0.76,25.3713854568,33.45,26.40812,0.38864000000000004,26.4109795915,1.33812,0.00864,1.3381478932,25.07,0.38,25.0728797708,0.0
2019-04-23 15:00:00,27.19044,-0.56076,27.1962217812,1.09044,0.039240000000000004,1.0911458066,26.1,-0.6000000000000001,26.1068956408,33.4,26.89044,0.5892400000000001,26.8968951214,1.09044,0.039240000000000004,1.0911458066,25.8,0.55,25.8058617372,0.0
2019-04-23 15:30:00,27.53152,-0.6529600000000001,27.5392619776,0.82152,0.07704000000000001,0.8251243979,26.71,-0.73,26.7199738024,33.47,27.23152,0.49704000000000004,27.2360557033,0.82152,0.07704000000000001,0.8251243979,26.41,0.42,26.4133394329,0.0
2019-04-23 16:00:00,26.81244,-0.9951200000000001,26.8309001446,1.07244,0.07488,1.0750509607,25.74,-1.07,25.7622301053,33.39,26.51244,0.13488,26.5127830936,1.07244,0.07488,1.0750509607,25.44,0.06,25.4400707546,0.0
2019-04-23 16:30:00,26.05524,-1.468,26.0965621387,1.06524,0.07200000000000001,1.0676704817,24.99,-1.54,25.0374060158,33.46,25.76524,-0.28800000000000003,25.7668495602,1.06524,0.07200000000000001,1.0676704817,24.7,-0.36,24.7026233425,0.0
2019-04-23 17:00:00,26.60524,-1.89436,26.6725963353,0.7952400000000001,0.035640000000000005,0.7960382322,25.81,-1.9300000000000002,25.8820594235,33.37,26.29524,-0.73436,26.3054924164,0.7952400000000001,0.035640000000000005,0.7960382322,25.5,-0.77,25.5116228414,0.0
2019-04-23 17:30:00,27.50788,-1.9245200000000002,27.5751199331,1.84788,0.10548,1.8508880368,25.66,-2.03,25.7401728821,33.47,27.21788,-0.7345200000000001,27.2277893213,1.84788,0.10548,1.8508880368,25.37,-0.84,25.3839023793,0.0
2019-04-23 18:00:00,29.97008,-1.451,30.0051844888,6.76008,0.369,6.7701434701,23.21,-1.82,23.2812478188,33.56,29.690080000000002,-0.261,29.6912271792,6.76008,0.369,6.7701434701,22.93,-0.63,22.9386529683,0.0
2019-04-23 18:30:00,29.5926,-1.11104,29.6134493878,7.6626,0.31896,7.6692355709,21.93,-1.43,21.9765738913,33.43,29.3226,0.08896000000000001,29.3227349448,7.6626,0.31896,7.6692355709,21.66,-0.23,21.6612211105,0.0
2019-04-23 19:00:00,29.51516,-1.3142,29.544403725,7.4451600000000004,0.32580000000000003,7.4522850902,22.07,-1.6400000000000001,22.1308495092,33.48,29.24516,-0.1242,29.2454237286,7.4451600000000004,0.32580000000000003,7.4522850902,21.8,-0.45,21.8046440008,0.0
2019-04-23 19:30:00,29.61504,-1.32556,29.6446909836,7.65504,0.33444,7.662342169,21.96,-1.6600000000000001,22.0226519747,33.5,29.34504,-0.13556,29.3453531094,7.65504,0.33444,7.662342169,21.69,-0.47000000000000003,21.6950916108,0.0
2019-04-23 20:00:00,27.74784,-2.123,27.8289373434,1.8878400000000002,0.027,1.8880330679,25.86,-2.15,25.9492215683,33.63,27.44784,-0.933,27.4636925716,1.8878400000000002,0.027,1.8880330679,25.56,-0.96,25.5780218156,0.0
2019-04-23 20:30:00,28.24304,-2.08956,28.3202325103,0.9230400000000001,0.010440000000000001,0.9230990387,27.32,-2.1,27.4005912345,33.42,27.92304,-0.92956,27.9385082751,0.9230400000000001,0.010440000000000001,0.9230990387,27.0,-0.9400000000000001,27.0163580077,0.0
2019-04-23 21:00:00,27.79496,-2.0154,27.8679320826,0.8049600000000001,-0.0054,0.8049781125000001,26.99,-2.01,27.0647409003,33.33,27.49496,-0.8554,27.5082630233,0.8049600000000001,-0.0054,0.8049781125000001,26.69,-0.85,26.7035316016,0.0
2019-04-23 21:30:00,26.59448,-2.81792,26.743355055,0.47448,-0.00792,0.47454609550000004,26.12,-2.81,26.2707156355,33.33,26.29448,-1.64792,26.3460683746,0.47448,-0.00792,0.47454609550000004,25.82,-1.6400000000000001,25.8720312307,0.0
2019-04-23 22:00:00,24.91944,-3.27468,25.1336829577,0.55944,-0.00468,0.5594595749,24.36,-3.27,24.5784966994,33.39,24.61944,-2.09468,24.7083894703,0.55944,-0.00468,0.5594595749,24.06,-2.09,24.1506045473,0.0
2019-04-23 22:30:00,23.5678,-3.69612,23.8558692966,0.21780000000000002,-0.0061200000000000004,0.2178859665,23.35,-3.69,23.6397673423,33.39,23.2778,-2.50612,23.4123174909,0.21780000000000002,-0.0061200000000000004,0.2178859665,23.06,-2.5,23.1951201765,0.0
2019-04-23 23:00:00,21.70652,-3.94448,22.0620020166,0.23652,-0.024480000000000002,0.23778347460000002,21.47,-3.92,21.8249238258,33.61,21.43652,-2.72448,21.6089606641,0.23652,-0.024480000000000002,0.23778347460000002,21.2,-2.7,21.3712423598,0.0
2019-04-23 23:30:00,19.49684,-4.41188,19.9897837687,0.27684000000000003,-0.011880000000000002,0.2770947852,19.22,-4.4,19.717210756100002,33.63,19.24684,-3.07188,19.4904411628,0.27684000000000003,-0.011880000000000002,0.2770947852,18.97,-3.06,19.2152153254,0.0
2019-04-24 00:00:00,17.65412,-5.55296,18.5068451589,0.5641200000000001,-0.012960000000000001,0.5642688508,17.09,-5.54,17.9655141869,33.45,17.42412,-4.37296,17.9644854348,0.5641200000000001,-0.012960000000000001,0.5642688508,16.86,-4.36,17.4146260368,0.0
2019-04-24 00:30:00,16.1924,-5.6852800000000006,17.1614750659,1.7424,-0.30528000000000005,1.7689413892,14.45,-5.38,15.4190434204,33.4,15.9724,-4.48528,16.5902169497,1.7424,-0.30528000000000005,1.7689413892,14.23,-4.18,14.8312271913,0.0
2019-04-24 01:00:00,14.91772,-5.65456,15.953445358,4.88772,-1.47456,5.1053044955,10.03,-4.18,10.8661538734,33.44,14.75772,-4.45456,15.4153626098,4.88772,-1.47456,5.1053044955,9.87,-2.98,10.3100581958,0.0
2019-04-24 01:30:00,15.04784,-5.99892,16.1995225186,0.8078400000000001,0.00108,0.8078407219,14.24,-6.0,15.452430229600001,33.4,14.82784,-4.79892,15.5850720958,0.8078400000000001,0.00108,0.8078407219,14.02,-4.8,14.8189203385,0.0
2019-04-24 02:00:00,14.88624,-5.92908,16.023549263,0.51624,-0.019080000000000003,0.5165924738000001,14.37,-5.91,15.5378569951,33.43,14.67624,-4.72908,15.4193455822,0.51624,-0.019080000000000003,0.5165924738000001,14.16,-4.71,14.9227912939,0.0
2019-04-24 02:30:00,14.19672,-5.91492,15.3796338502,1.11672,-0.03492,1.1172658434,13.08,-5.88,14.3408786342,33.62,13.99672,-4.69492,14.7631448061,1.11672,-0.03492,1.1172658434,12.88,-4.66,13.6970799808,0.0
2019-04-24 03:00:00,14.07104,-6.33456,15.4311638276,0.85104,-0.03456,0.8517414368,13.22,-6.3,14.6443982464,33.48,13.86104,-5.1345600000000005,14.7814795022,0.85104,-0.03456,0.8517414368,13.01,-5.1,13.9739078285,0.0
2019-04-24 03:30:00,13.48912,-6.14664,14.8235468652,5.64912,-1.82664,5.9371011836,7.84,-4.32,8.9514244676,33.2,13.33912,-4.94664,14.2267835319,5.64912,-1.82664,5.9371011836,7.69,-3.12,8.2988252181,0.0
2019-04-24 04:00:00,14.4992,-6.24592,15.7872834043,1.7892000000000001,-0.47592000000000007,1.8514147257,12.71,-5.77,13.9584024874,33.19,14.2992,-5.05592,15.1667217185,1.7892000000000001,-0.47592000000000007,1.8514147257,12.51,-4.58,13.322030626,0.0
2019-04-24 04:30:00,14.2386,-6.051,15.4710158348,4.9086,-1.701,5.1949740096,9.33,-4.35,10.2942411085,33.09,14.0786,-4.871,14.8974366574,4.9086,-1.701,5.1949740096,9.17,-3.17,9.7024636047,0.0
2019-04-24 05:00:00,15.33376,-6.08256,16.4961126297,2.2737600000000002,-0.6825600000000001,2.3739993031,13.06,-5.4,14.1323600294,33.09,15.15376,-4.91256,15.9301502784,2.2737600000000002,-0.6825600000000001,2.3739993031,12.88,-4.23,13.5568174731,0.0
2019-04-24 05:30:00,15.52236,-5.5429200000000005,16.4823427369,4.57236,-1.49292,4.8099153939,10.95,-4.05,11.6749732334,33.09,15.34236,-4.37292,15.9533833307,4.57236,-1.49292,4.8099153939,10.77,-2.88,11.1484214129,0.0
2019-04-24 06:00:00,16.8348,-5.63688,17.7534477546,1.5048,-0.41688000000000003,1.5614774972,15.33,-5.22,16.1943601294,33.21,16.6248,-4.46688,17.2144413785,1.5048,-0.41688000000000003,1.5614774972,15.12,-4.05,15.6530156839,0.0
2019-04-24 06:30:00,18.3564,-4.959,19.0144445609,0.5364,-0.009000000000000001,0.536475498,17.82,-4.95,18.4947262753,33.13,18.1264,-3.799,18.5202261854,0.5364,-0.009000000000000001,0.536475498,17.59,-3.79,17.9936711096,0.0
2019-04-24 07:00:00,20.37956,-4.35028,20.8386996205,0.52956,0.009720000000000001,0.5296491971,19.85,-4.36,20.3231911864,33.06,20.14956,-3.21028,20.4036924568,0.52956,0.009720000000000001,0.5296491971,19.62,-3.22,19.8824746951,0.0
2019-04-24 07:30:00,22.84376,0.20952,22.8447208249,2.72376,-0.7804800000000001,2.8333756489,20.12,0.99,20.1443416373,33.39,22.22376,-4.60048,22.6949316978,2.72376,-0.7804800000000001,2.8333756489,19.5,-3.8200000000000003,19.8706416605,0.0
2019-04-24 08:00:00,23.286,-2.2118,23.3908070669,3.636,-1.0818,3.7935191103,19.65,-1.13,19.6824642766,33.05,23.056,-1.1218,23.0832747079,3.636,-1.0818,3.7935191103,19.42,-0.04,19.4200411946,0.0
2019-04-24 08:30:00,25.56776,-1.23916,25.5977707803,5.56776,-0.11916000000000002,5.5690349723,20.0,-1.12,20.0313354522,33.07,25.34776,-0.09916000000000001,25.3479539554,5.56776,-0.11916000000000002,5.5690349723,19.78,0.02,19.7800101112,0.0
2019-04-24 09:00:00,27.01128,-0.36764,27.0137817865,6.55128,-0.017640000000000003,6.5513037487,20.46,-0.35000000000000003,20.4629934272,33.13,26.78128,0.7023600000000001,26.7904883869,6.55128,-0.017640000000000003,6.5513037487,20.23,0.72,20.2428085996,0.0
2019-04-24 09:30:00,28.94536,1.07104,28.9651686032,6.43536,-0.048960000000000004,6.4355462403,22.51,1.12,22.5378459485,33.13,28.67536,2.08104,28.7507738785,6.43536,-0.048960000000000004,6.4355462403,22.24,2.13,22.341765821,0.0
2019-04-24 10:00:00,29.24592,1.14412,29.2682908148,6.32592,-0.06588000000000001,6.3262630376,22.92,1.21,22.9519171313,33.27,28.97592,2.28412,29.0658071283,6.32592,-0.06588000000000001,6.3262630376,22.65,2.35,22.7715831685,0.0
2019-04-24 10:30:00,30.25612,1.1104,30.2764889909,6.21612,-0.0396,6.2162461353,24.04,1.15,24.0674905214,33.27,29.98612,2.2504,30.0704455041,6.21612,-0.0396,6.2162461353,23.77,2.29,23.8800544388,0.0
2019-04-24 11:00:00,30.3656,-0.9838,30.381532644,0.7956000000000001,0.0162,0.795764915,29.57,-1.0,29.5869041976,33.09,30.0456,0.13620000000000002,30.0459087032,0.7956000000000001,0.0162,0.795764915,29.25,0.12,29.2502461528,0.0
2019-04-24 11:30:00,31.05564,-1.3636,31.085562256,0.57564,0.1764,0.6020617656,30.48,-1.54,30.5188794028,33.2,30.72564,-0.15360000000000001,30.7260239271,0.57564,0.1764,0.6020617656,30.15,-0.33,30.1518059161,0.0
2019-04-24 12:00:00,31.4416,-0.8344800000000001,31.4526718647,2.9916,0.7855200000000001,3.0930102215,28.45,-1.62,28.4960856961,33.3,31.1216,0.32552000000000003,31.1233023606,2.9916,0.7855200000000001,3.0930102215,28.13,-0.46,28.1337608577,0.0
2019-04-24 12:30:00,31.5778,-0.78868,31.5876474113,3.0978,0.7513200000000001,3.1876082856,28.48,-1.54,28.5216058454,33.24,31.2678,0.39132000000000006,31.2702486108,3.0978,0.7513200000000001,3.1876082856,28.17,-0.36,28.1723002256,0.0
2019-04-24 13:00:00,30.47384,-0.8181600000000001,30.4848209792,2.91384,0.41184000000000004,2.9428006611,27.56,-1.23,27.5874337335,33.3,30.16384,0.36184000000000005,30.1660102057,2.91384,0.41184000000000004,2.9428006611,27.25,-0.05,27.2500458715,0.0
2019-04-24 13:30:00,28.59536,-0.64344,28.6025982834,3.10536,-0.16344,3.1096580782,25.49,-0.48,25.4945190188,33.52,28.27536,0.51656,28.2800781004,3.10536,-0.16344,3.1096580782,25.17,0.68,25.1791838629,0.0
2019-04-24 14:00:00,28.89184,-0.38056,28.8943462376,2.84184,-0.16056,2.8463720943,26.05,-0.22,26.0509289662,33.47,28.59184,0.7394400000000001,28.6014000724,2.84184,-0.16056,2.8463720943,25.75,0.9,25.7657233549,0.0
2019-04-24 14:30:00,28.64464,-0.6286,28.6515364106,3.01464,-0.2286,3.0232949392,25.63,-0.4,25.6331211521,33.42,28.33464,0.4914,28.3389007883,3.01464,-0.2286,3.0232949392,25.32,0.72,25.3302348982,0.0
2019-04-24 15:00:00,29.3638,-0.8265600000000001,29.3754310926,2.9538,-0.10656,2.9557214811,26.41,-0.72,26.4198126413,33.33,29.0538,0.32344,29.0556002842,2.9538,-0.10656,2.9557214811,26.1,0.43,26.1035419053,0.0
2019-04-24 15:30:00,28.18508,-1.00252,28.2029037682,3.20508,-0.09252,3.2064150943,24.98,-0.91,24.9965697647,33.17,27.87508,0.11748000000000001,27.8753275596,3.20508,-0.09252,3.2064150943,24.67,0.21,24.6708937819,0.0
2019-04-24 16:00:00,28.68408,-1.31616,28.7142599172,2.49408,-0.05616,2.4947122062,26.19,-1.26,26.2202917604,33.17,28.38408,-0.18616000000000002,28.3846904685,2.49408,-0.05616,2.4947122062,25.89,-0.13,25.8903263788,0.0
2019-04-24 16:30:00,29.24368,-2.02664,29.3138207955,1.72368,-0.02664,1.7238858524,27.52,-2.0,27.5925787124,33.17,28.93368,-0.8866400000000001,28.9472618538,1.72368,-0.02664,1.7238858524,27.21,-0.86,27.2235871993,0.0
2019-04-24 17:00:00,29.3508,-2.50216,29.4572616736,1.4508,-0.00216,1.4508016079,27.9,-2.5,28.0117832349,33.23,29.0308,-1.34216,29.0618089958,1.4508,-0.00216,1.4508016079,27.58,-1.34,27.6125333861,0.0
2019-04-24 17:30:00,28.539,-2.4412000000000003,28.6432187165,1.2690000000000001,0.028800000000000003,1.2693267664,27.27,-2.47,27.3816325299,33.21,28.219,-1.2912,28.2485248896,1.2690000000000001,0.028800000000000003,1.2693267664,26.95,-1.32,26.982307166,0.0
2019-04-24 18:00:00,28.7382,-2.59464,28.8550913353,1.3482,0.045360000000000004,1.3489628496,27.39,-2.64,27.5169347857,33.36,28.4182,-1.43464,28.4543895238,1.3482,0.045360000000000004,1.3489628496,27.07,-1.48,27.110427883,0.0
2019-04-24 18:30:00,29.78464,-2.31744,29.874659966,5.53464,0.05256,5.5348895638,24.25,-2.37,24.3655371375,33.32,29.49464,-1.14744,29.5169511854,5.53464,0.05256,5.5348895638,23.96,-1.2,23.990031263,0.0
2019-04-24 19:00:00,29.14044,-2.37324,29.236920349,5.23044,-0.0032400000000000003,5.2304410035,23.91,-2.37,24.0271721182,33.48,28.85044,-1.19324,28.8751053659,5.23044,-0.0032400000000000003,5.2304410035,23.62,-1.19,23.6499577167,0.0
2019-04-24 19:30:00,28.72732,-2.50304,28.8361600014,5.28732,-0.02304,5.2873701993,23.44,-2.48,23.5708294296,33.3,28.43732,-1.33304,28.4685469321,5.28732,-0.02304,5.2873701993,23.15,-1.31,23.1870351705,0.0
2019-04-24 20:00:00,26.82952,-2.83088,26.9784548298,5.42952,-0.020880000000000003,5.4295601484,21.4,-2.81,21.5836998682,33.07,26.55952,-1.6608800000000001,26.6114002827,5.42952,-0.020880000000000003,5.4295601484,21.13,-1.6400000000000001,21.1935485467,0.0
2019-04-24 20:30:00,26.51192,-2.8976,26.6697954219,6.36192,-0.057600000000000005,6.3621807461,20.15,-2.84,20.3491547736,32.99,26.25192,-1.7276,26.3087039864,6.36192,-0.057600000000000005,6.3621807461,19.89,-1.67,19.9599849699,0.0
2019-04-24 21:00:00,26.77632,-2.7970800000000002,26.9220164414,6.91632,-0.03708,6.9164193965,19.86,-2.76,20.050865318,32.97,26.51632,-1.63708,26.5668074346,6.91632,-0.03708,6.9164193965,19.6,-1.6,19.6651976853,0.0
2019-04-24 21:30:00,27.05012,-3.16488,27.2346370901,6.72012,0.015120000000000001,6.7201370097,20.33,-3.18,20.5772034057,33.14,26.78012,-1.98488,26.8535765929,6.72012,0.015120000000000001,6.7201370097,20.06,-2.0,20.1594543577,0.0
2019-04-24 22:00:00,25.34708,-3.7047600000000003,25.6163953589,6.42708,-0.01476,6.4270969484,18.92,-3.69,19.2764753002,33.3,25.09708,-2.51476,25.2227564391,6.42708,-0.01476,6.4270969484,18.67,-2.5,18.8366371733,0.0
2019-04-24 22:30:00,24.04144,-4.64196,24.4854779393,1.26144,-0.02196,1.2616311328,22.78,-4.62,23.2437690575,33.59,23.75144,-3.42196,23.9966812771,1.26144,-0.02196,1.2616311328,22.49,-3.4,22.7455512134,0.0
2019-04-24 23:00:00,21.7296,-5.18824,22.3403972762,1.2096,-0.048240000000000005,1.2105615464000001,20.52,-5.14,21.1539594403,33.59,21.4496,-3.95824,21.8117629745,1.2096,-0.048240000000000005,1.2105615464000001,20.24,-3.91,20.6142111176,0.0
2019-04-24 23:30:00,19.7242,-5.41092,20.4529245069,0.9342,-0.07092000000000001,0.9368880864,18.79,-5.34,19.5340651171,33.69,19.4542,-4.17092,19.8962929031,0.9342,-0.07092000000000001,0.9368880864,18.52,-4.1,18.9684053099,0.0
2019-04-25 00:00:00,17.97484,-4.21552,18.4625426715,1.55484,-0.06552000000000001,1.5562198739,16.42,-4.15,16.9363189625,33.66,17.73484,-2.96552,17.9810694536,1.55484,-0.06552000000000001,1.5562198739,16.18,-2.9,16.4378344072,0.0
2019-04-25 00:30:00,16.5104,-2.18732,16.6546593163,1.7604000000000002,-0.06732,1.7616867322,14.75,-2.12,14.9015737424,33.37,15.8604,-8.49732,17.9932413795,1.7604000000000002,-0.06732,1.7616867322,14.1,-8.43,16.4278696123,0.0
2019-04-25 01:00:00,16.23328,-2.04988,16.3621938496,1.40328,-0.029880000000000004,1.4035980809,14.83,-2.02,14.966940235100001,33.18,15.50328,-9.67988,18.2770831254,1.40328,-0.029880000000000004,1.4035980809,14.1,-9.65,17.0860323071,0.0
2019-04-25 01:30:00,15.74328,-2.08604,15.8808824704,1.13328,0.00396,1.1332869187,14.61,-2.09,14.758733008,33.16,15.01328,-9.67604,17.8612520961,1.13328,0.00396,1.1332869187,13.88,-9.68,16.9220802504,0.0
2019-04-25 02:00:00,15.61604,-2.2564,15.7782142919,0.8960400000000001,0.0036000000000000003,0.8960472318,14.72,-2.26,14.8924813245,33.05,14.89604,-9.8164,17.8396669431,0.8960400000000001,0.0036000000000000003,0.8960472318,14.0,-9.82,17.1006549582,0.0
2019-04-25 02:30:00,15.0938,-2.1988,15.2531150877,1.1538,-0.028800000000000003,1.1541593824,13.94,-2.17,14.1078878646,32.97,14.3938,-9.7488,17.3844925114,1.1538,-0.028800000000000003,1.1541593824,13.24,-9.72,16.4248592079,0.0
2019-04-25 03:00:00,14.44572,-2.2878,14.6257599857,1.30572,-0.0378,1.3062670318,13.14,-2.25,13.3312452532,33.09,13.77572,-9.8678,16.9453220199,1.30572,-0.0378,1.3062670318,12.47,-9.83,15.8785956558,0.0
2019-04-25 03:30:00,14.30016,-2.1904,14.4669425998,1.7301600000000001,-0.0504,1.7308939266999999,12.57,-2.14,12.7508627159,33.09,13.64016,-9.7604,16.7725780065,1.7301600000000001,-0.0504,1.7308939266999999,11.91,-9.71,15.3665936368,0.0
2019-04-25 04:00:00,14.08776,-2.06616,14.2384689824,1.78776,-0.05616,1.7886418767,12.3,-2.01,12.4631496822,33.03,13.42776,-9.61616,16.5159096559,1.78776,-0.05616,1.7886418767,11.64,-9.56,15.0626425304,0.0
2019-04-25 04:30:00,14.28848,-1.99572,14.4271812572,1.78848,-0.045720000000000004,1.7890642886,12.5,-1.9500000000000002,12.6511857152,32.95,13.61848,-9.52572,16.6193362993,1.78848,-0.045720000000000004,1.7890642886,11.83,-9.48,15.1597922149,0.0
2019-04-25 05:00:00,14.477640000000001,-1.7748400000000002,14.5860247153,2.7176400000000003,-0.11484000000000001,2.7200653292,11.76,-1.6600000000000001,11.8765819999,32.99,13.84764,-9.33484,16.7001907592,2.7176400000000003,-0.11484000000000001,2.7200653292,11.13,-9.22,14.4528647679,0.0
2019-04-25 05:30:00,13.84432,-1.06712,13.8853858915,3.87432,-0.26712,3.8835175494,9.97,-0.8,10.0020447909,32.97,13.23432,-8.60712,15.7870117678,3.87432,-0.26712,3.8835175494,9.36,-8.34,12.5365545506,0.0
2019-04-25 06:00:00,14.6718,-0.8994000000000001,14.6993413322,3.8718,-0.2394,3.8791941947,10.8,-0.66,10.8201478733,32.97,14.0618,-8.4494,16.4050778602,3.8718,-0.2394,3.8791941947,10.19,-8.21,13.0858778842,0.0
2019-04-25 06:30:00,16.01716,-1.41376,16.079431949,3.64716,-0.20376000000000002,3.6528474103,12.37,-1.21,12.4290385791,33.13,15.58716,-4.21376,16.1466817087,3.64716,-0.20376000000000002,3.6528474103,11.94,-4.01,12.5953840751,0.0
2019-04-25 07:00:00,15.9474,-1.31488,16.0015148087,5.3874,-0.34488,5.3984276391,10.56,-0.97,10.6044566103,33.37,15.7474,-0.10488000000000001,15.7477492542,5.3874,-0.34488,5.3984276391,10.36,0.24,10.3627795499,0.0
2019-04-25 07:30:00,19.269,-0.7928400000000001,19.2853041528,5.049,-0.31284,5.0586826216,14.22,-0.48,14.2280989595,33.31,19.029,0.39716,19.0331441718,5.049,-0.31284,5.0586826216,13.98,0.71,13.9980177168,0.0
2019-04-25 08:00:00,19.85128,-0.12256000000000002,19.8516583335,6.10128,-0.50256,6.1219428446,13.75,0.38,13.7552499069,33.41,19.63128,1.06744,19.6602793111,6.10128,-0.50256,6.1219428446,13.53,1.57,13.6207855867,0.0
2019-04-25 08:30:00,23.1782,0.01948,23.1782081859,5.5782,-0.38052,5.5911636276,17.6,0.4,17.6045448677,33.29,22.9282,1.19948,22.9595537306,5.5782,-0.38052,5.5911636276,17.35,1.58,17.4217938227,0.0
2019-04-25 09:00:00,25.34088,-0.04424,25.340918617,4.79088,-0.17424,4.7940474291,20.55,0.13,20.5504111881,33.15,25.07088,1.12576,25.0961423241,4.79088,-0.17424,4.7940474291,20.28,1.3,20.3216239509,0.0
2019-04-25 09:30:00,24.88844,0.7024,24.8983495717,5.78844,-0.3276,5.7977029411,19.1,1.03,19.1277520896,33.15,24.61844,1.8524,24.6880330078,5.78844,-0.3276,5.7977029411,18.83,2.18,18.955772208,0.0
2019-04-25 10:00:00,25.8938,0.54112,25.8994534555,5.5638000000000005,-0.30888000000000004,5.5723672972,20.33,0.85,20.3477615476,33.15,25.6338,1.68112,25.6888665942,5.5638000000000005,-0.30888000000000004,5.5723672972,20.07,1.99,20.1684159021,0.0
2019-04-25 10:30:00,26.09668,0.62372,26.1041325016,5.02668,-0.29628000000000004,5.0354040216,21.07,0.92,21.0900758652,33.15,25.79668,1.7637200000000002,25.8569025071,5.02668,-0.29628000000000004,5.0354040216,20.77,2.06,20.8719069565,0.0
2019-04-25 11:00:00,25.14628,1.14144,25.1721727928,6.50628,-0.35856000000000005,6.5161526004,18.64,1.5,18.7002566827,33.15,24.88628,2.29144,24.9915511626,6.50628,-0.35856000000000005,6.5161526004,18.38,2.65,18.5700538502,0.0
2019-04-25 11:30:00,23.85508,1.04368,23.877900028,9.59508,-1.24632,9.6756846656,14.26,2.29,14.4427040404,33.06,23.62508,2.19368,23.7267072505,9.59508,-1.24632,9.6756846656,14.03,3.44,14.4455702553,0.0
2019-04-25 12:00:00,24.21044,1.25568,24.2429811957,10.36044,-1.71432,10.5013146823,13.85,2.9699999999999998,14.1648649835,33.06,23.99044,2.39568,24.1097593114,10.36044,-1.71432,10.5013146823,13.63,4.11,14.2361862871,0.0
2019-04-25 12:30:00,28.05756,0.9996800000000001,28.0753634572,4.95756,-0.31032000000000004,4.9672627931,23.1,1.31,23.1371152048,33.14,27.76756,2.13968,27.8498764603,4.95756,-0.31032000000000004,4.9672627931,22.81,2.45,22.9411987481,0.0
2019-04-25 13:00:00,29.08048,0.22524000000000002,29.0813522741,3.21048,-0.10476,3.2121887379,25.87,0.33,25.8721046689,33.3,28.77048,1.37524,28.8033297465,3.21048,-0.10476,3.2121887379,25.56,1.48,25.6028123455,0.0
2019-04-25 13:30:00,25.16696,0.24960000000000002,25.1681977067,6.36696,-0.3204,6.3750165334,18.8,0.5700000000000001,18.8086389726,33.06,24.89696,1.3896,24.9357094425,6.36696,-0.3204,6.3750165334,18.53,1.71,18.6087345083,0.0
2019-04-25 14:00:00,28.76712,-0.09552000000000001,28.7672785846,2.33712,-0.06552000000000001,2.33803823,26.43,-0.03,26.4300170261,32.97,28.45712,1.00448,28.4748425591,2.33712,-0.06552000000000001,2.33803823,26.12,1.07,26.1419069695,0.0
2019-04-25 14:30:00,28.74192,-1.12944,28.7641026281,3.03192,-0.10944000000000001,3.0338945268,25.71,-1.02,25.7302254168,33.14,28.43192,-0.019440000000000002,28.4319266459,3.03192,-0.10944000000000001,3.0338945268,25.4,0.09,25.4001594483,0.0
2019-04-25 15:00:00,29.40292,-1.16592,29.4260271524,2.12292,-0.025920000000000002,2.1230782305,27.28,-1.1400000000000001,27.3038092581,33.14,29.08292,-0.03592,29.0829421822,2.12292,-0.025920000000000002,2.1230782305,26.96,-0.01,26.9600018546,0.0
2019-04-25 15:30:00,30.9754,-1.54072,31.013694125,0.6354000000000001,0.08928000000000001,0.6416417056,30.34,-1.63,30.3837538826,33.14,30.6354,-0.41072000000000003,30.6381530788,0.6354000000000001,0.08928000000000001,0.6416417056,30.0,-0.5,30.0041663774,0.0
2019-04-25 16:00:00,30.77264,-1.9915600000000002,30.8370180757,1.14264,0.028440000000000003,1.1429938770999999,29.63,-2.02,29.6987760691,33.14,30.43264,-0.8715600000000001,30.44511774,1.14264,0.028440000000000003,1.1429938770999999,29.29,-0.9,29.3038239825,0.0
2019-04-25 16:30:00,30.7616,-2.43988,30.8582087778,1.1916,0.06012000000000001,1.1931156584,29.57,-2.5,29.6754932562,33.14,30.4116,-1.3098800000000002,30.4397963228,1.1916,0.06012000000000001,1.1931156584,29.22,-1.37,29.25209907,0.0
2019-04-25 17:00:00,30.02356,-3.09872,30.1830452525,1.57356,0.07128000000000001,1.5751736133,28.45,-3.17,28.6260615524,33.14,29.69356,-1.95872,29.7580928406,1.57356,0.07128000000000001,1.5751736133,28.12,-2.03,28.1931782529,0.0
2019-04-25 17:30:00,28.66112,-3.26584,28.8465857695,1.22112,0.07416,1.2233698378,27.44,-3.34,27.6425252103,33.14,28.33112,-2.11584,28.4100182921,1.22112,0.07416,1.2233698378,27.11,-2.19,27.1983124477,0.0
2019-04-25 18:00:00,29.6018,-3.3102,29.7863053647,0.9918,0.10980000000000001,0.9978593488,28.61,-3.42,28.8136859843,33.24,29.2618,-2.1502,29.3406935719,0.9918,0.10980000000000001,0.9978593488,28.27,-2.26,28.3601921714,0.0
2019-04-25 18:30:00,31.52572,-2.38864,31.616081708,5.98572,-0.00864,5.9857262356,25.54,-2.38,25.6506530131,33.15,31.21572,-1.24864,31.2406830426,5.98572,-0.00864,5.9857262356,25.23,-1.24,25.2604532818,0.0
2019-04-25 19:00:00,31.55504,-2.30628,31.6392079048,6.03504,0.06372,6.0353763793,25.52,-2.37,25.6298127188,33.12,31.25504,-1.15628,31.2764209724,6.03504,0.06372,6.0353763793,25.22,-1.22,25.249491084,0.0
2019-04-25 19:30:00,30.34292,-2.78236,30.4702202371,3.11292,0.10764000000000001,3.1147804571,27.23,-2.89,27.3829326406,33.12,30.01292,-1.63236,30.0572780886,3.11292,0.10764000000000001,3.1147804571,26.9,-1.74,26.9562163517,0.0
2019-04-25 20:00:00,29.499,-3.14592,29.6662740102,0.729,0.06408000000000001,0.7318109362,28.77,-3.21,28.9485232784,33.12,29.159,-2.00592,29.2279146715,0.729,0.06408000000000001,0.7318109362,28.43,-2.07,28.5052591639,0.0
2019-04-25 20:30:00,29.44292,-3.29648,29.6268850627,1.58292,-0.0064800000000000005,1.5829332635000002,27.86,-3.29,28.0535862235,33.24,29.11292,-2.14648,29.1919421642,1.58292,-0.0064800000000000005,1.5829332635000002,27.53,-2.14,27.6130494513,0.0
2019-04-25 21:00:00,28.23424,-3.27528,28.4235776681,1.6142400000000001,-0.035280000000000006,1.6146254847,26.62,-3.24,26.8164501752,33.14,27.90424,-2.12528,27.9850571744,1.6142400000000001,-0.035280000000000006,1.6146254847,26.29,-2.09,26.3729444697,0.0
2019-04-25 21:30:00,27.00536,-3.68168,27.2551689841,1.3953600000000002,-0.03168,1.3957195822,25.61,-3.65,25.8687958746,33.18,26.69536,-2.52168,26.8141961571,1.3953600000000002,-0.03168,1.3957195822,25.3,-2.49,25.4222363296,0.0
2019-04-25 22:00:00,24.7582,-4.25156,25.1205937365,1.4382000000000001,-0.061560000000000004,1.439516889,23.32,-4.19,23.6934273587,33.36,24.4482,-3.06156,24.6391483796,1.4382000000000001,-0.061560000000000004,1.439516889,23.01,-3.0,23.2047430496,0.0
2019-04-25 22:30:00,23.57212,-4.70044,24.0362013947,1.30212,-0.010440000000000001,1.3021618517,22.27,-4.69,22.7584929202,33.48,23.29212,-3.49044,23.5521978908,1.30212,-0.010440000000000001,1.3021618517,21.99,-3.48,22.263658729,0.0
2019-04-25 23:00:00,22.30524,-5.2484,22.9143935992,0.7052400000000001,0.0216,0.7055707035000001,21.6,-5.27,22.2335984492,33.38,22.00524,-4.0484,22.3745420069,0.7052400000000001,0.0216,0.7055707035000001,21.3,-4.07,21.6853614219,0.0
2019-04-25 23:30:00,20.46192,-5.51868,21.1930648805,0.7819200000000001,0.03132,0.7825470138,19.68,-5.55,20.4476135527,33.55,20.19192,-4.29868,20.6444249866,0.7819200000000001,0.03132,0.7825470138,19.41,-4.33,19.8871063757,0.0
2019-04-26 00:00:00,18.51636,-5.7232400000000005,19.380687907,0.75636,-0.0032400000000000003,0.7563669395,17.76,-5.72,18.6584029327,33.69,18.25636,-4.46324,18.7940201061,0.75636,-0.0032400000000000003,0.7563669395,17.5,-4.46,18.0593909089,0.0
2019-04-26 00:30:00,17.68104,-4.16936,18.1659774934,0.76104,-0.00936,0.761097557,16.92,-4.16,17.4238916434,33.63,17.32104,-4.90936,18.0033397538,0.76104,-0.00936,0.761097557,16.56,-4.9,17.2697307449,0.0
2019-04-26 01:00:00,16.80144,-2.35884,16.9662167916,0.45144000000000006,0.011160000000000002,0.45157792150000003,16.35,-2.37,16.5208777007,33.09,16.02144,-9.98884,18.8802400467,0.45144000000000006,0.011160000000000002,0.45157792150000003,15.57,-10.0,18.5047264233,0.0
2019-04-26 01:30:00,16.5384,-2.4704800000000002,16.7219001908,0.5184,0.02952,0.5192398197,16.02,-2.5,16.2138952753,33.0,15.7784,-10.01048,18.6860273036,0.5184,0.02952,0.5192398197,15.26,-10.04,18.2666143552,0.0
2019-04-26 02:00:00,15.85696,-2.3517200000000003,16.0304013487,0.7869600000000001,0.008280000000000001,0.7870035578,15.07,-2.36,15.2536716891,32.97,15.13696,-9.87172,18.0714806754,0.7869600000000001,0.008280000000000001,0.7870035578,14.35,-9.88,17.4223104094,0.0
2019-04-26 02:30:00,15.33032,-2.37688,15.5134867079,0.8503200000000001,0.033120000000000004,0.8509647682,14.48,-2.41,14.6791859447,32.93,14.61032,-9.87688,17.6355949442,0.8503200000000001,0.033120000000000004,0.8509647682,13.76,-9.91,16.9571725237,0.0
2019-04-26 03:00:00,14.55388,-2.29436,14.7336183901,0.9838800000000001,0.035640000000000005,0.9845252988000001,13.57,-2.33,13.7685801737,32.97,13.86388,-9.83436,16.9976999992,0.9838800000000001,0.035640000000000005,0.9845252988000001,12.88,-9.87,16.226869692,0.0
2019-04-26 03:30:00,14.81012,-2.24012,14.9785777706,1.14012,0.029880000000000004,1.1405114768,13.67,-2.27,13.857193078,32.97,14.13012,-9.80012,17.196006607,1.14012,0.029880000000000004,1.1405114768,12.99,-9.83,16.2901503983,0.0
2019-04-26 04:00:00,14.71224,-2.15344,14.8690049987,1.09224,0.016560000000000002,1.09236553,13.62,-2.17,13.791783786,33.07,14.02224,-9.73344,17.0693605285,1.09224,0.016560000000000002,1.09236553,12.93,-9.75,16.1940544645,0.0
2019-04-26 04:30:00,14.75712,-2.17348,14.9163201228,1.07712,0.05652000000000001,1.078601875,13.68,-2.23,13.8605663665,32.98,14.05712,-9.71348,17.0866707233,1.07712,0.05652000000000001,1.078601875,12.98,-9.77,16.246024129,0.0
2019-04-26 05:00:00,14.69416,-2.15428,14.8512376731,1.24416,0.045720000000000004,1.2449997687,13.45,-2.2,13.6287380193,32.95,14.01416,-9.67428,17.0290450121,1.24416,0.045720000000000004,1.2449997687,12.77,-9.72,16.0484049052,0.0
2019-04-26 05:30:00,15.30564,-1.86808,15.4192197823,1.38564,0.06192,1.3870228174,13.92,-1.9300000000000002,14.053159787,32.95,14.60564,-9.37808,17.3572205233,1.38564,0.06192,1.3870228174,13.22,-9.44,16.2444452044,0.0
2019-04-26 06:00:00,15.53408,-1.5701200000000002,15.6132289505,1.41408,0.029880000000000004,1.4143956521,14.12,-1.6,14.2103624162,32.92,14.83408,-9.07012,17.387265635,1.41408,0.029880000000000004,1.4143956521,13.42,-9.1,16.2143886718,0.0
2019-04-26 06:30:00,17.35084,-0.7647600000000001,17.3676856997,1.68084,-0.01476,1.6809048049,15.67,-0.75,15.6879380417,32.86,16.61084,-8.27476,18.5577923947,1.68084,-0.01476,1.6809048049,14.93,-8.26,17.062605311,0.0
2019-04-26 07:00:00,19.31832,-0.8526400000000001,19.3371270511,2.03832,-0.06264,2.0392822737,17.28,-0.79,17.2980490229,32.99,18.71832,-5.56264,19.5273773813,2.03832,-0.06264,2.0392822737,16.68,-5.5,17.5633823622,0.0
2019-04-26 07:30:00,22.1082,-2.60296,22.2609053725,1.8881999999999999,-0.012960000000000001,1.8882444761000001,20.22,-2.59,20.3852029669,33.33,21.8482,-1.42296,21.8944892245,1.8881999999999999,-0.012960000000000001,1.8882444761000001,19.96,-1.4100000000000001,20.0097401282,0.0
2019-04-26 08:00:00,24.28044,-2.14052,24.3746095859,1.81044,-0.02052,1.8105562858000002,22.47,-2.12,22.5697873273,33.24,24.00044,-0.9805200000000001,24.0204608545,1.81044,-0.02052,1.8105562858000002,22.19,-0.96,22.2107564031,0.0
2019-04-26 08:30:00,25.773,-1.31956,25.8067581768,2.493,-0.07956,2.4942691903,23.28,-1.24,23.3130006649,33.19,25.483,-0.16956000000000002,25.483564107,2.493,-0.07956,2.4942691903,22.99,-0.09,22.9901761629,0.0
2019-04-26 09:00:00,26.8872,-0.8795200000000001,26.9015813526,2.7972,-0.11952000000000002,2.7997522873,24.09,-0.76,24.1019853954,33.35,26.5872,0.27048,26.5885758037,2.7972,-0.11952000000000002,2.7997522873,23.79,0.39,23.7931965066,0.0
2019-04-26 09:30:00,27.79772,-0.06376000000000001,27.7977931235,2.9077200000000003,-0.11376000000000001,2.9099444902,24.89,0.05,24.8900502209,33.41,27.49772,1.1062400000000001,27.5199631565,2.9077200000000003,-0.11376000000000001,2.9099444902,24.59,1.22,24.6202457339,0.0
2019-04-26 10:00:00,28.099,0.31276000000000004,28.1007405564,3.159,-0.14724,3.1624295435,24.94,0.46,24.9442418205,33.35,27.799,1.45276,27.8369343251,3.159,-0.14724,3.1624295435,24.64,1.6,24.6918934065,0.0
2019-04-26 10:30:00,28.43228,0.35424000000000005,28.4344866663,3.66228,-0.18576,3.6669880796000003,24.77,0.54,24.7758854534,33.35,28.13228,1.49424,28.1719351692,3.66228,-0.18576,3.6669880796000003,24.47,1.6800000000000002,24.527602818,0.0
2019-04-26 11:00:00,27.10808,0.6679200000000001,27.1163072415,5.15808,-0.44208000000000003,5.1769898602,21.95,1.11,21.978048139,33.31,26.82808,1.81792,26.8896022584,5.15808,-0.44208000000000003,5.1769898602,21.67,2.26,21.7875308376,0.0
2019-04-26 11:30:00,26.17684,0.5798,26.1832603093,5.85684,-0.4302,5.872618396,20.32,1.01,20.3450854016,33.1,25.90684,1.7198,25.9638608613,5.85684,-0.4302,5.872618396,20.05,2.15,20.1649448301,0.0
2019-04-26 12:00:00,26.27012,0.46928000000000003,26.2743111905,5.82012,-0.45072,5.8375461739,20.45,0.92,20.4706839163,33.06,25.99012,1.60928,26.0398947719,5.82012,-0.45072,5.8375461739,20.17,2.06,20.2749229345,0.0
2019-04-26 12:30:00,26.2546,0.55256,26.260414005,6.0246,-0.5774400000000001,6.0522096885,20.23,1.13,20.2615349863,33.19,25.9846,1.69256,26.0396658295,6.0246,-0.5774400000000001,6.0522096885,19.96,2.27,20.0886659587,0.0
2019-04-26 13:00:00,24.92532,-0.02108,24.925328914,7.01532,-0.81108,7.0620510809,17.91,0.79,17.9274147606,33.03,24.66532,1.13892,24.6916007879,7.01532,-0.81108,7.0620510809,17.65,1.9500000000000002,17.7573928267,0.0
