Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-26 13:30:00,24.807760000000002,-1.0122,24.828401178,6.82776,-0.6822,6.8617565869,17.98,-0.33,17.9830281099,33.29,24.557760000000002,0.1678,24.5583332712,6.82776,-0.6822,6.8617565869,17.73,0.85,17.7503633766,0.0
2019-04-26 14:00:00,23.674,-1.00028,23.6951226221,7.344,-0.8002800000000001,7.3874748107,16.33,-0.2,16.3312246938,33.23,23.424,0.15972,23.4245445309,7.344,-0.8002800000000001,7.3874748107,16.08,0.96,16.1086312268,0.0
2019-04-26 14:30:00,22.93784,-1.00676,22.9599231175,7.91784,-0.8967600000000001,7.9684608779,15.02,-0.11,15.0204027909,33.32,22.68784,0.18324000000000001,22.6885799636,7.91784,-0.8967600000000001,7.9684608779,14.77,1.08,14.8094328048,0.0
2019-04-26 15:00:00,22.26036,-1.10612,22.2878246759,8.46036,-1.08612,8.529791790200001,13.8,-0.02,13.8000144927,33.25,22.03036,0.09388,22.0305600288,8.46036,-1.08612,8.529791790200001,13.57,1.18,13.6212077291,0.0
2019-04-26 15:30:00,22.758960000000002,-1.61544,22.8162202539,8.50896,-1.04544,8.5729426147,14.25,-0.5700000000000001,14.2613954436,33.22,22.52896,-0.43544000000000005,22.5331677018,8.50896,-1.04544,8.5729426147,14.02,0.61,14.0332640537,0.0
2019-04-26 16:00:00,21.91528,-1.8878400000000002,21.99644147,9.12528,-1.07784,9.188714499,12.79,-0.81,12.8156232779,33.17,21.67528,-0.70784,21.6868347286,9.12528,-1.07784,9.188714499,12.55,0.37,12.5554529986,0.0
2019-04-26 16:30:00,21.39688,-2.16996,21.5066315386,9.68688,-1.20996,9.7621538267,11.71,-0.96,11.7492850846,33.25,21.17688,-0.97996,21.1995416964,9.68688,-1.20996,9.7621538267,11.49,0.23,11.4923017712,0.0
2019-04-26 17:00:00,21.76932,-2.29248,21.8896952426,9.13932,-1.12248,9.2079928004,12.63,-1.17,12.6840766317,33.19,21.53932,-1.10248,21.5675165054,9.13932,-1.12248,9.2079928004,12.4,0.02,12.400016129,0.0
2019-04-26 17:30:00,23.3722,-2.94924,23.557541243,6.8022,-0.6692400000000001,6.8350425761,16.57,-2.2800000000000002,16.72612627,33.23,23.1122,-1.74924,23.1783008311,6.8022,-0.6692400000000001,6.8350425761,16.31,-1.08,16.3457180937,0.0
2019-04-26 18:00:00,23.43868,-3.0114,23.6313404212,5.99868,-0.5814,6.0267891702,17.44,-2.43,17.6084780717,33.18,23.17868,-1.8314,23.2509189604,5.99868,-0.5814,6.0267891702,17.18,-1.25,17.2254143637,0.0
2019-04-26 18:30:00,25.40248,-3.2928800000000003,25.6150160813,4.27248,-0.27288,4.2811854485,21.13,-3.02,21.3447253437,33.27,25.12248,-2.10288,25.2103372775,4.27248,-0.27288,4.2811854485,20.85,-1.83,20.9301552789,0.0
2019-04-26 19:00:00,25.89656,-3.75952,26.168030313,3.70656,-0.20952,3.7124770254,22.19,-3.55,22.4721739046,33.27,25.59656,-2.56952,25.7252078099,3.70656,-0.20952,3.7124770254,21.89,-2.36,22.0168503651,0.0
2019-04-26 19:30:00,26.27548,-3.73848,26.5401032768,4.24548,-0.25848000000000004,4.2533413149,22.03,-3.48,22.3031679364,33.32,25.98548,-2.54848,26.1101497725,4.24548,-0.25848000000000004,4.2533413149,21.74,-2.29,21.8602767595,0.0
2019-04-26 20:00:00,25.36392,-3.6688400000000003,25.6278915386,5.80392,-0.5288400000000001,5.8279635476,19.56,-3.14,19.8104315955,33.41,25.08392,-2.47884,25.2061042272,5.80392,-0.5288400000000001,5.8279635476,19.28,-1.9500000000000002,19.3783616439,0.0
2019-04-26 20:30:00,23.89916,-3.02832,24.0902588348,7.04916,-0.77832,7.0919982183,16.85,-2.25,16.9995588178,33.28,23.63916,-1.8283200000000002,23.7097583186,7.04916,-0.77832,7.0919982183,16.59,-1.05,16.6231946388,0.0
2019-04-26 21:00:00,22.26236,-2.62676,22.4167914936,7.90236,-1.07676,7.9753812239,14.36,-1.55,14.4434102621,33.21,22.01236,-1.43676,22.0591992617,7.90236,-1.07676,7.9753812239,14.11,-0.36,14.1145917405,0.0
2019-04-26 21:30:00,21.33652,-2.9232,21.5358348793,7.70652,-1.0332,7.7754712237,13.63,-1.8900000000000001,13.760414238,33.32,21.09652,-1.7232,21.1667799712,7.70652,-1.0332,7.7754712237,13.39,-0.6900000000000001,13.4077664061,0.0
2019-04-26 22:00:00,19.3186,-3.141,19.5722810873,8.5986,-1.341,8.7025400292,10.72,-1.8,10.870068997,33.37,19.0986,-1.921,19.1949671258,8.5986,-1.341,8.7025400292,10.5,-0.58,10.5160068467,0.0
2019-04-26 22:30:00,16.6574,-3.2948,16.9801260832,8.987400000000001,-1.5048,9.1125068889,7.67,-1.79,7.8761030973,33.41,16.4574,-2.0548,16.5851806683,8.987400000000001,-1.5048,9.1125068889,7.47,-0.55,7.4902202905,0.0
2019-04-26 23:00:00,15.72692,-2.96112,16.0032573041,8.65692,-1.4011200000000001,8.769572460500001,7.07,-1.56,7.2400621544,33.71,15.53692,-1.6911200000000002,15.6286842038,8.65692,-1.4011200000000001,8.769572460500001,6.88,-0.29,6.8861092062,0.0
2019-04-26 23:30:00,14.347480000000001,-2.81004,14.6200720638,8.81748,-1.49004,8.9424925358,5.53,-1.32,5.685358388,33.69,14.16748,-1.55004,14.2520213848,8.81748,-1.49004,8.9424925358,5.35,-0.06,5.350336438,0.0
2019-04-27 00:00:00,12.69848,-3.09068,13.0691888491,8.71848,-1.48068,8.8433198954,3.98,-1.6099999999999999,4.2933087473,33.37,12.53848,-1.84068,12.672868009,8.71848,-1.48068,8.8433198954,3.8200000000000003,-0.36,3.8369258528,0.0
2019-04-27 00:30:00,11.38244,-3.1732,11.816477419,8.99244,-1.6632,9.1449555162,2.39,-1.51,2.8270479303,33.4,11.22244,-1.8932,11.3810089972,8.99244,-1.6632,9.1449555162,2.23,-0.23,2.2418296099,0.0
2019-04-27 01:00:00,10.55816,-3.11332,11.0076111854,9.03816,-1.63332,9.1845560812,1.52,-1.48,2.121508897,33.14,10.41816,-1.87332,10.5852437671,9.03816,-1.63332,9.1845560812,1.38,-0.24,1.4007141036,0.0
2019-04-27 01:30:00,9.9388,-3.25484,10.4581895597,8.8488,-1.64484,9.0003755514,1.09,-1.6099999999999999,1.9442736433,32.94,9.7988,-2.03484,10.0078496824,8.8488,-1.64484,9.0003755514,0.9500000000000001,-0.39,1.0269371938,0.0
2019-04-27 02:00:00,10.79036,-3.65832,11.3936462185,8.64036,-1.58832,8.7851341112,2.15,-2.07,2.9845267632,33.08,10.65036,-2.41832,10.9214669231,8.64036,-1.58832,8.7851341112,2.01,-0.8300000000000001,2.1746264047,0.0
2019-04-27 02:30:00,10.59744,-3.745,11.2396957056,8.94744,-1.665,9.1010388173,1.65,-2.08,2.6549764594000003,33.11,10.44744,-2.515,10.7458935205,8.94744,-1.665,9.1010388173,1.5,-0.85,1.724093965,0.0
2019-04-27 03:00:00,13.21196,-4.9104,14.0949606314,6.32196,-1.2204,6.438676448,6.89,-3.69,7.8158940627,33.37,13.05196,-3.6604,13.5555224171,6.32196,-1.2204,6.438676448,6.73,-2.44,7.1586660769,0.0
2019-04-27 03:30:00,11.73648,-4.58256,12.5993975627,6.84648,-1.13256,6.9395230776000005,4.89,-3.45,5.9845300567,33.28,11.56648,-3.32256,12.0342371816,6.84648,-1.13256,6.9395230776000005,4.72,-2.19,5.2033162502,0.0
2019-04-27 04:00:00,9.87884,-3.99776,10.6570898825,7.09884,-1.06776,7.1786935276,2.7800000000000002,-2.93,4.0389726417,33.38,9.73884,-2.74776,10.1190508232,7.09884,-1.06776,7.1786935276,2.64,-1.6800000000000002,3.1292171545,0.0
2019-04-27 04:30:00,11.61404,-4.5895600000000005,12.4879936785,7.12404,-1.06956,7.2038812119,4.49,-3.52,5.7053045493,33.38,11.45404,-3.31956,11.9253725692,7.12404,-1.06956,7.2038812119,4.33,-2.25,4.8796926133,0.0
2019-04-27 05:00:00,13.44252,-5.24332,14.4289205616,6.66252,-1.00332,6.7376423007,6.78,-4.24,7.9966242878,33.59,13.27252,-3.97332,13.8544959841,6.66252,-1.00332,6.7376423007,6.61,-2.9699999999999998,7.2465854028,0.0
2019-04-27 05:30:00,12.39884,-4.86384,13.3187151366,7.3688400000000005,-1.02384,7.4396270936,5.03,-3.84,6.3282304004,33.53,12.23884,-3.59384,12.7555827186,7.3688400000000005,-1.02384,7.4396270936,4.87,-2.5700000000000003,5.5065234041,0.0
2019-04-27 06:00:00,9.80748,-3.64544,10.4630730067,7.55748,-1.04544,7.6294461623,2.25,-2.6,3.4383862494,33.51,9.65748,-2.37544,9.9453323295,7.55748,-1.04544,7.6294461623,2.1,-1.33,2.4857393266,0.0
2019-04-27 06:30:00,10.6062,-3.22864,11.0867305681,7.3062000000000005,-0.9986400000000001,7.374133189,3.3,-2.23,3.9828256301,33.32,10.4562,-1.9886400000000002,10.6436275531,7.3062000000000005,-0.9986400000000001,7.374133189,3.15,-0.99,3.3019085390000003,0.0
2019-04-27 07:00:00,11.69668,-2.96852,12.0674949353,7.45668,-1.02852,7.5272790577,4.24,-1.94,4.6627459721,33.72,11.52668,-1.68852,11.6496974902,7.45668,-1.02852,7.5272790577,4.07,-0.66,4.1231662591,0.0
2019-04-27 07:30:00,12.9804,-2.7078800000000003,13.2598415622,6.8004,-1.03788,6.8791449363,6.18,-1.67,6.4016638462,33.51,12.8104,-1.44788,12.8919627929,6.8004,-1.03788,6.8791449363,6.01,-0.41000000000000003,6.0239687914,0.0
2019-04-27 08:00:00,14.39796,-2.4885200000000003,14.6114333298,7.70796,-1.02852,7.7762780784,6.69,-1.46,6.8474593829,33.46,14.21796,-1.23852,14.2718015104,7.70796,-1.02852,7.7762780784,6.51,-0.21,6.5133862161,0.0
2019-04-27 08:30:00,16.08936,-2.6018,16.2983701164,7.83936,-1.0818,7.913650008,8.25,-1.52,8.3888557027,33.27,15.88936,-1.3718,15.9484668997,7.83936,-1.0818,7.913650008,8.05,-0.29,8.0552219088,0.0
2019-04-27 09:00:00,16.96388,-2.21768,17.1082240235,8.09388,-1.05768,8.1626944349,8.87,-1.16,8.9455296098,33.13,16.78388,-1.02768,16.8153130817,8.09388,-1.05768,8.1626944349,8.69,0.03,8.6900517835,0.0
2019-04-27 09:30:00,19.47596,-1.8382,19.5625151032,9.70596,-1.0782,9.7656630477,9.77,-0.76,9.7995152941,33.13,19.26596,-0.6582,19.277200055,9.70596,-1.0782,9.7656630477,9.56,0.42,9.5692214939,0.0
2019-04-27 10:00:00,20.90188,-1.03716,20.9275963359,14.86188,-0.7671600000000001,14.8816669631,6.04,-0.27,6.0460317564,33.15,20.73188,0.17284000000000002,20.732600464,14.86188,-0.7671600000000001,14.8816669631,5.87,0.9400000000000001,5.9447876329,0.0
2019-04-27 10:30:00,21.30224,-0.5539200000000001,21.309440546,17.65224,-0.40392000000000006,17.6568606605,3.65,-0.15,3.6530808915,33.03,21.14224,0.6260800000000001,21.1515079459,17.65224,-0.40392000000000006,17.6568606605,3.49,1.03,3.6388184896,0.0
2019-04-27 11:00:00,20.15132,-0.9822400000000001,20.1752445626,14.52132,-0.37224,14.5260902228,5.63,-0.61,5.6629497614,33.05,19.98132,0.21776,19.9825065585,14.52132,-0.37224,14.5260902228,5.46,0.59,5.4917847736,0.0
2019-04-27 11:30:00,18.999,-1.4334,19.0529954747,11.619,-1.7334,11.7475885423,7.38,0.30000000000000004,7.3860950441,33.23,18.819,-0.22340000000000002,18.8203259419,11.619,-1.7334,11.7475885423,7.2,1.51,7.3566364597,0.0
2019-04-27 12:00:00,19.09424,-1.50956,19.1538187464,10.07424,-1.15956,10.1407539646,9.02,-0.35000000000000003,9.0267879115,33.48,18.89424,-0.27956000000000003,18.8963080778,10.07424,-1.15956,10.1407539646,8.82,0.88,8.8637915138,0.0
2019-04-27 12:30:00,18.5604,-1.2561200000000001,18.6028569208,10.2204,-1.17612,10.2878488721,8.34,-0.08,8.3403836842,33.37,18.3604,-0.07612000000000001,18.3605577915,10.2204,-1.17612,10.2878488721,8.14,1.1,8.213988069100001,0.0
2019-04-27 13:00:00,18.12016,-1.26756,18.164440723,10.73016,-1.17756,10.7945811025,7.39,-0.09,7.3905480176000005,33.47,17.93016,-0.06756000000000001,17.930287281,10.73016,-1.17756,10.7945811025,7.2,1.11,7.2850600547,0.0
2019-04-27 13:30:00,18.25596,-0.8434,18.2754315703,13.84596,-1.0134,13.8829963582,4.41,0.17,4.4132754276,33.4,18.08596,0.3966,18.0903079211,13.84596,-1.0134,13.8829963582,4.24,1.4100000000000001,4.4682994528,0.0
2019-04-27 14:00:00,18.10204,-0.017240000000000002,18.1020482095,17.13204,-0.41724000000000006,17.137120055,0.97,0.4,1.0492378186,33.25,17.97204,1.23276,18.0142698708,17.13204,-0.41724000000000006,17.137120055,0.84,1.65,1.8515128949,0.0
2019-04-27 14:30:00,17.61884,-0.11276000000000001,17.6192008265,16.72884,-0.57276,16.738642172,0.89,0.46,1.0018482919,33.38,17.47884,1.13724,17.5157975143,16.72884,-0.57276,16.738642172,0.75,1.71,1.8672439584,0.0
2019-04-27 15:00:00,16.57052,-1.2408000000000001,16.6169105946,9.38052,-1.1808,9.4545462139,7.19,-0.06,7.1902503433,33.6,16.39052,0.0092,16.390522582,9.38052,-1.1808,9.4545462139,7.01,1.19,7.1102883205,0.0
2019-04-27 15:30:00,16.90744,-1.29716,16.9571268622,9.93744,-1.30716,10.0230425031,6.97,0.01,6.9700071736,33.62,16.71744,-0.037160000000000006,16.7174813001,9.93744,-1.30716,10.0230425031,6.78,1.27,6.8979199763,0.0
2019-04-27 16:00:00,17.01652,-1.3755600000000001,17.0720273613,9.23652,-1.19556,9.3135742561,7.78,-0.18,7.7820819836,33.65,16.81652,-0.12556,16.8169887383,9.23652,-1.19556,9.3135742561,7.58,1.07,7.6551485942,0.0
2019-04-27 16:30:00,17.81156,-1.32828,17.8610189349,9.51156,-1.26828,9.5957442542,8.3,-0.06,8.3002168646,33.82,17.60156,-0.07828,17.6017340678,9.51156,-1.26828,9.5957442542,8.09,1.19,8.177053259000001,0.0
2019-04-27 17:00:00,17.83164,-1.33112,17.8812545853,8.62164,-1.1311200000000001,8.6955223388,9.21,-0.2,9.2121712967,33.82,17.63164,-0.06112000000000001,17.6317459358,8.62164,-1.1311200000000001,8.6955223388,9.01,1.07,9.0733125153,0.0
2019-04-27 17:30:00,19.72532,-1.1786400000000001,19.7605020521,9.08532,-0.81864,9.1221275453,10.64,-0.36,10.6460884836,33.77,19.50532,0.07136,19.5054505345,9.08532,-0.81864,9.1221275453,10.42,0.89,10.4579395676,0.0
2019-04-27 18:00:00,20.84652,-0.81596,20.8624827581,11.57652,-0.7959600000000001,11.6038514137,9.27,-0.02,9.2700215749,33.65,20.64652,0.43404000000000004,20.6510817836,11.57652,-0.7959600000000001,11.6038514137,9.07,1.23,9.1530213591,0.0
2019-04-27 18:30:00,21.54472,-1.07056,21.5713017361,11.39472,-0.79056,11.422111406900001,10.15,-0.28,10.1538613345,33.47,21.33472,0.14944000000000002,21.3352433732,11.39472,-0.79056,11.422111406900001,9.94,0.9400000000000001,9.9843477504,0.0
2019-04-27 19:00:00,20.94572,-1.21096,20.9806961381,11.56572,-0.84096,11.5962533967,9.38,-0.37,9.3872946049,33.21,20.75572,-0.0009600000000000001,20.7557200222,11.56572,-0.84096,11.5962533967,9.19,0.84,9.2283097044,0.0
2019-04-27 19:30:00,20.93324,-1.4495200000000001,20.9833659151,10.17324,-0.56952,10.1891690107,10.76,-0.88,10.7959251572,33.17,20.72324,-0.25952000000000003,20.7248649387,10.17324,-0.56952,10.1891690107,10.55,0.31,10.5545535197,0.0
2019-04-27 20:00:00,20.22324,-1.6406,20.2896772882,9.18324,-1.0206,9.2397792862,11.04,-0.62,11.0573957151,33.27,20.02324,-0.44060000000000005,20.0280869895,9.18324,-1.0206,9.2397792862,10.84,0.58,10.8555055156,0.0
2019-04-27 20:30:00,21.52428,-2.93856,21.7239444943,2.11428,-0.08856000000000001,2.1161339258,19.41,-2.85,19.6181191759,33.22,21.26428,-1.73856,21.3352336475,2.11428,-0.08856000000000001,2.1161339258,19.15,-1.65,19.2209521096,0.0
2019-04-27 21:00:00,21.84888,-2.8970000000000002,22.0401035899,1.65888,-0.027,1.6590997120000002,20.19,-2.87,20.3929644731,33.32,21.57888,-1.717,21.6470818138,1.65888,-0.027,1.6590997120000002,19.92,-1.69,19.9915607195,0.0
2019-04-27 21:30:00,22.1128,-3.2794,22.354650259,1.9727999999999999,-0.0594,1.9736940492000001,20.14,-3.22,20.395783878,33.24,21.8428,-2.0794,21.9415545529,1.9727999999999999,-0.0594,1.9736940492000001,19.87,-2.02,19.9724134746,0.0
2019-04-27 22:00:00,20.285,-3.2824400000000002,20.548859758,3.195,-0.17244,3.1996500674,17.09,-3.11,17.3706706837,33.36,20.015,-2.08244,20.1230410563,3.195,-0.17244,3.1996500674,16.82,-1.9100000000000001,16.928097944,0.0
2019-04-27 22:30:00,19.75744,-3.87864,20.1345544675,2.7374400000000003,-0.09864,2.7392166039,17.02,-3.7800000000000002,17.4347010298,33.17,19.51744,-2.66864,19.699038139,2.7374400000000003,-0.09864,2.7392166039,16.78,-2.5700000000000003,16.9756678808,0.0
2019-04-27 23:00:00,18.13852,-4.07736,18.5911476881,3.18852,-0.11736,3.1906791064,14.95,-3.96,15.4655779071,33.36,17.89852,-2.86736,18.1267418904,3.18852,-0.11736,3.1906791064,14.71,-2.75,14.964845472,0.0
2019-04-27 23:30:00,16.8894,-4.42944,17.4605776271,2.6694,-0.10944000000000001,2.6716424674,14.22,-4.32,14.8617226458,33.46,16.6494,-3.18944,16.9521399202,2.6694,-0.10944000000000001,2.6716424674,13.98,-3.08,14.315264580200001,0.0
2019-04-28 00:00:00,14.36264,-4.29012,14.9896816972,4.11264,-0.24012000000000003,4.1196438419,10.25,-4.05,11.0211160959,33.39,14.15264,-3.06012,14.4796945197,4.11264,-0.24012000000000003,4.1196438419,10.04,-2.8200000000000003,10.4285185909,0.0
2019-04-28 00:30:00,13.35092,-4.46812,14.0787485659,3.49092,-0.16812000000000002,3.4949659198000003,9.86,-4.3,10.7568396846,33.35,13.16092,-3.21812,13.5486571874,3.49092,-0.16812000000000002,3.4949659198000003,9.67,-3.05,10.1395956527,0.0
2019-04-28 01:00:00,11.30932,-4.149,12.0463654213,4.00932,-0.279,4.0190157828,7.3,-3.87,8.2623785921,33.48,11.10932,-2.8890000000000002,11.4788201424,4.00932,-0.279,4.0190157828,7.1,-2.61,7.5645290666000005,0.0
2019-04-28 01:30:00,9.99568,-4.1124,10.8085823503,4.94568,-0.3924,4.9612224726,5.05,-3.7199999999999998,6.2722324574,33.4,9.82568,-2.8424,10.228549517,4.94568,-0.3924,4.9612224726,4.88,-2.45,5.4604853264,0.0
2019-04-28 02:00:00,10.07292,-4.1486,10.8937871875,5.18292,-0.5886,5.2162352024,4.89,-3.56,6.0486114109,33.54,9.90292,-2.8786,10.3128154491,5.18292,-0.5886,5.2162352024,4.72,-2.29,5.246189093,0.0
2019-04-28 02:30:00,10.91528,-4.683,11.8774503358,5.34528,-0.873,5.4161007449,5.57,-3.81,6.7484072195,33.48,10.74528,-3.423,11.2773211038,5.34528,-0.873,5.4161007449,5.4,-2.55,5.9718087712,0.0
2019-04-28 03:00:00,11.83392,-3.76528,12.4184941134,3.55392,-0.39528,3.5758346781,8.28,-3.37,8.9395357821,33.48,11.45392,-7.32528,13.5960292161,3.55392,-0.39528,3.5758346781,7.9,-6.93,10.5088010734,0.0
2019-04-28 03:30:00,12.28176,-2.92188,12.6245400483,3.64176,-0.46188,3.670932992,8.64,-2.46,8.9833846628,33.08,11.72176,-10.50188,15.738142871099999,3.64176,-0.46188,3.670932992,8.08,-10.04,12.8875133366,0.0
2019-04-28 04:00:00,13.0524,-3.15204,13.4276022402,2.3724,-0.21204,2.3818569902,10.68,-2.94,11.0772740329,33.3,12.4424,-10.82204,16.4902961623,2.3724,-0.21204,2.3818569902,10.07,-10.61,14.6279526934,0.0
2019-04-28 04:30:00,13.20008,-3.06948,13.5522625224,2.26008,-0.15948,2.2656997764,10.94,-2.91,11.3204107699,33.45,12.57008,-10.82948,16.5917011869,2.26008,-0.15948,2.2656997764,10.31,-10.67,14.8372841181,0.0
2019-04-28 05:00:00,13.76008,-2.52188,13.9892701861,2.44008,-0.10188000000000001,2.4422059579,11.32,-2.42,11.5757850706,33.48,13.11008,-10.30188,16.6734198394,2.44008,-0.10188000000000001,2.4422059579,10.67,-10.2,14.76106026,0.0
2019-04-28 05:30:00,13.87856,-1.8944800000000002,14.0072653342,2.42856,-0.024480000000000002,2.4286833766,11.45,-1.87,11.6016981516,33.4,13.24856,-9.64448,16.3872003876,2.42856,-0.024480000000000002,2.4286833766,10.82,-9.62,14.478149053,0.0
2019-04-28 06:00:00,13.47472,-1.83048,13.5984828606,3.56472,-0.60048,3.6149418956,9.91,-1.23,9.9860402563,33.16,12.87472,-9.48048,15.9886808746,3.56472,-0.60048,3.6149418956,9.31,-8.88,12.8658656918,0.0
2019-04-28 06:30:00,15.28516,-1.7657600000000002,15.3868133349,1.59516,-0.09576000000000001,1.5980317278,13.69,-1.67,13.7914828789,33.16,14.59516,-9.45576,17.3905173184,1.59516,-0.09576000000000001,1.5980317278,13.0,-9.36,16.0190386728,0.0
2019-04-28 07:00:00,15.46044,-1.61196,15.5442471685,1.6304400000000001,-0.02196,1.6305878802,13.83,-1.5899999999999999,13.9210990945,33.37,14.75044,-9.36196,17.4705974493,1.6304400000000001,-0.02196,1.6305878802,13.12,-9.34,16.1049681776,0.0
2019-04-28 07:30:00,17.0332,-1.49076,17.0983118353,1.6632,-0.050760000000000007,1.6639744041,15.37,-1.44,15.4373087033,33.37,16.2832,-9.22076,18.7126966848,1.6632,-0.050760000000000007,1.6639744041,14.62,-9.17,17.2578474903,0.0
2019-04-28 08:00:00,18.79504,-1.31628,18.8410753844,1.53504,-0.02628,1.5352649413,17.26,-1.29,17.3081397036,33.25,18.00504,-9.00628,20.1319284928,1.53504,-0.02628,1.5352649413,16.47,-8.98,18.759032491,0.0
2019-04-28 08:30:00,20.32632,-0.8645600000000001,20.3446982955,1.33632,-0.03456,1.3367668219,18.99,-0.8300000000000001,19.0081298396,33.07,19.47632,-8.48456,21.2441709449,1.33632,-0.03456,1.3367668219,18.14,-8.45,20.0115491654,0.0
2019-04-28 09:00:00,23.24348,-0.16620000000000001,23.24407419,4.26348,0.0738,4.2641186839,18.98,-0.24,18.9815173261,32.98,22.40348,-7.7762,23.714662185,4.26348,0.0738,4.2641186839,18.14,-7.85,19.7656798517,0.0
2019-04-28 09:30:00,25.76188,0.4524,25.7658519536,6.94188,0.3924,6.9529616491,18.82,0.06,18.8200956427,32.85,24.93188,-7.0976,25.9224722219,6.94188,0.3924,6.9529616491,17.99,-7.49,19.4869238209,0.0
2019-04-28 10:00:00,27.9476,1.44072,27.9847104662,10.8576,0.99072,10.902706264,17.09,0.45,17.0959234907,32.75,27.1576,-6.07928,27.8297122349,10.8576,0.99072,10.902706264,16.3,-7.07,17.7672423296,0.0
2019-04-28 10:30:00,28.31248,-0.25692000000000004,28.313645679,11.20248,1.06308,11.2528084155,17.11,-1.32,17.1608420539,33.29,28.02248,0.05308,28.0225302719,11.20248,1.06308,11.2528084155,16.82,-1.01,16.8502967333,0.0
2019-04-28 11:00:00,28.49388,-0.25304000000000004,28.4950035391,11.69388,1.05696,11.7415498933,16.8,-1.31,16.8509970031,33.27,28.24388,0.94696,28.2597503651,11.69388,1.05696,11.7415498933,16.55,-0.11,16.5503655549,0.0
2019-04-28 11:30:00,27.58404,-0.27256,27.5853865602,12.70404,1.02744,12.7455194196,14.88,-1.3,14.9366796846,33.17,27.34404,0.92744,27.3597636773,12.70404,1.02744,12.7455194196,14.64,-0.1,14.6403415261,0.0
2019-04-28 12:00:00,27.51956,-0.32772,27.5215112774,13.48956,0.96228,13.5238386485,14.03,-1.29,14.0891802458,33.21,27.28956,0.8922800000000001,27.3041434327,13.48956,0.96228,13.5238386485,13.8,-0.07,13.8001775351,0.0
2019-04-28 12:30:00,27.17292,-1.011,27.1917212093,9.32292,0.459,9.3342122499,17.85,-1.47,17.9104271306,33.19,26.92292,0.179,26.923515044,9.32292,0.459,9.3342122499,17.6,-0.28,17.6022271318,0.0
2019-04-28 13:00:00,26.6518,-1.3356,26.6852444358,8.1918,0.19440000000000002,8.1941063332,18.46,-1.53,18.523296143,33.22,26.3918,-0.1656,26.3923195381,8.1918,0.19440000000000002,8.1941063332,18.2,-0.36,18.2035600914,0.0
2019-04-28 13:30:00,24.3478,-1.70344,24.4073159662,3.9978,-0.16344,4.0011395219,20.35,-1.54,20.4081870826,33.16,24.0678,-0.54344,24.0739345325,3.9978,-0.16344,4.0011395219,20.07,-0.38,20.0735970867,0.0
2019-04-28 14:00:00,23.68936,-1.90728,23.7660155308,4.59936,-0.19728,4.6035890138,19.09,-1.71,19.1664342015,33.27,23.40936,-0.72728,23.4206548117,4.59936,-0.19728,4.6035890138,18.81,-0.53,18.8174652916,0.0
2019-04-28 14:30:00,24.2088,-2.1732,24.3061472817,3.4488,-0.1332,3.4513712753,20.76,-2.04,20.8599904123,33.21,23.9388,-0.9932000000000001,23.9593946434,3.4488,-0.1332,3.4513712753,20.49,-0.86,20.5080398868,0.0
2019-04-28 15:00:00,24.3894,-2.25096,24.4930531637,2.9394,-0.12096000000000001,2.9418877752,21.45,-2.13,21.5554958189,33.37,24.0894,-1.07096,24.1131944728,2.9394,-0.12096000000000001,2.9418877752,21.15,-0.9500000000000001,21.1713249467,0.0
2019-04-28 15:30:00,24.9156,-2.40356,25.0312649308,2.8656,-0.13356,2.8687107964000003,22.05,-2.27,22.1665378442,33.37,24.6256,-1.21356,24.655484242500002,2.8656,-0.13356,2.8687107964000003,21.76,-1.08,21.7867849854,0.0
2019-04-28 16:00:00,25.38212,-2.5972,25.5146519383,1.93212,-0.09720000000000001,1.9345633963000002,23.45,-2.5,23.5828857437,33.28,25.08212,-1.4272,25.1226918051,1.93212,-0.09720000000000001,1.9345633963000002,23.15,-1.33,23.1881737099,0.0
2019-04-28 16:30:00,25.1554,-2.56428,25.285760441,5.6754,-1.39428,5.8441579272,19.48,-1.17,19.5151044066,33.21,24.8954,-1.40428,24.9349743027,5.6754,-1.39428,5.8441579272,19.22,-0.01,19.2200026015,0.0
2019-04-28 17:00:00,25.54172,-2.67456,25.6813693512,2.33172,-0.12456,2.3350446146,23.21,-2.55,23.3496595264,33.19,25.24172,-1.5045600000000001,25.2865207048,2.33172,-0.12456,2.3350446146,22.91,-1.38,22.9515250038,0.0
2019-04-28 17:30:00,26.4086,-2.18032,26.4984518277,4.1886,0.04968,4.188894611,22.22,-2.23,22.3316210786,33.24,26.1186,-1.02032,26.1385217421,4.1886,0.04968,4.188894611,21.93,-1.07,21.956087994,0.0
2019-04-28 18:00:00,28.26624,-1.9952800000000002,28.3365747051,7.08624,0.32472,7.0936760862,21.18,-2.32,21.3066843972,33.18,27.98624,-0.8152800000000001,27.9981126295,7.08624,0.32472,7.0936760862,20.9,-1.1400000000000001,20.931067818,0.0
2019-04-28 18:30:00,29.75128,-1.57264,29.7928155468,8.89128,0.65736,8.9155472187,20.86,-2.23,20.9788584055,33.22,29.47128,-0.40264000000000005,29.4740303285,8.89128,0.65736,8.9155472187,20.58,-1.06,20.6072802669,0.0
2019-04-28 19:00:00,30.84032,-1.1348,30.8611909806,11.20032,1.1052,11.2547161289,19.64,-2.24,19.767326577,33.15,30.58032,0.045200000000000004,30.5803534045,11.20032,1.1052,11.2547161289,19.38,-1.06,19.4089669998,0.0
2019-04-28 19:30:00,31.0082,-1.08536,31.0271892631,10.9782,1.12464,11.0356554119,20.03,-2.21,20.1515508088,33.22,30.7382,0.08464,30.7383165312,10.9782,1.12464,11.0356554119,19.76,-1.04,19.7873494941,0.0
2019-04-28 20:00:00,29.97204,-1.1728,29.9949769395,10.92204,1.2671999999999999,10.9953059804,19.05,-2.44,19.2056267797,32.96,29.72204,-0.0128,29.7220427562,10.92204,1.2671999999999999,10.9953059804,18.8,-1.28,18.8435240865,0.0
2019-04-28 20:30:00,30.22528,-1.25864,30.2514747695,10.835280000000001,1.25136,10.9073000568,19.39,-2.51,19.5517825274,33.01,29.96528,-0.09864,29.9654423516,10.835280000000001,1.25136,10.9073000568,19.13,-1.35,19.1775754463,0.0
2019-04-28 21:00:00,29.80008,-1.53124,29.8393944969,9.01008,1.05876,9.0720733211,20.79,-2.59,20.9507088186,32.92,29.53008,-0.37124,29.532413446,9.01008,1.05876,9.0720733211,20.52,-1.43,20.5697666491,0.0
2019-04-28 21:30:00,28.3998,-2.24364,28.4882881285,6.8598,0.5763600000000001,6.8839702854,21.54,-2.8200000000000003,21.7238118202,33.01,28.1298,-1.08364,28.1506647113,6.8598,0.5763600000000001,6.8839702854,21.27,-1.6600000000000001,21.334678343,0.0
2019-04-28 22:00:00,25.0318,-4.2654,25.392610114,4.2318,-0.27540000000000003,4.2407518673,20.8,-3.99,21.1792374745,32.99,24.7518,-3.0954,24.9446007064,4.2318,-0.27540000000000003,4.2407518673,20.52,-2.8200000000000003,20.7128655671,0.0
2019-04-28 22:30:00,24.10208,-4.82316,24.5799335376,1.97208,-0.5331600000000001,2.0428801022,22.13,-4.29,22.5419830538,33.09,23.81208,-3.64316,24.0891628894,1.97208,-0.5331600000000001,2.0428801022,21.84,-3.11,22.0603195806,0.0
2019-04-28 23:00:00,22.603,-5.0886,23.1687172489,0.063,0.13140000000000002,0.1457222015,22.54,-5.22,23.1365511691,33.3,22.313,-3.8986,22.6510275917,0.063,0.13140000000000002,0.1457222015,22.25,-4.03,22.612018928,0.0
2019-04-28 23:30:00,20.74616,-5.3814,21.4327464574,0.05616,0.1386,0.14954566390000001,20.69,-5.52,21.4136988865,33.54,20.45616,-4.1414,20.8711685323,0.05616,0.1386,0.14954566390000001,20.4,-4.28,20.844145461,0.0
2019-04-29 00:00:00,19.09012,-4.89752,19.708332851,0.06012000000000001,0.13248000000000001,0.1454832114,19.03,-5.03,19.683541348,33.6,18.64012,-6.55752,19.7599378077,0.06012000000000001,0.13248000000000001,0.1454832114,18.58,-6.69,19.7477213875,0.0
2019-04-29 00:30:00,17.6094,-3.25808,17.9082677456,0.0594,0.15192,0.16311973030000002,17.55,-3.41,17.8782157946,33.05,16.8094,-10.80808,19.984256845,0.0594,0.15192,0.16311973030000002,16.75,-10.96,20.0170951939,0.0
2019-04-29 01:00:00,16.98912,-3.2922000000000002,17.3051662579,0.06912,0.1278,0.1452942339,16.92,-3.42,17.2621783098,33.22,16.19912,-10.882200000000001,19.5149626086,0.06912,0.1278,0.1452942339,16.13,-11.01,19.5293881113,0.0
2019-04-29 01:30:00,16.56408,-3.36428,16.9022816852,0.06408000000000001,0.13572,0.1500871907,16.5,-3.5,16.8671277934,33.13,15.78408,-10.92428,19.1957566916,0.06408000000000001,0.13572,0.1500871907,15.72,-11.06,19.2208740696,0.0
2019-04-29 02:00:00,16.37052,-3.20328,16.6809750263,0.11052000000000001,0.12672,0.1681446663,16.26,-3.33,16.5974847492,33.04,15.61052,-10.77328,18.9671267362,0.11052000000000001,0.12672,0.1681446663,15.5,-10.9,18.9488785948,0.0
2019-04-29 02:30:00,16.1322,-3.215,16.4494407759,0.1422,0.135,0.1960761077,15.99,-3.35,16.3371539749,32.96,15.3822,-10.745,18.7634512241,0.1422,0.135,0.1960761077,15.24,-10.88,18.7251702262,0.0
2019-04-29 03:00:00,16.03292,-3.16788,16.3428879768,0.14292000000000002,0.13212000000000002,0.1946325276,15.89,-3.3,16.2290511121,33.1,15.27292,-10.73788,18.6698728496,0.14292000000000002,0.13212000000000002,0.1946325276,15.13,-10.87,18.6299168007,0.0
2019-04-29 03:30:00,15.75768,-3.24824,16.0889882242,0.06768,0.13176000000000002,0.14812589240000001,15.69,-3.38,16.0499376946,33.1,15.00768,-10.79824,18.4887113147,0.06768,0.13176000000000002,0.14812589240000001,14.94,-10.93,18.5113073552,0.0
2019-04-29 04:00:00,15.81328,-3.23176,16.1401393134,0.05328,0.13824,0.14815213800000002,15.76,-3.37,16.1162805883,33.24,15.05328,-10.83176,18.5453030025,0.05328,0.13824,0.14815213800000002,15.0,-10.97,18.5833500747,0.0
2019-04-29 04:30:00,15.89904,-3.08112,16.194837862,0.05904,0.12888000000000002,0.1417595711,15.84,-3.21,16.1619831704,33.07,15.15904,-10.65112,18.5268143774,0.05904,0.12888000000000002,0.1417595711,15.1,-10.78,18.5531237262,0.0
2019-04-29 05:00:00,16.53228,-2.76084,16.7612207045,0.06228,0.11916000000000002,0.1344540963,16.47,-2.88,16.7199072964,33.21,15.75228,-10.40084,18.8762230837,0.06228,0.11916000000000002,0.1344540963,15.69,-10.52,18.8903811502,0.0
2019-04-29 05:30:00,17.46932,-2.57716,17.6583944607,0.04932,0.13284,0.1417001341,17.42,-2.71,17.6295348776,33.36,16.67932,-10.30716,19.6070717581,0.04932,0.13284,0.1417001341,16.63,-10.44,19.6354398983,0.0
2019-04-29 06:00:00,18.72896,-2.35852,18.87687896,0.048960000000000004,0.14148000000000002,0.1497119634,18.68,-2.5,18.8465487557,33.33,17.88896,-10.08852,20.5376027246,0.048960000000000004,0.14148000000000002,0.1497119634,17.84,-10.23,20.564982373,0.0
2019-04-29 06:30:00,21.01984,-1.8028400000000002,21.0970117716,0.06984,0.13716,0.15391715690000002,20.95,-1.94,21.0396316508,33.08,20.13984,-9.42284,22.2351763854,0.06984,0.13716,0.15391715690000002,20.07,-9.56,22.230575791,0.0
2019-04-29 07:00:00,22.7582,-1.01072,22.780632611,0.1782,0.08928000000000001,0.1993142203,22.58,-1.1,22.6067777447,33.0,21.8182,-8.62072,23.4595538013,0.1782,0.08928000000000001,0.1993142203,21.64,-8.71,23.3271022632,0.0
2019-04-29 07:30:00,26.76356,-1.3045200000000001,26.7953338532,0.31356,0.10548,0.3308260933,26.45,-1.4100000000000001,26.4875555686,33.15,26.08356,-4.68452,26.5008835684,0.31356,0.10548,0.3308260933,25.77,-4.79,26.2113906537,0.0
2019-04-29 08:00:00,28.48992,-1.5384,28.5314250637,3.40992,0.1116,3.4117457359,25.08,-1.65,25.1342177121,33.61,28.17992,-0.3584,28.1821990229,3.40992,0.1116,3.4117457359,24.77,-0.47000000000000003,24.7744586217,0.0
2019-04-29 08:30:00,29.71872,-0.6717200000000001,29.7263103361,5.77872,0.09828,5.7795556747,23.94,-0.77,23.95237984,33.43,29.43872,0.48828000000000005,29.4427691054,5.77872,0.09828,5.7795556747,23.66,0.39,23.6632140674,0.0
2019-04-29 09:00:00,29.5186,-0.7784000000000001,29.5288613482,1.3086,0.1116,1.3133501133,28.21,-0.89,28.224035856,33.29,29.1986,0.3516,29.2007168494,1.3086,0.1116,1.3133501133,27.89,0.24,27.8910326091,0.0
2019-04-29 09:30:00,29.61988,-0.5321600000000001,29.6246600905,1.46988,0.08784,1.4725023192,28.15,-0.62,28.1568268809,33.05,29.28988,0.56784,29.2953838118,1.46988,0.08784,1.4725023192,27.82,0.48,27.8241405977,0.0
2019-04-29 10:00:00,29.55268,-1.92468,29.6152880838,1.46268,0.08532000000000001,1.4651662994,28.09,-2.01,28.161821674,33.08,29.21268,-0.78468,29.2232167204,1.46268,0.08532000000000001,1.4651662994,27.75,-0.87,27.7636344883,0.0
2019-04-29 10:30:00,30.541,-2.2162,30.6213034249,1.431,0.0738,1.4329017552,29.11,-2.29,29.1999349314,33.2,30.201,-1.0862,30.2205266572,1.431,0.0738,1.4329017552,28.77,-1.16,28.7933759743,0.0
2019-04-29 11:00:00,29.99212,-2.23084,30.0749714746,1.7521200000000001,0.029160000000000002,1.7523626337,28.24,-2.26,28.3302876794,33.16,29.66212,-1.09084,29.6821713289,1.7521200000000001,0.029160000000000002,1.7523626337,27.91,-1.12,27.9324631925,0.0
2019-04-29 11:30:00,30.04436,-1.72688,30.0939476032,2.30436,-0.05688000000000001,2.3050618958999998,27.74,-1.67,27.7902231009,33.35,29.71436,-0.5768800000000001,29.7199592992,2.30436,-0.05688000000000001,2.3050618958999998,27.41,-0.52,27.4149320627,0.0
2019-04-29 12:00:00,30.05792,-1.58528,30.0996954703,1.9879200000000001,-0.035280000000000006,1.9882330358,28.07,-1.55,28.1127622264,33.35,29.71792,-0.44528,29.7212557508,1.9879200000000001,-0.035280000000000006,1.9882330358,27.73,-0.41000000000000003,27.7330308477,0.0
2019-04-29 12:30:00,30.59816,-1.6773600000000002,30.6441010956,2.01816,-0.027360000000000002,2.0183454499,28.58,-1.65,28.6275898392,33.37,30.26816,-0.52736,30.2727537293,2.01816,-0.027360000000000002,2.0183454499,28.25,-0.5,28.2544244323,0.0
2019-04-29 13:00:00,29.98404,-1.88896,30.0434822316,2.17404,-0.048960000000000004,2.1745912267,27.81,-1.8399999999999999,27.87080372,33.44,29.65404,-0.72896,29.6629983482,2.17404,-0.048960000000000004,2.1745912267,27.48,-0.68,27.488412104,0.0
2019-04-29 13:30:00,29.37556,-1.97728,29.4420305263,2.54556,-0.10728000000000001,2.5478195996,26.83,-1.87,26.895088771,33.47,29.05556,-0.8072800000000001,29.0667725747,2.54556,-0.10728000000000001,2.5478195996,26.51,-0.7000000000000001,26.5192401852,0.0
2019-04-29 14:00:00,28.7988,-1.96408,28.8656974918,2.5488,-0.06408000000000001,2.5496053981999998,26.25,-1.9,26.318672079,33.42,28.4788,-0.80408,28.490149071,2.5488,-0.06408000000000001,2.5496053981999998,25.93,-0.74,25.9405570488,0.0
2019-04-29 14:30:00,29.00288,-1.9768400000000002,29.0701727666,2.16288,-0.006840000000000001,2.1628908156,26.84,-1.97,26.9121998358,33.45,28.67288,-0.8068400000000001,28.6842297836,2.16288,-0.006840000000000001,2.1628908156,26.51,-0.8,26.5220681697,0.0
2019-04-29 15:00:00,28.5782,-2.12296,28.6569446104,2.4282,-0.012960000000000001,2.4282345854000003,26.15,-2.11,26.2349880884,33.45,28.2582,-0.95296,28.2742639162,2.4282,-0.012960000000000001,2.4282345854000003,25.83,-0.9400000000000001,25.8470984832,0.0
2019-04-29 15:30:00,28.40308,-2.48708,28.5117610893,2.59308,-0.03708,2.593345101,25.81,-2.45,25.9260216771,33.66,28.09308,-1.30708,28.1234706609,2.59308,-0.03708,2.593345101,25.5,-1.27,25.5316059033,0.0
2019-04-29 16:00:00,29.16648,-2.51276,29.2745199518,2.88648,-0.032760000000000004,2.8866658982,26.28,-2.48,26.3967573766,33.53,28.84648,-1.33276,28.8772515591,2.88648,-0.032760000000000004,2.8866658982,25.96,-1.3,25.992529696,0.0
2019-04-29 16:30:00,29.38948,-3.00164,29.5423658051,2.22948,-0.07164000000000001,2.230630709,27.16,-2.93,27.3175859109,33.47,29.05948,-1.82164,29.1165202275,2.22948,-0.07164000000000001,2.230630709,26.83,-1.75,26.8870117343,0.0
2019-04-29 17:00:00,29.08372,-3.52724,29.2968290273,2.31372,-0.057240000000000006,2.3144279328,26.77,-3.47,26.9939585834,33.51,28.76372,-2.34724,28.8593333924,2.31372,-0.057240000000000006,2.3144279328,26.45,-2.29,26.5489472484,0.0
2019-04-29 17:30:00,28.80456,-3.72788,29.0447889661,2.10456,-0.047880000000000006,2.1051045789,26.7,-3.68,26.9524099108,33.68,28.48456,-2.53788,28.5973948689,2.10456,-0.047880000000000006,2.1051045789,26.38,-2.49,26.4972545748,0.0
2019-04-29 18:00:00,29.24636,-3.86628,29.5008083667,1.56636,-0.02628,1.5665804442,27.68,-3.84,27.945089014,33.75,28.89636,-2.66628,29.0191087094,1.56636,-0.02628,1.5665804442,27.33,-2.64,27.4572121673,0.0
2019-04-29 18:30:00,29.35536,-3.9402,29.6186147004,0.9453600000000001,0.0198,0.9455673268,28.41,-3.96,28.6846596633,33.73,29.03536,-2.7402,29.1643759811,0.9453600000000001,0.0198,0.9455673268,28.09,-2.76,28.2252670492,0.0
2019-04-29 19:00:00,29.08192,-3.92828,29.3460296232,0.7819200000000001,0.08172,0.7861787614,28.3,-4.01,28.5826888168,33.67,28.73192,-2.7482800000000003,28.8630606458,0.7819200000000001,0.08172,0.7861787614,27.95,-2.83,28.092906578,0.0
2019-04-29 19:30:00,29.48116,-4.13568,29.7698277457,0.46116,0.09432,0.4707067112,29.02,-4.23,29.3266653406,33.67,29.15116,-2.93568,29.2986065609,0.46116,0.09432,0.4707067112,28.69,-3.03,28.8495580555,0.0
2019-04-29 20:00:00,29.9896,-4.4496400000000005,30.3179056712,0.21960000000000002,0.09036000000000001,0.2374638701,29.77,-4.54,30.1141910069,33.65,29.6396,-3.25964,29.8183021161,0.21960000000000002,0.09036000000000001,0.2374638701,29.42,-3.35,29.6101148258,0.0
2019-04-29 20:30:00,29.82424,-4.47256,30.1577367276,0.08424000000000001,0.12744,0.1527656087,29.74,-4.6,30.0936471701,33.46,29.48424,-3.30256,29.668625026,0.08424000000000001,0.12744,0.1527656087,29.4,-3.43,29.5994070887,0.0
2019-04-29 21:00:00,28.9268,-4.21536,29.2323283057,0.0468,0.13464,0.14254181700000002,28.88,-4.35,29.2057682659,33.22,28.5868,-3.05536,28.749614936,0.0468,0.13464,0.14254181700000002,28.54,-3.19,28.717724492,0.0
2019-04-29 21:30:00,29.72428,-4.3814,30.045457019,0.04428000000000001,0.1386,0.1455014722,29.68,-4.52,30.0222051155,33.22,29.38428,-3.2414,29.5625199379,0.04428000000000001,0.1386,0.1455014722,29.34,-3.38,29.5340481479,0.0
2019-04-29 22:00:00,27.595,-4.85384,28.0186328672,0.045,0.14616,0.15293052540000002,27.55,-5.0,28.0000446428,33.22,27.255,-3.68384,27.5028308024,0.045,0.14616,0.15293052540000002,27.21,-3.83,27.4782277449,0.0
2019-04-29 22:30:00,25.64788,-5.20968,26.1716356806,0.047880000000000006,0.13032000000000002,0.1388373033,25.6,-5.34,26.1510152767,33.33,25.32788,-4.02968,25.6464388599,0.047880000000000006,0.13032000000000002,0.1388373033,25.28,-4.16,25.6199921936,0.0
2019-04-29 23:00:00,23.55336,-5.46796,24.179730227,0.06336,0.12204000000000001,0.1375072769,23.49,-5.59,24.1459768906,33.33,23.25336,-4.26796,23.6417899883,0.06336,0.12204000000000001,0.1375072769,23.19,-4.39,23.6018685701,0.0
2019-04-29 23:30:00,21.2794,-5.82544,22.0623800972,0.0594,0.12456,0.1379983826,21.22,-5.95,22.0383960396,33.36,20.9994,-4.60544,21.4984854805,0.0594,0.12456,0.1379983826,20.94,-4.73,21.4675685628,0.0
2019-04-30 00:00:00,19.43256,-6.01184,20.3412538537,0.14256000000000002,0.038160000000000006,0.1475789253,19.29,-6.05,20.2164932666,33.4,19.15256,-4.7918400000000005,19.7429046784,0.14256000000000002,0.038160000000000006,0.1475789253,19.01,-4.83,19.614000102,0.0
2019-04-30 00:30:00,18.06,-6.17588,19.0867779831,0.0,0.024120000000000003,0.024120000000000003,18.06,-6.2,19.0945960942,33.47,17.8,-4.94588,18.4743532762,0.0,0.024120000000000003,0.024120000000000003,17.8,-4.97,18.480825198,0.0
2019-04-30 01:00:00,17.68,-5.18624,18.4249690729,0.0,0.023760000000000003,0.023760000000000003,17.68,-5.21,18.4316711125,33.65,17.43,-3.94624,17.8711418252,0.0,0.023760000000000003,0.023760000000000003,17.43,-3.9699999999999998,17.8764034414,0.0
2019-04-30 01:30:00,17.51,-5.40552,18.3253853021,0.0,0.024480000000000002,0.024480000000000002,17.51,-5.43,18.3326211983,33.56,17.26,-4.17552,17.7578874664,0.0,0.024480000000000002,0.024480000000000002,17.26,-4.2,17.7636595329,0.0
2019-04-30 02:00:00,17.45,-5.44624,18.2801539966,0.0,0.023760000000000003,0.023760000000000003,17.45,-5.47,18.2872469224,33.56,17.2,-4.20624,17.7068476849,0.0,0.023760000000000003,0.023760000000000003,17.2,-4.23,17.7125068807,0.0
2019-04-30 02:30:00,17.36,-5.4558800000000005,18.1971488584,0.0,0.024120000000000003,0.024120000000000003,17.36,-5.48,18.2043950737,33.79,17.11,-4.20588,17.6193509124,0.0,0.024120000000000003,0.024120000000000003,17.11,-4.23,17.625124113,0.0
2019-04-30 03:00:00,16.93,-5.4862400000000004,17.7967336705,0.0,0.023760000000000003,0.023760000000000003,16.93,-5.51,17.8040725678,33.82,16.69,-4.2362400000000004,17.2192284768,0.0,0.023760000000000003,0.023760000000000003,16.69,-4.26,17.2250892596,0.0
2019-04-30 03:30:00,16.6,-5.52624,17.4956945715,0.0,0.023760000000000003,0.023760000000000003,16.6,-5.55,17.5032139906,33.62,16.36,-4.27624,16.909637149799998,0.0,0.023760000000000003,0.023760000000000003,16.36,-4.3,16.9156613823,0.0
2019-04-30 04:00:00,16.54,-5.52624,17.438776578,0.0,0.023760000000000003,0.023760000000000003,16.54,-5.55,17.446320529,33.68,16.3,-4.27624,16.8515942432,0.0,0.023760000000000003,0.023760000000000003,16.3,-4.3,16.8576392179,0.0
2019-04-30 04:30:00,16.86,-5.47552,17.7268417737,0.0,0.024480000000000002,0.024480000000000002,16.86,-5.5,17.7344185132,33.63,16.61,-4.22552,17.1390524613,0.0,0.024480000000000002,0.024480000000000002,16.61,-4.25,17.1451042575,0.0
2019-04-30 05:00:00,17.12,-5.19624,17.891207621,0.0,0.023760000000000003,0.023760000000000003,17.12,-5.22,17.8981228066,33.63,16.88,-3.95624,17.3374229613,0.0,0.023760000000000003,0.023760000000000003,16.88,-3.98,17.3428602024,0.0
2019-04-30 05:30:00,17.72,-4.96588,18.4026727454,0.0,0.024120000000000003,0.024120000000000003,17.72,-4.99,18.4091960715,33.6,17.48,-3.73588,17.8747643166,0.0,0.024120000000000003,0.024120000000000003,17.48,-3.76,17.8798210282,0.0
2019-04-30 06:00:00,18.3918,-4.67868,18.9775750238,0.0018000000000000002,0.03132,0.0313716815,18.39,-4.71,18.9835771129,33.83,18.1318,-3.43868,18.4549909613,0.0018000000000000002,0.03132,0.0313716815,18.13,-3.47,18.4590844843,0.0
2019-04-30 06:30:00,20.37024,-3.99696,20.7586696804,0.030240000000000003,0.02304,0.0380170909,20.34,-4.02,20.7334512322,33.83,20.10024,-2.7569600000000003,20.2884320858,0.030240000000000003,0.02304,0.0380170909,20.07,-2.7800000000000002,20.2616213566,0.0
2019-04-30 07:00:00,22.74136,-3.3392,22.9852063573,0.08136,0.0108,0.08207368400000001,22.66,-3.35,22.9062895293,33.56,22.46136,-2.1492,22.5639480962,0.08136,0.0108,0.08207368400000001,22.38,-2.16,22.4839943071,0.0
2019-04-30 07:30:00,26.2896,-2.23444,26.3843853496,2.1096,0.025560000000000003,2.1097548373,24.18,-2.26,24.2853865524,33.22,25.9796,-1.07444,26.0018083501,2.1096,0.025560000000000003,2.1097548373,23.87,-1.1,23.8953321802,0.0
2019-04-30 08:00:00,28.32756,-0.73136,28.3369995413,6.30756,0.27864,6.3137115394,22.02,-1.01,22.0431508637,33.22,28.04756,0.44864000000000004,28.0511479231,6.30756,0.27864,6.3137115394,21.74,0.17,21.7406646633,0.0
2019-04-30 08:30:00,29.50664,0.0824,29.5067550546,7.22664,0.3924,7.237285641,22.28,-0.31,22.2821565384,33.38,29.21664,1.2224,29.2422009201,7.22664,0.3924,7.237285641,21.99,0.8300000000000001,22.0056583632,0.0
2019-04-30 09:00:00,29.18224,0.8116,29.1935236992,7.39224,0.3816,7.4020828675,21.79,0.43,21.7942423589,33.38,28.89224,1.9716,28.9594326391,7.39224,0.3816,7.4020828675,21.5,1.5899999999999999,21.5587128558,0.0
2019-04-30 09:30:00,28.92104,0.5776800000000001,28.9268088261,6.52104,0.33768000000000004,6.529777214,22.4,0.24,22.4012856774,33.38,28.64104,1.7376800000000001,28.6937049553,6.52104,0.33768000000000004,6.529777214,22.12,1.4,22.1642595184,0.0
2019-04-30 10:00:00,26.952280000000002,-0.14188,26.952653434,1.68228,-0.011880000000000002,1.6823219468000001,25.27,-0.13,25.2703343864,33.25,26.63228,0.9681200000000001,26.6498704374,1.68228,-0.011880000000000002,1.6823219468000001,24.95,0.98,24.9692390753,0.0
2019-04-30 10:30:00,26.95644,-0.12972,26.956752118,0.76644,-0.009720000000000001,0.7665016321,26.19,-0.12,26.1902749126,33.3,26.64644,0.97028,26.6640996089,0.76644,-0.009720000000000001,0.7665016321,25.88,0.98,25.8985482219,0.0
2019-04-30 11:00:00,27.404,-0.09572000000000001,27.4041671707,1.224,-0.045720000000000004,1.2248535906,26.18,-0.05,26.1800477463,33.3,27.084,1.01428,27.1029854429,1.224,-0.045720000000000004,1.2248535906,25.86,1.06,25.8817155536,0.0
2019-04-30 11:30:00,27.136,-0.06404,27.136075566,0.846,-0.01404,0.8461164941,26.29,-0.05,26.2900475466,33.21,26.826,1.06596,26.8471701809,0.846,-0.01404,0.8461164941,25.98,1.08,26.0024383472,0.0
2019-04-30 12:00:00,27.53884,-0.14996,27.5392482931,1.15884,-0.03996,1.1595287608,26.38,-0.11,26.3802293394,33.32,27.21884,0.9100400000000001,27.2340489782,1.15884,-0.03996,1.1595287608,26.06,0.9500000000000001,26.0773100607,0.0
2019-04-30 12:30:00,26.232,-0.17376000000000003,26.2325754843,0.972,-0.023760000000000003,0.9722903566000001,25.26,-0.15,25.2604453642,33.2,25.912,0.89624,25.9274948681,0.972,-0.023760000000000003,0.9722903566000001,24.94,0.92,24.9569629563,0.0
2019-04-30 13:00:00,25.70704,-0.6186,25.7144817471,1.24704,-0.048600000000000004,1.2479866672,24.46,-0.5700000000000001,24.466640554,33.27,25.39704,0.5514,25.4030250703,1.24704,-0.048600000000000004,1.2479866672,24.15,0.6000000000000001,24.1574522663,0.0
2019-04-30 13:30:00,25.02952,-0.8322,25.0433509793,1.28952,-0.0522,1.2905761002,23.74,-0.78,23.75281036,33.41,24.72952,0.32780000000000004,24.7316924668,1.28952,-0.0522,1.2905761002,23.44,0.38,23.4430800024,0.0
2019-04-30 14:00:00,24.9778,-0.55328,24.9839270652,1.2978,-0.05328,1.2988932206000001,23.68,-0.5,23.685278128,33.41,24.6778,0.61672,24.6855049857,1.2978,-0.05328,1.2988932206000001,23.38,0.67,23.3895981154,0.0
2019-04-30 14:30:00,24.932760000000002,-0.59436,24.939843324,1.29276,-0.054360000000000006,1.2939024025,23.64,-0.54,23.6461667084,33.38,24.63276,0.56564,24.639253516,1.29276,-0.054360000000000006,1.2939024025,23.34,0.62,23.348233337899998,0.0
2019-04-30 15:00:00,24.79624,-0.7086,24.8063627341,1.23624,-0.048600000000000004,1.2371949311,23.56,-0.66,23.5692426692,33.36,24.49624,0.4514,24.5003986926,1.23624,-0.048600000000000004,1.2371949311,23.26,0.5,23.265373412,0.0
2019-04-30 15:30:00,24.59556,-0.8432000000000001,24.6100093042,1.19556,-0.0432,1.1963402332,23.4,-0.8,23.41367122,33.42,24.30556,0.32680000000000003,24.3077568927,1.19556,-0.0432,1.1963402332,23.11,0.37,23.1129617315,0.0
2019-04-30 16:00:00,26.97032,-0.83296,26.9831796359,0.7603200000000001,-0.012960000000000001,0.7604304465,26.21,-0.8200000000000001,26.2228240279,33.38,26.65032,0.31704000000000004,26.6522057336,0.7603200000000001,-0.012960000000000001,0.7604304465,25.89,0.33,25.8921030432,0.0
2019-04-30 16:30:00,29.6196,-1.3760400000000002,29.6515461695,0.48960000000000004,0.00396,0.4896160144,29.13,-1.38,29.1626696309,33.42,29.2796,-0.19604000000000002,29.2802562803,0.48960000000000004,0.00396,0.4896160144,28.79,-0.2,28.7906946773,0.0
2019-04-30 17:00:00,29.96212,-1.67884,30.0091175918,0.31212,0.011160000000000002,0.31231945180000004,29.65,-1.69,29.6981245199,33.44,29.61212,-0.5288400000000001,29.6168418749,0.31212,0.011160000000000002,0.31231945180000004,29.3,-0.54,29.3049756867,0.0
2019-04-30 17:30:00,30.40008,-1.8340800000000002,30.4553560717,0.7300800000000001,0.025920000000000002,0.7305399734,29.67,-1.8599999999999999,29.7282441459,33.41,30.05008,-0.67408,30.0576394924,0.7300800000000001,0.025920000000000002,0.7305399734,29.32,-0.7000000000000001,29.3283548806,0.0
2019-04-30 18:00:00,30.344,-0.9077600000000001,30.3575750714,4.734,0.012240000000000001,4.7340158235,25.61,-0.92,25.6265194671,33.41,30.034,0.27224000000000004,30.0352338199,4.734,0.012240000000000001,4.7340158235,25.3,0.26,25.3013359331,0.0
2019-04-30 18:30:00,27.12544,0.09188,27.1255956087,4.7354400000000005,0.011880000000000002,4.7354549019,22.39,0.08,22.3901429205,33.35,26.85544,1.2818800000000001,26.8860163269,4.7354400000000005,0.011880000000000002,4.7354549019,22.12,1.27,22.1564279612,0.0
2019-04-30 19:00:00,26.55496,-0.03236,26.554979717,4.6749600000000004,0.017640000000000003,4.6749932803,21.88,-0.05,21.8800571297,33.31,26.28496,1.08764,26.3074529929,4.6749600000000004,0.017640000000000003,4.6749932803,21.61,1.07,21.6364738347,0.0
2019-04-30 19:30:00,31.44308,-1.604,31.483965695,4.66308,0.036000000000000004,4.6632189619,26.78,-1.6400000000000001,26.8301695857,33.4,31.13308,-0.454,31.1363900651,4.66308,0.036000000000000004,4.6632189619,26.47,-0.49,26.4745349345,0.0
2019-04-30 20:00:00,30.81696,-2.13616,30.8909080991,4.65696,0.03384,4.6570829483,26.16,-2.17,26.2498476186,33.21,30.48696,-0.98616,30.5029054614,4.65696,0.03384,4.6570829483,25.83,-1.02,25.8501315277,0.0
2019-04-30 20:30:00,24.92256,-0.67976,24.9318284651,4.64256,0.030240000000000003,4.6426584853,20.28,-0.71,20.2924246949,32.98,24.67256,0.46024000000000004,24.6768522671,4.64256,0.030240000000000003,4.6426584853,20.03,0.43,20.034615045,0.0
2019-04-30 21:00:00,30.46936,-1.9635600000000002,30.5325640372,4.68936,0.04644,4.6895899483,25.78,-2.01,25.8582385324,32.9,30.15936,-0.8335600000000001,30.1708769823,4.68936,0.04644,4.6895899483,25.47,-0.88,25.4851976645,0.0
2019-04-30 21:30:00,26.40316,-1.23608,26.4320780824,6.02316,0.40392000000000006,6.0366884756,20.38,-1.6400000000000001,20.4458797805,32.92,26.13316,-0.11608,26.1334178046,6.02316,0.40392000000000006,6.0366884756,20.11,-0.52,20.1167219,0.0
2019-04-30 22:00:00,27.934,-3.11012,28.1066042491,1.404,0.38988,1.4571281393,26.53,-3.5,26.7598748129,33.07,27.614,-1.95012,27.6827737775,1.404,0.38988,1.4571281393,26.21,-2.34,26.3142489918,0.0
2019-04-30 22:30:00,26.16,-3.7966,26.4340646054,0.0,0.0234,0.0234,26.16,-3.8200000000000003,26.4374355791,33.13,25.84,-2.6366,25.9741652332,0.0,0.0234,0.0234,25.84,-2.66,25.9765509643,0.0
2019-04-30 23:00:00,23.93,-4.21552,24.2984672124,0.0,0.024480000000000002,0.024480000000000002,23.93,-4.24,24.3027261845,33.33,23.63,-3.03552,23.8241743125,0.0,0.024480000000000002,0.024480000000000002,23.63,-3.06,23.8273057646,0.0
2019-04-30 23:30:00,21.76,-4.70516,22.2628868439,0.0,0.02484,0.02484,21.76,-4.73,22.2681499007,33.37,21.47,-3.4951600000000003,21.7526330228,0.0,0.02484,0.02484,21.47,-3.52,21.7566380675,0.0
