Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-01 00:00:00,20.28,-4.92516,20.8694897165,0.0,0.02484,0.02484,20.28,-4.95,20.8753658651,33.58,20.0,-3.7051600000000002,20.3403099934,0.0,0.02484,0.02484,20.0,-3.73,20.3448494711,0.0
2019-05-01 00:30:00,19.18276,-4.96084,19.8138389699,0.032760000000000004,0.11916000000000002,0.1235812413,19.15,-5.08,19.8123421129,33.67,18.91276,-3.72084,19.2752987298,0.032760000000000004,0.11916000000000002,0.1235812413,18.88,-3.84,19.2665513261,0.0
2019-05-01 01:00:00,18.293120000000002,-5.12004,18.9961324731,0.033120000000000004,0.12996000000000002,0.1341138919,18.26,-5.25,18.9997394719,33.63,18.03312,-3.88004,18.4458159846,0.033120000000000004,0.12996000000000002,0.1341138919,18.0,-4.01,18.4412608029,0.0
2019-05-01 01:30:00,17.70204,-5.3022,18.4790569294,0.032040000000000006,0.1278,0.13175508190000002,17.67,-5.43,18.4855024276,33.6,17.44204,-4.0622,17.9088310116,0.032040000000000006,0.1278,0.13175508190000002,17.41,-4.19,17.9070991509,0.0
2019-05-01 02:00:00,17.50276,-5.39156,18.3143530285,0.032760000000000004,0.11844,0.1228871482,17.47,-5.51,18.3183241592,33.66,17.26276,-4.14156,17.7526167663,0.032760000000000004,0.11844,0.1228871482,17.23,-4.26,17.748816862,0.0
2019-05-01 02:30:00,17.3724,-5.37552,18.1850624698,0.0324,0.11448000000000001,0.118976596,17.34,-5.49,18.1883396713,33.63,17.1224,-4.14552,17.6170916394,0.0324,0.11448000000000001,0.118976596,17.09,-4.26,17.6129412649,0.0
2019-05-01 03:00:00,16.8524,-5.50112,17.7275409184,0.0324,0.12888000000000002,0.1328902344,16.82,-5.63,17.7372292086,33.6,16.6124,-4.25112,17.14770699,0.0324,0.12888000000000002,0.1328902344,16.58,-4.38,17.1487842135,0.0
2019-05-01 03:30:00,16.90204,-5.45652,17.7609843948,0.032040000000000006,0.12348,0.12756908720000001,16.87,-5.58,17.7688857276,33.65,16.65204,-4.19652,17.172688091,0.032040000000000006,0.12348,0.12756908720000001,16.62,-4.32,17.1722683417,0.0
2019-05-01 04:00:00,16.6924,-5.42796,17.5527481473,0.0324,0.12204000000000001,0.1262676586,16.66,-5.55,17.5601281317,33.65,16.4524,-4.17796,16.9745932358,0.0324,0.12204000000000001,0.1262676586,16.42,-4.3,16.9736972991,0.0
2019-05-01 04:30:00,17.03168,-5.30896,17.8399321721,0.03168,0.13104000000000002,0.1348150733,17.0,-5.44,17.8491904578,33.67,16.79168,-4.04896,17.2729439964,0.03168,0.13104000000000002,0.1348150733,16.76,-4.18,17.2733899394,0.0
2019-05-01 05:00:00,17.55204,-5.0414,18.2617037026,0.032040000000000006,0.1386,0.1422551286,17.52,-5.18,18.2697235885,33.67,17.30204,-3.7914,17.7125746892,0.032040000000000006,0.1386,0.1422551286,17.27,-3.93,17.7115160277,0.0
2019-05-01 05:30:00,18.56132,-4.81292,19.175160992,0.03132,0.12708,0.1308826528,18.53,-4.94,19.1771869679,33.67,18.31132,-3.57292,18.656639501,0.03132,0.12708,0.1308826528,18.28,-3.7,18.650694357,0.0
2019-05-01 06:00:00,19.49204,-4.72184,20.055807048,0.032040000000000006,0.12816000000000002,0.1321043042,19.46,-4.85,20.0552761138,33.71,19.212040000000002,-3.48184,19.5250016837,0.032040000000000006,0.12816000000000002,0.1321043042,19.18,-3.61,19.516774836,0.0
2019-05-01 06:30:00,21.92596,-4.09228,22.3045842266,0.07596,0.11772,0.14009967880000002,21.85,-4.21,22.2518898074,33.6,21.64596,-2.88228,21.8370126693,0.07596,0.11772,0.14009967880000002,21.57,-3.0,21.7776238373,0.0
2019-05-01 07:00:00,24.37588,-3.49208,24.6247466688,0.15588000000000002,0.09792000000000001,0.1840839504,24.22,-3.59,24.48461762,33.57,24.07588,-2.31208,24.18664325,0.15588000000000002,0.09792000000000001,0.1840839504,23.92,-2.41,24.0411002244,0.0
2019-05-01 07:30:00,27.83312,-2.4692,27.9424322058,0.30312,0.1008,0.3194407213,27.53,-2.5700000000000003,27.6496980092,33.28,27.50312,-1.3192,27.5347398458,0.30312,0.1008,0.3194407213,27.2,-1.42,27.2370409553,0.0
2019-05-01 08:00:00,29.0532,-1.87644,29.1137331394,2.4732,-0.5864400000000001,2.5417769598,26.58,-1.29,26.6112852001,33.14,28.7332,-0.78644,28.743960585,2.4732,-0.5864400000000001,2.5417769598,26.26,-0.2,26.2607616036,0.0
2019-05-01 08:30:00,30.10192,-1.5410400000000002,30.1413402484,1.32192,-0.13104000000000002,1.3283990244,28.78,-1.4100000000000001,28.8145189097,33.14,29.76192,-0.40104,29.7646218717,1.32192,-0.13104000000000002,1.3283990244,28.44,-0.27,28.4412816167,0.0
2019-05-01 09:00:00,30.55636,-1.14108,30.577658511,1.11636,0.08892000000000001,1.1198957166,29.44,-1.23,29.4656834301,33.14,30.20636,0.02892,30.2063738442,1.11636,0.08892000000000001,1.1198957166,29.09,-0.06,29.0900618769,0.0
2019-05-01 09:30:00,30.82532,-0.9544,30.8400913173,1.07532,0.0756,1.0779742401,29.75,-1.03,29.7678249121,33.14,30.47532,0.12560000000000002,30.4755788208,1.07532,0.0756,1.0779742401,29.4,0.05,29.400042517,0.0
2019-05-01 10:00:00,31.15408,-0.90956,31.1673547168,1.05408,0.10044,1.0588544943,30.1,-1.01,30.1169404157,33.14,30.79408,0.16044,30.7944979508,1.05408,0.10044,1.0588544943,29.74,0.06,29.7400605245,0.0
2019-05-01 10:30:00,31.36092,-0.9899200000000001,31.3765397208,0.9709200000000001,0.10008,0.9760643692000001,30.39,-1.09,30.4095412659,33.03,31.01092,0.10008,31.0110814912,0.9709200000000001,0.10008,0.9760643692000001,30.04,0.0,30.04,0.0
2019-05-01 11:00:00,30.94212,-1.41804,30.9745964871,3.10212,-0.60804,3.1611487051,27.84,-0.81,27.8517809125,33.22,30.60212,-0.23804000000000003,30.6030457885,3.10212,-0.60804,3.1611487051,27.5,0.37,27.5024889783,0.0
2019-05-01 11:30:00,30.36516,-1.3576000000000001,30.3954934091,1.6851600000000002,0.0324,1.6854714431,28.68,-1.3900000000000001,28.7136639947,33.37,30.01516,-0.1476,30.0155229104,1.6851600000000002,0.0324,1.6854714431,28.33,-0.18,28.3305718262,0.0
2019-05-01 12:00:00,30.6922,-1.40404,30.7242977001,1.8522,-0.01404,1.8522532121,28.84,-1.3900000000000001,28.873477449,33.37,30.3422,-0.14404,30.3425418903,1.8522,-0.01404,1.8522532121,28.49,-0.13,28.4902965938,0.0
2019-05-01 12:30:00,29.69976,-1.49448,29.737337045,4.46976,-0.74448,4.5313358878,25.23,-0.75,25.241144982,33.28,29.38976,-0.36448,29.3920199804,4.46976,-0.74448,4.5313358878,24.92,0.38,24.9228971029,0.0
2019-05-01 13:00:00,29.3512,-1.76468,29.4042010084,2.6712,-0.09468000000000001,2.6728774275,26.68,-1.67,26.7322146482,33.37,29.0112,-0.5846800000000001,29.0170911041,2.6712,-0.09468000000000001,2.6728774275,26.34,-0.49,26.3445573127,0.0
2019-05-01 13:30:00,28.18956,-1.83532,28.2492423349,4.48956,-0.7153200000000001,4.5461887,23.7,-1.12,23.7264493762,33.37,27.88956,-0.66532,27.8974946491,4.48956,-0.7153200000000001,4.5461887,23.4,0.05,23.4000534187,0.0
2019-05-01 14:00:00,28.4516,-1.51728,28.4920283792,4.1616,-0.6472800000000001,4.211636969,24.29,-0.87,24.3055754921,33.37,28.1316,-0.26728,28.1328696929,4.1616,-0.6472800000000001,4.211636969,23.97,0.38,23.9730119092,0.0
2019-05-01 14:30:00,28.01432,-1.5529600000000001,28.057330768,5.49432,-1.09296,5.6019741006,22.52,-0.46,22.5246975562,33.41,27.72432,-0.39296000000000003,27.7271047357,5.49432,-1.09296,5.6019741006,22.23,0.7000000000000001,22.2410184119,0.0
2019-05-01 15:00:00,28.43796,-1.71908,28.4898719725,2.30796,-0.10908000000000001,2.3105362598,26.13,-1.6099999999999999,26.1795530902,33.59,28.10796,-0.53908,28.1131290078,2.30796,-0.10908000000000001,2.3105362598,25.8,-0.43,25.8035830845,0.0
2019-05-01 15:30:00,28.65824,-1.79428,28.7143546091,2.38824,-0.13428,2.3920120016,26.27,-1.6600000000000001,26.3223954077,33.57,28.32824,-0.61428,28.3348993543,2.38824,-0.13428,2.3920120016,25.94,-0.48,25.9444406376,0.0
2019-05-01 16:00:00,28.59784,-2.03204,28.6699431326,1.97784,-0.12204000000000001,1.9816015813,26.62,-1.9100000000000001,26.6884338244,33.6,28.26784,-0.85204,28.2806780404,1.97784,-0.12204000000000001,1.9816015813,26.29,-0.73,26.3001330795,0.0
2019-05-01 16:30:00,28.68836,-2.53268,28.7999386713,1.8183600000000002,-0.11268,1.8218479278,26.87,-2.42,26.9787564576,33.6,28.34836,-1.35268,28.3806141208,1.8183600000000002,-0.11268,1.8218479278,26.53,-1.24,26.5589627056,0.0
2019-05-01 17:00:00,28.10632,-2.75576,28.2410948286,2.32632,-0.09576000000000001,2.328290085,25.78,-2.66,25.9168670946,33.6,27.77632,-1.56576,27.8204161924,2.32632,-0.09576000000000001,2.328290085,25.45,-1.47,25.4924184808,0.0
2019-05-01 17:30:00,29.64472,-1.7958,29.699062637,11.12472,-0.5058,11.1362124943,18.52,-1.29,18.564872744,33.54,29.37472,-0.5758,29.3803628418,11.12472,-0.5058,11.1362124943,18.25,-0.07,18.2501342461,0.0
2019-05-01 18:00:00,30.02344,-0.63256,30.0301029234,16.27344,-0.50256,16.2811982356,13.75,-0.13,13.7506145317,33.54,29.79344,0.56744,29.7988431854,16.27344,-0.50256,16.2811982356,13.52,1.07,13.5622748829,0.0
2019-05-01 18:30:00,29.36844,-1.51432,29.4074553999,7.76844,0.08568,7.7689124783,21.6,-1.6,21.6591781931,33.58,29.08844,-0.30432000000000003,29.0900318373,7.76844,0.08568,7.7689124783,21.32,-0.39,21.3235667748,0.0
2019-05-01 19:00:00,29.02612,-1.4686400000000002,29.0632507766,6.57612,-0.09864,6.5768597449,22.45,-1.37,22.4917629367,33.58,28.72612,-0.26864000000000005,28.727376102,6.57612,-0.09864,6.5768597449,22.15,-0.17,22.1506523606,0.0
2019-05-01 19:30:00,29.45864,-1.39996,29.491886319,5.31864,-0.03996,5.3187901116,24.14,-1.3599999999999999,24.1782795087,33.36,29.16864,-0.21996000000000002,29.1694693447,5.31864,-0.03996,5.3187901116,23.85,-0.18,23.8506792356,0.0
2019-05-01 20:00:00,30.13188,-1.62148,30.175476628,4.87188,-0.051480000000000005,4.8721519809,25.26,-1.57,25.3087435484,33.36,29.82188,-0.45148000000000005,29.8252973317,4.87188,-0.051480000000000005,4.8721519809,24.95,-0.4,24.9532062068,0.0
2019-05-01 20:30:00,29.90816,-2.21684,29.9902053039,3.18816,-0.36684000000000005,3.2091955022,26.72,-1.85,26.7839672192,33.28,29.58816,-1.05684,29.6070282698,3.18816,-0.36684000000000005,3.2091955022,26.4,-0.6900000000000001,26.4090155061,0.0
2019-05-01 21:00:00,29.59208,-2.63132,29.7088378041,1.5220799999999999,-0.39132000000000006,1.5715784641,28.07,-2.24,28.1592347197,33.18,29.26208,-1.49132,29.3000573595,1.5220799999999999,-0.39132000000000006,1.5715784641,27.74,-1.1,27.7618010943,0.0
2019-05-01 21:30:00,29.19068,-2.70884,29.3160981887,0.5806800000000001,0.011160000000000002,0.5807872313,28.61,-2.7199999999999998,28.7390065938,33.21,28.85068,-1.55884,28.8927623914,0.5806800000000001,0.011160000000000002,0.5807872313,28.27,-1.57,28.3135621214,0.0
2019-05-01 22:00:00,27.7574,-3.23072,27.9447813818,0.6174000000000001,-0.00072,0.6174004198,27.14,-3.23,27.331529412,33.37,27.4274,-2.07072,27.5054567691,0.6174000000000001,-0.00072,0.6174004198,26.81,-2.07,26.8897936028,0.0
2019-05-01 22:30:00,26.23776,-3.63028,26.4877138065,0.34776,0.009720000000000001,0.347895812,25.89,-3.64,26.1446304239,33.44,25.90776,-2.4502800000000002,26.023372193,0.34776,0.009720000000000001,0.347895812,25.56,-2.46,25.6781074069,0.0
2019-05-01 23:00:00,24.26856,-4.01468,24.598387345,0.35856000000000005,0.08532000000000001,0.3685712631,23.91,-4.1,24.2589797807,33.6,23.96856,-2.8046800000000003,24.13209685,0.35856000000000005,0.08532000000000001,0.3685712631,23.61,-2.89,23.7862186991,0.0
2019-05-01 23:30:00,21.75288,-4.47172,22.2077479284,0.36288000000000004,0.09828,0.3759532588,21.39,-4.57,21.8727455981,33.54,21.46288,-3.26172,21.7093075719,0.36288000000000004,0.09828,0.3759532588,21.1,-3.36,21.3658512585,0.0
2019-05-02 00:00:00,18.80516,-4.42568,19.3189204172,0.6951600000000001,0.00432,0.6951734230000001,18.11,-4.43,18.6439534434,33.42,18.53516,-3.20568,18.8103306852,0.6951600000000001,0.00432,0.6951734230000001,17.84,-3.21,18.1264916628,0.0
2019-05-02 00:30:00,18.215,-4.7192,18.816404376,0.495,-0.0792,0.5012959605,17.72,-4.64,18.3174233996,33.33,17.955,-3.5092,18.2947126143,0.495,-0.0792,0.5012959605,17.46,-3.43,17.7937208026,0.0
2019-05-02 01:00:00,18.03764,-4.93912,18.7016406538,0.28764,0.020880000000000003,0.2883968516,17.75,-4.96,18.4299782962,33.42,17.77764,-3.71912,18.1624981086,0.28764,0.020880000000000003,0.2883968516,17.49,-3.74,17.8854046641,0.0
2019-05-02 01:30:00,17.46384,-5.0364,18.1755614083,0.39384,0.0036000000000000003,0.39385645300000005,17.07,-5.04,17.7984971276,33.37,17.20384,-3.8164,17.6220605976,0.39384,0.0036000000000000003,0.39385645300000005,16.81,-3.8200000000000003,17.2385759273,0.0
2019-05-02 02:00:00,17.18108,-5.06524,17.9121792707,0.27108000000000004,0.01476,0.2714815353,16.91,-5.08,17.6565710148,33.56,16.93108,-3.82524,17.3578204572,0.27108000000000004,0.01476,0.2714815353,16.66,-3.84,17.0968184175,0.0
2019-05-02 02:30:00,17.44996,-5.24328,18.2206775165,0.21996000000000002,0.03672,0.2230039462,17.23,-5.28,18.0208573603,33.56,17.18996,-4.01328,17.6522276543,0.21996000000000002,0.03672,0.2230039462,16.97,-4.05,17.4465870588,0.0
2019-05-02 03:00:00,17.04352,-5.42204,17.8851919686,0.26352000000000003,0.057960000000000005,0.2698187392,16.78,-5.48,17.6521613408,33.46,16.80352,-4.18204,17.3161122355,0.26352000000000003,0.057960000000000005,0.2698187392,16.54,-4.24,17.0748118584,0.0
2019-05-02 03:30:00,16.79404,-5.38228,17.6354392494,0.19404000000000002,0.11772,0.22695708850000001,16.6,-5.5,17.4874240527,33.61,16.54404,-4.14228,17.0547278817,0.19404000000000002,0.11772,0.22695708850000001,16.35,-4.26,16.8958604398,0.0
2019-05-02 04:00:00,16.67012,-5.3676,17.5129674977,0.15012,0.12240000000000001,0.1936950552,16.52,-5.49,17.4083456997,33.58,16.43012,-4.1176,16.9382252014,0.15012,0.12240000000000001,0.1936950552,16.28,-4.24,16.8230793852,0.0
2019-05-02 04:30:00,17.21816,-5.25928,18.0034735511,0.12816000000000002,0.09072000000000001,0.1570194383,17.09,-5.35,17.9078362735,33.55,16.96816,-4.02928,17.4399985982,0.12816000000000002,0.09072000000000001,0.1570194383,16.84,-4.12,17.3366663462,0.0
2019-05-02 05:00:00,17.62036,-4.93076,18.2972533651,0.27036000000000004,0.039240000000000004,0.27319280220000003,17.35,-4.97,18.0478087313,33.55,17.38036,-3.69076,17.7679099251,0.27036000000000004,0.039240000000000004,0.27319280220000003,17.11,-3.73,17.5118531287,0.0
2019-05-02 05:30:00,18.36436,-4.85296,18.9947608295,0.14436000000000002,0.07704000000000001,0.1636305937,18.22,-4.93,18.8752033102,33.49,18.10436,-3.63296,18.4652714405,0.14436000000000002,0.07704000000000001,0.1636305937,17.96,-3.71,18.3391848238,0.0
2019-05-02 06:00:00,19.04156,-4.57252,19.582873803,0.24156000000000002,-0.00252,0.2415731442,18.8,-4.57,19.3474778718,33.66,18.70156,-4.38252,19.2081968957,0.24156000000000002,-0.00252,0.2415731442,18.46,-4.38,18.9725064238,0.0
2019-05-02 06:30:00,21.5034,-1.6246800000000001,21.5646886521,0.2934,-0.00468,0.2934373228,21.21,-1.62,21.2717770767,33.07,20.6034,-9.24468,22.582386939,0.2934,-0.00468,0.2934373228,20.31,-9.24,22.3130836058,0.0
2019-05-02 07:00:00,24.2558,-1.3755600000000001,24.2947730789,0.32580000000000003,0.06444000000000001,0.3321116583,23.93,-1.44,23.9732872172,32.93,23.4658,-6.76556,24.4216414631,0.32580000000000003,0.06444000000000001,0.3321116583,23.14,-6.83,24.1269247937,0.0
2019-05-02 07:30:00,26.59736,-2.49684,26.7142989606,0.29736,-0.006840000000000001,0.2974386579,26.3,-2.49,26.4176096572,33.2,26.28736,-1.35684,26.3223538187,0.29736,-0.006840000000000001,0.2974386579,25.99,-1.35,26.0250379443,0.0
2019-05-02 08:00:00,28.22028,-2.13648,28.301037968,0.44028000000000006,0.08352000000000001,0.44813175380000003,27.78,-2.22,27.8685629339,33.05,27.90028,-1.00648,27.918428073,0.44028000000000006,0.08352000000000001,0.44813175380000003,27.46,-1.09,27.48162477,0.0
2019-05-02 08:30:00,30.2396,-2.16844,30.3172482292,0.5796,0.061560000000000004,0.582860012,29.66,-2.23,29.7437136215,33.24,29.9096,-1.03844,29.9276215192,0.5796,0.061560000000000004,0.582860012,29.33,-1.1,29.3506200957,0.0
2019-05-02 09:00:00,29.7772,-2.04112,29.8470737375,1.0872,0.038880000000000005,1.0878949832,28.69,-2.08,28.7653002765,33.32,29.4372,-0.89112,29.4506848595,1.0872,0.038880000000000005,1.0878949832,28.35,-0.93,28.3652498667,0.0
2019-05-02 09:30:00,30.24852,-0.9919600000000001,30.2647806341,6.5185200000000005,-0.02196,6.51855699,23.73,-0.97,23.7498168414,33.2,29.94852,0.15804,29.94893699,6.5185200000000005,-0.02196,6.51855699,23.43,0.18,23.4306914111,0.0
2019-05-02 10:00:00,29.26608,-1.19184,29.2903383584,2.9260800000000002,-0.14184000000000002,2.929515788,26.34,-1.05,26.3609199384,33.22,28.94608,-0.07184,28.9461691481,2.9260800000000002,-0.14184000000000002,2.929515788,26.02,0.07,26.0200941582,0.0
2019-05-02 10:30:00,29.47256,-1.36864,29.5043211819,2.57256,-0.09864,2.5744503886,26.9,-1.27,26.9299628667,33.2,29.14256,-0.18864,29.1431705276,2.57256,-0.09864,2.5744503886,26.57,-0.09,26.5701524271,0.0
2019-05-02 11:00:00,29.06504,-0.6560400000000001,29.0724429432,5.31504,-0.08604,5.3157363632,23.75,-0.5700000000000001,23.7568390153,33.22,28.77504,0.46396000000000004,28.778780132,5.31504,-0.08604,5.3157363632,23.46,0.55,23.4664462584,0.0
2019-05-02 11:30:00,30.00064,-0.33252000000000004,30.0024827299,7.91064,-0.09252,7.9111810218,22.09,-0.24,22.0913037189,33.24,29.72064,0.76748,29.7305477171,7.91064,-0.09252,7.9111810218,21.81,0.86,21.8269489393,0.0
2019-05-02 12:00:00,30.86912,-0.35908,30.8712083991,7.62912,-0.10908000000000001,7.6298997648,23.24,-0.25,23.2413446255,33.21,30.56912,0.75092,30.5783416558,7.62912,-0.10908000000000001,7.6298997648,22.94,0.86,22.9561146538,0.0
2019-05-02 12:30:00,30.80648,-0.2398,30.8074132966,7.65648,0.0702,7.6568018148,23.15,-0.31,23.1520755009,33.09,30.51648,0.8802000000000001,30.5291713551,7.65648,0.0702,7.6568018148,22.86,0.81,22.8743458923,0.0
2019-05-02 13:00:00,29.8882,-0.45868000000000003,29.8917193648,12.9582,-1.49868,13.0445769952,16.93,1.04,16.9619132176,33.24,29.6582,0.70132,29.66649081,12.9582,-1.49868,13.0445769952,16.7,2.2,16.8442868653,0.0
2019-05-02 13:30:00,29.77316,-1.24208,29.7990573527,5.57316,0.00792,5.5731656275,24.2,-1.25,24.2322615536,33.38,29.47316,-0.08208,29.4732742923,5.57316,0.00792,5.5731656275,23.9,-0.09,23.9001694555,0.0
2019-05-02 14:00:00,29.09004,-1.348,29.1212556598,1.85004,-0.108,1.8531896831,27.24,-1.24,27.2682085954,33.38,28.76004,-0.158,28.7604740017,1.85004,-0.108,1.8531896831,26.91,-0.05,26.9100464511,0.0
2019-05-02 14:30:00,28.58384,-1.2101600000000001,28.6094459291,2.4638400000000003,-0.11016000000000001,2.4663014356,26.12,-1.1,26.143152067,33.45,28.26384,-0.07016,28.2639270798,2.4638400000000003,-0.11016000000000001,2.4663014356,25.8,0.04,25.8000310077,0.0
2019-05-02 15:00:00,27.62216,-1.2722,27.6514414797,3.87216,-0.23220000000000002,3.8791158665000003,23.75,-1.04,23.772759621,33.47,27.32216,-0.08220000000000001,27.322283651,3.87216,-0.23220000000000002,3.8791158665000003,23.45,0.15,23.4504797392,0.0
2019-05-02 15:30:00,27.63684,-1.5336,27.679357907,5.49684,-0.8136,5.5567251998,22.14,-0.72,22.1517042234,33.42,27.34684,-0.3536,27.3491259631,5.49684,-0.8136,5.5567251998,21.85,0.46,21.8548415689,0.0
2019-05-02 16:00:00,28.06636,-1.60588,28.1122644805,5.88636,-0.8758800000000001,5.9511679378,22.18,-0.73,22.1920098234,33.44,27.77636,-0.41588,27.7794731956,5.88636,-0.8758800000000001,5.9511679378,21.89,0.46,21.8948327237,0.0
2019-05-02 16:30:00,28.32356,-1.6496400000000002,28.3715590549,11.11356,-2.24964,11.3389636212,17.21,0.6000000000000001,17.2204558592,33.32,28.08356,-0.47964000000000007,28.0876555946,11.11356,-2.24964,11.3389636212,16.97,1.77,17.0620573203,0.0
2019-05-02 17:00:00,29.41356,-1.97736,29.479950211,8.59356,-0.20736000000000002,8.5960614029,20.82,-1.77,20.8951022969,33.41,29.12356,-0.77736,29.1339327185,8.59356,-0.20736000000000002,8.5960614029,20.53,-0.5700000000000001,20.5379112862,0.0
2019-05-02 17:30:00,29.36936,-2.33524,29.4620544543,8.01936,-0.16524000000000003,8.0210622156,21.35,-2.17,21.4599953402,33.46,29.09936,-1.13524,29.1214958796,8.01936,-0.16524000000000003,8.0210622156,21.08,-0.97,21.1023055612,0.0
2019-05-02 18:00:00,29.35664,-2.48508,29.461634963,9.65664,-0.95508,9.7037556593,19.7,-1.53,19.7593243812,33.46,29.07664,-1.29508,29.1054672853,9.65664,-0.95508,9.7037556593,19.42,-0.34,19.422976085,0.0
2019-05-02 18:30:00,30.24516,-2.65412,30.3613908838,12.30516,-2.27412,12.513536047,17.94,-0.38,17.9440240749,33.49,30.01516,-1.48412,30.0518292621,12.30516,-2.27412,12.513536047,17.71,0.79,17.7276112322,0.0
2019-05-02 19:00:00,31.85564,-2.709,31.9706190245,6.24564,-0.099,6.2464245781,25.61,-2.61,25.7426533209,33.55,31.55564,-1.5190000000000001,31.592179045,6.24564,-0.099,6.2464245781,25.31,-1.42,25.3498027606,0.0
2019-05-02 19:30:00,31.76912,-2.8235200000000003,31.8943451221,6.27912,-0.08352000000000001,6.2796754347,25.49,-2.74,25.6368426293,33.62,31.43912,-1.62352,31.4810114762,6.27912,-0.08352000000000001,6.2796754347,25.16,-1.54,25.2070863052,0.0
2019-05-02 20:00:00,30.3562,-3.11228,30.5153267267,7.4862,-0.69228,7.5181408632,22.87,-2.42,22.9976803178,33.58,30.0762,-1.91228,30.1369311848,7.4862,-0.69228,7.5181408632,22.59,-1.22,22.6229197939,0.0
2019-05-02 20:30:00,29.74416,-3.39084,29.936814293,3.58416,0.11916000000000002,3.5861402665,26.16,-3.51,26.3944255478,33.54,29.42416,-2.20084,29.5063533567,3.58416,0.11916000000000002,3.5861402665,25.84,-2.32,25.9439395621,0.0
2019-05-02 21:00:00,28.37368,-4.31436,28.6998156606,0.28368000000000004,0.035640000000000005,0.2859100418,28.09,-4.35,28.4248236582,33.23,28.04368,-3.14436,28.2194079979,0.28368000000000004,0.035640000000000005,0.2859100418,27.76,-3.18,27.9415461276,0.0
2019-05-02 21:30:00,28.67436,-4.35852,29.0037173135,0.14436000000000002,0.051480000000000005,0.1532644773,28.53,-4.41,28.8688240148,33.27,28.33436,-3.1985200000000003,28.5143207319,0.14436000000000002,0.051480000000000005,0.1532644773,28.19,-3.25,28.3767263792,0.0
2019-05-02 22:00:00,27.89568,-4.5822,28.2695157281,0.17568,0.1278,0.21724709990000002,27.72,-4.71,28.1172989457,33.27,27.56568,-3.4122,27.7760656448,0.17568,0.1278,0.21724709990000002,27.39,-3.54,27.6178149027,0.0
2019-05-02 22:30:00,26.13964,-5.06148,26.6251640205,0.08964000000000001,0.038520000000000006,0.0975659777,26.05,-5.1,26.5445380446,33.37,25.81964,-3.87148,26.1082777509,0.08964000000000001,0.038520000000000006,0.0975659777,25.73,-3.91,26.0253914476,0.0
2019-05-02 23:00:00,23.67468,-5.4804,24.3007254472,0.09468000000000001,0.1296,0.16050066170000002,23.58,-5.61,24.238162059,33.19,23.37468,-4.2904,23.765167730599998,0.09468000000000001,0.1296,0.16050066170000002,23.28,-4.42,23.6958814987,0.0
2019-05-02 23:30:00,21.87612,-5.72364,22.6124894937,0.09612000000000001,0.12636,0.1587636734,21.78,-5.85,22.5519600035,33.5,21.58612,-4.50364,22.0509262822,0.09612000000000001,0.12636,0.1587636734,21.49,-4.63,21.9831071507,0.0
2019-05-03 00:00:00,20.03188,-6.32924,21.007986465,0.10188000000000001,0.14076000000000002,0.1737610773,19.93,-6.47,20.9538970123,33.57,19.75188,-5.09924,20.3994855845,0.10188000000000001,0.14076000000000002,0.1737610773,19.65,-5.24,20.3366688521,0.0
2019-05-03 00:30:00,18.7724,-6.73724,19.9447588248,0.2124,0.12276000000000001,0.24532382190000002,18.56,-6.86,19.7871978815,33.57,18.5024,-5.48724,19.2989276536,0.2124,0.12276000000000001,0.24532382190000002,18.29,-5.61,19.1310271549,0.0
2019-05-03 01:00:00,17.93828,-6.9076,19.2223002557,0.27828,0.12240000000000001,0.3040090762,17.66,-7.03,19.0078010301,33.57,17.67828,-5.6576,18.561519914,0.27828,0.12240000000000001,0.3040090762,17.4,-5.78,18.334895691,0.0
2019-05-03 01:30:00,17.75568,-5.68048,18.6422108478,0.17568,0.11952000000000002,0.21248174700000003,17.58,-5.8,18.5120609333,33.7,17.51568,-4.43048,18.0673240656,0.17568,0.11952000000000002,0.21248174700000003,17.34,-4.55,17.9270215039,0.0
2019-05-03 02:00:00,17.60828,-5.34776,18.4024471627,0.18828,0.10224000000000001,0.2142483979,17.42,-5.45,18.2526409048,33.83,17.35828,-4.08776,17.8331059094,0.18828,0.10224000000000001,0.2142483979,17.17,-4.19,17.6738507406,0.0
2019-05-03 02:30:00,17.538240000000002,-5.38792,18.347194451,0.22824000000000003,0.08208,0.2425502505,17.31,-5.47,18.153704856,33.78,17.28824,-4.11792,17.7719021892,0.22824000000000003,0.08208,0.2425502505,17.06,-4.2,17.5693938427,0.0
2019-05-03 03:00:00,16.93244,-5.4424,17.7855908565,0.17244,0.057600000000000005,0.1818057029,16.76,-5.5,17.6393764062,33.65,16.69244,-4.1924,17.2108620038,0.17244,0.057600000000000005,0.1818057029,16.52,-4.25,17.0579277757,0.0
2019-05-03 03:30:00,16.98312,-5.5058,17.8532965744,0.12312000000000001,0.1242,0.1748833165,16.86,-5.63,17.7751652594,33.73,16.74312,-4.2558,17.2755289637,0.12312000000000001,0.1242,0.1748833165,16.62,-4.38,17.1874605454,0.0
2019-05-03 04:00:00,17.09648,-5.53688,17.970716973000002,0.09648000000000001,0.12312000000000001,0.15641906790000001,17.0,-5.66,17.9174663387,33.78,16.84648,-4.27688,17.3808972992,0.09648000000000001,0.12312000000000001,0.15641906790000001,16.75,-4.4,17.3182706989,0.0
2019-05-03 04:30:00,16.9094,-5.5429200000000005,17.7947118686,0.0594,0.12708,0.140277177,16.85,-5.67,17.7783970031,33.64,16.6694,-4.29292,17.2133105034,0.0594,0.12708,0.140277177,16.61,-4.42,17.1880336281,0.0
2019-05-03 05:00:00,17.33248,-5.45312,18.1700682631,0.042480000000000004,0.14688,0.1528995906,17.29,-5.6,18.1742702742,33.67,17.08248,-4.19312,17.5895815267,0.042480000000000004,0.14688,0.1528995906,17.04,-4.34,17.5840040946,0.0
2019-05-03 05:30:00,18.047,-5.39104,18.8350078652,0.027,0.13896,0.1415587567,18.02,-5.53,18.8494376574,33.67,17.807,-4.15104,18.2844300453,0.027,0.13896,0.1415587567,17.78,-4.29,18.2902296322,0.0
2019-05-03 06:00:00,18.96096,-5.20428,19.6622108228,0.03096,0.13572,0.1392064654,18.93,-5.34,19.6687696616,33.81,18.70096,-3.9542800000000002,19.1144509531,0.03096,0.13572,0.1392064654,18.67,-4.09,19.1127444392,0.0
2019-05-03 06:30:00,21.42404,-4.59516,21.911298121,0.10404000000000001,0.11484000000000001,0.1549598245,21.32,-4.71,21.8340674177,33.52,21.14404,-3.38516,21.4133074453,0.10404000000000001,0.11484000000000001,0.1549598245,21.04,-3.5,21.3291256267,0.0
2019-05-03 07:00:00,23.95688,-3.7684,24.2514522842,0.23688,0.1116,0.26185242870000003,23.72,-3.88,24.0352407935,33.52,23.65688,-2.5784000000000002,23.7969770747,0.23688,0.1116,0.26185242870000003,23.42,-2.69,23.5739792992,0.0
2019-05-03 07:30:00,26.49672,-2.3378,26.5996518699,2.82672,0.1422,2.8302944720000003,23.67,-2.48,23.7995651221,33.23,26.19672,-1.1678,26.222736234,2.82672,0.1422,2.8302944720000003,23.37,-1.31,23.4066870787,0.0
2019-05-03 08:00:00,30.77124,-0.6810400000000001,30.7787755867,10.82124,1.03896,10.8710014727,19.95,-1.72,20.0240080903,33.32,30.50124,0.48896000000000006,30.505158964,10.82124,1.03896,10.8710014727,19.68,-0.55,19.6876839674,0.0
2019-05-03 08:30:00,31.74328,-0.26892000000000005,31.7444190863,11.21328,1.17108,11.274266128,20.53,-1.44,20.5804397426,33.36,31.47328,0.9210800000000001,31.4867550301,11.21328,1.17108,11.274266128,20.26,-0.25,20.2615423895,0.0
2019-05-03 09:00:00,31.25008,-0.43808,31.2531504667,6.76008,0.33192000000000005,6.7682237325,24.49,-0.77,24.5021019506,33.18,30.95008,0.7019200000000001,30.9580384342,6.76008,0.33192000000000005,6.7682237325,24.19,0.37,24.1928295162,0.0
2019-05-03 09:30:00,31.48384,-0.3446,31.4857258183,6.15384,0.0954,6.1545794256,25.33,-0.44,25.3338212672,33.13,31.18384,0.7754000000000001,31.1934788426,6.15384,0.0954,6.1545794256,25.03,0.68,25.039235212,0.0
2019-05-03 10:00:00,31.40068,-0.26488,31.4017971759,6.25068,0.10512,6.2515638585,25.15,-0.37,25.1527215227,33.13,31.09068,0.8551200000000001,31.1024374138,6.25068,0.10512,6.2515638585,24.84,0.75,24.8513198845,0.0
2019-05-03 10:30:00,30.45932,-0.23216,30.4602047453,6.88932,0.08784,6.8898799647,23.57,-0.32,23.5721721528,33.13,30.15932,0.8778400000000001,30.1720928331,6.88932,0.08784,6.8898799647,23.27,0.79,23.2834061082,0.0
2019-05-03 11:00:00,30.95192,0.09488,30.9520654222,7.89192,0.34488,7.8994521013,23.06,-0.25,23.0613551206,33.13,30.66192,1.19488,30.6851931117,7.89192,0.34488,7.8994521013,22.77,0.85,22.7858596502,0.0
2019-05-03 11:30:00,31.35532,0.14228000000000002,31.355642808,9.62532,0.69228,9.650183247,21.73,-0.55,21.736959309,33.13,31.07532,1.29228,31.1021783916,9.62532,0.69228,9.650183247,21.45,0.6000000000000001,21.4583899676,0.0
2019-05-03 12:00:00,31.98536,0.10556000000000001,31.9855341872,8.86536,0.47556000000000004,8.8781059491,23.12,-0.37,23.1229604506,33.17,31.69536,1.20556,31.7182789641,8.86536,0.47556000000000004,8.8781059491,22.83,0.73,22.8416680652,0.0
2019-05-03 12:30:00,30.65124,0.49544000000000005,30.6552438309,11.36124,0.5954400000000001,11.3768327372,19.29,-0.1,19.2902591999,33.17,30.38124,1.63544,30.4252265058,11.36124,0.5954400000000001,11.3768327372,19.02,1.04,19.0484120073,0.0
2019-05-03 13:00:00,29.7562,0.26748,29.7574021714,13.3362,0.89748,13.3663645316,16.42,-0.63,16.4320814263,33.32,29.5162,1.45748,29.5521625332,13.3362,0.89748,13.3663645316,16.18,0.56,16.1896880761,0.0
2019-05-03 13:30:00,27.70592,-0.24664000000000003,27.7070177813,8.75592,-0.29664,8.7609434615,18.95,0.05,18.9500659629,33.41,27.44592,0.9233600000000001,27.4614478558,8.75592,-0.29664,8.7609434615,18.69,1.22,18.7297757595,0.0
2019-05-03 14:00:00,28.07944,-0.9302,28.0948433481,3.52944,-0.25020000000000003,3.5382971545,24.55,-0.68,24.5594157097,33.48,27.76944,0.2398,27.7704753642,3.52944,-0.25020000000000003,3.5382971545,24.24,0.49,24.2449520519,0.0
2019-05-03 14:30:00,26.69144,-1.14092,26.7158130649,2.9714400000000003,-0.25092000000000003,2.982015513,23.72,-0.89,23.7366910078,33.35,26.39144,0.019080000000000003,26.3914468971,2.9714400000000003,-0.25092000000000003,2.982015513,23.42,0.27,23.4215563104,0.0
2019-05-03 15:00:00,26.40376,-1.60208,26.4523194156,2.63376,-0.17208,2.6393755443,23.77,-1.43,23.8129754546,33.22,26.10376,-0.45208000000000004,26.1076743978,2.63376,-0.17208,2.6393755443,23.47,-0.28,23.4716701579,0.0
2019-05-03 15:30:00,26.57144,-2.2412,26.6657908398,2.34144,-0.1512,2.34631684,24.23,-2.09,24.3199712171,33.29,26.26144,-1.0812,26.2836874185,2.34144,-0.1512,2.34631684,23.92,-0.93,23.9380721864,0.0
2019-05-03 16:00:00,26.7128,-2.1842,26.8019479419,2.4228,-0.1242,2.4259813437,24.29,-2.06,24.3771963113,33.33,26.4128,-1.0042,26.43188267,2.4228,-0.1242,2.4259813437,23.99,-0.88,24.0061346326,0.0
2019-05-03 16:30:00,28.22124,-2.2164,28.3081404564,2.18124,-0.0864,2.1829505028,26.04,-2.13,26.1269688253,33.27,27.90124,-1.0564,27.9212316078,2.18124,-0.0864,2.1829505028,25.72,-0.97,25.7382847136,0.0
2019-05-03 17:00:00,29.999200000000002,-2.08248,30.0713937753,6.3792,-0.042480000000000004,6.3793414386,23.62,-2.04,23.7079311624,33.27,29.6992,-0.9324800000000001,29.7138351545,6.3792,-0.042480000000000004,6.3793414386,23.32,-0.89,23.3369770964,0.0
2019-05-03 17:30:00,27.35368,-2.46408,27.4644406422,4.42368,-0.06408000000000001,4.4241440967,22.93,-2.4,23.0552575349,33.29,27.06368,-1.2840799999999999,27.0941254996,4.42368,-0.06408000000000001,4.4241440967,22.64,-1.22,22.6728471966,0.0
2019-05-03 18:00:00,25.56372,-2.46256,25.6820556419,4.74372,-0.77256,4.8062176805,20.82,-1.69,20.8884776851,33.48,25.28372,-1.27256,25.3157244809,4.74372,-0.77256,4.8062176805,20.54,-0.5,20.5460847852,0.0
2019-05-03 18:30:00,24.97604,-2.11084,25.0650796844,3.14604,-0.15084,3.1496540107,21.83,-1.96,21.9178123908,33.54,24.67604,-0.9108400000000001,24.6928447042,3.14604,-0.15084,3.1496540107,21.53,-0.76,21.5434096651,0.0
2019-05-03 19:00:00,24.42112,-2.30028,24.529215033,5.18112,-0.98028,5.2730402362,19.24,-1.32,19.2852275071,33.54,24.16112,-1.12028,24.1870780983,5.18112,-0.98028,5.2730402362,18.98,-0.14,18.980516326,0.0
2019-05-03 19:30:00,23.8508,-2.44644,23.9759406346,3.8808,-0.76644,3.9557602194,19.97,-1.6800000000000002,20.0405414099,33.43,23.5708,-1.24644,23.6037332919,3.8808,-0.76644,3.9557602194,19.69,-0.48,19.6958498166,0.0
2019-05-03 20:00:00,24.5054,-3.02164,24.6909889929,1.4454,-0.25164000000000003,1.4671413871,23.06,-2.77,23.225772323,33.3,24.2254,-1.8516400000000002,24.2960609122,1.4454,-0.25164000000000003,1.4671413871,22.78,-1.6,22.8361205112,0.0
2019-05-03 20:30:00,26.36188,-2.84472,26.514923138,5.59188,0.035280000000000006,5.5919912923,20.77,-2.88,20.9687219448,33.37,26.09188,-1.64472,26.1436666482,5.59188,0.035280000000000006,5.5919912923,20.5,-1.6800000000000002,20.5687238301,0.0
2019-05-03 21:00:00,26.67576,-3.18156,26.8648189201,2.34576,0.028440000000000003,2.345932397,24.33,-3.21,24.5408435063,33.37,26.37576,-2.01156,26.4523550787,2.34576,0.028440000000000003,2.345932397,24.03,-2.04,24.1164363039,0.0
2019-05-03 21:30:00,26.97352,-3.7134,27.2279290573,0.9835200000000001,0.0666,0.9857723624,25.99,-3.7800000000000002,26.2634441763,33.37,26.65352,-2.5334,26.7736483123,0.9835200000000001,0.0666,0.9857723624,25.67,-2.6,25.8013352368,0.0
2019-05-03 22:00:00,24.7734,-4.0924,25.1091434605,3.5334,-0.6624,3.5949533126,21.24,-3.43,21.5151690674,33.42,24.5034,-2.8924000000000003,24.6735200026,3.5334,-0.6624,3.5949533126,20.97,-2.23,21.0882384281,0.0
2019-05-03 22:30:00,23.48296,-4.54244,23.9182602109,1.00296,0.007560000000000001,1.0029884921,22.48,-4.55,22.9358431282,33.59,23.19296,-3.32244,23.4297247341,1.00296,0.007560000000000001,1.0029884921,22.19,-3.33,22.4384714274,0.0
2019-05-03 23:00:00,22.28228,-5.0484,22.8470204744,0.60228,0.0216,0.6026672037,21.68,-5.07,22.2649343138,33.59,22.00228,-3.8284000000000002,22.3328675221,0.60228,0.0216,0.6026672037,21.4,-3.85,21.7435622656,0.0
2019-05-03 23:30:00,20.41716,-3.02768,20.6404280151,0.6771600000000001,0.022320000000000003,0.6775277470000001,19.74,-3.05,19.9742359053,33.39,19.59716,-9.96768,21.9864350145,0.6771600000000001,0.022320000000000003,0.6775277470000001,18.92,-9.99,21.3954784943,0.0
2019-05-04 00:00:00,18.76024,-3.05164,19.0068175018,0.9302400000000001,0.01836,0.9304211666000001,17.83,-3.07,18.0923685569,33.16,17.95024,-10.66164,20.8777796604,0.9302400000000001,0.01836,0.9304211666000001,17.02,-10.68,20.0933521345,0.0
2019-05-04 00:30:00,17.78528,-3.14272,18.060810438,1.02528,0.01728,1.0254256076,16.76,-3.16,17.055298297,33.29,16.98528,-10.85272,20.1564200213,1.02528,0.01728,1.0254256076,15.96,-10.87,19.3100621439,0.0
2019-05-04 01:00:00,15.87752,-3.04596,16.1670502465,1.57752,0.01404,1.5775824771,14.3,-3.06,14.6237341333,32.86,15.16752,-10.53596,18.4678129748,1.57752,0.01404,1.5775824771,13.59,-10.55,17.20437735,0.0
2019-05-04 01:30:00,14.98664,-3.05728,15.2953044915,2.63664,-0.10728000000000001,2.6388216097,12.35,-2.95,12.697440687,33.03,14.31664,-10.59728,17.8120331318,2.63664,-0.10728000000000001,2.6388216097,11.68,-10.49,15.6991241794,0.0
2019-05-04 02:00:00,14.36032,-3.04304,14.6791989885,3.01032,-0.20304000000000003,3.017159549,11.35,-2.84,11.6999188031,32.94,13.73032,-10.54304,17.3111923259,3.01032,-0.20304000000000003,3.017159549,10.72,-10.34,14.8940927888,0.0
2019-05-04 02:30:00,14.0364,-2.99552,14.3524794036,3.2364,-0.24552000000000002,3.245699467,10.8,-2.75,11.1446175349,33.05,13.4164,-10.575520000000001,17.0833665368,3.2364,-0.24552000000000002,3.245699467,10.18,-10.33,14.5031479342,0.0
2019-05-04 03:00:00,13.715,-2.9952,14.0382494649,2.745,-0.11520000000000001,2.747416248,10.97,-2.88,11.3417503058,33.14,13.085,-10.5952,16.8367303251,2.745,-0.11520000000000001,2.747416248,10.34,-10.48,14.7222960166,0.0
2019-05-04 03:30:00,13.90264,-3.13064,14.2507650945,2.13264,-0.08064,2.1341640469,11.77,-3.05,12.1587581603,33.09,13.26264,-10.70064,17.041165341,2.13264,-0.08064,2.1341640469,11.13,-10.62,15.3837999207,0.0
2019-05-04 04:00:00,14.09816,-3.30492,14.4803526059,1.56816,-0.03492,1.5685487535,12.53,-3.27,12.9496640883,33.05,13.42816,-10.85492,17.2668691196,1.56816,-0.03492,1.5685487535,11.86,-10.82,16.054033761,0.0
2019-05-04 04:30:00,15.3038,-3.56724,15.7140540809,0.2538,0.032760000000000004,0.2559055638,15.05,-3.6,15.4745759231,33.18,14.5738,-11.16724,18.3603620786,0.2538,0.032760000000000004,0.2559055638,14.32,-11.2,18.1797249704,0.0
2019-05-04 05:00:00,14.94904,-3.49676,15.3525609401,0.6890400000000001,0.0032400000000000003,0.6890476175,14.26,-3.5,14.6832421488,33.11,14.23904,-11.06676,18.0339523405,0.6890400000000001,0.0032400000000000003,0.6890476175,13.55,-11.07,17.4970683259,0.0
2019-05-04 05:30:00,14.86804,-3.3184,15.2338567671,1.23804,0.0216,1.2382284125,13.63,-3.34,14.0332640537,33.11,14.16804,-10.8984,17.8748001388,1.23804,0.0216,1.2382284125,12.93,-10.92,16.9242813732,0.0
2019-05-04 06:00:00,15.40908,-3.29092,15.7565827797,1.1890800000000001,0.019080000000000003,1.1892330692,14.22,-3.31,14.6001541088,33.07,14.70908,-10.86092,18.2843271053,1.1890800000000001,0.019080000000000003,1.1892330692,13.52,-10.88,17.35410038,0.0
2019-05-04 06:30:00,16.37896,-2.96532,16.6452231401,1.39896,0.00468,1.3989678281,14.98,-2.9699999999999998,15.2715847246,33.21,15.64896,-10.595320000000001,18.8984326065,1.39896,0.00468,1.3989678281,14.25,-10.6,17.7601379499,0.0
2019-05-04 07:00:00,16.47516,-2.64832,16.6866562213,4.56516,-1.04832,4.6839791468000005,11.91,-1.6,12.0169921361,33.15,15.82516,-10.26832,18.8646252189,4.56516,-1.04832,4.6839791468000005,11.26,-9.22,14.5532127037,0.0
2019-05-04 07:30:00,17.6514,-1.9826800000000002,17.7624024823,2.9214,-0.29268000000000005,2.9360244451,14.73,-1.69,14.8266314448,33.46,16.9314,-9.74268,19.534383009,2.9214,-0.29268000000000005,2.9360244451,14.01,-9.45,16.8991893297,0.0
2019-05-04 08:00:00,18.67356,-1.5901200000000002,18.7411398983,4.36356,-0.24012000000000003,4.3701617233,14.31,-1.35,14.3735381865,33.32,17.94356,-9.30012,20.2104818717,4.36356,-0.24012000000000003,4.3701617233,13.58,-9.06,16.3248277173,0.0
2019-05-04 08:30:00,19.71752,-1.01592,19.7436746427,4.99752,-0.29592,5.0062735439,14.72,-0.72,14.7375981761,33.23,18.99752,-8.68592,20.8890155919,4.99752,-0.29592,5.0062735439,14.0,-8.39,16.3215226005,0.0
2019-05-04 09:00:00,19.4604,-0.03488,19.4604312587,6.4404,-0.52488,6.461752949,13.02,0.49,13.0292171676,32.98,18.7804,-7.63488,20.2730070975,6.4404,-0.52488,6.461752949,12.34,-7.11,14.2417590206,0.0
2019-05-04 09:30:00,19.04928,2.5118400000000003,19.2141720796,10.97928,-2.10816,11.1798447173,8.07,4.62,9.2988870302,33.03,18.45928,-5.85816,19.3665447797,10.97928,-2.10816,11.1798447173,7.48,-3.75,8.3673711523,0.0
2019-05-04 10:00:00,20.04384,2.61132,20.2132262167,7.14384,-0.77868,7.1861528294,12.9,3.39,13.3379946019,33.13,19.33384,-5.76868,20.1761006661,7.14384,-0.77868,7.1861528294,12.19,-4.99,13.1717956255,0.0
2019-05-04 10:30:00,20.291,2.708,20.4709048408,8.091,-0.792,8.1296706575,12.2,3.5,12.692123541800001,33.18,19.591,-5.702,20.4039232747,8.091,-0.792,8.1296706575,11.5,-4.91,12.5043232524,0.0
2019-05-04 11:00:00,20.86568,2.22392,20.9838609896,8.36568,-0.67608,8.392954547,12.5,2.9,12.8319912718,33.13,20.15568,-6.14608,21.0719181763,8.36568,-0.67608,8.392954547,11.79,-5.47,12.9971150645,0.0
2019-05-04 11:30:00,19.94548,2.21276,20.0678469012,12.52548,-2.03724,12.6900747062,7.42,4.25,8.5509590105,33.05,19.38548,-6.15724,20.3398239729,12.52548,-2.03724,12.6900747062,6.86,-4.12,8.0021247178,0.0
2019-05-04 12:00:00,18.51492,2.24548,18.6505882759,8.85492,-0.70452,8.8829024894,9.66,2.95,10.1004009821,33.13,17.89492,-6.13452,18.9172010994,8.85492,-0.70452,8.8829024894,9.04,-5.43,10.5454492555,0.0
2019-05-04 12:30:00,18.36792,1.9256000000000002,18.4685792763,8.37792,-0.5544,8.3962433794,9.99,2.48,10.2932259278,33.22,17.71792,-6.4844,18.867223762000002,8.37792,-0.5544,8.3962433794,9.34,-5.93,11.0634759457,0.0
2019-05-04 13:00:00,17.89236,1.62396,17.965906391,8.17236,-0.5360400000000001,8.1899210528,9.72,2.16,9.9571080139,33.35,17.26236,-6.81604,18.5592961626,8.17236,-0.5360400000000001,8.1899210528,9.09,-6.28,11.0483709206,0.0
2019-05-04 13:30:00,17.01748,1.5316800000000002,17.0862713654,8.27748,-0.50832,8.2930732767,8.74,2.04,8.9749206125,33.42,16.40748,-6.9583200000000005,17.8219981251,8.27748,-0.50832,8.2930732767,8.13,-6.45,10.3778321436,0.0
2019-05-04 14:00:00,17.50056,1.12756,17.5368466911,7.72056,-0.53244,7.7388977941,9.78,1.6600000000000001,9.9198790315,33.42,16.87056,-7.36244,18.4070996484,7.72056,-0.53244,7.7388977941,9.15,-6.83,11.4180296023,0.0
2019-05-04 14:30:00,17.37512,0.7045600000000001,17.389399064,9.91512,-1.22544,9.9905609356,7.46,1.9300000000000002,7.7056148359000005,33.56,16.79512,-7.83544,18.5329483841,9.91512,-1.22544,9.9905609356,6.88,-6.61,9.5407808905,0.0
2019-05-04 15:00:00,16.91256,-0.30548000000000003,16.9153186131,7.16256,-0.37548000000000004,7.1723950661,9.75,0.07,9.7502512788,33.67,16.36256,-6.9154800000000005,17.7639306851,7.16256,-0.37548000000000004,7.1723950661,9.2,-6.54,11.2876746941,0.0
2019-05-04 15:30:00,17.06088,-9.10204,19.337030758,6.77088,-0.39204000000000006,6.7822202365,10.29,-8.71,13.4814020042,33.25,17.33088,1.4679600000000002,17.3929384561,6.77088,-0.39204000000000006,6.7822202365,10.56,1.8599999999999999,10.7225556655,0.0
2019-05-04 16:00:00,17.89708,-9.28468,20.1621118742,7.14708,-0.8146800000000001,7.193361942,10.75,-8.47,13.6858832378,33.15,18.16708,1.21532,18.2076851475,7.14708,-0.8146800000000001,7.193361942,11.02,2.03,11.2054138701,0.0
2019-05-04 16:30:00,18.81272,-9.27052,20.9728628201,5.74272,-0.47052000000000005,5.7619633866,13.07,-8.8,15.756424086700001,33.19,19.14272,1.20948,19.1808907736,5.74272,-0.47052000000000005,5.7619633866,13.4,1.6800000000000002,13.5049028134,0.0
2019-05-04 17:00:00,19.01956,-9.18832,21.1227102195,5.02956,-0.23832000000000003,5.0352030958,13.99,-8.95,16.607907755,33.08,19.34956,1.22168,19.3880884621,5.02956,-0.23832000000000003,5.0352030958,14.32,1.46,14.3942349571,0.0
2019-05-04 17:30:00,19.89632,-9.1234,21.888352544299998,4.48632,-0.2034,4.49092849,15.41,-8.92,17.8054626449,33.11,20.24632,1.2966,20.2877954717,4.48632,-0.2034,4.49092849,15.76,1.5,15.8312223154,0.0
2019-05-04 18:00:00,19.90216,-8.9324,21.814759738,4.41216,-0.2124,4.4172694761999995,15.49,-8.72,17.7757840896,33.04,20.25216,1.4476,20.3038304373,4.41216,-0.2124,4.4172694761999995,15.84,1.6600000000000001,15.9267448024,0.0
2019-05-04 18:30:00,20.53944,-10.28096,22.9688209109,4.15944,-0.21096,4.1647863373,16.38,-10.07,19.2278261902,32.89,20.90944,-0.06096000000000001,20.9095288621,4.15944,-0.21096,4.1647863373,16.75,0.15,16.7506716283,0.0
2019-05-04 19:00:00,21.42908,-4.64508,21.9267470878,3.16908,-0.14508000000000001,3.172399132,18.26,-4.5,18.8063180873,33.4,21.26908,-2.12508,21.3749790422,3.16908,-0.14508000000000001,3.172399132,18.1,-1.98,18.2079762741,0.0
2019-05-04 19:30:00,23.36352,-4.08432,23.7178358341,3.23352,-0.45432000000000006,3.2652807311,20.13,-3.63,20.4546767269,33.25,23.10352,-2.88432,23.282867913,3.23352,-0.45432000000000006,3.2652807311,19.87,-2.43,20.0180368668,0.0
2019-05-04 20:00:00,23.36468,-3.61288,23.6423597256,6.48468,-0.45288000000000006,6.5004749824,16.88,-3.16,17.1732349894,33.15,23.14468,-2.42288,23.2711529537,6.48468,-0.45288000000000006,6.5004749824,16.66,-1.97,16.7760692655,0.0
2019-05-04 20:30:00,24.51704,-3.59472,24.7791699264,9.61704,-1.13472,9.683751744,14.9,-2.46,15.1017085126,33.21,24.29704,-2.40472,24.4157496514,9.61704,-1.13472,9.683751744,14.68,-1.27,14.7348328799,0.0
2019-05-04 21:00:00,23.37048,-3.33524,23.6072692467,6.63048,0.01476,6.6304964285,16.74,-3.35,17.0719096764,33.34,23.14048,-2.11524,23.2369545097,6.63048,0.01476,6.6304964285,16.51,-2.13,16.6468315304,0.0
2019-05-04 21:30:00,23.37648,-3.37228,23.6184692474,7.38648,-0.06228,7.386742556,15.99,-3.31,16.3289987446,33.37,23.14648,-2.16228,23.2472577133,7.38648,-0.06228,7.386742556,15.76,-2.1,15.8992955819,0.0
2019-05-04 22:00:00,24.62824,-3.94816,24.9426977868,6.79824,-0.038160000000000006,6.7983470993,17.83,-3.91,18.2536845596,33.42,24.38824,-2.73816,24.5414704222,6.79824,-0.038160000000000006,6.7983470993,17.59,-2.7,17.7960135986,0.0
2019-05-04 22:30:00,23.1114,-4.3074,23.5093705726,6.7014,-0.07740000000000001,6.7018469633,16.41,-4.23,16.9464155502,33.57,22.8714,-3.0674,23.0761756086,6.7014,-0.07740000000000001,6.7018469633,16.17,-2.99,16.4441174892,0.0
2019-05-04 23:00:00,20.70312,-5.26528,21.3621710323,1.92312,-0.035280000000000006,1.9234435819,18.78,-5.23,19.4946479835,33.79,20.44312,-4.01528,20.8337137547,1.92312,-0.035280000000000006,1.9234435819,18.52,-3.98,18.942829778,0.0
2019-05-04 23:30:00,18.02816,-3.56204,18.3766885468,2.55816,-0.12204000000000001,2.5610693757,15.47,-3.44,15.8478547444,33.49,17.44816,-8.39204,19.3614209899,2.55816,-0.12204000000000001,2.5610693757,14.89,-8.27,17.0324689931,0.0
2019-05-05 00:00:00,17.37324,-3.05232,17.6393346099,2.07324,-0.11232,2.076280299,15.3,-2.94,15.579910140900001,33.36,16.62324,-10.74232,19.7921587271,2.07324,-0.11232,2.076280299,14.55,-10.63,18.0194173047,0.0
2019-05-05 00:30:00,16.47876,-3.32916,16.8116875251,1.41876,-0.029160000000000002,1.4190596334,15.06,-3.3,15.4173149413,33.29,15.74876,-10.99916,19.2095018739,1.41876,-0.029160000000000002,1.4190596334,14.33,-10.97,18.0468778463,0.0
2019-05-05 01:00:00,15.6546,-3.48548,16.0379260502,0.8046000000000001,-0.01548,0.804748899,14.85,-3.47,15.2500295082,33.37,14.9146,-11.17548,18.6369698822,0.8046000000000001,-0.01548,0.804748899,14.11,-11.16,17.9899332962,0.0
2019-05-05 01:30:00,15.25244,-3.43684,15.6348583345,0.6224400000000001,-0.006840000000000001,0.6224775813,14.63,-3.43,15.0267028985,33.41,14.53244,-11.14684,18.3151263807,0.6224400000000001,-0.006840000000000001,0.6224775813,13.91,-11.14,17.8209904326,0.0
2019-05-05 02:00:00,14.50576,-3.5153600000000003,14.9256433398,2.97576,-0.76536,3.0726085835,11.53,-2.75,11.8534130106,33.14,13.86576,-11.10536,17.7648056873,2.97576,-0.76536,3.0726085835,10.89,-10.34,15.0169137974,0.0
2019-05-05 02:30:00,14.62988,-3.59464,15.0650199317,0.7498800000000001,0.045360000000000004,0.7512506532000001,13.88,-3.64,14.3493553862,33.22,13.93988,-11.21464,17.8910146371,0.7498800000000001,0.045360000000000004,0.7512506532000001,13.19,-11.26,17.342540183,0.0
2019-05-05 03:00:00,14.34404,-3.66212,14.8041415292,0.6440400000000001,0.047880000000000006,0.645817324,13.7,-3.71,14.193452716,33.22,13.65404,-11.29212,17.7184870239,0.6440400000000001,0.047880000000000006,0.645817324,13.01,-11.34,17.2584964583,0.0
2019-05-05 03:30:00,14.51516,-3.75512,14.9930249129,0.42516000000000004,-0.015120000000000001,0.4254287719,14.09,-3.74,14.5779182327,33.47,13.80516,-11.47512,17.9516244847,0.42516000000000004,-0.015120000000000001,0.4254287719,13.38,-11.46,17.6169236815,0.0
2019-05-05 04:00:00,14.50224,-3.90956,15.0199741814,0.28224000000000005,0.010440000000000001,0.28243302070000004,14.22,-3.92,14.7504169433,33.32,13.79224,-11.54956,17.9893918855,0.28224000000000005,0.010440000000000001,0.28243302070000004,13.51,-11.56,17.7807114593,0.0
2019-05-05 04:30:00,14.58648,-3.8776800000000002,15.093104418,0.18648,0.022320000000000003,0.1878110029,14.4,-3.9,14.918780111,33.38,13.86648,-11.57768,18.0643832381,0.18648,0.022320000000000003,0.1878110029,13.68,-11.6,17.9360642283,0.0
2019-05-05 05:00:00,14.61032,-3.93196,15.1301606054,0.13032000000000002,0.06804,0.14701273410000001,14.48,-4.0,15.0223300456,33.23,13.90032,-11.56196,18.0803156815,0.13032000000000002,0.06804,0.14701273410000001,13.77,-11.63,18.0241449173,0.0
2019-05-05 05:30:00,14.943,-3.94128,15.4540265639,0.063,0.10872000000000001,0.1256544404,14.88,-4.05,15.4213131737,33.34,14.223,-11.61128,18.3607067467,0.063,0.10872000000000001,0.1256544404,14.16,-11.72,18.3810772263,0.0
2019-05-05 06:00:00,15.06056,-3.94032,15.5674849997,0.07056000000000001,0.13968,0.1564903064,14.99,-4.08,15.5353307013,33.37,14.33056,-11.61032,18.4435484768,0.07056000000000001,0.13968,0.1564903064,14.26,-11.75,18.4772860561,0.0
2019-05-05 06:30:00,15.70444,-3.92868,16.1883897364,0.15444000000000002,0.12132000000000001,0.196393116,15.55,-4.05,16.0687585084,33.2,14.95444,-11.55868,18.9007502247,0.15444000000000002,0.12132000000000001,0.196393116,14.8,-11.68,18.8537105101,0.0
2019-05-05 07:00:00,16.27668,-3.77452,16.7085999729,0.25668,0.10548,0.27750793290000003,16.02,-3.88,16.4831671714,33.29,15.52668,-11.44452,19.2887228673,0.25668,0.10548,0.27750793290000003,15.27,-11.55,19.1461588837,0.0
2019-05-05 07:30:00,17.50856,-3.4645200000000003,17.8480411279,0.53856,0.10548,0.5487922230000001,16.97,-3.5700000000000003,17.3414474598,33.26,16.71856,-11.09452,20.0648603908,0.53856,0.10548,0.5487922230000001,16.18,-11.2,19.6782214643,0.0
2019-05-05 08:00:00,19.84616,-2.60588,20.0165101184,5.90616,0.11412000000000001,5.9072624218000005,13.94,-2.7199999999999998,14.2028870305,33.3,19.14616,-10.29588,21.7389187339,5.90616,0.11412000000000001,5.9072624218000005,13.24,-10.41,16.8423780981,0.0
