Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-05 08:30:00,20.06192,-2.75136,20.2497065642,2.31192,0.09864,2.3140233223,17.75,-2.85,17.9773468565,33.17,19.26192,-10.35136,21.8671492412,2.31192,0.09864,2.3140233223,16.95,-10.45,19.9124333018,0.0
2019-05-05 09:00:00,20.63216,-2.41808,20.7733756802,1.98216,0.06192,1.9831269127,18.65,-2.48,18.8141675341,32.96,19.81216,-9.95808,22.1739721555,1.98216,0.06192,1.9831269127,17.83,-10.02,20.4526110803,0.0
2019-05-05 09:30:00,22.32528,-2.07064,22.4210989269,2.37528,0.00936,2.3752984419,19.95,-2.08,20.0581379993,32.89,21.46528,-9.59064,23.5103938948,2.37528,0.00936,2.3752984419,19.09,-9.6,21.36792222,0.0
2019-05-05 10:00:00,23.9626,-2.6154,24.1049064698,2.3526,-0.0054,2.3526061974,21.61,-2.61,21.7670438967,33.05,23.2926,-6.8454,24.2776587817,2.3526,-0.0054,2.3526061974,20.94,-6.84,22.0288265688,0.0
2019-05-05 10:30:00,25.30812,-4.04008,25.6285618859,2.05812,-0.10008,2.0605518535,23.25,-3.94,23.5814779011,33.37,25.02812,-2.85008,25.1898738929,2.05812,-0.10008,2.0605518535,22.97,-2.75,23.1340312095,0.0
2019-05-05 11:00:00,25.26936,-3.91516,25.5708629623,2.34936,-0.06516000000000001,2.3502634395,22.92,-3.85,23.2411036743,33.27,24.97936,-2.72516,25.1275729635,2.34936,-0.06516000000000001,2.3502634395,22.63,-2.66,22.7857960142,0.0
2019-05-05 11:30:00,26.20188,-2.99392,26.3723732815,7.03188,-0.04392,7.0320171573,19.17,-2.95,19.3956541524,33.24,25.94188,-1.81392,26.0052195473,7.03188,-0.04392,7.0320171573,18.91,-1.77,18.9926564756,0.0
2019-05-05 12:00:00,26.18036,-2.8424,26.3342075539,7.47036,-0.0324,7.4704302613,18.71,-2.81,18.9198361515,33.26,25.93036,-1.6524,25.9829558651,7.47036,-0.0324,7.4704302613,18.46,-1.62,18.5309470886,0.0
2019-05-05 12:30:00,26.37272,-2.76332,26.5170944415,9.07272,0.25668,9.0763501927,17.3,-3.02,17.5616172376,33.17,26.13272,-1.56332,26.1794389554,9.07272,0.25668,9.0763501927,17.06,-1.82,17.1568062296,0.0
2019-05-05 13:00:00,24.64916,-2.7254,24.7993728523,9.38916,0.08460000000000001,9.3895411318,15.26,-2.81,15.5165621192,33.22,24.42916,-1.5253999999999999,24.476738007,9.38916,0.08460000000000001,9.3895411318,15.04,-1.6099999999999999,15.1259280707,0.0
2019-05-05 13:30:00,23.23288,-3.31392,23.4680373883,6.03288,-0.22392,6.0370341444,17.2,-3.09,17.4753569348,33.25,22.98288,-2.12392,23.0808104117,6.03288,-0.22392,6.0370341444,16.95,-1.9,17.056157246,0.0
2019-05-05 14:00:00,22.67876,-3.5735200000000003,22.9585757469,4.02876,-0.26352000000000003,4.037369184,18.65,-3.31,18.9414518979,33.29,22.40876,-2.36352,22.5330590806,4.02876,-0.26352000000000003,4.037369184,18.38,-2.1,18.4995783736,0.0
2019-05-05 14:30:00,23.1286,-3.8468,23.446321848,3.7386,-0.2268,3.7454730275,19.39,-3.62,19.72502218,33.4,22.8786,-2.6468,23.0311938075,3.7386,-0.2268,3.7454730275,19.14,-2.42,19.2923819162,0.0
2019-05-05 15:00:00,22.17028,-4.04308,22.5359226828,3.23028,-0.16308,3.23439391,18.94,-3.88,19.3333390805,33.36,21.91028,-2.83308,22.0926845803,3.23028,-0.16308,3.23439391,18.68,-2.67,18.8698516157,0.0
2019-05-05 15:30:00,21.9594,-4.29984,22.3764133048,3.3894,-0.15984,3.3931668373,18.57,-4.14,19.0258902551,33.48,21.6994,-3.07984,21.916874202,3.3894,-0.15984,3.3931668373,18.31,-2.92,18.5413726568,0.0
2019-05-05 16:00:00,21.37816,-4.26684,21.7998084526,3.27816,-0.18684,3.283480192,18.1,-4.08,18.5541477843,33.4,21.11816,-3.04684,21.3368206575,3.27816,-0.18684,3.283480192,17.84,-2.86,18.0677945527,0.0
2019-05-05 16:30:00,21.60084,-4.11928,21.9901058757,3.39084,-0.17928000000000002,3.3955761255,18.21,-3.94,18.6313633425,33.47,21.34084,-2.89928,21.5368817711,3.39084,-0.17928000000000002,3.3955761255,17.95,-2.7199999999999998,18.1549139354,0.0
2019-05-05 17:00:00,22.25248,-4.22976,22.6509102644,3.55248,-0.14976,3.5556352749,18.7,-4.08,19.1399164053,33.43,21.99248,-3.01976,22.1988316586,3.55248,-0.14976,3.5556352749,18.44,-2.87,18.6620068589,0.0
2019-05-05 17:30:00,23.07724,-4.2826,23.4712519644,2.66724,-0.10260000000000001,2.6692126138,20.41,-4.18,20.8336386644,33.45,22.80724,-3.0726,23.0132802351,2.66724,-0.10260000000000001,2.6692126138,20.14,-2.9699999999999998,20.3578117685,0.0
2019-05-05 18:00:00,22.9294,-4.27428,23.3243832475,1.7694,-0.04428000000000001,1.7699539764,21.16,-4.23,21.5786584384,33.41,22.6594,-3.07428,22.8669981825,1.7694,-0.04428000000000001,1.7699539764,20.89,-3.03,21.1086001431,0.0
2019-05-05 18:30:00,24.02848,-4.11528,24.3783383476,3.13848,-0.035280000000000006,3.1386782869,20.89,-4.08,21.2847010785,33.37,23.75848,-2.9052800000000003,23.9354553704,3.13848,-0.035280000000000006,3.1386782869,20.62,-2.87,20.8187727784,0.0
2019-05-05 19:00:00,24.12036,-4.26032,24.4937153783,1.35036,-0.04032,1.3509618174,22.77,-4.22,23.1577481634,33.37,23.83036,-3.06032,24.0260611885,1.35036,-0.04032,1.3509618174,22.48,-3.02,22.6819487699,0.0
2019-05-05 19:30:00,24.810200000000002,-4.53284,25.2208775126,0.6102000000000001,-0.04284,0.6117019745,24.2,-4.49,24.6130067241,33.37,24.5102,-3.34284,24.7371074159,0.6102000000000001,-0.04284,0.6117019745,23.9,-3.3,24.1267486413,0.0
2019-05-05 20:00:00,24.31704,-4.58988,24.7464226258,0.88704,-0.029880000000000004,0.8875431122,23.43,-4.5600000000000005,23.869614575900002,33.37,24.02704,-3.39988,24.2663931225,0.88704,-0.029880000000000004,0.8875431122,23.14,-3.37,23.3841078513,0.0
2019-05-05 20:30:00,23.29576,-4.46104,23.7190495564,0.7257600000000001,0.048960000000000004,0.7274095540000001,22.57,-4.51,23.016189954,33.41,23.02576,-3.25104,23.2541369365,0.7257600000000001,0.048960000000000004,0.7274095540000001,22.3,-3.3,22.5428480898,0.0
2019-05-05 21:00:00,24.64176,-3.98864,24.9624835493,4.90176,-0.00864,4.9017676146,19.74,-3.98,20.1372292036,33.45,24.38176,-2.76864,24.5384512174,4.90176,-0.00864,4.9017676146,19.48,-2.76,19.6745520915,0.0
2019-05-05 21:30:00,25.13304,-3.9418,25.4402729325,5.87304,-0.0018000000000000002,5.8730402758,19.26,-3.94,19.6588707712,33.37,24.87304,-2.7318,25.0226067803,5.87304,-0.0018000000000000002,5.8730402758,19.0,-2.73,19.1951269858,0.0
2019-05-05 22:00:00,23.31248,-4.95108,23.8324341375,0.9424800000000001,-0.00108,0.9424806188,22.37,-4.95,22.9111195711,33.43,23.03248,-3.75108,23.3359322959,0.9424800000000001,-0.00108,0.9424806188,22.09,-3.75,22.4060393644,0.0
2019-05-05 22:30:00,21.908,-5.20688,22.5182606641,0.738,0.033120000000000004,0.7387428067,21.17,-5.24,21.8088628773,33.57,21.638,-3.98688,22.0022329806,0.738,0.033120000000000004,0.7387428067,20.9,-4.02,21.2831012778,0.0
2019-05-05 23:00:00,21.23708,-5.48212,21.933244325,0.57708,-0.042120000000000005,0.5786150886,20.66,-5.44,21.3642037062,33.67,20.96708,-4.24212,21.3919149639,0.57708,-0.042120000000000005,0.5786150886,20.39,-4.2,20.8180714765,0.0
2019-05-05 23:30:00,19.48432,-5.7578,20.3172583461,0.45432000000000006,-0.0378,0.4558897919,19.03,-5.72,19.8710669064,33.65,19.22432,-4.5178,19.7480377836,0.45432000000000006,-0.0378,0.4558897919,18.77,-4.48,19.2972355533,0.0
2019-05-06 00:00:00,17.99828,-4.1568,18.4720618556,0.36828000000000005,0.0432,0.3708050679,17.63,-4.2,18.1233799276,33.47,17.38828,-8.7168,19.4508324654,0.36828000000000005,0.0432,0.3708050679,17.02,-8.76,19.1420479573,0.0
2019-05-06 00:30:00,16.83968,-3.456,17.1906590479,0.22968000000000002,0.054,0.2359425828,16.61,-3.51,16.9768135997,33.12,16.06968,-11.016,19.4829892805,0.22968000000000002,0.054,0.2359425828,15.84,-11.07,19.3248673993,0.0
2019-05-06 01:00:00,16.26392,-3.54556,16.6459030839,0.31392000000000003,0.06444000000000001,0.32046572360000003,15.95,-3.61,16.3534277752,33.28,15.50392,-11.22556,19.1411789783,0.31392000000000003,0.06444000000000001,0.32046572360000003,15.19,-11.29,18.9261776384,0.0
2019-05-06 01:30:00,15.80964,-3.68716,16.2339109827,0.26964000000000005,0.04284,0.27302196830000003,15.54,-3.73,15.9813797902,33.19,15.05964,-11.27716,18.8140132506,0.26964000000000005,0.04284,0.27302196830000003,14.79,-11.32,18.6248892614,0.0
2019-05-06 02:00:00,15.58664,-3.67384,16.0137580485,0.29664,0.05616,0.3019093162,15.29,-3.73,15.7383925482,33.24,14.86664,-11.28384,18.663923222,0.29664,0.05616,0.3019093162,14.57,-11.34,18.4629493852,0.0
2019-05-06 02:30:00,15.2364,-3.71632,15.6830774819,0.3564,0.013680000000000001,0.35666244880000003,14.88,-3.73,15.3403813512,33.21,14.5164,-11.32632,18.4122620474,0.3564,0.013680000000000001,0.35666244880000003,14.16,-11.34,18.141146601,0.0
2019-05-06 03:00:00,15.03792,-3.68056,15.4817815461,0.18792,0.10944000000000001,0.2174650317,14.85,-3.79,15.3260105703,33.21,14.30792,-11.28056,18.2199782832,0.18792,0.10944000000000001,0.2174650317,14.12,-11.39,18.1412926772,0.0
2019-05-06 03:30:00,14.859,-3.694,15.3112872418,0.099,0.126,0.1602404443,14.76,-3.8200000000000003,15.2463110292,33.15,14.139,-11.264,18.0773066855,0.099,0.126,0.1602404443,14.04,-11.39,18.0790956632,0.0
2019-05-06 04:00:00,14.762,-3.7396000000000003,15.2283043101,0.162,0.0504,0.169658952,14.6,-3.79,15.0839020151,33.27,14.042,-11.3896,18.0803969027,0.162,0.0504,0.169658952,13.88,-11.44,17.9868841104,0.0
2019-05-06 04:30:00,14.75088,-3.75576,15.2215043262,0.11088,0.08424000000000001,0.1392506804,14.64,-3.84,15.1352304244,33.37,14.04088,-11.41576,18.0960185553,0.11088,0.08424000000000001,0.1392506804,13.93,-11.5,18.0636347394,0.0
2019-05-06 05:00:00,15.03808,-3.68228,15.482345949,0.02808,0.11772,0.1210226623,15.01,-3.8,15.4835428762,33.37,14.30808,-11.36228,18.2708116975,0.02808,0.11772,0.1210226623,14.28,-11.48,18.3223579269,0.0
2019-05-06 05:30:00,15.40944,-3.45544,15.7921153335,0.019440000000000002,0.12456,0.1260678674,15.39,-3.58,15.800901873,33.4,14.66944,-11.13544,18.4171250174,0.019440000000000002,0.12456,0.1260678674,14.65,-11.26,18.4772860561,0.0
2019-05-06 06:00:00,15.70276,-3.48004,16.083760444,0.032760000000000004,0.12996000000000002,0.1340254424,15.67,-3.61,16.0804539737,33.37,14.96276,-11.19004,18.6842495707,0.032760000000000004,0.12996000000000002,0.1340254424,14.93,-11.32,18.7362562963,0.0
2019-05-06 06:30:00,15.76612,-3.35284,16.1186871649,0.09612000000000001,0.13716,0.1674870741,15.67,-3.49,16.0539403263,33.33,15.01612,-11.00284,18.615755368,0.09612000000000001,0.13716,0.1674870741,14.92,-11.14,18.6200429645,0.0
2019-05-06 07:00:00,16.90744,-3.25712,17.2183146111,0.21744000000000002,0.09288,0.2364462899,16.69,-3.35,17.0228845969,33.27,16.13744,-10.89712,19.4721389182,0.21744000000000002,0.09288,0.2364462899,15.92,-10.99,19.3449347375,0.0
2019-05-06 07:30:00,17.65424,-2.753,17.867601937,3.2342400000000002,0.117,3.2363555703,14.42,-2.87,14.7028330603,33.02,16.94424,-10.283,19.820377347,3.2342400000000002,0.117,3.2363555703,13.71,-10.4,17.2082567391,0.0
2019-05-06 08:00:00,19.33016,-2.20616,19.4556477037,4.6101600000000005,0.12384,4.6118230204,14.72,-2.33,14.903264743,33.02,18.62016,-9.75616,21.0212515415,4.6101600000000005,0.12384,4.6118230204,14.01,-9.88,17.143351481,0.0
2019-05-06 08:30:00,20.49836,-2.561,20.6577221322,0.73836,0.099,0.7449674420000001,19.76,-2.66,19.938234626,32.97,19.64836,-10.091,22.0881491232,0.73836,0.099,0.7449674420000001,18.91,-10.19,21.480786764,0.0
2019-05-06 09:00:00,21.94296,-2.13108,22.0462013855,0.82296,0.08892000000000001,0.8277499188,21.12,-2.22,21.2363556196,32.82,21.05296,-9.62108,23.1471878449,0.82296,0.08892000000000001,0.8277499188,20.23,-9.71,22.4396301217,0.0
2019-05-06 09:30:00,23.82116,-1.7879200000000002,23.888162794,1.00116,0.08208,1.0045190252,22.82,-1.87,22.8964909975,32.88,22.89116,-9.29792,24.7074183692,1.00116,0.08208,1.0045190252,21.89,-9.38,23.815047764,0.0
2019-05-06 10:00:00,24.71144,-3.31264,24.9324858497,1.26144,0.027360000000000002,1.2617366774,23.45,-3.34,23.6866650249,32.97,24.24144,-4.43264,24.6433705212,1.26144,0.027360000000000002,1.2617366774,22.98,-4.46,23.4088017634,0.0
2019-05-06 10:30:00,24.8726,-3.82984,25.1657287831,1.7226,-0.06984,1.724015193,23.15,-3.76,23.4533601004,33.01,24.5826,-2.65984,24.726078775,1.7226,-0.06984,1.724015193,22.86,-2.59,23.0062534977,0.0
2019-05-06 11:00:00,25.37492,-3.99904,25.6881078698,1.3849200000000002,-0.05904,1.3861778847,23.99,-3.94,24.3113903346,33.13,25.07492,-2.8390400000000002,25.2351295049,1.3849200000000002,-0.05904,1.3861778847,23.69,-2.7800000000000002,23.8525575149,0.0
2019-05-06 11:30:00,25.38832,-3.93548,25.6915315864,1.67832,-0.01548,1.6783913884000001,23.71,-3.92,24.0318642639,33.13,25.08832,-2.75548,25.2391852177,1.67832,-0.01548,1.6783913884000001,23.41,-2.74,23.5698048358,0.0
2019-05-06 12:00:00,24.49776,-3.78576,24.788550256,2.7777600000000002,-0.09576000000000001,2.7794101164000002,21.72,-3.69,22.0312164893,33.03,24.20776,-2.62576,24.3497486598,2.7777600000000002,-0.09576000000000001,2.7794101164000002,21.43,-2.5300000000000002,21.5788275863,0.0
2019-05-06 12:30:00,23.39984,-3.65508,23.6835833824,3.9398400000000002,-0.14508000000000001,3.9425102957,19.46,-3.51,19.7740157783,33.03,23.13984,-2.47508,23.2718331085,3.9398400000000002,-0.14508000000000001,3.9425102957,19.2,-2.33,19.3408608909,0.0
2019-05-06 13:00:00,23.7782,-3.6812,24.0614635606,3.5082,-0.1512,3.5114567746,20.27,-3.5300000000000002,20.5750771566,33.03,23.4882,-2.5012,23.6209978765,3.5082,-0.1512,3.5114567746,19.98,-2.35,20.1177260146,0.0
2019-05-06 13:30:00,24.73464,-3.78864,25.0231134949,2.65464,-0.09864,2.6564719798,22.08,-3.69,22.3862122745,33.13,24.44464,-2.61864,24.5845012188,2.65464,-0.09864,2.6564719798,21.79,-2.52,21.9352342135,0.0
2019-05-06 14:00:00,25.16312,-3.73708,25.4391111295,2.46312,-0.12708,2.466396047,22.7,-3.61,22.9852583192,33.3,24.86312,-2.55708,24.9942672279,2.46312,-0.12708,2.466396047,22.4,-2.43,22.5314202837,0.0
2019-05-06 14:30:00,25.01604,-3.86208,25.3124064286,2.42604,-0.08208,2.4274281055999998,22.59,-3.7800000000000002,22.9040716904,33.17,24.72604,-2.68208,24.8710797355,2.42604,-0.08208,2.4274281055999998,22.3,-2.6,22.4510578815,0.0
2019-05-06 15:00:00,24.83592,-4.04244,25.1627550837,2.09592,-0.08244000000000001,2.0975407028,22.74,-3.96,23.082226929,33.26,24.53592,-2.8624400000000003,24.7023264694,2.09592,-0.08244000000000001,2.0975407028,22.44,-2.7800000000000002,22.6115457234,0.0
2019-05-06 15:30:00,24.2788,-4.02312,24.6098684266,2.6388,-0.12312000000000001,2.6416706786,21.64,-3.9,21.9886243317,33.24,23.9988,-2.84312,24.1666243562,2.6388,-0.12312000000000001,2.6416706786,21.36,-2.7199999999999998,21.5324870835,0.0
2019-05-06 16:00:00,22.6216,-3.93436,22.9611840977,3.6216,-0.14436000000000002,3.6244760131,19.0,-3.79,19.3743154718,33.21,22.3516,-2.72436,22.5170193403,3.6216,-0.14436000000000002,3.6244760131,18.73,-2.58,18.9068585439,0.0
2019-05-06 16:30:00,24.19424,-3.9642,24.5168540155,3.5042400000000002,-0.2142,3.5107804854999998,20.69,-3.75,21.0270920481,33.37,23.91424,-2.7842000000000002,24.075768823,3.5042400000000002,-0.2142,3.5107804854999998,20.41,-2.5700000000000003,20.5711691452,0.0
2019-05-06 17:00:00,26.34812,-4.113,26.6672120128,2.23812,-0.153,2.2433435168,24.11,-3.96,24.4330452461,33.33,26.03812,-2.923,26.2016721248,2.23812,-0.153,2.2433435168,23.8,-2.77,23.9606531631,0.0
2019-05-06 17:30:00,27.0612,-3.9317200000000003,27.3453280763,3.5712,-0.5317200000000001,3.6105672128,23.49,-3.4,23.7347867064,33.17,26.7512,-2.76172,26.8933783448,3.5712,-0.5317200000000001,3.6105672128,23.18,-2.23,23.2870199897,0.0
2019-05-06 18:00:00,28.49916,-3.26256,28.6852996927,12.98916,-2.39256,13.2076728025,15.51,-0.87,15.5343812236,33.14,28.28916,-2.09256,28.3664481537,12.98916,-2.39256,13.2076728025,15.3,0.30000000000000004,15.3029408938,0.0
2019-05-06 18:30:00,29.13232,-3.03736,29.2902308689,12.80232,-2.36736,13.0193621484,16.33,-0.67,16.3437388623,33.14,28.90232,-1.8673600000000001,28.9625816313,12.80232,-2.36736,13.0193621484,16.1,0.5,16.107762104,0.0
2019-05-06 19:00:00,30.03808,-3.15448,30.2032613166,8.48808,-0.8344800000000001,8.5290010527,21.55,-2.32,21.6745219094,33.14,29.76808,-1.98448,29.8341540479,8.48808,-0.8344800000000001,8.5290010527,21.28,-1.15,21.3110511238,0.0
2019-05-06 19:30:00,30.36924,-3.45268,30.5648775126,9.66924,-1.37268,9.7661892548,20.7,-2.08,20.8042399525,33.14,30.10924,-2.29268,30.1964023513,9.66924,-1.37268,9.7661892548,20.44,-0.92,20.4606940254,0.0
2019-05-06 20:00:00,29.7184,-3.7196,29.9502708288,5.5584,-0.0396,5.5585410604,24.16,-3.68,24.438657901,33.14,29.4184,-2.5396,29.5278144589,5.5584,-0.0396,5.5585410604,23.86,-2.5,23.9906148316,0.0
2019-05-06 20:30:00,28.25304,-3.73984,28.4994854772,5.51304,0.02016,5.5130768603,22.74,-3.76,23.0487570164,33.3,27.96304,-2.54984,28.0790542944,5.51304,0.02016,5.5130768603,22.45,-2.5700000000000003,22.5966236416,0.0
2019-05-06 21:00:00,27.72856,-4.00252,28.0159455672,7.82856,-0.81252,7.8706124555,19.9,-3.19,20.1540591445,33.19,27.46856,-2.83252,27.614216592600002,7.82856,-0.81252,7.8706124555,19.64,-2.02,19.7436065601,0.0
2019-05-06 21:30:00,27.9276,-4.34748,28.2639598095,6.8976,-0.44748000000000004,6.9120998337,21.03,-3.9,21.3885693771,33.15,27.6576,-3.16748,27.8383865788,6.8976,-0.44748000000000004,6.9120998337,20.76,-2.7199999999999998,20.9374305969,0.0
2019-05-06 22:00:00,25.93164,-5.26612,26.4609518526,0.52164,0.08388000000000001,0.5283409354,25.41,-5.35,25.9671061152,33.25,25.62164,-4.07612,25.9438468725,0.52164,0.08388000000000001,0.5283409354,25.1,-4.16,25.4423976858,0.0
2019-05-06 22:30:00,23.78876,-4.98696,24.3058608648,0.15876,0.11304000000000002,0.1948917115,23.63,-5.1,24.1740956398,33.28,23.48876,-3.7969600000000003,23.79367041,0.15876,0.11304000000000002,0.1948917115,23.33,-3.91,23.6553799378,0.0
2019-05-06 23:00:00,22.40532,-5.2118400000000005,23.0035136553,0.08532000000000001,0.12816000000000002,0.1539626188,22.32,-5.34,22.9499019606,33.43,22.10532,-4.00184,22.4646365581,0.08532000000000001,0.12816000000000002,0.1539626188,22.02,-4.13,22.4039572397,0.0
2019-05-06 23:30:00,20.45568,-5.54364,21.193555358,0.08568,0.12636,0.1526692896,20.37,-5.67,21.1444035149,33.49,20.18568,-4.31364,20.6414429513,0.08568,0.12636,0.1526692896,20.1,-4.44,20.5845476025,0.0
2019-05-07 00:00:00,19.03556,-5.83428,19.9095797955,0.025560000000000003,0.13572,0.1381058724,19.01,-5.97,19.9253858181,33.65,18.77556,-4.59428,19.3294868538,0.025560000000000003,0.13572,0.1381058724,18.75,-4.73,19.3374093404,0.0
2019-05-07 00:30:00,17.81052,-6.06852,18.8159920722,0.02052,0.14148000000000002,0.1429603469,17.79,-6.21,18.8427227332,33.63,17.55052,-4.79852,18.1946845661,0.02052,0.14148000000000002,0.1429603469,17.53,-4.94,18.2127565184,0.0
2019-05-07 01:00:00,17.097,-5.9966,18.1181296099,0.027,0.1134,0.116569979,17.07,-6.11,18.1305543214,33.6,16.837,-4.7466,17.4932781536,0.027,0.1134,0.116569979,16.81,-4.86,17.4984485027,0.0
2019-05-07 01:30:00,16.6952,-6.19164,17.8063502417,0.0252,0.10836000000000001,0.1112516499,16.67,-6.3,17.8207435311,33.6,16.4552,-4.94164,17.1811935828,0.0252,0.10836000000000001,0.1112516499,16.43,-5.05,17.1885834204,0.0
2019-05-07 02:00:00,16.5516,-6.14372,17.6550490795,0.0216,0.11628000000000001,0.1182691777,16.53,-6.26,17.6756470886,33.64,16.3016,-4.89372,17.0203013486,0.0216,0.11628000000000001,0.1182691777,16.28,-5.01,17.0334523805,0.0
2019-05-07 02:30:00,16.32016,-6.27164,17.4837378931,0.02016,0.10836000000000001,0.11021939580000001,16.3,-6.38,17.5041252281,33.6,16.09016,-5.01164,16.85258984,0.02016,0.10836000000000001,0.11021939580000001,16.07,-5.12,16.8659212615,0.0
2019-05-07 03:00:00,16.14872,-6.36048,17.3561765222,0.01872,0.11952000000000002,0.1209771416,16.13,-6.48,17.3829600471,33.72,15.90872,-5.10048,16.7063541286,0.01872,0.11952000000000002,0.1209771416,15.89,-5.22,16.7254446877,0.0
2019-05-07 03:30:00,15.99908,-6.37048,17.220731003,0.019080000000000003,0.11952000000000002,0.12103337060000001,15.98,-6.49,17.2476230246,33.63,15.75908,-5.11048,16.5670035998,0.019080000000000003,0.11952000000000002,0.12103337060000001,15.74,-5.23,16.586153864,0.0
2019-05-07 04:00:00,16.00872,-6.28292,17.1975056262,0.01872,0.12708,0.1284514103,15.99,-6.41,17.2269614268,33.63,15.76872,-5.02292,16.5493883804,0.01872,0.12708,0.1284514103,15.75,-5.15,16.5706065067,0.0
2019-05-07 04:30:00,16.36872,-6.25832,17.5243135004,0.01872,0.12168000000000001,0.1231115787,16.35,-6.38,17.5506951429,33.82,16.12872,-4.98832,16.882504117,0.01872,0.12168000000000001,0.1231115787,16.11,-5.11,16.901011804,0.0
2019-05-07 05:00:00,16.81872,-6.0622,17.8779084705,0.01872,0.1278,0.1291637658,16.8,-6.19,17.9040805405,33.82,16.55872,-4.7922,17.238224644,0.01872,0.1278,0.1291637658,16.54,-4.92,17.2562452463,0.0
2019-05-07 05:30:00,17.87836,-5.72104,18.7714159021,0.01836,0.13896,0.1401676539,17.86,-5.86,18.7967869595,33.82,17.62836,-4.46104,18.1840576927,0.01836,0.13896,0.1401676539,17.61,-4.6,18.2008818468,0.0
2019-05-07 06:00:00,19.00916,-5.3368,19.7441028701,0.029160000000000002,0.1332,0.1363544851,18.98,-5.47,19.7525011075,33.82,18.73916,-4.0868,19.1796259543,0.029160000000000002,0.1332,0.1363544851,18.71,-4.22,19.1800026069,0.0
2019-05-07 06:30:00,21.79596,-4.80608,22.3195492178,0.07596,0.13392,0.1539626188,21.72,-4.94,22.2746941618,33.67,21.50596,-3.57608,21.8012537183,0.07596,0.13392,0.1539626188,21.43,-3.71,21.7487700802,0.0
2019-05-07 07:00:00,23.74548,-4.04664,24.0878209002,0.64548,0.15336000000000002,0.6634483552,23.1,-4.2,23.4787137637,33.46,23.44548,-2.84664,23.6176605895,0.64548,0.15336000000000002,0.6634483552,22.8,-3.0,22.9965214761,0.0
2019-05-07 07:30:00,29.39928,-1.53396,29.4392713531,11.15928,1.16604,11.2200347326,18.24,-2.7,18.4387526693,33.51,29.13928,-0.33396000000000003,29.1411936646,11.15928,1.16604,11.2200347326,17.98,-1.5,18.0424610295,0.0
2019-05-07 08:00:00,30.26732,-0.58608,30.2729937361,16.71732,-0.49608,16.7246788713,13.55,-0.09,13.5502988897,33.36,30.04732,0.61392,30.0535910824,16.71732,-0.49608,16.7246788713,13.33,1.11,13.376135465800001,0.0
2019-05-07 08:30:00,32.79036,-0.125,32.7905982551,12.24036,1.035,12.2840399678,20.55,-1.16,20.5827136209,33.36,32.53036,1.055,32.5474629845,12.24036,1.035,12.2840399678,20.29,0.02,20.2900098571,0.0
2019-05-07 09:00:00,31.38376,-0.55384,31.388646522,4.34376,0.32616,4.3559879801,27.04,-0.88,27.0543157371,33.18,31.06376,0.56616,31.068918914,4.34376,0.32616,4.3559879801,26.72,0.24,26.7210778226,0.0
2019-05-07 09:30:00,30.8862,-0.8243600000000001,30.8971992234,1.2762,0.035640000000000005,1.276697556,29.61,-0.86,29.6224863913,33.14,30.5462,0.28564,30.5475354922,1.2762,0.035640000000000005,1.276697556,29.27,0.25,29.2710676266,0.0
2019-05-07 10:00:00,30.92212,-0.76644,30.9316170862,1.66212,-0.04644,1.6627686454,29.26,-0.72,29.2688571694,33.14,30.58212,0.35356000000000004,30.5841636859,1.66212,-0.04644,1.6627686454,28.92,0.4,28.9227661194,0.0
2019-05-07 10:30:00,29.96824,-0.8496400000000001,29.9802818003,2.29824,-0.08964000000000001,2.2999874841,27.67,-0.76,27.6804353289,33.14,29.63824,0.27036000000000004,29.6394730862,2.29824,-0.08964000000000001,2.2999874841,27.34,0.36,27.3423700509,0.0
2019-05-07 11:00:00,29.84584,-0.56916,29.8512664457,2.5358400000000003,-0.029160000000000002,2.536007652,27.31,-0.54,27.3153381821,33.08,29.51584,0.5408400000000001,29.5207946846,2.5358400000000003,-0.029160000000000002,2.536007652,26.98,0.5700000000000001,26.986020455,0.0
2019-05-07 11:30:00,29.23364,-0.49376000000000003,29.2378095381,2.75364,-0.11376000000000001,2.7559888583000003,26.48,-0.38,26.4827264457,33.11,28.90364,0.5762400000000001,28.9093835594,2.75364,-0.11376000000000001,2.7559888583000003,26.15,0.6900000000000001,26.1591016665,0.0
2019-05-07 12:00:00,28.48264,-1.03136,28.5013067213,3.48264,-0.17136,3.4868532546,25.0,-0.86,25.0147876265,33.08,28.16264,0.09864,28.1628127434,3.48264,-0.17136,3.4868532546,24.68,0.27,24.6814768602,0.0
2019-05-07 12:30:00,27.82168,-1.51992,27.8631662743,4.17168,-0.16992000000000002,4.1751391389,23.65,-1.35,23.6884993193,33.14,27.51168,-0.30992000000000003,27.5134255742,4.17168,-0.16992000000000002,4.1751391389,23.34,-0.14,23.3404198763,0.0
2019-05-07 13:00:00,27.68904,-1.71428,27.7420563773,3.8390400000000002,-0.22428,3.8455857343,23.85,-1.49,23.8964976513,33.14,27.37904,-0.5242800000000001,27.3840592469,3.8390400000000002,-0.22428,3.8455857343,23.54,-0.30000000000000004,23.5419115621,0.0
2019-05-07 13:30:00,27.2536,-1.8182800000000001,27.314187799,3.5136000000000003,-0.18828,3.5186409761,23.74,-1.63,23.7958925027,33.14,26.9436,-0.6682800000000001,26.951886374,3.5136000000000003,-0.18828,3.5186409761,23.43,-0.48,23.4349162576,0.0
2019-05-07 14:00:00,27.61356,-1.61516,27.6607562749,3.46356,-0.15516000000000002,3.4670336744,24.15,-1.46,24.1940922541,33.17,27.31356,-0.40516,27.3165648371,3.46356,-0.15516000000000002,3.4670336744,23.85,-0.25,23.8513102365,0.0
2019-05-07 14:30:00,27.5982,-1.73588,27.6527380672,3.2382,-0.15588000000000002,3.2419496934,24.36,-1.58,24.4111859605,33.28,27.2782,-0.5758800000000001,27.2842781289,3.2382,-0.15588000000000002,3.2419496934,24.04,-0.42,24.0436686053,0.0
2019-05-07 15:00:00,27.38948,-1.68968,27.4415493945,3.30948,-0.13968,3.3124263573,24.08,-1.55,24.1298342307,33.37,27.06948,-0.46968000000000004,27.0735543801,3.30948,-0.13968,3.3124263573,23.76,-0.33,23.7622915562,0.0
2019-05-07 15:30:00,27.63592,-1.9004,27.7011839893,3.44592,-0.1404,3.4487790313,24.19,-1.76,24.2539419477,33.37,27.32592,-0.7204,27.3354143924,3.44592,-0.1404,3.4487790313,23.88,-0.58,23.8870425126,0.0
2019-05-07 16:00:00,28.169,-1.94348,28.2359642214,5.589,-1.20348,5.717104609,22.58,-0.74,22.5921225209,33.34,27.869,-0.75348,27.8791838674,5.589,-1.20348,5.717104609,22.28,0.45,22.2845439711,0.0
2019-05-07 16:30:00,29.30088,-2.47092,29.4048807925,3.17088,-0.43092,3.2000268781,26.13,-2.04,26.2095116322,33.34,28.98088,-1.30092,29.0100637438,3.17088,-0.43092,3.2000268781,25.81,-0.87,25.824658758600002,0.0
2019-05-07 17:00:00,29.64932,-2.69336,29.7714017902,4.63932,0.20664000000000002,4.643919697,25.01,-2.9,25.1775713682,33.37,29.31932,-1.51336,29.3583511756,4.63932,0.20664000000000002,4.643919697,24.68,-1.72,24.7398625704,0.0
2019-05-07 17:30:00,31.39968,-1.794,31.4508877474,13.00968,0.936,13.0433074679,18.39,-2.73,18.5915303297,33.44,31.11968,-0.584,31.1251592655,13.00968,0.936,13.0433074679,18.11,-1.52,18.1736760178,0.0
2019-05-07 18:00:00,29.21628,-2.38456,29.3134294041,9.20628,0.05544,9.2064469277,20.01,-2.44,20.158216687,33.6,28.93628,-1.17456,28.9601086226,9.20628,0.05544,9.2064469277,19.73,-1.23,19.7683029115,0.0
2019-05-07 18:30:00,29.31516,-1.78008,29.3691554293,14.10516,0.7999200000000001,14.1278239879,15.21,-2.58,15.4272648256,33.38,29.05516,-0.56008,29.0605576724,14.10516,0.7999200000000001,14.1278239879,14.95,-1.3599999999999999,15.0117320786,0.0
2019-05-07 19:00:00,29.01616,-2.70636,29.1420988536,7.97616,0.14364000000000002,7.9774532775,21.04,-2.85,21.2321477953,33.38,28.73616,-1.4963600000000001,28.7750931327,7.97616,0.14364000000000002,7.9774532775,20.76,-1.6400000000000001,20.8246776686,0.0
2019-05-07 19:30:00,30.56472,-2.05876,30.6339778908,12.56472,0.9212400000000001,12.5984471986,18.0,-2.98,18.2450102768,33.53,30.29472,-0.8387600000000001,30.3063290125,12.56472,0.9212400000000001,12.5984471986,17.73,-1.76,17.8171406236,0.0
2019-05-07 20:00:00,30.7184,-1.83764,30.7733166774,12.1284,1.15236,12.183021798,18.59,-2.99,18.8289192467,33.38,30.4484,-0.6376400000000001,30.4550758878,12.1284,1.15236,12.183021798,18.32,-1.79,18.4072404233,0.0
2019-05-07 20:30:00,29.76552,-2.60192,29.8790255624,6.81552,0.20808000000000001,6.8186956346,22.95,-2.81,23.1213883666,33.3,29.48552,-1.43192,29.5202690461,6.81552,0.20808000000000001,6.8186956346,22.67,-1.6400000000000001,22.7292432782,0.0
2019-05-07 21:00:00,29.34628,-2.89756,29.4889810572,5.96628,-0.007560000000000001,5.9662847896999995,23.38,-2.89,23.5579392138,33.35,29.04628,-1.7175600000000002,29.0970169294,5.96628,-0.007560000000000001,5.9662847896999995,23.08,-1.71,23.143260358,0.0
2019-05-07 21:30:00,27.86636,-3.05072,28.0328541566,6.6063600000000005,-0.00072,6.6063600392,21.26,-3.05,21.4776651431,33.37,27.57636,-1.87072,27.6397399439,6.6063600000000005,-0.00072,6.6063600392,20.97,-1.87,21.0532135314,0.0
2019-05-07 22:00:00,24.97828,-4.02216,25.3000443245,1.80828,-0.00216,1.8082812901,23.17,-4.02,23.5161497699,33.45,24.67828,-2.81216,24.8379900077,1.80828,-0.00216,1.8082812901,22.87,-2.81,23.0419834216,0.0
2019-05-07 22:30:00,23.89108,-4.94664,24.3978062714,1.53108,-0.02664,1.5313117435999999,22.36,-4.92,22.8948902596,33.39,23.59108,-3.75664,23.8883109419,1.53108,-0.02664,1.5313117435999999,22.06,-3.73,22.3731200328,0.0
2019-05-07 23:00:00,22.35228,-5.41464,22.9987553474,1.14228,-0.044640000000000006,1.1431519269,21.21,-5.37,21.8792367326,33.49,22.06228,-4.19464,22.457497713,1.14228,-0.044640000000000006,1.1431519269,20.92,-4.15,21.3276557549,0.0
2019-05-07 23:30:00,19.0458,-5.3892,19.7935841696,2.1258,-0.0792,2.1272748483,16.92,-5.31,17.7336544457,33.73,18.785800000000002,-4.1292,19.2342552307,2.1258,-0.0792,2.1272748483,16.66,-4.05,17.1452063271,0.0
2019-05-08 00:00:00,17.82724,-5.67244,18.7079411366,2.39724,-0.08244000000000001,2.3986571183,15.43,-5.59,16.4113680112,33.61,17.57724,-4.41244,18.1226099878,2.39724,-0.08244000000000001,2.3986571183,15.18,-4.33,15.7854775031,0.0
2019-05-08 00:30:00,17.6466,-5.58356,18.5088798644,1.4166,-0.04356,1.4172695698,16.23,-5.54,17.1494752106,33.79,17.3866,-4.31356,17.9137003278,1.4166,-0.04356,1.4172695698,15.97,-4.27,16.5309951304,0.0
2019-05-08 01:00:00,16.88792,-4.58212,17.4985046681,1.44792,-0.042120000000000005,1.448532506,15.44,-4.54,16.0936384948,33.83,16.63792,-3.33212,16.9683059149,1.44792,-0.042120000000000005,1.448532506,15.19,-3.29,15.5422070505,0.0
2019-05-08 01:30:00,15.8674,-5.6492,16.8430354568,1.9674,-0.0792,1.9689934992,13.9,-5.57,14.9744749491,33.62,15.6674,-3.9492000000000003,16.1574627773,1.9674,-0.0792,1.9689934992,13.7,-3.87,14.2361125312,0.0
2019-05-08 02:00:00,15.12068,-6.29116,16.3772298576,2.65068,-0.10116000000000001,2.6526096222,12.47,-6.19,13.921817410100001,33.08,14.96068,-4.67116,15.672960212,2.65068,-0.10116000000000001,2.6526096222,12.31,-4.57,13.1309177135,0.0
2019-05-08 02:30:00,14.96912,-6.19676,16.2010613255,2.40912,-0.08676,2.4106817442,12.56,-6.11,13.9673082589,32.9,14.80912,-4.60676,15.5091029035,2.40912,-0.08676,2.4106817442,12.4,-4.52,13.1981210784,0.0
2019-05-08 03:00:00,14.3142,-6.1786,15.5907478846,2.8242000000000003,-0.1386,2.8275989107,11.49,-6.04,12.9808204671,32.9,14.1442,-4.5786,14.8668077138,2.8242000000000003,-0.1386,2.8275989107,11.32,-4.44,12.1596052568,0.0
2019-05-08 03:30:00,13.84056,-6.06764,15.1121592198,3.40056,-0.19764,3.4062985605,10.44,-5.87,11.9770822824,32.9,13.69056,-4.45764,14.3979855356,3.40056,-0.19764,3.4062985605,10.29,-4.26,11.1369520067,0.0
2019-05-08 04:00:00,13.09304,-5.86804,14.3478775393,3.98304,-0.24804,3.9907557534,9.11,-5.62,10.7040412929,32.9,12.94304,-4.24804,13.6223393102,3.98304,-0.24804,3.9907557534,8.96,-4.0,9.8123187881,0.0
2019-05-08 04:30:00,13.9062,-5.85132,15.0870919724,3.6162,-0.21132,3.6223691947,10.29,-5.64,11.7342958885,32.9,13.7462,-4.25132,14.3885974362,3.6162,-0.21132,3.6223691947,10.13,-4.04,10.9058929025,0.0
2019-05-08 05:00:00,14.49752,-5.727,15.5877071807,3.46752,-0.20700000000000002,3.4736931284,11.03,-5.52,12.3341517746,32.9,14.33752,-4.127,14.9196718714,3.46752,-0.20700000000000002,3.4736931284,10.87,-3.92,11.5552282539,0.0
2019-05-08 05:30:00,15.27284,-5.99272,16.4064723406,3.28284,-0.16272,3.286870284,11.99,-5.83,13.332254123,32.78,15.11284,-4.40272,15.741088789,3.28284,-0.16272,3.286870284,11.83,-4.24,12.5668810769,0.0
2019-05-08 06:00:00,17.00416,-6.59184,18.2371547093,2.6841600000000003,-0.14184000000000002,2.6879050376,14.32,-6.45,15.705569076,33.0,16.82416,-4.99184,17.5490975919,2.6841600000000003,-0.14184000000000002,2.6879050376,14.14,-4.85,14.9486487684,0.0
2019-05-08 06:30:00,20.24592,-0.9077600000000001,20.2662602585,1.91592,-0.07776000000000001,1.9174973439,18.33,-0.8300000000000001,18.3487819759,33.27,19.54592,-6.84776,20.7107413113,1.91592,-0.07776000000000001,1.9174973439,17.63,-6.77,18.8851740792,0.0
2019-05-08 07:00:00,22.64564,1.51892,22.6965223983,1.74564,-0.09108000000000001,1.7480144668,20.9,1.6099999999999999,20.9619202365,33.5,21.70564,-7.02108,22.8129430845,1.74564,-0.09108000000000001,1.7480144668,19.96,-6.93,21.1288073492,0.0
2019-05-08 07:30:00,25.69372,2.23152,25.7904425892,1.68372,-0.07848000000000001,1.6855480263,24.01,2.31,24.1208664853,33.2,24.67372,-6.19848,25.4403933332,1.68372,-0.07848000000000001,1.6855480263,22.99,-6.12,23.7906389153,0.0
2019-05-08 08:00:00,27.87948,2.86076,28.0258693504,1.23948,-0.039240000000000004,1.240100983,26.64,2.9,26.797380469,33.12,26.79948,-5.53924,27.3659516196,1.23948,-0.039240000000000004,1.240100983,25.56,-5.5,26.1450492446,0.0
2019-05-08 08:30:00,29.38076,2.60492,29.496011025,0.8607600000000001,-0.055080000000000004,0.8625204832000001,28.52,2.66,28.6437776838,32.93,28.24076,-5.73508,28.8172113152,0.8607600000000001,-0.055080000000000004,0.8625204832000001,27.38,-5.68,27.9629540643,0.0
2019-05-08 09:00:00,30.91804,3.16308,31.0794187933,5.82804,-0.01692,5.8280645611,25.09,3.18,25.2907196418,32.93,29.87804,-5.15692,30.3198136229,5.82804,-0.01692,5.8280645611,24.05,-5.14,24.5931311549,0.0
2019-05-08 09:30:00,31.47556,3.3834,31.6568834991,8.48556,-0.7866000000000001,8.5219403937,22.99,4.17,23.365123582,32.82,30.48556,-4.9266000000000005,30.8810743996,8.48556,-0.7866000000000001,8.5219403937,22.0,-4.14,22.3861475024,0.0
2019-05-08 10:00:00,30.12368,3.7082800000000002,30.3510697884,11.35368,-1.07172,11.4041498281,18.77,4.78,19.3690810314,32.82,29.26368,-4.57172,29.6186358717,11.35368,-1.07172,11.4041498281,17.91,-3.5,18.248783521100002,0.0
2019-05-08 10:30:00,29.2118,3.85604,29.465204966599998,10.4418,-0.27396000000000004,10.4453933062,18.77,4.13,19.2189958114,32.91,28.3418,-4.46396,28.6911931805,10.4418,-0.27396000000000004,10.4453933062,17.9,-4.19,18.3838543293,0.0
2019-05-08 11:00:00,28.6424,4.223,28.9520432225,11.9124,-0.47700000000000004,11.9219462656,16.73,4.7,17.3776551928,32.91,27.822400000000002,-4.087,28.120979904,11.9124,-0.47700000000000004,11.9219462656,15.91,-3.61,16.3144169372,0.0
2019-05-08 11:30:00,25.82792,4.75948,26.262789292,13.95792,-0.83052,13.9826068455,11.87,5.59,13.1204039572,32.91,25.14792,-3.55052,25.3973241228,13.95792,-0.83052,13.9826068455,11.19,-2.7199999999999998,11.5158369214,0.0
2019-05-08 12:00:00,25.55392,4.83024,26.0064231647,13.72392,-0.77976,13.7460541911,11.83,5.61,13.0927842723,32.91,24.87392,-3.5197599999999998,25.1217158376,13.72392,-0.77976,13.7460541911,11.15,-2.74,11.4817289639,0.0
2019-05-08 12:30:00,27.20412,4.1696,27.5218042493,12.53412,-0.5004000000000001,12.5441047642,14.67,4.67,15.3953824246,32.91,26.43412,-4.1704,26.7610712853,12.53412,-0.5004000000000001,12.5441047642,13.9,-3.67,14.3763312427,0.0
2019-05-08 13:00:00,24.70976,4.724,25.1572736054,14.81976,-1.206,14.868749862,9.89,5.93,11.5315653751,32.91,24.07976,-3.616,24.3497494373,14.81976,-1.206,14.868749862,9.26,-2.41,9.5684742775,0.0
2019-05-08 13:30:00,24.12636,4.74884,24.589280758,14.97636,-1.36116,15.0380888212,9.15,6.11,11.0024815383,32.91,23.51636,-3.60116,23.7904926598,14.97636,-1.36116,15.0380888212,8.54,-2.24,8.828884414200001,0.0
2019-05-08 14:00:00,24.5878,4.10496,24.9281087418,10.1178,-0.99504,10.166611109,14.47,5.1,15.3424541714,32.91,23.8478,-4.21504,24.2174343613,10.1178,-0.99504,10.166611109,13.73,-3.22,14.1025281421,0.0
2019-05-08 14:30:00,27.26732,3.01504,27.4335051749,4.74732,-0.35496000000000005,4.7605717917,22.52,3.37,22.7707553674,32.91,26.29732,-5.30496,26.8270691613,4.74732,-0.35496000000000005,4.7605717917,21.55,-4.95,22.1111962589,0.0
2019-05-08 15:00:00,28.995,2.3938,29.093647132,3.105,-0.1062,3.1068156431,25.89,2.5,26.0104229108,32.98,27.915,-5.9362,28.5391957742,3.105,-0.1062,3.1068156431,24.81,-5.83,25.485780349,0.0
2019-05-08 15:30:00,29.33372,2.51028,29.440934678,3.48372,-0.18972000000000003,3.4888821586,25.85,2.7,25.9906233092,33.09,28.27372,-5.84972,28.8725209623,3.48372,-0.18972000000000003,3.4888821586,24.79,-5.66,25.4279314928,0.0
2019-05-08 16:00:00,29.38168,2.4436,29.4831189087,3.81168,-0.1764,3.8157596075,25.57,2.62,25.7038771395,33.09,28.31168,-5.9064,28.9212168724,3.81168,-0.1764,3.8157596075,24.5,-5.73,25.1611386865,0.0
2019-05-08 16:30:00,30.41524,1.74932,30.4655041764,2.59524,-0.13068000000000002,2.5985280295,27.82,1.88,27.8834502887,33.14,29.29524,-6.63068,30.0362614837,2.59524,-0.13068000000000002,2.5985280295,26.7,-6.5,27.4798107708,0.0
2019-05-08 17:00:00,32.19224,1.3018,32.2185505487,1.36224,-0.0882,1.3650923257,30.83,1.3900000000000001,30.8613188312,33.14,30.98224,-7.0682,31.7782731856,1.36224,-0.0882,1.3650923257,29.62,-6.98,30.4313128208,0.0
2019-05-08 17:30:00,31.25008,1.39932,31.2813937744,1.8100800000000001,-0.13068000000000002,1.8147911364,29.44,1.53,29.4797303244,33.14,30.06008,-6.98068,30.8599789836,1.8100800000000001,-0.13068000000000002,1.8147911364,28.25,-6.85,29.0686256985,0.0
2019-05-08 18:00:00,31.16912,1.1602000000000001,31.1907054363,2.04912,-0.10980000000000001,2.0520596518,29.12,1.27,29.1476808683,33.14,29.99912,-7.1998,30.8510019418,2.04912,-0.10980000000000001,2.0520596518,27.95,-7.09,28.8352319221,0.0
2019-05-08 18:30:00,30.6442,1.17892,30.6668688654,2.9142,-0.18108000000000002,2.919820475,27.73,1.3599999999999999,27.763330131700002,33.14,29.5142,-7.17108,30.3728890626,2.9142,-0.18108000000000002,2.919820475,26.6,-6.99,27.5030925534,0.0
2019-05-08 19:00:00,31.6142,1.7634400000000001,31.6633441423,7.5042,-0.10656,7.5049565404,24.11,1.87,24.1824109633,33.12,30.5942,-6.58656,31.295172890899998,7.5042,-0.10656,7.5049565404,23.09,-6.48,23.9820453673,0.0
2019-05-08 19:30:00,31.57252,1.5272800000000002,31.6094385168,6.84252,-0.07272,6.8429064109,24.73,1.6,24.7817049454,33.15,30.54252,-6.85272,31.3018417884,6.84252,-0.07272,6.8429064109,23.7,-6.78,24.650728184,0.0
2019-05-08 20:00:00,32.15436,1.1268,32.1740974271,6.08436,-0.0432,6.0845133618,26.07,1.17,26.0962411086,33.15,31.07436,-7.2532,31.9096342763,6.08436,-0.0432,6.0845133618,24.99,-7.21,26.0093098717,0.0
2019-05-08 20:30:00,30.93376,0.8337600000000001,30.9449941586,5.78376,0.023760000000000003,5.7838088035,25.15,0.81,25.1630403568,33.0,29.88376,-7.45624,30.7999127706,5.78376,0.023760000000000003,5.7838088035,24.1,-7.48,25.234111833,0.0
2019-05-08 21:00:00,30.06076,0.65032,30.067793532,5.90076,0.04032,5.9008977520000006,24.16,0.61,24.1676995182,32.91,29.04076,-7.59968,30.0186754784,5.90076,0.04032,5.9008977520000006,23.14,-7.64,24.3686109575,0.0
2019-05-08 21:30:00,29.36536,0.47364000000000006,29.3691794706,5.80536,0.05364000000000001,5.8056078045,23.56,0.42,23.5637433359,32.89,28.36536,-7.73636,29.4014440798,5.80536,0.05364000000000001,5.8056078045,22.56,-7.79,23.867084028,0.0
2019-05-08 22:00:00,27.29236,-0.6662,27.3004896808,0.88236,0.0738,0.8854409125,26.41,-0.74,26.4203652511,33.07,26.21236,-8.9662,27.7034394834,0.88236,0.0738,0.8854409125,25.33,-9.04,26.8948043309,0.0
2019-05-08 22:30:00,25.8476,-1.01248,25.8674223979,0.4176,0.04752000000000001,0.4202950278,25.43,-1.06,25.4520824295,33.17,24.7776,-9.33248,26.4768699946,0.4176,0.04752000000000001,0.4202950278,24.36,-9.38,26.1035246662,0.0
2019-05-08 23:00:00,23.04424,-1.11448,23.0711738507,0.53424,-0.024480000000000002,0.5348005684,22.51,-1.09,22.5363750413,33.4,22.04424,-9.53448,24.0178022735,0.53424,-0.024480000000000002,0.5348005684,21.51,-9.51,23.5185076057,0.0
2019-05-08 23:30:00,21.34248,-1.54948,21.3986527805,0.40248000000000006,0.02052,0.4030027553,20.94,-1.57,20.9987737737,33.59,20.38248,-10.08948,22.7429790841,0.40248000000000006,0.02052,0.4030027553,19.98,-10.11,22.3922419601,0.0
2019-05-09 00:00:00,19.84164,-1.8719999999999999,19.9297531819,0.34164000000000005,0.108,0.3583041859,19.5,-1.98,19.6002653043,33.62,18.92164,-10.402,21.5923612486,0.34164000000000005,0.108,0.3583041859,18.58,-10.51,21.3465805224,0.0
2019-05-09 00:30:00,18.67288,-2.02812,18.7826973097,0.27288,0.10188000000000001,0.29127826700000004,18.4,-2.13,18.5228750468,33.62,17.78288,-10.55812,20.681023162,0.27288,0.10188000000000001,0.29127826700000004,17.51,-10.66,20.4996512165,0.0
2019-05-09 01:00:00,18.008,-0.8914400000000001,18.0300507285,0.468,-0.00144,0.46800221540000003,17.54,-0.89,17.5625653024,33.62,17.158,-9.45144,19.5889428524,0.468,-0.00144,0.46800221540000003,16.69,-9.45,19.1796402469,0.0
2019-05-09 01:30:00,17.57984,-0.9370400000000001,17.6047953236,0.24984000000000003,0.012960000000000001,0.2501759125,17.33,-0.9500000000000001,17.3560191288,33.62,16.71984,-9.47704,19.2189317286,0.24984000000000003,0.012960000000000001,0.2501759125,16.47,-9.49,19.0084454914,0.0
2019-05-09 02:00:00,17.52012,-1.00844,17.5491183838,0.15012,0.061560000000000004,0.1622518043,17.37,-1.07,17.4029250415,33.62,16.68012,-9.54844,19.219758314,0.15012,0.061560000000000004,0.1622518043,16.53,-9.61,19.1204863955,0.0
2019-05-09 02:30:00,17.68048,-1.05732,17.7120664693,0.15048,0.11268,0.1879920552,17.53,-1.17,17.5690011099,33.62,16.82048,-9.627320000000001,19.3807594746,0.15048,0.11268,0.1879920552,16.67,-9.74,19.3069029106,0.0
2019-05-09 03:00:00,17.15692,-1.20544,17.1992147925,0.10692000000000002,0.12456,0.1641556578,17.05,-1.33,17.1017952274,33.38,16.32692,-9.61544,18.9479551161,0.10692000000000002,0.12456,0.1641556578,16.22,-9.74,18.9197251566,0.0
2019-05-09 03:30:00,17.0644,-1.2721200000000001,17.1117514198,0.1044,0.13788,0.17294581350000002,16.96,-1.4100000000000001,17.0185105106,33.38,16.2344,-9.69212,18.9074835305,0.1044,0.13788,0.17294581350000002,16.13,-9.83,18.8893038517,0.0
2019-05-09 04:00:00,17.07368,-1.314,17.1241684394,0.10368000000000001,0.126,0.1631733508,16.97,-1.44,17.0309864659,33.4,16.24368,-9.754,18.9472334641,0.10368000000000001,0.126,0.1631733508,16.14,-9.88,18.9239002322,0.0
2019-05-09 04:30:00,17.5026,-1.1658,17.5413823971,0.10260000000000001,0.1242,0.161097486,17.4,-1.29,17.447753437,33.6,16.6426,-9.6658,19.2458781145,0.10260000000000001,0.1242,0.161097486,16.54,-9.79,19.2201899054,0.0
2019-05-09 05:00:00,17.9034,-0.8728400000000001,17.9246640478,0.1134,0.13716,0.1779674847,17.79,-1.01,17.8186475357,33.6,17.0434,-9.38284,19.4554663276,0.1134,0.13716,0.1779674847,16.93,-9.52,19.4230610358,0.0
2019-05-09 05:30:00,18.39028,-0.6837200000000001,18.4029853969,0.17028000000000001,0.11628000000000001,0.2061948515,18.22,-0.8,18.2375546606,33.44,17.52028,-9.16372,19.772050362,0.17028000000000001,0.11628000000000001,0.2061948515,17.35,-9.28,19.6758964218,0.0
2019-05-09 06:00:00,19.12892,-0.4892,19.1351743396,0.26892000000000005,0.1008,0.2871908884,18.86,-0.59,18.8692262692,33.57,18.22892,-9.0392,20.3470061927,0.26892000000000005,0.1008,0.2871908884,17.96,-9.14,20.151952759,0.0
2019-05-09 06:30:00,21.64672,0.1262,21.6470878688,0.39672,0.0162,0.3970506245,21.25,0.11,21.250284704,33.63,20.69672,-8.4438,22.3528963939,0.39672,0.0162,0.3970506245,20.3,-8.46,21.9923077461,0.0
2019-05-09 07:00:00,23.9456,0.7828,23.958391749,0.5256000000000001,-0.007200000000000001,0.5256493128,23.42,0.79,23.433320294,33.55,22.9256,-7.7672,24.205630155,0.5256000000000001,-0.007200000000000001,0.5256493128,22.4,-7.76,23.7060667341,0.0
2019-05-09 07:30:00,26.39736,1.64444,26.4485311101,0.65736,0.06444000000000001,0.6605109259,25.74,1.58,25.7884470258,33.09,25.32736,-6.73556,26.2076884346,0.65736,0.06444000000000001,0.6605109259,24.67,-6.8,25.5900156311,0.0
2019-05-09 08:00:00,28.19424,1.8556400000000002,28.2552396732,5.66424,-0.59436,5.6953383207,22.53,2.45,22.6628197716,32.88,27.20424,-6.4043600000000005,27.9479248065,5.66424,-0.59436,5.6953383207,21.54,-5.8100000000000005,22.3098117428,0.0
2019-05-09 08:30:00,29.81804,1.79364,29.8719375651,6.63804,-0.03636,6.6381395806,23.18,1.83,23.2521246341,32.98,29.05804,-3.24636,29.2388190919,6.63804,-0.03636,6.6381395806,22.42,-3.21,22.6486313052,0.0
2019-05-09 09:00:00,30.12564,0.7712,30.1355095336,7.86564,-0.2988,7.8713133624000005,22.26,1.07,22.2857016941,33.35,29.76564,1.4212,29.7995492256,7.86564,-0.2988,7.8713133624000005,21.9,1.72,21.9674395413,0.0
2019-05-09 09:30:00,30.33272,0.71972,30.3412573813,10.78272,-1.25028,10.8549643333,19.55,1.97,19.6490050639,33.32,30.02272,1.38972,30.0548671246,10.78272,-1.25028,10.8549643333,19.24,2.64,19.4202780619,0.0
2019-05-09 10:00:00,29.95628,0.7305600000000001,29.9651869567,13.61628,-2.17944,13.7895989699,16.34,2.91,16.5970991441,33.37,29.68628,1.38056,29.7183641231,13.61628,-2.17944,13.7895989699,16.07,3.56,16.4596020608,0.0
2019-05-09 10:30:00,30.29352,0.6867200000000001,30.301302585,9.62352,-0.7732800000000001,9.6545377491,20.67,1.46,20.7214984979,33.37,29.98352,1.34672,30.0137489553,9.62352,-0.7732800000000001,9.6545377491,20.36,2.12,20.4700757204,0.0
2019-05-09 11:00:00,30.32412,1.30756,30.352297556,8.12412,-0.17244,8.1259498724,22.2,1.48,22.24927864,33.53,29.97412,1.9875600000000002,30.0399444828,8.12412,-0.17244,8.1259498724,21.85,2.16,21.9565047309,0.0
2019-05-09 11:30:00,30.55296,1.42312,30.5860856485,7.9329600000000005,-0.14688,7.9343196366,22.62,1.57,22.6744195075,33.58,30.21296,2.09312,30.2853777143,7.9329600000000005,-0.14688,7.9343196366,22.28,2.24,22.392320112,0.0
2019-05-09 12:00:00,29.66004,1.6102400000000001,29.7037177077,7.88004,-0.14976,7.8814629644,21.78,1.76,21.8509954007,33.55,29.32004,2.28024,29.4085742609,7.88004,-0.14976,7.8814629644,21.44,2.43,21.5772681311,0.0
2019-05-09 12:30:00,28.9546,0.9928400000000001,28.9716170143,6.6546,-1.21716,6.7649966464,22.3,2.21,22.4092413972,33.48,28.6046,1.64284,28.6517375464,6.6546,-1.21716,6.7649966464,21.95,2.86,22.1355392977,0.0
2019-05-09 13:00:00,29.88372,1.1578,29.9061402036,13.47372,-1.9422000000000001,13.6129817262,16.41,3.1,16.7002425132,33.6,29.59372,1.8477999999999999,29.6513512049,13.47372,-1.9422000000000001,13.6129817262,16.12,3.79,16.5595440758,0.0
2019-05-09 13:30:00,28.32476,1.14784,28.3480081438,13.96476,-2.0721600000000002,14.1176615954,14.36,3.22,14.7165892788,33.6,28.05476,1.8278400000000001,28.1142411906,13.96476,-2.0721600000000002,14.1176615954,14.09,3.9,14.6197845401,0.0
2019-05-09 14:00:00,28.49644,1.589,28.5407080093,15.34644,-0.711,15.3629014731,13.15,2.3,13.3496254629,33.66,28.24644,2.299,28.3398442775,15.34644,-0.711,15.3629014731,12.9,3.01,13.2465127486,0.0
2019-05-09 14:30:00,29.11356,1.8402,29.171659396,15.43356,0.7902,15.4537759241,13.68,1.05,13.7202368784,33.79,28.84356,2.5602,28.9569607783,15.43356,0.7902,15.4537759241,13.41,1.77,13.5263077002,0.0
2019-05-09 15:00:00,28.8272,1.67924,28.8760680637,14.0472,0.8492400000000001,14.0728474879,14.78,0.8300000000000001,14.8032867972,33.83,28.5572,2.38924,28.6569736647,14.0472,0.8492400000000001,14.0728474879,14.51,1.54,14.5914940976,0.0
2019-05-09 15:30:00,29.01604,2.97304,29.1679540613,14.75604,0.9230400000000001,14.7848814443,14.26,2.05,14.4065991823,33.83,28.73604,3.69304,28.9723754519,14.75604,0.9230400000000001,14.7848814443,13.98,2.77,14.2517823447,0.0
2019-05-09 16:00:00,28.33464,2.72868,28.4657253284,20.11464,-0.48132,20.1203978905,8.22,3.21,8.824539648,33.67,28.11464,3.43868,28.3241505163,20.11464,-0.48132,20.1203978905,8.0,3.92,8.9087821839,0.0
2019-05-09 16:30:00,26.44016,2.64052,26.571684303,21.35016,-1.41948,21.3972955183,5.09,4.06,6.5108908761,33.6,26.26016,3.36052,26.4743101496,21.35016,-1.41948,21.3972955183,4.91,4.78,6.8524813024,0.0
2019-05-09 17:00:00,26.83272,2.31072,26.9320309208,21.40272,-1.52928,21.4572859588,5.43,3.84,6.6506014766,33.6,26.63272,3.02072,26.8034796979,21.40272,-1.52928,21.4572859588,5.23,4.55,6.9322002279,0.0
2019-05-09 17:30:00,26.2252,2.32828,26.3283497925,21.1752,-1.5217200000000002,21.2298075073,5.05,3.85,6.3501968473,33.6,26.0352,3.03828,26.2118825039,21.1752,-1.5217200000000002,21.2298075073,4.86,4.5600000000000005,6.6643229213,0.0
2019-05-09 18:00:00,27.67052,2.29876,27.7658418674,20.63052,-1.37124,20.6760405931,7.04,3.67,7.9391750201,33.6,27.45052,3.01876,27.6160091289,20.63052,-1.37124,20.6760405931,6.82,4.39,8.1107644523,0.0
2019-05-09 18:30:00,28.55856,2.09264,28.6351268802,20.51856,-1.37736,20.5647374173,8.04,3.47,8.7568544581,33.62,28.34856,2.8026400000000002,28.4867626283,20.51856,-1.37736,20.5647374173,7.83,4.18,8.875883054700001,0.0
2019-05-09 19:00:00,28.9762,1.95892,29.0423403672,20.1762,-1.17108,20.2101577135,8.8,3.13,9.3400695929,33.81,28.7462,2.68892,28.8716869131,20.1762,-1.17108,20.2101577135,8.57,3.86,9.3991754958,0.0
