Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-09 19:30:00,30.2024,1.4918,30.2392201123,18.4824,-0.7182000000000001,18.4963488559,11.72,2.21,11.9265460214,33.83,29.9524,2.2118,30.03395287,18.4824,-0.7182000000000001,18.4963488559,11.47,2.93,11.8383191374,0.0
2019-05-09 20:00:00,30.80568,1.01172,30.8222889744,17.00568,-0.45828,17.0118538914,13.8,1.47,13.8780726328,33.83,30.53568,1.7317200000000001,30.5847446813,17.00568,-0.45828,17.0118538914,13.53,2.19,13.7060935354,0.0
2019-05-09 20:30:00,29.3956,-5.13364,29.8405019899,15.1056,0.39636000000000005,15.1107992049,14.29,-5.53,15.3226955853,33.34,29.6356,4.23636,29.9368591106,15.1056,0.39636000000000005,15.1107992049,14.53,3.84,15.0288555785,0.0
2019-05-09 21:00:00,28.89708,-6.2732,29.5701584501,7.68708,0.1368,7.6882971565,21.21,-6.41,22.157441188,33.01,29.32708,4.3668,29.6504057909,7.68708,0.1368,7.6882971565,21.64,4.23,22.0495464806,0.0
2019-05-09 21:30:00,27.89552,-7.5453600000000005,28.8979669458,6.27552,-0.9453600000000001,6.3463262444,21.62,-6.6,22.6049640566,33.01,28.31552,3.10464,28.4852148035,6.27552,-0.9453600000000001,6.3463262444,22.04,4.05,22.4090182739,0.0
2019-05-09 22:00:00,26.07496,-9.40908,27.7206479983,1.25496,-0.10908000000000001,1.259691648,24.82,-9.3,26.5051391243,33.09,26.56496,1.22092,26.5930018134,1.25496,-0.10908000000000001,1.259691648,25.31,1.33,25.3449205957,0.0
2019-05-09 22:30:00,24.91984,-10.30736,26.967389488,0.5198400000000001,-0.11736,0.5329230669,24.4,-10.19,26.4423164643,33.11,25.36984,0.29264,25.3715277387,0.5198400000000001,-0.11736,0.5329230669,24.85,0.41000000000000003,24.8533820636,0.0
2019-05-09 23:00:00,22.95036,-10.764,25.349215375,0.27036000000000004,-0.054,0.2757000718,22.68,-10.71,25.0815968391,33.16,23.39036,-0.094,23.3905488805,0.27036000000000004,-0.054,0.2757000718,23.12,-0.04,23.1200346021,0.0
2019-05-09 23:30:00,20.69748,-11.10616,23.4889861062,0.44748000000000004,-0.05616,0.4509903502,20.25,-11.05,23.0687017407,33.34,21.10748,-0.29616000000000003,21.1095576149,0.44748000000000004,-0.05616,0.4509903502,20.66,-0.24,20.661393951,0.0
2019-05-10 00:00:00,18.749200000000002,-11.3254,21.9042732315,0.6192000000000001,-0.0954,0.6265060255,18.13,-11.23,21.3262701849,33.4,19.1292,-0.4254,19.1339294919,0.6192000000000001,-0.0954,0.6265060255,18.51,-0.33,18.5129414195,0.0
2019-05-10 00:30:00,17.22428,-11.5326,20.7286440531,0.7642800000000001,-0.10260000000000001,0.7711359662,16.46,-11.43,20.0393737427,33.59,17.57428,-0.5826,17.5839341525,0.7642800000000001,-0.10260000000000001,0.7711359662,16.81,-0.48,16.8168516673,0.0
2019-05-10 01:00:00,16.62316,-11.89792,20.4423567309,0.62316,-0.09792000000000001,0.6308063982000001,16.0,-11.8,19.8806438528,33.59,16.96316,-0.9379200000000001,16.9890697542,0.62316,-0.09792000000000001,0.6308063982000001,16.34,-0.84,16.3615769411,0.0
2019-05-10 01:30:00,16.33256,-11.9872,20.2594540892,0.77256,-0.09720000000000001,0.7786506236,15.56,-11.89,19.5827909145,33.59,16.68256,-0.9872000000000001,16.7117435354,0.77256,-0.09720000000000001,0.7786506236,15.91,-0.89,15.9348737052,0.0
2019-05-10 02:00:00,16.12272,-12.02132,20.1110475794,0.61272,-0.03132,0.6135199596,15.51,-11.99,19.6040863087,33.59,16.47272,-1.02132,16.5043509033,0.61272,-0.03132,0.6135199596,15.86,-0.99,15.890868447,0.0
2019-05-10 02:30:00,16.61264,-12.10984,20.5579189753,0.33264000000000005,0.11016000000000001,0.3504063287,16.28,-12.22,20.356001572,33.59,16.97264,-1.10984,17.0088874826,0.33264000000000005,0.11016000000000001,0.3504063287,16.64,-1.22,16.6846636166,0.0
2019-05-10 03:00:00,16.62552,-12.22012,20.6334497379,0.24552000000000002,0.11988000000000001,0.273223873,16.38,-12.34,20.508047201,33.59,16.98552,-1.21012,17.0285724617,0.24552000000000002,0.11988000000000001,0.273223873,16.74,-1.33,16.7927514124,0.0
2019-05-10 03:30:00,16.60928,-12.272,20.6511541111,0.17928000000000002,0.108,0.2092972011,16.43,-12.38,20.5720514291,33.63,16.95928,-1.242,17.0046976485,0.17928000000000002,0.108,0.2092972011,16.78,-1.35,16.8342181286,0.0
2019-05-10 04:00:00,16.39416,-12.4466,20.5836423809,0.16416,0.1134,0.19951958700000003,16.23,-12.56,20.5223414843,33.63,16.76416,-1.4066,16.8230670232,0.16416,0.1134,0.19951958700000003,16.6,-1.52,16.6694451017,0.0
2019-05-10 04:30:00,16.6178,-12.492280000000001,20.7896208825,0.1278,0.11772,0.1737551104,16.49,-12.61,20.7589065223,33.67,16.9778,-1.44228,17.038951389,0.1278,0.11772,0.1737551104,16.85,-1.56,16.9220595673,0.0
2019-05-10 05:00:00,17.08424,-11.60048,20.6504816556,0.08424000000000001,0.11952000000000002,0.1462238284,17.0,-11.72,20.6484478836,33.7,17.44424,-0.5504800000000001,17.4529234631,0.08424000000000001,0.11952000000000002,0.1462238284,17.36,-0.67,17.3729243364,0.0
2019-05-10 05:30:00,17.65488,-10.80228,20.6974404459,0.07488,0.11772,0.1395170699,17.58,-10.92,20.6954777669,33.83,18.04488,0.26772,18.0468658834,0.07488,0.11772,0.1395170699,17.97,0.15,17.9706260325,0.0
2019-05-10 06:00:00,18.56008,-10.6756,21.4113288931,0.10008,0.1044,0.144621459,18.46,-10.78,21.377090541,33.7,18.96008,0.3744,18.9637762317,0.10008,0.1044,0.144621459,18.86,0.27,18.8619325627,0.0
2019-05-10 06:30:00,21.43492,-9.9744,23.6420060648,0.21492000000000003,0.0756,0.2278288094,21.22,-10.05,23.4795847493,33.61,21.86492,1.0256,21.888960276,0.21492000000000003,0.0756,0.2278288094,21.65,0.9500000000000001,21.6708329328,0.0
2019-05-10 07:00:00,24.07472,-9.14676,25.7537446127,0.32472,0.09324,0.3378413474,23.75,-9.24,25.4841146599,33.41,24.53472,1.72324,24.5951629711,0.32472,0.09324,0.3378413474,24.21,1.63,24.2648099107,0.0
2019-05-10 07:30:00,27.83384,-8.12444,28.9953302181,2.91384,0.11556000000000001,2.9161305971,24.92,-8.24,26.2469807787,33.24,28.30384,2.62556,28.4253570612,2.91384,0.11556000000000001,2.9161305971,25.39,2.51,25.5137649123,0.0
2019-05-10 08:00:00,28.68332,-6.83596,29.4866613123,10.27332,-0.70596,10.2975474432,18.41,-6.13,19.4037367535,33.12,29.06332,3.85404,29.3177453728,10.27332,-0.70596,10.2975474432,18.79,4.5600000000000005,19.3354001769,0.0
2019-05-10 08:30:00,30.0026,-6.0002,30.5967058161,13.2426,-1.4202,13.3185368115,16.76,-4.58,17.3745215761,32.88,30.3826,4.5898,30.7273273618,13.2426,-1.4202,13.3185368115,17.14,6.01,18.1631412481,0.0
2019-05-10 09:00:00,31.04468,-5.57904,31.5420012622,9.90468,-0.14904,9.9058012712,21.14,-5.43,21.8262342148,32.91,31.46468,5.02096,31.8627702315,9.90468,-0.14904,9.9058012712,21.56,5.17,22.1712088078,0.0
2019-05-10 09:30:00,30.5518,-5.5298,31.0482072152,7.3818,0.1602,7.3835381275,23.17,-5.69,23.858436663,32.91,31.0018,5.0602,31.412055445,7.3818,0.1602,7.3835381275,23.62,4.9,24.1229019813,0.0
2019-05-10 10:00:00,30.59224,-5.49984,31.08268631,7.30224,0.02016,7.3022678288,23.29,-5.52,23.9352146429,32.91,31.04224,5.08016,31.4551854206,7.30224,0.02016,7.3022678288,23.74,5.06,24.2732610088,0.0
2019-05-10 10:30:00,30.02544,-6.83472,30.7935130291,2.39544,0.035280000000000006,2.3956997875,27.63,-6.87,28.4712802663,32.91,30.54544,3.73528,30.7729787553,2.39544,0.035280000000000006,2.3956997875,28.15,3.7,28.3921203858,0.0
2019-05-10 11:00:00,28.84512,-7.33232,29.7624572977,4.87512,-1.19232,5.01880683,23.97,-6.14,24.7438982377,32.91,29.29512,3.22768,29.4723934216,4.87512,-1.19232,5.01880683,24.42,4.42,24.8167846427,0.0
2019-05-10 11:30:00,27.356,-7.33144,28.3213832373,4.446,-0.7214400000000001,4.5041527143,22.91,-6.61,23.8445004141,33.08,27.806,3.30856,28.0021464405,4.446,-0.7214400000000001,4.5041527143,23.36,4.03,23.7050732967,0.0
2019-05-10 12:00:00,27.09444,-7.5614,28.1297609104,6.99444,-1.4814,7.1495969728,20.1,-6.08,20.9994380877,33.14,27.49444,3.1386,27.6730020213,6.99444,-1.4814,7.1495969728,20.5,4.62,21.0141476154,0.0
2019-05-10 12:30:00,27.85188,-7.63416,28.8791900586,3.16188,-0.16416,3.1661386009,24.69,-7.47,25.7952902678,33.14,28.32188,3.03584,28.48412209,3.16188,-0.16416,3.1661386009,25.16,3.2,25.3626812463,0.0
2019-05-10 13:00:00,26.62116,-7.97732,27.7907141709,4.9611600000000005,-0.69732,5.0099265192,21.66,-7.28,22.8506892675,33.14,27.04116,2.69268,27.174893923,4.9611600000000005,-0.69732,5.0099265192,22.08,3.39,22.3387219867,0.0
2019-05-10 13:30:00,26.4016,-8.3608,27.6938162628,3.4416,-0.1908,3.4468848545,22.96,-8.17,24.37027903,33.17,26.8416,2.3792,26.9468380928,3.4416,-0.1908,3.4468848545,23.4,2.5700000000000003,23.5407072961,0.0
2019-05-10 14:00:00,25.8334,-8.63384,27.2379835653,3.6234,-0.21384000000000003,3.6297045480000003,22.21,-8.42,23.7524840806,33.17,26.2634,2.10616,26.3477150718,3.6234,-0.21384000000000003,3.6297045480000003,22.64,2.32,22.7585588296,0.0
2019-05-10 14:30:00,25.93268,-8.6966,27.3520519074,2.99268,-0.15660000000000002,2.9967744564,22.94,-8.54,24.4780554783,33.17,26.36268,2.0434,26.4417544868,2.99268,-0.15660000000000002,2.9967744564,23.37,2.2,23.4733231563,0.0
2019-05-10 15:00:00,25.69532,-8.7166,27.1335324914,2.8753200000000003,-0.15660000000000002,2.8795813346,22.82,-8.56,24.3726486045,33.29,26.13532,2.0534,26.2158616693,2.8753200000000003,-0.15660000000000002,2.8795813346,23.26,2.21,23.3647533691,0.0
2019-05-10 15:30:00,24.94592,-9.0576,26.5393866245,3.62592,-0.2376,3.6336964109,21.32,-8.82,23.0723817583,33.35,25.35592,1.7524000000000002,25.4164038528,3.62592,-0.2376,3.6336964109,21.73,1.99,21.8209303193,0.0
2019-05-10 16:00:00,24.17436,-9.14884,25.8476489212,3.02436,-0.16884000000000002,3.0290692226,21.15,-8.98,22.9774432868,33.37,24.59436,1.6611600000000002,24.6503954604,3.02436,-0.16884000000000002,3.0290692226,21.57,1.83,21.6474894618,0.0
2019-05-10 16:30:00,24.69012,-9.15496,26.3327802979,3.66012,-0.17496,3.6642993076,21.03,-8.98,22.8670352254,33.37,25.10012,1.68504,25.156617098,3.66012,-0.17496,3.6642993076,21.44,1.8599999999999999,21.5205297333,0.0
2019-05-10 17:00:00,26.30848,-8.63048,27.6879270611,7.99848,-0.15048,7.9998954081,18.31,-8.48,20.1783671292,33.37,26.68848,2.20952,26.7797860959,7.99848,-0.15048,7.9998954081,18.69,2.36,18.8384102302,0.0
2019-05-10 17:30:00,27.46512,-9.04376,28.9157813581,7.57512,-0.11376000000000001,7.575974152,19.89,-8.93,21.8026833211,33.37,27.86512,1.83624,27.9255562156,7.57512,-0.11376000000000001,7.575974152,20.29,1.9500000000000002,20.3834884159,0.0
2019-05-10 18:00:00,26.38316,-9.17336,27.9324482506,7.91316,-0.06336,7.913413655,18.47,-9.11,20.5944895542,33.52,26.75316,1.73664,26.8094663967,7.91316,-0.06336,7.913413655,18.84,1.8,18.9257919253,0.0
2019-05-10 18:30:00,28.76476,-7.2214,29.6573774265,12.34476,0.9486,12.3811526692,16.42,-8.17,18.3402644474,33.38,29.11476,3.7086,29.3500079015,12.34476,0.9486,12.3811526692,16.77,2.76,16.9956023724,0.0
2019-05-10 19:00:00,28.89788,-7.48348,29.8511296504,11.56788,0.95652,11.6073587954,17.33,-8.44,19.2759565262,33.47,29.26788,3.43652,29.4689407581,11.56788,0.95652,11.6073587954,17.7,2.48,17.8728956803,0.0
2019-05-10 19:30:00,28.59,-7.68316,29.6043754804,11.43,0.9968400000000001,11.4733861604,17.16,-8.68,19.2303926117,33.5,28.96,3.23684,29.1403282958,11.43,0.9968400000000001,11.4733861604,17.53,2.24,17.6725351888,0.0
2019-05-10 20:00:00,29.06556,-7.45076,30.0053429024,11.00556,1.11924,11.0623256638,18.06,-8.57,19.9902101039,33.37,29.44556,3.3792400000000002,29.6388303867,11.00556,1.11924,11.0623256638,18.44,2.26,18.5779762084,0.0
2019-05-10 20:30:00,26.86192,-8.93468,28.3088546711,1.14192,0.17532,1.1553001293,25.72,-9.11,27.2857197083,33.26,27.36192,1.76532,27.418807793,1.14192,0.17532,1.1553001293,26.22,1.5899999999999999,26.2681651434,0.0
2019-05-10 21:00:00,25.8914,-9.03872,27.4237680343,0.13140000000000002,0.07128000000000001,0.1494884557,25.76,-9.11,27.3234276766,33.13,26.3714,1.55128,26.416987103,0.13140000000000002,0.07128000000000001,0.1494884557,26.24,1.48,26.2817046631,0.0
2019-05-10 21:30:00,26.53944,-9.6128,28.226721371,0.19944,0.09720000000000001,0.22186516990000002,26.34,-9.71,28.0727572568,32.92,27.02944,0.9272,27.0453383516,0.19944,0.09720000000000001,0.22186516990000002,26.83,0.8300000000000001,26.8428351707,0.0
2019-05-10 22:00:00,25.81436,-10.86904,28.0092344189,0.14436000000000002,0.12096000000000001,0.1883378114,25.67,-10.99,27.9236279878,33.05,26.28436,-0.30904000000000004,26.2861767157,0.14436000000000002,0.12096000000000001,0.1883378114,26.14,-0.43,26.1435364861,0.0
2019-05-10 22:30:00,24.3586,-11.31376,26.8578211942,0.1386,0.06624000000000001,0.1536154211,24.22,-11.38,26.7602840045,32.97,24.8286,-0.7537600000000001,24.8400388908,0.1386,0.06624000000000001,0.1536154211,24.69,-0.8200000000000001,24.7036130961,0.0
2019-05-10 23:00:00,22.67612,-11.691040000000001,25.5124838958,0.09612000000000001,0.13896,0.1689643039,22.58,-11.83,25.4912789008,33.14,23.10612,-1.07104,23.1309296859,0.09612000000000001,0.13896,0.1689643039,23.01,-1.21,23.041792465,0.0
2019-05-10 23:30:00,20.87452,-11.94128,24.0486954588,0.07452,0.10872000000000001,0.1318076963,20.8,-12.05,24.038354769,33.14,21.28452,-1.29128,21.3236534315,0.07452,0.10872000000000001,0.1318076963,21.21,-1.4,21.256154402900002,0.0
2019-05-11 00:00:00,19.38788,-12.25004,22.9336732971,0.047880000000000006,0.12996000000000002,0.138499444,19.34,-12.38,22.9630137395,33.14,19.77788,-1.56004,19.8393110288,0.047880000000000006,0.12996000000000002,0.138499444,19.73,-1.69,19.8022473472,0.0
2019-05-11 00:30:00,18.13308,-12.50156,22.0249311627,0.07308,0.11844,0.13917154880000002,18.06,-12.62,22.0324306421,33.14,18.50308,-1.80156,18.590577934,0.07308,0.11844,0.13917154880000002,18.43,-1.92,18.5297409588,0.0
2019-05-11 01:00:00,17.08184,-12.49464,21.1637729745,0.051840000000000004,0.13536,0.1449472842,17.03,-12.63,21.2023064783,33.2,17.44184,-1.76464,17.5308795249,0.051840000000000004,0.13536,0.1449472842,17.39,-1.9,17.4934873596,0.0
2019-05-11 01:30:00,16.64516,-12.76156,20.9742405121,0.06516000000000001,0.11844,0.13518083890000002,16.58,-12.88,20.9950184568,33.37,17.00516,-1.98156,17.1202233239,0.06516000000000001,0.11844,0.13518083890000002,16.94,-2.1,17.0696690067,0.0
2019-05-11 02:00:00,16.26908,-12.72544,20.6547763784,0.10908000000000001,0.12456,0.1655706496,16.16,-12.85,20.6462611627,33.37,16.61908,-1.93544,16.7314000622,0.10908000000000001,0.12456,0.1655706496,16.51,-2.06,16.6380197139,0.0
2019-05-11 02:30:00,15.89652,-12.71164,20.3539956667,0.14652,0.10836000000000001,0.1822361106,15.75,-12.82,20.3080008864,33.37,16.24652,-1.9116400000000002,16.3585995611,0.14652,0.10836000000000001,0.1822361106,16.1,-2.02,16.2262256856,0.0
2019-05-11 03:00:00,15.4074,-12.66052,19.9418339535,0.16740000000000002,0.06948,0.1812463252,15.24,-12.73,19.8572530829,33.37,15.7474,-1.85052,15.8557570311,0.16740000000000002,0.06948,0.1812463252,15.58,-1.92,15.6978597267,0.0
2019-05-11 03:30:00,15.34784,-12.86264,20.0250767897,0.17784000000000003,0.11736,0.2130737788,15.17,-12.98,19.9652022279,33.37,15.68784,-2.03264,15.8189743421,0.17784000000000003,0.11736,0.2130737788,15.51,-2.15,15.6583076991,0.0
2019-05-11 04:00:00,14.92652,-12.8704,19.7090891588,0.23652,0.0396,0.2398121565,14.69,-12.91,19.5566919493,33.4,15.25652,-1.9904000000000002,15.3858082229,0.23652,0.0396,0.2398121565,15.02,-2.03,15.156559636,0.0
2019-05-11 04:30:00,14.8888,-12.81792,19.6462576224,0.2988,0.08208,0.3098686276,14.59,-12.9,19.4750635429,33.4,15.2188,-1.93792,15.3416885435,0.2988,0.08208,0.3098686276,14.92,-2.02,15.0561216786,0.0
2019-05-11 05:00:00,14.90156,-12.87576,19.6936966061,0.42156000000000005,0.08424000000000001,0.4298944187,14.48,-12.96,19.4327558519,33.6,15.23156,-1.9557600000000002,15.3566082587,0.42156000000000005,0.08424000000000001,0.4298944187,14.81,-2.04,14.949839464,0.0
2019-05-11 05:30:00,14.4826,-12.84588,19.3587792935,0.8226,0.024120000000000003,0.8229535433,13.66,-12.87,18.7678581623,33.6,14.8026,-1.89588,14.9235159307,0.8226,0.024120000000000003,0.8229535433,13.98,-1.92,14.1112295708,0.0
2019-05-11 06:00:00,14.25732,-12.60108,19.0278320034,1.50732,-0.00108,1.5073203869,12.75,-12.6,17.9254707051,33.6,14.54732,-1.65108,14.640716661,1.50732,-0.00108,1.5073203869,13.04,-1.65,13.1439758064,0.0
2019-05-11 06:30:00,15.51752,-12.14456,19.7049172681,1.57752,-0.03456,1.5778985214999999,13.94,-12.11,18.4655273415,33.41,15.83752,-1.28456,15.8895290724,1.57752,-0.03456,1.5778985214999999,14.26,-1.25,14.3146812748,0.0
2019-05-11 07:00:00,17.54256,-12.04696,21.2807578952,0.9525600000000001,0.02304,0.9528385987,16.59,-12.07,20.5161643589,33.41,17.89256,-1.24696,17.9359586472,0.9525600000000001,0.02304,0.9528385987,16.94,-1.27,16.9875395511,0.0
2019-05-11 07:30:00,19.20728,-11.70952,22.495165339,1.72728,-0.02952,1.7275322367000001,17.48,-11.68,21.0231491456,33.47,19.577280000000002,-0.80952,19.594009667,1.72728,-0.02952,1.7275322367000001,17.85,-0.78,17.8670338893,0.0
2019-05-11 08:00:00,19.84872,-11.23036,22.8055403656,2.80872,-0.09036000000000001,2.8101731206,17.04,-11.14,20.3583201665,33.47,20.19872,-0.33036000000000004,20.2014214195,2.80872,-0.09036000000000001,2.8101731206,17.39,-0.24,17.3916560454,0.0
2019-05-11 08:30:00,21.06064,-10.71592,23.6300973053,3.14064,-0.11592000000000001,3.1427785566,17.92,-10.6,20.8203362125,33.35,21.42064,0.08408,21.4208050142,3.14064,-0.11592000000000001,3.1427785566,18.28,0.2,18.2810940592,0.0
2019-05-11 09:00:00,22.18976,-10.19972,24.4217062659,3.29976,-0.09972,3.3012664443,18.89,-10.1,21.4205998982,33.35,22.57976,0.6302800000000001,22.5885549457,3.29976,-0.09972,3.3012664443,19.28,0.73,19.2938150712,0.0
2019-05-11 09:30:00,22.79024,-9.72872,24.7798916885,4.17024,-0.10872000000000001,4.1716569485,18.62,-9.62,20.9582632868,33.37,23.16024,1.09128,23.1859355838,4.17024,-0.10872000000000001,4.1716569485,18.99,1.2,19.0278769178,0.0
2019-05-11 10:00:00,22.76232,-9.24664,24.5687517606,3.71232,-0.11664000000000001,3.7141519452000002,19.05,-9.13,21.1248526622,33.37,23.15232,1.58336,23.2063989079,3.71232,-0.11664000000000001,3.7141519452000002,19.44,1.7000000000000002,19.514189709,0.0
2019-05-11 10:30:00,24.2304,-9.3218,25.9616686559,3.1104,-0.3618,3.1313714887,21.12,-8.96,22.942013861,33.34,24.6504,1.4882,24.6952821284,3.1104,-0.3618,3.1313714887,21.54,1.85,21.6192992486,0.0
2019-05-11 11:00:00,23.90096,-9.28164,25.6399050312,6.42096,-1.42164,6.5764570713,17.48,-7.86,19.1658550553,33.22,24.27096,1.49836,24.3171664059,6.42096,-1.42164,6.5764570713,17.85,2.92,18.0872579459,0.0
2019-05-11 11:30:00,24.42752,-9.43236,26.1853613403,2.20752,-0.07236000000000001,2.2087056209,22.22,-9.36,24.1109518684,33.37,24.85752,1.36764,24.8951147762,2.20752,-0.07236000000000001,2.2087056209,22.65,1.44,22.695728673,0.0
2019-05-11 12:00:00,24.40284,-9.71004,26.2637293024,3.01284,-0.14004,3.0160928479,21.39,-9.57,23.4332456139,33.37,24.82284,1.10996,24.8476436884,3.01284,-0.14004,3.0160928479,21.81,1.25,21.8457913567,0.0
2019-05-11 12:30:00,23.63732,-10.06276,25.6901155233,3.03732,-0.12276000000000001,3.039799796,20.6,-9.94,22.8727698366,33.37,24.04732,0.78724,24.0602025345,3.03732,-0.12276000000000001,3.039799796,21.01,0.91,21.0296980482,0.0
2019-05-11 13:00:00,22.50936,-10.27012,24.7415976126,2.9793600000000002,-0.06012000000000001,2.9799665139,19.53,-10.21,22.037808421,33.37,22.90936,0.56988,22.9164469066,2.9793600000000002,-0.06012000000000001,2.9799665139,19.93,0.63,19.9399548645,0.0
2019-05-11 13:30:00,21.71592,-10.64636,24.1852467983,2.99592,-0.12636,2.9985835816,18.72,-10.52,21.4734440647,33.5,22.09592,0.24364000000000002,22.0972632038,2.99592,-0.12636,2.9985835816,19.1,0.37,19.1035834335,0.0
2019-05-11 14:00:00,20.84664,-10.76776,23.4633129525,2.54664,-0.07776000000000001,2.547826899,18.3,-10.69,21.1935391098,33.56,21.22664,0.17224,21.2273387948,2.54664,-0.07776000000000001,2.547826899,18.68,0.25,18.6816728373,0.0
2019-05-11 14:30:00,20.64916,-10.92988,23.3634347971,2.81916,-0.11988000000000001,2.8217076957,17.83,-10.81,20.8510191597,33.6,21.01916,0.050120000000000005,21.0192197553,2.81916,-0.11988000000000001,2.8217076957,18.2,0.17,18.2007939387,0.0
2019-05-11 15:00:00,20.61756,-10.82856,23.2882264681,2.34756,0.00144,2.3475604417,18.27,-10.83,21.2386864001,33.62,20.99756,0.22144000000000003,20.9987276192,2.34756,0.00144,2.3475604417,18.65,0.22,18.651297542000002,0.0
2019-05-11 15:30:00,21.31124,-10.06732,23.5694692838,1.82124,0.022680000000000002,1.8213812122,19.49,-10.09,21.9469405613,33.76,21.72124,1.01268,21.7448335915,1.82124,0.022680000000000002,1.8213812122,19.9,0.99,19.9246104102,0.0
2019-05-11 16:00:00,22.12956,-10.07792,24.3162887242,2.05956,-0.00792,2.0595752281,20.07,-10.07,22.4546164519,33.83,22.53956,1.04208,22.5636365801,2.05956,-0.00792,2.0595752281,20.48,1.05,20.5068988392,0.0
2019-05-11 16:30:00,22.109,-9.6974,24.1422336945,2.439,-0.07740000000000001,2.440227809,19.67,-9.62,21.8964220822,33.75,22.519,1.3826,22.5614038517,2.439,-0.07740000000000001,2.440227809,20.08,1.46,20.1330077236,0.0
2019-05-11 17:00:00,21.78372,-9.57508,23.7952225046,2.76372,-0.14508000000000001,2.7675253287,19.02,-9.43,21.2293499665,33.6,22.17372,1.48492,22.2233851167,2.76372,-0.14508000000000001,2.7675253287,19.41,1.63,19.4783212829,0.0
2019-05-11 17:30:00,21.75396,-9.5328,23.7509800118,3.42396,-0.0828,3.4249610102,18.33,-9.45,20.6225944052,33.6,22.13396,1.4472,22.1812211819,3.42396,-0.0828,3.4249610102,18.71,1.53,18.7724532227,0.0
2019-05-11 18:00:00,21.04944,-9.20188,22.9728866242,3.52944,-0.19188000000000002,3.534651984,17.52,-9.01,19.701027892,33.6,21.41944,1.7481200000000001,21.4906568873,3.52944,-0.19188000000000002,3.534651984,17.89,1.94,17.9948798273,0.0
2019-05-11 18:30:00,21.93388,-9.43672,23.8777464643,3.1438800000000002,-0.12672,3.1464328076,18.79,-9.31,20.9699833095,33.6,22.32388,1.4832800000000002,22.3731029992,3.1438800000000002,-0.12672,3.1464328076,19.18,1.6099999999999999,19.2474543771,0.0
2019-05-11 19:00:00,22.00596,-9.53508,23.9829111271,3.13596,-0.14508000000000001,3.1393141493,18.87,-9.39,21.0772151861,33.57,22.38596,1.4049200000000002,22.4300023479,3.13596,-0.14508000000000001,3.1393141493,19.25,1.55,19.3123017789,0.0
2019-05-11 19:30:00,22.48452,-9.51984,24.4168178364,2.05452,-0.06984,2.0557067048,20.43,-9.45,22.5097179014,33.44,22.91452,1.37016,22.9554473983,2.05452,-0.06984,2.0557067048,20.86,1.44,20.9096437081,0.0
2019-05-11 20:00:00,23.26044,-9.6752,25.192410842,4.24044,-0.8352,4.3219081936,19.02,-8.84,20.9739362066,33.42,23.65044,1.2248,23.6821335026,4.24044,-0.8352,4.3219081936,19.41,2.06,19.5190086838,0.0
2019-05-11 20:30:00,23.82616,-9.5344,25.6630217181,6.53616,-0.46440000000000003,6.5526372481,17.29,-9.07,19.5245742591,33.51,24.20616,1.3856,24.2457845677,6.53616,-0.46440000000000003,6.5526372481,17.67,1.85,17.7665809879,0.0
2019-05-11 21:00:00,23.22428,-9.44464,25.0712665465,4.99428,0.045360000000000004,4.9944859844,18.23,-9.49,20.5522018285,33.16,23.61428,1.23536,23.6465713,4.99428,0.045360000000000004,4.9944859844,18.62,1.19,18.6579875657,0.0
2019-05-11 21:30:00,23.60468,-9.23784,25.3479507213,4.86468,0.09216,4.8655528944,18.74,-9.33,20.9340989775,32.83,23.99468,1.23216,24.0262957313,4.86468,0.09216,4.8655528944,19.13,1.1400000000000001,19.1639374869,0.0
2019-05-11 22:00:00,23.1402,-9.32632,24.9489298524,4.9302,0.013680000000000001,4.9302189792,18.21,-9.34,20.4655735322,32.85,23.5102,1.15368,23.5384893649,4.9302,0.013680000000000001,4.9302189792,18.58,1.1400000000000001,18.6149402363,0.0
2019-05-11 22:30:00,21.96164,-9.95292,24.1117035486,2.23164,0.03708,2.2319480317,19.73,-9.99,22.114994913,32.91,22.37164,0.58708,22.3793417959,2.23164,0.03708,2.2319480317,20.14,0.55,20.1475085308,0.0
2019-05-11 23:00:00,19.862,-10.33616,22.3905169111,0.7020000000000001,0.03384,0.7028151575,19.16,-10.37,21.7862915614,33.11,20.252,0.30384,20.2542791218,0.7020000000000001,0.03384,0.7028151575,19.55,0.27,19.5518643612,0.0
2019-05-11 23:30:00,17.99124,-10.53504,20.8487837664,0.9212400000000001,-0.00504,0.9212537865,17.07,-10.53,20.05656501,33.14,18.34124,0.19496000000000002,18.3422761439,0.9212400000000001,-0.00504,0.9212537865,17.42,0.2,17.4211480678,0.0
2019-05-12 00:00:00,16.51104,-10.6446,19.6448963103,0.76104,0.0054,0.7610591578,15.75,-10.65,19.012758874,33.14,16.85104,0.0354,16.8510771834,0.76104,0.0054,0.7610591578,16.09,0.03,16.0900279677,0.0
2019-05-12 00:30:00,15.6658,-10.8526,19.0577075326,0.7758,-0.0126,0.7759023134,14.89,-10.84,18.4178636112,33.31,16.0058,-0.0526,16.0058864297,0.7758,-0.0126,0.7759023134,15.23,-0.04,15.2300525278,0.0
2019-05-12 01:00:00,15.21292,-11.10616,18.8355972794,0.59292,-0.05616,0.5955737335,14.62,-11.05,18.3261261591,33.37,15.53292,-0.28616,15.5355557117,0.59292,-0.05616,0.5955737335,14.94,-0.23,14.9417703101,0.0
2019-05-12 01:30:00,14.81268,-11.30568,18.6342128636,0.74268,0.00432,0.7426925641000001,14.07,-11.31,18.0521743843,33.37,15.14268,-0.43568,15.1489463213,0.74268,0.00432,0.7426925641000001,14.4,-0.44,14.4067206539,0.0
2019-05-12 02:00:00,14.517759999999999,-11.3414,18.4226140756,0.7077600000000001,0.048600000000000004,0.7094266541,13.81,-11.39,17.9010670073,33.37,14.83776,-0.48140000000000005,14.8455672771,0.7077600000000001,0.048600000000000004,0.7094266541,14.13,-0.53,14.1399363506,0.0
2019-05-12 02:30:00,14.12732,-11.39956,18.1529925515,0.6073200000000001,0.010440000000000001,0.6074097266,13.52,-11.41,17.6911983766,33.37,14.44732,-0.5595600000000001,14.4581521148,0.6073200000000001,0.010440000000000001,0.6074097266,13.84,-0.5700000000000001,13.8517327436,0.0
2019-05-12 03:00:00,13.81816,-11.44832,17.9445138304,0.48816000000000004,0.03168,0.48918688450000003,13.33,-11.48,17.5920237608,33.37,14.14816,-0.56832,14.1595698737,0.48816000000000004,0.03168,0.48918688450000003,13.66,-0.6000000000000001,13.67317081,0.0
2019-05-12 03:30:00,13.67996,-11.54796,17.9024212263,0.66996,0.032040000000000006,0.6707256989,13.01,-11.58,17.4171323702,33.56,13.97996,-0.6079600000000001,13.9931732271,0.66996,0.032040000000000006,0.6707256989,13.31,-0.64,13.3253780434,0.0
2019-05-12 04:00:00,13.62192,-11.693200000000001,17.9523711728,0.51192,0.0468,0.5140547893,13.11,-11.74,17.5982868484,33.6,13.94192,-0.7432000000000001,13.9617147774,0.51192,0.0468,0.5140547893,13.43,-0.79,13.4532152291,0.0
2019-05-12 04:30:00,13.3616,-11.61244,17.7025737483,0.4716,0.007560000000000001,0.4716605915,12.89,-11.62,17.3544374729,33.6,13.6616,-0.65244,13.6771704864,0.4716,0.007560000000000001,0.4716605915,13.19,-0.66,13.2065021864,0.0
2019-05-12 05:00:00,13.62484,-11.73692,17.9830908387,0.38484,-0.01692,0.3852117755,13.24,-11.72,17.6820813255,33.6,13.95484,-0.74692,13.9748148078,0.38484,-0.01692,0.3852117755,13.57,-0.73,13.5896210396,0.0
2019-05-12 05:30:00,13.51064,-11.77856,17.9240583821,0.26064000000000004,0.00144,0.2606439779,13.25,-11.78,17.7293795718,33.6,13.820640000000001,-0.79856,13.8436912738,0.26064000000000004,0.00144,0.2606439779,13.56,-0.8,13.5835783209,0.0
2019-05-12 06:00:00,13.70816,-11.6938,18.0182854075,0.21816000000000002,0.0162,0.21876065830000002,13.49,-11.71,17.8634879013,33.6,14.01816,-0.7238,14.0368335541,0.21816000000000002,0.0162,0.21876065830000002,13.8,-0.74,13.8198263375,0.0
2019-05-12 06:30:00,14.536480000000001,-11.43512,18.4951674825,0.36648000000000003,-0.015120000000000001,0.3667917731,14.17,-11.42,18.1990466783,33.6,14.87648,-0.52512,14.8857451343,0.36648000000000003,-0.015120000000000001,0.3667917731,14.51,-0.51,14.5189600179,0.0
2019-05-12 07:00:00,15.2486,-11.38932,19.0325093464,0.5886,-0.04932,0.5906626977,14.66,-11.34,18.5340551418,33.66,15.5786,-0.36932000000000004,15.5829770975,0.5886,-0.04932,0.5906626977,14.99,-0.32,14.9934152214,0.0
2019-05-12 07:30:00,16.6524,-11.12284,20.0254836502,0.9324,-0.04284,0.9333836433,15.72,-11.08,19.2323893471,33.83,17.0024,-0.00284,17.0024002372,0.9324,-0.04284,0.9333836433,16.07,0.04,16.0700497821,0.0
2019-05-12 08:00:00,17.80368,-10.82016,20.8337918769,1.18368,-0.02016,1.1838516664,16.62,-10.8,19.8208072489,33.83,18.17368,0.28984000000000004,18.1759910863,1.18368,-0.02016,1.1838516664,16.99,0.31,16.9928278989,0.0
2019-05-12 08:30:00,19.20064,-10.53848,21.902605715299998,1.79064,-0.07848000000000001,1.7923589819,17.41,-10.46,20.3105809863,33.64,19.57064,0.47152000000000005,19.5763193967,1.79064,-0.07848000000000001,1.7923589819,17.78,0.55,17.7885047151,0.0
2019-05-12 09:00:00,20.30672,-10.18276,22.7167664595,2.28672,-0.12276000000000001,2.2900127458,18.02,-10.06,20.6379262524,33.55,20.69672,0.75724,20.7105681037,2.28672,-0.12276000000000001,2.2900127458,18.41,0.88,18.4310200477,0.0
2019-05-12 09:30:00,21.72084,-9.86096,23.854421444,2.5808400000000002,-0.12096000000000001,2.5836730495999998,19.14,-9.74,21.4757351446,33.4,22.11084,1.00904,22.1338520648,2.5808400000000002,-0.12096000000000001,2.5836730495999998,19.53,1.13,19.5626634178,0.0
2019-05-12 10:00:00,23.20356,-10.31208,25.3918134563,2.92356,-0.08208,2.9247119858,20.28,-10.23,22.7141211584,33.52,23.61356,0.58792,23.6208777525,2.92356,-0.08208,2.9247119858,20.69,0.67,20.7008453934,0.0
2019-05-12 10:30:00,23.8656,-10.35752,26.0162465377,3.2256,-0.04752000000000001,3.2259500167,20.64,-10.31,23.0717511256,33.37,24.2756,0.51248,24.2810088569,3.2256,-0.04752000000000001,3.2259500167,21.05,0.56,21.0574476136,0.0
2019-05-12 11:00:00,23.98284,-10.25104,26.0818027664,3.46284,-0.04104,3.4630831851,20.52,-10.21,22.9197403999,33.37,24.40284,0.55896,24.4092407983,3.46284,-0.04104,3.4630831851,20.94,0.6000000000000001,20.9485942249,0.0
2019-05-12 11:30:00,23.97712,-10.13456,26.0309736638,3.5971200000000003,-0.03456,3.597286017,20.38,-10.1,22.7454259138,33.37,24.38712,0.66544,24.3961970866,3.5971200000000003,-0.03456,3.597286017,20.79,0.7000000000000001,20.8017811737,0.0
2019-05-12 12:00:00,24.03828,-10.18348,26.1063626396,3.69828,-0.03348,3.6984315416999998,20.34,-10.15,22.7318740978,33.37,24.44828,0.6065200000000001,24.4558022046,3.69828,-0.03348,3.6984315416999998,20.75,0.64,20.7598675333,0.0
2019-05-12 12:30:00,23.35088,-10.37188,25.550723894,7.5808800000000005,-1.36188,7.7022372535,15.77,-9.01,18.1624062283,33.37,23.70088,0.45812,23.7053071423,7.5808800000000005,-1.36188,7.7022372535,16.12,1.82,16.2224165894,0.0
2019-05-12 13:00:00,23.16392,-9.77356,25.1413934546,3.91392,-0.13356,3.9161981615,19.25,-9.64,21.5288666678,33.14,23.56392,0.93644,23.5825199171,3.91392,-0.13356,3.9161981615,19.65,1.07,19.6791107523,0.0
2019-05-12 13:30:00,22.65344,-10.1238,24.8126917176,3.85344,-0.0738,3.8541466336,18.8,-10.05,21.3176570007,33.33,23.04344,0.6662,23.0530681141,3.85344,-0.0738,3.8541466336,19.19,0.74,19.2042625477,0.0
2019-05-12 14:00:00,22.09592,-10.22652,24.3477184138,3.53592,-0.05652000000000001,3.5363716938,18.56,-10.17,21.1637071422,33.37,22.48592,0.63348,22.4948415233,3.53592,-0.05652000000000001,3.5363716938,18.95,0.6900000000000001,18.9625578443,0.0
2019-05-12 14:30:00,21.7244,-10.29904,24.0420419324,3.4344,-0.05904,3.4349074342,18.29,-10.24,20.9614336342,33.4,22.1044,0.59096,22.1122982316,3.4344,-0.05904,3.4349074342,18.67,0.65,18.6813115171,0.0
2019-05-12 15:00:00,21.3496,-10.49292,23.7887954778,2.5596,-0.05292,2.5601470048,18.79,-10.44,21.4955274418,33.6,21.7396,0.43708,21.7439933565,2.5596,-0.05292,2.5601470048,19.18,0.49,19.1862581031,0.0
2019-05-12 15:30:00,21.011,-10.6908,23.5744634221,2.601,-0.1008,2.6029524852,18.41,-10.59,21.2385545648,33.6,21.401,0.2892,21.4029539466,2.601,-0.1008,2.6029524852,18.8,0.39,18.8040447777,0.0
2019-05-12 16:00:00,21.07984,-10.6144,23.6013800822,3.12984,-0.1044,3.1315807168,17.95,-10.51,20.8005432621,33.6,21.46984,0.42560000000000003,21.4740579534,3.12984,-0.1044,3.1315807168,18.34,0.53,18.3476565261,0.0
2019-05-12 16:30:00,21.40456,-10.58888,23.8805269717,3.00456,-0.038880000000000005,3.0048115495,18.4,-10.55,21.2099622819,33.6,21.78456,0.41112000000000004,21.7884389998,3.00456,-0.038880000000000005,3.0048115495,18.78,0.45,18.7853906001,0.0
2019-05-12 17:00:00,21.91472,-10.5784,24.3342864954,2.57472,0.0216,2.5748106024,19.34,-10.6,22.0543782501,33.6,22.31472,0.36160000000000003,22.3176495904,2.57472,0.0216,2.5748106024,19.74,0.34,19.7429278477,0.0
2019-05-12 17:30:00,22.91088,-10.56932,25.2313088768,2.09088,0.04068,2.091275696,20.82,-10.61,23.3675950838,33.49,23.33088,0.33068000000000003,23.3332233272,2.09088,0.04068,2.091275696,21.24,0.29,21.2419796629,0.0
2019-05-12 18:00:00,23.871760000000002,-10.53972,26.0949539792,3.01176,-0.45972,3.0466441827,20.86,-10.08,23.1677793498,33.37,24.29176,0.32028,24.293871309,3.01176,-0.45972,3.0466441827,21.28,0.78,21.2942903145,0.0
2019-05-12 18:30:00,24.05724,-10.4424,26.2258367679,5.72724,-1.6524,5.9608475721000005,18.33,-8.79,20.328625138,33.37,24.45724,0.36760000000000004,24.4600024157,5.72724,-1.6524,5.9608475721000005,18.73,2.02,18.8386119446,0.0
2019-05-12 19:00:00,25.06536,-10.30332,27.100381454,1.21536,0.07668000000000001,1.2177765608,23.85,-10.38,26.0108996384,33.37,25.52536,0.48668000000000006,25.5299992274,1.21536,0.07668000000000001,1.2177765608,24.31,0.41000000000000003,24.3134571791,0.0
2019-05-12 19:30:00,26.5084,-9.68564,28.2224536986,5.7384,0.054360000000000006,5.738657471,20.77,-9.74,22.9403683493,33.37,26.9284,1.12436,26.9518628664,5.7384,0.054360000000000006,5.738657471,21.19,1.07,21.2169979026,0.0
2019-05-12 20:00:00,27.63012,-8.98564,29.054522151,11.13012,1.04436,11.1790097515,16.5,-10.03,19.3093474773,33.37,27.99012,1.87436,28.052808113,11.13012,1.04436,11.1790097515,16.86,0.8300000000000001,16.8804176489,0.0
2019-05-12 20:30:00,28.04124,-9.07824,29.4741510859,11.00124,1.21176,11.0677750174,17.04,-10.29,19.9059212296,33.33,28.40124,1.77176,28.456450359,11.00124,1.21176,11.0677750174,17.4,0.56,17.4090091619,0.0
2019-05-12 21:00:00,27.49268,-9.07664,28.9522511607,10.91268,1.32336,10.9926278238,16.58,-10.4,19.571826690400002,33.14,27.85268,1.6333600000000001,27.9005313224,10.91268,1.32336,10.9926278238,16.94,0.31,16.9428362443,0.0
2019-05-12 21:30:00,26.65904,-9.84792,28.4198160101,5.90904,0.35208,5.9195197481,20.75,-10.2,23.121472704,33.14,27.09904,0.83208,27.1118115597,5.90904,0.35208,5.9195197481,21.19,0.48,21.1954358294,0.0
2019-05-12 22:00:00,25.32584,-10.42268,27.3866834445,2.98584,0.15732000000000002,2.98998162,22.34,-10.58,24.7186569214,33.19,25.76584,0.26732,25.7672266821,2.98584,0.15732000000000002,2.98998162,22.78,0.11,22.7802655823,0.0
2019-05-12 22:30:00,23.407,-10.94292,25.8386367118,0.027,0.12708,0.1299166133,23.38,-11.07,25.8683068638,32.97,23.867,-0.42292,23.8707467484,0.027,0.12708,0.1299166133,23.84,-0.55,23.8463435352,0.0
2019-05-12 23:00:00,21.4406,-11.15148,24.1672264555,0.030600000000000002,0.12852000000000002,0.1321126428,21.41,-11.28,24.1997210728,32.94,21.8606,-0.64148,21.8700098068,0.030600000000000002,0.12852000000000002,0.1321126428,21.83,-0.77,21.8435757146,0.0
2019-05-12 23:30:00,19.61448,-11.5322,22.753449464,0.024480000000000002,0.1278,0.1301234429,19.59,-11.66,22.7974494187,33.14,20.01448,-0.8822000000000001,20.0339134098,0.024480000000000002,0.1278,0.1301234429,19.99,-1.01,20.0154989945,0.0
2019-05-13 00:00:00,18.25484,-11.61876,21.6387330351,0.02484,0.11124,0.11397966130000001,18.23,-11.73,21.6777720257,33.14,18.63484,-0.9587600000000001,18.6594877358,0.02484,0.11124,0.11397966130000001,18.61,-1.07,18.640734964099998,0.0
2019-05-13 00:30:00,16.96444,-11.61604,20.5602677462,0.06444000000000001,0.09396,0.1139341705,16.9,-11.71,20.5604985348,33.14,17.32444,-0.9060400000000001,17.3481160301,0.06444000000000001,0.09396,0.1139341705,17.26,-1.0,17.2889444444,0.0
2019-05-13 01:00:00,16.03648,-11.65816,19.8262801699,0.27648,0.051840000000000004,0.28129801990000003,15.76,-11.71,19.6341972079,33.25,16.38648,-0.9081600000000001,16.4116264086,0.27648,0.051840000000000004,0.28129801990000003,16.11,-0.96,16.1385780043,0.0
2019-05-13 01:30:00,15.88704,-11.78792,19.7826463823,0.34704,0.08208,0.35661448090000003,15.54,-11.87,19.5547564546,33.37,16.23704,-0.99792,16.2676769174,0.34704,0.08208,0.35661448090000003,15.89,-1.08,15.9266600391,0.0
2019-05-13 02:00:00,15.81648,-11.7858,19.7247590918,0.09648000000000001,0.1242,0.1572705643,15.72,-11.91,19.7222336463,33.37,16.16648,-1.0058,16.1977377813,0.09648000000000001,0.1242,0.1572705643,16.07,-1.13,16.1096803196,0.0
2019-05-13 02:30:00,15.46128,-11.87968,19.498153146900002,0.07128000000000001,0.13032000000000002,0.14854003100000002,15.39,-12.01,19.5215829276,33.37,15.81128,-1.08968,15.8487847402,0.07128000000000001,0.13032000000000002,0.14854003100000002,15.74,-1.22,15.7872100132,0.0
2019-05-13 03:00:00,15.2076,-11.92968,19.3284340458,0.057600000000000005,0.13032000000000002,0.1424817967,15.15,-12.06,19.364041417,33.37,15.5576,-1.10968,15.5971249743,0.057600000000000005,0.13032000000000002,0.1424817967,15.5,-1.24,15.5495208929,0.0
2019-05-13 03:30:00,15.12992,-11.80524,19.1905750478,0.07992,0.10476,0.1317644262,15.05,-11.91,19.192462062,33.37,15.46992,-0.9852400000000001,15.50126197,0.07992,0.10476,0.1317644262,15.39,-1.09,15.428551455000001,0.0
2019-05-13 04:00:00,14.949160000000001,-11.79536,19.0422662053,0.29916000000000004,0.044640000000000006,0.3024722057,14.65,-11.84,18.8363504958,33.37,15.27916,-0.9553600000000001,15.30899876,0.29916000000000004,0.044640000000000006,0.3024722057,14.98,-1.0,15.0133407342,0.0
2019-05-13 04:30:00,15.49328,-11.60352,19.3567404681,0.23328000000000002,0.09648000000000001,0.2524439518,15.26,-11.7,19.2290821414,33.37,15.84328,-0.7835200000000001,15.8626424264,0.23328000000000002,0.09648000000000001,0.2524439518,15.61,-0.88,15.634784936199999,0.0
2019-05-13 05:00:00,15.89948,-11.45092,19.5938008849,0.15948,0.10908000000000001,0.1932157261,15.74,-11.56,19.5289835885,33.37,16.25948,-0.64092,16.2721070644,0.15948,0.10908000000000001,0.1932157261,16.1,-0.75,16.1174594772,0.0
2019-05-13 05:30:00,16.4868,-11.34176,20.0112491898,0.1368,0.13824,0.19448531460000001,16.35,-11.48,19.9778101903,33.37,16.8468,-0.52176,16.8548777432,0.1368,0.13824,0.19448531460000001,16.71,-0.66,16.7230290318,0.0
2019-05-13 06:00:00,17.70468,-11.04724,20.8685698005,0.18468,0.12276000000000001,0.2217582467,17.52,-11.17,20.777856001,33.37,18.08468,-0.27724000000000004,18.086804934,0.18468,0.12276000000000001,0.2217582467,17.9,-0.4,17.9044687159,0.0
2019-05-13 06:30:00,20.45324,-10.36732,22.930685783,0.27324000000000004,0.11268,0.2955619732,20.18,-10.48,22.7390149303,33.25,20.87324,0.33268000000000003,20.8758909769,0.27324000000000004,0.11268,0.2955619732,20.6,0.22,20.6011747238,0.0
2019-05-13 07:00:00,23.1124,-9.74652,25.0834145576,0.3924,0.03348,0.3938256853,22.72,-9.78,24.7355371884,33.38,23.5624,1.08348,23.5872979095,0.3924,0.03348,0.3938256853,23.17,1.05,23.1937793384,0.0
2019-05-13 07:30:00,25.25668,-8.8274,26.7548663869,2.05668,-0.2574,2.0727246277,23.2,-8.57,24.7322643525,33.1,25.70668,1.8126,25.7705047561,2.05668,-0.2574,2.0727246277,23.65,2.07,23.740417014,0.0
2019-05-13 08:00:00,27.01636,-7.07632,27.9277283787,11.916360000000001,-1.96632,12.0775018109,15.1,-5.11,15.941207608,33.1,27.36636,3.59368,27.6013078602,11.916360000000001,-1.96632,12.0775018109,15.45,5.5600000000000005,16.4199908648,0.0
2019-05-13 08:30:00,28.20464,-6.54456,28.9539804366,7.42464,-0.21456000000000003,7.4277395702,20.78,-6.33,21.7227369362,33.14,28.63464,4.10544,28.9274479608,7.42464,-0.21456000000000003,7.4277395702,21.21,4.32,21.6454729678,0.0
2019-05-13 09:00:00,27.27004,-6.76468,28.0965474232,6.62004,-1.26468,6.7397585345,20.65,-5.5,21.3698970517,32.94,27.70004,3.8353200000000003,27.9642967997,6.62004,-1.26468,6.7397585345,21.08,5.1,21.68816267,0.0
2019-05-13 09:30:00,27.72956,-6.51152,28.4838268234,2.77956,-0.10152000000000001,2.7814133285000002,24.95,-6.41,25.760252328,32.91,28.20956,4.03848,28.497168212,2.77956,-0.10152000000000001,2.7814133285000002,25.43,4.14,25.764791868,0.0
2019-05-13 10:00:00,27.22476,-6.69416,28.0356796808,3.43476,-0.16416,3.4386806719000003,23.79,-6.53,24.6699209565,33.1,27.67476,3.9358400000000002,27.9532319699,3.43476,-0.16416,3.4386806719000003,24.24,4.1,24.5842958004,0.0
2019-05-13 10:30:00,26.63348,-6.74028,27.4731438206,3.72348,-0.17028000000000001,3.7273715389,22.91,-6.57,23.8334428902,33.14,27.08348,3.98972,27.3757694794,3.72348,-0.17028000000000001,3.7273715389,23.36,4.16,23.7275198873,0.0
2019-05-13 11:00:00,26.22104,-6.48612,27.0113437529,4.27104,-0.18612,4.2750933716,21.95,-6.3,22.836210281,33.2,26.66104,4.23388,26.9951253699,4.27104,-0.18612,4.2750933716,22.39,4.42,22.822105512,0.0
2019-05-13 11:30:00,25.71668,-6.48936,26.5228094936,4.39668,-0.18936000000000003,4.4007558705,21.32,-6.3,22.2313382413,33.14,26.13668,4.25064,26.4800676327,4.39668,-0.18936000000000003,4.4007558705,21.74,4.44,22.1887629218,0.0
2019-05-13 12:00:00,25.48336,-6.20112,26.2269999456,4.92336,-0.23112000000000002,4.9287818114,20.56,-5.97,21.4092153056,33.22,25.90336,4.5488800000000005,26.2997408456,4.92336,-0.23112000000000002,4.9287818114,20.98,4.78,21.5176392757,0.0
2019-05-13 12:30:00,24.51088,-5.92468,25.2167617167,5.42088,-0.27468000000000004,5.4278346582,19.09,-5.65,19.9085559496,33.14,24.89088,4.7853200000000005,25.3466998774,5.42088,-0.27468000000000004,5.4278346582,19.47,5.06,20.1167716098,0.0
2019-05-13 13:00:00,24.609560000000002,-6.19128,25.3764140775,5.20956,-0.25128,5.2156166493,19.4,-5.94,20.2890019469,33.14,25.00956,4.51872,25.4145021952,5.20956,-0.25128,5.2156166493,19.8,4.77,20.3664650836,0.0
2019-05-13 13:30:00,24.02048,-6.4812,24.879497842,5.01048,-0.2412,5.016282216,19.01,-6.24,20.0079409235,33.14,24.41048,4.2388,24.7757736362,5.01048,-0.2412,5.016282216,19.4,4.48,19.9105600122,0.0
2019-05-13 14:00:00,24.55304,-6.27748,25.342820056,4.79304,-0.26748,4.8004976817,19.76,-6.01,20.6537575274,33.14,24.96304,4.45252,25.3570167881,4.79304,-0.26748,4.8004976817,20.17,4.72,20.7149052617,0.0
2019-05-13 14:30:00,24.5148,-6.54092,25.3724073254,4.3848,-0.25092000000000003,4.3919735753,20.13,-6.29,21.0898316731,33.29,24.9248,4.21908,25.2793649265,4.3848,-0.25092000000000003,4.3919735753,20.54,4.47,21.0207635446,0.0
2019-05-13 15:00:00,24.20752,-6.57312,25.0840573091,4.63752,-0.21312,4.6424144456,19.57,-6.36,20.5775241465,33.29,24.61752,4.22688,24.9777662229,4.63752,-0.21312,4.6424144456,19.98,4.44,20.4673886952,0.0
2019-05-13 15:30:00,24.1472,-7.00272,25.1421032382,4.4172,-0.25272,4.4244234922,19.73,-6.75,20.8527072583,33.56,24.5572,3.97728,24.8771949391,4.4172,-0.25272,4.4244234922,20.14,4.23,20.579419331,0.0
2019-05-13 16:00:00,25.31696,-7.23832,26.3313831779,4.20696,-0.23832000000000003,4.2137048857,21.11,-7.0,22.2403259868,33.56,25.75696,3.73168,26.0258798903,4.20696,-0.23832000000000003,4.2137048857,21.55,3.9699999999999998,21.9126310606,0.0
2019-05-13 16:30:00,25.46368,-7.79688,26.6306277973,3.79368,-0.14688,3.7965223135,21.67,-7.65,22.9806744897,33.37,25.91368,3.02312,26.0894244029,3.79368,-0.14688,3.7965223135,22.12,3.17,22.3459906918,0.0
2019-05-13 17:00:00,26.06484,-8.28236,27.3491018389,3.08484,-0.16236,3.0891096768,22.98,-8.12,24.3724188377,33.26,26.52484,2.44764,26.6375313908,3.08484,-0.16236,3.0891096768,23.44,2.61,23.5848616701,0.0
2019-05-13 17:30:00,25.566,-8.19224,26.846473739,4.986,-0.8222400000000001,5.0533429151,20.58,-7.37,21.8598559007,33.14,25.976,2.49776,26.0958115608,4.986,-0.8222400000000001,5.0533429151,20.99,3.32,21.2509411556,0.0
2019-05-13 18:00:00,26.6066,-8.32032,27.8772109161,2.1366,-0.13032000000000002,2.1405706861000002,24.47,-8.19,25.8042050837,33.14,27.0966,2.33968,27.1974232982,2.1366,-0.13032000000000002,2.1405706861000002,24.96,2.47,25.081915796,0.0
2019-05-13 18:30:00,26.12068,-8.36196,27.426488997,3.73068,-0.7419600000000001,3.803745247,22.39,-7.62,23.6511416215,33.14,26.57068,2.31804,26.6716018474,3.73068,-0.7419600000000001,3.803745247,22.84,3.06,23.0440708209,0.0
2019-05-13 19:00:00,27.13108,-7.87984,28.252210186,6.57108,-0.06984,6.5714511329,20.56,-7.8100000000000005,21.9934012831,33.14,27.55108,2.82016,27.6950412816,6.57108,-0.06984,6.5714511329,20.98,2.89,21.1781137026,0.0
2019-05-13 19:30:00,27.70396,-7.96304,28.8256726847,6.66396,-0.11304000000000002,6.6649186734,21.04,-7.85,22.4567161446,33.31,28.13396,2.78696,28.27166163,6.66396,-0.11304000000000002,6.6649186734,21.47,2.9,21.6649694207,0.0
2019-05-13 20:00:00,28.12988,-8.0408,29.2565311248,10.28988,-0.8208000000000001,10.3225647518,17.84,-7.22,19.245622879,33.28,28.52988,2.7492,28.6620333098,10.28988,-0.8208000000000001,10.3225647518,18.24,3.5700000000000003,18.5860835035,0.0
2019-05-13 20:30:00,28.32188,-7.68576,29.3462057771,10.18188,0.8042400000000001,10.2135930168,18.14,-8.49,20.0284722333,33.37,28.70188,3.08424,28.8671171389,10.18188,0.8042400000000001,10.2135930168,18.52,2.2800000000000002,18.6598177912,0.0
2019-05-13 21:00:00,27.90976,-7.78948,28.976381795,10.04976,0.83052,10.0840190166,17.86,-8.62,19.8313892605,33.37,28.29976,3.01052,28.4594386229,10.04976,0.83052,10.0840190166,18.25,2.18,18.3797415651,0.0
2019-05-13 21:30:00,28.35304,-8.01576,29.4643392191,9.74304,0.89424,9.7839917017,18.61,-8.91,20.63298815,33.37,28.74304,2.76424,28.8756536068,9.74304,0.89424,9.7839917017,19.0,1.87,19.0918019055,0.0
2019-05-13 22:00:00,25.31908,-9.5342,27.0546998077,0.82908,0.0558,0.8309556465,24.49,-9.59,26.3007262257,33.37,25.80908,1.2358,25.8386495794,0.82908,0.0558,0.8309556465,24.98,1.18,25.0078547661,0.0
2019-05-13 22:30:00,23.63328,-10.03992,25.6774593207,0.5032800000000001,-0.07992,0.5095860720000001,23.13,-9.96,25.1832980366,33.46,24.08328,0.80008,24.0965662194,0.5032800000000001,-0.07992,0.5095860720000001,23.58,0.88,23.5964149819,0.0
2019-05-13 23:00:00,21.52608,-10.08544,23.7715843006,0.7660800000000001,-0.05544,0.768083433,20.76,-10.03,23.0559862075,33.4,21.93608,0.67456,21.9464493019,0.7660800000000001,-0.05544,0.768083433,21.17,0.73,21.1825824677,0.0
2019-05-13 23:30:00,19.53632,-10.3358,22.101958302,0.9763200000000001,-0.0558,0.9779132796000001,18.56,-10.28,21.2167858075,33.28,19.92632,0.3942,19.9302188242,0.9763200000000001,-0.0558,0.9779132796000001,18.95,0.45,18.9553422549,0.0
2019-05-14 00:00:00,18.29308,-10.54728,21.1159155919,1.24308,-0.01728,1.2432000985,17.05,-10.53,20.039545903,33.14,18.66308,0.09272000000000001,18.6633103196,1.24308,-0.01728,1.2432000985,17.42,0.11,17.4203472985,0.0
2019-05-14 00:30:00,17.62336,-10.909040000000001,20.7265523281,0.60336,-0.05904,0.6062417102000001,17.02,-10.85,20.1842240376,33.33,17.98336,-0.12904000000000002,17.9838229587,0.60336,-0.05904,0.6062417102000001,17.38,-0.07,17.3801409661,0.0
2019-05-14 01:00:00,16.78896,-10.96796,20.0540600489,0.40896000000000005,-0.057960000000000005,0.4130467809,16.38,-10.91,19.6807647209,33.37,17.15896,-0.13796,17.1595145981,0.40896000000000005,-0.057960000000000005,0.4130467809,16.75,-0.08,16.7501910437,0.0
2019-05-14 01:30:00,15.98748,-11.00176,19.4071698052,0.44748000000000004,-0.041760000000000005,0.4494243518,15.54,-10.96,19.0161299953,33.37,16.32748,-0.19176,16.3286060351,0.44748000000000004,-0.041760000000000005,0.4494243518,15.88,-0.15,15.8807084225,0.0
2019-05-14 02:00:00,15.36924,-10.8852,18.8335104858,0.9392400000000001,-0.0252,0.9395779997,14.43,-10.86,18.0600249169,33.37,15.69924,-0.055200000000000006,15.6993370439,0.9392400000000001,-0.0252,0.9395779997,14.76,-0.03,14.7600304878,0.0
2019-05-14 02:30:00,14.75916,-10.94912,18.3770517951,1.3791600000000002,-0.06912,1.3808909732,13.38,-10.88,17.2452544197,33.37,15.06916,-0.11912,15.0696308077,1.3791600000000002,-0.06912,1.3808909732,13.69,-0.05,13.6900913072,0.0
2019-05-14 03:00:00,14.31236,-11.10056,18.1125945431,1.5123600000000001,-0.07056000000000001,1.5140051133,12.8,-11.03,16.896771881,33.52,14.62236,-0.17056000000000002,14.6233547,1.5123600000000001,-0.07056000000000001,1.5140051133,13.11,-0.1,13.1103813827,0.0
2019-05-14 03:30:00,14.33368,-11.02068,18.0806462828,1.2736800000000001,-0.04068,1.2743294726,13.06,-10.98,17.0623562265,33.55,14.64368,-0.09068000000000001,14.6439607622,1.2736800000000001,-0.04068,1.2743294726,13.37,-0.05,13.3700934926,0.0
2019-05-14 04:00:00,14.84136,-10.9662,18.4532790877,0.9813600000000001,-0.0162,0.9814937033000001,13.86,-10.95,17.6635811771,33.6,15.16136,-0.0262,15.1613826378,0.9813600000000001,-0.0162,0.9814937033000001,14.18,-0.01,14.1800035261,0.0
2019-05-14 04:30:00,15.21352,-10.8752,18.7008332924,0.9835200000000001,-0.0252,0.9838427874000001,14.23,-10.85,17.8945634202,33.53,15.53352,0.024800000000000003,15.5335397972,0.9835200000000001,-0.0252,0.9838427874000001,14.55,0.05,14.5500859104,0.0
