Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-14 05:00:00,15.12848,-10.64624,18.4990089802,1.42848,-0.06624000000000001,1.4300149817,13.7,-10.58,17.3097198129,33.38,15.44848,0.19376000000000002,15.4496950536,1.42848,-0.06624000000000001,1.4300149817,14.02,0.26,14.0224106344,0.0
2019-05-14 05:30:00,15.23744,-10.38452,18.4395724838,1.56744,-0.07452,1.5692104332999999,13.67,-10.31,17.1220617917,33.43,15.55744,0.47548,15.5647043205,1.56744,-0.07452,1.5692104332999999,13.99,0.55,14.0008071196,0.0
2019-05-14 06:00:00,16.1696,-10.12176,19.0763201288,1.3896,-0.041760000000000005,1.3902273403,14.78,-10.08,17.890075461,33.43,16.4996,0.73824,16.5161072429,1.3896,-0.041760000000000005,1.3902273403,15.11,0.78,15.1301189685,0.0
2019-05-14 06:30:00,19.28372,-9.65148,21.564158301,1.41372,-0.051480000000000005,1.4146570004,17.87,-9.6,20.2853863656,33.48,19.66372,1.22852,19.7020594261,1.41372,-0.051480000000000005,1.4146570004,18.25,1.28,18.2948326038,0.0
2019-05-14 07:00:00,22.33316,-9.22312,24.162698072,1.16316,-0.033120000000000004,1.1636314365,21.17,-9.19,23.0786698057,33.45,22.76316,1.64688,22.8226568769,1.16316,-0.033120000000000004,1.1636314365,21.6,1.6800000000000002,21.6652348245,0.0
2019-05-14 07:30:00,25.56108,-8.33088,26.8844262044,1.26108,-0.020880000000000003,1.2612528457,24.3,-8.31,25.6816296212,33.23,26.03108,2.37912,26.1395741729,1.26108,-0.020880000000000003,1.2612528457,24.77,2.4,24.8859980712,0.0
2019-05-14 08:00:00,26.68408,-7.55252,27.7323039756,4.56408,-0.9925200000000001,4.6707517807,22.12,-6.5600000000000005,23.0722343955,33.03,27.12408,3.06748,27.2969805912,4.56408,-0.9925200000000001,4.6707517807,22.56,4.06,22.9224169755,0.0
2019-05-14 08:30:00,27.85612,-7.43648,28.8316606571,2.61612,-0.09648000000000001,2.6178984405,25.24,-7.34,26.2856082296,33.12,28.34612,3.15352,28.5209959056,2.61612,-0.09648000000000001,2.6178984405,25.73,3.25,25.9344442778,0.0
2019-05-14 09:00:00,27.6014,-6.31284,28.3141171649,3.4614000000000003,-0.13284,3.463948098,24.14,-6.18,24.9185071784,32.92,28.0514,4.22716,28.3681145589,3.4614000000000003,-0.13284,3.463948098,24.59,4.36,24.9735399974,0.0
2019-05-14 09:30:00,27.37556,-6.08772,28.0442796326,4.43556,-0.20772000000000002,4.4404211638,22.94,-5.88,23.68159623,32.95,27.82556,4.46228,28.1810881996,4.43556,-0.20772000000000002,4.4404211638,23.39,4.67,23.8516456455,0.0
2019-05-14 10:00:00,27.42832,-5.96516,28.069482928,4.64832,-0.24516000000000002,4.65478058,22.78,-5.72,23.487162451,33.18,27.86832,4.80484,28.2794934015,4.64832,-0.24516000000000002,4.65478058,23.22,5.05,23.7628049691,0.0
2019-05-14 10:30:00,27.0002,-5.90128,27.6375814007,5.0202,-0.25128,5.0264848233,21.98,-5.65,22.6945566161,33.26,27.4502,4.90872,27.8856416831,5.0202,-0.25128,5.0264848233,22.43,5.16,23.0158749562,0.0
2019-05-14 11:00:00,26.83432,-5.78084,27.4499333509,4.95432,-0.24084000000000003,4.9601704172000005,21.88,-5.54,22.5704674298,33.14,27.26432,4.98916,27.7170500337,4.95432,-0.24084000000000003,4.9601704172000005,22.31,5.23,22.9148205317,0.0
2019-05-14 11:30:00,26.70288,-5.72728,27.3101727657,5.31288,-0.28728000000000004,5.3206412859,21.39,-5.44,22.0709243123,33.14,27.13288,5.01272,27.5920375995,5.31288,-0.28728000000000004,5.3206412859,21.82,5.3,22.4544516744,0.0
2019-05-14 12:00:00,26.134,-5.85376,26.7815694487,5.454,-0.29376,5.461905431,20.68,-5.5600000000000005,21.4143876868,33.14,26.554,4.88624,26.9998195797,5.454,-0.29376,5.461905431,21.1,5.18,21.7265367696,0.0
2019-05-14 12:30:00,26.03556,-5.88564,26.6925297176,5.51556,-0.30564,5.5240218974,20.52,-5.58,21.2651545962,33.14,26.45556,4.85436,26.8972390019,5.51556,-0.30564,5.5240218974,20.94,5.16,21.5663905186,0.0
2019-05-14 13:00:00,25.3966,-5.9949200000000005,26.0945656673,6.1866,-0.39492000000000005,6.199191993,19.21,-5.6,20.0096001959,33.14,25.7866,4.7950800000000005,26.2286395333,6.1866,-0.39492000000000005,6.199191993,19.6,5.19,20.2755049259,0.0
2019-05-14 13:30:00,24.55544,-6.25768,25.3402484711,6.62544,-0.42768000000000006,6.6392292758,17.93,-5.83,18.8540128355,33.35,24.93544,4.61232,25.3584239214,6.62544,-0.42768000000000006,6.6392292758,18.31,5.04,18.9909899689,0.0
2019-05-14 14:00:00,24.58528,-6.03816,25.3159113773,6.42528,-0.39816,6.4376047148,18.16,-5.64,19.015656707,32.93,24.96528,4.58184,25.3822470098,6.42528,-0.39816,6.4376047148,18.54,4.98,19.197187294,0.0
2019-05-14 14:30:00,23.8096,-7.32432,24.9106948041,6.1596,-0.36432000000000003,6.170364756,17.65,-6.96,18.9727198894,32.93,24.1796,3.30568,24.4045195901,6.1596,-0.36432000000000003,6.170364756,18.02,3.67,18.3899238715,0.0
2019-05-14 15:00:00,24.28108,-8.3054,25.6622390903,5.13108,-0.27540000000000003,5.1384654446999996,19.15,-8.03,20.7654376308,33.05,24.67108,2.3346,24.7812942666,5.13108,-0.27540000000000003,5.1384654446999996,19.54,2.61,19.7135410315,0.0
2019-05-14 15:30:00,24.23404,-8.35436,25.6336502615,5.77404,-0.32436000000000004,5.7831433781,18.46,-8.03,20.1308842329,33.13,24.60404,2.28564,24.709976417100002,5.77404,-0.32436000000000004,5.7831433781,18.83,2.61,19.0100236717,0.0
2019-05-14 16:00:00,24.53464,-8.61844,26.0043470974,5.53464,-0.29844000000000004,5.5426804313,19.0,-8.32,20.7418032003,33.13,24.92464,2.03156,25.0072972383,5.53464,-0.29844000000000004,5.5426804313,19.39,2.33,19.5294905207,0.0
2019-05-14 16:30:00,25.35928,-9.08316,26.9369054961,4.76928,-0.26316,4.7765348218,20.59,-8.82,22.3995647279,33.13,25.76928,1.52684,25.814473306700002,4.76928,-0.26316,4.7765348218,21.0,1.79,21.0761500279,0.0
2019-05-14 17:00:00,26.01968,-9.4724,27.6902529613,4.36968,-0.2124,4.3748390899,21.65,-9.26,23.5471887919,33.13,26.44968,1.1776,26.4758817391,4.36968,-0.2124,4.3748390899,22.08,1.3900000000000001,22.1237090019,0.0
2019-05-14 17:30:00,25.91616,-9.70604,27.6740774305,3.56616,-0.17604,3.5705023774,22.35,-9.53,24.2969833518,33.13,26.35616,0.96396,26.3737822245,3.56616,-0.17604,3.5705023774,22.79,1.1400000000000001,22.8184946918,0.0
2019-05-14 18:00:00,26.40376,-9.74804,28.1457425907,3.17376,-0.15804,3.1776924299,23.23,-9.59,25.1316732431,33.13,26.85376,0.8919600000000001,26.8685693475,3.17376,-0.15804,3.1776924299,23.68,1.05,23.7032677072,0.0
2019-05-14 18:30:00,26.76352,-9.87916,28.5286488481,2.60352,-0.11916000000000002,2.6062454788,24.16,-9.76,26.0569223048,33.13,27.22352,0.7908400000000001,27.2350044813,2.60352,-0.11916000000000002,2.6062454788,24.62,0.91,24.6368118879,0.0
2019-05-14 19:00:00,27.285,-9.45248,28.8759519869,5.895,-0.13248000000000001,5.8964884423,21.39,-9.32,23.3322630707,33.13,27.705,1.21752,27.7317395767,5.895,-0.13248000000000001,5.8964884423,21.81,1.35,21.8517413494,0.0
2019-05-14 19:30:00,27.53488,-9.27964,29.0565196667,7.72488,-0.17964000000000002,7.7269684576,19.81,-9.1,21.8001399078,32.99,27.93488,1.33036,27.9665403356,7.72488,-0.17964000000000002,7.7269684576,20.21,1.51,20.2663316858,0.0
2019-05-14 20:00:00,27.96684,-9.2026,29.442010569,9.72684,0.4374,9.7366696126,18.24,-9.64,20.6307343544,33.08,28.34684,1.3774,28.3802848602,9.72684,0.4374,9.7366696126,18.62,0.9400000000000001,18.643712076699998,0.0
2019-05-14 20:30:00,28.11664,-9.23848,29.5955225938,9.65664,0.6415200000000001,9.6779256042,18.46,-9.88,20.9376694023,33.14,28.48664,1.38152,28.5201201961,9.65664,0.6415200000000001,9.6779256042,18.83,0.74,18.8445350168,0.0
2019-05-14 21:00:00,28.11524,-9.2082,29.5847539705,10.06524,0.6318,10.0850497023,18.05,-9.84,20.5579206147,33.14,28.49524,1.4118,28.5301924616,10.06524,0.6318,10.0850497023,18.43,0.78,18.4464983127,0.0
2019-05-14 21:30:00,28.40296,-9.54332,29.963362518,10.90296,0.52668,10.9156735286,17.5,-10.07,20.1904655717,33.14,28.77296,1.10668,28.7942349748,10.90296,0.52668,10.9156735286,17.87,0.58,17.8794099455,0.0
2019-05-14 22:00:00,26.81124,-10.4908,28.7906143557,6.32124,0.3492,6.3308779626,20.49,-10.84,23.1807182805,33.16,27.22124,0.1792,27.2218298389,6.32124,0.3492,6.3308779626,20.9,-0.17,20.9006913761,0.0
2019-05-14 22:30:00,24.26404,-11.32652,26.7774848041,1.18404,-0.05652000000000001,1.18538822,23.08,-11.27,25.6846121248,33.24,24.71404,-0.66652,24.7230261504,1.18404,-0.05652000000000001,1.18538822,23.53,-0.61,23.5379055993,0.0
2019-05-14 23:00:00,22.187,-11.61152,25.0417724155,1.017,-0.10152000000000001,1.0220544557,21.17,-11.51,24.0966595195,33.17,22.597,-0.9315200000000001,22.6161919542,1.017,-0.10152000000000001,1.0220544557,21.58,-0.8300000000000001,21.5959556399,0.0
2019-05-14 23:30:00,20.08296,-11.91768,23.3528666108,1.36296,-0.06768,1.3646393458000001,18.72,-11.85,22.1553808363,33.24,20.46296,-1.2376800000000001,20.500355698,1.36296,-0.06768,1.3646393458000001,19.1,-1.17,19.1358015249,0.0
2019-05-15 00:00:00,18.63204,-12.1294,22.2323021507,1.47204,-0.0594,1.4732379718,17.16,-12.07,20.9797640597,33.22,19.00204,-1.3994,19.0534995348,1.47204,-0.0594,1.4732379718,17.53,-1.34,17.5811404636,0.0
2019-05-15 00:30:00,17.46624,-12.46772,21.4595801855,0.9662400000000001,-0.11772,0.9733846804,16.5,-12.35,20.610009704,33.37,17.82624,-1.66772,17.9040811698,0.9662400000000001,-0.11772,0.9733846804,16.86,-1.55,16.9310986058,0.0
2019-05-15 01:00:00,16.65908,-12.57132,20.8701469326,0.7390800000000001,-0.12132000000000001,0.7489711535,15.92,-12.45,20.2101187527,33.37,16.99908,-1.78132,17.0921567331,0.7390800000000001,-0.12132000000000001,0.7489711535,16.26,-1.6600000000000001,16.3445158998,0.0
2019-05-15 01:30:00,16.12612,-12.56184,20.4414180144,1.08612,-0.051840000000000004,1.0873564457,15.04,-12.51,19.5627630973,33.45,16.45612,-1.72184,16.5459547455,1.08612,-0.051840000000000004,1.0873564457,15.37,-1.67,15.4604592429,0.0
2019-05-15 02:00:00,15.86744,-12.69864,20.3231668301,1.11744,-0.00864,1.1174734016,14.75,-12.69,19.4576103363,33.6,16.19744,-1.83864,16.3014618855,1.11744,-0.00864,1.1174734016,15.08,-1.83,15.1906319816,0.0
2019-05-15 02:30:00,15.60116,-12.72644,20.1335160471,1.45116,-0.04644,1.4519028959,14.15,-12.68,19.0001289469,33.6,15.93116,-1.84644,16.0378053243,1.45116,-0.04644,1.4519028959,14.48,-1.8,14.591449551,0.0
2019-05-15 03:00:00,15.10476,-12.0418,19.3173166329,2.08476,-0.0918,2.0867801747,13.02,-11.95,17.6726596753,33.6,15.41476,-1.1218,15.4555252611,2.08476,-0.0918,2.0867801747,13.33,-1.03,13.3697344775,0.0
2019-05-15 03:30:00,15.29872,-11.41292,19.0867906303,2.4487200000000002,-0.14292000000000002,2.4528872303,12.85,-11.27,17.0919688743,33.6,15.59872,-0.47292000000000006,15.6058873174,2.4487200000000002,-0.14292000000000002,2.4528872303,13.15,-0.33,13.1541400327,0.0
2019-05-15 04:00:00,15.35104,-11.26996,19.043802863,2.38104,-0.12996000000000002,2.3845840483,12.97,-11.14,17.0973828407,33.6,15.67104,-0.31996,15.674306016,2.38104,-0.12996000000000002,2.3845840483,13.29,-0.19,13.2913580946,0.0
2019-05-15 04:30:00,15.59948,-11.15396,19.1769288457,1.95948,-0.09396,1.9617314679,13.64,-11.06,17.5605580777,33.4,15.91948,-0.28396000000000005,15.9220123336,1.95948,-0.09396,1.9617314679,13.96,-0.19,13.9612929201,0.0
2019-05-15 05:00:00,15.63208,-11.02928,19.1313079126,2.87208,-0.17928000000000002,2.8776700375,12.76,-10.85,16.7493313299,33.37,15.932080000000001,-0.17928000000000002,15.9330886662,2.87208,-0.17928000000000002,2.8776700375,13.06,0.0,13.06,0.0
2019-05-15 05:30:00,16.1824,-10.9032,19.5128122012,2.3724,-0.1332,2.3761363597000003,13.81,-10.77,17.5131093756,33.39,16.5124,-0.053200000000000004,16.5124857002,2.3724,-0.1332,2.3761363597000003,14.14,0.08,14.1402263065,0.0
2019-05-15 06:00:00,17.28728,-10.953240000000001,20.4651781399,2.44728,-0.18324000000000001,2.4541304562,14.84,-10.77,18.3362618873,33.6,17.61728,0.056760000000000005,17.6173714355,2.44728,-0.18324000000000001,2.4541304562,15.17,0.24,15.1718983651,0.0
2019-05-15 06:30:00,19.75272,-10.21972,22.2398881354,2.41272,-0.18972000000000003,2.4201676547,17.34,-10.03,20.0318870804,33.42,20.13272,0.61028,20.1419675374,2.41272,-0.18972000000000003,2.4201676547,17.72,0.8,17.7380494982,0.0
2019-05-15 07:00:00,22.4108,-9.5718,24.3693108618,2.4408,-0.18180000000000002,2.4475612107,19.97,-9.39,22.0674647388,33.4,22.8208,1.2982,22.8576953318,2.4408,-0.18180000000000002,2.4475612107,20.38,1.48,20.4336682952,0.0
2019-05-15 07:30:00,25.29504,-8.5268,26.6935454154,2.34504,-0.1368,2.3490267861,22.95,-8.39,24.4355192292,33.19,25.76504,2.1732,25.8565288552,2.34504,-0.1368,2.3490267861,23.42,2.31,23.5336461263,0.0
2019-05-15 08:00:00,27.07084,-7.7647200000000005,28.1624085437,1.86084,-0.054720000000000005,1.8616443764000001,25.21,-7.71,26.3626288522,33.14,27.54084,2.85528,27.6884541241,1.86084,-0.054720000000000005,1.8616443764000001,25.68,2.91,25.8443514138,0.0
2019-05-15 08:30:00,27.02748,-6.99472,27.917929418699998,2.24748,-0.054720000000000005,2.2481460426,24.78,-6.94,25.7334801378,32.92,27.50748,3.54528,27.7350043488,2.24748,-0.054720000000000005,2.2481460426,25.26,3.6,25.5152425033,0.0
2019-05-15 09:00:00,27.0228,-6.62612,27.8233209034,2.4228,-0.09612000000000001,2.4247059398,24.6,-6.53,25.4519331289,32.92,27.4928,3.8938800000000002,27.767181227000002,2.4228,-0.09612000000000001,2.4247059398,25.07,3.99,25.3855273729,0.0
2019-05-15 09:30:00,27.50356,-6.46308,28.2527381993,2.65356,-0.16308,2.6585664858999998,24.85,-6.3,25.6361561081,32.92,27.98356,4.04692,28.2746740345,2.65356,-0.16308,2.6585664858999998,25.33,4.21,25.677480406,0.0
2019-05-15 10:00:00,27.04152,-6.30884,27.7677018505,3.07152,-0.16884000000000002,3.0761570272,23.97,-6.14,24.7438982377,32.92,27.50152,4.24116,27.8266246688,3.07152,-0.16884000000000002,3.0761570272,24.43,4.41,24.8248464245,0.0
2019-05-15 10:30:00,26.73632,-6.40184,27.4920781777,3.40632,-0.14184000000000002,3.4092718472,23.33,-6.26,24.1552582267,32.92,27.19632,4.18816,27.516913085,3.40632,-0.14184000000000002,3.4092718472,23.79,4.33,24.1808395222,0.0
2019-05-15 11:00:00,26.5282,-6.21204,27.2458223624,3.6882,-0.21204,3.6942902161999998,22.84,-6.0,23.6149444209,32.92,26.9682,4.32796,27.3132760577,3.6882,-0.21204,3.6942902161999998,23.28,4.54,23.7185581349,0.0
2019-05-15 11:30:00,26.27632,-6.23196,27.0052276084,3.85632,-0.20196000000000003,3.8616048198,22.42,-6.03,23.2167461114,32.92,26.72632,4.27804,27.0665440532,3.85632,-0.20196000000000003,3.8616048198,22.87,4.48,23.3046626236,0.0
2019-05-15 12:00:00,25.97256,-6.28616,26.7224564833,3.92256,-0.23616,3.9296626445,22.05,-6.05,22.8649294773,32.89,26.41256,4.22384,26.7481616209,3.92256,-0.23616,3.9296626445,22.49,4.46,22.9279676378,0.0
2019-05-15 12:30:00,26.21052,-6.27932,26.9522024765,3.9805200000000003,-0.22932000000000002,3.9871201553,22.23,-6.05,23.0385633233,32.91,26.65052,4.25068,26.9873766182,3.9805200000000003,-0.22932000000000002,3.9871201553,22.67,4.48,23.1084248706,0.0
2019-05-15 13:00:00,25.78468,-6.42672,26.5735291721,3.87468,-0.21672000000000002,3.8807360978,21.91,-6.21,22.7730586439,32.91,26.22468,4.10328,26.5437515785,3.87468,-0.21672000000000002,3.8807360978,22.35,4.32,22.7636750109,0.0
2019-05-15 13:30:00,24.96868,-6.7107600000000005,25.8547728808,3.92868,-0.23076000000000002,3.9354512727,21.04,-6.48,22.0152674297,32.91,25.39868,3.88924,25.6947296837,3.92868,-0.23076000000000002,3.9354512727,21.47,4.12,21.8617314044,0.0
2019-05-15 14:00:00,25.26068,-6.50664,26.0852126338,3.8206800000000003,-0.20664000000000002,3.8262639418,21.44,-6.3,22.3464449074,32.91,25.69068,4.10336,26.0163141539,3.8206800000000003,-0.20664000000000002,3.8262639418,21.87,4.31,22.2906482633,0.0
2019-05-15 14:30:00,25.57916,-6.34136,26.3534869221,3.71916,-0.17136,3.7231056062,21.86,-6.17,22.7140595227,32.91,26.02916,4.25864,26.3752381023,3.71916,-0.17136,3.7231056062,22.31,4.43,22.7455709974,0.0
2019-05-15 15:00:00,26.25268,-6.423,27.0269890329,2.72268,-0.153,2.7269755009,23.53,-6.27,24.3510533653,32.91,26.71268,4.147,27.0326632388,2.72268,-0.153,2.7269755009,23.99,4.3,24.372322417,0.0
2019-05-15 15:30:00,25.82528,-6.81608,26.7096243636,2.64528,-0.13608,2.6487778398,23.18,-6.68,24.1233248123,32.91,26.28528,3.75392,26.5519841075,2.64528,-0.13608,2.6487778398,23.64,3.89,23.9579151848,0.0
2019-05-15 16:00:00,26.24412,-7.0166,27.1659071289,2.81412,-0.15660000000000002,2.8184738662,23.43,-6.86,24.4136130059,32.93,26.71412,3.5834,26.9533849996,2.81412,-0.15660000000000002,2.8184738662,23.9,3.74,24.1908577773,0.0
2019-05-15 16:30:00,26.796,-7.44928,27.8121805783,2.016,-0.08928000000000001,2.0179759459,24.78,-7.36,25.8499129592,33.1,27.276,3.1907200000000002,27.4619895513,2.016,-0.08928000000000001,2.0179759459,25.26,3.2800000000000002,25.4720631281,0.0
2019-05-15 17:00:00,26.56944,-7.98332,27.742900716,2.6294399999999998,-0.19332000000000002,2.6365369969,23.94,-7.79,25.1755377301,33.14,27.03944,2.71668,27.1755711207,2.6294399999999998,-0.19332000000000002,2.6365369969,24.41,2.91,24.5828436109,0.0
2019-05-15 17:30:00,25.44304,-8.1856,26.7273704618,2.27304,-0.1656,2.2790643259,23.17,-8.02,24.5187540466,33.32,25.89304,2.5544000000000002,26.0187332474,2.27304,-0.1656,2.2790643259,23.62,2.7199999999999998,23.7760972407,0.0
2019-05-15 18:00:00,26.0008,-8.2308,27.2724709053,1.6308,-0.1008,1.633912262,24.37,-8.13,25.6903444897,33.15,26.4708,2.4592,26.5847873281,1.6308,-0.1008,1.633912262,24.84,2.56,24.9715678322,0.0
2019-05-15 18:30:00,27.04516,-8.39184,28.3171972132,1.14516,-0.051840000000000004,1.1463327663,25.9,-8.34,27.2096600493,33.15,27.54516,2.24816,27.6367520308,1.14516,-0.051840000000000004,1.1463327663,26.4,2.3,26.5,0.0
2019-05-15 19:00:00,27.24956,-8.45684,28.5316782363,0.9795600000000001,-0.09684000000000001,0.9843351966,26.27,-8.36,27.5681428464,33.15,27.74956,2.18316,27.8353061377,0.9795600000000001,-0.09684000000000001,0.9843351966,26.77,2.2800000000000002,26.8669183197,0.0
2019-05-15 19:30:00,27.19028,-8.74152,28.5609085708,0.62028,-0.10152000000000001,0.628532886,26.57,-8.64,27.9394792364,33.15,27.70028,1.90848,27.7659469132,0.62028,-0.10152000000000001,0.628532886,27.08,2.01,27.1544931825,0.0
2019-05-15 20:00:00,27.71128,-8.91692,29.1105908824,0.34128000000000003,-0.01692,0.341699173,27.37,-8.9,28.7806688595,33.15,28.23128,1.7330800000000002,28.284425692,0.34128000000000003,-0.01692,0.341699173,27.89,1.75,27.9448492571,0.0
2019-05-15 20:30:00,27.7214,-9.04592,29.1599843382,0.40140000000000003,-0.11592000000000001,0.4178030713,27.32,-8.93,28.7424303078,33.17,28.2414,1.63408,28.2886353755,0.40140000000000003,-0.11592000000000001,0.4178030713,27.84,1.75,27.8949475712,0.0
2019-05-15 21:00:00,26.85184,-9.09576,28.350558396,0.5018400000000001,-0.09576000000000001,0.5108946694000001,26.35,-9.0,27.8446134827,33.22,27.35184,1.58424,27.3976817954,0.5018400000000001,-0.09576000000000001,0.5108946694000001,26.85,1.6800000000000002,26.9025073181,0.0
2019-05-15 21:30:00,27.19568,-9.20212,28.7103469703,0.53568,-0.042120000000000005,0.5373333758000001,26.66,-9.16,28.1897357206,33.18,27.70568,1.46788,27.7445377679,0.53568,-0.042120000000000005,0.5373333758000001,27.17,1.51,27.2119275319,0.0
2019-05-15 22:00:00,26.26492,-9.53844,27.9432972328,0.6649200000000001,-0.028440000000000003,0.6655279408,25.6,-9.51,27.3093408928,33.02,26.75492,0.9915600000000001,26.7732877219,0.6649200000000001,-0.028440000000000003,0.6655279408,26.09,1.02,26.1099310608,0.0
2019-05-15 22:30:00,24.55812,-9.74268,26.4200884086,0.52812,-0.022680000000000002,0.5286067695000001,24.03,-9.72,25.9214062119,33.14,25.01812,0.8773200000000001,25.0334979321,0.52812,-0.022680000000000002,0.5286067695000001,24.49,0.9,24.5065317824,0.0
2019-05-15 23:00:00,22.36284,-10.19116,24.5755234941,0.40284000000000003,-0.011160000000000002,0.4029945548,21.96,-10.18,24.2048342279,33.2,22.80284,0.47884000000000004,22.8078670597,0.40284000000000003,-0.011160000000000002,0.4029945548,22.4,0.49,22.405358734,0.0
2019-05-15 23:30:00,20.3388,-10.44232,22.8628264312,0.8388,-0.022320000000000003,0.8390969088,19.5,-10.42,22.1094188074,33.3,20.7288,0.32768,20.7313898141,0.8388,-0.022320000000000003,0.8390969088,19.89,0.35000000000000003,19.8930791986,0.0
2019-05-16 00:00:00,18.79668,-10.78564,21.671299205,0.9766800000000001,-0.035640000000000005,0.9773300527000001,17.82,-10.75,20.8114127344,33.42,19.16668,0.054360000000000006,19.166757087,0.9766800000000001,-0.035640000000000005,0.9773300527000001,18.19,0.09,18.1902226484,0.0
2019-05-16 00:30:00,17.7376,-11.00428,20.8738264839,0.4176,-0.04428000000000001,0.4199410416,17.32,-10.96,20.4964387151,33.51,18.1176,-0.08428000000000001,18.1177960271,0.4176,-0.04428000000000001,0.4199410416,17.7,-0.04,17.7000451977,0.0
2019-05-16 01:00:00,17.0376,-11.17312,20.3744551901,0.3276,-0.033120000000000004,0.3292699415,16.71,-11.14,20.0829206043,33.6,17.3876,-0.22312,17.3890314939,0.3276,-0.033120000000000004,0.3292699415,17.06,-0.19,17.0610579977,0.0
2019-05-16 01:30:00,16.6652,-11.15368,20.0532657835,0.38520000000000004,-0.013680000000000001,0.3854428393,16.28,-11.14,19.726581052,33.6,17.0252,-0.19368000000000002,17.0263016237,0.38520000000000004,-0.013680000000000001,0.3854428393,16.64,-0.18,16.6409735292,0.0
2019-05-16 02:00:00,16.73648,-9.42008,19.2054073114,0.36648000000000003,-0.01008,0.3666185985,16.37,-9.41,18.8818696108,33.6,17.11648,1.55992,17.1874151052,0.36648000000000003,-0.01008,0.3666185985,16.75,1.57,16.823418202,0.0
2019-05-16 02:30:00,16.51488,-9.56268,19.0836608175,0.34488,-0.022680000000000002,0.3456249366,16.17,-9.54,18.7744640403,33.6,16.88488,1.47732,16.949384856,0.34488,-0.022680000000000002,0.3456249366,16.54,1.5,16.6078776489,0.0
2019-05-16 03:00:00,16.0388,-9.69144,18.7394534262,0.2988,-0.00144,0.2988034699,15.74,-9.69,18.4836062499,33.67,16.4088,1.39856,16.4682934002,0.2988,-0.00144,0.2988034699,16.11,1.4,16.1707173619,0.0
2019-05-16 03:30:00,16.09756,-9.69736,18.7928238677,0.27756000000000003,-0.027360000000000002,0.2789052226,15.82,-9.67,18.5413402968,33.61,16.46756,1.35264,16.5230193162,0.27756000000000003,-0.027360000000000002,0.2789052226,16.19,1.38,16.2487076409,0.0
2019-05-16 04:00:00,16.37656,-9.53312,18.9491977236,0.28656000000000004,-0.033120000000000004,0.2884676204,16.09,-9.5,18.6852374885,33.65,16.74656,1.51688,16.8151181015,0.28656000000000004,-0.033120000000000004,0.2884676204,16.46,1.55,16.5328188764,0.0
2019-05-16 04:30:00,16.52692,-9.5162,19.0708454749,0.28692,-0.0162,0.2873769761,16.24,-9.5,18.8145581931,33.75,16.88692,1.5737999999999999,16.9600976862,0.28692,-0.0162,0.2873769761,16.6,1.5899999999999999,16.6759737347,0.0
2019-05-16 05:00:00,16.802,-9.38976,19.2477218615,0.342,-0.05976000000000001,0.34718187970000003,16.46,-9.33,18.9203726179,33.71,17.182,1.6902400000000002,17.2649365842,0.342,-0.05976000000000001,0.34718187970000003,16.84,1.75,16.9306851604,0.0
2019-05-16 05:30:00,17.21936,-9.16408,19.5060688263,0.45936000000000005,-0.06408000000000001,0.4638079948,16.76,-9.1,19.0711195267,33.62,17.58936,1.87592,17.6891113699,0.45936000000000005,-0.06408000000000001,0.4638079948,17.13,1.94,17.2395040532,0.0
2019-05-16 06:00:00,18.12444,-8.99408,20.2333586031,0.6944400000000001,-0.06408000000000001,0.6973902494,17.43,-8.93,19.5844274872,33.72,18.50444,2.05592,18.6183003188,0.6944400000000001,-0.06408000000000001,0.6973902494,17.81,2.12,17.9357324913,0.0
2019-05-16 06:30:00,20.46972,-8.29064,22.0849303483,0.72972,-0.08064,0.7341621674000001,19.74,-8.21,21.3792352529,33.52,20.88972,2.61936,21.0533001804,0.72972,-0.08064,0.7341621674000001,20.16,2.7,20.34,0.0
2019-05-16 07:00:00,22.96264,-7.55264,24.172819586,0.8726400000000001,-0.06264,0.8748853292000001,22.09,-7.49,23.325269559,33.27,23.42264,3.19736,23.6398641185,0.8726400000000001,-0.06264,0.8748853292000001,22.55,3.26,22.784426699,0.0
2019-05-16 07:30:00,25.8204,-6.55232,26.6388054076,1.7604000000000002,-0.022320000000000003,1.7605414912000001,24.06,-6.53,24.9303930976,33.24,26.290399999999998,4.19768,26.6234041689,1.7604000000000002,-0.022320000000000003,1.7605414912000001,24.53,4.22,24.8903455179,0.0
2019-05-16 08:00:00,26.83068,-5.84768,27.4605307786,2.38068,-0.06768,2.3816418381,24.45,-5.78,25.1239109217,33.06,27.32068,4.76232,27.7326386672,2.38068,-0.06768,2.3816418381,24.94,4.83,25.4033954423,0.0
2019-05-16 08:30:00,27.1116,-7.01308,28.0039666056,2.8116,-0.07308,2.8125495989,24.3,-6.94,25.2715967046,32.97,27.5816,3.54692,27.8087270483,2.8116,-0.07308,2.8125495989,24.77,3.62,25.0331240559,0.0
2019-05-16 09:00:00,27.13556,-6.73412,27.9586657172,3.35556,-0.11412000000000001,3.3575000057,23.78,-6.62,24.6842621927,32.91,27.59556,3.80588,27.8567703492,3.35556,-0.11412000000000001,3.3575000057,24.24,3.92,24.554918041,0.0
2019-05-16 09:30:00,26.95852,-6.53768,27.7399181753,4.08852,-0.15768000000000001,4.0915594549,22.87,-6.38,23.7432369318,32.95,27.40852,4.02232,27.7020942669,4.08852,-0.15768000000000001,4.0915594549,23.32,4.18,23.691660980199998,0.0
2019-05-16 10:00:00,26.77556,-6.55184,27.5655078078,3.71556,-0.14184000000000002,3.7182663567,23.06,-6.41,23.934320546,32.99,27.22556,4.03816,27.5234055578,3.71556,-0.14184000000000002,3.7182663567,23.51,4.18,23.8787039012,0.0
2019-05-16 10:30:00,26.65736,-6.73508,27.4950203633,3.80736,-0.14508000000000001,3.8101231445,22.85,-6.59,23.7813077857,33.14,27.10736,3.93492,27.3914687736,3.80736,-0.14508000000000001,3.8101231445,23.3,4.08,23.6545217665,0.0
2019-05-16 11:00:00,26.9854,-6.51844,27.7615178474,3.6954000000000002,-0.11844,3.6972975528000003,23.29,-6.4,24.153345524,33.14,27.4454,4.09156,27.748708878,3.6954000000000002,-0.11844,3.6972975528000003,23.75,4.21,24.1202529008,0.0
2019-05-16 11:30:00,27.25736,-6.33492,27.9838325748,3.62736,-0.12492000000000002,3.6295103769,23.63,-6.21,24.4323760613,32.97,27.72736,4.23508,28.0489285923,3.62736,-0.12492000000000002,3.6295103769,24.1,4.36,24.4912147514,0.0
2019-05-16 12:00:00,26.65524,-6.34752,27.4005990739,4.66524,-0.22752000000000003,4.6707846887,21.99,-6.12,22.8257420471,32.91,27.09524,4.17248,27.4146241996,4.66524,-0.22752000000000003,4.6707846887,22.43,4.4,22.857491113400002,0.0
2019-05-16 12:30:00,26.36596,-6.44936,27.1432881415,4.75596,-0.18936000000000003,4.7597282202999995,21.61,-6.26,22.4984377235,32.91,26.80596,4.08064,27.1147766786,4.75596,-0.18936000000000003,4.7597282202999995,22.05,4.27,22.459639356,0.0
2019-05-16 13:00:00,25.69208,-6.5272,26.5082499341,4.85208,-0.1872,4.8556898754,20.84,-6.34,21.7830484552,32.91,26.12208,4.0028,26.4269837735,4.85208,-0.1872,4.8556898754,21.27,4.19,21.6787684152,0.0
2019-05-16 13:30:00,25.56024,-6.75012,26.4365275494,4.35024,-0.15012,4.3528294329,21.21,-6.6,22.2131515099,32.91,26.00024,3.79988,26.2764451186,4.35024,-0.15012,4.3528294329,21.65,3.95,22.0073851241,0.0
2019-05-16 14:00:00,25.76636,-6.63364,26.6065872915,3.72636,-0.14364000000000002,3.7291274179,22.04,-6.49,22.9756762686,32.91,26.21636,3.92636,26.5087501497,3.72636,-0.14364000000000002,3.7291274179,22.49,4.07,22.8553057297,0.0
2019-05-16 14:30:00,25.660800000000002,-6.68724,26.5178399471,3.7908,-0.14724,3.7936584266,21.87,-6.54,22.8269248915,32.91,26.1108,3.86276,26.394976633,3.7908,-0.14724,3.7936584266,22.32,4.01,22.6773565479,0.0
2019-05-16 15:00:00,25.76032,-6.82232,26.6484171516,3.55032,-0.11232,3.5520962663,22.21,-6.71,23.201469781,32.91,26.20032,3.69768,26.4599623107,3.55032,-0.11232,3.5520962663,22.65,3.81,22.968208463,0.0
2019-05-16 15:30:00,25.94384,-6.99512,26.8703282034,3.45384,-0.10512,3.4554393295,22.49,-6.89,23.5217388813,32.91,26.40384,3.48488,26.6328210177,3.45384,-0.10512,3.4554393295,22.95,3.59,23.2290895215,0.0
2019-05-16 16:00:00,26.54844,-7.09532,27.480233484,3.35844,-0.08532000000000001,3.3595235877,23.19,-7.01,24.2263534194,32.89,27.00844,3.38468,27.2196967275,3.35844,-0.08532000000000001,3.3595235877,23.65,3.47,23.9032089896,0.0
2019-05-16 16:30:00,27.21248,-7.62012,28.2592515217,1.93248,-0.06012000000000001,1.9334149488999999,25.28,-7.5600000000000005,26.3862085188,32.91,27.71248,2.83988,27.8576105609,1.93248,-0.06012000000000001,1.9334149488999999,25.78,2.9,25.9425981737,0.0
2019-05-16 17:00:00,27.90316,-7.9078800000000005,29.0020844782,1.70316,-0.047880000000000006,1.7038328791000001,26.2,-7.86,27.3536030533,32.91,28.41316,2.55212,28.5275476983,1.70316,-0.047880000000000006,1.7038328791000001,26.71,2.6,26.8362460117,0.0
2019-05-16 17:30:00,28.12228,-7.9012,29.2111552979,1.50228,-0.061200000000000004,1.5035260684,26.62,-7.84,27.7504954911,32.91,28.63228,2.5288,28.743734751,1.50228,-0.061200000000000004,1.5035260684,27.13,2.59,27.2533484181,0.0
2019-05-16 18:00:00,28.52968,-8.43,29.7490763033,1.30968,-0.09,1.3127687163,27.22,-8.34,28.469000685,32.98,29.04968,2.11,29.1262082685,1.30968,-0.09,1.3127687163,27.74,2.2,27.8271018973,0.0
2019-05-16 18:30:00,28.74144,-8.53272,29.9812888961,1.44144,-0.07272,1.44327318,27.3,-8.46,28.5807907518,33.04,29.27144,2.01728,29.3408694192,1.44144,-0.07272,1.44327318,27.83,2.09,27.9083679208,0.0
2019-05-16 19:00:00,28.59592,-8.59092,29.858508788800002,1.37592,-0.07092000000000001,1.3777465271,27.22,-8.52,28.5222509631,33.12,29.12592,1.96908,29.1924046953,1.37592,-0.07092000000000001,1.3777465271,27.75,2.04,27.8248827491,0.0
2019-05-16 19:30:00,28.0242,-8.75164,29.3589337056,1.3842,-0.07164000000000001,1.3860526432,26.64,-8.68,28.0184225109,33.12,28.5442,1.8183600000000002,28.6020591344,1.3842,-0.07164000000000001,1.3860526432,27.16,1.8900000000000001,27.2256808914,0.0
2019-05-16 20:00:00,28.02096,-9.113,29.465589563400002,1.65096,-0.063,1.6521615906,26.37,-9.05,27.8797309887,33.14,28.54096,1.5070000000000001,28.5807180932,1.65096,-0.063,1.6521615906,26.89,1.57,26.9357940295,0.0
2019-05-16 20:30:00,27.76584,-9.2214,29.2570690409,1.18584,-0.0414,1.1865624575,26.58,-9.18,28.1206116576,33.21,28.27584,1.4186,28.3114032444,1.18584,-0.0414,1.1865624575,27.09,1.46,27.1293144034,0.0
2019-05-16 21:00:00,26.9566,-9.24788,28.4987994143,0.7866000000000001,-0.047880000000000006,0.7880558701,26.17,-9.2,27.7400234319,33.14,27.4866,1.33212,27.5188612274,0.7866000000000001,-0.047880000000000006,0.7880558701,26.7,1.38,26.7356391358,0.0
2019-05-16 21:30:00,26.89232,-9.40528,28.4895799699,0.65232,-0.035280000000000006,0.6532733431000001,26.24,-9.37,27.8627798326,33.14,27.41232,1.19472,27.4383425822,0.65232,-0.035280000000000006,0.6532733431000001,26.76,1.23,26.7882530225,0.0
2019-05-16 22:00:00,25.5592,-9.80416,27.3750663551,1.3392,-0.07416,1.3412517831000002,24.22,-9.73,26.1013658646,33.22,26.0292,0.8958400000000001,26.0446113802,1.3392,-0.07416,1.3412517831000002,24.69,0.97,24.7090469262,0.0
2019-05-16 22:30:00,23.71344,-10.2132,25.8193084895,2.23344,-0.1332,2.237408428,21.48,-10.08,23.7275536034,33.38,24.16344,0.5968,24.1708088999,2.23344,-0.1332,2.237408428,21.93,0.73,21.9421466589,0.0
2019-05-16 23:00:00,21.74504,-10.50172,24.1481445987,1.53504,-0.08172,1.5372137002000001,20.21,-10.42,22.7380847918,33.3,22.16504,0.24828000000000003,22.1664305011,1.53504,-0.08172,1.5372137002000001,20.63,0.33,20.6326391913,0.0
2019-05-16 23:30:00,19.94192,-10.8512,22.7030551849,1.05192,-0.061200000000000004,1.0536987835,18.89,-10.79,21.7544524178,33.51,20.35192,0.058800000000000005,20.3520049412,1.05192,-0.061200000000000004,1.0536987835,19.3,0.12,19.3003730534,0.0
2019-05-17 00:00:00,18.2678,-11.04652,21.3480238184,3.2778,-0.8665200000000001,3.3904025941,14.99,-10.18,18.1199475717,33.44,18.6078,-0.18652000000000002,18.6087347918,3.2778,-0.8665200000000001,3.3904025941,15.33,0.68,15.3450741282,0.0
2019-05-17 00:30:00,17.57,-10.32324,20.3782772603,0.9,-0.0032400000000000003,0.9000058320000001,16.67,-10.32,19.6058996223,33.6,17.94,0.64676,17.951654478000002,0.9,-0.0032400000000000003,0.9000058320000001,17.04,0.65,17.052392794,0.0
2019-05-17 01:00:00,17.04712,-9.40728,19.4705217519,1.07712,-0.01728,1.0772586007,15.97,-9.39,18.5260087445,33.64,17.42712,1.61272,17.5015821368,1.07712,-0.01728,1.0772586007,16.35,1.63,16.4310498752,0.0
2019-05-17 01:30:00,16.66764,-9.46092,19.1655740957,1.54764,-0.07092000000000001,1.5492640885,15.12,-9.39,17.7984971276,33.69,17.01764,1.61908,17.0944871586,1.54764,-0.07092000000000001,1.5492640885,15.47,1.69,15.5620371417,0.0
2019-05-17 02:00:00,16.192,-9.58712,18.8173785075,1.512,-0.08712,1.5145078060000001,14.68,-9.5,17.4857770774,33.83,16.542,1.52288,16.6119513452,1.512,-0.08712,1.5145078060000001,15.03,1.6099999999999999,15.1159849166,0.0
2019-05-17 02:30:00,16.01352,-9.78296,18.7653704773,1.4335200000000001,-0.10296000000000001,1.4372127024,14.58,-9.68,17.5008228378,33.83,16.36352,1.36704,16.4205232911,1.4335200000000001,-0.10296000000000001,1.4372127024,14.93,1.47,15.002193173,0.0
2019-05-17 03:00:00,15.60312,-9.8722,18.4639564171,2.01312,-0.0522,2.0137966567,13.59,-9.82,16.7666484427,33.91,15.94312,1.3378,15.9991494828,2.01312,-0.0522,2.0137966567,13.93,1.3900000000000001,13.9991785473,0.0
2019-05-17 03:30:00,15.62036,-9.7852,18.432194269,1.44036,-0.0252,1.440580428,14.18,-9.76,17.2142382928,33.83,15.97036,1.4148,16.0329054625,1.44036,-0.0252,1.440580428,14.53,1.44,14.601181459,0.0
2019-05-17 04:00:00,15.54864,-9.70696,18.3299012079,1.9886400000000002,-0.06696,1.9897669942,13.56,-9.64,16.6374036436,33.83,15.87864,1.4930400000000001,15.9486794654,1.9886400000000002,-0.06696,1.9897669942,13.89,1.56,13.9773280708,0.0
2019-05-17 04:30:00,15.6212,-9.64012,18.3563014536,1.7711999999999999,-0.06012000000000001,1.7722200355000002,13.85,-9.58,16.8403948885,33.83,15.9512,1.5598800000000002,16.0272894481,1.7711999999999999,-0.06012000000000001,1.7722200355000002,14.18,1.62,14.2722387872,0.0
2019-05-17 05:00:00,15.7586,-9.5458,18.4243255399,2.2086,-0.0558,2.2093047775,13.55,-9.49,16.5427506782,33.83,16.0986,1.6442,16.1823458003,2.2086,-0.0558,2.2093047775,13.89,1.7000000000000002,13.9936449862,0.0
2019-05-17 05:30:00,15.95216,-9.4418,18.5369629634,2.52216,-0.0918,2.5238300865000003,13.43,-9.35,16.3642109495,33.83,16.29216,1.6882000000000001,16.3793924401,2.52216,-0.0918,2.5238300865000003,13.77,1.78,13.8845705731,0.0
2019-05-17 06:00:00,17.03952,-9.31888,19.42129672,2.72952,-0.12888000000000002,2.7325609755,14.31,-9.19,17.0068280405,33.86,17.38952,1.86112,17.4888299633,2.72952,-0.12888000000000002,2.7325609755,14.66,1.99,14.7944482831,0.0
2019-05-17 06:30:00,19.6058,-8.3966,21.3281570981,6.1758,-1.4166,6.336186645,13.43,-6.98,15.1355640793,33.66,19.9358,2.6434,20.1102880437,6.1758,-1.4166,6.336186645,13.76,4.06,14.3464699491,0.0
2019-05-17 07:00:00,22.5336,-7.84864,23.8613553431,2.7036,-0.27864,2.7179207512,19.83,-7.57,21.2257814933,33.5,22.9736,3.06136,23.1766740929,2.7036,-0.27864,2.7179207512,20.27,3.34,20.5433322516,0.0
2019-05-17 07:30:00,26.1158,-8.07452,27.3355607748,11.5758,-1.42452,11.6631214891,14.54,-6.65,15.9885615363,33.07,26.4358,2.60548,26.5638861553,11.5758,-1.42452,11.6631214891,14.86,4.03,15.3967691416,0.0
2019-05-17 08:00:00,29.43056,-7.88284,30.4679672505,13.93056,0.6771600000000001,13.9470085531,15.5,-8.56,17.7065976404,33.07,29.79056,2.75716,29.917877538,13.93056,0.6771600000000001,13.9470085531,15.86,2.08,15.9958119519,0.0
2019-05-17 08:30:00,29.76988,-7.43308,30.6838138682,12.62988,1.00692,12.6699548816,17.14,-8.44,19.1053186312,32.98,30.14988,3.16692,30.3157491463,12.62988,1.00692,12.6699548816,17.52,2.16,17.6526485265,0.0
2019-05-17 09:00:00,29.92048,-7.45772,30.8358997117,13.11048,0.96228,13.1457471689,16.81,-8.42,18.8008643418,33.14,30.30048,3.21228,30.4702778299,13.11048,0.96228,13.1457471689,17.19,2.25,17.3366259693,0.0
2019-05-17 09:30:00,30.316,-7.20324,31.1600148026,12.906,1.07676,12.9508396677,17.41,-8.28,19.2786539987,32.93,30.696,3.42676,30.8866815974,12.906,1.07676,12.9508396677,17.79,2.35,17.9445423458,0.0
2019-05-17 10:00:00,30.86184,-7.21608,31.6942420441,12.83184,1.12392,12.8809671202,18.03,-8.34,19.8654599745,32.96,31.25184,3.39392,31.4355880548,12.83184,1.12392,12.8809671202,18.42,2.27,18.5593453548,0.0
2019-05-17 10:30:00,29.40384,-7.68348,30.3911446256,12.72384,-0.03348,12.7238840476,16.68,-7.65,18.3506103441,33.08,29.77384,2.9565200000000003,29.9202700331,12.72384,-0.03348,12.7238840476,17.05,2.99,17.3101877517,0.0
2019-05-17 11:00:00,27.4336,-8.31872,28.667115505399998,7.7436,-1.99872,7.9973884861,19.69,-6.32,20.6794221389,32.91,27.8536,2.23128,27.942828121,7.7436,-1.99872,7.9973884861,20.11,4.23,20.5500608272,0.0
2019-05-17 11:30:00,27.36156,-8.21476,28.5681159248,8.07156,-1.99476,8.3143940423,19.29,-6.22,20.2680166765,32.91,27.77156,2.32524,27.8687331232,8.07156,-1.99476,8.3143940423,19.7,4.32,20.1681035301,0.0
2019-05-17 12:00:00,28.54712,-8.34956,29.7431204228,4.94712,-0.61956,4.9857648248,23.6,-7.73,24.8337049189,32.96,29.02712,2.22044,29.111922803,4.94712,-0.61956,4.9857648248,24.08,2.84,24.2468967087,0.0
2019-05-17 12:30:00,28.44868,-8.53052,29.7001206262,3.38868,-0.20052,3.3946075492,25.06,-8.33,26.4081900175,32.92,28.94868,2.03948,29.0204333602,3.38868,-0.20052,3.3946075492,25.56,2.24,25.6579656247,0.0
2019-05-17 13:00:00,29.13364,-9.34192,30.5947781318,3.02364,-0.15192,3.0274541344,26.11,-9.19,27.6801047686,33.09,29.63364,1.25808,29.6603335271,3.02364,-0.15192,3.0274541344,26.61,1.4100000000000001,26.6473300726,0.0
2019-05-17 13:30:00,28.48696,-9.78484,30.1205906959,3.21696,-0.20484000000000002,3.2234749987,25.27,-9.58,27.0249754857,33.14,28.97696,0.86516,28.989872588,3.21696,-0.20484000000000002,3.2234749987,25.76,1.07,25.7822128608,0.0
2019-05-17 14:00:00,27.96664,-9.838,29.6465714188,3.17664,-0.198,3.1828046892,24.79,-9.64,26.5983777701,33.14,28.44664,0.842,28.4590985678,3.17664,-0.198,3.1828046892,25.27,1.04,25.2913918162,0.0
2019-05-17 14:30:00,27.80816,-9.93612,29.5299888798,2.3781600000000003,-0.09612000000000001,2.3801016869,25.43,-9.84,27.2673889472,33.28,28.30816,0.81388,28.3198574015,2.3781600000000003,-0.09612000000000001,2.3801016869,25.93,0.91,25.9459630771,0.0
2019-05-17 15:00:00,27.21288,-10.1676,29.0503171696,3.15288,-0.1476,3.1563330075,24.06,-10.02,26.0630773317,33.37,27.69288,0.6424000000000001,27.7003299701,3.15288,-0.1476,3.1563330075,24.54,0.79,24.5527126811,0.0
2019-05-17 15:30:00,26.55076,-10.59228,28.5856476606,3.11076,-0.15228,3.1144850258,23.44,-10.44,25.6598363206,33.37,27.02076,0.27772,27.0221871686,3.11076,-0.15228,3.1144850258,23.91,0.43,23.9138662704,0.0
2019-05-17 16:00:00,27.07708,-10.8488,29.1695855776,2.73708,-0.1188,2.7396569797,24.34,-10.73,26.600159774,33.37,27.55708,0.0112,27.557082276,2.73708,-0.1188,2.7396569797,24.82,0.13,24.8203404489,0.0
2019-05-17 16:30:00,27.5564,-10.88176,29.6271477138,1.8864,-0.041760000000000005,1.8868621723999999,25.67,-10.84,27.8649331598,33.4,28.0564,-0.10176,28.0565845401,1.8864,-0.041760000000000005,1.8868621723999999,26.17,-0.06,26.170068781,0.0
2019-05-17 17:00:00,27.854680000000002,-10.90248,29.9123263564,1.53468,-0.042480000000000004,1.5352678114,26.32,-10.86,28.4724779392,33.37,28.35468,-0.15248,28.3550899849,1.53468,-0.042480000000000004,1.5352678114,26.82,-0.11,26.820225577,0.0
2019-05-17 17:30:00,27.15524,-10.87264,29.251006137,5.47524,-1.59264,5.7021710977,21.68,-9.28,23.5826376811,33.15,27.59524,-0.17264000000000002,27.5957800257,5.47524,-1.59264,5.7021710977,22.12,1.42,22.1655318005,0.0
2019-05-17 18:00:00,28.68728,-5.79372,29.2664863835,10.18728,0.56628,10.2030067547,18.5,-6.36,19.5627094238,33.15,29.09728,4.90628,29.5080207204,10.18728,0.56628,10.2030067547,18.91,4.34,19.4016416831,0.0
2019-05-17 18:30:00,29.079720000000002,-5.16008,29.5339895863,10.53972,0.9799200000000001,10.5851755245,18.54,-6.14,19.5302636951,33.15,29.48972,5.55992,30.0092701691,10.53972,0.9799200000000001,10.5851755245,18.95,4.58,19.4956123269,0.0
2019-05-17 19:00:00,20.05016,-5.98596,20.9246417687,1.01016,0.19404000000000002,1.0286276038,19.04,-6.18,20.0178420415,33.11,20.48016,4.67404,21.0067513801,1.01016,0.19404000000000002,1.0286276038,19.47,4.48,19.9787712335,0.0
2019-05-17 19:30:00,19.12412,-3.37832,19.4202217237,0.20412000000000002,0.12168000000000001,0.23763627,18.92,-3.5,19.2410082896,32.72,19.69412,1.31168,19.7377523289,0.20412000000000002,0.12168000000000001,0.23763627,19.49,1.19,19.5262950915,0.0
2019-05-17 20:00:00,4.96188,-0.28996000000000005,4.970345052,0.10188000000000001,0.14004,0.1731783358,4.86,-0.43,4.8789855503,32.24,33.06188,-1.83996,33.1130391528,0.10188000000000001,0.14004,0.1731783358,32.96,-1.98,33.0194185291,0.0
2019-05-17 20:30:00,0.08460000000000001,0.14400000000000002,0.1670124546,0.08460000000000001,0.14400000000000002,0.1670124546,0.0,0.0,0.0,0.0,37.2746,-2.406,37.3521705013,0.08460000000000001,0.14400000000000002,0.1670124546,37.19,-2.55,37.2773201827,0.0
2019-05-17 21:00:00,0.02952,0.15264000000000003,0.1554683247,0.02952,0.15264000000000003,0.1554683247,0.0,0.0,0.0,0.0,36.39952,-2.7573600000000003,36.5038092588,0.02952,0.15264000000000003,0.1554683247,36.37,-2.91,36.4862302794,0.0
2019-05-17 21:30:00,0.11556000000000001,0.12852000000000002,0.1728337467,0.11556000000000001,0.12852000000000002,0.1728337467,0.0,0.0,0.0,0.0,35.66556,-2.77148,35.773080263,0.11556000000000001,0.12852000000000002,0.1728337467,35.55,-2.9,35.6680879779,0.0
2019-05-17 22:00:00,0.10116000000000001,0.13896,0.1718814336,0.10116000000000001,0.13896,0.1718814336,0.0,0.0,0.0,0.0,33.91116,-3.34104,34.0753476993,0.10116000000000001,0.13896,0.1718814336,33.81,-3.48,33.9886230966,0.0
2019-05-17 22:30:00,0.08388000000000001,0.1242,0.149871593,0.08388000000000001,0.1242,0.149871593,0.0,0.0,0.0,0.0,32.30388,-3.6258,32.5067237459,0.08388000000000001,0.1242,0.149871593,32.22,-3.75,32.4374921965,0.0
2019-05-17 23:00:00,0.06696,0.12852000000000002,0.1449173282,0.06696,0.12852000000000002,0.1449173282,0.0,0.0,0.0,0.0,30.12696,-3.97148,30.3876022784,0.06696,0.12852000000000002,0.1449173282,30.06,-4.1,30.3383190042,0.0
2019-05-17 23:30:00,0.035280000000000006,0.14112000000000002,0.14546316650000002,0.035280000000000006,0.14112000000000002,0.14546316650000002,0.0,0.0,0.0,0.0,28.14528,-4.39888,28.4869607282,0.035280000000000006,0.14112000000000002,0.14546316650000002,28.11,-4.54,28.4742638184,0.0
2019-05-18 00:00:00,0.01872,0.14544,0.1466398036,0.01872,0.14544,0.1466398036,0.0,0.0,0.0,0.0,26.27872,-4.66456,26.6894969011,0.01872,0.14544,0.1466398036,26.26,-4.8100000000000005,26.6968855862,0.0
2019-05-18 00:30:00,0.0162,0.14400000000000002,0.1449083849,0.0162,0.14400000000000002,0.1449083849,0.0,0.0,0.0,0.0,24.8762,-5.066,25.3868013432,0.0162,0.14400000000000002,0.1449083849,24.86,-5.21,25.4000728345,0.0
2019-05-18 01:00:00,0.016560000000000002,0.1368,0.1377986705,0.016560000000000002,0.1368,0.1377986705,0.0,0.0,0.0,0.0,23.69656,-5.3532,24.2936968383,0.016560000000000002,0.1368,0.1377986705,23.68,-5.49,24.3080747901,0.0
2019-05-18 01:30:00,0.016560000000000002,0.13032000000000002,0.1313679413,0.016560000000000002,0.13032000000000002,0.1313679413,0.0,0.0,0.0,0.0,22.99656,-5.56968,23.661426566,0.016560000000000002,0.13032000000000002,0.1313679413,22.98,-5.7,23.6763679647,0.0
2019-05-18 02:00:00,0.016560000000000002,0.13248000000000001,0.1335109883,0.016560000000000002,0.13248000000000001,0.1335109883,0.0,0.0,0.0,0.0,22.58656,-5.39752,23.2225303269,0.016560000000000002,0.13248000000000001,0.1335109883,22.57,-5.53,23.2375945399,0.0
2019-05-18 02:30:00,0.016560000000000002,0.12492000000000002,0.1260128565,0.016560000000000002,0.12492000000000002,0.1260128565,0.0,0.0,0.0,0.0,21.90656,-5.66508,22.6272071286,0.016560000000000002,0.12492000000000002,0.1260128565,21.89,-5.79,22.6427957638,0.0
2019-05-18 03:00:00,0.016560000000000002,0.12384,0.1249423035,0.016560000000000002,0.12384,0.1249423035,0.0,0.0,0.0,0.0,21.59656,-5.64616,22.322422059,0.016560000000000002,0.12384,0.1249423035,21.58,-5.77,22.3380684035,0.0
2019-05-18 03:30:00,0.016560000000000002,0.13212000000000002,0.1331537758,0.016560000000000002,0.13212000000000002,0.1331537758,0.0,0.0,0.0,0.0,21.31656,-5.70788,22.0675242002,0.016560000000000002,0.13212000000000002,0.1331537758,21.3,-5.84,22.0860951732,0.0
2019-05-18 04:00:00,0.016560000000000002,0.12348,0.12458548870000001,0.016560000000000002,0.12348,0.12458548870000001,0.0,0.0,0.0,0.0,21.04656,-5.74652,21.8169699992,0.016560000000000002,0.12348,0.12458548870000001,21.03,-5.87,21.8338681868,0.0
2019-05-18 04:30:00,0.0162,0.12996000000000002,0.1309658032,0.0162,0.12996000000000002,0.1309658032,0.0,0.0,0.0,0.0,21.3462,-5.64004,22.0787297108,0.0162,0.12996000000000002,0.1309658032,21.33,-5.77,22.0966468044,0.0
2019-05-18 05:00:00,0.016560000000000002,0.12276000000000001,0.1238719145,0.016560000000000002,0.12276000000000001,0.1238719145,0.0,0.0,0.0,0.0,21.33656,-5.7072400000000005,22.0866788144,0.016560000000000002,0.12276000000000001,0.1238719145,21.32,-5.83,22.1027441735,0.0
2019-05-18 05:30:00,0.0162,0.13248000000000001,0.1334668139,0.0162,0.13248000000000001,0.1334668139,0.0,0.0,0.0,0.0,20.9262,-5.75752,21.7037988147,0.0162,0.13248000000000001,0.1334668139,20.91,-5.89,21.7237243584,0.0
2019-05-18 06:00:00,0.03096,0.14832,0.1515168109,0.03096,0.14832,0.1515168109,0.0,0.0,0.0,0.0,21.49096,-5.74168,22.2447353534,0.03096,0.14832,0.1515168109,21.46,-5.89,22.2536221771,0.0
2019-05-18 06:30:00,0.0468,0.13788,0.14560609330000002,0.0468,0.13788,0.14560609330000002,0.0,0.0,0.0,0.0,23.2468,-5.26212,23.8349243157,0.0468,0.13788,0.14560609330000002,23.2,-5.4,23.8201595293,0.0
2019-05-18 07:00:00,0.07884000000000001,0.11808,0.1419810973,0.07884000000000001,0.11808,0.1419810973,0.0,0.0,0.0,0.0,24.90884,-4.79192,25.3655831282,0.07884000000000001,0.11808,0.1419810973,24.83,-4.91,25.3108079681,0.0
2019-05-18 07:30:00,0.14904,0.08676,0.1724535277,0.14904,0.08676,0.1724535277,0.0,0.0,0.0,0.0,27.06904,-4.50324,27.4410658871,0.14904,0.08676,0.1724535277,26.92,-4.59,27.3085060009,0.0
2019-05-18 08:00:00,0.26568,0.09576000000000001,0.2824107647,0.26568,0.09576000000000001,0.2824107647,0.0,0.0,0.0,0.0,28.81568,-4.31424,29.1368509047,0.26568,0.09576000000000001,0.2824107647,28.55,-4.41,28.8885894429,0.0
2019-05-18 08:30:00,1.2114,0.17748000000000003,1.2243321079,1.2114,0.17748000000000003,1.2243321079,0.0,0.0,0.0,0.0,31.9214,-3.80252,32.1470828585,1.2114,0.17748000000000003,1.2243321079,30.71,-3.98,30.9668290272,0.0
2019-05-18 09:00:00,5.59332,1.13904,5.7081205965,5.59332,1.13904,5.7081205965,0.0,0.0,0.0,0.0,37.94332,-2.38096,38.0179497493,5.59332,1.13904,5.7081205965,32.35,-3.52,32.540941904,0.0
2019-05-18 09:30:00,5.58072,1.197,5.7076479147,5.58072,1.197,5.7076479147,0.0,0.0,0.0,0.0,39.66072,-1.7730000000000001,39.7003304762,5.58072,1.197,5.7076479147,34.08,-2.9699999999999998,34.2091698233,0.0
2019-05-18 10:00:00,5.75568,1.14408,5.8682852102,5.75568,1.14408,5.8682852102,0.0,0.0,0.0,0.0,40.28568,-1.5059200000000001,40.3138165907,5.75568,1.14408,5.8682852102,34.53,-2.65,34.63153765,0.0
2019-05-18 10:30:00,5.88276,1.14624,5.9933906393,5.88276,1.14624,5.9933906393,0.0,0.0,0.0,0.0,40.54276,-1.35376,40.5653553486,5.88276,1.14624,5.9933906393,34.66,-2.5,34.7500446043,0.0
2019-05-18 11:00:00,10.14012,1.12464,10.2022962486,10.14012,1.12464,10.2022962486,0.0,0.0,0.0,0.0,45.28012,-1.24536,45.2972426174,10.14012,1.12464,10.2022962486,35.14,-2.37,35.2198310615,0.0
2019-05-18 11:30:00,8.91396,1.21284,8.9960915817,8.91396,1.21284,8.9960915817,0.0,0.0,0.0,0.0,44.25396,-1.15716,44.2690862222,8.91396,1.21284,8.9960915817,35.34,-2.37,35.4193802882,0.0
2019-05-18 12:00:00,5.46156,1.1739600000000001,5.5863064466,5.46156,1.1739600000000001,5.5863064466,0.0,0.0,0.0,0.0,41.40156,-1.23604,41.4200068242,5.46156,1.1739600000000001,5.5863064466,35.94,-2.41,36.0207120973,0.0
2019-05-18 12:30:00,3.43296,0.7988400000000001,3.5246786672,3.43296,0.7988400000000001,3.5246786672,0.0,0.0,0.0,0.0,39.77296,-1.67116,39.8080534931,3.43296,0.7988400000000001,3.5246786672,36.34,-2.47,36.4238452116,0.0
2019-05-18 13:00:00,3.06072,0.73404,3.1475103876,3.06072,0.73404,3.1475103876,0.0,0.0,0.0,0.0,38.93072,-2.04596,38.984444488,3.06072,0.73404,3.1475103876,35.87,-2.7800000000000002,35.9775666214,0.0
2019-05-18 13:30:00,0.9212400000000001,0.10224000000000001,0.9268959786000001,0.9212400000000001,0.10224000000000001,0.9268959786000001,0.0,0.0,0.0,0.0,35.62124,-3.04776,35.7513857096,0.9212400000000001,0.10224000000000001,0.9268959786000001,34.7,-3.15,34.8426821585,0.0
2019-05-18 14:00:00,1.4590800000000002,0.07848000000000001,1.46118909,1.4590800000000002,0.07848000000000001,1.46118909,0.0,0.0,0.0,0.0,34.11908,-3.32152,34.2803750732,1.4590800000000002,0.07848000000000001,1.46118909,32.66,-3.4,32.8364979862,0.0
