Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-18 14:30:00,1.6700400000000002,0.06444000000000001,1.6712827754,1.6700400000000002,0.06444000000000001,1.6712827754,0.0,0.0,0.0,0.0,32.97004,-3.31556,33.1363316575,1.6700400000000002,0.06444000000000001,1.6712827754,31.3,-3.38,31.4819694428,0.0
2019-05-18 15:00:00,1.46268,0.07416,1.4645588032,1.46268,0.07416,1.4645588032,0.0,0.0,0.0,0.0,32.37268,-3.50584,32.5619613121,1.46268,0.07416,1.4645588032,30.91,-3.58,31.1166273879,0.0
2019-05-18 15:30:00,0.9694800000000001,0.07488,0.9723674639000001,0.9694800000000001,0.07488,0.9723674639000001,0.0,0.0,0.0,0.0,32.97948,-3.44512,33.1589347369,0.9694800000000001,0.07488,0.9723674639000001,32.01,-3.52,32.2029579387,0.0
2019-05-18 16:00:00,0.8791200000000001,-0.0036000000000000003,0.879127371,0.8791200000000001,-0.0036000000000000003,0.879127371,0.0,0.0,0.0,0.0,33.37912,-2.9036,33.5051719132,0.8791200000000001,-0.0036000000000000003,0.879127371,32.5,-2.9,32.6291280913,0.0
2019-05-18 16:30:00,0.68076,0.06012000000000001,0.6834095346,0.68076,0.06012000000000001,0.6834095346,0.0,0.0,0.0,0.0,33.93076,-2.92988,34.0570208766,0.68076,0.06012000000000001,0.6834095346,33.25,-2.99,33.3841669059,0.0
2019-05-18 17:00:00,0.59472,0.08352000000000001,0.6005559664,0.59472,0.08352000000000001,0.6005559664,0.0,0.0,0.0,0.0,34.65472,-2.83648,34.7706088107,0.59472,0.08352000000000001,0.6005559664,34.06,-2.92,34.1849382038,0.0
2019-05-18 17:30:00,0.6804,0.11268,0.6896672693,0.6804,0.11268,0.6896672693,0.0,0.0,0.0,0.0,35.620400000000004,-2.81732,35.7316412741,0.6804,0.11268,0.6896672693,34.94,-2.93,35.062636809,0.0
2019-05-18 18:00:00,4.71888,0.09612000000000001,4.7198588442,4.71888,0.09612000000000001,4.7198588442,0.0,0.0,0.0,0.0,40.32888,-2.99388,40.4398550876,4.71888,0.09612000000000001,4.7198588442,35.61,-3.09,35.7438134507,0.0
2019-05-18 18:30:00,9.08748,-1.43208,9.1996274858,9.08748,-1.43208,9.1996274858,0.0,0.0,0.0,0.0,32.16748,-0.7620800000000001,32.1765059551,9.08748,-1.43208,9.1996274858,23.08,0.67,23.0897228221,0.0
2019-05-18 19:00:00,9.46548,-1.63728,9.6060396329,9.46548,-1.63728,9.6060396329,0.0,0.0,0.0,0.0,31.10548,-0.5172800000000001,31.1097808515,9.46548,-1.63728,9.6060396329,21.64,1.12,21.6689639808,0.0
2019-05-18 19:30:00,9.46224,-1.56996,9.5915984184,9.46224,-1.56996,9.5915984184,0.0,0.0,0.0,0.0,30.84224,-0.83996,30.8536756484,9.46224,-1.56996,9.5915984184,21.38,0.73,21.3924589517,0.0
2019-05-18 20:00:00,9.51372,-1.60884,9.6487944524,9.51372,-1.60884,9.6487944524,0.0,0.0,0.0,0.0,30.03372,-1.00884,30.0506588145,9.51372,-1.60884,9.6487944524,20.52,0.6000000000000001,20.5287700557,0.0
2019-05-18 20:30:00,8.84484,-1.5156,8.9737527259,8.84484,-1.5156,8.9737527259,0.0,0.0,0.0,0.0,28.87484,-1.4256,28.9100107296,8.84484,-1.5156,8.9737527259,20.03,0.09,20.0302021957,0.0
2019-05-18 21:00:00,5.7538800000000005,-0.38484,5.7667353745,5.7538800000000005,-0.38484,5.7667353745,0.0,0.0,0.0,0.0,34.50388,-3.32484,34.6637028616,5.7538800000000005,-0.38484,5.7667353745,28.75,-2.94,28.8999325259,0.0
2019-05-18 21:30:00,4.40352,0.1296,4.405426716,4.40352,0.1296,4.405426716,0.0,0.0,0.0,0.0,37.54352,-4.1804,37.7755428571,4.40352,0.1296,4.405426716,33.14,-4.31,33.4190918488,0.0
2019-05-18 22:00:00,6.04836,-0.42696000000000006,6.0634110475,6.04836,-0.42696000000000006,6.0634110475,0.0,0.0,0.0,0.0,34.02836,-3.51696,34.2096227973,6.04836,-0.42696000000000006,6.0634110475,27.98,-3.09,28.1501065717,0.0
2019-05-18 22:30:00,0.35568000000000005,0.13896,0.3818614199,0.35568000000000005,0.13896,0.3818614199,0.0,0.0,0.0,0.0,30.93568,-4.23104,31.2236768582,0.35568000000000005,0.13896,0.3818614199,30.58,-4.37,30.8906668753,0.0
2019-05-18 23:00:00,0.26280000000000003,0.06444000000000001,0.2705852058,0.26280000000000003,0.06444000000000001,0.2705852058,0.0,0.0,0.0,0.0,28.4628,-4.49556,28.8156388712,0.26280000000000003,0.06444000000000001,0.2705852058,28.2,-4.5600000000000005,28.5663018258,0.0
2019-05-18 23:30:00,0.45108000000000004,0.0324,0.4522421104,0.45108000000000004,0.0324,0.4522421104,0.0,0.0,0.0,0.0,25.92108,-4.5876,26.323914263,0.45108000000000004,0.0324,0.4522421104,25.47,-4.62,25.8856195599,0.0
2019-05-19 00:00:00,0.3114,0.045720000000000004,0.3147384285,0.3114,0.045720000000000004,0.3147384285,0.0,0.0,0.0,0.0,24.8414,-4.94428,25.3286608149,0.3114,0.045720000000000004,0.3147384285,24.53,-4.99,25.0323990061,0.0
2019-05-19 00:30:00,0.32364000000000004,0.05256,0.3278801659,0.32364000000000004,0.05256,0.3278801659,0.0,0.0,0.0,0.0,23.49364,-5.27744,24.0790883009,0.32364000000000004,0.05256,0.3278801659,23.17,-5.33,23.7751508933,0.0
2019-05-19 01:00:00,0.25776000000000004,0.03384,0.2599718508,0.25776000000000004,0.03384,0.2599718508,0.0,0.0,0.0,0.0,22.307760000000002,-5.41616,22.9558477378,0.25776000000000004,0.03384,0.2599718508,22.05,-5.45,22.713542216,0.0
2019-05-19 01:30:00,0.29628000000000004,0.045360000000000004,0.2997321604,0.29628000000000004,0.045360000000000004,0.2997321604,0.0,0.0,0.0,0.0,21.34628,-5.65464,22.0825411438,0.29628000000000004,0.045360000000000004,0.2997321604,21.05,-5.7,21.8080833637,0.0
2019-05-19 02:00:00,0.31572,0.03348,0.3174902027,0.31572,0.03348,0.3174902027,0.0,0.0,0.0,0.0,20.64572,-5.74652,21.4305447068,0.31572,0.03348,0.3174902027,20.33,-5.78,21.1356878289,0.0
2019-05-19 02:30:00,0.27072,0.0594,0.2771600231,0.27072,0.0594,0.2771600231,0.0,0.0,0.0,0.0,20.52072,-5.9306,21.3605235347,0.27072,0.0594,0.2771600231,20.25,-5.99,21.1173530538,0.0
2019-05-19 03:00:00,0.24804,0.07668000000000001,0.2596221562,0.24804,0.07668000000000001,0.2596221562,0.0,0.0,0.0,0.0,19.91804,-6.01332,20.8059687317,0.24804,0.07668000000000001,0.2596221562,19.67,-6.09,20.5911874354,0.0
2019-05-19 03:30:00,0.20520000000000002,0.03384,0.20797159810000002,0.20520000000000002,0.03384,0.20797159810000002,0.0,0.0,0.0,0.0,19.9052,-6.09616,20.8177845552,0.20520000000000002,0.03384,0.20797159810000002,19.7,-6.13,20.6316964887,0.0
2019-05-19 04:00:00,0.21096,0.054360000000000006,0.2178511675,0.21096,0.054360000000000006,0.2178511675,0.0,0.0,0.0,0.0,19.58096,-6.12564,20.5167604639,0.21096,0.054360000000000006,0.2178511675,19.37,-6.18,20.3319772772,0.0
2019-05-19 04:30:00,0.26352000000000003,0.051840000000000004,0.2685706164,0.26352000000000003,0.051840000000000004,0.2685706164,0.0,0.0,0.0,0.0,19.27352,-6.01816,20.191256102,0.26352000000000003,0.051840000000000004,0.2685706164,19.01,-6.07,19.955575662,0.0
2019-05-19 05:00:00,0.2088,0.03132,0.2111359335,0.2088,0.03132,0.2111359335,0.0,0.0,0.0,0.0,19.1988,-5.96868,20.1051998842,0.2088,0.03132,0.2111359335,18.99,-6.0,19.9153232462,0.0
2019-05-19 05:30:00,0.20844000000000001,0.11772,0.2393851123,0.20844000000000001,0.11772,0.2393851123,0.0,0.0,0.0,0.0,18.54844,-5.93228,19.4739973409,0.20844000000000001,0.11772,0.2393851123,18.34,-6.05,19.3121231355,0.0
2019-05-19 06:00:00,0.21132,0.06228,0.22030647020000002,0.21132,0.06228,0.22030647020000002,0.0,0.0,0.0,0.0,18.64132,-5.8577200000000005,19.5400024294,0.21132,0.06228,0.22030647020000002,18.43,-5.92,19.3574610939,0.0
2019-05-19 06:30:00,0.22068000000000002,0.045360000000000004,0.2252935685,0.22068000000000002,0.045360000000000004,0.2252935685,0.0,0.0,0.0,0.0,20.01068,-5.93464,20.8721648612,0.22068000000000002,0.045360000000000004,0.2252935685,19.79,-5.98,20.6737635664,0.0
2019-05-19 07:00:00,0.2862,0.08136,0.2975397278,0.2862,0.08136,0.2975397278,0.0,0.0,0.0,0.0,20.7562,-5.69864,21.5242731884,0.2862,0.08136,0.2975397278,20.47,-5.78,21.270385516,0.0
2019-05-19 07:30:00,0.45504000000000006,0.09432,0.464712453,0.45504000000000006,0.09432,0.464712453,0.0,0.0,0.0,0.0,23.10504,-5.29568,23.7041578645,0.45504000000000006,0.09432,0.464712453,22.65,-5.39,23.2824955707,0.0
2019-05-19 08:00:00,0.7318800000000001,0.09,0.7373929308,0.7318800000000001,0.09,0.7373929308,0.0,0.0,0.0,0.0,24.84188,-5.18,25.3761975468,0.7318800000000001,0.09,0.7373929308,24.11,-5.27,24.6792422898,0.0
2019-05-19 08:30:00,0.9288000000000001,0.09792000000000001,0.9339474109,0.9288000000000001,0.09792000000000001,0.9339474109,0.0,0.0,0.0,0.0,27.2888,-5.14208,27.7690401737,0.9288000000000001,0.09792000000000001,0.9339474109,26.36,-5.24,26.8757734772,0.0
2019-05-19 09:00:00,2.28348,0.09864,2.2856094942,2.28348,0.09864,2.2856094942,0.0,0.0,0.0,0.0,30.34348,-4.71136,30.7070625681,2.28348,0.09864,2.2856094942,28.06,-4.8100000000000005,28.4692764221,0.0
2019-05-19 09:30:00,5.87808,0.08028,5.8786281873,5.87808,0.08028,5.8786281873,0.0,0.0,0.0,0.0,35.60808,-4.19972,35.8548882213,5.87808,0.08028,5.8786281873,29.73,-4.28,30.0364994632,0.0
2019-05-19 10:00:00,6.27984,0.03636,6.2799452605,6.27984,0.03636,6.2799452605,0.0,0.0,0.0,0.0,36.54984,-3.7736400000000003,36.744130999,6.27984,0.03636,6.2799452605,30.27,-3.81,30.508834786,0.0
2019-05-19 10:30:00,6.01452,0.0594,6.014813313,6.01452,0.0594,6.014813313,0.0,0.0,0.0,0.0,38.11452,-3.1206,38.242055112,6.01452,0.0594,6.014813313,32.1,-3.18,32.2571294445,0.0
2019-05-19 11:00:00,5.55984,0.08532000000000001,5.5604946118,5.55984,0.08532000000000001,5.5604946118,0.0,0.0,0.0,0.0,37.82984,-2.77468,37.9314598128,5.55984,0.08532000000000001,5.5604946118,32.27,-2.86,32.3964890073,0.0
2019-05-19 11:30:00,3.34368,0.0684,3.3443795392,3.34368,0.0684,3.3443795392,0.0,0.0,0.0,0.0,36.86368,-2.4216,36.943132646,3.34368,0.0684,3.3443795392,33.52,-2.49,33.6123563589,0.0
2019-05-19 12:00:00,1.4752800000000001,0.023760000000000003,1.47547132,1.4752800000000001,0.023760000000000003,1.47547132,0.0,0.0,0.0,0.0,36.57528,-1.8762400000000001,36.6233720951,1.4752800000000001,0.023760000000000003,1.47547132,35.1,-1.9,35.1513868859,0.0
2019-05-19 12:30:00,5.16636,0.55872,5.1964837812,5.16636,0.55872,5.1964837812,0.0,0.0,0.0,0.0,41.92636,-1.38128,41.9491072287,5.16636,0.55872,5.1964837812,36.76,-1.94,36.8111559177,0.0
2019-05-19 13:00:00,10.85364,1.11528,10.9107905638,10.85364,1.11528,10.9107905638,0.0,0.0,0.0,0.0,48.73364,-1.0747200000000001,48.745488927,10.85364,1.11528,10.9107905638,37.88,-2.19,37.9432536823,0.0
2019-05-19 13:30:00,11.36412,1.08972,11.4162477659,11.36412,1.08972,11.4162477659,0.0,0.0,0.0,0.0,47.99412,-1.05028,48.0056105331,11.36412,1.08972,11.4162477659,36.63,-2.14,36.6924583532,0.0
2019-05-19 14:00:00,11.78712,1.04688,11.8335183115,11.78712,1.04688,11.8335183115,0.0,0.0,0.0,0.0,46.60712,-1.1231200000000001,46.6206502875,11.78712,1.04688,11.8335183115,34.82,-2.17,34.8875522214,0.0
2019-05-19 14:30:00,12.01932,1.0872,12.0683908249,12.01932,1.0872,12.0683908249,0.0,0.0,0.0,0.0,46.75932,-1.4628,46.7821952318,12.01932,1.0872,12.0683908249,34.74,-2.55,34.8334623602,0.0
2019-05-19 15:00:00,6.4548,0.7171200000000001,6.494513387,6.4548,0.7171200000000001,6.494513387,0.0,0.0,0.0,0.0,41.2748,-2.49288,41.3500128868,6.4548,0.7171200000000001,6.494513387,34.82,-3.21,34.9676493348,0.0
2019-05-19 15:30:00,0.9064800000000001,0.0504,0.9078800308,0.9064800000000001,0.0504,0.9078800308,0.0,0.0,0.0,0.0,34.52648,-3.2996,34.6837884515,0.9064800000000001,0.0504,0.9078800308,33.62,-3.35,33.7864899035,0.0
2019-05-19 16:00:00,1.05696,0.03708,1.0576102155,1.05696,0.03708,1.0576102155,0.0,0.0,0.0,0.0,34.40696,-3.49292,34.5838023729,1.05696,0.03708,1.0576102155,33.35,-3.5300000000000002,33.5362997363,0.0
2019-05-19 16:30:00,0.7286400000000001,0.06732,0.7317432829,0.7286400000000001,0.06732,0.7317432829,0.0,0.0,0.0,0.0,36.08864,-3.19268,36.2295893246,0.7286400000000001,0.06732,0.7317432829,35.36,-3.26,35.5099591664,0.0
2019-05-19 17:00:00,3.54384,0.08496000000000001,3.544858269,3.54384,0.08496000000000001,3.544858269,0.0,0.0,0.0,0.0,39.77384,-2.82504,39.8740416731,3.54384,0.08496000000000001,3.544858269,36.23,-2.91,36.3466779775,0.0
2019-05-19 17:30:00,5.62428,0.08064,5.6248580718,5.62428,0.08064,5.6248580718,0.0,0.0,0.0,0.0,42.73428,-2.70936,42.8200807884,5.62428,0.08064,5.6248580718,37.11,-2.79,37.2147309543,0.0
2019-05-19 18:00:00,9.09864,-1.12536,9.1679706031,9.09864,-1.12536,9.1679706031,0.0,0.0,0.0,0.0,36.83864,-1.15536,36.8567531638,9.09864,-1.12536,9.1679706031,27.74,-0.03,27.7400162221,0.0
2019-05-19 18:30:00,10.44108,-1.5642,10.55759789,10.44108,-1.5642,10.55759789,0.0,0.0,0.0,0.0,34.17108,-0.8642000000000001,34.1820062314,10.44108,-1.5642,10.55759789,23.73,0.7000000000000001,23.7403222388,0.0
2019-05-19 19:00:00,6.59484,-0.1998,6.5978659175,6.59484,-0.1998,6.5978659175,0.0,0.0,0.0,0.0,41.28484,-2.8198,41.3810256744,6.59484,-0.1998,6.5978659175,34.69,-2.62,34.7887984846,0.0
2019-05-19 19:30:00,5.58936,0.028800000000000003,5.5894341976,5.58936,0.028800000000000003,5.5894341976,0.0,0.0,0.0,0.0,42.34936,-2.7612,42.4392803644,5.58936,0.028800000000000003,5.5894341976,36.76,-2.79,36.8657252743,0.0
2019-05-19 20:00:00,5.51016,0.03636,5.5102799634,5.51016,0.03636,5.5102799634,0.0,0.0,0.0,0.0,41.85016,-2.83364,41.9459820206,5.51016,0.03636,5.5102799634,36.34,-2.87,36.4531548703,0.0
2019-05-19 20:30:00,5.2164,0.10152000000000001,5.2173877823,5.2164,0.10152000000000001,5.2173877823,0.0,0.0,0.0,0.0,41.1664,-3.44848,41.31058585,5.2164,0.10152000000000001,5.2173877823,35.95,-3.55,36.1248529409,0.0
2019-05-19 21:00:00,5.24016,0.1242,5.2416316606,5.24016,0.1242,5.2416316606,0.0,0.0,0.0,0.0,40.11016,-3.4958,40.2622099849,5.24016,0.1242,5.2416316606,34.87,-3.62,35.0574000747,0.0
2019-05-19 21:30:00,0.53856,0.1278,0.5535157754,0.53856,0.1278,0.5535157754,0.0,0.0,0.0,0.0,34.54856,-3.4622,34.7216046132,0.53856,0.1278,0.5535157754,34.01,-3.59,34.1989502763,0.0
2019-05-19 22:00:00,0.25128,0.07596,0.2625101141,0.25128,0.07596,0.2625101141,0.0,0.0,0.0,0.0,32.37128,-3.42404,32.5518635221,0.25128,0.07596,0.2625101141,32.12,-3.5,32.310128443,0.0
2019-05-19 22:30:00,0.18036000000000002,0.0522,0.1877620025,0.18036000000000002,0.0522,0.1877620025,0.0,0.0,0.0,0.0,31.43036,-3.7478,31.6530177798,0.18036000000000002,0.0522,0.1877620025,31.25,-3.8,31.4801921849,0.0
2019-05-19 23:00:00,0.10656,0.06228,0.1234254107,0.10656,0.06228,0.1234254107,0.0,0.0,0.0,0.0,28.58656,-3.92772,28.8551277424,0.10656,0.06228,0.1234254107,28.48,-3.99,28.7581379787,0.0
2019-05-19 23:30:00,0.153,0.058320000000000004,0.1637382741,0.153,0.058320000000000004,0.1637382741,0.0,0.0,0.0,0.0,26.043,-4.20168,26.3797642867,0.153,0.058320000000000004,0.1637382741,25.89,-4.26,26.2381344611,0.0
2019-05-20 00:00:00,0.11556000000000001,0.07704000000000001,0.1388858351,0.11556000000000001,0.07704000000000001,0.1388858351,0.0,0.0,0.0,0.0,24.20556,-4.71296,24.6601120613,0.11556000000000001,0.07704000000000001,0.1388858351,24.09,-4.79,24.5616001107,0.0
2019-05-20 00:30:00,0.10764000000000001,0.0756,0.1315360392,0.10764000000000001,0.0756,0.1315360392,0.0,0.0,0.0,0.0,22.98764,-4.8244,23.4884317937,0.10764000000000001,0.0756,0.1315360392,22.88,-4.9,23.3988119357,0.0
2019-05-20 01:00:00,0.10656,0.06336,0.1239738811,0.10656,0.06336,0.1239738811,0.0,0.0,0.0,0.0,22.62656,-5.02664,23.1781864503,0.10656,0.06336,0.1239738811,22.52,-5.09,23.0880596846,0.0
2019-05-20 01:30:00,0.07596,0.11052000000000001,0.1341066441,0.07596,0.11052000000000001,0.1341066441,0.0,0.0,0.0,0.0,22.28596,-5.16948,22.8776645791,0.07596,0.11052000000000001,0.1341066441,22.21,-5.28,22.8289837706,0.0
2019-05-20 02:00:00,0.06732,0.1368,0.1524671191,0.06732,0.1368,0.1524671191,0.0,0.0,0.0,0.0,22.10732,-5.3432,22.7438647512,0.06732,0.1368,0.1524671191,22.04,-5.48,22.711054577,0.0
2019-05-20 02:30:00,0.0738,0.12672,0.1466437806,0.0738,0.12672,0.1466437806,0.0,0.0,0.0,0.0,21.7638,-5.86328,22.5397658106,0.0738,0.12672,0.1466437806,21.69,-5.99,22.501915474,0.0
2019-05-20 03:00:00,0.09252,0.13284,0.1618839584,0.09252,0.13284,0.1618839584,0.0,0.0,0.0,0.0,21.20252,-6.06716,22.0535095805,0.09252,0.13284,0.1618839584,21.11,-6.2,22.0016385753,0.0
2019-05-20 03:30:00,0.13896,0.11592000000000001,0.1809622281,0.13896,0.11592000000000001,0.1809622281,0.0,0.0,0.0,0.0,20.88896,-6.09408,21.7597440456,0.13896,0.11592000000000001,0.1809622281,20.75,-6.21,21.6593305529,0.0
2019-05-20 04:00:00,0.11772,0.12492000000000002,0.1716479094,0.11772,0.12492000000000002,0.1716479094,0.0,0.0,0.0,0.0,21.10772,-5.91508,21.9208579897,0.11772,0.12492000000000002,0.1716479094,20.99,-6.04,21.8417421466,0.0
2019-05-20 04:30:00,0.09108000000000001,0.13248000000000001,0.1607685193,0.09108000000000001,0.13248000000000001,0.1607685193,0.0,0.0,0.0,0.0,21.76108,-5.74752,22.5073007914,0.09108000000000001,0.13248000000000001,0.1607685193,21.67,-5.88,22.4535810062,0.0
2019-05-20 05:00:00,0.09468000000000001,0.12852000000000002,0.1596298619,0.09468000000000001,0.12852000000000002,0.1596298619,0.0,0.0,0.0,0.0,22.37468,-5.06148,22.9400280055,0.09468000000000001,0.12852000000000002,0.1596298619,22.28,-5.19,22.8765054149,0.0
2019-05-20 05:30:00,0.09972,0.1512,0.1811229373,0.09972,0.1512,0.1811229373,0.0,0.0,0.0,0.0,22.83972,-4.3488,23.2500509917,0.09972,0.1512,0.1811229373,22.74,-4.5,23.1809749579,0.0
2019-05-20 06:00:00,0.11988000000000001,0.15480000000000002,0.1957913543,0.11988000000000001,0.15480000000000002,0.1957913543,0.0,0.0,0.0,0.0,24.72988,-4.0052,25.0521175124,0.11988000000000001,0.15480000000000002,0.1957913543,24.61,-4.16,24.9591205775,0.0
2019-05-20 06:30:00,0.225,0.1188,0.25443749720000003,0.225,0.1188,0.25443749720000003,0.0,0.0,0.0,0.0,28.655,-3.2412,28.837725334,0.225,0.1188,0.25443749720000003,28.43,-3.36,28.6278623023,0.0
2019-05-20 07:00:00,0.37404000000000004,0.09288,0.3853992942,0.37404000000000004,0.09288,0.3853992942,0.0,0.0,0.0,0.0,32.66404,-2.23712,32.7405591738,0.37404000000000004,0.09288,0.3853992942,32.29,-2.33,32.3739555816,0.0
2019-05-20 07:30:00,0.46548000000000006,0.09612000000000001,0.47530062570000003,0.46548000000000006,0.09612000000000001,0.47530062570000003,0.0,0.0,0.0,0.0,36.92548,-0.8938800000000001,36.9362977934,0.46548000000000006,0.09612000000000001,0.47530062570000003,36.46,-0.99,36.4734382805,0.0
2019-05-20 08:00:00,8.00352,-0.8506800000000001,8.0486016707,8.00352,-0.8506800000000001,8.0486016707,0.0,0.0,0.0,0.0,38.30352,1.7393200000000002,38.3429899519,8.00352,-0.8506800000000001,8.0486016707,30.3,2.59,30.4104932548,0.0
2019-05-20 08:30:00,5.50512,0.6732,5.5461287809,5.50512,0.6732,5.5461287809,0.0,0.0,0.0,0.0,44.19512,1.8732000000000002,44.2347997628,5.50512,0.6732,5.5461287809,38.69,1.2,38.7086049865,0.0
2019-05-20 09:00:00,7.38468,1.1826,7.4787727243,7.38468,1.1826,7.4787727243,0.0,0.0,0.0,0.0,47.12468,2.7926,47.2073519683,7.38468,1.1826,7.4787727243,39.74,1.6099999999999999,39.7725998647,0.0
2019-05-20 09:30:00,4.52592,0.7574400000000001,4.5888633887,4.52592,0.7574400000000001,4.5888633887,0.0,0.0,0.0,0.0,44.54592,2.9074400000000002,44.6407011146,4.52592,0.7574400000000001,4.5888633887,40.02,2.15,40.077710763,0.0
2019-05-20 10:00:00,4.41468,-0.7236,4.4735887677,4.41468,-0.7236,4.4735887677,0.0,0.0,0.0,0.0,36.41468,3.4164,36.5745910225,4.41468,-0.7236,4.4735887677,32.0,4.14,32.2666949036,0.0
2019-05-20 10:30:00,5.12424,-1.06776,5.2343048244,5.12424,-1.06776,5.2343048244,0.0,0.0,0.0,0.0,34.19424,3.68224,34.3919313298,5.12424,-1.06776,5.2343048244,29.07,4.75,29.4555156125,0.0
2019-05-20 11:00:00,2.16,0.045,2.1604686991,2.16,0.045,2.1604686991,0.0,0.0,0.0,0.0,40.68,2.775,40.7745389306,2.16,0.045,2.1604686991,38.52,2.73,38.6166194792,0.0
2019-05-20 11:30:00,1.85148,0.011880000000000002,1.8515181135,1.85148,0.011880000000000002,1.8515181135,0.0,0.0,0.0,0.0,41.55148,3.17188,41.6723686983,1.85148,0.011880000000000002,1.8515181135,39.7,3.16,39.8255646539,0.0
2019-05-20 12:00:00,3.61548,-0.68976,3.6806880455,3.61548,-0.68976,3.6806880455,0.0,0.0,0.0,0.0,37.96548,4.13024,38.1894822443,3.61548,-0.68976,3.6806880455,34.35,4.82,34.6865233196,0.0
2019-05-20 12:30:00,1.63656,0.0342,1.6369173081000001,1.63656,0.0342,1.6369173081000001,0.0,0.0,0.0,0.0,42.67656,3.2641999999999998,42.8012123085,1.63656,0.0342,1.6369173081000001,41.04,3.23,41.1669102557,0.0
2019-05-20 13:00:00,5.69376,-1.197,5.8182224036,5.69376,-1.197,5.8182224036,0.0,0.0,0.0,0.0,35.42376,4.633,35.7254455751,5.69376,-1.197,5.8182224036,29.73,5.83,30.2962340894,0.0
2019-05-20 13:30:00,4.12848,-0.5673600000000001,4.1672826254,4.12848,-0.5673600000000001,4.1672826254,0.0,0.0,0.0,0.0,37.32848,3.3426400000000003,37.4778422709,4.12848,-0.5673600000000001,4.1672826254,33.2,3.91,33.4294495916,0.0
2019-05-20 14:00:00,2.3328,0.03708,2.3330946758,2.3328,0.03708,2.3330946758,0.0,0.0,0.0,0.0,40.0528,2.92708,40.1596138573,2.3328,0.03708,2.3330946758,37.72,2.89,37.8305498242,0.0
2019-05-20 14:30:00,2.8044000000000002,-0.08424000000000001,2.8056649368,2.8044000000000002,-0.08424000000000001,2.8056649368,0.0,0.0,0.0,0.0,37.6244,3.32576,37.7711021144,2.8044000000000002,-0.08424000000000001,2.8056649368,34.82,3.41,34.9865759971,0.0
2019-05-20 15:00:00,1.82016,-0.08244000000000001,1.8220260095,1.82016,-0.08244000000000001,1.8220260095,0.0,0.0,0.0,0.0,37.28016,3.28756,37.4248364109,1.82016,-0.08244000000000001,1.8220260095,35.46,3.37,35.6197768101,0.0
2019-05-20 15:30:00,1.8414000000000001,-0.09216,1.8437048098000002,1.8414000000000001,-0.09216,1.8437048098000002,0.0,0.0,0.0,0.0,38.3014,2.63784,38.3921273418,1.8414000000000001,-0.09216,1.8437048098000002,36.46,2.73,36.5620636726,0.0
2019-05-20 16:00:00,2.57832,-0.10044,2.5802756085,2.57832,-0.10044,2.5802756085,0.0,0.0,0.0,0.0,37.99832,2.87956,38.1072721225,2.57832,-0.10044,2.5802756085,35.42,2.98,35.5451375015,0.0
2019-05-20 16:30:00,1.94652,-0.11520000000000001,1.9499259346,1.94652,-0.11520000000000001,1.9499259346,0.0,0.0,0.0,0.0,39.21652,1.7648000000000001,39.2562091898,1.94652,-0.11520000000000001,1.9499259346,37.27,1.88,37.3173860285,0.0
2019-05-20 17:00:00,1.7082000000000002,-0.08424000000000001,1.7102758893,1.7082000000000002,-0.08424000000000001,1.7102758893,0.0,0.0,0.0,0.0,39.3182,1.23576,39.3376150016,1.7082000000000002,-0.08424000000000001,1.7102758893,37.61,1.32,37.6331569231,0.0
2019-05-20 17:30:00,1.01448,0.050760000000000007,1.0157491068,1.01448,0.050760000000000007,1.0157491068,0.0,0.0,0.0,0.0,41.28448,0.54076,41.2880213894,1.01448,0.050760000000000007,1.0157491068,40.27,0.49,40.2729810171,0.0
2019-05-20 18:00:00,3.42684,0.56052,3.4723788756,3.42684,0.56052,3.4723788756,0.0,0.0,0.0,0.0,44.45684,0.36052,44.4583017833,3.42684,0.56052,3.4723788756,41.03,-0.2,41.0304874453,0.0
2019-05-20 18:30:00,7.99848,0.70452,8.0294477233,7.99848,0.70452,8.0294477233,0.0,0.0,0.0,0.0,48.01848,0.34452000000000005,48.0197159044,7.99848,0.70452,8.0294477233,40.02,-0.36,40.0216191577,0.0
2019-05-20 19:00:00,8.97372,0.6458400000000001,8.9969305846,8.97372,0.6458400000000001,8.9969305846,0.0,0.0,0.0,0.0,47.48372,0.84584,47.4912529877,8.97372,0.6458400000000001,8.9969305846,38.51,0.2,38.5105193421,0.0
2019-05-20 19:30:00,6.77952,0.07812000000000001,6.7799700711,6.77952,0.07812000000000001,6.7799700711,0.0,0.0,0.0,0.0,43.84952,0.08812,43.8496085429,6.77952,0.07812000000000001,6.7799700711,37.07,0.01,37.0700013488,0.0
2019-05-20 20:00:00,6.02244,-0.048960000000000004,6.0226390092,6.02244,-0.048960000000000004,6.0226390092,0.0,0.0,0.0,0.0,43.18244,-0.36896,43.1840162078,6.02244,-0.048960000000000004,6.0226390092,37.16,-0.32,37.1613778001,0.0
2019-05-20 20:30:00,5.92164,-0.00288,5.9216407003,5.92164,-0.00288,5.9216407003,0.0,0.0,0.0,0.0,43.11164,-0.78288,43.1187477159,5.92164,-0.00288,5.9216407003,37.19,-0.78,37.1981787189,0.0
2019-05-20 21:00:00,1.38852,-0.0216,1.3886879961,1.38852,-0.0216,1.3886879961,0.0,0.0,0.0,0.0,36.49852,-0.7116,36.50545626,1.38852,-0.0216,1.3886879961,35.11,-0.6900000000000001,35.1167794651,0.0
2019-05-20 21:30:00,0.6001200000000001,-0.05544,0.6026753753,0.6001200000000001,-0.05544,0.6026753753,0.0,0.0,0.0,0.0,35.49012,-0.8454400000000001,35.5001885405,0.6001200000000001,-0.05544,0.6026753753,34.89,-0.79,34.8989426774,0.0
2019-05-20 22:00:00,0.5569200000000001,0.00072,0.5569204654000001,0.5569200000000001,0.00072,0.5569204654000001,0.0,0.0,0.0,0.0,34.78692,-1.4592800000000001,34.8175142881,0.5569200000000001,0.00072,0.5569204654000001,34.23,-1.46,34.2611222817,0.0
2019-05-20 22:30:00,0.5007600000000001,-0.0234,0.5013064308,0.5007600000000001,-0.0234,0.5013064308,0.0,0.0,0.0,0.0,33.03076,-1.6734,33.0731216207,0.5007600000000001,-0.0234,0.5013064308,32.53,-1.65,32.5718191079,0.0
2019-05-20 23:00:00,0.33588,-0.01152,0.3360774982,0.33588,-0.01152,0.3360774982,0.0,0.0,0.0,0.0,30.84588,-2.12152,30.9187509464,0.33588,-0.01152,0.3360774982,30.51,-2.11,30.5828742926,0.0
2019-05-20 23:30:00,0.15012,0.009720000000000001,0.1504343471,0.15012,0.009720000000000001,0.1504343471,0.0,0.0,0.0,0.0,28.91012,-2.7402800000000003,29.039699945,0.15012,0.009720000000000001,0.1504343471,28.76,-2.75,28.8911768538,0.0
2019-05-21 00:00:00,0.0504,0.09072000000000001,0.1037799518,0.0504,0.09072000000000001,0.1037799518,0.0,0.0,0.0,0.0,27.0704,-3.39928,27.2829921504,0.0504,0.09072000000000001,0.1037799518,27.02,-3.49,27.2444581521,0.0
2019-05-21 00:30:00,0.0,0.025560000000000003,0.025560000000000003,0.0,0.025560000000000003,0.025560000000000003,0.0,0.0,0.0,0.0,25.36,-3.69444,25.6276898474,0.0,0.025560000000000003,0.025560000000000003,25.36,-3.7199999999999998,25.6313870089,0.0
2019-05-21 01:00:00,0.0,0.025560000000000003,0.025560000000000003,0.0,0.025560000000000003,0.025560000000000003,0.0,0.0,0.0,0.0,24.79,-4.17444,25.1390144857,0.0,0.025560000000000003,0.025560000000000003,24.79,-4.2,25.1432714657,0.0
2019-05-21 01:30:00,0.0,0.0252,0.0252,0.0,0.0252,0.0252,0.0,0.0,0.0,0.0,23.96,-4.2948,24.3418755859,0.0,0.0252,0.0252,23.96,-4.32,24.3463344264,0.0
2019-05-21 02:00:00,0.0,0.0252,0.0252,0.0,0.0252,0.0252,0.0,0.0,0.0,0.0,23.57,-4.6848,24.031068454,0.0,0.0252,0.0252,23.57,-4.71,24.0359938426,0.0
2019-05-21 02:30:00,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0,23.23,-4.57516,23.6762536949,0.0,0.02484,0.02484,23.23,-4.6,23.6810662767,0.0
2019-05-21 03:00:00,0.0,0.0252,0.0252,0.0,0.0252,0.0252,0.0,0.0,0.0,0.0,22.85,-4.8548,23.3600424452,0.0,0.0252,0.0252,22.85,-4.88,23.3652926367,0.0
2019-05-21 03:30:00,0.0,0.0252,0.0252,0.0,0.0252,0.0252,0.0,0.0,0.0,0.0,22.83,-4.9748,23.3657342072,0.0,0.0252,0.0252,22.83,-5.0,23.371112511,0.0
2019-05-21 04:00:00,0.0,0.0252,0.0252,0.0,0.0252,0.0252,0.0,0.0,0.0,0.0,22.56,-5.2148,23.154864263,0.0,0.0252,0.0252,22.56,-5.24,23.1605526704,0.0
2019-05-21 04:30:00,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0,23.11,-4.9451600000000004,23.6331696441,0.0,0.02484,0.02484,23.11,-4.97,23.6383798091,0.0
2019-05-21 05:00:00,0.0,0.025920000000000002,0.025920000000000002,0.0,0.025920000000000002,0.025920000000000002,0.0,0.0,0.0,0.0,24.02,-4.24408,24.392060492,0.0,0.025920000000000002,0.025920000000000002,24.02,-4.27,24.3965837772,0.0
2019-05-21 05:30:00,0.00108,0.04284,0.042853611300000004,0.00108,0.04284,0.042853611300000004,0.0,0.0,0.0,0.0,24.97108,-3.58716,25.2274166976,0.00108,0.04284,0.042853611300000004,24.97,-3.63,25.2324751065,0.0
2019-05-21 06:00:00,0.01584,0.04716,0.0497490824,0.01584,0.04716,0.0497490824,0.0,0.0,0.0,0.0,26.01584,-3.63284,26.268259504,0.01584,0.04716,0.0497490824,26.0,-3.68,26.2591393614,0.0
2019-05-21 06:30:00,0.045720000000000004,0.007200000000000001,0.0462834571,0.045720000000000004,0.007200000000000001,0.0462834571,0.0,0.0,0.0,0.0,29.52572,-2.7628,29.6546995493,0.045720000000000004,0.007200000000000001,0.0462834571,29.48,-2.77,29.6098514012,0.0
2019-05-21 07:00:00,0.11988000000000001,0.01008,0.1203030374,0.11988000000000001,0.01008,0.1203030374,0.0,0.0,0.0,0.0,32.84988,-1.89992,32.9047764317,0.11988000000000001,0.01008,0.1203030374,32.73,-1.9100000000000001,32.7856828509,0.0
2019-05-21 07:30:00,0.26244,0.011880000000000002,0.2627087513,0.26244,0.011880000000000002,0.2627087513,0.0,0.0,0.0,0.0,36.70244,-0.77812,36.710687445,0.26244,0.011880000000000002,0.2627087513,36.44,-0.79,36.4485623859,0.0
2019-05-21 08:00:00,0.44352,0.0061200000000000004,0.443562222,0.44352,0.0061200000000000004,0.443562222,0.0,0.0,0.0,0.0,33.60352,1.62612,33.6428420715,0.44352,0.0061200000000000004,0.443562222,33.16,1.62,33.1995481897,0.0
2019-05-21 08:30:00,0.6278400000000001,-0.00072,0.6278404128,0.6278400000000001,-0.00072,0.6278404128,0.0,0.0,0.0,0.0,35.93784,1.9592800000000001,35.9912089542,0.6278400000000001,-0.00072,0.6278404128,35.31,1.96,35.3643563493,0.0
2019-05-21 09:00:00,0.80244,-0.01152,0.8025226875,0.80244,-0.01152,0.8025226875,0.0,0.0,0.0,0.0,37.92244,2.06848,37.9788107379,0.80244,-0.01152,0.8025226875,37.12,2.08,37.1782301892,0.0
2019-05-21 09:30:00,0.9590400000000001,-0.02052,0.9592595019000001,0.9590400000000001,-0.02052,0.9592595019000001,0.0,0.0,0.0,0.0,36.37904,2.93948,36.4976039486,0.9590400000000001,-0.02052,0.9592595019000001,35.42,2.96,35.5434663476,0.0
2019-05-21 10:00:00,1.1016,-0.032760000000000004,1.10208701,1.1016,-0.032760000000000004,1.10208701,0.0,0.0,0.0,0.0,38.6116,2.34724,38.6828798072,1.1016,-0.032760000000000004,1.10208701,37.51,2.38,37.5854293577,0.0
2019-05-21 10:30:00,1.09332,-0.0324,1.0937999737,1.09332,-0.0324,1.0937999737,0.0,0.0,0.0,0.0,37.89332,2.0076,37.9464643726,1.09332,-0.0324,1.0937999737,36.8,2.04,36.8565001051,0.0
2019-05-21 11:00:00,1.30068,-0.051840000000000004,1.3017126595000001,1.30068,-0.051840000000000004,1.3017126595000001,0.0,0.0,0.0,0.0,38.44068,2.21816,38.5046245618,1.30068,-0.051840000000000004,1.3017126595000001,37.14,2.27,37.2093066315,0.0
2019-05-21 11:30:00,1.23804,-0.04752000000000001,1.2389516504,1.23804,-0.04752000000000001,1.2389516504,0.0,0.0,0.0,0.0,37.90804,2.47248,37.9885858383,1.23804,-0.04752000000000001,1.2389516504,36.67,2.52,36.7564865024,0.0
2019-05-21 12:00:00,1.03716,-0.03708,1.0378226207,1.03716,-0.03708,1.0378226207,0.0,0.0,0.0,0.0,30.88716,4.92292,31.2770170284,1.03716,-0.03708,1.0378226207,29.85,4.96,30.2592812208,0.0
2019-05-21 12:30:00,1.03104,-0.03168,1.0315265891,1.03104,-0.03168,1.0315265891,0.0,0.0,0.0,0.0,37.88104,3.60832,38.052505367,1.03104,-0.03168,1.0315265891,36.85,3.64,37.0293410689,0.0
2019-05-21 13:00:00,1.32048,-0.057600000000000005,1.3217356734,1.32048,-0.057600000000000005,1.3217356734,0.0,0.0,0.0,0.0,36.77048,3.4324,36.9303339978,1.32048,-0.057600000000000005,1.3217356734,35.45,3.49,35.6213784124,0.0
2019-05-21 13:30:00,0.80388,-0.013680000000000001,0.8039963910000001,0.80388,-0.013680000000000001,0.8039963910000001,0.0,0.0,0.0,0.0,26.36388,5.61632,26.9554673303,0.80388,-0.013680000000000001,0.8039963910000001,25.56,5.63,26.172705248,0.0
2019-05-21 14:00:00,1.23912,-0.050760000000000007,1.2401592446,1.23912,-0.050760000000000007,1.2401592446,0.0,0.0,0.0,0.0,33.61912,3.6292400000000002,33.8144438451,1.23912,-0.050760000000000007,1.2401592446,32.38,3.68,32.5884458052,0.0
2019-05-21 14:30:00,1.098,-0.0396,1.0987138663,1.098,-0.0396,1.0987138663,0.0,0.0,0.0,0.0,33.148,3.8204000000000002,33.3674296307,1.098,-0.0396,1.0987138663,32.05,3.86,32.2816062178,0.0
2019-05-21 15:00:00,0.7927200000000001,-0.011880000000000002,0.7928090141,0.7927200000000001,-0.011880000000000002,0.7928090141,0.0,0.0,0.0,0.0,30.93272,3.81812,31.1674703326,0.7927200000000001,-0.011880000000000002,0.7928090141,30.14,3.83,30.3823715335,0.0
2019-05-21 15:30:00,1.2456,-0.04716,1.2464924491,1.2456,-0.04716,1.2464924491,0.0,0.0,0.0,0.0,31.5256,3.98284,31.7761934446,1.2456,-0.04716,1.2464924491,30.28,4.03,30.5470014895,0.0
2019-05-21 16:00:00,1.26252,-0.04752000000000001,1.2634139863,1.26252,-0.04752000000000001,1.2634139863,0.0,0.0,0.0,0.0,28.76252,3.78248,29.0101656614,1.26252,-0.04752000000000001,1.2634139863,27.5,3.83,27.7654263428,0.0
2019-05-21 16:30:00,1.1286,-0.03348,1.1290964841,1.1286,-0.03348,1.1290964841,0.0,0.0,0.0,0.0,27.6386,3.04652,27.8059974479,1.1286,-0.03348,1.1290964841,26.51,3.08,26.6883214159,0.0
2019-05-21 17:00:00,0.9694800000000001,-0.0198,0.9696821698,0.9694800000000001,-0.0198,0.9696821698,0.0,0.0,0.0,0.0,31.32948,1.6202,31.3713462432,0.9694800000000001,-0.0198,0.9696821698,30.36,1.6400000000000001,30.404262859,0.0
2019-05-21 17:30:00,0.8089200000000001,-0.00936,0.8089741504,0.8089200000000001,-0.00936,0.8089741504,0.0,0.0,0.0,0.0,34.16892,0.52064,34.1728863278,0.8089200000000001,-0.00936,0.8089741504,33.36,0.53,33.3642098663,0.0
2019-05-21 18:00:00,0.6368400000000001,0.00036,0.6368401018000001,0.6368400000000001,0.00036,0.6368401018000001,0.0,0.0,0.0,0.0,33.68684,0.76036,33.6954201119,0.6368400000000001,0.00036,0.6368401018000001,33.05,0.76,33.0587371205,0.0
2019-05-21 18:30:00,0.38772,0.009000000000000001,0.3878244428,0.38772,0.009000000000000001,0.3878244428,0.0,0.0,0.0,0.0,34.00772,0.449,34.0106839184,0.38772,0.009000000000000001,0.3878244428,33.62,0.44,33.6228791153,0.0
2019-05-21 19:00:00,0.26892000000000005,0.011880000000000002,0.2691822817,0.26892000000000005,0.011880000000000002,0.2691822817,0.0,0.0,0.0,0.0,35.85892,0.29188000000000003,35.8601078847,0.26892000000000005,0.011880000000000002,0.2691822817,35.59,0.28,35.5911014159,0.0
2019-05-21 19:30:00,0.1296,0.011880000000000002,0.130143361,0.1296,0.011880000000000002,0.130143361,0.0,0.0,0.0,0.0,36.2596,0.13188,36.25983983,0.1296,0.011880000000000002,0.130143361,36.13,0.12,36.1301992798,0.0
2019-05-21 20:00:00,0.05976000000000001,0.00864,0.0603813481,0.05976000000000001,0.00864,0.0603813481,0.0,0.0,0.0,0.0,35.23976,-0.11136000000000001,35.2399359521,0.05976000000000001,0.00864,0.0603813481,35.18,-0.12,35.1802046611,0.0
2019-05-21 20:30:00,0.028440000000000003,0.029880000000000004,0.0412510364,0.028440000000000003,0.029880000000000004,0.0412510364,0.0,0.0,0.0,0.0,35.10844,-0.37012,35.1103908843,0.028440000000000003,0.029880000000000004,0.0412510364,35.08,-0.4,35.0822804276,0.0
2019-05-21 21:00:00,0.010440000000000001,0.04068,0.0419982857,0.010440000000000001,0.04068,0.0419982857,0.0,0.0,0.0,0.0,36.25044,-0.8693200000000001,36.2608620617,0.010440000000000001,0.04068,0.0419982857,36.24,-0.91,36.2514234203,0.0
2019-05-21 21:30:00,0.0,0.03168,0.03168,0.0,0.03168,0.03168,0.0,0.0,0.0,0.0,36.15,-1.13832,36.1679177231,0.0,0.03168,0.03168,36.15,-1.17,36.1689286543,0.0
2019-05-21 22:00:00,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0,34.82,-1.32516,34.8452069735,0.0,0.02484,0.02484,34.82,-1.35,34.8461604772,0.0
2019-05-21 22:30:00,0.0,0.0252,0.0252,0.0,0.0252,0.0252,0.0,0.0,0.0,0.0,32.19,-1.6048,32.229978018,0.0,0.0252,0.0252,32.19,-1.63,32.2312426071,0.0
2019-05-21 23:00:00,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0,29.85,-2.16516,29.9284215726,0.0,0.02484,0.02484,29.85,-2.19,29.9302288665,0.0
2019-05-21 23:30:00,0.0,0.025560000000000003,0.025560000000000003,0.0,0.025560000000000003,0.025560000000000003,0.0,0.0,0.0,0.0,28.14,-2.87444,28.2864279349,0.0,0.025560000000000003,0.025560000000000003,28.14,-2.9,28.2890367457,0.0
2019-05-22 00:00:00,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0,26.3,-3.33516,26.5106260248,0.0,0.02484,0.02484,26.3,-3.36,26.513762464,0.0
2019-05-22 00:30:00,0.252,0.07056000000000001,0.2616920205,0.252,0.07056000000000001,0.2616920205,0.0,0.0,0.0,0.0,24.812,-3.69944,25.0862751383,0.252,0.07056000000000001,0.2616920205,24.56,-3.77,24.8476658864,0.0
2019-05-22 01:00:00,0.10188000000000001,0.04716,0.1122657561,0.10188000000000001,0.04716,0.1122657561,0.0,0.0,0.0,0.0,24.05188,-3.73284,24.3398238695,0.10188000000000001,0.04716,0.1122657561,23.95,-3.7800000000000002,24.2464615975,0.0
2019-05-22 01:30:00,0.027,0.048960000000000004,0.0559113727,0.027,0.048960000000000004,0.0559113727,0.0,0.0,0.0,0.0,23.887,-4.12104,24.2398791185,0.027,0.048960000000000004,0.0559113727,23.86,-4.17,24.2216535356,0.0
2019-05-22 02:00:00,0.01836,0.10764000000000001,0.1091945933,0.01836,0.10764000000000001,0.1091945933,0.0,0.0,0.0,0.0,23.67836,-4.27236,24.0607105518,0.01836,0.10764000000000001,0.1091945933,23.66,-4.38,24.0620032416,0.0
2019-05-22 02:30:00,0.012240000000000001,0.13572,0.1362708186,0.012240000000000001,0.13572,0.1362708186,0.0,0.0,0.0,0.0,23.57224,-4.51428,24.0006087951,0.012240000000000001,0.13572,0.1362708186,23.56,-4.65,24.0144977045,0.0
2019-05-22 03:00:00,0.012240000000000001,0.14400000000000002,0.1445192638,0.012240000000000001,0.14400000000000002,0.1445192638,0.0,0.0,0.0,0.0,22.86224,-4.976,23.3974911864,0.012240000000000001,0.14400000000000002,0.1445192638,22.85,-5.12,23.4165945432,0.0
2019-05-22 03:30:00,0.012240000000000001,0.12348,0.12408516430000001,0.012240000000000001,0.12348,0.12408516430000001,0.0,0.0,0.0,0.0,22.97224,-5.06652,23.5243158355,0.012240000000000001,0.12348,0.12408516430000001,22.96,-5.19,23.539279938,0.0
2019-05-22 04:00:00,0.011880000000000002,0.12168000000000001,0.12225856530000001,0.011880000000000002,0.12168000000000001,0.12225856530000001,0.0,0.0,0.0,0.0,23.07188,-4.89832,23.5861227326,0.011880000000000002,0.12168000000000001,0.12225856530000001,23.06,-5.02,23.6000847456,0.0
2019-05-22 04:30:00,0.013680000000000001,0.12852000000000002,0.1292460166,0.013680000000000001,0.12852000000000002,0.1292460166,0.0,0.0,0.0,0.0,23.75368,-4.67148,24.2086769348,0.013680000000000001,0.12852000000000002,0.1292460166,23.74,-4.8,24.2203963634,0.0
2019-05-22 05:00:00,0.009720000000000001,0.1242,0.12457976720000001,0.009720000000000001,0.1242,0.12457976720000001,0.0,0.0,0.0,0.0,24.41972,-4.2758,24.7912321299,0.009720000000000001,0.1242,0.12457976720000001,24.41,-4.4,24.8033888814,0.0
2019-05-22 05:30:00,0.025560000000000003,0.14364000000000002,0.1458964126,0.025560000000000003,0.14364000000000002,0.1458964126,0.0,0.0,0.0,0.0,25.07556,-3.80636,25.3628091063,0.025560000000000003,0.14364000000000002,0.1458964126,25.05,-3.95,25.3595149796,0.0
2019-05-22 06:00:00,0.06264,0.12132000000000001,0.1365368522,0.06264,0.12132000000000001,0.1365368522,0.0,0.0,0.0,0.0,26.47264,-3.77868,26.7409627933,0.06264,0.12132000000000001,0.1365368522,26.41,-3.9,26.6964061252,0.0
2019-05-22 06:30:00,0.17208,0.08172,0.19049851650000002,0.17208,0.08172,0.19049851650000002,0.0,0.0,0.0,0.0,29.91208,-3.01828,30.0639741898,0.17208,0.08172,0.19049851650000002,29.74,-3.1,29.9011304134,0.0
2019-05-22 07:00:00,0.41688000000000003,0.1008,0.42889343010000003,0.41688000000000003,0.1008,0.42889343010000003,0.0,0.0,0.0,0.0,33.14688,-2.1392,33.2158370416,0.41688000000000003,0.1008,0.42889343010000003,32.73,-2.24,32.8065618436,0.0
2019-05-22 07:30:00,0.6552,0.10872000000000001,0.6641589256,0.6552,0.10872000000000001,0.6641589256,0.0,0.0,0.0,0.0,37.2152,-0.7512800000000001,37.2227824414,0.6552,0.10872000000000001,0.6641589256,36.56,-0.86,36.5701134808,0.0
2019-05-22 08:00:00,5.37696,0.11556000000000001,5.3782016469,5.37696,0.11556000000000001,5.3782016469,0.0,0.0,0.0,0.0,43.66696,0.14556000000000002,43.6672026051,5.37696,0.11556000000000001,5.3782016469,38.29,0.03,38.2900117524,0.0
2019-05-22 08:30:00,6.06276,0.081,6.0633010661,6.06276,0.081,6.0633010661,0.0,0.0,0.0,0.0,44.48276,0.971,44.4933565627,6.06276,0.081,6.0633010661,38.42,0.89,38.4303070506,0.0
2019-05-22 09:00:00,3.57156,0.09432,3.5728052138,3.57156,0.09432,3.5728052138,0.0,0.0,0.0,0.0,42.10156,1.83432,42.1415007362,3.57156,0.09432,3.5728052138,38.53,1.74,38.5692688549,0.0
2019-05-22 09:30:00,1.8601200000000002,0.06372,1.8612110715,1.8601200000000002,0.06372,1.8612110715,0.0,0.0,0.0,0.0,41.00012,2.52372,41.0777190537,1.8601200000000002,0.06372,1.8612110715,39.14,2.46,39.2172309068,0.0
2019-05-22 10:00:00,2.19384,0.05544,2.1945403936,2.19384,0.05544,2.1945403936,0.0,0.0,0.0,0.0,40.32384,2.33544,40.3914143394,2.19384,0.05544,2.1945403936,38.13,2.2800000000000002,38.198105974,0.0
2019-05-22 10:30:00,2.78784,0.01872,2.7879028505,2.78784,0.01872,2.7879028505,0.0,0.0,0.0,0.0,39.51784,2.05872,39.5714291668,2.78784,0.01872,2.7879028505,36.73,2.04,36.7866076174,0.0
2019-05-22 11:00:00,2.88828,-0.00216,2.8882808077,2.88828,-0.00216,2.8882808077,0.0,0.0,0.0,0.0,39.58828,2.61784,39.67474007,2.88828,-0.00216,2.8882808077,36.7,2.62,36.7934015823,0.0
2019-05-22 11:30:00,3.28248,-0.10044,3.284016313,3.28248,-0.10044,3.284016313,0.0,0.0,0.0,0.0,39.44248,3.16956,39.5696264721,3.28248,-0.10044,3.284016313,36.16,3.27,36.3075543104,0.0
2019-05-22 12:00:00,3.32784,-0.1206,3.3300245383,3.32784,-0.1206,3.3300245383,0.0,0.0,0.0,0.0,39.10784,3.3394,39.2501559465,3.32784,-0.1206,3.3300245383,35.78,3.46,35.946905291,0.0
2019-05-22 12:30:00,3.1032,-0.12852000000000002,3.1058602078,3.1032,-0.12852000000000002,3.1058602078,0.0,0.0,0.0,0.0,38.5232,3.74148,38.7044649986,3.1032,-0.12852000000000002,3.1058602078,35.42,3.87,35.6307914591,0.0
2019-05-22 13:00:00,3.51936,-0.18180000000000002,3.5240525038,3.51936,-0.18180000000000002,3.5240525038,0.0,0.0,0.0,0.0,38.41936,3.2282,38.5547467642,3.51936,-0.18180000000000002,3.5240525038,34.9,3.41,35.0661959728,0.0
2019-05-22 13:30:00,3.7098,-0.22788000000000003,3.7167923448,3.7098,-0.22788000000000003,3.7167923448,0.0,0.0,0.0,0.0,36.2498,3.13212,36.3848619035,3.7098,-0.22788000000000003,3.7167923448,32.54,3.36,32.7130127014,0.0
2019-05-22 14:00:00,3.71916,-0.22068000000000002,3.7257013793000002,3.71916,-0.22068000000000002,3.7257013793000002,0.0,0.0,0.0,0.0,36.17916,3.3193200000000003,36.3311093082,3.71916,-0.22068000000000002,3.7257013793000002,32.46,3.54,32.6524608567,0.0
2019-05-22 14:30:00,3.6432,-0.21672000000000002,3.6496402286,3.6432,-0.21672000000000002,3.6496402286,0.0,0.0,0.0,0.0,36.5032,3.41328,36.6624343245,3.6432,-0.21672000000000002,3.6496402286,32.86,3.63,33.0598926193,0.0
2019-05-22 15:00:00,3.753,-0.20052,3.7583529997,3.753,-0.20052,3.7583529997,0.0,0.0,0.0,0.0,35.993,3.29948,36.1439153561,3.753,-0.20052,3.7583529997,32.24,3.5,32.4294249101,0.0
2019-05-22 15:30:00,4.07988,-0.19188000000000002,4.0843896421,4.07988,-0.19188000000000002,4.0843896421,0.0,0.0,0.0,0.0,36.16988,3.31812,36.3217584865,4.07988,-0.19188000000000002,4.0843896421,32.09,3.51,32.2813909242,0.0
2019-05-22 16:00:00,3.87468,-0.18144000000000002,3.8789258276,3.87468,-0.18144000000000002,3.8789258276,0.0,0.0,0.0,0.0,36.66468,3.18856,36.8030661002,3.87468,-0.18144000000000002,3.8789258276,32.79,3.37,32.9627213682,0.0
2019-05-22 16:30:00,3.44088,-0.19692,3.4465102148,3.44088,-0.19692,3.4465102148,0.0,0.0,0.0,0.0,36.50088,1.60308,36.536065829,3.44088,-0.19692,3.4465102148,33.06,1.8,33.1089655532,0.0
2019-05-22 17:00:00,3.0006,-0.18180000000000002,3.0061023935,3.0006,-0.18180000000000002,3.0061023935,0.0,0.0,0.0,0.0,36.7306,1.0482,36.7455534671,3.0006,-0.18180000000000002,3.0061023935,33.73,1.23,33.7524191726,0.0
2019-05-22 17:30:00,2.49444,-0.17136,2.5003190123,2.49444,-0.17136,2.5003190123,0.0,0.0,0.0,0.0,37.22444,0.5086400000000001,37.2279149022,2.49444,-0.17136,2.5003190123,34.73,0.68,34.7366564309,0.0
2019-05-22 18:00:00,1.9515600000000002,-0.12744,1.9557165917,1.9515600000000002,-0.12744,1.9557165917,0.0,0.0,0.0,0.0,37.60156,0.41256000000000004,37.6038232124,1.9515600000000002,-0.12744,1.9557165917,35.65,0.54,35.654089527,0.0
2019-05-22 18:30:00,1.5400800000000001,-0.10116000000000001,1.5433987664000002,1.5400800000000001,-0.10116000000000001,1.5433987664000002,0.0,0.0,0.0,0.0,37.62008,-0.031160000000000004,37.6200929046,1.5400800000000001,-0.10116000000000001,1.5433987664000002,36.08,0.07,36.0800679046,0.0
2019-05-22 19:00:00,1.29204,-0.08316000000000001,1.2947134614,1.29204,-0.08316000000000001,1.2947134614,0.0,0.0,0.0,0.0,37.83204,0.04684000000000001,37.8320689964,1.29204,-0.08316000000000001,1.2947134614,36.54,0.13,36.5402312527,0.0
2019-05-22 19:30:00,0.88524,-0.08784,0.8895873893,0.88524,-0.08784,0.8895873893,0.0,0.0,0.0,0.0,38.16524,-0.17784000000000003,38.1656543416,0.88524,-0.08784,0.8895873893,37.28,-0.09,37.2801086372,0.0
2019-05-22 20:00:00,0.47988000000000003,-0.08604,0.48753225120000004,0.47988000000000003,-0.08604,0.48753225120000004,0.0,0.0,0.0,0.0,37.68988,-0.45604000000000006,37.6926388954,0.47988000000000003,-0.08604,0.48753225120000004,37.21,-0.37,37.2118395138,0.0
2019-05-22 20:30:00,0.25488,-0.022320000000000003,0.25585542170000003,0.25488,-0.022320000000000003,0.25585542170000003,0.0,0.0,0.0,0.0,38.12488,-0.53232,38.1285960874,0.25488,-0.022320000000000003,0.25585542170000003,37.87,-0.51,37.873433961,0.0
2019-05-22 21:00:00,0.14292000000000002,0.06336,0.1563349481,0.14292000000000002,0.06336,0.1563349481,0.0,0.0,0.0,0.0,37.10292,-0.7466400000000001,37.1104317385,0.14292000000000002,0.06336,0.1563349481,36.96,-0.81,36.9688747462,0.0
2019-05-22 21:30:00,0.08604,0.11556000000000001,0.1440728816,0.08604,0.11556000000000001,0.1440728816,0.0,0.0,0.0,0.0,36.92604,-0.92444,36.9376098224,0.08604,0.11556000000000001,0.1440728816,36.84,-1.04,36.8546767724,0.0
2019-05-22 22:00:00,0.054,0.13392,0.1443972521,0.054,0.13392,0.1443972521,0.0,0.0,0.0,0.0,37.024,-1.37608,37.0495637244,0.054,0.13392,0.1443972521,36.97,-1.51,37.0008243151,0.0
2019-05-22 22:30:00,0.04644,0.12276000000000001,0.1312504903,0.04644,0.12276000000000001,0.1312504903,0.0,0.0,0.0,0.0,35.05644,-1.7872400000000002,35.1019687808,0.04644,0.12276000000000001,0.1312504903,35.01,-1.9100000000000001,35.0620621185,0.0
2019-05-22 23:00:00,0.04428000000000001,0.11412000000000001,0.122409529,0.04428000000000001,0.11412000000000001,0.122409529,0.0,0.0,0.0,0.0,32.14428,-2.22588,32.2212550732,0.04428000000000001,0.11412000000000001,0.122409529,32.1,-2.34,32.1851767123,0.0
2019-05-22 23:30:00,0.022320000000000003,0.13068000000000002,0.1325724134,0.022320000000000003,0.13068000000000002,0.1325724134,0.0,0.0,0.0,0.0,29.63232,-2.64932,29.7505173912,0.022320000000000003,0.13068000000000002,0.1325724134,29.61,-2.7800000000000002,29.7402168788,0.0
2019-05-23 00:00:00,0.0198,0.11520000000000001,0.11688917830000001,0.0198,0.11520000000000001,0.11688917830000001,0.0,0.0,0.0,0.0,27.4698,-3.3248,27.6702765993,0.0198,0.11520000000000001,0.11688917830000001,27.45,-3.44,27.6647085652,0.0
2019-05-23 00:30:00,0.01836,0.11448000000000001,0.115942917,0.01836,0.11448000000000001,0.115942917,0.0,0.0,0.0,0.0,25.97836,-3.50552,26.2138104586,0.01836,0.11448000000000001,0.115942917,25.96,-3.62,26.2111808204,0.0
2019-05-23 01:00:00,0.019440000000000002,0.12636,0.12784663940000002,0.019440000000000002,0.12636,0.12784663940000002,0.0,0.0,0.0,0.0,24.97944,-3.95364,25.2903873431,0.019440000000000002,0.12636,0.12784663940000002,24.96,-4.08,25.2912633136,0.0
2019-05-23 01:30:00,0.01332,0.11736,0.1181134709,0.01332,0.11736,0.1181134709,0.0,0.0,0.0,0.0,24.41332,-4.43264,24.8124664391,0.01332,0.11736,0.1181134709,24.4,-4.55,24.8206063584,0.0
2019-05-23 02:00:00,0.01152,0.13716,0.1376429293,0.01152,0.13716,0.1376429293,0.0,0.0,0.0,0.0,23.98152,-4.65284,24.4287171496,0.01152,0.13716,0.1376429293,23.97,-4.79,24.4439153983,0.0
2019-05-23 02:30:00,0.01152,0.12564,0.1261670321,0.01152,0.12564,0.1261670321,0.0,0.0,0.0,0.0,23.51152,-4.72436,23.9814751448,0.01152,0.12564,0.1261670321,23.5,-4.85,23.9952599486,0.0
2019-05-23 03:00:00,0.012240000000000001,0.11772,0.11835461970000001,0.012240000000000001,0.11772,0.11835461970000001,0.0,0.0,0.0,0.0,23.13224,-4.77228,23.6193815291,0.012240000000000001,0.11772,0.11835461970000001,23.12,-4.89,23.6314726583,0.0
2019-05-23 03:30:00,0.011880000000000002,0.1278,0.1283509813,0.011880000000000002,0.1278,0.1283509813,0.0,0.0,0.0,0.0,23.13188,-4.8922,23.6435507734,0.011880000000000002,0.1278,0.1283509813,23.12,-5.02,23.6587150961,0.0
2019-05-23 04:00:00,0.01152,0.1278,0.1283181608,0.01152,0.1278,0.1283181608,0.0,0.0,0.0,0.0,23.30152,-4.8422,23.7993221574,0.01152,0.1278,0.1283181608,23.29,-4.97,23.8143864082,0.0
2019-05-23 04:30:00,0.012960000000000001,0.11664000000000001,0.11735779140000001,0.012960000000000001,0.11664000000000001,0.11735779140000001,0.0,0.0,0.0,0.0,23.50296,-4.55336,23.9399710955,0.012960000000000001,0.11664000000000001,0.11735779140000001,23.49,-4.67,23.9497181612,0.0
2019-05-23 05:00:00,0.012960000000000001,0.13212000000000002,0.1327541186,0.012960000000000001,0.13212000000000002,0.1327541186,0.0,0.0,0.0,0.0,24.43296,-3.93788,24.7482612168,0.012960000000000001,0.13212000000000002,0.1327541186,24.42,-4.07,24.7568434983,0.0
2019-05-23 05:30:00,0.02628,0.13608,0.1385943895,0.02628,0.13608,0.1385943895,0.0,0.0,0.0,0.0,25.16628,-3.76392,25.4461930906,0.02628,0.13608,0.1385943895,25.14,-3.9,25.4407075373,0.0
2019-05-23 06:00:00,0.08928000000000001,0.08856000000000001,0.1257529006,0.08928000000000001,0.08856000000000001,0.1257529006,0.0,0.0,0.0,0.0,26.15928,-3.77144,26.4297500895,0.08928000000000001,0.08856000000000001,0.1257529006,26.07,-3.86,26.354212187,0.0
