Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-23 06:30:00,0.16596000000000002,0.09576000000000001,0.1916055824,0.16596000000000002,0.09576000000000001,0.1916055824,0.0,0.0,0.0,0.0,29.84596,-2.78424,29.9755453778,0.16596000000000002,0.09576000000000001,0.1916055824,29.68,-2.88,29.8194030792,0.0
2019-05-23 07:00:00,1.6977600000000002,-0.3456,1.7325785343,1.6977600000000002,-0.3456,1.7325785343,0.0,0.0,0.0,0.0,30.69776,-1.2556,30.7234275493,1.6977600000000002,-0.3456,1.7325785343,29.0,-0.91,29.0142740733,0.0
2019-05-23 07:30:00,1.01664,0.10980000000000001,1.0225521647,1.01664,0.10980000000000001,1.0225521647,0.0,0.0,0.0,0.0,37.38664,-0.4802,37.3897237557,1.01664,0.10980000000000001,1.0225521647,36.37,-0.59,36.3747852227,0.0
2019-05-23 08:00:00,5.47452,0.09576000000000001,5.4753574502,5.47452,0.09576000000000001,5.4753574502,0.0,0.0,0.0,0.0,43.38452,0.28576,43.3854610948,5.47452,0.09576000000000001,5.4753574502,37.91,0.19,37.9104761247,0.0
2019-05-23 08:30:00,5.98176,0.061200000000000004,5.9820730635,5.98176,0.061200000000000004,5.9820730635,0.0,0.0,0.0,0.0,45.07176,1.5812,45.0994871693,5.98176,0.061200000000000004,5.9820730635,39.09,1.52,39.1195411527,0.0
2019-05-23 09:00:00,2.11284,0.06804,2.1139352656,2.11284,0.06804,2.1139352656,0.0,0.0,0.0,0.0,40.71284,2.03804,40.7638191036,2.11284,0.06804,2.1139352656,38.6,1.97,38.6502380329,0.0
2019-05-23 09:30:00,2.4382800000000002,0.044640000000000006,2.4386886,2.4382800000000002,0.044640000000000006,2.4386886,0.0,0.0,0.0,0.0,41.23828,2.57464,41.3185734082,2.4382800000000002,0.044640000000000006,2.4386886,38.8,2.5300000000000002,38.8823983314,0.0
2019-05-23 10:00:00,2.77848,0.03348,2.7786817056,2.77848,0.03348,2.7786817056,0.0,0.0,0.0,0.0,41.14848,2.55348,41.2276323165,2.77848,0.03348,2.7786817056,38.37,2.52,38.4526631067,0.0
2019-05-23 10:30:00,2.9077200000000003,0.019440000000000002,2.9077849838,2.9077200000000003,0.019440000000000002,2.9077849838,0.0,0.0,0.0,0.0,40.13772,2.29944,40.2035320726,2.9077200000000003,0.019440000000000002,2.9077849838,37.23,2.2800000000000002,37.2997493289,0.0
2019-05-23 11:00:00,3.27276,-0.00792,3.2727695831,3.27276,-0.00792,3.2727695831,0.0,0.0,0.0,0.0,40.53276,2.93208,40.6386727926,3.27276,-0.00792,3.2727695831,37.26,2.94,37.3758103591,0.0
2019-05-23 11:30:00,3.2328,-0.02304,3.2328821014,3.2328,-0.02304,3.2328821014,0.0,0.0,0.0,0.0,40.2628,3.13696,40.3848187056,3.2328,-0.02304,3.2328821014,37.03,3.16,37.1645866384,0.0
2019-05-23 12:00:00,3.38976,-0.07056000000000001,3.390494296,3.38976,-0.07056000000000001,3.390494296,0.0,0.0,0.0,0.0,39.65976,3.40944,39.8060403001,3.38976,-0.07056000000000001,3.390494296,36.27,3.48,36.4365654254,0.0
2019-05-23 12:30:00,3.45744,-0.18252000000000002,3.4622543096,3.45744,-0.18252000000000002,3.4622543096,0.0,0.0,0.0,0.0,39.36744,3.60748,39.5323822215,3.45744,-0.18252000000000002,3.4622543096,35.91,3.79,36.1094475172,0.0
2019-05-23 13:00:00,3.16008,-0.16956000000000002,3.1646257599,3.16008,-0.16956000000000002,3.1646257599,0.0,0.0,0.0,0.0,38.50008,3.12044,38.6263291784,3.16008,-0.16956000000000002,3.1646257599,35.34,3.29,35.4928119483,0.0
2019-05-23 13:30:00,3.22164,-0.061560000000000004,3.2222280992,3.22164,-0.061560000000000004,3.2222280992,0.0,0.0,0.0,0.0,38.90164,3.05844,39.0216817926,3.22164,-0.061560000000000004,3.2222280992,35.68,3.12,35.8161527806,0.0
2019-05-23 14:00:00,3.52368,-0.17928000000000002,3.5282378124,3.52368,-0.17928000000000002,3.5282378124,0.0,0.0,0.0,0.0,37.72368,3.88072,37.9227638821,3.52368,-0.17928000000000002,3.5282378124,34.2,4.06,34.440145179699996,0.0
2019-05-23 14:30:00,3.71844,-0.2466,3.7266080547,3.71844,-0.2466,3.7266080547,0.0,0.0,0.0,0.0,36.98844,4.0534,37.2098742969,3.71844,-0.2466,3.7266080547,33.27,4.3,33.5467271131,0.0
2019-05-23 15:00:00,3.9664800000000002,-0.24156000000000002,3.9738287360999998,3.9664800000000002,-0.24156000000000002,3.9738287360999998,0.0,0.0,0.0,0.0,36.54648,3.57844,36.7212531543,3.9664800000000002,-0.24156000000000002,3.9738287360999998,32.58,3.8200000000000003,32.8031827724,0.0
2019-05-23 15:30:00,3.96972,-0.252,3.9777105071000003,3.96972,-0.252,3.9777105071000003,0.0,0.0,0.0,0.0,35.51972,3.498,35.6915467986,3.96972,-0.252,3.9777105071000003,31.55,3.75,31.7720789373,0.0
2019-05-23 16:00:00,3.88872,-0.19044000000000003,3.8933803606,3.88872,-0.19044000000000003,3.8933803606,0.0,0.0,0.0,0.0,35.20872,3.33956,35.3667446202,3.88872,-0.19044000000000003,3.8933803606,31.32,3.5300000000000002,31.5183010329,0.0
2019-05-23 16:30:00,3.72204,-0.13068000000000002,3.7243333664,3.72204,-0.13068000000000002,3.7243333664,0.0,0.0,0.0,0.0,35.10204,2.33932,35.1799037836,3.72204,-0.13068000000000002,3.7243333664,31.38,2.47,31.4770599008,0.0
2019-05-23 17:00:00,3.9560400000000002,-0.21096,3.9616608390000003,3.9560400000000002,-0.21096,3.9616608390000003,0.0,0.0,0.0,0.0,32.49604,2.13904,32.5663646698,3.9560400000000002,-0.21096,3.9616608390000003,28.54,2.35,28.6365867379,0.0
2019-05-23 17:30:00,4.52484,-0.27540000000000003,4.5332132297,4.52484,-0.27540000000000003,4.5332132297,0.0,0.0,0.0,0.0,30.73484,2.2746,30.8188934744,4.52484,-0.27540000000000003,4.5332132297,26.21,2.55,26.3337540051,0.0
2019-05-23 18:00:00,3.5460000000000003,-0.27288,3.5564841479,3.5460000000000003,-0.27288,3.5564841479,0.0,0.0,0.0,0.0,31.276,1.8671200000000001,31.3316822577,3.5460000000000003,-0.27288,3.5564841479,27.73,2.14,27.8124522472,0.0
2019-05-23 18:30:00,3.18636,-0.20196000000000003,3.1927539666,3.18636,-0.20196000000000003,3.1927539666,0.0,0.0,0.0,0.0,32.18636,1.22804,32.2097788302,3.18636,-0.20196000000000003,3.1927539666,29.0,1.43,29.0352354907,0.0
2019-05-23 19:00:00,2.6967600000000003,-0.18036000000000002,2.7027845321,2.6967600000000003,-0.18036000000000002,2.7027845321,0.0,0.0,0.0,0.0,32.97676,0.9796400000000001,32.9913078648,2.6967600000000003,-0.18036000000000002,2.7027845321,30.28,1.16,30.3022111404,0.0
2019-05-23 19:30:00,1.70532,-0.08496000000000001,1.7074350658,1.70532,-0.08496000000000001,1.7074350658,0.0,0.0,0.0,0.0,35.86532,0.26504,35.866299292,1.70532,-0.08496000000000001,1.7074350658,34.16,0.35000000000000003,34.161792985700004,0.0
2019-05-23 20:00:00,1.69488,-0.1044,1.6980923339,1.69488,-0.1044,1.6980923339,0.0,0.0,0.0,0.0,34.42488,0.22560000000000002,34.4256192156,1.69488,-0.1044,1.6980923339,32.73,0.33,32.7316635691,0.0
2019-05-23 20:30:00,1.49076,-0.09612000000000001,1.4938555593,1.49076,-0.09612000000000001,1.4938555593,0.0,0.0,0.0,0.0,32.97076,0.5938800000000001,32.9761081456,1.49076,-0.09612000000000001,1.4938555593,31.48,0.6900000000000001,31.4875610361,0.0
2019-05-23 21:00:00,0.8978400000000001,-0.022680000000000002,0.8981264098,0.8978400000000001,-0.022680000000000002,0.8981264098,0.0,0.0,0.0,0.0,35.22784,-0.16268000000000002,35.2282156211,0.8978400000000001,-0.022680000000000002,0.8981264098,34.33,-0.14,34.3302854634,0.0
2019-05-23 21:30:00,0.8168400000000001,-0.0684,0.819698814,0.8168400000000001,-0.0684,0.819698814,0.0,0.0,0.0,0.0,33.55684,-0.2084,33.5574871131,0.8168400000000001,-0.0684,0.819698814,32.74,-0.14,32.7402993267,0.0
2019-05-23 22:00:00,0.8676,-0.0648,0.8700165516,0.8676,-0.0648,0.8700165516,0.0,0.0,0.0,0.0,32.3576,-0.6248,32.363631638,0.8676,-0.0648,0.8700165516,31.49,-0.56,31.4949789649,0.0
2019-05-23 22:30:00,0.55188,0.00252,0.5518857534,0.55188,0.00252,0.5518857534,0.0,0.0,0.0,0.0,31.17188,-1.44748,31.2054690893,0.55188,0.00252,0.5518857534,30.62,-1.45,30.6543129103,0.0
2019-05-23 23:00:00,0.50868,0.07668000000000001,0.5144270257,0.50868,0.07668000000000001,0.5144270257,0.0,0.0,0.0,0.0,30.38868,-2.21332,30.4691755314,0.50868,0.07668000000000001,0.5144270257,29.88,-2.29,29.9676241968,0.0
2019-05-23 23:30:00,0.45648000000000005,-0.0432,0.45851960740000003,0.45648000000000005,-0.0432,0.45851960740000003,0.0,0.0,0.0,0.0,28.84648,-2.7932,28.9813970441,0.45648000000000005,-0.0432,0.45851960740000003,28.39,-2.75,28.5228785364,0.0
2019-05-24 00:00:00,0.40536000000000005,0.035640000000000005,0.4069237511,0.40536000000000005,0.035640000000000005,0.4069237511,0.0,0.0,0.0,0.0,26.36536,-2.9943600000000004,26.5348525479,0.40536000000000005,0.035640000000000005,0.4069237511,25.96,-3.03,26.1362296439,0.0
2019-05-24 00:30:00,0.32580000000000003,0.07344,0.3339746601,0.32580000000000003,0.07344,0.3339746601,0.0,0.0,0.0,0.0,25.0758,-3.50656,25.319788875,0.32580000000000003,0.07344,0.3339746601,24.75,-3.58,25.0075768518,0.0
2019-05-24 01:00:00,0.25164000000000003,0.11952000000000002,0.2785816218,0.25164000000000003,0.11952000000000002,0.2785816218,0.0,0.0,0.0,0.0,24.19164,-4.03048,24.5250935762,0.25164000000000003,0.11952000000000002,0.2785816218,23.94,-4.15,24.2970389142,0.0
2019-05-24 01:30:00,0.22068000000000002,0.09,0.23832679750000002,0.22068000000000002,0.09,0.23832679750000002,0.0,0.0,0.0,0.0,23.49068,-4.06,23.8389523021,0.22068000000000002,0.09,0.23832679750000002,23.27,-4.15,23.6371614201,0.0
2019-05-24 02:00:00,0.33696000000000004,0.03168,0.3384459543,0.33696000000000004,0.03168,0.3384459543,0.0,0.0,0.0,0.0,22.68696,-4.12832,23.0595138731,0.33696000000000004,0.03168,0.3384459543,22.35,-4.16,22.7338536109,0.0
2019-05-24 02:30:00,0.26136000000000004,0.03348,0.2634956546,0.26136000000000004,0.03348,0.2634956546,0.0,0.0,0.0,0.0,22.08136,-4.17652,22.472867613200002,0.26136000000000004,0.03348,0.2634956546,21.82,-4.21,22.2224323601,0.0
2019-05-24 03:00:00,0.19836,0.09468000000000001,0.219797616,0.19836,0.09468000000000001,0.219797616,0.0,0.0,0.0,0.0,22.02836,-4.54532,22.4924115691,0.19836,0.09468000000000001,0.219797616,21.83,-4.64,22.3176723697,0.0
2019-05-24 03:30:00,0.29772000000000004,0.10512,0.31573313540000003,0.29772000000000004,0.10512,0.31573313540000003,0.0,0.0,0.0,0.0,22.14772,-4.49488,22.5992355493,0.29772000000000004,0.10512,0.31573313540000003,21.85,-4.6,22.3289610148,0.0
2019-05-24 04:00:00,0.2826,0.08172,0.2941783785,0.2826,0.08172,0.2941783785,0.0,0.0,0.0,0.0,20.9626,-4.00828,21.3423735165,0.2826,0.08172,0.2941783785,20.68,-4.09,21.0805716241,0.0
2019-05-24 04:30:00,0.34848,0.13212000000000002,0.3726848599,0.34848,0.13212000000000002,0.3726848599,0.0,0.0,0.0,0.0,21.19848,-3.8978800000000002,21.5538632919,0.34848,0.13212000000000002,0.3726848599,20.85,-4.03,21.2358988508,0.0
2019-05-24 05:00:00,0.24624000000000001,0.1332,0.279957814,0.24624000000000001,0.1332,0.279957814,0.0,0.0,0.0,0.0,21.86624,-3.8568,22.2037690039,0.24624000000000001,0.1332,0.279957814,21.62,-3.99,21.9850972252,0.0
2019-05-24 05:30:00,2.14884,-0.54684,2.217328873,2.14884,-0.54684,2.217328873,0.0,0.0,0.0,0.0,19.06884,-2.6768400000000003,19.2558077299,2.14884,-0.54684,2.217328873,16.92,-2.13,17.0535421541,0.0
2019-05-24 06:00:00,0.29304,0.05328,0.2978442546,0.29304,0.05328,0.2978442546,0.0,0.0,0.0,0.0,23.50304,-3.7267200000000003,23.7966663884,0.29304,0.05328,0.2978442546,23.21,-3.7800000000000002,23.515792565799998,0.0
2019-05-24 06:30:00,0.21852000000000002,0.08856000000000001,0.23578351090000002,0.21852000000000002,0.08856000000000001,0.23578351090000002,0.0,0.0,0.0,0.0,28.11852,-2.6814400000000003,28.2460844625,0.21852000000000002,0.08856000000000001,0.23578351090000002,27.9,-2.77,28.0371699713,0.0
2019-05-24 07:00:00,2.997,-0.7632,3.0926498735,2.997,-0.7632,3.0926498735,0.0,0.0,0.0,0.0,27.157,-0.2832,27.1584766001,2.997,-0.7632,3.0926498735,24.16,0.48,24.1647677415,0.0
2019-05-24 07:30:00,1.26144,-0.057600000000000005,1.2627543837,1.26144,-0.057600000000000005,1.2627543837,0.0,0.0,0.0,0.0,35.34144,-0.29760000000000003,35.3426929794,1.26144,-0.057600000000000005,1.2627543837,34.08,-0.24,34.0808450599,0.0
2019-05-24 08:00:00,0.8946000000000001,0.08856000000000001,0.8989727658000001,0.8946000000000001,0.08856000000000001,0.8989727658000001,0.0,0.0,0.0,0.0,37.9246,0.39856,37.9266942302,0.8946000000000001,0.08856000000000001,0.8989727658000001,37.03,0.31,37.0312975738,0.0
2019-05-24 08:30:00,1.09908,0.06732,1.1011397862,1.09908,0.06732,1.1011397862,0.0,0.0,0.0,0.0,39.47908,1.4173200000000001,39.5045130793,1.09908,0.06732,1.1011397862,38.38,1.35,38.4037354954,0.0
2019-05-24 09:00:00,1.1473200000000001,0.09396,1.151161007,1.1473200000000001,0.09396,1.151161007,0.0,0.0,0.0,0.0,40.56732,2.21396,40.6276884755,1.1473200000000001,0.09396,1.151161007,39.42,2.12,39.4769654356,0.0
2019-05-24 09:30:00,1.14408,0.099,1.1483553659,1.14408,0.099,1.1483553659,0.0,0.0,0.0,0.0,41.61408,2.989,41.7212868359,1.14408,0.099,1.1483553659,40.47,2.89,40.5730575629,0.0
2019-05-24 10:00:00,1.7719200000000002,0.054720000000000005,1.7727647235,1.7719200000000002,0.054720000000000005,1.7727647235,0.0,0.0,0.0,0.0,40.66192,2.88472,40.7641183833,1.7719200000000002,0.054720000000000005,1.7727647235,38.89,2.83,38.9928326747,0.0
2019-05-24 10:30:00,2.1456,0.028440000000000003,2.1457884783,2.1456,0.028440000000000003,2.1457884783,0.0,0.0,0.0,0.0,40.0556,2.62844,40.1417462026,2.1456,0.028440000000000003,2.1457884783,37.91,2.6,37.9990539356,0.0
2019-05-24 11:00:00,2.24892,0.042120000000000005,2.2493143979,2.24892,0.042120000000000005,2.2493143979,0.0,0.0,0.0,0.0,40.75892,3.28212,40.8908531491,2.24892,0.042120000000000005,2.2493143979,38.51,3.24,38.6460567199,0.0
2019-05-24 11:30:00,2.28528,-0.07416,2.2864829726,2.28528,-0.07416,2.2864829726,0.0,0.0,0.0,0.0,39.31528,3.50584,39.4712826696,2.28528,-0.07416,2.2864829726,37.03,3.58,37.2026517872,0.0
2019-05-24 12:00:00,2.46852,-0.06516000000000001,2.4693798444,2.46852,-0.06516000000000001,2.4693798444,0.0,0.0,0.0,0.0,39.12852,3.73484,39.3063621722,2.46852,-0.06516000000000001,2.4693798444,36.66,3.8,36.8564187083,0.0
2019-05-24 12:30:00,2.17692,-0.05976000000000001,2.1777401002,2.17692,-0.05976000000000001,2.1777401002,0.0,0.0,0.0,0.0,38.70692,3.5602400000000003,38.870309553,2.17692,-0.05976000000000001,2.1777401002,36.53,3.62,36.7089267073,0.0
2019-05-24 13:00:00,2.45952,-0.09828,2.4614828029,2.45952,-0.09828,2.4614828029,0.0,0.0,0.0,0.0,36.18952,2.71172,36.2909738529,2.45952,-0.09828,2.4614828029,33.73,2.81,33.8468462342,0.0
2019-05-24 13:30:00,1.86732,-0.05544,1.8681428147,1.86732,-0.05544,1.8681428147,0.0,0.0,0.0,0.0,35.94732,2.54456,36.0372668328,1.86732,-0.05544,1.8681428147,34.08,2.6,34.1790345095,0.0
2019-05-24 14:00:00,1.73052,-0.0756,1.7321705547000001,1.73052,-0.0756,1.7321705547000001,0.0,0.0,0.0,0.0,36.61052,2.2843999999999998,36.6817210342,1.73052,-0.0756,1.7321705547000001,34.88,2.36,34.9597482828,0.0
2019-05-24 14:30:00,1.9008,-0.07056000000000001,1.9021091855,1.9008,-0.07056000000000001,1.9021091855,0.0,0.0,0.0,0.0,36.4208,1.90944,36.4708189345,1.9008,-0.07056000000000001,1.9021091855,34.52,1.98,34.576737845,0.0
2019-05-24 15:00:00,1.55088,-0.08316000000000001,1.5531079679,1.55088,-0.08316000000000001,1.5531079679,0.0,0.0,0.0,0.0,35.95088,1.9468400000000001,36.0035548073,1.55088,-0.08316000000000001,1.5531079679,34.4,2.03,34.4598447472,0.0
2019-05-24 15:30:00,1.5498,-0.06372,1.5511093702,1.5498,-0.06372,1.5511093702,0.0,0.0,0.0,0.0,35.0398,1.76628,35.0842889208,1.5498,-0.06372,1.5511093702,33.49,1.83,33.5399612403,0.0
2019-05-24 16:00:00,1.75968,-0.07704000000000001,1.7613656247,1.75968,-0.07704000000000001,1.7613656247,0.0,0.0,0.0,0.0,35.03968,1.22296,35.0610154682,1.75968,-0.07704000000000001,1.7613656247,33.28,1.3,33.3053809466,0.0
2019-05-24 16:30:00,1.3165200000000001,-0.03636,1.3170220044,1.3165200000000001,-0.03636,1.3170220044,0.0,0.0,0.0,0.0,37.33652,0.20364000000000002,37.3370753402,1.3165200000000001,-0.03636,1.3170220044,36.02,0.24,36.0207995469,0.0
2019-05-24 17:00:00,1.44576,-0.09144000000000001,1.4486487674,1.44576,-0.09144000000000001,1.4486487674,0.0,0.0,0.0,0.0,37.48576,0.19856000000000001,37.486285877,1.44576,-0.09144000000000001,1.4486487674,36.04,0.29,36.0411667403,0.0
2019-05-24 17:30:00,3.71592,-0.7808400000000001,3.7970742094,3.71592,-0.7808400000000001,3.7970742094,0.0,0.0,0.0,0.0,31.83592,1.00916,31.8519105573,3.71592,-0.7808400000000001,3.7970742094,28.12,1.79,28.1769143094,0.0
2019-05-24 18:00:00,4.86864,0.0036000000000000003,4.868641331,4.86864,0.0036000000000000003,4.868641331,0.0,0.0,0.0,0.0,41.67864,-0.46640000000000004,41.6812495159,4.86864,0.0036000000000000003,4.868641331,36.81,-0.47000000000000003,36.813000421,0.0
2019-05-24 18:30:00,5.3334,-0.060840000000000005,5.3337470005,5.3334,-0.060840000000000005,5.3337470005,0.0,0.0,0.0,0.0,41.3534,-0.85084,41.3621520265,5.3334,-0.060840000000000005,5.3337470005,36.02,-0.79,36.0286622011,0.0
2019-05-24 19:00:00,5.56524,-0.06228,5.5655884735,5.56524,-0.06228,5.5655884735,0.0,0.0,0.0,0.0,39.03524,-0.6622800000000001,39.0408577859,5.56524,-0.06228,5.5655884735,33.47,-0.6000000000000001,33.4753775184,0.0
2019-05-24 19:30:00,2.08548,-0.027,2.0856547726,2.08548,-0.027,2.0856547726,0.0,0.0,0.0,0.0,35.19548,-0.9470000000000001,35.2082180951,2.08548,-0.027,2.0856547726,33.11,-0.92,33.1227791708,0.0
2019-05-24 20:00:00,4.63644,-1.30932,4.817768647,4.63644,-1.30932,4.817768647,0.0,0.0,0.0,0.0,26.57644,0.64068,26.584161336,4.63644,-1.30932,4.817768647,21.94,1.9500000000000002,22.026486329,0.0
2019-05-24 20:30:00,0.65124,-0.03384,0.6521186113,0.65124,-0.03384,0.6521186113,0.0,0.0,0.0,0.0,33.42124,-1.44384,33.4524133223,0.65124,-0.03384,0.6521186113,32.77,-1.4100000000000001,32.8003201204,0.0
2019-05-24 21:00:00,1.34244,-0.26676,1.3686877113,1.34244,-0.26676,1.3686877113,0.0,0.0,0.0,0.0,31.57244,-1.47676,31.6069578993,1.34244,-0.26676,1.3686877113,30.23,-1.21,30.2542063191,0.0
2019-05-24 21:30:00,1.42992,-0.2844,1.457928176,1.42992,-0.2844,1.457928176,0.0,0.0,0.0,0.0,31.17992,-1.7044000000000001,31.22646939,1.42992,-0.2844,1.457928176,29.75,-1.42,29.7838697956,0.0
2019-05-24 22:00:00,0.315,0.00576,0.3150526585,0.315,0.00576,0.3150526585,0.0,0.0,0.0,0.0,32.215,-2.64424,32.3233387845,0.315,0.00576,0.3150526585,31.9,-2.65,32.0098812869,0.0
2019-05-24 22:30:00,0.09036000000000001,0.12024000000000001,0.1504080689,0.09036000000000001,0.12024000000000001,0.1504080689,0.0,0.0,0.0,0.0,31.19036,-3.35976,31.3707912585,0.09036000000000001,0.12024000000000001,0.1504080689,31.1,-3.48,31.2940952897,0.0
2019-05-24 23:00:00,0.08496000000000001,0.10656,0.1362836571,0.08496000000000001,0.10656,0.1362836571,0.0,0.0,0.0,0.0,29.62496,-3.77344,29.8643115513,0.08496000000000001,0.10656,0.1362836571,29.54,-3.88,29.7937241714,0.0
2019-05-24 23:30:00,0.08532000000000001,0.126,0.1521693215,0.08532000000000001,0.126,0.1521693215,0.0,0.0,0.0,0.0,27.69532,-4.254,28.0201225176,0.08532000000000001,0.126,0.1521693215,27.61,-4.38,27.955258897,0.0
2019-05-25 00:00:00,0.05652000000000001,0.12492000000000002,0.1371113299,0.05652000000000001,0.12492000000000002,0.1371113299,0.0,0.0,0.0,0.0,25.98652,-4.50508,26.3741344411,0.05652000000000001,0.12492000000000002,0.1371113299,25.93,-4.63,26.3401176915,0.0
2019-05-25 00:30:00,0.09072000000000001,0.10980000000000001,0.1424294857,0.09072000000000001,0.10980000000000001,0.1424294857,0.0,0.0,0.0,0.0,24.36072,-4.7602,24.8214460288,0.09072000000000001,0.10980000000000001,0.1424294857,24.27,-4.87,24.7537835492,0.0
2019-05-25 01:00:00,0.061560000000000004,0.14508000000000001,0.1576002538,0.061560000000000004,0.14508000000000001,0.1576002538,0.0,0.0,0.0,0.0,23.17156,-4.87492,23.6788098907,0.061560000000000004,0.14508000000000001,0.1576002538,23.11,-5.02,23.6489428939,0.0
2019-05-25 01:30:00,0.06408000000000001,0.13788,0.1520432202,0.06408000000000001,0.13788,0.1520432202,0.0,0.0,0.0,0.0,22.44408,-5.11212,23.0189160896,0.06408000000000001,0.13788,0.1520432202,22.38,-5.25,22.9875379282,0.0
2019-05-25 02:00:00,0.054360000000000006,0.13572,0.1462016689,0.054360000000000006,0.13572,0.1462016689,0.0,0.0,0.0,0.0,21.97436,-5.26428,22.5961311142,0.054360000000000006,0.13572,0.1462016689,21.92,-5.4,22.5753493882,0.0
2019-05-25 02:30:00,0.06912,0.14436000000000002,0.1600543158,0.06912,0.14436000000000002,0.1600543158,0.0,0.0,0.0,0.0,21.42912,-5.64564,22.1603347218,0.06912,0.14436000000000002,0.1600543158,21.36,-5.79,22.1308314349,0.0
2019-05-25 03:00:00,0.17892000000000002,0.12672,0.2192494579,0.17892000000000002,0.12672,0.2192494579,0.0,0.0,0.0,0.0,20.77892,-5.73328,21.5553709299,0.17892000000000002,0.12672,0.2192494579,20.6,-5.86,21.4172734026,0.0
2019-05-25 03:30:00,0.15012,0.12528,0.195527729,0.15012,0.12528,0.195527729,0.0,0.0,0.0,0.0,20.66012,-5.65472,21.4200003897,0.15012,0.12528,0.195527729,20.51,-5.78,21.3088831242,0.0
2019-05-25 04:00:00,0.09792000000000001,0.14148000000000002,0.1720607939,0.09792000000000001,0.14148000000000002,0.1720607939,0.0,0.0,0.0,0.0,20.35792,-5.77852,21.1621407262,0.09792000000000001,0.14148000000000002,0.1720607939,20.26,-5.92,21.1072025622,0.0
2019-05-25 04:30:00,0.11304000000000002,0.13248000000000001,0.1741522093,0.11304000000000002,0.13248000000000001,0.1741522093,0.0,0.0,0.0,0.0,20.69304,-5.5475200000000005,21.4237457647,0.11304000000000002,0.13248000000000001,0.1741522093,20.58,-5.68,21.3494449577,0.0
2019-05-25 05:00:00,0.19152000000000002,0.12816000000000002,0.2304449956,0.19152000000000002,0.12816000000000002,0.2304449956,0.0,0.0,0.0,0.0,20.15152,-5.62184,20.9210143945,0.19152000000000002,0.12816000000000002,0.2304449956,19.96,-5.75,20.7717139399,0.0
2019-05-25 05:30:00,0.20556000000000002,0.13464,0.2457292071,0.20556000000000002,0.13464,0.2457292071,0.0,0.0,0.0,0.0,19.94556,-5.69536,20.7427695654,0.20556000000000002,0.13464,0.2457292071,19.74,-5.83,20.5829176746,0.0
2019-05-25 06:00:00,0.27036000000000004,0.10404000000000001,0.2896875061,0.27036000000000004,0.10404000000000001,0.2896875061,0.0,0.0,0.0,0.0,20.26036,-5.77596,21.0676031207,0.27036000000000004,0.10404000000000001,0.2896875061,19.99,-5.88,20.8368543691,0.0
2019-05-25 06:30:00,0.38016000000000005,0.08712,0.39001476900000004,0.38016000000000005,0.08712,0.39001476900000004,0.0,0.0,0.0,0.0,21.62016,-5.37288,22.2777727325,0.38016000000000005,0.08712,0.39001476900000004,21.24,-5.46,21.9305540286,0.0
2019-05-25 07:00:00,0.40464000000000006,0.09036000000000001,0.4146063907,0.40464000000000006,0.09036000000000001,0.4146063907,0.0,0.0,0.0,0.0,23.01464,-5.01964,23.5556880617,0.40464000000000006,0.09036000000000001,0.4146063907,22.61,-5.11,23.1802545284,0.0
2019-05-25 07:30:00,0.5911200000000001,0.10152000000000001,0.5997742615,0.5911200000000001,0.10152000000000001,0.5997742615,0.0,0.0,0.0,0.0,25.50112,-4.99848,25.9863795779,0.5911200000000001,0.10152000000000001,0.5997742615,24.91,-5.1,25.4267201975,0.0
2019-05-25 08:00:00,0.94176,0.08496000000000001,0.9455845278,0.94176,0.08496000000000001,0.9455845278,0.0,0.0,0.0,0.0,26.99176,-4.8650400000000005,27.426697251,0.94176,0.08496000000000001,0.9455845278,26.05,-4.95,26.5161271682,0.0
2019-05-25 08:30:00,1.2585600000000001,0.09252,1.2619561102,1.2585600000000001,0.09252,1.2619561102,0.0,0.0,0.0,0.0,29.39856,-4.33748,29.7168144798,1.2585600000000001,0.09252,1.2619561102,28.14,-4.43,28.4865670097,0.0
2019-05-25 09:00:00,1.56132,0.08388000000000001,1.5635715515,1.56132,0.08388000000000001,1.5635715515,0.0,0.0,0.0,0.0,31.13132,-3.76612,31.3582962674,1.56132,0.08388000000000001,1.5635715515,29.57,-3.85,29.8195808153,0.0
2019-05-25 09:30:00,2.67444,0.030600000000000002,2.6746150515,2.67444,0.030600000000000002,2.6746150515,0.0,0.0,0.0,0.0,33.12444,-3.2794,33.2863784403,2.67444,0.030600000000000002,2.6746150515,30.45,-3.31,30.6293747896,0.0
2019-05-25 10:00:00,2.18412,-0.030240000000000003,2.1843293323,2.18412,-0.030240000000000003,2.1843293323,0.0,0.0,0.0,0.0,33.05412,-2.22024,33.1286026665,2.18412,-0.030240000000000003,2.1843293323,30.87,-2.19,30.947584720000002,0.0
2019-05-25 10:30:00,2.1492,-0.060840000000000005,2.1500609632,2.1492,-0.060840000000000005,2.1500609632,0.0,0.0,0.0,0.0,33.0992,-1.85084,33.1509072175,2.1492,-0.060840000000000005,2.1500609632,30.95,-1.79,31.0017193072,0.0
2019-05-25 11:00:00,2.1384,-0.07524,2.1397232572,2.1384,-0.07524,2.1397232572,0.0,0.0,0.0,0.0,31.7484,-1.57524,31.787454815,2.1384,-0.07524,2.1397232572,29.61,-1.5,29.6479695763,0.0
2019-05-25 11:30:00,2.57148,-0.08424000000000001,2.5728594536,2.57148,-0.08424000000000001,2.5728594536,0.0,0.0,0.0,0.0,29.98148,-1.30424,30.0098348041,2.57148,-0.08424000000000001,2.5728594536,27.41,-1.22,27.4371372413,0.0
2019-05-25 12:00:00,3.16008,-0.10908000000000001,3.1619620575,3.16008,-0.10908000000000001,3.1619620575,0.0,0.0,0.0,0.0,28.64008,-1.32908,28.6709022539,3.16008,-0.10908000000000001,3.1619620575,25.48,-1.22,25.5091905007,0.0
2019-05-25 12:30:00,4.51764,-0.22176,4.5230795557,4.51764,-0.22176,4.5230795557,0.0,0.0,0.0,0.0,25.25764,-0.8617600000000001,25.2723368264,4.51764,-0.22176,4.5230795557,20.74,-0.64,20.7498722888,0.0
2019-05-25 13:00:00,5.17536,-0.22608000000000003,5.1802956765,5.17536,-0.22608000000000003,5.1802956765,0.0,0.0,0.0,0.0,23.89536,-0.95608,23.9144792646,5.17536,-0.22608000000000003,5.1802956765,18.72,-0.73,18.7342280332,0.0
2019-05-25 13:30:00,4.66884,-0.2034,4.6732685035,4.66884,-0.2034,4.6732685035,0.0,0.0,0.0,0.0,23.80884,-1.1634,23.8372473601,4.66884,-0.2034,4.6732685035,19.14,-0.96,19.1640601126,0.0
2019-05-25 14:00:00,4.46976,-0.20952,4.4746679305,4.46976,-0.20952,4.4746679305,0.0,0.0,0.0,0.0,23.89976,-1.34952,23.9378305677,4.46976,-0.20952,4.4746679305,19.43,-1.1400000000000001,19.4634143973,0.0
2019-05-25 14:30:00,4.5809999999999995,-0.22932000000000002,4.5867361666,4.5809999999999995,-0.22932000000000002,4.5867361666,0.0,0.0,0.0,0.0,20.971,-0.8793200000000001,20.9894269732,4.5809999999999995,-0.22932000000000002,4.5867361666,16.39,-0.65,16.4028838928,0.0
2019-05-25 15:00:00,4.2408,-0.21168,4.2460797287,4.2408,-0.21168,4.2460797287,0.0,0.0,0.0,0.0,21.3208,-1.22168,21.3557723968,4.2408,-0.21168,4.2460797287,17.08,-1.01,17.1098363522,0.0
2019-05-25 15:30:00,5.01912,-0.25776000000000004,5.0257343535,5.01912,-0.25776000000000004,5.0257343535,0.0,0.0,0.0,0.0,20.84912,-1.29776,20.889470692,5.01912,-0.25776000000000004,5.0257343535,15.83,-1.04,15.864126197200001,0.0
2019-05-25 16:00:00,4.9611600000000005,-0.28044,4.9690799087,4.9611600000000005,-0.28044,4.9690799087,0.0,0.0,0.0,0.0,19.39116,-0.9704400000000001,19.4154278845,4.9611600000000005,-0.28044,4.9690799087,14.43,-0.6900000000000001,14.4464874624,0.0
2019-05-25 16:30:00,4.66128,-0.19296000000000002,4.6652722106999995,4.66128,-0.19296000000000002,4.6652722106999995,0.0,0.0,0.0,0.0,21.68128,-1.25296,21.7174540681,4.66128,-0.19296000000000002,4.6652722106999995,17.02,-1.06,17.0529762798,0.0
2019-05-25 17:00:00,3.82608,-0.21168,3.8319311827,3.82608,-0.21168,3.8319311827,0.0,0.0,0.0,0.0,22.14608,-1.50168,22.1969345223,3.82608,-0.21168,3.8319311827,18.32,-1.29,18.3653614176,0.0
2019-05-25 17:30:00,3.42828,-0.21816000000000002,3.4352143374,3.42828,-0.21816000000000002,3.4352143374,0.0,0.0,0.0,0.0,22.84828,-1.47816,22.896044548,3.42828,-0.21816000000000002,3.4352143374,19.42,-1.26,19.4608324591,0.0
2019-05-25 18:00:00,3.56184,-0.22356,3.5688490104,3.56184,-0.22356,3.5688490104,0.0,0.0,0.0,0.0,24.01184,-1.7335600000000002,24.0743367605,3.56184,-0.22356,3.5688490104,20.45,-1.51,20.505672386,0.0
2019-05-25 18:30:00,3.18384,-0.19260000000000002,3.1896601552,3.18384,-0.19260000000000002,3.1896601552,0.0,0.0,0.0,0.0,24.74384,-2.0426,24.8280050086,3.18384,-0.19260000000000002,3.1896601552,21.56,-1.85,21.6392259566,0.0
2019-05-25 19:00:00,2.7828,-0.2142,2.7910316157,2.7828,-0.2142,2.7910316157,0.0,0.0,0.0,0.0,25.8928,-2.2942,25.9942386978,2.7828,-0.2142,2.7910316157,23.11,-2.08,23.2034156968,0.0
2019-05-25 19:30:00,2.73924,-0.26280000000000003,2.7518175117,2.73924,-0.26280000000000003,2.7518175117,0.0,0.0,0.0,0.0,25.86924,-2.4228,25.9824467289,2.73924,-0.26280000000000003,2.7518175117,23.13,-2.16,23.2306370985,0.0
2019-05-25 20:00:00,1.6851600000000002,-0.17136,1.6938501927,1.6851600000000002,-0.17136,1.6938501927,0.0,0.0,0.0,0.0,27.79516,-2.7213600000000002,27.9280632998,1.6851600000000002,-0.17136,1.6938501927,26.11,-2.55,26.2342257366,0.0
2019-05-25 20:30:00,1.2319200000000001,-0.12492000000000002,1.2382374137,1.2319200000000001,-0.12492000000000002,1.2382374137,0.0,0.0,0.0,0.0,28.03192,-3.19492,28.2134020049,1.2319200000000001,-0.12492000000000002,1.2382374137,26.8,-3.07,26.9752645956,0.0
2019-05-25 21:00:00,1.20852,-0.04932,1.209525962,1.20852,-0.04932,1.209525962,0.0,0.0,0.0,0.0,24.68852,-2.55932,24.8208206684,1.20852,-0.04932,1.209525962,23.48,-2.51,23.6137777579,0.0
2019-05-25 21:30:00,2.09628,-0.08208,2.0978863088,2.09628,-0.08208,2.0978863088,0.0,0.0,0.0,0.0,20.47628,-1.77208,20.5528175724,2.09628,-0.08208,2.0978863088,18.38,-1.69,18.4575323378,0.0
2019-05-25 22:00:00,0.6498,-0.012960000000000001,0.6499292281,0.6498,-0.012960000000000001,0.6499292281,0.0,0.0,0.0,0.0,26.8498,-3.03296,27.020558958,0.6498,-0.012960000000000001,0.6499292281,26.2,-3.02,26.3734791031,0.0
2019-05-25 22:30:00,0.26280000000000003,0.08892000000000001,0.2774357699,0.26280000000000003,0.08892000000000001,0.2774357699,0.0,0.0,0.0,0.0,27.0028,-3.5710800000000003,27.2379114509,0.26280000000000003,0.08892000000000001,0.2774357699,26.74,-3.66,26.9893164048,0.0
2019-05-25 23:00:00,0.78732,-0.00468,0.7873339093,0.78732,-0.00468,0.7873339093,0.0,0.0,0.0,0.0,24.36732,-3.68468,24.6443330339,0.78732,-0.00468,0.7873339093,23.58,-3.68,23.8654310667,0.0
2019-05-25 23:30:00,0.8892,-0.02016,0.8894285051,0.8892,-0.02016,0.8894285051,0.0,0.0,0.0,0.0,22.8192,-4.22016,23.2061551978,0.8892,-0.02016,0.8894285051,21.93,-4.2,22.3285669043,0.0
2019-05-26 00:00:00,0.91188,-0.02052,0.9121108512,0.91188,-0.02052,0.9121108512,0.0,0.0,0.0,0.0,21.00188,-4.41052,21.4600011697,0.91188,-0.02052,0.9121108512,20.09,-4.39,20.5640511573,0.0
2019-05-26 00:30:00,1.40976,-0.04644,1.4105247007,1.40976,-0.04644,1.4105247007,0.0,0.0,0.0,0.0,18.07976,-4.34644,18.5948719364,1.40976,-0.04644,1.4105247007,16.67,-4.3,17.21565857,0.0
2019-05-26 01:00:00,1.6585200000000002,-0.08208,1.6605498236,1.6585200000000002,-0.08208,1.6605498236,0.0,0.0,0.0,0.0,14.45852,-3.76208,14.9399480092,1.6585200000000002,-0.08208,1.6605498236,12.8,-3.68,13.3184984139,0.0
2019-05-26 01:30:00,0.70452,-0.01584,0.7046980460000001,0.70452,-0.01584,0.7046980460000001,0.0,0.0,0.0,0.0,16.77452,-4.41584,17.3460129176,0.70452,-0.01584,0.7046980460000001,16.07,-4.4,16.6614795261,0.0
2019-05-26 02:00:00,0.40392000000000006,-0.050760000000000007,0.4070969712,0.40392000000000006,-0.050760000000000007,0.4070969712,0.0,0.0,0.0,0.0,16.70392,-4.4607600000000005,17.2892834769,0.40392000000000006,-0.050760000000000007,0.4070969712,16.3,-4.41,16.8860326898,0.0
2019-05-26 02:30:00,0.48096000000000005,-0.00216,0.4809648503,0.48096000000000005,-0.00216,0.4809648503,0.0,0.0,0.0,0.0,17.35096,-4.80216,18.0032373085,0.48096000000000005,-0.00216,0.4809648503,16.87,-4.8,17.5395809528,0.0
2019-05-26 03:00:00,1.76076,-0.16452000000000003,1.7684294184,1.76076,-0.16452000000000003,1.7684294184,0.0,0.0,0.0,0.0,13.95076,-4.41452,14.6325558741,1.76076,-0.16452000000000003,1.7684294184,12.19,-4.25,12.9096320629,0.0
2019-05-26 03:30:00,2.48616,-0.22212,2.4960626675,2.48616,-0.22212,2.4960626675,0.0,0.0,0.0,0.0,11.91616,-4.25212,12.652090485,2.48616,-0.22212,2.4960626675,9.43,-4.03,10.2550377864,0.0
2019-05-26 04:00:00,2.95452,-0.21672000000000002,2.9624577615,2.95452,-0.21672000000000002,2.9624577615,0.0,0.0,0.0,0.0,9.19452,-3.89672,9.9861716783,2.95452,-0.21672000000000002,2.9624577615,6.24,-3.68,7.2443081105000005,0.0
2019-05-26 04:30:00,3.987,-0.32616,4.0003186555,3.987,-0.32616,4.0003186555,0.0,0.0,0.0,0.0,5.807,-2.8861600000000003,6.4846872358,3.987,-0.32616,4.0003186555,1.82,-2.56,3.141018943,0.0
2019-05-26 05:00:00,4.17636,-0.31932000000000005,4.188549643,4.17636,-0.31932000000000005,4.188549643,0.0,0.0,0.0,0.0,3.48636,-2.15932,4.1008985493,4.17636,-0.31932000000000005,4.188549643,-0.6900000000000001,-1.8399999999999999,1.9651208614,0.0
2019-05-26 05:30:00,3.27096,-0.18612,3.2762509025,3.27096,-0.18612,3.2762509025,0.0,0.0,0.0,0.0,4.84096,-2.52612,5.4604190293,3.27096,-0.18612,3.2762509025,1.57,-2.34,2.8178892810000002,0.0
2019-05-26 06:00:00,3.05532,-0.18288000000000001,3.060788362,3.05532,-0.18288000000000001,3.060788362,0.0,0.0,0.0,0.0,8.22532,-3.64288,8.9959137277,3.05532,-0.18288000000000001,3.060788362,5.17,-3.46,6.2209725928,0.0
2019-05-26 06:30:00,2.99484,-0.19944,3.0014734614,2.99484,-0.19944,3.0014734614,0.0,0.0,0.0,0.0,10.73484,-4.11944,11.4981118337,2.99484,-0.19944,3.0014734614,7.74,-3.92,8.6760590132,0.0
2019-05-26 07:00:00,3.48516,-0.28296000000000004,3.496627888,3.48516,-0.28296000000000004,3.496627888,0.0,0.0,0.0,0.0,10.41516,-3.84296,11.1015268944,3.48516,-0.28296000000000004,3.496627888,6.93,-3.56,7.7909242071,0.0
2019-05-26 07:30:00,3.5586,-0.31536000000000003,3.5725461354,3.5586,-0.31536000000000003,3.5725461354,0.0,0.0,0.0,0.0,10.2486,-2.95536,10.6662061995,3.5586,-0.31536000000000003,3.5725461354,6.69,-2.64,7.1920581199,0.0
2019-05-26 08:00:00,3.68424,-0.28152000000000005,3.694980093,3.68424,-0.28152000000000005,3.694980093,0.0,0.0,0.0,0.0,10.61424,-2.48152,10.900460187,3.68424,-0.28152000000000005,3.694980093,6.93,-2.2,7.2708252627,0.0
2019-05-26 08:30:00,4.01004,-0.31752,4.0225911739,4.01004,-0.31752,4.0225911739,0.0,0.0,0.0,0.0,11.66004,-2.10752,11.8489735147,4.01004,-0.31752,4.0225911739,7.65,-1.79,7.8566277753,0.0
2019-05-26 09:00:00,4.15548,-0.37188000000000004,4.1720868597,4.15548,-0.37188000000000004,4.1720868597,0.0,0.0,0.0,0.0,13.85548,-1.83188,13.9760548927,4.15548,-0.37188000000000004,4.1720868597,9.7,-1.46,9.8092609304,0.0
2019-05-26 09:30:00,4.87224,-0.43704000000000004,4.8918019767,4.87224,-0.43704000000000004,4.8918019767,0.0,0.0,0.0,0.0,13.89224,-0.71704,13.9107324961,4.87224,-0.43704000000000004,4.8918019767,9.02,-0.28,9.0243448516,0.0
2019-05-26 10:00:00,5.8518,-0.56376,5.8788934824,5.8518,-0.56376,5.8788934824,0.0,0.0,0.0,0.0,11.6818,0.6862400000000001,11.7019390093,5.8518,-0.56376,5.8788934824,5.83,1.25,5.9624994759,0.0
2019-05-26 10:30:00,5.95332,-0.51768,5.9757854383,5.95332,-0.51768,5.9757854383,0.0,0.0,0.0,0.0,14.72332,0.78232,14.7440895414,5.95332,-0.51768,5.9757854383,8.77,1.3,8.8658276545,0.0
2019-05-26 11:00:00,6.36048,-0.52092,6.3817758874,6.36048,-0.52092,6.3817758874,0.0,0.0,0.0,0.0,17.08048,0.7490800000000001,17.0968979022,6.36048,-0.52092,6.3817758874,10.72,1.27,10.7949664196,0.0
2019-05-26 11:30:00,7.1622,-0.65268,7.1918773642,7.1622,-0.65268,7.1918773642,0.0,0.0,0.0,0.0,17.7122,1.35732,17.7641308941,7.1622,-0.65268,7.1918773642,10.55,2.01,10.7397672228,0.0
2019-05-26 12:00:00,7.35588,-0.6530400000000001,7.3848108856,7.35588,-0.6530400000000001,7.3848108856,0.0,0.0,0.0,0.0,17.88588,1.91696,17.988313957,7.35588,-0.6530400000000001,7.3848108856,10.53,2.5700000000000003,10.8390866774,0.0
2019-05-26 12:30:00,7.14492,-0.67464,7.1766998639,7.14492,-0.67464,7.1766998639,0.0,0.0,0.0,0.0,19.13492,1.81536,19.2208401309,7.14492,-0.67464,7.1766998639,11.99,2.49,12.2458237779,0.0
2019-05-26 13:00:00,6.65568,-0.59292,6.6820378919,6.65568,-0.59292,6.6820378919,0.0,0.0,0.0,0.0,19.59568,1.4470800000000001,19.6490385309,6.65568,-0.59292,6.6820378919,12.94,2.04,13.0998167926,0.0
2019-05-26 13:30:00,5.7474,-0.46872,5.7664811798999995,5.7474,-0.46872,5.7664811798999995,0.0,0.0,0.0,0.0,21.6674,0.40128,21.6711155319,5.7474,-0.46872,5.7664811798999995,15.92,0.87,15.943754263,0.0
2019-05-26 14:00:00,4.7124,-0.29808,4.7218180234,4.7124,-0.29808,4.7218180234,0.0,0.0,0.0,0.0,23.9624,-0.34808000000000006,23.9649279875,4.7124,-0.29808,4.7218180234,19.25,-0.05,19.250064935,0.0
2019-05-26 14:30:00,3.43044,-0.23328000000000002,3.4383627139,3.43044,-0.23328000000000002,3.4383627139,0.0,0.0,0.0,0.0,25.09044,-1.08328,25.1138144246,3.43044,-0.23328000000000002,3.4383627139,21.66,-0.85,21.6766717925,0.0
2019-05-26 15:00:00,2.93724,-0.12924000000000002,2.9400819368,2.93724,-0.12924000000000002,2.9400819368,0.0,0.0,0.0,0.0,27.24724,-2.00924,27.321221294,2.93724,-0.12924000000000002,2.9400819368,24.31,-1.88,24.382585999,0.0
2019-05-26 15:30:00,3.30876,-0.12996000000000002,3.3113112719,3.30876,-0.12996000000000002,3.3113112719,0.0,0.0,0.0,0.0,28.02876,-2.5599600000000002,28.1454220494,3.30876,-0.12996000000000002,3.3113112719,24.72,-2.43,24.8391485361,0.0
2019-05-26 16:00:00,3.22452,-0.12528,3.22695279,3.22452,-0.12528,3.22695279,0.0,0.0,0.0,0.0,27.15452,-2.59528,27.2782593783,3.22452,-0.12528,3.22695279,23.93,-2.47,24.0571361554,0.0
2019-05-26 16:30:00,3.29508,-0.17352,3.2996456472,3.29508,-0.17352,3.2996456472,0.0,0.0,0.0,0.0,26.53508,-2.48352,26.6510476754,3.29508,-0.17352,3.2996456472,23.24,-2.31,23.3545220461,0.0
2019-05-26 17:00:00,3.2166,-0.13176000000000002,3.2192974789,3.2166,-0.13176000000000002,3.2192974789,0.0,0.0,0.0,0.0,26.4266,-2.58176,26.5524136804,3.2166,-0.13176000000000002,3.2192974789,23.21,-2.45,23.3389502763,0.0
2019-05-26 17:30:00,3.4833600000000002,-0.16776000000000002,3.4873973544,3.4833600000000002,-0.16776000000000002,3.4873973544,0.0,0.0,0.0,0.0,25.49336,-2.34776,25.6012378823,3.4833600000000002,-0.16776000000000002,3.4873973544,22.01,-2.18,22.1176965347,0.0
2019-05-26 18:00:00,3.4498800000000003,-0.13932,3.4526920043000002,3.4498800000000003,-0.13932,3.4526920043000002,0.0,0.0,0.0,0.0,25.71988,-2.49932,25.8410299268,3.4498800000000003,-0.13932,3.4526920043000002,22.27,-2.36,22.3946980332,0.0
2019-05-26 18:30:00,2.51532,-0.0666,2.5162015544000003,2.51532,-0.0666,2.5162015544000003,0.0,0.0,0.0,0.0,26.15532,-2.4566,26.2704329592,2.51532,-0.0666,2.5162015544000003,23.64,-2.39,23.7605071495,0.0
2019-05-26 19:00:00,2.64168,-0.11232,2.644066755,2.64168,-0.11232,2.644066755,0.0,0.0,0.0,0.0,23.23168,-1.86232,23.3062049979,2.64168,-0.11232,2.644066755,20.59,-1.75,20.6642348032,0.0
2019-05-26 19:30:00,1.7719200000000002,-0.045,1.772491322,1.7719200000000002,-0.045,1.772491322,0.0,0.0,0.0,0.0,25.73192,-2.805,25.884353032,1.7719200000000002,-0.045,1.772491322,23.96,-2.76,24.1184410773,0.0
2019-05-26 20:00:00,1.18368,-0.03708,1.1842606423,1.18368,-0.03708,1.1842606423,0.0,0.0,0.0,0.0,27.27368,-3.16708,27.4569484187,1.18368,-0.03708,1.1842606423,26.09,-3.13,26.2770812687,0.0
2019-05-26 20:30:00,0.90468,-0.038880000000000005,0.9055150782,0.90468,-0.038880000000000005,0.9055150782,0.0,0.0,0.0,0.0,26.88468,-3.16888,27.0707927323,0.90468,-0.038880000000000005,0.9055150782,25.98,-3.13,26.1678677007,0.0
2019-05-26 21:00:00,0.56808,-0.014400000000000001,0.5682624802,0.56808,-0.014400000000000001,0.5682624802,0.0,0.0,0.0,0.0,28.18808,-3.7544,28.4370071113,0.56808,-0.014400000000000001,0.5682624802,27.62,-3.74,27.8720648679,0.0
2019-05-26 21:30:00,0.5299200000000001,0.0064800000000000005,0.5299596181,0.5299200000000001,0.0064800000000000005,0.5299596181,0.0,0.0,0.0,0.0,27.97992,-3.85352,28.2440354694,0.5299200000000001,0.0064800000000000005,0.5299596181,27.45,-3.86,27.7200667387,0.0
2019-05-26 22:00:00,0.8337600000000001,0.02196,0.8340491468000001,0.8337600000000001,0.02196,0.8340491468000001,0.0,0.0,0.0,0.0,26.44376,-3.42804,26.6650314303,0.8337600000000001,0.02196,0.8340491468000001,25.61,-3.45,25.8413351048,0.0
2019-05-26 22:30:00,0.9248400000000001,0.011880000000000002,0.9249162989,0.9248400000000001,0.011880000000000002,0.9249162989,0.0,0.0,0.0,0.0,24.76484,-3.33812,24.9888044004,0.9248400000000001,0.011880000000000002,0.9249162989,23.84,-3.35,24.074220652,0.0
2019-05-26 23:00:00,0.86004,-0.008280000000000001,0.8600798568,0.86004,-0.008280000000000001,0.8600798568,0.0,0.0,0.0,0.0,24.40004,-4.18828,24.7568907854,0.86004,-0.008280000000000001,0.8600798568,23.54,-4.18,23.9082412569,0.0
2019-05-26 23:30:00,1.27836,0.01692,1.2784719692,1.27836,0.01692,1.2784719692,0.0,0.0,0.0,0.0,21.15836,-4.18308,21.567901061,1.27836,0.01692,1.2784719692,19.88,-4.2,20.3188188633,0.0
2019-05-27 00:00:00,1.7226,-0.012960000000000001,1.7226487517,1.7226,-0.012960000000000001,1.7226487517,0.0,0.0,0.0,0.0,18.8026,-4.52296,19.338948625,1.7226,-0.012960000000000001,1.7226487517,17.08,-4.51,17.6654040429,0.0
2019-05-27 00:30:00,1.9998,-0.02304,1.9999327193,1.9998,-0.02304,1.9999327193,0.0,0.0,0.0,0.0,16.0898,-4.43304,16.6893231643,1.9998,-0.02304,1.9999327193,14.09,-4.41,14.7640170685,0.0
2019-05-27 01:00:00,1.65276,0.00936,1.6527865038,1.65276,0.00936,1.6527865038,0.0,0.0,0.0,0.0,16.81276,-4.94064,17.5236646403,1.65276,0.00936,1.6527865038,15.16,-4.95,15.9476675411,0.0
2019-05-27 01:30:00,1.6304400000000001,-0.013680000000000001,1.6304973890999999,1.6304400000000001,-0.013680000000000001,1.6304973890999999,0.0,0.0,0.0,0.0,16.88044,-5.16368,17.6525591838,1.6304400000000001,-0.013680000000000001,1.6304973890999999,15.25,-5.15,16.0961175443,0.0
2019-05-27 02:00:00,1.88136,-0.01332,1.8814071521,1.88136,-0.01332,1.8814071521,0.0,0.0,0.0,0.0,15.04136,-4.96332,15.8390989665,1.88136,-0.01332,1.8814071521,13.16,-4.95,14.0601600275,0.0
2019-05-27 02:30:00,1.9699200000000001,-0.045,1.9704339132,1.9699200000000001,-0.045,1.9704339132,0.0,0.0,0.0,0.0,14.04992,-4.805,14.8488476659,1.9699200000000001,-0.045,1.9704339132,12.08,-4.76,12.9839901417,0.0
2019-05-27 03:00:00,0.8848800000000001,-0.016560000000000002,0.8850349417000001,0.8848800000000001,-0.016560000000000002,0.8850349417000001,0.0,0.0,0.0,0.0,16.65488,-5.43656,17.5197377962,0.8848800000000001,-0.016560000000000002,0.8850349417000001,15.77,-5.42,16.6754100399,0.0
2019-05-27 03:30:00,0.8136,0.0032400000000000003,0.8136064513,0.8136,0.0032400000000000003,0.8136064513,0.0,0.0,0.0,0.0,16.7336,-5.47676,17.6070516855,0.8136,0.0032400000000000003,0.8136064513,15.92,-5.48,16.8367692863,0.0
2019-05-27 04:00:00,0.7272000000000001,-0.020880000000000003,0.7274997006,0.7272000000000001,-0.020880000000000003,0.7274997006,0.0,0.0,0.0,1.83,16.3872,-5.20088,17.192715801,0.7272000000000001,-0.020880000000000003,0.7274997006,15.66,-5.18,16.4944839265,0.0
2019-05-27 04:30:00,1.3914,-0.01584,1.3914901601,1.3914,-0.01584,1.3914901601,0.0,0.0,0.0,1.83,13.7314,-4.65584,14.4992479828,1.3914,-0.01584,1.3914901601,12.34,-4.64,13.1835200155,0.0
2019-05-27 05:00:00,1.07244,-0.11124,1.0781938097000001,1.07244,-0.021240000000000002,1.0726503117,0.0,-0.09,0.09,29.3,14.65244,-4.51124,15.3311866563,1.07244,-0.021240000000000002,1.0726503117,13.58,-4.49,14.3030241558,0.0
2019-05-27 05:30:00,1.04904,-0.10604000000000001,1.0543857943,1.04904,0.00396,1.0490474742,0.0,-0.11,0.11,33.47,13.93904,-4.04604,14.5143816886,1.04904,0.00396,1.0490474742,12.89,-4.05,13.5112767716,0.0
2019-05-27 06:00:00,1.2258,-0.1126,1.2309607630000001,1.2258,-0.0126,1.225864756,0.0,-0.1,0.1,33.71,14.1058,-4.0526,14.6764151072,1.2258,-0.0126,1.225864756,12.88,-4.04,13.498740682,0.0
2019-05-27 06:30:00,1.14372,-0.17120000000000002,1.1564622252,1.14372,-0.061200000000000004,1.1453562234,0.0,-0.11,0.11,33.71,15.54372,-4.0612,16.0655089206,1.14372,-0.061200000000000004,1.1453562234,14.4,-4.0,14.9452333538,0.0
2019-05-27 07:00:00,1.39356,-0.15752000000000002,1.4024343207,1.39356,-0.04752000000000001,1.3943699739,0.0,-0.11,0.11,33.94,16.51356,-3.9275200000000003,16.9741885586,1.39356,-0.04752000000000001,1.3943699739,15.12,-3.88,15.6098942982,0.0
2019-05-27 07:30:00,2.1312,-0.2036,2.1409031739,2.1312,-0.0936,2.1332544152,0.0,-0.11,0.11,33.58,16.7812,-3.5936,17.161661761,2.1312,-0.0936,2.1332544152,14.65,-3.5,15.0622873429,0.0
2019-05-27 08:00:00,2.187,-0.18208000000000002,2.1945665008,2.187,-0.08208,2.1885397247,0.0,-0.1,0.1,33.56,18.307,-3.41208,18.6222592326,2.187,-0.08208,2.1885397247,16.12,-3.33,16.4603554032,0.0
2019-05-27 08:30:00,3.91356,-0.25688,3.921981541,3.91356,-0.14688,3.9163153101,0.0,-0.11,0.11,33.5,19.52356,-2.65688,19.7035125398,3.91356,-0.14688,3.9163153101,15.61,-2.51,15.8105091632,0.0
2019-05-27 09:00:00,8.90064,-0.2692,8.9047100486,8.90064,-0.16920000000000002,8.9022480896,0.0,-0.1,0.1,33.56,27.96064,-2.4392,28.0668324869,8.90064,-0.16920000000000002,8.9022480896,19.06,-2.27,19.1946997893,0.0
2019-05-27 09:30:00,10.29744,-0.43688000000000005,10.306703386,10.29744,-0.32688,10.3026269023,0.0,-0.11,0.11,33.49,25.10744,-1.02688,25.1284306292,10.29744,-0.32688,10.3026269023,14.81,-0.7000000000000001,14.8265336475,0.0
2019-05-27 10:00:00,10.89864,-0.48376,10.9093710904,10.89864,-0.38376000000000005,10.9053943343,0.0,-0.1,0.1,33.24,27.03864,-0.7137600000000001,27.0480591982,10.89864,-0.38376000000000005,10.9053943343,16.14,-0.33,16.1433732534,0.0
2019-05-27 10:30:00,5.96628,-0.44768,5.9830522663,5.96628,-0.33768000000000004,5.9758283795,0.0,-0.11,0.11,32.9,22.65628,-0.46768000000000004,22.6611065048,5.96628,-0.33768000000000004,5.9758283795,16.69,-0.13,16.6905062835,0.0
2019-05-27 11:00:00,5.30784,-0.49924,5.3312668329,5.30784,-0.39924000000000004,5.3228336479,0.0,-0.1,0.1,32.96,21.15784,-0.049240000000000006,21.1578972973,5.30784,-0.39924000000000004,5.3228336479,15.85,0.35000000000000003,15.8538638823,0.0
2019-05-27 11:30:00,6.23748,-1.14496,6.3416945805000005,5.5774799999999995,-0.53496,5.6030764185,0.66,-0.61,0.8987213139,33.29,17.28748,1.66504,17.3674788888,5.5774799999999995,-0.53496,5.6030764185,11.71,2.2,11.9148688621,0.0
2019-05-27 12:00:00,17.108,-4.80488,17.7699334781,5.508,-0.6148800000000001,5.5422144865,11.6,-4.19,12.3335355839,33.62,17.298,5.99512,18.3074374999,5.508,-0.6148800000000001,5.5422144865,11.79,6.61,13.5165158232,0.0
2019-05-27 12:30:00,18.6076,-4.78812,19.2137677433,6.3576,-0.61812,6.3875777956,12.25,-4.17,12.9403013875,33.62,18.8276,5.98188,19.7550350568,6.3576,-0.61812,6.3875777956,12.47,6.6,14.1088943578,0.0
2019-05-27 13:00:00,20.11892,-5.09076,20.7529944669,6.11892,-0.5907600000000001,6.1473717428,14.0,-4.5,14.7054411699,33.62,20.36892,5.70924,21.1539198104,6.11892,-0.5907600000000001,6.1473717428,14.25,6.3,15.5805166795,0.0
2019-05-27 13:30:00,19.4956,-5.04912,20.1388190352,6.0156,-0.60912,6.0463601062,13.48,-4.44,14.1923923283,33.62,19.7356,5.75088,20.5564230384,6.0156,-0.60912,6.0463601062,13.72,6.36,15.1224336666,0.0
2019-05-27 14:00:00,18.4852,-4.86788,19.115409353,6.8652,-0.8578800000000001,6.9185930025,11.62,-4.01,12.2924570367,33.65,18.7152,5.95212,19.6389012812,6.8652,-0.8578800000000001,6.9185930025,11.85,6.8100000000000005,13.6674284341,0.0
2019-05-27 14:30:00,17.236,-4.3848,17.7849983705,8.496,-0.9648,8.5506055365,8.74,-3.42,9.3853076668,33.5,17.426,6.3652,18.5521224403,8.496,-0.9648,8.5506055365,8.93,7.33,11.5530861678,0.0
2019-05-27 15:00:00,17.757,-3.8928000000000003,18.1786946957,12.447,-0.9828,12.4857400598,5.31,-2.91,6.0550970265,33.31,17.907,6.7672,19.1430312344,12.447,-0.9828,12.4857400598,5.46,7.75,9.4801951457,0.0
2019-05-27 15:30:00,17.32944,-4.02252,17.7901702596,12.97944,-0.6325200000000001,12.9948429873,4.35,-3.39,5.5149433361,33.46,17.45944,6.72748,18.7107197153,12.97944,-0.6325200000000001,12.9948429873,4.48,7.36,8.6162636914,0.0
2019-05-27 16:00:00,18.19396,-4.12004,18.6546216816,12.33396,-0.86004,12.3639086895,5.86,-3.26,6.7057587192,33.35,18.32396,6.53996,19.456068125,12.33396,-0.86004,12.3639086895,5.99,7.4,9.5205094402,0.0
2019-05-27 16:30:00,18.81244,-4.44672,19.3308359238,12.05244,-1.02672,12.0960929193,6.76,-3.42,7.5758827868,33.39,18.96244,6.24328,19.963784108,12.05244,-1.02672,12.0960929193,6.91,7.27,10.030004985,0.0
2019-05-27 17:00:00,18.09904,-4.80152,18.725112636,7.97904,-0.9115200000000001,8.0309369336,10.12,-3.89,10.8418863672,33.33,18.26904,5.82848,19.1762614091,7.97904,-0.9115200000000001,8.0309369336,10.29,6.74,12.3008820822,0.0
2019-05-27 17:30:00,18.34372,-8.17212,20.0817232511,6.45372,-0.8521200000000001,6.5097319709,11.89,-7.32,13.9626107874,33.43,18.55372,2.46788,18.717130056,6.45372,-0.8521200000000001,6.5097319709,12.1,3.32,12.5472068605,0.0
2019-05-27 18:00:00,19.77292,-7.99644,21.3286525125,8.69292,-0.76644,8.7266424471,11.08,-7.23,13.2302418723,33.39,19.97292,2.65356,20.1484221218,8.69292,-0.76644,8.7266424471,11.28,3.42,11.7870607023,0.0
2019-05-27 18:30:00,20.14888,-7.49024,21.4960708157,12.00888,-1.02024,12.0521404121,8.14,-6.47,10.3981007881,33.45,20.31888,3.16976,20.5646362212,12.00888,-1.02024,12.0521404121,8.31,4.19,9.3065675735,0.0
2019-05-27 19:00:00,20.04604,-7.30924,21.3370267155,11.15604,-0.9392400000000001,11.1955080394,8.89,-6.37,10.9365899621,33.6,20.19604,3.47076,20.4921010797,11.15604,-0.9392400000000001,11.1955080394,9.04,4.41,10.0583149682,0.0
