Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-27 19:30:00,20.50964,-7.94216,21.9937090641,9.53964,-0.72216,9.5669350575,10.97,-7.22,13.1327567555,33.69,20.70964,2.88784,20.9100169487,9.53964,-0.72216,9.5669350575,11.17,3.61,11.7388670663,0.0
2019-05-27 20:00:00,21.27632,-8.19792,22.8010457012,8.62632,-0.5479200000000001,8.6437036662,12.65,-7.65,14.7832675684,33.69,21.48632,2.63208,21.6469349394,8.62632,-0.5479200000000001,8.6437036662,12.86,3.18,13.2473393555,0.0
2019-05-27 20:30:00,21.95916,-8.84072,23.6719884679,7.22916,-0.27072,7.2342272306,14.73,-8.57,17.0416489812,33.57,22.17916,1.85928,22.2569553269,7.22916,-0.27072,7.2342272306,14.95,2.13,15.1009734786,0.0
2019-05-27 21:00:00,22.50296,-9.7556,24.5266169726,5.14296,-0.0756,5.1435156189,17.36,-9.68,19.8764181884,33.64,22.78296,0.9544,22.8029416024,5.14296,-0.0756,5.1435156189,17.64,1.03,17.6700452744,0.0
2019-05-27 21:30:00,22.69156,-9.73756,24.6926501208,4.74156,-0.007560000000000001,4.7415660269,17.95,-9.73,20.4175267846,33.51,22.98156,0.91244,22.9996662321,4.74156,-0.007560000000000001,4.7415660269,18.24,0.92,18.2631870165,0.0
2019-05-27 22:00:00,21.93676,-9.65892,23.969067042,4.94676,0.00108,4.9467601179,16.99,-9.66,19.5441986277,33.54,22.20676,0.9810800000000001,22.2284211689,4.94676,0.00108,4.9467601179,17.26,0.98,17.2877991659,0.0
2019-05-27 22:30:00,20.73996,-10.18644,23.1064817892,1.4799600000000002,-0.04644,1.4806884464,19.26,-10.14,21.7661939714,33.6,21.02996,0.52356,21.0364762419,1.4799600000000002,-0.04644,1.4806884464,19.55,0.5700000000000001,19.5583076978,0.0
2019-05-27 23:00:00,19.23572,-10.5514,21.939575335,0.9457200000000001,-0.0414,0.9466257330000001,18.29,-10.51,21.0946486105,33.7,19.52572,0.1786,19.526536802,0.9457200000000001,-0.0414,0.9466257330000001,18.58,0.22,18.5813024301,0.0
2019-05-27 23:30:00,18.67352,-10.89204,21.6179759587,0.8935200000000001,-0.032040000000000006,0.8940942635,17.78,-10.86,20.8342986443,33.7,18.96352,-0.07204,18.9636568349,0.8935200000000001,-0.032040000000000006,0.8940942635,18.07,-0.04,18.0700442722,0.0
2019-05-28 00:00:00,16.9158,-10.7522,20.0438043914,1.8558,-0.0522,1.8565339965,15.06,-10.7,18.4741332679,33.83,17.1858,0.07780000000000001,17.1859760991,1.8558,-0.0522,1.8565339965,15.33,0.13,15.3305511969,0.0
2019-05-28 00:30:00,16.264,-9.5076,18.83911234,1.494,-0.057600000000000005,1.4951099491,14.77,-9.45,17.5344061776,33.79,16.514,1.3124,16.5660674199,1.494,-0.057600000000000005,1.4951099491,15.02,1.37,15.0823506126,0.0
2019-05-28 01:00:00,15.3452,-7.65796,17.1499129561,1.4652,-0.057960000000000005,1.4663459352000001,13.88,-7.6,15.8244873535,33.71,15.6052,3.18204,15.9263192735,1.4652,-0.057960000000000005,1.4663459352000001,14.14,3.24,14.5064537362,0.0
2019-05-28 01:30:00,15.29116,-7.83932,17.183553538399998,1.00116,-0.04932,1.0023740859,14.29,-7.79,16.2753863241,33.74,15.54116,3.02068,15.8319980359,1.00116,-0.04932,1.0023740859,14.54,3.07,14.8605686298,0.0
2019-05-28 02:00:00,14.78228,-7.86844,16.745989073,0.7822800000000001,-0.028440000000000003,0.7827968012000001,14.0,-7.84,16.0457346357,33.77,15.03228,2.99156,15.3270634249,0.7822800000000001,-0.028440000000000003,0.7827968012000001,14.25,3.02,14.5664992363,0.0
2019-05-28 02:30:00,13.94512,-7.78616,15.9715578251,0.91512,-0.05616,0.9168416221000001,13.03,-7.73,15.1503729327,33.77,14.19512,3.08384,14.5262349203,0.91512,-0.05616,0.9168416221000001,13.28,3.14,13.646171624299999,0.0
2019-05-28 03:00:00,13.5962,-7.696,15.6232221529,1.0062,-0.036000000000000004,1.0068438012,12.59,-7.66,14.7371537279,33.74,13.8162,3.154,14.1716300559,1.0062,-0.036000000000000004,1.0068438012,12.81,3.19,13.2012196406,0.0
2019-05-28 03:30:00,13.2666,-7.7006,15.3395539674,1.4166,-0.030600000000000002,1.416930457,11.85,-7.67,14.115643804,33.79,13.4866,3.1694,13.8540057716,1.4166,-0.030600000000000002,1.416930457,12.07,3.2,12.4869892288,0.0
2019-05-28 04:00:00,13.35676,-7.84212,15.4887663741,1.43676,-0.042120000000000005,1.4373772615,11.92,-7.8,14.245223761,33.77,13.58676,2.98788,13.9114152476,1.43676,-0.042120000000000005,1.4373772615,12.15,3.03,12.5221164345,0.0
2019-05-28 04:30:00,13.9758,-7.82324,16.0164312422,1.0458,-0.0032400000000000003,1.0458050189,12.93,-7.82,15.1108338618,33.71,14.2058,3.03676,14.526756862300001,1.0458,-0.0032400000000000003,1.0458050189,13.16,3.04,13.5065613685,0.0
2019-05-28 05:00:00,14.24724,-7.6652000000000005,16.1783540157,0.6872400000000001,-0.0252,0.6877018668,13.56,-7.64,15.5641639673,33.68,14.48724,3.1348,14.8225198215,0.6872400000000001,-0.0252,0.6877018668,13.8,3.16,14.1571748594,0.0
2019-05-28 05:30:00,15.23748,-7.56992,17.0142436081,0.89748,0.01008,0.8975366047000001,14.34,-7.58,16.2201109737,33.68,15.48748,3.21008,15.8166573699,0.89748,0.01008,0.8975366047000001,14.59,3.2,14.9368035402,0.0
2019-05-28 06:00:00,16.04004,-7.28392,17.6164234102,1.22004,-0.04392,1.2208302781,14.82,-7.24,16.4939382805,33.68,16.30004,3.46608,16.6644836274,1.22004,-0.04392,1.2208302781,15.08,3.51,15.483103694,0.0
2019-05-28 06:30:00,17.95628,-6.62824,19.1405735791,1.19628,-0.048240000000000005,1.1972522441,16.76,-6.58,18.0053880825,33.68,18.23628,4.14176,18.7006974238,1.19628,-0.048240000000000005,1.1972522441,17.04,4.19,17.5475838793,0.0
2019-05-28 07:00:00,19.91996,-6.12276,20.8396976086,0.84996,-0.032760000000000004,0.8505910999,19.07,-6.09,20.0188161488,33.89,20.21996,4.76724,20.7743437831,0.84996,-0.032760000000000004,0.8505910999,19.37,4.8,19.955873822,0.0
2019-05-28 07:30:00,21.96772,-5.4156,22.6254159157,1.01772,-0.0756,1.0205240607,20.95,-5.34,21.6198543011,34.08,22.30772,5.6144,23.0033879887,1.01772,-0.0756,1.0205240607,21.29,5.69,22.0372457444,0.0
2019-05-28 08:00:00,23.55572,-4.7348,24.0268657082,1.39572,-0.0648,1.3972234461,22.16,-4.67,22.6467326562,34.05,23.90572,6.2452,24.7080143225,1.39572,-0.0648,1.3972234461,22.51,6.31,23.3776859419,0.0
2019-05-28 08:30:00,24.6252,-4.07848,24.960658528,1.6452,-0.07848000000000001,1.6470707787999999,22.98,-4.0,23.3255310765,33.86,24.9952,6.80152,25.9040671971,1.6452,-0.07848000000000001,1.6470707787999999,23.35,6.88,24.3424916555,0.0
2019-05-28 09:00:00,25.77084,-3.33892,25.9862383017,1.86084,-0.08892000000000001,1.862963304,23.91,-3.25,24.1298694568,33.73,26.16084,7.48108,27.2094856157,1.86084,-0.08892000000000001,1.862963304,24.3,7.57,25.4518152594,0.0
2019-05-28 09:30:00,25.13684,-2.80696,25.2930771087,1.89684,-0.06696,1.8980215034,23.24,-2.74,23.400965792,33.6,25.49684,7.96304,26.7113993648,1.89684,-0.06696,1.8980215034,23.6,8.03,24.9287163729,0.0
2019-05-28 10:00:00,26.94492,-2.68148,27.0780178151,1.83492,-0.051480000000000005,1.8356420122000001,25.11,-2.63,25.2473562972,33.6,27.33492,8.09852,28.5093647351,1.83492,-0.051480000000000005,1.8356420122000001,25.5,8.15,26.7707396237,0.0
2019-05-28 10:30:00,26.53844,-2.65696,26.6711123517,1.7384400000000002,-0.06696,1.7397290810000001,24.8,-2.59,24.9348771804,33.63,26.93844,8.10304,28.1307448688,1.7384400000000002,-0.06696,1.7397290810000001,25.2,8.17,26.4912985714,0.0
2019-05-28 11:00:00,25.295,-1.86932,25.3639780449,5.265,0.49068000000000006,5.2878154149,20.03,-2.36,20.1685522534,33.6,25.665,8.90068,27.1645785806,5.265,0.49068000000000006,5.2878154149,20.4,8.41,22.0655410085,0.0
2019-05-28 11:30:00,25.78548,-1.10812,25.8092795088,10.63548,1.00188,10.6825651585,15.15,-2.11,15.2962282933,33.6,26.07548,9.69188,27.8183967037,10.63548,1.00188,10.6825651585,15.44,8.69,17.7174970016,0.0
2019-05-28 12:00:00,26.8078,-0.35516000000000003,26.8101525446,13.7178,1.01484,13.7552876039,13.09,-1.37,13.1614968754,33.58,27.0478,10.41484,28.9836570685,13.7178,1.01484,13.7552876039,13.33,9.4,16.3110054871,0.0
2019-05-28 12:30:00,27.26104,-0.9336800000000001,27.2770244019,9.58104,1.06632,9.6401953208,17.68,-2.0,17.7927625736,33.47,27.56104,9.75632,29.2369065707,9.58104,1.06632,9.6401953208,17.98,8.69,19.9698898344,0.0
2019-05-28 13:00:00,25.77884,-1.66144,25.8323242202,6.82884,0.7185600000000001,6.866540921,18.95,-2.38,19.0988716944,33.52,26.08884,9.02856,27.6069279026,6.82884,0.7185600000000001,6.866540921,19.26,8.31,20.9762651585,0.0
2019-05-28 13:30:00,24.35064,-2.5031600000000003,24.4789599124,3.95064,-0.17316,3.9544330561,20.4,-2.33,20.5326301287,33.58,24.70064,8.21684,26.031482401,3.95064,-0.17316,3.9544330561,20.75,8.39,22.3820151014,0.0
2019-05-28 14:00:00,23.15324,-2.20496,23.257995853,4.41324,-0.17496,4.4167067255,18.74,-2.03,18.8496286436,33.58,23.48324,8.52504,24.9827714215,4.41324,-0.17496,4.4167067255,19.07,8.7,20.9607943552,0.0
2019-05-28 14:30:00,21.4036,-2.2060400000000002,21.5169864396,5.4036,-0.26604,5.410145122,16.0,-1.94,16.1171833768,33.58,21.6836,8.53396,23.3025102133,5.4036,-0.26604,5.410145122,16.28,8.8,18.5061719434,0.0
2019-05-28 15:00:00,20.89492,-2.45444,21.0385825929,5.07492,-0.24444000000000002,5.0808034719,15.82,-2.21,15.9736188761,33.58,21.19492,8.33556,22.7751222679,5.07492,-0.24444000000000002,5.0808034719,16.12,8.58,18.2611828752,0.0
2019-05-28 15:30:00,19.73908,-2.53948,19.9017646935,5.32908,-0.24948,5.3349164864,14.41,-2.29,14.5908258848,33.58,20.00908,8.28052,21.654798404,5.32908,-0.24948,5.3349164864,14.68,8.53,16.9783185269,0.0
2019-05-28 16:00:00,20.04716,-2.75868,20.2360801394,5.62716,-0.32868,5.6367508556,14.42,-2.43,14.623313578,33.58,20.32716,8.07132,21.8709771206,5.62716,-0.32868,5.6367508556,14.7,8.4,16.9307412714,0.0
2019-05-28 16:30:00,19.92296,-3.30452,20.1951525766,5.95296,-0.34452000000000005,5.9629209949,13.97,-2.96,14.2801435567,33.83,20.17296,7.59548,21.5555011909,5.95296,-0.34452000000000005,5.9629209949,14.22,7.94,16.2865588753,0.0
2019-05-28 17:00:00,20.91488,-4.1282,21.3184014564,4.93488,-0.2682,4.9421626698,15.98,-3.86,16.4395863695,33.71,21.21488,6.7018,22.2482641268,4.93488,-0.2682,4.9421626698,16.28,6.97,17.7092998168,0.0
2019-05-28 17:30:00,21.49304,-4.55832,21.9710957775,4.43304,-0.23832000000000003,4.4394414135,17.06,-4.32,17.5984658422,33.6,21.78304,6.18168,22.6431888051,4.43304,-0.23832000000000003,4.4394414135,17.35,6.42,18.4996999976,0.0
2019-05-28 18:00:00,22.17324,-4.7134,22.6686724723,3.87324,-0.2034,3.8785770145000003,18.3,-4.51,18.8475489123,33.6,22.48324,6.0366,23.2795322216,3.87324,-0.2034,3.8785770145000003,18.61,6.24,19.6282882596,0.0
2019-05-28 18:30:00,23.70308,-4.88704,24.2016355118,3.22308,-0.16704000000000002,3.2274056219,20.48,-4.72,21.0168694148,33.6,24.04308,5.84296,24.7428752866,3.22308,-0.16704000000000002,3.2274056219,20.82,6.01,21.670083064,0.0
2019-05-28 19:00:00,25.29744,-5.22052,25.8304916644,2.28744,-0.11052000000000001,2.290108387,23.01,-5.11,23.5705791189,33.6,25.67744,5.48948,26.2576715575,2.28744,-0.11052000000000001,2.290108387,23.39,5.6,24.0510311629,0.0
2019-05-28 19:30:00,25.93136,-5.46244,26.5004468303,1.43136,-0.08244000000000001,1.4337321239,24.5,-5.38,25.0837477264,33.6,26.32136,5.24756,26.8393531629,1.43136,-0.08244000000000001,1.4337321239,24.89,5.33,25.4542923689,0.0
2019-05-28 20:00:00,26.51856,-5.7738,27.1398377098,1.16856,-0.0738,1.1708880876,25.35,-5.7,25.9829270868,33.6,26.91856,4.9762,27.374649567,1.16856,-0.0738,1.1708880876,25.75,5.05,26.2405220985,0.0
2019-05-28 20:30:00,27.02508,-6.08664,27.7020240325,0.59508,-0.02664,0.5956759992,26.43,-6.06,27.1158348571,33.75,27.44508,4.69336,27.8434919559,0.59508,-0.02664,0.5956759992,26.85,4.72,27.2617112449,0.0
2019-05-28 21:00:00,25.8734,-6.28496,26.6258060866,0.47340000000000004,0.00504,0.47342682810000003,25.4,-6.29,26.1672333272,33.7,26.2734,4.47504,26.6517828777,0.47340000000000004,0.00504,0.47342682810000003,25.8,4.47,26.1843636547,0.0
2019-05-28 21:30:00,24.94244,-6.189,25.6988138667,0.35244000000000003,-0.009000000000000001,0.3525548944,24.59,-6.18,25.3546938455,33.6,25.34244,4.481,25.7355517942,0.35244000000000003,-0.009000000000000001,0.3525548944,24.99,4.49,25.3901595111,0.0
2019-05-28 22:00:00,25.28712,-6.44396,26.0952688887,0.35712000000000005,-0.00396,0.357141955,24.93,-6.44,25.7483688804,33.6,25.66712,4.22604,26.0126981141,0.35712000000000005,-0.00396,0.357141955,25.31,4.23,25.6610405089,0.0
2019-05-28 22:30:00,24.31432,-6.6958400000000005,25.219445481,0.36432000000000003,0.07416,0.3717912963,23.95,-6.77,24.8884591729,33.6,24.70432,4.00416,25.0267202,0.36432000000000003,0.07416,0.3717912963,24.34,3.93,24.6552327103,0.0
2019-05-28 23:00:00,22.85324,-7.14736,23.9448393911,0.45324000000000003,0.06264,0.45754810370000004,22.4,-7.21,23.5317678894,33.6,23.20324,3.58264,23.4781953282,0.45324000000000003,0.06264,0.45754810370000004,22.75,3.52,23.0207058971,0.0
2019-05-28 23:30:00,21.08716,-7.324,22.3228424011,0.22716000000000003,0.036000000000000004,0.2299949252,20.86,-7.36,22.1203345363,33.62,21.43716,3.406,21.7060513421,0.22716000000000003,0.036000000000000004,0.2299949252,21.21,3.37,21.476056435,0.0
2019-05-29 00:00:00,19.68548,-7.5122800000000005,21.0701797246,0.10548,0.11772,0.1580633696,19.58,-7.63,21.0141214425,33.71,20.01548,3.28772,20.2837013986,0.10548,0.11772,0.1580633696,19.91,3.17,20.1607787548,0.0
2019-05-29 00:30:00,18.05988,-7.75728,19.6553976966,0.29988000000000004,-0.01728,0.3003774506,17.76,-7.74,19.3733115393,33.92,18.35988,3.18272,18.6337033413,0.29988000000000004,-0.01728,0.3003774506,18.06,3.2,18.3413085684,0.0
2019-05-29 01:00:00,16.57416,-6.34068,17.7456192501,0.5241600000000001,-0.04068,0.5257362152,16.05,-6.3,17.2421721369,33.7,16.58416,-0.34068000000000004,16.5876588393,0.5241600000000001,-0.04068,0.5257362152,16.06,-0.30000000000000004,16.0628017481,0.0
2019-05-29 01:30:00,15.78212,-5.114,16.5900062596,0.76212,-0.054,0.7640306894000001,15.02,-5.06,15.849416393,33.25,15.50212,-3.964,16.0009068647,0.76212,-0.054,0.7640306894000001,14.74,-3.91,15.2497770476,0.0
2019-05-29 02:00:00,15.72744,-5.17312,16.5563745877,0.7574400000000001,-0.033120000000000004,0.7581637607,14.97,-5.14,15.8278393977,33.14,15.46744,-4.01312,15.9795754727,0.7574400000000001,-0.033120000000000004,0.7581637607,14.71,-3.98,15.2389140033,0.0
2019-05-29 02:30:00,15.87288,-5.2878,16.7304855977,0.36288000000000004,0.0522,0.36661524030000003,15.51,-5.34,16.4035270598,33.18,15.60288,-4.1378,16.1422195851,0.36288000000000004,0.0522,0.36661524030000003,15.24,-4.19,15.8054958796,0.0
2019-05-29 03:00:00,15.8632,-5.55264,16.8069308682,0.2232,0.11736,0.2521737687,15.64,-5.67,16.6360602307,33.37,15.6032,-4.37264,16.204315191,0.2232,0.11736,0.2521737687,15.38,-4.49,16.0220004993,0.0
2019-05-29 03:30:00,15.87728,-5.42112,16.7772632528,0.10728000000000001,0.12888000000000002,0.1676873663,15.77,-5.55,16.7181159226,33.37,15.60728,-4.26112,16.1785145379,0.10728000000000001,0.12888000000000002,0.1676873663,15.5,-4.39,16.1096896308,0.0
2019-05-29 04:00:00,15.77172,-5.38796,16.6666512749,0.08172,0.12204000000000001,0.1468738234,15.69,-5.51,16.6293776191,33.37,15.56172,-4.24796,16.131097096,0.08172,0.12204000000000001,0.1468738234,15.48,-4.37,16.0850023314,0.0
2019-05-29 04:30:00,16.23196,-5.29932,17.0751081374,0.02196,0.13068000000000002,0.1325122787,16.21,-5.43,17.0952917495,33.37,15.96196,-4.12932,16.4874331145,0.02196,0.13068000000000002,0.1325122787,15.94,-4.26,16.4994302932,0.0
2019-05-29 05:00:00,16.61448,-5.2096,17.4120899903,0.024480000000000002,0.1404,0.1425181757,16.59,-5.35,17.4313109088,33.37,16.34448,-4.0396,16.8362820905,0.024480000000000002,0.1404,0.1425181757,16.32,-4.18,16.8468038512,0.0
2019-05-29 05:30:00,17.13496,-5.01716,17.8543761769,0.08496000000000001,0.13284,0.1576853424,17.05,-5.15,17.8108113235,33.37,16.86496,-3.86716,17.3026530413,0.08496000000000001,0.13284,0.1576853424,16.78,-4.0,17.2501710136,0.0
2019-05-29 06:00:00,17.81868,-4.84968,18.4668555267,0.14868,0.13032000000000002,0.197709496,17.67,-4.98,18.3583577697,33.27,17.53868,-3.70968,17.926712522,0.14868,0.13032000000000002,0.197709496,17.39,-3.84,17.8089219213,0.0
2019-05-29 06:30:00,20.02792,-3.92388,20.4086847636,0.18792,0.09612000000000001,0.21107577030000002,19.84,-4.02,20.2431716883,33.18,19.73792,-2.80388,19.9360785758,0.18792,0.09612000000000001,0.21107577030000002,19.55,-2.9,19.7639191458,0.0
2019-05-29 07:00:00,21.45032,-3.24112,21.6938029621,0.31032000000000004,0.038880000000000005,0.3127461539,21.14,-3.2800000000000002,21.3929427616,33.15,21.17032,-2.12112,21.276315446,0.31032000000000004,0.038880000000000005,0.3127461539,20.86,-2.16,20.9715330865,0.0
2019-05-29 07:30:00,23.5874,-2.3756,23.7067271912,0.4374,0.014400000000000001,0.4376369728,23.15,-2.39,23.2730444936,33.25,23.2774,-1.2656,23.3117801577,0.4374,0.014400000000000001,0.4376369728,22.84,-1.28,22.8758387824,0.0
2019-05-29 08:00:00,24.9986,-1.68128,25.0550734263,0.6786,0.01872,0.6788581578,24.32,-1.7000000000000002,24.3793437155,33.14,24.6786,-0.59128,24.6856822875,0.6786,0.01872,0.6788581578,24.0,-0.61,24.0077508318,0.0
2019-05-29 08:30:00,26.22016,-1.8831600000000002,26.2876983019,2.63016,-0.5331600000000001,2.6836544507999998,23.59,-1.35,23.6285970807,32.95,25.90016,-0.8031600000000001,25.9126099421,2.63016,-0.5331600000000001,2.6836544507999998,23.27,-0.27,23.2715663418,0.0
2019-05-29 09:00:00,25.91784,-1.09812,25.9410928413,2.96784,-0.34812000000000004,2.9881870423,22.95,-0.75,22.9622516318,32.91,25.61784,-0.058120000000000005,25.6179059293,2.96784,-0.34812000000000004,2.9881870423,22.65,0.29,22.6518564361,0.0
2019-05-29 09:30:00,27.20076,-0.9600400000000001,27.2176968419,2.03076,-0.05004,2.0313764248,25.17,-0.91,25.186444767,32.91,26.94076,0.10996,26.9409844026,2.03076,-0.05004,2.0313764248,24.91,0.16,24.9105138446,0.0
2019-05-29 10:00:00,28.94568,-2.04088,29.0175392106,1.34568,-0.020880000000000003,1.3458419806,27.6,-2.02,27.6738215648,32.91,28.65568,-0.9608800000000001,28.6717855502,1.34568,-0.020880000000000003,1.3458419806,27.31,-0.9400000000000001,27.326172436,0.0
2019-05-29 10:30:00,29.61312,-1.98244,29.6794026976,1.11312,0.007560000000000001,1.1131456724,28.5,-1.99,28.5693909631,32.91,29.31312,-0.91244,29.3273174854,1.11312,0.007560000000000001,1.1131456724,28.2,-0.92,28.2150031012,0.0
2019-05-29 11:00:00,29.95696,-1.70872,30.0056524088,1.14696,-0.01872,1.1471127582,28.81,-1.69,28.8595252906,32.91,29.64696,-0.6387200000000001,29.6538395571,1.14696,-0.01872,1.1471127582,28.5,-0.62,28.5067430619,0.0
2019-05-29 11:30:00,30.16444,-1.8998,30.2242068639,1.32444,-0.0198,1.3245879939,28.84,-1.88,28.9012110473,32.91,29.87444,-0.8298000000000001,29.8859621454,1.32444,-0.0198,1.3245879939,28.55,-0.81,28.5614880565,0.0
2019-05-29 12:00:00,30.64276,-1.8345600000000002,30.6976277717,1.11276,-0.03456,1.1132965513,29.53,-1.8,29.5848086017,32.91,30.34276,-0.76456,30.3523909505,1.11276,-0.03456,1.1132965513,29.23,-0.73,29.2391142137,0.0
2019-05-29 12:30:00,30.5116,-1.60224,30.5536398417,1.1016,-0.012240000000000001,1.1016679979,29.41,-1.5899999999999999,29.4529489186,32.91,30.2016,-0.51224,30.2059436598,1.1016,-0.012240000000000001,1.1016679979,29.1,-0.5,29.1042952157,0.0
2019-05-29 13:00:00,31.39756,-1.88884,31.454323876,1.26756,0.011160000000000002,1.2676091271,30.13,-1.9,30.1898476313,32.91,31.08756,-0.82884,31.0986070829,1.26756,0.011160000000000002,1.2676091271,29.82,-0.84,29.8318286399,0.0
2019-05-29 13:30:00,30.33752,-1.81004,30.3914686146,1.6675200000000001,-0.05004,1.6682706471,28.67,-1.76,28.7239708258,32.94,30.03752,-0.72004,30.0461489271,1.6675200000000001,-0.05004,1.6682706471,28.37,-0.67,28.3779104234,0.0
2019-05-29 14:00:00,28.2908,-1.20988,28.3166589529,3.7908,-0.29988000000000004,3.8026428513,24.5,-0.91,24.5168941752,32.97,28.0108,-0.13988,28.0111492634,3.7908,-0.29988000000000004,3.8026428513,24.22,0.16,24.2205284831,0.0
2019-05-29 14:30:00,27.518,-0.9193600000000001,27.5333533521,5.058,-0.45936000000000005,5.0788163591,22.46,-0.46,22.4647101027,32.91,27.238,0.16064,27.2384736946,5.058,-0.45936000000000005,5.0788163591,22.18,0.62,22.1886637723,0.0
2019-05-29 15:00:00,26.30632,-1.57016,26.3531378467,5.74632,-0.56016,5.7735580683,20.56,-1.01,20.5847929307,32.91,26.05632,-0.48016000000000003,26.0607437647,5.74632,-0.56016,5.7735580683,20.31,0.08,20.3101575572,0.0
2019-05-29 15:30:00,25.85768,-3.58304,26.1047465152,5.37768,-0.47304,5.3984450561,20.48,-3.11,20.7147894027,33.04,25.59768,-2.45304,25.7149494774,5.37768,-0.47304,5.3984450561,20.22,-1.98,20.3167123325,0.0
2019-05-29 16:00:00,25.9918,-3.7882800000000003,26.2664183436,5.8518,-0.54828,5.8774292168,20.14,-3.24,20.3989509534,32.99,25.7318,-2.65828,25.8687453078,5.8518,-0.54828,5.8774292168,19.88,-2.11,19.9916607614,0.0
2019-05-29 16:30:00,26.02824,-4.36636,26.3919377301,5.2682400000000005,-0.48636,5.2906425647,20.76,-3.88,21.1194696903,32.99,25.76824,-3.23636,25.9706799824,5.2682400000000005,-0.48636,5.2906425647,20.5,-2.75,20.6836287919,0.0
2019-05-29 17:00:00,25.36996,-4.68444,25.7988148665,5.43996,-0.51444,5.4642303498,19.93,-4.17,20.3615765598,33.02,25.10996,-3.53444,25.3574911479,5.43996,-0.51444,5.4642303498,19.67,-3.02,19.9004849187,0.0
2019-05-29 17:30:00,25.12432,-3.67036,25.3910023038,11.52432,-0.8103600000000001,11.5527760643,13.6,-2.86,13.8974673952,32.96,24.90432,-2.52036,25.0315275042,11.52432,-0.8103600000000001,11.5527760643,13.38,-1.71,13.4888287112,0.0
2019-05-29 18:00:00,24.17284,-3.6072,24.4405009258,12.19284,-0.9972000000000001,12.2335503884,11.98,-2.61,12.2610154555,32.96,23.97284,-2.4472,24.0974240429,12.19284,-0.9972000000000001,12.2335503884,11.78,-1.45,11.8689047515,0.0
2019-05-29 18:30:00,23.65164,-3.8418,23.9616256112,10.06164,-1.0818,10.1196289818,13.59,-2.76,13.8674330718,32.98,23.44164,-2.7018,23.5968262512,10.06164,-1.0818,10.1196289818,13.38,-1.62,13.4777149399,0.0
2019-05-29 19:00:00,24.11212,-4.30872,24.494068648,7.06212,-0.9187200000000001,7.1216279974,17.05,-3.39,17.3837452812,33.01,23.87212,-3.15872,24.0801915552,7.06212,-0.9187200000000001,7.1216279974,16.81,-2.24,16.958587795,0.0
2019-05-29 19:30:00,23.32564,-4.51292,23.7581970767,7.05564,-0.9529200000000001,7.1196988936,16.27,-3.56,16.6549241968,33.05,23.08564,-3.35292,23.3278555966,7.05564,-0.9529200000000001,7.1196988936,16.03,-2.4,16.2086674344,0.0
2019-05-29 20:00:00,23.09076,-4.97956,23.621583672,7.34076,-0.9795600000000001,7.4058284595,15.75,-4.0,16.25,33.15,22.86076,-3.82956,23.1792984702,7.34076,-0.9795600000000001,7.4058284595,15.52,-2.85,15.7795088643,0.0
2019-05-29 20:30:00,22.54384,-5.66788,23.2454207456,6.51384,-0.7678800000000001,6.5589443693,16.03,-4.9,16.7621866115,32.96,22.30384,-4.50788,22.754829396,6.51384,-0.7678800000000001,6.5589443693,15.79,-3.74,16.2268820172,0.0
2019-05-29 21:00:00,22.14216,-5.8542000000000005,22.902989043,5.85216,-0.6642,5.8897315988,16.29,-5.19,17.0967891722,33.0,21.90216,-4.7042,22.4016541868,5.85216,-0.6642,5.8897315988,16.05,-4.04,16.5506525551,0.0
2019-05-29 21:30:00,21.14992,-5.97636,21.9780798719,5.65992,-0.6663600000000001,5.6990113227,15.49,-5.31,16.3748648849,33.05,20.91992,-4.80636,21.4649516481,5.65992,-0.6663600000000001,5.6990113227,15.26,-4.14,15.8116159832,0.0
2019-05-29 22:00:00,20.38488,-6.31724,21.3412945679,5.11488,-0.5972400000000001,5.1496303782,15.27,-5.72,16.3061736775,33.12,20.14488,-5.15724,20.7945501185,5.11488,-0.5972400000000001,5.1496303782,15.03,-4.5600000000000005,15.7065113886,0.0
2019-05-29 22:30:00,18.30548,-6.46324,19.4129871305,5.68548,-0.7232400000000001,5.7312964439,12.62,-5.74,13.8640542411,33.27,18.07548,-5.26324,18.8261698847,5.68548,-0.7232400000000001,5.7312964439,12.39,-4.54,13.1955939616,0.0
2019-05-29 23:00:00,16.5888,-6.84132,17.9441339937,5.6088000000000005,-0.7513200000000001,5.6588973469,10.98,-6.09,12.5558153857,33.02,16.3788,-5.66132,17.329617237,5.6088000000000005,-0.7513200000000001,5.6588973469,10.77,-4.91,11.8364268257,0.0
2019-05-29 23:30:00,15.26944,-7.16196,16.865629812,5.23944,-0.6519600000000001,5.2798469063999995,10.03,-6.51,11.9574662868,32.83,15.06944,-5.98196,16.2133237603,5.23944,-0.6519600000000001,5.2798469063999995,9.83,-5.33,11.1820302271,0.0
2019-05-30 00:00:00,14.1134,-7.36792,15.9208763793,5.1534,-0.5479200000000001,5.1824461296,8.96,-6.82,11.2602841882,32.75,13.9134,-6.20792,15.2355167384,5.1534,-0.5479200000000001,5.1824461296,8.76,-5.66,10.4294391028,0.0
2019-05-30 00:30:00,12.85088,-1.3424800000000001,12.9208114809,6.23088,-0.76248,6.2773594229,6.62,-0.58,6.645359283,33.3,12.32088,-8.69248,15.0785706393,6.23088,-0.76248,6.2773594229,6.09,-7.93,9.9986499089,0.0
2019-05-30 01:00:00,12.69724,-0.7966000000000001,12.722204022,5.45724,-0.6066,5.4908498411,7.24,-0.19,7.2424926648,33.52,12.09724,-9.4866,15.3733143849,5.45724,-0.6066,5.4908498411,6.64,-8.88,11.088011544,0.0
2019-05-30 01:30:00,12.26628,-0.8432000000000001,12.2952271747,5.33628,-0.5832,5.3680542544,6.93,-0.26,6.9348756297000005,33.57,11.67628,-9.5032,15.0547774769,5.33628,-0.5832,5.3680542544,6.34,-8.92,10.9435825944,0.0
2019-05-30 02:00:00,13.92212,-0.20608,13.9236451499,3.28212,-0.31608,3.2973046964,10.64,0.11,10.6405685938,33.54,13.24212,-8.89608,15.9528674996,3.28212,-0.31608,3.2973046964,9.96,-8.58,13.1460260155,0.0
2019-05-30 02:30:00,14.71848,-0.51332,14.7274285241,2.32848,-0.19332000000000002,2.3364913295,12.39,-0.32,12.3941316759,33.54,13.988480000000001,-9.22332,16.755512661,2.32848,-0.19332000000000002,2.3364913295,11.66,-9.03,14.7477625422,0.0
2019-05-30 03:00:00,14.42656,-0.67832,14.442498103,2.62656,-0.23832000000000003,2.6373497788,11.8,-0.44,11.8082005403,33.82,13.68656,-9.46832,16.6424459818,2.62656,-0.23832000000000003,2.6373497788,11.06,-9.23,14.4054330029,0.0
2019-05-30 03:30:00,13.14592,-0.19028,13.1472970273,2.99592,-0.26028,3.0072050686,10.15,0.07,10.1502413764,33.62,12.47592,-8.91028,15.3310687666,2.99592,-0.26028,3.0072050686,9.48,-8.65,12.833273160000001,0.0
2019-05-30 04:00:00,12.48156,-0.062040000000000005,12.481714185,2.94156,-0.21204,2.9491924649000003,9.54,0.15,9.5411791724,33.64,11.82156,-8.79204,14.7325913605,2.94156,-0.21204,2.9491924649000003,8.88,-8.58,12.3479067052,0.0
2019-05-30 04:30:00,11.94744,0.2454,11.9499599879,3.54744,-0.3546,3.5651187517,8.4,0.6000000000000001,8.4214013086,33.61,11.31744,-8.4846,14.144712274,3.54744,-0.3546,3.5651187517,7.77,-8.13,11.2458792453,0.0
2019-05-30 05:00:00,12.879760000000001,0.07788,12.8799954562,2.75976,-0.22212,2.7686842637,10.12,0.30000000000000004,10.1244456638,33.67,12.18976,-8.66212,14.9540152385,2.75976,-0.22212,2.7686842637,9.43,-8.44,12.655374352399999,0.0
2019-05-30 05:30:00,14.032,0.11472,14.0324689445,2.592,-0.21528000000000003,2.6009247352,11.44,0.33,11.4447586257,33.67,13.332,-8.62528,15.8788437576,2.592,-0.21528000000000003,2.6009247352,10.74,-8.41,13.6409567113,0.0
2019-05-30 06:00:00,14.54512,-1.14168,14.5898577456,2.98512,-0.30168,3.0003253552,11.56,-0.84,11.5904788512,33.49,14.02512,-6.04168,15.2710801267,2.98512,-0.30168,3.0003253552,11.04,-5.74,12.4430382142,0.0
2019-05-30 06:30:00,16.39048,-2.77332,16.6234514603,2.7604800000000003,-0.19332000000000002,2.7672409459000002,13.63,-2.58,13.8720330161,33.09,16.18048,-1.62332,16.2617065787,2.7604800000000003,-0.19332000000000002,2.7672409459000002,13.42,-1.43,13.4959734736,0.0
2019-05-30 07:00:00,17.579,-1.9962400000000002,17.6919816623,3.879,-0.33624000000000004,3.8935457282,13.7,-1.6600000000000001,13.8002028971,33.15,17.359,-0.8462400000000001,17.3796145854,3.879,-0.33624000000000004,3.8935457282,13.48,-0.51,13.4896441762,0.0
2019-05-30 07:30:00,17.81472,-0.8433200000000001,17.8346695316,5.00472,-0.64332,5.0458976308,12.81,-0.2,12.8115611851,33.03,17.61472,0.29668,17.6172182736,5.00472,-0.64332,5.0458976308,12.61,0.9400000000000001,12.6449871491,0.0
2019-05-30 08:00:00,20.2644,-1.2464,20.3026949029,5.1444,-0.7164,5.1940427722999996,15.12,-0.53,15.1292861695,33.13,20.0544,-0.1264,20.0547983366,5.1444,-0.7164,5.1940427722999996,14.91,0.59,14.9216688075,0.0
2019-05-30 08:30:00,22.30132,-2.65336,22.4586106657,4.98132,-0.60336,5.0177277957,17.32,-2.05,17.4408973393,32.93,22.06132,-1.54336,22.1152390951,4.98132,-0.60336,5.0177277957,17.08,-0.9400000000000001,17.1058469536,0.0
2019-05-30 09:00:00,23.572,-4.02596,23.9133338939,4.932,-0.5259600000000001,4.9599655162000005,18.64,-3.5,18.9657480738,32.93,23.332,-2.89596,23.5110358836,4.932,-0.5259600000000001,4.9599655162000005,18.4,-2.37,18.5520052824,0.0
2019-05-30 09:30:00,23.74784,-3.65336,24.0272125715,5.84784,-0.60336,5.8788839039,17.9,-3.05,18.1579872233,32.85,23.51784,-2.54336,23.6549673083,5.84784,-0.60336,5.8788839039,17.67,-1.94,17.7761778794,0.0
2019-05-30 10:00:00,25.07164,-5.71044,25.7137367429,5.65164,-0.55044,5.6783817134,19.42,-5.16,20.0938298988,33.24,25.30164,2.64956,25.4399912516,5.65164,-0.55044,5.6783817134,19.65,3.2,19.9088548139,0.0
2019-05-30 10:30:00,25.10648,-6.53576,25.9432360504,5.40648,-0.45576000000000005,5.4256560127,19.7,-6.08,20.6168959836,33.46,25.46648,4.05424,25.7871763783,5.40648,-0.45576000000000005,5.4256560127,20.06,4.51,20.5607319909,0.0
2019-05-30 11:00:00,28.07296,-7.17304,28.974878533000002,5.50296,-0.47304,5.5232540774,22.57,-6.7,23.5434683086,33.68,28.49296,3.58696,28.7178524894,5.50296,-0.47304,5.5232540774,22.99,4.06,23.3457426526,0.0
2019-05-30 11:30:00,28.71932,-6.3074,29.4037860831,4.81932,-0.4374,4.8391284362,23.9,-5.87,24.6103006889,33.74,29.13932,4.4926,29.4836128184,4.81932,-0.4374,4.8391284362,24.32,4.93,24.8146589741,0.0
2019-05-30 12:00:00,27.90116,-5.96956,28.5326195071,5.86116,-0.52956,5.8850344382,22.04,-5.44,22.7014360779,33.67,28.32116,4.84044,28.7318283988,5.86116,-0.52956,5.8850344382,22.46,5.37,23.093040077,0.0
2019-05-30 12:30:00,26.56036,-5.977040000000001,27.2245795283,7.38036,-0.61704,7.4061091061,19.18,-5.36,19.914868817,33.7,26.92036,4.83296,27.3507456003,7.38036,-0.61704,7.4061091061,19.54,5.45,20.2858103116,0.0
2019-05-30 13:00:00,24.01624,-6.31908,24.8336577206,7.80624,-0.55908,7.8262349431,16.21,-5.76,17.2029561413,33.41,24.35624,4.27092,24.7278625155,7.80624,-0.55908,7.8262349431,16.55,4.83,17.2404002274,0.0
2019-05-30 13:30:00,25.13096,-6.49392,25.9564278646,6.96096,-0.49392,6.9784612264,18.17,-6.0,19.1350176378,33.32,25.49096,4.05608,25.8116413017,6.96096,-0.49392,6.9784612264,18.53,4.55,19.0804454875,0.0
2019-05-30 14:00:00,23.84096,-5.8618,24.5510096119,6.51096,-0.45180000000000003,6.5266165324,17.33,-5.41,18.1548065261,33.37,24.19096,4.7282,24.6487001881,6.51096,-0.45180000000000003,6.5266165324,17.68,5.18,18.4232136176,0.0
2019-05-30 14:30:00,22.23472,-5.41,22.8834191824,5.99472,-0.45,6.0115861367,16.24,-4.96,16.9805535834,33.24,22.54472,5.14,23.1232350652,5.99472,-0.45,6.0115861367,16.55,5.59,17.4685603299,0.0
2019-05-30 15:00:00,20.44972,-5.43716,21.1601927435,7.02972,-0.49716000000000005,7.0472782934,13.42,-4.94,14.3003496461,33.43,20.74972,5.20284,21.3920645134,7.02972,-0.49716000000000005,7.0472782934,13.72,5.7,14.8569310424,0.0
2019-05-30 15:30:00,19.88268,-5.36352,20.5934045455,7.76268,-0.6235200000000001,7.7876811679,12.12,-4.74,13.013915629,33.41,20.15268,5.28648,20.8345238,7.76268,-0.6235200000000001,7.7876811679,12.39,5.91,13.7273522574,0.0
2019-05-30 16:00:00,19.88228,-5.53752,20.6390209494,7.44228,-0.67752,7.4730559311,12.44,-4.86,13.3556430021,33.44,20.16228,5.12248,20.8028203893,7.44228,-0.67752,7.4730559311,12.72,5.8,13.9799284691,0.0
2019-05-30 16:30:00,20.22672,-5.8956,21.0684195259,7.05672,-0.6156,7.0835203478,13.17,-5.28,14.1889851646,33.3,20.51672,4.6744,21.0424764445,7.05672,-0.6156,7.0835203478,13.46,5.29,14.4622162894,0.0
2019-05-30 17:00:00,21.72424,-5.99148,22.535315311,8.63424,-0.051480000000000005,8.6343934684,13.09,-5.94,14.3746895619,33.36,21.99424,4.61852,22.4739253396,8.63424,-0.051480000000000005,8.6343934684,13.36,4.67,14.1526852576,0.0
2019-05-30 17:30:00,23.23412,-5.51404,23.8794675254,11.45412,0.5259600000000001,11.4661893799,11.78,-6.04,13.2382022949,33.55,23.50412,5.19596,24.071594407,11.45412,0.5259600000000001,11.4661893799,12.05,4.67,12.923289055,0.0
2019-05-30 18:00:00,23.35864,-5.44008,23.9837556078,10.80864,0.61992,10.8264028863,12.55,-6.06,13.9365024307,33.6,23.63864,5.30992,24.2276815122,10.80864,0.61992,10.8264028863,12.83,4.69,13.6603440659,0.0
2019-05-30 18:30:00,24.92232,-5.74568,25.5760605419,9.83232,0.81432,9.8659836633,15.09,-6.5600000000000005,16.4542304591,33.6,25.24232,4.96432,25.7258467702,9.83232,0.81432,9.8659836633,15.41,4.15,15.9590287925,0.0
2019-05-30 19:00:00,25.08944,-5.93132,25.7810115483,9.46944,0.8686800000000001,9.5092007475,15.62,-6.8,17.0359737027,33.6,25.39944,4.75868,25.8413735636,9.46944,0.8686800000000001,9.5092007475,15.93,3.89,16.3980791558,0.0
2019-05-30 19:30:00,24.46804,-6.07312,25.2104694121,9.69804,0.77688,9.729106967,14.77,-6.85,16.281136324,33.64,24.75804,4.65688,25.1922026821,9.69804,0.77688,9.729106967,15.06,3.88,15.5517844635,0.0
2019-05-30 20:00:00,23.5398,-6.82888,24.5103199917,4.3398,-0.21888000000000002,4.3453161559,19.2,-6.61,20.3059621786,33.57,23.8998,3.84112,24.2065000133,4.3398,-0.21888000000000002,4.3453161559,19.56,4.06,19.976916679,0.0
2019-05-30 20:30:00,23.01856,-7.11596,24.093380651,4.22856,-0.43596,4.2509740996,18.79,-6.68,19.9420786279,33.73,23.36856,3.67404,23.6556159589,4.22856,-0.43596,4.2509740996,19.14,4.11,19.5763045542,0.0
2019-05-30 21:00:00,22.14736,-7.44308,23.3646098802,3.71736,-0.34308000000000005,3.7331580808,18.43,-7.1,19.7503139216,33.64,22.49736,3.31692,22.7405621139,3.71736,-0.34308000000000005,3.7331580808,18.78,3.66,19.1333217189,0.0
2019-05-30 21:30:00,23.23916,-7.7926,24.5108786514,3.17916,-0.2826,3.1916956411,20.06,-7.51,21.419703546,33.74,23.60916,3.0074,23.7999346778,3.17916,-0.2826,3.1916956411,20.43,3.29,20.6932114472,0.0
2019-05-30 22:00:00,22.85044,-8.40208,24.3462020964,2.89044,-0.26208000000000004,2.9022972487,19.96,-8.14,21.5560014845,33.74,23.22044,2.37792,23.3418794727,2.89044,-0.26208000000000004,2.9022972487,20.33,2.64,20.5006951102,0.0
2019-05-30 22:30:00,22.40472,-9.02368,24.153639043,2.21472,-0.19368000000000002,2.2231726475,20.19,-8.83,22.0364470821,33.83,22.76472,1.74632,22.8316033213,2.21472,-0.19368000000000002,2.2231726475,20.55,1.94,20.6413686562,0.0
2019-05-30 23:00:00,19.93296,-10.421240000000001,22.4927796748,2.35296,-0.20124000000000003,2.3615499781000002,17.58,-10.22,20.3348174322,33.37,20.30296,0.34876,20.3059552422,2.35296,-0.20124000000000003,2.3615499781000002,17.95,0.55,17.958424207,0.0
2019-05-30 23:30:00,18.37328,-10.681000000000001,21.252321731,2.21328,-0.171,2.2198759782,16.16,-10.51,19.2770770606,33.47,18.72328,0.169,18.7240426981,2.21328,-0.171,2.2198759782,16.51,0.34,16.5135005374,0.0
2019-05-31 00:00:00,17.31548,-9.71696,19.8556077538,2.17548,-0.15696000000000002,2.1811349504,15.14,-9.56,17.905675078,33.57,17.66548,1.25304,17.7098642816,2.17548,-0.15696000000000002,2.1811349504,15.49,1.4100000000000001,15.5540412755,0.0
2019-05-31 00:30:00,15.6354,-9.1302,18.1059737435,2.5254,-0.25020000000000003,2.5377638188000002,13.11,-8.88,15.8343455817,33.49,15.9454,1.8198,16.0489081622,2.5254,-0.25020000000000003,2.5377638188000002,13.42,2.07,13.5787075968,0.0
2019-05-31 01:00:00,14.01636,-8.9334,16.621190788,3.54636,-0.3834,3.5670246438,10.47,-8.55,13.5175219623,33.26,14.28636,1.8666,14.4077853124,3.54636,-0.3834,3.5670246438,10.74,2.25,10.9731536032,0.0
2019-05-31 01:30:00,13.59124,-9.05836,16.3332694408,3.35124,-0.37836000000000003,3.3725310713,10.24,-8.68,13.4238593556,33.21,13.85124,1.73164,13.9590625268,3.35124,-0.37836000000000003,3.3725310713,10.5,2.11,10.7099066289,0.0
2019-05-31 02:00:00,13.77684,-9.29672,16.6201781923,3.06684,-0.30672000000000005,3.0821396373,10.71,-8.99,13.9829968176,33.3,14.05684,1.5232800000000002,14.1391347947,3.06684,-0.30672000000000005,3.0821396373,10.99,1.83,11.141319491,0.0
2019-05-31 02:30:00,14.24312,-9.4638,17.1005841355,2.2831200000000003,-0.1638,2.2889882862,11.96,-9.3,15.1503003271,33.4,14.53312,1.3961999999999999,14.6000325813,2.2831200000000003,-0.1638,2.2889882862,12.25,1.56,12.3489311278,0.0
2019-05-31 03:00:00,14.00244,-9.63072,16.9946783927,2.51244,-0.18072000000000002,2.5189312162,11.49,-9.45,14.8769150028,33.56,14.29244,1.35928,14.356931541,2.51244,-0.18072000000000002,2.5189312162,11.78,1.54,11.8802356879,0.0
2019-05-31 03:30:00,13.62776,-9.4978,16.6109616656,2.59776,-0.21780000000000002,2.6068743463,11.03,-9.28,14.4145516753,33.6,13.90776,1.5522,13.9941099416,2.59776,-0.21780000000000002,2.6068743463,11.31,1.77,11.4476635171,0.0
2019-05-31 04:00:00,13.2082,-9.34584,16.1802741802,3.0582,-0.28584000000000004,3.0715292194,10.15,-9.06,13.6053702632,33.57,13.4782,1.70416,13.5855083286,3.0582,-0.28584000000000004,3.0715292194,10.42,1.99,10.6083222048,0.0
2019-05-31 04:30:00,13.45132,-9.2382,16.318160098,3.09132,-0.2682,3.1029325778,10.36,-8.97,13.7036673923,33.49,13.72132,1.7218,13.8289268485,3.09132,-0.2682,3.1029325778,10.63,1.99,10.814665968,0.0
2019-05-31 05:00:00,13.21116,-9.21268,16.1061547654,3.16116,-0.29268000000000005,3.1746801615,10.05,-8.92,13.4375927904,33.54,13.47116,1.77732,13.5878996952,3.16116,-0.29268000000000005,3.1746801615,10.31,2.07,10.5157500921,0.0
2019-05-31 05:30:00,13.94128,-8.74924,16.4592979381,2.95128,-0.21924000000000002,2.9594120727,10.99,-8.53,13.9119013798,33.51,14.14128,0.6107600000000001,14.1544631765,2.95128,-0.21924000000000002,2.9594120727,11.19,0.8300000000000001,11.2207397261,0.0
2019-05-31 06:00:00,14.47456,-6.43208,15.839335223399999,3.09456,-0.26208000000000004,3.1056380214,11.38,-6.17,12.9450106219,33.22,14.31456,-4.79208,15.0953853452,3.09456,-0.26208000000000004,3.1056380214,11.22,-4.53,12.0999710743,0.0
2019-05-31 06:30:00,16.60108,-5.6676,17.5418798002,2.88108,-0.2376,2.8908607241,13.72,-5.43,14.7554498407,33.06,16.43108,-4.0676,16.9270718001,2.88108,-0.2376,2.8908607241,13.55,-3.83,14.0808877561,0.0
2019-05-31 07:00:00,17.73148,-5.05564,18.4381365327,2.8414800000000002,-0.21564000000000003,2.8496507154,14.89,-4.84,15.6568738898,33.06,17.55148,-3.45564,17.8884291652,2.8414800000000002,-0.21564000000000003,2.8496507154,14.71,-3.24,15.0625927383,0.0
2019-05-31 07:30:00,21.56636,0.29364,21.568358957,3.3663600000000002,-0.30636,3.3802716014,18.2,0.6000000000000001,18.2098874241,33.27,20.92636,-4.75636,21.4600909434,3.3663600000000002,-0.30636,3.3802716014,17.56,-4.45,18.115079354,0.0
2019-05-31 08:00:00,23.52884,3.19604,23.7449148962,3.22884,-0.27396000000000004,3.2404416099,20.3,3.47,20.5944385697,33.29,22.60884,-5.26396,23.2135503753,3.22884,-0.27396000000000004,3.2404416099,19.38,-4.99,20.0121088344,0.0
2019-05-31 08:30:00,24.94584,1.82464,25.0124817728,3.25584,-0.22536,3.2636300702,21.69,2.05,21.7866610567,33.17,23.98584,-6.56536,24.8681417166,3.25584,-0.22536,3.2636300702,20.73,-6.34,21.6778343014,0.0
2019-05-31 09:00:00,25.50244,0.6334000000000001,25.5103046143,3.68244,-0.2466,3.6906877291,21.82,0.88,21.8377379781,33.17,24.53244,-7.6866,25.7084505934,3.68244,-0.2466,3.6906877291,20.85,-7.44,22.1376624782,0.0
2019-05-31 09:30:00,25.794,1.33308,25.8284250059,6.534,0.34308000000000005,6.5430008319,19.26,0.99,19.2854271407,33.19,24.894,-6.99692,25.8586180119,6.534,0.34308000000000005,6.5430008319,18.36,-7.34,19.7728399579,0.0
2019-05-31 10:00:00,26.61468,1.76396,26.6730715589,9.99468,0.45396000000000003,10.0049841571,16.62,1.31,16.671547618600002,33.11,25.78468,-6.53604,26.6001793525,9.99468,0.45396000000000003,10.0049841571,15.79,-6.99,17.2680108872,0.0
2019-05-31 10:30:00,26.35268,1.56956,26.3993799506,9.02268,0.25956,9.0264126748,17.33,1.31,17.3794418783,33.09,25.51268,-6.72044,26.382970920200002,9.02268,0.25956,9.0264126748,16.49,-6.98,17.9064373899,0.0
2019-05-31 11:00:00,26.06356,1.35056,26.0985281613,7.24356,-0.19944,7.2463051128,18.82,1.55,18.8837205021,32.99,25.19356,-6.92944,26.1291523817,7.24356,-0.19944,7.2463051128,17.95,-6.73,19.170169535,0.0
2019-05-31 11:30:00,27.77536,1.92068,27.841688792,9.58536,0.31068,9.5903935473,18.19,1.6099999999999999,18.2611116858,33.14,26.90536,-6.40932,27.658231678699998,9.58536,0.31068,9.5903935473,17.32,-6.72,18.577965443,0.0
2019-05-31 12:00:00,28.71024,2.97444,28.8639078119,12.18024,0.9644400000000001,12.2183628597,16.53,2.01,16.6517566641,33.14,27.90024,-5.35556,28.4096007535,12.18024,0.9644400000000001,12.2183628597,15.72,-6.32,16.9428687063,0.0
2019-05-31 12:30:00,29.2482,2.84608,29.386346738,11.1582,1.0360800000000001,11.2061986867,18.09,1.81,18.1803245296,33.22,28.3982,-5.51392,28.9285512428,11.1582,1.0360800000000001,11.2061986867,17.24,-6.55,18.4423452955,0.0
2019-05-31 13:00:00,29.36892,3.9640400000000002,29.635233677,10.61892,1.0940400000000001,10.6751292961,18.75,2.87,18.9683789502,33.37,28.49892,-4.48596,28.8498228467,10.61892,1.0940400000000001,10.6751292961,17.88,-5.58,18.7304778369,0.0
2019-05-31 13:30:00,29.79576,5.13924,30.2357255867,7.65576,0.9392400000000001,7.7131597258,22.14,4.2,22.534853006,33.37,28.83576,-3.38076,29.0332670045,7.65576,0.9392400000000001,7.7131597258,21.18,-4.32,21.61607735,0.0
2019-05-31 14:00:00,28.57644,4.30488,28.8988739381,2.38644,-0.19512000000000002,2.3944034096,26.19,4.5,26.5737859553,33.37,27.50644,-4.20512,27.8260179632,2.38644,-0.19512000000000002,2.3944034096,25.12,-4.01,25.4380522053,0.0
2019-05-31 14:30:00,28.17744,4.13708,28.4795287159,2.10744,-0.32292000000000004,2.1320367445,26.07,4.46,26.4487523335,33.35,27.09744,-4.37292,27.4480178497,2.10744,-0.32292000000000004,2.1320367445,24.99,-4.05,25.3160541949,0.0
2019-05-31 15:00:00,26.68572,3.92936,26.973459584,3.01572,-0.35064,3.0360361539,23.67,4.28,24.053841689,33.28,25.67572,-4.55064,26.0758685748,3.01572,-0.35064,3.0360361539,22.66,-4.2,23.0459454135,0.0
2019-05-31 15:30:00,24.35984,3.00632,24.5446483937,3.03984,-0.37368,3.0627216602,21.32,3.38,21.5862641511,33.2,23.41984,-5.42368,24.0396591151,3.03984,-0.37368,3.0627216602,20.38,-5.05,20.9963544455,0.0
2019-05-31 16:00:00,24.07584,2.60428,24.2162826632,4.15584,-0.40572,4.175597541,19.92,3.01,20.1461286604,33.29,23.17584,-5.84572,23.9017154619,4.15584,-0.40572,4.175597541,19.02,-5.44,19.7826691829,0.0
2019-05-31 16:30:00,25.17432,2.32064,25.2810553077,3.78432,-0.27936,3.7946172234,21.39,2.6,21.5474383628,33.33,24.22432,-6.14936,24.9926450755,3.78432,-0.27936,3.7946172234,20.44,-5.87,21.2661820739,0.0
2019-05-31 17:00:00,26.04552,2.53332,26.1684317889,3.39552,-0.16668000000000002,3.3996085499,22.65,2.7,22.8103594886,33.47,25.05552,-6.01668,25.7678000748,3.39552,-0.16668000000000002,3.3996085499,21.66,-5.85,22.4360892314,0.0
2019-05-31 17:30:00,25.69124,2.4014800000000003,25.8032346602,3.44124,-0.12852000000000002,3.4436390821,22.25,2.5300000000000002,22.3933784856,33.35,24.72124,-6.05852,25.4528067554,3.44124,-0.12852000000000002,3.4436390821,21.28,-5.93,22.0907967262,0.0
2019-05-31 18:00:00,25.22584,2.45456,25.3449771848,2.98584,-0.14544,2.9893800861,22.24,2.6,22.3914626588,33.37,24.24584,-6.05544,24.9905804434,2.98584,-0.14544,2.9893800861,21.26,-5.91,22.0661664092,0.0
2019-05-31 18:30:00,25.07664,2.4012000000000002,25.191340479,2.63664,-0.1188,2.6393150493,22.44,2.52,22.5810540055,33.31,24.09664,-6.0688,24.8491125139,2.63664,-0.1188,2.6393150493,21.46,-5.95,22.2695779035,0.0
2019-05-31 19:00:00,24.95152,2.267,25.0542938298,2.53152,-0.153,2.5361392924,22.42,2.42,22.5502283802,33.24,23.97152,-6.163,24.7510876551,2.53152,-0.153,2.5361392924,21.44,-6.01,22.2664253979,0.0
2019-05-31 19:30:00,24.34804,2.07788,24.4365430684,3.39804,-0.31212,3.4123444633,20.95,2.39,21.0858862749,33.22,23.40804,-6.33212,24.2493727823,3.39804,-0.31212,3.4123444633,20.01,-6.02,20.8959445826,0.0
2019-05-31 20:00:00,25.26928,1.73948,25.3290801726,3.50928,-0.38052,3.5298500802,21.76,2.12,21.8630281526,33.33,24.29928,-6.70052,25.206189255600002,3.50928,-0.38052,3.5298500802,20.79,-6.32,21.7293925364,0.0
2019-05-31 20:30:00,24.77616,1.62288,24.8292537914,3.47616,-0.35712000000000005,3.4944560435,21.3,1.98,21.3918302162,33.2,23.83616,-6.73712,24.7699678934,3.47616,-0.35712000000000005,3.4944560435,20.36,-6.38,21.3362133473,0.0
2019-05-31 21:00:00,24.69264,1.47472,24.7366381962,2.76264,-0.21528000000000003,2.7710152017,21.93,1.69,21.9950221641,33.24,23.72264,-6.91528,24.7100130726,2.76264,-0.21528000000000003,2.7710152017,20.96,-6.7,22.0048085654,0.0
2019-05-31 21:30:00,24.95424,1.204,24.9832686008,1.97424,-0.126,1.9782567016,22.98,1.33,23.0184556389,33.3,23.95424,-7.226,25.0204054719,1.97424,-0.126,1.9782567016,21.98,-7.1,23.098276992,0.0
2019-05-31 22:00:00,24.9,0.97584,24.9191144246,1.62,-0.07416,1.6216965516,23.28,1.05,23.3036670934,33.41,23.89,-7.48416,25.0348706988,1.62,-0.07416,1.6216965516,22.27,-7.41,23.4704282023,0.0
2019-05-31 22:30:00,23.91032,0.7596400000000001,23.922383983,1.8403200000000002,-0.09036000000000001,1.8425370097,22.07,0.85,22.086362307999998,33.55,22.930320000000002,-7.78036,24.2143258637,1.8403200000000002,-0.09036000000000001,1.8425370097,21.09,-7.69,22.448256057000002,0.0
2019-05-31 23:00:00,22.34376,0.45736000000000004,22.3484404178,1.55376,-0.06264,1.5550221565,20.79,0.52,20.7965021097,33.51,21.39376,-8.05264,22.8590896124,1.55376,-0.06264,1.5550221565,19.84,-7.99,21.3884478165,0.0
2019-05-31 23:30:00,20.4014,0.21352000000000002,20.4025173141,1.3914,-0.0064800000000000005,1.3914150892000001,19.01,0.22,19.0112729716,33.35,19.511400000000002,-8.22648,21.1747421035,1.3914,-0.0064800000000000005,1.3914150892000001,18.12,-8.22,19.8973063504,0.0
2019-06-01 00:00:00,19.16356,-0.011640000000000001,19.1635635351,0.9435600000000001,0.01836,0.9437386096,18.22,-0.03,18.2200246981,33.52,18.28356,-8.52164,20.171933833,0.9435600000000001,0.01836,0.9437386096,17.34,-8.54,19.3289213357,0.0
2019-06-01 00:30:00,17.66272,-0.1766,17.663602842,1.15272,0.0234,1.1529574833,16.51,-0.2,16.5112113426,33.25,16.84272,-8.5666,18.89613327,1.15272,0.0234,1.1529574833,15.69,-8.59,17.8875431516,0.0
2019-06-01 01:00:00,17.07004,-0.41336000000000006,17.0750441315,0.7700400000000001,0.02664,0.7705006757,16.3,-0.44,16.3059375689,33.25,16.25004,-8.79336,18.476660415,0.7700400000000001,0.02664,0.7705006757,15.48,-8.82,17.8163632653,0.0
2019-06-01 01:30:00,16.616880000000002,-0.6579600000000001,16.6299011511,0.5968800000000001,-0.057960000000000005,0.5996874986,16.02,-0.6000000000000001,16.0312320175,33.34,15.80688,-9.04796,18.2132653716,0.5968800000000001,-0.057960000000000005,0.5996874986,15.21,-8.99,17.6681691185,0.0
2019-06-01 02:00:00,16.21712,-0.83228,16.2384627072,0.44712,-0.06228,0.4514366986,15.77,-0.77,15.7887871605,33.37,15.41712,-9.24228,17.9751864717,0.44712,-0.06228,0.4514366986,14.97,-9.18,17.560560925,0.0
2019-06-01 02:30:00,16.07504,-0.85372,16.0976938982,0.18504,0.02628,0.18689687,15.89,-0.88,15.9143488714,33.42,15.26504,-9.27372,17.8612241697,0.18504,0.02628,0.18689687,15.08,-9.3,17.7171216624,0.0
2019-06-01 03:00:00,15.77856,-0.82264,15.7999902609,0.17856000000000002,0.11736,0.2136750879,15.6,-0.9400000000000001,15.6282948526,33.46,14.98856,-9.26264,17.6196887215,0.17856000000000002,0.11736,0.2136750879,14.81,-9.38,17.5305590327,0.0
2019-06-01 03:30:00,15.59172,-0.9561200000000001,15.6210082265,0.17172,0.08388000000000001,0.1911115193,15.42,-1.04,15.4550315432,33.46,14.79172,-9.41612,17.5344887696,0.17172,0.08388000000000001,0.1911115193,14.62,-9.5,17.4354351824,0.0
2019-06-01 04:00:00,15.33324,-0.98028,15.3645435264,0.18324000000000001,0.009720000000000001,0.18349761850000001,15.15,-0.99,15.1823120769,33.46,14.55324,-9.45028,17.3523654461,0.18324000000000001,0.009720000000000001,0.18349761850000001,14.37,-9.46,17.2043163189,0.0
2019-06-01 04:30:00,15.3694,-0.9546,15.3990167712,0.1494,0.0054,0.14949755850000002,15.22,-0.96,15.2502458997,33.43,14.5894,-9.4146,17.3633316365,0.1494,0.0054,0.14949755850000002,14.44,-9.42,17.2409396496,0.0
2019-06-01 05:00:00,15.35956,-0.9256000000000001,15.3874240454,0.07956,0.1044,0.13125987050000001,15.28,-1.03,15.3146759678,33.6,14.55956,-9.4656,17.3660119415,0.07956,0.1044,0.13125987050000001,14.48,-9.57,17.3567076371,0.0
2019-06-01 05:30:00,15.32616,-1.04824,15.3619656113,0.05616,0.13176000000000002,0.1432293378,15.27,-1.18,15.3155248033,33.69,14.52616,-9.61824,17.4218215191,0.05616,0.13176000000000002,0.1432293378,14.47,-9.75,17.4483065081,0.0
2019-06-01 06:00:00,14.83344,-0.8834400000000001,14.8597243739,0.07344,0.10656,0.1294158692,14.76,-0.99,14.7931639618,33.66,14.05344,-9.41344,16.9148463921,0.07344,0.10656,0.1294158692,13.98,-9.52,16.9136276416,0.0
