Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-01 06:30:00,14.86912,-7.62108,16.7084287095,0.15912,0.08892000000000001,0.182279842,14.71,-7.71,16.6080763486,33.26,14.68912,-6.08108,15.8981061872,0.15912,0.08892000000000001,0.182279842,14.53,-6.17,15.7857467356,0.0
2019-06-01 07:00:00,15.65484,-7.37712,17.305950275,0.47484000000000004,0.09288,0.4838385268,15.18,-7.47,16.9184307783,32.99,15.48484,-5.77712,16.5274131466,0.47484000000000004,0.09288,0.4838385268,15.01,-5.87,16.116978625,0.0
2019-06-01 07:30:00,18.46124,-7.01288,19.7483636849,0.5612400000000001,0.08712,0.5679614705,17.9,-7.1,19.2566871502,33.03,18.27124,-5.42288,19.0590093822,0.5612400000000001,0.08712,0.5679614705,17.71,-5.51,18.5473502151,0.0
2019-06-01 08:00:00,20.91268,-6.1146,21.788265602,5.87268,1.0854,5.9721406164,15.04,-7.2,16.674579455,32.95,20.74268,-4.5246,21.2304210684,5.87268,1.0854,5.9721406164,14.87,-5.61,15.893048795,0.0
2019-06-01 08:30:00,21.91732,-7.71292,23.2348456184,6.45732,1.20708,6.569172224,15.46,-8.92,17.8487534579,33.24,22.18732,1.5070800000000002,22.2384455147,6.45732,1.20708,6.569172224,15.73,0.30000000000000004,15.7328605155,0.0
2019-06-01 09:00:00,22.57932,-7.56132,23.811746089,6.70932,1.22868,6.820896525,15.87,-8.79,18.1416923136,33.24,22.93932,3.20868,23.1626429711,6.70932,1.22868,6.820896525,16.23,1.98,16.3503302719,0.0
2019-06-01 09:30:00,23.13508,-6.9966,24.1699056301,7.34508,1.1934,7.4413979712,15.79,-8.19,17.7876417774,33.19,23.49508,3.7134,23.7867215851,7.34508,1.1934,7.4413979712,16.15,2.52,16.3454244362,0.0
2019-06-01 10:00:00,24.29732,-7.54648,25.4422703306,7.80732,1.16352,7.8935432078000005,16.49,-8.71,18.6489731621,33.16,24.67732,3.13352,24.8754712513,7.80732,1.16352,7.8935432078000005,16.87,1.97,16.9846342322,0.0
2019-06-01 10:30:00,24.55204,-8.65668,26.0334549529,7.86204,1.18332,7.9505923794,16.69,-9.84,19.3747696761,33.07,24.92204,1.9733200000000002,25.0000413916,7.86204,1.18332,7.9505923794,17.06,0.79,17.0782815295,0.0
2019-06-01 11:00:00,24.01672,-8.61072,25.5136696396,7.86672,1.16928,7.9531439869,16.15,-9.78,18.8804369653,32.99,24.38672,1.9392800000000001,24.463706164,7.86672,1.16928,7.9531439869,16.52,0.77,16.5379351795,0.0
2019-06-01 11:30:00,24.5954,-8.78944,26.118728083,8.1054,1.15056,8.1866536188,16.49,-9.94,19.2541865577,33.1,24.9654,1.86056,25.0346336237,8.1054,1.15056,8.1866536188,16.86,0.71,16.8749429629,0.0
2019-06-01 12:00:00,23.78796,-8.90964,25.4017465126,6.53796,0.8103600000000001,6.5879893967,17.25,-9.72,19.8000227273,32.96,24.16796,1.64036,24.2235643845,6.53796,0.8103600000000001,6.5879893967,17.63,0.8300000000000001,17.6495269058,0.0
2019-06-01 12:30:00,22.77292,-9.35312,24.6188289539,3.20292,-0.033120000000000004,3.2030912352,19.57,-9.32,21.6759613397,32.92,23.18292,1.1568800000000001,23.2117675126,3.20292,-0.033120000000000004,3.2030912352,19.98,1.19,20.0154065659,0.0
2019-06-01 13:00:00,22.3696,-9.51296,24.3083403819,3.1896,-0.012960000000000001,3.1896263295,19.18,-9.5,21.4037940562,32.94,22.7796,1.03704,22.8031933755,3.1896,-0.012960000000000001,3.1896263295,19.59,1.05,19.6181191759,0.0
2019-06-01 13:30:00,20.36028,-9.6624,22.536702852,3.50028,-0.0324,3.5004299505,16.86,-9.63,19.4163977092,33.03,20.73028,0.9376000000000001,20.7514723005,3.50028,-0.0324,3.5004299505,17.23,0.97,17.2572825207,0.0
2019-06-01 14:00:00,20.32372,-9.7534,22.5429014592,3.48372,-0.1134,3.4855651763,16.84,-9.64,19.4039995877,33.12,20.70372,0.8966000000000001,20.7231250877,3.48372,-0.1134,3.4855651763,17.22,1.01,17.2495941981,0.0
2019-06-01 14:30:00,19.73364,-9.72532,21.9999635625,3.02364,-0.08532000000000001,3.0248435252,16.71,-9.64,19.2912855974,33.0,20.10364,0.8646800000000001,20.1222268338,3.02364,-0.08532000000000001,3.0248435252,17.08,0.9500000000000001,17.1063993874,0.0
2019-06-01 15:00:00,19.46616,-9.85112,21.8168730665,3.11616,-0.14112000000000002,3.1193537792,16.35,-9.71,19.0159564577,33.12,19.83616,0.8488800000000001,19.8543154201,3.11616,-0.14112000000000002,3.1193537792,16.72,0.99,16.7492835668,0.0
2019-06-01 15:30:00,20.28048,-10.10096,22.6567266381,2.94048,-0.12096000000000001,2.9429668622,17.34,-9.98,20.0068988102,33.12,20.66048,0.5390400000000001,20.6675106859,2.94048,-0.12096000000000001,2.9429668622,17.72,0.66,17.7322869365,0.0
2019-06-01 16:00:00,20.9778,-10.13232,23.2966092259,2.7378,-0.11232,2.7401030313,18.24,-10.02,20.8110067032,33.12,21.3778,0.53768,21.3845606133,2.7378,-0.11232,2.7401030313,18.64,0.65,18.6513297113,0.0
2019-06-01 16:30:00,21.13548,-10.11648,23.4318518777,2.80548,-0.09648000000000001,2.8071384755,18.33,-10.02,20.8899329822,33.14,21.52548,0.57352,21.5331190128,2.80548,-0.09648000000000001,2.8071384755,18.72,0.67,18.7319860132,0.0
2019-06-01 17:00:00,21.40976,-10.04304,23.6482658074,2.5797600000000003,-0.11304000000000002,2.5822354074,18.83,-9.93,21.2878791804,33.1,21.80976,0.56696,21.8171280167,2.5797600000000003,-0.11304000000000002,2.5822354074,19.23,0.68,19.2420191248,0.0
2019-06-01 17:30:00,22.06272,-9.94116,24.1989726217,1.78272,-0.011160000000000002,1.782754931,20.28,-9.93,22.580595652,33.13,22.49272,0.6688400000000001,22.5026620635,1.78272,-0.011160000000000002,1.782754931,20.71,0.68,20.7211606818,0.0
2019-06-01 18:00:00,23.75536,-9.45884,25.5692546406,5.44536,0.011160000000000002,5.4453714359,18.31,-9.47,20.614000097,33.04,24.15536,1.13116,24.1818307759,5.44536,0.011160000000000002,5.4453714359,18.71,1.12,18.743492204,0.0
2019-06-01 18:30:00,23.54784,-9.84972,25.5248457928,4.76784,-0.009720000000000001,4.7678499079000005,18.78,-9.84,21.2017452112,33.12,23.94784,0.7802800000000001,23.9605483565,4.76784,-0.009720000000000001,4.7678499079000005,19.18,0.79,19.1962626571,0.0
2019-06-01 19:00:00,21.99664,-9.5154,23.9665393507,5.33664,-0.0054,5.3366427321,16.66,-9.51,19.1832140164,33.09,22.35664,1.0946,22.3834202313,5.33664,-0.0054,5.3366427321,17.02,1.1,17.0555093738,0.0
2019-06-01 19:30:00,22.16864,-9.82904,24.2499201395,5.04864,-0.05904,5.0489852021,17.12,-9.77,19.7116031819,33.32,22.55864,0.97096,22.579526168,5.04864,-0.05904,5.0489852021,17.51,1.03,17.5402679569,0.0
2019-06-01 20:00:00,22.61768,-10.16492,24.7968757546,4.38768,-0.03492,4.3878189558,18.23,-10.13,20.855450127,33.42,23.00768,0.6550800000000001,23.0170039056,4.38768,-0.03492,4.3878189558,18.62,0.6900000000000001,18.6327802542,0.0
2019-06-01 20:30:00,22.73764,-10.25036,24.9413342245,4.78764,-0.00036,4.7876400135,17.95,-10.25,20.670389449600002,33.42,23.12764,0.6196400000000001,23.1359392655,4.78764,-0.00036,4.7876400135,18.34,0.62,18.350476833,0.0
2019-06-01 21:00:00,22.54752,-10.34652,24.8080860661,4.81752,0.12348,4.8191022256,17.73,-10.47,20.5906240799,33.5,22.94752,0.5534800000000001,22.9541938273,4.81752,0.12348,4.8191022256,18.13,0.43,18.135098566,0.0
2019-06-01 21:30:00,21.93204,-10.5906,24.3551880905,4.62204,0.0594,4.6224216728,17.31,-10.65,20.3238431405,33.52,22.31204,0.2994,22.3140486986,4.62204,0.0594,4.6224216728,17.69,0.24,17.6916279635,0.0
2019-06-01 22:00:00,22.04832,-8.75016,23.7211659673,5.00832,-0.02016,5.0083605749,17.04,-8.73,19.1461353803,33.49,22.41832,2.15984,22.5221220236,5.00832,-0.02016,5.0083605749,17.41,2.18,17.5459539496,0.0
2019-06-01 22:30:00,21.6674,-8.88816,23.4195561646,4.6674,-0.038160000000000006,4.6675559928,17.0,-8.85,19.1656593938,33.53,22.0574,2.04184,22.151704344,4.6674,-0.038160000000000006,4.6675559928,17.39,2.08,17.5139515815,0.0
2019-06-01 23:00:00,21.64184,-9.26488,23.5416065722,3.92184,0.015120000000000001,3.9218691462,17.72,-9.28,20.0029197869,33.67,22.04184,1.75512,22.1116068344,3.92184,0.015120000000000001,3.9218691462,18.12,1.74,18.2033513398,0.0
2019-06-01 23:30:00,19.99992,-7.36592,21.3132254118,3.94992,0.06408000000000001,3.9504397544,16.05,-7.43,17.6863619775,33.63,20.11992,-0.47592000000000007,20.1255479591,3.94992,0.06408000000000001,3.9504397544,16.17,-0.54,16.179014185,0.0
2019-06-02 00:00:00,18.59312,-5.63988,19.4296772425,3.18312,0.15012,3.1866579592,15.41,-5.79,16.4618407233,33.19,18.42312,-4.01988,18.8565846788,3.18312,0.15012,3.1866579592,15.24,-4.17,15.8002056949,0.0
2019-06-02 00:30:00,17.39944,-6.06608,18.4265525501,1.00944,0.04392,1.0103950119,16.39,-6.11,17.4918323797,33.25,17.21944,-4.4360800000000005,17.781673703,1.00944,0.04392,1.0103950119,16.21,-4.48,16.817684145,0.0
2019-06-02 01:00:00,16.66108,-6.19032,17.7739035799,0.45108000000000004,0.13968,0.47221146620000004,16.21,-6.33,17.4020975747,33.37,16.47108,-4.55032,17.0880627477,0.45108000000000004,0.13968,0.47221146620000004,16.02,-4.69,16.6924084541,0.0
2019-06-02 01:30:00,16.540680000000002,-4.64708,17.1810781789,0.13068000000000002,0.14292000000000002,0.193657917,16.41,-4.79,17.0948003791,33.42,16.37068,-3.01708,16.6463790474,0.13068000000000002,0.14292000000000002,0.193657917,16.24,-3.16,16.5445821948,0.0
2019-06-02 02:00:00,16.12148,-4.47196,16.7302284393,0.051480000000000005,0.15804,0.1662132125,16.07,-4.63,16.7236897843,33.4,15.94148,-2.8419600000000003,16.1928231397,0.051480000000000005,0.15804,0.1662132125,15.89,-3.0,16.1707173619,0.0
2019-06-02 02:30:00,15.60588,-4.35756,16.2028336944,0.06588000000000001,0.17244,0.1845961213,15.54,-4.53,16.1868001779,33.19,15.435880000000001,-2.74756,15.6785036699,0.06588000000000001,0.17244,0.1845961213,15.37,-2.92,15.6449129112,0.0
2019-06-02 03:00:00,15.16372,-4.71676,15.8803724495,0.06372,0.09324,0.1129333255,15.1,-4.8100000000000005,15.8475897221,33.22,15.00372,-3.10676,15.32199633,0.06372,0.09324,0.1129333255,14.94,-3.2,15.2788612141,0.0
2019-06-02 03:30:00,14.67544,-5.9377200000000006,15.8311420306,0.05544,0.06228,0.08338100500000001,14.62,-6.0,15.8033034521,33.12,14.49544,-4.32772,15.1276878997,0.05544,0.06228,0.08338100500000001,14.44,-4.39,15.0925710202,0.0
2019-06-02 04:00:00,14.41724,-5.8921600000000005,15.574798832799999,0.057240000000000006,0.17784000000000003,0.18682473930000001,14.36,-6.07,15.5902052584,33.22,14.25724,-4.27216,14.8835561437,0.057240000000000006,0.17784000000000003,0.18682473930000001,14.2,-4.45,14.8809441905,0.0
2019-06-02 04:30:00,14.53672,-5.95412,15.7088437936,0.03672,0.15588000000000002,0.1601465978,14.5,-6.11,15.7347418155,33.18,14.36672,-4.34412,15.0091312917,0.03672,0.15588000000000002,0.1601465978,14.33,-4.5,15.0199500665,0.0
2019-06-02 05:00:00,14.30852,-5.99132,15.51224226,0.038520000000000006,0.14868,0.1535888433,14.27,-6.14,15.534880109,33.18,14.13852,-4.37132,14.7988576023,0.038520000000000006,0.14868,0.1535888433,14.1,-4.52,14.8067687224,0.0
2019-06-02 05:30:00,14.0314,-6.77492,15.5813904054,0.0414,0.14508000000000001,0.1508713571,13.99,-6.92,15.6078986414,33.23,13.8614,-5.14492,14.7854188905,0.0414,0.14508000000000001,0.1508713571,13.82,-5.29,14.7978545742,0.0
2019-06-02 06:00:00,13.97408,-7.57768,15.8964192832,0.15408000000000002,0.11232,0.1906736185,13.82,-7.69,15.8154513056,33.2,13.80408,-5.93768,15.0269314375,0.15408000000000002,0.11232,0.1906736185,13.65,-6.05,14.9306731262,0.0
2019-06-02 06:30:00,14.54036,-7.32568,16.2815127182,0.27036000000000004,0.09432,0.2863403429,14.27,-7.42,16.0838210634,33.23,14.36036,-5.70568,15.4523371563,0.27036000000000004,0.09432,0.2863403429,14.09,-5.8,15.2370633654,0.0
2019-06-02 07:00:00,15.06884,-7.1656,16.6857952254,0.34884000000000004,0.1044,0.3641273206,14.72,-7.27,16.4174084435,32.96,14.90884,-5.5556,15.9103174546,0.34884000000000004,0.1044,0.3641273206,14.56,-5.66,15.6214339931,0.0
2019-06-02 07:30:00,16.13584,-7.04244,17.6057176411,0.46584000000000003,0.09756000000000001,0.4759462776,15.67,-7.14,17.2200029036,32.96,15.95584,-5.45244,16.8617298063,0.46584000000000003,0.09756000000000001,0.4759462776,15.49,-5.55,16.4542578076,0.0
2019-06-02 08:00:00,17.07456,-6.55856,18.2908531367,0.75456,0.09144000000000001,0.7600803031000001,16.32,-6.65,17.6228516421,32.9,16.88456,-5.12856,17.6462600589,0.75456,0.09144000000000001,0.7600803031000001,16.13,-5.22,16.9536220319,0.0
2019-06-02 08:30:00,18.25192,-4.9314,18.9063822464,0.87192,0.048600000000000004,0.8732734087,17.38,-4.98,18.079402645,33.34,18.02192,-3.7614,18.4102615529,0.87192,0.048600000000000004,0.8732734087,17.15,-3.81,17.5681131599,0.0
2019-06-02 09:00:00,19.82956,-4.22072,20.2737743677,3.85956,-0.00072,3.8595600672,15.97,-4.22,16.5181506229,33.24,19.609560000000002,-3.05072,19.8454462261,3.85956,-0.00072,3.8595600672,15.75,-3.05,16.04259954,0.0
2019-06-02 09:30:00,22.41844,-4.04088,22.7797094628,4.70844,0.06912,4.7089473142,17.71,-4.11,18.1806545537,33.13,22.18844,-2.90088,22.3772646766,4.70844,0.06912,4.7089473142,17.48,-2.9699999999999998,17.7305188869,0.0
2019-06-02 10:00:00,22.16208,-5.5578,22.8483463464,1.16208,0.0522,1.163251807,21.0,-5.61,21.7364233488,33.07,21.92208,-4.4278,22.364771502700002,1.16208,0.0522,1.163251807,20.76,-4.48,21.2378906674,0.0
2019-06-02 10:30:00,23.86936,-5.56168,24.5087460151,0.63936,0.058320000000000004,0.642014355,23.23,-5.62,23.9001527192,33.01,23.59936,-4.43168,24.0118633186,0.63936,0.058320000000000004,0.642014355,22.96,-4.49,23.3949075655,0.0
2019-06-02 11:00:00,25.37268,-5.04864,25.8700919255,1.91268,0.26136000000000004,1.9304543072,23.46,-5.31,24.0534342662,33.02,25.09268,-3.91864,25.3968173012,1.91268,0.26136000000000004,1.9304543072,23.18,-4.18,23.5538701703,0.0
2019-06-02 11:30:00,28.228,-3.98872,28.5084175506,9.918,1.15128,9.9845966187,18.31,-5.14,19.0177732661,33.1,27.988,-2.83872,28.1315921206,9.918,1.15128,9.9845966187,18.07,-3.99,18.5052695198,0.0
2019-06-02 12:00:00,28.24484,-3.64412,28.4789500719,11.09484,1.14588,11.1538565348,17.15,-4.79,17.8063640309,32.9,28.02484,-2.49412,28.1356054067,11.09484,1.14588,11.1538565348,16.93,-3.64,17.3168848238,0.0
2019-06-02 12:30:00,28.84896,1.31948,28.8791191097,10.03896,1.05948,10.0947122669,18.81,0.26,18.8117968307,33.43,28.29896,-2.01052,28.3702895253,10.03896,1.05948,10.0947122669,18.26,-3.07,18.5162766236,0.0
2019-06-02 13:00:00,28.45812,-0.79364,28.4691843646,10.24812,0.9363600000000001,10.2908082085,18.21,-1.73,18.2919927837,33.07,28.23812,0.32636000000000004,28.2400058779,10.24812,0.9363600000000001,10.2908082085,17.99,-0.61,18.0003388857,0.0
2019-06-02 13:30:00,27.80984,-1.0766,27.8306713607,11.04984,0.9234,11.0883556755,16.76,-2.0,16.8789099174,33.12,27.56984,0.0534,27.5698917152,11.04984,0.9234,11.0883556755,16.52,-0.87,16.5428927337,0.0
2019-06-02 14:00:00,24.38744,-4.00864,24.714700572799998,11.55744,0.44136000000000003,11.5658643431,12.83,-4.45,13.5798159045,33.3,24.51744,3.9913600000000002,24.8402056916,11.55744,0.44136000000000003,11.5658643431,12.96,3.55,13.4374141858,0.0
2019-06-02 14:30:00,22.95572,-4.65988,23.4239100565,12.28572,0.24012000000000003,12.2880663057,10.67,-4.9,11.7413329737,33.56,23.20572,6.10012,23.9941014571,12.28572,0.24012000000000003,12.2880663057,10.92,5.86,12.3929818849,0.0
2019-06-02 15:00:00,23.75804,-5.42636,24.369855303,11.31804,0.5936400000000001,11.333597747,12.44,-6.02,13.820057887,33.58,24.02804,5.30364,24.606407773,11.31804,0.5936400000000001,11.333597747,12.71,4.71,13.5546375828,0.0
2019-06-02 15:30:00,21.9376,-5.37536,22.5865621308,12.8376,0.40464000000000006,12.8439755251,9.1,-5.78,10.7804638119,33.69,22.1676,5.48464,22.8360190421,12.8376,0.40464000000000006,12.8439755251,9.33,5.08,10.623337517,0.0
2019-06-02 16:00:00,20.25008,-5.06516,20.873945143,14.05008,0.29484000000000005,14.0531732584,6.2,-5.36,8.1957061929,33.59,20.43008,5.73484,21.2197209838,14.05008,0.29484000000000005,14.0531732584,6.38,5.44,8.3843902581,0.0
2019-06-02 16:30:00,19.53676,-4.51408,20.05148148,14.30676,0.025920000000000002,14.30678348,5.23,-4.54,6.9256407646,33.59,19.71676,6.27592,20.6914909261,14.30676,0.025920000000000002,14.30678348,5.41,6.25,8.2662325155,0.0
2019-06-02 17:00:00,18.86376,-4.50156,19.393439194,15.05376,0.028440000000000003,15.0537868648,3.81,-4.53,5.9192060278,33.56,19.01376,6.28844,20.0266708909,15.05376,0.028440000000000003,15.0537868648,3.96,6.26,7.4073747036,0.0
2019-06-02 17:30:00,19.8924,-4.33708,20.3597112132,16.7724,-0.03708,16.7724409877,3.12,-4.3,5.3126641151000005,33.64,20.0424,6.51292,21.0740580973,16.7724,-0.03708,16.7724409877,3.27,6.55,7.3208879243,0.0
2019-06-02 18:00:00,20.53288,-4.55356,21.0317395802,15.842880000000001,-0.04356,15.842939884,4.69,-4.51,6.5066273906,33.68,20.71288,6.2964400000000005,21.6487541112,15.842880000000001,-0.04356,15.842939884,4.87,6.34,7.9945293795,0.0
2019-06-02 18:30:00,20.33564,0.7149200000000001,20.3482029874,11.82564,-0.5050800000000001,11.8364212166,8.51,1.22,8.5970052925,33.52,19.95564,-2.22508,20.0793064824,11.82564,-0.5050800000000001,11.8364212166,8.13,-1.72,8.3099518651,0.0
2019-06-02 19:00:00,22.09604,2.88976,22.2842028473,11.24604,-0.39024000000000003,11.2528086689,10.85,3.2800000000000002,11.3349415526,33.35,21.41604,-5.59024,22.133629448,11.24604,-0.39024000000000003,11.2528086689,10.17,-5.2,11.4222983677,0.0
2019-06-02 19:30:00,21.66632,2.9589600000000003,21.8674385017,11.32632,-0.40104,11.3334177468,10.34,3.36,10.8722214841,33.28,21.00632,-5.50104,21.7146706405,11.32632,-0.40104,11.3334177468,9.68,-5.1,10.9413161914,0.0
2019-06-02 20:00:00,22.86112,2.53276,23.000993041,9.86112,-0.41724000000000006,9.8699431038,13.0,2.95,13.3305101178,33.36,22.13112,-5.97724,22.9240893052,9.86112,-0.41724000000000006,9.8699431038,12.27,-5.5600000000000005,13.4709502263,0.0
2019-06-02 20:30:00,21.722,2.142,21.8273554972,5.832,-0.558,5.8586336291,15.89,2.7,16.1177572882,33.25,20.922,-6.308,21.8522526985,5.832,-0.558,5.8586336291,15.09,-5.75,16.1483931089,0.0
2019-06-02 21:00:00,22.36284,1.43408,22.4087750293,4.45284,-0.38592000000000004,4.4695322252,17.91,1.82,18.0022359722,33.35,21.48284,-7.04592,22.6087903947,4.45284,-0.38592000000000004,4.4695322252,17.03,-6.66,18.285964563,0.0
2019-06-02 21:30:00,21.57404,0.9856,21.5965416047,4.51404,-0.46440000000000003,4.5378656306,17.06,1.45,17.1215098633,32.98,20.73404,-7.3044,21.9830542483,4.51404,-0.46440000000000003,4.5378656306,16.22,-6.84,17.6032383384,0.0
2019-06-02 22:00:00,20.16384,0.17468,20.1645966151,5.25384,-0.6253200000000001,5.2909224005,14.91,0.8,14.9314466814,33.07,19.36384,-8.13532,21.0033742777,5.25384,-0.6253200000000001,5.2909224005,14.11,-7.51,15.984123372900001,0.0
2019-06-02 22:30:00,19.45808,-0.039240000000000004,19.4581195665,5.42808,-0.5792400000000001,5.4588983746,14.03,0.54,14.0403881713,33.21,18.69808,-8.39924,20.4979371709,5.42808,-0.5792400000000001,5.4588983746,13.27,-7.82,15.4027692315,0.0
2019-06-02 23:00:00,17.90672,-0.34196000000000004,17.909984863200002,4.89672,-0.47196000000000005,4.9194118551,13.01,0.13,13.0106494842,33.35,17.16672,-8.74196,19.2644268069,4.89672,-0.47196000000000005,4.9194118551,12.27,-8.27,14.7968172253,0.0
2019-06-02 23:30:00,16.1874,-0.49168000000000006,16.1948654821,4.7574000000000005,-0.48168000000000005,4.781722533,11.43,-0.01,11.4300043745,33.44,15.4874,-8.95168,17.8883239456,4.7574000000000005,-0.48168000000000005,4.781722533,10.73,-8.47,13.6701792234,0.0
2019-06-03 00:00:00,14.46312,-0.58872,14.4750969383,5.07312,-0.55872,5.103794135,9.39,-0.03,9.390047923200001,33.62,13.82312,-9.11872,16.5598822753,5.07312,-0.55872,5.103794135,8.75,-8.56,12.2407556956,0.0
2019-06-03 00:30:00,12.26932,-0.35564,12.2744732299,5.44932,-0.66564,5.4898237742,6.82,0.31,6.8270418191,33.7,11.68932,-8.92564,14.7073876495,5.44932,-0.66564,5.4898237742,6.24,-8.26,10.3520625964,0.0
2019-06-03 01:00:00,12.72336,1.3106,12.7906826264,4.92336,-0.5094000000000001,4.9496426184,7.8,1.82,8.0095193364,33.65,12.13336,-7.2894,14.154638012,4.92336,-0.5094000000000001,4.9496426184,7.21,-6.78,9.8970955335,0.0
2019-06-03 01:30:00,11.79096,2.10364,11.9771465288,4.98096,-0.6663600000000001,5.0253356277,6.8100000000000005,2.77,7.3518025001,33.68,11.22096,-6.50636,12.9708389772,4.98096,-0.6663600000000001,5.0253356277,6.24,-5.84,8.5465314602,0.0
2019-06-03 02:00:00,11.99892,1.92712,12.1526899352,4.58892,-0.54288,4.6209204127,7.41,2.47,7.8108258206,33.63,11.42892,-6.66288,13.2292925835,4.58892,-0.54288,4.6209204127,6.84,-6.12,9.1782351245,0.0
2019-06-03 02:30:00,12.565760000000001,1.6526399999999999,12.6739710962,4.32576,-0.47736000000000006,4.3520193183,8.24,2.13,8.5108460214,33.73,11.95576,-7.01736,13.8630277554,4.32576,-0.47736000000000006,4.3520193183,7.63,-6.54,10.0493034584,0.0
2019-06-03 03:00:00,11.80692,1.7548,11.9366110319,4.24692,-0.4752,4.2734230456,7.5600000000000005,2.23,7.8820365389,33.8,11.23692,-6.9152000000000005,13.1942548909,4.24692,-0.4752,4.2734230456,6.99,-6.44,9.5044042422,0.0
2019-06-03 03:30:00,11.61436,1.8223600000000002,11.7564601041,4.46436,-0.55764,4.499052409,7.15,2.38,7.5357083277,33.8,11.03436,-6.83764,12.9811563961,4.46436,-0.55764,4.499052409,6.57,-6.28,9.0886357612,0.0
2019-06-03 04:00:00,12.98588,0.97428,13.0223769295,2.85588,-0.22572000000000003,2.8647862211,10.13,1.2,10.2008283977,33.8,12.37588,-7.12572,14.2806964569,2.85588,-0.22572000000000003,2.8647862211,9.52,-6.9,11.7575677757,0.0
2019-06-03 04:30:00,13.64512,-5.86068,14.8504838264,1.45512,-0.04068,1.4556885233,12.19,-5.82,13.5080901685,33.2,13.48512,-4.23068,14.1331919493,1.45512,-0.04068,1.4556885233,12.03,-4.19,12.7387990015,0.0
2019-06-03 05:00:00,13.73,-5.56892,14.8164020587,1.26,0.00108,1.2600004629,12.47,-5.57,13.6574448562,33.13,13.56,-3.94892,14.1232988061,1.26,0.00108,1.2600004629,12.3,-3.95,12.9186880139,0.0
2019-06-03 05:30:00,14.54536,-5.42352,15.5235970935,1.12536,0.0064800000000000005,1.1253786563000001,13.42,-5.43,14.4769230156,33.22,14.37536,-3.80352,14.8700282286,1.12536,0.0064800000000000005,1.1253786563000001,13.25,-3.81,13.7868995789,0.0
2019-06-03 06:00:00,15.53984,-5.25168,16.4032548614,1.32984,-0.03168,1.3302172935,14.21,-5.22,15.1384444379,33.19,15.35984,-3.6316800000000002,15.7833388245,1.32984,-0.03168,1.3302172935,14.03,-3.6,14.4845055145,0.0
2019-06-03 06:30:00,18.13712,-4.79392,18.7599784344,1.34712,-0.04392,1.3478357692,16.79,-4.75,17.4489713164,33.32,17.97712,-3.17392,18.2551530166,1.34712,-0.04392,1.3478357692,16.63,-3.13,16.9219916086,0.0
2019-06-03 07:00:00,21.69004,-4.10928,22.0758695711,1.13004,-0.08928000000000001,1.1335613437,20.56,-4.02,20.949319798,33.14,21.49004,-2.52928,21.6383704682,1.13004,-0.08928000000000001,1.1335613437,20.36,-2.44,20.505687016,0.0
2019-06-03 07:30:00,23.81556,-3.6062000000000003,24.0870416729,2.18556,-0.1062,2.1881386962000002,21.63,-3.5,21.9113418119,32.94,23.61556,-2.0662,23.7057768604,2.18556,-0.1062,2.1881386962000002,21.43,-1.96,21.5194446954,0.0
2019-06-03 08:00:00,24.75052,-1.00488,24.7709108449,2.99052,-0.16488000000000003,2.9950618165,21.76,-0.84,21.7762071996,33.05,24.25052,-3.25488,24.4679783408,2.99052,-0.16488000000000003,2.9950618165,21.26,-3.09,21.4833819498,0.0
2019-06-03 08:30:00,26.21036,3.16436,26.4006845657,3.51036,-0.30564,3.5236406087,22.7,3.47,22.9636865507,33.25,25.22036,-5.28564,25.768285716,3.51036,-0.30564,3.5236406087,21.71,-4.98,22.2738523835,0.0
2019-06-03 09:00:00,26.81052,1.5904,26.8576498382,3.53052,-0.21960000000000002,3.5373430185,23.28,1.81,23.3502569579,33.43,25.80052,-6.8896,26.704558046,3.53052,-0.21960000000000002,3.5373430185,22.27,-6.67,23.2474041562,0.0
2019-06-03 09:30:00,26.60392,2.20208,26.694900556,4.45392,-0.36792,4.4690903429,22.15,2.5700000000000003,22.2985963684,33.34,25.61392,-6.25792,26.3672990747,4.45392,-0.36792,4.4690903429,21.16,-5.89,21.9644644824,0.0
2019-06-03 10:00:00,26.6738,2.2748,26.7706242266,4.9338,-0.2952,4.9426233399,21.74,2.5700000000000003,21.8913795819,33.32,25.7038,-6.1652000000000005,26.4328399057,4.9338,-0.2952,4.9426233399,20.77,-5.87,21.5835539242,0.0
2019-06-03 10:30:00,26.70688,2.43968,26.8180811737,4.46688,-0.31032000000000004,4.4776461938,22.24,2.75,22.4093752702,33.36,25.72688,-6.06032,26.4310391971,4.46688,-0.31032000000000004,4.4776461938,21.26,-5.75,22.0238529781,0.0
2019-06-03 11:00:00,26.74912,2.45768,26.8617872033,5.19912,-0.29232,5.2073313469,21.55,2.75,21.7247554647,33.36,25.77912,-6.01232,26.4709467106,5.19912,-0.29232,5.2073313469,20.58,-5.72,21.3601217225,0.0
2019-06-03 11:30:00,26.0494,2.7942,26.1988319205,6.1794,-0.4158,6.1933733942,19.87,3.21,20.1276178422,33.3,25.1194,-5.7058,25.7592781343,6.1794,-0.4158,6.1933733942,18.94,-5.29,19.6648849475,0.0
2019-06-03 12:00:00,27.12648,2.3286,27.2262427659,4.68648,-0.2214,4.6917068057,22.44,2.55,22.584421622,33.25,26.13648,-6.1314,26.8460360715,4.68648,-0.2214,4.6917068057,21.45,-5.91,22.2492831345,0.0
2019-06-03 12:30:00,25.77812,2.6816,25.9172230244,5.83812,-0.33840000000000003,5.847919262,19.94,3.02,20.1673994357,33.21,24.86812,-5.7784,25.5306345181,5.83812,-0.33840000000000003,5.847919262,19.03,-5.44,19.79228385,0.0
2019-06-03 13:00:00,25.38452,2.40944,25.4986128396,4.93452,-0.25056,4.9408772444,20.45,2.66,20.6222719408,33.23,24.44452,-6.03056,25.1774147192,4.93452,-0.25056,4.9408772444,19.51,-5.78,20.348181737,0.0
2019-06-03 13:30:00,22.30184,2.69548,22.4641420895,8.24184,-0.5245200000000001,8.2585136566,14.06,3.22,14.4240077648,33.23,21.54184,-5.72452,22.2894818203,8.24184,-0.5245200000000001,8.2585136566,13.3,-5.2,14.2804061567,0.0
2019-06-03 14:00:00,23.86368,2.90968,24.0404130756,9.01368,-0.31032000000000004,9.0190202153,14.85,3.22,15.1950946032,33.23,23.09368,-5.53032,23.7466312399,9.01368,-0.31032000000000004,9.0190202153,14.08,-5.22,15.0164842756,0.0
2019-06-03 14:30:00,25.09628,2.59788,25.2303834757,8.03628,-0.22212,8.0393490739,17.06,2.8200000000000003,17.2915008024,33.18,24.27628,-5.80212,24.9600153672,8.03628,-0.22212,8.0393490739,16.24,-5.58,17.1718956438,0.0
2019-06-03 15:00:00,25.71968,2.40336,25.8317262023,7.15968,-0.29664,7.1658225621,18.56,2.7,18.7553619,33.18,24.84968,-6.02664,25.5700407859,7.15968,-0.29664,7.1658225621,17.69,-5.73,18.5948648825,0.0
2019-06-03 15:30:00,24.43628,2.28804,24.543164166,4.88628,-0.29196,4.8949946762,19.55,2.58,19.7195055719,33.16,23.52628,-6.11196,24.3072397791,4.88628,-0.29196,4.8949946762,18.64,-5.82,19.5274678338,0.0
2019-06-03 16:00:00,27.02812,2.4514,27.1390610135,8.89812,0.6714,8.9234140044,18.13,1.78,18.2171704718,33.27,26.15812,-5.9686,26.8304198233,8.89812,0.6714,8.9234140044,17.26,-6.64,18.4931663054,0.0
2019-06-03 16:30:00,27.8706,1.73412,27.9244967105,8.4006,1.01412,8.4615908513,19.47,0.72,19.4833082406,33.37,26.9706,-6.68588,27.7869439798,8.4006,1.01412,8.4615908513,18.57,-7.7,20.1031067251,0.0
2019-06-03 17:00:00,26.55804,2.85244,26.710782515600002,9.51804,0.9824400000000001,9.568608770099999,17.04,1.87,17.1423014791,33.43,25.70804,-5.60756,26.3125074783,9.51804,0.9824400000000001,9.568608770099999,16.19,-6.59,17.4798226536,0.0
2019-06-03 17:30:00,26.79224,2.6792,26.925865573,8.74224,0.9792000000000001,8.7969081419,18.05,1.7000000000000002,18.1298786538,33.32,25.94224,-5.7408,26.5698438245,8.74224,0.9792000000000001,8.7969081419,17.2,-6.72,18.4661419901,0.0
2019-06-03 18:00:00,28.16988,2.32492,28.2656574702,8.84988,0.9349200000000001,8.8991264414,19.32,1.3900000000000001,19.3699380484,33.19,27.27988,-6.00508,27.9330062582,8.84988,0.9349200000000001,8.8991264414,18.43,-6.94,19.6933618258,0.0
2019-06-03 18:30:00,28.0656,2.1902,28.150930347,8.8956,0.9702000000000001,8.9483510995,19.17,1.22,19.2087818458,33.3,27.1656,-6.2198,27.8685438335,8.8956,0.9702000000000001,8.9483510995,18.27,-7.19,19.63387379,0.0
2019-06-03 19:00:00,28.50132,2.04544,28.5746227715,7.68132,1.04544,7.7521365917,20.82,1.0,20.8440015352,33.27,27.57132,-6.34456,28.2918915616,7.68132,1.04544,7.7521365917,19.89,-7.39,21.2184872222,0.0
2019-06-03 19:30:00,28.57444,1.64688,28.6218593919,7.08444,1.04688,7.161371925,21.49,0.6000000000000001,21.4983743571,33.4,27.62444,-6.76312,28.440279138,7.08444,1.04688,7.161371925,20.54,-7.8100000000000005,21.9747059138,0.0
2019-06-03 20:00:00,27.4728,1.39528,27.5082087043,6.0228,0.9352800000000001,6.0949871631,21.45,0.46,21.454931834,33.44,26.5128,-7.06472,27.4379086761,6.0228,0.9352800000000001,6.0949871631,20.49,-8.0,21.9963656089,0.0
2019-06-03 20:30:00,28.49928,0.9914400000000001,28.5165200155,4.40928,0.90144,4.5004826621,24.09,0.09,24.090168119,33.35,27.47928,-7.40856,28.4604566125,4.40928,0.90144,4.5004826621,23.07,-8.31,24.5210317891,0.0
2019-06-03 21:00:00,27.55488,0.66288,27.5628522056,1.78488,0.36288000000000004,1.8213946604,25.77,0.30000000000000004,25.7717461574,33.22,26.47488,-7.69712,27.5710886131,1.78488,0.36288000000000004,1.8213946604,24.69,-8.06,25.9722871538,0.0
2019-06-03 21:30:00,26.96656,0.41572000000000003,26.9697642065,1.18656,0.22572000000000003,1.2078386283,25.78,0.19,25.7807001457,33.32,25.88656,-7.99428,27.0928496351,1.18656,0.22572000000000003,1.2078386283,24.7,-8.22,26.0318727717,0.0
2019-06-03 22:00:00,26.18644,0.06196000000000001,26.186513302,0.8564400000000001,0.29196,0.9048370656,25.33,-0.23,25.3310441948,33.32,25.11644,-8.34804,26.4674390547,0.8564400000000001,0.29196,0.9048370656,24.26,-8.64,25.7526154012,0.0
2019-06-03 22:30:00,24.80032,-0.24492000000000003,24.8015293462,0.7603200000000001,0.32508000000000004,0.8268999388,24.04,-0.5700000000000001,24.046756538,33.67,23.76032,-8.76492,25.3254146878,0.7603200000000001,0.32508000000000004,0.8268999388,23.0,-9.09,24.7311160282,0.0
2019-06-03 23:00:00,23.32148,-0.73624,23.3330983525,0.59148,0.29376,0.6604116353,22.73,-1.03,22.7533250317,33.33,22.32148,-9.12624,24.1150725881,0.59148,0.29376,0.6604116353,21.73,-9.42,23.6839460395,0.0
2019-06-03 23:30:00,21.1824,-1.03724,21.2077800955,0.0324,0.12276000000000001,0.1269636861,21.15,-1.16,21.1817869879,33.19,20.2424,-9.33724,22.2921243622,0.0324,0.12276000000000001,0.1269636861,20.21,-9.46,22.314472882,0.0
2019-06-04 00:00:00,19.48036,-1.09712,19.511230049,0.09036000000000001,0.09288,0.1295824988,19.39,-1.19,19.4264819255,33.37,18.57036,-9.45712,20.8397550183,0.09036000000000001,0.09288,0.1295824988,18.48,-9.55,20.80175233,0.0
2019-06-04 00:30:00,18.23836,-1.19448,18.2774330244,0.19836,0.06552000000000001,0.2089008377,18.04,-1.26,18.0839486838,33.42,17.36836,-9.60448,19.8470643965,0.19836,0.06552000000000001,0.2089008377,17.17,-9.67,19.7057808777,0.0
2019-06-04 01:00:00,17.59168,-1.36684,17.6447005304,0.12168000000000001,0.08316000000000001,0.14738252270000002,17.47,-1.45,17.5300713062,33.4,16.74168,-9.75684,19.3773005346,0.12168000000000001,0.08316000000000001,0.14738252270000002,16.62,-9.84,19.3145023234,0.0
2019-06-04 01:30:00,17.2306,-1.48624,17.2945796624,0.1206,0.11376000000000001,0.1657881106,17.11,-1.6,17.1846472178,33.57,16.3906,-9.94624,19.1723618393,0.1206,0.11376000000000001,0.1657881106,16.27,-10.06,19.1289440378,0.0
2019-06-04 02:00:00,16.89112,-1.55732,16.9627586329,0.14112000000000002,0.11268,0.18058692310000002,16.75,-1.67,16.833044882,33.57,16.05112,-10.00732,18.9152030609,0.14112000000000002,0.11268,0.18058692310000002,15.91,-10.12,18.8558346408,0.0
2019-06-04 02:30:00,16.48304,-1.53092,16.5539821097,0.11304000000000002,0.10908000000000001,0.157087517,16.37,-1.6400000000000001,16.4519451737,33.58,15.67304,-9.990920000000001,18.5866259791,0.11304000000000002,0.10908000000000001,0.157087517,15.56,-10.1,18.5505687244,0.0
2019-06-04 03:00:00,15.86736,-1.7090800000000002,15.9591374396,0.20736000000000002,0.07092000000000001,0.2191524949,15.66,-1.78,15.7608375412,33.71,15.05736,-10.21908,18.1976285877,0.20736000000000002,0.07092000000000001,0.2191524949,14.85,-10.29,18.0667263222,0.0
2019-06-04 03:30:00,15.76508,-1.5752000000000002,15.8435792183,0.23508,0.0648,0.24384758850000002,15.53,-1.6400000000000001,15.6163536077,33.65,14.95508,-10.0652,18.0267209677,0.23508,0.0648,0.24384758850000002,14.72,-10.13,17.8688360001,0.0
2019-06-04 04:00:00,15.63016,-1.52216,15.7041036895,0.29016000000000003,-0.00216,0.2901680396,15.34,-1.52,15.4151224452,33.68,14.840160000000001,-10.02216,17.9073738971,0.29016000000000003,-0.00216,0.2901680396,14.55,-10.02,17.6664342752,0.0
2019-06-04 04:30:00,15.42208,-1.2860800000000001,15.4756115644,0.6220800000000001,-0.04608,0.623784332,14.8,-1.24,14.851855103,33.68,14.63208,-9.78608,17.6029863061,0.6220800000000001,-0.04608,0.623784332,14.01,-9.74,17.0630507237,0.0
2019-06-04 05:00:00,15.9584,-1.08132,15.9949924508,0.6984,-0.03132,0.6991019256000001,15.26,-1.05,15.2960811975,33.63,15.1684,-9.57132,17.9357331911,0.6984,-0.03132,0.6991019256000001,14.47,-9.54,17.3318348711,0.0
2019-06-04 05:30:00,17.32064,-1.03572,17.3515787734,0.17064000000000001,0.04428000000000001,0.17629159930000002,17.15,-1.08,17.1839721834,33.61,16.48064,-9.53572,19.040521283,0.17064000000000001,0.04428000000000001,0.17629159930000002,16.31,-9.58,18.9154037758,0.0
2019-06-04 06:00:00,17.80196,-0.9478800000000001,17.8271774641,0.47196000000000005,-0.047880000000000006,0.4743824786,17.33,-0.9,17.3533541426,33.75,16.94196,-9.49788,19.4226603002,0.47196000000000005,-0.047880000000000006,0.4743824786,16.47,-9.45,18.9885070503,0.0
2019-06-04 06:30:00,19.08716,-0.11272000000000001,19.0874928334,0.7671600000000001,-0.07272,0.7705988996,18.32,-0.04,18.3200436681,33.68,18.207160000000002,-8.67272,20.1672196265,0.7671600000000001,-0.07272,0.7705988996,17.44,-8.6,19.4451433525,0.0
2019-06-04 07:00:00,21.07492,0.50432,21.0809532913,1.02492,-0.08568,1.0284950504,20.05,0.59,20.0586789196,33.59,20.14492,-8.04568,21.692182197,1.02492,-0.08568,1.0284950504,19.12,-7.96,20.710770145,0.0
2019-06-04 07:30:00,24.35504,1.34904,24.3923734459,0.8150400000000001,-0.03096,0.8156278092,23.54,1.38,23.5804156028,33.34,23.34504,-7.10096,24.4011173007,0.8150400000000001,-0.03096,0.8156278092,22.53,-7.07,23.6132547524,0.0
2019-06-04 08:00:00,24.84872,2.39936,24.964290778,1.6387200000000002,-0.08064,1.6407029128000001,23.21,2.48,23.3421185842,33.15,23.81872,-6.00064,24.5629620129,1.6387200000000002,-0.08064,1.6407029128000001,22.18,-5.92,22.9564544301,0.0
2019-06-04 08:30:00,26.01952,2.63592,26.1526957554,1.28952,-0.06408000000000001,1.2911111791,24.73,2.7,24.8769551995,33.09,24.95952,-5.74408,25.6119521645,1.28952,-0.06408000000000001,1.2911111791,23.67,-5.68,24.3419658204,0.0
2019-06-04 09:00:00,27.45124,2.86368,27.6002036348,0.8312400000000001,-0.07632000000000001,0.8347362937,26.62,2.94,26.7818595322,33.03,26.34124,-5.49632,26.908557343,0.8312400000000001,-0.07632000000000001,0.8347362937,25.51,-5.42,26.0794267575,0.0
2019-06-04 09:30:00,27.92076,3.01592,28.0831731189,1.13076,-0.06408000000000001,1.1325742466,26.79,3.08,26.966469921,33.13,26.80076,-5.35408,27.3303294752,1.13076,-0.06408000000000001,1.1325742466,25.67,-5.29,26.2094067083,0.0
2019-06-04 10:00:00,27.90296,3.23204,28.0895222338,1.00296,-0.057960000000000005,1.0046333277,26.9,3.29,27.1004446458,33.04,26.79296,-5.13796,27.2811535409,1.00296,-0.057960000000000005,1.0046333277,25.79,-5.08,26.2855568706,0.0
2019-06-04 10:30:00,29.06272,2.9188,29.2089213638,0.97272,-0.061200000000000004,0.9746433391,28.09,2.98,28.247628219,32.93,27.91272,-5.4112,28.4323939062,0.97272,-0.061200000000000004,0.9746433391,26.94,-5.35,27.466090002,0.0
2019-06-04 11:00:00,29.23936,1.9066400000000001,29.3014581429,0.63936,-0.06336,0.6424917892,28.6,1.97,28.6677676145,32.93,28.06936,-6.38336,28.7860427238,0.63936,-0.06336,0.6424917892,27.43,-6.32,28.1486642667,0.0
2019-06-04 11:30:00,28.727240000000002,1.84752,28.7865879911,0.5972400000000001,-0.042480000000000004,0.5987488355,28.13,1.8900000000000001,28.1934212184,32.95,27.57724,-6.47248,28.326615812100002,0.5972400000000001,-0.042480000000000004,0.5987488355,26.98,-6.43,27.7356323166,0.0
2019-06-04 12:00:00,29.03,1.9250800000000001,29.0937593481,0.81,-0.03492,0.8107523706,28.22,1.96,28.2879833145,33.01,27.87,-6.41492,28.598742955,0.81,-0.03492,0.8107523706,27.06,-6.38,27.8019423782,0.0
2019-06-04 12:30:00,29.35708,1.93316,29.4206603208,0.7570800000000001,0.08316000000000001,0.7616335812,28.6,1.85,28.6597714576,33.01,28.17708,-6.41684,28.8985064132,0.7570800000000001,0.08316000000000001,0.7616335812,27.42,-6.5,28.1798935413,0.0
2019-06-04 13:00:00,29.31136,1.67524,29.3591936897,0.62136,0.07524,0.6258987995,28.69,1.6,28.7345802127,33.14,28.13136,-6.66476,28.910075083,0.62136,0.07524,0.6258987995,27.51,-6.74,28.323624415,0.0
2019-06-04 13:30:00,28.97692,1.6784400000000002,29.0254897206,0.5569200000000001,0.028440000000000003,0.5576456940000001,28.42,1.65,28.4678573131,33.14,27.81692,-6.69156,28.6104528716,0.5569200000000001,0.028440000000000003,0.5576456940000001,27.26,-6.72,28.0760752243,0.0
2019-06-04 14:00:00,29.23372,1.8056800000000002,29.2894326558,0.60372,0.08568,0.6097695473,28.63,1.72,28.6816195498,33.06,28.05372,-6.52432,28.8023949924,0.60372,0.08568,0.6097695473,27.45,-6.61,28.2346347595,0.0
2019-06-04 14:30:00,28.78892,1.91304,28.8524112824,0.5389200000000001,0.11304000000000002,0.5506476260000001,28.25,1.8,28.3072870477,32.97,27.62892,-6.39696,28.3598010855,0.5389200000000001,0.11304000000000002,0.5506476260000001,27.09,-6.51,27.8612311286,0.0
2019-06-04 15:00:00,28.68136,1.69368,28.731323732,0.89136,0.013680000000000001,0.8914649696,27.79,1.6800000000000002,27.8407345449,33.03,27.53136,-6.64632,28.322241313,0.89136,0.013680000000000001,0.8914649696,26.64,-6.66,27.4598834666,0.0
2019-06-04 15:30:00,28.5858,1.4968,28.6249606442,1.7658,-0.0432,1.7663283613,26.82,1.54,26.8641768904,33.03,27.4558,-6.8432,28.2957654054,1.7658,-0.0432,1.7663283613,25.69,-6.8,26.5747267154,0.0
2019-06-04 16:00:00,28.92336,1.3614,28.9553822915,2.31336,-0.048600000000000004,2.3138704479,26.61,1.4100000000000001,26.6473300726,33.06,27.80336,-6.9886,28.6682290567,2.31336,-0.048600000000000004,2.3138704479,25.49,-6.94,26.41786706,0.0
2019-06-04 16:30:00,28.43644,1.03688,28.4553376365,1.6664400000000001,-0.033120000000000004,1.6667690926,26.77,1.07,26.7913754779,33.06,27.31644,-7.30312,28.2758458054,1.6664400000000001,-0.033120000000000004,1.6667690926,25.65,-7.27,26.6603713402,0.0
2019-06-04 17:00:00,28.80576,0.6361600000000001,28.8127837725,1.44576,-0.03384,1.4461559816,27.36,0.67,27.3682023524,33.14,27.66576,-7.69384,28.7156655908,1.44576,-0.03384,1.4461559816,26.22,-7.66,27.3160026358,0.0
2019-06-04 17:30:00,29.89064,1.05704,29.9093245188,6.38064,0.07704000000000001,6.3811050745,23.51,0.98,23.5304164859,33.14,28.84064,-7.30296,29.7508947827,6.38064,0.07704000000000001,6.3811050745,22.46,-7.38,23.6414043576,0.0
2019-06-04 18:00:00,31.2876,1.3262800000000001,31.315697859,10.2276,0.9262800000000001,10.2694594015,21.06,0.4,21.0637983279,33.19,30.3276,-7.02372,31.1303062047,10.2276,0.9262800000000001,10.2694594015,20.1,-7.95,21.6150988894,0.0
2019-06-04 18:30:00,31.50264,1.22748,31.5265449125,9.87264,0.9874800000000001,9.9219019003,21.63,0.24,21.6313314431,33.19,30.52264,-7.13252,31.3449261304,9.87264,0.9874800000000001,9.9219019003,20.65,-8.12,22.1891167017,0.0
2019-06-04 19:00:00,29.3318,0.6560800000000001,29.339136528,2.9718,0.40608000000000005,2.9994159776,26.36,0.25,26.3611854817,33.19,28.2418,-7.71392,29.2763356485,2.9718,0.40608000000000005,2.9994159776,25.27,-8.12,26.5425563953,0.0
2019-06-04 19:30:00,29.6644,0.059000000000000004,29.664458673,0.7344,-0.081,0.7388534090000001,28.93,0.14,28.9303387467,33.16,28.4744,-8.301,29.6597042527,0.7344,-0.081,0.7388534090000001,27.74,-8.22,28.9322657253,0.0
2019-06-04 20:00:00,29.4348,-0.38680000000000003,29.4373413419,0.8748,-0.0468,0.8760509574,28.56,-0.34,28.5620237378,33.22,28.2648,-8.7668,29.5931698417,0.8748,-0.0468,0.8760509574,27.39,-8.72,28.7445734009,0.0
2019-06-04 20:30:00,27.9336,-0.39016,27.9363246292,1.8036,-0.11016000000000001,1.8069610360000001,26.13,-0.28,26.1315001483,33.27,26.8136,-8.77016,28.2114312183,1.8036,-0.11016000000000001,1.8069610360000001,25.01,-8.66,26.4668793023,0.0
2019-06-04 21:00:00,27.02448,-0.23616,27.0255118511,2.00448,-0.14616,2.0098016857,25.02,-0.09,25.02016187,33.13,25.94448,-8.57616,27.3252001423,2.00448,-0.14616,2.0098016857,23.94,-8.43,25.3808687795,0.0
2019-06-04 21:30:00,25.91956,-0.50676,25.9245134244,1.69956,-0.08676,1.7017730434,24.22,-0.42,24.2236413448,33.19,24.859560000000002,-8.84676,26.3867937782,1.69956,-0.08676,1.7017730434,23.16,-8.76,24.7613246819,0.0
2019-06-04 22:00:00,25.26676,-1.09804,25.2906079947,1.07676,0.02196,1.0769839085,24.19,-1.12,24.2159141888,32.93,24.21676,-9.26804,25.9296747056,1.07676,0.02196,1.0769839085,23.14,-9.29,24.9351899933,0.0
2019-06-04 22:30:00,23.86332,-1.23064,23.8950312038,1.36332,0.00936,1.3633521306,22.5,-1.24,22.5341429835,32.93,22.85332,-9.41064,24.7150638322,1.36332,0.00936,1.3633521306,21.49,-9.42,23.4639404193,0.0
2019-06-04 23:00:00,21.70996,-1.44204,21.75779958,1.4799600000000002,-0.032040000000000006,1.4803067801,20.23,-1.4100000000000001,20.2790778883,32.99,20.76996,-9.67204,22.9115603171,1.4799600000000002,-0.032040000000000006,1.4803067801,19.29,-9.64,21.5646400387,0.0
2019-06-04 23:30:00,19.86752,-1.72028,19.9418583444,1.6675200000000001,-0.08028,1.6694513556000001,18.2,-1.6400000000000001,18.2737407227,33.36,18.97752,-10.09028,21.4932551241,1.6675200000000001,-0.08028,1.6694513556000001,17.31,-10.01,19.9959045807,0.0
2019-06-05 00:00:00,17.67168,-1.85688,17.7689695075,2.37168,-0.14688,2.376223844,15.3,-1.71,15.3952622582,33.4,16.85168,-10.24688,19.7225167906,2.37168,-0.14688,2.376223844,14.48,-10.1,17.6544725211,0.0
2019-06-05 00:30:00,17.16808,-2.1736,17.3051295241,1.9180800000000002,-0.0936,1.9203624258,15.25,-2.08,15.3911955351,33.45,16.36808,-10.5936,19.4971383502,1.9180800000000002,-0.0936,1.9203624258,14.45,-10.5,17.8620407569,0.0
2019-06-05 01:00:00,16.13168,-2.38568,16.3071324483,1.83168,-0.08568,1.8336828201,14.3,-2.3,14.4837840359,33.35,15.34168,-10.71568,18.7134428442,1.83168,-0.08568,1.8336828201,13.51,-10.63,17.1906079008,0.0
2019-06-05 01:30:00,15.47616,-2.44776,15.6685371801,1.67616,-0.07776000000000001,1.6779627419,13.8,-2.37,14.0020319954,33.35,14.70616,-10.78776,18.2386103572,1.67616,-0.07776000000000001,1.6779627419,13.03,-10.71,16.8666831357,0.0
2019-06-05 02:00:00,14.486,-2.26936,14.6626802055,2.106,-0.09936,2.1083425741,12.38,-2.17,12.5687429761,33.41,13.756,-10.63936,17.3903282663,2.106,-0.09936,2.1083425741,11.65,-10.54,15.7103182654,0.0
2019-06-05 02:30:00,13.25952,-2.03488,13.4147533427,3.26952,-0.25488,3.2794397151,9.99,-1.78,10.1473395528,33.37,12.59952,-10.39488,16.334057501,3.26952,-0.25488,3.2794397151,9.33,-10.14,13.7792779201,0.0
2019-06-05 03:00:00,12.45676,-2.09692,12.6320205503,3.7767600000000003,-0.28692,3.7876429589000002,8.68,-1.81,8.8667073934,33.43,11.82676,-10.46692,15.7933108114,3.7767600000000003,-0.28692,3.7876429589000002,8.05,-10.18,12.9782471852,0.0
2019-06-05 03:30:00,12.9792,-2.12588,13.1521480532,3.8592,-0.33588,3.8737888448,9.12,-1.79,9.2940034431,33.38,12.3392,-10.49588,16.1993627533,3.8592,-0.33588,3.8737888448,8.48,-10.16,13.2338958739,0.0
2019-06-05 04:00:00,12.2758,-1.83692,12.4124752055,4.4658,-0.46692000000000006,4.4901429739,7.8100000000000005,-1.37,7.9292496492,33.29,11.6758,-10.17692,15.4885120759,4.4658,-0.46692000000000006,4.4901429739,7.21,-9.71,12.0941390764,0.0
2019-06-05 04:30:00,13.9364,-1.9318400000000002,14.0696570941,2.7864,-0.23184000000000002,2.7960283878,11.15,-1.7000000000000002,11.2788518919,33.29,13.2464,-10.28184,16.7685224974,2.7864,-0.23184000000000002,2.7960283878,10.46,-10.05,14.505657517,0.0
2019-06-05 05:00:00,12.39516,-1.29368,12.4624876878,4.83516,-0.5536800000000001,4.8667580347,7.5600000000000005,-0.74,7.5961305939,33.41,11.78516,-9.69368,15.2596667122,4.83516,-0.5536800000000001,4.8667580347,6.95,-9.14,11.4822515214,0.0
2019-06-05 05:30:00,12.05428,-0.99404,12.0951966433,5.17428,-0.6440400000000001,5.2142076138,6.88,-0.35000000000000003,6.8888968638,33.25,11.48428,-9.32404,14.7927823292,5.17428,-0.6440400000000001,5.2142076138,6.31,-8.68,10.7311928508,0.0
2019-06-05 06:00:00,13.81632,-1.24984,13.8727357925,4.66632,-0.5198400000000001,4.6951864679,9.15,-0.73,9.1790740274,33.33,13.18632,-9.58984,16.3047252773,4.66632,-0.5198400000000001,4.6951864679,8.52,-9.07,12.4440869492,0.0
2019-06-05 06:30:00,16.91588,-0.9127200000000001,16.9404856475,3.93588,-0.34272,3.9507731361,12.98,-0.5700000000000001,12.9925093804,33.47,16.16588,-9.37272,18.6864538202,3.93588,-0.34272,3.9507731361,12.23,-9.03,15.2024274377,0.0
2019-06-05 07:00:00,19.3732,-0.10400000000000001,19.3734791465,4.2732,-0.41400000000000003,4.2932079195,15.1,0.31,15.103181784,33.52,18.5632,-8.614,20.4644420945,4.2732,-0.41400000000000003,4.2932079195,14.29,-8.2,16.4755606885,0.0
2019-06-05 07:30:00,21.48396,0.86348,21.5013054253,5.22396,-0.5065200000000001,5.2484588778,16.26,1.37,16.3176131833,33.3,20.64396,-7.53652,21.9766289087,5.22396,-0.5065200000000001,5.2484588778,15.42,-7.03,16.946896471,0.0
2019-06-05 08:00:00,22.2352,1.74388,22.3034803673,6.6852,-0.7261200000000001,6.7245185177,15.55,2.47,15.7449483962,33.12,21.4152,-6.58612,22.4050835235,6.6852,-0.7261200000000001,6.7245185177,14.73,-5.86,15.8528388625,0.0
2019-06-05 08:30:00,23.3604,2.4407200000000002,23.4875584572,6.5304,-0.6292800000000001,6.5606491659,16.83,3.07,17.1077117114,32.99,22.5204,-5.84928,23.2676275688,6.5304,-0.6292800000000001,6.5606491659,15.99,-5.22,16.8204785901,0.0
2019-06-05 09:00:00,23.92488,3.39588,24.1646825758,7.09488,-0.8341200000000001,7.1437440036,16.83,4.23,17.3534376998,33.13,23.06488,-5.01412,23.603603301,7.09488,-0.8341200000000001,7.1437440036,15.97,-4.18,16.5079768597,0.0
2019-06-05 09:30:00,23.2482,3.7009600000000002,23.5409411061,8.4582,-0.9590400000000001,8.5123971337,14.79,4.66,15.5067630407,33.03,22.4582,-4.65904,22.9363772414,8.4582,-0.9590400000000001,8.5123971337,14.0,-3.7,14.4806767798,0.0
2019-06-05 10:00:00,22.9902,3.71368,23.2882097891,8.0802,-0.8863200000000001,8.1286650308,14.91,4.6,15.6034643589,32.94,22.2002,-4.6363199999999996,22.6791609894,8.0802,-0.8863200000000001,8.1286650308,14.12,-3.75,14.6094797991,0.0
2019-06-05 10:30:00,24.02948,3.28332,24.2527544682,6.45948,-0.52668,6.4809161152,17.57,3.81,17.9783480887,33.11,23.16948,-5.10668,23.7255765808,6.45948,-0.52668,6.4809161152,16.71,-4.58,17.3262950454,0.0
2019-06-05 11:00:00,24.25272,3.10168,24.4502524776,6.82272,-0.50832,6.8416297343,17.43,3.61,17.7999157301,33.08,23.39272,-5.25832,23.9764317241,6.82272,-0.50832,6.8416297343,16.57,-4.75,17.2373837922,0.0
2019-06-05 11:30:00,23.52348,3.15788,23.7344963588,6.87348,-0.49212000000000006,6.891074619,16.65,3.65,17.0453806059,33.04,22.67348,-5.19212,23.2603698467,6.87348,-0.49212000000000006,6.891074619,15.8,-4.7,16.4842348928,0.0
2019-06-05 12:00:00,23.87692,3.20804,24.0914679779,6.49692,-0.47196000000000005,6.514039893,17.38,3.68,17.765325778,33.04,23.02692,-5.14196,23.5940415641,6.49692,-0.47196000000000005,6.514039893,16.53,-4.67,17.1770137102,0.0
2019-06-05 12:30:00,23.72264,3.19632,23.9370029476,7.35264,-0.46368000000000004,7.3672460331,16.37,3.66,16.774161678,33.02,22.89264,-5.16368,23.4677769998,7.35264,-0.46368000000000004,7.3672460331,15.54,-4.7,16.2351963339,0.0
2019-06-05 13:00:00,24.34744,2.80476,24.5084579933,7.05744,-0.43524,7.0708481253,17.29,3.24,17.5909550622,33.13,23.47744,-5.55524,24.125730671,7.05744,-0.43524,7.0708481253,16.42,-5.12,17.1997325561,0.0
2019-06-05 13:30:00,24.95328,2.5638,25.0846417794,10.04328,-0.37620000000000003,10.0503233579,14.91,2.94,15.1970951172,33.13,24.17328,-5.8162,24.8631383457,10.04328,-0.37620000000000003,10.0503233579,14.13,-5.44,15.1410204412,0.0
2019-06-05 14:00:00,24.31784,2.64716,24.4614962406,6.83784,-0.40284000000000003,6.8496960466,17.48,3.05,17.7440947924,33.13,23.45784,-5.75284,24.1529589395,6.83784,-0.40284000000000003,6.8496960466,16.62,-5.35,17.4598654061,0.0
2019-06-05 14:30:00,24.1758,2.73304,24.3297927094,5.9058,-0.33696000000000004,5.9154049465,18.27,3.07,18.5261382916,33.15,23.2958,-5.66696,23.9751690981,5.9058,-0.33696000000000004,5.9154049465,17.39,-5.33,18.1884853685,0.0
2019-06-05 15:00:00,23.40232,2.77592,23.5663809956,6.05232,-0.33408000000000004,6.0615333727,17.35,3.11,17.6265311392,33.15,22.53232,-5.63408,23.2260263934,6.05232,-0.33408000000000004,6.0615333727,16.48,-5.3,17.3112795599,0.0
2019-06-05 15:30:00,23.7604,2.2966,23.8711327699,5.6304,-0.2934,5.6380393507,18.13,2.59,18.3140656327,33.22,22.8804,-6.1234,23.6856228907,5.6304,-0.2934,5.6380393507,17.25,-5.83,18.2085529354,0.0
2019-06-05 16:00:00,24.42888,2.32832,24.5395854096,4.53888,-0.21168,4.5438133849,19.89,2.54,20.0515261265,33.22,23.49888,-6.09168,24.2756241213,4.53888,-0.21168,4.5438133849,18.96,-5.88,19.8508438108,0.0
