Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-05 16:30:00,25.04632,1.8166,25.112112239,4.39632,-0.2934,4.4060995339,20.65,2.11,20.7575191196,33.35,24.09632,-6.6533999999999995,24.9980073026,4.39632,-0.2934,4.4060995339,19.7,-6.36,20.701198033,0.0
2019-06-05 17:00:00,25.38324,1.44836,25.4245279128,3.42324,-0.25164000000000003,3.4324764802,21.96,1.7000000000000002,22.025703167,33.35,24.38324,-7.02164,25.3741171509,3.42324,-0.25164000000000003,3.4324764802,20.96,-6.77,22.026223008,0.0
2019-06-05 17:30:00,25.79876,1.26176,25.8295965093,2.85876,-0.13824,2.8621004586,22.94,1.4,22.9826804355,33.37,24.77876,-7.21824,25.8087182137,2.85876,-0.13824,2.8621004586,21.92,-7.08,23.0350341871,0.0
2019-06-05 18:00:00,27.48632,1.58188,27.5318021836,6.73632,-0.07812000000000001,6.7367729572,20.75,1.6600000000000001,20.8162940986,33.37,26.52632,-6.90812,27.4110885351,6.73632,-0.07812000000000001,6.7367729572,19.79,-6.83,20.9354484069,0.0
2019-06-05 18:30:00,27.69428,1.37396,27.7283412919,6.61428,-0.08604,6.6148395899,21.08,1.46,21.1304992842,33.47,26.72428,-7.15604,27.6657920544,6.61428,-0.08604,6.6148395899,20.11,-7.07,21.3165897835,0.0
2019-06-05 19:00:00,27.51336,1.3560400000000001,27.5467570318,6.7233600000000004,-0.09396,6.7240165207,20.79,1.45,20.8405038327,33.4,26.54336,-7.13396,27.4853296391,6.7233600000000004,-0.09396,6.7240165207,19.82,-7.04,21.0331642888,0.0
2019-06-05 19:30:00,27.19272,0.53968,27.1980748492,1.42272,-0.04032,1.4232912214,25.77,0.58,25.776526143,33.4,26.11272,-7.95032,27.2961853361,1.42272,-0.04032,1.4232912214,24.69,-7.91,25.9261296764,0.0
2019-06-05 20:00:00,27.89016,-0.06732,27.8902412469,0.9201600000000001,-0.06732,0.9226193191000001,26.97,0.0,26.97,33.53,26.75016,-8.56732,28.0886103609,0.9201600000000001,-0.06732,0.9226193191000001,25.83,-8.5,27.1926258386,0.0
2019-06-05 20:30:00,27.68768,-0.66952,27.6957736995,0.78768,-0.02952,0.7882329686,26.9,-0.64,26.9076123058,33.37,26.54768,-9.08952,28.0606252107,0.78768,-0.02952,0.7882329686,25.76,-9.06,27.3067976885,0.0
2019-06-05 21:00:00,27.0546,-0.7934,27.0662310771,0.8046000000000001,-0.0234,0.8049401965,26.25,-0.77,26.2612909051,33.37,25.9346,-9.2234,27.5258893538,0.8046000000000001,-0.0234,0.8049401965,25.13,-9.2,26.7611079741,0.0
2019-06-05 21:30:00,26.47052,-1.06908,26.4920999756,0.47052000000000005,-0.019080000000000003,0.4709066965,26.0,-1.05,26.0211932855,33.37,25.36052,-9.47908,27.0741377022,0.47052000000000005,-0.019080000000000003,0.4709066965,24.89,-9.46,26.6271233895,0.0
2019-06-05 22:00:00,25.92584,-1.2925200000000001,25.9580389794,0.10584,0.08748,0.1373129855,25.82,-1.38,25.8568520899,33.44,24.81584,-9.74252,26.6597563915,0.10584,0.08748,0.1373129855,24.71,-9.83,26.5934766437,0.0
2019-06-05 22:30:00,25.34836,-1.53624,25.3948693249,0.10836000000000001,0.11376000000000001,0.15710896600000002,25.24,-1.65,25.2938747526,33.17,24.24836,-9.85624,26.1749580635,0.10836000000000001,0.11376000000000001,0.15710896600000002,24.14,-9.97,26.1178195874,0.0
2019-06-05 23:00:00,23.46628,-1.97212,23.5490032556,0.11628000000000001,0.047880000000000006,0.12575187000000002,23.35,-2.02,23.4372118649,33.08,22.44628,-10.21212,24.6601476219,0.11628000000000001,0.047880000000000006,0.12575187000000002,22.33,-10.26,24.574305687,0.0
2019-06-05 23:30:00,21.51152,-2.17648,21.6213449605,0.10152000000000001,0.08352000000000001,0.1314606435,21.41,-2.26,21.5289502763,33.33,20.52152,-10.536480000000001,23.0683808253,0.10152000000000001,0.08352000000000001,0.1314606435,20.42,-10.62,23.0165331881,0.0
2019-06-06 00:00:00,19.66132,-2.5812,19.8300301962,0.12132000000000001,0.1188,0.16979983040000002,19.54,-2.7,19.7256584174,33.55,18.73132,-11.0212,21.7331359537,0.12132000000000001,0.1188,0.16979983040000002,18.61,-11.14,21.6894375215,0.0
2019-06-06 00:30:00,18.4892,-2.38652,18.6425855061,0.0792,0.12348,0.1466967975,18.41,-2.51,18.580317543,33.55,17.5992,-10.84652,20.6731428852,0.0792,0.12348,0.1466967975,17.52,-10.97,20.6710256156,0.0
2019-06-06 01:00:00,17.528480000000002,-1.57768,17.5993376379,0.07848000000000001,0.11232,0.1370215049,17.45,-1.69,17.5316456729,33.51,16.67848,-10.03768,19.4660400414,0.07848000000000001,0.11232,0.1370215049,16.6,-10.15,19.4571966121,0.0
2019-06-06 01:30:00,16.91848,-1.7416800000000001,17.0078927188,0.07848000000000001,0.058320000000000004,0.09777695430000001,16.84,-1.8,16.9359263107,33.53,16.07848,-10.19168,19.0364876049,0.07848000000000001,0.058320000000000004,0.09777695430000001,16.0,-10.25,19.0016446657,0.0
2019-06-06 02:00:00,16.574,-1.80456,16.6719498798,0.054,0.05544,0.0773924647,16.52,-1.8599999999999999,16.6243796877,33.68,15.744,-10.29456,18.8109410077,0.054,0.05544,0.0773924647,15.69,-10.35,18.7962389855,0.0
2019-06-06 02:30:00,16.44936,-1.8389600000000002,16.5518342878,0.09936,0.04104,0.10750205210000001,16.35,-1.88,16.4577307063,33.61,15.61936,-10.30896,18.7146750731,0.09936,0.04104,0.10750205210000001,15.52,-10.35,18.6545678052,0.0
2019-06-06 03:00:00,16.15124,-2.02976,16.27828244,0.021240000000000002,0.12024000000000001,0.12210157740000001,16.13,-2.15,16.2726580496,33.71,15.33124,-10.55976,18.6159998709,0.021240000000000002,0.12024000000000001,0.12210157740000001,15.31,-10.68,18.667043151,0.0
2019-06-06 03:30:00,16.32656,-1.42012,16.3882061937,0.016560000000000002,0.11988000000000001,0.1210183788,16.31,-1.54,16.3825425377,33.63,15.50656,-9.93012,18.4136005781,0.016560000000000002,0.11988000000000001,0.1210183788,15.49,-10.05,18.4646310551,0.0
2019-06-06 04:00:00,16.497,-0.64112,16.5094531664,0.027,0.12888000000000002,0.1316778432,16.47,-0.77,16.4879895682,33.67,15.657,-9.17112,18.1452773761,0.027,0.12888000000000002,0.1316778432,15.63,-9.3,18.1875479381,0.0
2019-06-06 04:30:00,16.8934,-0.36544000000000004,16.8973521581,0.0234,0.12456,0.126738919,16.87,-0.49,16.8771146823,33.67,16.0634,-8.89544,18.3619626498,0.0234,0.12456,0.126738919,16.04,-9.02,18.402228126,0.0
2019-06-06 05:00:00,16.85932,-0.2258,16.8608320228,0.04932,0.1242,0.1336342112,16.81,-0.35000000000000003,16.813643269700002,33.61,16.02932,-8.7458,18.2600141649,0.04932,0.1242,0.1336342112,15.98,-8.87,18.2766873366,0.0
2019-06-06 05:30:00,17.20604,-0.004520000000000001,17.2060405937,0.08604,0.10548,0.1361209462,17.12,-0.11,17.1203533842,33.74,16.35604,-8.60452,18.4812826641,0.08604,0.10548,0.1361209462,16.27,-8.71,18.4547283914,0.0
2019-06-06 06:00:00,18.06448,0.0198,18.0644908511,0.11448000000000001,0.10980000000000001,0.1586244319,17.95,-0.09,17.9502256253,33.44,17.20448,-8.4402,19.1632749839,0.11448000000000001,0.10980000000000001,0.1586244319,17.09,-8.55,19.109437459,0.0
2019-06-06 06:30:00,20.14652,0.75892,20.1608092019,0.14652,0.08892000000000001,0.1713910056,20.0,0.67,20.0112193532,33.2,19.23652,-7.58108,20.676471548,0.14652,0.08892000000000001,0.1713910056,19.09,-7.67,20.5732107363,0.0
2019-06-06 07:00:00,22.59344,1.94916,22.6773621865,0.7034400000000001,0.029160000000000002,0.7040441316,21.89,1.92,21.9740415036,33.47,21.62344,-6.60084,22.6084994225,0.7034400000000001,0.029160000000000002,0.7040441316,20.92,-6.63,21.9454619455,0.0
2019-06-06 07:30:00,25.97752,3.4684,26.2080396808,4.90752,0.0684,4.9079966494,21.07,3.4,21.3425607648,33.41,25.03752,-5.0716,25.5460081874,4.90752,0.0684,4.9079966494,20.13,-5.14,20.7758633996,0.0
2019-06-06 08:00:00,27.53556,4.07128,27.8349130653,5.24556,0.07128000000000001,5.2460442766,22.29,4.0,22.6460614677,33.37,26.545560000000002,-4.48872,26.9223951934,5.24556,0.07128000000000001,5.2460442766,21.3,-4.5600000000000005,21.7826444676,0.0
2019-06-06 08:30:00,28.083,4.63956,28.4636681753,5.643,-0.010440000000000001,5.6430096574,22.44,4.65,22.9167209696,33.37,27.113,-3.88044,27.3892786249,5.643,-0.010440000000000001,5.6430096574,21.47,-3.87,21.8159987165,0.0
2019-06-06 09:00:00,27.34436,4.97332,27.792947588,4.37436,-0.07668000000000001,4.3750320263999996,22.97,5.05,23.5185756371,33.2,26.35436,-3.53668,26.590607297200002,4.37436,-0.07668000000000001,4.3750320263999996,21.98,-3.46,22.2506629115,0.0
2019-06-06 09:30:00,26.09132,4.95144,26.5569903682,2.37132,-0.08856000000000001,2.3729731174,23.72,5.04,24.249536078,33.14,25.07132,-3.51856,25.3170170244,2.37132,-0.08856000000000001,2.3729731174,22.7,-3.43,22.9576762761,0.0
2019-06-06 10:00:00,25.61112,5.19388,26.1324674899,2.39112,-0.09612000000000001,2.3930511714,23.22,5.29,23.8149637833,33.14,24.61112,-3.25612,24.8255824727,2.39112,-0.09612000000000001,2.3930511714,22.22,-3.16,22.4435736905,0.0
2019-06-06 10:30:00,26.3222,5.13812,26.8189949471,1.7622,-0.10188000000000001,1.7651425932,24.56,5.24,25.1127696601,33.14,25.2922,-3.32188,25.5094152731,1.7622,-0.10188000000000001,1.7651425932,23.53,-3.22,23.7493010423,0.0
2019-06-06 11:00:00,27.20032,5.2746,27.7070174011,2.20032,-0.0954,2.2023871736,25.0,5.37,25.5702346489,33.14,26.15032,-3.1654,26.3412033374,2.20032,-0.0954,2.2023871736,23.95,-3.07,24.1459603247,0.0
2019-06-06 11:30:00,27.22904,5.13508,27.7090177727,2.84904,-0.12492000000000002,2.8517773279,24.38,5.26,24.9409703099,33.12,26.18904,-3.29492,26.395497986,2.84904,-0.12492000000000002,2.8517773279,23.34,-3.17,23.5542883569,0.0
2019-06-06 12:00:00,26.59244,2.34956,26.6960352365,2.60244,-0.10044,2.6043774970999998,23.99,2.45,24.1147797004,33.14,25.55244,-6.06044,26.2613046696,2.60244,-0.10044,2.6043774970999998,22.95,-5.96,23.7112652551,0.0
2019-06-06 12:30:00,27.05148,2.21324,27.1418680545,2.21148,-0.08676,2.2131812145,24.84,2.3,24.9462542278,33.14,26.00148,-6.17676,26.7250692476,2.21148,-0.08676,2.2131812145,23.79,-6.09,24.557121166800002,0.0
2019-06-06 13:00:00,26.78776,2.1238,26.8718181792,2.68776,-0.1062,2.6898572932,24.1,2.23,24.2029522993,33.14,25.73776,-6.2762,26.4919417231,2.68776,-0.1062,2.6898572932,23.05,-6.17,23.8615045628,0.0
2019-06-06 13:30:00,28.152,2.57676,28.2696798018,7.272,-0.09324,7.2725977269,20.88,2.67,21.0500190024,33.2,27.212,-5.85324,27.8343917214,7.272,-0.09324,7.2725977269,19.94,-5.76,20.7552692105,0.0
2019-06-06 14:00:00,27.73872,2.6888,27.8687321685,7.57872,-0.1512,7.5802281152,20.16,2.84,20.3590569526,33.22,26.80872,-5.7612,27.4207748519,7.57872,-0.1512,7.5802281152,19.23,-5.61,20.0316000359,0.0
2019-06-06 14:30:00,26.09568,1.64592,26.1475346316,3.59568,-0.15408000000000002,3.5989797594,22.5,1.8,22.5718851672,33.32,25.11568,-6.80408,26.0210085606,3.59568,-0.15408000000000002,3.5989797594,21.52,-6.65,22.5240515894,0.0
2019-06-06 15:00:00,26.61412,1.56728,26.660227868,3.44412,-0.16272,3.4479617708,23.17,1.73,23.2344959059,33.36,25.60412,-6.88272,26.5130683923,3.44412,-0.16272,3.4479617708,22.16,-6.72,23.1565109634,0.0
2019-06-06 15:30:00,26.64892,1.24188,26.6778410502,2.87892,-0.16812000000000002,2.8838246654,23.77,1.4100000000000001,23.8117827976,33.36,25.60892,-7.24812,26.6148835635,2.87892,-0.16812000000000002,2.8838246654,22.73,-7.08,23.8071270841,0.0
2019-06-06 16:00:00,27.69968,1.22324,27.7266764723,2.65968,-0.08676,2.6610946996,25.04,1.31,25.0742437573,33.38,26.62968,-7.26676,27.603363161,2.65968,-0.08676,2.6610946996,23.97,-7.18,25.0222560933,0.0
2019-06-06 16:30:00,28.98188,0.7756000000000001,28.9922562712,1.99188,-0.1044,1.9946140715,26.99,0.88,27.0043422434,33.6,27.86188,-7.7744,28.9262104759,1.99188,-0.1044,1.9946140715,25.87,-7.67,26.9830650594,0.0
2019-06-06 17:00:00,30.07908,0.13828000000000001,30.0793978498,1.1890800000000001,0.008280000000000001,1.189108828,28.89,0.13,28.8902924873,33.6,28.88908,-8.42172,30.0915986781,1.1890800000000001,0.008280000000000001,1.189108828,27.7,-8.43,28.9543589119,0.0
2019-06-06 17:30:00,29.2278,-0.031240000000000004,29.2278166954,1.2978,0.06876,1.2996202436,27.93,-0.1,27.9301790184,33.63,28.0678,-8.64124,29.3678808493,1.2978,0.06876,1.2996202436,26.77,-8.71,28.1513232371,0.0
2019-06-06 18:00:00,29.40892,-0.169,29.40940558,1.16892,0.081,1.1717230758000001,28.24,-0.25,28.2411065647,33.6,28.24892,-8.759,29.5756920826,1.16892,0.081,1.1717230758000001,27.08,-8.84,28.4863476072,0.0
2019-06-06 18:30:00,29.5122,-0.22376000000000001,29.5130482563,0.5922000000000001,0.06624000000000001,0.5958930924,28.92,-0.29,28.9214539745,33.66,28.3122,-8.81376,29.6523697902,0.5922000000000001,0.06624000000000001,0.5958930924,27.72,-8.88,29.1076072531,0.0
2019-06-06 19:00:00,29.67748,-0.10152000000000001,29.6776536381,0.5374800000000001,0.07848000000000001,0.5431794002,29.14,-0.18,29.1405559316,33.6,28.47748,-8.69152,29.7743074993,0.5374800000000001,0.07848000000000001,0.5431794002,27.94,-8.77,29.284065633,0.0
2019-06-06 19:30:00,27.82768,-0.022920000000000003,27.8276894389,0.51768,0.03708,0.5190062705,27.31,-0.06,27.3100659098,33.5,26.67768,-8.52292,28.0060489093,0.51768,0.03708,0.5190062705,26.16,-8.56,27.5248832877,0.0
2019-06-06 20:00:00,27.89584,-0.10568000000000001,27.8960401772,0.37584,0.09432,0.3874944748,27.52,-0.2,27.5207267346,33.46,26.74584,-8.64568,28.1084994258,0.37584,0.09432,0.3874944748,26.37,-8.74,27.7806497404,0.0
2019-06-06 20:30:00,27.21568,-0.7849600000000001,27.2269976322,0.17568,0.09504000000000001,0.199739991,27.04,-0.88,27.0543157371,33.6,26.09568,-9.33496,27.7150860158,0.17568,0.09504000000000001,0.199739991,25.92,-9.43,27.5820829525,0.0
2019-06-06 21:00:00,26.69136,-1.05912,26.7123648115,0.08136,0.11088,0.1375275391,26.61,-1.17,26.6357091139,33.6,25.56136,-9.59912,27.3043262108,0.08136,0.11088,0.1375275391,25.48,-9.71,27.2674622948,0.0
2019-06-06 21:30:00,26.93944,-1.33688,26.9725911927,0.019440000000000002,0.12312000000000001,0.12464528870000001,26.92,-1.46,26.959562311,33.6,25.80944,-9.87688,27.6347598442,0.019440000000000002,0.12312000000000001,0.12464528870000001,25.79,-10.0,27.6608767034,0.0
2019-06-06 22:00:00,26.2536,-1.55436,26.2995731519,0.0036000000000000003,0.12564,0.1256915653,26.25,-1.6800000000000002,26.3037050622,33.62,25.1336,-10.10436,27.0886681099,0.0036000000000000003,0.12564,0.1256915653,25.13,-10.23,27.1324492075,0.0
2019-06-06 22:30:00,24.119,-1.85392,24.1901463486,0.009000000000000001,0.13608,0.1363772943,24.11,-1.99,24.1919862765,33.48,23.049,-10.28392,25.2391642406,0.009000000000000001,0.13608,0.1363772943,23.04,-10.42,25.2867158801,0.0
2019-06-06 23:00:00,22.69952,-2.16284,22.8023263089,0.02952,0.13716,0.14030073410000002,22.67,-2.3,22.7863753151,33.37,21.69952,-10.53284,24.1207356168,0.02952,0.13716,0.14030073410000002,21.67,-10.67,24.1544571456,0.0
2019-06-06 23:30:00,21.23196,-2.49716,21.3783052066,0.02196,0.13284,0.1346428877,21.21,-2.63,21.3724355187,33.43,20.25196,-10.89716,22.9976081345,0.02196,0.13284,0.1346428877,20.23,-11.03,23.041566787,0.0
2019-06-07 00:00:00,19.77016,-1.49472,19.8265835258,0.02016,0.12528,0.12689170190000001,19.75,-1.62,19.8163291252,33.75,18.84016,-10.06472,21.3600144547,0.02016,0.12528,0.12689170190000001,18.82,-10.19,21.4016004074,0.0
2019-06-07 00:30:00,18.77512,-1.0412,18.803968423,0.015120000000000001,0.1188,0.1197583166,18.76,-1.16,18.7958293246,33.82,17.87512,-9.6412,20.3094227504,0.015120000000000001,0.1188,0.1197583166,17.86,-9.76,20.3528179867,0.0
2019-06-07 01:00:00,17.8706,-0.422,17.8755819027,0.030600000000000002,0.108,0.1122513252,17.84,-0.53,17.8478710215,33.82,17.0006,-9.062,19.2650005025,0.030600000000000002,0.108,0.1122513252,16.97,-9.17,19.2891109178,0.0
2019-06-07 01:30:00,17.414,-0.31568,17.4168610795,0.054,0.09432,0.1086842325,17.36,-0.41000000000000003,17.3648409149,33.86,16.554,-8.99568,18.8403071807,0.054,0.09432,0.1086842325,16.5,-9.09,18.8382085136,0.0
2019-06-07 02:00:00,16.62388,-0.34792,16.6275203978,0.08388000000000001,-0.00792,0.0842530759,16.54,-0.34,16.5434941896,33.8,15.79388,-8.99792,18.1771617636,0.08388000000000001,-0.00792,0.0842530759,15.71,-8.99,18.1003922609,0.0
2019-06-07 02:30:00,16.56404,-0.35428000000000004,16.567828326,0.28404,-0.04428000000000001,0.2874707637,16.28,-0.31,16.2829512067,33.8,15.72404,-9.00428,18.1196714164,0.28404,-0.04428000000000001,0.2874707637,15.44,-8.96,17.8514761294,0.0
2019-06-07 03:00:00,16.04328,-0.42428000000000005,16.0488892661,0.23328000000000002,-0.04428000000000001,0.23744531330000002,15.81,-0.38,15.8145660706,33.67,15.23328,-9.00428,17.6954761981,0.23328000000000002,-0.04428000000000001,0.23744531330000002,15.0,-8.96,17.4723095211,0.0
2019-06-07 03:30:00,15.63576,-0.34284000000000003,15.6395182165,0.45576000000000005,-0.04284,0.45776898450000003,15.18,-0.30000000000000004,15.1829641375,33.67,14.83576,-8.91284,17.3071803493,0.45576000000000005,-0.04284,0.45776898450000003,14.38,-8.87,16.8956000189,0.0
2019-06-07 04:00:00,14.78228,-0.17676000000000003,14.7833367714,1.05228,0.0032400000000000003,1.052284988,13.73,-0.18,13.7311798473,33.62,14.03228,-8.72676,16.5245642029,1.05228,0.0032400000000000003,1.052284988,12.98,-8.73,15.6426756023,0.0
2019-06-07 04:30:00,14.34784,-0.01476,14.347847592,1.3478400000000001,-0.01476,1.3479208149,13.0,0.0,13.0,33.68,13.60784,-8.59476,16.0948193194,1.3478400000000001,-0.01476,1.3479208149,12.26,-8.58,14.9640903499,0.0
2019-06-07 05:00:00,15.36104,0.037480000000000006,15.3610857244,1.2110400000000001,-0.00252,1.2110426219,14.15,0.04,14.150056537,33.65,14.60104,-8.50252,16.8962485609,1.2110400000000001,-0.00252,1.2110426219,13.39,-8.5,15.8600788144,0.0
2019-06-07 05:30:00,15.00556,0.38396,15.0104715514,2.09556,-0.08604,2.0973255816,12.91,0.47000000000000003,12.9185525505,33.71,14.27556,-8.21604,16.4710329547,2.09556,-0.08604,2.0973255816,12.18,-8.13,14.6440875441,0.0
2019-06-07 06:00:00,15.10456,-0.8424400000000001,15.1280348343,2.10456,-0.08244000000000001,2.1061740543,13.0,-0.76,13.0221964353,33.55,14.41456,-8.66244,16.8171759445,2.10456,-0.08244000000000001,2.1061740543,12.31,-8.58,15.0050824723,0.0
2019-06-07 06:30:00,18.34028,-0.42008,18.3450902883,1.97028,-0.10008,1.9728201349,16.37,-0.32,16.3731273738,33.21,17.57028,-8.12008,19.3558889872,1.97028,-0.10008,1.9728201349,15.6,-8.02,17.5408209614,0.0
2019-06-07 07:00:00,20.2484,0.3956,20.2522641184,2.2284,-0.1044,2.2308442169,18.02,0.5,18.0269354023,32.95,19.4384,-7.2044,20.7305275842,2.2284,-0.1044,2.2308442169,17.21,-7.1,18.6170378954,0.0
2019-06-07 07:30:00,22.99632,1.1218,23.0236654072,3.7663200000000003,-0.1782,3.7705333286,19.23,1.3,19.2738916672,32.92,22.14632,-6.4882,23.0771798273,3.7663200000000003,-0.1782,3.7705333286,18.38,-6.31,19.4329745536,0.0
2019-06-07 08:00:00,25.01484,-0.08708,25.0149915681,9.56484,-0.30708,9.5697681452,15.45,0.22,15.4515662637,33.25,24.63484,-1.38708,24.6738592999,9.56484,-0.30708,9.5697681452,15.07,-1.08,15.1086498404,0.0
2019-06-07 08:30:00,26.51048,-1.22468,26.5387526258,8.43048,-0.18468,8.4325025783,18.08,-1.04,18.1098868025,33.31,26.25048,-0.01468,26.2504841047,8.43048,-0.18468,8.4325025783,17.82,0.17,17.8208108682,0.0
2019-06-07 09:00:00,26.75424,-1.5486,26.7990208765,8.36424,-0.1386,8.3653882598,18.39,-1.4100000000000001,18.4439746259,33.46,26.50424,-0.3186,26.5061548312,8.36424,-0.1386,8.3653882598,18.14,-0.18,18.140893032,0.0
2019-06-07 09:30:00,27.573,-1.1892800000000001,27.5986361242,8.523,-0.17928000000000002,8.5248853551,19.05,-1.01,19.0767554893,33.29,27.313,-0.049280000000000004,27.3130444572,8.523,-0.17928000000000002,8.5248853551,18.79,0.13,18.790449701900002,0.0
2019-06-07 10:00:00,27.99156,-1.02752,28.0104128599,8.70156,-0.22752000000000003,8.7045339786,19.29,-0.8,19.3065817793,33.29,27.72156,0.14248000000000002,27.7219261485,8.70156,-0.22752000000000003,8.7045339786,19.02,0.37,19.0235985029,0.0
2019-06-07 10:30:00,26.0316,-0.8144,26.0443361582,7.5816,-0.46440000000000003,7.5958097607,18.45,-0.35000000000000003,18.4533194846,33.32,25.7716,0.37560000000000004,25.7743368861,7.5816,-0.46440000000000003,7.5958097607,18.19,0.84,18.2093849429,0.0
2019-06-07 11:00:00,24.42532,-0.34904,24.4278137791,7.64532,-0.9590400000000001,7.705236896,16.78,0.61,16.7910839436,33.43,24.17532,0.84096,24.1899423485,7.64532,-0.9590400000000001,7.705236896,16.53,1.8,16.6277148159,0.0
2019-06-07 11:30:00,25.121,-0.15428,25.1214737489,8.181,-1.03428,8.2461200645,16.94,0.88,16.9628417431,33.37,24.861,1.03572,24.8825649184,8.181,-1.03428,8.2461200645,16.68,2.07,16.8079534745,0.0
2019-06-07 12:00:00,25.82748,-0.1296,25.8278051586,8.18748,-0.9396,8.2412181691,17.64,0.81,17.6585871462,33.41,25.56748,1.0504,25.589047925,8.18748,-0.9396,8.2412181691,17.38,1.99,17.4935559564,0.0
2019-06-07 12:30:00,27.02892,0.13716,27.0292680114,11.69892,-0.6728400000000001,11.7182525503,15.33,0.81,15.3513843024,33.47,26.78892,1.33716,26.8222711871,11.69892,-0.6728400000000001,11.7182525503,15.09,2.01,15.2232782278,0.0
2019-06-07 13:00:00,28.5624,-0.8450400000000001,28.5748978364,10.1124,-0.36504000000000003,10.1189865086,18.45,-0.48,18.4562428463,33.59,28.3124,0.36496,28.3147521543,10.1124,-0.36504000000000003,10.1189865086,18.2,0.73,18.2146342264,0.0
2019-06-07 13:30:00,27.72664,-1.9115600000000001,27.7924563024,5.24664,-0.33156,5.2571059836,22.48,-1.58,22.5354565075,33.52,27.44664,-0.7215600000000001,27.456123108,5.24664,-0.33156,5.2571059836,22.2,-0.39,22.2034254114,0.0
2019-06-07 14:00:00,28.1392,-2.11368,28.2184730236,3.4992,-0.19368000000000002,3.5045559751,24.64,-1.92,24.7146919868,33.25,27.8392,-0.9536800000000001,27.8555301903,3.4992,-0.19368000000000002,3.5045559751,24.34,-0.76,24.3518623518,0.0
2019-06-07 14:30:00,28.91168,-2.69824,29.0373163278,1.7416800000000001,-0.048240000000000005,1.7423479331,27.17,-2.65,27.2989267188,33.34,28.60168,-1.53824,28.6430145257,1.7416800000000001,-0.048240000000000005,1.7423479331,26.86,-1.49,26.9012955078,0.0
2019-06-07 15:00:00,29.11588,-3.01684,29.2717575789,1.14588,-0.006840000000000001,1.1459004145,27.97,-3.01,28.1314948056,33.39,28.78588,-1.85684,28.8457057837,1.14588,-0.006840000000000001,1.1459004145,27.64,-1.85,27.701842899,0.0
2019-06-07 15:30:00,29.32636,-3.65896,29.5537371432,0.75636,0.04104,0.7574725944,28.57,-3.7,28.8085907326,33.69,28.98636,-2.47896,29.0921691995,0.75636,0.04104,0.7574725944,28.23,-2.52,28.3422529097,0.0
2019-06-07 16:00:00,29.38092,-4.03188,29.6562727999,0.9709200000000001,0.07812000000000001,0.9740576886000001,28.41,-4.11,28.7057520368,33.67,29.05092,-2.83188,29.1886193093,0.9709200000000001,0.07812000000000001,0.9740576886000001,28.08,-2.91,28.2303825691,0.0
2019-06-07 16:30:00,29.11656,-4.21764,29.42044448,1.54656,0.07236000000000001,1.5482518539,27.57,-4.29,27.9017741371,33.62,28.77656,-3.02764,28.9353937143,1.54656,0.07236000000000001,1.5482518539,27.23,-3.1,27.4058917023,0.0
2019-06-07 17:00:00,27.50476,-4.44592,27.8617664067,1.5447600000000001,0.06408000000000001,1.5460885174999999,25.96,-4.51,26.3488462746,33.53,27.18476,-3.25592,27.3790465741,1.5447600000000001,0.06408000000000001,1.5460885174999999,25.64,-3.32,25.8540519068,0.0
2019-06-07 17:30:00,26.4806,-4.34116,26.8340799452,1.5606,0.07884000000000001,1.5625901912,24.92,-4.42,25.3089470346,33.47,26.1706,-3.15116,26.3596303788,1.5606,0.07884000000000001,1.5625901912,24.61,-3.23,24.8210596067,0.0
2019-06-07 18:00:00,26.54704,-4.49008,26.9240812502,1.33704,0.07992,1.3394264325,25.21,-4.57,25.620870399,33.59,26.23704,-3.28008,26.4412781985,1.33704,0.07992,1.3394264325,24.9,-3.36,25.1256761103,0.0
2019-06-07 18:30:00,26.8666,-4.62828,27.262339799,0.6066,0.08172,0.6120798301,26.26,-4.71,26.6790498332,33.75,26.5566,-3.41828,26.7756912463,0.6066,0.08172,0.6120798301,25.95,-3.5,26.1849670613,0.0
2019-06-07 19:00:00,26.40604,-4.62964,26.8088141291,0.62604,0.09036000000000001,0.6325274786,25.78,-4.72,26.2085253305,33.62,26.08604,-3.42964,26.3105285658,0.62604,0.09036000000000001,0.6325274786,25.46,-3.52,25.702178896,0.0
2019-06-07 19:30:00,25.79824,-4.71,26.2246694373,0.76824,0.09,0.7734938252,25.03,-4.8,25.4860922858,33.73,25.47824,-3.5,25.7175176387,0.76824,0.09,0.7734938252,24.71,-3.59,24.9694253038,0.0
2019-06-07 20:00:00,25.10336,-4.95404,25.5875203099,0.6933600000000001,0.07596,0.6975084309,24.41,-5.03,24.9228609915,33.61,24.80336,-3.7340400000000002,25.0828571341,0.6933600000000001,0.07596,0.6975084309,24.11,-3.81,24.4091826983,0.0
2019-06-07 20:30:00,25.60684,-4.40652,25.9832190711,0.45684,0.03348,0.4580651657,25.15,-4.44,25.538913446,33.67,25.29684,-3.19652,25.4979970605,0.45684,0.03348,0.4580651657,24.84,-3.23,25.0491217411,0.0
2019-06-07 21:00:00,25.49244,-4.19392,25.8351207104,0.17244,0.04608,0.17849067200000002,25.32,-4.24,25.6725534375,33.67,25.19244,-2.9839200000000003,25.3685398027,0.17244,0.04608,0.17849067200000002,25.02,-3.03,25.2028034155,0.0
2019-06-07 21:30:00,25.04792,-4.40216,25.4318168638,0.09792000000000001,0.08784,0.131545399,24.95,-4.49,25.3507909147,33.75,24.72792,-3.17216,24.9305560827,0.09792000000000001,0.08784,0.131545399,24.63,-3.26,24.8448083108,0.0
2019-06-07 22:00:00,24.9008,-4.74516,25.3488931527,0.1008,0.11484000000000001,0.152803356,24.8,-4.86,25.2717154147,33.77,24.5808,-3.88516,24.8859437608,0.1008,0.11484000000000001,0.152803356,24.48,-4.0,24.8046447263,0.0
2019-06-07 22:30:00,24.16256,-1.33996,24.1996859185,0.32256,0.05004,0.3264183745,23.84,-1.3900000000000001,23.880487851,33.37,23.18256,-9.06996,24.8936791687,0.32256,0.05004,0.3264183745,22.86,-9.12,24.6120702096,0.0
2019-06-07 23:00:00,22.45824,-0.8086800000000001,22.4727948249,1.21824,0.03132,1.2186425399,21.24,-0.84,21.2566036798,33.18,21.538240000000002,-8.47868,23.1470040575,1.21824,0.03132,1.2186425399,20.32,-8.51,22.0300363141,0.0
2019-06-07 23:30:00,21.71484,-0.21788000000000002,21.7159330428,6.14484,-0.047880000000000006,6.1450265353,15.57,-0.17,15.5709280391,33.18,20.96484,-7.9078800000000005,22.4066749501,6.14484,-0.047880000000000006,6.1450265353,14.82,-7.86,16.7753390428,0.0
2019-06-08 00:00:00,20.35712,-0.52188,20.3638084215,6.02712,-0.011880000000000002,6.0271317083,14.33,-0.51,14.3390724944,33.26,19.64712,-8.23188,21.3019523197,6.02712,-0.011880000000000002,6.0271317083,13.62,-8.22,15.908262004400001,0.0
2019-06-08 00:30:00,18.84644,-0.6654800000000001,18.8581856048,5.89644,-0.01548,5.8964603199,12.95,-0.65,12.9663024799,33.05,18.15644,-8.28548,19.9575923474,5.89644,-0.01548,5.8964603199,12.26,-8.27,14.7885259576,0.0
2019-06-08 01:00:00,16.20004,-0.3922,16.2047868496,7.16004,-0.1422,7.1614519227,9.04,-0.25,9.0434561977,33.09,15.61004,-8.0222,17.5507561558,7.16004,-0.1422,7.1614519227,8.45,-7.88,11.5540858574,0.0
2019-06-08 01:30:00,12.25192,0.36956000000000006,12.2574923324,10.23192,-0.64044,10.2519437318,2.02,1.01,2.2584286573,33.13,11.84192,-7.26044,13.8904664529,10.23192,-0.64044,10.2519437318,1.6099999999999999,-6.62,6.8129655804,0.0
2019-06-08 02:00:00,11.1032,0.51012,11.1149121748,11.2032,-0.8398800000000001,11.234637896,-0.1,1.35,1.3536986371,33.09,10.7432,-7.11988,12.888329506,11.2032,-0.8398800000000001,11.234637896,-0.46,-6.28,6.2968245966,0.0
2019-06-08 02:30:00,10.2296,0.6078800000000001,10.2476453029,11.3796,-0.9421200000000001,11.4185325789,-1.15,1.55,1.9300259066,32.95,9.9296,-6.98212,12.1386554385,11.3796,-0.9421200000000001,11.4185325789,-1.45,-6.04,6.2116100972,0.0
2019-06-08 03:00:00,11.28824,-0.09680000000000001,11.2886550367,8.95824,-0.4968,8.9720050233,2.33,0.4,2.3640854468,33.18,10.88824,-7.7968,13.3919326663,8.95824,-0.4968,8.9720050233,1.9300000000000002,-7.3,7.5508211474,0.0
2019-06-08 03:30:00,10.57436,0.16164,10.5755953449,9.23436,-0.64836,9.2570932424,1.34,0.81,1.5657905352,33.18,10.18436,-7.51836,12.658867473,9.23436,-0.64836,9.2570932424,0.9500000000000001,-6.87,6.9353730974,0.0
2019-06-08 04:00:00,9.8114,0.47756000000000004,9.8230155,10.2114,-0.80244,10.24288045,-0.4,1.28,1.3410443691,33.23,9.4614,-7.24244,11.9151595505,10.2114,-0.80244,10.24288045,-0.75,-6.44,6.4835252757,0.0
2019-06-08 04:30:00,10.09132,0.29524,10.0956379689,10.02132,-0.64476,10.0420401314,0.07,0.9400000000000001,0.9426027795,33.18,9.75132,-7.39476,12.2380847031,10.02132,-0.64476,10.0420401314,-0.27,-6.75,6.7553978417,0.0
2019-06-08 05:00:00,11.95512,-0.27964,11.9583900565,8.38512,-0.35964,8.3928289834,3.5700000000000003,0.08,3.570896246,33.43,11.51512,-8.06964,14.0611905024,8.38512,-0.35964,8.3928289834,3.13,-7.71,8.3211177134,0.0
2019-06-08 05:30:00,11.77008,-1.03956,11.8158989586,3.07008,-0.16956000000000002,3.0747588198,8.7,-0.87,8.7433917904,33.4,11.21008,-8.78956,14.2450783992,3.07008,-0.16956000000000002,3.0747588198,8.14,-8.62,11.8559689608,0.0
2019-06-08 06:00:00,11.952960000000001,-0.9893200000000001,11.9938320325,2.89296,-0.22932000000000002,2.9020346697,9.06,-0.76,9.0918204998,33.45,11.36296,-8.75932,14.3472139046,2.89296,-0.22932000000000002,2.9020346697,8.47,-8.53,12.0208901501,0.0
2019-06-08 06:30:00,12.29644,-0.6955600000000001,12.3160968,3.28644,-0.29556000000000004,3.2997035605000002,9.01,-0.4,9.0188746526,33.18,11.70644,-8.34556,14.3766863076,3.28644,-0.29556000000000004,3.2997035605000002,8.42,-8.05,11.6489870804,0.0
2019-06-08 07:00:00,13.11376,-0.25896,13.1163166178,3.80376,-0.40896000000000005,3.825681432,9.31,0.15,9.3112082997,33.29,12.51376,-7.99896,14.8518534338,3.80376,-0.40896000000000005,3.825681432,8.71,-7.59,11.553016922,0.0
2019-06-08 07:30:00,14.4474,0.393,14.4527442294,5.7474,-0.47700000000000004,5.7671601122,8.7,0.87,8.7433917904,33.21,13.8674,-7.297,15.670066744,5.7474,-0.47700000000000004,5.7671601122,8.12,-6.82,10.6040935492,0.0
2019-06-08 08:00:00,17.02716,0.65212,17.0396431348,8.05716,-0.40788,8.0674775091,8.97,1.06,9.0324138523,33.01,16.46716,-6.93788,17.8690105311,8.05716,-0.40788,8.0674775091,8.41,-6.53,10.6474879667,0.0
2019-06-08 08:30:00,17.428,-0.8944400000000001,17.4509371357,8.838,-0.6044400000000001,8.858645027,8.59,-0.29,8.594893833,33.04,16.978,-5.36444,17.8053278687,8.838,-0.6044400000000001,8.858645027,8.14,-4.76,9.4295917197,0.0
2019-06-08 09:00:00,17.35068,-1.758,17.4395143414,10.03068,-0.738,10.0577922658,7.32,-1.02,7.3907239158,33.43,17.16068,-0.528,17.1688008336,10.03068,-0.738,10.0577922658,7.13,0.21,7.1330918962,0.0
2019-06-08 09:30:00,18.45092,-1.73248,18.5320785612,11.05092,-0.85248,11.0837518466,7.4,-0.88,7.4521406321,33.56,18.26092,-0.48248,18.2672927988,11.05092,-0.85248,11.0837518466,7.21,0.37,7.2194875164,0.0
2019-06-08 10:00:00,18.1768,-1.16808,18.21429299,12.1968,-1.01808,12.2392163608,5.98,-0.15,5.9818809751,33.44,17.9868,0.07192000000000001,17.986943785,12.1968,-1.01808,12.2392163608,5.79,1.09,5.8917060348,0.0
2019-06-08 10:30:00,18.02804,-0.8056800000000001,18.0460340935,11.94804,-1.07568,11.9963639201,6.08,0.27,6.085992113,33.37,17.84804,0.41432,17.8528483135,11.94804,-1.07568,11.9963639201,5.9,1.49,6.0852362321,0.0
2019-06-08 11:00:00,17.9574,-0.8313200000000001,17.9766322681,12.4074,-1.20132,12.4654219544,5.55,0.37,5.56231966,33.37,17.7874,0.38868,17.7916460987,12.4074,-1.20132,12.4654219544,5.38,1.5899999999999999,5.6100356505,0.0
2019-06-08 11:30:00,18.20172,-0.9133600000000001,18.2246217368,12.95172,-1.23336,13.0103123655,5.25,0.32,5.2597433397,33.4,18.01172,0.31664000000000003,18.0145029975,12.95172,-1.23336,13.0103123655,5.06,1.55,5.2920789866,0.0
2019-06-08 12:00:00,18.15848,-1.08372,18.1907901134,13.12848,-1.32372,13.1950453485,5.03,0.24,5.0357223911,33.37,17.98848,0.15628,17.9891588505,13.12848,-1.32372,13.1950453485,4.86,1.48,5.0803543184,0.0
2019-06-08 12:30:00,18.82732,-1.17768,18.8641169569,13.29732,-1.32768,13.3634371838,5.53,0.15,5.532033984,33.37,18.64732,0.06232000000000001,18.6474241375,13.29732,-1.32768,13.3634371838,5.35,1.3900000000000001,5.52762155,0.0
2019-06-08 13:00:00,18.42624,-0.9222400000000001,18.4493047879,14.64624,-1.27224,14.7013924767,3.7800000000000002,0.35000000000000003,3.7961691216,33.38,18.25624,0.29776,18.2586680773,14.64624,-1.27224,14.7013924767,3.61,1.57,3.9366229182,0.0
2019-06-08 13:30:00,19.09436,-1.20824,19.1325489077,14.634360000000001,-1.39824,14.7010056699,4.46,0.19,4.4640452507,33.5,18.92436,0.05176000000000001,18.9244307842,14.634360000000001,-1.39824,14.7010056699,4.29,1.45,4.5284213585,0.0
2019-06-08 14:00:00,17.29644,-1.7332400000000001,17.3830652525,9.76644,-1.35324,9.8597468918,7.53,-0.38,7.5395822165,33.43,17.10644,-0.50324,17.1138405968,9.76644,-1.35324,9.8597468918,7.34,0.85,7.3890527133,0.0
2019-06-08 14:30:00,15.72028,-1.9784800000000002,15.8442919182,9.89028,-1.3384800000000001,9.9804392283,5.83,-0.64,5.8650234441,33.45,15.53028,-0.73848,15.5478278093,9.89028,-1.3384800000000001,9.9804392283,5.64,0.6000000000000001,5.6718251031,0.0
2019-06-08 15:00:00,14.6426,-2.1566,14.8005627704,9.2826,-1.2366,9.3646058283,5.36,-0.92,5.4383821124,33.52,14.4626,-0.8966000000000001,14.4903654309,9.2826,-1.2366,9.3646058283,5.18,0.34,5.1911463089,0.0
2019-06-08 15:30:00,14.8582,-2.34452,15.0420371383,9.6282,-1.24452,9.7082987835,5.23,-1.1,5.3444270039,33.61,14.6882,-1.11452,14.730423417899999,9.6282,-1.24452,9.7082987835,5.06,0.13,5.061669685,0.0
2019-06-08 16:00:00,15.62144,-2.45888,15.8137749613,9.63144,-1.20888,9.7070091855,5.99,-1.25,6.1190358718,33.65,15.43144,-1.19888,15.4779408749,9.63144,-1.20888,9.7070091855,5.8,0.01,5.8000086207,0.0
2019-06-08 16:30:00,15.69976,-2.41228,15.8840032377,8.879760000000001,-1.14228,8.9529291998,6.82,-1.27,6.9372400852,33.65,15.50976,-1.16228,15.5532488586,8.879760000000001,-1.14228,8.9529291998,6.63,-0.02,6.6300301658,0.0
2019-06-08 17:00:00,15.80648,-2.25892,15.9670764248,8.64648,-1.16892,8.7251355495,7.16,-1.09,7.2424926648,33.65,15.62648,-1.00892,15.6590164684,8.64648,-1.16892,8.7251355495,6.98,0.16,6.9818335701,0.0
2019-06-08 17:30:00,17.07172,-2.3666,17.2349766266,8.54172,-1.1466,8.6183334885,8.53,-1.22,8.6168033516,33.62,16.86172,-1.1166,16.8986507425,8.54172,-1.1466,8.6183334885,8.32,0.03,8.3200540864,0.0
2019-06-08 18:00:00,18.78776,-1.8304,18.8767129018,12.22776,-1.1304,12.2798989726,6.5600000000000005,-0.7000000000000001,6.5972418479,33.62,18.59776,-0.5704,18.6065051307,12.22776,-1.1304,12.2798989726,6.37,0.56,6.3945680073,0.0
2019-06-08 18:30:00,19.7228,-1.98656,19.8225946958,12.7728,-1.00656,12.8123995752,6.95,-0.98,7.0187534506,33.75,19.5428,-0.7365600000000001,19.5566753942,12.7728,-1.00656,12.8123995752,6.77,0.27,6.7753819081,0.0
2019-06-08 19:00:00,19.77724,-1.93952,19.8721151327,12.65724,-0.9295200000000001,12.6913250627,7.12,-1.01,7.1912794411,33.56,19.58724,-0.69952,19.5997270146,12.65724,-0.9295200000000001,12.6913250627,6.93,0.23,6.9338156883,0.0
2019-06-08 19:30:00,21.11424,-2.0178,21.2104372331,11.60424,-0.7578,11.6289572541,9.51,-1.26,9.5931069003,33.6,20.91424,-0.7578,20.9279644404,11.60424,-0.7578,11.6289572541,9.31,0.0,9.31,0.0
2019-06-08 20:00:00,21.6908,-2.14828,21.796924361,10.8108,-0.6382800000000001,10.8296259399,10.88,-1.51,10.9842842279,33.64,21.4908,-0.9182800000000001,21.5104096381,10.8108,-0.6382800000000001,10.8296259399,10.68,-0.28,10.6836697815,0.0
2019-06-08 20:30:00,21.60184,-2.79748,21.7822263723,9.50184,-0.44748000000000004,9.5123709839,12.1,-2.35,12.3260902155,33.68,21.39184,-1.55748,21.4484629411,9.50184,-0.44748000000000004,9.5123709839,11.89,-1.11,11.9417000465,0.0
2019-06-08 21:00:00,21.54688,-3.09148,21.7675282548,8.87688,-0.41148,8.8864117801,12.67,-2.68,12.9503397639,33.62,21.32688,-1.85148,21.4070966907,8.87688,-0.41148,8.8864117801,12.45,-1.44,12.5330004388,0.0
2019-06-08 21:30:00,21.5536,-3.30548,21.805592654,8.3736,-0.28548,8.378465002,13.18,-3.02,13.5215679564,33.68,21.3336,-2.05548,21.4323934032,8.3736,-0.28548,8.378465002,12.96,-1.77,13.0803096294,0.0
2019-06-08 22:00:00,21.1202,-3.31044,21.3780696283,8.2602,-0.28044,8.2649592034,12.86,-3.03,13.2121345739,33.63,20.9002,-2.06044,21.0015183507,8.2602,-0.28044,8.2649592034,12.64,-1.78,12.7647169965,0.0
2019-06-08 22:30:00,20.07068,-3.3978,20.3562580182,8.41068,-0.3078,8.4163102903,11.66,-3.09,12.0624914508,33.67,19.85068,-2.1478,19.9665355358,8.41068,-0.3078,8.4163102903,11.44,-1.8399999999999999,11.5870272288,0.0
2019-06-08 23:00:00,18.27096,-4.3962,18.7924068113,3.63096,-0.2862,3.6422219814,14.64,-4.11,15.205975799,33.76,18.04096,-3.0162,18.2913558864,3.63096,-0.2862,3.6422219814,14.41,-2.73,14.6663219656,0.0
2019-06-08 23:30:00,15.85684,-10.8042,19.1877594426,3.42684,-0.3042,3.4403153962,12.43,-10.5,16.2712906679,33.34,16.15684,-0.2442,16.1586853557,3.42684,-0.3042,3.4403153962,12.73,0.06,12.7301413975,0.0
2019-06-09 00:00:00,15.2688,-10.08348,18.2978911995,2.7288,-0.21348000000000003,2.7371377661,12.54,-9.87,15.9583363795,33.21,15.5788,0.40652000000000005,15.5841030525,2.7288,-0.21348000000000003,2.7371377661,12.85,0.62,12.8649485036,0.0
2019-06-09 00:30:00,14.64948,-10.34448,17.9336424282,2.58948,-0.20448000000000002,2.5975409026,12.06,-10.14,15.7563701404,33.17,14.92948,0.12552000000000002,14.930007647,2.58948,-0.20448000000000002,2.5975409026,12.34,0.33,12.3444116911,0.0
2019-06-09 01:00:00,13.76908,-10.46816,17.2965296471,2.5390800000000002,-0.21816000000000002,2.5484350162,11.23,-10.25,15.204453295,33.23,14.05908,0.051840000000000004,14.0591755744,2.5390800000000002,-0.21816000000000002,2.5484350162,11.52,0.27,11.5231636281,0.0
2019-06-09 01:30:00,13.40056,-10.6966,17.1462024913,2.14056,-0.15660000000000002,2.1462806605,11.26,-10.54,15.4233329731,33.35,13.68056,-0.12660000000000002,13.6811457661,2.14056,-0.15660000000000002,2.1462806605,11.54,0.03,11.5400389947,0.0
2019-06-09 02:00:00,13.05856,-10.7566,16.9183460431,1.97856,-0.15660000000000002,1.9847476499,11.08,-10.6,15.333831876,33.21,13.33856,-0.22660000000000002,13.3404846401,1.97856,-0.15660000000000002,1.9847476499,11.36,-0.07,11.360215667,0.0
2019-06-09 02:30:00,12.62416,-10.84528,16.6430019523,2.23416,-0.21528000000000003,2.2445080494,10.39,-10.63,14.8643533327,33.39,12.89416,-0.23528000000000002,12.8963064008,2.23416,-0.21528000000000003,2.2445080494,10.66,-0.02,10.6600187617,0.0
2019-06-09 03:00:00,12.84004,-11.15208,17.0069255166,1.85004,-0.17208,1.858025707,10.99,-10.98,15.5351375919,33.41,13.12004,-0.52208,13.1304233415,1.85004,-0.17208,1.858025707,11.27,-0.35000000000000003,11.2754334728,0.0
2019-06-09 03:30:00,12.93096,-11.26524,17.1497917999,1.11096,-0.07524,1.1135049076,11.82,-11.19,16.2766243429,33.32,13.22096,-0.6952400000000001,13.2392273936,1.11096,-0.07524,1.1135049076,12.11,-0.62,12.1258607942,0.0
2019-06-09 04:00:00,12.94532,-11.34508,17.2131388802,1.07532,-0.055080000000000004,1.0767297288,11.87,-11.29,16.3817276256,33.43,13.24532,-0.7250800000000001,13.2651514469,1.07532,-0.055080000000000004,1.0767297288,12.17,-0.67,12.188428939,0.0
2019-06-09 04:30:00,13.1032,-11.42448,17.3842628118,0.9432,-0.024480000000000002,0.9435176259,12.16,-11.4,16.6681012716,33.38,13.4132,-0.85448,13.4403895148,0.9432,-0.024480000000000002,0.9435176259,12.47,-0.8300000000000001,12.497591768,0.0
2019-06-09 05:00:00,12.81164,-11.447,17.1805683401,0.8816400000000001,-0.027,0.8820533372,11.93,-11.42,16.5148811682,33.42,13.10164,-0.8270000000000001,13.1277149455,0.8816400000000001,-0.027,0.8820533372,12.22,-0.8,12.2461585814,0.0
2019-06-09 05:30:00,13.055,-11.66744,17.508917189599998,0.315,0.05256,0.3193549023,12.74,-11.72,17.3108636411,33.47,13.375,-1.01744,13.4136426504,0.315,0.05256,0.3193549023,13.06,-1.07,13.1037590027,0.0
2019-06-09 06:00:00,13.61732,-11.7916,18.0131406074,0.24732,0.0684,0.2566042525,13.37,-11.86,17.8722270576,33.52,13.93732,-1.1016,13.9807872218,0.24732,0.0684,0.2566042525,13.69,-1.17,13.7399053854,0.0
2019-06-09 06:30:00,14.36236,-11.64612,18.4907948943,0.43236,0.08388000000000001,0.44042141640000004,13.93,-11.73,18.2109252923,33.42,14.69236,-1.04612,14.7295556424,0.43236,0.08388000000000001,0.44042141640000004,14.26,-1.13,14.304702024200001,0.0
2019-06-09 07:00:00,14.977,-11.54532,18.9104453386,0.47700000000000004,0.09468000000000001,0.4863057705,14.5,-11.64,18.5940743249,33.43,15.317,-0.92532,15.3449244411,0.47700000000000004,0.09468000000000001,0.4863057705,14.84,-1.02,14.875012605,0.0
2019-06-09 07:30:00,15.98368,-11.18892,19.5107651595,0.7336800000000001,0.09108000000000001,0.7393117805,15.25,-11.28,18.9684184897,33.28,16.34368,-0.6889200000000001,16.3581932593,0.7336800000000001,0.09108000000000001,0.7393117805,15.61,-0.78,15.6294753591,0.0
2019-06-09 08:00:00,17.02668,-10.88028,20.2061457161,0.9766800000000001,0.09972,0.9817575570000001,16.05,-10.98,19.4464109799,33.09,17.39668,-0.5202800000000001,17.4044582306,0.9766800000000001,0.09972,0.9817575570000001,16.42,-0.62,16.4317010684,0.0
2019-06-09 08:30:00,18.7408,-11.33952,21.904389936,1.0008,0.060480000000000006,1.0026257878,17.74,-11.4,21.0871430023,32.93,19.1308,-1.08952,19.1617995624,1.0008,0.060480000000000006,1.0026257878,18.13,-1.15,18.1664360842,0.0
2019-06-09 09:00:00,20.49884,-12.40612,23.9606814344,0.7988400000000001,-0.0061200000000000004,0.7988634426000001,19.7,-12.4,23.2776717049,33.09,20.91884,-2.08612,21.0226012567,0.7988400000000001,-0.0061200000000000004,0.7988634426000001,20.12,-2.08,20.2272291726,0.0
2019-06-09 09:30:00,21.5584,-11.899280000000001,24.6243268959,1.1484,0.00072,1.1484002257,20.41,-11.9,23.6257931084,32.94,21.9784,-1.67928,22.042460114,1.1484,0.00072,1.1484002257,20.83,-1.6800000000000002,20.8976386226,0.0
2019-06-09 10:00:00,22.30256,-11.6352,25.155159741,1.7625600000000001,-0.0252,1.7627401379,20.54,-11.61,23.5941454603,33.05,22.74256,-1.3452,22.7823088908,1.7625600000000001,-0.0252,1.7627401379,20.98,-1.32,21.0214842483,0.0
2019-06-09 10:30:00,23.44788,-11.37836,26.0628116822,1.93788,-0.10836000000000001,1.9409072064,21.51,-11.27,24.2835952857,32.91,23.88788,-1.15836,23.9159488372,1.93788,-0.10836000000000001,1.9409072064,21.95,-1.05,21.9750995447,0.0
2019-06-09 11:00:00,24.07796,-11.07792,26.5041217415,2.30796,-0.09792000000000001,2.3100362958,21.77,-10.98,24.3822332857,32.91,24.51796,-0.9079200000000001,24.534764749,2.30796,-0.09792000000000001,2.3100362958,22.21,-0.81,22.2247654656,0.0
2019-06-09 11:30:00,24.44072,-8.91976,26.0175116523,2.88072,-0.14976,2.8846101601000003,21.56,-8.77,23.2754484382,32.85,24.69072,-1.31976,24.7259665246,2.88072,-0.14976,2.8846101601000003,21.81,-1.17,21.8413598478,0.0
2019-06-09 12:00:00,24.61892,-3.72104,24.8985413357,3.05892,-0.13104000000000002,3.0617255017,21.56,-3.59,21.8568456096,33.63,24.34892,-2.50104,24.477032219,3.05892,-0.13104000000000002,3.0617255017,21.29,-2.37,21.4215078834,0.0
2019-06-09 12:30:00,25.18912,-2.98484,25.3653510955,3.57912,-0.20484000000000002,3.5849769037,21.61,-2.7800000000000002,21.7880816044,33.78,24.89912,-1.76484,24.9615872292,3.57912,-0.20484000000000002,3.5849769037,21.32,-1.56,21.3769969827,0.0
2019-06-09 13:00:00,25.05056,-2.9565200000000003,25.2244240137,3.04056,-0.14652,3.0440882418,22.01,-2.81,22.1886502519,33.86,24.77056,-1.73652,24.8313540594,3.04056,-0.14652,3.0440882418,21.73,-1.5899999999999999,21.7880930786,0.0
2019-06-09 13:30:00,24.79668,-3.14252,24.9950149224,4.30668,-0.18252000000000002,4.3105459251,20.49,-2.96,20.7026978918,33.83,24.51668,-1.90252,24.5903879712,4.30668,-0.18252000000000002,4.3105459251,20.21,-1.72,20.2830594339,0.0
2019-06-09 14:00:00,23.4372,-2.84028,23.6086749802,4.2372,-0.17028000000000001,4.2406201337,19.2,-2.67,19.3847594775,33.79,23.0472,-3.32028,23.285138761,4.2372,-0.17028000000000001,4.2406201337,18.81,-3.15,19.0719322566,0.0
2019-06-09 14:30:00,22.842480000000002,-1.04604,22.8664184391,3.4624800000000002,-0.08604,3.4635488494,19.38,-0.96,19.4037625217,33.37,21.98248,-8.75604,23.662156779,3.4624800000000002,-0.08604,3.4635488494,18.52,-8.67,20.448943738,0.0
2019-06-09 15:00:00,21.86836,-0.9652000000000001,21.8896500687,3.61836,-0.11520000000000001,3.6201933829,18.25,-0.85,18.2697837973,33.26,21.03836,-8.645199999999999,22.7453747942,3.61836,-0.11520000000000001,3.6201933829,17.42,-8.53,19.3963218163,0.0
2019-06-09 15:30:00,21.5006,-0.8877200000000001,21.5189183548,4.2606,-0.20772000000000002,4.2656605536,17.24,-0.68,17.253405461,33.17,20.7006,-8.54772,22.3959451142,4.2606,-0.20772000000000002,4.2656605536,16.44,-8.34,18.4344568675,0.0
2019-06-09 16:00:00,21.6806,-1.03128,21.7051135634,3.0006,-0.07128000000000001,3.0014465177,18.68,-0.96,18.7046518278,33.21,20.8506,-8.69128,22.5895079273,3.0006,-0.07128000000000001,3.0014465177,17.85,-8.62,19.822383812200002,0.0
2019-06-09 16:30:00,22.60164,-1.17912,22.632376248699998,2.23164,-0.06912,2.2327101612,20.37,-1.11,20.400220587,33.18,21.72164,-8.81912,23.4436883161,2.23164,-0.06912,2.2327101612,19.49,-8.75,21.3640492417,0.0
2019-06-09 17:00:00,24.33792,-0.65412,24.3467086667,7.02792,-0.11412000000000001,7.0288464844,17.31,-0.54,17.3184208287,33.1,23.53792,-8.28412,24.9531625671,7.02792,-0.11412000000000001,7.0288464844,16.51,-8.17,18.4208848865,0.0
2019-06-09 17:30:00,24.07984,-0.60048,24.0873259341,7.35984,-0.15048,7.3613782036,16.72,-0.45,16.7260545258,33.13,23.29984,-8.21048,24.7041398526,7.35984,-0.15048,7.3613782036,15.94,-8.06,17.8618923969,0.0
2019-06-09 18:00:00,24.07108,-0.42272000000000004,24.074791475,7.74108,-0.16272,7.7427900246,16.33,-0.26,16.332069679,33.13,23.30108,-8.04272,24.6500643846,7.74108,-0.16272,7.7427900246,15.56,-7.88,17.4415595633,0.0
2019-06-09 18:30:00,24.33452,-0.41724000000000006,24.3380967384,7.36452,-0.14724,7.3659917491,16.97,-0.27,16.9721477722,33.07,23.55452,-8.03724,24.8880019135,7.36452,-0.14724,7.3659917491,16.19,-7.89,18.0102248737,0.0
2019-06-09 19:00:00,24.69644,-0.37476000000000004,24.6992832635,6.7964400000000005,-0.10476,6.7972473349,17.9,-0.27,17.902036197,33.14,23.88644,-8.02476,25.1983886178,6.7964400000000005,-0.10476,6.7972473349,17.09,-7.92,18.8359894882,0.0
2019-06-09 19:30:00,25.19548,-0.46384000000000003,25.1997492046,6.13548,-0.12384,6.1367296809,19.06,-0.34,19.0630322877,33.11,24.36548,-8.09384,25.6746345948,6.13548,-0.12384,6.1367296809,18.23,-7.97,19.8960749898,0.0
2019-06-09 20:00:00,25.29464,-0.5082,25.2997446621,5.80464,-0.0882,5.8053100494,19.49,-0.42,19.4945248724,33.11,24.44464,-8.1482,25.7669087779,5.80464,-0.0882,5.8053100494,18.64,-8.06,20.3079590309,0.0
2019-06-09 20:30:00,25.22496,-0.63348,25.2329131079,5.66496,-0.12348,5.6663055964,19.56,-0.51,19.5666476434,33.11,24.36496,-8.25348,25.7249141478,5.66496,-0.12348,5.6663055964,18.7,-8.13,20.3908533416,0.0
2019-06-09 21:00:00,24.61084,-0.739,24.6219326314,5.64084,-0.099,5.6417086867,18.97,-0.64,18.9807929234,32.91,23.77084,-8.269,25.1680192964,5.64084,-0.099,5.6417086867,18.13,-8.17,19.8858190679,0.0
2019-06-09 21:30:00,24.6074,-1.02604,24.6287817978,5.8374,0.00396,5.8374013432,18.77,-1.03,18.7982392793,32.91,23.7874,-8.566040000000001,25.2827498513,5.8374,0.00396,5.8374013432,17.95,-8.57,19.8908873608,0.0
2019-06-09 22:00:00,24.52472,-1.24388,24.5562441862,5.36472,0.09612000000000001,5.3655810247,19.16,-1.34,19.2068008789,33.0,23.68472,-8.81388,25.2715342259,5.36472,0.09612000000000001,5.3655810247,18.32,-8.91,20.3718064982,0.0
2019-06-09 22:30:00,24.54508,-3.46372,24.7882695734,5.27508,0.11628000000000001,5.2763614399,19.27,-3.58,19.5997270389,33.27,24.19508,-3.62372,24.4649390525,5.27508,0.11628000000000001,5.2763614399,18.92,-3.74,19.2861089907,0.0
2019-06-09 23:00:00,23.53676,-4.25508,23.9182937749,5.30676,0.12492000000000002,5.3082300915000005,18.23,-4.38,18.7487946279,33.62,23.26676,-3.01508,23.4613049148,5.30676,0.12492000000000002,5.3082300915000005,17.96,-3.14,18.2324216713,0.0
2019-06-09 23:30:00,21.54472,-5.33764,22.1960663328,5.36472,0.07236000000000001,5.3652079781,16.18,-5.41,17.0604953035,33.79,21.37472,-2.9276400000000002,21.5742840217,5.36472,0.07236000000000001,5.3652079781,16.01,-3.0,16.2886494222,0.0
2019-06-10 00:00:00,19.06484,-10.09508,21.5726392551,5.42484,0.03492,5.4249523898,13.64,-10.13,16.990188345,33.21,19.39484,0.43492000000000003,19.3997158235,5.42484,0.03492,5.4249523898,13.97,0.4,13.9757253837,0.0
2019-06-10 00:30:00,16.68188,-10.73468,19.8373000944,0.55188,0.08532000000000001,0.5584362424,16.13,-10.82,19.4229065796,33.09,17.05188,-0.34468000000000004,17.0553632573,0.55188,0.08532000000000001,0.5584362424,16.5,-0.43,16.5056020793,0.0
2019-06-10 01:00:00,15.72332,-10.74512,19.0441695969,0.19332000000000002,0.07488,0.2073153077,15.53,-10.82,18.9275804053,32.93,16.08332,-0.46512000000000003,16.0900440906,0.19332000000000002,0.07488,0.2073153077,15.89,-0.54,15.8991729345,0.0
2019-06-10 01:30:00,15.55956,-10.98892,19.0487865797,0.07956,0.09108000000000001,0.1209353546,15.48,-11.08,19.036722407,32.95,15.90956,-0.6889200000000001,15.924468913,0.07956,0.09108000000000001,0.1209353546,15.83,-0.78,15.8492050274,0.0
