Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-10 02:00:00,15.34312,-11.07464,18.9224465243,0.033120000000000004,0.13536,0.1393530193,15.31,-11.21,18.975252304,32.95,15.69312,-0.7546400000000001,15.7112538285,0.033120000000000004,0.13536,0.1393530193,15.66,-0.89,15.6852701602,0.0
2019-06-10 02:30:00,15.1398,-11.03952,18.7372502217,0.0198,0.15048,0.1517770417,15.12,-11.19,18.8103827712,33.01,15.4898,-0.69952,15.5055871308,0.0198,0.15048,0.1517770417,15.47,-0.85,15.4933340505,0.0
2019-06-10 03:00:00,14.92048,-10.93032,18.4957459631,0.060480000000000006,0.13968,0.1522114739,14.86,-11.07,18.5300971395,32.96,15.27048,-0.6103200000000001,15.2826715574,0.060480000000000006,0.13968,0.1522114739,15.21,-0.75,15.2284798979,0.0
2019-06-10 03:30:00,14.76976,-10.94536,18.3833271196,0.05976000000000001,0.13464,0.1473064398,14.71,-11.08,18.416039205,32.96,15.11976,-0.63536,15.1331036072,0.05976000000000001,0.13464,0.1473064398,15.06,-0.77,15.0796717471,0.0
2019-06-10 04:00:00,14.81824,-10.9612,18.4317156591,0.048240000000000005,0.1188,0.1282206598,14.77,-11.08,18.4640001083,33.02,15.14824,-0.6212,15.1609717544,0.048240000000000005,0.1188,0.1282206598,15.1,-0.74,15.1181215764,0.0
2019-06-10 04:30:00,15.30032,-10.77248,18.7121916796,0.04032,0.13752,0.1433089418,15.26,-10.91,18.758883229,33.1,15.67032,-0.39248000000000005,15.6752342711,0.04032,0.13752,0.1433089418,15.63,-0.53,15.6389833429,0.0
2019-06-10 05:00:00,15.29692,-10.70196,18.6688968428,0.01692,0.15804,0.1589431597,15.28,-10.86,18.7461462706,33.07,15.64692,-0.34196000000000004,15.6506562843,0.01692,0.15804,0.1589431597,15.63,-0.5,15.6379953958,0.0
2019-06-10 05:30:00,15.874880000000001,-10.45896,19.010567043,0.07488,0.13104000000000002,0.150925465,15.8,-10.59,19.0207281669,32.96,16.22488,-0.14896,16.2255637836,0.07488,0.13104000000000002,0.150925465,16.15,-0.28,16.1524270622,0.0
2019-06-10 06:00:00,16.83568,-10.24892,19.7099082248,0.17568,0.09108000000000001,0.1978864038,16.66,-10.34,19.6079371684,33.0,17.21568,0.06108,17.2157883534,0.17568,0.09108000000000001,0.1978864038,17.04,-0.03,17.0400264084,0.0
2019-06-10 06:30:00,19.7338,-9.4946,21.8990933968,0.3438,0.0954,0.35679069490000004,19.39,-9.59,21.6319254806,32.93,20.1638,0.7754000000000001,20.1787035163,0.3438,0.0954,0.35679069490000004,19.82,0.68,19.8316615542,0.0
2019-06-10 07:00:00,21.8658,-8.78236,23.5635960076,0.5058,0.10764000000000001,0.5171266862,21.36,-8.89,23.1361556876,32.9,22.3158,1.44764,22.362705364299998,0.5058,0.10764000000000001,0.5171266862,21.81,1.34,21.8511258291,0.0
2019-06-10 07:30:00,24.35072,-8.88424,25.9207886627,0.8107200000000001,0.09576000000000001,0.8163558636,23.54,-8.98,25.1946819785,32.78,24.82072,1.29576,24.8545194139,0.8107200000000001,0.09576000000000001,0.8163558636,24.01,1.2,24.039968802,0.0
2019-06-10 08:00:00,26.37164,-8.05444,27.5742162174,2.50164,0.11556000000000001,2.5043076495000003,23.87,-8.17,25.2294629352,32.91,26.84164,2.12556,26.9256688534,2.50164,0.11556000000000001,2.5043076495000003,24.34,2.01,24.4228520038,0.0
2019-06-10 08:30:00,27.8242,-1.57252,27.8686010555,6.6942,0.08748,6.6947715712,21.13,-1.6600000000000001,21.1951055671,33.21,27.7042,1.5674800000000002,27.7485079093,6.6942,0.08748,6.6947715712,21.01,1.48,21.0620630518,0.0
2019-06-10 09:00:00,28.72216,0.43316000000000004,28.7254260656,8.91216,0.35316000000000003,8.919154548,19.81,0.08,19.8101615339,33.21,28.45216,1.60316,28.4972898826,8.91216,0.35316000000000003,8.919154548,19.54,1.25,19.5799412665,0.0
2019-06-10 09:30:00,30.26372,1.5262,30.3021787117,12.84372,1.1862,12.8983802812,17.42,0.34,17.4233177093,33.14,30.01372,2.6862,30.1336864436,12.84372,1.1862,12.8983802812,17.17,1.5,17.2353967172,0.0
2019-06-10 10:00:00,30.08076,1.52,30.1191388021,13.10076,1.17,13.1529012989,16.98,0.35000000000000003,16.9836068019,33.14,29.84076,2.69,29.9617599179,13.10076,1.17,13.1529012989,16.74,1.52,16.8088667078,0.0
2019-06-10 10:30:00,29.99352,1.2752,30.0206158669,12.32352,1.1952,12.3813427475,17.67,0.08,17.670181097,33.2,29.74352,2.4552,29.8446810844,12.32352,1.1952,12.3813427475,17.42,1.26,17.4655088675,0.0
2019-06-10 11:00:00,30.00676,1.00648,30.0236348181,11.24676,1.08648,11.2991171906,18.76,-0.08,18.760170574900002,33.14,29.75676,2.16648,29.8355224739,11.24676,1.08648,11.2991171906,18.51,1.08,18.5414805234,0.0
2019-06-10 11:30:00,30.38756,0.41636,30.3904122776,7.83756,0.12636,7.8385785448,22.55,0.29,22.5518646679,33.12,30.10756,1.56636,30.1482777751,7.83756,0.12636,7.8385785448,22.27,1.44,22.3165073432,0.0
2019-06-10 12:00:00,30.23376,0.91124,30.2474891863,9.02376,0.38124,9.0318098117,21.21,0.53,21.2166208431,33.12,29.95376,2.05124,30.0239125311,9.02376,0.38124,9.0318098117,20.93,1.67,20.9965187591,0.0
2019-06-10 12:30:00,30.48112,1.65308,30.5259127618,11.75112,0.9730800000000001,11.7913402945,18.73,0.68,18.7423397686,33.07,30.23112,2.78308,30.3589550337,11.75112,0.9730800000000001,11.7913402945,18.48,1.81,18.5684275048,0.0
2019-06-10 13:00:00,29.5688,0.47952000000000006,29.5726879548,7.1388,0.11952000000000002,7.1398004503,22.43,0.36,22.4328888019,33.13,29.2988,1.60952,29.3429759239,7.1388,0.11952000000000002,7.1398004503,22.16,1.49,22.2100360198,0.0
2019-06-10 13:30:00,28.73656,0.21412,28.7373577075,6.67656,-0.06588000000000001,6.6768850228000005,22.06,0.28,22.0617769003,33.13,28.45656,1.35412,28.4887600293,6.67656,-0.06588000000000001,6.6768850228000005,21.78,1.42,21.8262410873,0.0
2019-06-10 14:00:00,28.06924,-0.15108000000000002,28.0696465839,2.73924,-0.09108000000000001,2.7407537912,25.33,-0.06,25.3300710619,33.13,27.75924,0.9289200000000001,27.7747780863,2.73924,-0.09108000000000001,2.7407537912,25.02,1.02,25.0407827354,0.0
2019-06-10 14:30:00,27.64948,-0.3496,27.6516900827,2.22948,-0.1296,2.2332436567,25.42,-0.22,25.4209519885,33.13,27.34948,0.7604000000000001,27.360048692,2.22948,-0.1296,2.2332436567,25.12,0.89,25.135761377,0.0
2019-06-10 15:00:00,27.95152,-0.21496,27.9523465582,1.81152,-0.08496000000000001,1.8135112109,26.14,-0.13,26.1403232574,33.21,27.631520000000002,0.85504,27.644746172,1.81152,-0.08496000000000001,1.8135112109,25.82,0.9400000000000001,25.837105101,0.0
2019-06-10 15:30:00,28.78464,-0.42952,28.7878444375,1.03464,-0.02952,1.0350610417,27.75,-0.4,27.7528827332,33.25,28.46464,0.6804800000000001,28.4727726672,1.03464,-0.02952,1.0350610417,27.43,0.71,27.4391873057,0.0
2019-06-10 16:00:00,28.2388,-0.24104000000000003,28.2398287127,1.7388,-0.13104000000000002,1.743730748,26.5,-0.11,26.5002283009,33.23,27.9188,0.8789600000000001,27.9326326028,1.7388,-0.13104000000000002,1.743730748,26.18,1.01,26.1994751856,0.0
2019-06-10 16:30:00,28.42136,-0.6080800000000001,28.4278642451,2.69136,-0.20808000000000001,2.6993917715,25.73,-0.4,25.7331090232,33.29,28.11136,0.52192,28.1162046076,2.69136,-0.20808000000000001,2.6993917715,25.42,0.73,25.4304797438,0.0
2019-06-10 17:00:00,27.66652,-1.35144,27.6995075585,2.9365200000000002,-0.27144,2.949038722,24.73,-1.08,24.7535714595,33.21,27.32652,-0.19144000000000003,27.3271905725,2.9365200000000002,-0.27144,2.949038722,24.39,0.08,24.390131201,0.0
2019-06-10 17:30:00,25.6874,-3.39008,25.910136263,6.4674,-0.28008,6.4734617915,19.22,-3.11,19.4699897278,33.27,25.3974,-2.21008,25.4933791477,6.4674,-0.28008,6.4734617915,18.93,-1.9300000000000002,19.0281318053,0.0
2019-06-10 18:00:00,26.52904,-3.6890400000000003,26.784304722,8.33904,-0.32904000000000005,8.3455290691,18.19,-3.36,18.4977214813,33.17,26.26904,-2.48904,26.3866970772,8.33904,-0.32904000000000005,8.3455290691,17.93,-2.16,18.0596373164,0.0
2019-06-10 18:30:00,27.61632,-4.20128,27.9340631484,8.44632,-0.25128,8.4500569928,19.17,-3.95,19.5727208124,33.21,27.33632,-3.00128,27.5005831353,8.44632,-0.25128,8.4500569928,18.89,-2.75,19.0891225571,0.0
2019-06-10 19:00:00,28.42412,-4.40976,28.7641544467,7.58412,-0.14976,7.5855984755,20.84,-4.26,21.2709473226,33.26,28.15412,-3.22976,28.3387688976,7.58412,-0.14976,7.5855984755,20.57,-3.08,20.7993100847,0.0
2019-06-10 19:30:00,27.839,-4.96828,28.2788565391,2.979,-0.09828,2.9806207337,24.86,-4.87,25.3325186273,33.33,27.529,-3.76828,27.7857117087,2.979,-0.09828,2.9806207337,24.55,-3.67,24.8228000032,0.0
2019-06-10 20:00:00,28.38936,-5.0956,28.8430390314,5.13936,-0.0756,5.139916008,23.25,-5.02,23.7857709566,33.33,28.06936,-3.9056,28.339772091,5.13936,-0.0756,5.139916008,22.93,-3.83,23.2476622481,0.0
2019-06-10 20:30:00,26.7248,-5.03596,27.1951434665,7.7148,-0.16596000000000002,7.7165848509,19.01,-4.87,19.6238885036,33.36,26.4448,-3.8259600000000002,26.7201313051,7.7148,-0.16596000000000002,7.7165848509,18.73,-3.66,19.0842474308,0.0
2019-06-10 21:00:00,24.863,-4.93336,25.3477180411,8.163,-0.24336000000000002,8.1666267877,16.7,-4.69,17.3460687189,33.36,24.593,-3.71336,24.8717649452,8.163,-0.24336000000000002,8.1666267877,16.43,-3.47,16.7924328196,0.0
2019-06-10 21:30:00,23.20728,-4.98592,23.73683305,9.37728,-0.38592000000000004,9.3852178688,13.83,-4.6,14.5749408232,33.36,22.95728,-3.75592,23.2624942782,9.37728,-0.38592000000000004,9.3852178688,13.58,-3.37,13.9919012289,0.0
2019-06-10 22:00:00,21.70016,-4.35192,22.1322423562,10.01016,-0.42192,10.0190478446,11.69,-3.93,12.3329234166,33.41,21.48016,-3.11192,21.7044078406,10.01016,-0.42192,10.0190478446,11.47,-2.69,11.7812138594,0.0
2019-06-10 22:30:00,20.1946,-4.72612,20.7402526362,5.0346,-0.27612000000000003,5.0421661431,15.16,-4.45,15.7996234132,33.57,19.9646,-3.48612,20.2666792005,5.0346,-0.27612000000000003,5.0421661431,14.93,-3.21,15.2711820106,0.0
2019-06-10 23:00:00,18.52964,-4.96976,19.1845269159,5.03964,-0.32976000000000005,5.0504171102,13.49,-4.64,14.2656825985,33.6,18.27964,-3.71976,18.6542717088,5.03964,-0.32976000000000005,5.0504171102,13.24,-3.39,13.6671028386,0.0
2019-06-10 23:30:00,16.00756,-3.3004,16.3442533422,6.39756,-0.5904,6.4247448287,9.61,-2.71,9.9847984456,33.71,15.78756,-2.0404,15.918865629,6.39756,-0.5904,6.4247448287,9.39,-1.45,9.5012946486,0.0
2019-06-11 00:00:00,14.13988,-3.36972,14.5358597714,6.86988,-0.72972,6.9085267961,7.27,-2.64,7.7345006303,33.68,13.93988,-2.09972,14.0971301509,6.86988,-0.72972,6.9085267961,7.07,-1.37,7.2015137298,0.0
2019-06-11 00:30:00,12.09464,-3.04392,12.4717988156,7.7846400000000004,-0.9439200000000001,7.8416583001,4.31,-2.1,4.7943821291,33.68,11.91464,-1.7639200000000002,12.0445033146,7.7846400000000004,-0.9439200000000001,7.8416583001,4.13,-0.8200000000000001,4.2106175319,0.0
2019-06-11 01:00:00,10.42624,-2.76896,10.7876605443,8.70624,-1.21896,8.7911591056,1.72,-1.55,2.3153617428,33.73,10.26624,-1.47896,10.3722228292,8.70624,-1.21896,8.7911591056,1.56,-0.26,1.5815182579,0.0
2019-06-11 01:30:00,9.74196,-2.75136,10.1230314872,9.29196,-1.52136,9.4156814353,0.45,-1.23,1.3097327972000001,33.63,9.59196,-1.47136,9.7041535896,9.29196,-1.52136,9.4156814353,0.30000000000000004,0.05,0.3041381265,0.0
2019-06-11 02:00:00,9.605,-2.72224,9.9833168645,9.225,-1.54224,9.3530278102,0.38,-1.18,1.2396773774,33.81,9.465,-1.46224,9.5772841045,9.225,-1.54224,9.3530278102,0.24,0.08,0.2529822128,0.0
2019-06-11 02:30:00,9.36,-2.1682,9.6078452964,9.36,-1.6182,9.4988510484,0.0,-0.55,0.55,33.77,9.18,-2.2482,9.4512857982,9.36,-1.6182,9.4988510484,-0.18,-0.63,0.65520989,0.0
2019-06-11 03:00:00,8.77976,1.05832,8.8433153783,9.23976,-1.65168,9.3862245701,-0.46,2.71,2.7487633583,33.21,8.44976,-6.6616800000000005,10.7599453753,9.23976,-1.65168,9.3862245701,-0.79,-5.01,5.0719029959,0.0
2019-06-11 03:30:00,8.8076,1.173,8.885367002,9.1476,-1.557,9.2791613177,-0.34,2.73,2.7510906928,33.04,8.4576,-6.497,10.6649897684,9.1476,-1.557,9.2791613177,-0.6900000000000001,-4.94,4.987955493,0.0
2019-06-11 04:00:00,8.78472,1.23372,8.8709283909,9.05472,-1.55628,9.1874894132,-0.27,2.79,2.8030340704,32.92,8.44472,-6.34628,10.5635489168,9.05472,-1.55628,9.1874894132,-0.61,-4.79,4.8286851212,0.0
2019-06-11 04:30:00,9.22592,1.37056,9.3271664808,9.29592,-1.5494400000000002,9.4241653721,-0.07,2.92,2.9208389206,32.97,8.88592,-6.23944,10.8577247046,9.29592,-1.5494400000000002,9.4241653721,-0.41000000000000003,-4.69,4.7078869995,0.0
2019-06-11 05:00:00,9.36076,1.43472,9.4700712382,9.32076,-1.56528,9.4512786678,0.04,3.0,3.0002666548,32.97,9.03076,-6.18528,10.9458811823,9.32076,-1.56528,9.4512786678,-0.29,-4.62,4.6290927837,0.0
2019-06-11 05:30:00,9.88296,1.72748,10.032800482,9.28296,-1.5325199999999999,9.4086111574,0.6000000000000001,3.26,3.3147548929,32.9,9.52296,-5.86252,11.1828398858,9.28296,-1.5325199999999999,9.4086111574,0.24,-4.33,4.3366461696,0.0
2019-06-11 06:00:00,10.87584,1.83112,11.0289118303,9.37584,-1.56888,9.5061958827,1.5,3.4,3.7161808352,33.12,10.49584,-5.85888,12.0203632291,9.37584,-1.56888,9.5061958827,1.12,-4.29,4.4337907032,0.0
2019-06-11 06:30:00,12.48384,1.62228,12.588806676699999,9.03384,-1.46772,9.1522929992,3.45,3.09,4.6314792452999995,32.85,12.05384,-5.92772,13.4325322685,9.03384,-1.46772,9.1522929992,3.02,-4.46,5.3862788639,0.0
2019-06-11 07:00:00,15.08356,0.3734,15.0881811307,9.22356,-1.5066000000000002,9.3457959872,5.86,1.88,6.1541855676,33.19,14.803560000000001,-1.7266,14.9039100988,9.22356,-1.5066000000000002,9.3457959872,5.58,-0.22,5.5843352335,0.0
2019-06-11 07:30:00,17.27928,-0.59448,17.2895032835,9.62928,-1.6444800000000002,9.7686922251,7.65,1.05,7.7217226057,33.22,17.09928,0.58552,17.1093018615,9.62928,-1.6444800000000002,9.7686922251,7.47,2.23,7.7957552553,0.0
2019-06-11 08:00:00,18.95208,-1.18844,18.9893055681,9.80208,-1.64844,9.9397246823,9.15,0.46,9.1615555448,33.35,18.75208,0.0015600000000000002,18.7520800649,9.80208,-1.64844,9.9397246823,8.95,1.65,9.1008241385,0.0
2019-06-11 08:30:00,20.99032,-0.5769200000000001,20.9982468408,9.85032,-1.63692,9.9854049086,11.14,1.06,11.190317243,33.27,20.78032,0.6130800000000001,20.7893618562,9.85032,-1.63692,9.9854049086,10.93,2.25,11.159184558,0.0
2019-06-11 09:00:00,20.65728,-0.1246,20.657655776,9.91728,-1.6146,10.0478542863,10.74,1.49,10.8428640128,33.41,20.44728,1.0754,20.475540153,9.91728,-1.6146,10.0478542863,10.53,2.69,10.8681645184,0.0
2019-06-11 09:30:00,20.80748,0.14836000000000002,20.8080089062,10.07748,-1.6016400000000002,10.2039626538,10.73,1.75,10.8717707849,33.3,20.59748,1.33836,20.6409154312,10.07748,-1.6016400000000002,10.2039626538,10.52,2.94,10.9230947996,0.0
2019-06-11 10:00:00,21.99764,0.8816,22.0152988653,14.95764,-1.1484,15.0016604724,7.04,2.03,7.3268342413,33.28,21.79764,2.0816,21.8968072588,14.95764,-1.1484,15.0016604724,6.84,3.23,7.5642911102,0.0
2019-06-11 10:30:00,23.65212,1.48024,23.6983942695,18.58212,-0.50976,18.5891107628,5.07,1.99,5.4465585465,33.37,23.48212,2.70024,23.6368622231,18.58212,-0.50976,18.5891107628,4.9,3.21,5.857823828,0.0
2019-06-11 11:00:00,23.65452,1.6219999999999999,23.7100653822,18.70452,-0.558,18.7128413778,4.95,2.18,5.4087798994,33.37,23.49452,2.832,23.6645873412,18.70452,-0.558,18.7128413778,4.79,3.39,5.8682365324,0.0
2019-06-11 11:30:00,23.197400000000002,0.8544,23.2131291755,14.4774,-1.3356,14.5388767833,8.72,2.19,8.9908008542,33.37,23.0174,2.0544000000000002,23.108900063,14.4774,-1.3356,14.5388767833,8.54,3.39,9.1882370453,0.0
2019-06-11 12:00:00,23.90576,1.6152000000000002,23.9602636091,17.91576,-0.6048,17.9259655087,5.99,2.22,6.3881530977,33.37,23.71576,2.8152,23.882265877000002,17.91576,-0.6048,17.9259655087,5.8,3.42,6.7332310223,0.0
2019-06-11 12:30:00,24.66544,1.69992,24.7239490859,18.05544,-0.37008,18.0592323425,6.61,2.07,6.9265431494000005,33.34,24.49544,2.90992,24.6676755127,18.05544,-0.37008,18.0592323425,6.44,3.2800000000000002,7.2271709541,0.0
2019-06-11 13:00:00,24.4166,1.262,24.4491922067,18.0666,-0.378,18.0705539362,6.35,1.6400000000000001,6.5583610758,33.44,24.2366,2.482,24.3633557533,18.0666,-0.378,18.0705539362,6.17,2.86,6.8006249712999995,0.0
2019-06-11 13:30:00,24.02436,0.8581200000000001,24.0396805999,14.634360000000001,-0.7318800000000001,14.652649622,9.39,1.5899999999999999,9.5236652608,33.53,23.83436,2.07812,23.9247842068,14.634360000000001,-0.7318800000000001,14.652649622,9.2,2.81,9.6195685974,0.0
2019-06-11 14:00:00,23.23132,1.57544,23.284678227,12.54132,-1.20456,12.5990345716,10.69,2.7800000000000002,11.0455647207,33.27,23.02132,2.7454400000000003,23.1844477039,12.54132,-1.20456,12.5990345716,10.48,3.95,11.1996830312,0.0
2019-06-11 14:30:00,23.1676,1.5327600000000001,23.21824806,12.7476,-1.31724,12.815476073,10.42,2.85,10.8027265077,33.05,22.9676,2.70276,23.1260796803,12.7476,-1.31724,12.815476073,10.22,4.02,10.9822037861,0.0
2019-06-11 15:00:00,23.19752,1.55964,23.2498905606,13.27752,-1.44036,13.3554174132,9.92,3.0,10.3637059009,33.14,22.99752,2.7496400000000003,23.1613135698,13.27752,-1.44036,13.3554174132,9.72,4.19,10.5846350905,0.0
2019-06-11 15:30:00,22.89684,1.45316,22.9429064412,13.68684,-1.5368400000000002,13.772852514,9.21,2.99,9.6831916226,33.35,22.69684,2.63316,22.8490717004,13.68684,-1.5368400000000002,13.772852514,9.01,4.17,9.9281921819,0.0
2019-06-11 16:00:00,23.67936,1.2396,23.7117839516,13.509360000000001,-1.4904,13.5913244303,10.17,2.73,10.530042735,33.21,23.48936,2.4196,23.6136506574,13.509360000000001,-1.4904,13.5913244303,9.98,3.91,10.7186053197,0.0
2019-06-11 16:30:00,24.4778,1.0178,24.4989511955,14.6178,-0.7722,14.6381819117,9.86,1.79,10.0211626072,33.36,24.2678,2.2078,24.3680220305,14.6178,-0.7722,14.6381819117,9.65,2.98,10.0996485087,0.0
2019-06-11 17:00:00,25.3982,1.05992,25.4203067182,17.1882,0.07992,17.1883858011,8.21,0.98,8.2682827721,33.36,25.2082,2.26992,25.3101932835,17.1882,0.07992,17.1883858011,8.02,2.19,8.3136333814,0.0
2019-06-11 17:30:00,26.36868,0.66632,26.3770974007,17.15868,-0.013680000000000001,17.1586854533,9.21,0.68,9.2350690306,33.3,26.16868,1.8763200000000002,26.2358607575,17.15868,-0.013680000000000001,17.1586854533,9.01,1.8900000000000001,9.2060958066,0.0
2019-06-11 18:00:00,26.46184,0.5487200000000001,26.4675285931,16.70184,-0.16128,16.7026186756,9.76,0.71,9.7857907192,33.26,26.27184,1.74872,26.3299752872,16.70184,-0.16128,16.7026186756,9.57,1.9100000000000001,9.758739672699999,0.0
2019-06-11 18:30:00,26.466,0.58164,26.4723905435,16.866,-0.37836000000000003,16.8702433975,9.6,0.96,9.6478805963,33.26,26.266,1.7816400000000001,26.3263555603,16.866,-0.37836000000000003,16.8702433975,9.4,2.16,9.6449779678,0.0
2019-06-11 19:00:00,26.08932,0.53376,26.0947795124,16.78932,-0.42624,16.7947297269,9.3,0.96,9.3494170941,33.22,25.88932,1.7337600000000002,25.9473084115,16.78932,-0.42624,16.7947297269,9.1,2.16,9.3528391411,0.0
2019-06-11 19:30:00,26.103,-0.11900000000000001,26.1032712509,14.013,-0.8190000000000001,14.0369131222,12.09,0.7000000000000001,12.1102477266,33.17,25.883,1.071,25.905148716,14.013,-0.8190000000000001,14.0369131222,11.87,1.8900000000000001,12.019525781,0.0
2019-06-11 20:00:00,25.52096,-0.1374,25.5213298651,14.61096,-0.5274,14.620475467,10.91,0.39,10.9169684437,32.9,25.30096,1.0326,25.3220228197,14.61096,-0.5274,14.620475467,10.69,1.56,10.8032263699,0.0
2019-06-11 20:30:00,24.8858,-0.9561200000000001,24.9041604375,12.5658,-0.54612,12.5776618135,12.32,-0.41000000000000003,12.3268203524,32.9,24.6858,0.20388,24.686641908,12.5658,-0.54612,12.5776618135,12.12,0.75,12.1431832729,0.0
2019-06-11 21:00:00,23.14872,-4.71956,23.6249335286,8.20872,-1.06956,8.2781062226,14.94,-3.65,15.37940506,33.03,22.89872,-3.53956,23.1706681525,8.20872,-1.06956,8.2781062226,14.69,-2.47,14.8962075711,0.0
2019-06-11 21:30:00,23.23976,-5.51776,23.8858142058,7.61976,-0.9777600000000001,7.6822364631,15.62,-4.54,16.2664071018,33.18,22.98976,-4.30776,23.3898666323,7.61976,-0.9777600000000001,7.6822364631,15.37,-3.33,15.7265953086,0.0
2019-06-11 22:00:00,21.09644,-5.8184000000000005,21.8840937494,6.52644,-0.8784000000000001,6.5852870578000005,14.57,-4.94,15.3846839422,33.28,20.83644,-4.5984,21.3378188771,6.52644,-0.8784000000000001,6.5852870578000005,14.31,-3.7199999999999998,14.7856180121,0.0
2019-06-11 22:30:00,21.07772,-4.6443200000000004,21.5833266356,5.69772,-0.7243200000000001,5.7435749025,15.38,-3.92,15.8716980818,33.46,20.83772,-3.41432,21.1155903508,5.69772,-0.7243200000000001,5.7435749025,15.14,-2.69,15.3771161145,0.0
2019-06-11 23:00:00,19.77228,-3.7343200000000003,20.1218339686,5.28228,-0.6343200000000001,5.3202296812,14.49,-3.1,14.8178979616,33.64,19.53228,-2.48432,19.6896370678,5.28228,-0.6343200000000001,5.3202296812,14.25,-1.85,14.369585937,0.0
2019-06-11 23:30:00,17.35216,-4.04124,17.816539434,5.40216,-0.74124,5.4527763023,11.95,-3.3,12.397277927,33.86,17.11216,-2.77124,17.3351028553,5.40216,-0.74124,5.4527763023,11.71,-2.03,11.8846539706,0.0
2019-06-12 00:00:00,15.3656,-4.11796,15.9078363683,6.1056,-0.8679600000000001,6.1669851566,9.26,-3.25,9.8137709368,33.74,15.1456,-2.84796,15.4110374577,6.1056,-0.8679600000000001,6.1669851566,9.04,-1.98,9.2542962996,0.0
2019-06-12 00:30:00,14.065,-9.87448,17.1851558116,5.535,-0.74448,5.5848433703,8.53,-9.13,12.494710881,33.3,14.225,-0.9344800000000001,14.2556612569,5.535,-0.74448,5.5848433703,8.69,-0.19,8.6920768519,0.0
2019-06-12 01:00:00,13.2914,-11.1044,17.3196135442,5.6214,-0.6444000000000001,5.6582143226,7.67,-10.46,12.9707555678,33.14,13.4914,-0.6444000000000001,13.5067807164,5.6214,-0.6444000000000001,5.6582143226,7.87,0.0,7.87,0.0
2019-06-12 01:30:00,13.1382,-11.3616,17.369463256,5.3082,-0.4716,5.3291081618,7.83,-10.89,13.4127178454,33.18,13.3582,-0.8616,13.3859576348,5.3082,-0.4716,5.3291081618,8.05,-0.39,8.059441668,0.0
2019-06-12 02:00:00,12.847760000000001,-11.38916,17.1690973124,4.93776,-0.38916,4.9530717058,7.91,-11.0,13.5487305678,33.18,13.06776,-0.87916,13.0973002456,4.93776,-0.38916,4.9530717058,8.13,-0.49,8.1447529122,0.0
2019-06-12 02:30:00,12.26408,-11.2796,16.6624438306,5.55408,-0.5796,5.5842403965,6.71,-10.7,12.6298891523,33.18,12.46408,-0.7396,12.4860041008,5.55408,-0.5796,5.5842403965,6.91,-0.16,6.9118521396,0.0
2019-06-12 03:00:00,12.30208,-11.37048,16.7519845916,5.30208,-0.51048,5.3265976154,7.0,-10.86,12.9205108258,33.03,12.50208,-0.9604800000000001,12.5389204542,5.30208,-0.51048,5.3265976154,7.2,-0.45,7.2140487938,0.0
2019-06-12 03:30:00,12.73648,-11.528880000000001,17.1794352889,5.04648,-0.48888000000000004,5.0701049343,7.69,-11.04,13.4542818463,33.11,12.95648,-1.08888,13.0021549616,5.04648,-0.48888000000000004,5.0701049343,7.91,-0.6000000000000001,7.9327233659,0.0
2019-06-12 04:00:00,12.85068,-11.53276,17.266862184,4.81068,-0.39276000000000005,4.8266864908,8.04,-11.14,13.7383113955,33.09,13.08068,-1.13276,13.129635733,4.81068,-0.39276000000000005,4.8266864908,8.27,-0.74,8.3030416114,0.0
2019-06-12 04:30:00,12.73608,-11.23264,16.9817530054,5.26608,-0.5126400000000001,5.2909732882,7.47,-10.72,13.0659595897,33.04,12.93608,-0.7726400000000001,12.9591333945,5.26608,-0.5126400000000001,5.2909732882,7.67,-0.26,7.6744055144,0.0
2019-06-12 05:00:00,13.03132,-11.11344,17.1266999033,5.07132,-0.43344000000000005,5.08980911,7.96,-10.68,13.3200600599,32.98,13.25132,-0.7334400000000001,13.2716018617,5.07132,-0.43344000000000005,5.08980911,8.18,-0.30000000000000004,8.1854993739,0.0
2019-06-12 05:30:00,13.765,-10.75052,17.4656492943,4.455,-0.29052,4.4644626631,9.31,-10.46,14.0031317926,32.79,14.015,-0.5205200000000001,14.0246627792,4.455,-0.29052,4.4644626631,9.56,-0.23,9.5627663362,0.0
2019-06-12 06:00:00,15.11428,-9.62204,17.9171737079,4.18428,-0.30204000000000003,4.1951671337,10.93,-9.32,14.3640976048,33.25,15.39428,0.9279600000000001,15.4222231368,4.18428,-0.30204000000000003,4.1951671337,11.21,1.23,11.2772780404,0.0
2019-06-12 06:30:00,18.28196,-8.73356,20.2609262304,3.89196,-0.22356,3.8983755226000003,14.39,-8.51,16.7180202177,33.21,18.63196,1.7264400000000002,18.71177513,3.89196,-0.22356,3.8983755226000003,14.74,1.9500000000000002,14.8684262785,0.0
2019-06-12 07:00:00,20.85348,-8.56276,22.5430363289,3.81348,-0.21276,3.8194104948,17.04,-8.35,18.9758820612,32.97,21.23348,1.71724,21.3028070011,3.81348,-0.21276,3.8194104948,17.42,1.9300000000000002,17.5265883731,0.0
2019-06-12 07:30:00,23.0876,-9.68004,25.0347847636,6.7176,0.12996000000000002,6.7188569982,16.37,-9.81,19.0843653287,32.97,23.4476,0.54996,23.4540487286,6.7176,0.12996000000000002,6.7188569982,16.73,0.42,16.7352711361,0.0
2019-06-12 08:00:00,25.61564,0.76724,25.6271276156,10.38564,0.6872400000000001,10.4083532332,15.23,0.08,15.2302101102,33.09,24.99564,-4.76276,25.4453512813,10.38564,0.6872400000000001,10.4083532332,14.61,-5.45,15.593415277,0.0
2019-06-12 08:30:00,28.4202,2.77432,28.5552905694,11.5002,0.81432,11.5289946267,16.92,1.96,17.0331441607,33.12,27.6102,-5.56568,28.1655807308,11.5002,0.81432,11.5289946267,16.11,-6.38,17.3273338976,0.0
2019-06-12 09:00:00,29.599,2.92592,29.7432649325,10.539,0.9259200000000001,10.5795958735,19.06,2.0,19.164644531,33.07,28.709,-5.37408,29.2076602426,10.539,0.9259200000000001,10.5795958735,18.17,-6.3,19.2311960106,0.0
2019-06-12 09:30:00,30.13348,2.9032400000000003,30.2730147063,8.13348,0.9932400000000001,8.1939015498,22.0,1.9100000000000001,22.0827557157,33.07,29.17348,-5.42676,29.6739222114,8.13348,0.9932400000000001,8.1939015498,21.04,-6.42,21.997681696,0.0
2019-06-12 10:00:00,30.52504,2.9447200000000002,30.6667481628,7.92504,0.9547200000000001,7.9823398374,22.6,1.99,22.6874436638,33.04,29.53504,-5.36528,30.0184079738,7.92504,0.9547200000000001,7.9823398374,21.61,-6.32,22.5152059729,0.0
2019-06-12 10:30:00,29.64168,2.50092,29.7469963873,5.88168,0.34092,5.8915520934,23.76,2.16,23.8579797971,33.2,28.62168,-5.86908,29.2172323479,5.88168,0.34092,5.8915520934,22.74,-6.21,23.5726897065,0.0
2019-06-12 11:00:00,30.69704,2.38876,30.7898431159,2.14704,-0.021240000000000002,2.1471450578,28.55,2.41,28.6515374806,33.0,29.55704,-5.93124,30.1462803924,2.14704,-0.021240000000000002,2.1471450578,27.41,-5.91,28.0399037088,0.0
2019-06-12 11:30:00,31.0866,2.23264,31.1666709953,1.4166,-0.027360000000000002,1.4168641888,29.67,2.26,29.755948985,32.97,29.9066,-6.08736,30.5198406832,1.4166,-0.027360000000000002,1.4168641888,28.49,-6.06,29.1273702898,0.0
2019-06-12 12:00:00,31.03592,2.12464,31.1085587158,1.19592,-0.045360000000000004,1.1967799196,29.84,2.17,29.9187984384,32.99,29.83592,-6.20536,30.4743927745,1.19592,-0.045360000000000004,1.1967799196,28.64,-6.16,29.2949688513,0.0
2019-06-12 12:30:00,31.08656,2.30924,31.1722120167,1.63656,-0.050760000000000007,1.6373470039,29.45,2.36,29.5444089465,33.03,29.90656,-6.04076,30.5105410049,1.63656,-0.050760000000000007,1.6373470039,28.27,-5.99,28.8976296606,0.0
2019-06-12 13:00:00,31.0682,2.02888,31.1343765843,1.7982,-0.051120000000000006,1.7989264838999999,29.27,2.08,29.3438119541,33.12,29.8882,-6.34112,30.5534662861,1.7982,-0.051120000000000006,1.7989264838999999,28.09,-6.29,28.7856248847,0.0
2019-06-12 13:30:00,29.56408,1.81196,29.6195547787,1.32408,0.02196,1.3242620919,28.24,1.79,28.2966729493,33.16,28.41408,-6.54804,29.158819765,1.32408,0.02196,1.3242620919,27.09,-6.57,27.8753116575,0.0
2019-06-12 14:00:00,30.2462,1.8232400000000002,30.3011025961,1.6362,0.09324,1.63885452,28.61,1.73,28.6622574128,33.19,29.0762,-6.56676,29.8085179661,1.6362,0.09324,1.63885452,27.44,-6.66,28.2366641089,0.0
2019-06-12 14:30:00,30.80516,1.90568,30.8640486471,5.01516,0.08568,5.0158918338,25.79,1.82,25.8541389336,33.15,29.72516,-6.47432,30.4220636461,5.01516,0.08568,5.0158918338,24.71,-6.5600000000000005,25.565948056,0.0
2019-06-12 15:00:00,30.99152,1.8078400000000001,31.0442039256,4.42152,0.08784,4.4223924493,26.57,1.72,26.625613608,33.15,29.881520000000002,-6.55216,30.5914373343,4.42152,0.08784,4.4223924493,25.46,-6.64,26.3116172061,0.0
2019-06-12 15:30:00,30.46452,1.38124,30.4958161519,1.42452,0.11124,1.4288567346,29.04,1.27,29.0677570514,33.15,29.30452,-6.97876,30.1240432805,1.42452,0.11124,1.4288567346,27.88,-7.09,28.7673860474,0.0
2019-06-12 16:00:00,31.40892,1.45728,31.4427085437,2.24892,0.46728000000000003,2.2969527128,29.16,0.99,29.1768007156,33.09,30.21892,-6.87272,30.9906019007,2.24892,0.46728000000000003,2.2969527128,27.97,-7.34,28.9170624373,0.0
2019-06-12 16:30:00,32.38736,1.66572,32.4301666799,8.03736,1.03572,8.10381834,24.35,0.63,24.3581485339,33.18,31.33736,-6.67428,32.0402269856,8.03736,1.03572,8.10381834,23.3,-7.71,24.5424957981,0.0
2019-06-12 17:00:00,32.13996,1.87592,32.1946595672,9.03996,1.10592,9.1073561393,23.1,0.77,23.1128297705,33.13,31.12996,-6.45408,31.7919731732,9.03996,1.10592,9.1073561393,22.09,-7.5600000000000005,23.347841442,0.0
2019-06-12 17:30:00,31.78004,1.47496,31.8142491567,8.42004,0.9849600000000001,8.4774536155,23.36,0.49,23.3651385615,33.21,30.77004,-6.89504,31.5331086035,8.42004,0.9849600000000001,8.4774536155,22.35,-7.88,23.6984577557,0.0
2019-06-12 18:00:00,32.87224,1.33552,32.899358296,8.74224,1.05552,8.8057301053,24.13,0.28,24.1316244791,33.18,31.83224,-6.9844800000000005,32.5894839525,8.74224,1.05552,8.8057301053,23.09,-8.04,24.4497382399,0.0
2019-06-12 18:30:00,32.35236,1.04308,32.3691707255,5.38236,1.06308,5.4863410627,26.97,-0.02,26.9700074156,33.22,31.24236,-7.32692,32.0900111414,5.38236,1.06308,5.4863410627,25.86,-8.39,27.1869766616,0.0
2019-06-12 19:00:00,32.38188,0.872,32.3936187595,5.05188,1.062,5.1622994425,27.33,-0.19,27.3306604384,33.14,31.26188,-7.438,32.1345450432,5.05188,1.062,5.1622994425,26.21,-8.5,27.5538400228,0.0
2019-06-12 19:30:00,31.45604,0.7298800000000001,31.4645066272,5.03604,1.10988,5.1568917476,26.42,-0.38,26.4227326369,33.19,30.35604,-7.58012,31.2881348708,5.03604,1.10988,5.1568917476,25.32,-8.69,26.769731040899998,0.0
2019-06-12 20:00:00,30.32704,0.449,30.3303636009,4.57704,0.999,4.6847941429,25.75,-0.55,25.7558731166,33.19,29.23704,-7.861,30.2753997325,4.57704,0.999,4.6847941429,24.66,-8.86,26.2033432981,0.0
2019-06-12 20:30:00,30.04436,0.149,30.0447294681,4.28436,0.999,4.3992887618,25.76,-0.85,25.774019865,33.19,28.95436,-8.171,30.0852157049,4.28436,0.999,4.3992887618,24.67,-9.17,26.3191527219,0.0
2019-06-12 21:00:00,29.22356,-0.045520000000000005,29.223595452,4.18356,1.01448,4.304804751,25.04,-1.06,25.0624260597,33.24,28.16356,-8.38552,29.3854225347,4.18356,1.01448,4.304804751,23.98,-9.4,25.7565603294,0.0
2019-06-12 21:30:00,27.6452,-0.68976,27.6538035702,0.0252,0.12024000000000001,0.1228523406,27.62,-0.81,27.6318747102,33.17,26.5052,-9.00976,27.9946673904,0.0252,0.12024000000000001,0.1228523406,26.48,-9.13,28.0097715092,0.0
2019-06-12 22:00:00,26.40916,-1.17212,26.435158354,0.029160000000000002,0.047880000000000006,0.0560606814,26.38,-1.22,26.4081956975,33.32,25.29916,-9.57212,27.0494543013,0.029160000000000002,0.047880000000000006,0.0560606814,25.27,-9.62,27.0391808308,0.0
2019-06-12 22:30:00,25.52332,-1.34156,25.5585533052,0.10332000000000001,0.028440000000000003,0.1071627547,25.42,-1.37,25.4568910121,33.4,24.44332,-9.75156,26.3167022071,0.10332000000000001,0.028440000000000003,0.1071627547,24.34,-9.78,26.2313552833,0.0
2019-06-12 23:00:00,23.7054,-0.9496800000000001,23.7244152986,0.0954,0.04032,0.1035705672,23.61,-0.99,23.6307469201,33.6,22.6554,-9.42968,24.5394786836,0.0954,0.04032,0.1035705672,22.56,-9.47,24.4670083991,0.0
2019-06-12 23:30:00,21.605,-0.73372,21.6174552165,0.045,0.02628,0.0521117875,21.56,-0.76,21.5733910176,33.53,20.635,-9.24372,22.6108289198,0.045,0.02628,0.0521117875,20.59,-9.27,22.5805447233,0.0
2019-06-13 00:00:00,20.09596,-1.01152,20.1214010703,0.07596,-0.01152,0.07682858840000001,20.02,-1.0,20.0449594662,33.53,19.14596,-9.52152,21.3828699531,0.07596,-0.01152,0.07682858840000001,19.07,-9.51,21.3097395573,0.0
2019-06-13 00:30:00,18.64316,-1.24492,18.6846793013,0.17316,-0.03492,0.17664595100000002,18.47,-1.21,18.5095921079,33.27,17.75316,-9.63492,20.1991676411,0.17316,-0.03492,0.17664595100000002,17.58,-9.6,20.0303869159,0.0
2019-06-13 01:00:00,17.57196,-1.15116,17.6096265601,0.6519600000000001,-0.011160000000000002,0.6520555093,16.92,-1.1400000000000001,16.9583607698,33.43,16.72196,-9.61116,19.2872585607,0.6519600000000001,-0.011160000000000002,0.6520555093,16.07,-9.6,18.7191052137,0.0
2019-06-13 01:30:00,16.34384,-1.08688,16.3799393796,1.38384,-0.05688000000000001,1.3850084765,14.96,-1.03,14.9954159662,33.46,15.53384,-9.55688,18.2382603469,1.38384,-0.05688000000000001,1.3850084765,14.15,-9.5,17.0432537973,0.0
2019-06-13 02:00:00,15.65264,-1.0128,15.685372256,1.59264,-0.0828,1.5947908983999999,14.06,-0.93,14.0907238991,33.35,14.88264,-9.4428,17.6255338986,1.59264,-0.0828,1.5947908983999999,13.29,-9.36,16.2552668388,0.0
2019-06-13 02:30:00,15.47356,-0.964,15.5035594324,2.2935600000000003,0.126,2.2970183877,13.18,-1.09,13.2249952741,33.35,14.72356,-9.374,17.454371804,2.2935600000000003,0.126,2.2970183877,12.43,-9.5,15.6446444511,0.0
2019-06-13 03:00:00,15.26396,-0.9776800000000001,15.2952389018,2.97396,0.29232,2.9882919978,12.29,-1.27,12.3554441442,33.47,14.54396,-9.44768,17.3431666619,2.97396,0.29232,2.9882919978,11.57,-9.74,15.123904919,0.0
2019-06-13 03:30:00,15.5038,-0.9362800000000001,15.5320454119,2.5938,0.33372,2.6151802,12.91,-1.27,12.9723166782,33.53,14.7638,-9.42628,17.5164078817,2.5938,0.33372,2.6151802,12.17,-9.76,15.6002083319,0.0
2019-06-13 04:00:00,15.61112,-1.04216,15.6458673496,1.6711200000000002,0.17784000000000003,1.6805561936,13.94,-1.22,13.9932841035,33.4,14.78112,-9.47216,17.5557205355,1.6711200000000002,0.17784000000000003,1.6805561936,13.11,-9.65,16.2786547356,0.0
2019-06-13 04:30:00,15.8618,-1.0418,15.8959757952,0.8118000000000001,-0.0018000000000000002,0.8118019956,15.05,-1.04,15.0858907592,33.42,15.0618,-9.4918,17.8031482182,0.8118000000000001,-0.0018000000000000002,0.8118019956,14.25,-9.49,17.1208235783,0.0
2019-06-13 05:00:00,16.75292,-1.15484,16.7926764976,0.41292,-0.02484,0.41366647430000003,16.34,-1.13,16.3790262226,33.4,15.91292,-9.59484,18.5817646512,0.41292,-0.02484,0.41366647430000003,15.5,-9.57,18.2163360751,0.0
2019-06-13 05:30:00,17.62012,-0.9380000000000001,17.6450693627,0.15012,-0.018000000000000002,0.1511952856,17.47,-0.92,17.4942076128,33.23,16.76012,-9.308,19.1713454513,0.15012,-0.018000000000000002,0.1511952856,16.61,-9.29,19.0314529135,0.0
2019-06-13 06:00:00,18.62828,-0.74336,18.6431059603,0.09828,0.02664,0.1018265584,18.53,-0.77,18.5459914806,33.66,17.72828,-9.33336,20.0350572909,0.09828,0.02664,0.1018265584,17.63,-9.36,19.9606237377,0.0
2019-06-13 06:30:00,20.36416,0.0932,20.3643732716,0.97416,0.31320000000000003,1.0232702212,19.39,-0.22,19.3912480258,33.61,19.45416,-8.4768,21.2207558665,0.97416,0.31320000000000003,1.0232702212,18.48,-8.79,20.4639805512,0.0
2019-06-13 07:00:00,23.53128,1.01448,23.5531379673,5.65128,0.47448,5.6711636292000005,17.88,0.54,17.8881525038,33.47,22.66128,-7.46552,23.8593294145,5.65128,0.47448,5.6711636292000005,17.01,-7.94,18.7718858935,0.0
2019-06-13 07:30:00,26.46004,1.59864,26.5082886406,4.73004,0.09864,4.7310684048,21.73,1.5,21.7817102175,33.01,25.49004,-6.69136,26.3536797782,4.73004,0.09864,4.7310684048,20.76,-6.79,21.8421999808,0.0
2019-06-13 08:00:00,28.48324,2.36432,28.5811995892,4.77324,0.09432,4.7741717983,23.71,2.27,23.8184172438,33.01,27.46324,-5.96568,28.1037166432,4.77324,0.09432,4.7741717983,22.69,-6.06,23.4853081734,0.0
2019-06-13 08:30:00,29.87404,2.89576,30.0140582378,4.96404,0.09576000000000001,4.9649635547,24.91,2.8,25.0668725612,33.14,28.82404,-5.4942400000000005,29.3430052159,4.96404,0.09576000000000001,4.9649635547,23.86,-5.59,24.5060747571,0.0
2019-06-13 09:00:00,30.30428,3.1044,30.4628738907,5.08428,0.1044,5.0853517556,25.22,3.0,25.3978030546,33.07,29.24428,-5.2456,29.7110119666,5.08428,0.1044,5.0853517556,24.16,-5.35,24.7452641934,0.0
2019-06-13 09:30:00,31.38048,3.36152,31.5600117513,5.28048,0.10152000000000001,5.2814557975,26.1,3.26,26.302805934,32.91,30.28048,-4.9684800000000005,30.6853916798,5.28048,0.10152000000000001,5.2814557975,25.0,-5.07,25.508918048399998,0.0
2019-06-13 10:00:00,31.04864,3.418,31.2362092746,5.67864,0.108,5.6796669136,25.37,3.31,25.5850151456,32.95,29.98864,-4.942,30.393122463,5.67864,0.108,5.6796669136,24.31,-5.05,24.8289870917,0.0
2019-06-13 10:30:00,30.50504,3.55868,30.7119141172,6.21504,0.05868,6.2153170107,24.29,3.5,24.5408659179,33.08,29.46504,-4.82132,29.8568871241,6.21504,0.05868,6.2153170107,23.25,-4.88,23.7566180253,0.0
2019-06-13 11:00:00,30.41448,3.7374,30.6432497041,6.23448,-0.0126,6.2344927324,24.18,3.75,24.4690600555,32.91,29.37448,-4.6126000000000005,29.734427084300002,6.23448,-0.0126,6.2344927324,23.14,-4.6,23.5927870333,0.0
2019-06-13 11:30:00,31.13712,3.6996,31.3561362743,5.7571200000000005,-0.0504,5.7573406061,25.38,3.75,25.6555432607,32.91,30.06712,-4.6504,30.4246269534,5.7571200000000005,-0.0504,5.7573406061,24.31,-4.6,24.741384359,0.0
2019-06-13 12:00:00,30.64744,3.96572,30.9029531545,6.15744,-0.04428000000000001,6.1575992133,24.49,4.01,24.8161278204,32.91,29.60744,-4.39428,29.9317590541,6.15744,-0.04428000000000001,6.1575992133,23.45,-4.35,23.8500524108,0.0
2019-06-13 12:30:00,31.26472,3.84744,31.5005636653,5.99472,-0.05256,5.9949504111,25.27,3.9,25.5691787119,32.91,30.204720000000002,-4.48256,30.5355277412,5.99472,-0.05256,5.9949504111,24.21,-4.43,24.6119686332,0.0
2019-06-13 13:00:00,31.52316,3.59808,31.7278394485,5.93316,0.02808,5.9332264471,25.59,3.5700000000000003,25.8378211156,32.91,30.45316,-4.75192,30.8216757765,5.93316,0.02808,5.9332264471,24.52,-4.78,24.9815692061,0.0
2019-06-13 13:30:00,30.80772,3.37236,30.9917476688,6.14772,-0.017640000000000003,6.1477453077,24.66,3.39,24.8919203759,32.91,29.75772,-4.9976400000000005,30.1744644554,6.14772,-0.017640000000000003,6.1477453077,23.61,-4.98,24.1294944,0.0
2019-06-13 14:00:00,30.83004,3.55936,31.0348257609,5.54004,0.00936,5.5400479069,25.29,3.55,25.5379443182,32.91,29.76004,-4.80064,30.1447528637,5.54004,0.00936,5.5400479069,24.22,-4.8100000000000005,24.6930050824,0.0
2019-06-13 14:30:00,31.03104,3.47336,31.22482463,5.44104,-0.02664,5.441105216,25.59,3.5,25.828242294,32.91,29.95104,-4.87664,30.3454513028,5.44104,-0.02664,5.441105216,24.51,-4.85,24.9852476474,0.0
2019-06-13 15:00:00,31.2232,3.4986,31.4185999083,5.7132000000000005,-0.0414,5.713349998,25.51,3.54,25.7544501009,32.91,30.1432,-4.8714,30.5342929212,5.7132000000000005,-0.0414,5.713349998,24.43,-4.83,24.9028873828,0.0
2019-06-13 15:30:00,29.54184,2.80344,29.6745612675,1.67184,-0.016560000000000002,1.6719220135000001,27.87,2.8200000000000003,28.0123062242,33.1,28.39184,-5.57656,28.9343152678,1.67184,-0.016560000000000002,1.6719220135000001,26.72,-5.5600000000000005,27.2923432486,0.0
2019-06-13 16:00:00,29.6546,2.81332,29.7877503444,1.9746000000000001,-0.07668000000000001,1.9760883033,27.68,2.89,27.830459931500002,33.0,28.5246,-5.5366800000000005,29.056972151,1.9746000000000001,-0.07668000000000001,1.9760883033,26.55,-5.46,27.1056101204,0.0
2019-06-13 16:30:00,30.13432,2.35168,30.2259431728,2.07432,-0.058320000000000004,2.0751396784,28.06,2.41,28.1633041385,32.93,28.97432,-5.99832,29.5886982188,2.07432,-0.058320000000000004,2.0751396784,26.9,-5.94,27.5480235226,0.0
2019-06-13 17:00:00,29.79812,2.07248,29.8701042664,2.50812,0.042480000000000004,2.5084797158,27.29,2.03,27.3653978593,33.06,28.65812,-6.28752,29.3397469261,2.50812,0.042480000000000004,2.5084797158,26.15,-6.33,26.9052299749,0.0
2019-06-13 17:30:00,28.90216,1.97368,28.9694712656,4.05216,0.28368000000000004,4.0620776713,24.85,1.69,24.9074005067,33.14,27.84216,-6.39632,28.5674427103,4.05216,0.28368000000000004,4.0620776713,23.79,-6.68,24.7100485633,0.0
2019-06-13 18:00:00,28.76148,2.023,28.8325382301,6.08148,0.063,6.0818063098,22.68,1.96,22.7645338191,33.14,27.76148,-6.347,28.4777839867,6.08148,0.063,6.0818063098,21.68,-6.41,22.6077530949,0.0
2019-06-13 18:30:00,29.42844,1.97864,29.4948825575,5.51844,-0.08136,5.5190397247,23.91,2.06,23.9985770411,33.14,28.38844,-6.41136,29.10342012,5.51844,-0.08136,5.5190397247,22.87,-6.33,23.7298503999,0.0
2019-06-13 19:00:00,29.87788,2.3572800000000003,29.9707270898,6.43788,0.10728000000000001,6.438773788,23.44,2.25,23.5477408683,33.01,28.86788,-5.95272,29.4752331813,6.43788,0.10728000000000001,6.438773788,22.43,-6.06,23.2342096917,0.0
2019-06-13 19:30:00,30.82976,2.7796000000000003,30.9548102533,9.95976,0.9396,10.0039825778,20.87,1.8399999999999999,20.9509546322,32.91,29.87976,-5.4804,30.3781968164,9.95976,0.9396,10.0039825778,19.92,-6.42,20.9289942424,0.0
2019-06-13 20:00:00,29.48096,2.92392,29.625602284,10.29096,0.9439200000000001,10.3341590218,19.19,1.98,19.2918765287,32.91,28.59096,-5.33608,29.0846479004,10.29096,0.9439200000000001,10.3341590218,18.3,-6.28,19.3475683227,0.0
2019-06-13 20:30:00,29.53648,2.616,29.6521012205,10.62648,0.936,10.6676226588,18.91,1.6800000000000002,18.9844805038,32.94,28.64648,-5.674,29.2029980035,10.62648,0.936,10.6676226588,18.02,-6.61,19.1940746065,0.0
2019-06-13 21:00:00,28.62676,1.6512,28.6743413096,5.75676,0.1512,5.7587452746,22.87,1.5,22.919138291,32.97,27.61676,-6.6388,28.4035050361,5.75676,0.1512,5.7587452746,21.86,-6.79,22.8902533844,0.0
2019-06-13 21:30:00,27.15532,0.9281200000000001,27.171176107,1.88532,-0.011880000000000002,1.8853574295,25.27,0.9400000000000001,25.2874771379,33.0,26.07532,-7.38188,27.100082388,1.88532,-0.011880000000000002,1.8853574295,24.19,-7.37,25.2878033842,0.0
2019-06-13 22:00:00,25.38164,0.548,25.3875550829,1.06164,0.018000000000000002,1.0617925831,24.32,0.53,24.3257743967,33.06,24.33164,-7.772,25.5427619707,1.06164,0.018000000000000002,1.0617925831,23.27,-7.79,24.5392950184,0.0
2019-06-13 22:30:00,23.9722,0.2634,23.97364704,1.1322,-0.0666,1.134157132,22.84,0.33,22.8423838511,33.1,22.9522,-8.0766,24.331768378,1.1322,-0.0666,1.134157132,21.82,-8.01,23.2437626042,0.0
2019-06-13 23:00:00,22.53904,-0.33116,22.5414726907,0.41904,-0.011160000000000002,0.4191885819,22.12,-0.32,22.1223145263,33.21,21.55904,-8.71116,23.2524517904,0.41904,-0.011160000000000002,0.4191885819,21.14,-8.7,22.8602187216,0.0
2019-06-13 23:30:00,21.30668,-0.8434800000000001,21.3233691318,0.43668,-0.03348,0.43796156540000003,20.87,-0.81,20.88571282,33.31,20.35668,-9.24348,22.3570199967,0.43668,-0.03348,0.43796156540000003,19.92,-9.21,21.9460816548,0.0
2019-06-14 00:00:00,19.46616,-1.0742,19.4957762294,0.50616,-0.0342,0.5073140897,18.96,-1.04,18.988501784,33.46,18.56616,-9.5242,20.8665445818,0.50616,-0.0342,0.5073140897,18.06,-9.49,20.4015612148,0.0
2019-06-14 00:30:00,18.63176,-1.34276,18.6800825778,0.31176000000000004,-0.032760000000000004,0.3134764986,18.32,-1.31,18.3667770717,33.5,17.74176,-9.80276,20.2697842,0.31176000000000004,-0.032760000000000004,0.3134764986,17.43,-9.77,19.9814363848,0.0
2019-06-14 01:00:00,17.37864,-1.46004,17.4398636764,0.54864,-0.05004,0.5509172816,16.83,-1.4100000000000001,16.888960891700002,33.64,16.54864,-9.96004,19.3147581567,0.54864,-0.05004,0.5509172816,16.0,-9.91,18.8204171048,0.0
2019-06-14 01:30:00,16.61944,-1.4924,16.6863130641,0.7394400000000001,-0.0324,0.7401494941,15.88,-1.46,15.9469746347,33.43,15.80944,-9.9124,18.6599589194,0.7394400000000001,-0.0324,0.7401494941,15.07,-9.88,18.0199694783,0.0
2019-06-14 02:00:00,16.39172,-1.4434,16.4551477696,0.62172,-0.0234,0.6221602032,15.77,-1.42,15.8338024492,33.43,15.58172,-9.8934,18.457230608,0.62172,-0.0234,0.6221602032,14.96,-9.87,17.9225695702,0.0
2019-06-14 02:30:00,16.40728,-1.50948,16.4765702399,0.6472800000000001,0.02052,0.6476051797,15.76,-1.53,15.8340929642,33.55,15.58728,-9.96948,18.5028059837,0.6472800000000001,0.02052,0.6476051797,14.94,-9.99,17.9723036921,0.0
2019-06-14 03:00:00,15.95688,-1.45464,16.0230458048,0.5968800000000001,0.045360000000000004,0.5986010892,15.36,-1.5,15.4330683923,33.68,15.15688,-9.96464,18.1390479812,0.5968800000000001,0.045360000000000004,0.5986010892,14.56,-10.01,17.6690039334,0.0
2019-06-14 03:30:00,15.6468,-1.4462000000000002,15.7134924406,0.8568,-0.0162,0.8569531376,14.79,-1.43,14.8589703546,33.58,14.8668,-9.9062,17.8648968841,0.8568,-0.0162,0.8569531376,14.01,-9.89,17.1491165953,0.0
2019-06-14 04:00:00,15.374600000000001,-1.34592,15.433399684,0.9846,-0.025920000000000002,0.9849411182000001,14.39,-1.32,14.4504152189,33.58,14.5946,-9.82592,17.5940630045,0.9846,-0.025920000000000002,0.9849411182000001,13.61,-9.8,16.771168713,0.0
2019-06-14 04:30:00,14.96128,-1.10448,15.001992378,1.33128,-0.024480000000000002,1.331505054,13.63,-1.08,13.6727210167,33.4,14.22128,-9.52448,17.1160896267,1.33128,-0.024480000000000002,1.331505054,12.89,-9.5,16.0125606947,0.0
2019-06-14 05:00:00,15.15428,-1.16864,15.199273725,1.48428,-0.00864,1.4843051465000001,13.67,-1.16,13.7191289811,33.43,14.39428,-9.56864,17.2845065931,1.48428,-0.00864,1.4843051465000001,12.91,-9.56,16.0642989265,0.0
2019-06-14 05:30:00,16.0584,-1.10664,16.0964860342,0.9684,-0.02664,0.9687663545,15.09,-1.08,15.1285987454,33.43,15.2784,-9.54664,18.0157664797,0.9684,-0.02664,0.9687663545,14.31,-9.52,17.187393636,0.0
2019-06-14 06:00:00,17.73544,-1.13788,17.7719048751,0.23544,-0.047880000000000006,0.24025921,17.5,-1.09,17.5339128548,33.54,16.86544,-9.63788,19.4250301747,0.23544,-0.047880000000000006,0.24025921,16.63,-9.59,19.1970049747,0.0
2019-06-14 06:30:00,20.76468,-0.5499200000000001,20.7719606082,0.18468,0.01008,0.1849548831,20.58,-0.56,20.5876176378,33.47,19.82468,-9.00992,21.7760555544,0.18468,0.01008,0.1849548831,19.64,-9.02,21.6122650363,0.0
2019-06-14 07:00:00,23.26068,0.07068,23.260787384,0.31068,0.04068,0.31333197220000003,22.95,0.03,22.9500196078,33.4,22.25068,-8.37932,23.7761595748,0.31068,0.04068,0.31333197220000003,21.94,-8.42,23.500212765,0.0
2019-06-14 07:30:00,25.71784,1.34368,25.7529177028,0.35784000000000005,0.10368000000000001,0.3725573889,25.36,1.24,25.3902973594,33.2,24.64784,-7.06632,25.6407662719,0.35784000000000005,0.10368000000000001,0.3725573889,24.29,-7.17,25.3261327486,0.0
2019-06-14 08:00:00,28.28972,2.45424,28.3959777373,4.68972,0.17424,4.6929557057,23.6,2.2800000000000002,23.7098797972,33.0,27.26972,-5.86576,27.8934538782,4.68972,0.17424,4.6929557057,22.58,-6.04,23.3738743044,0.0
2019-06-14 08:30:00,30.567,2.96692,30.7106513003,6.417,0.46692000000000006,6.4339648186,24.15,2.5,24.2790547592,32.9,29.537,-5.30308,30.0092823387,6.417,0.46692000000000006,6.4339648186,23.12,-5.77,23.8291271347,0.0
2019-06-14 09:00:00,30.7966,3.48732,30.99341821,6.6366,0.42732000000000003,6.6503429943,24.16,3.06,24.353012134,32.9,29.7766,-4.78268,30.1582482174,6.6366,0.42732000000000003,6.6503429943,23.14,-5.21,23.7192685385,0.0
2019-06-14 09:30:00,31.36252,4.48304,31.6813085019,10.44252,1.01304,10.4915429748,20.92,3.47,21.2058317451,32.78,30.43252,-3.76696,30.664772316,10.44252,1.01304,10.4915429748,19.99,-4.78,20.5535520045,0.0
2019-06-14 10:00:00,31.10196,1.5901200000000002,31.1425817404,2.6319600000000003,0.15012,2.6362377465,28.47,1.44,28.5063940196,33.44,30.54196,0.18012,30.5424911207,2.6319600000000003,0.15012,2.6362377465,27.91,0.03,27.9100161232,0.0
2019-06-14 10:30:00,30.49208,0.57984,30.4975926452,1.43208,-0.02016,1.4322218934,29.06,0.6000000000000001,29.0661934212,33.8,30.09208,1.22984,30.1172008187,1.43208,-0.02016,1.4322218934,28.66,1.25,28.6872462952,0.0
2019-06-14 11:00:00,30.275,0.7304400000000001,30.2838103216,2.115,-0.07956,2.1164958761,28.16,0.81,28.1716470942,33.83,29.875,1.4004400000000001,29.9078059575,2.115,-0.07956,2.1164958761,27.76,1.48,27.7994244545,0.0
2019-06-14 11:30:00,30.13908,0.8300000000000001,30.1505065172,2.26908,-0.09,2.2708641629,27.87,0.92,27.8851806521,33.93,29.74908,1.49,29.7863703872,2.26908,-0.09,2.2708641629,27.48,1.58,27.5253846476,0.0
2019-06-14 12:00:00,29.2252,3.02992,29.3818435474,2.5452,-0.10008,2.5471668666,26.68,3.13,26.8629726575,33.38,28.1452,-5.15008,28.6125078776,2.5452,-0.10008,2.5471668666,25.6,-5.05,26.0933420627,0.0
2019-06-14 12:30:00,28.8804,3.03628,29.0395678411,2.9304,-0.06372,2.931092697,25.95,3.1,26.1345078393,33.38,27.7804,-5.48372,28.3164582743,2.9304,-0.06372,2.931092697,24.85,-5.42,25.4342072807,0.0
2019-06-14 13:00:00,28.2746,2.66244,28.3996759121,2.6946,-0.09756000000000001,2.6963655378,25.58,2.76,25.7284667246,33.3,27.2046,-5.82756,27.8217669589,2.6946,-0.09756000000000001,2.6963655378,24.51,-5.73,25.1708760277,0.0
2019-06-14 13:30:00,27.81392,2.35784,27.9136804315,2.74392,-0.09216,2.745467252,25.07,2.45,25.1894303231,32.99,26.75392,-5.99216,27.4167506614,2.74392,-0.09216,2.745467252,24.01,-5.9,24.7242815871,0.0
2019-06-14 14:00:00,27.72768,2.46088,27.8366694947,2.67768,-0.06912,2.6785719622,25.05,2.5300000000000002,25.1774383129,32.88,26.66768,-5.80912,27.2930583071,2.67768,-0.06912,2.6785719622,23.99,-5.74,24.6671380586,0.0
