Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-14 14:30:00,28.16808,2.33888,28.2650153112,1.73808,-0.051120000000000006,1.7388316021999999,26.43,2.39,26.5378409069,32.91,27.06808,-5.94112,27.7124134954,1.73808,-0.051120000000000006,1.7388316021999999,25.33,-5.89,26.0057878173,0.0
2019-06-14 15:00:00,28.49612,1.97008,28.5641395855,1.53612,0.01008,1.5361530721,26.96,1.96,27.0311523987,33.0,27.38612,-6.35992,28.1149097644,1.53612,0.01008,1.5361530721,25.85,-6.37,26.6232867993,0.0
2019-06-14 15:30:00,27.51996,1.7317200000000001,27.5743912455,2.10996,-0.09828,2.1122476559,25.41,1.83,25.4758120577,33.12,26.43996,-6.64828,27.2629989502,2.10996,-0.09828,2.1122476559,24.33,-6.55,25.1962576586,0.0
2019-06-14 16:00:00,27.98096,1.5202,28.0222256532,2.10096,-0.10980000000000001,2.1038272176,25.88,1.63,25.9312803386,33.14,26.89096,-6.8598,27.7521275898,2.10096,-0.10980000000000001,2.1038272176,24.79,-6.75,25.6925397732,0.0
2019-06-14 16:30:00,27.98272,1.283,28.0121171567,2.32272,-0.117,2.3256648938,25.66,1.4,25.6981633585,33.17,26.89272,-7.097,27.8134103986,2.32272,-0.117,2.3256648938,24.57,-6.98,25.5422258231,0.0
2019-06-14 17:00:00,28.33656,1.40908,28.3715727283,2.17656,-0.07092000000000001,2.1777151053,26.16,1.48,26.201831997,33.14,27.23656,-6.98092,28.1169600896,2.17656,-0.07092000000000001,2.1777151053,25.06,-6.91,25.9952245614,0.0
2019-06-14 17:30:00,27.21552,1.30844,27.2469547675,2.22552,-0.061560000000000004,2.2263712413,24.99,1.37,25.0275248477,33.17,26.15552,-7.08156,27.0972271368,2.22552,-0.061560000000000004,2.2263712413,23.93,-7.02,24.9384301832,0.0
2019-06-14 18:00:00,27.10856,1.40124,27.1447508519,4.85856,-0.06876,4.8590465331,22.25,1.47,22.2985066765,33.17,26.11856,-6.97876,27.0348343367,4.85856,-0.06876,4.8590465331,21.26,-6.91,22.3547690661,0.0
2019-06-14 18:30:00,28.091,1.44296,28.128036095,6.561,-0.07704000000000001,6.5614522906,21.53,1.52,21.5835886729,33.17,27.111,-6.91704,27.9794882613,6.561,-0.07704000000000001,6.5614522906,20.55,-6.84,21.6584417722,0.0
2019-06-14 19:00:00,26.75588,1.42836,26.7939793025,6.63588,-0.07164000000000001,6.6362666963,20.12,1.5,20.1758370334,33.17,25.83588,-6.93164,26.7495855756,6.63588,-0.07164000000000001,6.6362666963,19.2,-6.86,20.3887125636,0.0
2019-06-14 19:30:00,26.58524,1.2642,26.61528109,5.83524,-0.0558,5.8355067901,20.75,1.32,20.7919431511,33.14,25.63524,-7.1058,26.6018406036,5.83524,-0.0558,5.8355067901,19.8,-7.05,21.0176711365,0.0
2019-06-14 20:00:00,27.12228,0.965,27.1394417297,4.92228,-0.045,4.9224856931000005,22.2,1.01,22.2229633488,33.17,26.14228,-7.405,27.1708083906,4.92228,-0.045,4.9224856931000005,21.22,-7.36,22.4601424751,0.0
2019-06-14 20:30:00,27.38476,0.70676,27.393878695,4.60476,0.08676,4.6055772662,22.78,0.62,22.7884356637,33.13,26.37476,-7.62324,27.4543576351,4.60476,0.08676,4.6055772662,21.77,-7.71,23.0949561593,0.0
2019-06-14 21:00:00,27.74796,0.47332,27.7519966126,4.55796,0.10332000000000001,4.5591308803,23.19,0.37,23.1929515155,33.15,26.73796,-7.87668,27.8740128576,4.55796,0.10332000000000001,4.5591308803,22.18,-7.98,23.5718645847,0.0
2019-06-14 21:30:00,25.93576,-0.04676,25.9358021521,0.7257600000000001,0.09324,0.7317248630000001,25.21,-0.14,25.2103887316,33.24,24.85576,-8.44676,26.2517915517,0.7257600000000001,0.09324,0.7317248630000001,24.13,-8.54,25.5966501715,0.0
2019-06-14 22:00:00,23.86792,-0.32568,23.8701418636,0.45792000000000005,0.09432,0.46753287460000004,23.41,-0.42,23.4137673175,33.03,22.85792,-8.57568,24.4136599917,0.45792000000000005,0.09432,0.46753287460000004,22.4,-8.67,24.0193442875,0.0
2019-06-14 22:30:00,23.11084,-0.34540000000000004,23.1134209209,1.14084,-0.0054,1.14085278,21.97,-0.34,21.9726307028,33.09,22.13084,-8.6354,23.7559300442,1.14084,-0.0054,1.14085278,20.99,-8.63,22.6948672611,0.0
2019-06-14 23:00:00,21.45304,-0.57648,21.4607841057,1.37304,-0.0064800000000000005,1.3730552909,20.08,-0.5700000000000001,20.0880885104,33.16,20.52304,-8.88648,22.3643622228,1.37304,-0.0064800000000000005,1.3730552909,19.15,-8.88,21.1086925223,0.0
2019-06-14 23:30:00,20.40348,-1.04336,20.4301394073,1.02348,-0.06336,1.0254393205,19.38,-0.98,19.4047623021,33.37,19.49348,-9.46336,21.6691242324,1.02348,-0.06336,1.0254393205,18.47,-9.4,20.7244034896,0.0
2019-06-15 00:00:00,18.38004,-1.11276,18.413693416,1.31004,-0.032760000000000004,1.3104495485,17.07,-1.08,17.1041310799,33.57,17.52004,-9.60276,19.9791091198,1.31004,-0.032760000000000004,1.3104495485,16.21,-9.57,18.8241600078,0.0
2019-06-15 00:30:00,16.817520000000002,0.714,16.8326698699,1.6675200000000001,-0.036000000000000004,1.6679085558,15.15,0.75,15.1685529962,33.6,16.03752,-7.836,17.8495082215,1.6675200000000001,-0.036000000000000004,1.6679085558,14.37,-7.8,16.350440361,0.0
2019-06-15 01:00:00,15.77728,0.64012,15.7902602199,1.90728,-0.029880000000000004,1.9075140400000001,13.87,0.67,13.8861729789,33.46,15.01728,-7.85988,16.9498204183,1.90728,-0.029880000000000004,1.9075140400000001,13.11,-7.83,15.2702652236,0.0
2019-06-15 01:30:00,15.16788,0.5378400000000001,15.1774126767,2.38788,-0.09216,2.3896577914,12.78,0.63,12.7955187468,33.53,14.44788,-7.99216,16.5110828827,2.38788,-0.09216,2.3896577914,12.06,-7.9,14.4171287017,0.0
2019-06-15 02:00:00,14.36116,0.6217600000000001,14.3746131093,1.90116,-0.048240000000000005,1.901771922,12.46,0.67,12.4780006411,33.63,13.63116,-7.94824,15.7791964955,1.90116,-0.048240000000000005,1.901771922,11.73,-7.9,14.1422381538,0.0
2019-06-15 02:30:00,14.39416,0.41704,14.4002001537,1.51416,-0.012960000000000001,1.5142154626000002,12.88,0.43,12.8871757961,33.63,13.67416,-8.13296,15.9099871171,1.51416,-0.012960000000000001,1.5142154626000002,12.16,-8.12,14.6219013811,0.0
2019-06-15 03:00:00,14.9704,0.00928,14.9704028763,0.7704000000000001,-0.00072,0.7704003364,14.2,0.01,14.2000035211,33.63,14.2004,-8.57072,16.5863980863,0.7704000000000001,-0.00072,0.7704003364,13.43,-8.57,15.9314092283,0.0
2019-06-15 03:30:00,14.0922,0.17484000000000002,14.0932845663,1.4022000000000001,0.02484,1.4024200033,12.69,0.15,12.6908864939,33.65,13.3722,-8.37516,15.7784358498,1.4022000000000001,0.02484,1.4024200033,11.97,-8.4,14.6232999012,0.0
2019-06-15 04:00:00,13.00256,0.4086,13.0089784577,2.30256,-0.0414,2.3029321557,10.7,0.45,10.7094584364,33.63,12.33256,-8.1514,14.7830091021,2.30256,-0.0414,2.3029321557,10.03,-8.11,12.8985658117,0.0
2019-06-15 04:30:00,13.77424,0.24796,13.7764716724,1.8842400000000001,-0.032040000000000006,1.8845123876,11.89,0.28,11.8932964312,33.72,13.07424,-8.32204,15.4981321887,1.8842400000000001,-0.032040000000000006,1.8845123876,11.19,-8.29,13.9262414168,0.0
2019-06-15 05:00:00,13.65044,0.27536000000000005,13.653217032,2.17044,-0.044640000000000006,2.1708990127,11.48,0.32,11.4844590643,33.64,12.97044,-8.29464,15.3958879745,2.17044,-0.044640000000000006,2.1708990127,10.8,-8.25,13.590529791,0.0
2019-06-15 05:30:00,12.9312,0.54008,12.9424734825,2.5812,-0.07992,2.5824369588,10.35,0.62,10.3685534189,33.67,12.2712,-8.04992,14.6759518072,2.5812,-0.07992,2.5824369588,9.69,-7.97,12.5465931631,0.0
2019-06-15 06:00:00,11.742,1.01672,11.7859358372,3.402,-0.14328000000000002,3.4050158823,8.34,1.16,8.4202850308,33.67,11.132,-7.55328,13.4526377621,3.402,-0.14328000000000002,3.4050158823,7.73,-7.41,10.7079876728,0.0
2019-06-15 06:30:00,13.668,0.9344,13.699902458,2.808,-0.0756,2.809017508,10.86,1.01,10.9068648108,33.54,12.998,-7.5956,15.0546053871,2.808,-0.0756,2.809017508,10.19,-7.52,12.664379179400001,0.0
2019-06-15 07:00:00,14.5552,1.2836,14.6116897038,2.7252,-0.0864,2.7265692729,11.83,1.37,11.9090637751,33.61,13.8452,-7.2764,15.6408299013,2.7252,-0.0864,2.7265692729,11.12,-7.19,13.2419975834,0.0
2019-06-15 07:30:00,16.24332,1.49972,16.3124064657,2.98332,-0.08028,2.9843999566,13.26,1.58,13.353800957,33.61,15.50332,-7.09028,17.0477271652,2.98332,-0.08028,2.9843999566,12.52,-7.01,14.3488849741,0.0
2019-06-15 08:00:00,18.67036,1.52048,18.7321702416,2.43036,-0.11952000000000002,2.4332970965,16.24,1.6400000000000001,16.3225978325,33.67,17.85036,-7.08952,19.2066823257,2.43036,-0.11952000000000002,2.4332970965,15.42,-6.97,16.922095024,0.0
2019-06-15 08:30:00,20.07184,1.92368,20.1638117857,2.75184,-0.16632000000000002,2.7568615722,17.32,2.09,17.4456441555,33.45,19.21184,-6.60632,20.3159607237,2.75184,-0.16632000000000002,2.7568615722,16.46,-6.44,17.6749879774,0.0
2019-06-15 09:00:00,23.3016,0.94052,23.3205733298,1.2816,-0.06948,1.2834819946,22.02,1.01,22.0431508637,33.37,22.3316,-7.52948,23.5667865359,1.2816,-0.06948,1.2834819946,21.05,-7.46,22.3328032275,0.0
2019-06-15 09:30:00,24.9806,1.022,25.0014971624,2.6406,-0.018000000000000002,2.640661349,22.34,1.04,22.3641945976,33.47,23.9906,-7.498,25.1350132755,2.6406,-0.018000000000000002,2.640661349,21.35,-7.48,22.6223981929,0.0
2019-06-15 10:00:00,25.62768,1.41816,25.6668883967,6.09768,-0.051840000000000004,6.0979003573,19.53,1.47,19.5852444458,33.33,24.70768,-7.03184,25.6888346323,6.09768,-0.051840000000000004,6.0979003573,18.61,-6.98,19.8759276513,0.0
2019-06-15 10:30:00,26.75936,1.32884,26.7923340408,5.76936,-0.10116000000000001,5.7702468019,20.99,1.43,21.0386549,33.29,25.80936,-7.14116,26.7790819438,5.76936,-0.10116000000000001,5.7702468019,20.04,-7.04,21.240602628,0.0
2019-06-15 11:00:00,25.66284,1.11508,25.6870543323,2.6528400000000003,-0.12492000000000002,2.6557795601,23.01,1.24,23.0433873378,33.22,24.67284,-7.29492,25.7286783856,2.6528400000000003,-0.12492000000000002,2.6557795601,22.02,-7.17,23.1579208911,0.0
2019-06-15 11:30:00,24.39496,1.6646800000000002,24.4516918209,7.28496,-0.17532,7.287069322,17.11,1.8399999999999999,17.2086518937,33.34,23.54496,-6.80532,24.5087233797,7.28496,-0.17532,7.287069322,16.26,-6.63,17.5597408865,0.0
2019-06-15 12:00:00,23.4764,2.02532,23.5636007024,8.7264,-0.18468,8.7283540065,14.75,2.21,14.9146438107,33.27,22.7064,-6.42468,23.5978201125,8.7264,-0.18468,8.7283540065,13.98,-6.24,15.3094088717,0.0
2019-06-15 12:30:00,22.95116,2.00544,23.0386096573,9.28116,-0.21456000000000003,9.2836397463,13.67,2.22,13.8490902228,33.4,22.20116,-6.47456,23.1259904121,9.28116,-0.21456000000000003,9.2836397463,12.92,-6.26,14.3566709233,0.0
2019-06-15 13:00:00,23.66964,1.74728,23.7340440113,7.46964,-0.16272,7.4714121509,16.2,1.9100000000000001,16.3122070855,33.4,22.84964,-6.74272,23.8237344077,7.46964,-0.16272,7.4714121509,15.38,-6.58,16.7284428444,0.0
2019-06-15 13:30:00,23.06324,1.24764,23.0969618103,3.78324,-0.16236,3.7867222855,19.28,1.4100000000000001,19.3314898546,33.45,22.14324,-7.25236,23.3006395463,3.78324,-0.16236,3.7867222855,18.36,-7.09,19.6814049295,0.0
2019-06-15 14:00:00,23.4176,0.92444,23.4358396281,3.0276,-0.11556000000000001,3.0298045933,20.39,1.04,20.4165055776,33.67,22.4876,-7.66556,23.75821887,3.0276,-0.11556000000000001,3.0298045933,19.46,-7.55,20.873286756,0.0
2019-06-15 14:30:00,21.2666,0.8142,21.2821802736,4.6566,-0.2358,4.6625663749,16.61,1.05,16.643154749,33.6,20.4266,-7.7458,21.8459013364,4.6566,-0.2358,4.6625663749,15.77,-7.51,17.4669115759,0.0
2019-06-15 15:00:00,20.0174,1.00012,20.0423686917,5.3874,-0.29988000000000004,5.3957396874,14.63,1.3,14.6876444674,33.73,19.2274,-7.63988,20.6896272846,5.3874,-0.29988000000000004,5.3957396874,13.84,-7.34,15.6659248051,0.0
2019-06-15 15:30:00,18.90808,1.21128,18.9468384836,6.14808,-0.37872000000000006,6.1597334784,12.76,1.5899999999999999,12.858681892,33.75,18.17808,-7.42872,19.6374253232,6.14808,-0.37872000000000006,6.1597334784,12.03,-7.05,13.9435791675,0.0
2019-06-15 16:00:00,19.88808,1.04356,19.9154398284,5.42808,-0.31644,5.4372959051,14.46,1.3599999999999999,14.5238149258,33.51,19.09808,-7.49644,20.5166584112,5.42808,-0.31644,5.4372959051,13.67,-7.18,15.4408969947,0.0
2019-06-15 16:30:00,20.20976,0.8578,20.2279563994,4.73976,-0.23220000000000002,4.7454443098,15.47,1.09,15.5083525882,33.49,19.39976,-7.6622,20.8580918806,4.73976,-0.23220000000000002,4.7454443098,14.66,-7.43,16.4353430144,0.0
2019-06-15 17:00:00,20.4392,0.8922800000000001,20.4586671178,5.1192,-0.29772000000000004,5.1278500211,15.32,1.19,15.3661478582,33.38,19.6392,-7.56772,21.0468183495,5.1192,-0.29772000000000004,5.1278500211,14.52,-7.27,16.2383281159,0.0
2019-06-15 17:30:00,21.03136,0.8954000000000001,21.0504119819,4.85136,-0.2646,4.8585704698,16.18,1.16,16.2215289045,33.45,20.21136,-7.6046,21.5946524448,4.85136,-0.2646,4.8585704698,15.36,-7.34,17.0236658802,0.0
2019-06-15 18:00:00,20.94112,1.00704,20.9653198501,5.09112,-0.28296000000000004,5.0989772716,15.85,1.29,15.9024086226,33.49,20.12112,-7.52296,21.4814896415,5.09112,-0.28296000000000004,5.0989772716,15.03,-7.24,16.6828804467,0.0
2019-06-15 18:30:00,20.47476,1.07376,20.5028963221,4.87476,-0.33624000000000004,4.8863424353,15.6,1.4100000000000001,15.6635915422,33.53,19.66476,-7.46624,21.0344366598,4.87476,-0.33624000000000004,4.8863424353,14.79,-7.13,16.4189220109,0.0
2019-06-15 19:00:00,22.16292,0.8216800000000001,22.1781464723,2.8429200000000003,-0.14832,2.8467864249,19.32,0.97,19.3443350881,33.49,21.25292,-7.69832,22.6042195032,2.8429200000000003,-0.14832,2.8467864249,18.41,-7.55,19.8980049251,0.0
2019-06-15 19:30:00,22.4362,0.7440800000000001,22.448535041,3.1662,-0.11592000000000001,3.1683213042,19.27,0.86,19.2891809054,33.53,21.5362,-7.78592,22.9004030682,3.1662,-0.11592000000000001,3.1683213042,18.37,-7.67,19.9069284421,0.0
2019-06-15 20:00:00,23.1452,0.8648800000000001,23.1613535972,5.2452,-0.10512,5.2462532587,17.9,0.97,17.9262628565,33.61,22.2652,-7.69512,23.5574617235,5.2452,-0.10512,5.2462532587,17.02,-7.59,18.635678147,0.0
2019-06-15 20:30:00,23.01948,0.65332,23.02874913,4.92948,-0.07668000000000001,4.9300763577,18.09,0.73,18.1047231407,33.66,22.13948,-7.94668,23.5224636825,4.92948,-0.07668000000000001,4.9300763577,17.21,-7.87,18.9240851826,0.0
2019-06-15 21:00:00,23.13284,0.87228,23.1492798779,3.64284,-0.02772,3.6429454654,19.49,0.9,19.5107688213,33.72,22.22284,-7.75772,23.5379871116,3.64284,-0.02772,3.6429454654,18.58,-7.73,20.1238490354,0.0
2019-06-15 21:30:00,23.08496,1.2546,23.1190267823,3.32496,-0.0054,3.324964385,19.76,1.26,19.8001313127,33.43,22.16496,-7.2354,23.3160130589,3.32496,-0.0054,3.324964385,18.84,-7.23,20.1796555967,0.0
2019-06-15 22:00:00,23.1294,-0.2326,23.1305695373,0.7794000000000001,-0.0126,0.7795018409000001,22.35,-0.22,22.3510827478,32.97,22.1494,-8.4726,23.714570861,0.7794000000000001,-0.0126,0.7795018409000001,21.37,-8.46,22.9836572373,0.0
2019-06-15 22:30:00,21.90108,-0.3682,21.9041748625,0.72108,0.0018000000000000002,0.7210822466,21.18,-0.37,21.1832315759,33.14,20.95108,-8.6682,22.6734524148,0.72108,0.0018000000000000002,0.7210822466,20.23,-8.67,22.0095842759,0.0
2019-06-15 23:00:00,20.60424,-0.586,20.6125714548,0.53424,0.054,0.5369621752,20.07,-0.64,20.0802016922,33.22,19.68424,-8.946,21.6217534066,0.53424,0.054,0.5369621752,19.15,-9.0,21.1594541517,0.0
2019-06-15 23:30:00,18.98908,-0.8395600000000001,19.0076305793,0.46908000000000005,0.010440000000000001,0.4691961637,18.52,-0.85,18.5394956781,33.42,18.09908,-9.27956,20.3392952346,0.46908000000000005,0.010440000000000001,0.4691961637,17.63,-9.29,19.9278950218,0.0
2019-06-16 00:00:00,17.89364,-1.10016,17.9274288306,0.5936400000000001,-0.02016,0.5939822179,17.3,-1.08,17.3336782017,33.48,17.04364,-9.57016,19.5467037343,0.5936400000000001,-0.02016,0.5939822179,16.45,-9.55,19.0211724139,0.0
2019-06-16 00:30:00,16.94096,-6.1056,18.0076227493,0.57096,0.014400000000000001,0.57114156,16.37,-6.12,17.4765929174,33.41,16.56096,-7.3956,18.1372626237,0.57096,0.014400000000000001,0.57114156,15.99,-7.41,17.6235127032,0.0
2019-06-16 01:00:00,15.84784,-6.4376,17.1054589657,0.71784,-0.057600000000000005,0.7201472249,15.13,-6.38,16.4201492076,33.11,15.65784,-4.8276,16.3851663167,0.71784,-0.057600000000000005,0.7201472249,14.94,-4.77,15.6830003507,0.0
2019-06-16 01:30:00,15.5418,-6.53728,16.8607110478,0.6318,-0.01728,0.6320362635,14.91,-6.52,16.273244913,32.94,15.3618,-4.93728,16.1357253645,0.6318,-0.01728,0.6320362635,14.73,-4.92,15.5299484867,0.0
2019-06-16 02:00:00,14.93388,-6.45004,16.2672612279,0.44388000000000005,0.03996,0.4456750565,14.49,-6.49,15.877033728,32.96,14.76388,-4.84004,15.5369926259,0.44388000000000005,0.03996,0.4456750565,14.32,-4.88,15.1286747602,0.0
2019-06-16 02:30:00,14.50056,-6.4878,15.8857731683,0.43056000000000005,0.0522,0.43371275470000004,14.07,-6.54,15.5156856117,32.94,14.32056,-4.8978,15.1349556839,0.43056000000000005,0.0522,0.43371275470000004,13.89,-4.95,14.7456637694,0.0
2019-06-16 03:00:00,14.40364,-6.69752,15.8846346952,0.41364,0.042480000000000004,0.4158155841,13.99,-6.74,15.5289310643,33.03,14.22364,-5.07752,15.1027528683,0.41364,0.042480000000000004,0.4158155841,13.81,-5.12,14.72856069,0.0
2019-06-16 03:30:00,14.34256,-6.72228,15.8397624904,0.32256,0.11772,0.34336999290000003,14.02,-6.84,15.5995512756,32.96,14.17256,-5.12228,15.0698111917,0.32256,0.11772,0.34336999290000003,13.85,-5.24,14.8081092649,0.0
2019-06-16 04:00:00,13.85472,-6.6354,15.3616991065,0.32472,0.08460000000000001,0.3355595899,13.53,-6.72,15.1069288739,32.9,13.68472,-5.0354,14.5817287946,0.32472,0.08460000000000001,0.3355595899,13.36,-5.12,14.3074805609,0.0
2019-06-16 04:30:00,13.37676,-7.82984,15.4998097576,0.44676000000000005,0.02016,0.44721462770000003,12.93,-7.85,15.1263809287,32.94,13.20676,-6.21984,14.5981135536,0.44676000000000005,0.02016,0.44721462770000003,12.76,-6.24,14.2040557588,0.0
2019-06-16 05:00:00,13.17008,-8.06516,15.4433744056,0.37008,0.02484,0.37091270130000004,12.8,-8.09,15.1422620503,33.01,12.99008,-6.4451600000000004,14.5011125722,0.37008,0.02484,0.37091270130000004,12.62,-6.47,14.1818651806,0.0
2019-06-16 05:30:00,13.16536,-8.09168,15.4532193782,0.31536000000000003,0.058320000000000004,0.3207072684,12.85,-8.15,15.2166027746,33.12,12.99536,-6.45168,14.508740688,0.31536000000000003,0.058320000000000004,0.3207072684,12.68,-6.51,14.2535083401,0.0
2019-06-16 06:00:00,13.46164,-7.9879999999999995,15.6532391373,0.25164000000000003,0.07200000000000001,0.2617378261,13.21,-8.06,15.4747439397,32.97,13.29164,-6.368,14.7383553319,0.25164000000000003,0.07200000000000001,0.2617378261,13.04,-6.44,14.5435621496,0.0
2019-06-16 06:30:00,13.96032,-7.86328,16.0225374664,0.40032,0.03672,0.40200057310000004,13.56,-7.9,15.693425375,32.94,13.78032,-6.25328,15.1327700723,0.40032,0.03672,0.40200057310000004,13.38,-6.29,14.7847387532,0.0
2019-06-16 07:00:00,14.37612,-7.67896,16.2984432673,0.45612,0.04104,0.45796259240000003,13.92,-7.72,15.9174369796,33.03,14.18612,-6.05896,15.4258548203,0.45612,0.04104,0.45796259240000003,13.73,-6.1,15.0240773427,0.0
2019-06-16 07:30:00,15.60104,-7.65396,17.3774437925,0.76104,-0.00396,0.7610503027000001,14.84,-7.65,16.6957509565,33.26,15.41104,-6.01396,16.5429099243,0.76104,-0.00396,0.7610503027000001,14.65,-6.01,15.8348539621,0.0
2019-06-16 08:00:00,16.1716,-7.24824,17.7216711869,1.4616,-0.048240000000000005,1.4623958621,14.71,-7.2,16.3775486566,33.19,15.9916,-5.60824,16.946493043,1.4616,-0.048240000000000005,1.4623958621,14.53,-5.5600000000000005,15.5574580186,0.0
2019-06-16 08:30:00,17.04776,-6.5854800000000004,18.2755210007,3.04776,-0.10548,3.0495847337,14.0,-6.48,15.4269374796,33.19,16.86776,-4.96548,17.583438772,3.04776,-0.10548,3.0495847337,13.82,-4.86,14.6496416338,0.0
2019-06-16 09:00:00,16.95704,-5.6646,17.8781682149,4.75704,-0.2646,4.7643932165,12.2,-5.4,13.3416640641,32.89,16.78704,-4.0646,17.2721071419,4.75704,-0.2646,4.7643932165,12.03,-3.8,12.6158986997,0.0
2019-06-16 09:30:00,19.83444,0.7800800000000001,19.8497741781,7.80444,-0.25992000000000004,7.8087670038,12.03,1.04,12.0748705997,33.3,19.21444,-5.98992,20.1264464355,7.80444,-0.25992000000000004,7.8087670038,11.41,-5.73,12.7679677318,0.0
2019-06-16 10:00:00,22.02072,2.1564,22.1260518457,8.28072,-0.2736,8.2852387219,13.74,2.43,13.9532254336,33.48,21.27072,-6.3636,22.2022281377,8.28072,-0.2736,8.2852387219,12.99,-6.09,14.3467139095,0.0
2019-06-16 10:30:00,22.80852,2.67388,22.9647168248,8.40852,-0.27612000000000003,8.4130524095,14.4,2.95,14.6990645961,33.3,22.03852,-5.77612,22.7828866925,8.40852,-0.27612000000000003,8.4130524095,13.63,-5.5,14.6978535848,0.0
2019-06-16 11:00:00,23.74248,2.75348,23.9016110056,6.07248,-0.23652,6.0770844211,17.67,2.99,17.9211885767,33.39,22.87248,-5.7365200000000005,23.5808821519,6.07248,-0.23652,6.0770844211,16.8,-5.5,17.6773866847,0.0
2019-06-16 11:30:00,23.45956,2.99308,23.6497248035,6.01956,-0.46692000000000006,6.0376416654,17.44,3.46,17.779910011,33.27,22.609560000000002,-5.48692,23.2658224544,6.01956,-0.46692000000000006,6.0376416654,16.59,-5.02,17.3328733913,0.0
2019-06-16 12:00:00,21.5172,3.56352,21.8102858906,8.5572,-0.9064800000000001,8.6050786069,12.96,4.47,13.7092122312,33.24,20.7872,-4.88648,21.3538139598,8.5572,-0.9064800000000001,8.6050786069,12.23,-3.98,12.8613101976,0.0
2019-06-16 12:30:00,20.71776,3.63104,21.0335453716,9.52776,-0.94896,9.5749013415,11.19,4.58,12.0910090563,33.19,20.03776,-4.82896,20.6114211179,9.52776,-0.94896,9.5749013415,10.51,-3.88,11.2033253992,0.0
2019-06-16 13:00:00,19.52032,3.68372,19.864860582,10.390320000000001,-1.01628,10.4399030044,9.13,4.7,10.2687340992,33.26,18.89032,-4.80628,19.4921655324,10.390320000000001,-1.01628,10.4399030044,8.5,-3.79,9.3066696514,0.0
2019-06-16 13:30:00,18.88168,3.60504,19.2227509224,10.74168,-1.07496,10.7953336319,8.14,4.68,9.3894621784,33.38,18.28168,-4.91496,18.9308387406,10.74168,-1.07496,10.7953336319,7.54,-3.84,8.4615128671,0.0
2019-06-16 14:00:00,18.93988,3.23208,19.213677304,9.65988,-0.9079200000000001,9.7024533156,9.28,4.14,10.1615943631,33.43,18.30988,-5.31792,19.0665145934,9.65988,-0.9079200000000001,9.7024533156,8.65,-4.41,9.7093048155,0.0
2019-06-16 14:30:00,21.21384,2.5995600000000003,21.3725225404,7.05384,-0.46044,7.0688516563,14.16,3.06,14.4868630145,33.57,20.44384,-5.98044,21.3006163418,7.05384,-0.46044,7.0688516563,13.39,-5.52,14.4831798995,0.0
2019-06-16 15:00:00,21.77588,2.2912,21.8960852029,6.09588,-0.38880000000000003,6.1082664001,15.68,2.68,15.9073819342,33.59,20.95588,-6.2888,21.8791661636,6.09588,-0.38880000000000003,6.1082664001,14.86,-5.9,15.9884208101,0.0
2019-06-16 15:30:00,22.9072,1.8438400000000001,22.981287122,4.8672,-0.23616,4.8729259573,18.04,2.08,18.159515412,33.68,22.0372,-6.76616,23.0525292535,4.8672,-0.23616,4.8729259573,17.17,-6.53,18.3698067491,0.0
2019-06-16 16:00:00,23.02228,2.06228,23.1144624683,3.93228,-0.20772000000000002,3.9377625115,19.09,2.27,19.2244895901,33.64,22.11228,-6.56772,23.0670299951,3.93228,-0.20772000000000002,3.9377625115,18.18,-6.36,19.2603738281,0.0
2019-06-16 16:30:00,21.87256,2.41668,22.0056634341,5.18256,-0.37332000000000004,5.1959884503,16.69,2.79,16.9215897598,33.64,21.03256,-6.19332,21.9254599217,5.18256,-0.37332000000000004,5.1959884503,15.85,-5.82,16.8847534776,0.0
2019-06-16 17:00:00,23.11048,2.21324,23.2162166842,4.47048,-0.26676,4.478431905,18.64,2.48,18.8042548377,33.43,22.21048,-6.31676,23.0912727828,4.47048,-0.26676,4.478431905,17.74,-6.05,18.7432681248,0.0
2019-06-16 17:30:00,24.75084,2.03344,24.8342295822,3.75084,-0.19656,3.7559867597,21.0,2.23,21.1180704611,33.4,23.79084,-6.46656,24.6540152133,3.75084,-0.19656,3.7559867597,20.04,-6.27,20.997964187,0.0
2019-06-16 18:00:00,25.944960000000002,1.93844,26.0172730899,3.05496,-0.15156,3.0587172205,22.89,2.09,22.9852169883,33.4,24.944960000000002,-6.56156,25.7935088547,3.05496,-0.15156,3.0587172205,21.89,-6.41,22.8092130509,0.0
2019-06-16 18:30:00,26.69128,1.84584,26.7550285618,2.05128,-0.07416,2.0526201168,24.64,1.92,24.7146919868,33.28,25.641280000000002,-6.5941600000000005,26.4756149342,2.05128,-0.07416,2.0526201168,23.59,-6.52,24.4744458569,0.0
2019-06-16 19:00:00,25.94392,2.12884,26.0311149341,2.29392,-0.10116000000000001,2.2961494533,23.65,2.23,23.7549026519,33.4,24.91392,-6.35116,25.7107106691,2.29392,-0.10116000000000001,2.2961494533,22.62,-6.25,23.467571242,0.0
2019-06-16 19:30:00,25.68788,2.22124,25.7837368516,5.17788,-0.06876,5.1783365314,20.51,2.29,20.6374465475,33.4,24.75788,-6.27876,25.5416414749,5.17788,-0.06876,5.1783365314,19.58,-6.21,20.5411903258,0.0
2019-06-16 20:00:00,24.37712,2.4016,24.4951354774,6.65712,-0.2484,6.6617527164,17.72,2.65,17.9170561198,33.45,23.50712,-6.1284,24.2928379827,6.65712,-0.2484,6.6617527164,16.85,-5.88,17.8464814459,0.0
2019-06-16 20:30:00,23.533,1.85168,23.6057367566,3.213,-0.14832,3.2164215865,20.32,2.0,20.4181879705,33.5,22.603,-6.67832,23.5689534562,3.213,-0.14832,3.2164215865,19.39,-6.53,20.4600342131,0.0
2019-06-16 21:00:00,23.37468,1.71452,23.4374752039,2.70468,-0.10548,2.7067360294,20.67,1.82,20.7499710843,33.46,22.43468,-6.81548,23.4470815739,2.70468,-0.10548,2.7067360294,19.73,-6.71,20.839793665,0.0
2019-06-16 21:30:00,21.8304,1.64152,21.8920294187,3.4704,-0.16848000000000002,3.4744872529,18.36,1.81,18.4490026831,33.52,20.9404,-6.88848,22.0443078565,3.4704,-0.16848000000000002,3.4744872529,17.47,-6.72,18.7178871671,0.0
2019-06-16 22:00:00,20.45888,1.6374,20.5242990042,3.81888,-0.19260000000000002,3.8237336746,16.64,1.83,16.7403255643,33.37,19.62888,-6.7926,20.7709495405,3.81888,-0.19260000000000002,3.8237336746,15.81,-6.6,17.1323115778,0.0
2019-06-16 22:30:00,20.19312,1.3715600000000001,20.2396460485,3.90312,-0.20844000000000001,3.908681743,16.29,1.58,16.3664443298,33.55,19.37312,-7.16844,20.6568223734,3.90312,-0.20844000000000001,3.908681743,15.47,-6.96,16.9635638944,0.0
2019-06-16 23:00:00,17.45836,1.4082,17.5150609799,4.33836,-0.2718,4.3468658513000005,13.12,1.6800000000000002,13.227123648,33.63,16.71836,-7.1518,18.1838335983,4.33836,-0.2718,4.3468658513000005,12.38,-6.88,14.1632905781,0.0
2019-06-16 23:30:00,14.83024,1.38812,14.8950627925,5.52024,-0.37188000000000004,5.5327519728,9.31,1.76,9.4748984163,33.63,14.20024,-7.16188,15.904066813,5.52024,-0.37188000000000004,5.5327519728,8.68,-6.79,11.020276766,0.0
2019-06-17 00:00:00,15.35076,0.7135600000000001,15.3673355027,4.28076,-0.22644000000000003,4.2867448316,11.07,0.9400000000000001,11.1098379826,33.7,14.66076,-7.89644,16.6520764006,4.28076,-0.22644000000000003,4.2867448316,10.38,-7.67,12.9063279053,0.0
2019-06-17 00:30:00,14.49968,-5.45844,15.4930722368,3.28968,-0.11844,3.2918114368999998,11.21,-5.34,12.4169118544,33.32,14.22968,-5.74844,15.3469330922,3.28968,-0.11844,3.2918114368999998,10.94,-5.63,12.3036783118,0.0
2019-06-17 01:00:00,12.58188,-6.53728,14.1788481243,4.87188,-0.37728,4.8864665079,7.71,-6.16,9.8686219909,32.95,12.43188,-4.90728,13.3653670856,4.87188,-0.37728,4.8864665079,7.5600000000000005,-4.53,8.8133137922,0.0
2019-06-17 01:30:00,11.72296,-6.41568,13.3637098526,4.42296,-0.26568,4.4309322974,7.3,-6.15,9.5452867951,32.95,11.56296,-4.78568,12.5141830346,4.42296,-0.26568,4.4309322974,7.14,-4.52,8.4504437753,0.0
2019-06-17 02:00:00,11.3802,-6.37844,13.0458211268,4.3902,-0.29844000000000004,4.4003320867,6.99,-6.08,9.2642592796,32.95,11.2402,-4.76844,12.209836857,4.3902,-0.29844000000000004,4.4003320867,6.85,-4.47,8.1794498593,0.0
2019-06-17 02:30:00,11.982520000000001,-6.752,13.7539190615,3.69252,-0.162,3.6960719623,8.29,-6.59,10.590193577099999,32.95,11.82252,-5.122,12.8843650659,3.69252,-0.162,3.6960719623,8.13,-4.96,9.523576009,0.0
2019-06-17 03:00:00,11.71416,-6.66672,13.478378985,3.22416,-0.12672,3.2266492936,8.49,-6.54,10.716888541,32.95,11.55416,-5.03672,12.6042517296,3.22416,-0.12672,3.2266492936,8.33,-4.91,9.6693846754,0.0
2019-06-17 03:30:00,10.9582,-6.68708,12.837413531,1.8881999999999999,-0.12708,1.8924715497,9.07,-6.5600000000000005,11.1936812533,32.95,10.8082,-5.05708,11.9327802865,1.8881999999999999,-0.12708,1.8924715497,8.92,-4.93,10.1917270372,0.0
2019-06-17 04:00:00,10.42272,-6.65576,12.36657727,1.8727200000000002,-0.18576,1.8819104591,8.55,-6.47,10.7220986752,32.95,10.25272,-5.03576,11.4226593303,1.8727200000000002,-0.18576,1.8819104591,8.38,-4.85,9.6822982809,0.0
2019-06-17 04:30:00,11.13412,-6.54152,12.9135631057,2.36412,-0.19152000000000002,2.3718649381,8.77,-6.35,10.8275297275,32.95,10.98412,-4.92152,12.0362889333,2.36412,-0.19152000000000002,2.3718649381,8.62,-4.73,9.832461543299999,0.0
2019-06-17 05:00:00,11.18192,-6.34496,12.8566656754,3.12192,-0.26496000000000003,3.1331435154,8.06,-6.08,10.0960388272,32.92,11.03192,-4.73496,12.0051282829,3.12192,-0.26496000000000003,3.1331435154,7.91,-4.47,9.0856480231,0.0
2019-06-17 05:30:00,12.43804,-6.30404,13.9443809243,3.30804,-0.28404,3.3202119455,9.13,-6.02,10.9360550474,33.07,12.27804,-4.68404,13.1411756309,3.30804,-0.28404,3.3202119455,8.97,-4.4,9.9910409868,0.0
2019-06-17 06:00:00,12.65328,-5.88616,13.955370805,3.47328,-0.32616,3.4885604917,9.18,-5.5600000000000005,10.7324740857,33.21,12.48328,-4.23616,13.1824630136,3.47328,-0.32616,3.4885604917,9.01,-3.91,9.8218226414,0.0
2019-06-17 06:30:00,15.86364,-5.3538,16.7427073226,3.29364,-0.2538,3.3034041366,12.57,-5.1,13.5652091764,32.93,15.69364,-3.7538,16.1363363528,3.29364,-0.2538,3.3034041366,12.4,-3.5,12.8844867961,0.0
2019-06-17 07:00:00,19.34212,-4.09484,19.770819930400002,3.10212,-0.20484000000000002,3.1088756681,16.24,-3.89,16.6993922045,33.04,19.14212,-2.66484,19.3267206303,3.10212,-0.20484000000000002,3.1088756681,16.04,-2.46,16.2275444846,0.0
2019-06-17 07:30:00,23.29892,-3.70892,23.5922818043,2.33892,-0.17892000000000002,2.3457534254,20.96,-3.5300000000000002,21.2551758403,33.04,23.03892,-2.57892,23.1828096471,2.33892,-0.17892000000000002,2.3457534254,20.7,-2.4,20.8386659842,0.0
2019-06-17 08:00:00,23.57008,-4.7224,24.0385052149,2.17008,-0.2124,2.1804497165,21.4,-4.51,21.8700731595,33.01,23.31008,-3.5924,23.5852743755,2.17008,-0.2124,2.1804497165,21.14,-3.38,21.408502983600002,0.0
2019-06-17 08:30:00,24.49436,-4.17636,24.8478501014,2.39436,-0.21636000000000002,2.4041155253,22.1,-3.96,22.4519843221,32.88,24.27436,-2.46636,24.3993337011,2.39436,-0.21636000000000002,2.4041155253,21.88,-2.25,21.9953836066,0.0
2019-06-17 09:00:00,24.92472,-6.37872,25.7279951787,2.75472,-0.28872000000000003,2.7698089315,22.17,-6.09,22.9912374613,33.46,25.31472,4.20128,25.6609782026,2.75472,-0.28872000000000003,2.7698089315,22.56,4.49,23.0024716063,0.0
2019-06-17 09:30:00,25.13648,-6.11316,25.869158316,3.15648,-0.26316,3.1674310057,21.98,-5.85,22.7451731143,33.42,25.51648,4.41684,25.8959307069,3.15648,-0.26316,3.1674310057,22.36,4.68,22.8445179419,0.0
2019-06-17 10:00:00,26.52608,-6.04716,27.2066364006,3.10608,-0.22716000000000003,3.1143754803,23.42,-5.82,24.132318579,33.42,26.92608,4.48284,27.2966964784,3.10608,-0.22716000000000003,3.1143754803,23.82,4.71,24.2811964285,0.0
2019-06-17 10:30:00,27.74972,-6.28992,28.4536474584,2.52972,-0.16992000000000002,2.5354202975,25.22,-6.12,25.9519324907,33.5,28.17972,4.27008,28.5014070264,2.52972,-0.16992000000000002,2.5354202975,25.65,4.44,26.0314444471,0.0
2019-06-17 11:00:00,27.22716,-6.04384,27.889895009,2.02716,-0.21384000000000003,2.0384075184,25.2,-5.83,25.865592976,33.38,27.65716,4.50616,28.0218482119,2.02716,-0.21384000000000003,2.0384075184,25.63,4.72,26.0609919228,0.0
2019-06-17 11:30:00,27.10296,-6.00488,27.7602057733,1.99296,-0.25488,2.0091922198,25.11,-5.75,25.7599417701,33.38,27.53296,4.5551200000000005,27.9072213697,1.99296,-0.25488,2.0091922198,25.54,4.8100000000000005,25.9889919004,0.0
2019-06-17 12:00:00,27.16692,-6.0722,27.8372619905,2.71692,-0.32220000000000004,2.7359581734000002,24.45,-5.75,25.1170260978,33.38,27.58692,4.4978,27.9511781492,2.71692,-0.32220000000000004,2.7359581734000002,24.87,4.82,25.3327712657,0.0
2019-06-17 12:30:00,27.09224,-5.6938,27.6840897748,2.2622400000000003,-0.2538,2.276432353,24.83,-5.44,25.4189397891,33.42,27.51224,4.8962,27.94451868,2.2622400000000003,-0.2538,2.276432353,25.25,5.15,25.7698467205,0.0
2019-06-17 13:00:00,28.13476,-6.16708,28.8027359114,2.62476,-0.21708000000000002,2.6337214705000003,25.51,-5.95,26.1947055719,33.6,28.56476,4.44292,28.9082177241,2.62476,-0.21708000000000002,2.6337214705000003,25.94,4.66,26.3552499514,0.0
2019-06-17 13:30:00,29.01816,-6.57516,29.753761759,1.92816,-0.15516000000000002,1.9343928275,27.09,-6.42,27.8403394376,33.6,29.47816,4.06484,29.757097325,1.92816,-0.15516000000000002,1.9343928275,27.55,4.22,27.8713275608,0.0
2019-06-17 14:00:00,29.30424,-6.63192,30.045313193,2.24424,-0.15192,2.2493761055,27.06,-6.48,27.8250606468,33.66,29.76424,4.07808,30.0423154777,2.24424,-0.15192,2.2493761055,27.52,4.23,27.843191268200002,0.0
2019-06-17 14:30:00,28.48096,-6.62676,29.2417343983,3.00096,-0.17676000000000003,3.0061611765,25.48,-6.45,26.2837002722,33.6,28.92096,4.05324,29.2036073426,3.00096,-0.17676000000000003,3.0061611765,25.92,4.23,26.2628882646,0.0
2019-06-17 15:00:00,27.89152,-6.7191600000000005,28.689440549,2.53152,-0.11916000000000002,2.5343229108000003,25.36,-6.6,26.2047629258,33.6,28.33152,3.96084,28.6070494637,2.53152,-0.11916000000000002,2.5343229108000003,25.8,4.08,26.1206125502,0.0
2019-06-17 15:30:00,26.9484,-6.90112,27.8180107092,3.3084,-0.14112000000000002,3.3114083732,23.64,-6.76,24.5875415607,33.6,27.3584,3.78888,27.6195159663,3.3084,-0.14112000000000002,3.3114083732,24.05,3.93,24.3689843859,0.0
2019-06-17 16:00:00,26.76724,-6.5362,27.5537120486,3.11724,-0.2862,3.1303507244,23.65,-6.25,24.4619091651,33.55,27.17724,4.1038,27.4853333336,3.11724,-0.2862,3.1303507244,24.06,4.39,24.4572218373,0.0
2019-06-17 16:30:00,26.32284,-6.86344,27.2029173858,2.6528400000000003,-0.25344,2.6649187416,23.67,-6.61,24.5756179983,33.58,26.73284,3.75656,26.9954899474,2.6528400000000003,-0.25344,2.6649187416,24.08,4.01,24.4116058464,0.0
2019-06-17 17:00:00,26.77176,-7.5264,27.8095996098,2.83176,-0.2664,2.8442632891,23.94,-7.26,25.0166184765,33.58,27.17176,3.1336,27.3518553385,2.83176,-0.2664,2.8442632891,24.34,3.4,24.576321938,0.0
2019-06-17 17:30:00,26.18984,-7.5676,27.2612598569,2.58984,-0.2376,2.6007162447,23.6,-7.33,24.712120508,33.63,26.60984,3.1024,26.7900815711,2.58984,-0.2376,2.6007162447,24.02,3.34,24.2511030677,0.0
2019-06-17 18:00:00,27.59076,-7.74652,28.6576099752,3.92076,-0.14652,3.9234967934,23.67,-7.6,24.8601870468,33.63,28.00076,2.95348,28.1560935623,3.92076,-0.14652,3.9234967934,24.08,3.1,24.2787231954,0.0
2019-06-17 18:30:00,27.96468,-7.5684000000000005,28.9707439681,6.39468,-0.1584,6.3966415299,21.57,-7.41,22.8073014625,33.7,28.35468,3.1616,28.530397692,6.39468,-0.1584,6.3966415299,21.96,3.32,22.2095474965,0.0
2019-06-17 19:00:00,27.57532,-6.97168,28.4429709265,8.36532,0.14832,8.366634779,19.21,-7.12,20.487032484,33.7,27.92532,3.77832,28.1797657748,8.36532,0.14832,8.366634779,19.56,3.63,19.893981502,0.0
2019-06-17 19:30:00,28.17872,-4.43024,28.5248538523,11.62872,1.04976,11.6760063762,16.55,-5.48,17.4336714435,33.58,28.50872,6.26976,29.1900155275,11.62872,1.04976,11.6760063762,16.88,5.22,17.668695481,0.0
2019-06-17 20:00:00,26.94764,-5.369,27.4772899422,6.13764,0.081,6.1381744656,20.81,-5.45,21.5118246553,33.51,27.33764,5.311,27.8487572751,6.13764,0.081,6.1381744656,21.2,5.23,21.8355879243,0.0
2019-06-17 20:30:00,27.43484,-6.07916,28.1002959438,5.33484,-0.11916000000000002,5.3361706243,22.1,-5.96,22.8895522018,33.6,27.824840000000002,4.61084,28.2042827693,5.33484,-0.11916000000000002,5.3361706243,22.49,4.73,22.9820147072,0.0
2019-06-17 21:00:00,27.96072,-6.32944,28.668164811,5.04072,-0.10944000000000001,5.041907896,22.92,-6.22,23.7489957682,33.62,28.37072,4.37056,28.7053923163,5.04072,-0.10944000000000001,5.041907896,23.33,4.48,23.7562475993,0.0
2019-06-17 21:30:00,27.11236,-6.22464,27.8177318971,4.75236,-0.13464,4.7542668729,22.36,-6.09,23.1745053885,33.74,27.52236,4.57536,27.900075611,4.75236,-0.13464,4.7542668729,22.77,4.71,23.2520321693,0.0
2019-06-17 22:00:00,26.13988,-6.22312,26.8704400587,1.46988,-0.033120000000000004,1.47025309,24.67,-6.19,25.4347203641,33.7,26.56988,4.56688,26.9595051169,1.46988,-0.033120000000000004,1.47025309,25.1,4.6,25.518032839500002,0.0
2019-06-17 22:30:00,25.18352,-6.56552,26.0252902474,0.6235200000000001,-0.06552000000000001,0.6269529973,24.56,-6.5,25.4055820638,33.87,25.61352,4.26448,25.9660970587,0.6235200000000001,-0.06552000000000001,0.6269529973,24.99,4.33,25.3623539917,0.0
2019-06-17 23:00:00,23.21028,-5.27248,23.8015995897,0.71028,-0.042480000000000004,0.7115491753000001,22.5,-5.23,23.0998463198,33.8,23.36028,1.85752,23.4340150685,0.71028,-0.042480000000000004,0.7115491753000001,22.65,1.9,22.7295512494,0.0
2019-06-17 23:30:00,21.29452,1.17244,21.326771851,0.5245200000000001,-0.09756000000000001,0.5335158704,20.77,1.27,20.8087914113,33.54,20.34452,-7.38756,21.64429571,0.5245200000000001,-0.09756000000000001,0.5335158704,19.82,-7.29,21.118155696,0.0
2019-06-18 00:00:00,20.03728,0.8303600000000001,20.0544779919,0.46728000000000003,-0.08964000000000001,0.4758003026,19.57,0.92,19.5916130015,33.6,19.11728,-7.72964,20.6208081589,0.46728000000000003,-0.08964000000000001,0.4758003026,18.65,-7.64,20.1542079973,0.0
2019-06-18 00:30:00,18.82608,0.7939600000000001,18.8428145628,0.40608000000000005,0.09396,0.4168086467,18.42,0.7000000000000001,18.4332959614,33.6,17.94608,-7.79604,19.5662982459,0.40608000000000005,0.09396,0.4168086467,17.54,-7.89,19.2328806995,0.0
2019-06-18 01:00:00,17.80256,0.635,17.8138813164,0.32256,0.045,0.3256838246,17.48,0.59,17.4899542595,33.39,16.94256,-7.845,18.6706819467,0.32256,0.045,0.3256838246,16.62,-7.89,18.3977308383,0.0
2019-06-18 01:30:00,17.11644,0.56108,17.1256336829,0.49644000000000005,0.00108,0.4964411748,16.62,0.56,16.6294317401,33.39,16.27644,-7.88892,18.0874972796,0.49644000000000005,0.00108,0.4964411748,15.78,-7.89,17.6425763425,0.0
2019-06-18 02:00:00,16.86948,0.60292,16.8802508274,0.33948,0.05292,0.3435799715,16.53,0.55,16.5391474992,33.39,16.03948,-7.86708,17.864933988,0.33948,0.05292,0.3435799715,15.7,-7.92,17.5845500369,0.0
2019-06-18 02:30:00,16.66088,0.47832,16.6677446704,0.29088,0.058320000000000004,0.2966688336,16.37,0.42,16.3753870183,33.32,15.84088,-7.95168,17.7246352289,0.29088,0.058320000000000004,0.2966688336,15.55,-8.01,17.491786644,0.0
2019-06-18 03:00:00,16.43332,0.40640000000000004,16.4383444173,0.19332000000000002,0.0864,0.2117488663,16.24,0.32,16.2431524034,33.32,15.61332,-8.0436,17.5634638492,0.19332000000000002,0.0864,0.2117488663,15.42,-8.13,17.4319620238,0.0
2019-06-18 03:30:00,16.52232,0.39164000000000004,16.5269610053,0.11232,0.07164000000000001,0.13322189010000002,16.41,0.32,16.4131197522,33.37,15.69232,-8.04836,17.6359010451,0.11232,0.07164000000000001,0.13322189010000002,15.58,-8.12,17.5690295691,0.0
2019-06-18 04:00:00,16.7542,0.36644000000000004,16.7582068227,0.1242,0.13644,0.1845034244,16.63,0.23,16.631590423,33.37,15.9142,-8.06356,17.8404809776,0.1242,0.13644,0.1845034244,15.79,-8.2,17.7922483121,0.0
2019-06-18 04:30:00,17.09644,0.52888,17.1046185204,0.04644,0.12888000000000002,0.1369917078,17.05,0.4,17.0546914367,33.37,16.25644,-7.91112,18.0792052128,0.04644,0.12888000000000002,0.1369917078,16.21,-8.04,18.0943554735,0.0
2019-06-18 05:00:00,17.32944,0.7270800000000001,17.3446861038,0.019440000000000002,0.12708,0.1285583136,17.31,0.6000000000000001,17.320395492,33.35,16.46944,-7.73292,18.1945185603,0.019440000000000002,0.12708,0.1285583136,16.45,-7.86,18.2313493741,0.0
2019-06-18 05:30:00,18.01672,0.9353600000000001,18.0409838392,0.03672,0.13536,0.1402522299,17.98,0.8,17.9977887531,33.38,17.15672,-7.55464,18.7463496897,0.03672,0.13536,0.1402522299,17.12,-7.69,18.7678048796,0.0
2019-06-18 06:00:00,18.93272,1.03756,18.961129116,0.07272,0.09756000000000001,0.12168053250000001,18.86,0.9400000000000001,18.8834107089,33.77,18.02272,-7.63244,19.5722399472,0.07272,0.09756000000000001,0.12168053250000001,17.95,-7.73,19.5436792851,0.0
2019-06-18 06:30:00,21.33264,1.6214400000000002,21.3941720345,0.15264000000000003,0.09144000000000001,0.1779332549,21.18,1.53,21.2351901334,33.54,20.37264,-6.9485600000000005,21.5250307002,0.15264000000000003,0.09144000000000001,0.1779332549,20.22,-7.04,21.4105114371,0.0
2019-06-18 07:00:00,23.71212,2.16836,23.8110566751,0.31212,0.10836000000000001,0.330394891,23.4,2.06,23.4905002075,33.4,22.69212,-6.35164,23.5642874024,0.31212,0.10836000000000001,0.330394891,22.38,-6.46,23.2936901327,0.0
2019-06-18 07:30:00,26.18288,1.98168,26.2577657221,0.45288000000000006,0.12168000000000001,0.4689416987,25.73,1.8599999999999999,25.7971413145,33.04,25.09288,-6.34832,25.8834656396,0.45288000000000006,0.12168000000000001,0.4689416987,24.64,-6.47,25.4752919512,0.0
2019-06-18 08:00:00,27.98992,2.30268,28.0844789303,0.5299200000000001,0.11268,0.5417674675,27.46,2.19,27.5471904194,32.97,26.84992,-6.00732,27.5137437945,0.5299200000000001,0.11268,0.5417674675,26.32,-6.12,27.0221538742,0.0
2019-06-18 08:30:00,28.40904,0.75936,28.419186852,0.9590400000000001,0.09936,0.9641732890000001,27.45,0.66,27.4579332798,32.94,27.27904,-7.50064,28.2914408211,0.9590400000000001,0.09936,0.9641732890000001,26.32,-7.6,27.3952988668,0.0
2019-06-18 09:00:00,29.10672,1.3196400000000001,29.1366195515,0.9367200000000001,0.08964000000000001,0.9409993029,28.17,1.23,28.1968402485,32.97,27.94672,-6.95036,28.7980322746,0.9367200000000001,0.08964000000000001,0.9409993029,27.01,-7.04,27.9123933048,0.0
2019-06-18 09:30:00,30.004,1.56864,30.0449770752,0.684,0.09864,0.6910758639,29.32,1.47,29.3568271446,32.91,28.804,-6.67136,29.5664921871,0.684,0.09864,0.6910758639,28.12,-6.77,28.9234731663,0.0
2019-06-18 10:00:00,29.8932,1.6504400000000001,29.9387267337,0.9432,0.10044,0.9485327794,28.95,1.55,28.9914642611,32.87,28.7232,-6.5895600000000005,29.4693827427,0.9432,0.10044,0.9485327794,27.78,-6.69,28.574192902,0.0
2019-06-18 10:30:00,29.66312,1.58236,29.7052950045,1.47312,0.07236000000000001,1.4748960994,28.19,1.51,28.2304126785,32.89,28.50312,-6.6676400000000005,29.2726027696,1.47312,0.07236000000000001,1.4748960994,27.03,-6.74,27.857647065000002,0.0
2019-06-18 11:00:00,29.78672,1.74316,29.8376824694,1.38672,0.08316000000000001,1.3892112669,28.4,1.6600000000000001,28.4484727182,32.91,28.62672,-6.52684,29.3613476929,1.38672,0.08316000000000001,1.3892112669,27.24,-6.61,28.0305137306,0.0
2019-06-18 11:30:00,30.10176,1.82892,30.1572694962,1.21176,0.08892000000000001,1.2150181332,28.89,1.74,28.9423513212,32.91,28.93176,-6.42108,29.6357386455,1.21176,0.08892000000000001,1.2150181332,27.72,-6.51,28.4741725077,0.0
2019-06-18 12:00:00,30.37684,1.6869200000000002,30.4236438888,0.9068400000000001,0.10692000000000002,0.9131213895,29.47,1.58,29.5123245442,32.91,29.18684,-6.56308,29.9156422006,0.9068400000000001,0.10692000000000002,0.9131213895,28.28,-6.67,29.0559339895,0.0
2019-06-18 12:30:00,31.21284,0.24116,31.2137716243,0.85284,0.10116000000000001,0.8588186137,30.36,0.14,30.3603227914,33.18,30.49284,-2.39884,30.5870515841,0.85284,0.10116000000000001,0.8588186137,29.64,-2.5,29.7452449982,0.0
2019-06-18 13:00:00,30.1044,-0.9347200000000001,30.1189076966,2.0844,0.035280000000000006,2.0846985486,28.02,-0.97,28.0367847657,33.46,29.6944,-0.26472,29.6955799411,2.0844,0.035280000000000006,2.0846985486,27.61,-0.30000000000000004,27.6116297962,0.0
2019-06-18 13:30:00,29.37116,-1.22592,29.3967331449,1.72116,0.06408000000000001,1.7223524587,27.65,-1.29,27.6800758669,33.54,28.97116,-0.5459200000000001,28.9763030836,1.72116,0.06408000000000001,1.7223524587,27.25,-0.61,27.2568266678,0.0
2019-06-18 14:00:00,29.78504,-1.0076,29.8020782088,1.26504,0.0324,1.2654548438,28.52,-1.04,28.5389558323,33.43,29.38504,-0.3376,29.3869792521,1.26504,0.0324,1.2654548438,28.12,-0.37,28.1224341052,0.0
2019-06-18 14:30:00,30.326,-1.0206,30.3431689242,1.116,0.0594,1.1175796884,29.21,-1.08,29.229958946300002,33.49,29.906,-0.36060000000000003,29.9081739389,1.116,0.0594,1.1175796884,28.79,-0.42,28.7930634008,0.0
2019-06-18 15:00:00,30.34892,-1.20604,30.3728740433,0.8089200000000001,0.09396,0.8143586728000001,29.54,-1.3,29.5685914443,33.44,29.93892,-0.5460400000000001,29.9438990522,0.8089200000000001,0.09396,0.8143586728000001,29.13,-0.64,29.1370297045,0.0
2019-06-18 15:30:00,29.95236,-1.51556,29.9906784132,0.9723600000000001,0.06444000000000001,0.9744929365,28.98,-1.58,29.0230391241,33.56,29.53236,-0.8455600000000001,29.5444624064,0.9723600000000001,0.06444000000000001,0.9744929365,28.56,-0.91,28.5744938713,0.0
2019-06-18 16:00:00,30.55396,-1.57216,30.594381163,0.9939600000000001,0.08784,0.9978338274,29.56,-1.6600000000000001,29.6065735944,33.47,30.12396,-0.9121600000000001,30.1377670365,0.9939600000000001,0.08784,0.9978338274,29.13,-1.0,29.1471593813,0.0
2019-06-18 16:30:00,30.32812,-1.69432,30.3754108284,0.52812,0.08568,0.5350250432,29.8,-1.78,29.8531137404,33.54,29.90812,-1.02432,29.9256557722,0.52812,0.08568,0.5350250432,29.38,-1.11,29.4009608687,0.0
2019-06-18 17:00:00,31.26456,-1.82712,31.3179034976,1.74456,0.09288,1.7470307060999999,29.52,-1.92,29.58237313,33.58,30.84456,-1.15712,30.866256791,1.74456,0.09288,1.7470307060999999,29.1,-1.25,29.1268347062,0.0
2019-06-18 17:30:00,31.48676,-2.06724,31.5545485868,4.22676,0.12276000000000001,4.2285423156,27.26,-2.19,27.3478280673,33.58,31.08676,-1.37724,31.117253049,4.22676,0.12276000000000001,4.2285423156,26.86,-1.5,26.9018512374,0.0
2019-06-18 18:00:00,32.93228,-1.5643600000000002,32.9694144353,9.24228,1.11564,9.3093712037,23.69,-2.68,23.8411094541,33.58,32.56228,-0.86436,32.573750122,9.24228,1.11564,9.3093712037,23.32,-1.98,23.403905657,0.0
2019-06-18 18:30:00,32.74252,-1.81812,32.7929592487,9.36252,1.18188,9.4368226159,23.38,-3.0,23.5716864055,33.58,32.38252,-1.10812,32.4014742178,9.36252,1.18188,9.4368226159,23.02,-2.29,23.1336227167,0.0
2019-06-18 19:00:00,32.6564,-0.76356,32.6653254206,9.1764,1.30644,9.2689321086,23.48,-2.07,23.5710691315,33.58,32.2964,-0.06356,32.2964625437,9.1764,1.30644,9.2689321086,23.12,-1.37,23.1605548293,0.0
2019-06-18 19:30:00,31.8734,-0.9000400000000001,31.8861051175,9.2034,1.20996,9.28259526,22.67,-2.11,22.7679819044,33.58,31.5234,-0.19004000000000001,31.5239728264,9.2034,1.20996,9.28259526,22.32,-1.4,22.3638637091,0.0
2019-06-18 20:00:00,31.72932,-1.1552,31.7503422769,9.13932,1.2348,9.2223587602,22.59,-2.39,22.7160780066,33.61,31.36932,-0.44520000000000004,31.372479027,9.13932,1.2348,9.2223587602,22.23,-1.6800000000000002,22.2933913975,0.0
2019-06-18 20:30:00,29.977,-2.15816,30.0545867312,2.187,0.32184,2.2105542259,27.79,-2.48,27.9004390646,33.65,29.567,-1.47816,29.6039261921,2.187,0.32184,2.2105542259,27.38,-1.8,27.4391034839,0.0
2019-06-18 21:00:00,29.29924,-2.68788,29.4222732547,0.039240000000000004,0.13212000000000002,0.1378240618,29.26,-2.8200000000000003,29.3955778987,33.65,28.87924,-2.00788,28.9489565455,0.039240000000000004,0.13212000000000002,0.1378240618,28.84,-2.14,28.9192876814,0.0
2019-06-18 21:30:00,27.43008,-2.9368,27.5868461961,0.01008,0.1332,0.13358086090000001,27.42,-3.07,27.5913265357,33.65,27.02008,-2.2368,27.1125062922,0.01008,0.1332,0.13358086090000001,27.01,-2.37,27.113778785,0.0
2019-06-18 22:00:00,26.98,-3.45148,27.1998734223,0.0,0.12852000000000002,0.12852000000000002,26.98,-3.58,27.2164803015,33.7,26.58,-2.74148,26.721005082,0.0,0.12852000000000002,0.12852000000000002,26.58,-2.87,26.7344964419,0.0
2019-06-18 22:30:00,25.97036,-3.71796,26.235144846,0.00036,0.12204000000000001,0.12204053100000001,25.97,-3.84,26.2523617985,33.82,25.58036,-2.99796,25.7554379091,0.00036,0.12204000000000001,0.12204053100000001,25.58,-3.12,25.7695712033,0.0
2019-06-18 23:00:00,23.09072,-10.13212,25.2158919297,0.00072,0.13788,0.1378818799,23.09,-10.27,25.2709517035,33.34,23.43072,-0.7121200000000001,23.4415390837,0.00072,0.13788,0.1378818799,23.43,-0.85,23.4454131975,0.0
2019-06-18 23:30:00,21.13072,-11.32348,23.9734963455,0.00072,0.14652,0.146521769,21.13,-11.47,24.0424166839,33.45,21.55072,-0.50348,21.5566004887,0.00072,0.14652,0.146521769,21.55,-0.65,21.5598005557,0.0
2019-06-19 00:00:00,19.55088,-11.34564,22.6044344274,0.020880000000000003,0.14436000000000002,0.14586220900000002,19.53,-11.49,22.6592365273,33.33,19.94088,-0.55564,19.9486197764,0.020880000000000003,0.14436000000000002,0.14586220900000002,19.92,-0.7000000000000001,19.9322954022,0.0
2019-06-19 00:30:00,18.496,-11.44316,21.749664981,0.5760000000000001,0.27684000000000003,0.6390746323000001,17.92,-11.72,21.4122581714,33.53,18.876,-0.5331600000000001,18.8835281551,0.5760000000000001,0.27684000000000003,0.6390746323000001,18.3,-0.81,18.3179174581,0.0
