Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-19 01:00:00,18.10036,-9.41216,20.4012692741,2.79036,0.8078400000000001,2.9049465391,15.31,-10.22,18.4077293548,33.47,18.44036,1.49784,18.5010919028,2.79036,0.8078400000000001,2.9049465391,15.65,0.6900000000000001,15.6652034778,0.0
2019-06-19 01:30:00,17.43084,-9.5048,19.8538511666,2.94084,0.8352,3.0571390131,14.49,-10.34,17.8010027807,33.47,17.77084,1.4552,17.8303214033,2.94084,0.8352,3.0571390131,14.83,0.62,14.8429545576,0.0
2019-06-19 02:00:00,17.07932,-9.50452,19.5458198112,2.92932,0.8254800000000001,3.0434081049,14.15,-10.33,17.5194577542,33.47,17.39932,1.45548,17.4600904492,2.92932,0.8254800000000001,3.0434081049,14.47,0.63,14.4837080887,0.0
2019-06-19 02:30:00,16.81812,-9.55164,19.3412250652,2.8681200000000002,0.8283600000000001,2.9853463156,13.95,-10.38,17.3881252583,33.47,17.14812,1.39836,17.2050408376,2.8681200000000002,0.8283600000000001,2.9853463156,14.28,0.5700000000000001,14.2913715227,0.0
2019-06-19 03:00:00,16.2374,-9.93384,19.0350817152,0.34740000000000004,0.23616,0.4200694057,15.89,-10.17,18.8658686521,33.5,16.5874,0.99616,16.6172853832,0.34740000000000004,0.23616,0.4200694057,16.24,0.76,16.2577735253,0.0
2019-06-19 03:30:00,16.10256,-9.89112,18.8977959934,0.05256,0.12888000000000002,0.1391855165,16.05,-10.02,18.920964563200002,33.42,16.45256,1.02888,16.4846997124,0.05256,0.12888000000000002,0.1391855165,16.4,0.9,16.4246765569,0.0
2019-06-19 04:00:00,15.91024,-10.17536,18.885806522,0.030240000000000003,0.13464,0.1379941564,15.88,-10.31,18.9333171948,33.57,16.25024,0.7746400000000001,16.2686928543,0.030240000000000003,0.13464,0.1379941564,16.22,0.64,16.2326214765,0.0
2019-06-19 04:30:00,16.25468,-10.0296,19.0999345041,0.00468,0.1404,0.1404779783,16.25,-10.17,19.1700652059,33.55,16.61468,0.9104000000000001,16.6396039515,0.00468,0.1404,0.1404779783,16.61,0.77,16.6278381036,0.0
2019-06-19 05:00:00,16.6036,-9.69888,19.2288274789,0.0036000000000000003,0.14112000000000002,0.1411659109,16.6,-9.84,19.2972951472,33.55,16.9636,1.28112,17.0119074008,0.0036000000000000003,0.14112000000000002,0.1411659109,16.96,1.1400000000000001,16.9982705003,0.0
2019-06-19 05:30:00,17.22656,-9.51772,19.6809898997,0.016560000000000002,0.15228,0.1531777791,17.21,-9.67,19.7406433532,33.5,17.60656,1.39228,17.6615231119,0.016560000000000002,0.15228,0.1531777791,17.59,1.24,17.6336524861,0.0
2019-06-19 06:00:00,18.07188,-9.58708,20.4573935207,0.011880000000000002,0.14292000000000002,0.1434129032,18.06,-9.73,20.5142998906,33.55,18.44188,1.3729200000000001,18.4929134336,0.011880000000000002,0.14292000000000002,0.1434129032,18.43,1.23,18.4709988902,0.0
2019-06-19 06:30:00,20.6022,-8.69888,22.3633887882,0.0522,0.14112000000000002,0.1504649275,20.55,-8.84,22.3706973517,33.32,21.0222,2.12112,21.1289385179,0.0522,0.14112000000000002,0.1504649275,20.97,1.98,21.0632689771,0.0
2019-06-19 07:00:00,22.98248,-8.10616,24.3701501205,0.13248000000000001,0.12384,0.1813485484,22.85,-8.23,24.2869388767,33.19,23.43248,2.58384,23.5745063171,0.13248000000000001,0.12384,0.1813485484,23.3,2.46,23.4295027689,0.0
2019-06-19 07:30:00,25.85136,-7.8584,27.0193868252,0.26136000000000004,0.1116,0.2841893904,25.59,-7.97,26.8024066084,33.12,26.34136,2.7616,26.4857259899,0.26136000000000004,0.1116,0.2841893904,26.08,2.65,26.2142880888,0.0
2019-06-19 08:00:00,26.24648,-7.19616,27.2151140203,0.36648000000000003,0.12384,0.3868383849,25.88,-7.32,26.8952932685,33.09,26.72648,3.40384,26.9423618107,0.36648000000000003,0.12384,0.3868383849,26.36,3.2800000000000002,26.5632829296,0.0
2019-06-19 08:30:00,28.06552,-7.05208,28.937955097,0.33552000000000004,0.09792000000000001,0.3495168047,27.73,-7.15,28.6369586374,33.09,28.59552,3.52792,28.8123234675,0.33552000000000004,0.09792000000000001,0.3495168047,28.26,3.43,28.467393628499998,0.0
2019-06-19 09:00:00,28.68208,-6.4646,29.4015776156,0.44208000000000003,0.0954,0.4522564388,28.24,-6.5600000000000005,28.9919161147,32.91,29.20208,4.0754,29.4850871033,0.44208000000000003,0.0954,0.4522564388,28.76,3.98,29.0340834193,0.0
2019-06-19 09:30:00,29.08304,-5.84876,29.6653199743,3.08304,0.11124,3.0850461875,26.0,-5.96,26.6743622229,32.91,29.59304,4.68124,29.9610084006,3.08304,0.11124,3.0850461875,26.51,4.57,26.9010222854,0.0
2019-06-19 10:00:00,29.29396,-5.77072,29.8569472954,4.41396,0.08928000000000001,4.4148628291,24.88,-5.86,25.5607902851,32.89,29.77396,4.71928,30.1456513912,4.41396,0.08928000000000001,4.4148628291,25.36,4.63,25.7791873417,0.0
2019-06-19 10:30:00,29.72224,-5.91532,30.3051573386,4.24224,0.09468000000000001,4.2432964214,25.48,-6.01,26.1791997586,32.89,30.20224,4.56468,30.5452386555,4.24224,0.09468000000000001,4.2432964214,25.96,4.47,26.3420291549,0.0
2019-06-19 11:00:00,30.24204,-5.7584,30.7853886433,3.9920400000000003,0.1116,3.9935996196,26.25,-5.87,26.8983159324,32.89,30.74204,4.7016,31.0994865861,3.9920400000000003,0.1116,3.9935996196,26.75,4.59,27.1409395563,0.0
2019-06-19 11:30:00,30.01112,-5.6292,30.534492239,4.37112,0.1008,4.3722820923,25.64,-5.73,26.2724665762,32.89,30.50112,4.8308,30.881304213,4.37112,0.1008,4.3722820923,26.13,4.73,26.5546568421,0.0
2019-06-19 12:00:00,30.65744,-5.7594,31.1937384055,3.54744,0.1206,3.5494893877,27.11,-5.88,27.7403406612,32.85,31.16744,4.6906,31.5184238901,3.54744,0.1206,3.5494893877,27.62,4.57,27.9955228563,0.0
2019-06-19 12:30:00,30.4432,-6.96408,31.2295827139,0.7632,0.11592000000000001,0.7719531633000001,29.68,-7.08,30.5127645421,32.89,30.9932,3.49592,31.1897403466,0.7632,0.11592000000000001,0.7719531633000001,30.23,3.38,30.4183710938,0.0
2019-06-19 13:00:00,29.8308,-7.5146,30.7627346281,0.8208000000000001,0.0954,0.8263254807,29.01,-7.61,29.9915354725,32.91,30.3708,2.9554,30.5142570252,0.8208000000000001,0.0954,0.8263254807,29.55,2.86,29.6880800996,0.0
2019-06-19 13:30:00,29.252,-7.85316,30.2878131595,1.062,0.09684000000000001,1.0664061073,28.19,-7.95,29.2895646946,32.99,29.772,2.66684,29.8912030468,1.062,0.09684000000000001,1.0664061073,28.71,2.5700000000000003,28.8247983514,0.0
2019-06-19 14:00:00,29.30224,-7.73044,30.3048011314,1.45224,0.07956,1.454417688,27.85,-7.8100000000000005,28.9243599756,32.96,29.82224,2.78956,29.9524230007,1.45224,0.07956,1.454417688,28.37,2.71,28.4991403379,0.0
2019-06-19 14:30:00,28.65724,-7.72172,29.6793255344,1.31724,0.09828,1.3209012741000001,27.34,-7.82,28.436385143,33.0,29.15724,2.79828,29.2912105481,1.31724,0.09828,1.3209012741000001,27.84,2.7,27.9706203006,0.0
2019-06-19 15:00:00,28.48772,-7.72452,29.5164089962,1.55772,0.01548,1.5577969151,26.93,-7.74,28.0202159164,32.88,29.00772,2.69548,29.13268666,1.55772,0.01548,1.5577969151,27.45,2.68,27.5805166739,0.0
2019-06-19 15:30:00,27.24972,-7.63624,28.2994593838,2.52972,-0.06624000000000001,2.5305870892,24.72,-7.57,25.8531100644,32.86,27.70972,2.79376,27.850200671,2.52972,-0.06624000000000001,2.5305870892,25.18,2.86,25.3419020596,0.0
2019-06-19 16:00:00,27.31092,-7.4478,28.3082333622,6.19092,-0.1278,6.1922389559,21.12,-7.32,22.3525569007,32.91,27.72092,3.0622,27.889540593,6.19092,-0.1278,6.1922389559,21.53,3.19,21.7650407764,0.0
2019-06-19 16:30:00,26.78684,-7.66092,27.8608056673,6.75684,-0.16092,6.758755953,20.03,-7.5,21.3881018326,32.91,27.18684,2.87908,27.3388619154,6.75684,-0.16092,6.758755953,20.43,3.04,20.6549388767,0.0
2019-06-19 17:00:00,25.9628,-7.8282,27.1172952021,7.3728,-0.1782,7.3749532256,18.59,-7.65,20.1025023318,32.94,26.3428,2.7418,26.4851010774,7.3728,-0.1782,7.3749532256,18.97,2.92,19.1934181427,0.0
2019-06-19 17:30:00,27.2426,-7.89868,28.3645624063,9.0126,0.39132000000000006,9.0210914031,18.23,-8.29,20.026407566,33.1,27.6226,2.73132,27.7573078612,9.0126,0.39132000000000006,9.0210914031,18.61,2.34,18.756537527,0.0
2019-06-19 18:00:00,28.01008,-7.7782,29.0700013217,11.17008,0.9018,11.2064236243,16.84,-8.68,18.9453952189,33.14,28.36008,2.8818,28.5061205506,11.17008,0.9018,11.2064236243,17.19,1.98,17.3036556831,0.0
2019-06-19 18:30:00,28.1724,-7.89428,29.2575422495,10.4724,0.9457200000000001,10.5150153627,17.7,-8.84,19.7847314867,33.14,28.5324,2.77572,28.667097364,10.4724,0.9457200000000001,10.5150153627,18.06,1.83,18.1524791695,0.0
2019-06-19 19:00:00,28.64248,-8.10892,29.7682086145,10.12248,0.9910800000000001,10.1708820127,18.52,-9.1,20.6349315482,33.14,29.02248,2.5710800000000003,29.1361424646,10.12248,0.9910800000000001,10.1708820127,18.9,1.58,18.9659273435,0.0
2019-06-19 19:30:00,27.94432,-8.30388,29.1520058198,9.72432,0.9961200000000001,9.7752061112,18.22,-9.3,20.4562557669,33.1,28.31432,2.30612,28.4080781912,9.72432,0.9961200000000001,9.7752061112,18.59,1.31,18.6360993773,0.0
2019-06-19 20:00:00,26.2252,-9.0278,27.735578016,5.7852,0.0522,5.7854354961,20.44,-9.08,22.3660456943,32.99,26.6252,1.5022,26.6675435667,5.7852,0.0522,5.7854354961,20.84,1.45,20.8903829548,0.0
2019-06-19 20:30:00,27.06528,-9.76948,28.7745047038,2.8252800000000002,-0.06948,2.8261342057,24.24,-9.7,26.1087648118,33.14,27.53528,0.82052,27.5475025683,2.8252800000000002,-0.06948,2.8261342057,24.71,0.89,24.7260227291,0.0
2019-06-19 21:00:00,25.82032,-9.92724,27.6629539081,1.39032,-0.057240000000000006,1.3914977973,24.43,-9.87,26.3484686462,33.14,26.28032,0.68276,26.2891875211,1.39032,-0.057240000000000006,1.3914977973,24.89,0.74,24.900997972,0.0
2019-06-19 21:30:00,24.82472,-10.14516,26.8177365656,1.40472,-0.06516000000000001,1.4062304591,23.42,-10.08,25.4971135621,33.2,25.27472,0.5048400000000001,25.2797613617,1.40472,-0.06516000000000001,1.4062304591,23.87,0.5700000000000001,23.8768046438,0.0
2019-06-19 22:00:00,24.76076,-10.66872,26.9613950347,1.49076,-0.10872000000000001,1.4947191763,23.27,-10.56,25.5539918604,33.23,25.21076,0.02128,25.2107689811,1.49076,-0.10872000000000001,1.4947191763,23.72,0.13,23.7203562368,0.0
2019-06-19 22:30:00,23.52732,-10.83776,25.9035099591,2.04732,-0.16776000000000002,2.0541817349000002,21.48,-10.67,23.9841468474,33.36,23.94732,-0.06776,23.9474158648,2.04732,-0.16776000000000002,2.0541817349000002,21.9,0.1,21.9002283093,0.0
2019-06-19 23:00:00,21.89384,-11.2212,24.6019421873,1.38384,-0.061200000000000004,1.3851926168,20.51,-11.16,23.3496402542,33.41,22.30384,-0.3912,22.3072704782,1.38384,-0.061200000000000004,1.3851926168,20.92,-0.33,20.9226026106,0.0
2019-06-19 23:30:00,20.32716,-11.37404,23.2929650235,0.6771600000000001,-0.01404,0.6773055346,19.65,-11.36,22.6974029351,33.24,20.72716,-0.7040400000000001,20.7391136259,0.6771600000000001,-0.01404,0.6773055346,20.05,-0.6900000000000001,20.0618693047,0.0
2019-06-20 00:00:00,17.83828,-11.40548,21.1728412687,1.17828,-0.01548,1.1783816821,16.66,-11.39,20.181370122,33.29,18.18828,-0.6854800000000001,18.2011926035,1.17828,-0.01548,1.1783816821,17.01,-0.67,17.0231900653,0.0
2019-06-20 00:30:00,16.8842,-10.8152,20.0510538546,1.0242,-0.0252,1.0245099707,15.86,-10.79,19.1823799358,33.59,17.2342,0.1448,17.2348082867,1.0242,-0.0252,1.0245099707,16.21,0.17,16.2108914005,0.0
2019-06-20 01:00:00,15.96048,-10.67116,19.1992337758,1.05048,-0.011160000000000002,1.0505392787,14.91,-10.66,18.3287670071,33.67,16.29048,0.34884000000000004,16.2942145554,1.05048,-0.011160000000000002,1.0505392787,15.24,0.36,15.2442513755,0.0
2019-06-20 01:30:00,15.93608,-10.97328,19.3486826354,0.7660800000000001,-0.05328,0.7679305469000001,15.17,-10.92,18.6915836675,33.76,16.26608,0.08672,16.2663111653,0.7660800000000001,-0.05328,0.7679305469000001,15.5,0.14,15.5006322452,0.0
2019-06-20 02:00:00,15.50276,-10.98844,19.0021414912,0.8427600000000001,-0.028440000000000003,0.8432397353000001,14.66,-10.96,18.3040214161,33.72,15.84276,0.01156,15.842764217500001,0.8427600000000001,-0.028440000000000003,0.8432397353000001,15.0,0.04,15.0000533332,0.0
2019-06-20 02:30:00,15.18676,-9.73476,18.0389365417,1.07676,-0.01476,1.0768611587,14.11,-9.72,17.1338991476,33.84,15.50676,1.38524,15.568509741,1.07676,-0.01476,1.0768611587,14.43,1.4,14.4977549986,0.0
2019-06-20 03:00:00,15.34108,-9.91156,18.264384939,0.54108,-0.061560000000000004,0.5445706566,14.8,-9.85,17.7781466976,33.86,15.68108,1.24844,15.7306984079,0.54108,-0.061560000000000004,0.5445706566,15.14,1.31,15.1965686916,0.0
2019-06-20 03:30:00,14.762,-7.69376,16.6466389081,0.792,-0.023760000000000003,0.7923563198,13.97,-7.67,15.9370574448,33.43,14.712,-3.67376,15.1637546979,0.792,-0.023760000000000003,0.7923563198,13.92,-3.65,14.3905837269,0.0
2019-06-20 04:00:00,14.74936,-6.88736,16.2781862681,1.26936,0.06264,1.2709046303,13.48,-6.95,15.1661761825,33.21,14.56936,-5.25736,15.488901994,1.26936,0.06264,1.2709046303,13.3,-5.32,14.324538387,0.0
2019-06-20 04:30:00,15.30376,-6.46956,16.615061743200002,2.99376,0.55044,3.0439420381,12.31,-7.02,14.170973855,33.26,15.11376,-4.81956,15.8636029934,2.99376,0.55044,3.0439420381,12.12,-5.37,13.2563682809,0.0
2019-06-20 05:00:00,15.39272,-6.5772,16.7390378707,1.8727200000000002,0.3528,1.9056620997,13.52,-6.93,15.1926067546,33.35,15.212720000000001,-4.9472000000000005,15.9969258809,1.8727200000000002,0.3528,1.9056620997,13.34,-5.3,14.3542885578,0.0
2019-06-20 05:30:00,16.18524,-6.48936,17.4377116351,0.52524,-0.00936,0.5253233930000001,15.66,-6.48,16.9477432126,33.13,15.985240000000001,-4.87936,16.7133495107,0.52524,-0.00936,0.5253233930000001,15.46,-4.87,16.2089018752,0.0
2019-06-20 06:00:00,16.70208,-6.26372,17.8379837584,0.9820800000000001,-0.06372,0.9841449918,15.72,-6.2,16.8984733038,33.04,16.52208,-4.66372,17.1676851021,0.9820800000000001,-0.06372,0.9841449918,15.54,-4.6,16.2065295483,0.0
2019-06-20 06:30:00,18.95432,-2.0396,19.0637408402,0.7243200000000001,-0.0396,0.7254016973,18.23,-2.0,18.3393811237,33.04,18.39432,-5.4496,19.1846070698,0.7243200000000001,-0.0396,0.7254016973,17.67,-5.41,18.4796374423,0.0
2019-06-20 07:00:00,22.88896,1.9368,22.9707571517,0.67896,-0.0432,0.6803329491,22.21,1.98,22.2980828772,33.22,21.90896,-6.4732,22.8452368454,0.67896,-0.0432,0.6803329491,21.23,-6.43,22.1823758872,0.0
2019-06-20 07:30:00,24.6782,1.5327600000000001,24.7257539512,0.8982,-0.057240000000000006,0.9000220317000001,23.78,1.5899999999999999,23.8330967354,33.14,23.6382,-6.82724,24.6043838626,0.8982,-0.057240000000000006,0.9000220317000001,22.74,-6.77,23.7263671893,0.0
2019-06-20 08:00:00,26.3678,2.12572,26.4533469028,3.5478,-0.04428000000000001,3.548076318,22.82,2.17,22.9229426558,33.14,25.3678,-6.20428,26.1154813695,3.5478,-0.04428000000000001,3.548076318,21.82,-6.16,22.6728471966,0.0
2019-06-20 08:30:00,27.41452,3.05384,27.5840868179,5.02452,-0.05616,5.0248338456,22.39,3.11,22.6049596328,33.04,26.42452,-5.28616,26.9480749735,5.02452,-0.05616,5.0248338456,21.4,-5.23,22.0298184287,0.0
2019-06-20 09:00:00,29.06848,2.8006,29.2030801435,4.57848,-0.0594,4.5788653038,24.49,2.86,24.6564332376,33.14,28.01848,-5.5694,28.5666490487,4.57848,-0.0594,4.5788653038,23.44,-5.51,24.078905706,0.0
2019-06-20 09:30:00,27.61216,3.18856,27.7956524431,6.21216,-0.09144000000000001,6.2128329399,21.4,3.2800000000000002,21.6499053116,33.03,26.65216,-5.14144,27.1435450511,6.21216,-0.09144000000000001,6.2128329399,20.44,-5.05,21.0545980726,0.0
2019-06-20 10:00:00,27.80576,3.40268,28.0131847593,6.48576,-0.15732000000000002,6.4876677134000005,21.32,3.56,21.6151798512,32.91,26.84576,-4.88732,27.2870065555,6.48576,-0.15732000000000002,6.4876677134000005,20.36,-4.73,20.9022128015,0.0
2019-06-20 10:30:00,26.42196,3.17084,26.6115425436,4.70196,-0.29916000000000004,4.7114673454,21.72,3.47,21.9954381634,32.91,25.44196,-5.11916,25.9518617395,4.70196,-0.29916000000000004,4.7114673454,20.74,-4.82,21.2927217612,0.0
2019-06-20 11:00:00,26.68816,3.26504,26.8871413577,5.0781600000000005,-0.35496000000000005,5.0905506173,21.61,3.62,21.9111044906,32.91,25.71816,-5.01496,26.2025490666,5.0781600000000005,-0.35496000000000005,5.0905506173,20.64,-4.66,21.1595179529,0.0
2019-06-20 11:30:00,25.42992,3.34864,25.6494487476,5.56992,-0.35136,5.5809911894,19.86,3.7,20.2017226988,32.91,24.50992,-4.93136,25.0010897734,5.56992,-0.35136,5.5809911894,18.94,-4.58,19.4858923327,0.0
2019-06-20 12:00:00,25.34808,3.3559200000000002,25.5692659013,5.24808,-0.33408000000000004,5.2587026093,20.1,3.69,20.435902231100002,32.91,24.41808,-4.93408,24.9115992327,5.24808,-0.33408000000000004,5.2587026093,19.17,-4.6,19.7141801757,0.0
2019-06-20 12:30:00,25.1548,3.2514,25.3640604991,5.8248,-0.4086,5.839113717,19.33,3.66,19.6734465715,32.91,24.2548,-5.0486,24.7746581207,5.8248,-0.4086,5.839113717,18.43,-4.64,19.0051177318,0.0
2019-06-20 13:00:00,24.57444,3.2382400000000002,24.7868775688,6.45444,-0.40176,6.4669317927,18.12,3.64,18.4819912347,32.91,23.69444,-5.06176,24.2290714063,6.45444,-0.40176,6.4669317927,17.24,-4.66,17.8587009606,0.0
2019-06-20 13:30:00,24.45856,2.79,24.617174031,5.93856,-0.36,5.9494617297,18.52,3.15,18.7859761524,32.91,23.56856,-5.52,24.2063508294,5.93856,-0.36,5.9494617297,17.63,-5.16,18.3696080524,0.0
2019-06-20 14:00:00,24.58096,3.03496,24.7676114457,6.06096,-0.36504000000000003,6.0719428788,18.52,3.4,18.8295087562,32.91,23.69096,-5.27504,24.2711275536,6.06096,-0.36504000000000003,6.0719428788,17.63,-4.91,18.3009562592,0.0
2019-06-20 14:30:00,24.54376,3.0372,24.7309672026,5.5137599999999996,-0.3528,5.5250354911,19.03,3.39,19.3295887178,32.91,23.64376,-5.2628,24.2223956449,5.5137599999999996,-0.3528,5.5250354911,18.13,-4.91,18.7831041098,0.0
2019-06-20 15:00:00,23.4902,2.76092,23.6518958074,6.3702,-0.37908000000000003,6.381469242,17.12,3.14,17.4055738199,32.98,22.6402,-5.54908,23.310318421,6.3702,-0.37908000000000003,6.381469242,16.27,-5.17,17.0716665853,0.0
2019-06-20 15:30:00,22.712040000000002,2.6657200000000003,22.8679431537,6.60204,-0.40428000000000003,6.6144065856,16.11,3.07,16.3999085363,32.94,21.89204,-5.64428,22.6079479847,6.60204,-0.40428000000000003,6.6144065856,15.29,-5.24,16.1629731176,0.0
2019-06-20 16:00:00,23.48868,2.63384,23.6358879945,6.44868,-0.41616000000000003,6.4620943113,17.04,3.05,17.3108087622,32.98,22.62868,-5.68616,23.3321575104,6.44868,-0.41616000000000003,6.4620943113,16.18,-5.27,17.016618348,0.0
2019-06-20 16:30:00,24.107,2.19624,24.2068362067,6.417,-0.38376000000000005,6.4284648819,17.69,2.58,17.8771502203,33.11,23.237,-6.14376,24.0354728669,6.417,-0.38376000000000005,6.4284648819,16.82,-5.76,17.7789201022,0.0
2019-06-20 17:00:00,24.56664,2.9794,24.746648768100002,11.63664,0.6894,11.6570434866,12.93,2.29,13.1312223346,33.14,23.83664,-5.3706,24.4341717856,11.63664,0.6894,11.6570434866,12.2,-6.06,13.6221731012,0.0
2019-06-20 17:30:00,26.43128,2.76192,26.5751907712,13.48128,0.7819200000000001,13.5039368084,12.95,1.98,13.1004923572,33.14,25.70128,-5.58808,26.3017571984,13.48128,0.7819200000000001,13.5039368084,12.22,-6.37,13.7806131939,0.0
2019-06-20 18:00:00,25.37728,3.06792,25.5620514303,14.41728,0.8179200000000001,14.4404624484,10.96,2.25,11.1885700606,32.98,24.69728,-5.17208,25.2330349131,14.41728,0.8179200000000001,14.4404624484,10.28,-5.99,11.8978359377,0.0
2019-06-20 18:30:00,25.57144,2.9958,25.7463271422,14.22144,0.6858000000000001,14.2379660526,11.35,2.31,11.5826853536,32.98,24.89144,-5.2542,25.4399371641,14.22144,0.6858000000000001,14.2379660526,10.67,-5.94,12.2119818211,0.0
2019-06-20 19:00:00,25.74092,3.02512,25.9180692464,13.93092,0.7351200000000001,13.9503022713,11.81,2.29,12.029970906,32.94,25.03092,-5.21488,25.5683775289,13.93092,0.7351200000000001,13.9503022713,11.1,-5.95,12.5941454653,0.0
2019-06-20 19:30:00,24.779,1.8698800000000002,24.8494525536,4.779,-0.06012000000000001,4.7793781410000005,20.0,1.9300000000000002,20.0929067086,32.9,23.849,-6.36012,24.6825024545,4.779,-0.06012000000000001,4.7793781410000005,19.07,-6.3,20.0836973688,0.0
2019-06-20 20:00:00,25.17564,1.39092,25.2140339465,3.7256400000000003,-0.28908,3.7368383235,21.45,1.6800000000000002,21.5156896241,32.9,24.20564,-6.83908,25.1532507453,3.7256400000000003,-0.28908,3.7368383235,20.48,-6.55,21.5019278205,0.0
2019-06-20 20:30:00,24.7248,1.11952,24.7501325263,2.8548,-0.24048000000000003,2.8649107613,21.87,1.3599999999999999,21.9122454349,32.9,23.7248,-7.09048,24.7616849522,2.8548,-0.24048000000000003,2.8649107613,20.87,-6.85,21.9654137225,0.0
2019-06-20 21:00:00,25.69908,0.8623200000000001,25.713543292,2.17908,-0.15768000000000001,2.1847774781,23.52,1.02,23.5421069575,32.93,24.67908,-7.38768,25.7611103299,2.17908,-0.15768000000000001,2.1847774781,22.5,-7.23,23.6330890914,0.0
2019-06-20 21:30:00,25.19476,0.27888,25.1963034097,1.45476,-0.051120000000000006,1.4556578966,23.74,0.33,23.7422934865,32.98,24.16476,-7.97112,25.4455178747,1.45476,-0.051120000000000006,1.4556578966,22.71,-7.92,24.0514136799,0.0
2019-06-20 22:00:00,24.15268,-0.08,24.1528124901,1.10268,0.0,1.10268,23.05,-0.08,23.0501388282,33.1,23.12268,-8.37,24.5909583055,1.10268,0.0,1.10268,22.02,-8.37,23.5571072078,0.0
2019-06-20 22:30:00,24.05852,-0.25832,24.0599067707,0.66852,-0.058320000000000004,0.6710590233,23.39,-0.2,23.3908550506,33.14,23.02852,-8.60832,24.5848714988,0.66852,-0.058320000000000004,0.6710590233,22.36,-8.55,23.9389243702,0.0
2019-06-20 23:00:00,22.7184,-0.7268,22.7300228069,0.4284,-0.0468,0.4309487208,22.29,-0.68,22.3003699521,33.35,21.7284,-9.1268,23.5673894354,0.4284,-0.0468,0.4309487208,21.3,-9.08,23.1546194095,0.0
2019-06-20 23:30:00,20.43972,-1.14788,20.4719266844,0.5497200000000001,-0.047880000000000006,0.5518012077000001,19.89,-1.1,19.9203940724,33.19,19.49972,-9.46788,21.676711738,0.5497200000000001,-0.047880000000000006,0.5518012077000001,18.95,-9.42,21.1622045165,0.0
2019-06-21 00:00:00,18.78108,-1.35124,18.8296260054,0.81108,-0.021240000000000002,0.8113580615,17.97,-1.33,18.0191509234,33.15,17.92108,-9.63124,20.3451687706,0.81108,-0.021240000000000002,0.8113580615,17.11,-9.61,19.6240719526,0.0
2019-06-21 00:30:00,17.80164,-1.5484,17.8688536076,0.52164,-0.0684,0.5261053598000001,17.28,-1.48,17.343263822,33.23,16.94164,-9.8684,19.6062358562,0.52164,-0.0684,0.5261053598000001,16.42,-9.8,19.1221442312,0.0
2019-06-21 01:00:00,17.20924,-1.7537600000000002,17.2983703139,0.39924000000000004,-0.023760000000000003,0.3999463904,16.81,-1.73,16.8987869387,33.34,16.36924,-10.10376,19.2363713916,0.39924000000000004,-0.023760000000000003,0.3999463904,15.97,-10.08,18.8851078896,0.0
2019-06-21 01:30:00,16.65536,-1.85384,16.7582140897,0.49536,-0.03384,0.4965145267,16.16,-1.82,16.2621646776,33.38,15.82536,-10.23384,18.8460473382,0.49536,-0.03384,0.4965145267,15.33,-10.2,18.4132805334,0.0
2019-06-21 02:00:00,16.39976,-2.01244,16.52277346,0.41976,0.007560000000000001,0.4198280734,15.98,-2.02,16.107166107,33.47,15.57976,-10.41244,18.7389388283,0.41976,0.007560000000000001,0.4198280734,15.16,-10.42,18.3957060207,0.0
2019-06-21 02:30:00,16.13516,-2.089,16.2698281867,0.5151600000000001,-0.009000000000000001,0.5152386104,15.62,-2.08,15.7578805681,33.47,15.31516,-10.489,18.562684257,0.5151600000000001,-0.009000000000000001,0.5152386104,14.8,-10.48,18.1347842557,0.0
2019-06-21 03:00:00,15.95708,-2.2112,16.109556405,0.30708,0.028800000000000003,0.3084275708,15.65,-2.24,15.809493983,33.47,15.15708,-10.6212,18.5080243021,0.30708,0.028800000000000003,0.3084275708,14.85,-10.65,18.2741620875,0.0
2019-06-21 03:30:00,16.08644,-2.16856,16.2319501092,0.13644,0.09144000000000001,0.1642472137,15.95,-2.26,16.1093171798,33.43,15.26644,-10.57856,18.5733713134,0.13644,0.09144000000000001,0.1642472137,15.13,-10.67,18.5139352921,0.0
2019-06-21 04:00:00,15.95036,-2.2291600000000003,16.1053760725,0.09036000000000001,0.060840000000000005,0.10893316850000001,15.86,-2.29,16.0244719102,33.43,15.13036,-10.64916,18.5022269588,0.09036000000000001,0.060840000000000005,0.10893316850000001,15.04,-10.71,18.4636318204,0.0
2019-06-21 04:30:00,16.239,-2.19332,16.386450916,0.099,0.07668000000000001,0.1252230905,16.14,-2.27,16.2988496527,33.43,15.409,-10.61332,18.7104206907,0.099,0.07668000000000001,0.1252230905,15.31,-10.69,18.6727662653,0.0
2019-06-21 05:00:00,16.0888,-2.10772,16.2262740344,0.1188,0.06228,0.1341351498,15.97,-2.17,16.1167552566,33.43,15.2688,-10.50772,18.5350595639,0.1188,0.06228,0.1341351498,15.15,-10.57,18.4728828286,0.0
2019-06-21 05:30:00,16.65052,-2.05708,16.7771092384,0.11052000000000001,0.05292,0.12253651210000001,16.54,-2.11,16.6740427012,33.43,15.82052,-10.46708,18.9696762439,0.11052000000000001,0.05292,0.12253651210000001,15.71,-10.52,18.9069960597,0.0
2019-06-21 06:00:00,17.55964,-1.91032,17.6632465711,0.17964000000000002,0.04968,0.186383025,17.38,-1.96,17.490168667,33.43,16.69964,-10.30032,19.6207687982,0.17964000000000002,0.04968,0.186383025,16.52,-10.35,19.4944325385,0.0
2019-06-21 06:30:00,20.15004,-1.1632,20.18358606,0.23004000000000002,0.0468,0.2347522984,19.92,-1.21,19.9567156617,33.22,19.22004,-9.5132,21.4455336106,0.23004000000000002,0.0468,0.2347522984,18.99,-9.56,21.2606138199,0.0
2019-06-21 07:00:00,22.80268,-0.48532000000000003,22.8078440604,0.38268,0.09468000000000001,0.3942185749,22.42,-0.58,22.4275009754,33.14,21.80268,-8.80532,23.5136240398,0.38268,0.09468000000000001,0.3942185749,21.42,-8.9,23.1953960949,0.0
2019-06-21 07:30:00,25.59452,0.05224,25.5945733125,0.70452,0.10224000000000001,0.7118998862,24.89,-0.05,24.8900502209,33.14,24.52452,-8.27776,25.8838442247,0.70452,0.10224000000000001,0.7118998862,23.82,-8.38,25.2510752246,0.0
2019-06-21 08:00:00,27.32768,0.7918000000000001,27.3391485131,1.14768,0.0918,1.1513455704,26.18,0.7000000000000001,26.1893566168,33.05,26.21768,-7.5582,27.2854014415,1.14768,0.0918,1.1513455704,25.07,-7.65,26.2112075266,0.0
2019-06-21 08:30:00,28.0606,1.45776,28.0984401093,1.6506,0.07776000000000001,1.6524306272,26.41,1.38,26.4460299478,32.99,26.9606,-6.87224,27.8226820234,1.6506,0.07776000000000001,1.6524306272,25.31,-6.95,26.2468779096,0.0
2019-06-21 09:00:00,28.43852,1.90048,28.5019515827,1.6585200000000002,0.060480000000000006,1.659622373,26.78,1.8399999999999999,26.8431369255,32.96,27.31852,-6.40952,28.0603542676,1.6585200000000002,0.060480000000000006,1.659622373,25.66,-6.47,26.4631158407,0.0
2019-06-21 09:30:00,29.1202,2.15956,29.2001669076,1.4202,0.07956,1.422426741,27.7,2.08,27.7779840881,32.9,27.9702,-6.13044,28.6341471435,1.4202,0.07956,1.422426741,26.55,-6.21,27.2665839445,0.0
2019-06-21 10:00:00,28.96196,2.10988,29.0387107265,1.64196,0.029880000000000004,1.6422318521000001,27.32,2.08,27.3990656775,32.87,27.83196,-6.16012,28.5055271106,1.64196,0.029880000000000004,1.6422318521000001,26.19,-6.19,26.9115625708,0.0
2019-06-21 10:30:00,28.92084,2.24724,29.0080174077,2.76084,-0.032760000000000004,2.7610343575,26.16,2.2800000000000002,26.2591698269,32.87,27.81084,-6.04276,28.459757025000002,2.76084,-0.032760000000000004,2.7610343575,25.05,-6.01,25.7608734324,0.0
2019-06-21 11:00:00,28.43572,2.7840800000000003,28.5716865684,2.47572,-0.11592000000000001,2.4784323603000002,25.96,2.9,26.121477753,32.99,27.34572,-5.58592,27.9104085345,2.47572,-0.11592000000000001,2.4784323603000002,24.87,-5.47,25.4644418749,0.0
2019-06-21 11:30:00,27.80112,2.67932,27.9299307002,2.84112,-0.13068000000000002,2.8441237872,24.96,2.81,25.1176770423,33.0,26.73112,-5.68068,27.3280607017,2.84112,-0.13068000000000002,2.8441237872,23.89,-5.55,24.5262023151,0.0
2019-06-21 12:00:00,27.95044,2.59544,28.070685866,3.16044,-0.12456,3.1628936415,24.79,2.7199999999999998,24.9387750301,33.05,26.88044,-5.76456,27.491602474,3.16044,-0.12456,3.1628936415,23.72,-5.64,24.3813043129,0.0
2019-06-21 12:30:00,27.569,2.45492,27.6780850712,2.8890000000000002,-0.14508000000000001,2.8926405249,24.68,2.6,24.8165751062,33.0,26.509,-5.89508,27.1565654899,2.8890000000000002,-0.14508000000000001,2.8926405249,23.62,-5.75,24.3098107767,0.0
2019-06-21 13:00:00,27.116,2.13108,27.1996131952,2.466,-0.08892000000000001,2.4676026354,24.65,2.22,24.7497656555,33.13,26.056,-6.25892,26.7971867099,2.466,-0.08892000000000001,2.4676026354,23.59,-6.17,24.3835395298,0.0
2019-06-21 13:30:00,26.4166,1.94008,26.487745581,3.0366,-0.16992000000000002,3.0413504182,23.38,2.11,23.4750186368,33.16,25.3966,-6.46992,26.2077690078,3.0366,-0.16992000000000002,3.0413504182,22.36,-6.3,23.2305746808,0.0
2019-06-21 14:00:00,25.35964,1.86728,25.4282928158,3.86964,-0.16272,3.8730597114,21.49,2.03,21.5856665406,33.16,24.37964,-6.53272,25.2397162648,3.86964,-0.16272,3.8730597114,20.51,-6.37,21.4764289397,0.0
2019-06-21 14:30:00,24.99636,1.94428,25.0718614779,3.3663600000000002,-0.13572,3.3690947698,21.63,2.08,21.7297791061,33.29,24.01636,-6.50572,24.8819199494,3.3663600000000002,-0.13572,3.3690947698,20.65,-6.37,21.6101689026,0.0
2019-06-21 15:00:00,24.40708,1.83684,24.4761013095,3.90708,-0.17316,3.9109153036,20.5,2.01,20.5983033282,33.34,23.44708,-6.62316,24.3645605114,3.90708,-0.17316,3.9109153036,19.54,-6.45,20.5770284541,0.0
2019-06-21 15:30:00,23.05092,1.5489600000000001,23.1029043613,4.48092,-0.22104000000000001,4.4863685457,18.57,1.77,18.6541630742,33.34,22.15092,-6.89104,23.1980535633,4.48092,-0.22104000000000001,4.4863685457,17.67,-6.67,18.8869743474,0.0
2019-06-21 16:00:00,23.34156,1.32868,23.37934588,4.56156,-0.21132,4.5664522089,18.78,1.54,18.8430358488,33.26,22.44156,-7.08132,23.532290755,4.56156,-0.21132,4.5664522089,17.88,-6.87,19.1544068037,0.0
2019-06-21 16:30:00,24.1004,1.08636,24.1248721905,4.0104,-0.14364000000000002,4.0129715436,20.09,1.23,20.1276178422,33.29,23.1504,-7.32364,24.2812010207,4.0104,-0.14364000000000002,4.0129715436,19.14,-7.18,20.4424069033,0.0
2019-06-21 17:00:00,24.71292,0.99616,24.732989097,3.4729200000000002,-0.12384,3.4751272886,21.24,1.12,21.269508692,33.22,23.74292,-7.41384,24.873505456,3.4729200000000002,-0.12384,3.4751272886,20.27,-7.29,21.5410538275,0.0
2019-06-21 17:30:00,24.35496,0.901,24.3716203319,3.14496,-0.099,3.1465178216,21.21,1.0,21.2335607,33.28,23.38496,-7.519,24.5640329588,3.14496,-0.099,3.1465178216,20.24,-7.42,21.5572261666,0.0
2019-06-21 18:00:00,24.65584,0.7540800000000001,24.6673687845,2.89584,-0.11592000000000001,2.8981592006,21.76,0.87,21.7773850588,33.34,23.65584,-7.66592,24.8669478536,2.89584,-0.11592000000000001,2.8981592006,20.76,-7.55,22.0902716144,0.0
2019-06-21 18:30:00,24.6986,0.72392,24.7092068292,2.6586,-0.13608,2.6620803381,22.04,0.86,22.0567722027,33.37,23.6986,-7.72608,24.9262101838,2.6586,-0.13608,2.6620803381,21.04,-7.59,22.3671567259,0.0
2019-06-21 19:00:00,24.70192,0.338,24.7042323436,1.95192,-0.07200000000000001,1.9532474719000001,22.75,0.41000000000000003,22.7536942056,33.37,23.69192,-8.112,25.0421967344,1.95192,-0.07200000000000001,1.9532474719000001,21.74,-8.04,23.1790681435,0.0
2019-06-21 19:30:00,23.94928,0.125,23.949606208,1.25928,-0.045,1.2600837744,22.69,0.17,22.6906368355,33.25,22.92928,-8.255,24.3700001296,1.25928,-0.045,1.2600837744,21.67,-8.21,23.1731094159,0.0
2019-06-21 20:00:00,24.22836,0.10604000000000001,24.2285920509,0.9183600000000001,-0.00396,0.9183685378,23.31,0.11,23.3102595438,33.0,23.20836,-8.15396,24.5990861125,0.9183600000000001,-0.00396,0.9183685378,22.29,-8.15,23.7332382957,0.0
2019-06-21 20:30:00,24.99876,-0.47996000000000005,25.003367036,0.51876,-0.12996000000000002,0.5347911174000001,24.48,-0.35000000000000003,24.4825019146,33.14,23.92876,-8.78996,25.4921350997,0.51876,-0.12996000000000002,0.5347911174000001,23.41,-8.66,24.9604427044,0.0
2019-06-21 21:00:00,24.82992,-0.73916,24.8409195625,0.16992000000000002,-0.029160000000000002,0.1724039211,24.66,-0.71,24.6702188884,33.14,23.75992,-9.04916,25.4248125875,0.16992000000000002,-0.029160000000000002,0.1724039211,23.59,-9.02,25.2556627314,0.0
2019-06-21 21:30:00,24.20196,-0.9483600000000001,24.2205337375,0.20196000000000003,-0.01836,0.2027928283,24.0,-0.93,24.018011991,33.14,23.15196,-9.25836,24.9345238922,0.20196000000000003,-0.01836,0.2027928283,22.95,-9.24,24.740252626,0.0
2019-06-21 22:00:00,23.41512,-1.317,23.4521285519,0.19512000000000002,-0.027,0.1969792233,23.22,-1.29,23.2558057267,33.15,22.38512,-9.617,24.3635031638,0.19512000000000002,-0.027,0.1969792233,22.19,-9.59,24.1736261244,0.0
2019-06-21 22:30:00,23.5918,-1.49788,23.6393035374,0.0918,0.042120000000000005,0.1010016554,23.5,-1.54,23.5504055167,33.18,22.5518,-9.82788,24.6002217172,0.0918,0.042120000000000005,0.1010016554,22.46,-9.87,24.5330083765,0.0
2019-06-21 23:00:00,22.42148,-1.74588,22.4893499765,0.14148000000000002,0.024120000000000003,0.1435213043,22.28,-1.77,22.3501968671,33.35,21.42148,-10.12588,23.6941606976,0.14148000000000002,0.024120000000000003,0.1435213043,21.28,-10.15,23.5767024836,0.0
2019-06-21 23:30:00,20.92984,-2.10544,21.0354719467,0.06984,0.03456,0.0779231622,20.86,-2.14,20.9694825878,33.43,19.96984,-10.51544,22.5692044171,0.06984,0.03456,0.0779231622,19.9,-10.55,22.5235987355,0.0
2019-06-22 00:00:00,19.6132,-1.46688,19.667977811,0.0432,0.12312000000000001,0.130479019,19.57,-1.5899999999999999,19.6344849691,33.56,18.6832,-9.93688,21.161369199,0.0432,0.12312000000000001,0.130479019,18.64,-10.06,21.1814352677,0.0
2019-06-22 00:30:00,18.525,-0.6914,18.537897911,0.045,0.1386,0.1457222015,18.48,-0.8300000000000001,18.498629679,33.56,17.645,-9.1914,19.8954230656,0.045,0.1386,0.1457222015,17.6,-9.33,19.9200627509,0.0
2019-06-22 01:00:00,17.71808,-0.8592400000000001,17.7389022283,0.02808,0.14076000000000002,0.1435334943,17.69,-1.0,17.7182420121,33.66,16.84808,-9.40924,19.2974505328,0.02808,0.14076000000000002,0.1435334943,16.82,-9.55,19.3420500465,0.0
2019-06-22 01:30:00,16.958,-1.02744,16.9890964137,0.018000000000000002,0.14256000000000002,0.1436918703,16.94,-1.17,16.9803562978,33.72,16.108,-9.60744,18.7555476421,0.018000000000000002,0.14256000000000002,0.1436918703,16.09,-9.75,18.8135748862,0.0
2019-06-22 02:00:00,16.45584,-1.08428,16.4915230717,0.01584,0.13572,0.1366412236,16.44,-1.22,16.4852054886,33.67,15.62584,-9.64428,18.3624348174,0.01584,0.13572,0.1366412236,15.61,-9.78,18.4206541686,0.0
2019-06-22 02:30:00,16.1562,-1.1594,16.1977469668,0.0162,0.1206,0.12168319520000001,16.14,-1.28,16.1906763293,33.79,15.3362,-9.7594,18.1781439867,0.0162,0.1206,0.12168319520000001,15.32,-9.88,18.2295584148,0.0
2019-06-22 03:00:00,15.79584,-1.21112,15.8422022762,0.01584,0.12888000000000002,0.1298497593,15.78,-1.34,15.8367926046,33.82,14.97584,-9.81112,17.9034594244,0.01584,0.12888000000000002,0.1298497593,14.96,-9.94,17.9612137674,0.0
2019-06-22 03:30:00,14.89584,-3.93672,15.4072649638,0.01584,0.14328000000000002,0.1441529188,14.88,-4.08,15.429219034,33.11,14.16584,-11.60672,18.3135734379,0.01584,0.14328000000000002,0.1441529188,14.15,-11.75,18.3925256558,0.0
2019-06-22 04:00:00,14.70584,-4.18564,15.2899088393,0.01584,0.14436000000000002,0.14522642730000002,14.69,-4.33,15.3148620627,32.97,13.99584,-11.50564,18.1180376729,0.01584,0.14436000000000002,0.14522642730000002,13.98,-11.65,18.1978817449,0.0
2019-06-22 04:30:00,14.81764,-4.13808,15.3846079331,0.017640000000000003,0.15192,0.1529406944,14.8,-4.29,15.4092212652,32.95,14.09764,-11.448080000000001,18.1604512404,0.017640000000000003,0.15192,0.1529406944,14.08,-11.6,18.2429822123,0.0
2019-06-22 05:00:00,14.4262,-4.18248,15.0202658229,0.0162,0.13752,0.1384709009,14.41,-4.32,15.0436199101,33.01,13.7262,-11.53248,17.9278180878,0.0162,0.13752,0.1384709009,13.71,-11.67,18.0042494984,0.0
2019-06-22 05:30:00,14.44184,-4.255,15.0556224576,0.051840000000000004,0.135,0.1446111531,14.39,-4.39,15.0447399446,33.01,13.73184,-11.605,17.9788613317,0.051840000000000004,0.135,0.1446111531,13.68,-11.74,18.0269243078,0.0
2019-06-22 06:00:00,14.78432,-4.27696,15.3905329571,0.09432,0.11304000000000002,0.1472219549,14.69,-4.39,15.3319339941,33.04,14.08432,-11.64696,18.2762071312,0.09432,0.11304000000000002,0.1472219549,13.99,-11.76,18.2761511265,0.0
2019-06-22 06:30:00,15.931280000000001,-3.9656000000000002,16.417419584,0.16128,0.1044,0.19212131170000002,15.77,-4.07,16.2867369353,33.04,15.18128,-11.3356,18.9464268346,0.16128,0.1044,0.19212131170000002,15.02,-11.44,18.8805190607,0.0
2019-06-22 07:00:00,16.82204,-3.68884,17.2217470167,0.39204000000000006,0.10116000000000001,0.40488110250000003,16.43,-3.79,16.8614649423,32.99,16.06204,-11.01884,19.4782946868,0.39204000000000006,0.10116000000000001,0.40488110250000003,15.67,-11.12,19.2146636713,0.0
2019-06-22 07:30:00,18.212,-3.61524,18.5673612626,0.7020000000000001,0.10476,0.7097736665000001,17.51,-3.7199999999999998,17.9007960717,32.93,17.552,-9.11524,19.7777729853,0.7020000000000001,0.10476,0.7097736665000001,16.85,-9.22,19.2075740269,0.0
2019-06-22 08:00:00,19.67572,-5.26568,20.3681453103,1.12572,0.09432,1.129664455,18.55,-5.36,19.3088606603,33.4,19.42572,-4.09568,19.8527880203,1.12572,0.09432,1.129664455,18.3,-4.19,18.7735478799,0.0
2019-06-22 08:30:00,21.25372,-4.73764,21.7753495175,1.59372,0.07236000000000001,1.5953618423,19.66,-4.8100000000000005,20.2398542485,33.26,20.99372,-3.57764,21.2963796784,1.59372,0.07236000000000001,1.5953618423,19.4,-3.65,19.7403774027,0.0
2019-06-22 09:00:00,22.30252,-4.33672,22.7202451287,2.07252,0.05328,2.0732047436,20.23,-4.39,20.7008453934,33.3,22.05252,-3.18672,22.2815803459,2.07252,0.05328,2.0732047436,19.98,-3.24,20.2409979991,0.0
2019-06-22 09:30:00,22.79476,-3.85956,23.1191973661,2.53476,0.010440000000000001,2.5347814997,20.26,-3.87,20.6263060193,33.12,22.53476,-2.71956,22.6982689836,2.53476,0.010440000000000001,2.5347814997,20.0,-2.73,20.1854625907,0.0
2019-06-22 10:00:00,22.99268,-3.43756,23.248229015,2.90268,-0.007560000000000001,2.9026898450000003,20.09,-3.43,20.3807016562,32.95,22.74268,-2.31756,22.8604588304,2.90268,-0.007560000000000001,2.9026898450000003,19.84,-2.31,19.9740256333,0.0
2019-06-22 10:30:00,22.94348,-3.25584,23.1733417663,3.18348,-0.01584,3.1835194072,19.76,-3.24,20.0238657606,32.92,22.69348,-2.13584,22.7937677231,3.18348,-0.01584,3.1835194072,19.51,-2.12,19.6248439484,0.0
2019-06-22 11:00:00,22.47748,-3.9634,22.8242337595,3.41748,-0.0234,3.4175601107,19.06,-3.94,19.4629699686,32.89,22.22748,-2.8434,22.4086097451,3.41748,-0.0234,3.4175601107,18.81,-2.8200000000000003,19.0202129326,0.0
2019-06-22 11:30:00,21.96468,-4.61328,22.4439194407,3.60468,-0.05328,3.6050737386,18.36,-4.5600000000000005,18.9178011407,32.94,21.72468,-3.47328,22.0005771529,3.60468,-0.05328,3.6050737386,18.12,-3.42,18.4399240779,0.0
2019-06-22 12:00:00,20.88676,-4.72116,21.4136894309,3.7767600000000003,-0.10116000000000001,3.7781145355,17.11,-4.62,17.7227678425,32.99,20.65676,-3.57116,20.9631800413,3.7767600000000003,-0.10116000000000001,3.7781145355,16.88,-3.47,17.232971305,0.0
2019-06-22 12:30:00,21.10116,-4.76192,21.6318014837,3.88116,-0.15192,3.8841321594,17.22,-4.61,17.8263989633,32.99,20.86116,-3.61192,21.1715366148,3.88116,-0.15192,3.8841321594,16.98,-3.46,17.3289353395,0.0
2019-06-22 13:00:00,20.20432,-4.82228,20.771830229,3.87432,-0.15228,3.8773115249,16.33,-4.67,16.9846342322,32.99,19.97432,-3.66228,20.3072832811,3.87432,-0.15228,3.8773115249,16.1,-3.51,16.4781704081,0.0
2019-06-22 13:30:00,19.37528,-5.03824,20.0196238071,3.81528,-0.13824,3.8177836209000002,15.56,-4.9,16.3132951913,33.12,19.14528,-3.86824,19.5321536697,3.81528,-0.13824,3.8177836209000002,15.33,-3.73,15.7772557817,0.0
2019-06-22 14:00:00,19.39424,-5.18256,20.0747471549,3.95424,-0.14256000000000002,3.9568089834,15.44,-5.04,16.2417733022,33.15,19.17424,-4.02256,19.5916428237,3.95424,-0.14256000000000002,3.9568089834,15.22,-3.88,15.706775608000001,0.0
2019-06-22 14:30:00,18.86896,-5.3274,19.6066020065,3.91896,-0.16740000000000002,3.9225336508,14.95,-5.16,15.8154386597,33.26,18.64896,-4.1474,19.1045710719,3.91896,-0.16740000000000002,3.9225336508,14.73,-3.98,15.2582207351,0.0
2019-06-22 15:00:00,18.58512,-5.35864,19.3422260369,3.88512,-0.18864,3.889696963,14.7,-5.17,15.5826474002,33.23,18.36512,-4.17864,18.8345072902,3.88512,-0.18864,3.889696963,14.48,-3.99,15.0196704358,0.0
2019-06-22 15:30:00,18.4728,-5.49468,19.2726710173,3.6828000000000003,-0.18468,3.6874276322,14.79,-5.31,15.7143310389,33.34,18.2528,-4.30468,18.7535324071,3.6828000000000003,-0.18468,3.6874276322,14.57,-4.12,15.1413110397,0.0
2019-06-22 16:00:00,18.72008,-5.44312,19.4953571535,3.61008,-0.21312,3.6163652665,15.11,-5.23,15.9895278229,33.34,18.49008,-4.26312,18.9751745853,3.61008,-0.21312,3.6163652665,14.88,-4.05,15.4213131737,0.0
2019-06-22 16:30:00,19.15676,-5.35152,19.8902041218,2.96676,-0.19152000000000002,2.9729353858,16.19,-5.16,16.9924012429,33.21,18.92676,-4.17152,19.3810170839,2.96676,-0.19152000000000002,2.9729353858,15.96,-3.98,16.4487689509,0.0
2019-06-22 17:00:00,20.05532,-5.3748000000000005,20.7630521683,2.78532,-0.15480000000000002,2.7896183507,17.27,-5.22,18.0416545804,33.32,19.82532,-4.1948,20.2642458567,2.78532,-0.15480000000000002,2.7896183507,17.04,-4.04,17.512372769,0.0
2019-06-22 17:30:00,21.15316,-5.5022,21.8570442381,2.24316,-0.1422,2.2476627028,18.91,-5.36,19.6549662935,33.36,20.90316,-4.3322,21.347366461100002,2.24316,-0.1422,2.2476627028,18.66,-4.19,19.1246359442,0.0
2019-06-22 18:00:00,21.82536,-5.49076,22.5054389983,1.9353600000000002,-0.14076000000000002,1.9404720321000002,19.89,-5.35,20.5969560858,33.28,21.56536,-4.31076,21.9919849879,1.9353600000000002,-0.14076000000000002,1.9404720321000002,19.63,-4.17,20.0680293004,0.0
2019-06-22 18:30:00,22.5356,-5.34792,23.1614661817,4.6656,-0.09792000000000001,4.6666274424,17.87,-5.25,18.625235569,33.36,22.3056,-4.17792,22.6934970176,4.6656,-0.09792000000000001,4.6666274424,17.64,-4.08,18.1056897135,0.0
2019-06-22 19:00:00,23.45872,-5.1128,24.0094203986,5.86872,-0.0828,5.869304071,17.59,-5.03,18.2950539764,33.34,23.21872,-3.9328000000000003,23.5494346913,5.86872,-0.0828,5.869304071,17.35,-3.85,17.7720285843,0.0
2019-06-22 19:30:00,24.00728,-5.36024,24.5984077911,5.41728,-0.030240000000000003,5.4173644013,18.59,-5.33,19.3390020425,33.36,23.76728,-4.18024,24.1320949164,5.41728,-0.030240000000000003,5.4173644013,18.35,-4.15,18.8134260569,0.0
2019-06-22 20:00:00,23.66432,-6.32212,24.494269582,4.95432,0.047880000000000006,4.9545513578,18.71,-6.37,19.7646401434,32.95,23.41432,-5.17212,23.9787657388,4.95432,0.047880000000000006,4.9545513578,18.46,-5.22,19.1838473722,0.0
2019-06-22 20:30:00,22.8722,-7.59484,24.1001893658,3.6522,0.06516000000000001,3.6527812233,19.22,-7.66,20.6901909126,33.02,22.6222,-6.43484,23.5195896789,3.6522,0.06516000000000001,3.6527812233,18.97,-6.5,20.0527030597,0.0
2019-06-22 21:00:00,21.50828,-8.08896,22.9790640027,0.36828000000000005,0.04104,0.37055963080000004,21.14,-8.13,22.6494260413,33.02,21.23828,-6.92896,22.3399871092,0.36828000000000005,0.04104,0.37055963080000004,20.87,-6.97,22.0031315953,0.0
2019-06-22 21:30:00,20.74132,-8.22312,22.3119263596,0.30132000000000003,0.05688000000000001,0.3066416097,20.44,-8.28,22.0533897621,33.05,20.49132,-7.06312,21.6744517688,0.30132000000000003,0.05688000000000001,0.3066416097,20.19,-7.12,21.4086547919,0.0
2019-06-22 22:00:00,20.45088,-7.93376,21.935884767,0.8308800000000001,-0.023760000000000003,0.8312196533,19.62,-7.91,21.1544912489,32.97,20.19088,-6.77376,21.2968415431,0.8308800000000001,-0.023760000000000003,0.8312196533,19.36,-6.75,20.5029778325,0.0
2019-06-22 22:30:00,20.37028,-8.28492,21.9906390695,0.8002800000000001,-0.03492,0.8010415,19.57,-8.25,21.2378765417,33.13,20.12028,-7.11492,21.3412219398,0.8002800000000001,-0.03492,0.8010415,19.32,-7.08,20.5764136817,0.0
2019-06-22 23:00:00,19.2628,-8.533,21.0681644393,0.9828,-0.063,0.9848171607,18.28,-8.47,20.146942696099998,33.16,19.0128,-7.343,20.3815164509,0.9828,-0.063,0.9848171607,18.03,-7.28,19.4442613642,0.0
2019-06-22 23:30:00,17.98124,-8.17004,19.750304948,0.8312400000000001,-0.05004,0.8327448224,17.15,-8.12,18.9751653484,33.25,17.73124,-6.98004,19.0556508768,0.8312400000000001,-0.05004,0.8327448224,16.9,-6.93,18.2656754597,0.0
2019-06-23 00:00:00,17.21104,-6.6612,18.4551207886,0.76104,-0.061200000000000004,0.7634967725,16.45,-6.6,17.7246297564,33.33,16.98104,-5.4712,17.8406768067,0.76104,-0.061200000000000004,0.7634967725,16.22,-5.41,17.098435601,0.0
2019-06-23 00:30:00,16.44712,-6.5830400000000004,17.7156476578,0.53712,-0.02304,0.5376139284,15.91,-6.5600000000000005,17.2093492033,33.44,16.22712,-5.38304,17.096682226,0.53712,-0.02304,0.5376139284,15.69,-5.36,16.580280456,0.0
2019-06-23 01:00:00,15.87164,-6.73844,17.2428399611,0.34164000000000005,0.061560000000000004,0.34714193520000003,15.53,-6.8,16.9534922656,33.44,15.64164,-5.53844,16.5932281224,0.34164000000000005,0.061560000000000004,0.34714193520000003,15.3,-5.6,16.2926363735,0.0
2019-06-23 01:30:00,14.99448,-6.80804,16.4676604019,0.29448,0.02196,0.2952976668,14.7,-6.83,16.2092226834,33.44,14.78448,-5.60804,15.8123673595,0.29448,0.02196,0.2952976668,14.49,-5.63,15.5453208394,0.0
2019-06-23 02:00:00,14.61036,-6.96144,16.1840744624,0.36036,-0.00144,0.36036287710000003,14.25,-6.96,15.8588807928,33.7,14.39036,-5.74144,15.4934371333,0.36036,-0.00144,0.36036287710000003,14.03,-5.74,15.1587763358,0.0
2019-06-23 02:30:00,14.08372,-6.95732,15.7084522032,0.42372000000000004,-0.06732,0.4290345217,13.66,-6.89,15.2992712245,33.63,13.86372,-5.72732,15.0001642198,0.42372000000000004,-0.06732,0.4290345217,13.44,-5.66,14.5831820945,0.0
2019-06-23 03:00:00,14.09012,-4.55616,14.8084460886,0.51012,-0.05616,0.5132020655,13.58,-4.5,14.3061665026,33.59,13.88012,-3.3461600000000002,14.2777630587,0.51012,-0.05616,0.5132020655,13.37,-3.29,13.7688416361,0.0
2019-06-23 03:30:00,13.95588,-3.82668,14.4710077879,0.69588,0.01332,0.6960074689,13.26,-3.84,13.8048252434,33.4,13.75588,-2.64668,14.0081815236,0.69588,0.01332,0.6960074689,13.06,-2.66,13.3281356536,0.0
2019-06-23 04:00:00,13.17132,-3.67708,13.6749620792,1.11132,-0.03708,1.1119384285,12.06,-3.64,12.5973489275,33.53,12.98132,-2.48708,13.2174216801,1.11132,-0.03708,1.1119384285,11.87,-2.45,12.1202062689,0.0
2019-06-23 04:30:00,13.07436,-3.69556,13.5866130115,1.13436,-0.025560000000000003,1.1346479292,11.94,-3.67,12.4912969703,33.41,12.87436,-2.50556,13.115905471,1.13436,-0.025560000000000003,1.1346479292,11.74,-2.48,11.9990832983,0.0
2019-06-23 05:00:00,13.11308,-3.80896,13.6550739056,0.8830800000000001,-0.048960000000000004,0.8844361865,12.23,-3.76,12.7949404063,33.46,12.91308,-2.60896,13.1740011905,0.8830800000000001,-0.048960000000000004,0.8844361865,12.03,-2.56,12.2993699026,0.0
2019-06-23 05:30:00,12.55208,-3.70268,13.0868083011,1.16208,-0.022680000000000002,1.1623012986,11.39,-3.68,11.969732662,33.42,12.36208,-2.51268,12.6148556357,1.16208,-0.022680000000000002,1.1623012986,11.2,-2.49,11.4734519653,0.0
2019-06-23 06:00:00,12.53344,-3.5728,13.0327287271,1.60344,-0.0828,1.6055764303,10.93,-3.49,11.4736654997,33.45,12.33344,-2.3728,12.5596147263,1.60344,-0.0828,1.6055764303,10.73,-2.29,10.9716452732,0.0
2019-06-23 06:30:00,12.96016,-3.54524,13.4363117664,1.64016,-0.07524,1.6418848569,11.32,-3.47,11.8399028712,33.57,12.78016,-2.3552400000000002,12.9953701403,1.64016,-0.07524,1.6418848569,11.14,-2.2800000000000002,11.3709278425,0.0
2019-06-23 07:00:00,13.163,-3.3114,13.5731329825,2.223,-0.13140000000000002,2.2268800956,10.94,-3.18,11.3928047469,33.43,12.963,-2.1114,13.1338257549,2.223,-0.13140000000000002,2.2268800956,10.74,-1.98,10.9209889662,0.0
2019-06-23 07:30:00,14.39708,-3.30448,14.7714420622,2.64708,-0.20448000000000002,2.6549660255000003,11.75,-3.1,12.152057439,33.43,14.19708,-2.11448,14.3536791868,2.64708,-0.20448000000000002,2.6549660255000003,11.55,-1.9100000000000001,11.706861236,0.0
2019-06-23 08:00:00,15.83872,-4.02632,16.3424693355,2.4487200000000002,-0.16632000000000002,2.4543618276,13.39,-3.86,13.935268207,33.31,15.62872,-2.84632,15.8857932248,2.4487200000000002,-0.16632000000000002,2.4543618276,13.18,-2.68,13.4497137516,0.0
2019-06-23 08:30:00,16.86408,-6.09696,17.9323761808,2.04408,-0.15696000000000002,2.0500974338,14.82,-5.94,15.966089064,33.41,16.63408,-4.90696,17.342747011,2.04408,-0.15696000000000002,2.0500974338,14.59,-4.75,15.3437479124,0.0
2019-06-23 09:00:00,18.5622,-5.50052,19.3600358758,4.4622,-0.11052000000000001,4.4635684727000005,14.1,-5.39,15.0951018546,33.27,18.3522,-4.32052,18.8539157182,4.4622,-0.11052000000000001,4.4635684727000005,13.89,-4.21,14.5140001378,0.0
2019-06-23 09:30:00,19.60532,-5.04364,20.2436873309,5.21532,-0.14364000000000002,5.2172976867,14.39,-4.9,15.2013848053,33.3,19.37532,-3.86364,19.7567896975,5.21532,-0.14364000000000002,5.2172976867,14.16,-3.7199999999999998,14.640491795,0.0
