Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-23 10:00:00,22.06408,-4.67852,22.554648648,6.00408,-0.12852000000000002,6.0054553563,16.06,-4.55,16.6920969324,33.35,21.83408,-3.49852,22.1125912465,6.00408,-0.12852000000000002,6.0054553563,15.83,-3.37,16.1847397261,0.0
2019-06-23 10:30:00,22.0532,-4.6467600000000004,22.5374357179,4.3632,-0.17676000000000003,4.3667789431,17.69,-4.47,18.2460132632,33.24,21.8132,-3.48676,22.0901151997,4.3632,-0.17676000000000003,4.3667789431,17.45,-3.31,17.7611542418,0.0
2019-06-23 11:00:00,22.3244,-4.51832,22.777050972,3.5244,-0.14832,3.527519551,18.8,-4.37,19.3012149877,33.24,22.0744,-3.35832,22.3284000453,3.5244,-0.14832,3.527519551,18.55,-3.21,18.8256898944,0.0
2019-06-23 11:30:00,23.986,-3.84132,24.2916433232,7.146,-0.21132,7.1491238724,16.84,-3.63,17.2267959876,33.07,23.746,-2.70132,23.8991557538,7.146,-0.21132,7.1491238724,16.6,-2.49,16.7857111854,0.0
2019-06-23 12:00:00,23.34988,-3.92536,23.6775283158,3.26988,-0.22536,3.277636701,20.08,-3.7,20.4180410422,33.02,23.09988,-2.78536,23.2672019449,3.26988,-0.22536,3.277636701,19.83,-2.56,19.9945617606,0.0
2019-06-23 12:30:00,23.77764,-3.5949999999999998,24.0478728575,2.89764,-0.225,2.9063624292,20.88,-3.37,21.1502080368,32.95,23.51764,-2.475,23.6475160676,2.89764,-0.225,2.9063624292,20.62,-2.25,20.7423937866,0.0
2019-06-23 13:00:00,24.8858,-3.70256,25.1597295731,2.1258,-0.14256000000000002,2.1305748036,22.76,-3.56,23.0367358799,33.0,24.6058,-2.59256,24.742003981,2.1258,-0.14256000000000002,2.1305748036,22.48,-2.45,22.6131134522,0.0
2019-06-23 13:30:00,25.3646,-3.9439200000000003,25.6693871786,2.1546,-0.13392,2.1587579129,23.21,-3.81,23.5206334949,33.13,25.084600000000002,-2.81392,25.2419354037,2.1546,-0.13392,2.1587579129,22.93,-2.68,23.0860845533,0.0
2019-06-23 14:00:00,25.37488,-4.04196,25.6947849895,1.87488,-0.11196,1.8782199168,23.5,-3.93,23.82634886,33.13,25.09488,-2.9219600000000003,25.2644187041,1.87488,-0.11196,1.8782199168,23.22,-2.81,23.3894099968,0.0
2019-06-23 14:30:00,25.55564,-4.35228,25.9236007724,0.93564,-0.06228,0.937710514,24.62,-4.29,24.9909683686,33.17,25.26564,-3.21228,25.4690264323,0.93564,-0.06228,0.937710514,24.33,-3.15,24.5330674804,0.0
2019-06-23 15:00:00,25.41996,-4.39248,25.7966712378,1.02996,-0.042480000000000004,1.0308356571,24.39,-4.35,24.7748784054,33.19,25.14996,-3.27248,25.3619717954,1.02996,-0.042480000000000004,1.0308356571,24.12,-3.23,24.3353097371,0.0
2019-06-23 15:30:00,24.051,-4.26984,24.4270778978,2.511,-0.15984,2.5160822374,21.54,-4.11,21.9286046068,33.19,23.771,-3.11984,23.9748585528,2.511,-0.15984,2.5160822374,21.26,-2.96,21.4650692987,0.0
2019-06-23 16:00:00,24.28876,-4.28572,24.6639667989,2.22876,-0.13572,2.2328885006,22.06,-4.15,22.4469619325,33.15,24.01876,-3.14572,24.2238804954,2.22876,-0.13572,2.2328885006,21.79,-3.01,21.9969134198,0.0
2019-06-23 16:30:00,24.96588,-4.1064,25.3013376155,3.57588,-0.0864,3.5769236411,21.39,-4.02,21.76447794,33.19,24.69588,-2.9764,24.8745943873,3.57588,-0.0864,3.5769236411,21.12,-2.89,21.3168126135,0.0
2019-06-23 17:00:00,24.61772,-3.76068,24.9033100623,5.87772,-0.13068000000000002,5.879172532,18.74,-3.63,19.0883341337,33.13,24.37772,-2.62068,24.5181809289,5.87772,-0.13068000000000002,5.879172532,18.5,-2.49,18.6668181541,0.0
2019-06-23 17:30:00,25.33564,-3.80244,25.6193911747,6.15564,-0.17244,6.158054836,19.18,-3.63,19.5204841128,33.02,25.07564,-2.66244,25.2165879564,6.15564,-0.17244,6.158054836,18.92,-2.49,19.0831470151,0.0
2019-06-23 18:00:00,26.21376,-3.9642,26.5118104809,5.60376,-0.1242,5.6051361962,20.61,-3.84,20.9646774361,33.06,25.95376,-2.8342,26.1080513976,5.60376,-0.1242,5.6051361962,20.35,-2.71,20.5296517262,0.0
2019-06-23 18:30:00,26.37588,-4.01936,26.6803729469,5.19588,-0.09936,5.196829936,21.18,-3.92,21.5397028763,33.11,26.11588,-2.87936,26.2741299035,5.19588,-0.09936,5.196829936,20.92,-2.7800000000000002,21.1039048519,0.0
2019-06-23 19:00:00,25.92724,-4.11028,26.2510223743,5.09724,-0.08028,5.0978721538,20.83,-4.03,21.2162626304,33.16,25.66724,-2.97028,25.8385327079,5.09724,-0.08028,5.0978721538,20.57,-2.89,20.772024456,0.0
2019-06-23 19:30:00,25.37908,-4.18084,25.7211415912,5.05908,-0.060840000000000005,5.0594458147,20.32,-4.12,20.7334705247,33.16,25.11908,-3.04084,25.302468021,5.05908,-0.060840000000000005,5.0594458147,20.06,-2.98,20.2801380666,0.0
2019-06-23 20:00:00,24.87992,-4.2422,25.2389912644,5.11992,-0.0522,5.1201860949,19.76,-4.19,20.1993489994,33.2,24.61992,-3.0922,24.8133464419,5.11992,-0.0522,5.1201860949,19.5,-3.04,19.7355415431,0.0
2019-06-23 20:30:00,24.9518,-4.35708,25.3293598294,4.6818,-0.03708,4.6819468351,20.27,-4.32,20.7252334124,33.24,24.6918,-3.19708,24.8979177396,4.6818,-0.03708,4.6819468351,20.01,-3.16,20.2579786751,0.0
2019-06-23 21:00:00,24.88932,-4.6344,25.3171071298,4.45932,-0.014400000000000001,4.4593432501,20.43,-4.62,20.9458659406,33.37,24.62932,-3.4644,24.8717806162,4.45932,-0.014400000000000001,4.4593432501,20.17,-3.45,20.4629274543,0.0
2019-06-23 21:30:00,23.11888,-2.30108,23.2331139028,1.3888800000000001,-0.00108,1.3888804199,21.73,-2.3,21.8513821073,33.23,22.55888,-4.99108,23.104414003,1.3888800000000001,-0.00108,1.3888804199,21.17,-4.99,21.7501494248,0.0
2019-06-23 22:00:00,23.35952,1.638,23.4168789259,0.7495200000000001,-0.07200000000000001,0.7529702719,22.61,1.71,22.6745716608,33.39,22.32952,-7.022,23.4076044787,0.7495200000000001,-0.07200000000000001,0.7529702719,21.58,-6.95,22.671543838,0.0
2019-06-23 22:30:00,22.8282,1.458,22.8747126592,0.6282,-0.07200000000000001,0.6323126126,22.2,1.53,22.2526605151,33.47,21.8182,-7.232,22.9855536205,0.6282,-0.07200000000000001,0.6323126126,21.19,-7.16,22.3669778915,0.0
2019-06-23 23:00:00,20.90696,0.8369200000000001,20.9237045364,0.8769600000000001,-0.07308,0.8799997318,20.03,0.91,20.050660837,33.78,20.00696,-7.21308,21.2675097632,0.8769600000000001,-0.07308,0.8799997318,19.13,-7.14,20.4190229933,0.0
2019-06-23 23:30:00,18.46768,-5.78612,19.3528909788,0.8776800000000001,-0.0061200000000000004,0.8777013369000001,17.59,-5.78,18.5153044803,33.54,18.21768,-4.58612,18.7860682751,0.8776800000000001,-0.0061200000000000004,0.8777013369000001,17.34,-4.58,17.9346591827,0.0
2019-06-24 00:00:00,17.53356,-4.08336,18.0027652088,0.76356,0.02664,0.7640245829000001,16.77,-4.11,17.2662966498,33.47,17.30356,-2.90336,17.5454463598,0.76356,0.02664,0.7640245829000001,16.54,-2.93,16.7975146971,0.0
2019-06-24 00:30:00,16.636,-4.30944,17.1851031162,0.666,-0.019440000000000002,0.6662836585,15.97,-4.29,16.5361724713,33.41,16.396,-3.11944,16.6901085051,0.666,-0.019440000000000002,0.6662836585,15.73,-3.1,16.0325575003,0.0
2019-06-24 01:00:00,15.99684,-4.39992,16.590906726,0.6368400000000001,-0.07992,0.6418351751,15.36,-4.32,15.9559393331,33.49,15.77684,-3.20992,16.1000703971,0.6368400000000001,-0.07992,0.6418351751,15.14,-3.13,15.4601584727,0.0
2019-06-24 01:30:00,15.4692,-4.48364,16.1058739685,0.43920000000000003,-0.05364000000000001,0.4424634331,15.03,-4.43,15.6692629054,33.36,15.2492,-3.29364,15.6008386021,0.43920000000000003,-0.05364000000000001,0.4424634331,14.81,-3.24,15.160267148,0.0
2019-06-24 02:00:00,15.62768,-4.51108,16.2657377622,0.24768,-0.00108,0.24768235460000002,15.38,-4.51,16.027616791,33.36,15.40768,-3.3210800000000003,15.7615410208,0.24768,-0.00108,0.24768235460000002,15.16,-3.32,15.5192783337,0.0
2019-06-24 02:30:00,15.22428,-4.4762,15.8686819855,0.13428,0.0738,0.1532238833,15.09,-4.55,15.7610469195,33.31,15.00428,-3.3062,15.3642239231,0.13428,0.0738,0.1532238833,14.87,-3.38,15.2493049022,0.0
2019-06-24 03:00:00,15.25784,-4.70812,15.9677197934,0.08784,0.011880000000000002,0.08863972020000001,15.17,-4.72,15.887331431,33.39,15.03784,-3.51812,15.443892003,0.08784,0.011880000000000002,0.08863972020000001,14.95,-3.5300000000000002,15.361100221,0.0
2019-06-24 03:30:00,15.37996,-4.69928,16.0818656293,0.03996,0.09072000000000001,0.09913082270000001,15.34,-4.79,16.0704604788,33.39,15.15996,-3.50928,15.5608300974,0.03996,0.09072000000000001,0.09913082270000001,15.12,-3.6,15.5426638643,0.0
2019-06-24 04:00:00,15.35656,-4.7622,16.0780124354,0.016560000000000002,0.0378,0.0412683123,15.34,-4.8,16.0734439371,33.39,15.13656,-3.5822000000000003,15.5546650711,0.016560000000000002,0.0378,0.0412683123,15.12,-3.62,15.5473084487,0.0
2019-06-24 04:30:00,15.66584,-4.69128,16.353184734,0.01584,0.01872,0.0245223164,15.65,-4.71,16.3433962199,33.51,15.44584,-3.48128,15.8332966796,0.01584,0.01872,0.0245223164,15.43,-3.5,15.8219752244,0.0
2019-06-24 05:00:00,15.95584,-4.39956,16.5512826784,0.01584,0.010440000000000001,0.0189710095,15.94,-4.41,16.5387937891,33.39,15.72584,-3.21956,16.0520282301,0.01584,0.010440000000000001,0.0189710095,15.71,-3.23,16.0386096654,0.0
2019-06-24 05:30:00,16.69872,-4.10732,17.1964335611,0.01872,0.022680000000000002,0.029407835700000003,16.68,-4.13,17.183692851099998,33.47,16.45872,-2.92732,16.7170172705,0.01872,0.022680000000000002,0.029407835700000003,16.44,-2.95,16.7025776454,0.0
2019-06-24 06:00:00,17.67856,-3.99564,18.1244757906,0.08856000000000001,0.054360000000000006,0.10391286350000001,17.59,-4.05,18.0502243753,33.59,17.44856,-2.80564,17.6726868892,0.08856000000000001,0.054360000000000006,0.10391286350000001,17.36,-2.86,17.5940103444,0.0
2019-06-24 06:30:00,20.57452,-3.3614800000000002,20.8473120814,0.16452000000000003,0.038520000000000006,0.1689692895,20.41,-3.4,20.6912566076,33.46,20.31452,-2.21148,20.4345385713,0.16452000000000003,0.038520000000000006,0.1689692895,20.15,-2.25,20.2752311947,0.0
2019-06-24 07:00:00,22.90876,-2.70752,23.0682021252,0.33876,0.042480000000000004,0.34141307530000004,22.57,-2.75,22.7369171173,33.37,22.63876,-1.57752,22.693656023,0.33876,0.042480000000000004,0.34141307530000004,22.3,-1.62,22.3587656189,0.0
2019-06-24 07:30:00,25.33772,-2.67884,25.4789371549,0.38772,0.011160000000000002,0.3878805796,24.95,-2.69,25.0945930431,33.08,25.04772,-1.56884,25.0968033053,0.38772,0.011160000000000002,0.3878805796,24.66,-1.58,24.7105645423,0.0
2019-06-24 08:00:00,26.97796,-2.89968,27.1333460868,0.5079600000000001,0.04032,0.5095577141000001,26.47,-2.94,26.6327711664,32.94,26.67796,-1.8096800000000002,26.739268716,0.5079600000000001,0.04032,0.5095577141000001,26.17,-1.85,26.2353082696,0.0
2019-06-24 08:30:00,27.91676,-3.7114000000000003,28.1623858872,0.44676000000000005,0.048600000000000004,0.4493956582,27.47,-3.76,27.7261338812,32.91,27.60676,-2.6314,27.7318853246,0.44676000000000005,0.048600000000000004,0.4493956582,27.16,-2.68,27.2919035613,0.0
2019-06-24 09:00:00,27.98468,-4.10464,28.2841012626,0.90468,0.045360000000000004,0.905816445,27.08,-4.15,27.3961475394,32.91,27.67468,-3.01464,27.8383901731,0.90468,0.045360000000000004,0.905816445,26.77,-3.06,26.9443222219,0.0
2019-06-24 09:30:00,27.50448,-3.54144,27.7315383155,5.06448,-0.00144,5.0644802047,22.44,-3.54,22.7175086662,32.91,27.22448,-2.44144,27.3337326493,5.06448,-0.00144,5.0644802047,22.16,-2.44,22.2939274243,0.0
2019-06-24 10:00:00,27.66924,-3.27928,27.8628878528,4.44924,-0.08928000000000001,4.4501356716,23.22,-3.19,23.4380993257,32.84,27.39924,-2.18928,27.4865658003,4.44924,-0.08928000000000001,4.4501356716,22.95,-2.1,23.0458781564,0.0
2019-06-24 10:30:00,28.07124,-4.51644,28.4322483355,4.88124,-0.04644,4.8814609095,23.19,-4.47,23.6168795568,33.06,28.11124,1.09356,28.1325023382,4.88124,-0.04644,4.8814609095,23.23,1.1400000000000001,23.2579556281,0.0
2019-06-24 11:00:00,28.52108,-5.38832,29.0256093267,8.37108,0.48168000000000005,8.3849267134,20.15,-5.87,20.9876011016,33.37,28.88108,5.16168,29.338706897,8.37108,0.48168000000000005,8.3849267134,20.51,4.68,21.0371694864,0.0
2019-06-24 11:30:00,29.31312,-4.99372,29.7354375043,10.56312,1.01628,10.6118956446,18.75,-6.01,19.6896571834,33.37,29.65312,5.60628,30.1784343725,10.56312,1.01628,10.6118956446,19.09,4.59,19.6340571457,0.0
2019-06-24 12:00:00,28.02644,-4.14876,28.3318468973,10.84644,1.10124,10.902201163600001,17.18,-5.25,17.9642673104,33.4,28.36644,6.50124,29.101907838,10.84644,1.10124,10.902201163600001,17.52,5.4,18.3333139394,0.0
2019-06-24 12:30:00,29.19116,-3.7096,29.4259231683,10.72116,1.1304,10.7805879202,18.47,-4.84,19.0936245904,33.37,29.53116,6.9004,30.3266373195,10.72116,1.1304,10.7805879202,18.81,5.77,19.6750857686,0.0
2019-06-24 13:00:00,27.80236,-3.80896,28.0620633213,11.68236,1.03104,11.7277695514,16.12,-4.84,16.83092392,33.37,28.11236,6.79104,28.9209787015,11.68236,1.03104,11.7277695514,16.43,5.76,17.4104135505,0.0
2019-06-24 13:30:00,27.38284,-4.20052,27.7031459357,11.38284,0.9694800000000001,11.4240508549,16.0,-5.17,16.8145442995,33.53,27.69284,6.46948,28.4384872793,11.38284,0.9694800000000001,11.4240508549,16.31,5.5,17.212382171,0.0
2019-06-24 14:00:00,28.71604,-4.43432,29.0563959765,11.33604,0.9856800000000001,11.3788122378,17.38,-5.42,18.2055156477,33.48,29.05604,6.24568,29.7197237394,11.33604,0.9856800000000001,11.3788122378,17.72,5.26,18.4842094773,0.0
2019-06-24 14:30:00,28.11912,-4.51068,28.478608527,10.68912,1.03932,10.7395285016,17.43,-5.55,18.2922770589,33.45,28.43912,6.14932,29.0963517101,10.68912,1.03932,10.7395285016,17.75,5.11,18.4709122677,0.0
2019-06-24 15:00:00,26.67968,-5.19464,27.1806844953,5.98968,-0.13464,5.9911930725,20.69,-5.06,21.2997582146,33.37,27.04968,5.42536,27.5883982723,5.98968,-0.13464,5.9911930725,21.06,5.5600000000000005,21.7815793734,0.0
2019-06-24 15:30:00,26.43544,-5.47624,26.9966978079,6.35544,-0.15624000000000002,6.3573601857,20.08,-5.32,20.7727898945,33.45,26.79544,5.14376,27.284681998,6.35544,-0.15624000000000002,6.3573601857,20.44,5.3,21.1159560522,0.0
2019-06-24 16:00:00,27.78916,-5.59844,28.3474856723,5.60916,-0.11844,5.6104103183,22.18,-5.48,22.8469429027,33.4,28.17916,5.02156,28.6230872398,5.60916,-0.11844,5.6104103183,22.57,5.14,23.1478832726,0.0
2019-06-24 16:30:00,27.54616,-5.92084,28.1752955096,6.53616,-0.060840000000000005,6.5364431498,21.01,-5.86,21.8119164678,33.46,27.91616,4.7191600000000005,28.3122316367,6.53616,-0.060840000000000005,6.5364431498,21.38,4.78,21.907825086,0.0
2019-06-24 17:00:00,27.68664,-5.76604,28.2806869042,11.18664,0.81396,11.2162135042,16.5,-6.58,17.763625756,33.6,28.00664,4.943960000000001,28.4396663935,11.18664,0.81396,11.2162135042,16.82,4.13,17.3196218204,0.0
2019-06-24 17:30:00,28.2776,-6.06104,28.9198697722,10.6776,0.8589600000000001,10.7120938215,17.6,-6.92,18.9115414496,33.6,28.6076,4.68896,28.9893277542,10.6776,0.8589600000000001,10.7120938215,17.93,3.83,18.3344975388,0.0
2019-06-24 18:00:00,28.82872,-5.06716,29.270654371,10.72872,1.03284,10.778320430600001,18.1,-6.1,19.1002617783,33.6,29.17872,5.69284,29.7288770071,10.72872,1.03284,10.778320430600001,18.45,4.66,19.0294009364,0.0
2019-06-24 18:30:00,29.3182,-5.2252,29.7801874789,10.0782,0.9648,10.1242754941,19.24,-6.19,20.211227078,33.77,29.6582,5.5748,30.1775947067,10.0782,0.9648,10.1242754941,19.58,4.61,20.1153796882,0.0
2019-06-24 19:00:00,29.80132,-5.23372,30.2574040324,10.20132,1.01628,10.2518171453,19.6,-6.25,20.5723722502,33.68,30.17132,5.54628,30.6768605366,10.20132,1.01628,10.2518171453,19.97,4.53,20.4773484612,0.0
2019-06-24 19:30:00,29.43348,-5.34756,29.9153161919,10.29348,0.9824400000000001,10.3402571953,19.14,-6.33,20.1595758884,33.67,29.78348,5.43244,30.2748589636,10.29348,0.9824400000000001,10.3402571953,19.49,4.45,19.9915632205,0.0
2019-06-24 20:00:00,29.15856,-5.60204,29.691825027,9.44856,1.04796,9.5064981058,19.71,-6.65,20.8016008999,33.8,29.52856,5.19796,29.9825723352,9.44856,1.04796,9.5064981058,20.08,4.15,20.5043629504,0.0
2019-06-24 20:30:00,28.72868,-6.00336,29.3492314351,7.16868,0.65664,7.198690786,21.56,-6.66,22.5652210271,33.73,29.10868,4.75664,29.4947601352,7.16868,0.65664,7.198690786,21.94,4.1,22.3198028665,0.0
2019-06-24 21:00:00,28.29452,-6.4252,29.0148764786,4.21452,0.0648,4.2150181341,24.08,-6.49,24.9392562038,33.59,28.70452,4.2448,29.0166813311,4.21452,0.0648,4.2150181341,24.49,4.18,24.8441643047,0.0
2019-06-24 21:30:00,27.05356,-6.95428,27.9330828766,4.27356,0.045720000000000004,4.2738045571,22.78,-7.0,23.8312483937,33.59,27.46356,3.77572,27.7218900761,4.27356,0.045720000000000004,4.2738045571,23.19,3.73,23.4880607969,0.0
2019-06-24 22:00:00,26.53416,-7.85568,27.672610198,3.76416,0.09432,3.7653415208,22.77,-7.95,24.1179476739,33.17,26.91416,2.56432,27.0360453019,3.76416,0.09432,3.7653415208,23.15,2.47,23.2813960063,0.0
2019-06-24 22:30:00,24.82024,-8.7692,26.323813977,0.12024000000000001,0.0108,0.1207240556,24.7,-8.78,26.2140878155,33.08,25.23024,1.5608,25.2784712176,0.12024000000000001,0.0108,0.1207240556,25.11,1.55,25.1577940209,0.0
2019-06-24 23:00:00,22.95304,-8.99312,24.6519421664,0.11304000000000002,0.05688000000000001,0.1265439686,22.84,-9.05,24.5676230026,33.18,23.33304,1.41688,23.3760198617,0.11304000000000002,0.05688000000000001,0.1265439686,23.22,1.3599999999999999,23.2597936362,0.0
2019-06-24 23:30:00,21.01396,-9.44392,23.0385359745,0.18396,0.04608,0.189643476,20.83,-9.49,22.8899322847,33.38,21.38396,1.13608,21.4141173773,0.18396,0.04608,0.189643476,21.2,1.09,21.2280027322,0.0
2019-06-25 00:00:00,19.48468,-9.7442,21.7853663807,0.18468,0.0558,0.1929257432,19.3,-9.8,21.645553816,33.49,19.83468,0.8958,19.8548983463,0.18468,0.0558,0.1929257432,19.65,0.84,19.6679460036,0.0
2019-06-25 00:30:00,18.17728,-9.72056,20.6131704236,0.19728,0.10944000000000001,0.2256025532,17.98,-9.83,20.491688559,33.49,18.49728,0.90944,18.5196233361,0.19728,0.10944000000000001,0.2256025532,18.3,0.8,18.3174779923,0.0
2019-06-25 01:00:00,17.42004,-9.77012,19.9728074746,0.14004,0.11988000000000001,0.18434320170000001,17.28,-9.89,19.9100602711,33.39,17.75004,0.81988,17.7689651701,0.14004,0.11988000000000001,0.18434320170000001,17.61,0.7000000000000001,17.6239070583,0.0
2019-06-25 01:30:00,16.74004,-9.85848,19.4272635003,0.14004,0.10152000000000001,0.1729667945,16.6,-9.96,19.3587602909,33.44,17.06004,0.7915200000000001,17.0783918655,0.14004,0.10152000000000001,0.1729667945,16.92,0.6900000000000001,16.9340633045,0.0
2019-06-25 02:00:00,16.41092,-10.00584,19.22069534,0.16092,0.07416,0.1771862071,16.25,-10.08,19.1224710746,33.54,16.71092,0.6541600000000001,16.7237188613,0.16092,0.07416,0.1771862071,16.55,0.58,16.5601600234,0.0
2019-06-25 02:30:00,16.23948,-10.10136,19.1248054767,0.06948,0.09864,0.1206537194,16.17,-10.2,19.1182870572,33.54,16.54948,0.6086400000000001,16.5606681906,0.06948,0.09864,0.1206537194,16.48,0.51,16.487889495,0.0
2019-06-25 03:00:00,15.86896,-10.33976,18.9402884967,0.048960000000000004,0.12024000000000001,0.12982580330000001,15.82,-10.46,18.9653368016,33.59,16.16896,0.36024,16.1729725264,0.048960000000000004,0.12024000000000001,0.12982580330000001,16.12,0.24,16.1217865015,0.0
2019-06-25 03:30:00,15.77532,-10.26916,18.8232932349,0.08532000000000001,0.060840000000000005,0.1047903049,15.69,-10.33,18.7852335626,33.73,16.08532,0.5208400000000001,16.0937501474,0.08532000000000001,0.060840000000000005,0.1047903049,16.0,0.46,16.0066111342,0.0
2019-06-25 04:00:00,15.40188,-10.24192,18.4963464722,0.19188000000000002,0.02808,0.19392375,15.21,-10.27,18.3525747512,33.65,15.69188,0.52808,15.7007632433,0.19188000000000002,0.02808,0.19392375,15.5,0.5,15.5080624193,0.0
2019-06-25 04:30:00,15.7212,-10.1558,18.716206963,0.1512,0.0342,0.1550196117,15.57,-10.19,18.6080896386,33.65,16.0312,0.5942000000000001,16.0422082981,0.1512,0.0342,0.1550196117,15.88,0.56,15.8898709875,0.0
2019-06-25 05:00:00,16.332160000000002,-9.85284,19.0740112806,0.09216,0.04716,0.1035255099,16.24,-9.9,19.0196635091,33.62,16.64216,0.8871600000000001,16.6657895802,0.09216,0.04716,0.1035255099,16.55,0.84,16.5713035094,0.0
2019-06-25 05:30:00,16.83244,-9.69896,19.4268078035,0.08244000000000001,0.13104000000000002,0.1548154876,16.75,-9.83,19.4214160143,33.6,17.15244,1.03104,17.183400171,0.08244000000000001,0.13104000000000002,0.1548154876,17.07,0.9,17.0937093692,0.0
2019-06-25 06:00:00,17.81324,-9.62192,20.2458110182,0.09324,0.11808,0.15045459120000002,17.72,-9.74,20.220435208,33.64,18.14324,1.09808,18.1764390733,0.09324,0.11808,0.15045459120000002,18.05,0.98,18.0765843012,0.0
2019-06-25 06:30:00,20.20976,-9.13848,22.179860594,0.14976,0.10152000000000001,0.180926416,20.06,-9.24,22.0857691738,33.52,20.56976,1.49152,20.6237644083,0.14976,0.10152000000000001,0.180926416,20.42,1.3900000000000001,20.4672543347,0.0
2019-06-25 07:00:00,22.71888,-8.44292,24.2369636419,0.12888000000000002,0.12708,0.18099552700000002,22.59,-8.57,24.1609809404,33.43,23.10888,2.12708,23.2065681259,0.12888000000000002,0.12708,0.18099552700000002,22.98,2.0,23.0668680145,0.0
2019-06-25 07:30:00,25.83316,-7.76252,26.9742260748,0.17316,0.08748,0.1940029278,25.66,-7.85,26.8338983377,33.94,26.26316,3.12748,26.4487183874,0.17316,0.08748,0.1940029278,26.09,3.04,26.2665129014,0.0
2019-06-25 08:00:00,27.9896,-6.33008,28.6964740163,3.4596,0.7099200000000001,3.5316877787000003,24.53,-7.04,25.5202370679,33.81,28.4196,4.50992,28.7752157692,3.4596,0.7099200000000001,3.5316877787000003,24.96,3.8,25.2476058271,0.0
2019-06-25 08:30:00,29.35352,-4.71772,29.7302206246,5.30352,1.23228,5.4447992056,24.05,-5.95,24.7750882945,33.42,29.75352,5.86228,30.325538399,5.30352,1.23228,5.4447992056,24.45,4.63,24.8845212934,0.0
2019-06-25 09:00:00,28.73868,-4.65476,29.1132017957,0.41868000000000005,0.07524,0.4253868827,28.32,-4.73,28.7122848272,33.25,29.19868,5.81524,29.7721334472,0.41868000000000005,0.07524,0.4253868827,28.78,5.74,29.346822656,0.0
2019-06-25 09:30:00,29.70968,-4.2264,30.0087910897,0.22968000000000002,0.0936,0.2480198831,29.48,-4.32,29.7948451917,33.14,30.18968,6.1936,30.8184597192,0.22968000000000002,0.0936,0.2480198831,29.96,6.1,30.5746888782,0.0
2019-06-25 10:00:00,29.2864,-4.24028,29.591775875,0.2664,0.09972,0.28445217240000004,29.02,-4.34,29.3427333423,33.14,29.7664,6.15972,30.3970511635,0.2664,0.09972,0.28445217240000004,29.5,6.06,30.1160023908,0.0
2019-06-25 10:30:00,29.83024,-4.66192,30.1923287698,0.48024000000000006,0.02808,0.4810602291,29.35,-4.69,29.7223585874,33.14,30.30024,5.74808,30.8406382512,0.48024000000000006,0.02808,0.4810602291,29.82,5.72,30.3636427327,0.0
2019-06-25 11:00:00,29.92684,-5.146,30.3660512478,0.54684,0.054,0.5494997594000001,29.38,-5.2,29.8366284959,33.18,30.40684,5.274,30.8608326975,0.54684,0.054,0.5494997594000001,29.86,5.22,30.3128355652,0.0
2019-06-25 11:30:00,30.2618,-5.47744,30.7535183059,0.7218,0.05256,0.7237111258000001,29.54,-5.53,30.0531612314,33.37,30.7418,5.03256,31.1510020287,0.7218,0.05256,0.7237111258000001,30.02,4.98,30.4302612542,0.0
2019-06-25 12:00:00,30.40388,-5.44796,30.8881237244,0.7138800000000001,0.032040000000000006,0.7145986398,29.69,-5.48,30.1914971474,33.37,30.88388,5.10204,31.3024736405,0.7138800000000001,0.032040000000000006,0.7145986398,30.17,5.07,30.5930351551,0.0
2019-06-25 12:30:00,30.21772,-5.51076,30.7161045345,0.74772,0.039240000000000004,0.7487489406000001,29.47,-5.55,29.9880542883,33.37,30.68772,4.96924,31.087449316,0.74772,0.039240000000000004,0.7487489406000001,29.94,4.93,30.3431788051,0.0
2019-06-25 13:00:00,29.227,-5.6129999999999995,29.7611037766,2.637,0.027,2.6371382216,26.59,-5.64,27.1815691232,33.37,29.657,4.907,30.0602112102,2.637,0.027,2.6371382216,27.02,4.88,27.4571447897,0.0
2019-06-25 13:30:00,28.85764,-5.1788,29.3186520122,5.50764,-0.028800000000000003,5.5077152985,23.35,-5.15,23.9111898491,33.37,29.26764,5.4012,29.7618499527,5.50764,-0.028800000000000003,5.5077152985,23.76,5.43,24.3725768026,0.0
2019-06-25 14:00:00,29.2578,-4.9736,29.6775261402,4.6278,-0.0036000000000000003,4.6278014002,24.63,-4.97,25.1264362774,33.35,29.6778,5.5564,30.1934660779,4.6278,-0.0036000000000000003,4.6278014002,25.05,5.5600000000000005,25.6596200284,0.0
2019-06-25 14:30:00,29.71564,-5.51468,30.223020301,1.38564,-0.00468,1.3856479033,28.33,-5.51,28.8608558432,33.28,30.16564,4.94532,30.5683173647,1.38564,-0.00468,1.3856479033,28.78,4.95,29.2025837898,0.0
2019-06-25 15:00:00,29.84908,-5.6636,30.3816382344,0.9190800000000001,-0.0036000000000000003,0.9190870505000001,28.93,-5.66,29.478475198,33.37,30.31908,4.8264,30.7008265199,0.9190800000000001,-0.0036000000000000003,0.9190870505000001,29.4,4.83,29.794108478,0.0
2019-06-25 15:30:00,29.44504,-5.802,30.0112243103,0.63504,0.018000000000000002,0.6352950508,28.81,-5.82,29.3919801987,33.37,29.91504,4.718,30.2848005145,0.63504,0.018000000000000002,0.6352950508,29.28,4.7,29.654820856,0.0
2019-06-25 16:00:00,30.08376,-5.79052,30.6359713019,0.8337600000000001,-0.02052,0.8340124747000001,29.25,-5.77,29.813678069,33.37,30.56376,4.72948,30.9275185944,0.8337600000000001,-0.02052,0.8340124747000001,29.73,4.75,30.1070656159,0.0
2019-06-25 16:30:00,29.68688,-6.304,30.3488263387,1.04688,0.036000000000000004,1.0474987992,28.64,-6.34,29.3333462121,33.39,30.15688,4.246,30.4543252648,1.04688,0.036000000000000004,1.0474987992,29.11,4.21,29.4128577326,0.0
2019-06-25 17:00:00,30.61896,-5.719,31.1484778518,9.67896,0.981,9.7285470488,20.94,-6.7,21.9857590272,33.47,30.97896,4.911,31.3658075567,9.67896,0.981,9.7285470488,21.3,3.93,21.6595221554,0.0
2019-06-25 17:30:00,30.17096,-5.9238800000000005,30.7470190681,10.02096,0.9961200000000001,10.0703472818,20.15,-6.92,21.305137878,33.56,30.53096,4.74612,30.8976564415,10.02096,0.9961200000000001,10.0703472818,20.51,3.75,20.8500023981,0.0
2019-06-25 18:00:00,30.44748,-6.31588,31.095648868,9.98748,1.01412,10.0388344007,20.46,-7.33,21.7333959611,33.6,30.81748,4.36412,31.1249516775,9.98748,1.01412,10.0388344007,20.83,3.35,21.0976633777,0.0
2019-06-25 18:30:00,29.88536,-6.94316,30.6813007077,5.08536,0.18684,5.0887911644,24.8,-7.13,25.8045906769,33.62,30.30536,3.73684,30.5348787113,5.08536,0.18684,5.0887911644,25.22,3.55,25.4686257972,0.0
2019-06-25 19:00:00,29.1332,-6.57208,29.8652905187,5.2632,0.00792,5.263205959,23.87,-6.58,24.7603170416,33.43,29.5332,3.99792,29.8025714757,5.2632,0.00792,5.263205959,24.27,3.99,24.5957923231,0.0
2019-06-25 19:30:00,30.30784,-6.1622,30.9279464935,10.16784,1.0278,10.2196547449,20.14,-7.19,21.384940963200002,33.47,30.66784,4.4578,30.9901337704,10.16784,1.0278,10.2196547449,20.5,3.43,20.784968126,0.0
2019-06-25 20:00:00,29.2948,-6.12712,29.9286970404,10.3248,1.08288,10.3814316996,18.97,-7.21,20.2939646201,33.53,29.6348,4.51288,29.976448370900002,10.3248,1.08288,10.3814316996,19.31,3.43,19.6122665697,0.0
2019-06-25 20:30:00,29.2906,-6.62484,30.030447106,8.8506,1.14516,8.9243773892,20.44,-7.77,21.8670185439,33.6,29.6506,4.05516,29.9266169653,8.8506,1.14516,8.9243773892,20.8,2.91,21.0025736518,0.0
2019-06-25 21:00:00,27.6398,-7.88332,28.7420472177,1.0998,0.16668000000000002,1.112358873,26.54,-8.05,27.7339881734,33.56,28.0898,2.72668,28.2218292792,1.0998,0.16668000000000002,1.112358873,26.99,2.56,27.1111360883,0.0
2019-06-25 21:30:00,26.4192,-8.20068,27.6627055998,0.3492,-0.04068,0.3515615201,26.07,-8.16,27.3172198439,33.53,26.8492,2.39932,26.9561918138,0.3492,-0.04068,0.3515615201,26.5,2.44,26.6120949946,0.0
2019-06-25 22:00:00,24.93084,-8.44696,26.3229541721,0.69084,0.02304,0.6912240933,24.24,-8.47,25.6771980559,33.64,25.34084,2.21304,25.4372899096,0.69084,0.02304,0.6912240933,24.65,2.19,24.7470927585,0.0
2019-06-25 22:30:00,24.45188,-8.75512,25.9720342243,0.55188,-0.015120000000000001,0.5520870844,23.9,-8.74,25.4479390128,33.64,24.86188,1.9548800000000002,24.9386173023,0.55188,-0.015120000000000001,0.5520870844,24.31,1.97,24.3896904449,0.0
2019-06-25 23:00:00,22.53148,-9.07848,24.29169385,0.59148,-0.07848000000000001,0.5966638089,21.94,-9.0,23.7142067124,33.84,22.91148,1.7515200000000002,22.978331926,0.59148,-0.07848000000000001,0.5966638089,22.32,1.83,22.3948945075,0.0
2019-06-25 23:30:00,20.48344,-5.9844,21.3397365868,0.6134400000000001,-0.014400000000000001,0.6136089908,19.87,-5.97,20.747476955,33.39,20.35344,-2.7744,20.541660478,0.6134400000000001,-0.014400000000000001,0.6136089908,19.74,-2.76,19.9320144491,0.0
2019-06-26 00:00:00,19.46172,-4.19692,19.9091105488,0.35172000000000003,-0.01692,0.3521267454,19.11,-4.18,19.5618122882,33.33,19.21172,-3.04692,19.4518355649,0.35172000000000003,-0.01692,0.3521267454,18.86,-3.03,19.1018454606,0.0
2019-06-26 00:30:00,18.6094,-4.37096,19.1158326965,0.1494,0.05904,0.1606427141,18.46,-4.43,18.984111778,33.44,18.3694,-3.2009600000000002,18.6462060828,0.1494,0.05904,0.1606427141,18.22,-3.26,18.5093489891,0.0
2019-06-26 01:00:00,17.55964,-4.52908,18.1343189168,0.17964000000000002,-0.019080000000000003,0.1806504249,17.38,-4.51,17.9556258593,33.49,17.32964,-3.33908,17.6483958981,0.17964000000000002,-0.019080000000000003,0.1806504249,17.15,-3.32,17.4683971789,0.0
2019-06-26 01:30:00,16.59348,-4.457,17.1816305254,0.5734800000000001,-0.027,0.5741152414,16.02,-4.43,16.6212303997,33.44,16.36348,-3.287,16.690351904899998,0.5734800000000001,-0.027,0.5741152414,15.79,-3.26,16.1230177076,0.0
2019-06-26 02:00:00,15.98828,-4.38216,16.5779499222,0.72828,-0.00216,0.7282832032000001,15.26,-4.38,15.876145628,33.41,15.75828,-3.19216,16.078347988,0.72828,-0.00216,0.7282832032000001,15.03,-3.19,15.3647974279,0.0
2019-06-26 02:30:00,15.78476,-4.61156,16.4446080492,0.64476,-0.061560000000000004,0.6476921269,15.14,-4.55,15.8089246946,33.55,15.55476,-3.42156,15.9266327732,0.64476,-0.061560000000000004,0.6476921269,14.91,-3.36,15.2839032973,0.0
2019-06-26 03:00:00,15.09152,-4.61996,15.7828389814,1.00152,-0.03996,1.0023168721,14.09,-4.58,14.8156842569,33.6,14.87152,-3.40996,15.2574550405,1.00152,-0.03996,1.0023168721,13.87,-3.37,14.2735349511,0.0
2019-06-26 03:30:00,14.98672,-3.5706800000000003,15.4062173171,1.8367200000000001,-0.13068000000000002,1.8413629791,13.15,-3.44,13.5925016093,33.6,14.776720000000001,-2.37068,14.9656799919,1.8367200000000001,-0.13068000000000002,1.8413629791,12.94,-2.24,13.1324483627,0.0
2019-06-26 04:00:00,15.07804,-3.1462,15.402787562,1.5980400000000001,-0.1062,1.6015649477,13.48,-3.04,13.8185382729,33.6,14.86804,-1.9462000000000002,14.9948760542,1.5980400000000001,-0.1062,1.6015649477,13.27,-1.8399999999999999,13.3969586101,0.0
2019-06-26 04:30:00,15.1692,-3.0252,15.4679172379,1.6092,-0.11520000000000001,1.6133182203,13.56,-2.91,13.8687310162,33.6,14.9492,-1.8352,15.0614255527,1.6092,-0.11520000000000001,1.6133182203,13.34,-1.72,13.4504275025,0.0
2019-06-26 05:00:00,15.897,-2.93228,16.1651747593,1.287,-0.06228,1.2885060335,14.61,-2.87,14.8892242914,33.6,15.687,-1.75228,15.784563795,1.287,-0.06228,1.2885060335,14.4,-1.69,14.4988309874,0.0
2019-06-26 05:30:00,16.24908,-2.6174,16.4585352813,1.36908,-0.07740000000000001,1.3712661326,14.88,-2.54,15.095231035,33.6,16.02908,-1.4174,16.0916260336,1.36908,-0.07740000000000001,1.3712661326,14.66,-1.34,14.7211140883,0.0
2019-06-26 06:00:00,16.56792,-2.31336,16.7286463175,2.07792,-0.15336000000000002,2.0835716489,14.49,-2.16,14.6501092146,33.65,16.33792,-1.13336,16.3771833603,2.07792,-0.15336000000000002,2.0835716489,14.26,-0.98,14.2936349471,0.0
2019-06-26 06:30:00,18.84332,-1.62968,18.9136608176,2.08332,-0.13968,2.0879973,16.76,-1.49,16.826101747,33.56,18.60332,-0.45968000000000003,18.6089983805,2.08332,-0.13968,2.0879973,16.52,-0.32,16.5230989829,0.0
2019-06-26 07:00:00,20.53388,-1.4202400000000002,20.5829373393,3.1438800000000002,-0.30024,3.1581838946,17.39,-1.12,17.4260293814,33.22,20.29388,-0.28024000000000004,20.295814837400002,3.1438800000000002,-0.30024,3.1581838946,17.15,0.02,17.1500116618,0.0
2019-06-26 07:30:00,23.43616,-3.41932,23.6842847645,5.99616,0.04068,5.9962979919,17.44,-3.46,17.779910011,33.12,23.18616,-2.2793200000000002,23.2979251267,5.99616,0.04068,5.9962979919,17.19,-2.32,17.3458496477,0.0
2019-06-26 08:00:00,24.97208,-2.33528,25.081034911,11.78208,0.41472000000000003,11.7893766504,13.19,-2.75,13.4736260895,33.05,24.74208,-1.19528,24.7709349239,11.78208,0.41472000000000003,11.7893766504,12.96,-1.6099999999999999,13.0596209746,0.0
2019-06-26 08:30:00,26.21092,-1.1886,26.2378561854,12.31092,0.4914,12.3207234043,13.9,-1.6800000000000002,14.001157095,32.87,25.90092,-1.2286,25.9300427074,12.31092,0.4914,12.3207234043,13.59,-1.72,13.6984123168,0.0
2019-06-26 09:00:00,27.12048,5.46332,27.6652905434,12.12048,0.64332,12.1375407745,15.0,4.82,15.7553927276,33.43,26.31048,-3.27668,26.5137320959,12.12048,0.64332,12.1375407745,14.19,-3.92,14.7214978857,0.0
2019-06-26 09:30:00,28.02596,6.07912,28.677694012899998,12.045960000000001,0.60912,12.0613506497,15.98,5.47,16.8902723483,33.56,27.16596,-2.7608800000000002,27.3058938893,12.045960000000001,0.60912,12.0613506497,15.12,-3.37,15.4910070686,0.0
2019-06-26 10:00:00,27.77832,6.16312,28.4538066022,11.938320000000001,0.75312,11.9620514193,15.84,5.41,16.7383900062,33.62,26.93832,-2.70688,27.0739779818,11.938320000000001,0.75312,11.9620514193,15.0,-3.46,15.3938819016,0.0
2019-06-26 10:30:00,27.2104,5.20696,27.704120643,7.7004,-0.29304,7.7059738256,19.51,5.5,20.2704242679,33.64,26.2604,-3.68304,26.5174167634,7.7004,-0.29304,7.7059738256,18.56,-3.39,18.867053294,0.0
2019-06-26 11:00:00,27.14148,5.39388,27.6722582751,7.61148,-0.36612000000000006,7.6202802865,19.53,5.76,20.3616919729,33.6,26.19148,-3.48612,26.4224650108,7.61148,-0.36612000000000006,7.6202802865,18.58,-3.12,18.8401380037,0.0
2019-06-26 11:30:00,28.86764,4.8799600000000005,29.2772035682,3.43764,-0.32004000000000005,3.4525055208,25.43,5.2,25.9562112027,33.6,27.75764,-4.00004,28.0443737383,3.43764,-0.32004000000000005,3.4525055208,24.32,-3.68,24.5968453262,0.0
2019-06-26 12:00:00,27.70844,4.9667200000000005,28.1500613639,4.34844,-0.23328000000000002,4.35469287,23.36,5.2,23.9317696797,33.57,26.63844,-3.86328,26.9171212798,4.34844,-0.23328000000000002,4.35469287,22.29,-3.63,22.5836445243,0.0
2019-06-26 12:30:00,27.50556,5.10312,27.9749470893,5.15556,-0.50688,5.1804175747,22.35,5.61,23.0433200733,33.57,26.47556,-3.74688,26.7393789578,5.15556,-0.50688,5.1804175747,21.32,-3.24,21.5647861107,0.0
2019-06-26 13:00:00,25.88716,5.02596,26.3705389931,5.62716,-0.5540400000000001,5.654369106,20.26,5.58,21.0143760317,33.59,24.90716,-3.82404,25.1990059563,5.62716,-0.5540400000000001,5.654369106,19.28,-3.27,19.5553394243,0.0
2019-06-26 13:30:00,25.02352,4.7748,25.4749929977,6.65352,-0.6552,6.6857023139,18.37,5.43,19.1557249928,33.59,24.11352,-4.0652,24.4537869834,6.65352,-0.6552,6.6857023139,17.46,-3.41,17.7898763346,0.0
2019-06-26 14:00:00,25.09816,4.96784,25.5850946774,6.15816,-0.5421600000000001,6.1819796224,18.94,5.51,19.7252046884,33.59,24.15816,-3.87216,24.4665142113,6.15816,-0.5421600000000001,6.1819796224,18.0,-3.33,18.3054336196,0.0
2019-06-26 14:30:00,25.04304,4.80228,25.499328337,5.78304,-0.38772,5.7960226397,19.26,5.19,19.9470223342,33.57,24.10304,-4.04772,24.440551844,5.78304,-0.38772,5.7960226397,18.32,-3.66,18.682023445,0.0
2019-06-26 15:00:00,23.81792,4.9258,24.3219410978,5.94792,-0.4842,5.9675959956,17.87,5.41,18.6709667666,33.54,22.90792,-3.8942,23.23655724,5.94792,-0.4842,5.9675959956,16.96,-3.41,17.2994132848,0.0
2019-06-26 15:30:00,23.64932,4.87268,24.146083468,6.70932,-0.6073200000000001,6.7367508819,16.94,5.48,17.8043253172,33.54,22.76932,-3.94732,23.1089434731,6.70932,-0.6073200000000001,6.7367508819,16.06,-3.34,16.4036337438,0.0
2019-06-26 16:00:00,24.07252,4.7176,24.5304294481,5.85252,-0.4824,5.8723675047,18.22,5.2,18.9475169877,33.57,23.15252,-4.1124,23.5149105061,5.85252,-0.4824,5.8723675047,17.3,-3.63,17.6767332955,0.0
2019-06-26 16:30:00,23.7428,4.33632,24.135538589,6.4728,-0.5536800000000001,6.4964375917,17.27,4.89,17.9489554014,33.59,22.8628,-4.50368,23.3021620753,6.4728,-0.5536800000000001,6.4964375917,16.39,-3.95,16.8592585839,0.0
2019-06-26 17:00:00,23.65452,4.16084,24.0176790289,6.46452,-0.56916,6.4895270965,17.19,4.73,17.8288810642,33.66,22.75452,-4.7191600000000005,23.238731711,6.46452,-0.56916,6.4895270965,16.29,-4.15,16.8103123112,0.0
2019-06-26 17:30:00,22.6384,4.28304,23.0399997006,6.4584,-0.60696,6.4868583306,16.18,4.89,16.9027956268,33.71,21.7884,-4.61696,22.2721955407,6.4584,-0.60696,6.4868583306,15.33,-4.01,15.8457880839,0.0
2019-06-26 18:00:00,21.92936,4.46772,22.3798425376,7.02936,-0.69228,7.0633670164,14.9,5.16,15.7681831547,33.71,21.08936,-4.44228,21.5521450628,7.02936,-0.69228,7.0633670164,14.06,-3.75,14.5514982047,0.0
2019-06-26 18:30:00,23.17916,3.96828,23.5163922502,7.49916,-0.8017200000000001,7.5418933739,15.68,4.77,16.3894874844,33.77,22.32916,-4.95172,22.8716181602,7.49916,-0.8017200000000001,7.5418933739,14.83,-4.15,15.3997207767,0.0
2019-06-26 19:00:00,22.913,3.77464,23.2218318857,7.353,-0.8553600000000001,7.40258399,15.56,4.63,16.23423851,33.55,22.073,-5.01536,22.6356171758,7.353,-0.8553600000000001,7.40258399,14.72,-4.16,15.2965355555,0.0
2019-06-26 19:30:00,22.156,3.6796800000000003,22.4594830952,7.506,-1.03032,7.5763840519,14.65,4.71,15.3885216964,33.55,21.336,-5.11032,21.9394682365,7.506,-1.03032,7.5763840519,13.83,-4.08,14.4192683587,0.0
2019-06-26 20:00:00,23.13448,4.05608,23.487357234,11.63448,-0.22392,11.6366346096,11.5,4.28,12.2706316056,33.59,22.40448,-4.74392,22.901211781,11.63448,-0.22392,11.6366346096,10.77,-4.52,11.6800385273,0.0
2019-06-26 20:30:00,22.98832,4.02204,23.3375161957,12.29832,0.032040000000000006,12.2983617358,10.69,3.99,11.4103549463,33.59,22.26832,-4.74796,22.7688647013,12.29832,0.032040000000000006,12.2983617358,9.97,-4.78,11.0566405386,0.0
2019-06-26 21:00:00,22.50928,3.82008,22.8311343854,12.68928,0.01008,12.6892840036,9.82,3.81,10.5332093875,33.51,21.82928,-4.95992,22.3856711252,12.68928,0.01008,12.6892840036,9.14,-4.97,10.4038694725,0.0
2019-06-26 21:30:00,20.75492,1.39484,20.8017374955,11.10492,-0.42516000000000004,11.1130558008,9.65,1.82,9.8201272904,33.17,20.08492,-7.11516,21.3079683037,11.10492,-0.42516000000000004,11.1130558008,8.98,-6.69,11.1980578673,0.0
2019-06-26 22:00:00,19.26916,1.25536,19.3100092138,7.76916,-1.21464,7.8635359372,11.5,2.47,11.7622659382,33.42,18.53916,-7.37464,19.9520868241,7.76916,-1.21464,7.8635359372,10.77,-6.16,12.4071954929,0.0
2019-06-26 22:30:00,18.58036,2.01432,18.6892285232,7.74036,-1.25568,7.8415499228000005,10.84,3.27,11.322477644,33.5,17.86036,-6.70568,19.0776991168,7.74036,-1.25568,7.8415499228000005,10.12,-5.45,11.4942115867,0.0
2019-06-26 23:00:00,17.1736,3.0406,17.4406933727,7.7436,-1.2294,7.8405845012,9.43,4.27,10.3517051735,33.58,16.5036,-5.7194,17.4665494394,7.7436,-1.2294,7.8405845012,8.76,-4.49,9.8436629361,0.0
2019-06-26 23:30:00,15.2338,3.32184,15.5917697336,7.3638,-1.20816,7.4622517396,7.87,4.53,9.0806277316,33.69,14.6138,-5.51816,15.6209231554,7.3638,-1.20816,7.4622517396,7.25,-4.31,8.4343701602,0.0
2019-06-27 00:00:00,13.43076,-2.1968,13.6092337925,6.44076,-0.9468000000000001,6.5099784652,6.99,-1.25,7.1008872685,33.54,13.13076,-3.6568,13.6304454959,6.44076,-0.9468000000000001,6.5099784652,6.69,-2.71,7.2180468272,0.0
2019-06-27 00:30:00,12.50272,-2.41764,12.7343233259,6.37272,-1.00764,6.4518910846,6.13,-1.4100000000000001,6.2900715417,33.35,12.31272,-1.21764,12.3727814564,6.37272,-1.00764,6.4518910846,5.94,-0.21,5.943710962,0.0
2019-06-27 01:00:00,11.85472,-2.59352,12.1351033069,6.71472,-1.07352,6.7999933727,5.14,-1.52,5.3600373133,33.39,11.68472,-1.38352,11.7663422128,6.71472,-1.07352,6.7999933727,4.97,-0.31,4.9796586228,0.0
2019-06-27 01:30:00,11.61428,-2.83436,11.9551284614,6.52428,-0.9543600000000001,6.5937115897,5.09,-1.88,5.4260943597,33.29,11.43428,-1.62436,11.5490824107,6.52428,-0.9543600000000001,6.5937115897,4.91,-0.67,4.9555019927,0.0
2019-06-27 02:00:00,11.57956,-3.08132,11.9825182135,5.56956,-0.7513200000000001,5.6200071473,6.01,-2.33,6.4458513790000005,33.37,11.40956,-1.88132,11.5636250517,5.56956,-0.7513200000000001,5.6200071473,5.84,-1.13,5.9483190903,0.0
2019-06-27 02:30:00,12.098,-3.4206,12.5722753851,4.968,-0.6606000000000001,5.0117278817,7.13,-2.76,7.6455542638,33.46,11.908,-2.2006,12.1096285806,4.968,-0.6606000000000001,5.0117278817,6.94,-1.54,7.1088114337,0.0
2019-06-27 03:00:00,11.83644,-3.68484,12.3967478679,4.72644,-0.56484,4.7600713544,7.11,-3.12,7.7644381638,33.52,11.65644,-2.47484,11.9162673056,4.72644,-0.56484,4.7600713544,6.93,-1.9100000000000001,7.1883934227,0.0
2019-06-27 03:30:00,11.97928,-3.70132,12.5380588235,5.03928,-0.66132,5.0824882745,6.94,-3.04,7.5766219386,33.6,11.78928,-2.47132,12.0455197256,5.03928,-0.66132,5.0824882745,6.75,-1.81,6.9884619195,0.0
2019-06-27 04:00:00,11.74528,-3.57024,12.2759201666,5.52528,-0.75024,5.5759823472,6.22,-2.8200000000000003,6.8294070021,33.6,11.57528,-2.35024,11.8114662568,5.52528,-0.75024,5.5759823472,6.05,-1.6,6.2579948865,0.0
2019-06-27 04:30:00,11.85544,-3.4406,12.3446014903,5.36544,-0.7506,5.4176883219,6.49,-2.69,7.0253967859,33.63,11.65544,-2.2206,11.8650893782,5.36544,-0.7506,5.4176883219,6.29,-1.47,6.4594891439,0.0
2019-06-27 05:00:00,11.93892,-3.19304,12.3585320814,5.48892,-0.8330400000000001,5.5517743477,6.45,-2.36,6.8681948138,33.58,11.76892,-1.9630400000000001,11.9315130645,5.48892,-0.8330400000000001,5.5517743477,6.28,-1.13,6.3808541748,0.0
2019-06-27 05:30:00,12.53276,-3.06512,12.9021329179,5.43276,-0.8251200000000001,5.4950618042,7.1,-2.24,7.4449714573,33.41,12.34276,-1.8651200000000001,12.4828841632,5.43276,-0.8251200000000001,5.4950618042,6.91,-1.04,6.9878251266,0.0
2019-06-27 06:00:00,13.33636,-2.89572,13.6471129682,5.97636,-0.9457200000000001,6.0507243507,7.36,-1.9500000000000002,7.6139411608,33.68,13.13636,-1.67572,13.2428090513,5.97636,-0.9457200000000001,6.0507243507,7.16,-0.73,7.1971174785,0.0
2019-06-27 06:30:00,15.95816,-2.359,16.1315762276,5.79816,-0.8190000000000001,5.8557168977,10.16,-1.54,10.2760498247,33.58,15.74816,-1.159,15.7907512293,5.79816,-0.8190000000000001,5.8557168977,9.95,-0.34,9.9558073505,0.0
2019-06-27 07:00:00,18.46928,-1.54428,18.5337288325,5.84928,-0.85428,5.9113340996,12.62,-0.6900000000000001,12.63884884,33.19,18.25928,-0.40428000000000003,18.2637550475,5.84928,-0.85428,5.9113340996,12.41,0.45,12.4181560628,0.0
2019-06-27 07:30:00,20.9602,-1.87616,21.0440005794,6.1002,-0.86616,6.1613856547,14.86,-1.01,14.8942841386,33.08,20.7202,-0.73616,20.7332732482,6.1002,-0.86616,6.1613856547,14.62,0.13,14.620577964,0.0
2019-06-27 08:00:00,21.334,-2.982,21.5413992118,6.894,-0.882,6.9501913643,14.44,-2.1,14.5919018637,32.92,21.094,-1.842,21.1742721244,6.894,-0.882,6.9501913643,14.2,-0.96,14.2324137096,0.0
2019-06-27 08:30:00,22.73208,-4.6898800000000005,23.2108258263,9.26208,-0.38988,9.2702822147,13.47,-4.3,14.1396923587,33.29,22.92208,4.77012,23.4131543441,9.26208,-0.38988,9.2702822147,13.66,5.16,14.60209574,0.0
2019-06-27 09:00:00,23.4584,-3.89332,23.7792865995,13.3884,0.25668,13.3908602854,10.07,-4.15,10.8916206324,33.37,23.6684,6.70668,24.6002584373,13.3884,0.25668,13.3908602854,10.28,6.45,12.135934245,0.0
2019-06-27 09:30:00,24.67476,-3.9432400000000003,24.9878555053,13.69476,0.26676,13.6973578604,10.98,-4.21,11.759443014,33.34,24.90476,6.62676,25.7713216338,13.69476,0.26676,13.6973578604,11.21,6.36,12.8885103872,0.0
2019-06-27 10:00:00,24.25024,-3.93032,24.5666757084,13.98024,0.22968000000000002,13.9821265679,10.27,-4.16,11.0805460154,33.15,24.46024,6.59968,25.3349386611,13.98024,0.22968000000000002,13.9821265679,10.48,6.37,12.2640653945,0.0
2019-06-27 10:30:00,22.22772,-4.31204,22.642111769,10.37772,-0.57204,10.393474017900001,11.85,-3.74,12.426186060100001,33.15,22.45772,6.18796,23.2946353601,10.37772,-0.57204,10.393474017900001,12.08,6.76,13.842832080200001,0.0
2019-06-27 11:00:00,21.25836,-4.23016,21.6751499076,9.46836,-0.9201600000000001,9.5129667042,11.79,-3.31,12.2458237779,33.15,21.50836,6.21984,22.3896395575,9.46836,-0.9201600000000001,9.5129667042,12.04,7.14,13.9978998425,0.0
2019-06-27 11:30:00,21.13892,-4.20868,21.5538146533,9.62892,-0.9586800000000001,9.6765266345,11.51,-3.25,11.9600418059,33.15,21.36892,6.2613199999999996,22.2673498672,9.62892,-0.9586800000000001,9.6765266345,11.74,7.22,13.7824526119,0.0
2019-06-27 12:00:00,21.59144,-4.51548,22.0585548236,9.54144,-0.9154800000000001,9.5852585205,12.05,-3.6,12.5762673318,33.15,21.83144,5.97452,22.6341923139,9.54144,-0.9154800000000001,9.5852585205,12.29,6.89,14.0895777084,0.0
2019-06-27 12:30:00,22.03828,-5.49788,22.7137066516,9.36828,-0.9478800000000001,9.4161110153,12.67,-4.55,13.4622212135,33.12,22.28828,4.94212,22.8296293324,9.36828,-0.9478800000000001,9.4161110153,12.92,5.89,14.1992429376,0.0
2019-06-27 13:00:00,20.3584,-6.02244,21.2305024461,10.2384,-1.16244,10.3041788277,10.12,-4.86,11.2264865385,32.92,20.5584,4.31756,21.0068830366,10.2384,-1.16244,10.3041788277,10.32,5.48,11.6847250716,0.0
2019-06-27 13:30:00,20.1254,-6.11068,21.0326445133,9.9054,-1.1206800000000001,9.9685943253,10.22,-4.99,11.3731482009,33.17,20.3454,4.41932,20.8198388664,9.9054,-1.1206800000000001,9.9685943253,10.44,5.54,11.8188493518,0.0
2019-06-27 14:00:00,20.5764,-6.1192,21.4670176224,9.7164,-0.9792000000000001,9.7656162939,10.86,-5.14,12.0149573449,33.14,20.7964,4.3808,21.2528036174,9.7164,-0.9792000000000001,9.7656162939,11.08,5.36,12.3083711351,0.0
2019-06-27 14:30:00,20.07324,-6.2616,21.0271871314,9.18324,-0.8316,9.2208164203,10.89,-5.43,12.1686893296,33.14,20.30324,4.2784,20.7491267541,9.18324,-0.8316,9.2208164203,11.12,5.11,12.2379124037,0.0
2019-06-27 15:00:00,19.33944,-6.02212,20.25536642,10.36944,-1.03212,10.4206793256,8.97,-4.99,10.2645506477,33.23,19.54944,4.51788,20.0646914755,10.36944,-1.03212,10.4206793256,9.18,5.55,10.7272969568,0.0
2019-06-27 15:30:00,19.61524,-6.27332,20.5939841721,9.97524,-1.09332,10.0349769148,9.64,-5.18,10.9435825944,33.23,19.81524,4.29668,20.275729217,9.97524,-1.09332,10.0349769148,9.84,5.39,11.2195231628,0.0
2019-06-27 16:00:00,19.82272,-6.361,20.8183224396,10.33272,-1.161,10.3977412739,9.49,-5.2,10.8212799613,33.37,20.03272,4.229,20.4742353117,10.33272,-1.161,10.3977412739,9.7,5.39,11.0969410199,0.0
2019-06-27 16:30:00,20.3428,-6.98728,21.5093373594,9.7128,-1.00728,9.7648910305,10.63,-5.98,12.1966101848,33.37,20.5728,3.64272,20.8928099795,9.7128,-1.00728,9.7648910305,10.86,4.65,11.8136404211,0.0
2019-06-27 17:00:00,20.19596,-7.2756,21.4665124247,9.07596,-0.9756,9.128244370200001,11.12,-6.3,12.7806259628,33.37,20.41596,3.4044,20.6978588767,9.07596,-0.9756,9.128244370200001,11.34,4.38,12.1564797536,0.0
2019-06-27 17:30:00,20.11672,-7.53896,21.4829779463,9.12672,-1.12896,9.1962801523,10.99,-6.41,12.7227434148,33.46,20.34672,3.12104,20.5847007615,9.12672,-1.12896,9.1962801523,11.22,4.25,11.9979539922,0.0
2019-06-27 18:00:00,19.68068,-7.10732,20.9247022164,9.94068,-1.05732,9.9967516947,9.74,-6.05,11.4660411651,33.51,19.88068,3.58268,20.2009166437,9.94068,-1.05732,9.9967516947,9.94,4.64,10.9696490372,0.0
2019-06-27 18:30:00,20.011,-5.42576,20.7335234,11.871,-0.54576,11.8835388238,8.14,-4.88,9.4907323216,33.6,20.211,5.31424,20.8979823853,11.871,-0.54576,11.8835388238,8.34,5.86,10.1928994894,0.0
2019-06-27 19:00:00,20.645,-5.25936,21.3043866987,12.645,-0.45936000000000005,12.6533409268,8.0,-4.8,9.3295230318,33.6,20.835,5.50064,21.5488808389,12.645,-0.45936000000000005,12.6533409268,8.19,5.96,10.1290522755,0.0
2019-06-27 19:30:00,21.20352,-5.9344,22.0183188221,10.793520000000001,-0.46440000000000003,10.8035059749,10.41,-5.47,11.7596343481,33.52,21.43352,4.7656,21.9569288142,10.793520000000001,-0.46440000000000003,10.8035059749,10.64,5.23,11.8559057014,0.0
2019-06-27 20:00:00,21.5994,-6.25624,22.487210127,9.4194,-0.24624000000000001,9.4226180278,12.18,-6.01,13.5820653805,33.57,21.8494,4.47376,22.3027085552,9.4194,-0.24624000000000001,9.4226180278,12.43,4.72,13.2959881167,0.0
2019-06-27 20:30:00,21.0366,-6.7083200000000005,22.0803101605,8.1666,-0.50832,8.1824045844,12.87,-6.2,14.2855486419,33.57,21.2866,3.99168,21.6576279584,8.1666,-0.50832,8.1824045844,13.12,4.5,13.8702703651,0.0
2019-06-27 21:00:00,20.85556,-7.21804,22.0693109171,6.86556,-0.9680400000000001,6.9334706717,13.99,-6.25,15.3226172699,33.6,21.11556,3.48196,21.4007224073,6.86556,-0.9680400000000001,6.9334706717,14.25,4.45,14.9286637044,0.0
2019-06-27 21:30:00,20.28972,-7.46516,21.619466957,6.84972,-0.9651600000000001,6.9173837471,13.44,-6.5,14.9292866541,33.72,20.55972,3.3148400000000002,20.8252311081,6.84972,-0.9651600000000001,6.9173837471,13.71,4.28,14.3625380765,0.0
2019-06-27 22:00:00,19.08624,-6.6592,20.2145863667,6.99624,-0.9792000000000001,7.0644325163,12.09,-5.68,13.3577879905,33.37,19.32624,3.9208,19.7199448574,6.99624,-0.9792000000000001,7.0644325163,12.33,4.9,13.2679651793,0.0
