Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-27 22:30:00,19.2818,-6.87356,20.4703111435,6.9318,-0.9435600000000001,6.9957241736,12.35,-5.93,13.6999051092,33.37,19.5318,3.69644,19.8785029596,6.9318,-0.9435600000000001,6.9957241736,12.6,4.64,13.4271962822,0.0
2019-06-27 23:00:00,17.59672,-7.1572,18.9965803922,6.87672,-0.9072,6.9363023145,10.72,-6.25,12.4089040612,33.44,17.82672,3.4628,18.1599264811,6.87672,-0.9072,6.9363023145,10.95,4.37,11.7898006769,0.0
2019-06-27 23:30:00,15.54656,-7.48984,17.2566865608,6.85656,-0.8798400000000001,6.9127804434,8.69,-6.61,10.9182507757,33.8,15.74656,3.43016,16.1158353634,6.85656,-0.8798400000000001,6.9127804434,8.89,4.31,9.8796862298,0.0
2019-06-28 00:00:00,14.20304,-3.93572,14.738257602600001,6.05304,-0.6757200000000001,6.0906396019,8.15,-3.26,8.7778186356,33.46,14.01304,-2.57572,14.2477936383,6.05304,-0.6757200000000001,6.0906396019,7.96,-1.9,8.1836177819,0.0
2019-06-28 00:30:00,13.40088,-3.49788,13.8498645939,5.96088,-0.67788,5.9993009317,7.44,-2.8200000000000003,7.9565067712,33.39,13.22088,-2.28788,13.4173791356,5.96088,-0.67788,5.9993009317,7.26,-1.6099999999999999,7.4363768059,0.0
2019-06-28 01:00:00,11.842880000000001,-3.3584,12.3098601639,6.12288,-0.6984,6.1625824177,5.72,-2.66,6.3082485683,33.39,11.66288,-2.1484,11.8591058876,6.12288,-0.6984,6.1625824177,5.54,-1.45,5.7266133098,0.0
2019-06-28 01:30:00,11.40512,-3.38144,11.8958353506,5.86512,-0.63144,5.8990125519,5.54,-2.75,6.1849898949,33.52,11.23512,-2.16144,11.4411426129,5.86512,-0.63144,5.8990125519,5.37,-1.53,5.5837084451,0.0
2019-06-28 02:00:00,10.72644,-3.34628,11.2362851918,5.35644,-0.56628,5.3862902365,5.37,-2.7800000000000002,6.0469248383,33.52,10.55644,-2.12628,10.7684489186,5.35644,-0.56628,5.3862902365,5.2,-1.56,5.4289593846,0.0
2019-06-28 02:30:00,10.79844,-3.6204,11.389187969,4.61844,-0.41040000000000004,4.6366384584,6.18,-3.21,6.9639428487,33.6,10.61844,-2.4004,10.886376265500001,4.61844,-0.41040000000000004,4.6366384584,6.0,-1.99,6.3214001614,0.0
2019-06-28 03:00:00,11.53076,-4.04884,12.220946425,3.74076,-0.34884000000000004,3.7569901149,7.79,-3.7,8.6240419758,33.57,11.35076,-2.81884,11.6955381032,3.74076,-0.34884000000000004,3.7569901149,7.61,-2.47,8.0008124587,0.0
2019-06-28 03:30:00,11.516,-4.18548,12.2530199882,4.086,-0.37548000000000004,4.1032159619,7.43,-3.81,8.3499101792,33.63,11.336,-2.9654800000000003,11.717464215,4.086,-0.37548000000000004,4.1032159619,7.25,-2.59,7.6987401567,0.0
2019-06-28 04:00:00,11.7314,-4.16404,12.4484928839,3.5514,-0.28404,3.5627406139,8.18,-3.88,9.0535517892,33.63,11.5414,-2.94404,11.9109733222,3.5514,-0.28404,3.5627406139,7.99,-2.66,8.4211460028,0.0
2019-06-28 04:30:00,11.69936,-4.13716,12.4093157456,4.32936,-0.40716,4.3484637834,7.37,-3.73,8.2601331708,33.63,11.51936,-2.90716,11.8805401424,4.32936,-0.40716,4.3484637834,7.19,-2.5,7.612233575,0.0
2019-06-28 05:00:00,11.0674,-3.89612,11.7331621405,4.3074,-0.36612000000000006,4.3229317152,6.76,-3.5300000000000002,7.6261720411,33.68,10.8874,-2.6661200000000003,11.2090889288,4.3074,-0.36612000000000006,4.3229317152,6.58,-2.3,6.9703945369,0.0
2019-06-28 05:30:00,10.95952,-3.51084,11.5081308706,4.70952,-0.42084000000000005,4.7282856234,6.25,-3.09,6.972130234,33.52,10.77952,-2.29084,11.0202540504,4.70952,-0.42084000000000005,4.7282856234,6.07,-1.87,6.3515195032000005,0.0
2019-06-28 06:00:00,11.36292,-3.5062800000000003,11.8915915825,4.55292,-0.38628,4.5692770506,6.8100000000000005,-3.12,7.4906942268,33.42,11.18292,-2.29628,11.4162428831,4.55292,-0.38628,4.5692770506,6.63,-1.9100000000000001,6.8996376716,0.0
2019-06-28 06:30:00,13.91012,-3.94728,14.4593380835,4.92012,-0.37728,4.9345639131,8.99,-3.5700000000000003,9.672900289,33.1,13.73012,-2.77728,14.0081932958,4.92012,-0.37728,4.9345639131,8.81,-2.4,9.1310514181,0.0
2019-06-28 07:00:00,14.94424,-3.5744800000000003,15.3657806976,6.20424,-0.5644800000000001,6.2298661019,8.74,-3.01,9.2437925117,32.98,14.74424,-2.40448,14.9390139316,6.20424,-0.5644800000000001,6.2298661019,8.54,-1.8399999999999999,8.7359716117,0.0
2019-06-28 07:30:00,19.16988,2.99416,19.4023012377,6.95988,-0.73584,6.9986705966,12.21,3.73,12.7670278452,33.32,18.51988,-4.08584,18.9652324984,6.95988,-0.73584,6.9986705966,11.56,-3.35,12.0356179733,0.0
2019-06-28 08:00:00,20.0874,4.67816,20.6249562362,8.5374,-1.04184,8.6007342329,11.55,5.72,12.8887897027,33.35,19.3874,-4.04184,19.8042356415,8.5374,-1.04184,8.6007342329,10.85,-3.0,11.2571088651,0.0
2019-06-28 08:30:00,20.87268,5.11012,21.4891157751,8.75268,-1.10988,8.8227683182,12.12,6.22,13.6228778164,33.33,20.14268,-3.60988,20.4635967317,8.75268,-1.10988,8.8227683182,11.39,-2.5,11.6611363083,0.0
2019-06-28 09:00:00,21.15268,5.5467200000000005,21.8678296578,8.75268,-1.04328,8.8146378451,12.4,6.59,14.0423680339,33.2,20.43268,-3.14328,20.6730409263,8.75268,-1.04328,8.8146378451,11.68,-2.1,11.8672827555,0.0
2019-06-28 09:30:00,22.11192,5.72888,22.8420023671,8.34192,-0.8611200000000001,8.3862480849,13.77,6.59,15.2656804631,33.25,21.341920000000002,-2.97112,21.5477400982,8.34192,-0.8611200000000001,8.3862480849,13.0,-2.11,13.1701214877,0.0
2019-06-28 10:00:00,20.80376,6.24292,21.720278089,9.47376,-1.02708,9.5292718433,11.33,7.27,13.4618646554,33.39,20.10376,-2.50708,20.2594821322,9.47376,-1.02708,9.5292718433,10.63,-1.48,10.7325346494,0.0
2019-06-28 10:30:00,20.05984,6.2694,21.0167208952,10.14984,-1.2906,10.2315639267,9.91,7.5600000000000005,12.464417355,33.3,19.38984,-2.4706,19.5466048097,10.14984,-1.2906,10.2315639267,9.24,-1.18,9.3150415995,0.0
2019-06-28 11:00:00,19.90728,6.31228,20.8840770875,10.367280000000001,-1.37772,10.4584227777,9.54,7.69,12.2534770576,33.23,19.26728,-2.38772,19.4146667599,10.367280000000001,-1.37772,10.4584227777,8.9,-1.01,8.957125655,0.0
2019-06-28 11:30:00,19.90748,6.35756,20.8979982081,10.07748,-1.25244,10.1550090647,9.83,7.61,12.4314520471,33.25,19.25748,-2.35244,19.4006316883,10.07748,-1.25244,10.1550090647,9.18,-1.1,9.2456692565,0.0
2019-06-28 12:00:00,19.77452,6.22124,20.730061948,9.79452,-1.05876,9.8515782882,9.98,7.28,12.3530886826,33.49,19.11452,-2.58876,19.2890267553,9.79452,-1.05876,9.8515782882,9.32,-1.53,9.4447498643,0.0
2019-06-28 12:30:00,21.09136,5.56716,21.8137281801,8.63136,-0.85284,8.673391004399999,12.46,6.42,14.0167043202,33.49,20.35136,-3.24284,20.608101929,8.63136,-0.85284,8.673391004399999,11.72,-2.39,11.961208133,0.0
2019-06-28 13:00:00,20.6424,5.37612,21.3309949138,8.2224,-0.7138800000000001,8.2533318372,12.42,6.09,13.8327329187,33.74,19.9124,-3.54388,20.2252999784,8.2224,-0.7138800000000001,8.2533318372,11.69,-2.83,12.0276764173,0.0
2019-06-28 13:30:00,20.27468,5.11676,20.9103773758,8.01468,-0.7232400000000001,8.0472462122,12.26,5.84,13.5798821792,33.83,19.53468,-3.85324,19.9110818692,8.01468,-0.7232400000000001,8.0472462122,11.52,-3.13,11.9376421458,0.0
2019-06-28 14:00:00,19.24908,5.6064,20.0489102399,9.01908,-0.9936,9.0736456293,10.23,6.6,12.1742720522,33.79,18.57908,-3.3536,18.879323256,9.01908,-0.9936,9.0736456293,9.56,-2.36,9.8469893876,0.0
2019-06-28 14:30:00,19.07852,5.85212,19.9558821876,8.85852,-0.8578800000000001,8.8999626227,10.22,6.71,12.2258946503,33.64,18.40852,-3.03788,18.6575004619,8.85852,-0.8578800000000001,8.8999626227,9.55,-2.18,9.795657201000001,0.0
2019-06-28 15:00:00,19.3806,5.538,20.1563166367,8.6706,-0.792,8.7066967536,10.71,6.33,12.4407797183,33.77,18.7006,-3.362,19.0004074788,8.6706,-0.792,8.7066967536,10.03,-2.5700000000000003,10.3540233726,0.0
2019-06-28 15:30:00,19.80128,4.50968,20.308321037,7.27128,-0.5803200000000001,7.2944008761,12.53,5.09,13.5243853834,33.26,19.08128,-4.14032,19.5253039961,7.27128,-0.5803200000000001,7.2944008761,11.81,-3.56,12.3348976485,0.0
2019-06-28 16:00:00,21.12588,4.13272,21.5263136736,5.82588,-0.37728,5.8380834161,15.3,4.51,15.9508651803,33.31,20.31588,-4.53728,20.8163851322,5.82588,-0.37728,5.8380834161,14.49,-4.16,15.0753341588,0.0
2019-06-28 16:30:00,22.221,3.7148,22.5293714968,5.211,-0.2952,5.2193547532,17.01,4.01,17.4762753469,33.41,21.361,-4.9952000000000005,21.9372820568,5.211,-0.2952,5.2193547532,16.15,-4.7,16.8200029727,0.0
2019-06-28 17:00:00,21.95708,3.6710000000000003,22.2618418628,5.34708,-0.369,5.3597971535,16.61,4.04,17.0942592703,33.41,21.09708,-5.039,21.6905118779,5.34708,-0.369,5.3597971535,15.75,-4.67,16.4277630857,0.0
2019-06-28 17:30:00,22.5222,3.49728,22.7921139923,4.6422,-0.34272,4.6548338143,17.88,3.84,18.287700785,33.39,21.6422,-5.21272,22.2611156647,4.6422,-0.34272,4.6548338143,17.0,-4.87,17.6838033239,0.0
2019-06-28 18:00:00,24.10868,3.47172,24.3573662595,6.80868,-0.18828,6.81128275,17.3,3.66,17.6829183112,33.5,23.23868,-5.27828,23.8305788411,6.80868,-0.18828,6.81128275,16.43,-5.09,17.2003779028,0.0
2019-06-28 18:30:00,24.81272,3.24416,25.0239015324,8.08272,-0.19584000000000001,8.0850922013,16.73,3.44,17.0800029274,33.62,23.95272,-5.54584,24.5863607861,8.08272,-0.19584000000000001,8.0850922013,15.87,-5.35,16.7475192193,0.0
2019-06-28 19:00:00,24.78048,2.9998,24.9613899667,6.99048,-0.1602,6.9923154012,17.79,3.16,18.068472542,33.6,23.90048,-5.7702,24.5871542125,6.99048,-0.1602,6.9923154012,16.91,-5.61,17.8162902985,0.0
2019-06-28 19:30:00,24.26648,2.5229600000000003,24.3972822001,5.31648,-0.07704000000000001,5.317038156,18.95,2.6,19.1275325121,33.64,23.35648,-6.25704,24.1800683943,5.31648,-0.07704000000000001,5.317038156,18.04,-6.18,19.0691898097,0.0
2019-06-28 20:00:00,23.81876,2.3446,23.9338771848,5.28876,-0.0954,5.2896203548,18.53,2.44,18.6899571963,33.64,22.90876,-6.4554,23.8009132997,5.28876,-0.0954,5.2896203548,17.62,-6.36,18.7326986844,0.0
2019-06-28 20:30:00,23.62136,1.84844,23.6935725184,3.41136,-0.15156,3.4147250963,20.21,2.0,20.3087198021,33.66,22.66136,-6.95156,23.7036162533,3.41136,-0.15156,3.4147250963,19.25,-6.8,20.4157414756,0.0
2019-06-28 21:00:00,23.04592,1.60296,23.1015997153,1.10592,-0.07704000000000001,1.1086001119,21.94,1.6800000000000002,22.0042268667,33.66,22.02592,-7.19704,23.171934244,1.10592,-0.07704000000000001,1.1086001119,20.92,-7.12,22.0984343337,0.0
2019-06-28 21:30:00,22.75288,1.3504,22.792918383900002,0.81288,-0.0396,0.8138439988,21.94,1.3900000000000001,21.9839873544,33.73,21.75288,-7.4696,22.9996241807,0.81288,-0.0396,0.8138439988,20.94,-7.43,22.2191021421,0.0
2019-06-28 22:00:00,22.42384,1.0404,22.4479627696,0.6638400000000001,-0.0396,0.6650200791,21.76,1.08,21.7867849854,33.7,21.40384,-7.7396,22.7601795886,0.6638400000000001,-0.0396,0.6650200791,20.74,-7.7,22.1232366529,0.0
2019-06-28 22:30:00,23.552,0.7036800000000001,23.5625098311,0.252,0.013680000000000001,0.2523710411,23.3,0.6900000000000001,23.3102144992,33.43,22.512,-7.95632,23.8766239645,0.252,0.013680000000000001,0.2523710411,22.26,-7.97,23.6437835382,0.0
2019-06-28 23:00:00,22.11572,0.37704000000000004,22.118933751,0.13572,0.07704000000000001,0.1560611419,21.98,0.30000000000000004,21.9820472204,33.62,21.09572,-8.35296,22.6892340787,0.13572,0.07704000000000001,0.1560611419,20.96,-8.43,22.5917352145,0.0
2019-06-28 23:30:00,20.53476,-3.48396,20.8282103297,0.10476,0.08604,0.1355637828,20.43,-3.5700000000000003,20.7395708731,33.4,19.92476,-7.07396,21.1432488312,0.10476,0.08604,0.1355637828,19.82,-7.16,21.0736328145,0.0
2019-06-29 00:00:00,18.86364,-6.96192,20.1073430402,0.05364000000000001,0.11808,0.129692467,18.81,-7.08,20.0983208254,33.09,18.62364,-5.80192,19.5064666851,0.05364000000000001,0.11808,0.129692467,18.57,-5.92,19.490800394,0.0
2019-06-29 00:30:00,17.799,-7.22284,19.2086912273,0.099,0.04716,0.1096588601,17.7,-7.27,19.1348608566,33.15,17.559,-6.04284,18.5697171832,0.099,0.04716,0.1096588601,17.46,-6.09,18.4916116118,0.0
2019-06-29 01:00:00,17.11464,-6.9991200000000005,18.4904998068,0.044640000000000006,0.11088,0.1195286744,17.07,-7.11,18.4915386055,33.21,16.87464,-5.80912,17.8465500953,0.044640000000000006,0.11088,0.1195286744,16.83,-5.92,17.8408323797,0.0
2019-06-29 01:30:00,16.81584,-5.5012,17.6928142574,0.01584,0.1188,0.1198513479,16.8,-5.62,17.7150896131,33.25,16.59584,-4.3312,17.1517112483,0.01584,0.1188,0.1198513479,16.58,-4.45,17.1667964396,0.0
2019-06-29 02:00:00,16.4826,-5.60552,17.4097087061,0.0126,0.11448000000000001,0.1151713089,16.47,-5.72,17.4350021508,33.33,16.2526,-4.42552,16.8443531793,0.0126,0.11448000000000001,0.1151713089,16.24,-4.54,16.8626569674,0.0
2019-06-29 02:30:00,16.05684,-5.71792,17.0445510329,0.006840000000000001,0.08208,0.08236450690000001,16.05,-5.8,17.0658284299,33.47,15.82684,-4.51792,16.4590542107,0.006840000000000001,0.08208,0.08236450690000001,15.82,-4.6,16.475205613299998,0.0
2019-06-29 03:00:00,15.58132,-5.67744,16.5834513264,0.03132,0.05256,0.061184115600000005,15.55,-5.73,16.572127202,33.4,15.36132,-4.47744,16.0005506498,0.03132,0.05256,0.061184115600000005,15.33,-4.53,15.9852994967,0.0
2019-06-29 03:30:00,14.8772,-5.79348,15.9654467633,0.2772,-0.03348,0.279214524,14.6,-5.76,15.6951457464,33.52,14.6572,-4.59348,15.3601292426,0.2772,-0.03348,0.279214524,14.38,-4.5600000000000005,15.0856885822,0.0
2019-06-29 04:00:00,14.32188,-5.62304,15.386189443,0.64188,-0.02304,0.6422933722,13.68,-5.6,14.7818266801,33.49,14.10188,-4.41304,14.7762627743,0.64188,-0.02304,0.6422933722,13.46,-4.39,14.1578140968,0.0
2019-06-29 04:30:00,14.12444,-5.59356,15.1916990092,0.78444,-0.04356,0.7856485138,13.34,-5.55,14.4484635861,33.49,13.91444,-4.38356,14.5885996171,0.78444,-0.04356,0.7856485138,13.13,-4.34,13.8286839576,0.0
2019-06-29 05:00:00,14.1822,-5.8142,15.3277434243,0.32220000000000004,-0.0342,0.3240099998,13.86,-5.78,15.0169237862,33.66,13.9722,-4.6042000000000005,14.711255231300001,0.32220000000000004,-0.0342,0.3240099998,13.65,-4.57,14.3947004137,0.0
2019-06-29 05:30:00,14.19672,-5.81424,15.3411943973,0.21672000000000002,0.00576,0.2167965313,13.98,-5.82,15.1430776264,33.58,13.97672,-4.59424,14.7124349832,0.21672000000000002,0.00576,0.2167965313,13.76,-4.6,14.5085354188,0.0
2019-06-29 06:00:00,14.49552,-5.73716,15.5895832188,0.8755200000000001,0.04284,0.8765674737,13.62,-5.78,14.7957020786,33.61,14.27552,-4.52716,14.9761693679,0.8755200000000001,0.04284,0.8765674737,13.4,-4.57,14.1578564762,0.0
2019-06-29 06:30:00,15.66076,-3.31084,16.0069067994,4.4607600000000005,0.74916,4.5232311994,11.2,-4.06,11.913169183699999,33.68,15.47076,-2.08084,15.6100707905,4.4607600000000005,0.74916,4.5232311994,11.01,-2.83,11.3678933844,0.0
2019-06-29 07:00:00,17.50064,-1.686,17.5816664856,6.20064,1.134,6.303482562,11.3,-2.8200000000000003,11.6465617244,33.58,17.31064,-0.486,17.3174609343,6.20064,1.134,6.303482562,11.11,-1.62,11.2274885883,0.0
2019-06-29 07:30:00,19.31056,-1.5217200000000002,19.3704248604,6.19056,1.17828,6.3016963488,13.12,-2.7,13.3949393429,33.32,19.11056,-0.35172000000000003,19.1137963386,6.19056,1.17828,6.3016963488,12.92,-1.53,13.0102767073,0.0
2019-06-29 08:00:00,20.32528,-1.29068,20.3662186461,6.51528,1.12932,6.6124305018000005,13.81,-2.42,14.0204315198,33.14,20.11528,-0.14068,20.11577193,6.51528,1.12932,6.6124305018000005,13.6,-1.27,13.6591690816,0.0
2019-06-29 08:30:00,20.90204,-1.6864,20.9699599695,4.26204,0.6336,4.3088784993,16.64,-2.32,16.800952354,33.04,20.68204,-0.5564,20.6895229409,4.26204,0.6336,4.3088784993,16.42,-1.19,16.4630647208,0.0
2019-06-29 09:00:00,21.04936,-3.29256,21.3053164202,1.8993600000000002,-0.05256,1.9000870936,19.15,-3.24,19.4221548753,33.04,20.80936,-2.15256,20.9203962239,1.8993600000000002,-0.05256,1.9000870936,18.91,-2.1,19.0262476595,0.0
2019-06-29 09:30:00,21.46624,-5.25716,22.1006151725,2.31624,-0.04716,2.3167200528,19.15,-5.21,19.8460726593,33.0,21.22624,-4.12716,21.6237534717,2.31624,-0.04716,2.3167200528,18.91,-4.08,19.3451415089,0.0
2019-06-29 10:00:00,21.69576,-6.07596,22.5304969297,2.43576,0.01404,2.4358004637,19.26,-6.09,20.1998935641,33.0,21.44576,-4.92596,22.0042201384,2.43576,0.01404,2.4358004637,19.01,-4.94,19.641377243,0.0
2019-06-29 10:30:00,21.4698,-6.05268,22.3066637403,2.8098,-0.022680000000000002,2.8098915321,18.66,-6.03,19.6101121873,32.97,21.2198,-4.90268,21.7788012347,2.8098,-0.022680000000000002,2.8098915321,18.41,-4.88,19.045800062,0.0
2019-06-29 11:00:00,21.545,-5.9719999999999995,22.3573658779,2.565,0.018000000000000002,2.5650631571,18.98,-5.99,19.9027761883,32.97,21.305,-4.822,21.8438711999,2.565,0.018000000000000002,2.5650631571,18.74,-4.84,19.3549270213,0.0
2019-06-29 11:30:00,21.26076,-5.8478,22.0503215536,2.84076,-0.0378,2.8410114779,18.42,-5.8100000000000005,19.3145670415,32.9,21.01076,-4.7178,21.5339191189,2.84076,-0.0378,2.8410114779,18.17,-4.68,18.7630301391,0.0
2019-06-29 12:00:00,22.37556,-5.35988,23.0085635998,7.22556,0.9601200000000001,7.2890704296,15.15,-6.32,16.4153860753,32.95,22.14556,-4.18988,22.5384321133,7.22556,0.9601200000000001,7.2890704296,14.92,-5.15,15.7838176624,0.0
2019-06-29 12:30:00,22.67064,-5.3834800000000005,23.3010681068,7.10064,1.0465200000000001,7.1773457852,15.57,-6.43,16.8454682333,32.98,22.44064,-4.22348,22.8346251758,7.10064,1.0465200000000001,7.1773457852,15.34,-5.27,16.2200030826,0.0
2019-06-29 13:00:00,22.44948,-5.34004,23.0758570691,8.07948,1.02996,8.1448643127,14.37,-6.37,15.7185813609,32.95,22.23948,-4.17004,22.627056907,8.07948,1.02996,8.1448643127,14.16,-5.2,15.0846146785,0.0
2019-06-29 13:30:00,21.29988,-5.58432,22.0197529023,8.12988,0.9856800000000001,8.1894147457,13.17,-6.57,14.7178055429,32.97,21.08988,-4.40432,21.5448618718,8.12988,0.9856800000000001,8.1894147457,12.96,-5.39,14.0361568814,0.0
2019-06-29 14:00:00,21.45656,-5.692,22.1987123733,7.75656,0.918,7.8106944015,13.7,-6.61,15.2112491269,32.93,21.23656,-4.522,21.7126682983,7.75656,0.918,7.8106944015,13.48,-5.44,14.5362993915,0.0
2019-06-29 14:30:00,20.8726,-5.92132,21.6962545455,6.5826,0.77868,6.6284964587,14.29,-6.7,15.782715229,33.05,20.6626,-4.74132,21.1996026874,6.5826,0.77868,6.6284964587,14.08,-5.52,15.1233858643,0.0
2019-06-29 15:00:00,19.70564,-6.32736,20.6965632988,2.55564,-0.027360000000000002,2.5557864502000003,17.15,-6.3,18.2705363906,33.05,19.47564,-5.16736,20.149495348,2.55564,-0.027360000000000002,2.5557864502000003,16.92,-5.14,17.6834951296,0.0
2019-06-29 15:30:00,20.69396,-6.43404,21.6711063678,1.62396,-0.01404,1.6240206905,19.07,-6.42,20.1216624562,33.05,20.44396,-5.27404,21.1132896159,1.62396,-0.01404,1.6240206905,18.82,-5.26,19.5412384459,0.0
2019-06-29 16:00:00,22.0,-6.56008,22.9572352344,0.54,-0.01008,0.5400940718,21.46,-6.55,22.437337186,33.15,21.73,-5.41008,22.3933442256,0.54,-0.01008,0.5400940718,21.19,-5.4,21.8672380515,0.0
2019-06-29 16:30:00,22.172,-6.53152,23.1140290194,0.792,-0.01152,0.7920837774,21.38,-6.52,22.3520647816,33.1,21.902,-5.38152,22.5534556445,0.792,-0.01152,0.7920837774,21.11,-5.37,21.7823093358,0.0
2019-06-29 17:00:00,22.02228,-6.5506,22.9758825023,1.05228,-0.030600000000000002,1.0527248256,20.97,-6.52,21.960220855,33.1,21.75228,-5.3906,22.4102711621,1.05228,-0.030600000000000002,1.0527248256,20.7,-5.36,21.3826939369,0.0
2019-06-29 17:30:00,20.67032,-6.48756,21.6645000786,2.56032,-0.09756000000000001,2.5621780687999998,18.11,-6.39,19.2042755656,33.1,20.430320000000002,-5.32756,21.1135234117,2.56032,-0.09756000000000001,2.5621780687999998,17.87,-5.23,18.6196079443,0.0
2019-06-29 18:00:00,20.43464,-6.53264,21.4534355594,2.8346400000000003,-0.15264000000000003,2.8387467128,17.6,-6.38,18.7206944316,33.13,20.19464,-5.35264,20.8919659127,2.8346400000000003,-0.15264000000000003,2.8387467128,17.36,-5.2,18.1220749364,0.0
2019-06-29 18:30:00,18.93556,-6.16028,19.9124202997,4.16556,-0.26028,4.1736837197,14.77,-5.9,15.9048074493,33.2,18.69556,-4.9802800000000005,19.3475360858,4.16556,-0.26028,4.1736837197,14.53,-4.72,15.27741143,0.0
2019-06-29 19:00:00,19.05728,-6.232,20.0503801709,3.34728,-0.162,3.3511979050000003,15.71,-6.07,16.8418823176,33.2,18.827280000000002,-5.052,19.493311063,3.34728,-0.162,3.3511979050000003,15.48,-4.89,16.2339921153,0.0
2019-06-29 19:30:00,19.53168,-6.53892,20.5971842345,2.46168,-0.08892000000000001,2.4632854461,17.07,-6.45,18.2479423498,33.3,19.29168,-5.35892,20.0221612417,2.46168,-0.08892000000000001,2.4632854461,16.83,-5.27,17.63581016,0.0
2019-06-29 20:00:00,20.78156,-5.56484,21.5137323647,4.20156,0.60516,4.2449175562,16.58,-6.17,17.6908253058,33.33,20.55156,-4.38484,21.0141247798,4.20156,0.60516,4.2449175562,16.35,-4.99,17.0945195896,0.0
2019-06-29 20:30:00,19.84572,-5.40244,20.567910936,5.17572,0.54756,5.2046036806,14.67,-5.95,15.83071066,33.37,19.61572,-4.21244,20.0629290452,5.17572,0.54756,5.2046036806,14.44,-4.76,15.2043151769,0.0
2019-06-29 21:00:00,18.97488,-5.73304,19.8220538456,3.49488,0.33696000000000004,3.511086478,15.48,-6.07,16.6275464215,33.08,18.74488,-4.56304,19.2922746263,3.49488,0.33696000000000004,3.511086478,15.25,-4.9,16.0178806338,0.0
2019-06-29 21:30:00,18.70792,-5.9758,19.639156203,2.25792,-0.1458,2.2626224533,16.45,-5.83,17.452547092,32.96,18.47792,-4.8158,19.0951684247,2.25792,-0.1458,2.2626224533,16.22,-4.67,16.8789010306,0.0
2019-06-29 22:00:00,18.33352,-5.88616,19.2552547409,3.23352,-0.23616,3.2421324982,15.1,-5.65,16.1224222746,32.96,18.09352,-4.72616,18.7005896788,3.23352,-0.23616,3.2421324982,14.86,-4.49,15.5235208635,0.0
2019-06-29 22:30:00,18.66256,-6.11916,19.6401442169,3.11256,-0.20916,3.1195797248,15.55,-5.91,16.6352216697,32.96,18.43256,-4.95916,19.0880207476,3.11256,-0.20916,3.1195797248,15.32,-4.75,16.039479418,0.0
2019-06-29 23:00:00,18.25416,-6.4566,19.3623872719,1.78416,-0.0666,1.785402606,16.47,-6.39,17.6661540806,33.15,18.02416,-5.2866,18.7834630264,1.78416,-0.0666,1.785402606,16.24,-5.22,17.058311757,0.0
2019-06-29 23:30:00,16.72476,-6.37828,17.8997221435,2.35476,-0.09828,2.3568100509,14.37,-6.28,15.6823244451,33.36,16.49476,-5.17828,17.2884843528,2.35476,-0.09828,2.3568100509,14.14,-5.08,15.0248460891,0.0
2019-06-30 00:00:00,16.52192,-5.08196,17.2858369172,1.68192,-0.02196,1.6820633542999999,14.84,-5.06,15.6789412908,33.26,16.30192,-3.90196,16.7623950415,1.68192,-0.02196,1.6820633542999999,14.62,-3.88,15.1260966545,0.0
2019-06-30 00:30:00,15.82024,-5.28436,16.6794620497,1.6502400000000002,-0.054360000000000006,1.6511350845,14.17,-5.23,15.1043636079,33.34,15.60024,-4.08436,16.126049878,1.6502400000000002,-0.054360000000000006,1.6511350845,13.95,-4.03,14.5204476515,0.0
2019-06-30 01:00:00,14.36208,-5.13708,15.2531614052,2.51208,-0.12708,2.5152922798,11.85,-5.01,12.8655586742,33.4,14.16208,-3.94708,14.7018349349,2.51208,-0.12708,2.5152922798,11.65,-3.8200000000000003,12.2602977125,0.0
2019-06-30 01:30:00,12.92492,-5.14756,13.9122582983,2.82492,-0.18756,2.8311396575,10.1,-4.96,11.2521820106,33.56,12.724920000000001,-3.92756,13.3172563451,2.82492,-0.18756,2.8311396575,9.9,-3.74,10.5828918543,0.0
2019-06-30 02:00:00,12.89576,-5.4032,13.9819596701,2.25576,-0.1332,2.2596892303000002,10.64,-5.27,11.8736051812,33.65,12.69576,-4.1832,13.3671793666,2.25576,-0.1332,2.2596892303000002,10.44,-4.05,11.1980400071,0.0
2019-06-30 02:30:00,13.28456,-5.67056,14.4441955507,1.74456,-0.07056000000000001,1.7459863422000002,11.54,-5.6,12.8269871755,33.71,13.08456,-4.43056,13.8143248951,1.74456,-0.07056000000000001,1.7459863422000002,11.34,-4.36,12.149288045,0.0
2019-06-30 03:00:00,12.96264,-6.37308,14.444590145,1.6826400000000001,-0.07308,1.6842262485,11.28,-6.3,12.9200773991,33.71,12.76264,-5.04308,13.722887293,1.6826400000000001,-0.07308,1.6842262485,11.08,-4.97,12.1436114892,0.0
2019-06-30 03:30:00,11.9748,-7.10748,13.9252327446,2.4048,-0.17748000000000003,2.4113403307,9.57,-6.93,11.8156591014,33.36,11.8248,-5.44748,13.0192524129,2.4048,-0.17748000000000003,2.4113403307,9.42,-5.27,10.793947378,0.0
2019-06-30 04:00:00,11.71652,-7.12268,13.711652391,2.48652,-0.20268000000000003,2.4947667011,9.23,-6.92,11.5360001734,33.39,11.54652,-5.45268,12.7692538268,2.48652,-0.20268000000000003,2.4947667011,9.06,-5.25,10.4712033692,0.0
2019-06-30 04:30:00,11.3008,-6.8688400000000005,13.2245621321,2.9808,-0.25884,2.9920171767,8.32,-6.61,10.62612347,33.39,11.1408,-5.18884,12.2898936198,2.9808,-0.25884,2.9920171767,8.16,-4.93,9.5336509271,0.0
2019-06-30 05:00:00,11.00976,-6.8398,12.9613918735,3.20976,-0.2898,3.2228160508,7.8,-6.55,10.1854062266,33.24,10.84976,-5.1798,12.0227958519,3.20976,-0.2898,3.2228160508,7.64,-4.89,9.0709260828,0.0
2019-06-30 05:30:00,10.75732,-6.63108,12.6368965948,3.12732,-0.27108000000000004,3.1390467898,7.63,-6.36,9.9331012277,32.79,10.60732,-5.03108,11.7399745975,3.12732,-0.27108000000000004,3.1390467898,7.48,-4.76,8.8661152711,0.0
2019-06-30 06:00:00,11.12252,-6.73412,13.0022622387,2.79252,-0.20412000000000002,2.799970165,8.33,-6.53,10.5844130683,32.9,10.97252,-5.11412,12.1058010278,2.79252,-0.20412000000000002,2.799970165,8.18,-4.91,9.5404664456,0.0
2019-06-30 06:30:00,12.33224,-6.9054400000000005,14.1339748483,2.2622400000000003,-0.14544,2.2669103668,10.07,-6.76,12.1285819451,32.99,12.17224,-5.28544,13.2702412416,2.2622400000000003,-0.14544,2.2669103668,9.91,-5.14,11.1636777094,0.0
2019-06-30 07:00:00,12.95084,-6.84648,14.6491824037,2.13084,-0.09648000000000001,2.1330230885,10.82,-6.75,12.7528388996,32.95,12.79084,-5.23648,13.8212268159,2.13084,-0.09648000000000001,2.1330230885,10.66,-5.14,11.8344919621,0.0
2019-06-30 07:30:00,12.8348,-6.666,14.4626293266,2.4948,-0.126,2.4979797918,10.34,-6.54,12.234672043,32.87,12.7048,-4.496,13.476867553,2.4948,-0.126,2.4979797918,10.21,-4.37,11.1058993332,0.0
2019-06-30 08:00:00,14.79416,-9.06524,17.3506699111,2.86416,-0.16524000000000003,2.8689225788,11.93,-8.9,14.8840485084,33.46,15.08416,1.8747600000000002,15.2002173657,2.86416,-0.16524000000000003,2.8689225788,12.22,2.04,12.3891081196,0.0
2019-06-30 08:30:00,16.12244,-8.82168,18.3781149625,3.14244,-0.21168,3.1495614895,12.98,-8.61,15.5760232409,33.53,16.43244,2.11832,16.5684146488,3.14244,-0.21168,3.1495614895,13.29,2.33,13.4927017309,0.0
2019-06-30 09:00:00,16.76596,-8.37628,18.741917761,3.22596,-0.20628000000000002,3.2325484312,13.54,-8.17,15.8139337295,33.28,17.07596,2.41372,17.2457082824,3.22596,-0.20628000000000002,3.2325484312,13.85,2.62,14.0956340758,0.0
2019-06-30 09:30:00,17.10556,-8.20316,18.970820143,4.34556,-0.35316000000000003,4.3598868906,12.76,-7.85,14.9813250415,33.38,17.40556,2.64684,17.6056604789,4.34556,-0.35316000000000003,4.3598868906,13.06,3.0,13.4001343277,0.0
2019-06-30 10:00:00,19.053,-8.29276,20.7794773134,3.933,-0.21276,3.9387505402,15.12,-8.08,17.1435352247,33.3,19.403,2.49724,19.5630421105,3.933,-0.21276,3.9387505402,15.47,2.71,15.7055722596,0.0
2019-06-30 10:30:00,20.0662,-8.14576,21.6565414694,3.7962,-0.18576,3.800742193,16.27,-7.96,18.1128269467,33.46,20.4162,2.7542400000000002,20.6011422115,3.7962,-0.18576,3.800742193,16.62,2.94,16.8780330608,0.0
2019-06-30 11:00:00,20.10292,-7.66504,21.5146515363,4.46292,-0.27504,4.4713870251,15.64,-7.39,17.2980258989,33.29,20.45292,3.16496,20.6963501209,4.46292,-0.27504,4.4713870251,15.99,3.44,16.3558460497,0.0
2019-06-30 11:30:00,20.00148,-7.22972,21.2680053947,5.81148,-0.36972000000000005,5.8232287151,14.19,-6.86,15.76120871,33.47,20.33148,3.7002800000000002,20.6654579206,5.81148,-0.36972000000000005,5.8232287151,14.52,4.07,15.0796319584,0.0
2019-06-30 12:00:00,19.97912,-6.9412,21.1505435726,6.36912,-0.4212,6.3830321176,13.61,-6.52,15.0911397847,33.4,20.28912,3.9788,20.675571088,6.36912,-0.4212,6.3830321176,13.92,4.4,14.5988492697,0.0
2019-06-30 12:30:00,20.63536,-7.30104,21.888884563,6.16536,-0.40104,6.178389516,14.47,-6.9,16.0309357182,33.38,20.96536,3.56896,21.2669648848,6.16536,-0.40104,6.178389516,14.8,3.9699999999999998,15.3232144147,0.0
2019-06-30 13:00:00,19.88656,-9.66764,22.1119544998,6.76656,-0.46764000000000006,6.7827001558,13.12,-9.2,16.0241817264,33.17,20.17656,1.05236,20.2039856217,6.76656,-0.46764000000000006,6.7827001558,13.41,1.52,13.4958697386,0.0
2019-06-30 13:30:00,19.83976,-7.8588000000000005,21.3395598431,6.53976,-0.4788,6.5572639338,13.3,-7.38,15.2103385893,33.59,20.15976,3.1412,20.4030159706,6.53976,-0.4788,6.5572639338,13.62,3.62,14.0928634422,0.0
2019-06-30 14:00:00,18.89688,-7.65116,20.3870626398,7.16688,-0.6411600000000001,7.1955024203,11.73,-7.01,13.6650283571,33.45,19.17688,3.29884,19.4585475275,7.16688,-0.6411600000000001,7.1955024203,12.01,3.94,12.6397666118,0.0
2019-06-30 14:30:00,18.41364,-7.53716,19.8965051935,6.89364,-0.58716,6.9186002425,11.52,-6.95,13.4541034633,33.17,18.69364,3.22284,18.9694194459,6.89364,-0.58716,6.9186002425,11.8,3.81,12.3998427409,0.0
2019-06-30 15:00:00,18.37748,-7.89,19.9995967747,6.92748,-0.54,6.9484947399,11.45,-7.35,13.6060648242,33.27,18.64748,2.93,18.8762657947,6.92748,-0.54,6.9484947399,11.72,3.47,12.2229006377,0.0
2019-06-30 15:30:00,17.96244,-7.8678,19.6099854052,7.01244,-0.5778,7.0362040614,10.95,-7.29,13.1547177849,33.27,18.24244,2.9622,18.4813756521,7.01244,-0.5778,7.0362040614,11.23,3.54,11.7747399122,0.0
2019-06-30 16:00:00,17.62208,-7.82616,19.2817655797,7.64208,-0.6861600000000001,7.6728223146,9.98,-7.14,12.2711042698,33.25,17.87208,2.98384,18.1194521074,7.64208,-0.6861600000000001,7.6728223146,10.23,3.67,10.8683853447,0.0
2019-06-30 16:30:00,17.4588,-7.78188,19.1145848444,7.1388,-0.64188,7.1675989965,10.32,-7.14,12.5491832404,33.2,17.7088,2.9881200000000003,17.9591330129,7.1388,-0.64188,7.1675989965,10.57,3.63,11.1759473871,0.0
2019-06-30 17:00:00,18.10328,-7.87776,19.7430455952,6.98328,-0.6177600000000001,7.0105511179,11.12,-7.26,13.2801355415,33.11,18.37328,2.81224,18.5872567039,6.98328,-0.6177600000000001,7.0105511179,11.39,3.43,11.8952511533,0.0
2019-06-30 17:30:00,18.52852,-7.98804,20.1770869164,7.05852,-0.60804,7.0846606999,11.47,-7.38,13.6391092084,33.07,18.80852,2.68196,18.9987719085,7.05852,-0.60804,7.0846606999,11.75,3.29,12.2019096866,0.0
2019-06-30 18:00:00,19.29768,-8.32276,21.015917477,5.91768,-0.48276,5.9373389494,13.38,-7.84,15.507740003,33.2,19.61768,2.43724,19.7684978539,5.91768,-0.48276,5.9373389494,13.7,2.92,14.0077264394,0.0
2019-06-30 18:30:00,20.19612,-8.52432,21.9213889733,4.95612,-0.36432000000000003,4.9694923802,15.24,-8.16,17.2870818821,33.18,20.53612,2.17568,20.6510485961,4.95612,-0.36432000000000003,4.9694923802,15.58,2.54,15.785689722,0.0
2019-06-30 19:00:00,21.2266,-8.809,22.9818847913,4.3866,-0.369,4.4020927478,16.84,-8.44,18.8366451365,33.18,21.5866,1.891,21.6692681132,4.3866,-0.369,4.4020927478,17.2,2.26,17.3478413643,0.0
2019-06-30 19:30:00,21.32528,-8.79156,23.0664061854,3.81528,-0.33156,3.8296597123,17.51,-8.46,19.4466372414,33.22,21.69528,1.9484400000000002,21.7825983921,3.81528,-0.33156,3.8296597123,17.88,2.2800000000000002,18.0247829391,0.0
2019-06-30 20:00:00,21.84668,-8.93988,23.6050605048,3.22668,-0.29988000000000004,3.2405851072,18.62,-8.64,20.5269091682,33.25,22.24668,1.83012,22.3218303514,3.22668,-0.29988000000000004,3.2405851072,19.02,2.13,19.1388949524,0.0
2019-06-30 20:30:00,21.50548,-8.659,23.1832687736,3.07548,-0.279,3.0881091675,18.43,-8.38,20.2457230051,33.08,21.89548,2.001,21.9867242997,3.07548,-0.279,3.0881091675,18.82,2.2800000000000002,18.957605334,0.0
2019-06-30 21:00:00,20.8942,-9.62748,23.005563779,2.8242000000000003,-0.26748,2.8368382383,18.07,-9.36,20.3502948382,33.08,21.2642,0.97252,21.2864275253,2.8242000000000003,-0.26748,2.8368382383,18.44,1.24,18.4816449484,0.0
2019-06-30 21:30:00,20.74228,-10.6502,23.3167094513,2.9422800000000002,-0.25020000000000003,2.9528988534,17.8,-10.4,20.6155281281,33.19,21.06228,-0.31020000000000003,21.0645641502,2.9422800000000002,-0.25020000000000003,2.9528988534,18.12,-0.06,18.1200993375,0.0
2019-06-30 22:00:00,20.07332,-10.80336,22.7958496905,2.89332,-0.24336000000000002,2.903536587,17.18,-10.56,20.1659614202,33.29,20.39332,-0.31336,20.3957273739,2.89332,-0.24336000000000002,2.903536587,17.5,-0.07,17.500139999399998,0.0
2019-06-30 22:30:00,19.66116,-10.95736,22.5083306959,2.8011600000000003,-0.20736000000000002,2.8088245789,16.86,-10.75,19.9955520054,33.31,19.97116,-0.44736000000000004,19.976169871,2.8011600000000003,-0.20736000000000002,2.8088245789,17.17,-0.24,17.1716772623,0.0
2019-06-30 23:00:00,18.25868,-10.3732,20.9995874622,2.84868,-0.2232,2.8574107129,15.41,-10.15,18.4523873794,33.6,18.49868,-0.7332000000000001,18.5132045844,2.84868,-0.2232,2.8574107129,15.65,-0.51,15.6583076991,0.0
2019-06-30 23:30:00,16.60172,-0.60928,16.6128964686,3.14172,-0.26928,3.1532390136,13.46,-0.34,13.4642935203,33.03,15.85172,-8.85928,18.1594016718,3.14172,-0.26928,3.1532390136,12.71,-8.59,15.3405410596,0.0
2019-07-01 00:00:00,13.91904,-0.23140000000000002,13.920963346,4.37904,-0.4914,4.406525307,9.54,0.26,9.5435423193,33.03,13.27904,-8.5014,15.7672668932,4.37904,-0.4914,4.406525307,8.9,-8.01,11.9737254019,0.0
2019-07-01 00:30:00,12.43932,-0.11132,12.4398180937,4.81932,-0.57132,4.8530662271,7.62,0.46,7.6338718878,33.22,11.84932,-8.46132,14.5602307882,4.81932,-0.57132,4.8530662271,7.03,-7.89,10.5675446533,0.0
2019-07-01 01:00:00,12.94272,-0.7096,12.9621577354,4.03272,-0.3996,4.052469711,8.91,-0.31,8.915391186,33.04,12.32272,-8.9596,15.2356115847,4.03272,-0.3996,4.052469711,8.29,-8.56,11.916278781599999,0.0
2019-07-01 01:30:00,12.79404,-0.8234800000000001,12.8205139847,3.43404,-0.30348,3.4474237964,9.36,-0.52,9.3744333162,32.99,12.16404,-9.05348,15.1634220818,3.43404,-0.30348,3.4474237964,8.73,-8.75,12.3602346256,0.0
2019-07-01 02:00:00,13.08072,-1.0234,13.120692942,2.52072,-0.2034,2.5289129836,10.56,-0.8200000000000001,10.5917892728,33.18,12.42072,-9.3334,15.5366225699,2.52072,-0.2034,2.5289129836,9.9,-9.13,13.467252875,0.0
2019-07-01 02:30:00,12.80764,-1.16448,12.8604687333,2.53764,-0.20448000000000002,2.5458650475,10.27,-0.96,10.3147709621,33.12,12.14764,-9.42448,15.3748489697,2.53764,-0.20448000000000002,2.5458650475,9.61,-9.22,13.3176762237,0.0
2019-07-01 03:00:00,13.1296,-1.37584,13.2014897593,1.9296000000000002,-0.10584,1.9325005215000002,11.2,-1.27,11.2717744832,33.2,12.4596,-9.68584,15.7815439253,1.9296000000000002,-0.10584,1.9325005215000002,10.53,-9.58,14.2357753565,0.0
2019-07-01 03:30:00,13.52536,-1.4477600000000002,13.6026237229,0.9453600000000001,0.012240000000000001,0.9454392351,12.58,-1.46,12.6644384005,33.23,12.80536,-9.78776,16.1176142945,0.9453600000000001,0.012240000000000001,0.9454392351,11.86,-9.8,15.3850446863,0.0
2019-07-01 04:00:00,13.76792,-1.5760399999999999,13.8578325581,0.72792,0.00396,0.7279307714000001,13.04,-1.58,13.1353720922,33.37,13.02792,-9.95604,16.3966286781,0.72792,0.00396,0.7279307714000001,12.3,-9.96,15.826926423,0.0
2019-07-01 04:30:00,13.48312,-1.30204,13.5458419117,1.29312,-0.032040000000000006,1.2935168712,12.19,-1.27,12.2559781331,33.37,12.77312,-9.68204,16.0279285342,1.29312,-0.032040000000000006,1.2935168712,11.48,-9.65,14.9970963856,0.0
2019-07-01 05:00:00,12.94616,-1.05604,12.9891600663,1.85616,-0.08604,1.8581530688,11.09,-0.97,11.1323402751,33.3,12.25616,-9.40604,15.449499876299999,1.85616,-0.08604,1.8581530688,10.4,-9.32,13.9650420694,0.0
2019-07-01 05:30:00,13.29916,-0.8903200000000001,13.3289281793,2.36916,-0.13032000000000002,2.3727415384,10.93,-0.76,10.9563908291,33.14,12.62916,-9.18032,15.6132622347,2.36916,-0.13032000000000002,2.3727415384,10.26,-9.05,13.6810123894,0.0
2019-07-01 06:00:00,14.41296,-0.9627600000000001,14.4450795352,2.35296,-0.12276000000000001,2.3561601769,12.06,-0.84,12.089218337,33.31,13.71296,-9.34276,16.5931442584,2.35296,-0.12276000000000001,2.3561601769,11.36,-9.22,14.6307211032,0.0
2019-07-01 06:30:00,17.44668,-0.5124000000000001,17.4542028401,1.9666800000000002,-0.12240000000000001,1.970485215,15.48,-0.39,15.4849120114,33.49,16.64668,-8.9824,18.9154821451,1.9666800000000002,-0.12240000000000001,1.970485215,14.68,-8.86,17.1464865206,0.0
2019-07-01 07:00:00,19.6468,0.14364000000000002,19.6473250772,2.0268,-0.12636,2.0307351106,17.62,0.27,17.6220685505,33.51,18.7768,-8.33636,20.5441747532,2.0268,-0.12636,2.0307351106,16.75,-8.21,18.6538628707,0.0
2019-07-01 07:30:00,23.20384,0.6564800000000001,23.2131246655,1.83384,-0.08352000000000001,1.8357409229,21.37,0.74,21.3828085153,33.27,22.25384,-7.73352,23.5593023313,1.83384,-0.08352000000000001,1.8357409229,20.42,-7.65,21.8059372649,0.0
2019-07-01 08:00:00,24.9746,1.5670000000000002,25.0237114386,1.6146,-0.063,1.6158286295000002,23.36,1.63,23.4167995251,33.09,23.9646,-6.743,24.8951823082,1.6146,-0.063,1.6158286295000002,22.35,-6.68,23.3269136407,0.0
2019-07-01 08:30:00,25.883960000000002,2.44828,25.999489615,1.9839600000000002,-0.08172,1.9856423243,23.9,2.5300000000000002,24.0335369848,33.04,24.85396,-5.90172,25.5450509226,1.9839600000000002,-0.08172,1.9856423243,22.87,-5.82,23.598925823000002,0.0
2019-07-01 09:00:00,25.923000000000002,3.13148,26.1114552637,2.8529999999999998,-0.12852000000000002,2.8558932736,23.07,3.26,23.2991952651,32.93,24.923000000000002,-5.15852,25.4512525741,2.8529999999999998,-0.12852000000000002,2.8558932736,22.07,-5.03,22.6359404488,0.0
2019-07-01 09:30:00,25.50152,2.85176,25.6604765624,3.34152,-0.13824,3.3443782992,22.16,2.99,22.3608072305,32.89,24.54152,-5.41824,25.1325193446,3.34152,-0.13824,3.3443782992,21.2,-5.28,21.8476177191,0.0
2019-07-01 10:00:00,25.47236,2.2342,25.5701539614,3.40236,-0.1458,3.4054825223,22.07,2.38,22.1979571132,32.95,24.49236,-6.0758,25.2347190198,3.40236,-0.1458,3.4054825223,21.09,-5.93,21.9078296506,0.0
2019-07-01 10:30:00,25.93976,2.35696,26.0466199208,2.66976,-0.11304000000000002,2.6721520352,23.27,2.47,23.4007222111,33.16,24.92976,-6.06304,25.6564492418,2.66976,-0.11304000000000002,2.6721520352,22.26,-5.95,23.0414864972,0.0
2019-07-01 11:00:00,25.23324,2.4848,25.3552880468,2.79324,-0.11520000000000001,2.7956145545,22.44,2.6,22.590121735,33.16,24.24324,-5.9352,24.9591923895,2.79324,-0.11520000000000001,2.7956145545,21.45,-5.82,22.2255461125,0.0
2019-07-01 11:30:00,25.98392,2.5718,26.1108838189,3.10392,-0.0882,3.1051728787,22.88,2.66,23.0341051487,33.29,24.98392,-5.8782,25.6661156743,3.10392,-0.0882,3.1051728787,21.88,-5.79,22.6331283741,0.0
2019-07-01 12:00:00,25.92772,2.5784000000000002,26.055609971,2.72772,-0.1116,2.730002007,23.2,2.69,23.3554297755,33.23,24.91772,-5.8616,25.5978734382,2.72772,-0.1116,2.730002007,22.19,-5.75,22.9228837627,0.0
2019-07-01 12:30:00,26.42552,2.5442,26.547712913,2.94552,-0.1458,2.9491262622,23.48,2.69,23.633588386,33.17,25.40552,-5.8858,26.0784027139,2.94552,-0.1458,2.9491262622,22.46,-5.74,23.1818722281,0.0
2019-07-01 13:00:00,25.93536,2.26436,26.034020522,2.92536,-0.12564,2.9280567855,23.01,2.39,23.1337891406,33.17,24.94536,-6.15564,25.6936351912,2.92536,-0.12564,2.9280567855,22.02,-6.03,22.8307095816,0.0
2019-07-01 13:30:00,25.40884,2.1432,25.4990677552,2.77884,-0.1368,2.7822052379,22.63,2.2800000000000002,22.7445663841,33.22,24.41884,-6.2868,25.2151462654,2.77884,-0.1368,2.7822052379,21.64,-6.15,22.4969353468,0.0
2019-07-01 14:00:00,25.98172,2.2286,26.0771246904,2.96172,-0.13140000000000002,2.9646334206000002,23.02,2.36,23.1406568619,33.18,24.97172,-6.2014,25.7302188432,2.96172,-0.13140000000000002,2.9646334206000002,22.01,-6.07,22.8316666058,0.0
2019-07-01 14:30:00,25.83644,2.3532,25.9433841685,3.82644,-0.2268,3.8331555295,22.01,2.58,22.1606971912,33.14,24.84644,-6.0568,25.5740182004,3.82644,-0.2268,3.8331555295,21.02,-5.83,21.8135118676,0.0
2019-07-01 15:00:00,26.2508,2.37476,26.3579966177,3.2508,-0.16524000000000003,3.2549969121,23.0,2.54,23.1398271385,33.19,25.2508,-6.05524,25.9666869681,3.2508,-0.16524000000000003,3.2549969121,22.0,-5.89,22.7748128423,0.0
2019-07-01 15:30:00,25.203,1.94896,25.2782446796,3.213,-0.13104000000000002,3.215671078,21.99,2.08,22.0881529332,33.33,24.233,-6.53104,25.0976646818,3.213,-0.13104000000000002,3.215671078,21.02,-6.4,21.9727194494,0.0
2019-07-01 16:00:00,26.01032,1.6263200000000002,26.0611140062,3.01032,-0.10368000000000001,3.0121049193,23.0,1.73,23.0649712768,33.14,25.00032,-6.71368,25.8860869821,3.01032,-0.10368000000000001,3.0121049193,21.99,-6.61,22.9619729118,0.0
2019-07-01 16:30:00,25.91388,1.12576,25.9383213071,2.60388,-0.08424000000000001,2.6052422981000003,23.31,1.21,23.3413838493,33.17,24.91388,-7.20424,25.9345809805,2.60388,-0.08424000000000001,2.6052422981000003,22.31,-7.12,23.4185930406,0.0
2019-07-01 17:00:00,26.6312,0.7142400000000001,26.6407761189,3.0312,-0.09576000000000001,3.0327122214,23.6,0.81,23.6138963325,33.17,25.6012,-7.62576,26.7127994979,3.0312,-0.09576000000000001,3.0327122214,22.57,-7.53,23.7929779557,0.0
2019-07-01 17:30:00,26.41572,0.5225200000000001,26.4208873861,2.29572,-0.08748,2.2973861384,24.12,0.61,24.1277122828,33.21,25.37572,-7.82748,26.555538192,2.29572,-0.08748,2.2973861384,23.08,-7.74,24.3432536856,0.0
2019-07-01 18:00:00,25.40696,0.619,25.4144993545,2.31696,-0.081,2.3183754315,23.09,0.7000000000000001,23.1006082171,33.17,24.40696,-7.721,25.5990925121,2.31696,-0.081,2.3183754315,22.09,-7.64,23.373867887,0.0
2019-07-01 18:30:00,26.141,0.5187200000000001,26.146146015,2.331,-0.07128000000000001,2.3320895863,23.81,0.59,23.817308832,33.31,25.111,-7.85128,26.3097875065,2.331,-0.07128000000000001,2.3320895863,22.78,-7.78,24.0719089397,0.0
2019-07-01 19:00:00,25.56472,0.49104000000000003,25.5694354447,1.9447200000000002,-0.048960000000000004,1.9453362074,23.62,0.54,23.6261719286,33.15,24.53472,-7.82896,25.7535453901,1.9447200000000002,-0.048960000000000004,1.9453362074,22.59,-7.78,23.8921849147,0.0
2019-07-01 19:30:00,25.52532,0.23556000000000002,25.5264069077,1.88532,-0.06444000000000001,1.8864209541,23.64,0.30000000000000004,23.6419034767,33.19,24.50532,-8.06444,25.7981763079,1.88532,-0.06444000000000001,1.8864209541,22.62,-8.0,23.9930073146,0.0
2019-07-01 20:00:00,25.08056,0.19528,25.0813202243,2.77056,0.12528,2.7733910276,22.31,0.07,22.310109816,33.29,24.09056,-8.15472,25.4333351999,2.77056,0.12528,2.7733910276,21.32,-8.28,22.871396984,0.0
2019-07-01 20:30:00,25.48556,0.24844000000000002,25.4867709007,6.05556,1.01844,6.1406047705,19.43,-0.77,19.4452513483,33.4,24.58556,-8.11156,25.8891322015,6.05556,1.01844,6.1406047705,18.53,-9.13,20.6571488836,0.0
2019-07-01 21:00:00,24.99668,-0.29744000000000004,24.9984495834,6.01668,1.04256,6.1063384754,18.98,-1.34,19.0272436259,33.24,24.09668,-8.59744,25.5844867366,6.01668,1.04256,6.1063384754,18.08,-9.64,20.4894118998,0.0
2019-07-01 21:30:00,24.18944,-1.16156,24.2173125914,1.18944,0.20844000000000001,1.2075656285,23.0,-1.37,23.0407660463,33.07,23.18944,-9.39156,25.0190232972,1.18944,0.20844000000000001,1.2075656285,22.0,-9.6,24.0033331019,0.0
2019-07-01 22:00:00,22.8,-1.51484,22.8502678371,0.54,-0.02484,0.5405710181,22.26,-1.49,22.3098117428,33.14,21.81,-9.74484,23.8880306142,0.54,-0.02484,0.5405710181,21.27,-9.72,23.3857071734,0.0
2019-07-01 22:30:00,22.61356,-1.6644,22.6747287356,0.67356,-0.014400000000000001,0.6737139108,21.94,-1.65,22.0019567312,33.16,21.64356,-9.9244,23.8104473884,0.67356,-0.014400000000000001,0.6737139108,20.97,-9.91,23.1937276004,0.0
2019-07-01 23:00:00,21.65052,-1.65612,21.713768667,0.9205200000000001,-0.0061200000000000004,0.9205403439000001,20.73,-1.65,20.7955620265,32.97,20.70052,-9.82612,22.9142785731,0.9205200000000001,-0.0061200000000000004,0.9205403439000001,19.78,-9.82,22.0834961,0.0
2019-07-01 23:30:00,19.8034,-1.90116,19.894447992,1.1934,-0.011160000000000002,1.1934521799,18.61,-1.8900000000000001,18.7057263959,33.19,18.9134,-10.18116,21.4795884156,1.1934,-0.011160000000000002,1.1934521799,17.72,-10.17,20.4310376633,0.0
2019-07-02 00:00:00,17.84288,-2.0548,17.960806489,0.7228800000000001,0.0252,0.7233191097,17.12,-2.08,17.2458922645,33.19,16.99288,-10.354800000000001,19.8992425417,0.7228800000000001,0.0252,0.7233191097,16.27,-10.38,19.2991528311,0.0
2019-07-02 00:30:00,16.60336,-2.18884,16.7470171623,0.87336,0.011160000000000002,0.8734312996,15.73,-2.2,15.8831010826,33.14,15.78336,-10.46884,18.9396690529,0.87336,0.011160000000000002,0.8734312996,14.91,-10.48,18.2246673495,0.0
2019-07-02 01:00:00,16.06932,-2.41192,16.2493200888,0.8593200000000001,0.02808,0.8597786627,15.21,-2.44,15.4044701305,33.07,15.27932,-10.631920000000001,18.6143853659,0.8593200000000001,0.02808,0.8597786627,14.42,-10.66,17.9324287256,0.0
2019-07-02 01:30:00,15.80824,-2.56472,16.0149380447,0.9482400000000001,0.035280000000000006,0.9488960828,14.86,-2.6,15.0857416125,33.07,15.01824,-10.76472,18.4777360457,0.9482400000000001,0.035280000000000006,0.9488960828,14.07,-10.8,17.7371051753,0.0
2019-07-02 02:00:00,15.46532,-2.60228,15.682728841,0.8953200000000001,0.02772,0.8957490166000001,14.57,-2.63,14.8054652071,33.13,14.68532,-10.84228,18.2541408755,0.8953200000000001,0.02772,0.8957490166000001,13.79,-10.87,17.5590717295,0.0
2019-07-02 02:30:00,15.13056,-2.7068,15.3707713584,0.9705600000000001,0.0432,0.9715209486,14.16,-2.75,14.4245658514,33.16,14.36056,-10.9568,18.0631434073,0.9705600000000001,0.0432,0.9715209486,13.39,-11.0,17.3289382248,0.0
2019-07-02 03:00:00,14.60496,-2.66836,14.8467168657,1.61496,-0.01836,1.6150643613,12.99,-2.65,13.257548793,33.19,13.86496,-10.93836,17.6602614729,1.61496,-0.01836,1.6150643613,12.25,-10.92,16.4106337477,0.0
2019-07-02 03:30:00,14.2398,-2.5675600000000003,14.4694252959,1.7298,-0.007560000000000001,1.7298165202,12.51,-2.56,12.7692482159,33.19,13.5198,-10.83756,17.3273684902,1.7298,-0.007560000000000001,1.7298165202,11.79,-10.83,16.0091536316,0.0
2019-07-02 04:00:00,14.62644,-2.7506,14.8828272661,1.03644,-0.030600000000000002,1.036891621,13.59,-2.7199999999999998,13.859527409,33.19,13.87644,-11.0406,17.7327503629,1.03644,-0.030600000000000002,1.036891621,12.84,-11.01,16.9140681091,0.0
2019-07-02 04:30:00,15.0168,-2.64128,15.2473159041,1.1268,0.01872,1.1269554909,13.89,-2.66,14.1424078572,33.21,14.2468,-10.94128,17.9633771401,1.1268,0.01872,1.1269554909,13.12,-10.96,17.095496483,0.0
2019-07-02 05:00:00,14.56988,-2.38728,14.7641629974,1.10988,-0.01728,1.1100145102,13.46,-2.37,13.6670589375,33.17,13.82988,-10.66728,17.465865092,1.10988,-0.01728,1.1100145102,12.72,-10.65,16.5897830004,0.0
2019-07-02 05:30:00,15.29516,-2.09712,15.438258701,1.05516,0.00288,1.0551639304,14.24,-2.1,14.3940126442,33.21,14.52516,-10.39712,17.8628210907,1.05516,0.00288,1.0551639304,13.47,-10.4,17.0176643521,0.0
2019-07-02 06:00:00,17.1642,-1.08916,17.1987217881,0.5742,0.060840000000000005,0.5774141889000001,16.59,-1.15,16.6298105822,33.52,16.3242,-9.57916,18.9272240951,0.5742,0.060840000000000005,0.5774141889000001,15.75,-9.64,18.4659714069,0.0
2019-07-02 06:30:00,19.57404,-0.3154,19.5765808833,0.5540400000000001,0.08460000000000001,0.5604618467,19.02,-0.4,19.0242056339,33.36,18.68404,-8.7354,20.6252409412,0.5540400000000001,0.08460000000000001,0.5604618467,18.13,-8.82,20.1615797992,0.0
2019-07-02 07:00:00,22.103,0.20324,22.1039343896,0.6930000000000001,0.09324,0.6992443762,21.41,0.11,21.4102825764,33.19,21.153,-8.13676,22.6639862402,0.6930000000000001,0.09324,0.6992443762,20.46,-8.23,22.0532197196,0.0
2019-07-02 07:30:00,24.84136,1.0336,24.8628537302,0.9813600000000001,0.0936,0.9858135775,23.86,0.9400000000000001,23.8785091662,32.97,23.82136,-7.2164,24.8904323227,0.9813600000000001,0.0936,0.9858135775,22.84,-7.31,23.9812781144,0.0
2019-07-02 08:00:00,26.58588,1.9794,26.6594643557,1.41588,0.0594,1.4171254477000002,25.17,1.92,25.2431238162,33.18,25.51588,-6.4406,26.3161824841,1.41588,0.0594,1.4171254477000002,24.1,-6.5,24.9611698444,0.0
2019-07-02 08:30:00,27.07472,2.2904400000000003,27.1714294521,1.9447200000000002,0.010440000000000001,1.9447480228,25.13,2.2800000000000002,25.2332181856,33.22,25.97472,-6.31956,26.732431944600002,1.9447200000000002,0.010440000000000001,1.9447480228,24.03,-6.33,24.8497444655,0.0
2019-07-02 09:00:00,26.89412,1.00816,26.9130094408,2.27412,0.038160000000000006,2.2744401421,24.62,0.97,24.6391010388,33.19,25.82412,-7.56184,26.9084856125,2.27412,0.038160000000000006,2.2744401421,23.55,-7.6,24.7459592661,0.0
2019-07-02 09:30:00,26.91024,1.1188,26.9334871544,2.64024,0.028800000000000003,2.640397072,24.27,1.09,24.2944643901,33.19,25.85024,-7.4212,26.8944068069,2.64024,0.028800000000000003,2.640397072,23.21,-7.45,24.3763532958,0.0
2019-07-02 10:00:00,27.07604,1.53144,27.1193150827,3.05604,0.00144,3.0560403393,24.02,1.53,24.0686788171,33.51,26.01604,-7.19856,26.9935844851,3.05604,0.00144,3.0560403393,22.96,-7.2,24.0624520779,0.0
2019-07-02 10:30:00,27.0332,1.52052,27.0759281154,2.2032,0.02052,2.2032955568,24.83,1.5,24.8752668327,33.4,25.9432,-7.15948,26.9129667653,2.2032,0.02052,2.2032955568,23.74,-7.18,24.8020160471,0.0
