Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-02 11:00:00,26.91056,1.7810800000000002,26.9694361357,2.14056,-0.08892000000000001,2.142406096,24.77,1.87,24.840487112799998,33.43,25.83056,-6.92892,26.7437424883,2.14056,-0.08892000000000001,2.142406096,23.69,-6.84,24.6576904839,0.0
2019-07-02 11:30:00,26.73012,1.68012,26.7828698692,2.22012,0.06012000000000001,2.2209338641,24.51,1.62,24.5634789881,33.48,25.65012,-7.03988,26.5986572298,2.22012,0.06012000000000001,2.2209338641,23.43,-7.1,24.4821343024,0.0
2019-07-02 12:00:00,26.94204,1.81616,27.003184192,2.8220400000000003,0.14616,2.8258224479000003,24.12,1.67,24.1777438981,33.5,25.87204,-6.90384,26.7773310938,2.8220400000000003,0.14616,2.8258224479000003,23.05,-7.05,24.1040453036,0.0
2019-07-02 12:30:00,29.05036,3.85816,29.3054400191,10.980360000000001,1.20816,11.0466264676,18.07,2.65,18.2632800997,33.41,28.16036,-4.82184,28.5701945446,10.980360000000001,1.20816,11.0466264676,17.18,-6.03,18.2075066937,0.0
2019-07-02 13:00:00,28.40704,6.93968,29.2424191897,10.42704,1.30968,10.5089687821,17.98,5.63,18.8408412763,33.41,27.53704,-1.8403200000000002,27.5984664368,10.42704,1.30968,10.5089687821,17.11,-3.15,17.3975458039,0.0
2019-07-02 13:30:00,27.80512,7.1612,28.7124969944,10.45512,1.1412,10.5172178666,17.35,6.02,18.3647188925,33.46,26.95512,-1.6588,27.0061124869,10.45512,1.1412,10.5172178666,16.5,-2.8,16.735889579,0.0
2019-07-02 14:00:00,27.3662,7.09704,28.271485267,9.286200000000001,1.06704,9.3473036113,18.08,6.03,19.0590477202,33.39,26.5062,-1.68296,26.5595744093,9.286200000000001,1.06704,9.3473036113,17.22,-2.75,17.4382023156,0.0
2019-07-02 14:30:00,26.61352,6.06824,27.2965745743,2.42352,-0.13176000000000002,2.4270990684,24.19,6.2,24.9719062148,33.29,25.56352,-2.68176,25.7038011097,2.42352,-0.13176000000000002,2.4270990684,23.14,-2.55,23.2800794672,0.0
2019-07-02 15:00:00,27.16376,5.68404,27.7520840309,2.36376,-0.07596,2.3649801816,24.8,5.76,25.4601178316,33.29,26.08376,-3.05596,26.2621672232,2.36376,-0.07596,2.3649801816,23.72,-2.98,23.9064593782,0.0
2019-07-02 15:30:00,26.8506,5.32692,27.3739072302,2.0106,0.01692,2.010671193,24.84,5.31,25.4012145379,33.43,25.7806,-3.45308,26.0108265506,2.0106,0.01692,2.010671193,23.77,-3.47,24.0219441345,0.0
2019-07-02 16:00:00,27.16056,5.07444,27.6305258876,1.96056,-0.025560000000000003,1.9607266069,25.2,5.1,25.7108926333,33.37,26.07056,-3.68556,26.3297825898,1.96056,-0.025560000000000003,1.9607266069,24.11,-3.66,24.3862194692,0.0
2019-07-02 16:30:00,26.81184,4.817,27.2411132883,3.02184,-0.153,3.0257108232,23.79,4.97,24.3036005563,33.39,25.76184,-3.943,26.0618427818,3.02184,-0.153,3.0257108232,22.74,-3.79,23.0536699898,0.0
2019-07-02 17:00:00,26.73916,4.4184,27.1017515313,2.63916,-0.1116,2.6415185151,24.1,4.53,24.5220492618,33.37,25.66916,-4.3116,26.0287469861,2.63916,-0.1116,2.6415185151,23.03,-4.2,23.4098462191,0.0
2019-07-02 17:30:00,27.2558,4.23716,27.5831861558,2.2158,-0.13284,2.2197783911,25.04,4.37,25.4184676958,33.43,26.1658,-4.53284,26.5555216124,2.2158,-0.13284,2.2197783911,23.95,-4.4,24.3508213414,0.0
2019-07-02 18:00:00,27.5568,4.17624,27.871458641,2.3868,-0.11376000000000001,2.3895094847,25.17,4.29,25.5329786746,33.47,26.4568,-4.61376,26.856080272,2.3868,-0.11376000000000001,2.3895094847,24.07,-4.5,24.4870353453,0.0
2019-07-02 18:30:00,27.0512,4.17336,27.3712322545,2.2212,-0.11664000000000001,2.2242604006,24.83,4.29,25.1978768947,33.42,25.9612,-4.61664,26.3684901033,2.2212,-0.11664000000000001,2.2242604006,23.74,-4.5,24.1627316337,0.0
2019-07-02 19:00:00,27.27548,4.11416,27.584019318,1.9954800000000001,-0.10584,1.9982848986000001,25.28,4.22,25.6298029645,33.42,26.18548,-4.66584,26.5979214552,1.9954800000000001,-0.10584,1.9982848986000001,24.19,-4.5600000000000005,24.6160455801,0.0
2019-07-02 19:30:00,27.47464,3.81188,27.7378130404,1.57464,-0.07812000000000001,1.5765766280000002,25.9,3.89,26.190496368,33.42,26.35464,-4.93812,26.8132817586,1.57464,-0.07812000000000001,1.5765766280000002,24.78,-4.86,25.2520890225,0.0
2019-07-02 20:00:00,26.39092,2.43908,26.503391664,1.42092,-0.07092000000000001,1.4226887547,24.97,2.51,25.095836308,33.26,25.29092,-6.20092,26.0400085118,1.42092,-0.07092000000000001,1.4226887547,23.87,-6.13,24.6445490931,0.0
2019-07-02 20:30:00,26.12784,2.22088,26.2220581008,1.52784,-0.06912,1.5294027069,24.6,2.29,24.7063574814,33.26,25.03784,-6.41912,25.847602083,1.52784,-0.06912,1.5294027069,23.51,-6.35,24.3524659942,0.0
2019-07-02 21:00:00,25.23868,2.0662,25.3231149463,1.04868,-0.0738,1.0512736002,24.19,2.14,24.2844744642,33.24,24.16868,-6.5438,25.0388979666,1.04868,-0.0738,1.0512736002,23.12,-6.47,24.0082340042,0.0
2019-07-02 21:30:00,25.40668,1.78728,25.4694671798,0.61668,-0.07272,0.620952833,24.79,1.8599999999999999,24.8596802071,33.37,24.30668,-6.87272,25.2596312883,0.61668,-0.07272,0.620952833,23.69,-6.8,24.6466245153,0.0
2019-07-02 22:00:00,24.37,1.47856,24.414811891,0.63,-0.09144000000000001,0.6366013459000001,23.74,1.57,23.791857851,33.37,23.31,-7.18144,24.3911701333,0.63,-0.09144000000000001,0.6366013459000001,22.68,-7.09,23.762375723,0.0
2019-07-02 22:30:00,23.85508,1.35284,23.8934095071,0.7750800000000001,-0.04716,0.7765134075,23.08,1.4,23.1224220185,33.37,22.815080000000002,-7.30716,23.956678874,0.7750800000000001,-0.04716,0.7765134075,22.04,-7.26,23.2049391294,0.0
2019-07-02 23:00:00,22.23036,1.36608,22.2722940061,1.08036,-0.04392,1.0812523739,21.15,1.4100000000000001,21.1969478935,33.44,21.23036,-7.32392,22.4581386116,1.08036,-0.04392,1.0812523739,20.15,-7.28,21.4247730443,0.0
2019-07-02 23:30:00,19.94908,1.24976,19.988188835,1.1890800000000001,-0.030240000000000003,1.189464461,18.76,1.28,18.8036166734,33.56,19.02908,-7.48024,20.4465125658,1.1890800000000001,-0.030240000000000003,1.189464461,17.84,-7.45,19.3330830444,0.0
2019-07-03 00:00:00,18.77076,0.97228,18.7959240096,1.04076,-0.02772,1.0411290871,17.73,1.0,17.7581783976,33.73,17.87076,-7.8177200000000004,19.5059172811,1.04076,-0.02772,1.0411290871,16.83,-7.79,18.5454307041,0.0
2019-07-03 00:30:00,17.33316,0.22752000000000003,17.3346531819,1.0731600000000001,-0.042480000000000004,1.0740004358,16.26,0.27,16.2622415429,33.73,16.50316,-8.41248,18.5236095223,1.0731600000000001,-0.042480000000000004,1.0740004358,15.43,-8.37,17.5539682123,0.0
2019-07-03 01:00:00,16.0646,-1.00916,16.0962659355,1.6146,-0.029160000000000002,1.6148632963,14.45,-0.98,14.4831937086,33.42,15.2746,-9.41916,17.945305243,1.6146,-0.029160000000000002,1.6148632963,13.66,-9.39,16.5761183635,0.0
2019-07-03 01:30:00,15.69196,-1.29628,15.7454104577,2.18196,-0.11628000000000001,2.1850561732,13.51,-1.18,13.5614342899,33.42,14.94196,-9.67628,17.8014764354,2.18196,-0.11628000000000001,2.1850561732,12.76,-9.56,15.944002007,0.0
2019-07-03 02:00:00,15.29836,-1.34484,15.3573569769,2.08836,-0.11484000000000001,2.0915151721,13.21,-1.23,13.2671398576,33.31,14.55836,-9.70484,17.4965643861,2.08836,-0.11484000000000001,2.0915151721,12.47,-9.59,15.731147447,0.0
2019-07-03 02:30:00,15.03448,-1.4743600000000001,15.1065987661,1.73448,-0.054360000000000006,1.735331634,13.3,-1.42,13.3755897066,33.16,14.29448,-9.72436,17.2885897597,1.73448,-0.054360000000000006,1.735331634,12.56,-9.67,15.8512617794,0.0
2019-07-03 03:00:00,14.93876,-1.43944,15.0079491554,1.14876,-0.019440000000000002,1.1489244758,13.79,-1.42,13.8629181632,33.16,14.18876,-9.69944,17.1872059001,1.14876,-0.019440000000000002,1.1489244758,13.04,-9.68,16.2401970431,0.0
2019-07-03 03:30:00,14.6552,-1.4874,14.7304869505,1.0152,0.0126,1.0152781885,13.64,-1.5,13.7222301394,33.21,13.9052,-9.7674,16.9928423108,1.0152,0.0126,1.0152781885,12.89,-9.78,16.1802503071,0.0
2019-07-03 04:00:00,14.62304,-1.47652,14.6973946723,0.8330400000000001,0.03348,0.8337125116,13.79,-1.51,13.8724258873,33.25,13.87304,-9.75652,16.9602748018,0.8330400000000001,0.03348,0.8337125116,13.04,-9.79,16.3060019625,0.0
2019-07-03 04:30:00,15.02896,-1.29124,15.0843276091,0.94896,0.06876,0.9514478542,14.08,-1.3599999999999999,14.1455293291,33.2,14.25896,-9.59124,17.1845810254,0.94896,0.06876,0.9514478542,13.31,-9.66,16.4460238356,0.0
2019-07-03 05:00:00,15.21204,-1.43384,15.2794652428,0.75204,0.05616,0.7541340114,14.46,-1.49,14.536564243299999,33.24,14.44204,-9.73384,17.4160891278,0.75204,0.05616,0.7541340114,13.69,-9.79,16.8303357067,0.0
2019-07-03 05:30:00,16.00732,-1.08312,16.0439222922,0.69732,0.05688000000000001,0.6996359888,15.31,-1.1400000000000001,15.3523841797,33.16,15.20732,-9.37312,17.8638730436,0.69732,0.05688000000000001,0.6996359888,14.51,-9.43,17.3050570643,0.0
2019-07-03 06:00:00,16.87656,-0.93608,16.9025005014,0.7365600000000001,0.04392,0.7378682809,16.14,-0.98,16.1697247967,33.26,16.05656,-9.25608,18.5334329254,0.7365600000000001,0.04392,0.7378682809,15.32,-9.3,17.9218414232,0.0
2019-07-03 06:30:00,19.24928,-0.371,19.2528548927,0.8092800000000001,0.009000000000000001,0.8093300429,18.44,-0.38,18.4439149857,33.12,18.36928,-8.641,20.3001805095,0.8092800000000001,0.009000000000000001,0.8093300429,17.56,-8.65,19.5748844186,0.0
2019-07-03 07:00:00,21.4184,0.16920000000000002,21.4190683084,0.8784000000000001,-0.0108,0.8784663909,20.54,0.18,20.5407886898,33.03,20.4884,-8.0908,22.0280634464,0.8784000000000001,-0.0108,0.8784663909,19.61,-8.08,21.2093965025,0.0
2019-07-03 07:30:00,24.82788,0.8418,24.8421466974,2.02788,0.0918,2.0299567814,22.8,0.75,22.8123321912,32.9,23.82788,-7.3582,24.9381429247,2.02788,0.0918,2.0299567814,21.8,-7.45,23.037849292,0.0
2019-07-03 08:00:00,27.5628,1.31324,27.5940671728,8.8128,0.9932400000000001,8.8685945638,18.75,0.32,18.7527304679,33.15,26.9328,-2.74676,27.072502772,8.8128,0.9932400000000001,8.8685945638,18.12,-3.74,18.5019458436,0.0
2019-07-03 08:30:00,26.6446,0.48260000000000003,26.648970185,5.3946,0.5526,5.4228291435,21.25,-0.07,21.2501152938,33.56,26.3146,1.1526,26.3398302941,5.3946,0.5526,5.4228291435,20.92,0.6000000000000001,20.9286024378,0.0
2019-07-03 09:00:00,26.5672,0.69308,26.5762389312,2.3472,-0.10692000000000002,2.3496339558,24.22,0.8,24.2332086196,33.56,26.2072,1.35308,26.2421065718,2.3472,-0.10692000000000002,2.3496339558,23.86,1.46,23.9046271671,0.0
2019-07-03 09:30:00,27.5912,0.6274000000000001,27.5983323445,2.5812,-0.10260000000000001,2.5832383165,25.01,0.73,25.0206514703,33.37,27.2212,1.2873999999999999,27.251626157,2.5812,-0.10260000000000001,2.5832383165,24.64,1.3900000000000001,24.6791754319,0.0
2019-07-03 10:00:00,27.32352,0.35772000000000004,27.3258615379,2.87352,-0.06228,2.8741948418,24.45,0.42,24.4536070959,33.43,26.95352,1.03772,26.9734888954,2.87352,-0.06228,2.8741948418,24.08,1.1,24.1051114911,0.0
2019-07-03 10:30:00,25.84308,0.18992,25.8437778487,2.50308,-0.01008,2.5031002962,23.34,0.2,23.3408568823,33.67,25.48308,0.86992,25.4979239761,2.50308,-0.01008,2.5031002962,22.98,0.88,22.9968432616,0.0
2019-07-03 11:00:00,26.04508,0.322,26.0470703959,2.8450800000000003,-0.018000000000000002,2.8451369398,23.2,0.34,23.2024912456,33.6,25.69508,1.022,25.7153965594,2.8450800000000003,-0.018000000000000002,2.8451369398,22.85,1.04,22.8736551517,0.0
2019-07-03 11:30:00,25.98292,0.83284,25.9962642353,4.64292,0.22284,4.6482646,21.34,0.61,21.3487165891,33.62,25.64292,1.52284,25.6880981739,4.64292,0.22284,4.6482646,21.0,1.3,21.0401996188,0.0
2019-07-03 12:00:00,27.50348,1.28288,27.5333832502,8.85348,0.9928800000000001,8.9089796725,18.65,0.29,18.6522545554,33.83,27.19348,2.01288,27.2678756122,8.85348,0.9928800000000001,8.9089796725,18.34,1.02,18.3683423313,0.0
2019-07-03 12:30:00,27.01284,0.6598400000000001,27.0208977218,4.45284,0.33984000000000003,4.4657894365,22.56,0.32,22.5622693894,33.83,26.67284,1.34984,26.7069740272,4.45284,0.33984000000000003,4.4657894365,22.22,1.01,22.242942701,0.0
2019-07-03 13:00:00,26.79324,0.0061200000000000004,26.793240699000002,3.24324,-0.08388000000000001,3.244324514,23.55,0.09,23.5501719739,33.83,26.43324,0.7361200000000001,26.4434878477,3.24324,-0.08388000000000001,3.244324514,23.19,0.8200000000000001,23.2044930994,0.0
2019-07-03 13:30:00,26.03936,-0.11356000000000001,26.0396076215,3.87936,-0.13356,3.8816584449000002,22.16,0.02,22.1600090253,33.83,25.69936,0.5864400000000001,25.7060501883,3.87936,-0.13356,3.8816584449000002,21.82,0.72,21.8318757783,0.0
2019-07-03 14:00:00,25.87096,0.06284000000000001,25.8710363184,4.17096,-0.13716,4.1732146107,21.7,0.2,21.7009216394,33.87,25.52096,0.7828400000000001,25.5329637486,4.17096,-0.13716,4.1732146107,21.35,0.92,21.369812820900002,0.0
2019-07-03 14:30:00,25.86064,0.07088000000000001,25.8607371354,4.04064,-0.33912000000000003,4.0548457411,21.82,0.41000000000000003,21.8238516307,33.87,25.53064,0.78088,25.5425792038,4.04064,-0.33912000000000003,4.0548457411,21.49,1.12,21.519165876,0.0
2019-07-03 15:00:00,25.99212,0.09796,25.9923045969,3.82212,-0.39204000000000006,3.8421734287,22.17,0.49,22.1754143141,33.93,25.64212,0.7979600000000001,25.6545328988,3.82212,-0.39204000000000006,3.8421734287,21.82,1.19,21.8524254947,0.0
2019-07-03 15:30:00,25.69336,-0.24020000000000002,25.6944827566,3.4833600000000002,-0.3402,3.499933275,22.21,0.1,22.2102251227,33.91,25.35336,0.5098,25.3584849573,3.4833600000000002,-0.3402,3.499933275,21.87,0.85,21.8865118281,0.0
2019-07-03 16:00:00,26.41604,-0.36696,26.4185887004,3.05604,-0.33696000000000004,3.0745605415,23.36,-0.03,23.3600192637,33.91,26.06604,0.31304000000000004,26.0679196585,3.05604,-0.33696000000000004,3.0745605415,23.01,0.65,23.0191789602,0.0
2019-07-03 16:30:00,26.02928,-6.44772,26.8159749127,2.87928,-0.29772000000000004,2.8946313266,23.15,-6.15,23.9529747631,33.48,26.29928,2.17228,26.3888409923,2.87928,-0.29772000000000004,2.8946313266,23.42,2.47,23.5498895963,0.0
2019-07-03 17:00:00,25.709,-8.59884,27.1089050009,2.709,-0.25884,2.7213377493,23.0,-8.34,24.4653959706,33.39,26.179,2.24116,26.2747566905,2.709,-0.25884,2.7213377493,23.47,2.5,23.6027731422,0.0
2019-07-03 17:30:00,25.70384,-8.6622,27.1241792426,2.28384,-0.23220000000000002,2.2956136403,23.42,-8.43,24.8909883291,33.57,26.17384,2.2578,26.2710403522,2.28384,-0.23220000000000002,2.2956136403,23.89,2.49,24.019412982,0.0
2019-07-03 18:00:00,26.10628,-7.35916,27.1236998093,1.91628,-0.20916,1.9276610034,24.19,-7.15,25.2245634254,33.43,26.58628,3.52084,26.8184003726,1.91628,-0.20916,1.9276610034,24.67,3.73,24.9503867705,0.0
2019-07-03 18:30:00,26.5718,-7.47164,27.6022817812,1.5318,-0.16164,1.5403047522,25.04,-7.31,26.0852007851,33.59,27.0718,3.47836,27.2943463657,1.5318,-0.16164,1.5403047522,25.54,3.64,25.7980852003,0.0
2019-07-03 19:00:00,26.83348,-7.5902,27.8863189566,1.02348,-0.0702,1.0258846672,25.81,-7.52,26.8832010743,33.59,27.34348,3.3398,27.5466905916,1.02348,-0.0702,1.0258846672,26.32,3.41,26.5399792766,0.0
2019-07-03 19:30:00,26.35392,-7.763,27.4735012033,0.58392,-0.063,0.5873087488000001,25.77,-7.7,26.8957784792,33.65,26.86392,3.227,27.0570457879,0.58392,-0.063,0.5873087488000001,26.28,3.29,26.4851373415,0.0
2019-07-03 20:00:00,26.2382,-8.10332,27.4610075245,0.3582,-0.01332,0.3584475727,25.88,-8.09,27.114986631,33.69,26.7482,2.92668,26.9078363876,0.3582,-0.01332,0.3584475727,26.39,2.94,26.5532615699,0.0
2019-07-03 20:30:00,26.22272,-9.84816,28.0110210379,0.25272,-0.038160000000000006,0.25558478830000003,25.97,-9.81,27.7610698641,32.99,26.71272,0.6718400000000001,26.7211672422,0.25272,-0.038160000000000006,0.25558478830000003,26.46,0.71,26.4695239851,0.0
2019-07-03 21:00:00,25.71352,-11.24968,28.0667135749,0.26352000000000003,-0.04968,0.2681620644,25.45,-11.2,27.8054401152,32.84,26.20352,-0.8596800000000001,26.2176183147,0.26352000000000003,-0.04968,0.2681620644,25.94,-0.81,25.9526434106,0.0
2019-07-03 21:30:00,24.75524,-11.435880000000001,27.2690531341,0.25524,0.024120000000000003,0.2563771285,24.5,-11.46,27.0477651572,32.84,25.22524,-1.02588,25.2460920309,0.25524,0.024120000000000003,0.2563771285,24.97,-1.05,24.9920667413,0.0
2019-07-03 22:00:00,24.2354,-11.60556,26.8708696561,0.1854,0.06444000000000001,0.1962795802,24.05,-11.67,26.7318424356,32.9,24.6954,-1.18556,24.723841402,0.1854,0.06444000000000001,0.1962795802,24.51,-1.25,24.5418540457,0.0
2019-07-03 22:30:00,23.72696,-11.76572,26.4839724732,0.15696000000000002,0.04428000000000001,0.1630863575,23.57,-11.81,26.3632509376,32.87,24.17696,-1.34572,24.2143832703,0.15696000000000002,0.04428000000000001,0.1630863575,24.02,-1.3900000000000001,24.0601849536,0.0
2019-07-03 23:00:00,22.1356,-12.11636,25.2347174942,0.1656,0.05364000000000001,0.1740707029,21.97,-12.17,25.1155290607,33.03,22.5656,-1.61636,22.6234153701,0.1656,0.05364000000000001,0.1740707029,22.4,-1.67,22.4621659686,0.0
2019-07-03 23:30:00,20.0444,-12.38108,23.5599047818,0.19440000000000002,-0.00108,0.194403,19.85,-12.38,23.3941638021,33.2,20.4544,-1.75108,20.529217241,0.19440000000000002,-0.00108,0.194403,20.26,-1.75,20.3354395084,0.0
2019-07-04 00:00:00,18.42016,-12.673680000000001,22.3589905668,0.29016000000000003,-0.013680000000000001,0.2904823024,18.13,-12.66,22.1127225823,33.14,18.79016,-2.06368,18.9031449227,0.29016000000000003,-0.013680000000000001,0.2904823024,18.5,-2.05,18.6132345389,0.0
2019-07-04 00:30:00,17.165,-12.924,21.4864376061,0.315,-0.054,0.3195950563,16.85,-12.87,21.2028158507,33.24,17.515,-2.234,17.6568961315,0.315,-0.054,0.3195950563,17.2,-2.18,17.3376007567,0.0
2019-07-04 01:00:00,16.46636,-12.44988,20.6431713567,0.30636,-0.029880000000000004,0.3078136839,16.16,-12.42,20.3814131012,33.29,16.81636,-1.71988,16.9040808938,0.30636,-0.029880000000000004,0.3078136839,16.51,-1.69,16.5962706654,0.0
2019-07-04 01:30:00,15.98564,-11.898,19.9274456519,0.30564,-0.018000000000000002,0.3061695765,15.68,-11.88,19.6722342402,33.1,16.32564,-1.298,16.3771586488,0.30564,-0.018000000000000002,0.3061695765,16.02,-1.28,16.0710547258,0.0
2019-07-04 02:00:00,15.80208,-11.68664,19.6540908418,0.26208000000000004,-0.02664,0.2634304766,15.54,-11.66,19.4280004118,33.24,16.15208,-0.95664,16.1803846807,0.26208000000000004,-0.02664,0.2634304766,15.89,-0.93,15.9171919634,0.0
2019-07-04 02:30:00,15.70732,-10.97508,19.161740072,0.15732000000000002,-0.055080000000000004,0.1666834989,15.55,-10.92,19.0012867985,33.24,16.05732,-0.23508,16.0590406995,0.15732000000000002,-0.055080000000000004,0.1666834989,15.9,-0.18,15.9010188353,0.0
2019-07-04 03:00:00,15.48748,-11.1446,19.0804650339,0.17748000000000003,-0.08460000000000001,0.19661208100000002,15.31,-11.06,18.8870246466,33.44,15.847480000000001,-0.3146,15.8506023706,0.17748000000000003,-0.08460000000000001,0.19661208100000002,15.67,-0.23,15.6716878478,0.0
2019-07-04 03:30:00,15.46756,-11.11916,19.0494391377,0.18756,-0.029160000000000002,0.1898132219,15.28,-11.09,18.8803204422,33.42,15.81756,-0.27916,15.8200232193,0.18756,-0.029160000000000002,0.1898132219,15.63,-0.25,15.6319992323,0.0
2019-07-04 04:00:00,15.49236,-11.0148,19.0089199433,0.07236000000000001,0.0252,0.0766225137,15.42,-11.04,18.9646513282,33.38,15.84236,-0.18480000000000002,15.8434378027,0.07236000000000001,0.0252,0.0766225137,15.77,-0.21,15.7713981625,0.0
2019-07-04 04:30:00,15.48768,-10.94888,18.9669766973,0.24768,-0.038880000000000005,0.2507130567,15.24,-10.91,18.7426172132,33.36,15.82768,-0.13888,15.8282892896,0.24768,-0.038880000000000005,0.2507130567,15.58,-0.1,15.580320921,0.0
2019-07-04 05:00:00,15.48248,-10.80764,18.8815324939,0.22248,-0.017640000000000003,0.2231782247,15.26,-10.79,18.6893472331,33.43,15.83248,0.012360000000000001,15.8324848246,0.22248,-0.017640000000000003,0.2231782247,15.61,0.03,15.6100288276,0.0
2019-07-04 05:30:00,16.41056,-10.5494,19.5088779758,0.07056000000000001,0.030600000000000002,0.0769095157,16.34,-10.58,19.4661757929,33.54,16.77056,0.36060000000000003,16.7744363564,0.07056000000000001,0.030600000000000002,0.0769095157,16.7,0.33,16.7032601608,0.0
2019-07-04 06:00:00,17.68596,-10.61472,20.6268141457,0.07596,0.12528,0.1465093854,17.61,-10.74,20.6266744775,33.62,18.06596,0.33528,18.0690709058,0.07596,0.12528,0.1465093854,17.99,0.21,17.9912256392,0.0
2019-07-04 06:30:00,20.05796,-9.91412,22.3743499288,0.14796,0.06588000000000001,0.161963996,19.91,-9.98,22.2712482811,33.41,20.47796,0.8958800000000001,20.4975473346,0.14796,0.06588000000000001,0.161963996,20.33,0.8300000000000001,20.3469358873,0.0
2019-07-04 07:00:00,21.59824,-8.94692,23.3780099363,0.31824,0.07308,0.3265231753,21.28,-9.02,23.112741075,33.15,22.04824,1.6930800000000001,22.1131500918,0.31824,0.07308,0.3265231753,21.73,1.62,21.7903028891,0.0
2019-07-04 07:30:00,24.83636,-8.09688,26.1228682151,0.6663600000000001,0.033120000000000004,0.6671825717000001,24.17,-8.13,25.5007019511,32.98,25.31636,2.44312,25.4339717501,0.6663600000000001,0.033120000000000004,0.6671825717000001,24.65,2.41,24.7675311648,0.0
2019-07-04 08:00:00,26.58708,-6.81316,27.44616498,6.51708,0.9968400000000001,6.5928765886,20.07,-7.8100000000000005,21.5360395616,32.91,26.99708,3.71684,27.2517380751,6.51708,0.9968400000000001,6.5928765886,20.48,2.7199999999999998,20.6598354301,0.0
2019-07-04 08:30:00,26.56092,-5.90568,27.2095484621,7.72092,1.08432,7.7966887528,18.84,-6.99,20.0949172678,32.88,26.96092,4.56432,27.3445465186,7.72092,1.08432,7.7966887528,19.24,3.48,19.5521865785,0.0
2019-07-04 09:00:00,28.48832,-3.20372,28.6678949046,8.15832,0.9262800000000001,8.2107356467,20.33,-4.13,20.7452596995,32.95,28.61832,3.51628,28.833530215,8.15832,0.9262800000000001,8.2107356467,20.46,2.59,20.6232805344,0.0
2019-07-04 09:30:00,28.17168,1.00644,28.1896519222,8.85168,-0.04356,8.8517871809,19.32,1.05,19.3485115707,33.53,27.87168,1.67644,27.9220521648,8.85168,-0.04356,8.8517871809,19.02,1.72,19.0976124162,0.0
2019-07-04 10:00:00,27.4894,0.53788,27.4946617956,6.1794,-1.39212,6.3342704753,21.31,1.9300000000000002,21.3972194455,33.37,27.1694,1.19788,27.1957940288,6.1794,-1.39212,6.3342704753,20.99,2.59,21.149189109799998,0.0
2019-07-04 10:30:00,27.33396,0.5506,27.3395049268,6.48396,-1.4094,6.6353707991,20.85,1.96,20.9419220703,33.37,27.02396,1.2106,27.0510622054,6.48396,-1.4094,6.6353707991,20.54,2.62,20.7064241239,0.0
2019-07-04 11:00:00,27.40904,0.8142400000000001,27.4211316415,6.71904,-1.44576,6.8728247831000004,20.69,2.26,20.8130656079,33.37,27.08904,1.47424,27.1291258926,6.71904,-1.44576,6.8728247831000004,20.37,2.92,20.5782239272,0.0
2019-07-04 11:30:00,27.06096,0.73336,27.0708953123,6.78096,-1.46664,6.9377555024,20.28,2.2,20.398980366700002,33.37,26.75096,1.39336,26.7872229432,6.78096,-1.46664,6.9377555024,19.97,2.86,20.173757706499998,0.0
2019-07-04 12:00:00,27.03732,0.82284,27.0498380485,6.99732,-1.48716,7.1536097215,20.04,2.31,20.1726968946,33.37,26.71732,1.4728400000000001,26.7578856722,6.99732,-1.48716,7.1536097215,19.72,2.96,19.9409127173,0.0
2019-07-04 12:30:00,27.06272,0.8139200000000001,27.0749566863,7.00272,-1.48608,7.1586675551,20.06,2.3,20.1914239221,33.37,26.76272,1.4739200000000001,26.8032763289,7.00272,-1.48608,7.1586675551,19.76,2.96,19.9804704649,0.0
2019-07-04 13:00:00,26.09728,0.6896800000000001,26.106391591,6.85728,-1.48032,7.0152431391,19.24,2.17,19.3619859519,33.37,25.80728,1.34968,25.8425489668,6.85728,-1.48032,7.0152431391,18.95,2.83,19.1601513564,0.0
2019-07-04 13:30:00,25.21316,0.7282400000000001,25.2236748053,4.94316,-0.8517600000000001,5.016006966,20.27,1.58,20.3314854352,33.57,24.90316,1.4082400000000002,24.9429452528,4.94316,-0.8517600000000001,5.016006966,19.96,2.26,20.0875384256,0.0
2019-07-04 14:00:00,26.11232,1.15576,26.1378850897,3.53232,-0.35424000000000005,3.5500381067999998,22.58,1.51,22.6304330493,33.59,25.78232,1.81576,25.846179775,3.53232,-0.35424000000000005,3.5500381067999998,22.25,2.17,22.3555675392,0.0
2019-07-04 14:30:00,26.15188,0.99704,26.1708791655,3.52188,-0.37296,3.5415727998,22.63,1.37,22.671431362,33.59,25.80188,1.66704,25.8556770148,3.52188,-0.37296,3.5415727998,22.28,2.04,22.3731982515,0.0
2019-07-04 15:00:00,26.07124,0.9321600000000001,26.0878990607,3.44124,-0.44784,3.4702584058,22.63,1.38,22.672037844,33.59,25.74124,1.60216,25.7910518088,3.44124,-0.44784,3.4702584058,22.3,2.05,22.3940282218,0.0
2019-07-04 15:30:00,25.47104,0.72528,25.4813639698,3.37104,-0.41472000000000003,3.3964545279,22.1,1.1400000000000001,22.1293831816,33.59,25.14104,1.39528,25.1797279286,3.37104,-0.41472000000000003,3.3964545279,21.77,1.81,21.8451138702,0.0
2019-07-04 16:00:00,25.70168,0.7686000000000001,25.7131697926,3.3616800000000002,-0.40140000000000003,3.3855596853,22.34,1.17,22.3706168891,33.5,25.37168,1.4386,25.4124323114,3.3616800000000002,-0.40140000000000003,3.3855596853,22.01,1.8399999999999999,22.0867765869,0.0
2019-07-04 16:30:00,25.57264,0.22952000000000003,25.5736699752,3.21264,-0.33048000000000005,3.2295932871,22.36,0.56,22.3670114231,33.6,25.22264,0.9095200000000001,25.2390331669,3.21264,-0.33048000000000005,3.2295932871,22.01,1.24,22.044901905,0.0
2019-07-04 17:00:00,25.2112,-0.23876000000000003,25.2123305503,3.0312,-0.33876,3.0500707824,22.18,0.1,22.1802254272,33.6,24.8812,0.44124,24.8851121391,3.0312,-0.33876,3.0500707824,21.85,0.78,21.8639177642,0.0
2019-07-04 17:30:00,24.82672,-0.28052000000000005,24.8283047635,3.09672,-0.29052,3.1103177697,21.73,0.01,21.730002301,33.6,24.48672,0.41948,24.4903127752,3.09672,-0.29052,3.1103177697,21.39,0.71,21.4017802998,0.0
2019-07-04 18:00:00,25.09304,-0.37116000000000005,25.0957848291,2.54304,-0.28116,2.5585353989,22.55,-0.09,22.5501796002,33.63,24.75304,0.30884,24.7549666004,2.54304,-0.28116,2.5585353989,22.21,0.59,22.2178351781,0.0
2019-07-04 18:30:00,26.99544,0.1216,26.99571387,7.79544,0.2016,7.7980463806,19.2,-0.08,19.2001666659,33.83,26.675440000000002,0.8416,26.6887127781,7.79544,0.2016,7.7980463806,18.88,0.64,18.8908443432,0.0
2019-07-04 19:00:00,27.44396,0.15460000000000002,27.4443954505,9.09396,0.5346000000000001,9.1096600179,18.35,-0.38,18.3539341832,33.83,27.14396,0.8646,27.1577262973,9.09396,0.5346000000000001,9.1096600179,18.05,0.33,18.0530163685,0.0
2019-07-04 19:30:00,26.89716,-0.72404,26.906903389,3.64716,0.16596000000000002,3.6509339608999998,23.25,-0.89,23.2670281729,33.83,26.55716,0.005960000000000001,26.5571606688,3.64716,0.16596000000000002,3.6509339608999998,22.91,-0.16,22.9105587012,0.0
2019-07-04 20:00:00,27.40172,-1.4644,27.4408222602,0.44172000000000006,-0.1044,0.4538897646,26.96,-1.3599999999999999,26.9942808758,33.75,27.02172,-0.7844,27.0331025803,0.44172000000000006,-0.1044,0.4538897646,26.58,-0.68,26.5886968466,0.0
2019-07-04 20:30:00,28.27556,-1.76364,28.3305086323,0.29556000000000004,-0.05364000000000001,0.3003880211,27.98,-1.71,28.0322046939,33.78,27.88556,-1.06364,27.9058378581,0.29556000000000004,-0.05364000000000001,0.3003880211,27.59,-1.01,27.6084805812,0.0
2019-07-04 21:00:00,27.984560000000002,-1.91688,28.0501341766,0.21456000000000003,0.033120000000000004,0.21710119300000003,27.77,-1.9500000000000002,27.8383799816,33.78,27.58456,-1.21688,27.6113880008,0.21456000000000003,0.033120000000000004,0.21710119300000003,27.37,-1.25,27.3985291576,0.0
2019-07-04 21:30:00,27.18184,-2.2922000000000002,27.2783175182,0.14184000000000002,0.1278,0.1909225644,27.04,-2.42,27.1480754382,33.75,26.80184,-1.6022,26.8496866318,0.14184000000000002,0.1278,0.1909225644,26.66,-1.73,26.7160719418,0.0
2019-07-04 22:00:00,26.54724,-2.68336,26.682510611,0.14724,0.11664000000000001,0.1878417078,26.4,-2.8,26.5480696097,33.78,26.15724,-1.97336,26.2315717049,0.14724,0.11664000000000001,0.1878417078,26.01,-2.09,26.0938345208,0.0
2019-07-04 22:30:00,25.96168,-2.73732,26.1055884669,0.21168,0.11268,0.23980242870000001,25.75,-2.85,25.907238370800002,33.77,25.59168,-2.02732,25.6718544637,0.21168,0.11268,0.23980242870000001,25.38,-2.14,25.4700608558,0.0
2019-07-04 23:00:00,23.96984,-0.6268800000000001,23.9780359529,0.24984000000000003,0.12312000000000001,0.2785292803,23.72,-0.75,23.7318541206,33.3,23.02984,-7.68688,24.2788314085,0.24984000000000003,0.12312000000000001,0.2785292803,22.78,-7.8100000000000005,24.0816216231,0.0
2019-07-04 23:30:00,21.94556,-0.33328,21.948090561,0.29556000000000004,0.12672,0.3215799621,21.65,-0.46,21.6548862846,33.11,20.96556,-8.65328,22.681136675,0.29556000000000004,0.12672,0.3215799621,20.67,-8.78,22.4574553322,0.0
2019-07-05 00:00:00,20.32868,-1.58148,20.3901032252,0.23868000000000003,0.12852000000000002,0.2710821514,20.09,-1.71,20.1626436759,33.0,19.39868,-9.80148,21.7342539769,0.23868000000000003,0.12852000000000002,0.2710821514,19.16,-9.93,21.5803266889,0.0
2019-07-05 00:30:00,19.35768,-0.15480000000000002,19.3582989444,0.24768,0.11520000000000001,0.2731600674,19.11,-0.27,19.1119072832,33.09,18.45768,-8.4748,20.3102975365,0.24768,0.11520000000000001,0.2731600674,18.21,-8.59,20.1343537269,0.0
2019-07-05 01:00:00,18.3258,-0.3356,18.3288726604,0.1458,0.1044,0.1793237296,18.18,-0.44,18.185323753,33.21,17.4558,-8.6956,19.5017541006,0.1458,0.1044,0.1793237296,17.31,-8.8,19.4184474148,0.0
2019-07-05 01:30:00,17.6058,-3.08076,17.8733118313,0.0558,0.12924000000000002,0.1407715085,17.55,-3.21,17.8411490661,33.23,17.0258,-7.04076,18.4241734419,0.0558,0.12924000000000002,0.1407715085,16.97,-7.17,18.4225351133,0.0
2019-07-05 02:00:00,17.06324,-4.78012,17.7201497316,0.18324000000000001,0.11988000000000001,0.2189705734,16.88,-4.9,17.5768142734,33.09,16.83324,-3.63012,17.2202131262,0.18324000000000001,0.11988000000000001,0.2189705734,16.65,-3.75,17.0670735629,0.0
2019-07-05 02:30:00,16.75624,-4.89048,17.4553250777,0.15624000000000002,0.11952000000000002,0.19671290760000001,16.6,-5.01,17.3395530508,33.06,16.53624,-3.73048,16.9518056374,0.15624000000000002,0.11952000000000002,0.19671290760000001,16.38,-3.85,16.8263751295,0.0
2019-07-05 03:00:00,16.49168,-4.99436,17.2313418233,0.12168000000000001,0.12564,0.1749040651,16.37,-5.12,17.1520057136,33.18,16.27168,-3.83436,16.7173528596,0.12168000000000001,0.12564,0.1749040651,16.15,-3.96,16.6284124317,0.0
2019-07-05 03:30:00,16.36468,-4.81688,17.0588711361,0.09468000000000001,0.12312000000000001,0.15531528190000002,16.27,-4.94,17.0034261253,33.21,16.14468,-3.64688,16.5514478532,0.09468000000000001,0.12312000000000001,0.15531528190000002,16.05,-3.77,16.486825043,0.0
2019-07-05 04:00:00,16.27676,-4.75572,16.957293086299998,0.08676,0.13428,0.1598699972,16.19,-4.89,16.9123682552,33.11,16.05676,-3.59572,16.4544445065,0.08676,0.13428,0.1598699972,15.97,-3.73,16.3998109745,0.0
2019-07-05 04:30:00,16.43264,-4.76652,17.1099786756,0.06264,0.12348,0.1384596692,16.37,-4.89,17.0847592901,33.16,16.20264,-3.61652,16.6013481344,0.06264,0.12348,0.1384596692,16.14,-3.74,16.5676552354,0.0
2019-07-05 05:00:00,16.3206,-4.82868,17.0199334576,0.030600000000000002,0.12132000000000001,0.1251195524,16.29,-4.95,17.0254691565,33.16,16.1106,-3.65868,16.5208163146,0.030600000000000002,0.12132000000000001,0.1251195524,16.08,-3.7800000000000002,16.5183171056,0.0
2019-07-05 05:30:00,16.83116,-4.66832,17.4665726051,0.10116000000000001,0.12168000000000001,0.1582383266,16.73,-4.79,17.402212503,33.1,16.60116,-3.51832,16.9698877123,0.10116000000000001,0.12168000000000001,0.1582383266,16.5,-3.64,16.8967334121,0.0
2019-07-05 06:00:00,17.97276,-3.82956,18.3762246343,0.12276000000000001,0.10044,0.15861340170000002,17.85,-3.93,18.2775107714,33.4,17.74276,-2.65956,17.9409807929,0.12276000000000001,0.10044,0.15861340170000002,17.62,-2.76,17.8348535178,0.0
2019-07-05 06:30:00,20.46436,-3.1572,20.7064710187,0.23436,0.0828,0.24855673320000002,20.23,-3.24,20.4878134509,33.21,20.22436,-2.0172,20.324709918,0.23436,0.0828,0.24855673320000002,19.99,-2.1,20.1000024876,0.0
2019-07-05 07:00:00,21.77724,-3.31296,22.0277980284,0.41724000000000006,0.07704000000000001,0.4242927989,21.36,-3.39,21.627336868,33.12,21.51724,-2.1929600000000002,21.6287006262,0.41724000000000006,0.07704000000000001,0.4242927989,21.1,-2.27,21.2217553468,0.0
2019-07-05 07:30:00,26.34,-0.08808,26.3401472677,3.06,0.42192,3.0889507096,23.28,-0.51,23.2855856701,33.21,25.61,-4.90808,26.0760685167,3.06,0.42192,3.0889507096,22.55,-5.33,23.1713486875,0.0
2019-07-05 08:00:00,29.49428,3.87916,29.7482845728,10.03428,1.19916,10.1056795825,19.46,2.68,19.6436758271,33.48,28.56428,-4.83084,28.9699000175,10.03428,1.19916,10.1056795825,18.53,-6.03,19.4864517037,0.0
2019-07-05 08:30:00,29.15016,3.94484,29.4158731071,10.46016,1.1948400000000001,10.5281807475,18.69,2.75,18.8912307699,33.36,28.25016,-4.72516,28.6426024839,10.46016,1.1948400000000001,10.5281807475,17.79,-5.92,18.7491466472,0.0
2019-07-05 09:00:00,28.61908,4.32128,28.9434828741,9.28908,0.7912800000000001,9.3227212382,19.33,3.5300000000000002,19.6496768421,33.26,27.69908,-4.33872,28.0368244294,9.28908,0.7912800000000001,9.3227212382,18.41,-5.13,19.111384042,0.0
2019-07-05 09:30:00,28.83548,4.60996,29.2016547139,9.19548,0.66996,9.2198535147,19.64,3.94,20.0313054991,33.15,27.90548,-4.00004,28.1907100661,9.19548,0.66996,9.2198535147,18.71,-4.67,19.2840089193,0.0
2019-07-05 10:00:00,27.83032,4.42312,28.1796150051,7.96032,0.033120000000000004,7.9603888998,19.87,4.39,20.3491768875,33.15,26.90032,-4.20688,27.2272851279,7.96032,0.033120000000000004,7.9603888998,18.94,-4.24,19.4087918223,0.0
2019-07-05 10:30:00,27.60316,4.27092,27.931616488,7.01316,-0.28908,7.0191153596,20.59,4.5600000000000005,21.0888999239,33.44,26.65316,-4.51908,27.0335536331,7.01316,-0.28908,7.0191153596,19.64,-4.23,20.0903583841,0.0
2019-07-05 11:00:00,27.25152,4.60272,27.6374813199,6.49152,0.16272,6.4935590941,20.76,4.44,21.2294889246,33.54,26.27152,-4.21728,26.6078599987,6.49152,0.16272,6.4935590941,19.78,-4.38,20.2591411467,0.0
2019-07-05 11:30:00,27.48968,5.4116800000000005,28.0172944255,10.66968,0.48168000000000005,10.6805471267,16.82,4.93,17.5276153541,33.57,26.62968,-3.40832,26.8469086139,10.66968,0.48168000000000005,10.6805471267,15.96,-3.89,16.4272243547,0.0
2019-07-05 12:00:00,27.74,6.89052,28.5829821025,14.4,0.47052000000000005,14.4076850698,13.34,6.42,14.8044587878,33.43,27.0,-1.91948,27.068143702,14.4,0.47052000000000005,14.4076850698,12.6,-2.39,12.824667637,0.0
2019-07-05 12:30:00,26.8234,6.47736,27.5944012461,11.7234,0.027360000000000002,11.7234319263,15.1,6.45,16.419881242,33.47,26.0334,-2.3426400000000003,26.1385898191,11.7234,0.027360000000000002,11.7234319263,14.31,-2.37,14.5049301963,0.0
2019-07-05 13:00:00,26.51824,5.36652,27.0558051,9.94824,-0.30348,9.9528678886,16.57,5.67,17.5132464152,33.55,25.67824,-3.45348,25.9094294342,9.94824,-0.30348,9.9528678886,15.73,-3.15,16.0423003338,0.0
2019-07-05 13:30:00,25.95572,6.35212,26.7216921098,7.33572,-0.31788000000000005,7.3426041438,18.62,6.67,19.7786071299,33.47,25.07572,-2.47788,25.1978495672,7.33572,-0.31788000000000005,7.3426041438,17.74,-2.16,17.8710156399,0.0
2019-07-05 14:00:00,25.15652,6.24432,25.9199157169,6.08652,-0.53568,6.1100473626,19.07,6.78,20.2393996947,33.42,24.24652,-2.56568,24.3818876622,6.08652,-0.53568,6.1100473626,18.16,-2.03,18.2731086573,0.0
2019-07-05 14:30:00,24.63484,6.14016,25.3885191898,5.24484,-0.69984,5.2913252264,19.39,6.84,20.5610724428,33.48,23.72484,-2.6898400000000002,23.876835474,5.24484,-0.69984,5.2913252264,18.48,-1.99,18.58683674,0.0
2019-07-05 15:00:00,23.71744,5.97788,24.4591906949,4.71744,-0.67212,4.7650797945,19.0,6.65,20.1301390954,33.55,22.81744,-2.86212,22.996245325,4.71744,-0.67212,4.7650797945,18.1,-2.19,18.2320075691,0.0
2019-07-05 15:30:00,24.38924,4.96024,24.8885316689,3.72924,-0.41976,3.7527895538,20.66,5.38,21.3490046606,33.25,23.43924,-3.71976,23.7325638361,3.72924,-0.41976,3.7527895538,19.71,-3.3,19.9843463741,0.0
2019-07-05 16:00:00,25.36468,4.87776,25.8294315485,3.24468,-0.37224,3.2659624798999998,22.12,5.25,22.7344870186,33.23,24.37468,-3.79224,24.6679165987,3.24468,-0.37224,3.2659624798999998,21.13,-3.42,21.4049830647,0.0
2019-07-05 16:30:00,26.0658,4.7602,26.4968947932,2.9358,-0.2898,2.9500687585,23.13,5.05,23.6748685318,33.17,25.0458,-3.8898,25.3460577148,2.9358,-0.2898,2.9500687585,22.11,-3.6,22.4011629162,0.0
2019-07-05 17:00:00,25.95944,4.49124,26.3450899002,3.07944,-0.33876,3.0980169546,22.88,4.83,23.3842532487,33.23,24.93944,-4.16876,25.2854548595,3.07944,-0.33876,3.0980169546,21.86,-3.83,22.1929831253,0.0
2019-07-05 17:30:00,25.47648,3.24592,25.6824264788,3.06648,-0.5140800000000001,3.1092728791,22.41,3.76,22.7232414061,33.32,24.47648,-5.39408,25.0638020308,3.06648,-0.5140800000000001,3.1092728791,21.41,-4.88,21.9591097269,0.0
2019-07-05 18:00:00,25.8628,2.93476,26.0287771533,2.0628,-0.25524,2.0785310432,23.8,3.19,24.0128319863,33.25,24.8228,-5.68524,25.4655326608,2.0628,-0.25524,2.0785310432,22.76,-5.43,23.3987713353,0.0
2019-07-05 18:30:00,25.71332,2.67672,25.8522659622,1.54332,-0.14328000000000002,1.5499567028999999,24.17,2.8200000000000003,24.3339536451,33.43,24.65332,-6.00328,25.3737178549,1.54332,-0.14328000000000002,1.5499567028999999,23.11,-5.86,23.8413862852,0.0
2019-07-05 19:00:00,25.8468,2.47988,25.9654939305,1.0368,-0.15012,1.0476116907,24.81,2.63,24.9490079963,33.43,24.7668,-6.19012,25.5286499419,1.0368,-0.15012,1.0476116907,23.73,-6.04,24.486618794800002,0.0
2019-07-05 19:30:00,25.75704,2.6284,25.8908013804,1.15704,-0.1116,1.1624096187,24.6,2.74,24.7521231413,33.43,24.68704,-6.0716,25.4227117067,1.15704,-0.1116,1.1624096187,23.53,-5.96,24.2730817986,0.0
2019-07-05 20:00:00,25.40512,2.32436,25.5112283441,1.27512,-0.12564,1.2812948232,24.13,2.45,24.254059454,33.43,24.34512,-6.34564,25.158537613,1.27512,-0.12564,1.2812948232,23.07,-6.22,23.8937920808,0.0
2019-07-05 20:30:00,24.9266,2.00396,25.0070238781,0.42660000000000003,-0.08604,0.4351901212,24.5,2.09,24.5889833055,33.57,23.8566,-6.73604,24.789344453600002,0.42660000000000003,-0.08604,0.4351901212,23.43,-6.65,24.3554388176,0.0
2019-07-05 21:00:00,24.54984,1.93016,24.6255997217,0.33984000000000003,-0.06984,0.3469421439,24.21,2.0,24.2924700267,33.6,23.47984,-6.83984,24.4558029443,0.33984000000000003,-0.06984,0.3469421439,23.14,-6.77,24.1100082953,0.0
2019-07-05 21:30:00,23.80996,1.57556,23.8620322797,0.21996000000000002,0.025560000000000003,0.2214400939,23.59,1.55,23.6408671584,33.69,22.75996,-7.21444,23.87601147,0.21996000000000002,0.025560000000000003,0.2214400939,22.54,-7.24,23.6742307161,0.0
2019-07-05 22:00:00,23.298,1.36612,23.338018079,0.198,0.09612000000000001,0.2200978292,23.1,1.27,23.1348849143,33.79,22.268,-7.45388,23.4824221718,0.198,0.09612000000000001,0.2200978292,22.07,-7.55,23.3256811262,0.0
2019-07-05 22:30:00,24.17504,1.0484,24.1977623255,0.27504,0.0684,0.2834176452,23.9,0.98,23.9200836119,33.72,23.10504,-7.7416,24.3675038517,0.27504,0.0684,0.2834176452,22.83,-7.8100000000000005,24.1289245513,0.0
2019-07-05 23:00:00,22.51452,0.9202400000000001,22.5333187189,0.25452,0.030240000000000003,0.2563101403,22.26,0.89,22.2777848989,33.9,21.49452,-7.98976,22.9314337731,0.25452,0.030240000000000003,0.2563101403,21.24,-8.02,22.703700139,0.0
2019-07-05 23:30:00,20.30272,-5.3506,20.995936744,0.34272,0.0594,0.34782949620000003,19.96,-5.41,20.6801764983,33.52,19.93272,-5.6806,20.726373126,0.34272,0.0594,0.34782949620000003,19.59,-5.74,20.4136155543,0.0
2019-07-06 00:00:00,18.79356,-6.59744,19.9179344317,0.49356000000000005,0.05256,0.4963507099,18.3,-6.65,19.470811488,33.18,18.55356,-5.42744,19.3311068909,0.49356000000000005,0.05256,0.4963507099,18.06,-5.48,18.8731025536,0.0
2019-07-06 00:30:00,17.56556,-6.69716,18.7989587525,0.65556,0.04284,0.6569582781000001,16.91,-6.74,18.2037276402,33.22,17.32556,-5.5171600000000005,18.1827963685,0.65556,0.04284,0.6569582781000001,16.67,-5.5600000000000005,17.5727772421,0.0
2019-07-06 01:00:00,16.8076,-6.8594,18.1534235372,0.4176,0.1206,0.4346655266,16.39,-6.98,17.8143902506,33.1,16.5776,-5.6994,17.5299738197,0.4176,0.1206,0.4346655266,16.16,-5.82,17.1760880296,0.0
2019-07-06 01:30:00,16.41632,-7.01472,17.8522228034,0.25632000000000005,0.12528,0.2852981262,16.16,-7.14,17.6670654043,32.93,16.19632,-5.85472,17.2220361114,0.25632000000000005,0.12528,0.2852981262,15.94,-5.98,17.0248054321,0.0
2019-07-06 02:00:00,15.73468,-7.0146,17.2274422902,0.18468,0.0954,0.20786501000000002,15.55,-7.11,17.0983800402,33.07,15.50468,-5.8346,16.5661600579,0.18468,0.0954,0.20786501000000002,15.32,-5.93,16.4276382965,0.0
2019-07-06 02:30:00,15.546240000000001,-7.19692,17.1312940441,0.06624000000000001,0.07308,0.0986327735,15.48,-7.27,17.1021431406,33.26,15.32624,-6.01692,16.4650222843,0.06624000000000001,0.07308,0.0986327735,15.26,-6.09,16.4303286638,0.0
2019-07-06 03:00:00,15.32096,-7.33856,16.9878273536,0.30096,0.09144000000000001,0.3145444248,15.02,-7.43,16.7572461938,33.38,15.09096,-6.12856,16.2879194925,0.30096,0.09144000000000001,0.3145444248,14.79,-6.22,16.0447031758,0.0
2019-07-06 03:30:00,15.18144,-7.44052,16.9067281975,0.36144000000000004,0.06948,0.36805752810000003,14.82,-7.51,16.6142258321,33.3,14.901440000000001,-6.21052,16.1438369895,0.36144000000000004,0.06948,0.36805752810000003,14.54,-6.28,15.8382448523,0.0
2019-07-06 04:00:00,14.72376,-7.36144,16.4614673529,0.38376000000000005,0.08856000000000001,0.3938459232,14.34,-7.45,16.1597679439,32.98,14.51376,-6.19144,15.779200189200001,0.38376000000000005,0.08856000000000001,0.3938459232,14.13,-6.28,15.4627067488,0.0
2019-07-06 04:30:00,14.88376,-7.2736,16.5659762374,0.65376,-0.0036000000000000003,0.6537699118,14.23,-7.27,15.9795431724,33.29,14.65376,-6.0736,15.8625754245,0.65376,-0.0036000000000000003,0.6537699118,14.0,-6.07,15.2592562073,0.0
2019-07-06 05:00:00,14.66056,-7.28752,16.3719261928,0.34056000000000003,0.042480000000000004,0.3431991608,14.32,-7.33,16.0869916392,33.37,14.45056,-6.09752,15.6843372338,0.34056000000000003,0.042480000000000004,0.3431991608,14.11,-6.14,15.3880375617,0.0
2019-07-06 05:30:00,14.3968,-7.20456,16.0988675078,0.2268,0.14544,0.2694272325,14.17,-7.35,15.9628130353,33.37,14.1668,-5.98456,15.3789850326,0.2268,0.14544,0.2694272325,13.94,-6.13,15.2282796139,0.0
2019-07-06 06:00:00,14.8668,-7.1804,16.5099935312,0.1368,0.1296,0.1884420335,14.73,-7.31,16.4441174892,33.37,14.6468,-5.9904,15.8244634159,0.1368,0.1296,0.1884420335,14.51,-6.12,15.7478411219,0.0
2019-07-06 06:30:00,16.05084,-7.07892,17.5425361072,0.15084,0.09108000000000001,0.1762051986,15.9,-7.17,17.4418720326,33.27,15.82084,-5.87892,16.8778161701,0.15084,0.09108000000000001,0.1762051986,15.67,-5.97,16.768714918,0.0
2019-07-06 07:00:00,17.18604,-5.5598,18.0629827803,0.35604,0.0702,0.36289464260000004,16.83,-5.63,17.7467123716,33.57,16.94604,-4.3798,17.5028831831,0.35604,0.0702,0.36289464260000004,16.59,-4.45,17.1764548147,0.0
2019-07-06 07:30:00,18.55724,-4.61516,19.1225222772,0.6872400000000001,0.02484,0.6876887691,17.87,-4.64,18.4625702436,33.4,18.31724,-3.43516,18.6365663534,0.6872400000000001,0.02484,0.6876887691,17.63,-3.46,17.9663157047,0.0
2019-07-06 08:00:00,19.7116,-4.16232,20.1462672062,1.1016,-0.022320000000000003,1.1018260944,18.61,-4.14,19.0649337791,33.32,19.4716,-3.01232,19.70323015,1.1016,-0.022320000000000003,1.1018260944,18.37,-2.99,18.6117436045,0.0
2019-07-06 08:30:00,20.96112,-3.95532,21.3310362607,1.58112,-0.17532,1.590810346,19.38,-3.7800000000000002,19.7451968843,33.32,20.72112,-2.80532,20.910156249,1.58112,-0.17532,1.590810346,19.14,-2.63,19.3198473079,0.0
2019-07-06 09:00:00,22.1722,-3.5142800000000003,22.4489780783,1.8522,-0.22428,1.8657294441,20.32,-3.29,20.5846180436,33.13,21.9222,-2.38428,22.0514771378,1.8522,-0.22428,1.8657294441,20.07,-2.16,20.1858985433,0.0
2019-07-06 09:30:00,21.92248,-4.5642,22.3925668692,1.93248,-0.1242,1.9364670383,19.99,-4.44,20.4771506807,33.11,21.67248,-3.4342,21.9428831057,1.93248,-0.1242,1.9364670383,19.74,-3.31,20.0155864266,0.0
2019-07-06 10:00:00,23.18848,-4.54316,23.6293442037,2.50848,0.006840000000000001,2.5084893255000003,20.68,-4.55,21.1746286862,32.94,22.93848,-3.40316,23.1895528783,2.50848,0.006840000000000001,2.5084893255000003,20.43,-3.41,20.7126289978,0.0
2019-07-06 10:30:00,24.0618,-3.98556,24.3896475529,6.6618,0.8744400000000001,6.7189451965,17.4,-4.86,18.0659790767,33.02,23.8318,-2.83556,23.9998977446,6.6618,0.8744400000000001,6.7189451965,17.17,-3.71,17.5662460418,0.0
2019-07-06 11:00:00,23.58688,-5.23376,24.1605701893,7.16688,0.87624,7.2202469121,16.42,-6.11,17.5199457762,33.16,23.616880000000002,0.26624000000000003,23.618380653,7.16688,0.87624,7.2202469121,16.45,-0.61,16.461306145000002,0.0
2019-07-06 11:30:00,23.209600000000002,-7.25232,24.3162842051,4.8996,0.51768,4.9268725113,18.31,-7.77,19.8904248321,33.58,23.5496,3.44768,23.8006335534,4.8996,0.51768,4.9268725113,18.65,2.93,18.8787552556,0.0
2019-07-06 12:00:00,23.12248,-7.88792,24.430889531,2.29248,-0.27792,2.3092648347,20.83,-7.61,22.1765867527,33.52,23.51248,2.78208,23.676500689,2.29248,-0.27792,2.3092648347,21.22,3.06,21.4394962627,0.0
2019-07-06 12:30:00,22.84504,-8.03524,24.2169555159,3.51504,-0.25524,3.5242947747,19.33,-7.78,20.8369215577,33.61,23.21504,2.67476,23.3686204826,3.51504,-0.25524,3.5242947747,19.7,2.93,19.9166990237,0.0
2019-07-06 13:00:00,23.92568,-8.18736,25.2877643779,3.32568,-0.20736000000000002,3.3321382972,20.6,-7.98,22.0916364265,33.57,24.29568,2.51264,24.4252620545,3.32568,-0.20736000000000002,3.3321382972,20.97,2.7199999999999998,21.1456685872,0.0
2019-07-06 13:30:00,23.54604,-8.48512,25.0282492615,1.16604,-0.015120000000000001,1.1661380261,22.38,-8.47,23.9291725724,33.64,23.94604,2.22488,24.049177173,1.16604,-0.015120000000000001,1.1661380261,22.78,2.24,22.8898667537,0.0
2019-07-06 14:00:00,23.1154,-8.60664,24.6656840418,1.0854,-0.11664000000000001,1.0916492338000001,22.03,-8.49,23.6093413716,33.62,23.5154,2.10336,23.6092812353,1.0854,-0.11664000000000001,1.0916492338000001,22.43,2.22,22.5395940514,0.0
2019-07-06 14:30:00,22.55456,-8.79012,24.2069078242,1.20456,-0.15012,1.2138784157,21.35,-8.64,23.0319799409,33.8,22.94456,2.02988,23.0341756182,1.20456,-0.15012,1.2138784157,21.74,2.18,21.8490274383,0.0
2019-07-06 15:00:00,22.66616,-8.82508,24.3235862108,1.13616,-0.14508000000000001,1.1453854164,21.53,-8.68,23.213860084,33.75,23.05616,1.97492,23.1405882153,1.13616,-0.14508000000000001,1.1453854164,21.92,2.12,22.0222796277,0.0
2019-07-06 15:30:00,22.506,-8.68488,24.1235813389,1.206,-0.16488000000000003,1.2172187209,21.3,-8.52,22.9408020784,33.91,22.906,2.16512,23.0080981529,1.206,-0.16488000000000003,1.2172187209,21.7,2.33,21.8247313844,0.0
2019-07-06 16:00:00,22.36892,-8.56436,23.9523870246,0.9889200000000001,-0.14436000000000002,0.9994011087,21.38,-8.42,22.9782679939,33.83,22.75892,2.23564,22.8684613775,0.9889200000000001,-0.14436000000000002,0.9994011087,21.77,2.38,21.8997100437,0.0
2019-07-06 16:30:00,22.8812,-8.6152,24.4493555023,0.7812,-0.11520000000000001,0.7896483268000001,22.1,-8.5,23.6782600712,33.83,23.2812,2.2048,23.3853675721,0.7812,-0.11520000000000001,0.7896483268000001,22.5,2.32,22.6192926503,0.0
2019-07-06 17:00:00,23.17808,-8.52176,24.6950154076,0.7480800000000001,-0.13176000000000002,0.7595948815,22.43,-8.39,23.9477973935,33.83,23.57808,2.2782400000000003,23.6878921389,0.7480800000000001,-0.13176000000000002,0.7595948815,22.83,2.41,22.9568508293,0.0
2019-07-06 17:30:00,24.01964,-8.54944,25.4958041655,0.6296400000000001,-0.10944000000000001,0.6390803104,23.39,-8.44,24.8661557141,33.83,24.43964,2.27056,24.5448863522,0.6296400000000001,-0.10944000000000001,0.6390803104,23.81,2.38,23.9286543709,0.0
2019-07-06 18:00:00,23.77708,-8.37024,25.2073491463,2.46708,-0.030240000000000003,2.467265325,21.31,-8.34,22.8838742349,33.83,24.17708,2.47976,24.3039175234,2.46708,-0.030240000000000003,2.467265325,21.71,2.51,21.8546150733,0.0
2019-07-06 18:30:00,24.55084,-8.18692,25.8799034734,4.83084,-0.01692,4.830869631,19.72,-8.17,21.3454280819,33.83,24.92084,2.70308,25.0670083535,4.83084,-0.01692,4.830869631,20.09,2.7199999999999998,20.2732952428,0.0
2019-07-06 19:00:00,24.53608,-8.20496,25.8716174672,4.72608,0.00504,4.7260826874,19.81,-8.21,21.4438849092,33.83,24.92608,2.67504,25.0692102622,4.72608,0.00504,4.7260826874,20.2,2.67,20.3756938532,0.0
2019-07-06 19:30:00,24.25644,-8.24636,25.6198621137,4.72644,-0.03636,4.7265798547,19.53,-8.21,21.1854903177,33.87,24.62644,2.66364,24.7700731756,4.72644,-0.03636,4.7265798547,19.9,2.7,20.082330542,0.0
2019-07-06 20:00:00,24.23576,-1.73576,24.2978378782,4.77576,-0.00576,4.7757634735,19.46,-1.73,19.5367474263,33.68,23.72576,-4.37576,24.1258981834,4.77576,-0.00576,4.7757634735,18.95,-4.37,19.4473494338,0.0
