Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-06 20:30:00,23.60264,0.5149600000000001,23.6082570041,2.31264,0.08496000000000001,2.3142000716,21.29,0.43,21.2943419715,33.29,22.63264,-7.87504,23.963569191,2.31264,0.08496000000000001,2.3142000716,20.32,-7.96,21.8234736007,0.0
2019-07-06 21:00:00,22.23556,0.2082,22.2365347065,0.20556000000000002,0.0882,0.2236831545,22.03,0.12,22.0303268246,33.29,21.25556,-8.1718,22.7722889968,0.20556000000000002,0.0882,0.2236831545,21.05,-8.26,22.6126093143,0.0
2019-07-06 21:30:00,21.78748,0.36192,21.7904857871,0.17748000000000003,0.06192,0.1879713723,21.61,0.30000000000000004,21.612082269,33.36,20.81748,-8.04808,22.3190292181,0.17748000000000003,0.06192,0.1879713723,20.64,-8.11,22.1761516048,0.0
2019-07-06 22:00:00,21.06884,0.608,21.0776109402,0.25884,0.108,0.2804677265,20.81,0.5,20.8160058609,33.27,20.12884,-7.792,21.5843800871,0.25884,0.108,0.2804677265,19.87,-7.9,21.382864635,0.0
2019-07-06 22:30:00,21.72836,0.21960000000000002,21.7294696771,0.46836000000000005,-0.0504,0.4710639549,21.26,0.27,21.2617144182,33.14,20.76836,-8.1304,22.3030980191,0.46836000000000005,-0.0504,0.4710639549,20.3,-8.08,21.8489450546,0.0
2019-07-06 23:00:00,20.70748,0.03492,20.7075094436,1.07748,-0.055080000000000004,1.0788869064,19.63,0.09,19.6302063158,33.28,19.80748,-8.32508,21.4858842256,1.07748,-0.055080000000000004,1.0788869064,18.73,-8.27,20.4745158673,0.0
2019-07-06 23:30:00,19.34116,-0.009600000000000001,19.3411623825,0.9111600000000001,-0.0396,0.9120201235000001,18.43,0.03,18.4300244167,33.28,18.45116,-8.4196,20.2813946637,0.9111600000000001,-0.0396,0.9120201235000001,17.54,-8.38,19.4390328978,0.0
2019-07-07 00:00:00,18.32436,-0.16540000000000002,18.3251064545,0.77436,-0.0054,0.7743788282,17.55,-0.16,17.5507293296,33.37,17.47436,-8.6054,19.4783512282,0.77436,-0.0054,0.7743788282,16.7,-8.6,18.7843019567,0.0
2019-07-07 00:30:00,17.37632,-0.28748,17.3786979228,0.7063200000000001,0.00252,0.7063244954,16.67,-0.29,16.6725223047,33.58,16.54632,-8.81748,18.7490975541,0.7063200000000001,0.00252,0.7063244954,15.84,-8.82,18.1300303364,0.0
2019-07-07 01:00:00,16.70596,1.01984,16.7370598717,0.5259600000000001,-0.02016,0.5263462237000001,16.18,1.04,16.2133895284,33.47,15.87596,-7.51016,17.5627050635,0.5259600000000001,-0.02016,0.5263462237000001,15.35,-7.49,17.0798887584,0.0
2019-07-07 01:30:00,16.21008,1.309,16.2628464485,0.37008,0.009000000000000001,0.3701894196,15.84,1.3,15.8932564316,33.45,15.41008,-7.211,17.013791071,0.37008,0.009000000000000001,0.3701894196,15.04,-7.22,16.6832251079,0.0
2019-07-07 02:00:00,15.84324,1.18924,15.8878112236,0.27324000000000004,0.039240000000000004,0.27604324880000003,15.57,1.15,15.6124117291,33.37,15.03324,-7.31076,16.7166239616,0.27324000000000004,0.039240000000000004,0.27604324880000003,14.76,-7.35,16.4887870991,0.0
2019-07-07 02:30:00,15.5998,0.15812,15.6006013337,0.1998,0.07812000000000001,0.2145291924,15.4,0.08,15.4002077908,33.3,14.8098,-8.29188,16.9730801558,0.1998,0.07812000000000001,0.2145291924,14.61,-8.37,16.8377254996,0.0
2019-07-07 03:00:00,15.0754,-1.66336,15.1668866828,0.0954,0.11664000000000001,0.15068526670000001,14.98,-1.78,15.0853836544,33.41,14.2854,-10.08336,17.4856170051,0.0954,0.11664000000000001,0.15068526670000001,14.19,-10.2,17.4755858271,0.0
2019-07-07 03:30:00,14.93608,-1.61508,15.0231477784,0.04608,0.12492000000000002,0.1331479358,14.89,-1.74,14.9913208224,33.64,14.14608,-10.17508,17.4253789736,0.04608,0.12492000000000002,0.1331479358,14.1,-10.3,17.4613859702,0.0
2019-07-07 04:00:00,14.58444,-1.61896,14.6740219979,0.06444000000000001,0.13104000000000002,0.1460273783,14.52,-1.75,14.6250777776,33.42,13.80444,-10.08896,17.098236096,0.06444000000000001,0.13104000000000002,0.1460273783,13.74,-10.22,17.1241350147,0.0
2019-07-07 04:30:00,14.42896,-1.60908,14.5184029813,0.048960000000000004,0.07092000000000001,0.08617846600000001,14.38,-1.6800000000000002,14.4778037008,33.58,13.63896,-10.12908,16.9888048882,0.048960000000000004,0.07092000000000001,0.08617846600000001,13.59,-10.2,16.9920010593,0.0
2019-07-07 05:00:00,14.32088,-1.67416,14.4184054486,0.020880000000000003,0.10584,0.10787993330000001,14.3,-1.78,14.4103573863,33.58,13.54088,-10.17416,16.9372064662,0.020880000000000003,0.10584,0.10787993330000001,13.52,-10.28,16.9843692847,0.0
2019-07-07 05:30:00,14.04284,-1.63724,14.1379598982,0.04284,0.12276000000000001,0.1300203184,14.0,-1.76,14.1101948959,33.64,13.27284,-10.18724,16.7316508595,0.04284,0.12276000000000001,0.1300203184,13.23,-10.31,16.7728649908,0.0
2019-07-07 06:00:00,13.87092,-1.7122000000000002,13.9761958517,0.16092,0.0378,0.16529998910000002,13.71,-1.75,13.8212372818,33.62,13.11092,-10.2222,16.6249690552,0.16092,0.0378,0.16529998910000002,12.95,-10.26,16.5218068019,0.0
2019-07-07 06:30:00,14.65304,-1.5904,14.739096085,0.20304000000000003,0.0396,0.20686566080000002,14.45,-1.63,14.5416436485,33.54,13.88304,-10.0904,17.1626038759,0.20304000000000003,0.0396,0.20686566080000002,13.68,-10.13,17.0223177035,0.0
2019-07-07 07:00:00,15.07664,-1.52184,15.1532528084,0.38664000000000004,0.038160000000000006,0.3885185648,14.69,-1.56,14.7725996358,33.34,14.27664,-9.92184,17.3857803585,0.38664000000000004,0.038160000000000006,0.3885185648,13.89,-9.96,17.0919191433,0.0
2019-07-07 07:30:00,16.05296,-1.29308,16.1049551582,0.6429600000000001,0.01692,0.643182593,15.41,-1.31,15.4655811401,33.13,15.25296,-9.60308,18.0242041225,0.6429600000000001,0.01692,0.643182593,14.61,-9.62,17.4927556434,0.0
2019-07-07 08:00:00,17.36932,-1.0304,17.3998563621,0.7693200000000001,0.0396,0.7703385116,16.6,-1.07,16.6344491944,33.21,16.53932,-9.3704,19.0093004138,0.7693200000000001,0.0396,0.7703385116,15.77,-9.41,18.3641226308,0.0
2019-07-07 08:30:00,18.82984,-0.84508,18.8487939835,1.14984,-0.055080000000000004,1.1511584739,17.68,-0.79,17.6976410857,33.27,17.95984,-9.23508,20.1951121669,1.14984,-0.055080000000000004,1.1511584739,16.81,-9.18,19.1532895347,0.0
2019-07-07 09:00:00,20.31484,-0.4238,20.3192600915,1.28484,-0.0738,1.286957756,19.03,-0.35000000000000003,19.0332183301,33.57,19.40484,-8.9638,21.3751614231,1.28484,-0.0738,1.286957756,18.12,-8.89,20.1833223231,0.0
2019-07-07 09:30:00,21.42452,0.011920000000000002,21.424523316,1.96452,-0.11808,1.9680654757,19.46,0.13,19.4604342192,33.37,20.51452,-8.43808,22.1821262488,1.96452,-0.11808,1.9680654757,18.55,-8.32,20.3303935033,0.0
2019-07-07 10:00:00,22.13,0.44984,22.1345715121,2.07,-0.11016000000000001,2.0729291415,20.06,0.56,20.067815028,33.2,21.21,-7.92016,22.6405175388,2.07,-0.11016000000000001,2.0729291415,19.14,-7.8100000000000005,20.6720995547,0.0
2019-07-07 10:30:00,22.74328,0.707,22.7542662848,2.30328,-0.153,2.3083560727,20.44,0.86,20.4580839768,33.15,21.80328,-7.633,23.1007728823,2.30328,-0.153,2.3083560727,19.5,-7.48,20.8854111762,0.0
2019-07-07 11:00:00,23.06068,0.9018400000000001,23.0783075083,2.83068,-0.21816000000000002,2.8390743294,20.23,1.12,20.2609797394,32.97,22.15068,-7.37816,23.3471597726,2.83068,-0.21816000000000002,2.8390743294,19.32,-7.16,20.6040772664,0.0
2019-07-07 11:30:00,23.36964,0.9781200000000001,23.390100309,2.96964,-0.19188000000000002,2.9758326001,20.4,1.17,20.4335239252,32.97,22.43964,-7.30188,23.5977730912,2.96964,-0.19188000000000002,2.9758326001,19.47,-7.11,20.7275903086,0.0
2019-07-07 12:00:00,23.35732,0.97552,23.3776824526,3.39732,-0.29448,3.4100588929,19.96,1.27,20.0003624967,33.1,22.43732,-7.36448,23.6150141743,3.39732,-0.29448,3.4100588929,19.04,-7.07,20.3102560299,0.0
2019-07-07 12:30:00,23.3054,1.13944,23.333237938,3.6054,-0.34056000000000003,3.621448643,19.7,1.48,19.7555156855,33.34,22.3854,-7.31056,23.5488942559,3.6054,-0.34056000000000003,3.621448643,18.78,-6.97,20.0317073661,0.0
2019-07-07 13:00:00,22.92032,0.94752,22.9398967533,3.64032,-0.40248000000000006,3.662501857,19.28,1.35,19.327206213,33.4,22.02032,-7.51248,23.2665392496,3.64032,-0.40248000000000006,3.662501857,18.38,-7.11,19.7072702321,0.0
2019-07-07 13:30:00,22.54796,1.05932,22.5728301067,3.5679600000000002,-0.40068000000000004,3.5903875869,18.98,1.46,19.0360710232,33.37,21.65796,-7.41068,22.8907275862,3.5679600000000002,-0.40068000000000004,3.5903875869,18.09,-7.01,19.4007267905,0.0
2019-07-07 14:00:00,21.71556,0.8535200000000001,21.7323271304,3.62556,-0.45648000000000005,3.6541838082,18.09,1.31,18.1373702614,33.03,20.86556,-7.44648,22.1544952212,3.62556,-0.45648000000000005,3.6541838082,17.24,-6.99,18.6031637094,0.0
2019-07-07 14:30:00,21.58764,1.19744,21.6208247605,2.62764,-0.32256,2.6473641463,18.96,1.52,19.0208306864,32.98,20.69764,-7.09256,21.8791386696,2.62764,-0.32256,2.6473641463,18.07,-6.77,19.2965748256,0.0
2019-07-07 15:00:00,20.74192,1.25028,20.7795679783,3.30192,-0.36972000000000005,3.322554524,17.44,1.62,17.5150792176,32.95,19.90192,-7.02972,21.106951058,3.30192,-0.36972000000000005,3.322554524,16.6,-6.66,17.8861846127,0.0
2019-07-07 15:30:00,20.7744,1.26316,20.8127669603,2.8944,-0.27684000000000003,2.9076092835000003,17.88,1.54,17.9461973688,33.07,19.9144,-7.06684,21.1311039689,2.8944,-0.27684000000000003,2.9076092835000003,17.02,-6.79,18.3244235926,0.0
2019-07-07 16:00:00,20.39368,1.36884,20.4395671894,3.88368,-0.37116000000000005,3.9013754098,16.51,1.74,16.6014366848,33.1,19.57368,-6.9611600000000005,20.7746647936,3.88368,-0.37116000000000005,3.9013754098,15.69,-6.59,17.0177613099,0.0
2019-07-07 16:30:00,21.27,1.3298,21.3115289935,2.79,-0.25020000000000003,2.8011961802,18.48,1.58,18.5474203058,33.14,20.38,-7.0402,21.5617442717,2.79,-0.25020000000000003,2.8011961802,17.59,-6.79,18.8550311588,0.0
2019-07-07 17:00:00,22.02984,1.17144,22.0609637618,2.67984,-0.26856,2.6932632436,19.35,1.44,19.4035074149,33.02,21.12984,-7.14856,22.3063230609,2.67984,-0.26856,2.6932632436,18.45,-6.88,19.6910360317,0.0
2019-07-07 17:30:00,22.1534,1.08852,22.1801264052,2.5434,-0.23148000000000002,2.5539120091000003,19.61,1.32,19.654376103,32.94,21.2534,-7.18148,22.4339177709,2.5434,-0.23148000000000002,2.5539120091000003,18.71,-6.95,19.9591232272,0.0
2019-07-07 18:00:00,23.05968,0.9902400000000001,23.0809318911,1.8496800000000002,-0.14976,1.8557327825,21.21,1.1400000000000001,21.2406143979,32.97,22.10968,-7.27976,23.2773034383,1.8496800000000002,-0.14976,1.8557327825,20.26,-7.13,21.4780003725,0.0
2019-07-07 18:30:00,23.93308,0.9407200000000001,23.9515609597,1.24308,-0.08928000000000001,1.2462819925,22.69,1.03,22.713366109,32.97,22.93308,-7.30928,24.0697264713,1.24308,-0.08928000000000001,1.2462819925,21.69,-7.22,22.8601071739,0.0
2019-07-07 19:00:00,25.75876,1.3052000000000001,25.7918061364,5.37876,-0.15480000000000002,5.3809871007,20.38,1.46,20.4322294427,33.01,24.84876,-6.9748,25.8090819011,5.37876,-0.15480000000000002,5.3809871007,19.47,-6.82,20.6299127482,0.0
2019-07-07 19:30:00,24.56612,1.03272,24.5878173585,2.61612,-0.10728000000000001,2.6183187073000003,21.95,1.1400000000000001,21.9795837085,32.99,23.58612,-7.23728,24.6715074216,2.61612,-0.10728000000000001,2.6183187073000003,20.97,-7.13,22.1489909477,0.0
2019-07-07 20:00:00,24.12716,-0.46776000000000006,24.131693871,0.58716,-0.07776000000000001,0.5922866563,23.54,-0.39,23.5432304495,32.87,23.11716,-8.63776,24.6782086928,0.58716,-0.07776000000000001,0.5922866563,22.53,-8.56,24.1013381371,0.0
2019-07-07 20:30:00,23.49072,-1.0696,23.5150583728,0.36072000000000004,-0.0396,0.3628871428,23.13,-1.03,23.1529220618,32.91,22.48072,-9.2296,24.3016108083,0.36072000000000004,-0.0396,0.3628871428,22.12,-9.19,23.9530895711,0.0
2019-07-07 21:00:00,23.69152,-1.25092,23.7245215074,0.19152000000000002,0.019080000000000003,0.19246806700000002,23.5,-1.27,23.5342920012,32.94,22.67152,-9.43092,24.5548380397,0.19152000000000002,0.019080000000000003,0.19246806700000002,22.48,-9.45,24.385505941,0.0
2019-07-07 21:30:00,22.70664,-1.46272,22.7537040916,0.11664000000000001,0.10728000000000001,0.1584736193,22.59,-1.57,22.6444916039,32.97,21.71664,-9.65272,23.7652573369,0.11664000000000001,0.10728000000000001,0.1584736193,21.6,-9.76,23.7026918303,0.0
2019-07-07 22:00:00,22.44732,-1.6694,22.5093107745,0.06732,0.1206,0.1381171329,22.38,-1.79,22.4514698851,33.03,21.45732,-9.8994,23.6307998583,0.06732,0.1206,0.1381171329,21.39,-10.02,23.6205948274,0.0
2019-07-07 22:30:00,22.7026,-1.8042,22.7741780181,0.0126,0.1458,0.1463434317,22.69,-1.9500000000000002,22.7736382688,33.03,21.7026,-10.0542,23.9183984497,0.0126,0.1458,0.1463434317,21.69,-10.2,23.9686482723,0.0
2019-07-07 23:00:00,21.52044,-1.80952,21.5963816512,0.010440000000000001,0.15048,0.15084171840000002,21.51,-1.96,21.5991134077,33.2,20.550440000000002,-10.11952,22.9068825732,0.010440000000000001,0.15048,0.15084171840000002,20.54,-10.27,22.9644181289,0.0
2019-07-07 23:30:00,20.02108,-0.42384000000000005,20.0255657776,0.00108,0.14616,0.1461639901,20.02,-0.5700000000000001,20.0281127418,33.24,19.10108,-8.81384,21.0365166487,0.00108,0.14616,0.1461639901,19.1,-8.96,21.0971941262,0.0
2019-07-08 00:00:00,18.50612,-0.53852,18.5139536903,0.0061200000000000004,0.14148000000000002,0.14161230460000002,18.5,-0.68,18.512493079,33.24,17.62612,-8.90852,19.7494768246,0.0061200000000000004,0.14148000000000002,0.14161230460000002,17.62,-9.05,19.8082533304,0.0
2019-07-08 00:30:00,17.48512,-0.73784,17.5006808233,0.015120000000000001,0.09216,0.0933920768,17.47,-0.8300000000000001,17.4897055435,33.24,16.62512,-9.11784,18.9612663417,0.015120000000000001,0.09216,0.0933920768,16.61,-9.21,18.9925301105,0.0
2019-07-08 01:00:00,16.77972,-0.81676,16.7995863097,0.009720000000000001,0.09324,0.09374527190000001,16.77,-0.91,16.7946717741,33.24,15.94972,-9.20676,18.4162427703,0.009720000000000001,0.09324,0.09374527190000001,15.94,-9.3,18.4546362738,0.0
2019-07-08 01:30:00,16.28116,-0.9180400000000001,16.3070220576,0.011160000000000002,0.11196,0.11251483100000001,16.27,-1.03,16.3025703495,33.3,15.46116,-9.31804,18.0519621645,0.011160000000000002,0.11196,0.11251483100000001,15.45,-9.43,18.1004806566,0.0
2019-07-08 02:00:00,15.86276,-0.9112,15.8889093476,0.032760000000000004,0.1188,0.1232341576,15.83,-1.03,15.8634737684,33.26,15.05276,-9.3212,17.7050939861,0.032760000000000004,0.1188,0.1232341576,15.02,-9.44,17.7401803824,0.0
2019-07-08 02:30:00,15.64212,-0.9814800000000001,15.6728817097,0.042120000000000005,0.12852000000000002,0.1352460158,15.6,-1.11,15.6394405271,33.39,14.83212,-9.41148,17.5660963075,0.042120000000000005,0.12852000000000002,0.1352460158,14.79,-9.54,17.5998778405,0.0
2019-07-08 03:00:00,15.35212,-1.00112,15.3847271587,0.042120000000000005,0.12888000000000002,0.1355881588,15.31,-1.13,15.351644863,33.39,14.55212,-9.44112,17.3464389241,0.042120000000000005,0.12888000000000002,0.1355881588,14.51,-9.57,17.3817432958,0.0
2019-07-08 03:30:00,15.38432,-0.9501200000000001,15.4136313008,0.00432,0.11988000000000001,0.1199578126,15.38,-1.07,15.4171754871,33.41,14.58432,-9.41012,17.3566341287,0.00432,0.11988000000000001,0.1199578126,14.58,-9.53,17.4183035913,0.0
2019-07-08 04:00:00,15.2018,-1.03444,15.236954727,0.0018000000000000002,0.11556000000000001,0.1155740178,15.2,-1.15,15.2434412125,33.45,14.4118,-9.50444,17.2636716533,0.0018000000000000002,0.11556000000000001,0.1155740178,14.41,-9.62,17.3260641809,0.0
2019-07-08 04:30:00,15.59404,-0.8604,15.6177582156,0.01404,0.1296,0.1303582817,15.58,-0.99,15.6114221005,33.42,14.784040000000001,-9.3404,17.4874500966,0.01404,0.1296,0.1303582817,14.77,-9.47,17.5451930739,0.0
2019-07-08 05:00:00,15.62292,-0.6940000000000001,15.6383268071,0.05292,0.126,0.1366620884,15.57,-0.8200000000000001,15.5915778547,33.52,14.81292,-9.224,17.450065184,0.05292,0.126,0.1366620884,14.76,-9.35,17.472266596,0.0
2019-07-08 05:30:00,15.99604,-0.80896,16.0164825091,0.08604,0.13104000000000002,0.156762123,15.91,-0.9400000000000001,15.9377445079,33.49,15.17604,-9.30896,17.8036211587,0.08604,0.13104000000000002,0.156762123,15.09,-9.44,17.7994859476,0.0
2019-07-08 06:00:00,17.23048,-0.7206400000000001,17.2455432805,0.15048,0.09936,0.18032370890000002,17.08,-0.8200000000000001,17.0996725115,33.57,16.37048,-9.25064,18.803376182,0.15048,0.09936,0.18032370890000002,16.22,-9.35,18.7219363315,0.0
2019-07-08 06:30:00,19.64032,-0.040040000000000006,19.640360814,0.22032000000000002,0.03996,0.2239145015,19.42,-0.08,19.4201647779,33.46,18.72032,-8.54004,20.5762645809,0.22032000000000002,0.03996,0.2239145015,18.5,-8.58,20.3928026519,0.0
2019-07-08 07:00:00,21.82196,0.6246,21.8308969903,0.38196,-0.0054,0.3819981696,21.44,0.63,21.4492540663,33.44,20.84196,-7.8954,22.2873201126,0.38196,-0.0054,0.3819981696,20.46,-7.89,21.9286046068,0.0
2019-07-08 07:30:00,24.3626,1.37648,24.4014543819,0.5526,0.0064800000000000005,0.5526379922,23.81,1.37,23.8493815433,33.28,23.3226,-7.07352,24.3716711768,0.5526,0.0064800000000000005,0.5526379922,22.77,-7.08,23.8453202956,0.0
2019-07-08 08:00:00,26.1174,2.09444,26.2012454222,0.6174000000000001,-0.025560000000000003,0.6179288580000001,25.5,2.12,25.5879737377,33.13,25.0274,-6.29556,25.807069312,0.6174000000000001,-0.025560000000000003,0.6179288580000001,24.41,-6.27,25.2024006793,0.0
2019-07-08 08:30:00,26.8474,2.79128,26.9921123812,1.0674,-0.01872,1.0675641425,25.78,2.81,25.932691723,32.97,25.7674,-5.56872,26.3622750384,1.0674,-0.01872,1.0675641425,24.7,-5.55,25.315854716,0.0
2019-07-08 09:00:00,28.03364,2.03588,28.1074683852,1.40364,-0.024120000000000003,1.4038472225,26.63,2.06,26.7095582142,32.95,26.93364,-6.27412,27.6547562894,1.40364,-0.024120000000000003,1.4038472225,25.53,-6.25,26.283900015,0.0
2019-07-08 09:30:00,28.4758,1.96744,28.5436859181,1.4958,-0.05256,1.496723152,26.98,2.02,27.0555133014,32.91,27.3458,-6.34256,28.0717089789,1.4958,-0.05256,1.496723152,25.85,-6.29,26.6042590575,0.0
2019-07-08 10:00:00,28.29332,2.28492,28.3854331661,1.63332,-0.055080000000000004,1.6342484599,26.66,2.34,26.7624961467,32.91,27.18332,-6.00508,27.8387117523,1.63332,-0.055080000000000004,1.6342484599,25.55,-5.95,26.233661582,0.0
2019-07-08 10:30:00,27.7286,0.61756,27.7354761689,2.3886,-0.17244,2.3948163841,25.34,0.79,25.3523115317,32.87,26.6686,-7.57244,27.722843893,2.3886,-0.17244,2.3948163841,24.28,-7.4,25.3826397366,0.0
2019-07-08 11:00:00,28.2646,1.9455200000000001,28.3314782747,2.6046,-0.20448000000000002,2.6126142521,25.66,2.15,25.749914563,33.4,27.1646,-6.7744800000000005,27.9965903715,2.6046,-0.20448000000000002,2.6126142521,24.56,-6.57,25.423581573,0.0
2019-07-08 11:30:00,27.91928,1.9649200000000002,27.9883387561,2.87928,-0.23508,2.8888606621,25.04,2.2,25.136459575700002,33.43,26.82928,-6.75508,27.6666111247,2.87928,-0.23508,2.8888606621,23.95,-6.52,24.8216216231,0.0
2019-07-08 12:00:00,27.0512,2.0146,27.1261135182,3.2112,-0.27540000000000003,3.2229878374,23.84,2.29,23.9497327751,33.5,25.9912,-6.7254000000000005,26.8472248584,3.2112,-0.27540000000000003,3.2229878374,22.78,-6.45,23.6755337849,0.0
2019-07-08 12:30:00,27.4916,2.10932,27.5724010819,3.4416,-0.31068,3.4555943949,24.05,2.42,24.1714480328,33.53,26.4316,-6.66068,27.2579187874,3.4416,-0.31068,3.4555943949,22.99,-6.35,23.850840656,0.0
2019-07-08 13:00:00,27.62928,1.96088,27.6987754909,2.96928,-0.24912,2.9797121493,24.66,2.21,24.7588307478,33.58,26.54928,-6.79912,27.4060632214,2.96928,-0.24912,2.9797121493,23.58,-6.55,24.4728196169,0.0
2019-07-08 13:30:00,27.02916,1.68652,27.0817252038,3.44916,-0.30348,3.4624853525,23.58,1.99,23.6638225991,33.6,25.96916,-7.09348,26.9205261764,3.44916,-0.30348,3.4624853525,22.52,-6.79,23.5213626306,0.0
2019-07-08 14:00:00,27.06584,1.83172,27.1277513455,3.16584,-0.27828,3.178046989,23.9,2.11,23.992959384,33.6,26.00584,-6.92828,26.9129109883,3.16584,-0.27828,3.178046989,22.84,-6.65,23.7884026366,0.0
2019-07-08 14:30:00,27.15356,1.8564,27.2169440172,3.10356,-0.2736,3.1155965133,24.05,2.13,24.1441380049,33.6,26.09356,-6.9236,26.9964832975,3.10356,-0.2736,3.1155965133,22.99,-6.65,23.9324591298,0.0
2019-07-08 15:00:00,26.99796,1.8928800000000001,27.0642354198,3.02796,-0.26712,3.0397195357,23.97,2.16,24.0671248802,33.6,25.92796,-6.88712,26.827067146,3.02796,-0.26712,3.0397195357,22.9,-6.62,23.8376676711,0.0
2019-07-08 15:30:00,27.12792,1.79704,27.1873756786,3.06792,-0.28296000000000004,3.0809413315,24.06,2.08,24.1497411994,33.44,26.06792,-6.95296,26.9792532493,3.06792,-0.28296000000000004,3.0809413315,23.0,-6.67,23.9476282751,0.0
2019-07-08 16:00:00,27.92604,1.67256,27.976082053,2.69604,-0.21744000000000002,2.7047942316,25.23,1.8900000000000001,25.3006916901,33.48,26.82604,-7.06744,27.7413974096,2.69604,-0.21744000000000002,2.7047942316,24.13,-6.85,25.0834487262,0.0
2019-07-08 16:30:00,28.489,1.35668,28.5212850626,3.519,-0.19332000000000002,3.5243061193000003,24.97,1.55,25.0180614757,33.6,27.399,-7.42332,28.3868082183,3.519,-0.19332000000000002,3.5243061193000003,23.88,-7.23,24.950496989,0.0
2019-07-08 17:00:00,29.09236,2.70944,29.2182558597,7.54236,0.8294400000000001,7.5878300642,21.55,1.88,21.6318492044,33.6,28.10236,-6.07056,28.7505536692,7.54236,0.8294400000000001,7.5878300642,20.56,-6.9,21.686945382,0.0
2019-07-08 17:30:00,28.19788,2.4784,28.3065876265,7.60788,0.8784000000000001,7.6584218123,20.59,1.6,20.6520725352,33.6,27.22788,-6.3116,27.9498433601,7.60788,0.8784000000000001,7.6584218123,19.62,-7.19,20.8959445826,0.0
2019-07-08 18:00:00,29.24048,4.01612,29.5149943331,11.31048,0.9961200000000001,11.3542596802,17.93,3.02,18.182554826,33.55,28.36048,-4.7538800000000005,28.7561506618,11.31048,0.9961200000000001,11.3542596802,17.05,-5.75,17.9934710381,0.0
2019-07-08 18:30:00,29.83712,4.17444,30.1277227684,11.42712,0.9644400000000001,11.4677467712,18.41,3.21,18.6877553494,33.6,28.93712,-4.65556,29.3092332347,11.42712,0.9644400000000001,11.4677467712,17.51,-5.62,18.3897933648,0.0
2019-07-08 19:00:00,30.78964,7.7943999999999996,31.7608973848,11.15964,1.0944,11.213174229,19.63,6.7,20.7419116766,33.58,29.86964,-1.1256,29.8908408896,11.15964,1.0944,11.213174229,18.71,-2.22,18.841244651,0.0
2019-07-08 19:30:00,29.85912,6.2444,30.5050746358,6.18912,0.19440000000000002,6.1921722953,23.67,6.05,24.4309516802,33.49,28.80912,-2.6056,28.9267099155,6.18912,0.19440000000000002,6.1921722953,22.62,-2.8,22.7926391627,0.0
2019-07-08 20:00:00,29.91444,5.25696,30.3728390006,4.74444,-0.02304,4.7444959432000005,25.17,5.28,25.7178401115,33.57,28.82444,-3.60304,29.0487562308,4.74444,-0.02304,4.7444959432000005,24.08,-3.58,24.3446667671,0.0
2019-07-08 20:30:00,29.1856,4.61468,29.5481728515,0.5256000000000001,0.09468000000000001,0.5340596057,28.66,4.52,29.0142378842,33.61,27.9856,-4.2853200000000005,28.3117956842,0.5256000000000001,0.09468000000000001,0.5340596057,27.46,-4.38,27.80712139,0.0
2019-07-08 21:00:00,28.31104,4.64656,28.6898153657,0.13104000000000002,0.10656,0.1688979431,28.18,4.54,28.5433705088,33.58,27.13104,-4.22344,27.4577999285,0.13104000000000002,0.10656,0.1688979431,27.0,-4.33,27.3449977144,0.0
2019-07-08 21:30:00,27.199840000000002,4.47612,27.5656842157,0.06984,0.09612000000000001,0.11881363560000001,27.13,4.38,27.4812899988,33.54,26.05984,-4.34388,26.4193973111,0.06984,0.09612000000000001,0.11881363560000001,25.99,-4.44,26.3665261269,0.0
2019-07-08 22:00:00,27.10088,4.10348,27.4097837439,0.020880000000000003,0.12348,0.1252329222,27.08,3.98,27.3709115668,33.51,25.95088,-4.70652,26.3742204299,0.020880000000000003,0.12348,0.1252329222,25.93,-4.83,26.3760080376,0.0
2019-07-08 22:30:00,26.68088,3.77896,26.947168613,0.020880000000000003,0.13896,0.14051994880000002,26.66,3.64,26.9073447222,33.63,25.55088,-5.05104,26.0453541703,0.020880000000000003,0.13896,0.14051994880000002,25.53,-5.19,26.052197604,0.0
2019-07-08 23:00:00,25.08792,3.55564,25.338632673,0.00792,0.12564,0.12588938,25.08,3.43,25.313460846,33.74,23.99792,-5.36436,24.5901712588,0.00792,0.12564,0.12588938,23.99,-5.49,24.6101645667,0.0
2019-07-08 23:30:00,22.78468,0.51492,22.7904976977,0.00468,0.12492000000000002,0.125007635,22.78,0.39,22.7833382102,33.61,22.04468,-4.66508,22.5328845847,0.00468,0.12492000000000002,0.125007635,22.04,-4.79,22.5545050932,0.0
2019-07-09 00:00:00,19.87232,-7.44212,21.2201378949,0.022320000000000003,0.13788,0.1396748968,19.85,-7.58,21.2480328501,32.92,19.62232,-6.28212,20.603409278,0.022320000000000003,0.13788,0.1396748968,19.6,-6.42,20.6246551486,0.0
2019-07-09 00:30:00,18.50528,-8.98464,20.5710754169,0.035280000000000006,0.13536,0.1398821218,18.47,-9.12,20.59891502,33.07,18.26528,-7.80464,19.8628512306,0.035280000000000006,0.13536,0.1398821218,18.23,-7.94,19.8840765438,0.0
2019-07-09 01:00:00,17.67528,-9.19716,19.9249410324,0.035280000000000006,0.13284,0.13744505810000002,17.64,-9.33,19.9554127995,33.19,17.43528,-8.01716,19.1902017484,0.035280000000000006,0.13284,0.13744505810000002,17.4,-8.15,19.2141224104,0.0
2019-07-09 01:30:00,17.15836,-9.31284,19.5227638093,0.01836,0.13716,0.1383833632,17.14,-9.45,19.5724832354,33.19,16.91836,-8.11284,18.7629709256,0.01836,0.13716,0.1383833632,16.9,-8.25,18.8061824941,0.0
2019-07-09 02:00:00,16.77684,-9.295,19.1796607213,0.006840000000000001,0.135,0.1351731689,16.77,-9.43,19.2394854401,33.19,16.53684,-8.095,18.4118467891,0.006840000000000001,0.135,0.1351731689,16.53,-8.23,18.4654758942,0.0
2019-07-09 02:30:00,16.6418,-9.35528,19.0911175974,0.0018000000000000002,0.14472000000000002,0.1447311936,16.64,-9.5,19.1608872446,33.17,16.4018,-8.16528,18.3218678283,0.0018000000000000002,0.14472000000000002,0.1447311936,16.4,-8.31,18.3852141679,0.0
2019-07-09 03:00:00,16.18252,-9.23084,18.6301465549,0.00252,0.11916000000000002,0.11918664350000001,16.18,-9.35,18.6872924738,33.21,15.95252,-8.03084,17.859935203,0.00252,0.11916000000000002,0.11918664350000001,15.95,-8.15,17.9115884276,0.0
2019-07-09 03:30:00,15.96428,-8.83236,18.244692902,0.04428000000000001,0.10764000000000001,0.1163919585,15.92,-8.94,18.2584227139,33.21,15.72428,-7.63236,17.47872709,0.04428000000000001,0.10764000000000001,0.1163919585,15.68,-7.74,17.4862803363,0.0
2019-07-09 04:00:00,16.3464,-6.3614,17.5405873026,0.0864,0.048600000000000004,0.09913082270000001,16.26,-6.41,17.4778631417,33.11,16.1264,-5.2014,16.9444781247,0.0864,0.048600000000000004,0.09913082270000001,16.04,-5.25,16.877325025,0.0
2019-07-09 04:30:00,16.41636,-6.0438,17.4935529293,0.21636000000000002,0.0162,0.2169656415,16.2,-6.06,17.296346435,33.05,16.18636,-4.8738,16.9042058817,0.21636000000000002,0.0162,0.2169656415,15.97,-4.89,16.701886121,0.0
2019-07-09 05:00:00,16.48996,-5.91912,17.5201244966,0.30996,0.020880000000000003,0.3106624792,16.18,-5.94,17.2358927822,33.0,16.26996,-4.75912,16.9517203132,0.30996,0.020880000000000003,0.3106624792,15.96,-4.78,16.6604321673,0.0
2019-07-09 05:30:00,17.02112,-5.78344,17.9768379947,0.41112000000000004,0.016560000000000002,0.411453385,16.61,-5.8,17.5935243769,33.11,16.79112,-4.62344,17.4160244685,0.41112000000000004,0.016560000000000002,0.411453385,16.38,-4.64,17.0245117404,0.0
2019-07-09 06:00:00,17.7524,-5.7336,18.655344401,0.3924,-0.0036000000000000003,0.3924165134,17.36,-5.73,18.2812061965,33.21,17.5124,-4.5736,18.0997781953,0.3924,-0.0036000000000000003,0.3924165134,17.12,-4.57,17.7194610528,0.0
2019-07-09 06:30:00,20.34516,-5.027,20.9570099114,0.42516000000000004,-0.027,0.4260164617,19.92,-5.0,20.5379258933,32.94,20.09516,-3.8970000000000002,20.4695399173,0.42516000000000004,-0.027,0.4260164617,19.67,-3.87,20.0470895643,0.0
2019-07-09 07:00:00,22.882,-4.54436,23.3288904968,0.342,0.035640000000000005,0.343852017,22.54,-4.58,23.0006086876,32.83,22.612,-3.43436,22.8713220564,0.342,0.035640000000000005,0.343852017,22.27,-3.47,22.5387177985,0.0
2019-07-09 07:30:00,25.310200000000002,-6.29636,26.0816098677,0.5202,0.05364000000000001,0.5229582102,24.79,-6.35,25.5903614668,32.77,25.0202,-5.19636,25.5541105361,0.5202,0.05364000000000001,0.5229582102,24.5,-5.25,25.0561868607,0.0
2019-07-09 08:00:00,26.6692,-6.1176,27.3618577293,0.7092,0.0324,0.7099397158,25.96,-6.15,26.6785325683,32.91,26.3692,-5.0076,26.8404688186,0.7092,0.0324,0.7099397158,25.66,-5.04,26.1502810692,0.0
2019-07-09 08:30:00,27.90864,-3.37172,28.1115755945,0.9086400000000001,0.008280000000000001,0.9086777250000001,27.0,-3.38,27.2107405265,32.93,27.33864,-5.25172,27.8384949307,0.9086400000000001,0.008280000000000001,0.9086777250000001,26.43,-5.26,26.9483301895,0.0
2019-07-09 09:00:00,28.9066,1.9156,28.9700025357,1.0566,-0.014400000000000001,1.0566981215,27.85,1.9300000000000002,27.9167942286,33.37,27.7166,-6.7943999999999996,28.5372350959,1.0566,-0.014400000000000001,1.0566981215,26.66,-6.78,27.5086168318,0.0
2019-07-09 09:30:00,28.45676,2.03772,28.5296248222,1.52676,-0.06228,1.5280297432,26.93,2.1,27.0117548486,33.37,27.31676,-6.63228,28.1103631228,1.52676,-0.06228,1.5280297432,25.79,-6.57,26.6136994798,0.0
2019-07-09 10:00:00,27.71272,2.02512,27.7866147779,1.96272,-0.16488000000000003,1.9696332686,25.75,2.19,25.8429603567,33.37,26.59272,-6.67488,27.4176362951,1.96272,-0.16488000000000003,1.9696332686,24.63,-6.51,25.4758120577,0.0
2019-07-09 10:30:00,28.0256,1.9586800000000002,28.0939616769,2.4156,-0.30132000000000003,2.4343206655,25.61,2.26,25.7095254721,33.34,26.9156,-6.69132,27.7348749177,2.4156,-0.30132000000000003,2.4343206655,24.5,-6.39,25.3195991279,0.0
2019-07-09 11:00:00,28.4706,2.3816,28.570038203,2.2806,-0.2484,2.2940878187,26.19,2.63,26.3217210683,33.34,27.3406,-6.3184000000000005,28.0611936118,2.2806,-0.2484,2.2940878187,25.06,-6.07,25.7846562901,0.0
2019-07-09 11:30:00,28.87388,2.72424,29.0021107824,1.88388,-0.09576000000000001,1.8863122308,26.99,2.8200000000000003,27.1369213434,33.55,27.72388,-6.06576,28.3796928565,1.88388,-0.09576000000000001,1.8863122308,25.84,-5.97,26.5206806097,0.0
2019-07-09 12:00:00,29.21472,2.76096,29.3448933343,1.9447200000000002,-0.14904,1.9504227234,27.27,2.91,27.4248245209,33.55,28.05472,-6.02904,28.6952371937,1.9447200000000002,-0.14904,1.9504227234,26.11,-5.88,26.7639029291,0.0
2019-07-09 12:30:00,29.96864,2.73308,30.0930076552,1.7186400000000002,-0.19692,1.7298846597000002,28.25,2.93,28.4015386907,33.48,28.76864,-6.02692,29.393169481,1.7186400000000002,-0.19692,1.7298846597000002,27.05,-5.83,27.671129359,0.0
2019-07-09 13:00:00,30.24952,2.55012,30.3568208521,1.01952,-0.11988000000000001,1.0265438348,29.23,2.67,29.3516916037,33.48,29.03952,-6.21988,29.698158681,1.01952,-0.11988000000000001,1.0265438348,28.02,-6.1,28.6763038065,0.0
2019-07-09 13:30:00,29.1486,2.4202,29.2489016888,0.9486,-0.10980000000000001,0.9549335055,28.2,2.5300000000000002,28.3132636762,33.43,27.9586,-6.3098,28.6617670425,0.9486,-0.10980000000000001,0.9549335055,27.01,-6.2,27.7124538791,0.0
2019-07-09 14:00:00,29.03464,2.65408,29.1556934504,1.12464,-0.11592000000000001,1.1305983266,27.91,2.77,28.0471210644,33.38,27.85464,-6.09592,28.5138775016,1.12464,-0.11592000000000001,1.1305983266,26.73,-5.98,27.390752089,0.0
2019-07-09 14:30:00,28.94468,2.53792,29.05573159,1.08468,-0.08208,1.0877811493,27.86,2.62,27.9829233641,33.38,27.77468,-6.21208,28.460899266,1.08468,-0.08208,1.0877811493,26.69,-6.13,27.3849046009,0.0
2019-07-09 15:00:00,28.81364,2.45312,28.9178776501,1.04364,-0.14688,1.0539251321,27.77,2.6,27.891448510300002,33.42,27.62364,-6.30688,28.3344705647,1.04364,-0.14688,1.0539251321,26.58,-6.16,27.2844644441,0.0
2019-07-09 15:30:00,28.48552,2.1198,28.5642854227,1.32552,-0.1602,1.335165649,27.16,2.2800000000000002,27.2555315487,33.58,27.32552,-6.6602,28.1254743482,1.32552,-0.1602,1.335165649,26.0,-6.5,26.8001865665,0.0
2019-07-09 16:00:00,29.95308,2.0072,30.0202573827,1.4230800000000001,-0.1728,1.4335328829,28.53,2.18,28.6131665497,33.58,28.75308,-6.7728,29.5399801849,1.4230800000000001,-0.1728,1.4335328829,27.33,-6.6,28.1156344406,0.0
2019-07-09 16:30:00,30.43224,1.53448,30.4709018621,1.27224,-0.15552000000000002,1.28171022,29.16,1.69,29.2089318531,33.58,29.20224,-7.25552,30.0900879276,1.27224,-0.15552000000000002,1.28171022,27.93,-7.1,28.8183084167,0.0
2019-07-09 17:00:00,30.792,1.12124,30.8124072922,3.402,-0.15876,3.4057023854,27.39,1.28,27.4198924141,33.58,29.622,-7.64876,30.5935681727,3.402,-0.15876,3.4057023854,26.22,-7.49,27.2688191897,0.0
2019-07-09 17:30:00,30.1712,0.87272,30.1838193348,3.7512,-0.10728000000000001,3.7527337287,26.42,0.98,26.4381693769,33.62,29.0312,-7.89728,30.0861696605,3.7512,-0.10728000000000001,3.7527337287,25.28,-7.79,26.4530244018,0.0
2019-07-09 18:00:00,29.52988,0.45220000000000005,29.5333421349,0.8398800000000001,-0.1278,0.8495476764000001,28.69,0.58,28.695862071,33.7,28.31988,-8.3478,29.5245892106,0.8398800000000001,-0.1278,0.8495476764000001,27.48,-8.22,28.6830751489,0.0
2019-07-09 18:30:00,30.82292,1.41836,30.855536657400002,3.20292,-0.07164000000000001,3.203721089,27.62,1.49,27.6601608817,33.7,29.65292,-7.40164,30.5627213974,3.20292,-0.07164000000000001,3.203721089,26.45,-7.33,27.4468832475,0.0
2019-07-09 19:00:00,30.39636,2.02024,30.4634218516,4.89636,-0.05976000000000001,4.8967246714,25.5,2.08,25.5846907349,33.75,29.28636,-6.83976,30.074460908,4.89636,-0.05976000000000001,4.8967246714,24.39,-6.78,25.3148276708,0.0
2019-07-09 19:30:00,29.7804,1.59352,29.8230033724,2.1204,-0.0064800000000000005,2.1204099015,27.66,1.6,27.7062375649,33.79,28.5904,-7.26648,29.4993678534,2.1204,-0.0064800000000000005,2.1204099015,26.47,-7.26,27.44755909,0.0
2019-07-09 20:00:00,29.625,1.10588,29.645633668,0.315,-0.024120000000000003,0.3159221018,29.31,1.13,29.3317745798,33.72,28.395,-7.744120000000001,29.4320814686,0.315,-0.024120000000000003,0.3159221018,28.08,-7.72,29.1218955427,0.0
2019-07-09 20:30:00,29.66932,0.8323600000000001,29.6809934543,0.13932,0.07236000000000001,0.1569905475,29.53,0.76,29.5397782659,33.78,28.43932,-8.00764,29.5451725402,0.13932,0.07236000000000001,0.1569905475,28.3,-8.08,29.4308749445,0.0
2019-07-09 21:00:00,28.9718,0.8593600000000001,28.9845423433,0.0918,0.00936,0.0922759427,28.88,0.85,28.8925059488,33.82,27.7518,-8.01064,28.8848187886,0.0918,0.00936,0.0922759427,27.66,-8.02,28.799236101,0.0
2019-07-09 21:30:00,28.12964,2.61632,28.2510491287,0.08964000000000001,0.07632000000000001,0.117728807,28.04,2.54,28.15480776,33.48,26.94964,-6.13368,27.638833667,0.08964000000000001,0.07632000000000001,0.117728807,26.86,-6.21,27.5685273455,0.0
2019-07-09 22:00:00,26.94412,1.11616,26.967228551,0.11412000000000001,0.05616,0.127190094,26.83,1.06,26.8509310826,33.37,25.79412,-7.52384,26.8690304053,0.11412000000000001,0.05616,0.127190094,25.68,-7.58,26.7753394003,0.0
2019-07-09 22:30:00,26.37832,0.8356800000000001,26.3915540862,0.058320000000000004,0.08568,0.1036449941,26.32,0.75,26.330683622,33.48,25.24832,-7.83432,26.435851276,0.058320000000000004,0.08568,0.1036449941,25.19,-7.92,26.4057285451,0.0
2019-07-09 23:00:00,24.47908,0.6197600000000001,24.4869242679,0.019080000000000003,0.14976,0.1509705402,24.46,0.47000000000000003,24.4645151188,33.5,23.39908,-8.05024,24.7451673848,0.019080000000000003,0.14976,0.1509705402,23.38,-8.2,24.7762870503,0.0
2019-07-09 23:30:00,22.39872,0.31856,22.400985204,0.01872,0.08856000000000001,0.0905169155,22.38,0.23,22.3811818276,33.45,21.38872,-8.35144,22.9613565216,0.01872,0.08856000000000001,0.0905169155,21.37,-8.44,22.9763030098,0.0
2019-07-10 00:00:00,21.167,0.1242,21.1673643763,0.027,0.1242,0.1271009048,21.14,0.0,21.14,33.66,20.167,-8.6258,21.9342726034,0.027,0.1242,0.1271009048,20.14,-8.75,21.9586452223,0.0
2019-07-10 00:30:00,19.76232,-0.46616,19.7678172019,0.022320000000000003,0.12384,0.125835321,19.74,-0.59,19.7488151543,33.51,18.82232,-9.12616,20.9180908911,0.022320000000000003,0.12384,0.125835321,18.8,-9.25,20.9523864989,0.0
2019-07-10 01:00:00,18.89456,-0.48228000000000004,18.9007140498,0.03456,0.11772,0.12268819010000001,18.86,-0.6000000000000001,18.8695415949,33.58,17.97456,-9.19228,20.1886804619,0.03456,0.11772,0.12268819010000001,17.94,-9.31,20.2118702747,0.0
2019-07-10 01:30:00,18.143,-0.50004,18.1498895038,0.063,0.12996000000000002,0.1444250726,18.08,-0.63,18.0909728871,33.76,17.233,-9.31004,19.5870654719,0.063,0.12996000000000002,0.1444250726,17.17,-9.44,19.5939403898,0.0
2019-07-10 02:00:00,17.60532,-0.5514800000000001,17.6139553336,0.08532000000000001,0.12852000000000002,0.15426241540000002,17.52,-0.68,17.5331913809,33.72,16.71532,-9.33148,19.1436266599,0.08532000000000001,0.12852000000000002,0.15426241540000002,16.63,-9.46,19.1323939955,0.0
2019-07-10 02:30:00,17.262,-2.13544,17.3935835294,0.162,0.03456,0.16564538510000001,17.1,-2.17,17.2371372333,33.72,16.542,-8.62544,18.6557224249,0.162,0.03456,0.16564538510000001,16.38,-8.66,18.528356646,0.0
2019-07-10 03:00:00,16.24844,-6.3522,17.4459808344,0.20844000000000001,0.0378,0.2118397356,16.04,-6.39,17.2659694196,33.04,16.00844,-5.1922,16.8294115189,0.20844000000000001,0.0378,0.2118397356,15.8,-5.23,16.6431036769,0.0
2019-07-10 03:30:00,16.1728,-6.17508,17.3115878199,0.1728,0.03492,0.17629306960000002,16.0,-6.21,17.1628698066,33.08,15.9528,-5.00508,16.7195291096,0.1728,0.03492,0.17629306960000002,15.78,-5.04,16.5653252307,0.0
2019-07-10 04:00:00,16.0946,-6.0818,17.2053608041,0.08460000000000001,0.0882,0.1222145654,16.01,-6.17,17.1577679201,33.05,15.8646,-4.9218,16.6105282396,0.08460000000000001,0.0882,0.1222145654,15.78,-5.01,16.5562223952,0.0
2019-07-10 04:30:00,16.5418,-6.01372,17.601022001,0.18180000000000002,0.02628,0.1836896252,16.36,-6.04,17.4393577863,33.14,16.3118,-4.84372,17.015770411,0.18180000000000002,0.02628,0.1836896252,16.13,-4.87,16.8491483464,0.0
2019-07-10 05:00:00,16.59884,-5.90484,17.6178496069,0.34884000000000004,-0.02484,0.349723278,16.25,-5.88,17.2811139687,32.96,16.36884,-4.75484,17.0454517796,0.34884000000000004,-0.02484,0.349723278,16.02,-4.73,16.7036912088,0.0
2019-07-10 05:30:00,16.92628,-5.6321200000000005,17.8387143688,0.38628,-0.042120000000000005,0.3885695984,16.54,-5.59,17.4590864595,32.96,16.69628,-4.48212,17.2874279618,0.38628,-0.042120000000000005,0.3885695984,16.31,-4.44,16.9035410491,0.0
2019-07-10 06:00:00,17.90696,-5.39288,18.7014002453,0.24696,-0.00288,0.2469767924,17.66,-5.39,18.4642275766,32.96,17.66696,-4.25288,18.1716389997,0.24696,-0.00288,0.2469767924,17.42,-4.25,17.9309481066,0.0
2019-07-10 06:30:00,20.31696,-4.57416,20.8255084775,0.33696000000000004,0.01584,0.33733210220000004,19.98,-4.59,20.5004512145,32.96,20.06696,-3.45416,20.3620751631,0.33696000000000004,0.01584,0.33733210220000004,19.73,-3.47,20.0328180743,0.0
2019-07-10 07:00:00,22.40272,-3.87364,22.7351479047,0.43272000000000005,0.03636,0.4342449171,21.97,-3.91,22.315219022,33.08,22.14272,-2.75364,22.3132826417,0.43272000000000005,0.03636,0.4342449171,21.71,-2.79,21.8885403808,0.0
2019-07-10 07:30:00,25.9014,-2.51244,26.0229682533,4.5414,0.007560000000000001,4.5414062925,21.36,-2.52,21.5081379947,33.02,25.6414,-1.3924400000000001,25.6791799541,4.5414,0.007560000000000001,4.5414062925,21.1,-1.4,21.1463944917,0.0
2019-07-10 08:00:00,27.8438,-1.77588,27.9003754135,5.6538,0.024120000000000003,5.6538514496,22.19,-1.8,22.2628861561,32.97,27.5838,-0.67588,27.5920792296,5.6538,0.024120000000000003,5.6538514496,21.93,-0.7000000000000001,21.9411690664,0.0
2019-07-10 08:30:00,28.2,-2.56832,28.3167135738,2.25,-0.058320000000000004,2.2507557003,25.95,-2.51,26.0711066125,32.87,27.91,-1.47832,27.949123958,2.25,-0.058320000000000004,2.2507557003,25.66,-1.42,25.6992606898,0.0
2019-07-10 09:00:00,27.33692,-3.8808,27.6110087416,2.89692,-0.1908,2.9031965360000003,24.44,-3.69,24.7169921309,32.8,27.06692,-2.8008,27.2114431614,2.89692,-0.1908,2.9031965360000003,24.17,-2.61,24.3105121295,0.0
2019-07-10 09:30:00,28.41212,-5.91552,29.0214048551,5.98212,-0.15552000000000002,5.984141222,22.43,-5.76,23.1577740727,33.46,28.74212,3.7444800000000003,28.985006340600002,5.98212,-0.15552000000000002,5.984141222,22.76,3.9,23.0917214603,0.0
2019-07-10 10:00:00,28.60832,-6.29664,29.2930648535,5.99832,-0.20664000000000002,6.001878282,22.61,-6.09,23.4158108978,33.6,29.00832,4.43336,29.345141167,5.99832,-0.20664000000000002,6.001878282,23.01,4.64,23.4731697902,0.0
2019-07-10 10:30:00,27.33652,-6.8918,28.1918823946,2.39652,-0.2718,2.4118837763,24.94,-6.62,25.8036431536,33.6,27.76652,3.8282,28.0291767298,2.39652,-0.2718,2.4118837763,25.37,4.1,25.6991614649,0.0
2019-07-10 11:00:00,27.073,-6.743,27.9000963798,2.583,-0.333,2.6043767009,24.49,-6.41,25.3149797551,33.53,27.503,3.917,27.7805309165,2.583,-0.333,2.6043767009,24.92,4.25,25.2798121037,0.0
2019-07-10 11:30:00,27.26048,-6.68924,28.0691948871,3.12048,-0.39924000000000004,3.1459160841,24.14,-6.29,24.9460157139,33.6,27.68048,3.99076,27.9666790736,3.12048,-0.39924000000000004,3.1459160841,24.56,4.39,24.9492625142,0.0
2019-07-10 12:00:00,26.8578,-6.64608,27.6678839127,3.1878,-0.40608000000000005,3.2135603007,23.67,-6.24,24.4786948181,33.55,27.2778,4.01392,27.5715419701,3.1878,-0.40608000000000005,3.2135603007,24.09,4.42,24.4921313895,0.0
2019-07-10 12:30:00,26.77076,-6.6104,27.5748250971,3.38076,-0.41040000000000004,3.4055787082,23.39,-6.2,24.1977705585,33.6,27.18076,4.0596,27.4822500232,3.38076,-0.41040000000000004,3.4055787082,23.8,4.47,24.2161289227,0.0
2019-07-10 13:00:00,26.32444,-6.74128,27.173902873,3.93444,-0.43128000000000005,3.958007144,22.39,-6.31,23.2621624102,33.6,26.72444,3.93872,27.013130299,3.93444,-0.43128000000000005,3.958007144,22.79,4.37,23.2051933842,0.0
2019-07-10 13:30:00,25.63212,-6.70368,26.4942427942,4.00212,-0.46368000000000004,4.0288911175,21.63,-6.24,22.5120967482,33.6,26.02212,3.99632,26.3271970182,4.00212,-0.46368000000000004,4.0288911175,22.02,4.46,22.4671315481,0.0
2019-07-10 14:00:00,25.83416,-6.24936,26.5792837246,3.8541600000000003,-0.45936000000000005,3.8814379958,21.98,-5.79,22.7298152214,33.6,26.22416,4.47064,26.6025034483,3.8541600000000003,-0.45936000000000005,3.8814379958,22.37,4.93,22.9068068486,0.0
2019-07-10 14:30:00,26.42048,-6.40148,27.1849353433,3.21048,-0.32148000000000004,3.2265354827,23.21,-6.08,23.9931344347,33.58,26.84048,4.26852,27.1777782319,3.21048,-0.32148000000000004,3.2265354827,23.63,4.59,24.0716638395,0.0
2019-07-10 15:00:00,25.96072,-6.67968,26.8062885872,3.33072,-0.31968,3.3460261536,22.63,-6.36,23.506733078,33.49,26.37072,3.97032,26.6679266952,3.33072,-0.31968,3.3460261536,23.04,4.29,23.4359915515,0.0
2019-07-10 15:30:00,24.39824,-6.8273600000000005,25.3354881474,4.54824,-0.47736000000000006,4.5732220224999995,19.85,-6.35,20.8409452761,33.58,24.76824,3.86264,25.0676225532,4.54824,-0.47736000000000006,4.5732220224999995,20.22,4.34,20.6805222371,0.0
2019-07-10 16:00:00,24.93988,-6.93288,25.8855643073,4.34988,-0.45288000000000006,4.373391854,20.59,-6.48,21.5856086317,33.59,25.31988,3.77712,25.6000577872,4.34988,-0.45288000000000006,4.373391854,20.97,4.23,21.392377147,0.0
2019-07-10 16:30:00,25.63148,-7.44116,26.6897663747,3.74148,-0.37116000000000005,3.7598447223,21.89,-7.07,23.0034127903,33.62,26.01148,3.30884,26.2210891066,3.74148,-0.37116000000000005,3.7598447223,22.27,3.68,22.5720025696,0.0
2019-07-10 17:00:00,26.13968,-8.21696,27.4007536784,2.65968,-0.24696,2.6711209153,23.48,-7.97,24.7957919817,33.66,26.54968,2.52304,26.6692939341,2.65968,-0.24696,2.6711209153,23.89,2.77,24.050051975,0.0
2019-07-10 17:30:00,25.6428,-7.60168,26.7458170685,2.0628,-0.21168,2.0736326247,23.58,-7.39,24.710898405400002,33.7,26.0628,3.15832,26.2534669913,2.0628,-0.21168,2.0736326247,24.0,3.37,24.2354471797,0.0
2019-07-10 18:00:00,26.84132,-7.17356,27.7833839267,3.63132,-0.13356,3.6337753392,23.21,-7.04,24.2541893289,33.66,27.27132,3.57644,27.5048326229,3.63132,-0.13356,3.6337753392,23.64,3.71,23.9293480897,0.0
2019-07-10 18:30:00,27.57428,-6.97916,28.4437970711,5.53428,-0.11916000000000002,5.5355626836,22.04,-6.86,23.0829200926,33.61,27.96428,3.74084,28.2133805104,5.53428,-0.11916000000000002,5.5355626836,22.43,3.86,22.7597122126,0.0
2019-07-10 19:00:00,26.09088,-7.41108,27.1230183781,1.19088,-0.09108000000000001,1.194357878,24.9,-7.32,25.9536587016,33.61,26.52088,3.26892,26.7215814266,1.19088,-0.09108000000000001,1.194357878,25.33,3.36,25.5518786002,0.0
2019-07-10 19:30:00,26.67108,-7.29672,27.6511958353,5.04108,-0.03672,5.0412137353,21.63,-7.26,22.8158826259,33.61,27.08108,3.40328,27.2940874316,5.04108,-0.03672,5.0412137353,22.04,3.44,22.3068419997,0.0
2019-07-10 20:00:00,26.52204,-7.41496,27.5390674781,5.34204,-0.08496000000000001,5.3427155608,21.18,-7.33,22.4125255159,33.61,26.91204,3.31504,27.1154455461,5.34204,-0.08496000000000001,5.3427155608,21.57,3.4,21.8363206608,0.0
2019-07-10 20:30:00,26.82132,-7.83036,27.9409689215,5.52132,-0.09036000000000001,5.5220593506,21.3,-7.74,22.6626918083,33.7,27.21132,2.92964,27.3685718786,5.52132,-0.09036000000000001,5.5220593506,21.69,3.02,21.8992351465,0.0
2019-07-10 21:00:00,26.2958,-7.98592,27.481703293,5.0958,-0.025920000000000002,5.0958659212,21.2,-7.96,22.6451230953,33.7,26.6858,2.76408,26.8285679805,5.0958,-0.025920000000000002,5.0958659212,21.59,2.79,21.7695245699,0.0
2019-07-10 21:30:00,25.11216,-8.47604,26.5040342957,1.44216,0.00396,1.4421654368,23.67,-8.48,25.1431760126,33.56,25.52216,2.20396,25.617144469,1.44216,0.00396,1.4421654368,24.08,2.2,24.1802894937,0.0
2019-07-10 22:00:00,24.15448,-9.10924,25.8150567973,0.11448000000000001,-0.039240000000000004,0.1210183788,24.04,-9.07,25.6940946523,33.38,24.58448,1.39076,24.6237866757,0.11448000000000001,-0.039240000000000004,0.1210183788,24.47,1.43,24.5117482037,0.0
2019-07-10 22:30:00,23.25636,-9.41096,25.0883329173,0.03636,0.05904,0.06933809340000001,23.22,-9.47,25.0768678267,33.49,23.65636,1.18904,23.6862235186,0.03636,0.05904,0.06933809340000001,23.62,1.13,23.6470146107,0.0
2019-07-10 23:00:00,21.91968,-9.68684,23.9647082287,0.04968,-0.006840000000000001,0.050148659000000005,21.87,-9.68,23.916506852,33.61,22.32968,0.98316,22.3513134399,0.04968,-0.006840000000000001,0.050148659000000005,22.28,0.99,22.3019842167,0.0
2019-07-10 23:30:00,20.45932,-9.01916,22.3590926016,0.22932000000000002,-0.029160000000000002,0.2311665374,20.23,-8.99,22.1375924617,33.64,20.83932,1.7108400000000001,20.9094292502,0.22932000000000002,-0.029160000000000002,0.2311665374,20.61,1.74,20.6833193661,0.0
2019-07-11 00:00:00,19.34116,-8.97196,21.3208005569,0.10116000000000001,0.06804,0.1219130313,19.24,-9.04,21.2579208767,33.43,19.70116,1.66804,19.7716479532,0.10116000000000001,0.06804,0.1219130313,19.6,1.6,19.6651976853,0.0
2019-07-11 00:30:00,18.30644,-9.10636,20.4463086625,0.13644,0.05364000000000001,0.1466053314,18.17,-9.16,20.3483291697,33.43,18.66644,1.5236399999999999,18.7285199929,0.13644,0.05364000000000001,0.1466053314,18.53,1.47,18.5882166977,0.0
2019-07-11 01:00:00,17.68732,-9.1496,19.9137256419,0.06732,0.0504,0.0840960308,17.62,-9.2,19.8772332079,33.48,18.01732,1.5104000000000002,18.0805179169,0.06732,0.0504,0.0840960308,17.95,1.46,18.0092781643,0.0
2019-07-11 01:30:00,17.082,-9.33736,19.4674347506,0.07200000000000001,0.06264,0.0954346352,17.01,-9.4,19.4345079691,33.57,17.422,1.34264,17.4736592095,0.07200000000000001,0.06264,0.0954346352,17.35,1.28,17.3971520658,0.0
2019-07-11 02:00:00,16.51424,-9.4588,19.0312642832,0.17424,-0.028800000000000003,0.1766041268,16.34,-9.43,18.8658554007,33.69,16.84424,1.2812000000000001,16.8928947969,0.17424,-0.028800000000000003,0.1766041268,16.67,1.31,16.7213934826,0.0
2019-07-11 02:30:00,16.01436,-9.3714,18.554860931,0.23436,-0.0414,0.2379885913,15.78,-9.33,18.3318656988,33.62,16.33436,1.3786,16.3924328447,0.23436,-0.0414,0.2379885913,16.1,1.42,16.1624998067,0.0
2019-07-11 03:00:00,15.61068,-9.474,18.2606135182,0.31068,-0.054,0.3153380129,15.3,-9.42,17.9673704253,33.67,15.92068,1.306,15.9741568686,0.31068,-0.054,0.3153380129,15.61,1.3599999999999999,15.6691320755,0.0
2019-07-11 03:30:00,15.65296,-9.24112,18.1772785536,0.10296000000000001,0.038880000000000005,0.1100564219,15.55,-9.28,18.1085863612,33.74,15.96296,1.60888,16.0438332956,0.10296000000000001,0.038880000000000005,0.1100564219,15.86,1.57,15.9375186274,0.0
2019-07-11 04:00:00,15.88908,-9.27172,18.3964033171,0.10908000000000001,0.008280000000000001,0.10939380600000001,15.78,-9.28,18.306468802,33.67,16.21908,1.51828,16.2899886496,0.10908000000000001,0.008280000000000001,0.10939380600000001,16.11,1.51,16.1806118549,0.0
2019-07-11 04:30:00,16.05768,-7.4427200000000004,17.6986770122,0.15768000000000001,0.01728,0.1586240234,15.9,-7.46,17.5630749016,33.45,16.06768,-1.98272,16.1895496905,0.15768000000000001,0.01728,0.1586240234,15.91,-2.0,16.0352143734,0.0
