Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-11 05:00:00,15.77424,-6.0876,16.9081495539,0.53424,-0.057600000000000005,0.5373361495,15.24,-6.03,16.3895851076,33.18,15.54424,-4.9176,16.3035636269,0.53424,-0.057600000000000005,0.5373361495,15.01,-4.86,15.77718923,0.0
2019-07-11 05:30:00,16.29908,-5.99572,17.36688421,0.19908,0.04428000000000001,0.20394500440000002,16.1,-6.04,17.1956855054,33.23,16.06908,-4.81572,16.7751748475,0.19908,0.04428000000000001,0.20394500440000002,15.87,-4.86,16.5974847492,0.0
2019-07-11 06:00:00,17.451,-6.02764,18.4626608312,0.171,0.07236000000000001,0.1856797501,17.28,-6.1,18.3250757161,33.35,17.221,-4.84764,17.8902893931,0.171,0.07236000000000001,0.1856797501,17.05,-4.92,17.745672712,0.0
2019-07-11 06:30:00,19.54732,-5.4068,20.281301867,0.33732,0.0432,0.3400750247,19.21,-5.45,19.9681396229,33.4,19.28732,-4.2368,19.7471817489,0.33732,0.0432,0.3400750247,18.95,-4.28,19.4273235419,0.0
2019-07-11 07:00:00,21.84564,-4.90728,22.3900286737,0.21564000000000003,0.07272,0.2275715448,21.63,-4.98,22.1958847537,33.33,21.58564,-3.76728,21.9119203359,0.21564000000000003,0.07272,0.2275715448,21.37,-3.84,21.7122661185,0.0
2019-07-11 07:30:00,24.5476,-3.98484,24.8689287181,0.4176,-0.02484,0.4183381235,24.13,-3.96,24.4527810279,33.09,24.2576,-2.86484,24.4261840242,0.4176,-0.02484,0.4183381235,23.84,-2.84,24.0085651383,0.0
2019-07-11 08:00:00,25.4546,-3.07064,25.639139829,0.5346000000000001,-0.08064,0.5406477315,24.92,-2.99,25.0987350279,32.91,25.1746,-1.99064,25.2531806466,0.5346000000000001,-0.08064,0.5406477315,24.64,-1.9100000000000001,24.7139171319,0.0
2019-07-11 08:30:00,26.66052,-2.61128,26.7880964219,0.56052,-0.07128000000000001,0.5650340776,26.1,-2.54,26.2233026143,32.74,26.38052,-1.54128,26.4255062299,0.56052,-0.07128000000000001,0.5650340776,25.82,-1.47,25.8618116148,0.0
2019-07-11 09:00:00,28.31984,4.77916,28.7202665017,3.21984,0.11916000000000002,3.2220441852,25.1,4.66,25.5289169375,33.46,27.28984,-3.5808400000000002,27.5237675897,3.21984,0.11916000000000002,3.2220441852,24.07,-3.7,24.3527185341,0.0
2019-07-11 09:30:00,28.82128,6.67992,29.5852583569,15.46128,-0.37008,15.4657084689,13.36,7.05,15.1060285979,33.38,28.08128,-2.10008,28.1596985503,15.46128,-0.37008,15.4657084689,12.62,-1.73,12.7380257497,0.0
2019-07-11 10:00:00,29.47992,6.49264,30.1864217385,15.64992,-0.38736000000000004,15.654713148999999,13.83,6.88,15.4467893104,33.25,28.74992,-2.21736,28.835301028,15.64992,-0.38736000000000004,15.654713148999999,13.1,-1.83,13.2272030301,0.0
2019-07-11 10:30:00,28.81916,6.40488,29.5223046343,16.22916,-0.46512000000000003,16.2358236908,12.59,6.87,14.3424196006,33.14,28.10916,-2.28512,28.201890882,16.22916,-0.46512000000000003,16.2358236908,11.88,-1.82,12.0186022482,0.0
2019-07-11 11:00:00,28.44756,5.71356,29.0156584938,8.19756,-0.22644000000000003,8.2006868631,20.25,5.94,21.103224872,33.14,27.48756,-2.95644,27.646093616,8.19756,-0.22644000000000003,8.2006868631,19.29,-2.73,19.4822226658,0.0
2019-07-11 11:30:00,28.75452,5.70428,29.3148636488,7.09452,-0.22572000000000003,7.0981098575,21.66,5.93,22.4570812885,33.18,27.77452,-3.00572,27.9366840185,7.09452,-0.22572000000000003,7.0981098575,20.68,-2.7800000000000002,20.8660202243,0.0
2019-07-11 12:00:00,28.93408,5.69952,29.4900917882,7.17408,-0.24048000000000003,7.1781093943,21.76,5.94,22.5561787544,33.14,27.94408,-3.01048,28.1057751517,7.17408,-0.24048000000000003,7.1781093943,20.77,-2.77,20.9538970123,0.0
2019-07-11 12:30:00,28.43268,5.68076,28.9946258151,8.30268,-0.39924000000000004,8.3122733208,20.13,6.08,21.0281549357,33.19,27.49268,-3.02924,27.659062684,8.30268,-0.39924000000000004,8.3122733208,19.19,-2.63,19.3693830568,0.0
2019-07-11 13:00:00,27.6592,5.53104,28.2068032241,7.4592,-0.40896000000000005,7.4704024605,20.2,5.94,21.0552511265,33.37,26.6992,-3.21896,26.8925451403,7.4592,-0.40896000000000005,7.4704024605,19.24,-2.81,19.4441173623,0.0
2019-07-11 13:30:00,26.39548,4.76764,26.8225978533,3.70548,-0.43236,3.7306188763,22.69,5.2,23.2782323212,33.14,25.37548,-3.91236,25.6753100468,3.70548,-0.43236,3.7306188763,21.67,-3.48,21.9476490768,0.0
2019-07-11 14:00:00,27.37804,4.81836,27.7988069408,4.65804,-0.52164,4.6871574468,22.72,5.34,23.339108809,33.25,26.34804,-3.89164,26.633889572,4.65804,-0.52164,4.6871574468,21.69,-3.37,21.9502391787,0.0
2019-07-11 14:30:00,27.66856,4.73552,28.0708810361,4.49856,-0.47448,4.523513385,23.17,5.21,23.748536797,33.37,26.62856,-4.01448,26.9294681965,4.49856,-0.47448,4.523513385,22.13,-3.54,22.4113475722,0.0
2019-07-11 15:00:00,26.665399999999998,4.5854800000000004,27.0567955233,4.2354,-0.43452,4.2576308894,22.43,5.02,22.9848928647,33.37,25.6354,-4.17452,25.9730697144,4.2354,-0.43452,4.2576308894,21.4,-3.74,21.7243549962,0.0
2019-07-11 15:30:00,26.21808,4.32764,26.5728467962,4.07808,-0.43236,4.1009354611,22.14,4.76,22.6459091228,33.37,25.19808,-4.45236,25.5884103699,4.07808,-0.43236,4.1009354611,21.12,-4.02,21.4991813798,0.0
2019-07-11 16:00:00,26.80544,4.19956,27.1324145219,3.92544,-0.46044,3.9523517287,22.88,4.66,23.3497323325,33.37,25.77544,-4.58044,26.1792615974,3.92544,-0.46044,3.9523517287,21.85,-4.12,22.2350376658,0.0
2019-07-11 16:30:00,27.125,3.8034,27.3903537137,3.735,-0.42660000000000003,3.7592835168,23.39,4.23,23.7694131185,33.56,26.055,-4.9966,26.5297764137,3.735,-0.42660000000000003,3.7592835168,22.32,-4.57,22.783048523,0.0
2019-07-11 17:00:00,26.98404,3.27844,27.1824683124,3.61404,-0.42156000000000005,3.6385433837,23.37,3.7,23.6610840834,33.6,25.92404,-5.53156,26.5076216578,3.61404,-0.42156000000000005,3.6385433837,22.31,-5.11,22.8877303375,0.0
2019-07-11 17:30:00,26.71052,3.115,26.8915433486,2.81052,-0.315,2.8281173367,23.9,3.43,24.1448731618,33.6,25.64052,-5.695,26.2653629495,2.81052,-0.315,2.8281173367,22.83,-5.38,23.4553469384,0.0
2019-07-11 18:00:00,26.57232,3.08644,26.7509682452,2.9923200000000003,-0.31356,3.0087038498,23.58,3.4,23.8238619875,33.6,25.51232,-5.75356,26.1530480911,2.9923200000000003,-0.31356,3.0087038498,22.52,-5.44,23.1677361863,0.0
2019-07-11 18:30:00,25.83424,2.9906800000000002,26.0067707192,3.2342400000000002,-0.31932000000000005,3.2499651752,22.6,3.31,22.8411054899,33.6,24.79424,-5.82932,25.4702828575,3.2342400000000002,-0.31932000000000005,3.2499651752,21.56,-5.51,22.2529481193,0.0
2019-07-11 19:00:00,26.62036,3.69208,26.8751748135,7.65036,-0.27792,7.6554064331,18.97,3.9699999999999998,19.3809648883,33.46,25.71036,-5.06792,26.2050839429,7.65036,-0.27792,7.6554064331,18.06,-4.79,18.6844239943,0.0
2019-07-11 19:30:00,26.7114,3.66412,26.9615404852,7.3314,-0.24588000000000002,7.3355219947,19.38,3.91,19.7704956943,33.39,25.761400000000002,-5.06588,26.2547685218,7.3314,-0.24588000000000002,7.3355219947,18.43,-4.82,19.0498635166,0.0
2019-07-11 20:00:00,26.98888,3.34848,27.1958078013,6.96888,-0.19152000000000002,6.9715111966,20.02,3.54,20.330568118,33.43,26.04888,-5.37152,26.5969429891,6.96888,-0.19152000000000002,6.9715111966,19.08,-5.18,19.770655022,0.0
2019-07-11 20:30:00,25.94604,3.22244,26.1453841287,6.38604,-0.09756000000000001,6.3867851722,19.56,3.32,19.839758063,33.45,25.01604,-5.48756,25.6108487176,6.38604,-0.09756000000000001,6.3867851722,18.63,-5.39,19.3940454779,0.0
2019-07-11 21:00:00,26.46064,3.02892,26.6334343556,6.11064,-0.09108000000000001,6.1113187428,20.35,3.12,20.5877852136,33.38,25.51064,-5.66108,26.1312184939,6.11064,-0.09108000000000001,6.1113187428,19.4,-5.57,20.1837781399,0.0
2019-07-11 21:30:00,24.4422,2.9216800000000003,24.6162010648,6.9822,-0.14832,6.9837751727,17.46,3.07,17.7278453287,33.53,23.5622,-5.79832,24.2651557519,6.9822,-0.14832,6.9837751727,16.58,-5.65,17.516246744100002,0.0
2019-07-11 22:00:00,24.85848,2.3214,24.9666362546,4.30848,-0.048600000000000004,4.3087540972,20.55,2.37,20.6862127998,33.47,23.87848,-6.3786,24.715750951,4.30848,-0.048600000000000004,4.3087540972,19.57,-6.33,20.5682716824,0.0
2019-07-11 22:30:00,23.17252,-0.11168000000000002,23.1727891194,1.80252,-0.12168000000000001,1.8066223659,21.37,0.01,21.3700023397,33.33,22.18252,-8.71168,23.831860229,1.80252,-0.12168000000000001,1.8066223659,20.38,-8.59,22.1163401131,0.0
2019-07-11 23:00:00,21.80484,-0.5392,21.8115057725,1.28484,-0.0792,1.2872787055,20.52,-0.46,20.5251552978,33.5,20.824840000000002,-9.1892,22.7621474748,1.28484,-0.0792,1.2872787055,19.54,-9.11,21.5593065751,0.0
2019-07-11 23:30:00,20.64008,0.46988,20.6454278139,1.00008,-0.06012000000000001,1.001885433,19.64,0.53,19.6471499205,33.58,19.690080000000002,-8.27012,21.3563605331,1.00008,-0.06012000000000001,1.001885433,18.69,-8.21,20.4137257746,0.0
2019-07-12 00:00:00,19.21708,0.797,19.2336000979,1.02708,-0.063,1.0290103626,18.19,0.86,18.2103185035,33.58,18.31708,-7.943,19.9651363313,1.02708,-0.063,1.0290103626,17.29,-7.88,19.0010131309,0.0
2019-07-12 00:30:00,17.92896,0.6722400000000001,17.941558274,1.21896,-0.07776000000000001,1.2214377181,16.71,0.75,16.7268227706,33.7,17.05896,-8.13776,18.9005622694,1.21896,-0.07776000000000001,1.2214377181,15.84,-8.06,17.7727094164,0.0
2019-07-12 01:00:00,16.977240000000002,0.46196000000000004,16.9835239294,1.04724,-0.06804,1.0494479783,15.93,0.53,15.9388142595,33.75,16.13724,-8.34804,18.1686622144,1.04724,-0.06804,1.0494479783,15.09,-8.28,17.2123937905,0.0
2019-07-12 01:30:00,16.58332,-4.24404,17.1177795798,0.37332000000000004,-0.01404,0.37358391830000004,16.21,-4.23,16.752820658,33.41,16.13332,-6.51404,17.3987566034,0.37332000000000004,-0.01404,0.37358391830000004,15.76,-6.5,17.0478033776,0.0
2019-07-12 02:00:00,16.3278,-6.59372,17.6089237683,0.1278,0.11628000000000001,0.1727827491,16.2,-6.71,17.5346542595,33.11,16.0878,-5.42372,16.977457038,0.1278,0.11628000000000001,0.1727827491,15.96,-5.54,16.8941765114,0.0
2019-07-12 02:30:00,15.96152,-6.69292,17.3079547849,0.10152000000000001,0.12708,0.1626518884,15.86,-6.82,17.2641825755,33.13,15.74152,-5.52292,16.6822689475,0.10152000000000001,0.12708,0.1626518884,15.64,-5.65,16.6292543429,0.0
2019-07-12 03:00:00,15.71404,-6.66332,17.0684178102,0.19404000000000002,0.07668000000000001,0.2086416641,15.52,-6.74,16.9203427861,33.15,15.48404,-5.48332,16.4262683816,0.19404000000000002,0.07668000000000001,0.2086416641,15.29,-5.5600000000000005,16.2695328759,0.0
2019-07-12 03:30:00,15.6822,-6.5402000000000005,16.9913393492,0.1422,0.10980000000000001,0.1796576745,15.54,-6.65,16.9030796011,33.04,15.4622,-5.3602,16.3649434121,0.1422,0.10980000000000001,0.1796576745,15.32,-5.47,16.2672462328,0.0
2019-07-12 04:00:00,15.67576,-6.49552,16.9682418549,0.18576,0.11448000000000001,0.2182027681,15.49,-6.61,16.8413835536,33.17,15.44576,-5.31552,16.3348172579,0.18576,0.11448000000000001,0.2182027681,15.26,-5.43,16.1972991576,0.0
2019-07-12 04:30:00,16.00796,-6.50556,17.2793835039,0.14796,0.06444000000000001,0.1613836274,15.86,-6.57,17.1669595444,33.17,15.78796,-5.32556,16.66197078,0.14796,0.06444000000000001,0.1613836274,15.64,-5.39,16.5427234759,0.0
2019-07-12 05:00:00,15.963,-6.56048,17.2585418512,0.063,0.11952000000000002,0.1351074772,15.9,-6.68,17.2462285732,33.27,15.723,-5.37048,16.6148964616,0.063,0.11952000000000002,0.1351074772,15.66,-5.49,16.5944478667,0.0
2019-07-12 05:30:00,16.35552,-6.3322,17.5385230653,0.06552000000000001,0.1278,0.1436165394,16.29,-6.46,17.5241461989,33.27,16.13552,-5.1622,16.9411721705,0.06552000000000001,0.1278,0.1436165394,16.07,-5.29,16.9183036975,0.0
2019-07-12 06:00:00,17.25608,-6.29336,18.3678707818,0.13608,0.11664000000000001,0.17922794420000002,17.12,-6.41,18.2806591785,33.4,17.00608,-5.10336,17.7553101988,0.13608,0.11664000000000001,0.17922794420000002,16.87,-5.22,17.6591421083,0.0
2019-07-12 06:30:00,19.46272,-5.6436,20.2644440032,0.43272000000000005,0.0864,0.4412613267,19.03,-5.73,19.8739477709,33.13,19.23272,-4.4836,19.7484224068,0.43272000000000005,0.0864,0.4412613267,18.8,-4.57,19.3474778718,0.0
2019-07-12 07:00:00,21.85392,-4.33324,22.2793803384,3.82392,0.08676,3.8249041117,18.03,-4.42,18.5638708248,33.09,21.62392,-3.19324,21.8584239565,3.82392,0.08676,3.8249041117,17.8,-3.2800000000000002,18.0996795552,0.0
2019-07-12 07:30:00,25.24908,-2.847,25.4090820347,5.95908,-0.027,5.9591411668,19.29,-2.8200000000000003,19.4950378302,32.94,25.00908,-1.737,25.069328899,5.95908,-0.027,5.9591411668,19.05,-1.71,19.1265940512,0.0
2019-07-12 08:00:00,25.73788,-1.93348,25.8104012329,6.34788,-0.03348,6.3479682895,19.39,-1.9,19.4828668322,32.89,25.49788,-0.8234800000000001,25.5111740969,6.34788,-0.03348,6.3479682895,19.15,-0.79,19.1662881122,0.0
2019-07-12 08:30:00,26.23392,-3.9824800000000002,26.5344814443,2.6539200000000003,-0.042480000000000004,2.6542599565,23.58,-3.94,23.9069027689,33.3,26.48392,4.03752,26.7899157579,2.6539200000000003,-0.042480000000000004,2.6542599565,23.83,4.08,24.1767512292,0.0
2019-07-12 09:00:00,26.09868,-4.53868,26.4903890852,2.21868,-0.23868000000000003,2.2314813656,23.88,-4.3,24.2640557203,33.38,26.52868,6.02132,27.20344017,2.21868,-0.23868000000000003,2.2314813656,24.31,6.26,25.1030615663,0.0
2019-07-12 09:30:00,26.27792,-3.69008,26.5357451362,5.76792,-0.28008,5.7747160911,20.51,-3.41,20.7915415494,33.34,26.68792,6.89992,27.5654488433,5.76792,-0.28008,5.7747160911,20.92,7.18,22.1178389541,0.0
2019-07-12 10:00:00,25.17064,-3.23148,25.3772256364,8.27064,-0.32148000000000004,8.2768856099,16.9,-2.91,17.1487054905,33.2,25.52064,7.28852,26.5410171207,8.27064,-0.32148000000000004,8.2768856099,17.25,7.61,18.8540340511,0.0
2019-07-12 10:30:00,24.84224,-3.4162,25.0760306001,8.56224,-0.37620000000000003,8.5705005838,16.28,-3.04,16.5614009069,33.3,25.17224,7.1838,26.1772544217,8.56224,-0.37620000000000003,8.5705005838,16.61,7.5600000000000005,18.2495397202,0.0
2019-07-12 11:00:00,25.42344,-3.33656,25.6414495313,9.25344,-0.46656000000000003,9.265194551,16.17,-2.87,16.4227220643,33.19,25.75344,7.20344,26.7419000759,9.25344,-0.46656000000000003,9.265194551,16.5,7.67,18.1955736376,0.0
2019-07-12 11:30:00,26.37936,-2.73564,26.5208287996,16.38936,-0.66564,16.4028716333,9.99,-2.07,10.2022056439,33.01,26.67936,7.72436,27.7750605295,16.38936,-0.66564,16.4028716333,10.29,8.39,13.2769047598,0.0
2019-07-12 12:00:00,26.03612,-2.33852,26.1409299843,18.18612,-0.7585200000000001,18.20193158,7.85,-1.58,8.0074278017,32.99,26.28612,8.10148,27.5062553403,18.18612,-0.7585200000000001,18.20193158,8.1,8.86,12.0045657981,0.0
2019-07-12 12:30:00,25.86736,-2.4726,25.9852662894,17.93736,-0.7326,17.9523142388,7.93,-1.74,8.1186513658,33.14,26.11736,8.0374,27.3261100805,17.93736,-0.7326,17.9523142388,8.18,8.77,11.9927186242,0.0
2019-07-12 13:00:00,25.79292,-3.71988,26.059781836,11.84292,-0.29988000000000004,11.846716091,13.95,-3.42,14.3631089949,33.2,26.09292,6.82012,26.9695107657,11.84292,-0.29988000000000004,11.846716091,14.25,7.12,15.9297488995,0.0
2019-07-12 13:30:00,24.47184,-4.41448,24.8668169788,6.98184,0.15552000000000002,6.9835718838,17.49,-4.57,18.077195579,33.26,24.82184,6.14552,25.5712955686,6.98184,0.15552000000000002,6.9835718838,17.84,5.99,18.818759257700002,0.0
2019-07-12 14:00:00,23.44352,-4.74956,23.9198024696,5.03352,-0.34956000000000004,5.0456432478,18.41,-4.4,18.9284996764,33.46,23.79352,5.87044,24.5070124614,5.03352,-0.34956000000000004,5.0456432478,18.76,6.22,19.7642606743,0.0
2019-07-12 14:30:00,22.71084,-5.02204,23.2594741829,5.10084,-0.48204,5.1235662645,17.61,-4.54,18.1858104026,33.44,23.07084,5.61796,23.7450022714,5.10084,-0.48204,5.1235662645,17.97,6.1,18.9771151654,0.0
2019-07-12 15:00:00,21.5866,-5.19904,22.2038581441,5.2866,-0.50904,5.3110508642,16.3,-4.69,16.9613118596,33.47,21.9166,5.50096,22.5964137969,5.2866,-0.50904,5.3110508642,16.63,6.01,17.682675137,0.0
2019-07-12 15:30:00,22.23908,-5.5642,22.9245937998,4.87908,-0.4842,4.903047143,17.36,-5.08,18.0880070765,33.41,22.58908,5.0258,23.1414174347,4.87908,-0.4842,4.903047143,17.71,5.51,18.5473502151,0.0
2019-07-12 16:00:00,22.8952,-5.9004,23.6432845265,4.2552,-0.41040000000000004,4.2749450523,18.64,-5.49,19.4316674529,33.41,23.2452,4.7196,23.7194845475,4.2552,-0.41040000000000004,4.2749450523,18.99,5.13,19.6707142727,0.0
2019-07-12 16:30:00,23.45224,-6.18996,24.2553739575,3.97224,-0.39996000000000004,3.9923249641,19.48,-5.79,20.3222661138,33.39,23.83224,4.40004,24.2350163074,3.97224,-0.39996000000000004,3.9923249641,19.86,4.8,20.431828112,0.0
2019-07-12 17:00:00,22.9066,-6.23428,23.7398098282,4.2966,-0.40428000000000003,4.3155780468,18.61,-5.83,19.5018204278,33.46,23.2666,4.42572,23.6837850243,4.2966,-0.40428000000000003,4.3155780468,18.97,4.83,19.5752343536,0.0
2019-07-12 17:30:00,22.40372,-6.36196,23.2895084723,4.11372,-0.38196,4.131414489,18.29,-5.98,19.242777866,33.51,22.75372,4.30804,23.1579572173,4.11372,-0.38196,4.131414489,18.64,4.69,19.2209703189,0.0
2019-07-12 18:00:00,21.87684,-6.50588,22.8237289451,4.05684,-0.33588,4.0707205947,17.82,-6.17,18.8579240639,33.56,22.22684,4.20412,22.6209425392,4.05684,-0.33588,4.0707205947,18.17,4.54,18.7286011223,0.0
2019-07-12 18:30:00,22.16008,-6.67128,23.1424960288,3.61008,-0.34128000000000003,3.6261756224,18.55,-6.33,19.6002908142,33.65,22.51008,4.05872,22.8730607844,3.61008,-0.34128000000000003,3.6261756224,18.9,4.4,19.4054116164,0.0
2019-07-12 19:00:00,22.9164,-6.83792,23.9148183954,2.2464,-0.18792,2.2542464121,20.67,-6.65,21.7133921809,33.65,23.2964,3.89208,23.619283217,2.2464,-0.18792,2.2542464121,21.05,4.08,21.4417559915,0.0
2019-07-12 19:30:00,23.65216,-6.75076,24.5966955757,5.04216,-0.14076000000000002,5.0441243882,18.61,-6.61,19.7490303559,33.68,24.02216,3.9992400000000004,24.3527840635,5.04216,-0.14076000000000002,5.0441243882,18.98,4.14,19.4262708722,0.0
2019-07-12 20:00:00,22.85764,-7.29744,23.9942563319,1.99764,-0.12744,2.0017009075,20.86,-7.17,22.0578444096,33.82,23.23764,3.55256,23.5076284496,1.99764,-0.12744,2.0017009075,21.24,3.68,21.5564375535,0.0
2019-07-12 20:30:00,21.63788,-7.379,22.8614849013,1.84788,-0.099,1.8505300577,19.79,-7.28,21.0865478445,33.56,22.00788,3.301,22.2540644174,1.84788,-0.099,1.8505300577,20.16,3.4,20.4446961337,0.0
2019-07-12 21:00:00,21.82416,-7.68472,23.1376075078,1.60416,-0.054720000000000005,1.6050930141,20.22,-7.63,21.611693594,33.53,22.20416,2.96528,22.4012858288,1.60416,-0.054720000000000005,1.6050930141,20.6,3.02,20.8201921221,0.0
2019-07-12 21:30:00,21.53212,-8.13884,23.0189684443,1.48212,-0.07884000000000001,1.4842154291,20.05,-8.06,21.6093984183,33.39,21.90212,2.43116,22.0366376619,1.48212,-0.07884000000000001,1.4842154291,20.42,2.51,20.5736846481,0.0
2019-07-12 22:00:00,19.98208,-8.27404,21.6273729114,3.14208,-0.28404,3.1548923037,16.84,-7.99,18.6393588946,33.57,20.30208,2.43596,20.4476979987,3.14208,-0.28404,3.1548923037,17.16,2.7199999999999998,17.3742337961,0.0
2019-07-12 22:30:00,18.64356,-8.43028,20.4609860552,3.73356,-0.35028000000000004,3.7499555132999998,14.91,-8.08,16.9586113818,33.57,18.94356,2.25972,19.0778615141,3.73356,-0.35028000000000004,3.7499555132999998,15.21,2.61,15.4323102613,0.0
2019-07-12 23:00:00,17.4954,-8.01008,19.2418918708,3.9654,-0.37008,3.9826318392,13.53,-7.64,15.5380339812,33.64,17.7654,2.75992,17.9785037077,3.9654,-0.37008,3.9826318392,13.8,3.13,14.1505088248,0.0
2019-07-12 23:30:00,17.8836,-8.6666,19.8729239046,3.1536,-0.2466,3.1632269157,14.73,-8.42,16.9667115258,33.64,18.1736,2.1434,18.2995601182,3.1536,-0.2466,3.1632269157,15.02,2.39,15.2089611743,0.0
2019-07-13 00:00:00,17.59672,-6.79464,18.8629713324,1.65672,-0.044640000000000006,1.657321299,15.94,-6.75,17.310288848,33.28,17.45672,-4.07464,17.9259522561,1.65672,-0.044640000000000006,1.657321299,15.8,-4.03,16.3058547767,0.0
2019-07-13 00:30:00,16.72556,-6.51344,17.9490740136,1.01556,-0.07344,1.0182119363,15.71,-6.44,16.9787425918,33.04,16.49556,-5.34344,17.3394305197,1.01556,-0.07344,1.0182119363,15.48,-5.27,16.3524707613,0.0
2019-07-13 01:00:00,16.06988,-6.72932,17.4219628882,1.01988,-0.04932,1.0210718274,15.05,-6.68,16.4658707635,33.07,15.84988,-5.55932,16.7965691401,1.01988,-0.04932,1.0210718274,14.83,-5.51,15.8205246436,0.0
2019-07-13 01:30:00,15.52312,-6.84396,16.9648767463,0.8431200000000001,-0.09396,0.8483394462,14.68,-6.75,16.1575029011,33.17,15.30312,-5.65396,16.3141884694,0.8431200000000001,-0.09396,0.8483394462,14.46,-5.5600000000000005,15.4921012132,0.0
2019-07-13 02:00:00,15.2446,-6.98604,16.7690961009,0.8946000000000001,-0.08604,0.8987280131000001,14.35,-6.9,15.9227039161,33.17,15.0146,-5.79604,16.0944801979,0.8946000000000001,-0.08604,0.8987280131000001,14.12,-5.71,15.2308404233,0.0
2019-07-13 02:30:00,15.09892,-7.11428,16.6910264839,0.62892,0.045720000000000004,0.6305796419,14.47,-7.16,16.1445501641,33.21,14.87892,-5.91428,16.0112762853,0.62892,0.045720000000000004,0.6305796419,14.25,-5.96,15.4461678095,0.0
2019-07-13 03:00:00,14.9618,-7.25876,16.6296438921,0.45180000000000003,0.021240000000000002,0.4522989914,14.51,-7.28,16.2338689166,33.21,14.7418,-6.06876,15.9420988323,0.45180000000000003,0.021240000000000002,0.4522989914,14.29,-6.09,15.5335829737,0.0
2019-07-13 03:30:00,14.72484,-7.21488,16.3974207252,0.38484,0.10512,0.3989386419,14.34,-7.32,16.1002484453,33.37,14.51484,-6.00488,15.7079331562,0.38484,0.10512,0.3989386419,14.13,-6.11,15.3944470508,0.0
2019-07-13 04:00:00,14.50056,-7.21956,16.1984038383,0.43056000000000005,0.010440000000000001,0.4306865533,14.07,-7.23,15.8189064097,33.33,14.27056,-6.00956,15.4843047667,0.43056000000000005,0.010440000000000001,0.4306865533,13.84,-6.02,15.0925809589,0.0
2019-07-13 04:30:00,14.64324,-7.17648,16.3072481703,0.36324,0.08352000000000001,0.37271824210000004,14.28,-7.26,16.0195505555,33.33,14.42324,-5.9764800000000005,15.6124362381,0.36324,0.08352000000000001,0.37271824210000004,14.06,-6.06,15.3103625039,0.0
2019-07-13 05:00:00,14.61912,-7.26536,16.3249540736,0.24912,0.044640000000000006,0.2530879373,14.37,-7.31,16.1224377809,33.53,14.39912,-6.04536,15.6166908884,0.24912,0.044640000000000006,0.2530879373,14.15,-6.09,15.4048888344,0.0
2019-07-13 05:30:00,14.65744,-6.78628,16.1522179156,0.21744000000000002,0.06372,0.22658418300000002,14.44,-6.85,15.9823684102,33.56,14.43744,-5.57628,15.4769044835,0.21744000000000002,0.06372,0.22658418300000002,14.22,-5.64,15.2976468779,0.0
2019-07-13 06:00:00,14.91724,-6.03276,16.090936655,0.32724000000000003,-0.032760000000000004,0.32887571390000003,14.59,-6.0,15.775553873,33.4,14.69724,-4.84276,15.4745335321,0.32724000000000003,-0.032760000000000004,0.32887571390000003,14.37,-4.8100000000000005,15.1536464259,0.0
2019-07-13 06:30:00,15.00212,-5.6372,16.0262793041,1.12212,-0.09720000000000001,1.1263219496999999,13.88,-5.54,14.9447649697,33.44,14.78212,-4.4272,15.43085129,1.12212,-0.09720000000000001,1.1263219496999999,13.66,-4.33,14.3298464751,0.0
2019-07-13 07:00:00,15.85588,-5.3958,16.7488384139,0.69588,-0.0558,0.6981136114000001,15.16,-5.34,16.0729959871,33.37,15.61588,-4.2058,16.1723363128,0.69588,-0.0558,0.6981136114000001,14.92,-4.15,15.4864101715,0.0
2019-07-13 07:30:00,18.191,-5.20932,18.922195852,0.441,0.04068,0.4428722868,17.75,-5.25,18.5101323604,33.18,17.951,-4.04932,18.4020486213,0.441,0.04068,0.4428722868,17.51,-4.09,17.9813292056,0.0
2019-07-13 08:00:00,19.34276,-5.44628,20.0948831859,0.48276,0.06372,0.4869470772,18.86,-5.51,19.6484019706,32.99,19.10276,-4.31628,19.584323134999998,0.48276,0.06372,0.4869470772,18.62,-4.38,19.1282199904,0.0
2019-07-13 08:30:00,21.11652,-5.63084,21.8543765872,2.48652,0.38916,2.5167890686,18.63,-6.02,19.5784907488,32.97,20.87652,-4.49084,21.3540799665,2.48652,0.38916,2.5167890686,18.39,-4.88,19.0264684059,0.0
2019-07-13 09:00:00,22.78032,-4.68056,23.2561953298,7.78032,1.00944,7.8455304738,15.0,-5.69,16.0429454902,32.97,22.57032,-3.52056,22.8432416179,7.78032,1.00944,7.8455304738,14.79,-4.53,15.4681931718,0.0
2019-07-13 09:30:00,24.39272,-3.65008,24.6643036189,11.86272,0.9799200000000001,11.903124338,12.53,-4.63,13.3580612366,32.91,24.20272,-2.50008,24.3315033527,11.86272,0.9799200000000001,11.903124338,12.34,-3.48,12.8213103854,0.0
2019-07-13 10:00:00,24.14428,-3.34092,24.374330825,12.19428,1.00908,12.2359595931,11.95,-4.35,12.7171144526,32.88,23.94428,-2.18092,24.0433973632,12.19428,1.00908,12.2359595931,11.75,-3.19,12.175327511,0.0
2019-07-13 10:30:00,24.37716,-3.57344,24.6376825838,10.75716,0.8265600000000001,10.7888689259,13.62,-4.4,14.3130849225,32.83,24.17716,-2.43344,24.299314720799998,10.75716,0.8265600000000001,10.7888689259,13.42,-3.26,13.8102860217,0.0
2019-07-13 11:00:00,24.2576,-3.42144,24.4977021256,10.8576,0.7185600000000001,10.8813513055,13.4,-4.14,14.0249634581,32.81,24.0476,-2.28144,24.1555797743,10.8576,0.7185600000000001,10.8813513055,13.19,-3.0,13.526865860200001,0.0
2019-07-13 11:30:00,23.6594,-3.54224,23.9230991424,10.4094,0.52776,10.4227702161,13.25,-4.07,13.8610028497,32.91,23.4694,-2.40224,23.5920218162,10.4094,0.52776,10.4227702161,13.06,-2.93,13.3846367153,0.0
2019-07-13 12:00:00,23.3184,-3.65876,23.6036925776,10.0584,0.47124000000000005,10.0694328389,13.26,-4.13,13.888286431400001,32.91,23.1084,-2.51876,23.2452640875,10.0584,0.47124000000000005,10.0694328389,13.05,-2.99,13.3881514781,0.0
2019-07-13 12:30:00,23.45868,-4.22696,23.8364606891,8.24868,0.02304,8.2487121773,15.21,-4.25,15.7926121968,32.9,23.23868,-3.07696,23.4415001863,8.24868,0.02304,8.2487121773,14.99,-3.1,15.3071911205,0.0
2019-07-13 13:00:00,23.27776,-4.66988,23.7415646037,6.82776,-0.20988,6.8309850118,16.45,-4.46,17.0438874674,33.01,23.05776,-3.52988,23.3263873978,6.82776,-0.20988,6.8309850118,16.23,-3.32,16.5660888565,0.0
2019-07-13 13:30:00,22.43396,-5.39964,23.074632682,2.34396,-0.17964000000000002,2.3508336843,20.09,-5.22,20.7570831284,32.96,22.17396,-4.25964,22.579394035500002,2.34396,-0.17964000000000002,2.3508336843,19.83,-4.08,20.2453772501,0.0
2019-07-13 14:00:00,22.14804,-5.5502,22.8328797107,1.77804,-0.1602,1.7852423593000002,20.37,-5.39,21.0710464856,33.04,21.88804,-4.4102,22.3279233043,1.77804,-0.1602,1.7852423593000002,20.11,-4.25,20.5541869214,0.0
2019-07-13 14:30:00,21.7824,-5.71512,22.5196702102,1.8324,-0.10512,1.8354127531,19.95,-5.61,20.7237689622,33.12,21.5324,-4.56512,22.0110102079,1.8324,-0.10512,1.8354127531,19.7,-4.46,20.1985544037,0.0
2019-07-13 15:00:00,20.81524,-5.79296,21.6063093058,2.05524,-0.19296000000000002,2.0642783289,18.76,-5.6,19.5779876392,33.19,20.57524,-4.64296,21.0925953505,2.05524,-0.19296000000000002,2.0642783289,18.52,-4.45,19.0471231424,0.0
2019-07-13 15:30:00,20.45476,-5.82368,21.2676386889,1.8147600000000002,-0.19368000000000002,1.8250659714,18.64,-5.63,19.4716845702,33.19,20.21476,-4.65368,20.743511260200002,1.8147600000000002,-0.19368000000000002,1.8250659714,18.4,-4.46,18.9328180681,0.0
2019-07-13 16:00:00,21.1482,-5.77944,21.9236924343,2.0682,-0.19944,2.0777939151,19.08,-5.58,19.8792052155,33.22,20.8982,-4.61944,21.4026631323,2.0682,-0.19944,2.0777939151,18.83,-4.42,19.3418018809,0.0
2019-07-13 16:30:00,21.1134,-5.75188,21.8828650568,2.3634,-0.28188,2.3801503932,18.75,-5.47,19.5316000369,33.22,20.8634,-4.59188,21.3627437726,2.3634,-0.28188,2.3801503932,18.5,-4.31,18.995423133,0.0
2019-07-13 17:00:00,21.78408,-5.862,22.5590156134,1.59408,-0.162,1.6022905624,20.19,-5.7,20.9791825389,33.18,21.52408,-4.702,22.0316777356,1.59408,-0.162,1.6022905624,19.93,-4.54,20.4405601684,0.0
2019-07-13 17:30:00,22.35416,-5.83096,23.1021333177,1.15416,-0.12096000000000001,1.160481205,21.2,-5.71,21.9555027271,33.18,22.09416,-4.68096,22.5845808601,1.15416,-0.12096000000000001,1.160481205,20.94,-4.5600000000000005,21.4307536032,0.0
2019-07-13 18:00:00,22.44012,-5.81888,23.1822852642,1.14012,-0.038880000000000005,1.1407827439,21.3,-5.78,22.0703058429,33.11,22.18012,-4.67888,22.6682518353,1.14012,-0.038880000000000005,1.1407827439,21.04,-4.64,21.5455610277,0.0
2019-07-13 18:30:00,22.56868,-5.9402,23.3373368871,1.22868,-0.0702,1.2306837865,21.34,-5.87,22.132611685,33.11,22.30868,-4.7902000000000005,22.817169399,1.22868,-0.0702,1.2306837865,21.08,-4.72,21.6019628738,0.0
2019-07-13 19:00:00,22.50312,-5.98456,23.2853036941,1.29312,-0.12456,1.2991052798,21.21,-5.86,22.0046290585,33.14,22.24312,-4.83456,22.7624550022,1.29312,-0.12456,1.2991052798,20.95,-4.71,21.4729271409,0.0
2019-07-13 19:30:00,22.1456,-5.94604,22.9299583742,1.0656,-0.08604,1.0690679312,21.08,-5.86,21.8793509959,33.11,21.8956,-4.80604,22.4168534777,1.0656,-0.08604,1.0690679312,20.83,-4.72,21.358073415,0.0
2019-07-13 20:00:00,22.14572,-5.85448,22.9065023604,0.85572,-0.11448000000000001,0.8633437258000001,21.29,-5.74,22.0502086158,33.03,21.88572,-4.71448,22.3877435573,0.85572,-0.11448000000000001,0.8633437258000001,21.03,-4.6,21.5272130105,0.0
2019-07-13 20:30:00,22.09772,-5.87232,22.8646751864,0.56772,-0.11232,0.5787242701,21.53,-5.76,22.287182415,33.09,21.83772,-4.72232,22.3424779508,0.56772,-0.11232,0.5787242701,21.27,-4.61,21.7638461674,0.0
2019-07-13 21:00:00,21.20276,-5.89856,22.0079540551,0.93276,-0.08856000000000001,0.93695469,20.27,-5.8100000000000005,21.0862277328,33.09,20.95276,-4.74856,21.4841097952,0.93276,-0.08856000000000001,0.93695469,20.02,-4.66,20.5551939908,0.0
2019-07-13 21:30:00,19.98488,-5.80256,20.8102169899,1.69488,-0.05256,1.6956947744000002,18.29,-5.75,19.1725480831,32.94,19.74488,-4.66256,20.2879213319,1.69488,-0.05256,1.6956947744000002,18.05,-4.61,18.6294014933,0.0
2019-07-13 22:00:00,20.23496,-5.91236,21.0810248084,1.70496,-0.07236000000000001,1.7064948202,18.53,-5.84,19.4284971112,32.97,19.99496,-4.76236,20.5542817479,1.70496,-0.07236000000000001,1.7064948202,18.29,-4.69,18.8817425043,0.0
2019-07-13 22:30:00,20.4126,-6.10852,21.307000149,1.2726,-0.038520000000000006,1.2731828425,19.14,-6.07,20.0794546739,32.97,20.1726,-4.94852,20.7706918746,1.2726,-0.038520000000000006,1.2731828425,18.9,-4.91,19.5273679742,0.0
2019-07-13 23:00:00,19.32276,-6.24024,20.30540936,1.29276,-0.030240000000000003,1.2931136358,18.03,-6.21,19.0694782309,32.94,19.09276,-5.10024,19.7622350071,1.29276,-0.030240000000000003,1.2931136358,17.8,-5.07,18.5079685541,0.0
2019-07-13 23:30:00,18.23056,-6.40456,19.3228286415,0.8805600000000001,-0.03456,0.8812379402,17.35,-6.37,18.4824078518,33.01,17.99056,-5.24456,18.7394145775,0.8805600000000001,-0.03456,0.8812379402,17.11,-5.21,17.8856422865,0.0
2019-07-14 00:00:00,17.21416,-6.66692,18.460095525,0.61416,-0.01692,0.6143930273,16.6,-6.65,17.8824634768,32.94,16.98416,-5.49692,17.8515495236,0.61416,-0.01692,0.6143930273,16.37,-5.48,17.2628879392,0.0
2019-07-14 00:30:00,16.20684,-6.89248,17.6115854862,0.54684,-0.042480000000000004,0.5484874985,15.66,-6.85,17.092632916,33.19,15.99684,-5.71248,16.9862096342,0.54684,-0.042480000000000004,0.5484874985,15.45,-5.67,16.4575636107,0.0
2019-07-14 01:00:00,15.50168,-7.1582,17.0745983866,0.5716800000000001,-0.0882,0.5784438282000001,14.93,-7.07,16.5193765016,33.19,15.27168,-5.9682,16.3964514839,0.5716800000000001,-0.0882,0.5784438282000001,14.7,-5.88,15.832384533,0.0
2019-07-14 01:30:00,15.1088,-7.36384,16.8077951256,0.5688,-0.03384,0.5698057437,14.54,-7.33,16.2831354474,33.15,14.8888,-6.18384,16.1219180802,0.5688,-0.03384,0.5698057437,14.32,-6.15,15.5847649966,0.0
2019-07-14 02:00:00,14.72256,-7.37996,16.4686849067,0.41256000000000004,-0.03996,0.4144907179,14.31,-7.34,16.0826521445,33.18,14.51256,-6.18996,15.7775157283,0.41256000000000004,-0.03996,0.4144907179,14.1,-6.15,15.3828638426,0.0
2019-07-14 02:30:00,14.3446,-7.45784,16.1674650649,0.2646,0.00216,0.2646088162,14.08,-7.46,15.9341771046,33.18,14.1246,-6.26784,15.4528360965,0.2646,0.00216,0.2646088162,13.86,-6.27,15.2122483545,0.0
2019-07-14 03:00:00,13.9774,-7.73616,15.9754775298,0.2574,0.03384,0.2596149179,13.72,-7.77,15.7674125969,33.41,13.7574,-6.51616,15.2225620677,0.2574,0.03384,0.2596149179,13.5,-6.55,15.0050824723,0.0
2019-07-14 03:30:00,13.93552,-7.67676,15.9101025065,0.15552000000000002,0.09324,0.1813288946,13.78,-7.77,15.8196491744,33.32,13.72552,-6.46676,15.1726360323,0.15552000000000002,0.09324,0.1813288946,13.57,-6.5600000000000005,15.0724417398,0.0
2019-07-14 04:00:00,13.88156,-7.76536,15.9059273217,0.061560000000000004,0.13464,0.1480458145,13.82,-7.9,15.9186180305,33.35,13.66156,-6.55536,15.1529194007,0.061560000000000004,0.13464,0.1480458145,13.6,-6.69,15.1563880922,0.0
2019-07-14 04:30:00,14.06692,-6.82752,15.636280492400001,0.01692,0.13248000000000001,0.13355611850000002,14.05,-6.96,15.679416443200001,33.32,13.85692,-5.63752,14.9598082754,0.01692,0.13248000000000001,0.13355611850000002,13.84,-5.77,14.9946157003,0.0
2019-07-14 05:00:00,14.10792,-6.47392,15.5224046749,0.00792,0.13608,0.1363102813,14.1,-6.61,15.5724789292,33.27,13.88792,-5.27392,14.8555899948,0.00792,0.13608,0.1363102813,13.88,-5.41,14.897063469,0.0
2019-07-14 05:30:00,13.88144,-6.48268,15.3205586209,0.00144,0.15732000000000002,0.1573265903,13.88,-6.64,15.3864875784,33.35,13.66144,-5.27268,14.6436367497,0.00144,0.15732000000000002,0.1573265903,13.66,-5.43,14.6996768672,0.0
2019-07-14 06:00:00,13.74064,-6.58,15.2348806234,0.08064,0.09,0.12084208540000001,13.66,-6.67,15.2014637453,33.42,13.53064,-5.38,14.560996491000001,0.08064,0.09,0.12084208540000001,13.45,-5.47,14.5197589512,0.0
2019-07-14 06:30:00,14.199,-6.49236,15.6128901671,0.189,0.017640000000000003,0.18982141500000002,14.01,-6.51,15.4486310073,33.42,13.989,-5.29236,14.9566438538,0.189,0.017640000000000003,0.18982141500000002,13.8,-5.31,14.7863484336,0.0
2019-07-14 07:00:00,14.81472,-6.36452,16.1239896896,0.32472,0.01548,0.3250887706,14.49,-6.38,15.8323876911,33.42,14.59472,-5.16452,15.4815412252,0.32472,0.01548,0.3250887706,14.27,-5.18,15.181083624,0.0
2019-07-14 07:30:00,15.87896,-6.1704,17.0357038845,0.58896,0.0396,0.5902897946,15.29,-6.21,16.5029754893,33.28,15.64896,-4.9804,16.422372948,0.58896,0.0396,0.5902897946,15.06,-5.02,15.874633854,0.0
2019-07-14 08:00:00,16.92496,-5.8946000000000005,17.9220696395,0.9849600000000001,0.0054,0.9849748025,15.94,-5.9,16.9968703001,33.17,16.694960000000002,-4.7146,17.347885824,0.9849600000000001,0.0054,0.9849748025,15.71,-4.72,16.4037343309,0.0
2019-07-14 08:30:00,18.15684,-6.04176,19.1356657235,1.35684,-0.041760000000000005,1.3574824799,16.8,-6.0,17.8392824968,33.0,17.91684,-4.89176,18.5726269408,1.35684,-0.041760000000000005,1.3574824799,16.56,-4.85,17.2556106817,0.0
2019-07-14 09:00:00,19.1726,-7.64056,20.6389618894,1.5426,-0.07056000000000001,1.5442128978,17.63,-7.57,19.1865004626,32.94,18.9226,-6.48056,20.0015611559,1.5426,-0.07056000000000001,1.5442128978,17.38,-6.41,18.5243758329,0.0
2019-07-14 09:30:00,20.65052,-7.25488,21.8878336088,1.73052,-0.07488,1.7321392799000002,18.92,-7.18,20.2365708558,32.94,20.41052,-6.10488,21.3039641026,1.73052,-0.07488,1.7321392799000002,18.68,-6.03,19.6291441484,0.0
2019-07-14 10:00:00,21.57004,-7.08232,22.7029928024,1.9400400000000002,-0.11232,1.9432887032,19.63,-6.97,20.8306936994,33.03,21.31004,-5.92232,22.1176779745,1.9400400000000002,-0.11232,1.9432887032,19.37,-5.8100000000000005,20.2225863826,0.0
2019-07-14 10:30:00,22.4526,-6.61544,23.406906954,1.7226,-0.05544,1.723491907,20.73,-6.5600000000000005,21.7431943375,32.91,22.1826,-5.47544,22.8483738142,1.7226,-0.05544,1.723491907,20.46,-5.42,21.1657270133,0.0
2019-07-14 11:00:00,22.75752,-6.41988,23.6457094578,2.38752,-0.11988000000000001,2.3905277586,20.37,-6.3,21.3219816152,32.96,22.49752,-5.28988,23.1110630773,2.38752,-0.11988000000000001,2.3905277586,20.11,-5.17,20.7639350798,0.0
2019-07-14 11:30:00,23.20944,-6.18316,24.0189419563,2.6294399999999998,-0.17316,2.6351354992,20.58,-6.01,21.439601209,32.79,22.94944,-5.04316,23.4970266012,2.6294399999999998,-0.17316,2.6351354992,20.32,-4.87,20.895437301,0.0
2019-07-14 12:00:00,23.579720000000002,-6.0466,24.3426491335,2.43972,-0.15660000000000002,2.4447407303,21.14,-5.89,21.9451976523,32.75,23.31972,-4.9266000000000005,23.8344441605,2.43972,-0.15660000000000002,2.4447407303,20.88,-4.77,21.4179200671,0.0
2019-07-14 12:30:00,22.8676,-5.71688,23.5713777004,2.6676,-0.23688,2.6780966925,20.2,-5.48,20.9301313899,32.83,22.6176,-4.58688,23.0780262998,2.6676,-0.23688,2.6780966925,19.95,-4.35,20.4187413912,0.0
2019-07-14 13:00:00,22.7796,-5.7618,23.4969894965,2.4696,-0.18180000000000002,2.4762825768,20.31,-5.58,21.0625853114,32.85,22.5196,-4.6418,22.9930139695,2.4696,-0.18180000000000002,2.4762825768,20.05,-4.46,20.5400608568,0.0
2019-07-14 13:30:00,22.81808,-6.13148,23.6275225506,2.7280800000000003,-0.23148000000000002,2.7378830283,20.09,-5.9,20.9384359492,33.02,22.56808,-4.98148,23.111325749,2.7280800000000003,-0.23148000000000002,2.7378830283,19.84,-4.75,20.4006887139,0.0
2019-07-14 14:00:00,22.22792,-6.06592,23.0407424571,4.68792,-0.20592000000000002,4.692440407,17.54,-5.86,18.4930040826,32.97,21.98792,-4.91592,22.5307544342,4.68792,-0.20592000000000002,4.692440407,17.3,-4.71,17.9296988262,0.0
2019-07-14 14:30:00,22.22256,-5.87324,22.9855850709,7.4325600000000005,-0.18324000000000001,7.4348184276,14.79,-5.69,15.8467725421,32.94,22.00256,-4.70324,22.4996247313,7.4325600000000005,-0.18324000000000001,7.4348184276,14.57,-4.52,15.2550090134,0.0
2019-07-14 15:00:00,21.56548,-6.27192,22.4590050563,5.50548,-0.15192,5.507575666,16.06,-6.12,17.18656452,32.96,21.33548,-5.12192,21.9416674689,5.50548,-0.15192,5.507575666,15.83,-4.97,16.5918594497,0.0
2019-07-14 15:30:00,21.3644,-6.90132,22.4514098689,2.1744,-0.12132000000000001,2.1777818767,19.19,-6.78,20.3525059882,32.99,21.1144,-5.74132,21.881056709,2.1744,-0.12132000000000001,2.1777818767,18.94,-5.62,19.7562142122,0.0
2019-07-14 16:00:00,21.35364,-6.81132,22.4136570285,2.75364,-0.21132,2.7617366623,18.6,-6.6,19.7362610441,33.02,21.10364,-5.65132,21.8472203951,2.75364,-0.21132,2.7617366623,18.35,-5.44,19.1393860926,0.0
2019-07-14 16:30:00,21.84584,-6.78932,22.8765292684,1.63584,-0.04932,1.6365833214,20.21,-6.74,21.3042648312,33.12,21.58584,-5.63932,22.3103208979,1.63584,-0.04932,1.6365833214,19.95,-5.59,20.718363835,0.0
2019-07-14 17:00:00,21.77196,-6.80972,22.812069803500002,1.73196,-0.09972,1.7348283834,20.04,-6.71,21.1335207668,32.99,21.50196,-5.65972,22.2343588691,1.73196,-0.09972,1.7348283834,19.77,-5.5600000000000005,20.5369544967,0.0
2019-07-14 17:30:00,22.32124,-6.6928,23.3030325704,1.91124,-0.26280000000000003,1.9292232057,20.41,-6.43,21.398901841,32.96,22.06124,-5.5528,22.7493274225,1.91124,-0.26280000000000003,1.9292232057,20.15,-5.29,20.8328250605,0.0
2019-07-14 18:00:00,21.639,-6.58208,22.617915424,1.9889999999999999,-0.17208,1.9964299453,19.65,-6.41,20.6690735158,33.0,21.389,-5.43208,22.0680043077,1.9889999999999999,-0.17208,1.9964299453,19.4,-5.26,20.1004378062,0.0
2019-07-14 18:30:00,22.576999999999998,-6.66524,23.5403133636,1.377,-0.16524000000000003,1.3868789629,21.2,-6.5,22.1740839721,33.12,22.307,-5.50524,22.976290311,1.377,-0.16524000000000003,1.3868789629,20.93,-5.34,21.6004745318,0.0
2019-07-14 19:00:00,22.63728,-6.66552,23.5982118532,1.09728,-0.15552000000000002,1.1082463033,21.54,-6.51,22.5022598865,33.07,22.36728,-5.51552,23.0372779527,1.09728,-0.15552000000000002,1.1082463033,21.27,-5.36,21.9349606792,0.0
2019-07-14 19:30:00,23.16816,-6.72116,24.1233834594,0.9381600000000001,-0.10116000000000001,0.9435981831,22.23,-6.62,23.1947688068,33.04,22.89816,-5.58116,23.568518798,0.9381600000000001,-0.10116000000000001,0.9435981831,21.96,-5.48,22.6334266076,0.0
2019-07-14 20:00:00,24.0858,-6.67808,24.9944496664,0.6858000000000001,-0.11808,0.6958911743,23.4,-6.5600000000000005,24.3021315938,33.07,23.8158,-5.52808,24.44896722,0.6858000000000001,-0.11808,0.6958911743,23.13,-5.41,23.7542627753,0.0
2019-07-14 20:30:00,23.75764,-6.7142,24.6881740923,1.2776399999999999,-0.0342,1.2780976526,22.48,-6.68,23.451498886,32.98,23.48764,-5.5742,24.1400277218,1.2776399999999999,-0.0342,1.2780976526,22.21,-5.54,22.8905155032,0.0
2019-07-14 21:00:00,23.92848,-6.72372,24.8551919274,1.96848,0.02628,1.9686554165,21.96,-6.75,22.9739874641,33.03,23.65848,-5.57372,24.3061726841,1.96848,0.02628,1.9686554165,21.69,-5.6,22.4012521971,0.0
2019-07-14 21:30:00,16.87232,-3.11676,17.1577788504,0.11232,0.0032400000000000003,0.11236672110000001,16.76,-3.12,17.047932426,32.93,16.66232,-1.99676,16.7815362312,0.11232,0.0032400000000000003,0.11236672110000001,16.55,-2.0,16.6704079134,0.0
2019-07-14 22:00:00,14.83364,-1.98408,14.9657425174,0.14364000000000002,0.025920000000000002,0.1459599123,14.69,-2.01,14.8268742491,32.88,14.63364,-0.8540800000000001,14.6585426389,0.14364000000000002,0.025920000000000002,0.1459599123,14.49,-0.88,14.5166972828,0.0
2019-07-14 22:30:00,15.20956,-2.15424,15.3613627446,0.07956,0.00576,0.0797682343,15.13,-2.16,15.283406034,32.95,14.99956,-1.03424,15.0351738457,0.07956,0.00576,0.0797682343,14.92,-1.04,14.9562027266,0.0
2019-07-14 23:00:00,14.28248,-2.20764,14.4520901367,0.042480000000000004,0.07236000000000001,0.0839078065,14.24,-2.2800000000000002,14.4213730276,33.01,14.09248,-1.06764,14.1328641018,0.042480000000000004,0.07236000000000001,0.0839078065,14.05,-1.1400000000000001,14.0961732396,0.0
2019-07-14 23:30:00,12.95344,-2.445,13.1821710213,0.07344,0.045,0.08613032920000001,12.88,-2.49,13.1184793326,33.23,12.75344,-1.275,12.8170143494,0.07344,0.045,0.08613032920000001,12.68,-1.32,12.7485214829,0.0
2019-07-15 00:00:00,11.8888,-2.48064,12.1448400669,0.2088,0.00936,0.2090096878,11.68,-2.49,11.9424662445,32.98,11.6988,-1.43064,11.7859514783,0.2088,0.00936,0.2090096878,11.49,-1.44,11.5798834191,0.0
2019-07-15 00:30:00,11.55656,-2.6988000000000003,11.8675018632,0.10656,-0.028800000000000003,0.11038330310000001,11.45,-2.67,11.7571850372,33.22,11.35656,-1.4888,11.4537321635,0.10656,-0.028800000000000003,0.11038330310000001,11.25,-1.46,11.3443422022,0.0
2019-07-15 01:00:00,11.3284,-2.80864,11.6713797475,0.0684,-0.00864,0.06894352470000001,11.26,-2.8,11.6029134272,33.36,11.1384,-1.58864,11.251121349,0.0684,-0.00864,0.06894352470000001,11.07,-1.58,11.1821867271,0.0
2019-07-15 01:30:00,10.8184,-2.89916,11.2001297879,0.0684,0.060840000000000005,0.09154269820000001,10.75,-2.96,11.1500717486,33.39,10.6284,-1.6691600000000002,10.7586700696,0.0684,0.060840000000000005,0.09154269820000001,10.56,-1.73,10.7007710003,0.0
2019-07-15 02:00:00,10.53372,-2.887,10.9221804617,0.06372,0.063,0.0896060177,10.47,-2.95,10.8776559975,33.3,10.33372,-1.667,10.4673137929,0.06372,0.063,0.0896060177,10.27,-1.73,10.4146915461,0.0
2019-07-15 02:30:00,9.83056,-2.92252,10.2557804707,0.25056,-0.00252,0.2505726721,9.58,-2.92,10.0151285563,33.27,9.66056,-1.68252,9.805982514,0.25056,-0.00252,0.2505726721,9.41,-1.6800000000000002,9.5587917647,0.0
2019-07-15 03:00:00,9.46936,-2.91908,9.9090769931,0.27936,-0.019080000000000003,0.2800108141,9.19,-2.9,9.6367058687,33.41,9.27936,-1.69908,9.4336310536,0.27936,-0.019080000000000003,0.2800108141,9.0,-1.6800000000000002,9.1554573889,0.0
2019-07-15 03:30:00,9.786200000000001,-2.92544,10.214103467,0.1962,0.03456,0.1992205652,9.59,-2.96,10.036418684,33.28,9.6062,-1.69544,9.7546704318,0.1962,0.03456,0.1992205652,9.41,-1.73,9.5677060992,0.0
2019-07-15 04:00:00,9.77652,-2.77412,10.1624841985,0.23652,-0.024120000000000003,0.23774668200000001,9.54,-2.75,9.9284490229,33.36,9.59652,-1.5341200000000002,9.7183702484,0.23652,-0.024120000000000003,0.23774668200000001,9.36,-1.51,9.4810178778,0.0
2019-07-15 04:30:00,9.99276,-2.67712,10.3451546103,0.21276,0.00288,0.2127794915,9.78,-2.68,10.1405522532,33.26,9.80276,-1.45712,9.9104642834,0.21276,0.00288,0.2127794915,9.59,-1.46,9.7004999871,0.0
2019-07-15 05:00:00,10.24468,-2.4882,10.5425142894,0.36468,0.0018000000000000002,0.3646844422,9.88,-2.49,10.1889400823,33.26,10.05468,-1.2682,10.1343436464,0.36468,0.0018000000000000002,0.3646844422,9.69,-1.27,9.7728706121,0.0
2019-07-15 05:30:00,10.38312,-2.24424,10.6228901017,0.30312,0.00576,0.3031747219,10.08,-2.25,10.3280637101,33.42,10.19312,-1.02424,10.244450347,0.30312,0.00576,0.3031747219,9.89,-1.03,9.9434903329,0.0
2019-07-15 06:00:00,11.3448,-2.229,11.5617009147,0.5148,-0.009000000000000001,0.5148786653,10.83,-2.22,11.0551933497,33.59,11.1348,-0.989,11.1786355178,0.5148,-0.009000000000000001,0.5148786653,10.62,-0.98,10.6651207213,0.0
2019-07-15 06:30:00,13.49956,-1.9138000000000002,13.6345425531,0.52956,-0.0738,0.5346776913,12.97,-1.8399999999999999,13.0998664115,33.59,13.28956,-0.6838000000000001,13.3071404679,0.52956,-0.0738,0.5346776913,12.76,-0.61,12.7745723999,0.0
2019-07-15 07:00:00,15.14716,-1.423,15.2138550363,0.49716000000000005,-0.063,0.5011357756,14.65,-1.3599999999999999,14.7129908584,33.61,14.91716,-0.193,14.9184084763,0.49716000000000005,-0.063,0.5011357756,14.42,-0.13,14.4205859798,0.0
2019-07-15 07:30:00,17.3408,-0.76336,17.3575938174,0.6408,-0.06336,0.6439247857,16.7,-0.7000000000000001,16.7146642204,33.35,17.1008,0.40664000000000006,17.1056340639,0.6408,-0.06336,0.6439247857,16.46,0.47000000000000003,16.4667088394,0.0
2019-07-15 08:00:00,18.78592,-0.23296000000000003,18.7873643869,0.9259200000000001,-0.10296000000000001,0.9316268609,17.86,-0.13,17.860473118,33.14,18.53592,0.88704,18.5571325966,0.9259200000000001,-0.10296000000000001,0.9316268609,17.61,0.99,17.637805986,0.0
2019-07-15 08:30:00,19.89028,0.27372,19.8921633091,1.25028,-0.11628000000000001,1.2556755619,18.64,0.39,18.6440794892,33.17,19.64028,1.42372,19.6918149777,1.25028,-0.11628000000000001,1.2556755619,18.39,1.54,18.4543680466,0.0
2019-07-15 09:00:00,20.432760000000002,0.63436,20.4426048689,1.74276,-0.12564,1.7472829843,18.69,0.76,18.7054457311,33.17,20.18276,1.7943600000000002,20.2623673105,1.74276,-0.12564,1.7472829843,18.44,1.92,18.5396871603,0.0
2019-07-15 09:30:00,31.95412,2.13196,32.0251625822,2.27412,-0.15804,2.2796048816,29.68,2.29,29.7682129124,33.06,9.87412,0.70196,9.8990400351,2.27412,-0.15804,2.2796048816,7.6,0.86,7.6485031215,0.0
2019-07-15 10:00:00,39.6234,3.11436,39.7456043578,2.6334,-0.21564000000000003,2.6422142551,36.99,3.33,37.1395880429,33.04,2.6334,-0.21564000000000003,2.6422142551,2.6334,-0.21564000000000003,2.6422142551,0.0,0.0,0.0,0.0
2019-07-15 10:30:00,39.25064,3.1482,39.3766923909,2.96064,-0.2718,2.9730900506999998,36.29,3.42,36.4507956017,33.14,2.96064,-0.2718,2.9730900506999998,2.96064,-0.2718,2.9730900506999998,0.0,0.0,0.0,0.0
2019-07-15 11:00:00,39.54492,3.59604,39.7080873562,3.18492,-0.27396000000000004,3.1966810113,36.36,3.87,36.565372964,33.14,3.18492,-0.27396000000000004,3.1966810113,3.18492,-0.27396000000000004,3.1966810113,0.0,0.0,0.0,0.0
2019-07-15 11:30:00,39.32228,3.8862,39.5138488993,2.76228,-0.2538,2.7739151462000002,36.56,4.14,36.7936570621,33.07,2.76228,-0.2538,2.7739151462000002,2.76228,-0.2538,2.7739151462000002,0.0,0.0,0.0,0.0
2019-07-15 12:00:00,38.9866,3.66928,39.1588890966,2.9466,-0.27072,2.959010118,36.04,3.94,36.2547265884,33.14,2.9466,-0.27072,2.959010118,2.9466,-0.27072,2.959010118,0.0,0.0,0.0,0.0
2019-07-15 12:30:00,38.41488,3.37256,38.5626395151,2.77488,-0.30744000000000005,2.791859303,35.64,3.68,35.8294850647,33.14,2.77488,-0.30744000000000005,2.791859303,2.77488,-0.30744000000000005,2.791859303,0.0,0.0,0.0,0.0
2019-07-15 13:00:00,38.66672,3.28728,38.8062036968,3.00672,-0.34272,3.0261893789,35.66,3.63,35.8442812733,33.14,3.00672,-0.34272,3.0261893789,3.00672,-0.34272,3.0261893789,0.0,0.0,0.0,0.0
2019-07-15 13:30:00,38.2202,3.20772,38.354571509,3.1302,-0.33228,3.1477868477,35.09,3.54,35.2681116591,33.14,3.1302,-0.33228,3.1477868477,3.1302,-0.33228,3.1477868477,0.0,0.0,0.0,0.0
2019-07-15 14:00:00,38.93856,3.82532,39.1260083317,3.50856,-0.36468,3.5274615201,35.43,4.19,35.6768972866,33.14,3.50856,-0.36468,3.5274615201,3.50856,-0.36468,3.5274615201,0.0,0.0,0.0,0.0
2019-07-15 14:30:00,38.10204,3.48848,38.2614028085,2.8220400000000003,-0.28152000000000005,2.8360471209,35.28,3.77,35.4808582196,33.0,2.8220400000000003,-0.28152000000000005,2.8360471209,2.8220400000000003,-0.28152000000000005,2.8360471209,0.0,0.0,0.0,0.0
2019-07-15 15:00:00,38.61976,3.64272,38.791175175,2.66976,-0.19728,2.6770390091,35.95,3.84,36.1545031773,32.98,2.66976,-0.19728,2.6770390091,2.66976,-0.19728,2.6770390091,0.0,0.0,0.0,0.0
2019-07-15 15:30:00,38.43728,3.02416,38.5560635634,2.8972800000000003,-0.19584000000000001,2.9038913038,35.54,3.22,35.6855713139,33.04,2.8972800000000003,-0.19584000000000001,2.9038913038,2.8972800000000003,-0.19584000000000001,2.9038913038,0.0,0.0,0.0,0.0
