Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-15 16:00:00,37.72824,2.8308400000000002,37.834293288,1.75824,-0.11916000000000002,1.7622732487000001,35.97,2.95,36.0907661321,33.06,1.75824,-0.11916000000000002,1.7622732487000001,1.75824,-0.11916000000000002,1.7622732487000001,0.0,0.0,0.0,0.0
2019-07-15 16:30:00,38.09788,2.07532,38.1543629693,2.11788,-0.18468,2.1259168368,35.98,2.26,36.050908449,33.14,2.11788,-0.18468,2.1259168368,2.11788,-0.18468,2.1259168368,0.0,0.0,0.0,0.0
2019-07-15 17:00:00,37.70064,1.1868,37.7193153523,1.52064,-0.0432,1.5212535126,36.18,1.23,36.2009019225,33.23,1.52064,-0.0432,1.5212535126,1.52064,-0.0432,1.5212535126,0.0,0.0,0.0,0.0
2019-07-15 17:30:00,38.39664,0.0021200000000000004,38.3966400585,2.09664,-0.13788,2.1011687662,36.3,0.14,36.3002699714,33.33,2.09664,-0.13788,2.1011687662,2.09664,-0.13788,2.1011687662,0.0,0.0,0.0,0.0
2019-07-15 18:00:00,38.37148,-0.00088,38.3714800101,1.4914800000000001,-0.020880000000000003,1.4916261478,36.88,0.02,36.880005423,33.37,1.4914800000000001,-0.020880000000000003,1.4916261478,1.4914800000000001,-0.020880000000000003,1.4916261478,0.0,0.0,0.0,0.0
2019-07-15 18:30:00,38.57752,-0.353,38.579135013,0.8575200000000001,0.027,0.8579449577,37.72,-0.38,37.7219140554,33.37,0.8575200000000001,0.027,0.8579449577,0.8575200000000001,0.027,0.8579449577,0.0,0.0,0.0,0.0
2019-07-15 19:00:00,38.69,-0.053,38.6900363014,0.72,0.027,0.7205060721000001,37.97,-0.08,37.970084277,33.43,0.72,0.027,0.7205060721000001,0.72,0.027,0.7205060721000001,0.0,0.0,0.0,0.0
2019-07-15 19:30:00,38.39344,-0.64348,38.3988320336,0.52344,0.05652000000000001,0.5264826151,37.87,-0.7000000000000001,37.8764689484,33.41,0.52344,0.05652000000000001,0.5264826151,0.52344,0.05652000000000001,0.5264826151,0.0,0.0,0.0,0.0
2019-07-15 20:00:00,37.38596,-1.008,37.3995463759,0.34596000000000005,0.07200000000000001,0.3533727799,37.04,-1.08,37.0557417953,33.37,0.34596000000000005,0.07200000000000001,0.3533727799,0.34596000000000005,0.07200000000000001,0.3533727799,0.0,0.0,0.0,0.0
2019-07-15 20:30:00,37.03716,-0.7208,37.0441732733,0.22716000000000003,0.0792,0.24057079120000002,36.81,-0.8,36.8186922636,33.37,0.22716000000000003,0.0792,0.24057079120000002,0.22716000000000003,0.0792,0.24057079120000002,0.0,0.0,0.0,0.0
2019-07-15 21:00:00,36.15064,-0.8835600000000001,36.1614359599,0.08064,0.13644,0.1584887479,36.07,-1.02,36.0844190753,33.43,0.08064,0.13644,0.1584887479,0.08064,0.13644,0.1584887479,0.0,0.0,0.0,0.0
2019-07-15 21:30:00,35.74192,-0.7875200000000001,35.7505948627,0.06192,0.13248000000000001,0.14623623630000002,35.68,-0.92,35.6918590157,33.43,0.06192,0.13248000000000001,0.14623623630000002,0.06192,0.13248000000000001,0.14623623630000002,0.0,0.0,0.0,0.0
2019-07-15 22:00:00,34.94624,-1.15888,34.9654499898,0.06624000000000001,0.14112000000000002,0.1558928863,34.88,-1.3,34.9042175102,33.38,0.06624000000000001,0.14112000000000002,0.1558928863,0.06624000000000001,0.14112000000000002,0.1558928863,0.0,0.0,0.0,0.0
2019-07-15 22:30:00,33.86828,-1.9224800000000002,33.9227994055,0.008280000000000001,0.13752,0.1377690415,33.86,-2.06,33.922606032,33.5,0.008280000000000001,0.13752,0.1377690415,0.008280000000000001,0.13752,0.1377690415,0.0,0.0,0.0,0.0
2019-07-15 23:00:00,31.28072,-2.80312,31.4060651062,0.00072,0.14688,0.1468817647,31.28,-2.95,31.418798513,33.45,0.00072,0.14688,0.1468817647,0.00072,0.14688,0.1468817647,0.0,0.0,0.0,0.0
2019-07-15 23:30:00,28.9554,-3.09132,29.1199493218,0.0054,0.14868,0.1487780306,28.95,-3.24,29.1307414942,33.62,0.0054,0.14868,0.1487780306,0.0054,0.14868,0.1487780306,0.0,0.0,0.0,0.0
2019-07-16 00:00:00,27.19144,-3.2732,27.3877389997,0.00144,0.1368,0.13680757870000002,27.19,-3.41,27.4029961865,33.63,0.00144,0.1368,0.13680757870000002,0.00144,0.1368,0.13680757870000002,0.0,0.0,0.0,0.0
2019-07-16 00:30:00,25.63,-3.87176,25.9207913748,0.0,0.13824,0.13824,25.63,-4.01,25.9418002459,33.63,0.0,0.13824,0.13824,0.0,0.13824,0.13824,0.0,0.0,0.0,0.0
2019-07-16 01:00:00,24.58,-4.01544,24.9058257922,0.0,0.12456,0.12456,24.58,-4.14,24.926211104,33.69,0.0,0.12456,0.12456,0.0,0.12456,0.12456,0.0,0.0,0.0,0.0
2019-07-16 01:30:00,23.99,-4.07564,24.3337408018,0.0,0.14436000000000002,0.14436000000000002,23.99,-4.22,24.358335329,33.39,0.0,0.14436000000000002,0.14436000000000002,0.0,0.14436000000000002,0.14436000000000002,0.0,0.0,0.0,0.0
2019-07-16 02:00:00,23.37,-4.52212,23.8034969972,0.0,0.13788,0.13788,23.37,-4.66,23.8300755349,33.45,0.0,0.13788,0.13788,0.0,0.13788,0.13788,0.0,0.0,0.0,0.0
2019-07-16 02:30:00,22.85,-4.65464,23.3192661447,0.0,0.13536,0.13536,22.85,-4.79,23.3466614316,33.43,0.0,0.13536,0.13536,0.0,0.13536,0.13536,0.0,0.0,0.0,0.0
2019-07-16 03:00:00,22.2,-4.84816,22.7232184205,0.0,0.14184000000000002,0.14184000000000002,22.2,-4.99,22.7539029619,33.43,0.0,0.14184000000000002,0.14184000000000002,0.0,0.14184000000000002,0.14184000000000002,0.0,0.0,0.0,0.0
2019-07-16 03:30:00,22.67,-4.66392,23.1447845046,0.0,0.13608,0.13608,22.67,-4.8,23.1725894108,33.39,0.0,0.13608,0.13608,0.0,0.13608,0.13608,0.0,0.0,0.0,0.0
2019-07-16 04:00:00,22.78,-4.44076,23.208807582,0.0,0.12924000000000002,0.12924000000000002,22.78,-4.57,23.2338825856,33.55,0.0,0.12924000000000002,0.12924000000000002,0.0,0.12924000000000002,0.12924000000000002,0.0,0.0,0.0,0.0
2019-07-16 04:30:00,23.17,-4.20636,23.5487232021,0.0,0.14364000000000002,0.14364000000000002,23.17,-4.35,23.574804347,33.39,0.0,0.14364000000000002,0.14364000000000002,0.0,0.14364000000000002,0.14364000000000002,0.0,0.0,0.0,0.0
2019-07-16 05:00:00,23.68,-3.88212,23.9961091782,0.0,0.13788,0.13788,23.68,-4.02,24.0188009692,33.41,0.0,0.13788,0.13788,0.0,0.13788,0.13788,0.0,0.0,0.0,0.0
2019-07-16 05:30:00,23.92036,-3.67592,24.2011572115,0.00036,0.15408000000000002,0.15408042060000002,23.92,-3.83,24.2246836925,33.35,0.00036,0.15408000000000002,0.15408042060000002,0.00036,0.15408000000000002,0.15408042060000002,0.0,0.0,0.0,0.0
2019-07-16 06:00:00,25.14464,-3.59824,25.4007923464,0.044640000000000006,0.13176000000000002,0.1391165957,25.1,-3.73,25.3756359526,33.49,0.044640000000000006,0.13176000000000002,0.1391165957,0.044640000000000006,0.13176000000000002,0.1391165957,0.0,0.0,0.0,0.0
2019-07-16 06:30:00,28.57488,-2.59288,28.6922775971,0.16488000000000003,0.08712,0.18648139,28.41,-2.68,28.5361262262,33.2,0.16488000000000003,0.08712,0.18648139,0.16488000000000003,0.08712,0.18648139,0.0,0.0,0.0,0.0
2019-07-16 07:00:00,31.7222,-1.69052,31.7672131404,0.32220000000000004,0.06948,0.32960629610000003,31.4,-1.76,31.4492861604,33.3,0.32220000000000004,0.06948,0.32960629610000003,0.32220000000000004,0.06948,0.32960629610000003,0.0,0.0,0.0,0.0
2019-07-16 07:30:00,35.11028,-0.38672,35.1124096871,0.5302800000000001,0.05328,0.5329499384,34.58,-0.44,34.5827991927,33.14,0.5302800000000001,0.05328,0.5329499384,0.5302800000000001,0.05328,0.5329499384,0.0,0.0,0.0,0.0
2019-07-16 08:00:00,40.77896,0.9409600000000001,40.789814714,3.73896,0.03096,3.7390881780000003,37.04,0.91,37.0511767694,33.45,3.73896,0.03096,3.7390881780000003,3.73896,0.03096,3.7390881780000003,0.0,0.0,0.0,0.0
2019-07-16 08:30:00,44.00572,1.6709200000000002,44.0374314233,5.62572,-0.019080000000000003,5.6257523554,38.38,1.69,38.4171901627,33.18,5.62572,-0.019080000000000003,5.6257523554,5.62572,-0.019080000000000003,5.6257523554,0.0,0.0,0.0,0.0
2019-07-16 09:00:00,44.34392,2.2788,44.4024342847,5.98392,-0.061200000000000004,5.9842329505,38.36,2.34,38.4313049479,33.21,5.98392,-0.061200000000000004,5.9842329505,5.98392,-0.061200000000000004,5.9842329505,0.0,0.0,0.0,0.0
2019-07-16 09:30:00,44.83924,2.62324,44.9159084498,6.06924,-0.08676,6.069860087,38.77,2.71,38.8645982869,33.15,6.06924,-0.08676,6.069860087,6.06924,-0.08676,6.069860087,0.0,0.0,0.0,0.0
2019-07-16 10:00:00,40.24444,2.66556,40.3326190698,2.40444,-0.15444000000000002,2.4093948259,37.84,2.8200000000000003,37.9449337857,33.19,2.40444,-0.15444000000000002,2.4093948259,2.40444,-0.15444000000000002,2.4093948259,0.0,0.0,0.0,0.0
2019-07-16 10:30:00,40.36448,2.37432,40.4342508417,2.54448,-0.17568,2.5505375772,37.82,2.55,37.9058689387,33.14,2.54448,-0.17568,2.5505375772,2.54448,-0.17568,2.5505375772,0.0,0.0,0.0,0.0
2019-07-16 11:00:00,40.00388,2.92204,40.1104566518,3.05388,-0.23796000000000003,3.0631369568,36.95,3.16,37.0848769716,33.08,3.05388,-0.23796000000000003,3.0631369568,3.05388,-0.23796000000000003,3.0631369568,0.0,0.0,0.0,0.0
2019-07-16 11:30:00,40.1634,3.21156,40.2915973522,2.9934000000000003,-0.29844000000000004,3.0082403484,37.17,3.51,37.335358576,32.97,2.9934000000000003,-0.29844000000000004,3.0082403484,2.9934000000000003,-0.29844000000000004,3.0082403484,0.0,0.0,0.0,0.0
2019-07-16 12:00:00,39.0604,3.9630400000000003,39.2609288505,2.0304,-0.24696,2.04536388,37.03,4.21,37.2685524269,32.95,2.0304,-0.24696,2.04536388,2.0304,-0.24696,2.04536388,0.0,0.0,0.0,0.0
2019-07-16 12:30:00,40.72472,4.10556,40.931142691,1.22472,-0.15444000000000002,1.2344192124,39.5,4.26,39.7290523421,32.98,1.22472,-0.15444000000000002,1.2344192124,1.22472,-0.15444000000000002,1.2344192124,0.0,0.0,0.0,0.0
2019-07-16 13:00:00,40.86784,3.8118,41.0452209825,0.71784,0.0018000000000000002,0.7178422568,40.15,3.81,40.3303682106,33.04,0.71784,0.0018000000000000002,0.7178422568,0.71784,0.0018000000000000002,0.7178422568,0.0,0.0,0.0,0.0
2019-07-16 13:30:00,40.59892,3.713,40.7683538319,0.8089200000000001,-0.027,0.8093704754000001,39.79,3.74,39.9653812693,33.04,0.8089200000000001,-0.027,0.8093704754000001,0.8089200000000001,-0.027,0.8093704754000001,0.0,0.0,0.0,0.0
2019-07-16 14:00:00,41.23264,4.04372,41.4304510331,0.7826400000000001,0.06372,0.785229653,40.45,3.98,40.6453306051,33.1,0.7826400000000001,0.06372,0.785229653,0.7826400000000001,0.06372,0.785229653,0.0,0.0,0.0,0.0
2019-07-16 14:30:00,41.49056,3.868,41.6704690772,0.43056000000000005,0.018000000000000002,0.43093608990000004,41.06,3.85,41.2401030552,32.98,0.43056000000000005,0.018000000000000002,0.43093608990000004,0.43056000000000005,0.018000000000000002,0.43093608990000004,0.0,0.0,0.0,0.0
2019-07-16 15:00:00,41.639,3.86004,41.8175349561,0.369,-0.03996,0.3711573812,41.27,3.9,41.4538647173,33.12,0.369,-0.03996,0.3711573812,0.369,-0.03996,0.3711573812,0.0,0.0,0.0,0.0
2019-07-16 15:30:00,39.86892,3.20384,39.9974420771,0.8089200000000001,0.03384,0.8096275144,39.06,3.17,39.1884230354,33.12,0.8089200000000001,0.03384,0.8096275144,0.8089200000000001,0.03384,0.8096275144,0.0,0.0,0.0,0.0
2019-07-16 16:00:00,40.16412,2.65892,40.2520358608,1.19412,0.08892000000000001,1.1974261317,38.97,2.5700000000000003,39.0546514515,33.17,1.19412,0.08892000000000001,1.1974261317,1.19412,0.08892000000000001,1.1974261317,0.0,0.0,0.0,0.0
2019-07-16 16:30:00,43.18,1.46784,43.2049413177,5.04,-0.00216,5.0400004629,38.14,1.47,38.1683180138,33.24,5.04,-0.00216,5.0400004629,5.04,-0.00216,5.0400004629,0.0,0.0,0.0,0.0
2019-07-16 17:00:00,44.31924,1.04128,44.3314707428,7.05924,0.07128000000000001,7.0595998623,37.26,0.97,37.2726240021,33.32,7.05924,0.07128000000000001,7.0595998623,7.05924,0.07128000000000001,7.0595998623,0.0,0.0,0.0,0.0
2019-07-16 17:30:00,43.81492,0.50656,43.817848163,6.87492,-0.07344,6.8753122431,36.94,0.58,36.9445530491,33.43,6.87492,-0.07344,6.8753122431,6.87492,-0.07344,6.8753122431,0.0,0.0,0.0,0.0
2019-07-16 18:00:00,44.70892,1.9020800000000002,44.7493624077,12.23892,0.17208,12.2401296681,32.47,1.73,32.5160544962,33.36,12.23892,0.17208,12.2401296681,12.23892,0.17208,12.2401296681,0.0,0.0,0.0,0.0
2019-07-16 18:30:00,43.77228,2.81056,43.8624183546,14.37228,-0.019440000000000002,14.3722931473,29.4,2.83,29.5358917252,33.17,14.37228,-0.019440000000000002,14.3722931473,14.37228,-0.019440000000000002,14.3722931473,0.0,0.0,0.0,0.0
2019-07-16 19:00:00,43.30916,2.69824,43.3931312422,13.97916,-0.041760000000000005,13.9792223748,29.33,2.74,29.4577069712,33.22,13.97916,-0.041760000000000005,13.9792223748,13.97916,-0.041760000000000005,13.9792223748,0.0,0.0,0.0,0.0
2019-07-16 19:30:00,41.32208,2.9637200000000004,41.4282262686,14.03208,-0.11628000000000001,14.032561782,27.29,3.08,27.4632572722,33.22,14.03208,-0.11628000000000001,14.032561782,14.03208,-0.11628000000000001,14.032561782,0.0,0.0,0.0,0.0
2019-07-16 20:00:00,43.45744,2.04628,43.5055899074,12.72744,0.38628,12.7333004831,30.73,1.6600000000000001,30.7748030051,33.34,12.72744,0.38628,12.7333004831,12.72744,0.38628,12.7333004831,0.0,0.0,0.0,0.0
2019-07-16 20:30:00,41.55832,-0.12996000000000002,41.5585232031,5.72832,0.14004,5.7300315203,35.83,-0.27,35.8310172895,33.45,5.72832,0.14004,5.7300315203,5.72832,0.14004,5.7300315203,0.0,0.0,0.0,0.0
2019-07-16 21:00:00,40.35024,-0.43844000000000005,40.3526219432,5.16024,0.061560000000000004,5.1606071824,35.19,-0.5,35.1935519662,33.39,5.16024,0.061560000000000004,5.1606071824,5.16024,0.061560000000000004,5.1606071824,0.0,0.0,0.0,0.0
2019-07-16 21:30:00,39.57884,-0.69252,39.5848981266,5.11884,-0.00252,5.1188406203,34.46,-0.6900000000000001,34.466907317,33.46,5.11884,-0.00252,5.1188406203,5.11884,-0.00252,5.1188406203,0.0,0.0,0.0,0.0
2019-07-16 22:00:00,34.80536,-1.0032,34.8198146889,0.6753600000000001,0.0468,0.6769795932,34.13,-1.05,34.1461476597,33.46,0.6753600000000001,0.0468,0.6769795932,0.6753600000000001,0.0468,0.6769795932,0.0,0.0,0.0,0.0
2019-07-16 22:30:00,33.88732,-1.49996,33.9205002437,0.06732,0.05004,0.0838807725,33.82,-1.55,33.8555002917,33.6,0.06732,0.05004,0.0838807725,0.06732,0.05004,0.0838807725,0.0,0.0,0.0,0.0
2019-07-16 23:00:00,31.7698,-2.3968,31.8600822705,0.0198,0.1332,0.13466358080000002,31.75,-2.5300000000000002,31.8506420657,33.6,0.0198,0.1332,0.13466358080000002,0.0198,0.1332,0.13466358080000002,0.0,0.0,0.0,0.0
2019-07-16 23:30:00,29.11548,-3.08564,29.2785305273,0.01548,0.14436000000000002,0.1451876028,29.1,-3.23,29.2787106957,33.67,0.01548,0.14436000000000002,0.1451876028,0.01548,0.14436000000000002,0.1451876028,0.0,0.0,0.0,0.0
2019-07-17 00:00:00,27.12792,-3.707,27.3800272558,0.00792,0.153,0.1532048511,27.12,-3.86,27.3933203537,33.72,0.00792,0.153,0.1532048511,0.00792,0.153,0.1532048511,0.0,0.0,0.0,0.0
2019-07-17 00:30:00,25.61324,-3.8029200000000003,25.8940198468,0.0032400000000000003,0.12708,0.1271212964,25.61,-3.93,25.9097857961,33.8,0.0032400000000000003,0.12708,0.1271212964,0.0032400000000000003,0.12708,0.1271212964,0.0,0.0,0.0,0.0
2019-07-17 01:00:00,24.34,-4.22816,24.7045124822,0.0,0.14184000000000002,0.14184000000000002,24.34,-4.37,24.7291831648,33.85,0.0,0.14184000000000002,0.14184000000000002,0.0,0.14184000000000002,0.14184000000000002,0.0,0.0,0.0,0.0
2019-07-17 01:30:00,23.96072,-4.4414,24.3688763975,0.00072,0.1386,0.1386018701,23.96,-4.58,24.3938106904,33.94,0.00072,0.1386,0.1386018701,0.00072,0.1386,0.1386018701,0.0,0.0,0.0,0.0
2019-07-17 02:00:00,23.16972,-4.13472,23.535756507,0.009720000000000001,0.12528,0.1256565032,23.16,-4.26,23.5485286165,33.94,0.009720000000000001,0.12528,0.1256565032,0.009720000000000001,0.12528,0.1256565032,0.0,0.0,0.0,0.0
2019-07-17 02:30:00,22.5898,-4.096,22.9581419117,0.0198,0.14400000000000002,0.1453548761,22.57,-4.24,22.9648100362,34.04,0.0198,0.14400000000000002,0.1453548761,0.0198,0.14400000000000002,0.1453548761,0.0,0.0,0.0,0.0
2019-07-17 03:00:00,21.63836,-4.46456,22.0941376723,0.01836,0.14544,0.1465942809,21.62,-4.61,22.1060285895,33.93,0.01836,0.14544,0.1465942809,0.01836,0.14544,0.1465942809,0.0,0.0,0.0,0.0
2019-07-17 03:30:00,22.55016,-4.24428,22.9461026918,0.02016,0.13572,0.1372091251,22.53,-4.38,22.9518038507,33.91,0.02016,0.13572,0.1372091251,0.02016,0.13572,0.1372091251,0.0,0.0,0.0,0.0
2019-07-17 04:00:00,22.91268,-3.985,23.2566362525,0.022680000000000002,0.135,0.1368918639,22.89,-4.12,23.2578266396,33.96,0.022680000000000002,0.135,0.1368918639,0.022680000000000002,0.135,0.1368918639,0.0,0.0,0.0,0.0
2019-07-17 04:30:00,23.13132,-3.82564,23.4455429955,0.03132,0.14436000000000002,0.147718489,23.1,-3.9699999999999998,23.4386625045,34.0,0.03132,0.14436000000000002,0.147718489,0.03132,0.14436000000000002,0.147718489,0.0,0.0,0.0,0.0
2019-07-17 05:00:00,23.71752,-3.53004,23.9787809814,0.04752000000000001,0.12996000000000002,0.1383754024,23.67,-3.66,23.9512943283,33.93,0.04752000000000001,0.12996000000000002,0.1383754024,0.04752000000000001,0.12996000000000002,0.1383754024,0.0,0.0,0.0,0.0
2019-07-17 05:30:00,24.42672,-3.19672,24.6350090058,0.03672,0.14328000000000002,0.1479105027,24.39,-3.34,24.6176298615,34.04,0.03672,0.14328000000000002,0.1479105027,0.03672,0.14328000000000002,0.1479105027,0.0,0.0,0.0,0.0
2019-07-17 06:00:00,25.12324,-3.31716,25.3412852587,0.09324,0.13284,0.16229652860000002,25.03,-3.45,25.2666459982,33.85,0.09324,0.13284,0.16229652860000002,0.09324,0.13284,0.16229652860000002,0.0,0.0,0.0,0.0
2019-07-17 06:30:00,28.49316,-2.32368,28.5877535936,0.26316,0.07632000000000001,0.2740035182,28.23,-2.4,28.3318354506,33.75,0.26316,0.07632000000000001,0.2740035182,0.26316,0.07632000000000001,0.2740035182,0.0,0.0,0.0,0.0
2019-07-17 07:00:00,31.26084,-1.53036,31.2982766177,0.42084000000000005,0.08964000000000001,0.43028087940000004,30.84,-1.62,30.8825193273,33.61,0.42084000000000005,0.08964000000000001,0.43028087940000004,0.42084000000000005,0.08964000000000001,0.43028087940000004,0.0,0.0,0.0,0.0
2019-07-17 07:30:00,34.72884,-0.029240000000000002,34.7288523093,0.6188400000000001,0.050760000000000007,0.6209182903,34.11,-0.08,34.110093814,33.47,0.6188400000000001,0.050760000000000007,0.6209182903,0.6188400000000001,0.050760000000000007,0.6209182903,0.0,0.0,0.0,0.0
2019-07-17 08:00:00,38.7256,1.13684,38.7422831096,2.4156,0.006840000000000001,2.415609684,36.31,1.13,36.327579055,33.32,2.4156,0.006840000000000001,2.415609684,2.4156,0.006840000000000001,2.415609684,0.0,0.0,0.0,0.0
2019-07-17 08:30:00,42.85096,2.11388,42.903068207,6.24096,-0.09612000000000001,6.2417001511,36.61,2.21,36.6766437941,33.14,6.24096,-0.09612000000000001,6.2417001511,6.24096,-0.09612000000000001,6.2417001511,0.0,0.0,0.0,0.0
2019-07-17 09:00:00,44.14396,3.12788,44.2546363422,6.39396,-0.13212000000000002,6.3953248687,37.75,3.26,37.8905014483,32.87,6.39396,-0.13212000000000002,6.3953248687,6.39396,-0.13212000000000002,6.3953248687,0.0,0.0,0.0,0.0
2019-07-17 09:30:00,40.83464,3.56956,40.9903596291,2.56464,-0.10044,2.5666060319,38.27,3.67,38.4455693156,32.87,2.56464,-0.10044,2.5666060319,2.56464,-0.10044,2.5666060319,0.0,0.0,0.0,0.0
2019-07-17 10:00:00,38.98808,3.8048,39.1732930085,2.00808,-0.20520000000000002,2.0185371749,36.98,4.01,37.1967807747,33.02,2.00808,-0.20520000000000002,2.0185371749,2.00808,-0.20520000000000002,2.0185371749,0.0,0.0,0.0,0.0
2019-07-17 10:30:00,37.98256,3.9308,38.1854167555,2.48256,-0.2592,2.4960546456,35.5,4.19,35.7464138061,33.11,2.48256,-0.2592,2.4960546456,2.48256,-0.2592,2.4960546456,0.0,0.0,0.0,0.0
2019-07-17 11:00:00,37.93972,3.84188,38.13374353,2.52972,-0.25812,2.5428545402,35.41,4.1,35.6465720652,33.14,2.52972,-0.25812,2.5428545402,2.52972,-0.25812,2.5428545402,0.0,0.0,0.0,0.0
2019-07-17 11:30:00,36.84316,4.44396,37.1102037082,3.05316,-0.26604,3.064728906,33.79,4.71,34.1166850676,33.14,3.05316,-0.26604,3.064728906,3.05316,-0.26604,3.064728906,0.0,0.0,0.0,0.0
2019-07-17 12:00:00,35.89208,4.63152,36.1896723422,3.77208,-0.34848,3.7881427952,32.12,4.98,32.5037659357,33.14,3.77208,-0.34848,3.7881427952,3.77208,-0.34848,3.7881427952,0.0,0.0,0.0,0.0
2019-07-17 12:30:00,38.23428,4.11676,38.4552711603,2.83428,-0.27324000000000004,2.8474204495,35.4,4.39,35.6711662271,32.97,2.83428,-0.27324000000000004,2.8474204495,2.83428,-0.27324000000000004,2.8474204495,0.0,0.0,0.0,0.0
2019-07-17 13:00:00,36.06188,3.8572,36.2675775449,3.70188,-0.3528,3.7186534356000003,32.36,4.21,32.6327090509,33.1,3.70188,-0.3528,3.7186534356000003,3.70188,-0.3528,3.7186534356000003,0.0,0.0,0.0,0.0
2019-07-17 13:30:00,33.77628,4.10908,34.0253086552,3.89628,-0.34092,3.9111666143,29.88,4.45,30.2095498146,33.1,3.89628,-0.34092,3.9111666143,3.89628,-0.34092,3.9111666143,0.0,0.0,0.0,0.0
2019-07-17 14:00:00,33.32496,4.75552,33.6625597582,4.04496,-0.38448000000000004,4.0631916361,29.28,5.14,29.7277311613,32.96,4.04496,-0.38448000000000004,4.0631916361,4.04496,-0.38448000000000004,4.0631916361,0.0,0.0,0.0,0.0
2019-07-17 14:30:00,33.472,4.34124,33.7523502698,4.302,-0.42876000000000003,4.3233134443,29.17,4.77,29.5574322295,33.08,4.302,-0.42876000000000003,4.3233134443,4.302,-0.42876000000000003,4.3233134443,0.0,0.0,0.0,0.0
2019-07-17 15:00:00,33.12424,4.55676,33.4361980087,3.2342400000000002,-0.27324000000000004,3.2457616171,29.89,4.83,30.2777310907,33.08,3.2342400000000002,-0.27324000000000004,3.2457616171,3.2342400000000002,-0.27324000000000004,3.2457616171,0.0,0.0,0.0,0.0
2019-07-17 15:30:00,34.38108,3.83128,34.5938920679,2.97108,-0.28872000000000003,2.9850754772,31.41,4.12,31.6790545945,33.16,2.97108,-0.28872000000000003,2.9850754772,2.97108,-0.28872000000000003,2.9850754772,0.0,0.0,0.0,0.0
2019-07-17 16:00:00,32.35244,4.0714,32.6076167776,3.41244,-0.3186,3.4272806587,28.94,4.39,29.2710727511,33.16,3.41244,-0.3186,3.4272806587,3.41244,-0.3186,3.4272806587,0.0,0.0,0.0,0.0
2019-07-17 16:30:00,31.77484,3.04564,31.9204696086,3.3548400000000003,-0.32436000000000004,3.3704837686999998,28.42,3.37,28.6191072537,33.17,3.3548400000000003,-0.32436000000000004,3.3704837686999998,3.3548400000000003,-0.32436000000000004,3.3704837686999998,0.0,0.0,0.0,0.0
2019-07-17 17:00:00,28.96116,2.5488,29.0731004536,4.33116,-0.4212,4.3515923965,24.63,2.9699999999999998,24.8084219571,33.22,4.33116,-0.4212,4.3515923965,4.33116,-0.4212,4.3515923965,0.0,0.0,0.0,0.0
2019-07-17 17:30:00,31.06272,1.7186,31.1102259677,3.31272,-0.3114,3.3273238133,27.75,2.03,27.8241513797,33.3,3.31272,-0.3114,3.3273238133,3.31272,-0.3114,3.3273238133,0.0,0.0,0.0,0.0
2019-07-17 18:00:00,29.49212,1.64508,29.5379659134,3.46212,-0.30492,3.475521702,26.03,1.9500000000000002,26.1029385319,33.33,3.46212,-0.30492,3.475521702,3.46212,-0.30492,3.475521702,0.0,0.0,0.0,0.0
2019-07-17 18:30:00,28.49092,1.5857999999999999,28.5350185577,3.31092,-0.3042,3.3248652433,25.18,1.8900000000000001,25.2508316695,33.44,3.31092,-0.3042,3.3248652433,3.31092,-0.3042,3.3248652433,0.0,0.0,0.0,0.0
2019-07-17 19:00:00,28.6696,1.40408,28.7039614828,3.3696,-0.29592,3.3825689655,25.3,1.7000000000000002,25.3570503016,33.37,3.3696,-0.29592,3.3825689655,3.3696,-0.29592,3.3825689655,0.0,0.0,0.0,0.0
2019-07-17 19:30:00,26.42,1.6940400000000002,26.4742548813,3.7800000000000002,-0.34596000000000005,3.7957987725,22.64,2.04,22.7317223281,33.46,3.7800000000000002,-0.34596000000000005,3.7957987725,3.7800000000000002,-0.34596000000000005,3.7957987725,0.0,0.0,0.0,0.0
2019-07-17 20:00:00,28.24124,1.00416,28.2590865748,3.26124,-0.28584000000000004,3.2737426355,24.98,1.29,25.0132864694,33.42,3.26124,-0.28584000000000004,3.2737426355,3.26124,-0.28584000000000004,3.2737426355,0.0,0.0,0.0,0.0
2019-07-17 20:30:00,28.08836,1.13456,28.1112645372,2.80836,-0.23544,2.8182118237,25.28,1.37,25.317095015,33.4,2.80836,-0.23544,2.8182118237,2.80836,-0.23544,2.8182118237,0.0,0.0,0.0,0.0
2019-07-17 21:00:00,28.51864,0.69528,28.52711415,2.34864,-0.14472000000000002,2.3530945004,26.17,0.84,26.1834776147,33.4,2.34864,-0.14472000000000002,2.3530945004,2.34864,-0.14472000000000002,2.3530945004,0.0,0.0,0.0,0.0
2019-07-17 21:30:00,29.9708,-0.07552,29.970895147,1.9908000000000001,-0.06552000000000001,1.9918778854,27.98,-0.01,27.980001787,33.37,1.9908000000000001,-0.06552000000000001,1.9918778854,1.9908000000000001,-0.06552000000000001,1.9918778854,0.0,0.0,0.0,0.0
2019-07-17 22:00:00,27.89152,-0.25324,27.8926696178,1.90152,-0.09324,1.9038046139,25.99,-0.16,25.9904924924,33.45,1.90152,-0.09324,1.9038046139,1.90152,-0.09324,1.9038046139,0.0,0.0,0.0,0.0
2019-07-17 22:30:00,28.4434,-0.86736,28.4566216711,1.5534,-0.027360000000000002,1.5536409269,26.89,-0.84,26.9031169198,33.6,1.5534,-0.027360000000000002,1.5536409269,1.5534,-0.027360000000000002,1.5536409269,0.0,0.0,0.0,0.0
2019-07-17 23:00:00,26.97052,-1.47576,27.010864789,1.28052,-0.00576,1.2805329547,25.69,-1.47,25.7320228509,33.58,1.28052,-0.00576,1.2805329547,1.28052,-0.00576,1.2805329547,0.0,0.0,0.0,0.0
2019-07-17 23:30:00,23.98536,-1.65768,24.0425746814,1.3953600000000002,-0.06768,1.397000398,22.59,-1.5899999999999999,22.6458870438,33.67,1.3953600000000002,-0.06768,1.397000398,1.3953600000000002,-0.06768,1.397000398,0.0,0.0,0.0,0.0
2019-07-18 00:00:00,18.95728,-1.3391600000000001,19.0045208965,2.26728,-0.11916000000000002,2.270409149,16.69,-1.22,16.7345301697,33.7,2.26728,-0.11916000000000002,2.270409149,2.26728,-0.11916000000000002,2.270409149,0.0,0.0,0.0,0.0
2019-07-18 00:30:00,14.93024,-1.0006,14.9637317143,3.36024,-0.30060000000000003,3.3736587287,11.57,-0.7000000000000001,11.5911561114,33.47,3.36024,-0.30060000000000003,3.3736587287,3.36024,-0.30060000000000003,3.3736587287,0.0,0.0,0.0,0.0
2019-07-18 01:00:00,13.24528,-0.94808,13.279167819,3.45528,-0.29808,3.4681135455,9.79,-0.65,9.811554413,33.59,3.45528,-0.29808,3.4681135455,3.45528,-0.29808,3.4681135455,0.0,0.0,0.0,0.0
2019-07-18 01:30:00,14.21208,-1.45056,14.2859141199,2.87208,-0.25056,2.8829886992000002,11.34,-1.2,11.4033153074,33.65,2.87208,-0.25056,2.8829886992000002,2.87208,-0.25056,2.8829886992000002,0.0,0.0,0.0,0.0
2019-07-18 02:00:00,16.96948,-2.11508,17.1007840428,1.77948,-0.14508000000000001,1.7853843499000002,15.19,-1.97,15.3172125401,33.83,1.77948,-0.14508000000000001,1.7853843499000002,1.77948,-0.14508000000000001,1.7853843499000002,0.0,0.0,0.0,0.0
2019-07-18 02:30:00,17.35232,-2.68072,17.558168159,1.46232,-0.09072000000000001,1.4651313596,15.89,-2.59,16.0996956493,33.88,1.46232,-0.09072000000000001,1.4651313596,1.46232,-0.09072000000000001,1.4651313596,0.0,0.0,0.0,0.0
2019-07-18 03:00:00,17.48084,-2.9961200000000003,17.7357408123,1.41084,-0.09612000000000001,1.414110519,16.07,-2.9,16.3295713355,33.77,1.41084,-0.09612000000000001,1.414110519,1.41084,-0.09612000000000001,1.414110519,0.0,0.0,0.0,0.0
2019-07-18 03:30:00,16.49776,-2.53276,16.6910442524,1.60776,-0.12276000000000001,1.6124398392,14.89,-2.41,15.0837727376,33.83,1.60776,-0.12276000000000001,1.6124398392,1.60776,-0.12276000000000001,1.6124398392,0.0,0.0,0.0,0.0
2019-07-18 04:00:00,18.17288,-2.71044,18.3738959529,1.35288,-0.10044,1.3566032906,16.82,-2.61,17.0212954854,33.65,1.35288,-0.10044,1.3566032906,1.35288,-0.10044,1.3566032906,0.0,0.0,0.0,0.0
2019-07-18 04:30:00,18.84008,-2.46568,19.0007418873,1.27008,-0.08568,1.2729667194,17.57,-2.38,17.7304624869,33.86,1.27008,-0.08568,1.2729667194,1.27008,-0.08568,1.2729667194,0.0,0.0,0.0,0.0
2019-07-18 05:00:00,20.69616,-2.38396,20.8330099608,0.7761600000000001,-0.00396,0.776170102,19.92,-2.38,20.0616749052,33.86,0.7761600000000001,-0.00396,0.776170102,0.7761600000000001,-0.00396,0.776170102,0.0,0.0,0.0,0.0
2019-07-18 05:30:00,17.38576,-1.30844,17.4349266133,2.16576,-0.11844,2.1689961759,15.22,-1.19,15.266450144,33.86,2.16576,-0.11844,2.1689961759,2.16576,-0.11844,2.1689961759,0.0,0.0,0.0,0.0
2019-07-18 06:00:00,21.65224,-1.8871600000000002,21.7343246935,1.09224,-0.04716,1.0932576472,20.56,-1.8399999999999999,20.642170428500002,33.9,1.09224,-0.04716,1.0932576472,1.09224,-0.04716,1.0932576472,0.0,0.0,0.0,0.0
2019-07-18 06:30:00,25.89996,-1.33148,25.934162161,0.7599600000000001,-0.051480000000000005,0.7617016424,25.14,-1.28,25.1725644303,33.87,0.7599600000000001,-0.051480000000000005,0.7617016424,0.7599600000000001,-0.051480000000000005,0.7617016424,0.0,0.0,0.0,0.0
2019-07-18 07:00:00,29.09676,-0.45544,29.1003241922,0.8967600000000001,-0.05544,0.898472087,28.2,-0.4,28.2028367368,33.81,0.8967600000000001,-0.05544,0.898472087,0.8967600000000001,-0.05544,0.898472087,0.0,0.0,0.0,0.0
2019-07-18 07:30:00,30.6914,1.07864,30.7103483896,1.3914,-0.08136,1.3937766714,29.3,1.16,29.3229534665,33.51,1.3914,-0.08136,1.3937766714,1.3914,-0.08136,1.3937766714,0.0,0.0,0.0,0.0
2019-07-18 08:00:00,33.1714,2.12172,33.2391858161,1.8414000000000001,-0.09828,1.8440208563,31.33,2.22,31.4085545672,33.43,1.8414000000000001,-0.09828,1.8440208563,1.8414000000000001,-0.09828,1.8440208563,0.0,0.0,0.0,0.0
2019-07-18 08:30:00,40.67316,2.49904,40.7498606784,4.31316,-0.03096,4.3132711145,36.36,2.5300000000000002,36.4479148924,33.37,4.31316,-0.03096,4.3132711145,4.31316,-0.03096,4.3132711145,0.0,0.0,0.0,0.0
2019-07-18 09:00:00,42.25988,2.69804,42.3459192539,6.41988,-0.11196,6.4208561934,35.84,2.81,35.9499888734,33.23,6.41988,-0.11196,6.4208561934,6.41988,-0.11196,6.4208561934,0.0,0.0,0.0,0.0
2019-07-18 09:30:00,43.68988,2.95684,43.7898220732,5.33988,-0.08316000000000001,5.3405275020000005,38.35,3.04,38.4703015325,33.23,5.33988,-0.08316000000000001,5.3405275020000005,5.33988,-0.08316000000000001,5.3405275020000005,0.0,0.0,0.0,0.0
2019-07-18 10:00:00,43.46544,3.03524,43.5712882097,5.18544,-0.10476,5.1864981106,38.28,3.14,38.4085667527,33.25,5.18544,-0.10476,5.1864981106,5.18544,-0.10476,5.1864981106,0.0,0.0,0.0,0.0
2019-07-18 10:30:00,41.44796,2.98944,41.5556270519,3.5679600000000002,-0.16056,3.5715708134,37.88,3.15,38.0107471645,33.25,3.5679600000000002,-0.16056,3.5715708134,3.5679600000000002,-0.16056,3.5715708134,0.0,0.0,0.0,0.0
2019-07-18 11:00:00,39.34752,2.99744,39.4615252709,2.38752,-0.23256000000000002,2.3988196898,36.96,3.23,37.1008692621,33.25,2.38752,-0.23256000000000002,2.3988196898,2.38752,-0.23256000000000002,2.3988196898,0.0,0.0,0.0,0.0
2019-07-18 11:30:00,39.63384,3.27244,39.7687080089,2.64384,-0.27756000000000003,2.6583697070000003,36.99,3.55,37.159959634,33.29,2.64384,-0.27756000000000003,2.6583697070000003,2.64384,-0.27756000000000003,2.6583697070000003,0.0,0.0,0.0,0.0
2019-07-18 12:00:00,38.29416,3.1612,38.4244176995,2.95416,-0.2988,2.9692326863,35.34,3.46,35.5089735137,33.34,2.95416,-0.2988,2.9692326863,2.95416,-0.2988,2.9692326863,0.0,0.0,0.0,0.0
2019-07-18 12:30:00,35.14032,4.01712,35.3691863463,3.19032,-0.27288,3.2019689563,31.95,4.29,32.2367275014,33.19,3.19032,-0.27288,3.2019689563,3.19032,-0.27288,3.2019689563,0.0,0.0,0.0,0.0
2019-07-18 13:00:00,33.79144,4.03684,34.0317130697,3.96144,-0.35316000000000003,3.9771508469,29.83,4.39,30.1513017961,33.02,3.96144,-0.35316000000000003,3.9771508469,3.96144,-0.35316000000000003,3.9771508469,0.0,0.0,0.0,0.0
2019-07-18 13:30:00,27.94036,5.03684,28.3907286647,5.04036,-0.44316000000000005,5.0598043159,22.9,5.48,23.5465581349,32.92,5.04036,-0.44316000000000005,5.0598043159,5.04036,-0.44316000000000005,5.0598043159,0.0,0.0,0.0,0.0
2019-07-18 14:00:00,28.80896,4.80232,29.206479652,6.25896,-0.60768,6.2883905146,22.55,5.41,23.1898814141,33.01,6.25896,-0.60768,6.2883905146,6.25896,-0.60768,6.2883905146,0.0,0.0,0.0,0.0
2019-07-18 14:30:00,25.87244,5.41296,26.432617871,6.65244,-0.7070400000000001,6.6899075864,19.22,6.12,20.1708403395,32.97,6.65244,-0.7070400000000001,6.6899075864,6.65244,-0.7070400000000001,6.6899075864,0.0,0.0,0.0,0.0
2019-07-18 15:00:00,24.44632,5.7312,25.1091460425,6.64632,-0.7488,6.6883683348,17.8,6.48,18.94281922,33.02,6.64632,-0.7488,6.6883683348,6.64632,-0.7488,6.6883683348,0.0,0.0,0.0,0.0
2019-07-18 15:30:00,24.26444,4.79656,24.7339854522,6.90444,-0.79344,6.9498804844,17.36,5.59,18.2378096273,33.14,6.90444,-0.79344,6.9498804844,6.90444,-0.79344,6.9498804844,0.0,0.0,0.0,0.0
2019-07-18 16:00:00,24.05568,4.79368,24.5286589157,7.10568,-0.79632,7.1501618027,16.95,5.59,17.8479858808,33.14,7.10568,-0.79632,7.1501618027,7.10568,-0.79632,7.1501618027,0.0,0.0,0.0,0.0
2019-07-18 16:30:00,24.08512,3.68664,24.3656380976,6.58512,-0.6933600000000001,6.621521993,17.5,4.38,18.0398004424,33.17,6.58512,-0.6933600000000001,6.621521993,6.58512,-0.6933600000000001,6.621521993,0.0,0.0,0.0,0.0
2019-07-18 17:00:00,23.74584,2.68012,23.8966098123,6.49584,-0.65988,6.5292709333,17.25,3.34,17.5703756363,33.37,6.49584,-0.65988,6.5292709333,6.49584,-0.65988,6.5292709333,0.0,0.0,0.0,0.0
2019-07-18 17:30:00,25.79832,2.1782,25.890111434,5.4583200000000005,-0.5418000000000001,5.4851439783,20.34,2.7199999999999998,20.5210623507,33.37,5.4583200000000005,-0.5418000000000001,5.4851439783,5.4583200000000005,-0.5418000000000001,5.4851439783,0.0,0.0,0.0,0.0
2019-07-18 18:00:00,27.42644,1.72872,27.4808675975,4.63644,-0.43128000000000005,4.6564555525,22.79,2.16,22.8921318361,33.3,4.63644,-0.43128000000000005,4.6564555525,4.63644,-0.43128000000000005,4.6564555525,0.0,0.0,0.0,0.0
2019-07-18 18:30:00,24.77796,2.20364,24.8757578982,5.09796,-0.48636,5.121107518,19.68,2.69,19.8629932286,33.19,5.09796,-0.48636,5.121107518,5.09796,-0.48636,5.121107518,0.0,0.0,0.0,0.0
2019-07-18 19:00:00,25.3238,2.60324,25.4572525017,4.6638,-0.44676000000000005,4.685149404,20.66,3.05,20.8839196513,33.17,4.6638,-0.44676000000000005,4.685149404,4.6638,-0.44676000000000005,4.685149404,0.0,0.0,0.0,0.0
2019-07-18 19:30:00,26.4188,2.23616,26.5132684704,3.8988,-0.39384,3.918641523,22.52,2.63,22.6730522868,33.15,3.8988,-0.39384,3.918641523,3.8988,-0.39384,3.918641523,0.0,0.0,0.0,0.0
2019-07-18 20:00:00,27.86488,1.63308,27.9126940244,2.95488,-0.28692,2.9687773411,24.91,1.92,24.983884806,33.17,2.95488,-0.28692,2.9687773411,2.95488,-0.28692,2.9687773411,0.0,0.0,0.0,0.0
2019-07-18 20:30:00,29.40352,0.785,29.4139968959,2.24352,-0.225,2.254774266,27.16,1.01,27.1787729672,33.4,2.24352,-0.225,2.254774266,2.24352,-0.225,2.254774266,0.0,0.0,0.0,0.0
2019-07-18 21:00:00,29.9732,0.34268000000000004,29.9751588457,2.0232,-0.15732000000000002,2.0293072272,27.95,0.5,27.9544719142,33.47,2.0232,-0.15732000000000002,2.0293072272,2.0232,-0.15732000000000002,2.0293072272,0.0,0.0,0.0,0.0
2019-07-18 21:30:00,28.90012,0.028120000000000003,28.9001336805,1.68012,-0.10188000000000001,1.6832060922,27.22,0.13,27.2203104317,33.57,1.68012,-0.10188000000000001,1.6832060922,1.68012,-0.10188000000000001,1.6832060922,0.0,0.0,0.0,0.0
2019-07-18 22:00:00,30.48152,-0.665,30.4887731224,1.00152,-0.045,1.0025304536,29.48,-0.62,29.4865189536,33.65,1.00152,-0.045,1.0025304536,1.00152,-0.045,1.0025304536,0.0,0.0,0.0,0.0
2019-07-18 22:30:00,30.6398,-1.31924,30.6681877231,0.9198000000000001,-0.039240000000000004,0.9206366371,29.72,-1.28,29.7475511597,33.61,0.9198000000000001,-0.039240000000000004,0.9206366371,0.9198000000000001,-0.039240000000000004,0.9206366371,0.0,0.0,0.0,0.0
2019-07-18 23:00:00,28.93768,-1.82816,28.9953701954,0.8776800000000001,-0.038160000000000006,0.8785091735,28.06,-1.79,28.1170357613,33.59,0.8776800000000001,-0.038160000000000006,0.8785091735,0.8776800000000001,-0.038160000000000006,0.8785091735,0.0,0.0,0.0,0.0
2019-07-18 23:30:00,26.847,-2.28684,26.9442210165,0.5670000000000001,-0.006840000000000001,0.5670412556000001,26.28,-2.2800000000000002,26.3787186952,33.78,0.5670000000000001,-0.006840000000000001,0.5670412556000001,0.5670000000000001,-0.006840000000000001,0.5670412556000001,0.0,0.0,0.0,0.0
2019-07-19 00:00:00,26.38956,-2.8634,26.5444520861,0.16956000000000002,-0.0234,0.1711670342,26.22,-2.84,26.3733577688,33.87,0.16956000000000002,-0.0234,0.1711670342,0.16956000000000002,-0.0234,0.1711670342,0.0,0.0,0.0,0.0
2019-07-19 00:30:00,23.82048,-3.31332,24.049809913,0.42048,-0.01332,0.4206909231,23.4,-3.3,23.631546712,33.61,0.42048,-0.01332,0.4206909231,0.42048,-0.01332,0.4206909231,0.0,0.0,0.0,0.0
2019-07-19 01:00:00,23.39152,-3.6110800000000003,23.6686101552,0.37152,-0.00108,0.3715215698,23.02,-3.61,23.3013411631,33.63,0.37152,-0.00108,0.3715215698,0.37152,-0.00108,0.3715215698,0.0,0.0,0.0,0.0
2019-07-19 01:30:00,21.95756,-3.5226800000000003,22.2383388664,0.54756,-0.022680000000000002,0.5480295029,21.41,-3.5,21.6941950761,33.71,0.54756,-0.022680000000000002,0.5480295029,0.54756,-0.022680000000000002,0.5480295029,0.0,0.0,0.0,0.0
2019-07-19 02:00:00,20.76876,-3.4902800000000003,21.0599963537,0.6087600000000001,0.009720000000000001,0.6088375941,20.16,-3.5,20.4615639676,33.84,0.6087600000000001,0.009720000000000001,0.6088375941,0.6087600000000001,0.009720000000000001,0.6088375941,0.0,0.0,0.0,0.0
2019-07-19 02:30:00,20.92552,-3.84348,21.2755664033,0.5155200000000001,-0.03348,0.5166060209000001,20.41,-3.81,20.7625672786,33.86,0.5155200000000001,-0.03348,0.5166060209000001,0.5155200000000001,-0.03348,0.5166060209000001,0.0,0.0,0.0,0.0
2019-07-19 03:00:00,21.02228,-4.17132,21.4321293142,0.33228,-0.03132,0.3337528139,20.69,-4.14,21.1001350707,33.96,0.33228,-0.03132,0.3337528139,0.33228,-0.03132,0.3337528139,0.0,0.0,0.0,0.0
2019-07-19 03:30:00,20.83376,-3.9268400000000003,21.2006044283,0.29376,-0.006840000000000001,0.2938396216,20.54,-3.92,20.9107149567,33.96,0.29376,-0.006840000000000001,0.2938396216,0.29376,-0.006840000000000001,0.2938396216,0.0,0.0,0.0,0.0
2019-07-19 04:00:00,20.72688,-3.90208,21.0909881907,0.32688,0.00792,0.3269759331,20.4,-3.91,20.7713287972,33.82,0.32688,0.00792,0.3269759331,0.32688,0.00792,0.3269759331,0.0,0.0,0.0,0.0
2019-07-19 04:30:00,20.11648,-3.67144,20.4487710942,0.45648000000000005,-0.00144,0.4564822713,19.66,-3.67,19.9996124962,33.38,0.45648000000000005,-0.00144,0.4564822713,0.45648000000000005,-0.00144,0.4564822713,0.0,0.0,0.0,0.0
2019-07-19 05:00:00,19.16936,-3.07468,19.4143766295,0.9993600000000001,-0.00468,0.9993709582,18.17,-3.07,18.4275283204,33.44,0.9993600000000001,-0.00468,0.9993709582,0.9993600000000001,-0.00468,0.9993709582,0.0,0.0,0.0,0.0
2019-07-19 05:30:00,20.55308,-3.1028000000000002,20.7859679911,0.8830800000000001,0.007200000000000001,0.8831093513,19.67,-3.11,19.9143415658,33.25,0.8830800000000001,0.007200000000000001,0.8831093513,0.8830800000000001,0.007200000000000001,0.8831093513,0.0,0.0,0.0,0.0
2019-07-19 06:00:00,22.02796,-2.92596,22.2214370301,0.59796,0.01404,0.5981248057,21.43,-2.94,21.6307304546,33.34,0.59796,0.01404,0.5981248057,0.59796,0.01404,0.5981248057,0.0,0.0,0.0,0.0
2019-07-19 06:30:00,25.33256,-2.10892,25.4201915752,0.6825600000000001,0.00108,0.6825608544,24.65,-2.11,24.7401414709,33.46,0.6825600000000001,0.00108,0.6825608544,0.6825600000000001,0.00108,0.6825608544,0.0,0.0,0.0,0.0
2019-07-19 07:00:00,27.53256,-0.9707600000000001,27.5496685122,0.9525600000000001,0.039240000000000004,0.9533678887,26.58,-1.01,26.5991823183,33.31,0.9525600000000001,0.039240000000000004,0.9533678887,0.9525600000000001,0.039240000000000004,0.9533678887,0.0,0.0,0.0,0.0
2019-07-19 07:30:00,29.74936,0.72148,29.7581073625,1.53936,-0.038520000000000006,1.539841875,28.21,0.76,28.2202356475,33.03,1.53936,-0.038520000000000006,1.539841875,1.53936,-0.038520000000000006,1.539841875,0.0,0.0,0.0,0.0
2019-07-19 08:00:00,29.84296,1.76856,29.8953184635,2.17296,-0.09144000000000001,2.1748830854,27.67,1.8599999999999999,27.7324448976,32.77,2.17296,-0.09144000000000001,2.1748830854,2.17296,-0.09144000000000001,2.1748830854,0.0,0.0,0.0,0.0
2019-07-19 08:30:00,35.55256,3.78544,35.7535184079,5.54256,0.23544,5.5475583230000005,30.01,3.55,30.2192422142,32.52,5.54256,0.23544,5.5475583230000005,5.54256,0.23544,5.5475583230000005,0.0,0.0,0.0,0.0
2019-07-19 09:00:00,37.09652,6.32368,37.6316452584,14.27652,0.013680000000000001,14.2765265542,22.82,6.31,23.6763278403,32.31,14.27652,0.013680000000000001,14.2765265542,14.27652,0.013680000000000001,14.2765265542,0.0,0.0,0.0,0.0
2019-07-19 09:30:00,41.155,6.51628,41.6676844814,13.905,0.20628000000000002,13.9065299927,27.25,6.31,27.9710314433,32.18,13.905,0.20628000000000002,13.9065299927,13.905,0.20628000000000002,13.9065299927,0.0,0.0,0.0,0.0
2019-07-19 10:00:00,48.5584,5.23904,48.8402062924,11.5884,0.59904,11.6038727794,36.97,4.64,37.2600389157,32.4,11.5884,0.59904,11.6038727794,11.5884,0.59904,11.6038727794,0.0,0.0,0.0,0.0
2019-07-19 10:30:00,44.976,6.54384,45.4495590512,14.076,0.12384,14.0765447588,30.9,6.42,31.5598859314,32.27,14.076,0.12384,14.0765447588,14.076,0.12384,14.0765447588,0.0,0.0,0.0,0.0
2019-07-19 11:00:00,43.87212,6.69032,44.3793115652,14.71212,0.04032,14.7121752503,29.16,6.65,29.9086626247,32.35,14.71212,0.04032,14.7121752503,14.71212,0.04032,14.7121752503,0.0,0.0,0.0,0.0
2019-07-19 11:30:00,41.42056,7.05772,42.0175463623,13.93056,0.11772,13.931057386700001,27.49,6.94,28.3524901905,32.4,13.93056,0.11772,13.931057386700001,13.93056,0.11772,13.931057386700001,0.0,0.0,0.0,0.0
2019-07-19 12:00:00,38.46668,4.75908,38.7599575937,3.49668,-0.07092000000000001,3.4973991292,34.97,4.83,35.3019801144,32.4,3.49668,-0.07092000000000001,3.4973991292,3.49668,-0.07092000000000001,3.4973991292,0.0,0.0,0.0,0.0
2019-07-19 12:30:00,35.67088,4.32316,35.9318993703,3.17088,-0.18684,3.1763798828,32.5,4.51,32.8114324588,32.45,3.17088,-0.18684,3.1763798828,3.17088,-0.18684,3.1763798828,0.0,0.0,0.0,0.0
2019-07-19 13:00:00,22.34244,6.8814,23.3781584201,6.74244,-0.7686000000000001,6.7861066241,15.6,7.65,17.3747661855,32.32,6.74244,-0.7686000000000001,6.7861066241,6.74244,-0.7686000000000001,6.7861066241,0.0,0.0,0.0,0.0
2019-07-19 13:30:00,21.82724,6.33048,22.7267107837,6.98724,-0.7495200000000001,7.0273254548,14.84,7.08,16.4423842553,32.53,6.98724,-0.7495200000000001,7.0273254548,6.98724,-0.7495200000000001,7.0273254548,0.0,0.0,0.0,0.0
2019-07-19 14:00:00,19.18896,6.8944,20.3899224432,7.24896,-0.7956000000000001,7.2924893172,11.94,7.69,14.2021019571,32.39,7.24896,-0.7956000000000001,7.2924893172,7.24896,-0.7956000000000001,7.2924893172,0.0,0.0,0.0,0.0
2019-07-19 14:30:00,19.02712,6.70144,20.1727686143,7.37712,-0.8085600000000001,7.4212983209,11.65,7.51,13.860829701,32.44,7.37712,-0.8085600000000001,7.4212983209,7.37712,-0.8085600000000001,7.4212983209,0.0,0.0,0.0,0.0
2019-07-19 15:00:00,16.19636,7.261,17.7494844502,8.04636,-0.999,8.1081385194,8.15,8.26,11.6038829708,32.31,8.04636,-0.999,8.1081385194,8.04636,-0.999,8.1081385194,0.0,0.0,0.0,0.0
2019-07-19 15:30:00,18.94124,6.92964,20.1690476539,10.82124,-0.9903600000000001,10.8664643775,8.12,7.92,11.3428744152,32.41,10.82124,-0.9903600000000001,10.8664643775,10.82124,-0.9903600000000001,10.8664643775,0.0,0.0,0.0,0.0
2019-07-19 16:00:00,21.73816,6.37864,22.6546827044,12.54816,-0.9813600000000001,12.5864763471,9.19,7.36,11.773941566,32.38,12.54816,-0.9813600000000001,12.5864763471,12.54816,-0.9813600000000001,12.5864763471,0.0,0.0,0.0,0.0
2019-07-19 16:30:00,22.9422,5.8,23.6639924958,12.2022,-0.9,12.235345718,10.74,6.7,12.6584991211,32.51,12.2022,-0.9,12.235345718,12.2022,-0.9,12.235345718,0.0,0.0,0.0,0.0
2019-07-19 17:00:00,26.8524,4.13088,27.1682821565,10.9224,-0.60912,10.9393715055,15.93,4.74,16.6202436805,32.6,10.9224,-0.60912,10.9393715055,10.9224,-0.60912,10.9393715055,0.0,0.0,0.0,0.0
2019-07-19 17:30:00,30.52012,2.55728,30.6270698209,10.05012,-0.43272000000000005,10.0594313265,20.47,2.99,20.687218276,32.75,10.05012,-0.43272000000000005,10.0594313265,10.05012,-0.43272000000000005,10.0594313265,0.0,0.0,0.0,0.0
2019-07-19 18:00:00,29.75224,2.0358,29.8218085746,9.91224,-0.3942,9.9200753756,19.84,2.43,19.9882590538,32.86,9.91224,-0.3942,9.9200753756,9.91224,-0.3942,9.9200753756,0.0,0.0,0.0,0.0
2019-07-19 18:30:00,30.21036,1.3045200000000001,30.238512261,9.90036,-0.37548000000000004,9.9074776487,20.31,1.6800000000000002,20.3793645632,32.97,9.90036,-0.37548000000000004,9.9074776487,9.90036,-0.37548000000000004,9.9074776487,0.0,0.0,0.0,0.0
2019-07-19 19:00:00,30.16456,1.09312,30.184360045,9.39456,-0.32688,9.40024511,20.77,1.42,20.818484575,32.99,9.39456,-0.32688,9.40024511,9.39456,-0.32688,9.40024511,0.0,0.0,0.0,0.0
2019-07-19 19:30:00,32.69348,0.40208000000000005,32.6959523923,8.22348,-0.18792,8.2256268598,24.47,0.59,24.4771117577,32.95,8.22348,-0.18792,8.2256268598,8.22348,-0.18792,8.2256268598,0.0,0.0,0.0,0.0
2019-07-19 20:00:00,33.55032,-0.40244,33.5527335705,7.60032,-0.08244000000000001,7.6007670966,25.95,-0.32,25.95197295,32.97,7.60032,-0.08244000000000001,7.6007670966,7.60032,-0.08244000000000001,7.6007670966,0.0,0.0,0.0,0.0
2019-07-19 20:30:00,27.62256,-0.62316,27.6295882948,3.29256,-0.08316000000000001,3.2936100163,24.33,-0.54,24.3359918639,33.04,3.29256,-0.08316000000000001,3.2936100163,3.29256,-0.08316000000000001,3.2936100163,0.0,0.0,0.0,0.0
2019-07-19 21:00:00,25.5438,-0.63456,25.5516806655,3.3138,-0.12456,3.316140171,22.23,-0.51,22.2358494328,33.15,3.3138,-0.12456,3.316140171,3.3138,-0.12456,3.316140171,0.0,0.0,0.0,0.0
2019-07-19 21:30:00,25.10776,-0.9230800000000001,25.1247226632,2.95776,-0.07308,2.9586626884,22.15,-0.85,22.1663032552,33.1,2.95776,-0.07308,2.9586626884,2.95776,-0.07308,2.9586626884,0.0,0.0,0.0,0.0
2019-07-19 22:00:00,27.29728,-1.9743600000000001,27.3685877021,1.99728,-0.054360000000000006,1.9980196215000001,25.3,-1.92,25.3727491613,33.23,1.99728,-0.054360000000000006,1.9980196215000001,1.99728,-0.054360000000000006,1.9980196215000001,0.0,0.0,0.0,0.0
2019-07-19 22:30:00,24.967480000000002,-2.12712,25.0579268305,2.24748,-0.08712,2.2491679005,22.72,-2.04,22.8114006584,33.26,2.24748,-0.08712,2.2491679005,2.24748,-0.08712,2.2491679005,0.0,0.0,0.0,0.0
2019-07-19 23:00:00,20.98556,-2.1727600000000002,21.0977395598,2.9955600000000002,-0.12276000000000001,2.9980743372000003,17.99,-2.05,18.1064242743,33.22,2.9955600000000002,-0.12276000000000001,2.9980743372000003,2.9955600000000002,-0.12276000000000001,2.9980743372000003,0.0,0.0,0.0,0.0
2019-07-19 23:30:00,17.62104,-2.09156,17.744736513,3.10104,-0.15156,3.1047414571,14.52,-1.94,14.6490272715,33.22,3.10104,-0.15156,3.1047414571,3.10104,-0.15156,3.1047414571,0.0,0.0,0.0,0.0
2019-07-20 00:00:00,17.12448,-2.62336,17.324255625,2.9944800000000003,-0.15336000000000002,2.9984045356999998,14.13,-2.47,14.3442601761,33.22,2.9944800000000003,-0.15336000000000002,2.9984045356999998,2.9944800000000003,-0.15336000000000002,2.9984045356999998,0.0,0.0,0.0,0.0
2019-07-20 00:30:00,18.18552,-3.27644,18.4783169348,2.04552,-0.04644,2.0460471021,16.14,-3.23,16.460027339,33.22,2.04552,-0.04644,2.0460471021,2.04552,-0.04644,2.0460471021,0.0,0.0,0.0,0.0
2019-07-20 01:00:00,16.21128,-3.36268,16.556364819,2.05128,-0.022680000000000002,2.051405377,14.16,-3.34,14.5485806868,33.18,2.05128,-0.022680000000000002,2.051405377,2.05128,-0.022680000000000002,2.051405377,0.0,0.0,0.0,0.0
2019-07-20 01:30:00,12.29556,-2.61844,12.5712777293,2.81556,-0.11844,2.8180500612,9.48,-2.5,9.8041011827,33.32,2.81556,-0.11844,2.8180500612,2.81556,-0.11844,2.8180500612,0.0,0.0,0.0,0.0
2019-07-20 02:00:00,13.70036,-3.41952,14.1206579578,2.70036,-0.11952000000000002,2.7030037291999998,11.0,-3.3,11.4843371598,33.66,2.70036,-0.11952000000000002,2.7030037291999998,2.70036,-0.11952000000000002,2.7030037291999998,0.0,0.0,0.0,0.0
2019-07-20 02:30:00,6.08928,-1.51768,6.2755624051,4.76928,-0.42768000000000006,4.7884174735,1.32,-1.09,1.7118703222,33.3,4.76928,-0.42768000000000006,4.7884174735,4.76928,-0.42768000000000006,4.7884174735,0.0,0.0,0.0,0.0
2019-07-20 03:00:00,7.88016,-2.26904,8.2003331729,4.16016,-0.32904000000000005,4.1731521117,3.7199999999999998,-1.94,4.1954737516,33.49,4.16016,-0.32904000000000005,4.1731521117,4.16016,-0.32904000000000005,4.1731521117,0.0,0.0,0.0,0.0
2019-07-20 03:30:00,6.91224,-1.89276,7.1667009311,4.24224,-0.39276000000000005,4.2603826865,2.67,-1.5,3.0624989796,33.62,4.24224,-0.39276000000000005,4.2603826865,4.24224,-0.39276000000000005,4.2603826865,0.0,0.0,0.0,0.0
2019-07-20 04:00:00,6.4936,-1.99788,6.7939948082,4.4136,-0.40788,4.4324069144,2.08,-1.5899999999999999,2.6181100053,33.65,4.4136,-0.40788,4.4324069144,4.4136,-0.40788,4.4324069144,0.0,0.0,0.0,0.0
2019-07-20 04:30:00,7.41644,-2.33636,7.775741786,4.27644,-0.30636,4.2873996225,3.14,-2.03,3.7390506817,33.72,4.27644,-0.30636,4.2873996225,4.27644,-0.30636,4.2873996225,0.0,0.0,0.0,0.0
2019-07-20 05:00:00,1.64152,-0.48052000000000006,1.7104056187999999,5.8615200000000005,-0.6505200000000001,5.8975073532,-4.22,0.17,4.2234227825,33.54,5.8615200000000005,-0.6505200000000001,5.8975073532,5.8615200000000005,-0.6505200000000001,5.8975073532,0.0,0.0,0.0,0.0
2019-07-20 05:30:00,5.84568,-1.7674400000000001,6.107030278,4.76568,-0.48744000000000004,4.7905431442,1.08,-1.28,1.6747537131999999,33.65,4.76568,-0.48744000000000004,4.7905431442,4.76568,-0.48744000000000004,4.7905431442,0.0,0.0,0.0,0.0
2019-07-20 06:00:00,4.88532,-1.34976,5.0683531408,4.76532,-0.50976,4.7925076901,0.12,-0.84,0.8485281374,33.61,4.76532,-0.50976,4.7925076901,4.76532,-0.50976,4.7925076901,0.0,0.0,0.0,0.0
2019-07-20 06:30:00,6.91904,-1.32832,7.0453920078,4.91904,-0.5983200000000001,4.9552942742,2.0,-0.73,2.1290608258,33.51,4.91904,-0.5983200000000001,4.9552942742,4.91904,-0.5983200000000001,4.9552942742,0.0,0.0,0.0,0.0
