Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-20 07:00:00,5.48612,-0.34940000000000004,5.4972350336,5.58612,-0.6894,5.6284997126,-0.1,0.34,0.35440090290000004,33.39,5.58612,-0.6894,5.6284997126,5.58612,-0.6894,5.6284997126,0.0,0.0,0.0,0.0
2019-07-20 07:30:00,8.96276,-0.58696,8.9819590769,5.34276,-0.60696,5.377126078,3.62,0.02,3.6200552482,33.51,5.34276,-0.60696,5.377126078,5.34276,-0.60696,5.377126078,0.0,0.0,0.0,0.0
2019-07-20 08:00:00,10.97348,-0.12488,10.9741905544,5.07348,-0.6148800000000001,5.1106043405,5.9,0.49,5.9203124918,33.23,5.07348,-0.6148800000000001,5.1106043405,5.07348,-0.6148800000000001,5.1106043405,0.0,0.0,0.0,0.0
2019-07-20 08:30:00,12.73728,0.38192000000000004,12.7430045392,5.23728,-0.6580800000000001,5.2784629472,7.5,1.04,7.5717633349,33.07,5.23728,-0.6580800000000001,5.2784629472,5.23728,-0.6580800000000001,5.2784629472,0.0,0.0,0.0,0.0
2019-07-20 09:00:00,14.94652,1.0102,14.9806196184,5.99652,-0.7398,6.0419827996,8.95,1.75,9.1194846346,32.97,5.99652,-0.7398,6.0419827996,5.99652,-0.7398,6.0419827996,0.0,0.0,0.0,0.0
2019-07-20 09:30:00,25.77916,0.00736,25.7791610506,9.56916,-0.5126400000000001,9.5828817626,16.21,0.52,16.2183383859,33.22,9.56916,-0.5126400000000001,9.5828817626,9.56916,-0.5126400000000001,9.5828817626,0.0,0.0,0.0,0.0
2019-07-20 10:00:00,25.32064,0.27716,25.3221568527,10.07064,-0.49284000000000006,10.0826921641,15.25,0.77,15.2694269703,32.95,10.07064,-0.49284000000000006,10.0826921641,10.07064,-0.49284000000000006,10.0826921641,0.0,0.0,0.0,0.0
2019-07-20 10:30:00,18.68468,2.35256,18.8322012855,9.27468,-0.7574400000000001,9.3055577187,9.41,3.11,9.9106104756,32.79,9.27468,-0.7574400000000001,9.3055577187,9.27468,-0.7574400000000001,9.3055577187,0.0,0.0,0.0,0.0
2019-07-20 11:00:00,16.77656,1.91928,16.8859883084,6.49656,-0.8107200000000001,6.5469503398,10.28,2.73,10.6363198523,32.76,6.49656,-0.8107200000000001,6.5469503398,6.49656,-0.8107200000000001,6.5469503398,0.0,0.0,0.0,0.0
2019-07-20 11:30:00,16.14996,2.24812,16.3056815723,6.69996,-0.82188,6.7501815336,9.45,3.07,9.9361662627,32.85,6.69996,-0.82188,6.7501815336,6.69996,-0.82188,6.7501815336,0.0,0.0,0.0,0.0
2019-07-20 12:00:00,15.31036,2.5286,15.5177621225,6.48036,-0.7614000000000001,6.524936451,8.83,3.29,9.423003767400001,32.82,6.48036,-0.7614000000000001,6.524936451,6.48036,-0.7614000000000001,6.524936451,0.0,0.0,0.0,0.0
2019-07-20 12:30:00,15.32652,2.30344,15.498646752,6.53652,-0.7365600000000001,6.5778882891,8.79,3.04,9.3008440477,32.82,6.53652,-0.7365600000000001,6.5778882891,6.53652,-0.7365600000000001,6.5778882891,0.0,0.0,0.0,0.0
2019-07-20 13:00:00,13.5168,3.07872,13.8629866579,6.7068,-0.7912800000000001,6.7533169833999995,6.8100000000000005,3.87,7.8328155857,32.76,6.7068,-0.7912800000000001,6.7533169833999995,6.7068,-0.7912800000000001,6.7533169833999995,0.0,0.0,0.0,0.0
2019-07-20 13:30:00,14.12524,2.81676,14.4033517611,6.37524,-0.8132400000000001,6.426900058,7.75,3.63,8.5580021033,32.66,6.37524,-0.8132400000000001,6.426900058,6.37524,-0.8132400000000001,6.426900058,0.0,0.0,0.0,0.0
2019-07-20 14:00:00,13.6848,2.61572,13.932542559,6.2748,-0.7642800000000001,6.3211738592,7.41,3.38,8.144476656,32.55,6.2748,-0.7642800000000001,6.3211738592,6.2748,-0.7642800000000001,6.3211738592,0.0,0.0,0.0,0.0
2019-07-20 14:30:00,15.01308,1.7442000000000002,15.114059836,7.18308,-0.8658,7.2350706926,7.83,2.61,8.253544693,32.88,7.18308,-0.8658,7.2350706926,7.18308,-0.8658,7.2350706926,0.0,0.0,0.0,0.0
2019-07-20 15:00:00,16.98228,0.7967200000000001,17.0009587011,6.36228,-0.6832800000000001,6.3988653961,10.62,1.48,10.7226302743,32.95,6.36228,-0.6832800000000001,6.3988653961,6.36228,-0.6832800000000001,6.3988653961,0.0,0.0,0.0,0.0
2019-07-20 15:30:00,20.07648,-0.03848,20.0765168767,4.59648,-0.43848000000000004,4.6173469764,15.48,0.4,15.4851670963,33.13,4.59648,-0.43848000000000004,4.6173469764,4.59648,-0.43848000000000004,4.6173469764,0.0,0.0,0.0,0.0
2019-07-20 16:00:00,24.6752,-1.38016,24.71376816,3.8052,-0.38016000000000005,3.8241428668,20.87,-1.0,20.8939440987,33.16,3.8052,-0.38016000000000005,3.8241428668,3.8052,-0.38016000000000005,3.8241428668,0.0,0.0,0.0,0.0
2019-07-20 16:30:00,22.16088,-0.71908,22.1725433458,3.98088,-0.37908000000000003,3.9988882481,18.18,-0.34,18.18317904,33.24,3.98088,-0.37908000000000003,3.9988882481,3.98088,-0.37908000000000003,3.9988882481,0.0,0.0,0.0,0.0
2019-07-20 17:00:00,21.84588,-0.36484000000000005,21.8489263169,3.93588,-0.38484,3.9546495673,17.91,0.02,17.9100111669,33.35,3.93588,-0.38484,3.9546495673,3.93588,-0.38484,3.9546495673,0.0,0.0,0.0,0.0
2019-07-20 17:30:00,19.60692,0.246,19.6084631699,4.69692,-0.504,4.7238833058,14.91,0.75,14.9288512619,33.16,4.69692,-0.504,4.7238833058,4.69692,-0.504,4.7238833058,0.0,0.0,0.0,0.0
2019-07-20 18:00:00,17.48308,0.69588,17.4969235942,5.11308,-0.5641200000000001,5.1441052148,12.37,1.26,12.4340057906,33.12,5.11308,-0.5641200000000001,5.1441052148,5.11308,-0.5641200000000001,5.1441052148,0.0,0.0,0.0,0.0
2019-07-20 18:30:00,18.1642,0.40436000000000005,18.1687002466,4.7142,-0.57564,4.749214993,13.45,0.98,13.4856553419,33.12,4.7142,-0.57564,4.749214993,4.7142,-0.57564,4.749214993,0.0,0.0,0.0,0.0
2019-07-20 19:00:00,17.91744,0.6430800000000001,17.9289767706,4.53744,-0.5569200000000001,4.5714900897,13.38,1.2,13.4337038824,32.98,4.53744,-0.5569200000000001,4.5714900897,4.53744,-0.5569200000000001,4.5714900897,0.0,0.0,0.0,0.0
2019-07-20 19:30:00,19.91776,-0.20544,19.9188194683,3.76776,-0.41544000000000003,3.7905943876,16.15,0.21,16.1513652674,32.98,3.76776,-0.41544000000000003,3.7905943876,3.76776,-0.41544000000000003,3.7905943876,0.0,0.0,0.0,0.0
2019-07-20 20:00:00,21.66888,-1.08916,21.6962353868,2.91888,-0.29916000000000004,2.9341706085,18.75,-0.79,18.7666352871,33.09,2.91888,-0.29916000000000004,2.9341706085,2.91888,-0.29916000000000004,2.9341706085,0.0,0.0,0.0,0.0
2019-07-20 20:30:00,26.24172,-1.9489200000000002,26.3139916722,4.85172,-0.17892000000000002,4.8550179531,21.39,-1.77,21.4631078831,33.24,4.85172,-0.17892000000000002,4.8550179531,4.85172,-0.17892000000000002,4.8550179531,0.0,0.0,0.0,0.0
2019-07-20 21:00:00,28.26604,-2.29908,28.3593862086,6.74604,-0.10908000000000001,6.7469218261,21.52,-2.19,21.6311465253,33.21,6.74604,-0.10908000000000001,6.7469218261,6.74604,-0.10908000000000001,6.7469218261,0.0,0.0,0.0,0.0
2019-07-20 21:30:00,33.56028,-2.45092,33.6496567965,8.36028,0.55908,8.3789529253,25.2,-3.01,25.3791272506,33.08,8.36028,0.55908,8.3789529253,8.36028,0.55908,8.3789529253,0.0,0.0,0.0,0.0
2019-07-20 22:00:00,34.63572,-1.68896,34.6768753754,10.93572,1.03104,10.9842166494,23.7,-2.7199999999999998,23.8555737722,32.99,10.93572,1.03104,10.9842166494,10.93572,1.03104,10.9842166494,0.0,0.0,0.0,0.0
2019-07-20 22:30:00,33.11748,-1.9888,33.1771428395,10.16748,0.9612,10.212813275,22.95,-2.95,23.1388201946,32.94,10.16748,0.9612,10.212813275,10.16748,0.9612,10.212813275,0.0,0.0,0.0,0.0
2019-07-20 23:00:00,25.7774,-2.85596,25.9351278825,3.2274,0.5540400000000001,3.2746100656,22.55,-3.41,22.8063719166,32.84,3.2274,0.5540400000000001,3.2746100656,3.2274,0.5540400000000001,3.2746100656,0.0,0.0,0.0,0.0
2019-07-20 23:30:00,23.22076,-4.24504,23.6055938197,0.5907600000000001,-0.00504,0.5907814987000001,22.63,-4.24,23.0237811838,33.11,0.5907600000000001,-0.00504,0.5907814987000001,0.5907600000000001,-0.00504,0.5907814987000001,0.0,0.0,0.0,0.0
2019-07-21 00:00:00,21.32864,-4.4448,21.7868568474,0.7286400000000001,0.0252,0.7290756405000001,20.6,-4.47,21.0793951526,33.33,0.7286400000000001,0.0252,0.7290756405000001,0.7286400000000001,0.0252,0.7290756405000001,0.0,0.0,0.0,0.0
2019-07-21 00:30:00,20.51472,-4.9632000000000005,21.1065651142,0.59472,-0.0432,0.5962869430000001,19.92,-4.92,20.5185964432,33.33,0.59472,-0.0432,0.5962869430000001,0.59472,-0.0432,0.5962869430000001,0.0,0.0,0.0,0.0
2019-07-21 01:00:00,19.36252,-5.24096,20.0592831994,0.6325200000000001,-0.03096,0.6332772473,18.73,-5.21,19.4411162231,33.33,0.6325200000000001,-0.03096,0.6332772473,0.6325200000000001,-0.03096,0.6332772473,0.0,0.0,0.0,0.0
2019-07-21 01:30:00,19.261,-5.53968,20.0418106842,0.531,-0.04968,0.53331895,18.73,-5.49,19.5180173173,33.5,0.531,-0.04968,0.53331895,0.531,-0.04968,0.53331895,0.0,0.0,0.0,0.0
2019-07-21 02:00:00,19.14336,-5.73992,19.9853674896,0.33336000000000005,0.01008,0.3335123626,18.81,-5.75,19.6692297765,33.43,0.33336000000000005,0.01008,0.3335123626,0.33336000000000005,0.01008,0.3335123626,0.0,0.0,0.0,0.0
2019-07-21 02:30:00,19.05152,-5.88032,19.9383694823,0.28152000000000005,0.04968,0.2858699229,18.77,-5.93,19.6844557964,33.57,0.28152000000000005,0.04968,0.2858699229,0.28152000000000005,0.04968,0.2858699229,0.0,0.0,0.0,0.0
2019-07-21 03:00:00,18.69508,-5.94444,19.6174000092,0.23508,0.025560000000000003,0.2364654732,18.46,-5.97,19.4013530456,33.57,0.23508,0.025560000000000003,0.2364654732,0.23508,0.025560000000000003,0.2364654732,0.0,0.0,0.0,0.0
2019-07-21 03:30:00,17.7896,-5.74064,18.6929081678,0.3996,0.00936,0.3997096066,17.39,-5.75,18.315965713,33.39,0.3996,0.00936,0.3997096066,0.3996,0.00936,0.3997096066,0.0,0.0,0.0,0.0
2019-07-21 04:00:00,17.33256,-5.74352,18.2593991726,0.41256000000000004,0.0064800000000000005,0.41261088690000003,16.92,-5.75,17.8703357551,33.44,0.41256000000000004,0.0064800000000000005,0.41261088690000003,0.41256000000000004,0.0064800000000000005,0.41261088690000003,0.0,0.0,0.0,0.0
2019-07-21 04:30:00,17.41968,-5.58308,18.2925130474,0.49968000000000007,0.01692,0.4999663877,16.92,-5.6,17.8226372908,33.35,0.49968000000000007,0.01692,0.4999663877,0.49968000000000007,0.01692,0.4999663877,0.0,0.0,0.0,0.0
2019-07-21 05:00:00,16.70292,-5.49568,17.5838003625,0.50292,0.00432,0.5029385537000001,16.2,-5.5,17.1081851755,33.4,0.50292,0.00432,0.5029385537000001,0.50292,0.00432,0.5029385537000001,0.0,0.0,0.0,0.0
2019-07-21 05:30:00,15.3808,-5.31432,16.273014647,0.8208000000000001,-0.00432,0.8208113683,14.56,-5.31,15.4980547166,33.4,0.8208000000000001,-0.00432,0.8208113683,0.8208000000000001,-0.00432,0.8208113683,0.0,0.0,0.0,0.0
2019-07-21 06:00:00,14.98136,-5.1624,15.8458676383,1.07136,-0.0324,1.0718498074,13.91,-5.13,14.8258220683,33.4,1.07136,-0.0324,1.0718498074,1.07136,-0.0324,1.0718498074,0.0,0.0,0.0,0.0
2019-07-21 06:30:00,15.50628,-5.12228,16.3304155439,1.19628,-0.06228,1.1979000947,14.31,-5.06,15.1782640641,33.47,1.19628,-0.06228,1.1979000947,1.19628,-0.06228,1.1979000947,0.0,0.0,0.0,0.0
2019-07-21 07:00:00,18.21292,-5.39984,18.996545132,0.6829200000000001,-0.06984,0.6864818657,17.53,-5.33,18.3223852159,33.6,0.6829200000000001,-0.06984,0.6864818657,0.6829200000000001,-0.06984,0.6864818657,0.0,0.0,0.0,0.0
2019-07-21 07:30:00,20.62492,-5.57692,21.365611662,0.5749200000000001,-0.10692000000000002,0.5847776439,20.05,-5.47,20.7827668995,33.54,0.5749200000000001,-0.10692000000000002,0.5847776439,0.5749200000000001,-0.10692000000000002,0.5847776439,0.0,0.0,0.0,0.0
2019-07-21 08:00:00,22.1166,-3.7204800000000002,22.4273486393,7.9866,-0.60048,8.0091420134,14.13,-3.12,14.4703593597,33.43,7.9866,-0.60048,8.0091420134,7.9866,-0.60048,8.0091420134,0.0,0.0,0.0,0.0
2019-07-21 08:30:00,24.05096,-2.74288,24.2068599289,10.47096,-0.63288,10.4900686564,13.58,-2.11,13.7429436439,33.33,10.47096,-0.63288,10.4900686564,10.47096,-0.63288,10.4900686564,0.0,0.0,0.0,0.0
2019-07-21 09:00:00,24.71736,-2.90068,24.8869811313,5.51736,-0.40068000000000004,5.531889897,19.2,-2.5,19.3620763349,33.26,5.51736,-0.40068000000000004,5.531889897,5.51736,-0.40068000000000004,5.531889897,0.0,0.0,0.0,0.0
2019-07-21 09:30:00,27.48248,-3.06548,27.652918012,4.09248,-0.10548,4.0938391005,23.39,-2.96,23.57654979,33.2,4.09248,-0.10548,4.0938391005,4.09248,-0.10548,4.0938391005,0.0,0.0,0.0,0.0
2019-07-21 10:00:00,30.01176,-2.3290800000000003,30.1019991353,7.42176,-0.19908,7.4244295635,22.59,-2.13,22.6901961208,33.11,7.42176,-0.19908,7.4244295635,7.42176,-0.19908,7.4244295635,0.0,0.0,0.0,0.0
2019-07-21 10:30:00,30.40688,-1.7543600000000001,30.4574478633,7.79688,-0.23436,7.800401422,22.61,-1.52,22.6610348396,32.97,7.79688,-0.23436,7.800401422,7.79688,-0.23436,7.800401422,0.0,0.0,0.0,0.0
2019-07-21 11:00:00,32.23416,-1.6467200000000002,32.2761949068,7.90416,-0.21672000000000002,7.9071305076,24.33,-1.43,24.371988019,32.83,7.90416,-0.21672000000000002,7.9071305076,7.90416,-0.21672000000000002,7.9071305076,0.0,0.0,0.0,0.0
2019-07-21 11:30:00,32.67304,-1.08168,32.6909402505,9.02304,-0.39168000000000003,9.0315371927,23.65,-0.6900000000000001,23.6600633981,32.83,9.02304,-0.39168000000000003,9.0315371927,9.02304,-0.39168000000000003,9.0315371927,0.0,0.0,0.0,0.0
2019-07-21 12:00:00,33.84344,-1.07052,33.8603668631,9.07344,-0.38052,9.0814155782,24.77,-0.6900000000000001,24.7796085522,32.72,9.07344,-0.38052,9.0814155782,9.07344,-0.38052,9.0814155782,0.0,0.0,0.0,0.0
2019-07-21 12:30:00,34.55676,-1.17312,34.5766665865,9.17676,-0.39312,9.1851765052,25.38,-0.78,25.3919829868,32.72,9.17676,-0.39312,9.1851765052,9.17676,-0.39312,9.1851765052,0.0,0.0,0.0,0.0
2019-07-21 13:00:00,35.6956,-1.2624,35.7179158563,8.3556,-0.3024,8.3610703334,27.34,-0.96,27.3568492338,32.83,8.3556,-0.3024,8.3610703334,8.3556,-0.3024,8.3610703334,0.0,0.0,0.0,0.0
2019-07-21 13:30:00,30.83176,-1.38116,30.862680176,3.91176,-0.28116,3.921851252,26.92,-1.1,26.9424646237,32.9,3.91176,-0.28116,3.921851252,3.91176,-0.28116,3.921851252,0.0,0.0,0.0,0.0
2019-07-21 14:00:00,29.01804,-1.25352,29.0451021315,3.12804,-0.26352000000000003,3.1391204233,25.89,-0.99,25.9089212435,33.0,3.12804,-0.26352000000000003,3.1391204233,3.12804,-0.26352000000000003,3.1391204233,0.0,0.0,0.0,0.0
2019-07-21 14:30:00,28.32,-1.54492,28.362108134,2.7,-0.21492000000000003,2.7085403092,25.62,-1.33,25.6544986308,32.94,2.7,-0.21492000000000003,2.7085403092,2.7,-0.21492000000000003,2.7085403092,0.0,0.0,0.0,0.0
2019-07-21 15:00:00,26.88484,-1.78912,26.944305005,3.8948400000000003,-0.33912000000000003,3.9095755523999998,22.99,-1.45,23.0356810188,33.12,3.8948400000000003,-0.33912000000000003,3.9095755523999998,3.8948400000000003,-0.33912000000000003,3.9095755523999998,0.0,0.0,0.0,0.0
2019-07-21 15:30:00,24.499,-1.80224,24.5652003863,4.509,-0.37224,4.5243390255,19.99,-1.43,20.0410828051,33.12,4.509,-0.37224,4.5243390255,4.509,-0.37224,4.5243390255,0.0,0.0,0.0,0.0
2019-07-21 16:00:00,24.4556,-1.48148,24.5004317176,4.4856,-0.41148,4.5044337214,19.97,-1.07,19.9986449541,33.09,4.4856,-0.41148,4.5044337214,4.4856,-0.41148,4.5044337214,0.0,0.0,0.0,0.0
2019-07-21 16:30:00,25.1908,-1.50732,25.2358558052,4.0608,-0.33732,4.0747860585,21.13,-1.17,21.1623675424,33.04,4.0608,-0.33732,4.0747860585,4.0608,-0.33732,4.0747860585,0.0,0.0,0.0,0.0
2019-07-21 17:00:00,30.61752,-1.79568,30.6701320117,8.32752,-0.26568,8.3317570304,22.29,-1.53,22.3424483887,32.95,8.32752,-0.26568,8.3317570304,8.32752,-0.26568,8.3317570304,0.0,0.0,0.0,0.0
2019-07-21 17:30:00,30.26216,-2.13284,30.3372268728,5.49216,-0.22284,5.4966789183,24.77,-1.9100000000000001,24.8435303449,33.02,5.49216,-0.22284,5.4966789183,5.49216,-0.22284,5.4966789183,0.0,0.0,0.0,0.0
2019-07-21 18:00:00,27.4902,-2.05528,27.566923512,2.9502,-0.21528000000000003,2.9580442049,24.54,-1.8399999999999999,24.6088845745,32.84,2.9502,-0.21528000000000003,2.9580442049,2.9502,-0.21528000000000003,2.9580442049,0.0,0.0,0.0,0.0
2019-07-21 18:30:00,26.98196,-1.98128,27.0546047075,2.54196,-0.16128,2.5470712358,24.44,-1.82,24.5076722681,32.76,2.54196,-0.16128,2.5470712358,2.54196,-0.16128,2.5470712358,0.0,0.0,0.0,0.0
2019-07-21 19:00:00,27.82076,-1.8844400000000001,27.8845082634,2.21076,-0.15444000000000002,2.2161478947,25.61,-1.73,25.6683657446,32.93,2.21076,-0.15444000000000002,2.2161478947,2.21076,-0.15444000000000002,2.2161478947,0.0,0.0,0.0,0.0
2019-07-21 19:30:00,26.93352,-1.87524,26.9987226485,2.51352,-0.16524000000000003,2.5189456223,24.42,-1.71,24.4797977933,32.83,2.51352,-0.16524000000000003,2.5189456223,2.51352,-0.16524000000000003,2.5189456223,0.0,0.0,0.0,0.0
2019-07-21 20:00:00,26.84136,-1.88544,26.9074987809,2.42136,-0.14544,2.4257240245,24.42,-1.74,24.4819116901,32.85,2.42136,-0.14544,2.4257240245,2.42136,-0.14544,2.4257240245,0.0,0.0,0.0,0.0
2019-07-21 20:30:00,27.01312,-2.10516,27.095024465,2.2831200000000003,-0.15516000000000002,2.2883862349,24.73,-1.9500000000000002,24.8067611751,32.9,2.2831200000000003,-0.15516000000000002,2.2883862349,2.2831200000000003,-0.15516000000000002,2.2883862349,0.0,0.0,0.0,0.0
2019-07-21 21:00:00,25.76076,-2.13772,25.8493056498,2.39076,-0.11772,2.3936564866,23.37,-2.02,23.4571375065,32.82,2.39076,-0.11772,2.3936564866,2.39076,-0.11772,2.3936564866,0.0,0.0,0.0,0.0
2019-07-21 21:30:00,26.82308,-2.5153600000000003,26.9407619903,1.6930800000000001,-0.045360000000000004,1.6936875202000001,25.13,-2.47,25.2510950258,32.76,1.6930800000000001,-0.045360000000000004,1.6936875202000001,1.6930800000000001,-0.045360000000000004,1.6936875202000001,0.0,0.0,0.0,0.0
2019-07-21 22:00:00,28.1622,-3.11796,28.3342757698,1.2222,-0.057960000000000005,1.2235735375,26.94,-3.06,27.1132292433,32.86,1.2222,-0.057960000000000005,1.2235735375,1.2222,-0.057960000000000005,1.2235735375,0.0,0.0,0.0,0.0
2019-07-21 22:30:00,26.9172,-3.05056,27.0895103712,1.3572,-0.07056000000000001,1.3590329479,25.56,-2.98,25.7331303964,32.87,1.3572,-0.07056000000000001,1.3590329479,1.3572,-0.07056000000000001,1.3590329479,0.0,0.0,0.0,0.0
2019-07-21 23:00:00,25.12628,-3.46108,25.3635372416,1.19628,-0.09108000000000001,1.1997422243,23.93,-3.37,24.1661291894,33.24,1.19628,-0.09108000000000001,1.1997422243,1.19628,-0.09108000000000001,1.1997422243,0.0,0.0,0.0,0.0
2019-07-21 23:30:00,22.49228,-3.79048,22.8094366048,1.3222800000000001,-0.060480000000000006,1.3236624301,21.17,-3.73,21.4960880162,33.37,1.3222800000000001,-0.060480000000000006,1.3236624301,1.3222800000000001,-0.060480000000000006,1.3236624301,0.0,0.0,0.0,0.0
2019-07-22 00:00:00,19.53312,-3.8306,19.9051820714,1.92312,-0.030600000000000002,1.9233634327,17.61,-3.8,18.0153295834,33.13,1.92312,-0.030600000000000002,1.9233634327,1.92312,-0.030600000000000002,1.9233634327,0.0,0.0,0.0,0.0
2019-07-22 00:30:00,16.75812,-3.6093200000000003,17.1423970552,2.05812,-0.04932,2.058710858,14.7,-3.56,15.1249330577,33.08,2.05812,-0.04932,2.058710858,2.05812,-0.04932,2.058710858,0.0,0.0,0.0,0.0
2019-07-22 01:00:00,15.08436,-3.56116,15.4990250389,2.48436,-0.10116000000000001,2.4864187007,12.6,-3.46,13.06643027,33.14,2.48436,-0.10116000000000001,2.4864187007,2.48436,-0.10116000000000001,2.4864187007,0.0,0.0,0.0,0.0
2019-07-22 01:30:00,12.3482,-3.1934,12.754444198,3.1482,-0.2034,3.1547638263,9.2,-2.99,9.6736807886,33.16,3.1482,-0.2034,3.1547638263,3.1482,-0.2034,3.1547638263,0.0,0.0,0.0,0.0
2019-07-22 02:00:00,8.76612,-2.2434,9.0486299192,3.78612,-0.2934,3.7974712921,4.98,-1.9500000000000002,5.3481679106,33.16,3.78612,-0.2934,3.7974712921,3.78612,-0.2934,3.7974712921,0.0,0.0,0.0,0.0
2019-07-22 02:30:00,8.0886,-2.3716,8.4291124396,4.0986,-0.2916,4.108960029,3.99,-2.08,4.4996110943,33.16,4.0986,-0.2916,4.108960029,4.0986,-0.2916,4.108960029,0.0,0.0,0.0,0.0
2019-07-22 03:00:00,5.65484,-1.81012,5.9374868286,4.70484,-0.42012000000000005,4.7235601235,0.9500000000000001,-1.3900000000000001,1.6836270371,33.22,4.70484,-0.42012000000000005,4.7235601235,4.70484,-0.42012000000000005,4.7235601235,0.0,0.0,0.0,0.0
2019-07-22 03:30:00,4.99,-1.82796,5.3142767863,4.77,-0.41796000000000005,4.7882763665,0.22,-1.4100000000000001,1.4270599146,33.07,4.77,-0.41796000000000005,4.7882763665,4.77,-0.41796000000000005,4.7882763665,0.0,0.0,0.0,0.0
2019-07-22 04:00:00,4.22044,-1.48492,4.4740475187,5.23044,-0.48492,5.2528706438,-1.01,-1.0,1.4213022198,33.07,5.23044,-0.48492,5.2528706438,5.23044,-0.48492,5.2528706438,0.0,0.0,0.0,0.0
2019-07-22 04:30:00,5.97976,-1.234,6.1057584015,4.55976,-0.41400000000000003,4.5785158357,1.42,-0.8200000000000001,1.6397560794000001,33.1,4.55976,-0.41400000000000003,4.5785158357,4.55976,-0.41400000000000003,4.5785158357,0.0,0.0,0.0,0.0
2019-07-22 05:00:00,6.56232,-0.7897200000000001,6.6096672731,4.88232,-0.45972,4.9039158905,1.6800000000000002,-0.33,1.7121039688000002,33.2,4.88232,-0.45972,4.9039158905,4.88232,-0.45972,4.9039158905,0.0,0.0,0.0,0.0
2019-07-22 05:30:00,8.04532,-0.5734800000000001,8.0657332719,4.85532,-0.39348000000000005,4.8712379138,3.19,-0.18,3.195074334,33.24,4.85532,-0.39348000000000005,4.8712379138,4.85532,-0.39348000000000005,4.8712379138,0.0,0.0,0.0,0.0
2019-07-22 06:00:00,11.8442,-1.01612,11.8877068224,4.1742,-0.27612000000000003,4.1833225903,7.67,-0.74,7.7056148359000005,33.28,4.1742,-0.27612000000000003,4.1833225903,4.1742,-0.27612000000000003,4.1833225903,0.0,0.0,0.0,0.0
2019-07-22 06:30:00,20.04468,-0.6268800000000001,20.0544801687,5.40468,-0.14688,5.4066754699,14.64,-0.48,14.6478667389,33.45,5.40468,-0.14688,5.4066754699,5.40468,-0.14688,5.4066754699,0.0,0.0,0.0,0.0
2019-07-22 07:00:00,28.0648,-0.49896,28.0692351182,7.8048,-0.13896,7.8060369536,20.26,-0.36,20.2631981681,33.2,7.8048,-0.13896,7.8060369536,7.8048,-0.13896,7.8060369536,0.0,0.0,0.0,0.0
2019-07-22 07:30:00,30.09892,0.9262400000000001,30.1131683106,8.18892,-0.20376000000000002,8.1914546269,21.91,1.13,21.9391203105,32.9,8.18892,-0.20376000000000002,8.1914546269,8.18892,-0.20376000000000002,8.1914546269,0.0,0.0,0.0,0.0
2019-07-22 08:00:00,26.21144,3.76804,26.4808933444,8.46144,-0.47196000000000005,8.4745922094,17.75,4.24,18.2493862911,32.64,8.46144,-0.47196000000000005,8.4745922094,8.46144,-0.47196000000000005,8.4745922094,0.0,0.0,0.0,0.0
2019-07-22 08:30:00,17.8844,7.3128,19.3217185364,6.4044,-0.9072,6.4683344997,11.48,8.22,14.1194475813,32.47,6.4044,-0.9072,6.4683344997,6.4044,-0.9072,6.4683344997,0.0,0.0,0.0,0.0
2019-07-22 09:00:00,23.8714,6.8186800000000005,24.8261582792,5.0814,-0.66132,5.1242531263,18.79,7.48,20.2241069024,32.6,5.0814,-0.66132,5.1242531263,5.0814,-0.66132,5.1242531263,0.0,0.0,0.0,0.0
2019-07-22 09:30:00,29.152,5.94424,29.7518586508,4.122,-0.45576000000000005,4.1471196242,25.03,6.4,25.835264659,32.67,4.122,-0.45576000000000005,4.1471196242,4.122,-0.45576000000000005,4.1471196242,0.0,0.0,0.0,0.0
2019-07-22 10:00:00,31.06204,5.5818,31.5595757291,3.72204,-0.3582,3.7392364196,27.34,5.94,27.9778340834,32.67,3.72204,-0.3582,3.7392364196,3.72204,-0.3582,3.7392364196,0.0,0.0,0.0,0.0
2019-07-22 10:30:00,32.5578,5.32996,32.991192983,3.4578,-0.32004000000000005,3.4725792203,29.1,5.65,29.6434225419,32.67,3.4578,-0.32004000000000005,3.4725792203,3.4578,-0.32004000000000005,3.4725792203,0.0,0.0,0.0,0.0
2019-07-22 11:00:00,31.39416,6.02712,31.9674749957,3.8541600000000003,-0.36288000000000004,3.8712053937,27.54,6.39,28.2716058971,32.47,3.8541600000000003,-0.36288000000000004,3.8712053937,3.8541600000000003,-0.36288000000000004,3.8712053937,0.0,0.0,0.0,0.0
2019-07-22 11:30:00,31.4868,6.11276,32.0746692743,4.0968,-0.41724000000000006,4.1179921634,27.39,6.53,28.1576454982,32.47,4.0968,-0.41724000000000006,4.1179921634,4.0968,-0.41724000000000006,4.1179921634,0.0,0.0,0.0,0.0
2019-07-22 12:00:00,32.41264,6.07252,32.9765785205,3.8426400000000003,-0.35748,3.8592323226,28.57,6.43,29.2846341961,32.47,3.8426400000000003,-0.35748,3.8592323226,3.8426400000000003,-0.35748,3.8592323226,0.0,0.0,0.0,0.0
2019-07-22 12:30:00,34.06116,5.77572,34.5473814068,3.52116,-0.31428,3.5351576576,30.54,6.09,31.1412861006,32.52,3.52116,-0.31428,3.5351576576,3.52116,-0.31428,3.5351576576,0.0,0.0,0.0,0.0
2019-07-22 13:00:00,34.81456,5.31396,35.2177761773,3.18456,-0.26604,3.195653247,31.63,5.58,32.1184261756,32.59,3.18456,-0.26604,3.195653247,3.18456,-0.26604,3.195653247,0.0,0.0,0.0,0.0
2019-07-22 13:30:00,33.85876,4.92652,34.2152923128,3.30876,-0.30348,3.3226484688999998,30.55,5.23,30.9944414371,32.69,3.30876,-0.30348,3.3226484688999998,3.30876,-0.30348,3.3226484688999998,0.0,0.0,0.0,0.0
2019-07-22 14:00:00,32.60632,5.49176,33.0655641391,3.58632,-0.31824,3.6004121764,29.02,5.8100000000000005,29.5958865385,32.69,3.58632,-0.31824,3.6004121764,3.58632,-0.31824,3.6004121764,0.0,0.0,0.0,0.0
2019-07-22 14:30:00,30.5352,5.41772,31.0120964954,4.9752,-0.5122800000000001,5.0015043575,25.56,5.93,26.2388738325,32.69,4.9752,-0.5122800000000001,5.0015043575,4.9752,-0.5122800000000001,5.0015043575,0.0,0.0,0.0,0.0
2019-07-22 15:00:00,30.9196,5.8972,31.4769539822,5.3496,-0.5328,5.3760669639,25.57,6.43,26.3660728968,32.69,5.3496,-0.5328,5.3760669639,5.3496,-0.5328,5.3760669639,0.0,0.0,0.0,0.0
2019-07-22 15:30:00,30.6254,6.14776,31.2363582733,5.3154,-0.5522400000000001,5.3440103085,25.31,6.7,26.1817894728,32.69,5.3154,-0.5522400000000001,5.3440103085,5.3154,-0.5522400000000001,5.3440103085,0.0,0.0,0.0,0.0
2019-07-22 16:00:00,29.81736,5.53904,30.3274779942,5.33736,-0.57096,5.3678121326,24.48,6.11,25.2309829377,32.62,5.33736,-0.57096,5.3678121326,5.33736,-0.57096,5.3678121326,0.0,0.0,0.0,0.0
2019-07-22 16:30:00,29.77868,4.21376,30.0753313511,4.91868,-0.51624,4.9456967841,24.86,4.73,25.3059775547,32.52,4.91868,-0.51624,4.9456967841,4.91868,-0.51624,4.9456967841,0.0,0.0,0.0,0.0
2019-07-22 17:00:00,30.7132,3.1826,30.8776553028,4.1832,-0.4374,4.2060053495,26.53,3.62,26.775834254,32.55,4.1832,-0.4374,4.2060053495,4.1832,-0.4374,4.2060053495,0.0,0.0,0.0,0.0
2019-07-22 17:30:00,31.288,2.2168,31.3664334319,3.888,-0.4032,3.9088507569,27.4,2.62,27.5249777475,32.64,3.888,-0.4032,3.9088507569,3.888,-0.4032,3.9088507569,0.0,0.0,0.0,0.0
2019-07-22 18:00:00,32.57964,1.83488,32.6312691623,3.05964,-0.28512000000000004,3.0728960842,29.52,2.12,29.5960267604,32.74,3.05964,-0.28512000000000004,3.0728960842,3.05964,-0.28512000000000004,3.0728960842,0.0,0.0,0.0,0.0
2019-07-22 18:30:00,38.38536,1.51192,38.4151241624,7.06536,-0.20808000000000001,7.0684233897,31.32,1.72,31.3671930526,32.82,7.06536,-0.20808000000000001,7.0684233897,7.06536,-0.20808000000000001,7.0684233897,0.0,0.0,0.0,0.0
2019-07-22 19:00:00,39.0262,1.1577600000000001,39.0433694071,7.1262,-0.19224000000000002,7.1287925105,31.9,1.35,31.9285530521,32.72,7.1262,-0.19224000000000002,7.1287925105,7.1262,-0.19224000000000002,7.1287925105,0.0,0.0,0.0,0.0
2019-07-22 19:30:00,40.46088,0.65112,40.4661187616,6.32088,-0.12888000000000002,6.3221937671,34.14,0.78,34.1489092066,32.57,6.32088,-0.12888000000000002,6.3221937671,6.32088,-0.12888000000000002,6.3221937671,0.0,0.0,0.0,0.0
2019-07-22 20:00:00,38.58508,0.33496000000000004,38.5865338792,3.38508,-0.09504000000000001,3.3864139156,35.2,0.43,35.2026263225,32.54,3.38508,-0.09504000000000001,3.3864139156,3.38508,-0.09504000000000001,3.3864139156,0.0,0.0,0.0,0.0
2019-07-22 20:30:00,35.53648,0.0148,35.5364830819,0.8164800000000001,-0.11520000000000001,0.8245669351,34.72,0.13,34.7202433747,32.64,0.8164800000000001,-0.11520000000000001,0.8245669351,0.8164800000000001,-0.11520000000000001,0.8245669351,0.0,0.0,0.0,0.0
2019-07-22 21:00:00,34.99296,-0.28996000000000005,34.9941613182,0.7329600000000001,-0.03996,0.7340484747,34.26,-0.25,34.2609121303,32.58,0.7329600000000001,-0.03996,0.7340484747,0.7329600000000001,-0.03996,0.7340484747,0.0,0.0,0.0,0.0
2019-07-22 21:30:00,34.85032,-0.16504000000000002,34.8507107862,0.49032000000000003,-0.00504,0.49034590240000003,34.36,-0.16,34.3603725242,32.53,0.49032000000000003,-0.00504,0.49034590240000003,0.49032000000000003,-0.00504,0.49034590240000003,0.0,0.0,0.0,0.0
2019-07-22 22:00:00,34.83396,-0.64056,34.8398491156,0.36396,0.019440000000000002,0.3644787994,34.47,-0.66,34.4763179589,32.73,0.36396,0.019440000000000002,0.3644787994,0.36396,0.019440000000000002,0.3644787994,0.0,0.0,0.0,0.0
2019-07-22 22:30:00,33.81728,-0.8485600000000001,33.8279245694,0.37728,0.00144,0.3772827481,33.44,-0.85,33.4508011862,32.84,0.37728,0.00144,0.3772827481,0.37728,0.00144,0.3772827481,0.0,0.0,0.0,0.0
2019-07-22 23:00:00,32.32672,-1.33148,32.3541290247,0.12672,0.038520000000000006,0.1324452672,32.2,-1.37,32.2291312325,32.87,0.12672,0.038520000000000006,0.1324452672,0.12672,0.038520000000000006,0.1324452672,0.0,0.0,0.0,0.0
2019-07-22 23:30:00,29.34612,-2.04888,29.4175571438,0.09612000000000001,0.051120000000000006,0.1088683094,29.25,-2.1,29.3252877224,33.11,0.09612000000000001,0.051120000000000006,0.1088683094,0.09612000000000001,0.051120000000000006,0.1088683094,0.0,0.0,0.0,0.0
2019-07-23 00:00:00,27.869320000000002,-2.38872,27.9715030075,0.04932,0.07128000000000001,0.08667929860000001,27.82,-2.46,27.9285516989,32.99,0.04932,0.07128000000000001,0.08667929860000001,0.04932,0.07128000000000001,0.08667929860000001,0.0,0.0,0.0,0.0
2019-07-23 00:30:00,26.29376,-3.19688,26.4873905221,0.023760000000000003,0.12312000000000001,0.1253916744,26.27,-3.32,26.4789595717,33.25,0.023760000000000003,0.12312000000000001,0.1253916744,0.023760000000000003,0.12312000000000001,0.1253916744,0.0,0.0,0.0,0.0
2019-07-23 01:00:00,25.0962,-3.40976,25.326778668,0.0162,0.12024000000000001,0.12132640930000001,25.08,-3.5300000000000002,25.3272047411,33.3,0.0162,0.12024000000000001,0.12132640930000001,0.0162,0.12024000000000001,0.12132640930000001,0.0,0.0,0.0,0.0
2019-07-23 01:30:00,24.31972,-3.706,24.6004718832,0.009720000000000001,0.14400000000000002,0.1443276772,24.31,-3.85,24.6129762524,33.43,0.009720000000000001,0.14400000000000002,0.1443276772,0.009720000000000001,0.14400000000000002,0.1443276772,0.0,0.0,0.0,0.0
2019-07-23 02:00:00,23.97144,-3.91248,24.2886276974,0.00144,0.13752,0.1375275391,23.97,-4.05,24.3097387892,33.32,0.00144,0.13752,0.1375275391,0.00144,0.13752,0.1375275391,0.0,0.0,0.0,0.0
2019-07-23 02:30:00,23.40324,-4.06364,23.7534168605,0.0032400000000000003,0.12636,0.1264015316,23.4,-4.19,23.7721707044,33.34,0.0032400000000000003,0.12636,0.1264015316,0.0032400000000000003,0.12636,0.1264015316,0.0,0.0,0.0,0.0
2019-07-23 03:00:00,23.00216,-4.33544,23.4071656691,0.00216,0.12456,0.1245787269,23.0,-4.46,23.4284357139,33.45,0.00216,0.12456,0.1245787269,0.00216,0.12456,0.1245787269,0.0,0.0,0.0,0.0
2019-07-23 03:30:00,22.91144,-4.5614,23.3610884343,0.00144,0.1386,0.1386074803,22.91,-4.7,23.3871353526,33.45,0.00144,0.1386,0.1386074803,0.00144,0.1386,0.1386074803,0.0,0.0,0.0,0.0
2019-07-23 04:00:00,22.72144,-4.3386,23.131953779,0.00144,0.13140000000000002,0.13140789020000002,22.72,-4.47,23.155545772,33.48,0.00144,0.13140000000000002,0.13140789020000002,0.00144,0.13140000000000002,0.13140789020000002,0.0,0.0,0.0,0.0
2019-07-23 04:30:00,23.44144,-3.9696800000000003,23.775185984,0.00144,0.13032000000000002,0.13032795560000002,23.44,-4.1,23.7958735919,33.6,0.00144,0.13032000000000002,0.13032795560000002,0.00144,0.13032000000000002,0.13032795560000002,0.0,0.0,0.0,0.0
2019-07-23 05:00:00,23.85144,-3.6410400000000003,24.1277508764,0.00144,0.13896,0.1389674609,23.85,-3.7800000000000002,24.1476893305,33.57,0.00144,0.13896,0.1389674609,0.00144,0.13896,0.1389674609,0.0,0.0,0.0,0.0
2019-07-23 05:30:00,24.49296,-3.22428,24.7042723244,0.012960000000000001,0.13572,0.1363373757,24.48,-3.36,24.7095123384,33.5,0.012960000000000001,0.13572,0.1363373757,0.012960000000000001,0.13572,0.1363373757,0.0,0.0,0.0,0.0
2019-07-23 06:00:00,25.67824,-3.0524,25.8590246386,0.048240000000000005,0.1476,0.155283153,25.63,-3.2,25.8289933989,33.27,0.048240000000000005,0.1476,0.155283153,0.048240000000000005,0.1476,0.155283153,0.0,0.0,0.0,0.0
2019-07-23 06:30:00,32.49976,-2.01688,32.5622819377,4.73976,0.39312,4.7560349233,27.76,-2.41,27.8644163764,33.19,4.73976,0.39312,4.7560349233,4.73976,0.39312,4.7560349233,0.0,0.0,0.0,0.0
2019-07-23 07:00:00,36.5326,-0.84596,36.5423933409,6.5826,0.46404000000000006,6.5989359659,29.95,-1.31,29.9786357261,33.11,6.5826,0.46404000000000006,6.5989359659,6.5826,0.46404000000000006,6.5989359659,0.0,0.0,0.0,0.0
2019-07-23 07:30:00,39.5332,0.64992,39.5385419337,6.7032,0.34992,6.7123270366,32.83,0.30000000000000004,32.8313706689,32.77,6.7032,0.34992,6.7123270366,6.7032,0.34992,6.7123270366,0.0,0.0,0.0,0.0
2019-07-23 08:00:00,36.5482,1.96676,36.6010801499,0.8982,-0.0032400000000000003,0.8982058437,35.65,1.97,35.7043890859,32.57,0.8982,-0.0032400000000000003,0.8982058437,0.8982,-0.0032400000000000003,0.8982058437,0.0,0.0,0.0,0.0
2019-07-23 08:30:00,38.49144,2.7042,38.5863142955,0.9914400000000001,-0.0558,0.9930090199,37.5,2.76,37.6014308238,32.25,0.9914400000000001,-0.0558,0.9930090199,0.9914400000000001,-0.0558,0.9930090199,0.0,0.0,0.0,0.0
2019-07-23 09:00:00,40.44476,3.5769200000000003,40.6026226757,1.2747600000000001,-0.07308,1.2768530627999999,39.17,3.65,39.3396924238,32.23,1.2747600000000001,-0.07308,1.2768530627999999,1.2747600000000001,-0.07308,1.2768530627999999,0.0,0.0,0.0,0.0
2019-07-23 09:30:00,41.05328,4.10492,41.2579951884,1.58328,-0.14508000000000001,1.5899131311999999,39.47,4.25,39.6981536095,32.14,1.58328,-0.14508000000000001,1.5899131311999999,1.58328,-0.14508000000000001,1.5899131311999999,0.0,0.0,0.0,0.0
2019-07-23 10:00:00,40.90032,4.4764800000000005,41.1445628157,2.29032,-0.26352000000000003,2.3054302186,38.61,4.74,38.899867609,32.22,2.29032,-0.26352000000000003,2.3054302186,2.29032,-0.26352000000000003,2.3054302186,0.0,0.0,0.0,0.0
2019-07-23 10:30:00,40.42048,4.40468,40.6597640098,2.7604800000000003,-0.35532,2.783253875,37.66,4.76,37.9596259202,32.22,2.7604800000000003,-0.35532,2.783253875,2.7604800000000003,-0.35532,2.783253875,0.0,0.0,0.0,0.0
2019-07-23 11:00:00,40.13732,4.8316,40.4270802228,3.12732,-0.4284,3.1565260877,37.01,5.26,37.3819167513,32.18,3.12732,-0.4284,3.1565260877,3.12732,-0.4284,3.1565260877,0.0,0.0,0.0,0.0
2019-07-23 11:30:00,39.50016,4.78648,39.7891069366,3.53016,-0.44352,3.5579122551999998,35.97,5.23,36.348229668,32.22,3.53016,-0.44352,3.5579122551999998,3.53016,-0.44352,3.5579122551999998,0.0,0.0,0.0,0.0
2019-07-23 12:00:00,37.10744,5.23604,37.4750345995,4.80744,-0.81396,4.8758599483000005,32.3,6.05,32.8617178492,32.06,4.80744,-0.81396,4.8758599483000005,4.80744,-0.81396,4.8758599483000005,0.0,0.0,0.0,0.0
2019-07-23 12:30:00,37.86032,5.6017600000000005,38.2724907159,4.72032,-0.76824,4.7824275844,33.14,6.37,33.7466516858,32.02,4.72032,-0.76824,4.7824275844,4.72032,-0.76824,4.7824275844,0.0,0.0,0.0,0.0
2019-07-23 13:00:00,36.53008,5.50492,36.9425349565,5.14008,-0.8650800000000001,5.2123685415,31.39,6.37,32.0298142361,32.05,5.14008,-0.8650800000000001,5.2123685415,5.14008,-0.8650800000000001,5.2123685415,0.0,0.0,0.0,0.0
2019-07-23 13:30:00,31.58316,6.47944,32.240954364,6.83316,-1.42056,6.9792597243,24.75,7.9,25.980232870400002,32.05,6.83316,-1.42056,6.9792597243,6.83316,-1.42056,6.9792597243,0.0,0.0,0.0,0.0
2019-07-23 14:00:00,37.53952,5.4284,37.929976119,4.16952,-0.4716,4.1961057649,33.37,5.9,33.8875626152,32.1,4.16952,-0.4716,4.1961057649,4.16952,-0.4716,4.1961057649,0.0,0.0,0.0,0.0
2019-07-23 14:30:00,35.5568,5.36568,35.9593735777,4.4568,-0.45432000000000006,4.4798965281,31.1,5.82,31.6398862198,32.06,4.4568,-0.45432000000000006,4.4798965281,4.4568,-0.45432000000000006,4.4798965281,0.0,0.0,0.0,0.0
2019-07-23 15:00:00,34.26688,5.63232,34.726676972,5.18688,-0.6976800000000001,5.233591646,29.08,6.33,29.7609694063,32.06,5.18688,-0.6976800000000001,5.233591646,5.18688,-0.6976800000000001,5.233591646,0.0,0.0,0.0,0.0
2019-07-23 15:30:00,29.19408,6.63512,29.9385892196,7.71408,-1.60488,7.8792556794,21.48,8.24,23.0062600177,32.0,7.71408,-1.60488,7.8792556794,7.71408,-1.60488,7.8792556794,0.0,0.0,0.0,0.0
2019-07-23 16:00:00,32.3384,5.13096,32.7429208392,5.8284,-0.9590400000000001,5.9067761327,26.51,6.09,27.2005183774,32.09,5.8284,-0.9590400000000001,5.9067761327,5.8284,-0.9590400000000001,5.9067761327,0.0,0.0,0.0,0.0
2019-07-23 16:30:00,34.91012,4.9396,35.2578519847,8.34012,-0.5004000000000001,8.355118298,26.57,5.44,27.1211817589,32.21,8.34012,-0.5004000000000001,8.355118298,8.34012,-0.5004000000000001,8.355118298,0.0,0.0,0.0,0.0
2019-07-23 17:00:00,40.9734,4.9438,41.2705786972,15.5034,-0.1962,15.5046414341,25.47,5.14,25.9834658966,32.25,15.5034,-0.1962,15.5046414341,15.5034,-0.1962,15.5046414341,0.0,0.0,0.0,0.0
2019-07-23 17:30:00,40.62568,4.554,40.8801270969,13.58568,-0.036000000000000004,13.5857276972,27.04,4.59,27.4268062304,32.25,13.58568,-0.036000000000000004,13.5857276972,13.58568,-0.036000000000000004,13.5857276972,0.0,0.0,0.0,0.0
2019-07-23 18:00:00,36.7966,4.56344,37.0784945244,11.8566,-0.016560000000000002,11.8566115646,24.94,4.58,25.3570503016,32.43,11.8566,-0.016560000000000002,11.8566115646,11.8566,-0.016560000000000002,11.8566115646,0.0,0.0,0.0,0.0
2019-07-23 18:30:00,41.91796,2.75596,42.0084596966,9.68796,0.70596,9.7136475375,32.23,2.05,32.2951296638,32.6,9.68796,0.70596,9.7136475375,9.68796,0.70596,9.7136475375,0.0,0.0,0.0,0.0
2019-07-23 19:00:00,41.01184,3.1134,41.1298465806,8.06184,0.9234,8.1145506188,32.95,2.19,33.0226982544,32.54,8.06184,0.9234,8.1145506188,8.06184,0.9234,8.1145506188,0.0,0.0,0.0,0.0
2019-07-23 19:30:00,37.34968,2.22768,37.4160547664,4.18968,0.15768000000000001,4.1926461197,33.16,2.07,33.2245466485,32.8,4.18968,0.15768000000000001,4.1926461197,4.18968,0.15768000000000001,4.1926461197,0.0,0.0,0.0,0.0
2019-07-23 20:00:00,36.97144,1.94208,37.0224128117,3.24144,0.08208,3.2424790516,33.73,1.8599999999999999,33.7812447965,32.94,3.24144,0.08208,3.2424790516,3.24144,0.08208,3.2424790516,0.0,0.0,0.0,0.0
2019-07-23 20:30:00,36.34736,1.22128,36.3678718625,3.17736,0.07128000000000001,3.1781594372,33.17,1.15,33.1899291955,32.85,3.17736,0.07128000000000001,3.1781594372,3.17736,0.07128000000000001,3.1781594372,0.0,0.0,0.0,0.0
2019-07-23 21:00:00,38.56424,0.7930800000000001,38.5723940489,2.51424,0.16308,2.5195233406,36.05,0.63,36.0555044341,32.78,2.51424,0.16308,2.5195233406,2.51424,0.16308,2.5195233406,0.0,0.0,0.0,0.0
2019-07-23 21:30:00,39.20556,0.38328,39.2074334594,2.72556,0.23328000000000002,2.7355249719,36.48,0.15,36.4803083869,32.93,2.72556,0.23328000000000002,2.7355249719,2.72556,0.23328000000000002,2.7355249719,0.0,0.0,0.0,0.0
2019-07-23 22:00:00,36.31764,0.15632000000000001,36.3179764182,0.6476400000000001,0.07632000000000001,0.6521213936,35.67,0.08,35.6700897111,32.68,0.6476400000000001,0.07632000000000001,0.6521213936,0.6476400000000001,0.07632000000000001,0.6521213936,0.0,0.0,0.0,0.0
2019-07-23 22:30:00,34.96188,-0.38708000000000004,34.9640227099,0.28188,0.05292,0.286804569,34.68,-0.44,34.6827911218,32.82,0.28188,0.05292,0.286804569,0.28188,0.05292,0.286804569,0.0,0.0,0.0,0.0
2019-07-23 23:00:00,32.94232,-0.94264,32.955803998,0.20232000000000003,0.11736,0.2338947456,32.74,-1.06,32.7571549436,32.91,0.20232000000000003,0.11736,0.2338947456,0.20232000000000003,0.11736,0.2338947456,0.0,0.0,0.0,0.0
2019-07-23 23:30:00,30.72472,-1.59476,30.7660799995,0.23472,0.07524,0.2464843524,30.49,-1.67,30.5357004177,32.97,0.23472,0.07524,0.2464843524,0.23472,0.07524,0.2464843524,0.0,0.0,0.0,0.0
2019-07-24 00:00:00,26.22144,-1.17024,26.2475404054,0.7214400000000001,-0.030240000000000003,0.7220734943,25.5,-1.1400000000000001,25.5254696333,32.97,0.7214400000000001,-0.030240000000000003,0.7220734943,0.7214400000000001,-0.030240000000000003,0.7220734943,0.0,0.0,0.0,0.0
2019-07-24 00:30:00,25.74176,-2.00156,25.8194587536,0.58176,0.028440000000000003,0.5824547461,25.16,-2.03,25.2417610321,33.05,0.58176,0.028440000000000003,0.5824547461,0.58176,0.028440000000000003,0.5824547461,0.0,0.0,0.0,0.0
2019-07-24 01:00:00,21.895880000000002,-1.36104,21.9381400956,1.23588,-0.04104,1.2365612221,20.66,-1.32,20.7021254947,32.85,1.23588,-0.04104,1.2365612221,1.23588,-0.04104,1.2365612221,0.0,0.0,0.0,0.0
2019-07-24 01:30:00,21.728,-1.54828,21.7830933285,0.918,-0.008280000000000001,0.9180373404000001,20.81,-1.54,20.8669044182,32.853,0.918,-0.008280000000000001,0.9180373404000001,0.918,-0.008280000000000001,0.9180373404000001,0.0,0.0,0.0,0.003
2019-07-24 02:00:00,23.62724,-2.223,23.7315865255,0.41724000000000006,-0.063,0.42196945100000005,23.21,-2.16,23.3102917185,32.91,0.41724000000000006,-0.063,0.42196945100000005,0.41724000000000006,-0.063,0.42196945100000005,0.0,0.0,0.0,0.0
2019-07-24 02:30:00,24.60276,-2.81848,24.7636755981,0.032760000000000004,0.10152000000000001,0.1066748705,24.57,-2.92,24.7429040333,33.31,0.032760000000000004,0.10152000000000001,0.1066748705,0.032760000000000004,0.10152000000000001,0.1066748705,0.0,0.0,0.0,0.0
2019-07-24 03:00:00,23.02764,-3.02736,23.2257855096,0.28764,0.06264,0.2943816217,22.74,-3.09,22.9489803695,33.31,0.28764,0.06264,0.2943816217,0.28764,0.06264,0.2943816217,0.0,0.0,0.0,0.0
2019-07-24 03:30:00,20.07588,-2.10944,20.1863987598,0.9658800000000001,-0.019440000000000002,0.9660756119,19.11,-2.09,19.2239486058,33.28,0.9658800000000001,-0.019440000000000002,0.9660756119,0.9658800000000001,-0.019440000000000002,0.9660756119,0.0,0.0,0.0,0.0
2019-07-24 04:00:00,21.33276,-2.30016,21.4564066247,0.57276,-0.02016,0.5731146859,20.76,-2.2800000000000002,20.8848270283,33.38,0.57276,-0.02016,0.5731146859,0.57276,-0.02016,0.5731146859,0.0,0.0,0.0,0.0
2019-07-24 04:30:00,23.7642,-2.3064,23.8758598295,1.3842,0.0036000000000000003,1.3842046814,22.38,-2.31,22.4988999731,33.26,1.3842,0.0036000000000000003,1.3842046814,1.3842,0.0036000000000000003,1.3842046814,0.0,0.0,0.0,0.0
2019-07-24 05:00:00,24.11576,-1.65792,24.1726824971,3.33576,0.08208,3.336769681,20.78,-1.74,20.8527216449,33.44,3.33576,0.08208,3.336769681,3.33576,0.08208,3.336769681,0.0,0.0,0.0,0.0
2019-07-24 05:30:00,29.17592,-0.30472000000000005,29.1775112394,6.95592,0.84528,7.007090789,22.22,-1.15,22.2497393243,33.33,6.95592,0.84528,7.007090789,6.95592,0.84528,7.007090789,0.0,0.0,0.0,0.0
2019-07-24 06:00:00,32.40712,-0.36156000000000005,32.4091368649,8.63712,1.28844,8.7326925703,23.77,-1.65,23.8271987443,33.41,8.63712,1.28844,8.7326925703,8.63712,1.28844,8.7326925703,0.0,0.0,0.0,0.0
2019-07-24 06:30:00,31.40204,-0.11568,31.4022530724,5.79204,0.81432,5.8490037121,25.61,-0.93,25.6268804188,33.16,5.79204,0.81432,5.8490037121,5.79204,0.81432,5.8490037121,0.0,0.0,0.0,0.0
2019-07-24 07:00:00,30.55584,0.25604000000000005,30.5569127136,2.80584,0.26604,2.8184242738,27.75,-0.01,27.7500018018,33.18,2.80584,0.26604,2.8184242738,2.80584,0.26604,2.8184242738,0.0,0.0,0.0,0.0
2019-07-24 07:30:00,37.03032,1.45888,37.059046536,5.35032,0.5788800000000001,5.38154496,31.68,0.88,31.6922198654,32.79,5.35032,0.5788800000000001,5.38154496,5.35032,0.5788800000000001,5.38154496,0.0,0.0,0.0,0.0
2019-07-24 08:00:00,43.454,2.84764,43.54720622,8.514,1.09764,8.5844632663,34.94,1.75,34.9837976784,32.74,8.514,1.09764,8.5844632663,8.514,1.09764,8.5844632663,0.0,0.0,0.0,0.0
2019-07-24 08:30:00,45.11992,4.26324,45.320882561,9.16992,1.08324,9.2336797488,35.95,3.18,36.0903712921,32.45,9.16992,1.08324,9.2336797488,9.16992,1.08324,9.2336797488,0.0,0.0,0.0,0.0
2019-07-24 09:00:00,44.03656,5.95376,44.437212725,12.88656,0.20376000000000002,12.8881708078,31.15,5.75,31.676252935,32.21,12.88656,0.20376000000000002,12.8881708078,12.88656,0.20376000000000002,12.8881708078,0.0,0.0,0.0,0.0
2019-07-24 09:30:00,46.06468,6.50772,46.5220932794,14.31468,0.11772,14.315164040300001,31.75,6.39,32.3866423082,32.15,14.31468,0.11772,14.315164040300001,14.31468,0.11772,14.315164040300001,0.0,0.0,0.0,0.0
2019-07-24 10:00:00,46.62872,6.35,47.0591120702,14.05872,0.0,14.05872,32.57,6.35,33.1832397454,32.15,14.05872,0.0,14.05872,14.05872,0.0,14.05872,0.0,0.0,0.0,0.0
2019-07-24 10:30:00,47.93036,5.60864,48.2573958309,12.06036,0.36864,12.0659926562,35.87,5.24,36.2507172343,32.19,12.06036,0.36864,12.0659926562,12.06036,0.36864,12.0659926562,0.0,0.0,0.0,0.0
2019-07-24 11:00:00,48.16572,5.53048,48.4821904636,11.74572,0.60048,11.7610592443,36.42,4.93,36.7521604807,32.14,11.74572,0.60048,11.7610592443,11.74572,0.60048,11.7610592443,0.0,0.0,0.0,0.0
2019-07-24 11:30:00,49.00488,5.78972,49.3457102643,11.86488,0.5497200000000001,11.8776079028,37.14,5.24,37.5078285162,32.23,11.86488,0.5497200000000001,11.8776079028,11.86488,0.5497200000000001,11.8776079028,0.0,0.0,0.0,0.0
2019-07-24 12:00:00,44.76356,5.5762,45.1095368,7.87356,0.6462,7.9000330071,36.89,4.93,37.2179660917,32.23,7.87356,0.6462,7.9000330071,7.87356,0.6462,7.9000330071,0.0,0.0,0.0,0.0
2019-07-24 12:30:00,43.024,5.20076,43.3371951166,6.804,0.41076,6.81638759,36.22,4.79,36.5353595849,32.06,6.804,0.41076,6.81638759,6.804,0.41076,6.81638759,0.0,0.0,0.0,0.0
2019-07-24 13:00:00,40.75268,4.90852,41.0472227535,6.14268,0.12852000000000002,6.1440243304,34.61,4.78,34.9385245825,32.04,6.14268,0.12852000000000002,6.1440243304,6.14268,0.12852000000000002,6.1440243304,0.0,0.0,0.0,0.0
2019-07-24 13:30:00,38.21876,4.50856,38.4837722841,3.21876,-0.36144000000000004,3.2389897825,35.0,4.87,35.3371886261,32.02,3.21876,-0.36144000000000004,3.2389897825,3.21876,-0.36144000000000004,3.2389897825,0.0,0.0,0.0,0.0
2019-07-24 14:00:00,39.0132,4.9360800000000005,39.3242248494,2.6532,-0.31392000000000003,2.6717065719,36.36,5.25,36.7370671121,31.99,2.6532,-0.31392000000000003,2.6717065719,2.6532,-0.31392000000000003,2.6717065719,0.0,0.0,0.0,0.0
2019-07-24 14:30:00,39.92876,4.6411999999999995,40.1975946118,2.58876,-0.2988,2.6059470021,37.34,4.94,37.6653580894,31.94,2.58876,-0.2988,2.6059470021,2.58876,-0.2988,2.6059470021,0.0,0.0,0.0,0.0
2019-07-24 15:00:00,39.59852,5.09492,39.9249420287,2.37852,-0.23508,2.3901087835,37.22,5.33,37.5996981371,32.01,2.37852,-0.23508,2.3901087835,2.37852,-0.23508,2.3901087835,0.0,0.0,0.0,0.0
2019-07-24 15:30:00,44.7652,4.88304,45.0307362885,5.7852,-0.15696000000000002,5.7873288728,38.98,5.04,39.3044781164,32.19,5.7852,-0.15696000000000002,5.7873288728,5.7852,-0.15696000000000002,5.7873288728,0.0,0.0,0.0,0.0
2019-07-24 16:00:00,43.9148,4.52148,44.1469527876,6.5448,-0.21852000000000002,6.5484469938,37.37,4.74,37.669410667,32.16,6.5448,-0.21852000000000002,6.5484469938,6.5448,-0.21852000000000002,6.5484469938,0.0,0.0,0.0,0.0
2019-07-24 16:30:00,41.55836,3.16884,41.6789975028,7.21836,-0.28116,7.2238336107,34.34,3.45,34.5128686145,32.29,7.21836,-0.28116,7.2238336107,7.21836,-0.28116,7.2238336107,0.0,0.0,0.0,0.0
2019-07-24 17:00:00,40.892,2.52652,40.9699764133,7.452,-0.30348,7.4581769965,33.44,2.83,33.5595366476,32.38,7.452,-0.30348,7.4581769965,7.452,-0.30348,7.4581769965,0.0,0.0,0.0,0.0
2019-07-24 17:30:00,39.119,2.45296,39.1958310763,7.389,-0.25704000000000005,7.3934694536,31.73,2.71,31.845517738,32.47,7.389,-0.25704000000000005,7.3934694536,7.389,-0.25704000000000005,7.3934694536,0.0,0.0,0.0,0.0
2019-07-24 18:00:00,39.00224,2.30276,39.0701603354,7.39224,-0.23724,7.3960459054,31.61,2.54,31.7118857844,32.47,7.39224,-0.23724,7.3960459054,7.39224,-0.23724,7.3960459054,0.0,0.0,0.0,0.0
2019-07-24 18:30:00,38.888,2.35724,38.9593778751,7.398,-0.57276,7.4201386791,31.49,2.93,31.6260177702,32.51,7.398,-0.57276,7.4201386791,7.398,-0.57276,7.4201386791,0.0,0.0,0.0,0.0
2019-07-24 19:00:00,37.78896,2.4859999999999998,37.8706442232,7.96896,-0.9540000000000001,8.0258606692,29.82,3.44,30.0177614089,32.53,7.96896,-0.9540000000000001,8.0258606692,7.96896,-0.9540000000000001,8.0258606692,0.0,0.0,0.0,0.0
2019-07-24 19:30:00,38.61468,2.01288,38.6671074351,7.47468,-0.89712,7.5283242091,31.14,2.91,31.2756726546,32.65,7.47468,-0.89712,7.5283242091,7.47468,-0.89712,7.5283242091,0.0,0.0,0.0,0.0
2019-07-24 20:00:00,38.86216,1.47816,38.890261465500004,7.11216,-0.7718400000000001,7.1539189855,31.75,2.25,31.8296245658,32.52,7.11216,-0.7718400000000001,7.1539189855,7.11216,-0.7718400000000001,7.1539189855,0.0,0.0,0.0,0.0
2019-07-24 20:30:00,38.57468,0.9284800000000001,38.5858524878,7.02468,-0.7315200000000001,7.0626659706,31.55,1.6600000000000001,31.5936401828,32.66,7.02468,-0.7315200000000001,7.0626659706,7.02468,-0.7315200000000001,7.0626659706,0.0,0.0,0.0,0.0
2019-07-24 21:00:00,35.98592,1.14656,36.0041808417,7.94592,-0.9734400000000001,8.0053251077,28.04,2.12,28.1200284495,32.66,7.94592,-0.9734400000000001,8.0053251077,7.94592,-0.9734400000000001,8.0053251077,0.0,0.0,0.0,0.0
2019-07-24 21:30:00,39.29296,0.47512000000000004,39.2958324072,5.86296,-0.25488,5.868497574,33.43,0.73,33.437969436,32.7,5.86296,-0.25488,5.868497574,5.86296,-0.25488,5.868497574,0.0,0.0,0.0,0.0
2019-07-24 22:00:00,43.64832,0.46932,43.6508430627,7.61832,0.67932,7.6485472663,36.03,-0.21,36.0306119848,32.78,7.61832,0.67932,7.6485472663,7.61832,0.67932,7.6485472663,0.0,0.0,0.0,0.0
2019-07-24 22:30:00,43.40752,0.20924,43.4080243034,9.04752,1.02924,9.1058746493,34.36,-0.8200000000000001,34.3697832405,32.93,9.04752,1.02924,9.1058746493,9.04752,1.02924,9.1058746493,0.0,0.0,0.0,0.0
