Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-24 23:00:00,39.05536,-0.32364000000000004,39.0567009306,7.96536,0.6663600000000001,7.9931843204,31.09,-0.99,31.1057583094,33.01,7.96536,0.6663600000000001,7.9931843204,7.96536,0.6663600000000001,7.9931843204,0.0,0.0,0.0,0.0
2019-07-24 23:30:00,27.06132,-0.68884,27.0700857163,1.38132,0.011160000000000002,1.3813650814,25.68,-0.7000000000000001,25.6895387269,33.17,1.38132,0.011160000000000002,1.3813650814,1.38132,0.011160000000000002,1.3813650814,0.0,0.0,0.0,0.0
2019-07-25 00:00:00,27.13216,-1.8188,27.1930531516,0.36216000000000004,-0.028800000000000003,0.3633033245,26.77,-1.79,26.8297782324,33.31,0.36216000000000004,-0.028800000000000003,0.3633033245,0.36216000000000004,-0.028800000000000003,0.3633033245,0.0,0.0,0.0,0.0
2019-07-25 00:30:00,25.7462,-2.27468,25.8464888049,0.1962,-0.00468,0.1962558086,25.55,-2.27,25.6506413175,33.39,0.1962,-0.00468,0.1962558086,0.1962,-0.00468,0.1962558086,0.0,0.0,0.0,0.0
2019-07-25 01:00:00,24.40708,-2.35984,24.520897189,0.30708,-0.06984,0.31492181890000004,24.1,-2.29,24.2085542732,33.49,0.30708,-0.06984,0.31492181890000004,0.30708,-0.06984,0.31492181890000004,0.0,0.0,0.0,0.0
2019-07-25 01:30:00,23.37784,-2.53744,23.515144159,0.35784000000000005,-0.03744,0.35979330070000004,23.02,-2.5,23.1553535926,33.44,0.35784000000000005,-0.03744,0.35979330070000004,0.35784000000000005,-0.03744,0.35979330070000004,0.0,0.0,0.0,0.0
2019-07-25 02:00:00,22.12792,-2.70988,22.2932342459,0.5479200000000001,-0.029880000000000004,0.5487341258,21.58,-2.68,21.7457766014,33.42,0.5479200000000001,-0.029880000000000004,0.5487341258,0.5479200000000001,-0.029880000000000004,0.5487341258,0.0,0.0,0.0,0.0
2019-07-25 02:30:00,21.52948,-2.75012,21.704415889,0.6994800000000001,-0.06012000000000001,0.7020588898,20.83,-2.69,21.0029759796,33.47,0.6994800000000001,-0.06012000000000001,0.7020588898,0.6994800000000001,-0.06012000000000001,0.7020588898,0.0,0.0,0.0,0.0
2019-07-25 03:00:00,20.33224,-2.9714,20.5482165011,0.7322400000000001,-0.0414,0.7334094202,19.6,-2.93,19.8177925108,33.53,0.7322400000000001,-0.0414,0.7334094202,0.7322400000000001,-0.0414,0.7334094202,0.0,0.0,0.0,0.0
2019-07-25 03:30:00,20.11012,-2.8188,20.3067121872,0.8701200000000001,-0.028800000000000003,0.8705964934,19.24,-2.79,19.4412371006,33.58,0.8701200000000001,-0.028800000000000003,0.8705964934,0.8701200000000001,-0.028800000000000003,0.8705964934,0.0,0.0,0.0,0.0
2019-07-25 04:00:00,19.96224,-2.92912,20.1759948898,1.00224,-0.06912,1.0046206209,18.96,-2.86,19.1744934744,33.61,1.00224,-0.06912,1.0046206209,1.00224,-0.06912,1.0046206209,0.0,0.0,0.0,0.0
2019-07-25 04:30:00,19.90856,-2.46936,20.0611191134,1.07856,-0.00936,1.0786006134,18.83,-2.46,18.9900105319,33.44,1.07856,-0.00936,1.0786006134,1.07856,-0.00936,1.0786006134,0.0,0.0,0.0,0.0
2019-07-25 05:00:00,22.21232,-2.3104,22.3321541268,0.8323200000000001,-0.0504,0.8338445553,21.38,-2.26,21.4991162609,33.55,0.8323200000000001,-0.0504,0.8338445553,0.8323200000000001,-0.0504,0.8338445553,0.0,0.0,0.0,0.0
2019-07-25 05:30:00,22.34752,-2.23508,22.4590122836,0.94752,-0.055080000000000004,0.9491195693000001,21.4,-2.18,21.5107508005,33.46,0.94752,-0.055080000000000004,0.9491195693000001,0.94752,-0.055080000000000004,0.9491195693000001,0.0,0.0,0.0,0.0
2019-07-25 06:00:00,23.17096,-2.125,23.2681974446,0.9309600000000001,-0.045,0.9320469525,22.24,-2.08,22.3370544164,33.44,0.9309600000000001,-0.045,0.9320469525,0.9309600000000001,-0.045,0.9320469525,0.0,0.0,0.0,0.0
2019-07-25 06:30:00,24.99332,-1.16844,25.0206174316,1.18332,-0.11844,1.1892326333,23.81,-1.05,23.8331407918,33.29,1.18332,-0.11844,1.1892326333,1.18332,-0.11844,1.1892326333,0.0,0.0,0.0,0.0
2019-07-25 07:00:00,29.2496,-0.4696,29.2533694524,1.1196,-0.1296,1.1270760045000001,28.13,-0.34,28.1320546708,33.19,1.1196,-0.1296,1.1270760045000001,1.1196,-0.1296,1.1270760045000001,0.0,0.0,0.0,0.0
2019-07-25 07:30:00,32.3966,0.6876,32.4038961441,1.3266,-0.12240000000000001,1.3322347091,31.07,0.81,31.0805566231,32.92,1.3266,-0.12240000000000001,1.3322347091,1.3266,-0.12240000000000001,1.3322347091,0.0,0.0,0.0,0.0
2019-07-25 08:00:00,34.30424,2.2236000000000002,34.3762313079,1.43424,-0.0864,1.4368400529,32.87,2.31,32.9510697854,32.55,1.43424,-0.0864,1.4368400529,1.43424,-0.0864,1.4368400529,0.0,0.0,0.0,0.0
2019-07-25 08:30:00,37.59184,3.06024,37.7161968316,1.49184,-0.14976,1.4993380683,36.1,3.21,36.2424350727,32.45,1.49184,-0.14976,1.4993380683,1.49184,-0.14976,1.4993380683,0.0,0.0,0.0,0.0
2019-07-25 09:00:00,39.5306,3.831,39.7158016079,1.5606,-0.189,1.5720029771,37.97,4.02,38.182211827,32.32,1.5606,-0.189,1.5720029771,1.5606,-0.189,1.5720029771,0.0,0.0,0.0,0.0
2019-07-25 09:30:00,40.5452,4.44084,40.7876734191,1.8252000000000002,-0.20916,1.8371453251,38.72,4.65,38.9982166259,32.3,1.8252000000000002,-0.20916,1.8371453251,1.8252000000000002,-0.20916,1.8371453251,0.0,0.0,0.0,0.0
2019-07-25 10:00:00,43.83952,4.53664,44.0736272199,5.42952,-0.24336000000000002,5.4349711609,38.41,4.78,38.7062850194,32.27,5.42952,-0.24336000000000002,5.4349711609,5.42952,-0.24336000000000002,5.4349711609,0.0,0.0,0.0,0.0
2019-07-25 10:30:00,44.6926,4.50436,44.9190132769,6.9426,-0.30564,6.9493244686,37.75,4.8100000000000005,38.0552046375,32.27,6.9426,-0.30564,6.9493244686,6.9426,-0.30564,6.9493244686,0.0,0.0,0.0,0.0
2019-07-25 11:00:00,42.81916,4.8024000000000004,43.0876259368,5.06916,-0.3276,5.0797347239,37.75,5.13,38.0969736331,32.22,5.06916,-0.3276,5.0797347239,5.06916,-0.3276,5.0797347239,0.0,0.0,0.0,0.0
2019-07-25 11:30:00,40.77936,4.92844,41.0760967333,2.88936,-0.33156,2.9083213789,37.89,5.26,38.2533619438,32.22,2.88936,-0.33156,2.9083213789,2.88936,-0.33156,2.9083213789,0.0,0.0,0.0,0.0
2019-07-25 12:00:00,40.93548,4.59144,41.1921696941,2.53548,-0.26856,2.5496633707000003,38.4,4.86,38.7063250645,32.25,2.53548,-0.26856,2.5496633707000003,2.53548,-0.26856,2.5496633707000003,0.0,0.0,0.0,0.0
2019-07-25 12:30:00,41.0358,4.64688,41.2980674533,3.2958,-0.30312,3.3097098626,37.74,4.95,38.0632381702,32.2,3.2958,-0.30312,3.3097098626,3.2958,-0.30312,3.3097098626,0.0,0.0,0.0,0.0
2019-07-25 13:00:00,40.27932,4.1725200000000005,40.4948582269,3.37932,-0.35748,3.3981753358,36.9,4.53,37.1770211286,32.2,3.37932,-0.35748,3.3981753358,3.37932,-0.35748,3.3981753358,0.0,0.0,0.0,0.0
2019-07-25 13:30:00,39.51352,4.15548,39.7314268158,3.05352,-0.34452000000000005,3.0728941441,36.46,4.5,36.7366519977,32.2,3.05352,-0.34452000000000005,3.0728941441,3.05352,-0.34452000000000005,3.0728941441,0.0,0.0,0.0,0.0
2019-07-25 14:00:00,39.8718,4.60008,40.1362824792,3.6018,-0.43992000000000003,3.6285662246,36.27,5.04,36.6184994231,32.12,3.6018,-0.43992000000000003,3.6285662246,3.6018,-0.43992000000000003,3.6285662246,0.0,0.0,0.0,0.0
2019-07-25 14:30:00,39.34348,4.8554,39.6419516128,3.36348,-0.4446,3.3927373713,35.98,5.3,36.3682608878,32.12,3.36348,-0.4446,3.3927373713,3.36348,-0.4446,3.3927373713,0.0,0.0,0.0,0.0
2019-07-25 15:00:00,39.07972,4.5952,39.3489565086,3.33972,-0.4248,3.3666280933,35.74,5.02,36.0908298602,32.18,3.33972,-0.4248,3.3666280933,3.33972,-0.4248,3.3666280933,0.0,0.0,0.0,0.0
2019-07-25 15:30:00,42.13504,4.5492,42.3799105289,6.21504,-0.2808,6.2213801396,35.92,4.83,36.243279377,32.18,6.21504,-0.2808,6.2213801396,6.21504,-0.2808,6.2213801396,0.0,0.0,0.0,0.0
2019-07-25 16:00:00,39.83588,4.042,40.0404183217,8.07588,-0.28800000000000003,8.0810136601,31.76,4.33,32.0538063262,32.26,8.07588,-0.28800000000000003,8.0810136601,8.07588,-0.28800000000000003,8.0810136601,0.0,0.0,0.0,0.0
2019-07-25 16:30:00,34.399,5.64916,34.859779255,13.599,-0.24084000000000003,13.6011324861,20.8,5.89,21.617865297,32.19,13.599,-0.24084000000000003,13.6011324861,13.599,-0.24084000000000003,13.6011324861,0.0,0.0,0.0,0.0
2019-07-25 17:00:00,33.2208,5.35152,33.649076049,13.1508,-0.25848000000000004,13.153339977,20.07,5.61,20.8393138083,32.22,13.1508,-0.25848000000000004,13.153339977,13.1508,-0.25848000000000004,13.153339977,0.0,0.0,0.0,0.0
2019-07-25 17:30:00,38.05016,3.99452,38.2592585665,11.09016,0.16452000000000003,11.0913802413,26.96,3.83,27.2306904062,32.35,11.09016,0.16452000000000003,11.0913802413,11.09016,0.16452000000000003,11.0913802413,0.0,0.0,0.0,0.0
2019-07-25 18:00:00,41.22992,3.1584,41.350716968,10.24992,0.2484,10.2529294627,30.98,2.91,31.1163702896,32.41,10.24992,0.2484,10.2529294627,10.24992,0.2484,10.2529294627,0.0,0.0,0.0,0.0
2019-07-25 18:30:00,43.28576,2.91312,43.3836753504,10.35576,0.5731200000000001,10.3716069976,32.93,2.34,33.0130353043,32.46,10.35576,0.5731200000000001,10.3716069976,10.35576,0.5731200000000001,10.3716069976,0.0,0.0,0.0,0.0
2019-07-25 19:00:00,43.6686,2.9136800000000003,43.7656961227,9.4986,0.8236800000000001,9.5342462053,34.17,2.09,34.2338575098,32.46,9.4986,0.8236800000000001,9.5342462053,9.4986,0.8236800000000001,9.5342462053,0.0,0.0,0.0,0.0
2019-07-25 19:30:00,41.65316,3.53288,41.8027149726,10.61316,0.18288000000000001,10.6147355257,31.04,3.35,31.2202514404,32.46,10.61316,0.18288000000000001,10.6147355257,10.61316,0.18288000000000001,10.6147355257,0.0,0.0,0.0,0.0
2019-07-25 20:00:00,39.8306,3.34856,39.9711089468,9.8406,0.08856000000000001,9.8409984876,29.99,3.26,30.1666653775,32.48,9.8406,0.08856000000000001,9.8409984876,9.8406,0.08856000000000001,9.8409984876,0.0,0.0,0.0,0.0
2019-07-25 20:30:00,37.71316,0.7071200000000001,37.719788651100004,2.42316,-0.09288,2.4249393972,35.29,0.8,35.2990665599,32.6,2.42316,-0.09288,2.4249393972,2.42316,-0.09288,2.4249393972,0.0,0.0,0.0,0.0
2019-07-25 21:00:00,34.21664,0.5641200000000001,34.2212899269,0.83664,-0.06588000000000001,0.839229804,33.38,0.63,33.3859446474,32.62,0.83664,-0.06588000000000001,0.839229804,0.83664,-0.06588000000000001,0.839229804,0.0,0.0,0.0,0.0
2019-07-25 21:30:00,34.49916,0.82432,34.5090067108,3.35916,0.00432,3.3591627778,31.14,0.8200000000000001,31.1507945324,32.67,3.35916,0.00432,3.3591627778,3.35916,0.00432,3.3591627778,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,37.2358,0.1462,37.2360870135,3.8358,0.0162,3.8358342091,33.4,0.13,33.4002529931,32.72,3.8358,0.0162,3.8358342091,3.8358,0.0162,3.8358342091,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,36.6274,-0.34036000000000005,36.628981363,3.5874,-0.00036,3.5874000181,33.04,-0.34,33.0417493484,32.87,3.5874,-0.00036,3.5874000181,3.5874,-0.00036,3.5874000181,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,33.52692,-0.53464,33.5311825711,3.79692,0.045360000000000004,3.7971909375,29.73,-0.58,29.7356570467,32.94,3.79692,0.045360000000000004,3.7971909375,3.79692,0.045360000000000004,3.7971909375,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,29.37688,-1.3760400000000002,29.4090898298,0.5968800000000001,0.00396,0.5968931362000001,28.78,-1.38,28.8130664803,33.14,0.5968800000000001,0.00396,0.5968931362000001,0.5968800000000001,0.00396,0.5968931362000001,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,28.04524,-1.4704000000000002,28.08375977,0.52524,-0.0504,0.5276525539,27.52,-1.42,27.5566108221,33.21,0.52524,-0.0504,0.5276525539,0.52524,-0.0504,0.5276525539,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,26.12396,-1.89716,26.1927566733,0.27396000000000004,-0.04716,0.2779894732,25.85,-1.85,25.9161146779,33.35,0.27396000000000004,-0.04716,0.2779894732,0.27396000000000004,-0.04716,0.2779894732,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,25.0524,-2.10176,25.1404085261,0.2124,-0.041760000000000005,0.2164662967,24.84,-2.06,24.9252723155,33.37,0.2124,-0.041760000000000005,0.2164662967,0.2124,-0.041760000000000005,0.2164662967,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,23.91488,-2.3962,24.0346262682,0.16488000000000003,-0.0162,0.16567394,23.75,-2.38,23.8689526373,33.5,0.16488000000000003,-0.0162,0.16567394,0.16488000000000003,-0.0162,0.16567394,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,23.88204,-2.7382,24.0385019043,0.12204000000000001,0.0018000000000000002,0.1220532736,23.76,-2.74,23.917466421,33.6,0.12204000000000001,0.0018000000000000002,0.1220532736,0.12204000000000001,0.0018000000000000002,0.1220532736,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,24.06812,-3.0132,24.2560049178,0.07812000000000001,0.1368,0.157534042,23.99,-3.15,24.1959211439,33.62,0.07812000000000001,0.1368,0.157534042,0.07812000000000001,0.1368,0.157534042,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,23.15168,-2.98976,23.3439275119,0.12168000000000001,0.030240000000000003,0.1253813383,23.03,-3.02,23.2271672832,33.75,0.12168000000000001,0.030240000000000003,0.1253813383,0.12168000000000001,0.030240000000000003,0.1253813383,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,21.02316,-2.49852,21.171109054,0.71316,-0.038520000000000006,0.7141995351,20.31,-2.46,20.4584383568,33.64,0.71316,-0.038520000000000006,0.7141995351,0.71316,-0.038520000000000006,0.7141995351,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,22.34884,-2.9268400000000003,22.5396770547,0.34884000000000004,0.08316000000000001,0.3586152969,22.0,-3.01,22.2049566539,33.64,0.34884000000000004,0.08316000000000001,0.3586152969,0.34884000000000004,0.08316000000000001,0.3586152969,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,22.69504,-3.29364,22.932791043599998,0.18504,0.12636,0.2240684074,22.51,-3.42,22.7683222922,33.64,0.18504,0.12636,0.2240684074,0.18504,0.12636,0.2240684074,0.0,0.0,0.0,0.0
2019-07-26 05:00:00,22.82828,-2.8772,23.0088819285,0.09828,0.0828,0.1285099156,22.73,-2.96,22.9219218217,33.6,0.09828,0.0828,0.1285099156,0.09828,0.0828,0.1285099156,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,24.00804,-2.66732,24.1557566767,0.06804,0.11268,0.13162911530000002,23.94,-2.7800000000000002,24.1008713535,33.55,0.06804,0.11268,0.13162911530000002,0.06804,0.11268,0.13162911530000002,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,24.41264,-2.65552,24.5566442789,0.06264,0.11448000000000001,0.13049689650000001,24.35,-2.77,24.5070479658,33.5,0.06264,0.11448000000000001,0.13049689650000001,0.06264,0.11448000000000001,0.13049689650000001,0.0,0.0,0.0,0.0
2019-07-26 06:30:00,26.54032,-1.87608,26.6065454704,0.22032000000000002,0.04392,0.2246549995,26.32,-1.92,26.3899374762,33.59,0.22032000000000002,0.04392,0.2246549995,0.22032000000000002,0.04392,0.2246549995,0.0,0.0,0.0,0.0
2019-07-26 07:00:00,28.35616,-0.42044000000000004,28.3592767845,0.59616,-0.010440000000000001,0.596251406,27.76,-0.41000000000000003,27.7630275727,33.33,0.59616,-0.010440000000000001,0.596251406,0.59616,-0.010440000000000001,0.596251406,0.0,0.0,0.0,0.0
2019-07-26 07:30:00,32.37752,0.7935200000000001,32.3872424782,1.30752,0.08352000000000001,1.3101847735,31.07,0.71,31.0781112682,32.98,1.30752,0.08352000000000001,1.3101847735,1.30752,0.08352000000000001,1.3101847735,0.0,0.0,0.0,0.0
2019-07-26 08:00:00,37.33724,3.33716,37.4860791186,9.77724,0.31716000000000005,9.782382761000001,27.56,3.02,27.7249706943,32.79,9.77724,0.31716000000000005,9.782382761000001,9.77724,0.31716000000000005,9.782382761000001,0.0,0.0,0.0,0.0
2019-07-26 08:30:00,39.73736,4.59384,40.0020142707,11.00736,0.12384,11.0080566185,28.73,4.47,29.0756564844,32.5,11.00736,0.12384,11.0080566185,11.00736,0.12384,11.0080566185,0.0,0.0,0.0,0.0
2019-07-26 09:00:00,40.15468,5.27888,40.5001839497,11.79468,0.038880000000000005,11.7947440819,28.36,5.24,28.8400277392,32.46,11.79468,0.038880000000000005,11.7947440819,11.79468,0.038880000000000005,11.7947440819,0.0,0.0,0.0,0.0
2019-07-26 09:30:00,41.23616,5.80812,41.6431885124,13.10616,0.07812000000000001,13.1063928172,28.13,5.73,28.7076609984,32.46,13.10616,0.07812000000000001,13.1063928172,13.10616,0.07812000000000001,13.1063928172,0.0,0.0,0.0,0.0
2019-07-26 10:00:00,40.7776,5.6384,41.1655707639,11.217600000000001,0.5184,11.2295720453,29.56,5.12,30.000133333,32.46,11.217600000000001,0.5184,11.2295720453,11.217600000000001,0.5184,11.2295720453,0.0,0.0,0.0,0.0
2019-07-26 10:30:00,39.21392,4.7784,39.5039824363,7.78392,0.1584,7.785531525,31.43,4.62,31.7677399259,32.46,7.78392,0.1584,7.785531525,7.78392,0.1584,7.785531525,0.0,0.0,0.0,0.0
2019-07-26 11:00:00,37.55928,4.64624,37.8455685683,6.11928,-0.20376000000000002,6.122671464,31.44,4.85,31.8118861434,32.46,6.11928,-0.20376000000000002,6.122671464,6.11928,-0.20376000000000002,6.122671464,0.0,0.0,0.0,0.0
2019-07-26 11:30:00,37.76372,4.4876000000000005,38.0294241608,6.18372,-0.2124,6.1873667095,31.58,4.7,31.9278311196,32.4,6.18372,-0.2124,6.1873667095,6.18372,-0.2124,6.1873667095,0.0,0.0,0.0,0.0
2019-07-26 12:00:00,38.68956,4.00148,38.8959367439,7.00956,-0.30852,7.0163463415,31.68,4.31,31.9718391714,32.46,7.00956,-0.30852,7.0163463415,7.00956,-0.30852,7.0163463415,0.0,0.0,0.0,0.0
2019-07-26 12:30:00,35.62296,3.92532,35.8385744173,3.61296,-0.27468000000000004,3.6233864083,32.01,4.2,32.284363088,32.4,3.61296,-0.27468000000000004,3.6233864083,3.61296,-0.27468000000000004,3.6233864083,0.0,0.0,0.0,0.0
2019-07-26 13:00:00,35.0972,3.2554,35.2478520906,3.5172,-0.3546,3.5350299857,31.58,3.61,31.785665008,32.46,3.5172,-0.3546,3.5350299857,3.5172,-0.3546,3.5350299857,0.0,0.0,0.0,0.0
2019-07-26 13:30:00,35.86924,3.08568,36.0017193928,4.08924,-0.45432000000000006,4.1144003743,31.78,3.54,31.9765539106,32.64,4.08924,-0.45432000000000006,4.1144003743,4.08924,-0.45432000000000006,4.1144003743,0.0,0.0,0.0,0.0
2019-07-26 14:00:00,36.86972,2.91332,36.9846412217,3.15972,-0.34668000000000004,3.1786817237,33.71,3.26,33.8672659068,32.69,3.15972,-0.34668000000000004,3.1786817237,3.15972,-0.34668000000000004,3.1786817237,0.0,0.0,0.0,0.0
2019-07-26 14:30:00,37.56988,2.38604,37.6455717196,2.9098800000000002,-0.36396,2.9325532384,34.66,2.75,34.7689243434,32.69,2.9098800000000002,-0.36396,2.9325532384,2.9098800000000002,-0.36396,2.9325532384,0.0,0.0,0.0,0.0
2019-07-26 15:00:00,35.60448,2.51728,35.69335645,3.17448,-0.34272,3.1929265993,32.43,2.86,32.5558673667,32.69,3.17448,-0.34272,3.1929265993,3.17448,-0.34272,3.1929265993,0.0,0.0,0.0,0.0
2019-07-26 15:30:00,34.73472,2.04332,34.7947687174,2.39472,-0.25668,2.4084369414,32.34,2.3,32.4216841018,32.69,2.39472,-0.25668,2.4084369414,2.39472,-0.25668,2.4084369414,0.0,0.0,0.0,0.0
2019-07-26 16:00:00,35.04644,1.5202,35.0793951589,1.84644,-0.1998,1.8572185422,33.2,1.72,33.2445243612,32.69,1.84644,-0.1998,1.8572185422,1.84644,-0.1998,1.8572185422,0.0,0.0,0.0,0.0
2019-07-26 16:30:00,33.2322,0.9565600000000001,33.2459640238,2.4822,-0.25344,2.4951049424000002,30.75,1.21,30.7737972958,32.69,2.4822,-0.25344,2.4951049424000002,2.4822,-0.25344,2.4951049424000002,0.0,0.0,0.0,0.0
2019-07-26 17:00:00,31.92152,0.926,31.9349481777,3.25152,-0.324,3.2676227307,28.67,1.25,28.6972368008,32.69,3.25152,-0.324,3.2676227307,3.25152,-0.324,3.2676227307,0.0,0.0,0.0,0.0
2019-07-26 17:30:00,30.76864,0.812,30.7793526808,3.6086400000000003,-0.28800000000000003,3.6201141763,27.16,1.1,27.1822662779,32.69,3.6086400000000003,-0.28800000000000003,3.6201141763,3.6086400000000003,-0.28800000000000003,3.6201141763,0.0,0.0,0.0,0.0
2019-07-26 18:00:00,35.57716,0.60516,35.5823064499,6.07716,-0.20484000000000002,6.0806112432,29.5,0.81,29.5111182438,32.69,6.07716,-0.20484000000000002,6.0806112432,6.07716,-0.20484000000000002,6.0806112432,0.0,0.0,0.0,0.0
2019-07-26 18:30:00,35.95392,0.19132000000000002,35.9544290277,5.53392,-0.14868,5.5359169348,30.42,0.34,30.4219000064,32.71,5.53392,-0.14868,5.5359169348,5.53392,-0.14868,5.5359169348,0.0,0.0,0.0,0.0
2019-07-26 19:00:00,34.38004,-0.32836000000000004,34.3816080295,2.2100400000000002,-0.10836000000000001,2.2126948934,32.17,-0.22,32.1707522449,32.84,2.2100400000000002,-0.10836000000000001,2.2126948934,2.2100400000000002,-0.10836000000000001,2.2126948934,0.0,0.0,0.0,0.0
2019-07-26 19:30:00,36.23612,-0.6406000000000001,36.241781979,3.33612,-0.1206,3.33829912,32.9,-0.52,32.9041091659,32.91,3.33612,-0.1206,3.33829912,3.33612,-0.1206,3.33829912,0.0,0.0,0.0,0.0
2019-07-26 20:00:00,35.39976,-0.9412400000000001,35.4122710483,2.30976,-0.11124,2.3124371549,33.09,-0.8300000000000001,33.1004078525,32.91,2.30976,-0.11124,2.3124371549,2.30976,-0.11124,2.3124371549,0.0,0.0,0.0,0.0
2019-07-26 20:30:00,33.48772,-1.31324,33.5134598348,0.29772000000000004,-0.09324,0.3119789993,33.19,-1.22,33.2124148475,32.91,0.29772000000000004,-0.09324,0.3119789993,0.29772000000000004,-0.09324,0.3119789993,0.0,0.0,0.0,0.0
2019-07-26 21:00:00,32.62764,-1.45788,32.6601945197,0.19764,-0.047880000000000006,0.2033569866,32.43,-1.4100000000000001,32.4606377017,32.91,0.19764,-0.047880000000000006,0.2033569866,0.19764,-0.047880000000000006,0.2033569866,0.0,0.0,0.0,0.0
2019-07-26 21:30:00,33.14788,-1.73868,33.1934474955,0.047880000000000006,0.03132,0.0572139563,33.1,-1.77,33.1472909904,32.91,0.047880000000000006,0.03132,0.0572139563,0.047880000000000006,0.03132,0.0572139563,0.0,0.0,0.0,0.0
2019-07-26 22:00:00,32.9392,-2.07004,33.0041809812,0.0792,0.12996000000000002,0.1521914636,32.86,-2.2,32.933563427,32.97,0.0792,0.12996000000000002,0.1521914636,0.0792,0.12996000000000002,0.1521914636,0.0,0.0,0.0,0.0
2019-07-26 22:30:00,31.5548,-2.47132,31.6514269123,0.0648,0.14868,0.1621874915,31.49,-2.62,31.5988053572,33.11,0.0648,0.14868,0.1621874915,0.0648,0.14868,0.1621874915,0.0,0.0,0.0,0.0
2019-07-26 23:00:00,28.89148,-2.40132,28.9911012956,0.32148000000000004,-0.03132,0.3230020632,28.57,-2.37,28.6681321331,33.14,0.32148000000000004,-0.03132,0.3230020632,0.32148000000000004,-0.03132,0.3230020632,0.0,0.0,0.0,0.0
2019-07-26 23:30:00,26.4084,-2.7876000000000003,26.5551182321,0.4284,-0.057600000000000005,0.4322549248,25.98,-2.73,26.1230415534,33.32,0.4284,-0.057600000000000005,0.4322549248,0.4284,-0.057600000000000005,0.4322549248,0.0,0.0,0.0,0.0
2019-07-27 00:00:00,25.01124,-3.3692,25.2371479169,0.38124,-0.0792,0.3893797344,24.63,-3.29,24.8487625446,33.47,0.38124,-0.0792,0.3893797344,0.38124,-0.0792,0.3893797344,0.0,0.0,0.0,0.0
2019-07-27 00:30:00,21.91952,-3.31072,22.1681353286,0.7495200000000001,-0.00072,0.7495203458,21.17,-3.31,21.4272023372,33.37,0.7495200000000001,-0.00072,0.7495203458,0.7495200000000001,-0.00072,0.7495203458,0.0,0.0,0.0,0.0
2019-07-27 01:00:00,21.90888,-3.97792,22.2670804189,0.39888,-0.00792,0.3989586204,21.51,-3.9699999999999998,21.8732942192,33.39,0.39888,-0.00792,0.3989586204,0.39888,-0.00792,0.3989586204,0.0,0.0,0.0,0.0
2019-07-27 01:30:00,22.31864,-4.53644,22.7750077788,0.09864,0.04356,0.1078300663,22.22,-4.58,22.6871064704,33.39,0.09864,0.04356,0.1078300663,0.09864,0.04356,0.1078300663,0.0,0.0,0.0,0.0
2019-07-27 02:00:00,20.94748,-4.41752,21.4082087364,0.26748,0.042480000000000004,0.2708322374,20.68,-4.46,21.1554721053,33.44,0.26748,0.042480000000000004,0.2708322374,0.26748,0.042480000000000004,0.2708322374,0.0,0.0,0.0,0.0
2019-07-27 02:30:00,20.36352,-4.57576,20.8712847321,0.26352000000000003,0.08424000000000001,0.2766571308,20.1,-4.66,20.633119008,33.31,0.26352000000000003,0.08424000000000001,0.2766571308,0.26352000000000003,0.08424000000000001,0.2766571308,0.0,0.0,0.0,0.0
2019-07-27 03:00:00,20.18364,-4.71824,20.7277859972,0.14364000000000002,0.13176000000000002,0.194918309,20.04,-4.85,20.6185377755,33.39,0.14364000000000002,0.13176000000000002,0.194918309,0.14364000000000002,0.13176000000000002,0.194918309,0.0,0.0,0.0,0.0
2019-07-27 03:30:00,19.94552,-4.6717200000000005,20.4853297711,0.15552000000000002,0.09828,0.1839712717,19.79,-4.77,20.3567433545,33.53,0.15552000000000002,0.09828,0.1839712717,0.15552000000000002,0.09828,0.1839712717,0.0,0.0,0.0,0.0
2019-07-27 04:00:00,19.85048,-4.94296,20.4566470809,0.15048,0.07704000000000001,0.1690544054,19.7,-5.02,20.3295450023,33.4,0.15048,0.07704000000000001,0.1690544054,0.15048,0.07704000000000001,0.1690544054,0.0,0.0,0.0,0.0
2019-07-27 04:30:00,20.34696,-4.991,20.9501518429,0.15696000000000002,0.099,0.1855732782,20.19,-5.09,20.8217242322,33.5,0.15696000000000002,0.099,0.1855732782,0.15696000000000002,0.099,0.1855732782,0.0,0.0,0.0,0.0
2019-07-27 05:00:00,20.33,-5.65796,21.1026399145,0.18,0.12204000000000001,0.21747128910000002,20.15,-5.78,20.9626071852,33.47,0.18,0.12204000000000001,0.21747128910000002,0.18,0.12204000000000001,0.21747128910000002,0.0,0.0,0.0,0.0
2019-07-27 05:30:00,20.3142,-5.70924,21.1012355804,0.1242,0.14076000000000002,0.1877205838,20.19,-5.85,21.0204329166,33.5,0.1242,0.14076000000000002,0.1877205838,0.1242,0.14076000000000002,0.1877205838,0.0,0.0,0.0,0.0
2019-07-27 06:00:00,20.30468,-5.61664,21.0671942791,0.18468,0.15336000000000002,0.24005414390000002,20.12,-5.77,20.9310128756,33.59,0.18468,0.15336000000000002,0.24005414390000002,0.18468,0.15336000000000002,0.24005414390000002,0.0,0.0,0.0,0.0
2019-07-27 06:30:00,21.48348,-5.5038,22.17727953,0.30348,0.1062,0.3215253495,21.18,-5.61,21.9103742551,33.67,0.30348,0.1062,0.3215253495,0.30348,0.1062,0.3215253495,0.0,0.0,0.0,0.0
2019-07-27 07:00:00,22.57908,-5.47412,23.2331840999,0.37908000000000003,0.06588000000000001,0.38476203140000004,22.2,-5.54,22.8808129226,33.73,0.37908000000000003,0.06588000000000001,0.38476203140000004,0.37908000000000003,0.06588000000000001,0.38476203140000004,0.0,0.0,0.0,0.0
2019-07-27 07:30:00,24.35724,-5.047,24.8746326489,0.41724000000000006,0.063,0.42196945100000005,23.94,-5.11,24.4792912479,33.49,0.41724000000000006,0.063,0.42196945100000005,0.41724000000000006,0.063,0.42196945100000005,0.0,0.0,0.0,0.0
2019-07-27 08:00:00,25.7636,-4.7016,26.1890841291,0.5436,0.0684,0.5478864116000001,25.22,-4.77,25.6671248877,33.44,0.5436,0.0684,0.5478864116000001,0.5436,0.0684,0.5478864116000001,0.0,0.0,0.0,0.0
2019-07-27 08:30:00,27.88676,-4.19932,28.2011643689,0.7167600000000001,0.04068,0.7179134767,27.17,-4.24,27.4988454303,33.34,0.7167600000000001,0.04068,0.7179134767,0.7167600000000001,0.04068,0.7179134767,0.0,0.0,0.0,0.0
2019-07-27 09:00:00,31.30068,-3.42888,31.4879308072,2.56068,0.051120000000000006,2.5611902149,28.74,-3.48,28.9499222797,33.27,2.56068,0.051120000000000006,2.5611902149,2.56068,0.051120000000000006,2.5611902149,0.0,0.0,0.0,0.0
2019-07-27 09:30:00,34.91268,-3.0892,35.0490853151,4.88268,0.0108,4.8826919442,30.03,-3.1,30.1895826404,33.17,4.88268,0.0108,4.8826919442,4.88268,0.0108,4.8826919442,0.0,0.0,0.0,0.0
2019-07-27 10:00:00,34.40184,-2.4204,34.4868805714,5.45184,-0.1404,5.453647545,28.95,-2.2800000000000002,29.0396435929,33.23,5.45184,-0.1404,5.453647545,5.45184,-0.1404,5.453647545,0.0,0.0,0.0,0.0
2019-07-27 10:30:00,34.31508,-2.08852,34.3785780857,5.81508,-0.30852,5.8232585377,28.5,-1.78,28.5555318634,33.06,5.81508,-0.30852,5.8232585377,5.81508,-0.30852,5.8232585377,0.0,0.0,0.0,0.0
2019-07-27 11:00:00,30.75092,-1.91344,30.8103932705,2.68092,-0.34344,2.7028287182,28.07,-1.57,28.1138720208,33.01,2.68092,-0.34344,2.7028287182,2.68092,-0.34344,2.7028287182,0.0,0.0,0.0,0.0
2019-07-27 11:30:00,31.01008,-1.68408,31.0557754219,2.62008,-0.33408000000000004,2.6412929888,28.39,-1.35,28.4220794454,32.98,2.62008,-0.33408000000000004,2.6412929888,2.62008,-0.33408000000000004,2.6412929888,0.0,0.0,0.0,0.0
2019-07-27 12:00:00,32.01532,-1.9362400000000002,32.0738170482,3.05532,-0.33624000000000004,3.0737660353,28.96,-1.6,29.0041652181,32.94,3.05532,-0.33624000000000004,3.0737660353,3.05532,-0.33624000000000004,3.0737660353,0.0,0.0,0.0,0.0
2019-07-27 12:30:00,31.64492,-2.19968,31.7212791972,3.27492,-0.31968,3.2904857254,28.37,-1.88,28.432222917,32.98,3.27492,-0.31968,3.2904857254,3.27492,-0.31968,3.2904857254,0.0,0.0,0.0,0.0
2019-07-27 13:00:00,31.00184,-1.8479999999999999,31.0568702123,3.11184,-0.378,3.1347140516,27.89,-1.47,27.9287128239,32.98,3.11184,-0.378,3.1347140516,3.11184,-0.378,3.1347140516,0.0,0.0,0.0,0.0
2019-07-27 13:30:00,29.82572,-2.10748,29.9000843723,2.74572,-0.35748,2.7688933293,27.08,-1.75,27.136486508,32.98,2.74572,-0.35748,2.7688933293,2.74572,-0.35748,2.7688933293,0.0,0.0,0.0,0.0
2019-07-27 14:00:00,27.95912,-2.08032,28.0364070893,2.22912,-0.22032000000000002,2.2399814456,25.73,-1.8599999999999999,25.7971413145,33.05,2.22912,-0.22032000000000002,2.2399814456,2.22912,-0.22032000000000002,2.2399814456,0.0,0.0,0.0,0.0
2019-07-27 14:30:00,26.39868,-1.99756,26.4741487436,2.21868,-0.18756,2.2265937429,24.18,-1.81,24.2476493706,33.05,2.21868,-0.18756,2.2265937429,2.21868,-0.18756,2.2265937429,0.0,0.0,0.0,0.0
2019-07-27 15:00:00,24.79416,-1.4032,24.833834588,3.8541600000000003,-0.31320000000000003,3.8668648212,20.94,-1.09,20.9683499589,32.99,3.8541600000000003,-0.31320000000000003,3.8668648212,3.8541600000000003,-0.31320000000000003,3.8668648212,0.0,0.0,0.0,0.0
2019-07-27 15:30:00,22.68004,-1.14408,22.7088778553,4.46004,-0.33408000000000004,4.4725346559,18.22,-0.81,18.2379960522,32.99,4.46004,-0.33408000000000004,4.4725346559,4.46004,-0.33408000000000004,4.4725346559,0.0,0.0,0.0,0.0
2019-07-27 16:00:00,21.44828,-1.01824,21.472436463,3.69828,-0.22824000000000003,3.7053162424,17.75,-0.79,17.7675715842,32.99,3.69828,-0.22824000000000003,3.7053162424,3.69828,-0.22824000000000003,3.7053162424,0.0,0.0,0.0,0.0
2019-07-27 16:30:00,21.11116,-1.17264,21.143702635,4.42116,-0.33264000000000005,4.4336559536,16.69,-0.84,16.7111250369,33.04,4.42116,-0.33264000000000005,4.4336559536,4.42116,-0.33264000000000005,4.4336559536,0.0,0.0,0.0,0.0
2019-07-27 17:00:00,20.26156,-0.91288,20.2821143752,5.10156,-0.36288000000000004,5.1144497581,15.16,-0.55,15.1699736321,33.0,5.10156,-0.36288000000000004,5.1144497581,5.10156,-0.36288000000000004,5.1144497581,0.0,0.0,0.0,0.0
2019-07-27 17:30:00,23.89088,-1.75248,23.9550690528,4.07088,-0.31248000000000004,4.0828553397,19.82,-1.44,19.872241947,33.09,4.07088,-0.31248000000000004,4.0828553397,4.07088,-0.31248000000000004,4.0828553397,0.0,0.0,0.0,0.0
2019-07-27 18:00:00,23.32556,-1.39012,23.3669463758,3.71556,-0.24012000000000003,3.7233108557,19.61,-1.15,19.6436910992,33.09,3.71556,-0.24012000000000003,3.7233108557,3.71556,-0.24012000000000003,3.7233108557,0.0,0.0,0.0,0.0
2019-07-27 18:30:00,22.69224,-1.37164,22.7336568221,3.07224,-0.16164,3.0764892503,19.62,-1.21,19.6572760066,33.06,3.07224,-0.16164,3.0764892503,3.07224,-0.16164,3.0764892503,0.0,0.0,0.0,0.0
2019-07-27 19:00:00,23.986,-1.70004,24.0461708387,3.096,-0.23004000000000002,3.1045344903,20.89,-1.47,20.94165705,33.13,3.096,-0.23004000000000002,3.1045344903,3.096,-0.23004000000000002,3.1045344903,0.0,0.0,0.0,0.0
2019-07-27 19:30:00,25.25244,-2.21852,25.3497052635,2.24244,-0.12852000000000002,2.2461198864,23.01,-2.09,23.104722461,33.17,2.24244,-0.12852000000000002,2.2461198864,2.24244,-0.12852000000000002,2.2461198864,0.0,0.0,0.0,0.0
2019-07-27 20:00:00,26.22088,-2.53492,26.3431275171,1.6408800000000001,-0.12492000000000002,1.6456282025,24.58,-2.41,24.6978642801,33.31,1.6408800000000001,-0.12492000000000002,1.6456282025,1.6408800000000001,-0.12492000000000002,1.6456282025,0.0,0.0,0.0,0.0
2019-07-27 20:30:00,27.0392,-2.90964,27.1952999904,0.9792000000000001,-0.08964000000000001,0.9832944471,26.06,-2.8200000000000003,26.2121345945,33.28,0.9792000000000001,-0.08964000000000001,0.9832944471,0.9792000000000001,-0.08964000000000001,0.9832944471,0.0,0.0,0.0,0.0
2019-07-27 21:00:00,28.13892,-3.46464,28.3514117655,0.62892,-0.044640000000000006,0.6305022569000001,27.51,-3.42,27.721769424,33.2,0.62892,-0.044640000000000006,0.6305022569000001,0.62892,-0.044640000000000006,0.6305022569000001,0.0,0.0,0.0,0.0
2019-07-27 21:30:00,28.04064,-3.64412,28.2764407623,0.44064000000000003,-0.024120000000000003,0.44129965330000004,27.6,-3.62,27.8363862597,33.0,0.44064000000000003,-0.024120000000000003,0.44129965330000004,0.44064000000000003,-0.024120000000000003,0.44129965330000004,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,28.3208,-3.58316,28.5465715669,0.3708,0.006840000000000001,0.370863082,27.95,-3.59,28.1796131982,33.02,0.3708,0.006840000000000001,0.370863082,0.3708,0.006840000000000001,0.370863082,0.0,0.0,0.0,0.0
2019-07-27 22:30:00,27.06656,-3.9139600000000003,27.348084999,0.46656000000000003,-0.00396,0.4665768053,26.6,-3.91,26.8858345602,33.08,0.46656000000000003,-0.00396,0.4665768053,0.46656000000000003,-0.00396,0.4665768053,0.0,0.0,0.0,0.0
2019-07-27 23:00:00,25.4586,-4.0552,25.7795453994,0.49860000000000004,-0.0252,0.49923641690000004,24.96,-4.03,25.2832454404,33.19,0.49860000000000004,-0.0252,0.49923641690000004,0.49860000000000004,-0.0252,0.49923641690000004,0.0,0.0,0.0,0.0
2019-07-27 23:30:00,23.81056,-4.24108,24.1853163527,0.52056,-0.00108,0.5205611203,23.29,-4.24,23.6728050725,33.02,0.52056,-0.00108,0.5205611203,0.52056,-0.00108,0.5205611203,0.0,0.0,0.0,0.0
2019-07-28 00:00:00,22.35904,-4.58244,22.8237907911,0.50904,0.007560000000000001,0.5090961355,21.85,-4.59,22.3269030544,33.18,0.50904,0.007560000000000001,0.5090961355,0.50904,0.007560000000000001,0.5090961355,0.0,0.0,0.0,0.0
2019-07-28 00:30:00,20.69492,-4.873,21.2608993885,0.6649200000000001,-0.063,0.6678979012,20.03,-4.8100000000000005,20.59944174,33.13,0.6649200000000001,-0.063,0.6678979012,0.6649200000000001,-0.063,0.6678979012,0.0,0.0,0.0,0.0
2019-07-28 01:00:00,20.95224,-5.2652,21.6036731149,0.46224000000000004,-0.0252,0.46292640620000003,20.49,-5.24,21.1494137035,33.29,0.46224000000000004,-0.0252,0.46292640620000003,0.46224000000000004,-0.0252,0.46292640620000003,0.0,0.0,0.0,0.0
2019-07-28 01:30:00,20.31764,-5.36116,21.0130562202,0.46764000000000006,0.07884000000000001,0.4742393016,19.85,-5.44,20.5819362549,33.27,0.46764000000000006,0.07884000000000001,0.4742393016,0.46764000000000006,0.07884000000000001,0.4742393016,0.0,0.0,0.0,0.0
2019-07-28 02:00:00,19.59592,-5.45788,20.3417928104,0.5659200000000001,0.042120000000000005,0.567485278,19.03,-5.5,19.808859129200002,33.37,0.5659200000000001,0.042120000000000005,0.567485278,0.5659200000000001,0.042120000000000005,0.567485278,0.0,0.0,0.0,0.0
2019-07-28 02:30:00,18.5256,-5.45592,19.3122996664,0.7056,0.06408000000000001,0.7085037801,17.82,-5.52,18.6553692003,33.41,0.7056,0.06408000000000001,0.7085037801,0.7056,0.06408000000000001,0.7085037801,0.0,0.0,0.0,0.0
2019-07-28 03:00:00,18.02436,-5.44008,18.8274274349,0.77436,-0.01008,0.7744256039,17.25,-5.43,18.0844518855,33.63,0.77436,-0.01008,0.7744256039,0.77436,-0.01008,0.7744256039,0.0,0.0,0.0,0.0
2019-07-28 03:30:00,18.44988,-5.7544,19.3264376276,0.56988,-0.014400000000000001,0.570061904,17.88,-5.74,18.7787646026,33.58,0.56988,-0.014400000000000001,0.570061904,0.56988,-0.014400000000000001,0.570061904,0.0,0.0,0.0,0.0
2019-07-28 04:00:00,17.60648,-5.7412,18.518896172,0.72648,0.028800000000000003,0.7270506381,16.88,-5.77,17.8389265372,33.56,0.72648,0.028800000000000003,0.7270506381,0.72648,0.028800000000000003,0.7270506381,0.0,0.0,0.0,0.0
2019-07-28 04:30:00,16.18384,-5.13064,16.9776365833,0.7538400000000001,0.00936,0.7538981066,15.43,-5.14,16.2635943137,33.53,0.7538400000000001,0.00936,0.7538981066,0.7538400000000001,0.00936,0.7538981066,0.0,0.0,0.0,0.0
2019-07-28 05:00:00,17.63044,-5.44208,18.4512506167,0.37044000000000005,0.00792,0.3705246551,17.26,-5.45,18.1000027624,33.57,0.37044000000000005,0.00792,0.3705246551,0.37044000000000005,0.00792,0.3705246551,0.0,0.0,0.0,0.0
2019-07-28 05:30:00,18.04336,-5.5346,18.8731194361,0.24336000000000002,0.0954,0.26139098990000004,17.8,-5.63,18.6691429905,33.61,0.24336000000000002,0.0954,0.26139098990000004,0.24336000000000002,0.0954,0.26139098990000004,0.0,0.0,0.0,0.0
2019-07-28 06:00:00,18.10616,-5.52112,18.9292312575,0.41616000000000003,-0.051120000000000006,0.4192879679,17.69,-5.47,18.5163981379,33.5,0.41616000000000003,-0.051120000000000006,0.4192879679,0.41616000000000003,-0.051120000000000006,0.4192879679,0.0,0.0,0.0,0.0
2019-07-28 06:30:00,18.54448,-5.7816,19.4248458689,0.74448,-0.1116,0.7527981339,17.8,-5.67,18.6812446052,33.61,0.74448,-0.1116,0.7527981339,0.74448,-0.1116,0.7527981339,0.0,0.0,0.0,0.0
2019-07-28 07:00:00,19.14672,-5.49088,19.9185001929,0.84672,-0.11088,0.8539491395000001,18.3,-5.38,19.0744436354,33.67,0.84672,-0.11088,0.8539491395000001,0.84672,-0.11088,0.8539491395000001,0.0,0.0,0.0,0.0
2019-07-28 07:30:00,19.47628,-5.14652,20.1447797394,1.46628,-0.14652,1.4735824201,18.01,-5.0,18.691177063,33.9,1.46628,-0.14652,1.4735824201,1.46628,-0.14652,1.4735824201,0.0,0.0,0.0,0.0
2019-07-28 08:00:00,21.13784,-5.0656,21.7363424528,1.70784,-0.1656,1.7158498843,19.43,-4.9,20.0383357592,33.84,1.70784,-0.1656,1.7158498843,1.70784,-0.1656,1.7158498843,0.0,0.0,0.0,0.0
2019-07-28 08:30:00,21.60856,-4.41436,22.0548507019,2.24856,-0.14436000000000002,2.2531892693,19.36,-4.27,19.8252994933,33.68,2.24856,-0.14436000000000002,2.2531892693,2.24856,-0.14436000000000002,2.2531892693,0.0,0.0,0.0,0.0
2019-07-28 09:00:00,22.08672,-3.3892,22.345242827,2.91672,-0.2592,2.9282145069,19.17,-3.13,19.4238461691,33.58,2.91672,-0.2592,2.9282145069,2.91672,-0.2592,2.9282145069,0.0,0.0,0.0,0.0
2019-07-28 09:30:00,21.055,-2.19284,21.1688821685,3.285,-0.22284,3.2925495692,17.77,-1.97,17.8788646172,33.28,3.285,-0.22284,3.2925495692,3.285,-0.22284,3.2925495692,0.0,0.0,0.0,0.0
2019-07-28 10:00:00,20.66748,-1.6179999999999999,20.7307176323,4.67748,-0.378,4.6927287531,15.99,-1.24,16.038007981,33.35,4.67748,-0.378,4.6927287531,4.67748,-0.378,4.6927287531,0.0,0.0,0.0,0.0
2019-07-28 10:30:00,21.15156,-1.176,21.1842268311,4.83156,-0.396,4.8477611362,16.32,-0.78,16.3386290735,33.26,4.83156,-0.396,4.8477611362,4.83156,-0.396,4.8477611362,0.0,0.0,0.0,0.0
2019-07-28 11:00:00,21.10156,-0.6130800000000001,21.1104642659,5.55156,-0.52308,5.5761484127,15.55,-0.09,15.550260448,33.14,5.55156,-0.52308,5.5761484127,5.55156,-0.52308,5.5761484127,0.0,0.0,0.0,0.0
2019-07-28 11:30:00,24.33412,-0.9486800000000001,24.3526054031,4.70412,-0.41868000000000005,4.7227151001,19.63,-0.53,19.6371535616,33.14,4.70412,-0.41868000000000005,4.7227151001,4.70412,-0.41868000000000005,4.7227151001,0.0,0.0,0.0,0.0
2019-07-28 12:00:00,25.239,-0.8921600000000001,25.2547633223,4.779,-0.45216000000000006,4.8003426613,20.46,-0.44,20.4647306359,32.98,4.779,-0.45216000000000006,4.8003426613,4.779,-0.45216000000000006,4.8003426613,0.0,0.0,0.0,0.0
2019-07-28 12:30:00,26.84436,-1.18016,26.8702891952,4.73436,-0.47016,4.7576480571,22.11,-0.71,22.1213968818,32.74,4.73436,-0.47016,4.7576480571,4.73436,-0.47016,4.7576480571,0.0,0.0,0.0,0.0
2019-07-28 13:00:00,26.1224,-0.8718400000000001,26.1369448625,4.2624,-0.41184000000000004,4.2822501031,21.86,-0.46,21.8648393545,32.92,4.2624,-0.41184000000000004,4.2822501031,4.2624,-0.41184000000000004,4.2822501031,0.0,0.0,0.0,0.0
2019-07-28 13:30:00,26.51492,-1.44904,26.5544854879,4.71492,-0.50904,4.7423192984,21.8,-0.9400000000000001,21.8202566438,33.01,4.71492,-0.50904,4.7423192984,4.71492,-0.50904,4.7423192984,0.0,0.0,0.0,0.0
2019-07-28 14:00:00,24.81396,-1.21812,24.8438408306,4.32396,-0.43812,4.3460993104,20.49,-0.78,20.5048408918,32.94,4.32396,-0.43812,4.3460993104,4.32396,-0.43812,4.3460993104,0.0,0.0,0.0,0.0
2019-07-28 14:30:00,23.446,-1.29752,23.4818754394,3.996,-0.40752000000000005,4.0167260985,19.45,-0.89,19.4703518201,32.99,3.996,-0.40752000000000005,4.0167260985,3.996,-0.40752000000000005,4.0167260985,0.0,0.0,0.0,0.0
2019-07-28 15:00:00,23.1442,-1.4802,23.1914851978,4.4442,-0.4302,4.4649732004,18.7,-1.05,18.7294554112,32.97,4.4442,-0.4302,4.4649732004,4.4442,-0.4302,4.4649732004,0.0,0.0,0.0,0.0
2019-07-28 15:30:00,22.27044,-1.52496,22.3225894733,4.24044,-0.44496,4.2637214725,18.03,-1.08,18.0623171271,33.0,4.24044,-0.44496,4.2637214725,4.24044,-0.44496,4.2637214725,0.0,0.0,0.0,0.0
2019-07-28 16:00:00,24.64736,-1.55772,24.6965351126,3.53736,-0.29772000000000004,3.5498666127,21.11,-1.26,21.1475696003,33.21,3.53736,-0.29772000000000004,3.5498666127,3.53736,-0.29772000000000004,3.5498666127,0.0,0.0,0.0,0.0
2019-07-28 16:30:00,26.201,-0.9569200000000001,26.2184686221,5.751,-0.64692,5.7872710741999995,20.45,-0.31,20.4523494983,33.15,5.751,-0.64692,5.7872710741999995,5.751,-0.64692,5.7872710741999995,0.0,0.0,0.0,0.0
2019-07-28 17:00:00,26.21408,-0.21948,26.214998793,9.15408,-1.05948,9.2151873837,17.06,0.84,17.0806674343,33.11,9.15408,-1.05948,9.2151873837,9.15408,-1.05948,9.2151873837,0.0,0.0,0.0,0.0
2019-07-28 17:30:00,24.30944,0.10276,24.3096571907,9.19944,-1.04724,9.2588556491,15.11,1.15,15.1536992183,33.05,9.19944,-1.04724,9.2588556491,9.19944,-1.04724,9.2588556491,0.0,0.0,0.0,0.0
2019-07-28 18:00:00,24.34384,0.028960000000000003,24.3438572257,9.66384,-1.12104,9.7286450355,14.68,1.15,14.724975382,32.95,9.66384,-1.12104,9.7286450355,9.66384,-1.12104,9.7286450355,0.0,0.0,0.0,0.0
2019-07-28 18:30:00,25.62448,-0.5420400000000001,25.6302123017,8.754480000000001,-1.02204,8.8139370222,16.87,0.48,16.8768273085,33.04,8.754480000000001,-1.02204,8.8139370222,8.754480000000001,-1.02204,8.8139370222,0.0,0.0,0.0,0.0
2019-07-28 19:00:00,27.48688,-1.17176,27.5118446061,7.88688,-0.94176,7.9429080337,19.6,-0.23,19.6013494433,33.01,7.88688,-0.94176,7.9429080337,7.88688,-0.94176,7.9429080337,0.0,0.0,0.0,0.0
2019-07-28 19:30:00,28.19956,-1.46632,28.2376571007,7.45956,-0.8863200000000001,7.5120302539,20.74,-0.58,20.7481083475,33.13,7.45956,-0.8863200000000001,7.5120302539,7.45956,-0.8863200000000001,7.5120302539,0.0,0.0,0.0,0.0
2019-07-28 20:00:00,31.62148,-2.6048400000000003,31.7285863035,5.18148,-0.11484000000000001,5.1827524749,26.44,-2.49,26.5569896637,33.19,5.18148,-0.11484000000000001,5.1827524749,5.18148,-0.11484000000000001,5.1827524749,0.0,0.0,0.0,0.0
2019-07-28 20:30:00,32.00452,-2.88164,32.1339874513,4.84452,-0.07164000000000001,4.8450496716,27.16,-2.81,27.304975737,33.21,4.84452,-0.07164000000000001,4.8450496716,4.84452,-0.07164000000000001,4.8450496716,0.0,0.0,0.0,0.0
2019-07-28 21:00:00,32.0082,-2.94892,32.1437551696,4.5882000000000005,0.00108,4.5882001271,27.42,-2.95,27.5782323581,33.3,4.5882000000000005,0.00108,4.5882001271,4.5882000000000005,0.00108,4.5882001271,0.0,0.0,0.0,0.0
2019-07-28 21:30:00,28.53772,-3.35304,28.7340275638,0.74772,0.06696,0.7507122218000001,27.79,-3.42,27.9996517835,33.0,0.74772,0.06696,0.7507122218000001,0.74772,0.06696,0.7507122218000001,0.0,0.0,0.0,0.0
2019-07-28 22:00:00,29.15744,-3.82048,29.4066722834,0.30744000000000005,-0.060480000000000006,0.3133323858,28.85,-3.76,29.0939873513,32.94,0.30744000000000005,-0.060480000000000006,0.3133323858,0.30744000000000005,-0.060480000000000006,0.3133323858,0.0,0.0,0.0,0.0
2019-07-28 22:30:00,29.34772,-4.10912,29.6339929198,0.11772,0.11088,0.1617169527,29.23,-4.22,29.5330543629,32.89,0.11772,0.11088,0.1617169527,0.11772,0.11088,0.1617169527,0.0,0.0,0.0,0.0
2019-07-28 23:00:00,28.05372,-4.31396,28.383471541,0.06372,0.17604,0.18721730690000002,27.99,-4.49,28.3478429514,32.98,0.06372,0.17604,0.18721730690000002,0.06372,0.17604,0.18721730690000002,0.0,0.0,0.0,0.0
2019-07-28 23:30:00,26.504,-4.70752,26.9188179635,0.054,0.13248000000000001,0.1430627499,26.45,-4.84,26.8891818395,33.17,0.054,0.13248000000000001,0.1430627499,0.054,0.13248000000000001,0.1430627499,0.0,0.0,0.0,0.0
2019-07-29 00:00:00,24.88988,-5.01824,25.3907238792,0.029880000000000004,0.13176000000000002,0.13510555870000002,24.86,-5.15,25.3878337004,33.24,0.029880000000000004,0.13176000000000002,0.13510555870000002,0.029880000000000004,0.13176000000000002,0.13510555870000002,0.0,0.0,0.0,0.0
2019-07-29 00:30:00,23.59828,-5.2724,24.1800955482,0.008280000000000001,0.1476,0.1478320615,23.59,-5.42,24.2046379853,33.52,0.008280000000000001,0.1476,0.1478320615,0.008280000000000001,0.1476,0.1478320615,0.0,0.0,0.0,0.0
2019-07-29 01:00:00,22.5118,-5.46248,23.165056162,0.0018000000000000002,0.13752,0.13753177960000001,22.51,-5.6,23.1961225208,33.43,0.0018000000000000002,0.13752,0.13753177960000001,0.0018000000000000002,0.13752,0.13753177960000001,0.0,0.0,0.0,0.0
2019-07-29 01:30:00,21.71972,-5.47888,22.4000973867,0.009720000000000001,0.14112000000000002,0.14145434880000002,21.71,-5.62,22.4256215076,33.54,0.009720000000000001,0.14112000000000002,0.14145434880000002,0.009720000000000001,0.14112000000000002,0.14145434880000002,0.0,0.0,0.0,0.0
2019-07-29 02:00:00,21.39016,-5.67428,22.1299886657,0.02016,0.13572,0.1372091251,21.37,-5.8100000000000005,22.1457219345,33.62,0.02016,0.13572,0.1372091251,0.02016,0.13572,0.1372091251,0.0,0.0,0.0,0.0
2019-07-29 02:30:00,21.01152,-5.94364,21.8359984695,0.01152,0.12636,0.12688404150000002,21.0,-6.07,21.8596637669,33.62,0.01152,0.12636,0.12688404150000002,0.01152,0.12636,0.12688404150000002,0.0,0.0,0.0,0.0
2019-07-29 03:00:00,20.6316,-5.62708,21.3852039477,0.0216,0.14292000000000002,0.1445430261,20.61,-5.77,21.4024531304,33.64,0.0216,0.14292000000000002,0.1445430261,0.0216,0.14292000000000002,0.1445430261,0.0,0.0,0.0,0.0
2019-07-29 03:30:00,20.48952,-5.50212,21.2154131311,0.02952,0.13788,0.1410046978,20.46,-5.64,21.2231288928,33.56,0.02952,0.13788,0.1410046978,0.02952,0.13788,0.1410046978,0.0,0.0,0.0,0.0
2019-07-29 04:00:00,20.09512,-5.43644,20.8175101222,0.015120000000000001,0.13356,0.1344131244,20.08,-5.57,20.8382172942,33.58,0.015120000000000001,0.13356,0.1344131244,0.015120000000000001,0.13356,0.1344131244,0.0,0.0,0.0,0.0
2019-07-29 04:30:00,20.50584,-5.52284,21.2365542349,0.01584,0.13716,0.1380716162,20.49,-5.66,21.2573681344,33.53,0.01584,0.13716,0.1380716162,0.01584,0.13716,0.1380716162,0.0,0.0,0.0,0.0
2019-07-29 05:00:00,20.99268,-5.20364,21.6280022848,0.022680000000000002,0.12636,0.1283792507,20.97,-5.33,21.6367696295,33.61,0.022680000000000002,0.12636,0.1283792507,0.022680000000000002,0.12636,0.1283792507,0.0,0.0,0.0,0.0
2019-07-29 05:30:00,21.99836,-4.70464,22.4958102815,0.01836,0.13536,0.13659948460000002,21.98,-4.84,22.5065768166,33.56,0.01836,0.13536,0.13659948460000002,0.01836,0.13536,0.13659948460000002,0.0,0.0,0.0,0.0
2019-07-29 06:00:00,23.2316,-4.47492,23.6586590399,0.0216,0.14508000000000001,0.14667912730000002,23.21,-4.62,23.6653438597,33.64,0.0216,0.14508000000000001,0.14667912730000002,0.0216,0.14508000000000001,0.14667912730000002,0.0,0.0,0.0,0.0
2019-07-29 06:30:00,26.2782,-4.05028,26.5885043453,0.0882,0.09972,0.13312895400000002,26.19,-4.15,26.5167607373,33.47,0.0882,0.09972,0.13312895400000002,0.0882,0.09972,0.13312895400000002,0.0,0.0,0.0,0.0
2019-07-29 07:00:00,28.4408,-3.04936,28.6038057092,0.1908,0.08064,0.20714113450000002,28.25,-3.13,28.4228675541,33.34,0.1908,0.08064,0.20714113450000002,0.1908,0.08064,0.20714113450000002,0.0,0.0,0.0,0.0
2019-07-29 07:30:00,31.25152,-1.91124,31.3099080268,0.46152000000000004,0.06876,0.4666140246,30.79,-1.98,30.8535978453,33.13,0.46152000000000004,0.06876,0.4666140246,0.46152000000000004,0.06876,0.4666140246,0.0,0.0,0.0,0.0
2019-07-29 08:00:00,33.78068,-0.9697600000000001,33.7945968421,0.8506800000000001,0.030240000000000003,0.8512173166,32.93,-1.0,32.9451802241,32.91,0.8506800000000001,0.030240000000000003,0.8512173166,0.8506800000000001,0.030240000000000003,0.8512173166,0.0,0.0,0.0,0.0
2019-07-29 08:30:00,35.7348,0.051000000000000004,35.7348363931,1.2348,-0.009000000000000001,1.2348327984,34.5,0.06,34.5000521739,32.68,1.2348,-0.009000000000000001,1.2348327984,1.2348,-0.009000000000000001,1.2348327984,0.0,0.0,0.0,0.0
2019-07-29 09:00:00,37.23128,0.8138400000000001,37.2401738179,1.60128,-0.05616,1.6022645175,35.63,0.87,35.6406200844,32.65,1.60128,-0.05616,1.6022645175,1.60128,-0.05616,1.6022645175,0.0,0.0,0.0,0.0
2019-07-29 09:30:00,38.24948,1.9715600000000002,38.3002580814,2.04948,-0.11844,2.0528994871,36.2,2.09,36.2602826795,32.55,2.04948,-0.11844,2.0528994871,2.04948,-0.11844,2.0528994871,0.0,0.0,0.0,0.0
2019-07-29 10:00:00,37.95564,1.9964400000000002,38.0081094042,2.37564,-0.13356,2.3793914523,35.58,2.13,35.643699303,32.51,2.37564,-0.13356,2.3793914523,2.37564,-0.13356,2.3793914523,0.0,0.0,0.0,0.0
2019-07-29 10:30:00,37.91472,2.19988,37.9784868668,2.84472,-0.24012000000000003,2.8548361587,35.07,2.44,35.1547791915,32.46,2.84472,-0.24012000000000003,2.8548361587,2.84472,-0.24012000000000003,2.8548361587,0.0,0.0,0.0,0.0
2019-07-29 11:00:00,37.47088,2.44044,37.5502675805,3.2608800000000002,-0.34956000000000004,3.2795625574000002,34.21,2.79,34.3235808155,32.46,3.2608800000000002,-0.34956000000000004,3.2795625574000002,3.2608800000000002,-0.34956000000000004,3.2795625574000002,0.0,0.0,0.0,0.0
2019-07-29 11:30:00,37.94148,2.63584,38.0329272749,3.38148,-0.34416,3.3989488222,34.56,2.98,34.6882400822,32.42,3.38148,-0.34416,3.3989488222,3.38148,-0.34416,3.3989488222,0.0,0.0,0.0,0.0
2019-07-29 12:00:00,36.72532,2.83468,36.834556327,3.41532,-0.35532,3.4337534863,33.31,3.19,33.4623997944,32.29,3.41532,-0.35532,3.4337534863,3.41532,-0.35532,3.4337534863,0.0,0.0,0.0,0.0
2019-07-29 12:30:00,37.62108,3.02836,37.7427691705,3.51108,-0.43164,3.5375126651,34.11,3.46,34.2850360945,32.22,3.51108,-0.43164,3.5375126651,3.51108,-0.43164,3.5375126651,0.0,0.0,0.0,0.0
