Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-29 13:00:00,36.7538,3.08064,36.8826809932,3.1338,-0.36936,3.1554919188,33.62,3.45,33.7965515992,32.31,3.1338,-0.36936,3.1554919188,3.1338,-0.36936,3.1554919188,0.0,0.0,0.0,0.0
2019-07-29 13:30:00,35.12032,2.7188,35.2253992219,3.64032,-0.4212,3.6646062739,31.48,3.14,31.636213427,32.45,3.64032,-0.4212,3.6646062739,3.64032,-0.4212,3.6646062739,0.0,0.0,0.0,0.0
2019-07-29 14:00:00,35.04936,3.43676,35.2174524307,4.23936,-0.45324000000000003,4.2635196384,30.81,3.89,31.0546003033,32.43,4.23936,-0.45324000000000003,4.2635196384,4.23936,-0.45324000000000003,4.2635196384,0.0,0.0,0.0,0.0
2019-07-29 14:30:00,33.90288,3.71932,34.1062840772,4.14288,-0.40068000000000004,4.1622108496,29.76,4.12,30.0438346421,32.34,4.14288,-0.40068000000000004,4.1622108496,4.14288,-0.40068000000000004,4.1622108496,0.0,0.0,0.0,0.0
2019-07-29 15:00:00,32.71868,4.37448,33.009818179,4.10868,-0.33552000000000004,4.1223567304,28.61,4.71,28.9951064837,32.34,4.10868,-0.33552000000000004,4.1223567304,4.10868,-0.33552000000000004,4.1223567304,0.0,0.0,0.0,0.0
2019-07-29 15:30:00,31.84156,3.7542,32.0621109859,3.93156,-0.32580000000000003,3.9450360801,27.91,4.08,28.2066392894,32.46,3.93156,-0.32580000000000003,3.9450360801,3.93156,-0.32580000000000003,3.9450360801,0.0,0.0,0.0,0.0
2019-07-29 16:00:00,32.40752,4.75516,32.7545248657,11.02752,-0.83484,11.0590756927,21.38,5.59,22.0986990567,32.38,11.02752,-0.83484,11.0590756927,11.02752,-0.83484,11.0590756927,0.0,0.0,0.0,0.0
2019-07-29 16:30:00,33.30572,3.84936,33.5274299213,11.74572,-0.71064,11.7671979472,21.56,4.5600000000000005,22.0369507873,32.58,11.74572,-0.71064,11.7671979472,11.74572,-0.71064,11.7671979472,0.0,0.0,0.0,0.0
2019-07-29 17:00:00,34.490520000000004,2.81736,34.6053967936,11.27052,-0.69264,11.2917833507,23.22,3.51,23.4837922832,32.53,11.27052,-0.69264,11.2917833507,11.27052,-0.69264,11.2917833507,0.0,0.0,0.0,0.0
2019-07-29 17:30:00,34.53448,2.19476,34.6041512008,10.46448,-0.61524,10.4825503542,24.07,2.81,24.233468592,32.63,10.46448,-0.61524,10.4825503542,10.46448,-0.61524,10.4825503542,0.0,0.0,0.0,0.0
2019-07-29 18:00:00,35.31976,2.20992,35.388828645,9.68976,-0.55008,9.7053612434,25.63,2.76,25.7781787565,32.66,9.68976,-0.55008,9.7053612434,9.68976,-0.55008,9.7053612434,0.0,0.0,0.0,0.0
2019-07-29 18:30:00,30.17236,2.01216,30.2393798851,5.29236,-0.5378400000000001,5.3196189934,24.88,2.55,25.0103358634,32.61,5.29236,-0.5378400000000001,5.3196189934,5.29236,-0.5378400000000001,5.3196189934,0.0,0.0,0.0,0.0
2019-07-29 19:00:00,35.20584,0.18464000000000003,35.2063241767,1.45584,-0.13536,1.462119159,33.75,0.32,33.7515170029,32.79,1.45584,-0.13536,1.462119159,1.45584,-0.13536,1.462119159,0.0,0.0,0.0,0.0
2019-07-29 19:30:00,37.9552,-0.5443600000000001,37.9591034516,0.2952,-0.054360000000000006,0.3001633715,37.66,-0.49,37.6631875974,32.91,0.2952,-0.054360000000000006,0.3001633715,0.2952,-0.054360000000000006,0.3001633715,0.0,0.0,0.0,0.0
2019-07-29 20:00:00,35.49312,-1.06352,35.5090501439,0.39312,-0.08352000000000001,0.40189417110000003,35.1,-0.98,35.1136782465,32.7,0.39312,-0.08352000000000001,0.40189417110000003,0.39312,-0.08352000000000001,0.40189417110000003,0.0,0.0,0.0,0.0
2019-07-29 20:30:00,34.5802,-1.3227600000000002,34.6054898254,0.3402,-0.12276000000000001,0.361671201,34.24,-1.2,34.2610215843,32.68,0.3402,-0.12276000000000001,0.361671201,0.3402,-0.12276000000000001,0.361671201,0.0,0.0,0.0,0.0
2019-07-29 21:00:00,33.62856,-1.26332,33.6522811277,0.35856000000000005,-0.10332000000000001,0.3731491605,33.27,-1.16,33.2902162805,32.7,0.35856000000000005,-0.10332000000000001,0.3731491605,0.35856000000000005,-0.10332000000000001,0.3731491605,0.0,0.0,0.0,0.0
2019-07-29 21:30:00,32.7862,-1.2064,32.8083878208,0.5562,-0.0864,0.5628706779,32.23,-1.12,32.2494542589,32.73,0.5562,-0.0864,0.5628706779,0.5562,-0.0864,0.5628706779,0.0,0.0,0.0,0.0
2019-07-29 22:00:00,28.9948,-0.99516,29.0118729224,1.4148,-0.06516000000000001,1.416299709,27.58,-0.93,27.5956753858,32.85,1.4148,-0.06516000000000001,1.416299709,1.4148,-0.06516000000000001,1.416299709,0.0,0.0,0.0,0.0
2019-07-29 22:30:00,26.2066,-1.34268,26.2409731745,2.0466,-0.11268,2.0496995737,24.16,-1.23,24.1912897548,32.92,2.0466,-0.11268,2.0496995737,2.0466,-0.11268,2.0496995737,0.0,0.0,0.0,0.0
2019-07-29 23:00:00,23.68012,-1.4956,23.727302893,2.31012,-0.1656,2.3160478783,21.37,-1.33,21.4113474588,33.01,2.31012,-0.1656,2.3160478783,2.31012,-0.1656,2.3160478783,0.0,0.0,0.0,0.0
2019-07-29 23:30:00,19.72512,-1.44944,19.7783021346,2.89512,-0.19944,2.9019814140999998,16.83,-1.25,16.8763562418,33.14,2.89512,-0.19944,2.9019814140999998,2.89512,-0.19944,2.9019814140999998,0.0,0.0,0.0,0.0
2019-07-30 00:00:00,16.36772,-1.42208,16.4293812886,3.53772,-0.26208000000000004,3.5474143717,12.83,-1.16,12.8823328633,33.36,3.53772,-0.26208000000000004,3.5474143717,3.53772,-0.26208000000000004,3.5474143717,0.0,0.0,0.0,0.0
2019-07-30 00:30:00,17.28372,-2.12264,17.4135745213,2.49372,-0.15264000000000003,2.4983871614,14.79,-1.97,14.9206233114,33.43,2.49372,-0.15264000000000003,2.4983871614,2.49372,-0.15264000000000003,2.4983871614,0.0,0.0,0.0,0.0
2019-07-30 01:00:00,13.83176,-1.5913599999999999,13.9230029572,3.19176,-0.26136000000000004,3.2024429655,10.64,-1.33,10.7228028052,33.43,3.19176,-0.26136000000000004,3.2024429655,3.19176,-0.26136000000000004,3.2024429655,0.0,0.0,0.0,0.0
2019-07-30 01:30:00,15.89268,-2.24156,16.0499803369,2.18268,-0.15156,2.1879356517,13.71,-2.09,13.8683885149,33.52,2.18268,-0.15156,2.1879356517,2.18268,-0.15156,2.1879356517,0.0,0.0,0.0,0.0
2019-07-30 02:00:00,18.98232,-2.99004,19.2163683297,1.19232,-0.05004,1.1933695924,17.79,-2.94,18.0312977902,32.82,1.19232,-0.05004,1.1933695924,1.19232,-0.05004,1.1933695924,0.0,0.0,0.0,0.0
2019-07-30 02:30:00,18.23692,-3.13428,18.5042957771,1.45692,-0.04428000000000001,1.4575927431,16.78,-3.09,17.062136443,32.97,1.45692,-0.04428000000000001,1.4575927431,1.45692,-0.04428000000000001,1.4575927431,0.0,0.0,0.0,0.0
2019-07-30 03:00:00,17.10864,-3.14552,17.3953976304,1.80864,-0.06552000000000001,1.8098263784,15.3,-3.08,15.6069343562,32.94,1.80864,-0.06552000000000001,1.8098263784,1.80864,-0.06552000000000001,1.8098263784,0.0,0.0,0.0,0.0
2019-07-30 03:30:00,15.31592,-2.2817600000000002,15.4849550902,2.00592,-0.13176000000000002,2.0102427077,13.31,-2.15,13.4825294363,32.94,2.00592,-0.13176000000000002,2.0102427077,2.00592,-0.13176000000000002,2.0102427077,0.0,0.0,0.0,0.0
2019-07-30 04:00:00,15.14696,-2.13216,15.2962905146,1.77696,-0.09216,1.7793482816,13.37,-2.04,13.5247365963,32.83,1.77696,-0.09216,1.7793482816,1.77696,-0.09216,1.7793482816,0.0,0.0,0.0,0.0
2019-07-30 04:30:00,14.2918,-1.6429200000000002,14.3859213597,2.3418,-0.14292000000000002,2.3461571487,11.95,-1.5,12.0437743254,32.85,2.3418,-0.14292000000000002,2.3461571487,2.3418,-0.14292000000000002,2.3461571487,0.0,0.0,0.0,0.0
2019-07-30 05:00:00,12.17352,-0.64448,12.1905678154,3.23352,-0.29448,3.2469016094,8.94,-0.35000000000000003,8.9468486072,32.8,3.23352,-0.29448,3.2469016094,3.23352,-0.29448,3.2469016094,0.0,0.0,0.0,0.0
2019-07-30 05:30:00,14.6638,-0.7132400000000001,14.6811355738,2.6838,-0.18324000000000001,2.6900482036,11.98,-0.53,11.9917179753,32.78,2.6838,-0.18324000000000001,2.6900482036,2.6838,-0.18324000000000001,2.6900482036,0.0,0.0,0.0,0.0
2019-07-30 06:00:00,16.1404,-0.86536,16.1635812891,2.4804,-0.13536,2.4840906766,13.66,-0.73,13.6794919496,33.06,2.4804,-0.13536,2.4840906766,2.4804,-0.13536,2.4840906766,0.0,0.0,0.0,0.0
2019-07-30 06:30:00,20.273,-0.63304,20.2828811721,2.313,-0.11304000000000002,2.3157605752,17.96,-0.52,17.9675262627,32.82,2.313,-0.11304000000000002,2.3157605752,2.313,-0.11304000000000002,2.3157605752,0.0,0.0,0.0,0.0
2019-07-30 07:00:00,17.19384,1.39948,17.2507008036,3.09384,-0.20052,3.1003313075,14.1,1.6,14.1904897731,32.67,3.09384,-0.20052,3.1003313075,3.09384,-0.20052,3.1003313075,0.0,0.0,0.0,0.0
2019-07-30 07:30:00,20.02076,2.47896,20.1736480008,3.47076,-0.31104000000000004,3.4846694046,16.55,2.79,16.7835216805,32.72,3.47076,-0.31104000000000004,3.4846694046,3.47076,-0.31104000000000004,3.4846694046,0.0,0.0,0.0,0.0
2019-07-30 08:00:00,26.76904,1.4516,26.8083689374,2.57904,-0.1584,2.5838997429,24.19,1.6099999999999999,24.2435187215,32.67,2.57904,-0.1584,2.5838997429,2.57904,-0.1584,2.5838997429,0.0,0.0,0.0,0.0
2019-07-30 08:30:00,27.4586,2.40984,27.5641441512,2.8386,-0.20016,2.8456482540000003,24.62,2.61,24.7579583165,32.55,2.8386,-0.20016,2.8456482540000003,2.8386,-0.20016,2.8456482540000003,0.0,0.0,0.0,0.0
2019-07-30 09:00:00,33.41396,2.3628,33.4973961185,1.35396,-0.09720000000000001,1.357444482,32.06,2.46,32.1542407779,32.61,1.35396,-0.09720000000000001,1.357444482,1.35396,-0.09720000000000001,1.357444482,0.0,0.0,0.0,0.0
2019-07-30 09:30:00,35.5862,2.7328,35.6909768188,1.9962,-0.007200000000000001,1.9962129846,33.59,2.74,33.7015682128,32.54,1.9962,-0.007200000000000001,1.9962129846,1.9962,-0.007200000000000001,1.9962129846,0.0,0.0,0.0,0.0
2019-07-30 10:00:00,40.71012,4.1222,40.9182893491,6.99012,1.0422,7.0673869609,33.72,3.08,33.8603721185,32.57,6.99012,1.0422,7.0673869609,6.99012,1.0422,7.0673869609,0.0,0.0,0.0,0.0
2019-07-30 10:30:00,43.0306,3.74968,43.1936643093,6.6006,1.03968,6.681979861,36.43,2.71,36.5306583571,32.65,6.6006,1.03968,6.681979861,6.6006,1.03968,6.681979861,0.0,0.0,0.0,0.0
2019-07-30 11:00:00,43.97152,3.90808,44.1448486281,6.76152,1.01808,6.8377364381,37.21,2.89,37.3220605005,32.55,6.76152,1.01808,6.8377364381,6.76152,1.01808,6.8377364381,0.0,0.0,0.0,0.0
2019-07-30 11:30:00,42.92696,3.84028,43.0983949274,6.99696,0.98028,7.0652953314,35.93,2.86,36.0436471518,32.57,6.99696,0.98028,7.0652953314,6.99696,0.98028,7.0652953314,0.0,0.0,0.0,0.0
2019-07-30 12:00:00,44.59548,4.16508,44.7895604783,7.75548,0.8650800000000001,7.8035782457,36.84,3.3,36.9875059986,32.5,7.75548,0.8650800000000001,7.8035782457,7.75548,0.8650800000000001,7.8035782457,0.0,0.0,0.0,0.0
2019-07-30 12:30:00,41.79456,2.5907999999999998,41.8747834649,2.55456,-0.16920000000000002,2.5601573064,39.24,2.76,39.336944467,32.5,2.55456,-0.16920000000000002,2.5601573064,2.55456,-0.16920000000000002,2.5601573064,0.0,0.0,0.0,0.0
2019-07-30 13:00:00,41.16868,2.4552,41.241826099,1.31868,-0.0648,1.3202711776,39.85,2.52,39.9295992968,32.5,1.31868,-0.0648,1.3202711776,1.31868,-0.0648,1.3202711776,0.0,0.0,0.0,0.0
2019-07-30 13:30:00,39.27588,2.50096,39.3554259372,1.05588,-0.05904,1.0575293358,38.22,2.56,38.3056392715,32.5,1.05588,-0.05904,1.0575293358,1.05588,-0.05904,1.0575293358,0.0,0.0,0.0,0.0
2019-07-30 14:00:00,38.5854,3.18376,38.716526457,1.6254,-0.15624000000000002,1.6328919430000002,36.96,3.34,37.1106076479,32.5,1.6254,-0.15624000000000002,1.6328919430000002,1.6254,-0.15624000000000002,1.6328919430000002,0.0,0.0,0.0,0.0
2019-07-30 14:30:00,34.17112,3.8588,34.3883087618,3.11112,-0.3312,3.1286995852,31.06,4.19,31.3413417071,32.55,3.11112,-0.3312,3.1286995852,3.11112,-0.3312,3.1286995852,0.0,0.0,0.0,0.0
2019-07-30 15:00:00,35.23172,3.51856,35.4069817781,2.96172,-0.27144,2.9741326520999998,32.27,3.79,32.4917989653,32.61,2.96172,-0.27144,2.9741326520999998,2.96172,-0.27144,2.9741326520999998,0.0,0.0,0.0,0.0
2019-07-30 15:30:00,34.75808,3.13392,34.8990770631,2.81808,-0.31608,2.8357505978,31.94,3.45,32.1257855935,32.59,2.81808,-0.31608,2.8357505978,2.81808,-0.31608,2.8357505978,0.0,0.0,0.0,0.0
2019-07-30 16:00:00,24.21864,5.19856,24.7702957092,5.49864,-0.63144,5.5347771701,18.72,5.83,19.6068176918,32.59,5.49864,-0.63144,5.5347771701,5.49864,-0.63144,5.5347771701,0.0,0.0,0.0,0.0
2019-07-30 16:30:00,27.82372,3.43856,28.0353899476,4.74372,-0.36144000000000004,4.7574697384,23.08,3.8,23.3907332078,32.7,4.74372,-0.36144000000000004,4.7574697384,4.74372,-0.36144000000000004,4.7574697384,0.0,0.0,0.0,0.0
2019-07-30 17:00:00,28.77292,2.0532,28.8460838861,5.00292,-0.3168,5.0129403314,23.77,2.37,23.8878588408,32.89,5.00292,-0.3168,5.0129403314,5.00292,-0.3168,5.0129403314,0.0,0.0,0.0,0.0
2019-07-30 17:30:00,26.2232,1.7266400000000002,26.2799829515,4.6332,-0.51336,4.6615534674,21.59,2.24,21.7058909055,32.8,4.6332,-0.51336,4.6615534674,4.6332,-0.51336,4.6615534674,0.0,0.0,0.0,0.0
2019-07-30 18:00:00,27.88904,1.31148,27.9198590955,3.74904,-0.39852000000000004,3.7701616825,24.14,1.71,24.2004896645,32.67,3.74904,-0.39852000000000004,3.7701616825,3.74904,-0.39852000000000004,3.7701616825,0.0,0.0,0.0,0.0
2019-07-30 18:30:00,31.50772,0.9930800000000001,31.523366373,7.04772,-0.37692000000000003,7.0577918562,24.46,1.37,24.4983366782,32.69,7.04772,-0.37692000000000003,7.0577918562,7.04772,-0.37692000000000003,7.0577918562,0.0,0.0,0.0,0.0
2019-07-30 19:00:00,30.64108,0.9531600000000001,30.6559015126,8.64108,-0.45684,8.6531477713,22.0,1.4100000000000001,22.0451377859,32.53,8.64108,-0.45684,8.6531477713,8.64108,-0.45684,8.6531477713,0.0,0.0,0.0,0.0
2019-07-30 19:30:00,25.68532,1.8394,25.7510981487,6.92532,-0.5706,6.9487870497,18.76,2.41,18.9141666483,32.55,6.92532,-0.5706,6.9487870497,6.92532,-0.5706,6.9487870497,0.0,0.0,0.0,0.0
2019-07-30 20:00:00,23.91416,1.2992,23.9494252362,4.12416,-0.46080000000000004,4.1498231704,19.79,1.76,19.8681076099,32.61,4.12416,-0.46080000000000004,4.1498231704,4.12416,-0.46080000000000004,4.1498231704,0.0,0.0,0.0,0.0
2019-07-30 20:30:00,21.17088,2.05228,21.2701201965,4.79088,-0.56772,4.8244001879,16.38,2.62,16.5882126825,32.57,4.79088,-0.56772,4.8244001879,4.79088,-0.56772,4.8244001879,0.0,0.0,0.0,0.0
2019-07-30 21:00:00,22.99696,1.51028,23.0464989732,4.02696,-0.45972,4.0531160013,18.97,1.97,19.0720161493,32.65,4.02696,-0.45972,4.0531160013,4.02696,-0.45972,4.0531160013,0.0,0.0,0.0,0.0
2019-07-30 21:30:00,24.78588,0.74692,24.7971316257,3.48588,-0.34308000000000005,3.5027222643,21.3,1.09,21.3278714362,32.75,3.48588,-0.34308000000000005,3.5027222643,3.48588,-0.34308000000000005,3.5027222643,0.0,0.0,0.0,0.0
2019-07-30 22:00:00,24.16972,-0.1584,24.1702390439,3.0697200000000002,-0.2484,3.0797537951,21.1,0.09,21.1001919423,32.97,3.0697200000000002,-0.2484,3.0797537951,3.0697200000000002,-0.2484,3.0797537951,0.0,0.0,0.0,0.0
2019-07-30 22:30:00,23.3356,-0.9310800000000001,23.3541674509,2.7756,-0.18108000000000002,2.781500553,20.56,-0.75,20.573674927,33.01,2.7756,-0.18108000000000002,2.781500553,2.7756,-0.18108000000000002,2.781500553,0.0,0.0,0.0,0.0
2019-07-30 23:00:00,19.42512,-0.6552,19.4361666502,3.07512,-0.2952,3.0892565537,16.35,-0.36,16.3539628225,33.07,3.07512,-0.2952,3.0892565537,3.07512,-0.2952,3.0892565537,0.0,0.0,0.0,0.0
2019-07-30 23:30:00,18.6846,-1.25028,18.726384521299998,2.3346,-0.17028000000000001,2.3408016658,16.35,-1.08,16.3856309003,33.09,2.3346,-0.17028000000000001,2.3408016658,2.3346,-0.17028000000000001,2.3408016658,0.0,0.0,0.0,0.0
2019-07-31 00:00:00,17.01872,-1.48996,17.0838172327,2.62872,-0.21996000000000002,2.6379066018,14.39,-1.27,14.4459336839,33.17,2.62872,-0.21996000000000002,2.6379066018,2.62872,-0.21996000000000002,2.6379066018,0.0,0.0,0.0,0.0
2019-07-31 00:30:00,12.27028,-0.6597200000000001,12.2880023501,3.41028,-0.36972000000000005,3.4302627533,8.86,-0.29,8.8647447792,33.2,3.41028,-0.36972000000000005,3.4302627533,3.41028,-0.36972000000000005,3.4302627533,0.0,0.0,0.0,0.0
2019-07-31 01:00:00,16.4018,-2.2206,16.5514382336,1.8918,-0.1206,1.8956401557,14.51,-2.1,14.661176624,33.4,1.8918,-0.1206,1.8956401557,1.8918,-0.1206,1.8956401557,0.0,0.0,0.0,0.0
2019-07-31 01:30:00,16.85352,-2.67908,17.0651283627,1.7035200000000001,-0.10908000000000001,1.7070087395,15.15,-2.5700000000000003,15.3664374531,33.54,1.7035200000000001,-0.10908000000000001,1.7070087395,1.7035200000000001,-0.10908000000000001,1.7070087395,0.0,0.0,0.0,0.0
2019-07-31 02:00:00,11.41832,-1.6038800000000002,11.5304146793,2.93832,-0.26388,2.9501452637,8.48,-1.34,8.5852198574,33.4,2.93832,-0.26388,2.9501452637,2.93832,-0.26388,2.9501452637,0.0,0.0,0.0,0.0
2019-07-31 02:30:00,10.80648,-1.5708,10.9200468236,3.15648,-0.2808,3.1689453499,7.65,-1.29,7.7580023202,33.34,3.15648,-0.2808,3.1689453499,3.15648,-0.2808,3.1689453499,0.0,0.0,0.0,0.0
2019-07-31 03:00:00,12.32196,-2.22284,12.5208512453,2.6319600000000003,-0.22284,2.6413767447,9.69,-2.0,9.8942458025,33.34,2.6319600000000003,-0.22284,2.6413767447,2.6319600000000003,-0.22284,2.6413767447,0.0,0.0,0.0,0.0
2019-07-31 03:30:00,9.7636,-1.24904,9.8431695039,3.3336,-0.32904000000000005,3.349799439,6.43,-0.92,6.4954830459,33.27,3.3336,-0.32904000000000005,3.349799439,3.3336,-0.32904000000000005,3.349799439,0.0,0.0,0.0,0.0
2019-07-31 04:00:00,12.94576,-2.09652,13.1144232846,2.70576,-0.23652,2.7160778501,10.24,-1.8599999999999999,10.4075549482,33.42,2.70576,-0.23652,2.7160778501,2.70576,-0.23652,2.7160778501,0.0,0.0,0.0,0.0
2019-07-31 04:30:00,9.32752,-0.8749600000000001,9.3684675562,3.46752,-0.35496000000000005,3.4856407663,5.86,-0.52,5.883026432,33.23,3.46752,-0.35496000000000005,3.4856407663,3.46752,-0.35496000000000005,3.4856407663,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,8.74204,-0.25896,8.7458746643,3.72204,-0.40896000000000005,3.7444398838,5.02,0.15,5.0222405359,33.28,3.72204,-0.40896000000000005,3.7444398838,3.72204,-0.40896000000000005,3.7444398838,0.0,0.0,0.0,0.0
2019-07-31 05:30:00,9.0408,0.6508,9.0641935813,4.1508,-0.5292,4.1843987955,4.89,1.18,5.0303578402,33.1,4.1508,-0.5292,4.1843987955,4.1508,-0.5292,4.1843987955,0.0,0.0,0.0,0.0
2019-07-31 06:00:00,11.42104,0.20592000000000002,11.4228962058,3.37104,-0.33408000000000004,3.3875537085,8.05,0.54,8.068091472,33.36,3.37104,-0.33408000000000004,3.3875537085,3.37104,-0.33408000000000004,3.3875537085,0.0,0.0,0.0,0.0
2019-07-31 06:30:00,17.147,0.04036,17.1470474989,2.727,-0.26964000000000005,2.7402982921,14.42,0.31,14.4233317926,33.29,2.727,-0.26964000000000005,2.7402982921,2.727,-0.26964000000000005,2.7402982921,0.0,0.0,0.0,0.0
2019-07-31 07:00:00,20.13596,0.55428,20.1435873528,2.8659600000000003,-0.31572,2.883297737,17.27,0.87,17.2918998378,33.14,2.8659600000000003,-0.31572,2.883297737,2.8659600000000003,-0.31572,2.883297737,0.0,0.0,0.0,0.0
2019-07-31 07:30:00,24.63288,0.8339200000000001,24.646991696,2.43288,-0.22608000000000003,2.4433618768,22.2,1.06,22.2252918991,32.83,2.43288,-0.22608000000000003,2.4433618768,2.43288,-0.22608000000000003,2.4433618768,0.0,0.0,0.0,0.0
2019-07-31 08:00:00,24.6098,2.17952,24.7061240074,3.1698,-0.33048000000000005,3.1869811845,21.44,2.51,21.5864239743,32.59,3.1698,-0.33048000000000005,3.1869811845,3.1698,-0.33048000000000005,3.1869811845,0.0,0.0,0.0,0.0
2019-07-31 08:30:00,28.14512,2.66024,28.2705616618,3.79512,-0.41976,3.8182632534,24.35,3.08,24.544019638199998,32.52,3.79512,-0.41976,3.8182632534,3.79512,-0.41976,3.8182632534,0.0,0.0,0.0,0.0
2019-07-31 09:00:00,33.06732,2.42608,33.156198759,3.12732,-0.31392000000000003,3.1430361355,29.94,2.74,30.0651159984,32.49,3.12732,-0.31392000000000003,3.1430361355,3.12732,-0.31392000000000003,3.1430361355,0.0,0.0,0.0,0.0
2019-07-31 09:30:00,34.01172,2.8934800000000003,34.1345766616,3.23172,-0.32652000000000003,3.248173251,30.78,3.22,30.9479692387,32.49,3.23172,-0.32652000000000003,3.248173251,3.23172,-0.32652000000000003,3.248173251,0.0,0.0,0.0,0.0
2019-07-31 10:00:00,28.68924,4.80432,29.0887260367,6.42924,-1.25568,6.5507144068,22.26,6.06,23.0701365406,32.24,6.42924,-1.25568,6.5507144068,6.42924,-1.25568,6.5507144068,0.0,0.0,0.0,0.0
2019-07-31 10:30:00,31.85912,5.37168,32.3087986963,12.75912,-1.67832,12.8690287589,19.1,7.05,20.3595800546,32.28,12.75912,-1.67832,12.8690287589,12.75912,-1.67832,12.8690287589,0.0,0.0,0.0,0.0
2019-07-31 11:00:00,29.00152,6.08132,29.6322563308,12.88152,-1.76868,13.0023761849,16.12,7.85,17.9297769088,32.17,12.88152,-1.76868,13.0023761849,12.88152,-1.76868,13.0023761849,0.0,0.0,0.0,0.0
2019-07-31 11:30:00,25.84552,5.64664,26.4551591823,7.35552,-1.23336,7.4582069802,18.49,6.88,19.7285199648,32.22,7.35552,-1.23336,7.4582069802,7.35552,-1.23336,7.4582069802,0.0,0.0,0.0,0.0
2019-07-31 12:00:00,27.33276,4.97828,27.782423238,7.05276,-0.8017200000000001,7.0981813569,20.28,5.78,21.0875982511,32.29,7.05276,-0.8017200000000001,7.0981813569,7.05276,-0.8017200000000001,7.0981813569,0.0,0.0,0.0,0.0
2019-07-31 12:30:00,28.15444,4.76684,28.5551266028,6.18444,-0.71316,6.2254233028,21.97,5.48,22.6431292007,32.48,6.18444,-0.71316,6.2254233028,6.18444,-0.71316,6.2254233028,0.0,0.0,0.0,0.0
2019-07-31 13:00:00,26.00744,4.4462,26.3847613177,5.34744,-0.7038,5.3935562474,20.66,5.15,21.2922074948,32.62,5.34744,-0.7038,5.3935562474,5.34744,-0.7038,5.3935562474,0.0,0.0,0.0,0.0
2019-07-31 13:30:00,25.85,3.9036,26.1430792555,5.4,-0.7164,5.4473139216,20.45,4.62,20.965373834,32.54,5.4,-0.7164,5.4473139216,5.4,-0.7164,5.4473139216,0.0,0.0,0.0,0.0
2019-07-31 14:00:00,24.63924,3.91304,24.9480265716,5.79924,-0.7869600000000001,5.8523918716,18.84,4.7,19.4174045639,32.54,5.79924,-0.7869600000000001,5.8523918716,5.79924,-0.7869600000000001,5.8523918716,0.0,0.0,0.0,0.0
2019-07-31 14:30:00,24.1684,4.1262,24.5180970917,5.7384,-0.7938000000000001,5.7930435006,18.43,4.92,19.0754108737,32.48,5.7384,-0.7938000000000001,5.7930435006,5.7384,-0.7938000000000001,5.7930435006,0.0,0.0,0.0,0.0
2019-07-31 15:00:00,25.70552,4.21596,26.0489553954,5.64552,-0.6440400000000001,5.682137238,20.06,4.86,20.6403294547,32.54,5.64552,-0.6440400000000001,5.682137238,5.64552,-0.6440400000000001,5.682137238,0.0,0.0,0.0,0.0
2019-07-31 15:30:00,25.94764,3.94236,26.2454229141,4.96764,-0.6476400000000001,5.0096791054,20.98,4.59,21.4762310474,32.64,4.96764,-0.6476400000000001,5.0096791054,4.96764,-0.6476400000000001,5.0096791054,0.0,0.0,0.0,0.0
2019-07-31 16:00:00,26.16488,3.60748,26.4123996896,4.84488,-0.6325200000000001,4.8859946546,21.32,4.24,21.7375251581,32.69,4.84488,-0.6325200000000001,4.8859946546,4.84488,-0.6325200000000001,4.8859946546,0.0,0.0,0.0,0.0
2019-07-31 16:30:00,25.66452,2.32888,25.7699683524,4.75452,-0.5911200000000001,4.7911254716,20.91,2.92,21.1128989009,32.74,4.75452,-0.5911200000000001,4.7911254716,4.75452,-0.5911200000000001,4.7911254716,0.0,0.0,0.0,0.0
2019-07-31 17:00:00,25.53276,1.49224,25.5763291626,4.26276,-0.52776,4.2953059769,21.27,2.02,21.3657038265,32.8,4.26276,-0.52776,4.2953059769,4.26276,-0.52776,4.2953059769,0.0,0.0,0.0,0.0
2019-07-31 17:30:00,28.07088,0.56064,28.0764780766,3.62088,-0.45936000000000005,3.6499018595,24.45,1.02,24.4712668246,32.91,3.62088,-0.45936000000000005,3.6499018595,3.62088,-0.45936000000000005,3.6499018595,0.0,0.0,0.0,0.0
2019-07-31 18:00:00,30.75344,-0.10384,30.7536153091,2.59344,-0.30384,2.6111778528,28.16,0.2,28.1607102183,32.97,2.59344,-0.30384,2.6111778528,2.59344,-0.30384,2.6111778528,0.0,0.0,0.0,0.0
2019-07-31 18:30:00,34.2488,-0.41664,34.2513341394,3.0888,-0.20664000000000002,3.0957043673,31.16,-0.21,31.16070763,33.07,3.0888,-0.20664000000000002,3.0957043673,3.0888,-0.20664000000000002,3.0957043673,0.0,0.0,0.0,0.0
2019-07-31 19:00:00,39.72624,-0.58152,39.7304959703,6.18624,-0.19152000000000002,6.1892039268,33.54,-0.39,33.5422673652,33.17,6.18624,-0.19152000000000002,6.1892039268,6.18624,-0.19152000000000002,6.1892039268,0.0,0.0,0.0,0.0
2019-07-31 19:30:00,37.2122,-0.7820400000000001,37.2204166473,3.2022,-0.12204000000000001,3.2045247076,34.01,-0.66,34.016403396,33.2,3.2022,-0.12204000000000001,3.2045247076,3.2022,-0.12204000000000001,3.2045247076,0.0,0.0,0.0,0.0
2019-07-31 20:00:00,34.24744,-1.5786,34.2838026554,0.48744000000000004,-0.1386,0.5067619891,33.76,-1.44,33.7906969446,33.1,0.48744000000000004,-0.1386,0.5067619891,0.48744000000000004,-0.1386,0.5067619891,0.0,0.0,0.0,0.0
2019-07-31 20:30:00,33.86668,-1.4722,33.8986634996,0.43668,-0.1422,0.4592496733,33.43,-1.33,33.4564463146,33.22,0.43668,-0.1422,0.4592496733,0.43668,-0.1422,0.4592496733,0.0,0.0,0.0,0.0
2019-07-31 21:00:00,34.36672,-2.7005600000000003,34.4726626165,0.21672000000000002,0.019440000000000002,0.2175901468,34.15,-2.7199999999999998,34.2581508549,33.24,0.21672000000000002,0.019440000000000002,0.2175901468,0.21672000000000002,0.019440000000000002,0.2175901468,0.0,0.0,0.0,0.0
2019-07-31 21:30:00,35.01892,-3.2996,35.1740261859,0.35892,0.0504,0.362441342,34.66,-3.35,34.8215177728,33.34,0.35892,0.0504,0.362441342,0.35892,0.0504,0.362441342,0.0,0.0,0.0,0.0
2019-07-31 22:00:00,34.51024,-3.3461600000000002,34.6720846158,0.21024,0.03384,0.2129460101,34.3,-3.38,34.4661341029,33.37,0.21024,0.03384,0.2129460101,0.21024,0.03384,0.2129460101,0.0,0.0,0.0,0.0
2019-07-31 22:30:00,32.3578,-3.61728,32.5593601816,0.39780000000000004,0.07272,0.40439218390000004,31.96,-3.69,32.1723126306,33.5,0.39780000000000004,0.07272,0.40439218390000004,0.39780000000000004,0.07272,0.40439218390000004,0.0,0.0,0.0,0.0
2019-07-31 23:00:00,30.50792,-3.92604,30.7595021547,0.27792,0.09396,0.2933734957,30.23,-4.02,30.4961194253,33.59,0.27792,0.09396,0.2933734957,0.27792,0.09396,0.2933734957,0.0,0.0,0.0,0.0
2019-07-31 23:30:00,28.50528,-4.9692,28.9351678156,0.12528,0.1008,0.1607971343,28.38,-5.07,28.8293132072,33.68,0.12528,0.1008,0.1607971343,0.12528,0.1008,0.1607971343,0.0,0.0,0.0,0.0
2019-08-01 00:00:00,26.37848,-5.69948,26.9871873188,0.07848000000000001,0.11052000000000001,0.13554992,26.3,-5.8100000000000005,26.9341066308,33.82,0.07848000000000001,0.11052000000000001,0.13554992,0.07848000000000001,0.11052000000000001,0.13554992,0.0,0.0,0.0,0.0
2019-08-01 00:30:00,25.1608,-5.76388,25.812558364,0.0108,0.09612000000000001,0.0967248386,25.15,-5.86,25.8236732476,33.59,0.0108,0.09612000000000001,0.0967248386,0.0108,0.09612000000000001,0.0967248386,0.0,0.0,0.0,0.0
2019-08-01 01:00:00,24.17504,-5.6645199999999996,24.8298076076,0.00504,0.10548,0.1056003409,24.17,-5.77,24.849181073,33.59,0.00504,0.10548,0.1056003409,0.00504,0.10548,0.1056003409,0.0,0.0,0.0,0.0
2019-08-01 01:30:00,23.01544,-5.8964,23.7587459971,0.05544,0.0936,0.10878673450000001,22.96,-5.99,23.7284997419,33.66,0.05544,0.0936,0.10878673450000001,0.05544,0.0936,0.10878673450000001,0.0,0.0,0.0,0.0
2019-08-01 02:00:00,22.482,-6.08872,23.2919049294,0.07200000000000001,0.07128000000000001,0.10131553880000001,22.41,-6.16,23.2412069394,33.58,0.07200000000000001,0.07128000000000001,0.10131553880000001,0.07200000000000001,0.07128000000000001,0.10131553880000001,0.0,0.0,0.0,0.0
2019-08-01 02:30:00,22.25552,-6.5238,23.1919843246,0.06552000000000001,0.1062,0.1247850568,22.19,-6.63,23.1592961897,33.68,0.06552000000000001,0.1062,0.1247850568,0.06552000000000001,0.1062,0.1247850568,0.0,0.0,0.0,0.0
2019-08-01 03:00:00,21.62964,-6.72172,22.6500076443,0.08964000000000001,0.09828,0.1330198782,21.54,-6.82,22.5938929802,33.72,0.08964000000000001,0.09828,0.1330198782,0.08964000000000001,0.09828,0.1330198782,0.0,0.0,0.0,0.0
2019-08-01 03:30:00,21.6906,-6.56164,22.6613602383,0.1206,0.10836000000000001,0.1621303476,21.57,-6.67,22.5777279636,33.68,0.1206,0.10836000000000001,0.1621303476,0.1206,0.10836000000000001,0.1621303476,0.0,0.0,0.0,0.0
2019-08-01 04:00:00,21.19388,-6.59668,22.1967731095,0.17388,0.10332000000000001,0.2022604183,21.02,-6.7,22.061967274,33.84,0.17388,0.10332000000000001,0.2022604183,0.17388,0.10332000000000001,0.2022604183,0.0,0.0,0.0,0.0
2019-08-01 04:30:00,21.88328,-6.0592,22.7066476654,0.23328000000000002,0.1008,0.2541263434,21.65,-6.16,22.5092891936,33.76,0.23328000000000002,0.1008,0.2541263434,0.23328000000000002,0.1008,0.2541263434,0.0,0.0,0.0,0.0
2019-08-01 05:00:00,22.14988,-5.82244,22.9023577731,0.29988000000000004,0.09756000000000001,0.3153505478,21.85,-5.92,22.6377759508,33.88,0.29988000000000004,0.09756000000000001,0.3153505478,0.29988000000000004,0.09756000000000001,0.3153505478,0.0,0.0,0.0,0.0
2019-08-01 05:30:00,23.02892,-5.64956,23.7117836647,0.26892000000000005,0.10044,0.2870647314,22.76,-5.75,23.475095314,33.93,0.26892000000000005,0.10044,0.2870647314,0.26892000000000005,0.10044,0.2870647314,0.0,0.0,0.0,0.0
2019-08-01 06:00:00,23.30488,-5.8864,24.0367871558,0.34488,0.0936,0.3573558092,22.96,-5.98,23.7259773244,33.93,0.34488,0.0936,0.3573558092,0.34488,0.0936,0.3573558092,0.0,0.0,0.0,0.0
2019-08-01 06:30:00,25.47596,-4.5834,25.8849781433,0.43596,0.0666,0.4410177792,25.04,-4.65,25.4680996543,33.86,0.43596,0.0666,0.4410177792,0.43596,0.0666,0.4410177792,0.0,0.0,0.0,0.0
2019-08-01 07:00:00,27.28996,-2.52628,27.4066416666,0.48996000000000006,-0.02628,0.49066428440000004,26.8,-2.5,26.9163519073,33.74,0.48996000000000006,-0.02628,0.49066428440000004,0.48996000000000006,-0.02628,0.49066428440000004,0.0,0.0,0.0,0.0
2019-08-01 07:30:00,30.31756,-0.86904,30.3300127741,0.54756,-0.05904,0.5507337607,29.77,-0.81,29.781017444,33.45,0.54756,-0.05904,0.5507337607,0.54756,-0.05904,0.5507337607,0.0,0.0,0.0,0.0
2019-08-01 08:00:00,35.14836,-0.10052000000000001,35.1485037371,3.16836,0.42948000000000003,3.1973361037,31.98,-0.53,31.9843915059,33.19,3.16836,0.42948000000000003,3.1973361037,3.16836,0.42948000000000003,3.1973361037,0.0,0.0,0.0,0.0
2019-08-01 08:30:00,38.42744,0.7979600000000001,38.4357240743,4.53744,0.68796,4.5892974098,33.89,0.11,33.8901785183,33.23,4.53744,0.68796,4.5892974098,4.53744,0.68796,4.5892974098,0.0,0.0,0.0,0.0
2019-08-01 09:00:00,38.40632,2.48948,38.4869189026,12.22632,-0.20052,12.2279642219,26.18,2.69,26.3178361573,33.07,12.22632,-0.20052,12.2279642219,12.22632,-0.20052,12.2279642219,0.0,0.0,0.0,0.0
2019-08-01 09:30:00,46.06132,1.76368,46.0950731346,10.56132,0.64368,10.5809169775,35.5,1.12,35.5176632114,33.0,10.56132,0.64368,10.5809169775,10.56132,0.64368,10.5809169775,0.0,0.0,0.0,0.0
2019-08-01 10:00:00,39.13096,0.801,39.1391572664,2.55096,0.081,2.5522456625,36.58,0.72,36.5870851531,32.82,2.55096,0.081,2.5522456625,2.55096,0.081,2.5522456625,0.0,0.0,0.0,0.0
2019-08-01 10:30:00,37.63008,0.6166,37.6351314116,1.72008,-0.2034,1.7320643078,35.91,0.8200000000000001,35.9193610745,32.71,1.72008,-0.2034,1.7320643078,1.72008,-0.2034,1.7320643078,0.0,0.0,0.0,0.0
2019-08-01 11:00:00,37.16824,0.6714,37.1743035262,1.57824,-0.1386,1.5843141915999999,35.59,0.81,35.5992162835,32.69,1.57824,-0.1386,1.5843141915999999,1.57824,-0.1386,1.5843141915999999,0.0,0.0,0.0,0.0
2019-08-01 11:30:00,39.45824,1.2788,39.4789568421,3.91824,0.4788,3.9473857346,35.54,0.8,35.549002799,32.69,3.91824,0.4788,3.9473857346,3.91824,0.4788,3.9473857346,0.0,0.0,0.0,0.0
2019-08-01 12:00:00,42.41808,2.6474,42.5006145561,13.70808,-0.10260000000000001,13.7084639565,28.71,2.75,28.8414042654,32.69,13.70808,-0.10260000000000001,13.7084639565,13.70808,-0.10260000000000001,13.7084639565,0.0,0.0,0.0,0.0
2019-08-01 12:30:00,43.70056,2.88308,43.7955602156,14.29056,-0.19692,14.2919166874,29.41,3.08,29.570838676,32.69,14.29056,-0.19692,14.2919166874,14.29056,-0.19692,14.2919166874,0.0,0.0,0.0,0.0
2019-08-01 13:00:00,43.72532,1.9932400000000001,43.7707278304,8.18532,0.5432400000000001,8.2033269592,35.54,1.45,35.5695670483,32.79,8.18532,0.5432400000000001,8.2033269592,8.18532,0.5432400000000001,8.2033269592,0.0,0.0,0.0,0.0
2019-08-01 13:30:00,41.63824,2.14156,41.6932765507,5.35824,0.8715600000000001,5.4286603072,36.28,1.27,36.3022216951,32.72,5.35824,0.8715600000000001,5.4286603072,5.35824,0.8715600000000001,5.4286603072,0.0,0.0,0.0,0.0
2019-08-01 14:00:00,39.71072,2.12104,39.7673244461,4.86072,0.31104000000000004,4.8706616388,34.85,1.81,34.8969712153,32.71,4.86072,0.31104000000000004,4.8706616388,4.86072,0.31104000000000004,4.8706616388,0.0,0.0,0.0,0.0
2019-08-01 14:30:00,41.63204,1.60556,41.6629881007,6.69204,-0.06444000000000001,6.6923502505,34.94,1.67,34.9798870781,32.77,6.69204,-0.06444000000000001,6.6923502505,6.69204,-0.06444000000000001,6.6923502505,0.0,0.0,0.0,0.0
2019-08-01 15:00:00,43.13784,0.7882,43.1450402608,7.37784,-0.18180000000000002,7.3800795596,35.76,0.97,35.7731533416,32.75,7.37784,-0.18180000000000002,7.3800795596,7.37784,-0.18180000000000002,7.3800795596,0.0,0.0,0.0,0.0
2019-08-01 15:30:00,38.35596,0.30784,38.3571953222,2.59596,-0.09216,2.5975953856,35.76,0.4,35.7622370665,32.9,2.59596,-0.09216,2.5975953856,2.59596,-0.09216,2.5975953856,0.0,0.0,0.0,0.0
2019-08-01 16:00:00,37.0482,-0.48040000000000005,37.0513145165,1.7082000000000002,-0.0504,1.7089433578,35.34,-0.43,35.342615919,32.9,1.7082000000000002,-0.0504,1.7089433578,1.7082000000000002,-0.0504,1.7089433578,0.0,0.0,0.0,0.0
2019-08-01 16:30:00,36.69708,-1.20732,36.7169348136,1.02708,0.022680000000000002,1.0273303796,35.67,-1.23,35.6912005962,32.9,1.02708,0.022680000000000002,1.0273303796,1.02708,0.022680000000000002,1.0273303796,0.0,0.0,0.0,0.0
2019-08-01 17:00:00,37.461,-1.885,37.5083956735,1.251,-0.045,1.2518090909000001,36.21,-1.8399999999999999,36.2567193772,33.09,1.251,-0.045,1.2518090909000001,1.251,-0.045,1.2518090909000001,0.0,0.0,0.0,0.0
2019-08-01 17:30:00,37.33644,-2.4986,37.4199512805,1.57644,-0.048600000000000004,1.5771889657,35.76,-2.45,35.8438293155,33.14,1.57644,-0.048600000000000004,1.5771889657,1.57644,-0.048600000000000004,1.5771889657,0.0,0.0,0.0,0.0
2019-08-01 18:00:00,36.74852,-1.6172,36.7840870218,1.56852,-0.09720000000000001,1.5715288195000001,35.18,-1.52,35.2128215285,33.09,1.56852,-0.09720000000000001,1.5715288195000001,1.56852,-0.09720000000000001,1.5715288195000001,0.0,0.0,0.0,0.0
2019-08-01 18:30:00,36.08152,-1.13264,36.0992930524,1.09152,-0.15264000000000003,1.1021410436,34.99,-0.98,35.0037212307,32.92,1.09152,-0.15264000000000003,1.1021410436,1.09152,-0.15264000000000003,1.1021410436,0.0,0.0,0.0,0.0
2019-08-01 19:00:00,37.1362,-1.1917200000000001,37.1553165375,1.1862,-0.08172,1.1890116057,35.95,-1.11,35.9671322182,32.95,1.1862,-0.08172,1.1890116057,1.1862,-0.08172,1.1890116057,0.0,0.0,0.0,0.0
2019-08-01 19:30:00,41.76832,-1.50512,41.7954296764,5.72832,-0.015120000000000001,5.7283399547,36.04,-1.49,36.0707873493,33.14,5.72832,-0.015120000000000001,5.7283399547,5.72832,-0.015120000000000001,5.7283399547,0.0,0.0,0.0,0.0
2019-08-01 20:00:00,40.86564,-1.3358,40.8874662244,5.61564,-0.0558,5.6159172225,35.25,-1.28,35.2732320606,33.03,5.61564,-0.0558,5.6159172225,5.61564,-0.0558,5.6159172225,0.0,0.0,0.0,0.0
2019-08-01 20:30:00,35.9668,-1.73576,36.0086595837,0.6768000000000001,-0.00576,0.6768245102,35.29,-1.73,35.3323789179,32.92,0.6768000000000001,-0.00576,0.6768245102,0.6768000000000001,-0.00576,0.6768245102,0.0,0.0,0.0,0.0
2019-08-01 21:00:00,35.07972,-2.78772,35.1903131284,0.09972,0.06228,0.1175707311,34.98,-2.85,35.0959100181,33.06,0.09972,0.06228,0.1175707311,0.09972,0.06228,0.1175707311,0.0,0.0,0.0,0.0
2019-08-01 21:30:00,35.1384,-2.96948,35.2636493578,0.1584,0.11052000000000001,0.19314561970000002,34.98,-3.08,35.1153356812,33.06,0.1584,0.11052000000000001,0.19314561970000002,0.1584,0.11052000000000001,0.19314561970000002,0.0,0.0,0.0,0.0
2019-08-01 22:00:00,34.3972,-2.97896,34.5259550269,0.09720000000000001,0.13104000000000002,0.1631542877,34.3,-3.11,34.4407041159,33.1,0.09720000000000001,0.13104000000000002,0.1631542877,0.09720000000000001,0.13104000000000002,0.1631542877,0.0,0.0,0.0,0.0
2019-08-01 22:30:00,32.67076,-3.32724,32.8397485526,0.14076000000000002,0.12276000000000001,0.1867709699,32.53,-3.45,32.712434944500004,33.26,0.14076000000000002,0.12276000000000001,0.1867709699,0.14076000000000002,0.12276000000000001,0.1867709699,0.0,0.0,0.0,0.0
2019-08-01 23:00:00,29.94768,-3.04284,30.1018672618,0.15768000000000001,0.04716,0.1645814327,29.79,-3.09,29.9498280463,33.37,0.15768000000000001,0.04716,0.1645814327,0.15768000000000001,0.04716,0.1645814327,0.0,0.0,0.0,0.0
2019-08-01 23:30:00,27.37452,-3.28164,27.5705187895,0.16452000000000003,0.01836,0.1655412939,27.21,-3.3,27.4093797814,33.22,0.16452000000000003,0.01836,0.1655412939,0.16452000000000003,0.01836,0.1655412939,0.0,0.0,0.0,0.0
2019-08-02 00:00:00,25.14208,-3.1905200000000002,25.3437093693,0.26208000000000004,-0.02052,0.2628820968,24.88,-3.17,25.0811343444,33.32,0.26208000000000004,-0.02052,0.2628820968,0.26208000000000004,-0.02052,0.2628820968,0.0,0.0,0.0,0.0
2019-08-02 00:30:00,23.545560000000002,-3.72484,23.8383688355,0.29556000000000004,-0.02484,0.29660198790000003,23.25,-3.7,23.5425678294,33.49,0.29556000000000004,-0.02484,0.29660198790000003,0.29556000000000004,-0.02484,0.29660198790000003,0.0,0.0,0.0,0.0
2019-08-02 01:00:00,20.92288,-3.23736,21.1718541291,0.54288,-0.027360000000000002,0.5435690057,20.38,-3.21,20.631250568,33.31,0.54288,-0.027360000000000002,0.5435690057,0.54288,-0.027360000000000002,0.5435690057,0.0,0.0,0.0,0.0
2019-08-02 01:30:00,20.19172,-3.3290800000000003,20.4643184642,0.71172,-0.019080000000000003,0.7119757052,19.48,-3.31,19.759213041,33.42,0.71172,-0.019080000000000003,0.7119757052,0.71172,-0.019080000000000003,0.7119757052,0.0,0.0,0.0,0.0
2019-08-02 02:00:00,20.41464,-3.51324,20.7147382708,0.58464,-0.0032400000000000003,0.5846489778,19.83,-3.51,20.1382471928,33.42,0.58464,-0.0032400000000000003,0.5846489778,0.58464,-0.0032400000000000003,0.5846489778,0.0,0.0,0.0,0.0
2019-08-02 02:30:00,20.3002,-3.85428,20.6628554261,0.4302,-0.04428000000000001,0.4324728412,19.87,-3.81,20.2319796362,33.47,0.4302,-0.04428000000000001,0.4324728412,0.4302,-0.04428000000000001,0.4324728412,0.0,0.0,0.0,0.0
2019-08-02 03:00:00,20.10688,-4.08156,20.5169626253,0.41688000000000003,-0.061560000000000004,0.4214007214,19.69,-4.02,20.0961812293,33.5,0.41688000000000003,-0.061560000000000004,0.4214007214,0.41688000000000003,-0.061560000000000004,0.4214007214,0.0,0.0,0.0,0.0
2019-08-02 03:30:00,20.0798,-4.07416,20.4889518459,0.3798,-0.07416,0.3869725386,19.7,-4.0,20.1019899512,33.52,0.3798,-0.07416,0.3869725386,0.3798,-0.07416,0.3869725386,0.0,0.0,0.0,0.0
2019-08-02 04:00:00,20.18204,-4.07632,20.58958774,0.30204000000000003,-0.07632000000000001,0.31153315070000004,19.88,-4.0,20.2784220293,33.45,0.30204000000000003,-0.07632000000000001,0.31153315070000004,0.30204000000000003,-0.07632000000000001,0.31153315070000004,0.0,0.0,0.0,0.0
2019-08-02 04:30:00,19.987,-3.8592,20.356168442,0.387,-0.0792,0.39502106270000004,19.6,-3.7800000000000002,19.9611723103,33.4,0.387,-0.0792,0.39502106270000004,0.387,-0.0792,0.39502106270000004,0.0,0.0,0.0,0.0
2019-08-02 05:00:00,19.79584,-3.73148,20.1444588981,0.55584,-0.051480000000000005,0.5582188603,19.24,-3.68,19.588772294400002,33.45,0.55584,-0.051480000000000005,0.5582188603,0.55584,-0.051480000000000005,0.5582188603,0.0,0.0,0.0,0.0
2019-08-02 05:30:00,20.75908,-3.3834400000000002,21.0329995169,0.55908,-0.07344,0.5638828602,20.2,-3.31,20.4693942265,33.69,0.55908,-0.07344,0.5638828602,0.55908,-0.07344,0.5638828602,0.0,0.0,0.0,0.0
2019-08-02 06:00:00,21.41968,-3.57096,21.715304433100002,0.49968000000000007,-0.03096,0.5006382167,20.92,-3.54,21.217398521,33.75,0.49968000000000007,-0.03096,0.5006382167,0.49968000000000007,-0.03096,0.5006382167,0.0,0.0,0.0,0.0
2019-08-02 06:30:00,23.74068,-2.5473600000000003,23.8769539479,0.67068,-0.027360000000000002,0.6712378356,23.07,-2.52,23.207225168,33.46,0.67068,-0.027360000000000002,0.6712378356,0.67068,-0.027360000000000002,0.6712378356,0.0,0.0,0.0,0.0
2019-08-02 07:00:00,26.6036,-1.6511200000000001,26.6547881292,0.9036000000000001,-0.051120000000000006,0.9050448687,25.7,-1.6,25.7497572804,33.24,0.9036000000000001,-0.051120000000000006,0.9050448687,0.9036000000000001,-0.051120000000000006,0.9050448687,0.0,0.0,0.0,0.0
2019-08-02 07:30:00,32.31664,0.2398,32.3175296848,3.89664,0.5598000000000001,3.9366456952,28.42,-0.32,28.4218014911,32.99,3.89664,0.5598000000000001,3.9366456952,3.89664,0.5598000000000001,3.9366456952,0.0,0.0,0.0,0.0
2019-08-02 08:00:00,36.14484,1.30544,36.168406548,5.60484,0.8654400000000001,5.6712624537,30.54,0.44,30.5431694492,32.77,5.60484,0.8654400000000001,5.6712624537,5.60484,0.8654400000000001,5.6712624537,0.0,0.0,0.0,0.0
2019-08-02 08:30:00,38.69268,2.4748,38.7717438429,6.50268,0.9648,6.5738638731,32.19,1.51,32.2253968168,32.62,6.50268,0.9648,6.5738638731,6.50268,0.9648,6.5738638731,0.0,0.0,0.0,0.0
2019-08-02 09:00:00,42.04704,3.12772,42.1632091421,7.18704,1.01772,7.2587394195,34.86,2.11,34.9237984761,32.84,7.18704,1.01772,7.2587394195,7.18704,1.01772,7.2587394195,0.0,0.0,0.0,0.0
2019-08-02 09:30:00,43.64624,3.13524,43.758701946,7.17624,0.9752400000000001,7.2422036422,36.47,2.16,36.5339089067,32.67,7.17624,0.9752400000000001,7.2422036422,7.17624,0.9752400000000001,7.2422036422,0.0,0.0,0.0,0.0
2019-08-02 10:00:00,49.74928,3.35548,49.8623114842,12.77928,0.9154800000000001,12.8120295406,36.97,2.44,37.0504318463,32.75,12.77928,0.9154800000000001,12.8120295406,12.77928,0.9154800000000001,12.8120295406,0.0,0.0,0.0,0.0
2019-08-02 10:30:00,39.1868,3.01608,39.3026975258,11.386800000000001,-0.9439200000000001,11.4258566071,27.8,3.96,28.0806267736,32.7,11.386800000000001,-0.9439200000000001,11.4258566071,11.386800000000001,-0.9439200000000001,11.4258566071,0.0,0.0,0.0,0.0
2019-08-02 11:00:00,39.8364,1.59912,39.8684831632,4.2264,-0.20088,4.2311712013000005,35.61,1.8,35.6554638169,32.84,4.2264,-0.20088,4.2311712013000005,4.2264,-0.20088,4.2311712013000005,0.0,0.0,0.0,0.0
2019-08-02 11:30:00,38.59064,1.53004,38.620959568800004,2.96064,-0.21996000000000002,2.968799692,35.63,1.75,35.6729505368,32.72,2.96064,-0.21996000000000002,2.968799692,2.96064,-0.21996000000000002,2.968799692,0.0,0.0,0.0,0.0
2019-08-02 12:00:00,37.9344,1.4963600000000001,37.9639012301,2.5343999999999998,-0.14364000000000002,2.5384672166,35.4,1.6400000000000001,35.4379683391,32.72,2.5343999999999998,-0.14364000000000002,2.5384672166,2.5343999999999998,-0.14364000000000002,2.5384672166,0.0,0.0,0.0,0.0
2019-08-02 12:30:00,37.7082,1.35812,37.7326494852,2.8782,-0.28188,2.8919701891000003,34.83,1.6400000000000001,34.8685890165,32.72,2.8782,-0.28188,2.8919701891000003,2.8782,-0.28188,2.8919701891000003,0.0,0.0,0.0,0.0
2019-08-02 13:00:00,36.628,1.18292,36.6470965252,3.168,-0.39708000000000004,3.1927882057,33.46,1.58,33.4972834719,32.72,3.168,-0.39708000000000004,3.1927882057,3.168,-0.39708000000000004,3.1927882057,0.0,0.0,0.0,0.0
2019-08-02 13:30:00,36.08088,1.26352,36.102996889,3.35088,-0.45648000000000005,3.3818294997000002,32.73,1.72,32.7751628524,32.81,3.35088,-0.45648000000000005,3.3818294997000002,3.35088,-0.45648000000000005,3.3818294997000002,0.0,0.0,0.0,0.0
2019-08-02 14:00:00,36.37204,1.22652,36.3927141757,3.18204,-0.39348000000000005,3.2062758883,33.19,1.62,33.2295124851,32.74,3.18204,-0.39348000000000005,3.2062758883,3.18204,-0.39348000000000005,3.2062758883,0.0,0.0,0.0,0.0
2019-08-02 14:30:00,36.27108,0.8167200000000001,36.280273923,2.97108,-0.32328,2.988616122,33.3,1.1400000000000001,33.3195077995,32.89,2.97108,-0.32328,2.988616122,2.97108,-0.32328,2.988616122,0.0,0.0,0.0,0.0
2019-08-02 15:00:00,35.85784,0.97416,35.8710701983,3.23784,-0.37584,3.2595802753,32.62,1.35,32.6479233643,32.89,3.23784,-0.37584,3.2595802753,3.23784,-0.37584,3.2595802753,0.0,0.0,0.0,0.0
2019-08-02 15:30:00,39.47952,0.23068000000000002,39.4801939293,7.31952,-0.22932000000000002,7.3231114079,32.16,0.46,32.1632896327,33.06,7.31952,-0.22932000000000002,7.3231114079,7.31952,-0.22932000000000002,7.3231114079,0.0,0.0,0.0,0.0
2019-08-02 16:00:00,40.1488,0.24968,40.1495763557,7.2288,-0.22032000000000002,7.2321566868,32.92,0.47000000000000003,32.9233549323,32.99,7.2288,-0.22032000000000002,7.2321566868,7.2288,-0.22032000000000002,7.2321566868,0.0,0.0,0.0,0.0
2019-08-02 16:30:00,40.86032,-0.6545200000000001,40.8655618698,6.61032,-0.07452,6.6107400291000005,34.25,-0.58,34.2549105969,33.06,6.61032,-0.07452,6.6107400291000005,6.61032,-0.07452,6.6107400291000005,0.0,0.0,0.0,0.0
2019-08-02 17:00:00,41.01,-1.6078000000000001,41.0415048559,6.39,-0.0378,6.3901118018,34.62,-1.57,34.6555810801,32.97,6.39,-0.0378,6.3901118018,6.39,-0.0378,6.3901118018,0.0,0.0,0.0,0.0
2019-08-02 17:30:00,41.331,-2.30292,41.3951084251,6.111,0.03708,6.111112495,35.22,-2.34,35.2976486469,33.07,6.111,0.03708,6.111112495,6.111,0.03708,6.111112495,0.0,0.0,0.0,0.0
2019-08-02 18:00:00,40.67908,-1.687,40.714045717,5.68908,-0.027,5.6891440698,34.99,-1.6600000000000001,35.0293548328,33.07,5.68908,-0.027,5.6891440698,5.68908,-0.027,5.6891440698,0.0,0.0,0.0,0.0
2019-08-02 18:30:00,40.94484,-1.73384,40.9815339363,5.96484,-0.12384,5.9661254237,34.98,-1.6099999999999999,35.0170315704,33.15,5.96484,-0.12384,5.9661254237,5.96484,-0.12384,5.9661254237,0.0,0.0,0.0,0.0
2019-08-02 19:00:00,40.30592,-1.54276,40.3354347375,5.78592,-0.032760000000000004,5.7860127432,34.52,-1.51,34.5530099991,33.08,5.78592,-0.032760000000000004,5.7860127432,5.78592,-0.032760000000000004,5.7860127432,0.0,0.0,0.0,0.0
2019-08-02 19:30:00,40.26288,-2.29068,40.3279892972,5.58288,0.04932,5.5830978459,34.68,-2.34,34.7588549869,32.95,5.58288,0.04932,5.5830978459,5.58288,0.04932,5.5830978459,0.0,0.0,0.0,0.0
2019-08-02 20:00:00,35.04804,-2.75988,35.156536312,0.60804,0.15012,0.6262975778000001,34.44,-2.91,34.562721247,33.0,0.60804,0.15012,0.6262975778000001,0.60804,0.15012,0.6262975778000001,0.0,0.0,0.0,0.0
2019-08-02 20:30:00,33.86436,-3.23796,34.0188074919,0.054360000000000006,0.12204000000000001,0.1335992934,33.81,-3.36,33.9765463224,32.97,0.054360000000000006,0.12204000000000001,0.1335992934,0.054360000000000006,0.12204000000000001,0.1335992934,0.0,0.0,0.0,0.0
2019-08-02 21:00:00,33.15324,-3.60276,33.3484212837,0.0032400000000000003,0.14724,0.1472756436,33.15,-3.75,33.3614298255,33.0,0.0032400000000000003,0.14724,0.1472756436,0.0032400000000000003,0.14724,0.1472756436,0.0,0.0,0.0,0.0
2019-08-02 21:30:00,33.51,-3.80392,33.7252117468,0.0,0.13608,0.13608,33.51,-3.94,33.7408313472,32.94,0.0,0.13608,0.13608,0.0,0.13608,0.13608,0.0,0.0,0.0,0.0
2019-08-02 22:00:00,35.333,-3.00492,35.4605475593,5.913,0.41508000000000006,5.9275509619,29.42,-3.42,29.6181160778,33.01,5.913,0.41508000000000006,5.9275509619,5.913,0.41508000000000006,5.9275509619,0.0,0.0,0.0,0.0
2019-08-02 22:30:00,35.36796,-2.6311999999999998,35.4656990344,10.04796,0.6588,10.0695341303,25.32,-3.29,25.532851388,33.07,10.04796,0.6588,10.0695341303,10.04796,0.6588,10.0695341303,0.0,0.0,0.0,0.0
2019-08-02 23:00:00,31.77052,-4.20476,32.0475575938,2.90052,0.7952400000000001,3.00756096,28.87,-5.0,29.2997764497,33.13,2.90052,0.7952400000000001,3.00756096,2.90052,0.7952400000000001,3.00756096,0.0,0.0,0.0,0.0
2019-08-02 23:30:00,26.898600000000002,-4.9446,27.3492916018,0.048600000000000004,0.0954,0.107065961,26.85,-5.04,27.3189329953,33.28,0.048600000000000004,0.0954,0.107065961,0.048600000000000004,0.0954,0.107065961,0.0,0.0,0.0,0.0
2019-08-03 00:00:00,25.2222,-5.61228,25.8390607344,0.0522,0.11772,0.1287743701,25.17,-5.73,25.813984582,33.34,0.0522,0.11772,0.1287743701,0.0522,0.11772,0.1287743701,0.0,0.0,0.0,0.0
2019-08-03 00:30:00,23.8968,-5.76012,24.5812130021,0.0468,0.11988000000000001,0.1286913144,23.85,-5.88,24.564138495,33.43,0.0468,0.11988000000000001,0.1286913144,0.0468,0.11988000000000001,0.1286913144,0.0,0.0,0.0,0.0
2019-08-03 01:00:00,22.80196,-6.0086,23.5803446498,0.02196,0.13140000000000002,0.13322237650000002,22.78,-6.14,23.5929650532,33.5,0.02196,0.13140000000000002,0.13322237650000002,0.02196,0.13140000000000002,0.13322237650000002,0.0,0.0,0.0,0.0
2019-08-03 01:30:00,21.88988,-6.09536,22.7226816187,0.029880000000000004,0.13464,0.1379157134,21.86,-6.23,22.7304311442,33.5,0.029880000000000004,0.13464,0.1379157134,0.029880000000000004,0.13464,0.1379157134,0.0,0.0,0.0,0.0
2019-08-03 02:00:00,20.57892,-5.2922,21.2485135764,0.08892000000000001,0.0378,0.0966209418,20.49,-5.33,21.1718917435,33.54,0.08892000000000001,0.0378,0.0966209418,0.08892000000000001,0.0378,0.0966209418,0.0,0.0,0.0,0.0
2019-08-03 02:30:00,18.98576,-4.67884,19.5537880351,0.36576000000000003,-0.07884000000000001,0.37416055800000003,18.62,-4.6,19.1797914483,33.67,0.36576000000000003,-0.07884000000000001,0.37416055800000003,0.36576000000000003,-0.07884000000000001,0.37416055800000003,0.0,0.0,0.0,0.0
2019-08-03 03:00:00,18.33608,-4.67052,18.9215640695,0.40608000000000005,-0.11052000000000001,0.4208510863,17.93,-4.5600000000000005,18.5007702542,33.62,0.40608000000000005,-0.11052000000000001,0.4208510863,0.40608000000000005,-0.11052000000000001,0.4208510863,0.0,0.0,0.0,0.0
2019-08-03 03:30:00,18.22924,-4.65296,18.8136978752,0.39924000000000004,-0.10296000000000001,0.4123024851,17.83,-4.55,18.4013966861,33.75,0.39924000000000004,-0.10296000000000001,0.4123024851,0.39924000000000004,-0.10296000000000001,0.4123024851,0.0,0.0,0.0,0.0
