Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-03 04:00:00,18.51032,-4.84604,19.1341592495,0.31032000000000004,-0.08604,0.3220269927,18.2,-4.76,18.8121662761,33.69,0.31032000000000004,-0.08604,0.3220269927,0.31032000000000004,-0.08604,0.3220269927,0.0,0.0,0.0,0.0
2019-08-03 04:30:00,18.64604,-4.80972,19.2563811283,0.26604,-0.09972,0.2841150471,18.38,-4.71,18.9738899544,33.74,0.26604,-0.09972,0.2841150471,0.26604,-0.09972,0.2841150471,0.0,0.0,0.0,0.0
2019-08-03 05:00:00,18.585,-4.73556,19.1788360834,0.315,-0.11556000000000001,0.3355281115,18.27,-4.62,18.8450868929,33.8,0.315,-0.11556000000000001,0.3355281115,0.315,-0.11556000000000001,0.3355281115,0.0,0.0,0.0,0.0
2019-08-03 05:30:00,18.6708,-4.95828,19.3179531317,0.2808,-0.09828,0.29750226620000003,18.39,-4.86,19.0213485326,33.65,0.2808,-0.09828,0.29750226620000003,0.2808,-0.09828,0.29750226620000003,0.0,0.0,0.0,0.0
2019-08-03 06:00:00,18.47608,-4.62596,19.0463917341,0.31608,-0.07596,0.3250792027,18.16,-4.55,18.7213274102,33.72,0.31608,-0.07596,0.3250792027,0.31608,-0.07596,0.3250792027,0.0,0.0,0.0,0.0
2019-08-03 06:30:00,19.90576,-4.52612,20.413844406,0.36576000000000003,-0.09612000000000001,0.3781791004,19.54,-4.43,20.035880315100002,33.62,0.36576000000000003,-0.09612000000000001,0.3781791004,0.36576000000000003,-0.09612000000000001,0.3781791004,0.0,0.0,0.0,0.0
2019-08-03 07:00:00,21.57148,-4.5442,22.0449201185,0.59148,-0.1242,0.6043792108,20.98,-4.42,21.4405410379,33.5,0.59148,-0.1242,0.6043792108,0.59148,-0.1242,0.6043792108,0.0,0.0,0.0,0.0
2019-08-03 07:30:00,23.06696,-3.96504,23.4052597901,0.5169600000000001,-0.09504000000000001,0.5256236707,22.55,-3.87,22.8796722004,33.23,0.5169600000000001,-0.09504000000000001,0.5256236707,0.5169600000000001,-0.09504000000000001,0.5256236707,0.0,0.0,0.0,0.0
2019-08-03 08:00:00,24.579720000000002,-3.57168,24.8378649103,0.6397200000000001,-0.12168000000000001,0.6511894508,23.94,-3.45,24.18731279,33.44,0.6397200000000001,-0.12168000000000001,0.6511894508,0.6397200000000001,-0.12168000000000001,0.6511894508,0.0,0.0,0.0,0.0
2019-08-03 08:30:00,27.06516,-3.19096,27.2526166,0.60516,-0.12096000000000001,0.6171304134000001,26.46,-3.07,26.6375017597,33.24,0.60516,-0.12096000000000001,0.6171304134000001,0.60516,-0.12096000000000001,0.6171304134000001,0.0,0.0,0.0,0.0
2019-08-03 09:00:00,29.44212,-2.9619999999999997,29.5907396679,0.5821200000000001,-0.07200000000000001,0.5865557897,28.86,-2.89,29.0043393305,33.26,0.5821200000000001,-0.07200000000000001,0.5865557897,0.5821200000000001,-0.07200000000000001,0.5865557897,0.0,0.0,0.0,0.0
2019-08-03 09:30:00,31.99312,-3.0944,32.1424180592,1.02312,-0.1044,1.0284327369,30.97,-2.99,31.1140000643,33.15,1.02312,-0.1044,1.0284327369,1.02312,-0.1044,1.0284327369,0.0,0.0,0.0,0.0
2019-08-03 10:00:00,37.61616,-3.13472,37.7465490161,5.45616,-0.054720000000000005,5.4564343874,32.16,-3.08,32.3071509112,33.17,5.45616,-0.054720000000000005,5.4564343874,5.45616,-0.054720000000000005,5.4564343874,0.0,0.0,0.0,0.0
2019-08-03 10:30:00,33.37244,-3.40612,33.5458105433,1.25244,-0.09612000000000001,1.2561230067,32.12,-3.31,32.2900991017,33.08,1.25244,-0.09612000000000001,1.2561230067,1.25244,-0.09612000000000001,1.2561230067,0.0,0.0,0.0,0.0
2019-08-03 11:00:00,33.01072,-2.99592,33.1463900231,1.17072,-0.11592000000000001,1.1764449689,31.84,-2.88,31.9699859243,33.0,1.17072,-0.11592000000000001,1.1764449689,1.17072,-0.11592000000000001,1.1764449689,0.0,0.0,0.0,0.0
2019-08-03 11:30:00,32.09164,-2.78064,32.2118816076,1.51164,-0.17064000000000001,1.5212407762,30.58,-2.61,30.6911795146,32.98,1.51164,-0.17064000000000001,1.5212407762,1.51164,-0.17064000000000001,1.5212407762,0.0,0.0,0.0,0.0
2019-08-03 12:00:00,32.13436,-2.25108,32.2131099675,1.5843600000000002,-0.18108000000000002,1.594674442,30.55,-2.07,30.6200489876,33.03,1.5843600000000002,-0.18108000000000002,1.594674442,1.5843600000000002,-0.18108000000000002,1.594674442,0.0,0.0,0.0,0.0
2019-08-03 12:30:00,31.29416,-2.27648,31.3768515198,2.14416,-0.27648,2.1619119538,29.15,-2.0,29.2185300794,32.95,2.14416,-0.27648,2.1619119538,2.14416,-0.27648,2.1619119538,0.0,0.0,0.0,0.0
2019-08-03 13:00:00,30.41852,-1.9640400000000002,30.4818603781,2.10852,-0.28404,2.1275655835,28.31,-1.6800000000000002,28.3598043012,33.0,2.10852,-0.28404,2.1275655835,2.10852,-0.28404,2.1275655835,0.0,0.0,0.0,0.0
2019-08-03 13:30:00,30.33552,-2.25408,30.4191494016,1.86552,-0.15408000000000002,1.8718721956,28.47,-2.1,28.5473448853,32.98,1.86552,-0.15408000000000002,1.8718721956,1.86552,-0.15408000000000002,1.8718721956,0.0,0.0,0.0,0.0
2019-08-03 14:00:00,27.91468,-1.7384,27.9687574637,2.16468,-0.2484,2.1788855092,25.75,-1.49,25.7930727134,33.01,2.16468,-0.2484,2.1788855092,2.16468,-0.2484,2.1788855092,0.0,0.0,0.0,0.0
2019-08-03 14:30:00,26.12228,-1.80084,26.1842803434,2.85228,-0.33084,2.8714031943,23.27,-1.47,23.316384797,33.08,2.85228,-0.33084,2.8714031943,2.85228,-0.33084,2.8714031943,0.0,0.0,0.0,0.0
2019-08-03 15:00:00,22.82544,-1.49872,22.8745901129,3.92544,-0.37872000000000006,3.9436668257000003,18.9,-1.12,18.9331561025,33.06,3.92544,-0.37872000000000006,3.9436668257000003,3.92544,-0.37872000000000006,3.9436668257000003,0.0,0.0,0.0,0.0
2019-08-03 15:30:00,22.73152,-1.31608,22.7695864714,3.52152,-0.31608,3.5356766929,19.21,-1.0,19.2360105011,33.04,3.52152,-0.31608,3.5356766929,3.52152,-0.31608,3.5356766929,0.0,0.0,0.0,0.0
2019-08-03 16:00:00,24.01392,-1.48604,24.0598559565,3.10392,-0.26604,3.1153004106,20.91,-1.22,20.9455603888,33.01,3.10392,-0.26604,3.1153004106,3.10392,-0.26604,3.1153004106,0.0,0.0,0.0,0.0
2019-08-03 16:30:00,25.94856,-1.6218,25.9991923204,2.42856,-0.18180000000000002,2.4353551925,23.52,-1.44,23.5640404006,33.04,2.42856,-0.18180000000000002,2.4353551925,2.42856,-0.18180000000000002,2.4353551925,0.0,0.0,0.0,0.0
2019-08-03 17:00:00,34.27372,-2.42388,34.3593229982,6.72372,-0.17388,6.7259679520999995,27.55,-2.25,27.6417257059,33.07,6.72372,-0.17388,6.7259679520999995,6.72372,-0.17388,6.7259679520999995,0.0,0.0,0.0,0.0
2019-08-03 17:30:00,36.56072,-2.92488,36.677529496,6.12072,-0.07488,6.1211780184,30.44,-2.85,30.573127089,33.11,6.12072,-0.07488,6.1211780184,6.12072,-0.07488,6.1211780184,0.0,0.0,0.0,0.0
2019-08-03 18:00:00,36.87476,-3.5529200000000003,37.0455282805,6.04476,-0.05292,6.0449916447,30.83,-3.5,31.0280340982,33.03,6.04476,-0.05292,6.0449916447,6.04476,-0.05292,6.0449916447,0.0,0.0,0.0,0.0
2019-08-03 18:30:00,36.1446,-3.8052,36.3443483392,6.1146,-0.11520000000000001,6.1156850965,30.03,-3.69,30.2558589367,33.03,6.1146,-0.11520000000000001,6.1156850965,6.1146,-0.11520000000000001,6.1156850965,0.0,0.0,0.0,0.0
2019-08-03 19:00:00,36.2586,-3.76012,36.4530461879,5.9886,-0.15012,5.9904812807,30.27,-3.61,30.4845042604,33.09,5.9886,-0.15012,5.9904812807,5.9886,-0.15012,5.9904812807,0.0,0.0,0.0,0.0
2019-08-03 19:30:00,34.60644,-3.29996,34.7634207965,5.08644,-0.12996000000000002,5.0880999868,29.52,-3.17,29.6897170751,33.04,5.08644,-0.12996000000000002,5.0880999868,5.08644,-0.12996000000000002,5.0880999868,0.0,0.0,0.0,0.0
2019-08-03 20:00:00,33.83004,-2.9829600000000003,33.9612964529,4.91004,-0.10296000000000001,4.9111193799,28.92,-2.88,29.0630487045,33.17,4.91004,-0.10296000000000001,4.9111193799,4.91004,-0.10296000000000001,4.9111193799,0.0,0.0,0.0,0.0
2019-08-03 20:30:00,33.1874,-3.14088,33.3356962719,4.8474,-0.020880000000000003,4.8474449697,28.34,-3.12,28.5112258593,33.17,4.8474,-0.020880000000000003,4.8474449697,4.8474,-0.020880000000000003,4.8474449697,0.0,0.0,0.0,0.0
2019-08-03 21:00:00,32.70444,-3.34332,32.8748868338,4.29444,0.07668000000000001,4.2951245309,28.41,-3.42,28.6151096451,33.19,4.29444,0.07668000000000001,4.2951245309,4.29444,0.07668000000000001,4.2951245309,0.0,0.0,0.0,0.0
2019-08-03 21:30:00,32.47464,-3.28708,32.6405750264,3.82464,0.05292,3.8250060988,28.65,-3.34,28.8440305783,33.17,3.82464,0.05292,3.8250060988,3.82464,0.05292,3.8250060988,0.0,0.0,0.0,0.0
2019-08-03 22:00:00,29.03692,-3.38544,29.2336095459,0.5569200000000001,0.03456,0.5579912903,28.48,-3.42,28.6846091136,33.36,0.5569200000000001,0.03456,0.5579912903,0.5569200000000001,0.03456,0.5579912903,0.0,0.0,0.0,0.0
2019-08-03 22:30:00,26.55512,-3.6264000000000003,26.801589042,0.5551200000000001,-0.0864,0.5618035016,26.0,-3.54,26.2398856705,33.23,0.5551200000000001,-0.0864,0.5618035016,0.5551200000000001,-0.0864,0.5618035016,0.0,0.0,0.0,0.0
2019-08-03 23:00:00,25.6458,-4.15396,25.9800392864,0.5058,-0.00396,0.5058155015,25.14,-4.15,25.4802295908,33.23,0.5058,-0.00396,0.5058155015,0.5058,-0.00396,0.5058155015,0.0,0.0,0.0,0.0
2019-08-03 23:30:00,22.80424,-3.99444,23.1514343593,0.7142400000000001,-0.06444000000000001,0.7171410539,22.09,-3.93,22.4368669827,33.46,0.7142400000000001,-0.06444000000000001,0.7171410539,0.7142400000000001,-0.06444000000000001,0.7171410539,0.0,0.0,0.0,0.0
2019-08-04 00:00:00,21.22924,-4.3528,21.6708905866,0.6692400000000001,-0.0828,0.6743426559,20.56,-4.27,20.9987261518,33.22,0.6692400000000001,-0.0828,0.6743426559,0.6692400000000001,-0.0828,0.6743426559,0.0,0.0,0.0,0.0
2019-08-04 00:30:00,20.7776,-5.08144,21.3899437642,0.5976,-0.09144000000000001,0.6045552362000001,20.18,-4.99,20.7877969011,33.55,0.5976,-0.09144000000000001,0.6045552362000001,0.5976,-0.09144000000000001,0.6045552362000001,0.0,0.0,0.0,0.0
2019-08-04 01:00:00,20.97912,-5.90756,21.7950164287,0.33912000000000003,-0.09756000000000001,0.35287437990000003,20.64,-5.8100000000000005,21.4421477469,33.58,0.33912000000000003,-0.09756000000000001,0.35287437990000003,0.33912000000000003,-0.09756000000000001,0.35287437990000003,0.0,0.0,0.0,0.0
2019-08-04 01:30:00,19.73388,-5.77748,20.562229816,0.35388000000000003,0.00252,0.3538889724,19.38,-5.78,20.2235704068,33.65,0.35388000000000003,0.00252,0.3538889724,0.35388000000000003,0.00252,0.3538889724,0.0,0.0,0.0,0.0
2019-08-04 02:00:00,18.81276,-5.2866,19.5414451456,0.30276000000000003,-0.0666,0.3099986735,18.51,-5.22,19.2319655782,33.68,0.30276000000000003,-0.0666,0.3099986735,0.30276000000000003,-0.0666,0.3099986735,0.0,0.0,0.0,0.0
2019-08-04 02:30:00,18.34428,-5.40364,19.1235962614,0.31428,-0.05364000000000001,0.3188246665,18.03,-5.35,18.8070040145,33.72,0.31428,-0.05364000000000001,0.3188246665,0.31428,-0.05364000000000001,0.3188246665,0.0,0.0,0.0,0.0
2019-08-04 03:00:00,18.05636,-5.67592,18.9274457943,0.39636000000000005,-0.11592000000000001,0.41296331070000003,17.66,-5.5600000000000005,18.5145672377,33.82,0.39636000000000005,-0.11592000000000001,0.41296331070000003,0.39636000000000005,-0.11592000000000001,0.41296331070000003,0.0,0.0,0.0,0.0
2019-08-04 03:30:00,18.4392,-6.22432,19.4614042685,0.2592,-0.00432,0.25923599750000004,18.18,-6.22,19.2145986167,33.88,0.2592,-0.00432,0.25923599750000004,0.2592,-0.00432,0.25923599750000004,0.0,0.0,0.0,0.0
2019-08-04 04:00:00,18.27588,-6.58872,19.4272751824,0.24588000000000002,0.07128000000000001,0.2560035406,18.03,-6.66,19.2207309955,33.84,0.24588000000000002,0.07128000000000001,0.2560035406,0.24588000000000002,0.07128000000000001,0.2560035406,0.0,0.0,0.0,0.0
2019-08-04 04:30:00,18.55984,-6.92756,19.8105716318,0.24984000000000003,0.08244000000000001,0.2630900591,18.31,-7.01,19.606024584300002,33.92,0.24984000000000003,0.08244000000000001,0.2630900591,0.24984000000000003,0.08244000000000001,0.2630900591,0.0,0.0,0.0,0.0
2019-08-04 05:00:00,18.41052,-6.6548,19.5763533302,0.20052,0.0252,0.2020972795,18.21,-6.68,19.3965589732,33.87,0.20052,0.0252,0.2020972795,0.20052,0.0252,0.2020972795,0.0,0.0,0.0,0.0
2019-08-04 05:30:00,18.41944,-6.53272,19.5435974302,0.10944000000000001,0.10728000000000001,0.1532517928,18.31,-6.64,19.4767990183,33.78,0.10944000000000001,0.10728000000000001,0.1532517928,0.10944000000000001,0.10728000000000001,0.1532517928,0.0,0.0,0.0,0.0
2019-08-04 06:00:00,18.69092,-6.93572,19.9362660086,0.07092000000000001,0.13428,0.1518577123,18.62,-7.07,19.9170605261,34.06,0.07092000000000001,0.13428,0.1518577123,0.07092000000000001,0.13428,0.1518577123,0.0,0.0,0.0,0.0
2019-08-04 06:30:00,19.43532,-6.86344,20.6116101296,0.35532,0.10656,0.370954628,19.08,-6.97,20.3132296792,34.06,0.35532,0.10656,0.370954628,0.35532,0.10656,0.370954628,0.0,0.0,0.0,0.0
2019-08-04 07:00:00,20.98136,-7.05432,22.1355121493,1.07136,0.17568,1.085668325,19.91,-7.23,21.1820914926,33.95,1.07136,0.17568,1.085668325,1.07136,0.17568,1.085668325,0.0,0.0,0.0,0.0
2019-08-04 07:30:00,20.854,-6.226,21.7635565108,0.41400000000000003,0.054,0.41750688620000004,20.44,-6.28,21.3829838891,33.78,0.41400000000000003,0.054,0.41750688620000004,0.41400000000000003,0.054,0.41750688620000004,0.0,0.0,0.0,0.0
2019-08-04 08:00:00,22.68124,-6.21792,23.5181031774,0.47124000000000005,0.08208,0.47833488690000003,22.21,-6.3,23.0862318277,33.68,0.47124000000000005,0.08208,0.47833488690000003,0.47124000000000005,0.08208,0.47833488690000003,0.0,0.0,0.0,0.0
2019-08-04 08:30:00,24.82872,-5.94916,25.5315068405,0.55872,0.060840000000000005,0.5620227255,24.27,-6.01,25.0030598128,33.45,0.55872,0.060840000000000005,0.5620227255,0.55872,0.060840000000000005,0.5620227255,0.0,0.0,0.0,0.0
2019-08-04 09:00:00,26.77196,-5.70268,27.372584851,0.7419600000000001,0.06732,0.7450078013,26.03,-5.77,26.6618416468,33.54,0.7419600000000001,0.06732,0.7450078013,0.7419600000000001,0.06732,0.7450078013,0.0,0.0,0.0,0.0
2019-08-04 09:30:00,29.0286,-5.22552,29.4951805763,0.9486,0.024480000000000002,0.9489158184,28.08,-5.25,28.5665696226,33.29,0.9486,0.024480000000000002,0.9489158184,0.9486,0.024480000000000002,0.9489158184,0.0,0.0,0.0,0.0
2019-08-04 10:00:00,30.49396,-4.88064,30.8820699321,0.9039600000000001,0.00936,0.9040084575,29.59,-4.89,29.991335415400002,33.4,0.9039600000000001,0.00936,0.9040084575,0.9039600000000001,0.00936,0.9040084575,0.0,0.0,0.0,0.0
2019-08-04 10:30:00,31.75064,-4.56048,32.0764885584,0.8906400000000001,0.02952,0.8911290816,30.86,-4.59,31.1994823675,33.36,0.8906400000000001,0.02952,0.8911290816,0.8906400000000001,0.02952,0.8911290816,0.0,0.0,0.0,0.0
2019-08-04 11:00:00,32.84548,-4.2994,33.1256757937,1.18548,0.030600000000000002,1.1858748629,31.66,-4.33,31.9547257851,33.27,1.18548,0.030600000000000002,1.1858748629,1.18548,0.030600000000000002,1.1858748629,0.0,0.0,0.0,0.0
2019-08-04 11:30:00,36.06536,-4.24104,36.313862535,5.26536,-0.04104,5.2655199374,30.8,-4.2,31.0850446356,33.18,5.26536,-0.04104,5.2655199374,5.26536,-0.04104,5.2655199374,0.0,0.0,0.0,0.0
2019-08-04 12:00:00,38.78644,-4.05636,38.9979741054,7.33644,-0.12636,7.3375281071,31.45,-3.93,31.6945957539,33.2,7.33644,-0.12636,7.3375281071,7.33644,-0.12636,7.3375281071,0.0,0.0,0.0,0.0
2019-08-04 12:30:00,38.47736,-2.9954,38.5937773965,6.32736,-0.0954,6.3280791501,32.15,-2.9,32.2805281865,33.06,6.32736,-0.0954,6.3280791501,6.32736,-0.0954,6.3280791501,0.0,0.0,0.0,0.0
2019-08-04 13:00:00,39.0228,-2.3402,39.0929079998,6.0228,-0.0702,6.0232091015,33.0,-2.27,33.0779821029,33.02,6.0228,-0.0702,6.0232091015,6.0228,-0.0702,6.0232091015,0.0,0.0,0.0,0.0
2019-08-04 13:30:00,37.40152,-3.4676,37.5619215173,3.61152,0.0324,3.6116653320000003,33.79,-3.5,33.9707830348,33.19,3.61152,0.0324,3.6116653320000003,3.61152,0.0324,3.6116653320000003,0.0,0.0,0.0,0.0
2019-08-04 14:00:00,32.85664,-3.44192,33.0364284597,1.10664,-0.06192,1.108370956,31.75,-3.38,31.9294049428,33.19,1.10664,-0.06192,1.108370956,1.10664,-0.06192,1.108370956,0.0,0.0,0.0,0.0
2019-08-04 14:30:00,32.62388,-3.7958,32.8439590168,0.9838800000000001,-0.0558,0.9854610568000001,31.64,-3.74,31.8602762072,32.7,0.9838800000000001,-0.0558,0.9854610568000001,0.9838800000000001,-0.0558,0.9854610568000001,0.0,0.0,0.0,0.0
2019-08-04 15:00:00,30.57512,-2.8269200000000003,30.7055278362,1.27512,-0.10692000000000002,1.279594819,29.3,-2.7199999999999998,29.4259817168,32.52,1.27512,-0.10692000000000002,1.279594819,1.27512,-0.10692000000000002,1.279594819,0.0,0.0,0.0,0.0
2019-08-04 15:30:00,28.57624,-2.49492,28.6849458487,1.77624,-0.21492000000000003,1.7891951107000001,26.8,-2.2800000000000002,26.8968102198,32.6,1.77624,-0.21492000000000003,1.7891951107000001,1.77624,-0.21492000000000003,1.7891951107000001,0.0,0.0,0.0,0.0
2019-08-04 16:00:00,25.67192,-2.11308,25.7587380043,3.6619200000000003,-0.34308000000000005,3.6779562223,22.01,-1.77,22.0810552284,32.96,3.6619200000000003,-0.34308000000000005,3.6779562223,3.6619200000000003,-0.34308000000000005,3.6779562223,0.0,0.0,0.0,0.0
2019-08-04 16:30:00,23.4496,-1.91716,23.5278397356,4.8096,-0.49716000000000005,4.8352270087,18.64,-1.42,18.6940097357,33.35,4.8096,-0.49716000000000005,4.8352270087,4.8096,-0.49716000000000005,4.8352270087,0.0,0.0,0.0,0.0
2019-08-04 17:00:00,24.24852,-1.96236,24.327794371,5.16852,-0.43236,5.1865724867,19.08,-1.53,19.1412460409,33.28,5.16852,-0.43236,5.1865724867,5.16852,-0.43236,5.1865724867,0.0,0.0,0.0,0.0
2019-08-04 17:30:00,28.55732,-1.82748,28.6157335872,9.24732,-0.44748000000000004,9.2581405008,19.31,-1.38,19.3592484358,33.39,9.24732,-0.44748000000000004,9.2581405008,9.24732,-0.44748000000000004,9.2581405008,0.0,0.0,0.0,0.0
2019-08-04 18:00:00,28.979,-1.85324,29.0381979382,8.649000000000001,-0.36324,8.6566243015,20.33,-1.49,20.3845284468,33.36,8.649000000000001,-0.36324,8.6566243015,8.649000000000001,-0.36324,8.6566243015,0.0,0.0,0.0,0.0
2019-08-04 18:30:00,32.54932,-2.46216,32.6423109526,6.88932,-0.18216000000000002,6.8917278188,25.66,-2.2800000000000002,25.7610946972,33.29,6.88932,-0.18216000000000002,6.8917278188,6.88932,-0.18216000000000002,6.8917278188,0.0,0.0,0.0,0.0
2019-08-04 19:00:00,33.78736,-2.5826000000000002,33.8859191779,6.41736,-0.10260000000000001,6.418180126,27.37,-2.48,27.4821269191,33.12,6.41736,-0.10260000000000001,6.418180126,6.41736,-0.10260000000000001,6.418180126,0.0,0.0,0.0,0.0
2019-08-04 19:30:00,34.37532,-2.8462,34.4929482582,6.20532,-0.1062,6.2062287053,28.17,-2.74,28.3029415432,33.12,6.20532,-0.1062,6.2062287053,6.20532,-0.1062,6.2062287053,0.0,0.0,0.0,0.0
2019-08-04 20:00:00,34.48492,-2.86296,34.603558305,6.06492,-0.10296000000000001,6.0657938778,28.42,-2.76,28.5537037878,33.12,6.06492,-0.10296000000000001,6.0657938778,6.06492,-0.10296000000000001,6.0657938778,0.0,0.0,0.0,0.0
2019-08-04 20:30:00,31.4082,-3.67416,31.6223730758,1.3482,-0.07416,1.350238107,30.06,-3.6,30.2748014031,33.09,1.3482,-0.07416,1.350238107,1.3482,-0.07416,1.350238107,0.0,0.0,0.0,0.0
2019-08-04 21:00:00,30.20916,-3.53872,30.4157177647,0.47916000000000003,-0.01872,0.4795255405,29.73,-3.52,29.9376568889,33.12,0.47916000000000003,-0.01872,0.4795255405,0.47916000000000003,-0.01872,0.4795255405,0.0,0.0,0.0,0.0
2019-08-04 21:30:00,30.94968,-4.12384,31.2232084906,0.49968000000000007,-0.03384,0.5008245681,30.45,-4.09,30.7234535819,33.12,0.49968000000000007,-0.03384,0.5008245681,0.49968000000000007,-0.03384,0.5008245681,0.0,0.0,0.0,0.0
2019-08-04 22:00:00,29.11068,-3.90844,29.3718844015,0.5806800000000001,-0.028440000000000003,0.5813760367,28.53,-3.88,28.792625792,33.05,0.5806800000000001,-0.028440000000000003,0.5813760367,0.5806800000000001,-0.028440000000000003,0.5813760367,0.0,0.0,0.0,0.0
2019-08-04 22:30:00,23.74156,-2.98496,23.9284696008,1.77156,-0.08496000000000001,1.7735960744,21.97,-2.9,22.160570841,32.95,1.77156,-0.08496000000000001,1.7735960744,1.77156,-0.08496000000000001,1.7735960744,0.0,0.0,0.0,0.0
2019-08-04 23:00:00,25.5926,-3.66136,25.8531764356,0.8226,-0.08136,0.8266137003,24.77,-3.58,25.0273710165,33.49,0.8226,-0.08136,0.8266137003,0.8226,-0.08136,0.8266137003,0.0,0.0,0.0,0.0
2019-08-04 23:30:00,22.88732,-3.94244,23.2243891187,0.78732,-0.08244000000000001,0.7916243655,22.1,-3.86,22.4345626211,33.71,0.78732,-0.08244000000000001,0.7916243655,0.78732,-0.08244000000000001,0.7916243655,0.0,0.0,0.0,0.0
2019-08-05 00:00:00,19.79972,-3.91324,20.1827242803,0.99972,-0.09324,1.0040586517,18.8,-3.8200000000000003,19.184170558,33.62,0.99972,-0.09324,1.0040586517,0.99972,-0.09324,1.0040586517,0.0,0.0,0.0,0.0
2019-08-05 00:30:00,18.26992,-4.19896,18.7462327386,1.33992,-0.048960000000000004,1.3408141885,16.93,-4.15,17.4312191197,33.28,1.33992,-0.048960000000000004,1.3408141885,1.33992,-0.048960000000000004,1.3408141885,0.0,0.0,0.0,0.0
2019-08-05 01:00:00,18.5218,-4.6486,19.0962445837,1.4418,-0.048600000000000004,1.4426188685999999,17.08,-4.6,17.6885951958,33.4,1.4418,-0.048600000000000004,1.4426188685999999,1.4418,-0.048600000000000004,1.4426188685999999,0.0,0.0,0.0,0.0
2019-08-05 01:30:00,18.37384,-4.6348,18.949389631,1.11384,-0.0648,1.1157233464,17.26,-4.57,17.8547612698,33.44,1.11384,-0.0648,1.1157233464,1.11384,-0.0648,1.1157233464,0.0,0.0,0.0,0.0
2019-08-05 02:00:00,16.07556,-4.20228,16.6157391202,1.73556,-0.06228,1.7366770892,14.34,-4.14,14.9256557645,33.44,1.73556,-0.06228,1.7366770892,1.73556,-0.06228,1.7366770892,0.0,0.0,0.0,0.0
2019-08-05 02:30:00,16.6064,-4.48392,17.201106346,1.2564,-0.04392,1.2571674218,15.35,-4.44,15.9792396565,33.37,1.2564,-0.04392,1.2571674218,1.2564,-0.04392,1.2571674218,0.0,0.0,0.0,0.0
2019-08-05 03:00:00,15.74356,-4.38832,16.3437154251,1.39356,-0.058320000000000004,1.394779802,14.35,-4.33,14.9890426646,33.46,1.39356,-0.058320000000000004,1.394779802,1.39356,-0.058320000000000004,1.394779802,0.0,0.0,0.0,0.0
2019-08-05 03:30:00,14.99828,-4.0886,15.5455798515,1.6282800000000002,-0.048600000000000004,1.6290051315,13.37,-4.04,13.9670505118,33.39,1.6282800000000002,-0.048600000000000004,1.6290051315,1.6282800000000002,-0.048600000000000004,1.6290051315,0.0,0.0,0.0,0.0
2019-08-05 04:00:00,13.40696,-3.6306000000000003,13.8898463923,2.13696,-0.1206,2.1403603439,11.27,-3.51,11.8039400202,33.42,2.13696,-0.1206,2.1403603439,2.13696,-0.1206,2.1403603439,0.0,0.0,0.0,0.0
2019-08-05 04:30:00,10.14336,-2.23348,10.3863460851,2.94336,-0.21348000000000003,2.9510916285,7.2,-2.02,7.4779943835000005,33.29,2.94336,-0.21348000000000003,2.9510916285,2.94336,-0.21348000000000003,2.9510916285,0.0,0.0,0.0,0.0
2019-08-05 05:00:00,14.37472,-2.66012,14.6187829005,2.03472,-0.15012,2.0402503505,12.34,-2.51,12.5926843842,33.22,2.03472,-0.15012,2.0402503505,2.03472,-0.15012,2.0402503505,0.0,0.0,0.0,0.0
2019-08-05 05:30:00,16.74924,-2.69064,16.963979019900002,1.47924,-0.08064,1.4814363932,15.27,-2.61,15.4914492543,33.2,1.47924,-0.08064,1.4814363932,1.47924,-0.08064,1.4814363932,0.0,0.0,0.0,0.0
2019-08-05 06:00:00,19.2186,-2.87564,19.4325472177,0.8586,-0.035640000000000005,0.8593393798000001,18.36,-2.84,18.5783529948,33.35,0.8586,-0.035640000000000005,0.8593393798000001,0.8586,-0.035640000000000005,0.8593393798000001,0.0,0.0,0.0,0.0
2019-08-05 06:30:00,23.10792,-2.22948,23.2152223293,0.8179200000000001,-0.06948,0.8208657605,22.29,-2.16,22.3944122495,33.41,0.8179200000000001,-0.06948,0.8208657605,0.8179200000000001,-0.06948,0.8208657605,0.0,0.0,0.0,0.0
2019-08-05 07:00:00,26.5292,-1.7462,26.5866069118,0.6192000000000001,-0.1062,0.6282412594,25.91,-1.6400000000000001,25.9618508585,33.51,0.6192000000000001,-0.1062,0.6282412594,0.6192000000000001,-0.1062,0.6282412594,0.0,0.0,0.0,0.0
2019-08-05 07:30:00,30.27024,-1.00696,30.2869839717,0.5702400000000001,-0.06696,0.5741579044,29.7,-0.9400000000000001,29.7148716975,33.33,0.5702400000000001,-0.06696,0.5741579044,0.5702400000000001,-0.06696,0.5741579044,0.0,0.0,0.0,0.0
2019-08-05 08:00:00,33.27276,0.01404,33.2727629622,1.83276,-0.07596,1.8343334318000002,31.44,0.09,31.4401288165,32.82,1.83276,-0.07596,1.8343334318000002,1.83276,-0.07596,1.8343334318000002,0.0,0.0,0.0,0.0
2019-08-05 08:30:00,40.34208,0.11180000000000001,40.3422349154,6.29208,-0.0882,6.2926981468,34.05,0.2,34.0505873664,32.88,6.29208,-0.0882,6.2926981468,6.29208,-0.0882,6.2926981468,0.0,0.0,0.0,0.0
2019-08-05 09:00:00,41.97868,1.07132,41.9923481254,6.17868,-0.05868,6.1789586408,35.8,1.13,35.8178293591,32.69,6.17868,-0.05868,6.1789586408,6.17868,-0.05868,6.1789586408,0.0,0.0,0.0,0.0
2019-08-05 09:30:00,40.6806,2.60324,40.7638083949,7.0506,-0.17676000000000003,7.0528153568,33.63,2.7800000000000002,33.7447077332,32.73,7.0506,-0.17676000000000003,7.0528153568,7.0506,-0.17676000000000003,7.0528153568,0.0,0.0,0.0,0.0
2019-08-05 10:00:00,34.74948,3.08312,34.8859855702,3.48948,-0.23688,3.4975109442,31.26,3.32,31.4358076085,32.71,3.48948,-0.23688,3.4975109442,3.48948,-0.23688,3.4975109442,0.0,0.0,0.0,0.0
2019-08-05 10:30:00,31.33892,3.69528,31.5560295513,3.59892,-0.32472,3.6135395729,27.74,4.02,28.0297698885,32.9,3.59892,-0.32472,3.6135395729,3.59892,-0.32472,3.6135395729,0.0,0.0,0.0,0.0
2019-08-05 11:00:00,27.80948,4.75464,28.2130072732,5.28948,-0.5853600000000001,5.3217708519,22.52,5.34,23.1444593802,32.73,5.28948,-0.5853600000000001,5.3217708519,5.28948,-0.5853600000000001,5.3217708519,0.0,0.0,0.0,0.0
2019-08-05 11:30:00,26.58324,4.52304,26.9652839729,6.12324,-0.60696,6.1532486167,20.46,5.13,21.0933283291,32.76,6.12324,-0.60696,6.1532486167,6.12324,-0.60696,6.1532486167,0.0,0.0,0.0,0.0
2019-08-05 12:00:00,24.2342,5.3766,24.8234622323,6.4242,-0.6534,6.4573428901,17.81,6.03,18.8031114447,32.68,6.4242,-0.6534,6.4573428901,6.4242,-0.6534,6.4573428901,0.0,0.0,0.0,0.0
2019-08-05 12:30:00,22.91028,5.802960000000001,23.6337740202,7.55028,-0.7970400000000001,7.5922329285,15.36,6.6,16.7179424571,32.68,7.55028,-0.7970400000000001,7.5922329285,7.55028,-0.7970400000000001,7.5922329285,0.0,0.0,0.0,0.0
2019-08-05 13:00:00,21.15464,5.90556,21.9634795159,7.69464,-0.78444,7.7345220178,13.46,6.69,15.0308915238,32.68,7.69464,-0.78444,7.7345220178,7.69464,-0.78444,7.7345220178,0.0,0.0,0.0,0.0
2019-08-05 13:30:00,21.63,5.30976,22.2721900867,7.38,-0.75024,7.4180361321,14.25,6.06,15.4850282531,32.68,7.38,-0.75024,7.4180361321,7.38,-0.75024,7.4180361321,0.0,0.0,0.0,0.0
2019-08-05 14:00:00,20.38936,6.15108,21.2969900778,7.47936,-0.8089200000000001,7.5229766433,12.91,6.96,14.6666185605,32.7,7.47936,-0.8089200000000001,7.5229766433,7.47936,-0.8089200000000001,7.5229766433,0.0,0.0,0.0,0.0
2019-08-05 14:30:00,23.10704,5.61332,23.7790802804,6.01704,-0.61668,6.0485588849,17.09,6.23,18.1901346889,32.68,6.01704,-0.61668,6.0485588849,6.01704,-0.61668,6.0485588849,0.0,0.0,0.0,0.0
2019-08-05 15:00:00,18.94556,6.36552,19.9863475549,7.22556,-0.8344800000000001,7.2735874356,11.72,7.2,13.7549409304,32.68,7.22556,-0.8344800000000001,7.2735874356,7.22556,-0.8344800000000001,7.2735874356,0.0,0.0,0.0,0.0
2019-08-05 15:30:00,24.99892,5.52056,25.6012223122,11.42892,-0.7394400000000001,11.4528155438,13.57,6.26,14.9443132997,32.7,11.42892,-0.7394400000000001,11.4528155438,11.42892,-0.7394400000000001,11.4528155438,0.0,0.0,0.0,0.0
2019-08-05 16:00:00,27.64008,4.72072,28.0403141873,10.90008,-0.6292800000000001,10.9182295875,16.74,5.35,17.5741315575,32.56,10.90008,-0.6292800000000001,10.9182295875,10.90008,-0.6292800000000001,10.9182295875,0.0,0.0,0.0,0.0
2019-08-05 16:30:00,19.60892,4.47828,20.1137946525,6.11892,-0.8017200000000001,6.1712184311,13.49,5.28,14.4864937097,32.72,6.11892,-0.8017200000000001,6.1712184311,6.11892,-0.8017200000000001,6.1712184311,0.0,0.0,0.0,0.0
2019-08-05 17:00:00,20.19808,3.1678,20.4449845323,6.77808,-0.7722,6.8219250455000005,13.42,3.94,13.9864219871,32.91,6.77808,-0.7722,6.8219250455000005,6.77808,-0.7722,6.8219250455000005,0.0,0.0,0.0,0.0
2019-08-05 17:30:00,20.94828,2.87384,21.144488438,5.85828,-0.6861600000000001,5.8983268902,15.09,3.56,15.504247805,33.1,5.85828,-0.6861600000000001,5.8983268902,5.85828,-0.6861600000000001,5.8983268902,0.0,0.0,0.0,0.0
2019-08-05 18:00:00,23.23196,1.9598,23.3144757926,5.3319600000000005,-0.5202,5.3572759385,17.9,2.48,18.0709822644,33.08,5.3319600000000005,-0.5202,5.3572759385,5.3319600000000005,-0.5202,5.3572759385,0.0,0.0,0.0,0.0
2019-08-05 18:30:00,22.41204,1.86844,22.4897889051,5.34204,-0.6015600000000001,5.3758037348,17.07,2.47,17.2477766683,32.87,5.34204,-0.6015600000000001,5.3758037348,5.34204,-0.6015600000000001,5.3758037348,0.0,0.0,0.0,0.0
2019-08-05 19:00:00,21.5064,1.90468,21.5905777334,5.3964,-0.6253200000000001,5.4325093707,16.11,2.5300000000000002,16.3074522842,32.73,5.3964,-0.6253200000000001,5.4325093707,5.3964,-0.6253200000000001,5.4325093707,0.0,0.0,0.0,0.0
2019-08-05 19:30:00,21.14864,1.9537200000000001,21.2386910069,4.77864,-0.56628,4.8120757775000005,16.37,2.52,16.5628288647,32.78,4.77864,-0.56628,4.8120757775000005,4.77864,-0.56628,4.8120757775000005,0.0,0.0,0.0,0.0
2019-08-05 20:00:00,20.91308,1.71788,20.9835179791,4.39308,-0.49212000000000006,4.4205581074,16.52,2.21,16.6671683258,32.59,4.39308,-0.49212000000000006,4.4205581074,4.39308,-0.49212000000000006,4.4205581074,0.0,0.0,0.0,0.0
2019-08-05 20:30:00,22.4214,0.8202400000000001,22.4363983655,4.0914,-0.41976,4.1128764165,18.33,1.24,18.3718942954,32.63,4.0914,-0.41976,4.1128764165,4.0914,-0.41976,4.1128764165,0.0,0.0,0.0,0.0
2019-08-05 21:00:00,23.55476,0.48260000000000003,23.5597033389,3.7047600000000003,-0.34740000000000004,3.7210124184,19.85,0.8300000000000001,19.8673450667,32.7,3.7047600000000003,-0.34740000000000004,3.7210124184,3.7047600000000003,-0.34740000000000004,3.7210124184,0.0,0.0,0.0,0.0
2019-08-05 21:30:00,24.48912,0.38532000000000005,24.4921511892,2.94912,-0.27468000000000004,2.9618841768,21.54,0.66,21.5501090484,32.66,2.94912,-0.27468000000000004,2.9618841768,2.94912,-0.27468000000000004,2.9618841768,0.0,0.0,0.0,0.0
2019-08-05 22:00:00,22.50404,-0.0562,22.5041101748,3.25404,-0.2862,3.2666017146,19.25,0.23,19.2513739769,32.95,3.25404,-0.2862,3.2666017146,3.25404,-0.2862,3.2666017146,0.0,0.0,0.0,0.0
2019-08-05 22:30:00,23.02888,-1.2197200000000001,23.0611584907,2.73888,-0.18972000000000003,2.7454430121,20.29,-1.03,20.3161265993,32.79,2.73888,-0.18972000000000003,2.7454430121,2.73888,-0.18972000000000003,2.7454430121,0.0,0.0,0.0,0.0
2019-08-05 23:00:00,20.00248,-1.27864,20.0433062742,3.28248,-0.27864,3.2942852336,16.72,-1.0,16.7498776115,33.01,3.28248,-0.27864,3.2942852336,3.28248,-0.27864,3.2942852336,0.0,0.0,0.0,0.0
2019-08-05 23:30:00,18.39008,-1.57592,18.457479954,2.80008,-0.20592000000000002,2.8076415464,15.59,-1.37,15.650079872,33.3,2.80008,-0.20592000000000002,2.8076415464,2.80008,-0.20592000000000002,2.8076415464,0.0,0.0,0.0,0.0
2019-08-06 00:00:00,12.96584,-1.20692,13.0218916749,3.88584,-0.28692,3.896418303,9.08,-0.92,9.1264889196,33.3,3.88584,-0.28692,3.896418303,3.88584,-0.28692,3.896418303,0.0,0.0,0.0,0.0
2019-08-06 00:30:00,8.34488,-0.61684,8.3676468496,4.93488,-0.45684,4.955980569,3.41,-0.16,3.413751602,33.0,4.93488,-0.45684,4.955980569,4.93488,-0.45684,4.955980569,0.0,0.0,0.0,0.0
2019-08-06 01:00:00,11.93168,-1.7303600000000001,12.0564975574,3.6316800000000002,-0.27036000000000004,3.641729555,8.3,-1.46,8.4274313999,33.22,3.6316800000000002,-0.27036000000000004,3.641729555,3.6316800000000002,-0.27036000000000004,3.641729555,0.0,0.0,0.0,0.0
2019-08-06 01:30:00,12.375,-2.14764,12.5599754207,3.105,-0.19764,3.1112837495,9.27,-1.9500000000000002,9.4728770709,33.26,3.105,-0.19764,3.1112837495,3.105,-0.19764,3.1112837495,0.0,0.0,0.0,0.0
2019-08-06 02:00:00,11.1222,-2.32036,11.3616637589,3.2922000000000002,-0.18036000000000002,3.2971367229,7.83,-2.14,8.1171731533,33.38,3.2922000000000002,-0.18036000000000002,3.2971367229,3.2922000000000002,-0.18036000000000002,3.2971367229,0.0,0.0,0.0,0.0
2019-08-06 02:30:00,9.59548,-2.03168,9.8082088096,3.70548,-0.21168,3.7115213125,5.89,-1.82,6.1647789904,33.43,3.70548,-0.21168,3.7115213125,3.70548,-0.21168,3.7115213125,0.0,0.0,0.0,0.0
2019-08-06 03:00:00,6.33544,-1.3102,6.4694995196,4.10544,-0.3402,4.1195113343,2.23,-0.97,2.4318305862000003,33.4,4.10544,-0.3402,4.1195113343,4.10544,-0.3402,4.1195113343,0.0,0.0,0.0,0.0
2019-08-06 03:30:00,8.44756,-1.61688,8.600905236500001,4.05756,-0.41688000000000003,4.0789192304,4.39,-1.2,4.5510548228,33.4,4.05756,-0.41688000000000003,4.0789192304,4.05756,-0.41688000000000003,4.0789192304,0.0,0.0,0.0,0.0
2019-08-06 04:00:00,9.41168,-1.90108,9.6017615878,4.08168,-0.36108,4.0976200884,5.33,-1.54,5.548017664,33.37,4.08168,-0.36108,4.0976200884,4.08168,-0.36108,4.0976200884,0.0,0.0,0.0,0.0
2019-08-06 04:30:00,16.40192,-2.82332,16.6431401937,1.86192,-0.10332000000000001,1.8647844671,14.54,-2.7199999999999998,14.7922276889,33.52,1.86192,-0.10332000000000001,1.8647844671,1.86192,-0.10332000000000001,1.8647844671,0.0,0.0,0.0,0.0
2019-08-06 05:00:00,8.69496,-0.456,8.7069090613,3.95496,-0.306,3.9667801302,4.74,-0.15,4.7423728238,33.16,3.95496,-0.306,3.9667801302,3.95496,-0.306,3.9667801302,0.0,0.0,0.0,0.0
2019-08-06 05:30:00,14.66128,-1.50732,14.7385597947,2.77128,-0.15732000000000002,2.7757417785,11.89,-1.35,11.9663946116,33.22,2.77128,-0.15732000000000002,2.7757417785,2.77128,-0.15732000000000002,2.7757417785,0.0,0.0,0.0,0.0
2019-08-06 06:00:00,16.68804,-1.7938,16.7841710395,1.95804,-0.0738,1.9594302952,14.73,-1.72,14.8300809168,33.42,1.95804,-0.0738,1.9594302952,1.95804,-0.0738,1.9594302952,0.0,0.0,0.0,0.0
2019-08-06 06:30:00,9.6466,1.53132,9.7673861653,5.0166,-0.41868000000000005,5.0340409715,4.63,1.9500000000000002,5.0238829604,33.11,5.0166,-0.41868000000000005,5.0340409715,5.0166,-0.41868000000000005,5.0340409715,0.0,0.0,0.0,0.0
2019-08-06 07:00:00,11.86224,1.83692,12.0036249901,5.32224,-0.43308,5.3398311681,6.54,2.27,6.9227523428,33.32,5.32224,-0.43308,5.3398311681,5.32224,-0.43308,5.3398311681,0.0,0.0,0.0,0.0
2019-08-06 07:30:00,14.65304,2.44908,14.8562974556,5.42304,-0.43092,5.4401337197,9.23,2.88,9.6688830792,33.13,5.42304,-0.43092,5.4401337197,5.42304,-0.43092,5.4401337197,0.0,0.0,0.0,0.0
2019-08-06 08:00:00,15.23184,3.84404,15.709410979,5.72184,-0.5259600000000001,5.7459626615,9.51,4.37,10.4659925473,33.05,5.72184,-0.5259600000000001,5.7459626615,5.72184,-0.5259600000000001,5.7459626615,0.0,0.0,0.0,0.0
2019-08-06 08:30:00,20.62496,3.95076,20.9999399899,4.94496,-0.39924000000000004,4.9610504915,15.68,4.35,16.2722125109,32.82,4.94496,-0.39924000000000004,4.9610504915,4.94496,-0.39924000000000004,4.9610504915,0.0,0.0,0.0,0.0
2019-08-06 09:00:00,22.06436,4.52568,22.5237155388,5.36436,-0.45432000000000006,5.3835643278,16.7,4.98,17.4267151236,32.69,5.36436,-0.45432000000000006,5.3835643278,5.36436,-0.45432000000000006,5.3835643278,0.0,0.0,0.0,0.0
2019-08-06 09:30:00,22.9416,5.14036,23.5104298448,5.3316,-0.44964000000000004,5.3505265806,17.61,5.59,18.4759357003,32.47,5.3316,-0.44964000000000004,5.3505265806,5.3316,-0.44964000000000004,5.3505265806,0.0,0.0,0.0,0.0
2019-08-06 10:00:00,22.76612,5.82144,23.4986251412,5.31612,-0.53856,5.3433303031,17.45,6.36,18.5728861516,32.39,5.31612,-0.53856,5.3433303031,5.31612,-0.53856,5.3433303031,0.0,0.0,0.0,0.0
2019-08-06 10:30:00,26.22192,4.59012,26.620636545700002,4.74192,-0.38988,4.7579209431,21.48,4.98,22.0497346923,32.47,4.74192,-0.38988,4.7579209431,4.74192,-0.38988,4.7579209431,0.0,0.0,0.0,0.0
2019-08-06 11:00:00,26.52356,4.73372,26.9426676503,4.54356,-0.38628,4.559950626,21.98,5.12,22.5684470002,32.31,4.54356,-0.38628,4.559950626,4.54356,-0.38628,4.559950626,0.0,0.0,0.0,0.0
2019-08-06 11:30:00,25.71856,4.73276,26.1503985761,5.39856,-0.41724000000000006,5.4146596653,20.32,5.15,20.9624640727,32.22,5.39856,-0.41724000000000006,5.4146596653,5.39856,-0.41724000000000006,5.4146596653,0.0,0.0,0.0,0.0
2019-08-06 12:00:00,17.02612,7.32684,18.5356776688,8.10612,-0.8931600000000001,8.155177266,8.92,8.22,12.1299134374,32.1,8.10612,-0.8931600000000001,8.155177266,8.10612,-0.8931600000000001,8.155177266,0.0,0.0,0.0,0.0
2019-08-06 12:30:00,15.50144,7.95924,17.4253878996,9.18144,-1.13076,9.2508085404,6.32,9.09,11.0711562178,32.1,9.18144,-1.13076,9.2508085404,9.18144,-1.13076,9.2508085404,0.0,0.0,0.0,0.0
2019-08-06 13:00:00,17.95484,7.29408,19.3798834484,8.66484,-1.10592,8.7351308675,9.29,8.4,12.5245399117,32.2,8.66484,-1.10592,8.7351308675,8.66484,-1.10592,8.7351308675,0.0,0.0,0.0,0.0
2019-08-06 13:30:00,20.83484,6.1314,21.7183015861,7.13484,-0.7686000000000001,7.1761192706,13.7,6.9,15.339491517,32.36,7.13484,-0.7686000000000001,7.1761192706,7.13484,-0.7686000000000001,7.1761192706,0.0,0.0,0.0,0.0
2019-08-06 14:00:00,18.9114,7.19372,20.2334044935,7.8714,-0.9262800000000001,7.9257133810000004,11.04,8.12,13.7045977686,32.39,7.8714,-0.9262800000000001,7.9257133810000004,7.8714,-0.9262800000000001,7.9257133810000004,0.0,0.0,0.0,0.0
2019-08-06 14:30:00,19.1808,6.55932,20.271353371300002,8.5608,-1.03068,8.6226212895,10.62,7.59,13.0534478204,32.23,8.5608,-1.03068,8.6226212895,8.5608,-1.03068,8.6226212895,0.0,0.0,0.0,0.0
2019-08-06 15:00:00,19.31032,6.5022,20.3756487833,8.68032,-1.0278,8.7409569352,10.63,7.53,13.0268108146,32.23,8.68032,-1.0278,8.7409569352,8.68032,-1.0278,8.7409569352,0.0,0.0,0.0,0.0
2019-08-06 15:30:00,18.19272,6.69316,19.3848768834,7.99272,-0.9968400000000001,8.054642325,10.2,7.69,12.7740400814,32.44,7.99272,-0.9968400000000001,8.054642325,7.99272,-0.9968400000000001,8.054642325,0.0,0.0,0.0,0.0
2019-08-06 16:00:00,16.20396,7.17588,17.7217824571,8.01396,-1.01412,8.0778706511,8.19,8.19,11.5824090758,32.27,8.01396,-1.01412,8.0778706511,8.01396,-1.01412,8.0778706511,0.0,0.0,0.0,0.0
2019-08-06 16:30:00,14.22908,6.4444,15.6204036121,8.11908,-1.0656,8.188709508,6.11,7.51,9.6815391338,32.38,8.11908,-1.0656,8.188709508,8.11908,-1.0656,8.188709508,0.0,0.0,0.0,0.0
2019-08-06 17:00:00,14.52924,5.67792,15.5992817304,7.68924,-0.9820800000000001,7.751702581,6.84,6.66,9.546790036400001,32.38,7.68924,-0.9820800000000001,7.751702581,7.68924,-0.9820800000000001,7.751702581,0.0,0.0,0.0,0.0
2019-08-06 17:30:00,21.86164,2.86428,22.0484784828,5.92164,-0.6757200000000001,5.9600686077,15.94,3.54,16.3283557041,32.66,5.92164,-0.6757200000000001,5.9600686077,5.92164,-0.6757200000000001,5.9600686077,0.0,0.0,0.0,0.0
2019-08-06 18:00:00,16.49724,4.8532,17.1962925614,7.34724,-0.9468000000000001,7.4079933759,9.15,5.8,10.8333974357,32.44,7.34724,-0.9468000000000001,7.4079933759,7.34724,-0.9468000000000001,7.4079933759,0.0,0.0,0.0,0.0
2019-08-06 18:30:00,15.6658,4.99952,16.4442236019,7.7058,-1.05048,7.7770728343,7.96,6.05,9.9982048389,32.44,7.7058,-1.05048,7.7770728343,7.7058,-1.05048,7.7770728343,0.0,0.0,0.0,0.0
2019-08-06 19:00:00,17.42224,4.48692,17.990744779,6.85224,-0.9730800000000001,6.9209882029,10.57,5.46,11.8969113639,32.44,6.85224,-0.9730800000000001,6.9209882029,6.85224,-0.9730800000000001,6.9209882029,0.0,0.0,0.0,0.0
2019-08-06 19:30:00,21.2612,2.68164,21.4296481196,5.1912,-0.64836,5.2315321016,16.07,3.33,16.4113923846,32.64,5.1912,-0.64836,5.2315321016,5.1912,-0.64836,5.2315321016,0.0,0.0,0.0,0.0
2019-08-06 20:00:00,22.24356,2.08848,22.3413900683,4.63356,-0.55152,4.6662675217,17.61,2.64,17.8067880315,32.73,4.63356,-0.55152,4.6662675217,4.63356,-0.55152,4.6662675217,0.0,0.0,0.0,0.0
2019-08-06 20:30:00,21.095,1.87796,21.1784267301,4.815,-0.6620400000000001,4.860300604,16.28,2.54,16.4769536019,32.64,4.815,-0.6620400000000001,4.860300604,4.815,-0.6620400000000001,4.860300604,0.0,0.0,0.0,0.0
2019-08-06 21:00:00,21.68332,1.52932,21.7371844056,4.06332,-0.40068000000000004,4.0830275391,17.62,1.9300000000000002,17.7253857504,32.68,4.06332,-0.40068000000000004,4.0830275391,4.06332,-0.40068000000000004,4.0830275391,0.0,0.0,0.0,0.0
2019-08-06 21:30:00,22.26656,1.2679200000000002,22.3026302341,4.24656,-0.44208000000000003,4.2695089366,18.02,1.71,18.1009530136,32.68,4.24656,-0.44208000000000003,4.2695089366,4.24656,-0.44208000000000003,4.2695089366,0.0,0.0,0.0,0.0
2019-08-06 22:00:00,20.51276,0.9846800000000001,20.5363803412,4.17276,-0.44532000000000005,4.1964551612,16.34,1.43,16.4024540847,32.79,4.17276,-0.44532000000000005,4.1964551612,4.17276,-0.44532000000000005,4.1964551612,0.0,0.0,0.0,0.0
2019-08-06 22:30:00,19.24236,0.44696,19.2475502756,3.76236,-0.38304000000000005,3.7818080876,15.48,0.8300000000000001,15.5022353227,32.98,3.76236,-0.38304000000000005,3.7818080876,3.76236,-0.38304000000000005,3.7818080876,0.0,0.0,0.0,0.0
2019-08-06 23:00:00,19.0008,-0.3254,19.00358613,3.3407999999999998,-0.3654,3.3607234043,15.66,0.04,15.6600510855,33.2,3.3407999999999998,-0.3654,3.3607234043,3.3407999999999998,-0.3654,3.3607234043,0.0,0.0,0.0,0.0
2019-08-06 23:30:00,18.68052,-1.289,18.7249392114,2.90052,-0.279,2.9139075604,15.78,-1.01,15.8122895243,33.03,2.90052,-0.279,2.9139075604,2.90052,-0.279,2.9139075604,0.0,0.0,0.0,0.0
2019-08-07 00:00:00,17.08544,-1.5979999999999999,17.1600076921,2.84544,-0.28800000000000003,2.859977761,14.24,-1.31,14.30012937,33.23,2.84544,-0.28800000000000003,2.859977761,2.84544,-0.28800000000000003,2.859977761,0.0,0.0,0.0,0.0
2019-08-07 00:30:00,17.63392,-2.41848,17.7989937939,2.11392,-0.16848000000000002,2.1206233227,15.52,-2.25,15.6822479256,33.05,2.11392,-0.16848000000000002,2.1206233227,2.11392,-0.16848000000000002,2.1206233227,0.0,0.0,0.0,0.0
2019-08-07 01:00:00,16.23012,-2.2246,16.381869257600002,2.13012,-0.1746,2.1372637587,14.1,-2.05,14.248245506,33.02,2.13012,-0.1746,2.1372637587,2.13012,-0.1746,2.1372637587,0.0,0.0,0.0,0.0
2019-08-07 01:30:00,15.44036,-2.33412,15.6157879437,2.43036,-0.20412000000000002,2.4389167071,13.01,-2.13,13.1832090175,33.1,2.43036,-0.20412000000000002,2.4389167071,2.43036,-0.20412000000000002,2.4389167071,0.0,0.0,0.0,0.0
2019-08-07 02:00:00,13.88524,-2.11268,14.0450456261,2.50524,-0.20268000000000003,2.5134252804,11.38,-1.9100000000000001,11.539172414,33.16,2.50524,-0.20268000000000003,2.5134252804,2.50524,-0.20268000000000003,2.5134252804,0.0,0.0,0.0,0.0
2019-08-07 02:30:00,11.35712,-1.7174,11.486236870900001,3.14712,-0.2574,3.1576287075,8.21,-1.46,8.3388068691,33.16,3.14712,-0.2574,3.1576287075,3.14712,-0.2574,3.1576287075,0.0,0.0,0.0,0.0
2019-08-07 03:00:00,13.023,-2.51732,13.2640653264,2.313,-0.15732000000000002,2.3183439310000002,10.71,-2.36,10.9669366735,33.16,2.313,-0.15732000000000002,2.3183439310000002,2.313,-0.15732000000000002,2.3183439310000002,0.0,0.0,0.0,0.0
2019-08-07 03:30:00,13.66512,-2.29724,13.8568689188,2.08512,-0.14724,2.0903121853,11.58,-2.15,11.7778987939,33.2,2.08512,-0.14724,2.0903121853,2.08512,-0.14724,2.0903121853,0.0,0.0,0.0,0.0
2019-08-07 04:00:00,16.45208,-2.71748,16.6750002662,1.5220799999999999,-0.08748,1.5245918394,14.93,-2.63,15.1598746697,33.13,1.5220799999999999,-0.08748,1.5245918394,1.5220799999999999,-0.08748,1.5245918394,0.0,0.0,0.0,0.0
2019-08-07 04:30:00,14.62196,-1.90596,14.7456569119,2.27196,-0.16596000000000002,2.2780133808,12.35,-1.74,12.4719725785,33.16,2.27196,-0.16596000000000002,2.2780133808,2.27196,-0.16596000000000002,2.2780133808,0.0,0.0,0.0,0.0
2019-08-07 05:00:00,18.64276,-2.40856,18.7977036281,1.38276,-0.08856000000000001,1.3855930467,17.26,-2.32,17.4152232257,33.09,1.38276,-0.08856000000000001,1.3855930467,1.38276,-0.08856000000000001,1.3855930467,0.0,0.0,0.0,0.0
2019-08-07 05:30:00,19.27584,-2.2596,19.407828314,1.36584,-0.0396,1.3664139437,17.91,-2.22,18.047063473,32.99,1.36584,-0.0396,1.3664139437,1.36584,-0.0396,1.3664139437,0.0,0.0,0.0,0.0
2019-08-07 06:00:00,19.15676,-1.92772,19.2535076829,1.34676,-0.02772,1.3470452465,17.81,-1.9,17.9110608284,33.19,1.34676,-0.02772,1.3470452465,1.34676,-0.02772,1.3470452465,0.0,0.0,0.0,0.0
2019-08-07 06:30:00,22.5702,-1.027,22.5935534399,1.2402,-0.027,1.2404938694,21.33,-1.0,21.3534282962,33.23,1.2402,-0.027,1.2404938694,1.2402,-0.027,1.2404938694,0.0,0.0,0.0,0.0
2019-08-07 07:00:00,24.51484,-0.32828,24.5170379121,1.4648400000000001,-0.09828,1.468133231,23.05,-0.23,23.0511474769,33.53,1.4648400000000001,-0.09828,1.468133231,1.4648400000000001,-0.09828,1.468133231,0.0,0.0,0.0,0.0
2019-08-07 07:30:00,29.10116,0.30172000000000004,29.1027240702,1.27116,-0.09828,1.2749536086,27.83,0.4,27.8328744473,33.27,1.27116,-0.09828,1.2749536086,1.27116,-0.09828,1.2749536086,0.0,0.0,0.0,0.0
2019-08-07 08:00:00,28.1688,1.79228,28.2257605927,2.1888,-0.20772000000000002,2.1986343576,25.98,2.0,26.0568685763,33.05,2.1888,-0.20772000000000002,2.1986343576,2.1888,-0.20772000000000002,2.1986343576,0.0,0.0,0.0,0.0
2019-08-07 08:30:00,32.04344,1.855,32.0970882174,1.7834400000000001,-0.135,1.7885422091,30.26,1.99,30.3253639714,32.93,1.7834400000000001,-0.135,1.7885422091,1.7834400000000001,-0.135,1.7885422091,0.0,0.0,0.0,0.0
2019-08-07 09:00:00,34.57016,2.33036,34.6486152704,2.00016,-0.17964000000000002,2.0082107846,32.57,2.51,32.6665731291,32.81,2.00016,-0.17964000000000002,2.0082107846,2.00016,-0.17964000000000002,2.0082107846,0.0,0.0,0.0,0.0
2019-08-07 09:30:00,35.99088,2.74376,36.0953135755,1.73088,-0.15624000000000002,1.7379172915,34.26,2.9,34.3825188141,32.7,1.73088,-0.15624000000000002,1.7379172915,1.73088,-0.15624000000000002,1.7379172915,0.0,0.0,0.0,0.0
2019-08-07 10:00:00,36.85948,3.16104,36.9947758441,2.49948,-0.22896000000000002,2.5099448105,34.36,3.39,34.5268258026,32.7,2.49948,-0.22896000000000002,2.5099448105,2.49948,-0.22896000000000002,2.5099448105,0.0,0.0,0.0,0.0
2019-08-07 10:30:00,31.34648,4.07208,31.6098662433,3.24648,-0.27792,3.258354173,28.1,4.35,28.4347059067,32.7,3.24648,-0.27792,3.258354173,3.24648,-0.27792,3.258354173,0.0,0.0,0.0,0.0
2019-08-07 11:00:00,29.06052,5.05172,29.4963336303,4.07052,-0.45828,4.0962365201,24.99,5.51,25.5902364194,32.51,4.07052,-0.45828,4.0962365201,4.07052,-0.45828,4.0962365201,0.0,0.0,0.0,0.0
2019-08-07 11:30:00,31.1996,4.446,31.514789483,4.1796,-0.324,4.1921393297,27.02,4.77,27.437807857,32.58,4.1796,-0.324,4.1921393297,4.1796,-0.324,4.1921393297,0.0,0.0,0.0,0.0
2019-08-07 12:00:00,25.77844,5.524,26.3636595493,6.05844,-0.5760000000000001,6.0857597088,19.72,6.1,20.6419088265,32.46,6.05844,-0.5760000000000001,6.0857597088,6.05844,-0.5760000000000001,6.0857597088,0.0,0.0,0.0,0.0
2019-08-07 12:30:00,26.25092,5.60352,26.8423217557,5.65092,-0.5464800000000001,5.6772825574,20.6,6.15,21.4984301752,32.46,5.65092,-0.5464800000000001,5.6772825574,5.65092,-0.5464800000000001,5.6772825574,0.0,0.0,0.0,0.0
2019-08-07 13:00:00,24.96244,5.7388,25.6136142743,6.02244,-0.6012000000000001,6.0523735008,18.94,6.34,19.9729617233,32.27,6.02244,-0.6012000000000001,6.0523735008,6.02244,-0.6012000000000001,6.0523735008,0.0,0.0,0.0,0.0
2019-08-07 13:30:00,27.4782,4.36668,27.8230007271,6.2082,-0.64332,6.2414427709,21.27,5.01,21.8520708401,32.45,6.2082,-0.64332,6.2414427709,6.2082,-0.64332,6.2414427709,0.0,0.0,0.0,0.0
2019-08-07 14:00:00,22.2806,5.98316,23.0699661887,6.9606,-0.8168400000000001,7.008364998,15.32,6.8,16.7613364622,32.45,6.9606,-0.8168400000000001,7.008364998,6.9606,-0.8168400000000001,7.008364998,0.0,0.0,0.0,0.0
2019-08-07 14:30:00,22.0844,6.17012,22.9301352847,7.7544,-0.92988,7.8099549406,14.33,7.1,15.9924638502,32.34,7.7544,-0.92988,7.8099549406,7.7544,-0.92988,7.8099549406,0.0,0.0,0.0,0.0
2019-08-07 15:00:00,21.7874,6.2542,22.6672851572,7.9974,-0.9558000000000001,8.0543131551,13.79,7.21,15.5611117855,32.34,7.9974,-0.9558000000000001,8.0543131551,7.9974,-0.9558000000000001,8.0543131551,0.0,0.0,0.0,0.0
2019-08-07 15:30:00,23.5458,5.62204,24.2076853789,6.7158,-0.7779600000000001,6.760709386,16.83,6.4,18.0058018427,32.38,6.7158,-0.7779600000000001,6.760709386,6.7158,-0.7779600000000001,6.760709386,0.0,0.0,0.0,0.0
2019-08-07 16:00:00,22.248,4.91004,22.7833710588,6.858,-0.7599600000000001,6.8999784928,15.39,5.67,16.4012499524,32.46,6.858,-0.7599600000000001,6.8999784928,6.858,-0.7599600000000001,6.8999784928,0.0,0.0,0.0,0.0
2019-08-07 16:30:00,21.01888,4.32248,21.4587313186,6.15888,-0.7675200000000001,6.2065199432,14.86,5.09,15.7075682395,32.66,6.15888,-0.7675200000000001,6.2065199432,6.15888,-0.7675200000000001,6.2065199432,0.0,0.0,0.0,0.0
2019-08-07 17:00:00,21.28656,3.4844,21.5698558176,6.31656,-0.7056,6.3558478265,14.97,4.19,15.5453208394,32.71,6.31656,-0.7056,6.3558478265,6.31656,-0.7056,6.3558478265,0.0,0.0,0.0,0.0
2019-08-07 17:30:00,27.96228,2.02308,28.0353697226,9.42228,-0.5569200000000001,9.4387245052,18.54,2.58,18.7186537977,32.91,9.42228,-0.5569200000000001,9.4387245052,9.42228,-0.5569200000000001,9.4387245052,0.0,0.0,0.0,0.0
2019-08-07 18:00:00,26.64056,2.31788,26.7412042513,9.52056,-0.5821200000000001,9.538339814,17.12,2.9,17.3638820544,32.91,9.52056,-0.5821200000000001,9.538339814,9.52056,-0.5821200000000001,9.538339814,0.0,0.0,0.0,0.0
2019-08-07 18:30:00,22.9252,2.16368,23.0270776735,5.2452,-0.52632,5.2715401718,17.68,2.69,17.8834700212,32.91,5.2452,-0.52632,5.2715401718,5.2452,-0.52632,5.2715401718,0.0,0.0,0.0,0.0
2019-08-07 19:00:00,22.33536,2.1124,22.4350293089,4.90536,-0.5076,4.9315529491,17.43,2.62,17.6258134564,32.91,4.90536,-0.5076,4.9315529491,4.90536,-0.5076,4.9315529491,0.0,0.0,0.0,0.0
