Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-07 19:30:00,21.71276,2.40952,21.8460461743,4.53276,-0.51048,4.5614145885,17.18,2.92,17.4263822981,32.91,4.53276,-0.51048,4.5614145885,4.53276,-0.51048,4.5614145885,0.0,0.0,0.0,0.0
2019-08-07 20:00:00,24.12376,1.40076,24.1643937461,3.62376,-0.39924000000000004,3.6456863709,20.5,1.8,20.5788726611,32.91,3.62376,-0.39924000000000004,3.6456863709,3.62376,-0.39924000000000004,3.6456863709,0.0,0.0,0.0,0.0
2019-08-07 20:30:00,23.82768,1.22484,23.8591401188,3.75768,-0.42516000000000004,3.7816557231,20.07,1.65,20.1377108928,32.91,3.75768,-0.42516000000000004,3.7816557231,3.75768,-0.42516000000000004,3.7816557231,0.0,0.0,0.0,0.0
2019-08-07 21:00:00,21.22972,1.96828,21.3207677497,3.87972,-0.44172000000000006,3.9047847363,17.35,2.41,17.5165807166,32.91,3.87972,-0.44172000000000006,3.9047847363,3.87972,-0.44172000000000006,3.9047847363,0.0,0.0,0.0,0.0
2019-08-07 21:30:00,21.27276,2.11888,21.378025411,4.08276,-0.50112,4.1133988953,17.19,2.62,17.3885163254,32.91,4.08276,-0.50112,4.1133988953,4.08276,-0.50112,4.1133988953,0.0,0.0,0.0,0.0
2019-08-07 22:00:00,17.95168,2.48884,18.1233865314,4.44168,-0.5511600000000001,4.4757455879,13.51,3.04,13.8478048802,33.05,4.44168,-0.5511600000000001,4.4757455879,4.44168,-0.5511600000000001,4.4757455879,0.0,0.0,0.0,0.0
2019-08-07 22:30:00,14.88888,2.65444,15.1236503321,4.89888,-0.65556,4.9425483476,9.99,3.31,10.5240771567,33.22,4.89888,-0.65556,4.9425483476,4.89888,-0.65556,4.9425483476,0.0,0.0,0.0,0.0
2019-08-07 23:00:00,13.75436,1.5524,13.8416893756,4.46436,-0.5076,4.4931245219000004,9.29,2.06,9.5156555213,33.09,4.46436,-0.5076,4.4931245219000004,4.46436,-0.5076,4.4931245219000004,0.0,0.0,0.0,0.0
2019-08-07 23:30:00,16.41196,-0.20328000000000002,16.413218873799998,3.44196,-0.32328,3.457108416,12.97,0.12,12.9705551153,33.19,3.44196,-0.32328,3.457108416,3.44196,-0.32328,3.457108416,0.0,0.0,0.0,0.0
2019-08-08 00:00:00,20.52428,-2.1636,20.6380046147,1.6642800000000002,-0.0936,1.6669099791000002,18.86,-2.07,18.9732574957,33.55,1.6642800000000002,-0.0936,1.6669099791000002,1.6642800000000002,-0.0936,1.6669099791000002,0.0,0.0,0.0,0.0
2019-08-08 00:30:00,20.80108,-2.54332,20.9559873494,0.9010800000000001,-0.10332000000000001,0.9069841172,19.9,-2.44,20.0490299017,33.66,0.9010800000000001,-0.10332000000000001,0.9069841172,0.9010800000000001,-0.10332000000000001,0.9069841172,0.0,0.0,0.0,0.0
2019-08-08 01:00:00,18.9882,-2.6696,19.1749446779,1.0782,-0.0396,1.0789269669000001,17.91,-2.63,18.1020717046,33.66,1.0782,-0.0396,1.0789269669000001,1.0782,-0.0396,1.0789269669000001,0.0,0.0,0.0,0.0
2019-08-08 01:30:00,17.16244,-2.53376,17.3484664017,1.34244,-0.023760000000000003,1.342650249,15.82,-2.51,16.0178806338,33.54,1.34244,-0.023760000000000003,1.342650249,1.34244,-0.023760000000000003,1.342650249,0.0,0.0,0.0,0.0
2019-08-08 02:00:00,19.01096,-3.20328,19.2789419544,0.9309600000000001,-0.05328,0.932483394,18.08,-3.15,18.3523540724,33.45,0.9309600000000001,-0.05328,0.932483394,0.9309600000000001,-0.05328,0.932483394,0.0,0.0,0.0,0.0
2019-08-08 02:30:00,18.85132,-3.71788,19.2144450203,0.7513200000000001,-0.047880000000000006,0.7528440986,18.1,-3.67,18.4683215263,33.43,0.7513200000000001,-0.047880000000000006,0.7528440986,0.7513200000000001,-0.047880000000000006,0.7528440986,0.0,0.0,0.0,0.0
2019-08-08 03:00:00,18.97264,-3.9182,19.373005957,0.5126400000000001,-0.0882,0.5201720961,18.46,-3.83,18.8531297137,33.37,0.5126400000000001,-0.0882,0.5201720961,0.5126400000000001,-0.0882,0.5201720961,0.0,0.0,0.0,0.0
2019-08-08 03:30:00,20.07988,-3.97756,20.4700406538,0.29988000000000004,-0.007560000000000001,0.29997527900000004,19.78,-3.9699999999999998,20.1744714925,33.37,0.29988000000000004,-0.007560000000000001,0.29997527900000004,0.29988000000000004,-0.007560000000000001,0.29997527900000004,0.0,0.0,0.0,0.0
2019-08-08 04:00:00,20.93504,-4.24428,21.3609412836,0.09504000000000001,0.045720000000000004,0.1054652549,20.84,-4.29,21.2769758189,33.5,0.09504000000000001,0.045720000000000004,0.1054652549,0.09504000000000001,0.045720000000000004,0.1054652549,0.0,0.0,0.0,0.0
2019-08-08 04:30:00,21.57532,-4.44032,22.0275026911,0.08532000000000001,0.04968,0.098729959,21.49,-4.49,21.9540474628,33.31,0.08532000000000001,0.04968,0.098729959,0.08532000000000001,0.04968,0.098729959,0.0,0.0,0.0,0.0
2019-08-08 05:00:00,22.58728,-4.79628,23.0908968998,0.01728,0.06372,0.06602148740000001,22.57,-4.86,23.0873233615,33.24,0.01728,0.06372,0.06602148740000001,0.01728,0.06372,0.06602148740000001,0.0,0.0,0.0,0.0
2019-08-08 05:30:00,23.79224,-5.0522,24.3227344075,0.012240000000000001,0.1278,0.1283848028,23.78,-5.18,24.3376416277,33.34,0.012240000000000001,0.1278,0.1283848028,0.012240000000000001,0.1278,0.1283848028,0.0,0.0,0.0,0.0
2019-08-08 06:00:00,24.15936,-5.02284,24.6759720634,0.00936,0.13716,0.1374789991,24.15,-5.16,24.6951027534,33.41,0.00936,0.13716,0.1374789991,0.00936,0.13716,0.1374789991,0.0,0.0,0.0,0.0
2019-08-08 06:30:00,27.202280000000002,-4.16904,27.5199006488,0.06228,0.12096000000000001,0.1360519019,27.14,-4.29,27.4769667176,33.64,0.06228,0.12096000000000001,0.1360519019,0.06228,0.12096000000000001,0.1360519019,0.0,0.0,0.0,0.0
2019-08-08 07:00:00,29.2248,-3.829,29.4745682927,0.15480000000000002,0.081,0.17471130470000001,29.07,-3.91,29.3317745798,33.56,0.15480000000000002,0.081,0.17471130470000001,0.15480000000000002,0.081,0.17471130470000001,0.0,0.0,0.0,0.0
2019-08-08 07:30:00,32.01196,-2.62412,32.1193335674,0.38196,0.06588000000000001,0.3875998142,31.63,-2.69,31.744180569,33.17,0.38196,0.06588000000000001,0.3875998142,0.38196,0.06588000000000001,0.3875998142,0.0,0.0,0.0,0.0
2019-08-08 08:00:00,34.23296,-1.90968,34.2861842156,0.6429600000000001,0.04032,0.6442229924,33.59,-1.9500000000000002,33.6465540583,33.06,0.6429600000000001,0.04032,0.6442229924,0.6429600000000001,0.04032,0.6442229924,0.0,0.0,0.0,0.0
2019-08-08 08:30:00,37.91692,-0.4248,37.9192995363,2.44692,0.38520000000000004,2.4770540015,35.47,-0.81,35.4792474554,32.96,2.44692,0.38520000000000004,2.4770540015,2.44692,0.38520000000000004,2.4770540015,0.0,0.0,0.0,0.0
2019-08-08 09:00:00,43.88236,1.04952,43.8949087184,6.73236,1.01952,6.809118313,37.15,0.03,37.1500121131,32.82,6.73236,1.01952,6.809118313,6.73236,1.01952,6.809118313,0.0,0.0,0.0,0.0
2019-08-08 09:30:00,38.15444,3.7447600000000003,38.337768834,11.13444,-0.25524,11.137365109,27.02,4.0,27.3144723544,32.52,11.13444,-0.25524,11.137365109,11.13444,-0.25524,11.137365109,0.0,0.0,0.0,0.0
2019-08-08 10:00:00,38.81064,4.12316,39.02904336,10.52064,-0.27684000000000003,10.524281752,28.29,4.4,28.630125742,32.46,10.52064,-0.27684000000000003,10.524281752,10.52064,-0.27684000000000003,10.524281752,0.0,0.0,0.0,0.0
2019-08-08 10:30:00,40.41908,3.11668,40.5390641514,8.47908,0.16668000000000002,8.4807181222,31.94,2.95,32.0759426985,32.57,8.47908,0.16668000000000002,8.4807181222,8.47908,0.16668000000000002,8.4807181222,0.0,0.0,0.0,0.0
2019-08-08 11:00:00,40.5146,2.10368,40.569178975,5.7546,0.28368000000000004,5.7615879324,34.76,1.82,34.8076141096,32.57,5.7546,0.28368000000000004,5.7615879324,5.7546,0.28368000000000004,5.7615879324,0.0,0.0,0.0,0.0
2019-08-08 11:30:00,36.09856,2.01532,36.1547721439,3.4185600000000003,-0.54468,3.4616800511,32.68,2.56,32.7801159241,32.5,3.4185600000000003,-0.54468,3.4616800511,3.4185600000000003,-0.54468,3.4616800511,0.0,0.0,0.0,0.0
2019-08-08 12:00:00,35.27192,2.78188,35.3814527234,4.11192,-0.7081200000000001,4.1724477254,31.16,3.49,31.3548353528,32.48,4.11192,-0.7081200000000001,4.1724477254,4.11192,-0.7081200000000001,4.1724477254,0.0,0.0,0.0,0.0
2019-08-08 12:30:00,36.43936,2.37584,36.5167300414,3.96936,-0.70416,4.0313347808,32.47,3.08,32.6157523292,32.48,3.96936,-0.70416,4.0313347808,3.96936,-0.70416,4.0313347808,0.0,0.0,0.0,0.0
2019-08-08 13:00:00,37.524,2.38956,37.6000076196,5.364,-0.7304400000000001,5.413505204,32.16,3.12,32.3109888428,32.52,5.364,-0.7304400000000001,5.413505204,5.364,-0.7304400000000001,5.413505204,0.0,0.0,0.0,0.0
2019-08-08 13:30:00,38.52224,2.50308,38.6034763215,7.12224,-0.64692,7.1515598371,31.4,3.15,31.5576060562,32.52,7.12224,-0.64692,7.1515598371,7.12224,-0.64692,7.1515598371,0.0,0.0,0.0,0.0
2019-08-08 14:00:00,37.7854,3.31008,37.9301078665,7.7454,-0.7999200000000001,7.7865970209,30.04,4.11,30.31985653,32.45,7.7454,-0.7999200000000001,7.7865970209,7.7454,-0.7999200000000001,7.7865970209,0.0,0.0,0.0,0.0
2019-08-08 14:30:00,39.35148,3.02132,39.4672947228,8.33148,-0.77868,8.3677895249,31.02,3.8,31.2518863431,32.45,8.33148,-0.77868,8.3677895249,8.33148,-0.77868,8.3677895249,0.0,0.0,0.0,0.0
2019-08-08 15:00:00,39.90428,3.1076,40.025101375,7.24428,-0.4824,7.2603238549,32.66,3.59,32.8567146867,32.38,7.24428,-0.4824,7.2603238549,7.24428,-0.4824,7.2603238549,0.0,0.0,0.0,0.0
2019-08-08 15:30:00,34.8958,4.98876,35.2505969308,13.1958,-1.01124,13.2344906958,21.7,6.0,22.5142177301,32.25,13.1958,-1.01124,13.2344906958,13.1958,-1.01124,13.2344906958,0.0,0.0,0.0,0.0
2019-08-08 16:00:00,33.80872,4.71872,34.1364301953,11.71872,-1.42128,11.8045938209,22.09,6.14,22.9274442536,32.3,11.71872,-1.42128,11.8045938209,11.71872,-1.42128,11.8045938209,0.0,0.0,0.0,0.0
2019-08-08 16:30:00,30.11084,3.65536,30.3319030434,10.59084,-1.93464,10.7660913908,19.52,5.59,20.3046423263,32.38,10.59084,-1.93464,10.7660913908,10.59084,-1.93464,10.7660913908,0.0,0.0,0.0,0.0
2019-08-08 17:00:00,29.06336,3.55188,29.27959607,10.86336,-2.05812,11.0566020288,18.2,5.61,19.045001969,32.42,10.86336,-2.05812,11.0566020288,10.86336,-2.05812,11.0566020288,0.0,0.0,0.0,0.0
2019-08-08 17:30:00,27.69032,3.38284,27.8961902088,10.84032,-2.02716,11.0282326493,16.85,5.41,17.6971918676,32.47,10.84032,-2.02716,11.0282326493,10.84032,-2.02716,11.0282326493,0.0,0.0,0.0,0.0
2019-08-08 18:00:00,33.1772,4.19916,33.4418830891,15.3972,-0.96084,15.4271507851,17.78,5.16,18.5136166105,32.49,15.3972,-0.96084,15.4271507851,15.3972,-0.96084,15.4271507851,0.0,0.0,0.0,0.0
2019-08-08 18:30:00,32.65412,4.64496,32.9828319945,14.06412,-0.72504,14.0827963976,18.59,5.37,19.3500645994,32.52,14.06412,-0.72504,14.0827963976,14.06412,-0.72504,14.0827963976,0.0,0.0,0.0,0.0
2019-08-08 19:00:00,30.4328,4.0658,30.7031927571,11.0628,-1.2042,11.1281463632,19.37,5.27,20.0741077012,32.46,11.0628,-1.2042,11.1281463632,11.0628,-1.2042,11.1281463632,0.0,0.0,0.0,0.0
2019-08-08 19:30:00,28.31836,3.21296,28.5000460535,10.27836,-1.9670400000000001,10.4648903793,18.04,5.18,18.7689637434,32.37,10.27836,-1.9670400000000001,10.4648903793,10.27836,-1.9670400000000001,10.4648903793,0.0,0.0,0.0,0.0
2019-08-08 20:00:00,32.18796,0.8406,32.1989344128,4.01796,-0.4194,4.039789465,28.17,1.26,28.1981648339,32.7,4.01796,-0.4194,4.039789465,4.01796,-0.4194,4.039789465,0.0,0.0,0.0,0.0
2019-08-08 20:30:00,30.4242,0.36748000000000003,30.4264192305,2.1942,-0.18252000000000002,2.2017781883,28.23,0.55,28.2353572671,32.7,2.1942,-0.18252000000000002,2.2017781883,2.1942,-0.18252000000000002,2.2017781883,0.0,0.0,0.0,0.0
2019-08-08 21:00:00,30.32008,0.1242,30.3203343789,2.35008,-0.1458,2.3545984045,27.97,0.27,27.9713031516,32.77,2.35008,-0.1458,2.3545984045,2.35008,-0.1458,2.3545984045,0.0,0.0,0.0,0.0
2019-08-08 21:30:00,29.06568,-0.23768000000000003,29.0666517791,2.6956800000000003,-0.15768000000000001,2.7002876967000002,26.37,-0.08,26.3701213497,32.7,2.6956800000000003,-0.15768000000000001,2.7002876967000002,2.6956800000000003,-0.15768000000000001,2.7002876967000002,0.0,0.0,0.0,0.0
2019-08-08 22:00:00,28.74788,-0.95908,28.7638738514,1.93788,-0.10908000000000001,1.9409475368,26.81,-0.85,26.8234710655,32.82,1.93788,-0.10908000000000001,1.9409475368,1.93788,-0.10908000000000001,1.9409475368,0.0,0.0,0.0,0.0
2019-08-08 22:30:00,20.82836,0.24472000000000002,20.8297976027,2.98836,-0.21528000000000003,2.9961042986,17.84,0.46,17.8459295079,32.85,2.98836,-0.21528000000000003,2.9961042986,2.98836,-0.21528000000000003,2.9961042986,0.0,0.0,0.0,0.0
2019-08-08 23:00:00,17.25152,0.019960000000000002,17.2515315469,3.70152,-0.23004000000000002,3.70866131,13.55,0.25,13.5523060768,32.96,3.70152,-0.23004000000000002,3.70866131,3.70152,-0.23004000000000002,3.70866131,0.0,0.0,0.0,0.0
2019-08-08 23:30:00,16.971,-0.738,16.9870387355,3.411,-0.198,3.4167418691,13.56,-0.54,13.5707479529,33.13,3.411,-0.198,3.4167418691,3.411,-0.198,3.4167418691,0.0,0.0,0.0,0.0
2019-08-09 00:00:00,15.62992,-1.36344,15.6892755677,3.13992,-0.16344,3.1441708351,12.49,-1.2,12.5475136979,33.01,3.13992,-0.16344,3.1441708351,3.13992,-0.16344,3.1441708351,0.0,0.0,0.0,0.0
2019-08-09 00:30:00,13.36088,-1.10628,13.406601725,3.44088,-0.20628000000000002,3.4470576747,9.92,-0.9,9.9607429442,32.98,3.44088,-0.20628000000000002,3.4470576747,3.44088,-0.20628000000000002,3.4470576747,0.0,0.0,0.0,0.0
2019-08-09 01:00:00,11.65664,-1.32732,11.7319663515,3.80664,-0.24732,3.8146658139,7.85,-1.08,7.9239447247,33.14,3.80664,-0.24732,3.8146658139,3.80664,-0.24732,3.8146658139,0.0,0.0,0.0,0.0
2019-08-09 01:30:00,13.43792,-1.8958,13.5709893363,2.97792,-0.1458,2.9814870730000003,10.46,-1.75,10.6053807098,33.17,2.97792,-0.1458,2.9814870730000003,2.97792,-0.1458,2.9814870730000003,0.0,0.0,0.0,0.0
2019-08-09 02:00:00,12.9012,-1.86592,13.0354370424,2.7612,-0.11592000000000001,2.7636321909,10.14,-1.75,10.2899028178,33.3,2.7612,-0.11592000000000001,2.7636321909,2.7612,-0.11592000000000001,2.7636321909,0.0,0.0,0.0,0.0
2019-08-09 02:30:00,6.6004000000000005,-0.6736800000000001,6.6346910179,4.2804,-0.28368000000000004,4.2897900301,2.32,-0.39,2.352551806,33.21,4.2804,-0.28368000000000004,4.2897900301,4.2804,-0.28368000000000004,4.2897900301,0.0,0.0,0.0,0.0
2019-08-09 03:00:00,7.87428,-1.14596,7.9572300356,4.09428,-0.25596,4.1022730577,3.7800000000000002,-0.89,3.8833619455,33.27,4.09428,-0.25596,4.1022730577,4.09428,-0.25596,4.1022730577,0.0,0.0,0.0,0.0
2019-08-09 03:30:00,5.67264,-0.16668000000000002,5.6750882629,4.65264,-0.34668000000000004,4.6655381246,1.02,0.18,1.0357605901,33.22,4.65264,-0.34668000000000004,4.6655381246,4.65264,-0.34668000000000004,4.6655381246,0.0,0.0,0.0,0.0
2019-08-09 04:00:00,2.27184,1.28172,2.608459918,5.81184,-0.6382800000000001,5.8467842054,-3.54,1.92,4.0271578067,33.16,5.81184,-0.6382800000000001,5.8467842054,5.81184,-0.6382800000000001,5.8467842054,0.0,0.0,0.0,0.0
2019-08-09 04:30:00,4.588,0.5172,4.6170596531,5.418,-0.4428,5.4360643705000005,-0.8300000000000001,0.96,1.2690547664,33.24,5.418,-0.4428,5.4360643705000005,5.418,-0.4428,5.4360643705000005,0.0,0.0,0.0,0.0
2019-08-09 05:00:00,4.89608,0.60936,4.9338543732,4.99608,-0.35064,5.008369373,-0.1,0.96,0.965194281,33.24,4.99608,-0.35064,5.008369373,4.99608,-0.35064,5.008369373,0.0,0.0,0.0,0.0
2019-08-09 05:30:00,10.60108,-0.5783600000000001,10.616844986,3.78108,-0.19836,3.7862795269,6.82,-0.38,6.8305783064,33.16,3.78108,-0.19836,3.7862795269,3.78108,-0.19836,3.7862795269,0.0,0.0,0.0,0.0
2019-08-09 06:00:00,15.73472,-1.63304,15.8192361737,2.75472,-0.11304000000000002,2.757038324,12.98,-1.52,13.0686954207,33.16,2.75472,-0.11304000000000002,2.757038324,2.75472,-0.11304000000000002,2.757038324,0.0,0.0,0.0,0.0
2019-08-09 06:30:00,15.18848,-0.22660000000000002,15.1901702515,3.13848,-0.15660000000000002,3.142384488,12.05,-0.07,12.0502033178,33.07,3.13848,-0.15660000000000002,3.142384488,3.13848,-0.15660000000000002,3.142384488,0.0,0.0,0.0,0.0
2019-08-09 07:00:00,17.94,0.78424,17.9571331893,2.9699999999999998,-0.18576,2.9758035516,14.97,0.97,15.0013932686,32.89,2.9699999999999998,-0.18576,2.9758035516,2.9699999999999998,-0.18576,2.9758035516,0.0,0.0,0.0,0.0
2019-08-09 07:30:00,20.28332,1.9411200000000002,20.3759911925,3.43332,-0.30888000000000004,3.447186255,16.85,2.25,16.9995588178,32.71,3.43332,-0.30888000000000004,3.447186255,3.43332,-0.30888000000000004,3.447186255,0.0,0.0,0.0,0.0
2019-08-09 08:00:00,22.26796,3.24804,22.5035954106,3.65796,-0.29196,3.6695928934,18.61,3.54,18.9436981606,32.47,3.65796,-0.29196,3.6695928934,3.65796,-0.29196,3.6695928934,0.0,0.0,0.0,0.0
2019-08-09 08:30:00,20.62044,5.00816,21.2199013282,5.59044,-0.5018400000000001,5.6129192742,15.03,5.51,16.0081541722,32.38,5.59044,-0.5018400000000001,5.6129192742,5.59044,-0.5018400000000001,5.6129192742,0.0,0.0,0.0,0.0
2019-08-09 09:00:00,25.54548,4.91776,26.0145327048,8.20548,-0.46224000000000004,8.2184893897,17.34,5.38,18.1554399561,32.5,8.20548,-0.46224000000000004,8.2184893897,8.20548,-0.46224000000000004,8.2184893897,0.0,0.0,0.0,0.0
2019-08-09 09:30:00,29.10456,5.10936,29.5496357406,9.75456,-0.53064,9.7689825265,19.35,5.64,20.1552003215,32.47,9.75456,-0.53064,9.7689825265,9.75456,-0.53064,9.7689825265,0.0,0.0,0.0,0.0
2019-08-09 10:00:00,25.21192,6.46784,26.0283281129,10.14192,-0.63216,10.1616026075,15.07,7.1,16.6587784666,32.47,10.14192,-0.63216,10.1616026075,10.14192,-0.63216,10.1616026075,0.0,0.0,0.0,0.0
2019-08-09 10:30:00,27.11408,6.33936,27.8453015688,7.9840800000000005,-0.6206400000000001,8.008166298,19.13,6.96,20.3567801973,32.44,7.9840800000000005,-0.6206400000000001,8.008166298,7.9840800000000005,-0.6206400000000001,8.008166298,0.0,0.0,0.0,0.0
2019-08-09 11:00:00,22.5036,10.10836,24.6696362934,16.2036,-1.24164,16.2511022041,6.3,11.35,12.9812364588,32.16,16.2036,-1.24164,16.2511022041,16.2036,-1.24164,16.2511022041,0.0,0.0,0.0,0.0
2019-08-09 11:30:00,19.39428,10.99932,22.2962583673,17.05428,-1.21068,17.097198963,2.34,12.21,12.4322041489,31.9,17.05428,-1.21068,17.097198963,17.05428,-1.21068,17.097198963,0.0,0.0,0.0,0.0
2019-08-09 12:00:00,19.04008,10.342,21.6675243257,15.85008,-1.008,15.8820999873,3.19,11.35,11.7897667492,31.83,15.85008,-1.008,15.8820999873,15.85008,-1.008,15.8820999873,0.0,0.0,0.0,0.0
2019-08-09 12:30:00,22.79636,9.25976,24.6052267721,15.33636,-1.47024,15.4066720517,7.46,10.73,13.0684543845,32.06,15.33636,-1.47024,15.4066720517,15.33636,-1.47024,15.4066720517,0.0,0.0,0.0,0.0
2019-08-09 13:00:00,18.195,9.7454,20.6405146777,16.875,-1.7046000000000001,16.960875159,1.32,11.45,11.5258361953,32.06,16.875,-1.7046000000000001,16.960875159,16.875,-1.7046000000000001,16.960875159,0.0,0.0,0.0,0.0
2019-08-09 13:30:00,16.89968,10.4072,19.8471407498,17.59968,-1.7928000000000002,17.6907565678,-0.7000000000000001,12.2,12.2200654663,32.09,17.59968,-1.7928000000000002,17.6907565678,17.59968,-1.7928000000000002,17.6907565678,0.0,0.0,0.0,0.0
2019-08-09 14:00:00,18.07196,7.742,19.6604756362,12.44196,-0.8280000000000001,12.4694808489,5.63,8.57,10.253867563,32.33,12.44196,-0.8280000000000001,12.4694808489,12.44196,-0.8280000000000001,12.4694808489,0.0,0.0,0.0,0.0
2019-08-09 14:30:00,19.28112,5.50052,20.0503692915,7.43112,-0.7894800000000001,7.4729393899,11.85,6.29,13.4159084672,32.55,7.43112,-0.7894800000000001,7.4729393899,7.43112,-0.7894800000000001,7.4729393899,0.0,0.0,0.0,0.0
2019-08-09 15:00:00,16.6124,6.00948,17.6659470063,7.6824,-0.83052,7.7271620425,8.93,6.84,11.2485776879,32.29,7.6824,-0.83052,7.7271620425,7.6824,-0.83052,7.7271620425,0.0,0.0,0.0,0.0
2019-08-09 15:30:00,17.42556,4.9406,18.1124175546,7.49556,-0.7794000000000001,7.5359726693999995,9.93,5.72,11.4596378651,32.46,7.49556,-0.7794000000000001,7.5359726693999995,7.49556,-0.7794000000000001,7.5359726693999995,0.0,0.0,0.0,0.0
2019-08-09 16:00:00,14.51136,5.07256,15.3723919415,8.00136,-0.93744,8.056088108,6.51,6.01,8.86003386,32.49,8.00136,-0.93744,8.056088108,8.00136,-0.93744,8.056088108,0.0,0.0,0.0,0.0
2019-08-09 16:30:00,14.56932,4.531,15.2576225626,9.40932,-0.999,9.4622039643,5.16,5.53,7.5634978681,32.42,9.40932,-0.999,9.4622039643,9.40932,-0.999,9.4622039643,0.0,0.0,0.0,0.0
2019-08-09 17:00:00,21.65984,3.37204,21.9207509586,10.41984,-0.59796,10.4369833662,11.24,3.9699999999999998,11.9205075395,32.6,10.41984,-0.59796,10.4369833662,10.41984,-0.59796,10.4369833662,0.0,0.0,0.0,0.0
2019-08-09 17:30:00,9.93788,8.24244,12.9112073815,16.427880000000002,-2.70756,16.6495081744,-6.49,10.95,12.7288098422,32.4,16.427880000000002,-2.70756,16.6495081744,16.427880000000002,-2.70756,16.6495081744,0.0,0.0,0.0,0.0
2019-08-09 18:00:00,14.225,7.9043600000000005,16.2735838711,18.225,-2.28564,18.3677645676,-4.0,10.19,10.9469676167,32.26,18.225,-2.28564,18.3677645676,18.225,-2.28564,18.3677645676,0.0,0.0,0.0,0.0
2019-08-09 18:30:00,17.80272,7.77436,19.4262068559,20.95272,-1.5656400000000001,21.0111328587,-3.15,9.34,9.8568808454,32.43,20.95272,-1.5656400000000001,21.0111328587,20.95272,-1.5656400000000001,21.0111328587,0.0,0.0,0.0,0.0
2019-08-09 19:00:00,23.15812,4.5294,23.5969062865,15.19812,-0.9306000000000001,15.2265842491,7.96,5.46,9.6526265855,32.62,15.19812,-0.9306000000000001,15.2265842491,15.19812,-0.9306000000000001,15.2265842491,0.0,0.0,0.0,0.0
2019-08-09 19:30:00,20.37904,2.96416,20.5934823628,10.13904,-0.6458400000000001,10.1595886446,10.24,3.61,10.8577023352,32.74,10.13904,-0.6458400000000001,10.1595886446,10.13904,-0.6458400000000001,10.1595886446,0.0,0.0,0.0,0.0
2019-08-09 20:00:00,16.0024,3.42772,16.3653924535,11.1924,-0.7822800000000001,11.2197049764,4.8100000000000005,4.21,6.3921983699,32.62,11.1924,-0.7822800000000001,11.2197049764,11.1924,-0.7822800000000001,11.2197049764,0.0,0.0,0.0,0.0
2019-08-09 20:30:00,15.03336,3.356,15.4033973165,11.22336,-0.864,11.2565672249,3.81,4.22,5.6854639213,32.49,11.22336,-0.864,11.2565672249,11.22336,-0.864,11.2565672249,0.0,0.0,0.0,0.0
2019-08-09 21:00:00,15.33864,2.77112,15.5869491275,10.80864,-0.7588800000000001,10.8352479207,4.53,3.5300000000000002,5.7429783214,32.54,10.80864,-0.7588800000000001,10.8352479207,10.80864,-0.7588800000000001,10.8352479207,0.0,0.0,0.0,0.0
2019-08-09 21:30:00,17.92672,1.3948800000000001,17.980905988700002,10.11672,-0.5551200000000001,10.1319386976,7.8100000000000005,1.9500000000000002,8.0497577603,32.67,10.11672,-0.5551200000000001,10.1319386976,10.11672,-0.5551200000000001,10.1319386976,0.0,0.0,0.0,0.0
2019-08-09 22:00:00,17.27444,-0.49464,17.2815203626,5.01444,-0.31464000000000003,5.0243016274,12.26,-0.18,12.2613212991,32.97,5.01444,-0.31464000000000003,5.0243016274,5.01444,-0.31464000000000003,5.0243016274,0.0,0.0,0.0,0.0
2019-08-09 22:30:00,11.6886,0.5004000000000001,11.6993063948,5.8986,-0.48960000000000004,5.9188841955000004,5.79,0.99,5.8740275791,33.14,5.8986,-0.48960000000000004,5.9188841955000004,5.8986,-0.48960000000000004,5.9188841955000004,0.0,0.0,0.0,0.0
2019-08-09 23:00:00,12.23808,-0.46196000000000004,12.2467958719,4.88808,-0.38196,4.9029806779000005,7.35,-0.08,7.3504353613,33.17,4.88808,-0.38196,4.9029806779000005,4.88808,-0.38196,4.9029806779000005,0.0,0.0,0.0,0.0
2019-08-09 23:30:00,10.21128,-0.7011200000000001,10.2353216116,4.93128,-0.41112000000000004,4.9483878276,5.28,-0.29,5.287958018,33.58,4.93128,-0.41112000000000004,4.9483878276,4.93128,-0.41112000000000004,4.9483878276,0.0,0.0,0.0,0.0
2019-08-10 00:00:00,8.34116,-1.10328,8.413808703800001,5.14116,-0.41328000000000004,5.1577443232,3.2,-0.6900000000000001,3.2735454785,33.61,5.14116,-0.41328000000000004,5.1577443232,5.14116,-0.41328000000000004,5.1577443232,0.0,0.0,0.0,0.0
2019-08-10 00:30:00,5.05432,-0.34504,5.0660836219,5.58432,-0.5450400000000001,5.6108554129,-0.53,0.2,0.5664803615,33.44,5.58432,-0.5450400000000001,5.6108554129,5.58432,-0.5450400000000001,5.6108554129,0.0,0.0,0.0,0.0
2019-08-10 01:00:00,-3.9458,2.50312,4.6727879659,8.6742,-1.31688,8.7735921135,-12.62,3.8200000000000003,13.185476859,33.01,8.6742,-1.31688,8.7735921135,8.6742,-1.31688,8.7735921135,0.0,0.0,0.0,0.0
2019-08-10 01:30:00,-4.57812,2.26652,5.1084533515,8.65188,-1.29348,8.7480350962,-13.23,3.56,13.7006021765,32.97,8.65188,-1.29348,8.7480350962,8.65188,-1.29348,8.7480350962,0.0,0.0,0.0,0.0
2019-08-10 02:00:00,-6.32516,2.7641999999999998,6.9027857178000005,9.20484,-1.4958,9.3255829344,-15.53,4.26,16.1036797037,32.9,9.20484,-1.4958,9.3255829344,9.20484,-1.4958,9.3255829344,0.0,0.0,0.0,0.0
2019-08-10 02:30:00,-7.10324,2.8776,7.6639807057,9.35676,-1.5624,9.4863086318,-16.46,4.44,17.0483195653,32.9,9.35676,-1.5624,9.4863086318,9.35676,-1.5624,9.4863086318,0.0,0.0,0.0,0.0
2019-08-10 03:00:00,-7.56412,3.02096,8.1450666477,9.33588,-1.58904,9.4701480187,-16.9,4.61,17.5174798416,32.93,9.33588,-1.58904,9.4701480187,9.33588,-1.58904,9.4701480187,0.0,0.0,0.0,0.0
2019-08-10 03:30:00,-7.7328,2.93464,8.270931493500001,9.2772,-1.57536,9.4100052587,-17.01,4.51,17.597732808499998,32.93,9.2772,-1.57536,9.4100052587,9.2772,-1.57536,9.4100052587,0.0,0.0,0.0,0.0
2019-08-10 04:00:00,-8.0004,2.7973600000000003,8.4753538646,9.3096,-1.59264,9.444848031,-17.31,4.39,17.858001008,32.97,9.3096,-1.59264,9.444848031,9.3096,-1.59264,9.444848031,0.0,0.0,0.0,0.0
2019-08-10 04:30:00,-7.39932,2.51208,7.8141207048,9.22068,-1.5379200000000002,9.3480552838,-16.62,4.05,17.1063409296,32.97,9.22068,-1.5379200000000002,9.3480552838,9.22068,-1.5379200000000002,9.3480552838,0.0,0.0,0.0,0.0
2019-08-10 05:00:00,-7.901,2.785,8.3774713369,9.279,-1.5750000000000002,9.4117196091,-17.18,4.36,17.7246156517,32.91,9.279,-1.5750000000000002,9.4117196091,9.279,-1.5750000000000002,9.4117196091,0.0,0.0,0.0,0.0
2019-08-10 05:30:00,-7.52908,2.7242,8.0067665937,9.25092,-1.5857999999999999,9.385855447800001,-16.78,4.31,17.3246789292,32.94,9.25092,-1.5857999999999999,9.385855447800001,9.25092,-1.5857999999999999,9.385855447800001,0.0,0.0,0.0,0.0
2019-08-10 06:00:00,-7.39688,2.89408,7.9428919658,9.30312,-1.55592,9.432334217,-16.7,4.45,17.2827225864,32.85,9.30312,-1.55592,9.432334217,9.30312,-1.55592,9.432334217,0.0,0.0,0.0,0.0
2019-08-10 06:30:00,-5.91724,2.88924,6.5849401664,9.21276,-1.49076,9.3325940764,-15.13,4.38,15.7512316979,32.81,9.21276,-1.49076,9.3325940764,9.21276,-1.49076,9.3325940764,0.0,0.0,0.0,0.0
2019-08-10 07:00:00,-5.45284,3.14276,6.2936797252,9.40716,-1.58724,9.5401252656,-14.86,4.73,15.5946304862,32.99,9.40716,-1.58724,9.5401252656,9.40716,-1.58724,9.5401252656,0.0,0.0,0.0,0.0
2019-08-10 07:30:00,-3.3963200000000002,3.47836,4.8614789758,9.37368,-1.6016400000000002,9.5095282445,-12.77,5.08,13.7433365672,32.72,9.37368,-1.6016400000000002,9.5095282445,9.37368,-1.6016400000000002,9.5095282445,0.0,0.0,0.0,0.0
2019-08-10 08:00:00,-1.84752,3.85076,4.2710282987,9.49248,-1.65924,9.6364025408,-11.34,5.51,12.6077634813,32.76,9.49248,-1.65924,9.6364025408,9.49248,-1.65924,9.6364025408,0.0,0.0,0.0,0.0
2019-08-10 08:30:00,2.4284,4.08264,4.7502711427,11.0484,-1.64736,11.17053882,-8.62,5.73,10.3507149512,32.69,11.0484,-1.64736,11.17053882,11.0484,-1.64736,11.17053882,0.0,0.0,0.0,0.0
2019-08-10 09:00:00,8.59944,3.91024,9.4467108123,12.88944,-1.67976,12.9984328737,-4.29,5.59,7.0464317211,32.74,12.88944,-1.67976,12.9984328737,12.88944,-1.67976,12.9984328737,0.0,0.0,0.0,0.0
2019-08-10 09:30:00,12.98988,3.14148,13.3643510506,13.07988,-1.6585200000000002,13.1846103243,-0.09,4.8,4.8008436759,32.75,13.07988,-1.6585200000000002,13.1846103243,13.07988,-1.6585200000000002,13.1846103243,0.0,0.0,0.0,0.0
2019-08-10 10:00:00,14.00356,3.31592,14.390796299,13.36356,-1.68408,13.4692561532,0.64,5.0,5.0407935883,32.79,13.36356,-1.68408,13.4692561532,13.36356,-1.68408,13.4692561532,0.0,0.0,0.0,0.0
2019-08-10 10:30:00,15.24224,3.0712,15.5485738786,13.24224,-1.6488,13.344491809600001,2.0,4.72,5.12624619,32.63,13.24224,-1.6488,13.344491809600001,13.24224,-1.6488,13.344491809600001,0.0,0.0,0.0,0.0
2019-08-10 11:00:00,14.80196,3.5856,15.2300540774,13.52196,-1.7244000000000002,13.6314693853,1.28,5.31,5.462096667,32.53,13.52196,-1.7244000000000002,13.6314693853,13.52196,-1.7244000000000002,13.6314693853,0.0,0.0,0.0,0.0
2019-08-10 11:30:00,14.19988,3.96924,14.7442008326,13.97988,-1.76076,14.0903271996,0.22,5.73,5.7342218304,32.47,13.97988,-1.76076,14.0903271996,13.97988,-1.76076,14.0903271996,0.0,0.0,0.0,0.0
2019-08-10 12:00:00,13.59568,4.46772,14.3109411522,14.03568,-1.77228,14.1471300786,-0.44,6.24,6.2554935856,32.53,14.03568,-1.77228,14.1471300786,14.03568,-1.77228,14.1471300786,0.0,0.0,0.0,0.0
2019-08-10 12:30:00,11.96496,5.2522,13.0669764154,13.76496,-1.7478,13.8754794022,-1.8,7.0,7.2277243998,32.51,13.76496,-1.7478,13.8754794022,13.76496,-1.7478,13.8754794022,0.0,0.0,0.0,0.0
2019-08-10 13:00:00,10.6784,5.3418,11.9399771273,14.1984,-1.7982,14.3118162998,-3.52,7.14,7.9605276207,32.51,14.1984,-1.7982,14.3118162998,14.1984,-1.7982,14.3118162998,0.0,0.0,0.0,0.0
2019-08-10 13:30:00,9.9634,5.2972,11.2840448156,14.7834,-1.8828,14.9028135397,-4.82,7.18,8.6478205347,32.55,14.7834,-1.8828,14.9028135397,14.7834,-1.8828,14.9028135397,0.0,0.0,0.0,0.0
2019-08-10 14:00:00,9.67984,4.93512,10.8652985159,14.28984,-1.78488,14.4008792732,-4.61,6.72,8.1492637704,32.55,14.28984,-1.78488,14.4008792732,14.28984,-1.78488,14.4008792732,0.0,0.0,0.0,0.0
2019-08-10 14:30:00,8.5452,4.87704,9.8390020938,14.3352,-1.81296,14.4493869421,-5.79,6.69,8.8476098467,32.69,14.3352,-1.81296,14.4493869421,14.3352,-1.81296,14.4493869421,0.0,0.0,0.0,0.0
2019-08-10 15:00:00,7.95468,4.70412,9.2415192948,14.49468,-1.77588,14.603064681,-6.54,6.48,9.2066280472,32.71,14.49468,-1.77588,14.603064681,14.49468,-1.77588,14.603064681,0.0,0.0,0.0,0.0
2019-08-10 15:30:00,8.23252,4.69588,9.4776407679,14.31252,-1.73412,14.4171911593,-6.08,6.43,8.849367209,32.76,14.31252,-1.73412,14.4171911593,14.31252,-1.73412,14.4171911593,0.0,0.0,0.0,0.0
2019-08-10 16:00:00,8.15132,4.7448,9.4317095366,14.34132,-1.7352,14.4459121686,-6.19,6.48,8.9613894012,32.76,14.34132,-1.7352,14.4459121686,14.34132,-1.7352,14.4459121686,0.0,0.0,0.0,0.0
2019-08-10 16:30:00,9.63432,4.73176,10.7335769695,13.77432,-1.66824,13.8749744562,-4.14,6.4,7.6223093613,32.72,13.77432,-1.66824,13.8749744562,13.77432,-1.66824,13.8749744562,0.0,0.0,0.0,0.0
2019-08-10 17:00:00,10.10432,4.791,11.1826188195,13.95432,-1.7189999999999999,14.0598011246,-3.85,6.51,7.5632400464,32.74,13.95432,-1.7189999999999999,14.0598011246,13.95432,-1.7189999999999999,14.0598011246,0.0,0.0,0.0,0.0
2019-08-10 17:30:00,10.37956,4.82468,11.4460824257,13.66956,-1.70532,13.7755212931,-3.29,6.53,7.311976477,32.65,13.66956,-1.70532,13.7755212931,13.66956,-1.70532,13.7755212931,0.0,0.0,0.0,0.0
2019-08-10 18:00:00,11.60704,4.5781600000000005,12.4772964438,13.21704,-1.5818400000000001,13.3113622198,-1.6099999999999999,6.16,6.3669223334,32.73,13.21704,-1.5818400000000001,13.3113622198,13.21704,-1.5818400000000001,13.3113622198,0.0,0.0,0.0,0.0
2019-08-10 18:30:00,12.19612,4.1712,12.8896955936,12.87612,-1.4688,12.9596234395,-0.68,5.64,5.6808450076,32.73,12.87612,-1.4688,12.9596234395,12.87612,-1.4688,12.9596234395,0.0,0.0,0.0,0.0
2019-08-10 19:00:00,11.65648,4.34828,12.441103847699999,12.87648,-1.5217200000000002,12.9660853363,-1.22,5.87,5.9954399338,32.63,12.87648,-1.5217200000000002,12.9660853363,12.87648,-1.5217200000000002,12.9660853363,0.0,0.0,0.0,0.0
2019-08-10 19:30:00,11.23656,4.21288,12.0003599333,12.88656,-1.52712,12.9767301015,-1.65,5.74,5.9724450604,32.75,12.88656,-1.52712,12.9767301015,12.88656,-1.52712,12.9767301015,0.0,0.0,0.0,0.0
2019-08-10 20:00:00,10.64056,3.92116,11.3400622952,12.67056,-1.42884,12.750869557,-2.03,5.35,5.7221848974,32.72,12.67056,-1.42884,12.750869557,12.67056,-1.42884,12.750869557,0.0,0.0,0.0,0.0
2019-08-10 20:30:00,10.2276,3.51188,10.8137460158,12.4776,-1.33812,12.5491460624,-2.25,4.85,5.3464941784,32.78,12.4776,-1.33812,12.5491460624,12.4776,-1.33812,12.5491460624,0.0,0.0,0.0,0.0
2019-08-10 21:00:00,9.88768,3.30204,10.4244752359,12.30768,-1.31796,12.3780453038,-2.42,4.62,5.2154386201,32.69,12.30768,-1.31796,12.3780453038,12.30768,-1.31796,12.3780453038,0.0,0.0,0.0,0.0
2019-08-10 21:30:00,9.61196,3.16924,10.1209612794,12.35196,-1.3107600000000001,12.4213126367,-2.74,4.48,5.251475983,32.69,12.35196,-1.3107600000000001,12.4213126367,12.35196,-1.3107600000000001,12.4213126367,0.0,0.0,0.0,0.0
2019-08-10 22:00:00,8.15072,2.95384,8.6694525354,11.70072,-1.31616,11.7745116954,-3.55,4.27,5.5529631729,32.87,11.70072,-1.31616,11.7745116954,11.70072,-1.31616,11.7745116954,0.0,0.0,0.0,0.0
2019-08-10 22:30:00,3.9878,2.72172,4.8280750407,8.1378,-1.3582800000000002,8.250376561,-4.15,4.08,5.8196993049,32.82,8.1378,-1.3582800000000002,8.250376561,8.1378,-1.3582800000000002,8.250376561,0.0,0.0,0.0,0.0
2019-08-10 23:00:00,1.95696,2.35808,3.0643488261,8.16696,-1.32192,8.2732525725,-6.21,3.68,7.2184832201999996,32.71,8.16696,-1.32192,8.2732525725,8.16696,-1.32192,8.2732525725,0.0,0.0,0.0,0.0
2019-08-10 23:30:00,0.52724,2.2606,2.3212699924,8.06724,-1.3194,8.1744221556,-7.54,3.58,8.346735889,32.71,8.06724,-1.3194,8.1744221556,8.06724,-1.3194,8.1744221556,0.0,0.0,0.0,0.0
2019-08-11 00:00:00,-0.6382800000000001,1.92324,2.0263892657,7.91172,-1.25676,8.0109149949,-8.55,3.18,9.1222201245,32.95,7.91172,-1.25676,8.0109149949,7.91172,-1.25676,8.0109149949,0.0,0.0,0.0,0.0
2019-08-11 00:30:00,-2.79436,2.15564,3.5291970219,8.31564,-1.40436,8.4333917032,-11.11,3.56,11.6664347596,32.74,8.31564,-1.40436,8.4333917032,8.31564,-1.40436,8.4333917032,0.0,0.0,0.0,0.0
2019-08-11 01:00:00,-3.7296,1.94676,4.2071119141,8.2404,-1.35324,8.3507754525,-11.97,3.3,12.4165574939,32.82,8.2404,-1.35324,8.3507754525,8.2404,-1.35324,8.3507754525,0.0,0.0,0.0,0.0
2019-08-11 01:30:00,-4.41596,1.9198400000000002,4.8152350251,8.20404,-1.37016,8.3176685884,-12.62,3.29,13.0417981889,32.74,8.20404,-1.37016,8.3176685884,8.20404,-1.37016,8.3176685884,0.0,0.0,0.0,0.0
2019-08-11 02:00:00,-4.7192,1.78136,5.0442137236,7.9308,-1.26864,8.031627238,-12.65,3.05,13.0124939962,32.84,7.9308,-1.26864,8.031627238,7.9308,-1.26864,8.031627238,0.0,0.0,0.0,0.0
2019-08-11 02:30:00,-2.99208,0.9212,3.1306791861,7.38792,-1.1988,7.4845496435,-10.38,2.12,10.5942814763,32.98,7.38792,-1.1988,7.4845496435,7.38792,-1.1988,7.4845496435,0.0,0.0,0.0,0.0
2019-08-11 03:00:00,-3.12508,0.52564,3.1689781344,6.78492,-0.9543600000000001,6.8517109116,-9.91,1.48,10.0199051892,33.04,6.78492,-0.9543600000000001,6.8517109116,6.78492,-0.9543600000000001,6.8517109116,0.0,0.0,0.0,0.0
2019-08-11 03:30:00,-4.5468,0.9261600000000001,4.640168379,7.1532,-1.11384,7.2393998222,-11.7,2.04,11.8765146402,32.66,7.1532,-1.11384,7.2393998222,7.1532,-1.11384,7.2393998222,0.0,0.0,0.0,0.0
2019-08-11 04:00:00,-2.33252,0.0716,2.3336186729,6.38748,-0.8784000000000001,6.4475954673,-8.72,0.9500000000000001,8.7715962059,32.79,6.38748,-0.8784000000000001,6.4475954673,6.38748,-0.8784000000000001,6.4475954673,0.0,0.0,0.0,0.0
2019-08-11 04:30:00,-1.0156,-0.33736000000000005,1.0701659355,6.2244,-0.8373600000000001,6.2804718875,-7.24,0.5,7.2572446562,32.99,6.2244,-0.8373600000000001,6.2804718875,6.2244,-0.8373600000000001,6.2804718875,0.0,0.0,0.0,0.0
2019-08-11 05:00:00,-2.64956,0.14332,2.6534334015,6.85044,-0.9766800000000001,6.91971329,-9.5,1.12,9.5657932238,33.04,6.85044,-0.9766800000000001,6.91971329,6.85044,-0.9766800000000001,6.91971329,0.0,0.0,0.0,0.0
2019-08-11 05:30:00,-4.2026,0.69476,4.2596406207,7.1874,-1.06524,7.2659104741,-11.39,1.76,11.5251767882,33.04,7.1874,-1.06524,7.2659104741,7.1874,-1.06524,7.2659104741,0.0,0.0,0.0,0.0
2019-08-11 06:00:00,-6.27884,1.52956,6.4624597128,8.02116,-1.27044,8.1211468118,-14.3,2.8,14.5715476186,33.0,8.02116,-1.27044,8.1211468118,8.02116,-1.27044,8.1211468118,0.0,0.0,0.0,0.0
2019-08-11 06:30:00,-4.73936,1.06224,4.8569421478,7.64064,-1.1577600000000001,7.7278579068,-12.38,2.22,12.577471924,33.0,7.64064,-1.1577600000000001,7.7278579068,7.64064,-1.1577600000000001,7.7278579068,0.0,0.0,0.0,0.0
2019-08-11 07:00:00,-2.31492,0.6064,2.393026445,7.16508,-1.0836000000000001,7.2465550689,-9.48,1.69,9.6294600056,33.26,7.16508,-1.0836000000000001,7.2465550689,7.16508,-1.0836000000000001,7.2465550689,0.0,0.0,0.0,0.0
2019-08-11 07:30:00,-0.21204,0.38420000000000004,0.43882867000000003,6.89796,-1.0458,6.9767864953,-7.11,1.43,7.2523789201,33.23,6.89796,-1.0458,6.9767864953,6.89796,-1.0458,6.9767864953,0.0,0.0,0.0,0.0
2019-08-11 08:00:00,1.6425200000000002,0.5482,1.7315874770000002,6.48252,-0.9918,6.5579518747000005,-4.84,1.54,5.0790944075,33.23,6.48252,-0.9918,6.5579518747000005,6.48252,-0.9918,6.5579518747000005,0.0,0.0,0.0,0.0
2019-08-11 08:30:00,6.6316,0.00272,6.6316005578,6.2316,-1.00728,6.3124837868,0.4,1.01,1.0863240769,33.21,6.2316,-1.00728,6.3124837868,6.2316,-1.00728,6.3124837868,0.0,0.0,0.0,0.0
2019-08-11 09:00:00,8.76284,0.55576,8.7804461187,5.89284,-0.89424,5.9603043918,2.87,1.45,3.2154937412,33.1,5.89284,-0.89424,5.9603043918,5.89284,-0.89424,5.9603043918,0.0,0.0,0.0,0.0
2019-08-11 09:30:00,13.724920000000001,-0.01972,13.7249341669,5.07492,-0.72972,5.1271146159,8.65,0.71,8.679089814,33.04,5.07492,-0.72972,5.1271146159,5.07492,-0.72972,5.1271146159,0.0,0.0,0.0,0.0
2019-08-11 10:00:00,20.83876,-0.78156,20.8534110968,3.30876,-0.33156,3.3253307762,17.53,-0.45,17.5357748617,33.12,3.30876,-0.33156,3.3253307762,3.30876,-0.33156,3.3253307762,0.0,0.0,0.0,0.0
2019-08-11 10:30:00,31.08652,-2.56908,31.1924974594,1.5865200000000002,-0.10908000000000001,1.5902654360000001,29.5,-2.46,29.6023917953,32.96,1.5865200000000002,-0.10908000000000001,1.5902654360000001,1.5865200000000002,-0.10908000000000001,1.5902654360000001,0.0,0.0,0.0,0.0
2019-08-11 11:00:00,34.14408,-2.96336,34.2724335514,1.14408,-0.15336000000000002,1.1543129281,33.0,-2.81,33.1194217945,32.93,1.14408,-0.15336000000000002,1.1543129281,1.14408,-0.15336000000000002,1.1543129281,0.0,0.0,0.0,0.0
2019-08-11 11:30:00,36.102,-2.4656000000000002,36.186096603,1.782,-0.2556,1.8002375843,34.32,-2.21,34.3910816928,33.11,1.782,-0.2556,1.8002375843,1.782,-0.2556,1.8002375843,0.0,0.0,0.0,0.0
2019-08-11 12:00:00,33.96672,-1.98876,34.024891387,1.74672,-0.15876,1.7539200368999999,32.22,-1.83,32.2719274293,33.03,1.74672,-0.15876,1.7539200368999999,1.74672,-0.15876,1.7539200368999999,0.0,0.0,0.0,0.0
2019-08-11 12:30:00,33.6064,-1.56552,33.6428443184,3.3264,-0.33552000000000004,3.3432784255,30.28,-1.23,30.3049715393,33.07,3.3264,-0.33552000000000004,3.3432784255,3.3264,-0.33552000000000004,3.3432784255,0.0,0.0,0.0,0.0
2019-08-11 13:00:00,30.49588,-1.0208,30.5129600271,3.39588,-0.2808,3.4074696792,27.1,-0.74,27.1101014384,32.9,3.39588,-0.2808,3.4074696792,3.39588,-0.2808,3.4074696792,0.0,0.0,0.0,0.0
2019-08-11 13:30:00,29.3384,-1.30312,29.3673259984,3.9384,-0.39312,3.9579714368000003,25.4,-0.91,25.4162959536,33.07,3.9384,-0.39312,3.9579714368000003,3.9384,-0.39312,3.9579714368000003,0.0,0.0,0.0,0.0
2019-08-11 14:00:00,26.89516,-1.47064,26.9353376336,3.75516,-0.44064000000000003,3.7809245212,23.14,-1.03,23.1629121658,33.1,3.75516,-0.44064000000000003,3.7809245212,3.75516,-0.44064000000000003,3.7809245212,0.0,0.0,0.0,0.0
2019-08-11 14:30:00,24.56684,-1.13448,24.5930208079,3.96684,-0.47448,3.9951158751999998,20.6,-0.66,20.6105701037,33.2,3.96684,-0.47448,3.9951158751999998,3.96684,-0.47448,3.9951158751999998,0.0,0.0,0.0,0.0
2019-08-11 15:00:00,22.7394,-0.8646400000000001,22.7558325422,4.5594,-0.58464,4.5967306088,18.18,-0.28,18.1821560878,33.16,4.5594,-0.58464,4.5967306088,4.5594,-0.58464,4.5967306088,0.0,0.0,0.0,0.0
2019-08-11 15:30:00,20.77016,-0.44968,20.775027281,5.42016,-0.6796800000000001,5.4626092051,15.35,0.23,15.3517230303,33.22,5.42016,-0.6796800000000001,5.4626092051,5.42016,-0.6796800000000001,5.4626092051,0.0,0.0,0.0,0.0
2019-08-11 16:00:00,19.20568,-0.2952,19.2079485449,5.48568,-0.6552,5.5246694111,13.72,0.36,13.7247222194,33.26,5.48568,-0.6552,5.5246694111,5.48568,-0.6552,5.5246694111,0.0,0.0,0.0,0.0
2019-08-11 16:30:00,18.95404,-0.0736,18.9541828967,4.96404,-0.6336,5.0043123485,13.99,0.56,14.0012035197,33.16,4.96404,-0.6336,5.0043123485,4.96404,-0.6336,5.0043123485,0.0,0.0,0.0,0.0
2019-08-11 17:00:00,21.73348,-0.7468,21.7463068853,4.17348,-0.4968,4.2029448664,17.56,-0.25,17.5617795226,33.24,4.17348,-0.4968,4.2029448664,4.17348,-0.4968,4.2029448664,0.0,0.0,0.0,0.0
2019-08-11 17:30:00,24.00412,-1.05712,24.0273860349,3.44412,-0.35712000000000005,3.4625853446,20.56,-0.7000000000000001,20.5719128911,33.16,3.44412,-0.35712000000000005,3.4625853446,3.44412,-0.35712000000000005,3.4625853446,0.0,0.0,0.0,0.0
2019-08-11 18:00:00,31.07536,-2.38484,31.1667364502,1.3953600000000002,-0.11484000000000001,1.4000777676,29.68,-2.27,29.7666810377,33.09,1.3953600000000002,-0.11484000000000001,1.4000777676,1.3953600000000002,-0.11484000000000001,1.4000777676,0.0,0.0,0.0,0.0
2019-08-11 18:30:00,34.41628,-2.85572,34.5345546628,3.26628,-0.045720000000000004,3.2665999689,31.15,-2.81,31.2764863756,33.13,3.26628,-0.045720000000000004,3.2665999689,3.26628,-0.045720000000000004,3.2665999689,0.0,0.0,0.0,0.0
2019-08-11 19:00:00,37.96208,-4.19492,38.1931521576,4.58208,0.055080000000000004,4.5824110393,33.38,-4.25,33.6494710211,33.15,4.58208,0.055080000000000004,4.5824110393,4.58208,0.055080000000000004,4.5824110393,0.0,0.0,0.0,0.0
2019-08-11 19:30:00,37.7662,-4.47596,38.0305151209,4.4262,0.01404,4.4262222675,33.34,-4.49,33.640982447,33.06,4.4262,0.01404,4.4262222675,4.4262,0.01404,4.4262222675,0.0,0.0,0.0,0.0
2019-08-11 20:00:00,37.07772,-4.3946,37.3372445362,4.34772,0.0054,4.3477233535,32.73,-4.4,33.0244288368,32.9,4.34772,0.0054,4.3477233535,4.34772,0.0054,4.3477233535,0.0,0.0,0.0,0.0
2019-08-11 20:30:00,36.42068,-4.68512,36.7207881326,4.18068,0.07488,4.1813505326,32.24,-4.76,32.58949524,33.12,4.18068,0.07488,4.1813505326,4.18068,0.07488,4.1813505326,0.0,0.0,0.0,0.0
2019-08-11 21:00:00,32.35556,-4.30456,32.6406418397,6.14556,-0.5745600000000001,6.1723599139,26.21,-3.73,26.4740816649,33.04,6.14556,-0.5745600000000001,6.1723599139,6.14556,-0.5745600000000001,6.1723599139,0.0,0.0,0.0,0.0
2019-08-11 21:30:00,26.23384,-2.11912,26.3192900877,9.75384,-1.8691200000000001,9.9313143299,16.48,-0.25,16.4818961288,32.89,9.75384,-1.8691200000000001,9.9313143299,9.75384,-1.8691200000000001,9.9313143299,0.0,0.0,0.0,0.0
2019-08-11 22:00:00,30.06832,-5.52592,30.5718769373,1.22832,-0.11592000000000001,1.2337777226,28.84,-5.41,29.3430349487,33.17,1.22832,-0.11592000000000001,1.2337777226,1.22832,-0.11592000000000001,1.2337777226,0.0,0.0,0.0,0.0
2019-08-11 22:30:00,30.05332,-5.96724,30.6400064661,0.19332000000000002,0.12276000000000001,0.2290035808,29.86,-6.09,30.4747059051,33.37,0.19332000000000002,0.12276000000000001,0.2290035808,0.19332000000000002,0.12276000000000001,0.2290035808,0.0,0.0,0.0,0.0
2019-08-11 23:00:00,27.6684,-6.07048,28.3265085387,0.1584,0.11952000000000002,0.198432836,27.51,-6.19,28.1978048791,33.53,0.1584,0.11952000000000002,0.198432836,0.1584,0.11952000000000002,0.198432836,0.0,0.0,0.0,0.0
2019-08-11 23:30:00,25.69944,-6.80156,26.5842516304,0.10944000000000001,0.11844,0.161261115,25.59,-6.92,26.5091399332,33.71,0.10944000000000001,0.11844,0.161261115,0.10944000000000001,0.11844,0.161261115,0.0,0.0,0.0,0.0
2019-08-12 00:00:00,24.252,-6.77608,25.1808412124,0.07200000000000001,0.13392,0.1520479082,24.18,-6.91,25.1479720852,33.63,0.07200000000000001,0.13392,0.1520479082,0.07200000000000001,0.13392,0.1520479082,0.0,0.0,0.0,0.0
2019-08-12 00:30:00,22.6988,-6.70816,23.6692824569,0.1188,0.14184000000000002,0.1850189871,22.58,-6.85,23.5961628236,33.66,0.1188,0.14184000000000002,0.1850189871,0.1188,0.14184000000000002,0.1850189871,0.0,0.0,0.0,0.0
2019-08-12 01:00:00,21.90264,-7.18184,23.0500426194,0.06264,0.12816000000000002,0.1426490631,21.84,-7.31,23.0308857841,33.74,0.06264,0.12816000000000002,0.1426490631,0.06264,0.12816000000000002,0.1426490631,0.0,0.0,0.0,0.0
2019-08-12 01:30:00,21.31944,-7.26528,22.5233837465,0.019440000000000002,0.14472000000000002,0.1460198343,21.3,-7.41,22.5521196343,33.46,0.019440000000000002,0.14472000000000002,0.1460198343,0.019440000000000002,0.14472000000000002,0.1460198343,0.0,0.0,0.0,0.0
2019-08-12 02:00:00,20.82584,-7.38752,22.0973089641,0.01584,0.13248000000000001,0.1334235961,20.81,-7.52,22.127053577,33.42,0.01584,0.13248000000000001,0.1334235961,0.01584,0.13248000000000001,0.1334235961,0.0,0.0,0.0,0.0
2019-08-12 02:30:00,20.37764,-7.31796,21.6518070962,0.017640000000000003,0.12204000000000001,0.1233082771,20.36,-7.44,21.6767894302,33.46,0.017640000000000003,0.12204000000000001,0.1233082771,0.017640000000000003,0.12204000000000001,0.1233082771,0.0,0.0,0.0,0.0
2019-08-12 03:00:00,19.867,-6.99716,21.0631891476,0.027,0.13284,0.1355561345,19.84,-7.13,21.0822792885,33.39,0.027,0.13284,0.1355561345,0.027,0.13284,0.1355561345,0.0,0.0,0.0,0.0
2019-08-12 03:30:00,19.79248,-7.03076,21.0041388952,0.042480000000000004,0.12924000000000002,0.1360423758,19.75,-7.16,21.0078104523,33.42,0.042480000000000004,0.12924000000000002,0.1360423758,0.042480000000000004,0.12924000000000002,0.1360423758,0.0,0.0,0.0,0.0
2019-08-12 04:00:00,19.61832,-7.054,20.8479590277,0.058320000000000004,0.126,0.1388424373,19.56,-7.18,20.8361704735,33.45,0.058320000000000004,0.126,0.1388424373,0.058320000000000004,0.126,0.1388424373,0.0,0.0,0.0,0.0
2019-08-12 04:30:00,20.25644,-7.07004,21.4548089499,0.04644,0.12996000000000002,0.1380082432,20.21,-7.2,21.4542326826,33.53,0.04644,0.12996000000000002,0.1380082432,0.04644,0.12996000000000002,0.1380082432,0.0,0.0,0.0,0.0
2019-08-12 05:00:00,20.82112,-6.71292,21.8765247007,0.051120000000000006,0.12708,0.13697657030000002,20.77,-6.84,21.867292928,33.44,0.051120000000000006,0.12708,0.13697657030000002,0.051120000000000006,0.12708,0.13697657030000002,0.0,0.0,0.0,0.0
2019-08-12 05:30:00,21.8652,-5.98644,22.6699015197,0.11520000000000001,0.13356,0.17637832520000002,21.75,-6.12,22.5946210413,33.47,0.11520000000000001,0.13356,0.17637832520000002,0.11520000000000001,0.13356,0.17637832520000002,0.0,0.0,0.0,0.0
2019-08-12 06:00:00,23.0664,-5.48148,23.7087627672,0.1764,0.12852000000000002,0.21825295050000001,22.89,-5.61,23.5674394027,33.51,0.1764,0.12852000000000002,0.21825295050000001,0.1764,0.12852000000000002,0.21825295050000001,0.0,0.0,0.0,0.0
2019-08-12 06:30:00,26.24612,-4.43868,26.6188034141,0.27612000000000003,0.12132000000000001,0.30159707690000004,25.97,-4.5600000000000005,26.3672998238,33.35,0.27612000000000003,0.12132000000000001,0.30159707690000004,0.27612000000000003,0.12132000000000001,0.30159707690000004,0.0,0.0,0.0,0.0
2019-08-12 07:00:00,28.7822,-3.48416,28.992316357,0.32220000000000004,0.01584,0.3225891281,28.46,-3.5,28.674406707,33.57,0.32220000000000004,0.01584,0.3225891281,0.32220000000000004,0.01584,0.3225891281,0.0,0.0,0.0,0.0
2019-08-12 07:30:00,31.31912,-2.14728,31.3926438672,0.51912,-0.01728,0.5194075209,30.8,-2.13,30.8735631245,33.36,0.51912,-0.01728,0.5194075209,0.51912,-0.01728,0.5194075209,0.0,0.0,0.0,0.0
2019-08-12 08:00:00,34.22072,-1.8258,34.2693919257,0.8107200000000001,0.0342,0.8114410382,33.41,-1.8599999999999999,33.4617348624,33.15,0.8107200000000001,0.0342,0.8114410382,0.8107200000000001,0.0342,0.8114410382,0.0,0.0,0.0,0.0
2019-08-12 08:30:00,36.05692,-0.60028,36.0619164211,1.18692,0.009720000000000001,1.1869597992,34.87,-0.61,34.8753351238,32.95,1.18692,0.009720000000000001,1.1869597992,1.18692,0.009720000000000001,1.1869597992,0.0,0.0,0.0,0.0
2019-08-12 09:00:00,37.54956,0.38884,37.5515732392,1.60956,-0.10116000000000001,1.6127357934000002,35.94,0.49,35.9433401342,32.76,1.60956,-0.10116000000000001,1.6127357934000002,1.60956,-0.10116000000000001,1.6127357934000002,0.0,0.0,0.0,0.0
2019-08-12 09:30:00,38.55964,1.05996,38.5742057874,2.15964,-0.14004,2.1641756239,36.4,1.2,36.4197748483,32.64,2.15964,-0.14004,2.1641756239,2.15964,-0.14004,2.1641756239,0.0,0.0,0.0,0.0
2019-08-12 10:00:00,42.29512,0.97784,42.3064220524,6.49512,-0.18216000000000002,6.4976738976,35.8,1.16,35.8187883659,32.64,6.49512,-0.18216000000000002,6.4976738976,6.49512,-0.18216000000000002,6.4976738976,0.0,0.0,0.0,0.0
2019-08-12 10:30:00,39.38008,1.59292,39.4122835539,3.79008,-0.30708,3.8024997742,35.59,1.9,35.6406804088,32.64,3.79008,-0.30708,3.8024997742,3.79008,-0.30708,3.8024997742,0.0,0.0,0.0,0.0
2019-08-12 11:00:00,37.46524,2.47128,37.5466567499,2.86524,-0.28872000000000003,2.8797499016,34.6,2.76,34.7099063669,32.45,2.86524,-0.28872000000000003,2.8797499016,2.86524,-0.28872000000000003,2.8797499016,0.0,0.0,0.0,0.0
2019-08-12 11:30:00,40.69436,3.2358000000000002,40.8228041351,6.53436,-0.3942,6.546239703,34.16,3.63,34.3523288876,32.39,6.53436,-0.3942,6.546239703,6.53436,-0.3942,6.546239703,0.0,0.0,0.0,0.0
2019-08-12 12:00:00,39.30936,3.27552,39.4455930983,5.13936,-0.38448000000000004,5.1537215757,34.17,3.66,34.3654550385,32.41,5.13936,-0.38448000000000004,5.1537215757,5.13936,-0.38448000000000004,5.1537215757,0.0,0.0,0.0,0.0
