Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-12 12:30:00,35.16356,3.37004,35.3246814773,3.46356,-0.39996000000000004,3.4865765265,31.7,3.77,31.9233911106,32.37,3.46356,-0.39996000000000004,3.4865765265,3.46356,-0.39996000000000004,3.4865765265,0.0,0.0,0.0,0.0
2019-08-12 13:00:00,35.49088,2.87804,35.6073823443,4.43088,-0.47196000000000005,4.4559447725,31.06,3.35,31.2401360432,32.48,4.43088,-0.47196000000000005,4.4559447725,4.43088,-0.47196000000000005,4.4559447725,0.0,0.0,0.0,0.0
2019-08-12 13:30:00,34.94584,2.97044,35.0718583354,3.16584,-0.34956000000000004,3.1850800774,31.78,3.32,31.952946656,32.48,3.16584,-0.34956000000000004,3.1850800774,3.16584,-0.34956000000000004,3.1850800774,0.0,0.0,0.0,0.0
2019-08-12 14:00:00,35.84176,3.14392,35.9793828861,4.09176,-0.40608000000000005,4.1118609977,31.75,3.55,31.9478481278,32.45,4.09176,-0.40608000000000005,4.1118609977,4.09176,-0.40608000000000005,4.1118609977,0.0,0.0,0.0,0.0
2019-08-12 14:30:00,33.40504,3.71492,33.6109703521,4.59504,-0.5050800000000001,4.6227154799,28.81,4.22,29.1174260538,32.45,4.59504,-0.5050800000000001,4.6227154799,4.59504,-0.5050800000000001,4.6227154799,0.0,0.0,0.0,0.0
2019-08-12 15:00:00,29.80964,4.5864,30.1603995645,4.76964,-0.7236,4.8242162772,25.04,5.31,25.5968298818,32.43,4.76964,-0.7236,4.8242162772,4.76964,-0.7236,4.8242162772,0.0,0.0,0.0,0.0
2019-08-12 15:30:00,31.85144,3.8502400000000003,32.0833068453,4.41144,-0.5997600000000001,4.4520236894,27.44,4.45,27.7984909662,32.46,4.41144,-0.5997600000000001,4.4520236894,4.41144,-0.5997600000000001,4.4520236894,0.0,0.0,0.0,0.0
2019-08-12 16:00:00,31.04068,2.76212,31.1633297604,4.63068,-0.67788,4.6800340337,26.41,3.44,26.6330940749,32.55,4.63068,-0.67788,4.6800340337,4.63068,-0.67788,4.6800340337,0.0,0.0,0.0,0.0
2019-08-12 16:30:00,26.4442,2.65404,26.5770510396,4.5342,-0.6159600000000001,4.5758470649,21.91,3.27,22.1526747821,32.59,4.5342,-0.6159600000000001,4.5758470649,4.5342,-0.6159600000000001,4.5758470649,0.0,0.0,0.0,0.0
2019-08-12 17:00:00,20.99092,3.67056,21.3094282692,6.28092,-0.91944,6.3478599512,14.71,4.59,15.4094840926,32.59,6.28092,-0.91944,6.3478599512,6.28092,-0.91944,6.3478599512,0.0,0.0,0.0,0.0
2019-08-12 17:30:00,21.55148,3.72112,21.8703686353,6.62148,-0.8488800000000001,6.6756718497000005,14.93,4.57,15.6137695641,32.59,6.62148,-0.8488800000000001,6.6756718497000005,6.62148,-0.8488800000000001,6.6756718497000005,0.0,0.0,0.0,0.0
2019-08-12 18:00:00,28.901,3.8861600000000003,29.1611049267,12.411,-0.12384,12.4116178376,16.49,4.01,16.970568641,32.69,12.411,-0.12384,12.4116178376,12.411,-0.12384,12.4116178376,0.0,0.0,0.0,0.0
2019-08-12 18:30:00,30.63536,2.3342,30.724156163700002,9.31536,-0.2358,9.3183439285,21.32,2.5700000000000003,21.4743405021,32.72,9.31536,-0.2358,9.3183439285,9.31536,-0.2358,9.3183439285,0.0,0.0,0.0,0.0
2019-08-12 19:00:00,29.99888,1.85556,30.0562124056,7.86888,-0.42444000000000004,7.8803186337,22.13,2.2800000000000002,22.2471413894,32.72,7.86888,-0.42444000000000004,7.8803186337,7.86888,-0.42444000000000004,7.8803186337,0.0,0.0,0.0,0.0
2019-08-12 19:30:00,32.7544,0.86428,32.7658007575,7.1244,-0.31572,7.1313921837,25.63,1.18,25.6571491012,32.85,7.1244,-0.31572,7.1313921837,7.1244,-0.31572,7.1313921837,0.0,0.0,0.0,0.0
2019-08-12 20:00:00,34.11064,0.09092,34.1107611709,6.11064,-0.19908,6.1138820774,28.0,0.29,28.0015017454,32.92,6.11064,-0.19908,6.1138820774,6.11064,-0.19908,6.1138820774,0.0,0.0,0.0,0.0
2019-08-12 20:30:00,37.53476,-0.6594800000000001,37.5405530344,4.96476,-0.06948,4.9652461498000005,32.57,-0.59,32.5753434364,33.09,4.96476,-0.06948,4.9652461498000005,4.96476,-0.06948,4.9652461498000005,0.0,0.0,0.0,0.0
2019-08-12 21:00:00,40.85584,-0.1558,40.8561370634,8.20584,0.4842,8.2201131224,32.65,-0.64,32.6562719856,32.94,8.20584,0.4842,8.2201131224,8.20584,0.4842,8.2201131224,0.0,0.0,0.0,0.0
2019-08-12 21:30:00,40.63048,-0.019520000000000003,40.630484689,8.34048,0.9604800000000001,8.3956017331,32.29,-0.98,32.3048680542,33.01,8.34048,0.9604800000000001,8.3956017331,8.34048,0.9604800000000001,8.3956017331,0.0,0.0,0.0,0.0
2019-08-12 22:00:00,32.1618,-1.75908,32.2098702526,0.7218,-0.019080000000000003,0.7220521355,31.44,-1.74,31.4881120425,33.06,0.7218,-0.019080000000000003,0.7220521355,0.7218,-0.019080000000000003,0.7220521355,0.0,0.0,0.0,0.0
2019-08-12 22:30:00,30.50192,-2.35192,30.592460695,0.33192000000000005,0.02808,0.3331056481,30.17,-2.38,30.2637291159,32.83,0.33192000000000005,0.02808,0.3331056481,0.33192000000000005,0.02808,0.3331056481,0.0,0.0,0.0,0.0
2019-08-12 23:00:00,29.55356,-3.82972,29.8006654951,0.22356,0.08028,0.2375372644,29.33,-3.91,29.58947448,32.87,0.22356,0.08028,0.2375372644,0.22356,0.08028,0.2375372644,0.0,0.0,0.0,0.0
2019-08-12 23:30:00,26.6718,-3.53084,26.9044930513,0.3618,0.029160000000000002,0.3629732023,26.31,-3.56,26.5497589443,33.11,0.3618,0.029160000000000002,0.3629732023,0.3618,0.029160000000000002,0.3629732023,0.0,0.0,0.0,0.0
2019-08-13 00:00:00,24.65568,-3.48452,24.9006914742,0.26568,0.01548,0.2661305935,24.39,-3.5,24.639847808,33.69,0.26568,0.01548,0.2661305935,0.26568,0.01548,0.2661305935,0.0,0.0,0.0,0.0
2019-08-13 00:30:00,22.07148,-3.45772,22.340681659,0.6814800000000001,-0.02772,0.6820435388,21.39,-3.43,21.6632638354,33.6,0.6814800000000001,-0.02772,0.6820435388,0.6814800000000001,-0.02772,0.6820435388,0.0,0.0,0.0,0.0
2019-08-13 01:00:00,20.10404,-3.36236,20.3832747391,1.00404,0.017640000000000003,1.0041949468,19.1,-3.38,19.3967626165,32.87,1.00404,0.017640000000000003,1.0041949468,1.00404,0.017640000000000003,1.0041949468,0.0,0.0,0.0,0.0
2019-08-13 01:30:00,20.51088,-3.8308400000000002,20.865558547,0.92088,-0.060840000000000005,0.9228875771,19.59,-3.77,19.9494611456,32.82,0.92088,-0.060840000000000005,0.9228875771,0.92088,-0.060840000000000005,0.9228875771,0.0,0.0,0.0,0.0
2019-08-13 02:00:00,20.63908,-4.09656,21.0417068481,0.6490800000000001,-0.016560000000000002,0.6492912136,19.99,-4.08,20.4021199879,32.82,0.6490800000000001,-0.016560000000000002,0.6492912136,0.6490800000000001,-0.016560000000000002,0.6492912136,0.0,0.0,0.0,0.0
2019-08-13 02:30:00,19.40916,-3.9518400000000002,19.8073857763,0.74916,-0.051840000000000004,0.7509514573,18.66,-3.9,19.0632001511,32.82,0.74916,-0.051840000000000004,0.7509514573,0.74916,-0.051840000000000004,0.7509514573,0.0,0.0,0.0,0.0
2019-08-13 03:00:00,18.16,-3.94616,18.5838042054,0.81,-0.05616,0.8119445459,17.35,-3.89,17.7807367676,32.89,0.81,-0.05616,0.8119445459,0.81,-0.05616,0.8119445459,0.0,0.0,0.0,0.0
2019-08-13 03:30:00,18.84892,-3.8959200000000003,19.2473369018,0.62892,-0.025920000000000002,0.6294539005,18.22,-3.87,18.6264677274,32.93,0.62892,-0.025920000000000002,0.6294539005,0.62892,-0.025920000000000002,0.6294539005,0.0,0.0,0.0,0.0
2019-08-13 04:00:00,19.68584,-4.076,20.1033846032,0.55584,-0.036000000000000004,0.5570045831,19.13,-4.04,19.5519436374,33.23,0.55584,-0.036000000000000004,0.5570045831,0.55584,-0.036000000000000004,0.5570045831,0.0,0.0,0.0,0.0
2019-08-13 04:30:00,20.66048,-3.8282,21.012152414,0.42048,0.0018000000000000002,0.4204838527,20.24,-3.83,20.5991868772,33.12,0.42048,0.0018000000000000002,0.4204838527,0.42048,0.0018000000000000002,0.4204838527,0.0,0.0,0.0,0.0
2019-08-13 05:00:00,21.34348,-3.80584,21.6801419879,0.39348000000000005,-0.01584,0.39379869980000004,20.95,-3.79,21.2900587129,33.14,0.39348000000000005,-0.01584,0.39379869980000004,0.39348000000000005,-0.01584,0.39379869980000004,0.0,0.0,0.0,0.0
2019-08-13 05:30:00,22.24516,-3.07956,22.4573113533,0.33516,0.010440000000000001,0.33532255990000004,21.91,-3.09,22.126820829,33.03,0.33516,0.010440000000000001,0.33532255990000004,0.33516,0.010440000000000001,0.33532255990000004,0.0,0.0,0.0,0.0
2019-08-13 06:00:00,23.48596,-3.30616,23.7175253993,0.34596000000000005,0.03384,0.3476110861,23.14,-3.34,23.3798032498,33.37,0.34596000000000005,0.03384,0.3476110861,0.34596000000000005,0.03384,0.3476110861,0.0,0.0,0.0,0.0
2019-08-13 06:30:00,27.20452,-2.80484,27.3487300593,0.70452,0.06516000000000001,0.7075268589,26.5,-2.87,26.6549601388,33.39,0.70452,0.06516000000000001,0.7075268589,0.70452,0.06516000000000001,0.7075268589,0.0,0.0,0.0,0.0
2019-08-13 07:00:00,32.76904,-2.76032,32.8850931126,4.19904,0.04968,4.1993338786,28.57,-2.81,28.7078560676,33.29,4.19904,0.04968,4.1993338786,4.19904,0.04968,4.1993338786,0.0,0.0,0.0,0.0
2019-08-13 07:30:00,36.58964,-2.78772,36.6956828268,4.31964,0.06228,4.3200889491,32.27,-2.85,32.395607727,33.22,4.31964,0.06228,4.3200889491,4.31964,0.06228,4.3200889491,0.0,0.0,0.0,0.0
2019-08-13 08:00:00,38.95848,-1.88392,39.0040038775,4.57848,0.04608,4.5787118796,34.38,-1.9300000000000002,34.4341298714,33.11,4.57848,0.04608,4.5787118796,4.57848,0.04608,4.5787118796,0.0,0.0,0.0,0.0
2019-08-13 08:30:00,41.03336,-0.9268400000000001,41.043826153,5.01336,-0.006840000000000001,5.0133646661,36.02,-0.92,36.0317471128,32.99,5.01336,-0.006840000000000001,5.0133646661,5.01336,-0.006840000000000001,5.0133646661,0.0,0.0,0.0,0.0
2019-08-13 09:00:00,42.3612,-0.04408,42.3612229343,5.5512,-0.06408000000000001,5.5515698398,36.81,0.02,36.8100054333,32.9,5.5512,-0.06408000000000001,5.5515698398,5.5512,-0.06408000000000001,5.5515698398,0.0,0.0,0.0,0.0
2019-08-13 09:30:00,43.03664,0.7447600000000001,43.0430836482,5.78664,-0.16524000000000003,5.788998769,37.25,0.91,37.2611137783,32.79,5.78664,-0.16524000000000003,5.788998769,5.78664,-0.16524000000000003,5.788998769,0.0,0.0,0.0,0.0
2019-08-13 10:00:00,41.00856,1.7784,41.0471034281,6.02856,-0.2916,6.0356081909,34.98,2.07,35.041194329,32.59,6.02856,-0.2916,6.0356081909,6.02856,-0.2916,6.0356081909,0.0,0.0,0.0,0.0
2019-08-13 10:30:00,38.79492,2.28324,38.8620509328,3.63492,-0.26676,3.644695365,35.16,2.55,35.2523488579,32.55,3.63492,-0.26676,3.644695365,3.63492,-0.26676,3.644695365,0.0,0.0,0.0,0.0
2019-08-13 11:00:00,36.98384,2.80724,37.0902280603,2.64384,-0.30276000000000003,2.6611188555,34.34,3.11,34.480540889,32.42,2.64384,-0.30276000000000003,2.6611188555,2.64384,-0.30276000000000003,2.6611188555,0.0,0.0,0.0,0.0
2019-08-13 11:30:00,37.6482,2.32536,37.7199451533,2.3382,-0.31464000000000003,2.3592747974,35.31,2.64,35.4085540512,32.51,2.3382,-0.31464000000000003,2.3592747974,2.3382,-0.31464000000000003,2.3592747974,0.0,0.0,0.0,0.0
2019-08-13 12:00:00,37.93188,2.12544,37.9913808058,3.07188,-0.39456,3.0971154851,34.86,2.52,34.9509656519,32.45,3.07188,-0.39456,3.0971154851,3.07188,-0.39456,3.0971154851,0.0,0.0,0.0,0.0
2019-08-13 12:30:00,36.51924,2.8608000000000002,36.631121561,3.54924,-0.43920000000000003,3.5763111187,32.97,3.3,33.1347385685,32.43,3.54924,-0.43920000000000003,3.5763111187,3.54924,-0.43920000000000003,3.5763111187,0.0,0.0,0.0,0.0
2019-08-13 13:00:00,35.19564,2.85432,35.3111911109,3.99564,-0.35568000000000005,4.0114395511,31.2,3.21,31.3646951205,32.45,3.99564,-0.35568000000000005,4.0114395511,3.99564,-0.35568000000000005,4.0114395511,0.0,0.0,0.0,0.0
2019-08-13 13:30:00,32.30124,3.01444,32.4415929641,4.52124,-0.38556,4.5376500142000005,27.78,3.4,27.9872899724,32.45,4.52124,-0.38556,4.5376500142000005,4.52124,-0.38556,4.5376500142000005,0.0,0.0,0.0,0.0
2019-08-13 14:00:00,31.64336,3.42156,31.827807102,4.29336,-0.38844,4.3108961624,27.35,3.81,27.6141014701,32.43,4.29336,-0.38844,4.3108961624,4.29336,-0.38844,4.3108961624,0.0,0.0,0.0,0.0
2019-08-13 14:30:00,32.8366,2.9432,32.9682381361,4.6566,-0.4968,4.683026137,28.18,3.44,28.3891880828,32.47,4.6566,-0.4968,4.683026137,4.6566,-0.4968,4.683026137,0.0,0.0,0.0,0.0
2019-08-13 15:00:00,31.2608,3.22584,31.4267984425,4.7808,-0.5241600000000001,4.8094482371,26.48,3.75,26.744212458,32.53,4.7808,-0.5241600000000001,4.8094482371,4.7808,-0.5241600000000001,4.8094482371,0.0,0.0,0.0,0.0
2019-08-13 15:30:00,31.23252,2.92664,31.3693405611,5.13252,-0.51336,5.1581295098,26.1,3.44,26.3257212627,32.5,5.13252,-0.51336,5.1581295098,5.13252,-0.51336,5.1581295098,0.0,0.0,0.0,0.0
2019-08-13 16:00:00,31.03864,2.19264,31.1159901533,4.68864,-0.47736000000000006,4.712877849,26.35,2.67,26.4849277892,32.57,4.68864,-0.47736000000000006,4.712877849,4.68864,-0.47736000000000006,4.712877849,0.0,0.0,0.0,0.0
2019-08-13 16:30:00,29.50916,1.30928,29.5381911773,4.61916,-0.45072,4.6410976745,24.89,1.76,24.9521482041,32.65,4.61916,-0.45072,4.6410976745,4.61916,-0.45072,4.6410976745,0.0,0.0,0.0,0.0
2019-08-13 17:00:00,28.86844,0.79468,28.8793757608,4.43844,-0.44532000000000005,4.4607241044,24.43,1.24,24.4614492621,32.77,4.43844,-0.44532000000000005,4.4607241044,4.43844,-0.44532000000000005,4.4607241044,0.0,0.0,0.0,0.0
2019-08-13 17:30:00,29.77428,0.4272,29.7773445653,4.72428,-0.3528,4.7374348923,25.05,0.78,25.0621407705,32.71,4.72428,-0.3528,4.7374348923,4.72428,-0.3528,4.7374348923,0.0,0.0,0.0,0.0
2019-08-13 18:00:00,37.21932,1.08888,37.2352446066,9.04932,0.8488800000000001,9.0890477893,28.17,0.24,28.1710223457,32.77,9.04932,0.8488800000000001,9.0890477893,9.04932,0.8488800000000001,9.0890477893,0.0,0.0,0.0,0.0
2019-08-13 18:30:00,32.4894,4.5592,32.8077341034,18.9594,-1.3608,19.0081725844,13.53,5.92,14.7684562497,32.56,18.9594,-1.3608,19.0081725844,18.9594,-1.3608,19.0081725844,0.0,0.0,0.0,0.0
2019-08-13 19:00:00,33.31156,4.68756,33.6397569609,18.60156,-1.34244,18.6499377904,14.71,6.03,15.8979558434,32.54,18.60156,-1.34244,18.6499377904,18.60156,-1.34244,18.6499377904,0.0,0.0,0.0,0.0
2019-08-13 19:30:00,34.2778,4.376,34.5559972919,17.8578,-1.314,17.9060776509,16.42,5.69,17.3779314074,32.48,17.8578,-1.314,17.9060776509,17.8578,-1.314,17.9060776509,0.0,0.0,0.0,0.0
2019-08-13 20:00:00,34.67184,3.73848,34.872807769,17.24184,-1.45152,17.3028308925,17.43,5.19,18.186286042,32.64,17.24184,-1.45152,17.3028308925,17.24184,-1.45152,17.3028308925,0.0,0.0,0.0,0.0
2019-08-13 20:30:00,35.06892,3.7696,35.2709375283,17.00892,-1.3104,17.0593231907,18.06,5.08,18.7608635196,32.62,17.00892,-1.3104,17.0593231907,17.00892,-1.3104,17.0593231907,0.0,0.0,0.0,0.0
2019-08-13 21:00:00,36.20648,3.54184,36.3793048941,16.83648,-1.29816,16.8864525042,19.37,4.84,19.9655328003,32.62,16.83648,-1.29816,16.8864525042,16.83648,-1.29816,16.8864525042,0.0,0.0,0.0,0.0
2019-08-13 21:30:00,36.69024,2.61452,36.7832764458,16.77024,-1.18548,16.8120882846,19.92,3.8,20.27921103,32.79,16.77024,-1.18548,16.8120882846,16.77024,-1.18548,16.8120882846,0.0,0.0,0.0,0.0
2019-08-13 22:00:00,33.758,0.7445200000000001,33.7662090563,10.368,-0.37548000000000004,10.3747968284,23.39,1.12,23.4167995251,32.86,10.368,-0.37548000000000004,10.3747968284,10.368,-0.37548000000000004,10.3747968284,0.0,0.0,0.0,0.0
2019-08-13 22:30:00,36.9798,-2.72904,37.0803622874,3.5298,0.9309600000000001,3.6505033299000003,33.45,-3.66,33.6496374423,33.05,3.5298,0.9309600000000001,3.6505033299000003,3.5298,0.9309600000000001,3.6505033299000003,0.0,0.0,0.0,0.0
2019-08-13 23:00:00,30.20964,-2.48992,30.3120776348,0.17964000000000002,0.01008,0.1799225834,30.03,-2.5,30.1338829227,33.24,0.17964000000000002,0.01008,0.1799225834,0.17964000000000002,0.01008,0.1799225834,0.0,0.0,0.0,0.0
2019-08-13 23:30:00,28.00276,-3.4798400000000003,28.2181476012,0.21276,0.02016,0.2137129926,27.79,-3.5,28.0095358762,33.28,0.21276,0.02016,0.2137129926,0.21276,0.02016,0.2137129926,0.0,0.0,0.0,0.0
2019-08-14 00:00:00,25.20892,-3.25052,25.4176223876,0.35892,-0.02052,0.35950610120000004,24.85,-3.23,25.0590382896,33.38,0.35892,-0.02052,0.35950610120000004,0.35892,-0.02052,0.35950610120000004,0.0,0.0,0.0,0.0
2019-08-14 00:30:00,23.58088,-3.42836,23.8287967355,0.38088000000000005,-0.01836,0.38132225740000003,23.2,-3.41,23.449266513,33.52,0.38088000000000005,-0.01836,0.38132225740000003,0.38088000000000005,-0.01836,0.38132225740000003,0.0,0.0,0.0,0.0
2019-08-14 01:00:00,22.84096,-3.4728,23.1034584762,0.39096000000000003,0.007200000000000001,0.3910262927,22.45,-3.48,22.71811832,33.59,0.39096000000000003,0.007200000000000001,0.3910262927,0.39096000000000003,0.007200000000000001,0.3910262927,0.0,0.0,0.0,0.0
2019-08-14 01:30:00,22.21136,-3.80656,22.5351816519,0.44136000000000003,-0.016560000000000002,0.4416705596,21.77,-3.79,22.097443291,33.61,0.44136000000000003,-0.016560000000000002,0.4416705596,0.44136000000000003,-0.016560000000000002,0.4416705596,0.0,0.0,0.0,0.0
2019-08-14 02:00:00,20.26708,-3.85204,20.6298992699,0.48708,-0.032040000000000006,0.4881326541,19.78,-3.8200000000000003,20.1454908106,33.64,0.48708,-0.032040000000000006,0.4881326541,0.48708,-0.032040000000000006,0.4881326541,0.0,0.0,0.0,0.0
2019-08-14 02:30:00,21.13972,-4.30588,21.5737888247,0.36972000000000005,0.024120000000000003,0.3705059417,20.77,-4.33,21.2165454304,33.27,0.36972000000000005,0.024120000000000003,0.3705059417,0.36972000000000005,0.024120000000000003,0.3705059417,0.0,0.0,0.0,0.0
2019-08-14 03:00:00,19.88116,-4.28652,20.3380130951,0.46116,0.03348,0.462373719,19.42,-4.32,19.8946927596,32.64,0.46116,0.03348,0.462373719,0.46116,0.03348,0.462373719,0.0,0.0,0.0,0.0
2019-08-14 03:30:00,17.89748,-3.54764,18.2456992171,0.9874800000000001,-0.017640000000000003,0.9876375449,16.91,-3.5300000000000002,17.2745188066,32.64,0.9874800000000001,-0.017640000000000003,0.9876375449,0.9874800000000001,-0.017640000000000003,0.9876375449,0.0,0.0,0.0,0.0
2019-08-14 04:00:00,17.3698,-3.12852,17.649294304,1.1898,-0.038520000000000006,1.1904233828,16.18,-3.09,16.4724163376,32.72,1.1898,-0.038520000000000006,1.1904233828,1.1898,-0.038520000000000006,1.1904233828,0.0,0.0,0.0,0.0
2019-08-14 04:30:00,17.95076,-3.21808,18.2369356928,1.3107600000000001,-0.02808,1.31106074,16.64,-3.19,16.9430133093,32.76,1.3107600000000001,-0.02808,1.31106074,1.3107600000000001,-0.02808,1.31106074,0.0,0.0,0.0,0.0
2019-08-14 05:00:00,19.84052,-3.32888,20.1178447137,1.01052,-0.038880000000000005,1.0112676821,18.83,-3.29,19.1152556875,32.68,1.01052,-0.038880000000000005,1.0112676821,1.01052,-0.038880000000000005,1.0112676821,0.0,0.0,0.0,0.0
2019-08-14 05:30:00,19.83964,-2.54816,20.0026106975,1.34964,-0.038160000000000006,1.3501793641,18.49,-2.51,18.6595873481,32.64,1.34964,-0.038160000000000006,1.3501793641,1.34964,-0.038160000000000006,1.3501793641,0.0,0.0,0.0,0.0
2019-08-14 06:00:00,18.95448,-1.95384,19.0549154502,1.9144800000000002,-0.03384,1.9147790515,17.04,-1.92,17.1478278508,32.97,1.9144800000000002,-0.03384,1.9147790515,1.9144800000000002,-0.03384,1.9147790515,0.0,0.0,0.0,0.0
2019-08-14 06:30:00,18.15212,-0.31544,18.1548605857,3.01212,-0.14544,3.0156292358,15.14,-0.17,15.1409543953,33.01,3.01212,-0.14544,3.0156292358,3.01212,-0.14544,3.0156292358,0.0,0.0,0.0,0.0
2019-08-14 07:00:00,21.21452,0.3294,21.2170771595,2.77452,-0.1206,2.7771398219,18.44,0.45,18.4454899637,33.29,2.77452,-0.1206,2.7771398219,2.77452,-0.1206,2.7771398219,0.0,0.0,0.0,0.0
2019-08-14 07:30:00,22.80848,1.2872,22.8447727883,3.40848,-0.1728,3.4128574172,19.4,1.46,19.4548605752,33.11,3.40848,-0.1728,3.4128574172,3.40848,-0.1728,3.4128574172,0.0,0.0,0.0,0.0
2019-08-14 08:00:00,24.58724,1.99472,24.6680213778,3.56724,-0.21528000000000003,3.5737300816,21.02,2.21,21.1358581562,32.8,3.56724,-0.21528000000000003,3.5737300816,3.56724,-0.21528000000000003,3.5737300816,0.0,0.0,0.0,0.0
2019-08-14 08:30:00,28.62588,2.8202800000000003,28.7644743573,3.03588,-0.18972000000000003,3.0418022705,25.59,3.01,25.7664161264,32.59,3.03588,-0.18972000000000003,3.0418022705,3.03588,-0.18972000000000003,3.0418022705,0.0,0.0,0.0,0.0
2019-08-14 09:00:00,31.00248,3.30656,31.178311455,2.74248,-0.16344,2.7473458434999998,28.26,3.47,28.4722408672,32.44,2.74248,-0.16344,2.7473458434999998,2.74248,-0.16344,2.7473458434999998,0.0,0.0,0.0,0.0
2019-08-14 09:30:00,32.15728,3.89452,32.3922512807,3.07728,-0.19548000000000001,3.0834825488,29.08,4.09,29.3662135796,32.49,3.07728,-0.19548000000000001,3.0834825488,3.07728,-0.19548000000000001,3.0834825488,0.0,0.0,0.0,0.0
2019-08-14 10:00:00,33.12812,4.07452,33.3777477965,3.13812,-0.19548000000000001,3.1442025324,29.99,4.27,30.2924578072,32.49,3.13812,-0.19548000000000001,3.1442025324,3.13812,-0.19548000000000001,3.1442025324,0.0,0.0,0.0,0.0
2019-08-14 10:30:00,34.7664,3.78104,34.971400207,2.7864,-0.13896,2.7898628715,31.98,3.92,32.2193544318,32.49,2.7864,-0.13896,2.7898628715,2.7864,-0.13896,2.7898628715,0.0,0.0,0.0,0.0
2019-08-14 11:00:00,35.07696,4.40232,35.352136346,5.28696,-0.24768,5.2927583946,29.79,4.65,30.1507313344,32.44,5.28696,-0.24768,5.2927583946,5.28696,-0.24768,5.2927583946,0.0,0.0,0.0,0.0
2019-08-14 11:30:00,32.09256,5.53836,32.5669439592,9.05256,-0.43164,9.0628447875,23.04,5.97,23.8008928404,32.34,9.05256,-0.43164,9.0628447875,9.05256,-0.43164,9.0628447875,0.0,0.0,0.0,0.0
2019-08-14 12:00:00,31.33908,6.09548,31.926365463,8.65908,-0.43452,8.6699754369,22.68,6.53,23.6013410636,32.27,8.65908,-0.43452,8.6699754369,8.65908,-0.43452,8.6699754369,0.0,0.0,0.0,0.0
2019-08-14 12:30:00,27.00732,6.4722,27.7720130063,5.82732,-0.5778,5.8558954245,21.18,7.05,22.322520019,32.27,5.82732,-0.5778,5.8558954245,5.82732,-0.5778,5.8558954245,0.0,0.0,0.0,0.0
2019-08-14 13:00:00,26.32492,6.42724,27.0981701785,5.34492,-0.48276,5.366677466,20.98,6.91,22.0886509321,32.34,5.34492,-0.48276,5.366677466,5.34492,-0.48276,5.366677466,0.0,0.0,0.0,0.0
2019-08-14 13:30:00,24.68708,6.87928,25.6276493703,5.34708,-0.5407200000000001,5.3743504393,19.34,7.42,20.7145359591,32.44,5.34708,-0.5407200000000001,5.3743504393,5.34708,-0.5407200000000001,5.3743504393,0.0,0.0,0.0,0.0
2019-08-14 14:00:00,25.38456,7.2436,26.3978337625,5.61456,-0.7164,5.660080649,19.77,7.96,21.3123086502,32.38,5.61456,-0.7164,5.660080649,5.61456,-0.7164,5.660080649,0.0,0.0,0.0,0.0
2019-08-14 14:30:00,28.31104,6.53412,29.0552871274,5.26104,-0.6058800000000001,5.2958127286,23.05,7.14,24.1305221659,32.48,5.26104,-0.6058800000000001,5.2958127286,5.26104,-0.6058800000000001,5.2958127286,0.0,0.0,0.0,0.0
2019-08-14 15:00:00,27.55376,6.62268,28.3384823256,5.60376,-0.69732,5.6469798406,21.95,7.32,23.1383858555,32.44,5.60376,-0.69732,5.6469798406,5.60376,-0.69732,5.6469798406,0.0,0.0,0.0,0.0
2019-08-14 15:30:00,25.7596,6.21016,26.4976051632,5.9796,-0.69984,6.0204146191,19.78,6.91,20.9522433166,32.51,5.9796,-0.69984,6.0204146191,5.9796,-0.69984,6.0204146191,0.0,0.0,0.0,0.0
2019-08-14 16:00:00,27.08612,5.1452,27.5704729683,5.40612,-0.6048,5.4398452638,21.68,5.75,22.4295541641,32.53,5.40612,-0.6048,5.4398452638,5.40612,-0.6048,5.4398452638,0.0,0.0,0.0,0.0
2019-08-14 16:30:00,26.105,3.57032,26.3480209864,4.995,-0.5896800000000001,5.0296866207,21.11,4.16,21.5159870794,32.68,4.995,-0.5896800000000001,5.0296866207,4.995,-0.5896800000000001,5.0296866207,0.0,0.0,0.0,0.0
2019-08-14 17:00:00,23.98052,3.76756,24.2746750302,5.15052,-0.6224400000000001,5.187994586,18.83,4.39,19.3349683217,32.61,5.15052,-0.6224400000000001,5.187994586,5.15052,-0.6224400000000001,5.187994586,0.0,0.0,0.0,0.0
2019-08-14 17:30:00,23.92696,3.948,24.2504869815,5.73696,-0.792,5.7913706530999995,18.19,4.74,18.7974386553,32.61,5.73696,-0.792,5.7913706530999995,5.73696,-0.792,5.7913706530999995,0.0,0.0,0.0,0.0
2019-08-14 18:00:00,24.30552,3.75148,24.5933304914,5.64552,-0.7585200000000001,5.6962486481,18.66,4.51,19.197283662,32.61,5.64552,-0.7585200000000001,5.6962486481,5.64552,-0.7585200000000001,5.6962486481,0.0,0.0,0.0,0.0
2019-08-14 18:30:00,24.3916,3.4946,24.6406651639,5.3316,-0.7254,5.3807214869,19.06,4.22,19.5215778051,32.69,5.3316,-0.7254,5.3807214869,5.3316,-0.7254,5.3807214869,0.0,0.0,0.0,0.0
2019-08-14 19:00:00,27.54972,2.40316,27.6543351044,4.05972,-0.54684,4.0963838277,23.49,2.95,23.6745137226,32.63,4.05972,-0.54684,4.0963838277,4.05972,-0.54684,4.0963838277,0.0,0.0,0.0,0.0
2019-08-14 19:30:00,23.9582,3.39472,24.1975096057,4.7682,-0.6652800000000001,4.8143876784,19.19,4.06,19.6147826906,32.55,4.7682,-0.6652800000000001,4.8143876784,4.7682,-0.6652800000000001,4.8143876784,0.0,0.0,0.0,0.0
2019-08-14 20:00:00,23.42928,3.09868,23.6333023308,4.67928,-0.66132,4.7257809366,18.75,3.76,19.1232868514,32.61,4.67928,-0.66132,4.7257809366,4.67928,-0.66132,4.7257809366,0.0,0.0,0.0,0.0
2019-08-14 20:30:00,24.89756,2.41516,25.0144256736,4.32756,-0.56484,4.3642662361,20.57,2.98,20.7847371886,32.66,4.32756,-0.56484,4.3642662361,4.32756,-0.56484,4.3642662361,0.0,0.0,0.0,0.0
2019-08-14 21:00:00,30.04552,1.15772,30.0678164766,2.94552,-0.24228000000000002,2.9554674197,27.1,1.4,27.1361382662,32.7,2.94552,-0.24228000000000002,2.9554674197,2.94552,-0.24228000000000002,2.9554674197,0.0,0.0,0.0,0.0
2019-08-14 21:30:00,30.0654,0.36012000000000005,30.0675566612,2.3454,-0.20988,2.3547719155999998,27.72,0.5700000000000001,27.7258597703,32.88,2.3454,-0.20988,2.3547719155999998,2.3454,-0.20988,2.3547719155999998,0.0,0.0,0.0,0.0
2019-08-14 22:00:00,27.54908,-0.22528,27.5500010876,2.35908,-0.21528000000000003,2.3688824211,25.19,-0.01,25.1900019849,32.94,2.35908,-0.21528000000000003,2.3688824211,2.35908,-0.21528000000000003,2.3688824211,0.0,0.0,0.0,0.0
2019-08-14 22:30:00,25.6768,-0.37636000000000003,25.6795581171,2.2968,-0.21636000000000002,2.3069681163,23.38,-0.16,23.3805474701,33.02,2.2968,-0.21636000000000002,2.3069681163,2.2968,-0.21636000000000002,2.3069681163,0.0,0.0,0.0,0.0
2019-08-14 23:00:00,23.06848,-0.5926800000000001,23.0760923705,2.23848,-0.20268000000000003,2.2476369575,20.83,-0.39,20.8336506642,33.02,2.23848,-0.20268000000000003,2.2476369575,2.23848,-0.20268000000000003,2.2476369575,0.0,0.0,0.0,0.0
2019-08-14 23:30:00,22.92504,-1.57896,22.9793510283,1.89504,-0.13896,1.9001280176000002,21.03,-1.44,21.0792433451,33.17,1.89504,-0.13896,1.9001280176000002,1.89504,-0.13896,1.9001280176000002,0.0,0.0,0.0,0.0
2019-08-15 00:00:00,21.81528,-2.19396,21.9253255839,1.65528,-0.09396,1.6579446191,20.16,-2.1,20.2690799002,33.13,1.65528,-0.09396,1.6579446191,1.65528,-0.09396,1.6579446191,0.0,0.0,0.0,0.0
2019-08-15 00:30:00,18.6906,-2.02824,18.8003267487,1.9206,-0.13824,1.9255686582,16.77,-1.8900000000000001,16.8761666263,33.2,1.9206,-0.13824,1.9255686582,1.9206,-0.13824,1.9255686582,0.0,0.0,0.0,0.0
2019-08-15 01:00:00,17.91116,-2.18744,18.0442385902,1.90116,-0.12744,1.9054265400000001,16.01,-2.06,16.1419856275,33.2,1.90116,-0.12744,1.9054265400000001,1.90116,-0.12744,1.9054265400000001,0.0,0.0,0.0,0.0
2019-08-15 01:30:00,14.65568,-1.8434,14.7711570238,2.60568,-0.2034,2.6136066694,12.05,-1.6400000000000001,12.1610895893,33.24,2.60568,-0.2034,2.6136066694,2.60568,-0.2034,2.6136066694,0.0,0.0,0.0,0.0
2019-08-15 02:00:00,13.919,-1.7776800000000001,14.0320599764,2.709,-0.24768,2.7202989509,11.21,-1.53,11.3139294677,33.24,2.709,-0.24768,2.7202989509,2.709,-0.24768,2.7202989509,0.0,0.0,0.0,0.0
2019-08-15 02:30:00,10.13496,-0.9693600000000001,10.1812117654,3.32496,-0.36936,3.3454126519000003,6.8100000000000005,-0.6000000000000001,6.8363806214,33.2,3.32496,-0.36936,3.3454126519000003,3.32496,-0.36936,3.3454126519000003,0.0,0.0,0.0,0.0
2019-08-15 03:00:00,10.63432,-1.41364,10.7278674447,3.06432,-0.32364000000000004,3.0813633204,7.57,-1.09,7.6480716524,33.16,3.06432,-0.32364000000000004,3.0813633204,3.06432,-0.32364000000000004,3.0813633204,0.0,0.0,0.0,0.0
2019-08-15 03:30:00,8.93708,-0.72052,8.9660776261,3.63708,-0.38052,3.6569312814,5.3,-0.34,5.3108944633,33.08,3.63708,-0.38052,3.6569312814,3.63708,-0.38052,3.6569312814,0.0,0.0,0.0,0.0
2019-08-15 04:00:00,8.4036,-0.6384000000000001,8.427813923,3.8736,-0.4284,3.8972174073,4.53,-0.21,4.5348649373,32.7,3.8736,-0.4284,3.8972174073,3.8736,-0.4284,3.8972174073,0.0,0.0,0.0,0.0
2019-08-15 04:30:00,4.4114,0.9317200000000001,4.5087195653,4.9914000000000005,-0.6382800000000001,5.0320448446,-0.58,1.57,1.6737084573,32.59,4.9914000000000005,-0.6382800000000001,5.0320448446,4.9914000000000005,-0.6382800000000001,5.0320448446,0.0,0.0,0.0,0.0
2019-08-15 05:00:00,5.26812,0.9588000000000001,5.3546601922,4.75812,-0.6012000000000001,4.7959511439,0.51,1.56,1.641249524,32.53,4.75812,-0.6012000000000001,4.7959511439,4.75812,-0.6012000000000001,4.7959511439,0.0,0.0,0.0,0.0
2019-08-15 05:30:00,7.8494,1.17928,7.937492153,4.6494,-0.6307200000000001,4.6919855156,3.2,1.81,3.6764248938,32.6,4.6494,-0.6307200000000001,4.6919855156,4.6494,-0.6307200000000001,4.6919855156,0.0,0.0,0.0,0.0
2019-08-15 06:00:00,12.3306,0.2514,12.3331625433,3.5406,-0.4086,3.5640990895,8.79,0.66,8.8147433315,32.64,3.5406,-0.4086,3.5640990895,3.5406,-0.4086,3.5640990895,0.0,0.0,0.0,0.0
2019-08-15 06:30:00,17.12904,0.42996,17.134435413,3.20904,-0.32004000000000005,3.2249594297,13.92,0.75,13.9401900991,32.46,3.20904,-0.32004000000000005,3.2249594297,3.20904,-0.32004000000000005,3.2249594297,0.0,0.0,0.0,0.0
2019-08-15 07:00:00,17.56832,1.6511200000000001,17.6457378672,3.74832,-0.48888000000000004,3.7800669937,13.82,2.14,13.9847059318,32.53,3.74832,-0.48888000000000004,3.7800669937,3.74832,-0.48888000000000004,3.7800669937,0.0,0.0,0.0,0.0
2019-08-15 07:30:00,23.42348,1.83284,23.4950785863,3.27348,-0.40716,3.2987043784,20.15,2.24,20.2741239022,32.65,3.27348,-0.40716,3.2987043784,3.27348,-0.40716,3.2987043784,0.0,0.0,0.0,0.0
2019-08-15 08:00:00,28.40556,2.11044,28.4838514936,2.63556,-0.25956,2.6483103872,25.77,2.37,25.8787519019,32.73,2.63556,-0.25956,2.6483103872,2.63556,-0.25956,2.6483103872,0.0,0.0,0.0,0.0
2019-08-15 08:30:00,31.75084,2.51068,31.8499506243,2.49084,-0.22932000000000002,2.5013739361000003,29.26,2.74,29.388011161,32.68,2.49084,-0.22932000000000002,2.5013739361000003,2.49084,-0.22932000000000002,2.5013739361000003,0.0,0.0,0.0,0.0
2019-08-15 09:00:00,32.9608,2.8659600000000003,33.0851637953,2.3508,-0.19404000000000002,2.3587946417,30.61,3.06,30.7625697886,32.68,2.3508,-0.19404000000000002,2.3587946417,2.3508,-0.19404000000000002,2.3587946417,0.0,0.0,0.0,0.0
2019-08-15 09:30:00,35.14816,3.27096,35.3000330128,2.19816,-0.14904,2.2032068235,32.95,3.42,33.127011637,32.68,2.19816,-0.14904,2.2032068235,2.19816,-0.14904,2.2032068235,0.0,0.0,0.0,0.0
2019-08-15 10:00:00,35.68832,3.22464,35.8337060259,2.93832,-0.22536,2.9469495332999998,32.75,3.45,32.9312161938,32.68,2.93832,-0.22536,2.9469495332999998,2.93832,-0.22536,2.9469495332999998,0.0,0.0,0.0,0.0
2019-08-15 10:30:00,34.35764,3.35184,34.5207511181,4.15764,-0.39816,4.1766615562,30.2,3.75,30.4319322423,32.68,4.15764,-0.39816,4.1766615562,4.15764,-0.39816,4.1766615562,0.0,0.0,0.0,0.0
2019-08-15 11:00:00,33.55484,4.00876,33.7934526819,4.70484,-0.47124000000000005,4.7283809664,28.85,4.48,29.195768529,32.59,4.70484,-0.47124000000000005,4.7283809664,4.70484,-0.47124000000000005,4.7283809664,0.0,0.0,0.0,0.0
2019-08-15 11:30:00,35.52976,3.8324,35.7358522414,4.10976,-0.4176,4.1309220542,31.42,4.25,31.706133476,32.55,4.10976,-0.4176,4.1309220542,4.10976,-0.4176,4.1309220542,0.0,0.0,0.0,0.0
2019-08-15 12:00:00,33.17556,4.20568,33.4410754249,4.79556,-0.45432000000000006,4.817032528,28.38,4.66,28.7600417246,32.47,4.79556,-0.45432000000000006,4.817032528,4.79556,-0.45432000000000006,4.817032528,0.0,0.0,0.0,0.0
2019-08-15 12:30:00,30.80904,4.49984,31.1359198635,5.54904,-0.56016,5.5772416253,25.26,5.06,25.7618167061,32.49,5.54904,-0.56016,5.5772416253,5.54904,-0.56016,5.5772416253,0.0,0.0,0.0,0.0
2019-08-15 13:00:00,32.22424,3.6842,32.4341636738,5.30424,-0.5958,5.3375968017,26.92,4.28,27.2581143882,32.64,5.30424,-0.5958,5.3375968017,5.30424,-0.5958,5.3375968017,0.0,0.0,0.0,0.0
2019-08-15 13:30:00,30.523,3.9052800000000003,30.7718173152,5.913,-0.6847200000000001,5.9525129548999995,24.61,4.59,25.0343803598,32.68,5.913,-0.6847200000000001,5.9525129548999995,5.913,-0.6847200000000001,5.9525129548999995,0.0,0.0,0.0,0.0
2019-08-15 14:00:00,31.25752,3.77996,31.4852450229,5.6275200000000005,-0.59004,5.6583680114,25.63,4.37,25.999880769,32.58,5.6275200000000005,-0.59004,5.6583680114,5.6275200000000005,-0.59004,5.6583680114,0.0,0.0,0.0,0.0
2019-08-15 14:30:00,31.1048,3.96376,31.3563386954,5.5548,-0.60624,5.5877839953,25.55,4.57,25.9554888222,32.56,5.5548,-0.60624,5.5877839953,5.5548,-0.60624,5.5877839953,0.0,0.0,0.0,0.0
2019-08-15 15:00:00,30.71344,4.38092,31.0243107366,5.02344,-0.55908,5.0544554484,25.69,4.94,26.1606517503,32.66,5.02344,-0.55908,5.0544554484,5.02344,-0.55908,5.0544554484,0.0,0.0,0.0,0.0
2019-08-15 15:30:00,27.91908,4.40532,28.264498445,4.96908,-0.54468,4.998843101,22.95,4.95,23.4777554293,32.66,4.96908,-0.54468,4.998843101,4.96908,-0.54468,4.998843101,0.0,0.0,0.0,0.0
2019-08-15 16:00:00,26.08344,4.55152,26.4775787515,4.75344,-0.5284800000000001,4.7827275632,21.33,5.08,21.926588882,32.69,4.75344,-0.5284800000000001,4.7827275632,4.75344,-0.5284800000000001,4.7827275632,0.0,0.0,0.0,0.0
2019-08-15 16:30:00,27.18552,2.97828,27.3481745173,4.56552,-0.5317200000000001,4.596378904,22.62,3.51,22.8907077217,32.71,4.56552,-0.5317200000000001,4.596378904,4.56552,-0.5317200000000001,4.596378904,0.0,0.0,0.0,0.0
2019-08-15 17:00:00,24.84564,2.72148,24.9942449456,4.7156400000000005,-0.57852,4.7509942117,20.13,3.3,20.3986984879,32.71,4.7156400000000005,-0.57852,4.7509942117,4.7156400000000005,-0.57852,4.7509942117,0.0,0.0,0.0,0.0
2019-08-15 17:30:00,24.9882,2.25724,25.089943636,5.2182,-0.66276,5.2601199660999995,19.77,2.92,19.9844764755,32.91,5.2182,-0.66276,5.2601199660999995,5.2182,-0.66276,5.2601199660999995,0.0,0.0,0.0,0.0
2019-08-15 18:00:00,28.38812,1.3308,28.4192960112,3.9481200000000003,-0.43920000000000003,3.9724738104,24.44,1.77,24.5040098759,33.01,3.9481200000000003,-0.43920000000000003,3.9724738104,3.9481200000000003,-0.43920000000000003,3.9724738104,0.0,0.0,0.0,0.0
2019-08-15 18:30:00,26.6156,3.3066,26.8202119104,9.6156,-1.5534,9.7402677027,17.0,4.86,17.6810520049,32.92,9.6156,-1.5534,9.7402677027,9.6156,-1.5534,9.7402677027,0.0,0.0,0.0,0.0
2019-08-15 19:00:00,27.51772,4.06668,27.8165921748,12.17772,-2.08332,12.3546382635,15.34,6.15,16.5268902096,32.88,12.17772,-2.08332,12.3546382635,12.17772,-2.08332,12.3546382635,0.0,0.0,0.0,0.0
2019-08-15 19:30:00,27.1922,4.58116,27.5754014982,12.3822,-2.50884,12.6338099948,14.81,7.09,16.4196284976,32.73,12.3822,-2.50884,12.6338099948,12.3822,-2.50884,12.6338099948,0.0,0.0,0.0,0.0
2019-08-15 20:00:00,26.70468,4.14036,27.023739838,12.60468,-2.69964,12.8905397107,14.1,6.84,15.6714900376,32.68,12.60468,-2.69964,12.8905397107,12.60468,-2.69964,12.8905397107,0.0,0.0,0.0,0.0
2019-08-15 20:30:00,28.24132,3.51668,28.4594306613,11.91132,-2.62332,12.196776294,16.33,6.14,17.446160036,32.68,11.91132,-2.62332,12.196776294,11.91132,-2.62332,12.196776294,0.0,0.0,0.0,0.0
2019-08-15 21:00:00,29.29,3.61016,29.5116477891,11.79,-2.58984,12.0710965213,17.5,6.2,18.5658288261,32.72,11.79,-2.58984,12.0710965213,11.79,-2.58984,12.0710965213,0.0,0.0,0.0,0.0
2019-08-15 21:30:00,26.0202,3.6936400000000003,26.2810537173,11.3202,-2.64636,11.6254096396,14.7,6.34,16.0089225121,32.75,11.3202,-2.64636,11.6254096396,11.3202,-2.64636,11.6254096396,0.0,0.0,0.0,0.0
2019-08-15 22:00:00,20.5182,3.16104,20.7602674627,6.9282,-2.47896,7.3583420634,13.59,5.64,14.7138608122,32.94,6.9282,-2.47896,7.3583420634,6.9282,-2.47896,7.3583420634,0.0,0.0,0.0,0.0
2019-08-15 22:30:00,29.16488,-1.2705600000000001,29.1925426801,1.06488,-0.07056000000000001,1.0672151273,28.1,-1.2,28.1256111045,33.55,1.06488,-0.07056000000000001,1.0672151273,1.06488,-0.07056000000000001,1.0672151273,0.0,0.0,0.0,0.0
2019-08-15 23:00:00,27.2128,-2.06532,27.2910613671,1.1628,-0.08532000000000001,1.1659259592,26.05,-1.98,26.1251392341,33.71,1.1628,-0.08532000000000001,1.1659259592,1.1628,-0.08532000000000001,1.1659259592,0.0,0.0,0.0,0.0
2019-08-15 23:30:00,25.9878,-2.86116,26.1448271248,0.8478,-0.011160000000000002,0.8478734490000001,25.14,-2.85,25.3010296233,33.4,0.8478,-0.011160000000000002,0.8478734490000001,0.8478,-0.011160000000000002,0.8478734490000001,0.0,0.0,0.0,0.0
2019-08-16 00:00:00,24.29028,-3.15396,24.4941863747,0.8902800000000001,-0.00396,0.8902888071,23.4,-3.15,23.6110673202,33.23,0.8902800000000001,-0.00396,0.8902888071,0.8902800000000001,-0.00396,0.8902888071,0.0,0.0,0.0,0.0
2019-08-16 00:30:00,21.89804,-3.32988,22.1497687721,1.05804,-0.029880000000000004,1.0584618349,20.84,-3.3,21.099658765,33.2,1.05804,-0.029880000000000004,1.0584618349,1.05804,-0.029880000000000004,1.0584618349,0.0,0.0,0.0,0.0
2019-08-16 01:00:00,20.83972,-3.52692,21.1360614677,1.08972,-0.01692,1.0898513499,19.75,-3.51,20.0594765635,33.24,1.08972,-0.01692,1.0898513499,1.08972,-0.01692,1.0898513499,0.0,0.0,0.0,0.0
2019-08-16 01:30:00,18.8234,-3.2608,19.1037484332,1.2834,-0.0108,1.283445441,17.54,-3.25,17.838556556,33.43,1.2834,-0.0108,1.283445441,1.2834,-0.0108,1.283445441,0.0,0.0,0.0,0.0
2019-08-16 02:00:00,16.85508,-3.15952,17.1486526712,1.7650800000000002,-0.02952,1.7653268357,15.09,-3.13,15.411197228,33.43,1.7650800000000002,-0.02952,1.7653268357,1.7650800000000002,-0.02952,1.7653268357,0.0,0.0,0.0,0.0
2019-08-16 02:30:00,14.71476,-3.0492,15.0273677834,2.44476,-0.0792,2.446042538,12.27,-2.9699999999999998,12.6243336458,33.26,2.44476,-0.0792,2.446042538,2.44476,-0.0792,2.446042538,0.0,0.0,0.0,0.0
2019-08-16 03:00:00,12.58892,-2.6462,12.8640305195,2.60892,-0.1062,2.6110806204,9.98,-2.54,10.2981551746,33.13,2.60892,-0.1062,2.6110806204,2.60892,-0.1062,2.6110806204,0.0,0.0,0.0,0.0
2019-08-16 03:30:00,15.09996,-3.0496,15.4048321043,1.65996,-0.0396,1.6604322814999999,13.44,-3.01,13.7729336018,33.04,1.65996,-0.0396,1.6604322814999999,1.65996,-0.0396,1.6604322814999999,0.0,0.0,0.0,0.0
2019-08-16 04:00:00,14.63364,-2.7816400000000003,14.8956685227,2.03364,-0.07164000000000001,2.0349014569,12.6,-2.71,12.8881379571,33.19,2.03364,-0.07164000000000001,2.0349014569,2.03364,-0.07164000000000001,2.0349014569,0.0,0.0,0.0,0.0
2019-08-16 04:30:00,12.2784,-2.1972,12.4734435662,2.3184,-0.09720000000000001,2.320436683,9.96,-2.1,10.1789783377,32.95,2.3184,-0.09720000000000001,2.320436683,2.3184,-0.09720000000000001,2.320436683,0.0,0.0,0.0,0.0
2019-08-16 05:00:00,12.6646,-2.0032,12.822047551,2.3346,-0.1332,2.3383967585,10.33,-1.87,10.4978950271,32.95,2.3346,-0.1332,2.3383967585,2.3346,-0.1332,2.3383967585,0.0,0.0,0.0,0.0
2019-08-16 05:30:00,12.48644,-0.9996,12.5263875093,2.56644,-0.1296,2.5697101847,9.92,-0.87,9.9580771236,32.78,2.56644,-0.1296,2.5697101847,2.56644,-0.1296,2.5697101847,0.0,0.0,0.0,0.0
2019-08-16 06:00:00,11.5394,-0.7843600000000001,11.5660266717,3.4794,-0.23436,3.4872838958,8.06,-0.55,8.0787437142,32.8,3.4794,-0.23436,3.4872838958,3.4794,-0.23436,3.4872838958,0.0,0.0,0.0,0.0
2019-08-16 06:30:00,15.56464,-0.53532,15.5738430014,3.55464,-0.17532,3.5589608922,12.01,-0.36,12.0153942923,32.73,3.55464,-0.17532,3.5589608922,3.55464,-0.17532,3.5589608922,0.0,0.0,0.0,0.0
2019-08-16 07:00:00,16.49304,1.36776,16.5496566689,4.16304,-0.28224000000000005,4.1725964889,12.33,1.65,12.4399115752,32.46,4.16304,-0.28224000000000005,4.1725964889,4.16304,-0.28224000000000005,4.1725964889,0.0,0.0,0.0,0.0
2019-08-16 07:30:00,25.23824,1.11328,25.2627819263,2.92824,-0.12672,2.9309806304,22.31,1.24,22.3444333112,32.89,2.92824,-0.12672,2.9309806304,2.92824,-0.12672,2.9309806304,0.0,0.0,0.0,0.0
2019-08-16 08:00:00,25.22656,2.18672,25.3211586187,2.89656,-0.14328000000000002,2.9001015486,22.33,2.33,22.4512315921,33.03,2.89656,-0.14328000000000002,2.9001015486,2.89656,-0.14328000000000002,2.9001015486,0.0,0.0,0.0,0.0
2019-08-16 08:30:00,27.22168,2.93968,27.3799485121,3.6316800000000002,-0.22032000000000002,3.6383568441,23.59,3.16,23.8007079727,32.87,3.6316800000000002,-0.22032000000000002,3.6383568441,3.6316800000000002,-0.22032000000000002,3.6383568441,0.0,0.0,0.0,0.0
2019-08-16 09:00:00,27.38532,3.8471200000000003,27.6542236159,4.22532,-0.27288,4.2341224116,23.16,4.12,23.5236051659,32.69,4.22532,-0.27288,4.2341224116,4.22532,-0.27288,4.2341224116,0.0,0.0,0.0,0.0
2019-08-16 09:30:00,31.16488,3.9379600000000003,31.4126928864,3.49488,-0.21204,3.5013064956,27.67,4.15,27.9794817679,32.63,3.49488,-0.21204,3.5013064956,3.49488,-0.21204,3.5013064956,0.0,0.0,0.0,0.0
2019-08-16 10:00:00,33.1036,4.01452,33.3461347654,3.4236,-0.19548000000000001,3.429176197,29.68,4.21,29.9770995929,32.72,3.4236,-0.19548000000000001,3.429176197,3.4236,-0.19548000000000001,3.429176197,0.0,0.0,0.0,0.0
2019-08-16 10:30:00,32.50768,3.87632,32.737976659,3.57768,-0.19368000000000002,3.5829186601,28.93,4.07,29.2148900392,32.64,3.57768,-0.19368000000000002,3.5829186601,3.57768,-0.19368000000000002,3.5829186601,0.0,0.0,0.0,0.0
2019-08-16 11:00:00,34.63236,4.17584,34.8832051118,3.22236,-0.16416,3.2265387763,31.41,4.34,31.7084168637,32.87,3.22236,-0.16416,3.2265387763,3.22236,-0.16416,3.2265387763,0.0,0.0,0.0,0.0
2019-08-16 11:30:00,38.6984,3.7764800000000003,38.88223198,2.4984,-0.08352000000000001,2.4997956217,36.2,3.86,36.4052139123,32.91,2.4984,-0.08352000000000001,2.4997956217,2.4984,-0.08352000000000001,2.4997956217,0.0,0.0,0.0,0.0
2019-08-16 12:00:00,38.79384,3.83488,38.9829235251,2.4638400000000003,-0.10512,2.4660814585,36.33,3.94,36.5430225898,32.91,2.4638400000000003,-0.10512,2.4660814585,2.4638400000000003,-0.10512,2.4660814585,0.0,0.0,0.0,0.0
2019-08-16 12:30:00,38.51376,3.59292,38.6809873641,2.45376,-0.12708,2.457048527,36.06,3.7199999999999998,36.2513723878,32.98,2.45376,-0.12708,2.457048527,2.45376,-0.12708,2.457048527,0.0,0.0,0.0,0.0
2019-08-16 13:00:00,35.2852,3.4134,35.4499173285,2.8152,-0.15660000000000002,2.8195521985000003,32.47,3.5700000000000003,32.6656669915,32.93,2.8152,-0.15660000000000002,2.8195521985000003,2.8152,-0.15660000000000002,2.8195521985000003,0.0,0.0,0.0,0.0
2019-08-16 13:30:00,32.67488,3.5616,32.8684161099,3.67488,-0.2484,3.6832656128,29.0,3.81,29.2492068269,32.93,3.67488,-0.2484,3.6832656128,3.67488,-0.2484,3.6832656128,0.0,0.0,0.0,0.0
2019-08-16 14:00:00,29.59204,4.25296,29.8960950648,4.9820400000000005,-0.43704000000000004,5.0011725148,24.61,4.69,25.0529080148,32.93,4.9820400000000005,-0.43704000000000004,5.0011725148,4.9820400000000005,-0.43704000000000004,5.0011725148,0.0,0.0,0.0,0.0
2019-08-16 14:30:00,24.776,5.4364,25.365421758,5.886,-0.5436,5.9110487191,18.89,5.98,19.813947108,32.93,5.886,-0.5436,5.9110487191,5.886,-0.5436,5.9110487191,0.0,0.0,0.0,0.0
2019-08-16 15:00:00,25.83296,4.65364,26.2487749735,5.77296,-0.48636,5.7934111895000004,20.06,5.14,20.7080467452,32.93,5.77296,-0.48636,5.7934111895000004,5.77296,-0.48636,5.7934111895000004,0.0,0.0,0.0,0.0
2019-08-16 15:30:00,23.81048,4.00364,24.14473216,5.82048,-0.48636,5.8407648027,17.99,4.49,18.5418499616,32.89,5.82048,-0.48636,5.8407648027,5.82048,-0.48636,5.8407648027,0.0,0.0,0.0,0.0
2019-08-16 16:00:00,24.51544,3.37768,24.7470305406,5.27544,-0.38232000000000005,5.2892755436,19.24,3.76,19.6039587839,32.91,5.27544,-0.38232000000000005,5.2892755436,5.27544,-0.38232000000000005,5.2892755436,0.0,0.0,0.0,0.0
2019-08-16 16:30:00,29.48344,2.91516,29.6272069568,6.91344,-0.38484,6.9241428682,22.57,3.3,22.8099736957,32.87,6.91344,-0.38484,6.9241428682,6.91344,-0.38484,6.9241428682,0.0,0.0,0.0,0.0
2019-08-16 17:00:00,22.9602,5.52064,23.6145770669,12.3102,-0.9093600000000001,12.34374172,10.65,6.43,12.44055465,32.63,12.3102,-0.9093600000000001,12.34374172,12.3102,-0.9093600000000001,12.34374172,0.0,0.0,0.0,0.0
2019-08-16 17:30:00,22.25744,5.55952,22.9412706271,12.72744,-1.05048,12.7707179588,9.53,6.61,11.597973961,32.63,12.72744,-1.05048,12.7707179588,12.72744,-1.05048,12.7707179588,0.0,0.0,0.0,0.0
2019-08-16 18:00:00,23.399,5.2552,23.9818749901,12.339,-0.9648,12.3766619102,11.06,6.22,12.689050397900001,32.63,12.339,-0.9648,12.3766619102,12.339,-0.9648,12.3766619102,0.0,0.0,0.0,0.0
2019-08-16 18:30:00,24.6692,4.23848,25.0306640214,11.6892,-0.82152,11.7180327594,12.98,5.06,13.9314033751,32.69,11.6892,-0.82152,11.7180327594,11.6892,-0.82152,11.7180327594,0.0,0.0,0.0,0.0
2019-08-16 19:00:00,25.18772,3.56704,25.439045052,11.18772,-0.6429600000000001,11.2061802752,14.0,4.21,14.6193057291,32.85,11.18772,-0.6429600000000001,11.2061802752,11.18772,-0.6429600000000001,11.2061802752,0.0,0.0,0.0,0.0
2019-08-16 19:30:00,24.22496,3.56248,24.4855049111,11.33496,-0.67752,11.3551905115,12.89,4.24,13.5694399295,32.91,11.33496,-0.67752,11.3551905115,11.33496,-0.67752,11.3551905115,0.0,0.0,0.0,0.0
2019-08-16 20:00:00,20.70188,4.40724,21.1658120551,12.25188,-0.93276,12.2873351363,8.45,5.34,9.9959041612,32.91,12.25188,-0.93276,12.2873351363,12.25188,-0.93276,12.2873351363,0.0,0.0,0.0,0.0
2019-08-16 20:30:00,14.211,5.00232,15.0657136035,9.441,-1.14768,9.5105021099,4.77,6.15,7.7830199794,32.8,9.441,-1.14768,9.5105021099,9.441,-1.14768,9.5105021099,0.0,0.0,0.0,0.0
2019-08-16 21:00:00,11.62468,4.98588,12.6488017012,8.28468,-1.2841200000000002,8.3836082254,3.34,6.27,7.1041185238,32.85,8.28468,-1.2841200000000002,8.3836082254,8.28468,-1.2841200000000002,8.3836082254,0.0,0.0,0.0,0.0
2019-08-16 21:30:00,10.52516,4.72608,11.5375398241,8.25516,-1.30392,8.3575040528,2.27,6.03,6.4431203621,32.92,8.25516,-1.30392,8.3575040528,8.25516,-1.30392,8.3575040528,0.0,0.0,0.0,0.0
2019-08-16 22:00:00,10.73668,3.45436,11.2786923192,7.54668,-1.11564,7.6286978989000005,3.19,4.57,5.5732396324,33.12,7.54668,-1.11564,7.6286978989000005,7.54668,-1.11564,7.6286978989000005,0.0,0.0,0.0,0.0
2019-08-16 22:30:00,9.417,2.89472,9.8518674818,7.227,-1.02528,7.2993649093,2.19,3.92,4.4902672526,32.89,7.227,-1.02528,7.2993649093,7.227,-1.02528,7.2993649093,0.0,0.0,0.0,0.0
2019-08-16 23:00:00,10.22488,1.3186,10.3095527049,6.28488,-0.7614000000000001,6.3308330079,3.94,2.08,4.455333882,32.97,6.28488,-0.7614000000000001,6.3308330079,6.28488,-0.7614000000000001,6.3308330079,0.0,0.0,0.0,0.0
2019-08-16 23:30:00,8.82992,0.95764,8.8816981246,5.74992,-0.61236,5.782435886,3.08,1.57,3.4570652294,33.07,5.74992,-0.61236,5.782435886,5.74992,-0.61236,5.782435886,0.0,0.0,0.0,0.0
2019-08-17 00:00:00,7.088,0.46904,7.1035021308,5.688,-0.6609600000000001,5.7262738427,1.4,1.13,1.7991386828,32.8,5.688,-0.6609600000000001,5.7262738427,5.688,-0.6609600000000001,5.7262738427,0.0,0.0,0.0,0.0
2019-08-17 00:30:00,6.55984,0.2076,6.5631241483,5.46984,-0.6624,5.5098024815,1.09,0.87,1.3946325681,32.88,5.46984,-0.6624,5.5098024815,5.46984,-0.6624,5.5098024815,0.0,0.0,0.0,0.0
2019-08-17 01:00:00,5.77996,-0.17064000000000001,5.7824783278,5.43996,-0.6206400000000001,5.4752496574,0.34,0.45,0.5640035461,33.0,5.43996,-0.6206400000000001,5.4752496574,5.43996,-0.6206400000000001,5.4752496574,0.0,0.0,0.0,0.0
2019-08-17 01:30:00,5.83812,-0.82528,5.8961624988,5.38812,-0.57528,5.4187437855,0.45,-0.25,0.514781507,32.84,5.38812,-0.57528,5.4187437855,5.38812,-0.57528,5.4187437855,0.0,0.0,0.0,0.0
2019-08-17 02:00:00,4.9604800000000004,-0.95676,5.0519057323,5.19048,-0.53676,5.2181600136,-0.23,-0.42,0.4788527958,32.73,5.19048,-0.53676,5.2181600136,5.19048,-0.53676,5.2181600136,0.0,0.0,0.0,0.0
2019-08-17 02:30:00,3.56836,-0.6824800000000001,3.6330389538,5.50836,-0.58248,5.5390714781,-1.94,-0.1,1.9425756099,32.73,5.50836,-0.58248,5.5390714781,5.50836,-0.58248,5.5390714781,0.0,0.0,0.0,0.0
2019-08-17 03:00:00,3.5176,-0.91524,3.6347178732,5.6376,-0.61524,5.6710716816,-2.12,-0.30000000000000004,2.1411212016,32.78,5.6376,-0.61524,5.6710716816,5.6376,-0.61524,5.6710716816,0.0,0.0,0.0,0.0
2019-08-17 03:30:00,4.1616,-1.20328,4.332066172,5.2416,-0.5032800000000001,5.2657061557,-1.08,-0.7000000000000001,1.2870120435,32.8,5.2416,-0.5032800000000001,5.2657061557,5.2416,-0.5032800000000001,5.2657061557,0.0,0.0,0.0,0.0
2019-08-17 04:00:00,2.8221600000000002,-0.82508,2.9402965959,5.67216,-0.59508,5.7032902146,-2.85,-0.23,2.8592656400000003,32.75,5.67216,-0.59508,5.7032902146,5.67216,-0.59508,5.7032902146,0.0,0.0,0.0,0.0
2019-08-17 04:30:00,3.8068400000000002,-0.9341600000000001,3.9197813321,5.31684,-0.5241600000000001,5.3426146493,-1.51,-0.41000000000000003,1.5646724897,32.87,5.31684,-0.5241600000000001,5.3426146493,5.31684,-0.5241600000000001,5.3426146493,0.0,0.0,0.0,0.0
2019-08-17 05:00:00,3.55756,-0.7186,3.6294102983,5.49756,-0.5886,5.5289796449,-1.94,-0.13,1.9443507914,32.82,5.49756,-0.5886,5.5289796449,5.49756,-0.5886,5.5289796449,0.0,0.0,0.0,0.0
2019-08-17 05:30:00,1.87948,-0.1874,1.8887995739,6.18948,-0.7074,6.2297734654,-4.31,0.52,4.3412555787,32.65,6.18948,-0.7074,6.2297734654,6.18948,-0.7074,6.2297734654,0.0,0.0,0.0,0.0
2019-08-17 06:00:00,1.48832,0.035480000000000005,1.4887428431,6.35832,-0.70452,6.3972323432,-4.87,0.74,4.9259009328,32.74,6.35832,-0.70452,6.3972323432,6.35832,-0.70452,6.3972323432,0.0,0.0,0.0,0.0
2019-08-17 06:30:00,2.27372,0.16016000000000002,2.279353826,6.27372,-0.69984,6.3126332591,-4.0,0.86,4.0914056264,32.63,6.27372,-0.69984,6.3126332591,6.27372,-0.69984,6.3126332591,0.0,0.0,0.0,0.0
