Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-17 07:00:00,4.95376,-0.22232000000000002,4.9587462448,5.87376,-0.65232,5.909871227,-0.92,0.43,1.0155294186,33.17,5.87376,-0.65232,5.909871227,5.87376,-0.65232,5.909871227,0.0,0.0,0.0,0.0
2019-08-17 07:30:00,5.33348,0.67608,5.376159696,5.97348,-0.76392,6.0221289489,-0.64,1.44,1.5758172483,33.03,5.97348,-0.76392,6.0221289489,5.97348,-0.76392,6.0221289489,0.0,0.0,0.0,0.0
2019-08-17 08:00:00,10.6062,0.2884,10.6101203103,6.4062,-0.6516000000000001,6.4392531399,4.2,0.9400000000000001,4.3039052034,33.14,6.4062,-0.6516000000000001,6.4392531399,6.4062,-0.6516000000000001,6.4392531399,0.0,0.0,0.0,0.0
2019-08-17 08:30:00,21.51316,-0.62412,21.5222112935,9.17316,-0.47412000000000004,9.1854044092,12.34,-0.15,12.3409116357,33.12,9.17316,-0.47412000000000004,9.1854044092,9.17316,-0.47412000000000004,9.1854044092,0.0,0.0,0.0,0.0
2019-08-17 09:00:00,21.338,0.30628000000000005,21.3401980178,9.648,-0.60372,9.6668703228,11.69,0.91,11.7253656659,32.94,9.648,-0.60372,9.6668703228,9.648,-0.60372,9.6668703228,0.0,0.0,0.0,0.0
2019-08-17 09:30:00,24.24696,0.37792000000000003,24.2499050053,9.78696,-0.53208,9.8014129169,14.46,0.91,14.4886058681,32.87,9.78696,-0.53208,9.8014129169,9.78696,-0.53208,9.8014129169,0.0,0.0,0.0,0.0
2019-08-17 10:00:00,23.618,1.16316,23.6466248159,10.458,-0.54684,10.4722871421,13.16,1.71,13.2706329917,32.71,10.458,-0.54684,10.4722871421,10.458,-0.54684,10.4722871421,0.0,0.0,0.0,0.0
2019-08-17 10:30:00,17.92936,2.7611600000000003,18.1407264065,10.44936,-0.97884,10.495106105,7.48,3.74,8.3628942358,32.6,10.44936,-0.97884,10.495106105,10.44936,-0.97884,10.495106105,0.0,0.0,0.0,0.0
2019-08-17 11:00:00,12.69188,3.69164,13.2178675975,8.47188,-1.18836,8.5548202917,4.22,4.88,6.4515734515,32.44,8.47188,-1.18836,8.5548202917,8.47188,-1.18836,8.5548202917,0.0,0.0,0.0,0.0
2019-08-17 11:30:00,13.8704,3.16304,14.2264829878,8.4204,-1.14696,8.4981558824,5.45,4.31,6.9482803628,32.51,8.4204,-1.14696,8.4981558824,8.4204,-1.14696,8.4981558824,0.0,0.0,0.0,0.0
2019-08-17 12:00:00,14.2496,2.6178,14.4880632591,8.0496,-1.0422,8.1167876035,6.2,3.66,7.199694438,32.55,8.0496,-1.0422,8.1167876035,8.0496,-1.0422,8.1167876035,0.0,0.0,0.0,0.0
2019-08-17 12:30:00,14.94776,2.2982,15.1234008165,8.08776,-0.9918,8.148345173,6.86,3.29,7.6081338053,32.59,8.08776,-0.9918,8.148345173,8.08776,-0.9918,8.148345173,0.0,0.0,0.0,0.0
2019-08-17 13:00:00,13.78712,2.448,14.0027633664,8.81712,-1.062,8.8808473185,4.97,3.51,6.0844884748,32.62,8.81712,-1.062,8.8808473185,8.81712,-1.062,8.8808473185,0.0,0.0,0.0,0.0
2019-08-17 13:30:00,13.78204,1.8888,13.9108659688,8.04204,-0.8712000000000001,8.0890912222,5.74,2.76,6.3690815664,32.68,8.04204,-0.8712000000000001,8.0890912222,8.04204,-0.8712000000000001,8.0890912222,0.0,0.0,0.0,0.0
2019-08-17 14:00:00,12.04748,2.50268,12.3046812853,8.27748,-0.9673200000000001,8.333809641,3.77,3.47,5.1238462116,32.71,8.27748,-0.9673200000000001,8.333809641,8.27748,-0.9673200000000001,8.333809641,0.0,0.0,0.0,0.0
2019-08-17 14:30:00,11.17004,2.34316,11.4131587384,7.70004,-0.9968400000000001,7.7642968764999996,3.47,3.34,4.8162744938,32.68,7.70004,-0.9968400000000001,7.7642968764999996,7.70004,-0.9968400000000001,7.7642968764999996,0.0,0.0,0.0,0.0
2019-08-17 15:00:00,12.64292,1.4488400000000001,12.7256655414,7.34292,-0.8211600000000001,7.3886925685,5.3,2.27,5.7656656164,32.84,7.34292,-0.8211600000000001,7.3886925685,7.34292,-0.8211600000000001,7.3886925685,0.0,0.0,0.0,0.0
2019-08-17 15:30:00,16.70856,0.5814400000000001,16.7186736839,5.66856,-0.53856,5.6940863488,11.04,1.12,11.096666166,33.03,5.66856,-0.53856,5.6940863488,5.66856,-0.53856,5.6940863488,0.0,0.0,0.0,0.0
2019-08-17 16:00:00,14.52788,0.49428000000000005,14.5362859773,7.06788,-0.7657200000000001,7.1092372877,7.46,1.26,7.5656592575,33.21,7.06788,-0.7657200000000001,7.1092372877,7.06788,-0.7657200000000001,7.1092372877,0.0,0.0,0.0,0.0
2019-08-17 16:30:00,14.977920000000001,0.2912,14.9807504807,6.93792,-0.7488,6.9782114733,8.04,1.04,8.1069846429,33.21,6.93792,-0.7488,6.9782114733,6.93792,-0.7488,6.9782114733,0.0,0.0,0.0,0.0
2019-08-17 17:00:00,13.39488,1.52276,13.4811575257,6.73488,-0.8672400000000001,6.7904870099,6.66,2.39,7.0758533054,33.06,6.73488,-0.8672400000000001,6.7904870099,6.73488,-0.8672400000000001,6.7904870099,0.0,0.0,0.0,0.0
2019-08-17 17:30:00,11.3088,2.47152,11.5757232409,7.4988,-1.06848,7.5745396527,3.81,3.54,5.2007403319,32.91,7.4988,-1.06848,7.5745396527,7.4988,-1.06848,7.5745396527,0.0,0.0,0.0,0.0
2019-08-17 18:00:00,16.03996,1.08332,16.0765014547,6.42996,-0.79668,6.4791268412,9.61,1.88,9.7921652355,32.93,6.42996,-0.79668,6.4791268412,6.42996,-0.79668,6.4791268412,0.0,0.0,0.0,0.0
2019-08-17 18:30:00,18.52172,1.68736,18.5984218558,11.69172,-0.8726400000000001,11.7242405779,6.83,2.56,7.2940043872,32.9,11.69172,-0.8726400000000001,11.7242405779,11.69172,-0.8726400000000001,11.7242405779,0.0,0.0,0.0,0.0
2019-08-17 19:00:00,16.582,1.68172,16.6670605134,11.232,-0.8182800000000001,11.2617674527,5.35,2.5,5.9052942348,32.81,11.232,-0.8182800000000001,11.2617674527,11.232,-0.8182800000000001,11.2617674527,0.0,0.0,0.0,0.0
2019-08-17 19:30:00,18.97528,0.7474000000000001,18.989993624,10.02528,-0.6426000000000001,10.0458535645,8.95,1.3900000000000001,9.0572954021,32.89,10.02528,-0.6426000000000001,10.0458535645,10.02528,-0.6426000000000001,10.0458535645,0.0,0.0,0.0,0.0
2019-08-17 20:00:00,18.52032,1.29424,18.5654870682,10.48032,-0.6357600000000001,10.4995856147,8.04,1.9300000000000002,8.2684037153,32.8,10.48032,-0.6357600000000001,10.4995856147,10.48032,-0.6357600000000001,10.4995856147,0.0,0.0,0.0,0.0
2019-08-17 20:30:00,25.10376,-0.35916000000000003,25.1063291232,8.66376,-0.38916,8.6724957678,16.44,0.03,16.4400273722,33.03,8.66376,-0.38916,8.6724957678,8.66376,-0.38916,8.6724957678,0.0,0.0,0.0,0.0
2019-08-17 21:00:00,30.28808,-1.98536,30.3530796529,7.04808,-0.13536,7.0493796902,23.24,-1.85,23.3135175381,33.09,7.04808,-0.13536,7.0493796902,7.04808,-0.13536,7.0493796902,0.0,0.0,0.0,0.0
2019-08-17 21:30:00,30.17768,-2.37208,30.270763679,6.36768,-0.08208,6.3682089875,23.81,-2.29,23.919870401,32.98,6.36768,-0.08208,6.3682089875,6.36768,-0.08208,6.3682089875,0.0,0.0,0.0,0.0
2019-08-17 22:00:00,30.6978,-3.09496,30.853422861,6.1578,-0.08496000000000001,6.1583860744,24.54,-3.01,24.7239094805,32.85,6.1578,-0.08496000000000001,6.1583860744,6.1578,-0.08496000000000001,6.1583860744,0.0,0.0,0.0,0.0
2019-08-17 22:30:00,27.1662,-3.09844,27.3423253011,5.5962,-0.11844,5.5974532132,21.57,-2.98,21.7748777264,32.95,5.5962,-0.11844,5.5974532132,5.5962,-0.11844,5.5974532132,0.0,0.0,0.0,0.0
2019-08-17 23:00:00,20.12456,-2.96084,20.3412017516,1.92456,-0.15084,1.9304620947000002,18.2,-2.81,18.4156482373,33.19,1.92456,-0.15084,1.9304620947000002,1.92456,-0.15084,1.9304620947000002,0.0,0.0,0.0,0.0
2019-08-17 23:30:00,20.06208,-3.55884,20.3752888586,1.3420800000000002,-0.07884000000000001,1.3443937191,18.72,-3.48,19.0407142723,33.0,1.3420800000000002,-0.07884000000000001,1.3443937191,1.3420800000000002,-0.07884000000000001,1.3443937191,0.0,0.0,0.0,0.0
2019-08-18 00:00:00,14.33688,-2.78332,14.604554028,2.48688,-0.19332000000000002,2.4943826404,11.85,-2.59,12.1297403105,33.17,2.48688,-0.19332000000000002,2.4943826404,2.48688,-0.19332000000000002,2.4943826404,0.0,0.0,0.0,0.0
2019-08-18 00:30:00,13.33368,-3.27988,13.7311556381,2.71368,-0.20988,2.7217841128,10.62,-3.07,11.0548315229,33.23,2.71368,-0.20988,2.7217841128,2.71368,-0.20988,2.7217841128,0.0,0.0,0.0,0.0
2019-08-18 01:00:00,14.57312,-3.8280000000000003,15.0674951646,1.92312,-0.108,1.9261501848,12.65,-3.7199999999999998,13.1856323322,33.25,1.92312,-0.108,1.9261501848,1.92312,-0.108,1.9261501848,0.0,0.0,0.0,0.0
2019-08-18 01:30:00,14.41312,-4.09856,14.984532765800001,1.7431200000000002,-0.08856000000000001,1.7453682156,12.67,-4.01,13.2894318915,33.16,1.7431200000000002,-0.08856000000000001,1.7453682156,1.7431200000000002,-0.08856000000000001,1.7453682156,0.0,0.0,0.0,0.0
2019-08-18 02:00:00,13.80172,-4.32032,14.4621104912,1.88172,-0.13032000000000002,1.8862273089000001,11.92,-4.19,12.634971309800001,33.22,1.88172,-0.13032000000000002,1.8862273089000001,1.88172,-0.13032000000000002,1.8862273089000001,0.0,0.0,0.0,0.0
2019-08-18 02:30:00,14.27344,-4.50236,14.966707553900001,1.42344,-0.07236000000000001,1.4252780091,12.85,-4.43,13.5921815762,33.22,1.42344,-0.07236000000000001,1.4252780091,1.42344,-0.07236000000000001,1.4252780091,0.0,0.0,0.0,0.0
2019-08-18 03:00:00,12.31616,-4.2152,13.0175154383,1.9461600000000001,-0.11520000000000001,1.9495665635,10.37,-4.1,11.1510941167,33.14,1.9461600000000001,-0.11520000000000001,1.9495665635,1.9461600000000001,-0.11520000000000001,1.9495665635,0.0,0.0,0.0,0.0
2019-08-18 03:30:00,10.7962,-3.73416,11.4237421778,2.0862,-0.16416,2.092648787,8.71,-3.5700000000000003,9.413235363,33.17,2.0862,-0.16416,2.092648787,2.0862,-0.16416,2.092648787,0.0,0.0,0.0,0.0
2019-08-18 04:00:00,12.3192,-4.4884,13.111385251,1.8792,-0.0684,1.8804444156,10.44,-4.42,11.3371072148,33.21,1.8792,-0.0684,1.8804444156,1.8792,-0.0684,1.8804444156,0.0,0.0,0.0,0.0
2019-08-18 04:30:00,8.04508,-3.09252,8.6189902052,2.48508,-0.18252000000000002,2.4917736969,5.5600000000000005,-2.91,6.2754840451,33.21,2.48508,-0.18252000000000002,2.4917736969,2.48508,-0.18252000000000002,2.4917736969,0.0,0.0,0.0,0.0
2019-08-18 05:00:00,10.26088,-3.79592,10.9405057936,2.54088,-0.20592000000000002,2.5492105093,7.72,-3.59,8.5139003988,33.21,2.54088,-0.20592000000000002,2.5492105093,2.54088,-0.20592000000000002,2.5492105093,0.0,0.0,0.0,0.0
2019-08-18 05:30:00,14.79124,-4.81988,15.5567356458,1.01124,-0.029880000000000004,1.011681349,13.78,-4.79,14.5887799353,33.16,1.01124,-0.029880000000000004,1.011681349,1.01124,-0.029880000000000004,1.011681349,0.0,0.0,0.0,0.0
2019-08-18 06:00:00,14.56688,-4.83632,15.3487453584,1.31688,-0.07632000000000001,1.3190897152,13.25,-4.76,14.0790660202,33.19,1.31688,-0.07632000000000001,1.3190897152,1.31688,-0.07632000000000001,1.3190897152,0.0,0.0,0.0,0.0
2019-08-18 06:30:00,16.15196,-5.1606,16.9563440695,1.01196,-0.030600000000000002,1.012422541,15.14,-5.13,15.9855090629,33.15,1.01196,-0.030600000000000002,1.012422541,1.01196,-0.030600000000000002,1.012422541,0.0,0.0,0.0,0.0
2019-08-18 07:00:00,15.87804,-4.91088,16.6201352767,1.41804,-0.11088,1.4223683827,14.46,-4.8,15.2358655809,33.28,1.41804,-0.11088,1.4223683827,1.41804,-0.11088,1.4223683827,0.0,0.0,0.0,0.0
2019-08-18 07:30:00,18.23252,-4.94688,18.8917020748,1.17252,-0.05688000000000001,1.1738988393,17.06,-4.89,17.7469912943,33.32,1.17252,-0.05688000000000001,1.1738988393,1.17252,-0.05688000000000001,1.1738988393,0.0,0.0,0.0,0.0
2019-08-18 08:00:00,16.62628,-3.8067200000000003,17.0565032699,2.45628,-0.39672,2.4881113715,14.17,-3.41,14.5745325826,33.43,2.45628,-0.39672,2.4881113715,2.45628,-0.39672,2.4881113715,0.0,0.0,0.0,0.0
2019-08-18 08:30:00,18.00148,-3.3274,18.3064161689,2.12148,-0.16740000000000002,2.1280742822,15.88,-3.16,16.1913557184,33.41,2.12148,-0.16740000000000002,2.1280742822,2.12148,-0.16740000000000002,2.1280742822,0.0,0.0,0.0,0.0
2019-08-18 09:00:00,22.42628,-3.99288,22.778962341,2.27628,-0.18288000000000001,2.28361462,20.15,-3.81,20.5070378163,33.33,2.27628,-0.18288000000000001,2.28361462,2.27628,-0.18288000000000001,2.28361462,0.0,0.0,0.0,0.0
2019-08-18 09:30:00,32.46684,-4.43692,32.7686124008,6.93684,-0.19692,6.9396344768,25.53,-4.24,25.8796928112,33.39,6.93684,-0.19692,6.9396344768,6.93684,-0.19692,6.9396344768,0.0,0.0,0.0,0.0
2019-08-18 10:00:00,25.832,-2.61388,25.9639094255,4.032,-0.26388,4.0406257751,21.8,-2.35,21.926296997,33.07,4.032,-0.26388,4.0406257751,4.032,-0.26388,4.0406257751,0.0,0.0,0.0,0.0
2019-08-18 10:30:00,18.3082,-0.42048,18.3130278947,6.3882,-0.7804800000000001,6.4357010706,11.92,0.36,11.9254350025,33.2,6.3882,-0.7804800000000001,6.4357010706,6.3882,-0.7804800000000001,6.4357010706,0.0,0.0,0.0,0.0
2019-08-18 11:00:00,17.25992,0.517,17.2676613184,6.46992,-0.783,6.5171277267,10.79,1.3,10.8680311004,33.15,6.46992,-0.783,6.5171277267,6.46992,-0.783,6.5171277267,0.0,0.0,0.0,0.0
2019-08-18 11:30:00,14.55304,1.75292,14.6582298306,7.94304,-1.02708,8.0091683568,6.61,2.7800000000000002,7.1708088805,33.14,7.94304,-1.02708,8.0091683568,7.94304,-1.02708,8.0091683568,0.0,0.0,0.0,0.0
2019-08-18 12:00:00,14.87408,1.9815200000000002,15.0054882412,7.71408,-0.9784800000000001,7.7758892325,7.16,2.96,7.7477222459,33.02,7.71408,-0.9784800000000001,7.7758892325,7.71408,-0.9784800000000001,7.7758892325,0.0,0.0,0.0,0.0
2019-08-18 12:30:00,11.89884,3.29012,12.3453344612,9.34884,-1.37988,9.4501258277,2.55,4.67,5.3208457974,32.95,9.34884,-1.37988,9.4501258277,9.34884,-1.37988,9.4501258277,0.0,0.0,0.0,0.0
2019-08-18 13:00:00,11.43708,3.32288,11.9100096734,9.66708,-1.34712,9.7604901527,1.77,4.67,4.9941766088,32.93,9.66708,-1.34712,9.7604901527,9.66708,-1.34712,9.7604901527,0.0,0.0,0.0,0.0
2019-08-18 13:30:00,10.26892,3.39896,10.8168224099,9.89892,-1.39104,9.9961797427,0.37,4.79,4.804268935,32.93,9.89892,-1.39104,9.9961797427,9.89892,-1.39104,9.9961797427,0.0,0.0,0.0,0.0
2019-08-18 14:00:00,8.95876,3.43464,9.594588718,9.78876,-1.3953600000000002,9.8877121655,-0.8300000000000001,4.83,4.9007958537,32.85,9.78876,-1.3953600000000002,9.8877121655,9.78876,-1.3953600000000002,9.8877121655,0.0,0.0,0.0,0.0
2019-08-18 14:30:00,8.39076,3.22176,8.9880248595,9.77076,-1.39824,9.8703002019,-1.38,4.62,4.8217009447,33.0,9.77076,-1.39824,9.8703002019,9.77076,-1.39824,9.8703002019,0.0,0.0,0.0,0.0
2019-08-18 15:00:00,10.63472,2.41404,10.9052674704,8.42472,-1.24596,8.5163562279,2.21,3.66,4.2754765815999995,33.04,8.42472,-1.24596,8.5163562279,8.42472,-1.24596,8.5163562279,0.0,0.0,0.0,0.0
2019-08-18 15:30:00,9.62012,2.29272,9.8895537722,9.06012,-1.27728,9.1497113951,0.56,3.5700000000000003,3.6136546598,33.14,9.06012,-1.27728,9.1497113951,9.06012,-1.27728,9.1497113951,0.0,0.0,0.0,0.0
2019-08-18 16:00:00,6.9,3.19328,7.6030939201,9.81,-1.47672,9.9205242784,-2.91,4.67,5.502453998,33.02,9.81,-1.47672,9.9205242784,9.81,-1.47672,9.9205242784,0.0,0.0,0.0,0.0
2019-08-18 16:30:00,7.14988,3.43276,7.9312436119,9.47988,-1.4972400000000001,9.5973877921,-2.33,4.93,5.4528708035,33.12,9.47988,-1.4972400000000001,9.5973877921,9.47988,-1.4972400000000001,9.5973877921,0.0,0.0,0.0,0.0
2019-08-18 17:00:00,6.207,3.6154,7.1831724301,9.387,-1.5246,9.510003899099999,-3.18,5.14,6.0441707454,32.94,9.387,-1.5246,9.510003899099999,9.387,-1.5246,9.510003899099999,0.0,0.0,0.0,0.0
2019-08-18 17:30:00,7.74252,3.52412,8.5068230101,9.00252,-1.41588,9.1131818003,-1.26,4.94,5.0981565296,33.05,9.00252,-1.41588,9.1131818003,9.00252,-1.41588,9.1131818003,0.0,0.0,0.0,0.0
2019-08-18 18:00:00,7.85632,3.34676,8.5394710867,8.89632,-1.35324,8.9986536793,-1.04,4.7,4.8136888142,32.95,8.89632,-1.35324,8.9986536793,8.89632,-1.35324,8.9986536793,0.0,0.0,0.0,0.0
2019-08-18 18:30:00,9.5642,2.94712,10.0079687217,8.1342,-1.26288,8.231650839,1.43,4.21,4.4462343618,32.98,8.1342,-1.26288,8.231650839,8.1342,-1.26288,8.231650839,0.0,0.0,0.0,0.0
2019-08-18 19:00:00,11.38764,2.36756,11.631151496,7.21764,-1.07244,7.2968797937,4.17,3.44,5.4057839394,32.98,7.21764,-1.07244,7.2968797937,7.21764,-1.07244,7.2968797937,0.0,0.0,0.0,0.0
2019-08-18 19:30:00,10.15224,2.6042,10.480927185,7.39224,-1.1358,7.4789874888,2.76,3.74,4.6481394127,33.08,7.39224,-1.1358,7.4789874888,7.39224,-1.1358,7.4789874888,0.0,0.0,0.0,0.0
2019-08-18 20:00:00,14.32616,1.03284,14.3633428843,5.81616,-0.85716,5.8789829402,8.51,1.8900000000000001,8.7173505149,32.81,5.81616,-0.85716,5.8789829402,5.81616,-0.85716,5.8789829402,0.0,0.0,0.0,0.0
2019-08-18 20:30:00,16.98048,1.4234,17.0400342896,10.05048,-0.8766,10.0886359727,6.93,2.3,7.3017052803,32.7,10.05048,-0.8766,10.0886359727,10.05048,-0.8766,10.0886359727,0.0,0.0,0.0,0.0
2019-08-18 21:00:00,17.21704,1.93724,17.3256851287,11.05704,-1.02276,11.1042411528,6.16,2.96,6.8342666029,32.65,11.05704,-1.02276,11.1042411528,11.05704,-1.02276,11.1042411528,0.0,0.0,0.0,0.0
2019-08-18 21:30:00,19.0812,0.7962400000000001,19.0978059362,10.3212,-0.8337600000000001,10.3548213494,8.76,1.63,8.9103591398,32.8,10.3212,-0.8337600000000001,10.3548213494,10.3212,-0.8337600000000001,10.3548213494,0.0,0.0,0.0,0.0
2019-08-18 22:00:00,15.99544,-0.055,15.9955345579,6.9854400000000005,-0.675,7.0179767023,9.01,0.62,9.0313066607,32.91,6.9854400000000005,-0.675,7.0179767023,6.9854400000000005,-0.675,7.0179767023,0.0,0.0,0.0,0.0
2019-08-18 22:30:00,14.5672,-0.8544,14.5922347569,4.6872,-0.6444000000000001,4.7312889576,9.88,-0.21,9.8822315294,33.08,4.6872,-0.6444000000000001,4.7312889576,4.6872,-0.6444000000000001,4.7312889576,0.0,0.0,0.0,0.0
2019-08-18 23:00:00,11.40756,-0.92532,11.4450269662,4.86756,-0.6253200000000001,4.9075620685,6.54,-0.30000000000000004,6.5468771181,33.18,4.86756,-0.6253200000000001,4.9075620685,4.86756,-0.6253200000000001,4.9075620685,0.0,0.0,0.0,0.0
2019-08-18 23:30:00,9.84952,-1.07244,9.9077329286,4.79952,-0.6224400000000001,4.8397131923,5.05,-0.45,5.0700098619,33.14,4.79952,-0.6224400000000001,4.8397131923,4.79952,-0.6224400000000001,4.8397131923,0.0,0.0,0.0,0.0
2019-08-19 00:00:00,9.26212,-1.76544,9.4288729596,4.36212,-0.50544,4.3913051008,4.9,-1.26,5.0594070799,32.96,4.36212,-0.50544,4.3913051008,4.36212,-0.50544,4.3913051008,0.0,0.0,0.0,0.0
2019-08-19 00:30:00,7.90132,-1.8751200000000001,8.1207716848,4.2613199999999996,-0.46512000000000003,4.2866286003,3.64,-1.4100000000000001,3.9035496666,32.73,4.2613199999999996,-0.46512000000000003,4.2866286003,4.2613199999999996,-0.46512000000000003,4.2866286003,0.0,0.0,0.0,0.0
2019-08-19 01:00:00,8.1402,-1.9477600000000002,8.3699835757,3.9402,-0.43776000000000004,3.9644431964,4.2,-1.51,4.4631939236000004,32.73,3.9402,-0.43776000000000004,3.9644431964,3.9402,-0.43776000000000004,3.9644431964,0.0,0.0,0.0,0.0
2019-08-19 01:30:00,5.93612,-1.52772,6.1295553715,4.14612,-0.47772000000000003,4.1735509405,1.79,-1.05,2.0752349265,32.87,4.14612,-0.47772000000000003,4.1735509405,4.14612,-0.47772000000000003,4.1735509405,0.0,0.0,0.0,0.0
2019-08-19 02:00:00,4.48948,-1.14768,4.6338536935,4.65948,-0.60768,4.6989391199,-0.17,-0.54,0.5661271942,32.82,4.65948,-0.60768,4.6989391199,4.65948,-0.60768,4.6989391199,0.0,0.0,0.0,0.0
2019-08-19 02:30:00,9.09836,-2.86524,9.538855012399999,3.52836,-0.34524000000000005,3.5452101415,5.57,-2.52,6.1135341661,32.92,3.52836,-0.34524000000000005,3.5452101415,3.52836,-0.34524000000000005,3.5452101415,0.0,0.0,0.0,0.0
2019-08-19 03:00:00,7.33872,-2.4356400000000002,7.7323446281,3.7987200000000003,-0.39564000000000005,3.8192675539,3.54,-2.04,4.0857312687,32.94,3.7987200000000003,-0.39564000000000005,3.8192675539,3.7987200000000003,-0.39564000000000005,3.8192675539,0.0,0.0,0.0,0.0
2019-08-19 03:30:00,5.2426,-1.59512,5.4798962193000005,3.8826,-0.46512000000000003,3.9103605172,1.3599999999999999,-1.13,1.7681911661,32.88,3.8826,-0.46512000000000003,3.9103605172,3.8826,-0.46512000000000003,3.9103605172,0.0,0.0,0.0,0.0
2019-08-19 04:00:00,9.95664,-2.93384,10.3798890762,2.63664,-0.21384000000000003,2.6452973434000002,7.32,-2.7199999999999998,7.8090204251,33.02,2.63664,-0.21384000000000003,2.6452973434000002,2.63664,-0.21384000000000003,2.6452973434000002,0.0,0.0,0.0,0.0
2019-08-19 04:30:00,14.04692,-3.51128,14.479124584200001,1.54692,-0.07128000000000001,1.5485613726,12.5,-3.44,12.9647059357,32.95,1.54692,-0.07128000000000001,1.5485613726,1.54692,-0.07128000000000001,1.5485613726,0.0,0.0,0.0,0.0
2019-08-19 05:00:00,15.29456,-3.01796,15.5894723501,1.5645600000000002,-0.057960000000000005,1.5656332122,13.73,-2.96,14.0454441012,32.95,1.5645600000000002,-0.057960000000000005,1.5656332122,1.5645600000000002,-0.057960000000000005,1.5656332122,0.0,0.0,0.0,0.0
2019-08-19 05:30:00,15.65948,-2.7328,15.8961476374,1.59948,-0.0828,1.6016217126,14.06,-2.65,14.3075539489,33.02,1.59948,-0.0828,1.6016217126,1.59948,-0.0828,1.6016217126,0.0,0.0,0.0,0.0
2019-08-19 06:00:00,19.73988,-3.18304,19.9948644921,1.01988,-0.02304,1.0201402139,18.72,-3.16,18.9848360541,33.05,1.01988,-0.02304,1.0201402139,1.01988,-0.02304,1.0201402139,0.0,0.0,0.0,0.0
2019-08-19 06:30:00,22.6538,-2.11656,22.7524609806,1.0638,-0.016560000000000002,1.0639288856,21.59,-2.1,21.6918901897,33.45,1.0638,-0.016560000000000002,1.0639288856,1.0638,-0.016560000000000002,1.0639288856,0.0,0.0,0.0,0.0
2019-08-19 07:00:00,28.41532,-1.42536,28.4510467616,4.04532,-0.045360000000000004,4.0455743019,24.37,-1.38,24.4090413577,33.35,4.04532,-0.045360000000000004,4.0455743019,4.04532,-0.045360000000000004,4.0455743019,0.0,0.0,0.0,0.0
2019-08-19 07:30:00,34.46412,-0.56096,34.4686849691,5.78412,-0.12096000000000001,5.7853846455,28.68,-0.44,28.6833749758,33.25,5.78412,-0.12096000000000001,5.7853846455,5.78412,-0.12096000000000001,5.7853846455,0.0,0.0,0.0,0.0
2019-08-19 08:00:00,34.27336,0.2564,34.2743190545,3.12336,-0.0936,3.1247621749,31.15,0.35000000000000003,31.1519662301,33.15,3.12336,-0.0936,3.1247621749,3.12336,-0.0936,3.1247621749,0.0,0.0,0.0,0.0
2019-08-19 08:30:00,35.3768,1.27068,35.3996130756,1.3068,-0.13932,1.3142055784,34.07,1.4100000000000001,34.0991642126,32.77,1.3068,-0.13932,1.3142055784,1.3068,-0.13932,1.3142055784,0.0,0.0,0.0,0.0
2019-08-19 09:00:00,37.64836,1.93384,37.6979939497,1.45836,-0.14616,1.4656659357000001,36.19,2.08,36.2497241369,32.68,1.45836,-0.14616,1.4656659357000001,1.45836,-0.14616,1.4656659357000001,0.0,0.0,0.0,0.0
2019-08-19 09:30:00,37.63892,2.53344,37.72408537,2.06892,-0.19656,2.0782362233,35.57,2.73,35.6746100189,32.44,2.06892,-0.19656,2.0782362233,2.06892,-0.19656,2.0782362233,0.0,0.0,0.0,0.0
2019-08-19 10:00:00,36.0592,3.3162000000000003,36.2113668215,3.3192,-0.3438,3.3369577582,32.74,3.66,32.9439402622,32.44,3.3192,-0.3438,3.3369577582,3.3192,-0.3438,3.3369577582,0.0,0.0,0.0,0.0
2019-08-19 10:30:00,34.8436,3.56416,35.025415022,3.1536,-0.28584000000000004,3.166527667,31.69,3.85,31.9230105097,32.49,3.1536,-0.28584000000000004,3.166527667,3.1536,-0.28584000000000004,3.166527667,0.0,0.0,0.0,0.0
2019-08-19 11:00:00,24.099,8.58488,25.5824542531,13.689,-1.81512,13.8088153588,10.41,10.4,14.7148938155,32.24,13.689,-1.81512,13.8088153588,13.689,-1.81512,13.8088153588,0.0,0.0,0.0,0.0
2019-08-19 11:30:00,33.05428,6.08352,33.6094427492,9.58428,0.35352000000000006,9.5907976472,23.47,5.73,24.1593418785,32.48,9.58428,0.35352000000000006,9.5907976472,9.58428,0.35352000000000006,9.5907976472,0.0,0.0,0.0,0.0
2019-08-19 12:00:00,23.886400000000002,9.6776,25.7723892319,16.6464,-0.8424,16.6677014228,7.24,10.52,12.7705912158,32.25,16.6464,-0.8424,16.6677014228,16.6464,-0.8424,16.6677014228,0.0,0.0,0.0,0.0
2019-08-19 12:30:00,21.59104,10.43424,23.9801245339,16.60104,-0.9957600000000001,16.6308769179,4.99,11.43,12.4717681184,32.16,16.60104,-0.9957600000000001,16.6308769179,16.60104,-0.9957600000000001,16.6308769179,0.0,0.0,0.0,0.0
2019-08-19 13:00:00,15.67156,12.42532,19.9996592455,19.68156,-2.07468,19.7906063863,-4.01,14.5,15.044271335,32.09,19.68156,-2.07468,19.7906063863,19.68156,-2.07468,19.7906063863,0.0,0.0,0.0,0.0
2019-08-19 13:30:00,11.96148,12.90724,17.5975523357,19.76148,-2.28276,19.8928903131,-7.8,15.19,17.0755995502,32.03,19.76148,-2.28276,19.8928903131,19.76148,-2.28276,19.8928903131,0.0,0.0,0.0,0.0
2019-08-19 14:00:00,8.96104,12.91968,15.7231793599,18.31104,-2.65032,18.5018480694,-9.35,15.57,18.1617014621,31.98,18.31104,-2.65032,18.5018480694,18.31104,-2.65032,18.5018480694,0.0,0.0,0.0,0.0
2019-08-19 14:30:00,15.1236,9.08828,17.6442656497,11.5236,-1.61172,11.6357637617,3.6,10.7,11.2893755363,32.47,11.5236,-1.61172,11.6357637617,11.5236,-1.61172,11.6357637617,0.0,0.0,0.0,0.0
2019-08-19 15:00:00,16.37964,7.831160000000001,18.1554309636,9.71964,-1.33884,9.8114165275,6.66,9.17,11.3333357843,32.53,9.71964,-1.33884,9.8114165275,9.71964,-1.33884,9.8114165275,0.0,0.0,0.0,0.0
2019-08-19 15:30:00,17.31356,6.87304,18.6278833665,9.13356,-1.23696,9.2169402903,8.18,8.11,11.5188758132,32.53,9.13356,-1.23696,9.2169402903,9.13356,-1.23696,9.2169402903,0.0,0.0,0.0,0.0
2019-08-19 16:00:00,17.44476,6.39312,18.57933354,8.65476,-1.1368800000000001,8.7291103093,8.79,7.53,11.5743250343,32.68,8.65476,-1.1368800000000001,8.7291103093,8.65476,-1.1368800000000001,8.7291103093,0.0,0.0,0.0,0.0
2019-08-19 16:30:00,19.27644,4.44372,19.7820066351,7.69644,-0.9262800000000001,7.7519793158,11.58,5.37,12.7645328939,32.92,7.69644,-0.9262800000000001,7.7519793158,7.69644,-0.9262800000000001,7.7519793158,0.0,0.0,0.0,0.0
2019-08-19 17:00:00,18.79384,3.98104,19.2108589456,7.68384,-0.94896,7.7422168807,11.11,4.93,12.1547110208,32.97,7.68384,-0.94896,7.7422168807,7.68384,-0.94896,7.7422168807,0.0,0.0,0.0,0.0
2019-08-19 17:30:00,19.15332,3.7820400000000003,19.5231527573,7.48332,-0.95796,7.5443863623,11.67,4.74,12.5958921875,32.99,7.48332,-0.95796,7.5443863623,7.48332,-0.95796,7.5443863623,0.0,0.0,0.0,0.0
2019-08-19 18:00:00,20.11572,3.29848,20.3843607069,6.61572,-0.82152,6.6665317991,13.5,4.12,14.1146873858,32.86,6.61572,-0.82152,6.6665317991,6.61572,-0.82152,6.6665317991,0.0,0.0,0.0,0.0
2019-08-19 18:30:00,22.23368,2.7078800000000003,22.3979717929,5.95368,-0.76212,6.0022606105,16.28,3.47,16.6456991442,32.92,5.95368,-0.76212,6.0022606105,5.95368,-0.76212,6.0022606105,0.0,0.0,0.0,0.0
2019-08-19 19:00:00,27.12936,2.95608,27.289935562,8.46936,-0.04392,8.4694738783,18.66,3.0,18.8996190438,32.98,8.46936,-0.04392,8.4694738783,8.46936,-0.04392,8.4694738783,0.0,0.0,0.0,0.0
2019-08-19 19:30:00,29.31304,3.07652,29.4740443331,9.56304,0.5065200000000001,9.5764448806,19.75,2.5700000000000003,19.9165107386,33.09,9.56304,0.5065200000000001,9.5764448806,9.56304,0.5065200000000001,9.5764448806,0.0,0.0,0.0,0.0
2019-08-19 20:00:00,34.02576,2.1672000000000002,34.0947077919,12.15576,0.5472,12.1680700613,21.87,1.62,21.9299179205,32.99,12.15576,0.5472,12.1680700613,12.15576,0.5472,12.1680700613,0.0,0.0,0.0,0.0
2019-08-19 20:30:00,37.66752,1.00364,37.6808884741,10.84752,0.7736400000000001,10.8750728273,26.82,0.23,26.8209861862,32.99,10.84752,0.7736400000000001,10.8750728273,10.84752,0.7736400000000001,10.8750728273,0.0,0.0,0.0,0.0
2019-08-19 21:00:00,38.06368,1.16036,38.0813625081,10.99368,0.7203600000000001,11.0172554873,27.07,0.44,27.0735756781,33.02,10.99368,0.7203600000000001,11.0172554873,10.99368,0.7203600000000001,11.0172554873,0.0,0.0,0.0,0.0
2019-08-19 21:30:00,39.16636,0.60248,39.1709935769,9.93636,0.85248,9.9728617859,29.23,-0.25,29.2310690875,33.23,9.93636,0.85248,9.9728617859,9.93636,0.85248,9.9728617859,0.0,0.0,0.0,0.0
2019-08-19 22:00:00,29.96704,-1.36044,29.9979046494,1.7870400000000002,-0.010440000000000001,1.7870704953,28.18,-1.35,28.2123182316,33.29,1.7870400000000002,-0.010440000000000001,1.7870704953,1.7870400000000002,-0.010440000000000001,1.7870704953,0.0,0.0,0.0,0.0
2019-08-19 22:30:00,27.80468,-1.92032,27.8709142083,1.35468,-0.04032,1.3552798991000001,26.45,-1.88,26.5167286821,33.24,1.35468,-0.04032,1.3552798991000001,1.35468,-0.04032,1.3552798991000001,0.0,0.0,0.0,0.0
2019-08-19 23:00:00,26.24304,-2.78056,26.3899348683,1.37304,-0.07056000000000001,1.3748518303,24.87,-2.71,25.0172140735,33.36,1.37304,-0.07056000000000001,1.3748518303,1.37304,-0.07056000000000001,1.3748518303,0.0,0.0,0.0,0.0
2019-08-19 23:30:00,24.5824,-2.9283200000000003,24.7562001887,0.9324,-0.058320000000000004,0.9342221269000001,23.65,-2.87,23.8235051997,33.26,0.9324,-0.058320000000000004,0.9342221269000001,0.9324,-0.058320000000000004,0.9342221269000001,0.0,0.0,0.0,0.0
2019-08-20 00:00:00,23.16472,-3.1902,23.3833622201,0.7747200000000001,-0.0702,0.7778940277,22.39,-3.12,22.606337607,33.16,0.7747200000000001,-0.0702,0.7778940277,0.7747200000000001,-0.0702,0.7778940277,0.0,0.0,0.0,0.0
2019-08-20 00:30:00,19.64,-3.06588,19.8778575348,0.0,0.024120000000000003,0.024120000000000003,19.64,-3.09,19.8815919886,33.16,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 01:00:00,18.72,-3.26588,19.0027464377,0.0,0.024120000000000003,0.024120000000000003,18.72,-3.29,19.0069066394,33.25,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 01:30:00,17.86,-3.48588,18.1970041318,0.0,0.024120000000000003,0.024120000000000003,17.86,-3.51,18.201640036,33.33,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 02:00:00,18.66,-3.44552,18.9754369665,0.0,0.024480000000000002,0.024480000000000002,18.66,-3.47,18.97989726,33.37,0.0,0.024480000000000002,0.024480000000000002,0.0,0.024480000000000002,0.024480000000000002,0.0,0.0,0.0,0.0
2019-08-20 02:30:00,18.38,-3.7851600000000003,18.765709052,0.0,0.02484,0.02484,18.38,-3.81,18.7707352014,33.37,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0
2019-08-20 03:00:00,17.08,-3.76516,17.4900780394,0.0,0.02484,0.02484,17.08,-3.79,17.4954422636,33.37,0.0,0.02484,0.02484,0.0,0.02484,0.02484,0.0,0.0,0.0,0.0
2019-08-20 03:30:00,16.63,-3.42552,16.9791368235,0.0,0.024480000000000002,0.024480000000000002,16.63,-3.45,16.9840925574,33.37,0.0,0.024480000000000002,0.024480000000000002,0.0,0.024480000000000002,0.024480000000000002,0.0,0.0,0.0,0.0
2019-08-20 04:00:00,16.92,-3.25588,17.2304136507,0.0,0.024120000000000003,0.024120000000000003,16.92,-3.2800000000000002,17.2349876704,33.37,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 04:30:00,15.58,-2.81588,15.8324218038,0.0,0.024120000000000003,0.024120000000000003,15.58,-2.84,15.8367294603,33.37,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 05:00:00,14.82,-2.12588,14.9716988273,0.0,0.024120000000000003,0.024120000000000003,14.82,-2.15,14.9751427372,33.37,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 05:30:00,15.03,-2.07624,15.1727279201,0.0,0.023760000000000003,0.023760000000000003,15.03,-2.1,15.175997496,33.34,0.0,0.023760000000000003,0.023760000000000003,0.0,0.023760000000000003,0.023760000000000003,0.0,0.0,0.0,0.0
2019-08-20 06:00:00,15.42,-1.93372,15.5407745315,0.0,0.02628,0.02628,15.42,-1.96,15.544066392,33.37,0.0,0.02628,0.02628,0.0,0.02628,0.02628,0.0,0.0,0.0,0.0
2019-08-20 06:30:00,21.2854,-1.41968,21.3326919179,0.0054,0.04032,0.04068,21.28,-1.46,21.3300257853,33.26,0.0054,0.04032,0.04068,0.0054,0.04032,0.04068,0.0,0.0,0.0,0.0
2019-08-20 07:00:00,23.40176,-0.8970400000000001,23.4189464293,0.041760000000000005,0.012960000000000001,0.043724812200000004,23.36,-0.91,23.3777180238,33.26,0.041760000000000005,0.012960000000000001,0.043724812200000004,0.041760000000000005,0.012960000000000001,0.043724812200000004,0.0,0.0,0.0,0.0
2019-08-20 07:30:00,26.62232,0.00044,26.6223200036,0.11232,0.010440000000000001,0.1128041489,26.51,-0.01,26.5100018861,33.22,0.11232,0.010440000000000001,0.1128041489,0.11232,0.010440000000000001,0.1128041489,0.0,0.0,0.0,0.0
2019-08-20 08:00:00,29.68364,0.8797200000000001,29.6966730616,0.23364000000000001,0.009720000000000001,0.23384210060000002,29.45,0.87,29.4628477918,33.09,0.23364000000000001,0.009720000000000001,0.23384210060000002,0.23364000000000001,0.009720000000000001,0.23384210060000002,0.0,0.0,0.0,0.0
2019-08-20 08:30:00,33.15948,1.7537600000000002,33.2058246097,1.05948,0.023760000000000003,1.0597463885,32.1,1.73,32.1465845775,32.93,1.05948,0.023760000000000003,1.0597463885,1.05948,0.023760000000000003,1.0597463885,0.0,0.0,0.0,0.0
2019-08-20 09:00:00,38.56216,2.35216,38.6338302596,4.95216,0.00216,4.9521604711,33.61,2.35,33.6920554434,32.78,4.95216,0.00216,4.9521604711,4.95216,0.00216,4.9521604711,0.0,0.0,0.0,0.0
2019-08-20 09:30:00,36.83972,2.648,36.9347651093,2.25972,0.018000000000000002,2.2597916892,34.58,2.63,34.6798688002,32.89,2.25972,0.018000000000000002,2.2597916892,2.25972,0.018000000000000002,2.2597916892,0.0,0.0,0.0,0.0
2019-08-20 10:00:00,34.778,2.7728,34.8883605783,0.648,-0.007200000000000001,0.6480399988000001,34.13,2.7800000000000002,34.243032868,32.75,0.648,-0.007200000000000001,0.6480399988000001,0.648,-0.007200000000000001,0.6480399988000001,0.0,0.0,0.0,0.0
2019-08-20 10:30:00,34.40092,3.05344,34.5361664445,0.7909200000000001,-0.016560000000000002,0.7910933447,33.61,3.07,33.7499185184,32.84,0.7909200000000001,-0.016560000000000002,0.7910933447,0.7909200000000001,-0.016560000000000002,0.7910933447,0.0,0.0,0.0,0.0
2019-08-20 11:00:00,34.61084,2.922,34.7339650703,0.7808400000000001,-0.018000000000000002,0.7810474413,33.83,2.94,33.957510215,32.84,0.7808400000000001,-0.018000000000000002,0.7810474413,0.7808400000000001,-0.018000000000000002,0.7810474413,0.0,0.0,0.0,0.0
2019-08-20 11:30:00,33.77148,3.24732,33.9272449305,0.86148,-0.022680000000000002,0.8617784940000001,32.91,3.27,33.0720576923,32.76,0.86148,-0.022680000000000002,0.8617784940000001,0.86148,-0.022680000000000002,0.8617784940000001,0.0,0.0,0.0,0.0
2019-08-20 12:00:00,33.774680000000004,3.08308,33.915105652,0.8146800000000001,-0.01692,0.8148556859,32.96,3.1,33.105461785,32.67,0.8146800000000001,-0.01692,0.8148556859,0.8146800000000001,-0.01692,0.8148556859,0.0,0.0,0.0,0.0
2019-08-20 12:30:00,32.92476,3.49816,33.1100731567,1.2747600000000001,-0.051840000000000004,1.2758136397,31.65,3.55,31.848469351,32.57,1.2747600000000001,-0.051840000000000004,1.2758136397,1.2747600000000001,-0.051840000000000004,1.2758136397,0.0,0.0,0.0,0.0
2019-08-20 13:00:00,31.82176,3.07372,31.9698633737,0.94176,-0.02628,0.9421266030000001,30.88,3.1,31.0352122596,32.7,0.94176,-0.02628,0.9421266030000001,0.94176,-0.02628,0.9421266030000001,0.0,0.0,0.0,0.0
2019-08-20 13:30:00,26.75448,3.56768,26.991304908300002,0.9244800000000001,-0.022320000000000003,0.9247493999999999,25.83,3.59,26.0782859866,32.77,0.9244800000000001,-0.022320000000000003,0.9247493999999999,0.9244800000000001,-0.022320000000000003,0.9247493999999999,0.0,0.0,0.0,0.0
2019-08-20 14:00:00,27.38624,4.37596,27.7336468438,0.78624,-0.01404,0.7863653472000001,26.6,4.39,26.9598238125,32.82,0.78624,-0.01404,0.7863653472000001,0.78624,-0.01404,0.7863653472000001,0.0,0.0,0.0,0.0
2019-08-20 14:30:00,26.32868,4.54904,26.7187790788,1.04868,-0.03096,1.0491369138,25.28,4.58,25.6915316787,32.86,1.04868,-0.03096,1.0491369138,1.04868,-0.03096,1.0491369138,0.0,0.0,0.0,0.0
2019-08-20 15:00:00,23.53104,5.15776,24.0896727188,0.76104,-0.012240000000000001,0.7611384232,22.77,5.17,23.349556741,32.66,0.76104,-0.012240000000000001,0.7611384232,0.76104,-0.012240000000000001,0.7611384232,0.0,0.0,0.0,0.0
2019-08-20 15:30:00,21.637,4.312,22.0624820227,0.837,-0.018000000000000002,0.8371935260000001,20.8,4.33,21.2459149015,32.79,0.837,-0.018000000000000002,0.8371935260000001,0.837,-0.018000000000000002,0.8371935260000001,0.0,0.0,0.0,0.0
2019-08-20 16:00:00,21.44288,4.03648,21.8194929704,0.45288000000000006,0.0064800000000000005,0.4529263569,20.99,4.03,21.373371283,32.74,0.45288000000000006,0.0064800000000000005,0.4529263569,0.45288000000000006,0.0064800000000000005,0.4529263569,0.0,0.0,0.0,0.0
2019-08-20 16:30:00,25.3534,2.8418,25.5121680537,0.5634,0.0018000000000000002,0.5634028754,24.79,2.84,24.9521482041,32.74,0.5634,0.0018000000000000002,0.5634028754,0.5634,0.0018000000000000002,0.5634028754,0.0,0.0,0.0,0.0
2019-08-20 17:00:00,27.04652,2.03188,27.1227354897,0.23652,0.011880000000000002,0.2368181682,26.81,2.02,26.8859907759,32.82,0.23652,0.011880000000000002,0.2368181682,0.23652,0.011880000000000002,0.2368181682,0.0,0.0,0.0,0.0
2019-08-20 17:30:00,36.71484,1.2444,36.735922577,4.16484,0.6444000000000001,4.2143971794,32.55,0.6000000000000001,32.5555294843,32.92,4.16484,0.6444000000000001,4.2143971794,4.16484,0.6444000000000001,4.2143971794,0.0,0.0,0.0,0.0
2019-08-20 18:00:00,46.78588,1.024,46.797084774300004,9.78588,1.224,9.8621307725,37.0,-0.2,37.0005405366,32.98,9.78588,1.224,9.8621307725,9.78588,1.224,9.8621307725,0.0,0.0,0.0,0.0
2019-08-20 18:30:00,35.89112,1.8875600000000001,35.9407203268,5.9911200000000004,0.45756,6.0085672176,29.9,1.43,29.934176120300002,32.98,5.9911200000000004,0.45756,6.0085672176,5.9911200000000004,0.45756,6.0085672176,0.0,0.0,0.0,0.0
2019-08-20 19:00:00,30.04316,2.13652,30.1190335253,5.30316,0.23652,5.3084317549,24.74,1.9,24.8128515088,32.91,5.30316,0.23652,5.3084317549,5.30316,0.23652,5.3084317549,0.0,0.0,0.0,0.0
2019-08-20 19:30:00,28.96716,1.9790800000000002,29.0346881525,4.45716,0.019080000000000003,4.4572008382,24.51,1.96,24.5882431255,32.91,4.45716,0.019080000000000003,4.4572008382,4.45716,0.019080000000000003,4.4572008382,0.0,0.0,0.0,0.0
2019-08-20 20:00:00,30.3952,1.2288000000000001,30.420028476,4.4352,0.028800000000000003,4.4352935055,25.96,1.2,25.987720177,32.97,4.4352,0.028800000000000003,4.4352935055,4.4352,0.028800000000000003,4.4352935055,0.0,0.0,0.0,0.0
2019-08-20 20:30:00,36.4772,-0.22364,36.4778855567,4.4172,0.03636,4.4173496454,32.06,-0.26,32.0610542559,33.1,4.4172,0.03636,4.4173496454,4.4172,0.03636,4.4173496454,0.0,0.0,0.0,0.0
2019-08-20 21:00:00,36.06072,-0.12516000000000002,36.0609372028,4.41072,0.02484,4.4107899456,31.65,-0.15,31.6503554482,33.06,4.41072,0.02484,4.4107899456,4.41072,0.02484,4.4107899456,0.0,0.0,0.0,0.0
2019-08-20 21:30:00,34.62512,-0.34700000000000003,34.6268587084,3.16512,0.063,3.1657469284,31.46,-0.41000000000000003,31.4626715331,33.12,3.16512,0.063,3.1657469284,3.16512,0.063,3.1657469284,0.0,0.0,0.0,0.0
2019-08-20 22:00:00,30.1,-1.23588,30.1253613982,0.0,0.024120000000000003,0.024120000000000003,30.1,-1.26,30.1263605502,33.16,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 22:30:00,26.46,-1.42588,26.4983911545,0.0,0.024120000000000003,0.024120000000000003,26.46,-1.45,26.4996999983,32.82,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 23:00:00,25.33,-2.1358800000000002,25.4198914902,0.0,0.024120000000000003,0.024120000000000003,25.33,-2.16,25.4219295098,32.73,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-20 23:30:00,24.11,-2.55588,24.2450948147,0.0,0.024120000000000003,0.024120000000000003,24.11,-2.58,24.2476493706,32.85,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-21 00:00:00,21.86,-2.76588,22.0342844716,0.0,0.024120000000000003,0.024120000000000003,21.86,-2.79,22.0373251553,33.04,0.0,0.024120000000000003,0.024120000000000003,0.0,0.024120000000000003,0.024120000000000003,0.0,0.0,0.0,0.0
2019-08-21 00:30:00,21.14492,-2.8544400000000003,21.3367164653,1.11492,-0.06444000000000001,1.1167806947,20.03,-2.79,20.2233775616,33.12,1.11492,-0.06444000000000001,1.1167806947,1.11492,-0.06444000000000001,1.1167806947,0.0,0.0,0.0,0.0
2019-08-21 01:00:00,20.44648,-3.15084,20.6878306522,0.9064800000000001,-0.060840000000000005,0.9085193977,19.54,-3.09,19.782813247900002,33.24,0.9064800000000001,-0.060840000000000005,0.9085193977,0.9064800000000001,-0.060840000000000005,0.9085193977,0.0,0.0,0.0,0.0
2019-08-21 01:30:00,21.156,-3.77436,21.4900472175,0.486,-0.054360000000000006,0.4890306837,20.67,-3.7199999999999998,21.0020784686,33.2,0.486,-0.054360000000000006,0.4890306837,0.486,-0.054360000000000006,0.4890306837,0.0,0.0,0.0,0.0
2019-08-21 02:00:00,20.68188,-3.95608,21.0568451887,0.55188,-0.04608,0.5538004160000001,20.13,-3.91,20.506218569,33.26,0.55188,-0.04608,0.5538004160000001,0.55188,-0.04608,0.5538004160000001,0.0,0.0,0.0,0.0
2019-08-21 02:30:00,18.40956,-3.54544,18.7478543889,0.88956,-0.05544,0.8912859178,17.52,-3.49,17.8642240246,33.26,0.88956,-0.05544,0.8912859178,0.88956,-0.05544,0.8912859178,0.0,0.0,0.0,0.0
2019-08-21 03:00:00,19.47412,-4.02028,19.8847680664,0.65412,0.009720000000000001,0.654192214,18.82,-4.03,19.2466438633,33.32,0.65412,0.009720000000000001,0.654192214,0.65412,0.009720000000000001,0.654192214,0.0,0.0,0.0,0.0
2019-08-21 03:30:00,20.76296,-4.20352,21.184194305,0.55296,0.0064800000000000005,0.5529979674000001,20.21,-4.21,20.6438416967,33.39,0.55296,0.0064800000000000005,0.5529979674000001,0.55296,0.0064800000000000005,0.5529979674000001,0.0,0.0,0.0,0.0
2019-08-21 04:00:00,20.7008,-4.1576,21.1141838204,0.5508000000000001,0.0324,0.5517521183,20.15,-4.19,20.5810252417,33.36,0.5508000000000001,0.0324,0.5517521183,0.5508000000000001,0.0324,0.5517521183,0.0,0.0,0.0,0.0
2019-08-21 04:30:00,21.13368,-4.263,21.5593506243,0.37368,0.027,0.3746541637,20.76,-4.29,21.1986249554,33.45,0.37368,0.027,0.3746541637,0.37368,0.027,0.3746541637,0.0,0.0,0.0,0.0
2019-08-21 05:00:00,23.29508,-4.5526800000000005,23.7357883246,0.14508000000000001,0.06732,0.159938078,23.15,-4.62,23.6065012232,33.41,0.14508000000000001,0.06732,0.159938078,0.14508000000000001,0.06732,0.159938078,0.0,0.0,0.0,0.0
2019-08-21 05:30:00,24.82456,-4.38832,25.2094452858,0.12456,0.12168000000000001,0.1741298826,24.7,-4.51,25.1083671313,33.33,0.12456,0.12168000000000001,0.1741298826,0.12456,0.12168000000000001,0.1741298826,0.0,0.0,0.0,0.0
2019-08-21 06:00:00,25.98428,-4.48552,26.3685929998,0.13428,0.11448000000000001,0.17645619510000002,25.85,-4.6,26.2560945306,33.52,0.13428,0.11448000000000001,0.17645619510000002,0.13428,0.11448000000000001,0.17645619510000002,0.0,0.0,0.0,0.0
2019-08-21 06:30:00,30.48024,-3.3548,30.6643068322,2.64024,0.11520000000000001,2.642752031,27.84,-3.47,28.0554183715,33.36,2.64024,0.11520000000000001,2.642752031,2.64024,0.11520000000000001,2.642752031,0.0,0.0,0.0,0.0
2019-08-21 07:00:00,33.15632,-2.0968,33.2225544801,3.67632,0.0432,3.6765738103,29.48,-2.14,29.5575709421,33.36,3.67632,0.0432,3.6765738103,3.67632,0.0432,3.6765738103,0.0,0.0,0.0,0.0
2019-08-21 07:30:00,35.91844,-0.7568,35.9264119872,3.89844,-0.0468,3.8987209022,32.02,-0.71,32.0278706754,33.21,3.89844,-0.0468,3.8987209022,3.89844,-0.0468,3.8987209022,0.0,0.0,0.0,0.0
2019-08-21 08:00:00,38.63836,-0.38992000000000004,38.6403273937,4.15836,-0.07992,4.1591279249,34.48,-0.31,34.4813935333,33.07,4.15836,-0.07992,4.1591279249,4.15836,-0.07992,4.1591279249,0.0,0.0,0.0,0.0
2019-08-21 08:30:00,46.06508,0.96528,46.0751924671,9.32508,0.9352800000000001,9.3718656459,36.74,0.03,36.7400122482,32.86,9.32508,0.9352800000000001,9.3718656459,9.32508,0.9352800000000001,9.3718656459,0.0,0.0,0.0,0.0
2019-08-21 09:00:00,47.52324,1.6022,47.5502406402,9.99324,1.1322,10.057172691,37.53,0.47000000000000003,37.5329428636,32.79,9.99324,1.1322,10.057172691,9.99324,1.1322,10.057172691,0.0,0.0,0.0,0.0
2019-08-21 09:30:00,44.46452,3.02432,44.5672531159,9.88452,0.6343200000000001,9.9048522196,34.58,2.39,34.6624941399,32.65,9.88452,0.6343200000000001,9.9048522196,9.88452,0.6343200000000001,9.9048522196,0.0,0.0,0.0,0.0
2019-08-21 10:00:00,36.38876,3.29988,36.5380768836,2.58876,-0.24012000000000003,2.5998722953,33.8,3.54,33.9848731055,32.55,2.58876,-0.24012000000000003,2.5998722953,2.58876,-0.24012000000000003,2.5998722953,0.0,0.0,0.0,0.0
2019-08-21 10:30:00,36.38604,3.26908,36.5325990169,3.23604,-0.43092,3.2646051718,33.15,3.7,33.355846564,32.49,3.23604,-0.43092,3.2646051718,3.23604,-0.43092,3.2646051718,0.0,0.0,0.0,0.0
2019-08-21 11:00:00,36.39916,3.51692,36.5686693085,4.25916,-0.6130800000000001,4.3030583301,32.14,4.13,32.4042666944,32.44,4.25916,-0.6130800000000001,4.3030583301,4.25916,-0.6130800000000001,4.3030583301,0.0,0.0,0.0,0.0
2019-08-21 11:30:00,36.22448,3.74852,36.4179125357,4.34448,-0.41148,4.3639228065,31.88,4.16,32.1502721606,32.29,4.34448,-0.41148,4.3639228065,4.34448,-0.41148,4.3639228065,0.0,0.0,0.0,0.0
2019-08-21 12:00:00,34.35232,4.18004,34.605702186,4.79232,-0.57996,4.827285426,29.56,4.76,29.9407949126,32.23,4.79232,-0.57996,4.827285426,4.79232,-0.57996,4.827285426,0.0,0.0,0.0,0.0
2019-08-21 12:30:00,34.94684,4.24092,35.203224688,3.87684,-0.37908000000000003,3.8953292585,31.07,4.62,31.4116109106,32.42,3.87684,-0.37908000000000003,3.8953292585,3.87684,-0.37908000000000003,3.8953292585,0.0,0.0,0.0,0.0
2019-08-21 13:00:00,35.35364,3.1836,35.4966923841,4.73364,-0.4464,4.7546420065,30.62,3.63,30.8344174584,32.48,4.73364,-0.4464,4.7546420065,4.73364,-0.4464,4.7546420065,0.0,0.0,0.0,0.0
2019-08-21 13:30:00,34.03068,3.2896,34.1893060682,4.00068,-0.41040000000000004,4.0216748529,30.03,3.7,30.2570801632,32.57,4.00068,-0.41040000000000004,4.0216748529,4.00068,-0.41040000000000004,4.0216748529,0.0,0.0,0.0,0.0
2019-08-21 14:00:00,33.9148,3.53656,34.0986937532,4.2948,-0.52344,4.3265802285,29.62,4.06,29.8969563668,32.44,4.2948,-0.52344,4.3265802285,4.2948,-0.52344,4.3265802285,0.0,0.0,0.0,0.0
2019-08-21 14:30:00,33.93256,3.7618,34.140441816,4.28256,-0.5382,4.3162459839,29.65,4.3,29.9601819087,32.44,4.28256,-0.5382,4.3162459839,4.28256,-0.5382,4.3162459839,0.0,0.0,0.0,0.0
2019-08-21 15:00:00,33.93084,3.7056,34.1325852297,4.56084,-0.5544,4.5944119173,29.37,4.26,29.6773398404,32.58,4.56084,-0.5544,4.5944119173,4.56084,-0.5544,4.5944119173,0.0,0.0,0.0,0.0
2019-08-21 15:30:00,32.30844,3.7381200000000003,32.5239732562,4.43844,-0.55188,4.4726190502,27.87,4.29,28.1982446262,32.7,4.43844,-0.55188,4.4726190502,4.43844,-0.55188,4.4726190502,0.0,0.0,0.0,0.0
2019-08-21 16:00:00,32.92028,2.8148400000000002,33.0404019271,3.86028,-0.42516000000000004,3.8836223689000002,29.06,3.24,29.2400615594,32.59,3.86028,-0.42516000000000004,3.8836223689000002,3.86028,-0.42516000000000004,3.8836223689000002,0.0,0.0,0.0,0.0
2019-08-21 16:30:00,31.52444,1.6329600000000002,31.5667051761,3.93444,-0.34704,3.9497157968,27.59,1.98,27.660956238,32.78,3.93444,-0.34704,3.9497157968,3.93444,-0.34704,3.9497157968,0.0,0.0,0.0,0.0
2019-08-21 17:00:00,32.7636,1.23596,32.7869041247,5.2236,-0.10404000000000001,5.2246359951,27.54,1.34,27.5725805829,32.7,5.2236,-0.10404000000000001,5.2246359951,5.2236,-0.10404000000000001,5.2246359951,0.0,0.0,0.0,0.0
2019-08-21 17:30:00,33.60824,4.47228,33.9044994698,15.97824,-0.56772,15.9883225979,17.63,5.04,18.3362618873,32.64,15.97824,-0.56772,15.9883225979,15.97824,-0.56772,15.9883225979,0.0,0.0,0.0,0.0
2019-08-21 18:00:00,33.50936,4.78916,33.8498635317,16.29936,-0.96084,16.3276559835,17.21,5.75,18.1451536229,32.53,16.29936,-0.96084,16.3276559835,16.29936,-0.96084,16.3276559835,0.0,0.0,0.0,0.0
2019-08-21 18:30:00,31.57856,5.36864,32.0316678792,17.09856,-1.43136,17.1583666333,14.48,6.8,15.997199755,32.62,17.09856,-1.43136,17.1583666333,17.09856,-1.43136,17.1583666333,0.0,0.0,0.0,0.0
2019-08-21 19:00:00,30.02636,5.80316,30.5820038721,17.67636,-1.62684,17.7510650733,12.35,7.43,14.4127512988,32.47,17.67636,-1.62684,17.7510650733,17.67636,-1.62684,17.7510650733,0.0,0.0,0.0,0.0
2019-08-21 19:30:00,28.92652,5.9638,29.5349025688,17.87652,-1.6362,17.9512427912,11.05,7.6,13.4112825636,32.61,17.87652,-1.6362,17.9512427912,17.87652,-1.6362,17.9512427912,0.0,0.0,0.0,0.0
2019-08-21 20:00:00,29.6362,5.70668,30.1806319858,17.4762,-1.54332,17.5442128083,12.16,7.25,14.1572631536,32.5,17.4762,-1.54332,17.5442128083,17.4762,-1.54332,17.5442128083,0.0,0.0,0.0,0.0
2019-08-21 20:30:00,30.05076,5.64664,30.5766695352,17.42076,-1.59336,17.4934752141,12.63,7.24,14.5579703256,32.73,17.42076,-1.59336,17.4934752141,17.42076,-1.59336,17.4934752141,0.0,0.0,0.0,0.0
2019-08-21 21:00:00,31.28524,4.8208400000000005,31.6544900474,15.73524,-1.19916,15.7808669776,15.55,6.02,16.6746184364,32.65,15.73524,-1.19916,15.7808669776,15.73524,-1.19916,15.7808669776,0.0,0.0,0.0,0.0
2019-08-21 21:30:00,33.61008,-0.25856,33.6110745273,3.9700800000000003,0.36144000000000004,3.9864989753,29.64,-0.62,29.6464837713,33.05,3.9700800000000003,0.36144000000000004,3.9864989753,3.9700800000000003,0.36144000000000004,3.9864989753,0.0,0.0,0.0,0.0
2019-08-21 22:00:00,27.83048,-1.12184,27.8530813738,2.13048,-0.14184000000000002,2.1351963882,25.7,-0.98,25.7186780376,32.88,2.13048,-0.14184000000000002,2.1351963882,2.13048,-0.14184000000000002,2.1351963882,0.0,0.0,0.0,0.0
2019-08-21 22:30:00,24.6604,-0.9678800000000001,24.6793865372,2.1204,-0.13788,2.124878127,22.54,-0.8300000000000001,22.5552765445,32.91,2.1204,-0.13788,2.124878127,2.1204,-0.13788,2.124878127,0.0,0.0,0.0,0.0
