Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-21 23:00:00,23.80484,-1.73692,23.8681230622,2.09484,-0.10692000000000002,2.0975668075,21.71,-1.63,21.7711047033,33.04,2.09484,-0.10692000000000002,2.0975668075,2.09484,-0.10692000000000002,2.0975668075,0.0,0.0,0.0,0.0
2019-08-21 23:30:00,22.04332,-2.26,22.1588708337,1.81332,-0.09,1.8155520985,20.23,-2.17,20.3460512139,33.31,1.81332,-0.09,1.8155520985,1.81332,-0.09,1.8155520985,0.0,0.0,0.0,0.0
2019-08-22 00:00:00,19.98648,-2.48524,20.1404021968,1.80648,-0.07524,1.8080461963,18.18,-2.41,18.3390430503,33.21,1.80648,-0.07524,1.8080461963,1.80648,-0.07524,1.8080461963,0.0,0.0,0.0,0.0
2019-08-22 00:30:00,18.47008,-2.7062,18.6672808316,1.90008,-0.1062,1.9030455713,16.57,-2.6,16.7727427691,33.21,1.90008,-0.1062,1.9030455713,1.90008,-0.1062,1.9030455713,0.0,0.0,0.0,0.0
2019-08-22 01:00:00,14.72132,-2.15476,14.8781804398,2.73132,-0.19476000000000002,2.7382549918,11.99,-1.96,12.1491440028,33.21,2.73132,-0.19476000000000002,2.7382549918,2.73132,-0.19476000000000002,2.7382549918,0.0,0.0,0.0,0.0
2019-08-22 01:30:00,14.76588,-2.32112,14.9472007489,2.6758800000000003,-0.23112000000000002,2.6858425546999998,12.09,-2.09,12.2693194595,33.36,2.6758800000000003,-0.23112000000000002,2.6858425546999998,2.6758800000000003,-0.23112000000000002,2.6858425546999998,0.0,0.0,0.0,0.0
2019-08-22 02:00:00,15.37928,-2.67956,15.6109671421,2.42928,-0.16956000000000002,2.4351903236,12.95,-2.51,13.191004510700001,33.38,2.42928,-0.16956000000000002,2.4351903236,2.42928,-0.16956000000000002,2.4351903236,0.0,0.0,0.0,0.0
2019-08-22 02:30:00,14.30252,-2.77744,14.5697031989,2.61252,-0.21744000000000002,2.6215531473,11.69,-2.56,11.9670255285,33.54,2.61252,-0.21744000000000002,2.6215531473,2.61252,-0.21744000000000002,2.6215531473,0.0,0.0,0.0,0.0
2019-08-22 03:00:00,13.80568,-2.94876,14.1170813485,2.51568,-0.24876,2.5279492479,11.29,-2.7,11.6083633644,33.66,2.51568,-0.24876,2.5279492479,2.51568,-0.24876,2.5279492479,0.0,0.0,0.0,0.0
2019-08-22 03:30:00,12.84832,-2.64276,13.117298016,2.48832,-0.21276,2.4973992953,10.36,-2.43,10.6411700484,33.46,2.48832,-0.21276,2.4973992953,2.48832,-0.21276,2.4973992953,0.0,0.0,0.0,0.0
2019-08-22 04:00:00,12.43184,-2.17656,12.6209373352,2.48184,-0.19656,2.4896115398,9.95,-1.98,10.1450924096,33.43,2.48184,-0.19656,2.4896115398,2.48184,-0.19656,2.4896115398,0.0,0.0,0.0,0.0
2019-08-22 04:30:00,12.77036,-2.08224,12.9390037463,2.70036,-0.19224000000000002,2.7071941835,10.07,-1.8900000000000001,10.2458284194,33.4,2.70036,-0.19224000000000002,2.7071941835,2.70036,-0.19224000000000002,2.7071941835,0.0,0.0,0.0,0.0
2019-08-22 05:00:00,11.78564,-1.4939200000000001,11.8799455881,3.27564,-0.22392,3.2832845713,8.51,-1.27,8.6042431393,33.38,3.27564,-0.22392,3.2832845713,3.27564,-0.22392,3.2832845713,0.0,0.0,0.0,0.0
2019-08-22 05:30:00,12.78072,-1.3432,12.8511085109,3.15072,-0.2232,3.1586159561000002,9.63,-1.12,9.6949110362,33.21,3.15072,-0.2232,3.1586159561000002,3.15072,-0.2232,3.1586159561000002,0.0,0.0,0.0,0.0
2019-08-22 06:00:00,15.69168,-1.76544,15.7906807838,2.73168,-0.14544,2.7355490155,12.96,-1.62,13.0608575522,33.36,2.73168,-0.14544,2.7355490155,2.73168,-0.14544,2.7355490155,0.0,0.0,0.0,0.0
2019-08-22 06:30:00,17.55328,-0.34652000000000005,17.5566999994,3.02328,-0.14652,3.0268283844,14.53,-0.2,14.5313763973,33.2,3.02328,-0.14652,3.0268283844,3.02328,-0.14652,3.0268283844,0.0,0.0,0.0,0.0
2019-08-22 07:00:00,19.49112,1.01824,19.5176989308,7.52112,-0.31176000000000004,7.5275786513,11.97,1.33,12.0436622337,33.34,7.52112,-0.31176000000000004,7.5275786513,7.52112,-0.31176000000000004,7.5275786513,0.0,0.0,0.0,0.0
2019-08-22 07:30:00,24.23584,1.43724,24.2784183859,7.39584,-0.30276000000000003,7.4020343773,16.84,1.74,16.929654456,33.08,7.39584,-0.30276000000000003,7.4020343773,7.39584,-0.30276000000000003,7.4020343773,0.0,0.0,0.0,0.0
2019-08-22 08:00:00,26.00336,2.83564,26.1575148953,7.53336,-0.32436000000000004,7.5403396674,18.47,3.16,18.7383697263,32.9,7.53336,-0.32436000000000004,7.5403396674,7.53336,-0.32436000000000004,7.5403396674,0.0,0.0,0.0,0.0
2019-08-22 08:30:00,28.0016,3.79156,28.2571323703,7.7616,-0.38844,7.7713139297,20.24,4.18,20.6671236509,32.66,7.7616,-0.38844,7.7713139297,7.7616,-0.38844,7.7713139297,0.0,0.0,0.0,0.0
2019-08-22 09:00:00,28.7882,4.51204,29.1396459176,8.1882,-0.5079600000000001,8.2039406752,20.6,5.02,21.2028394325,32.45,8.1882,-0.5079600000000001,8.2039406752,8.1882,-0.5079600000000001,8.2039406752,0.0,0.0,0.0,0.0
2019-08-22 09:30:00,30.763,4.5822400000000005,31.1023968918,8.523,-0.52776,8.5393243069,22.24,5.11,22.8195026239,32.45,8.523,-0.52776,8.5393243069,8.523,-0.52776,8.5393243069,0.0,0.0,0.0,0.0
2019-08-22 10:00:00,29.27136,5.518,29.786923981,8.90136,-0.612,8.9223737789,20.37,6.13,21.2723717531,32.45,8.90136,-0.612,8.9223737789,8.90136,-0.612,8.9223737789,0.0,0.0,0.0,0.0
2019-08-22 10:30:00,27.438,6.01988,28.0906176368,9.558,-0.6901200000000001,9.5828821142,17.88,6.71,19.0976045618,32.45,9.558,-0.6901200000000001,9.5828821142,9.558,-0.6901200000000001,9.5828821142,0.0,0.0,0.0,0.0
2019-08-22 11:00:00,23.37944,6.77852,24.3422790244,6.22944,-0.77148,6.2770298792,17.15,7.55,18.7383297014,32.24,6.22944,-0.77148,6.2770298792,6.22944,-0.77148,6.2770298792,0.0,0.0,0.0,0.0
2019-08-22 11:30:00,22.6422,7.17472,23.7517542072,6.8022,-0.84528,6.8545184454,15.84,8.02,17.7546050364,32.22,6.8022,-0.84528,6.8545184454,6.8022,-0.84528,6.8545184454,0.0,0.0,0.0,0.0
2019-08-22 12:00:00,21.8646,7.24864,23.0348326456,7.0146,-0.8013600000000001,7.0602259886,14.85,8.05,16.8915659428,32.22,7.0146,-0.8013600000000001,7.0602259886,7.0146,-0.8013600000000001,7.0602259886,0.0,0.0,0.0,0.0
2019-08-22 12:30:00,23.35584,7.09076,24.4084849895,6.76584,-0.75924,6.8083064181,16.59,7.85,18.3534901313,32.22,6.76584,-0.75924,6.8083064181,6.76584,-0.75924,6.8083064181,0.0,0.0,0.0,0.0
2019-08-22 13:00:00,24.44616,7.55232,25.5861735343,10.04616,-0.51768,10.059489218,14.4,8.07,16.5071166471,32.31,10.04616,-0.51768,10.059489218,10.04616,-0.51768,10.059489218,0.0,0.0,0.0,0.0
2019-08-22 13:30:00,27.9942,7.54528,28.9932144461,12.4542,-0.054720000000000005,12.454320211,15.54,7.6,17.2988901378,32.5,12.4542,-0.054720000000000005,12.454320211,12.4542,-0.054720000000000005,12.454320211,0.0,0.0,0.0,0.0
2019-08-22 14:00:00,25.26352,6.45744,26.0757353519,6.83352,-0.50256,6.8519750542,18.43,6.96,19.7004187773,32.52,6.83352,-0.50256,6.8519750542,6.83352,-0.50256,6.8519750542,0.0,0.0,0.0,0.0
2019-08-22 14:30:00,23.82356,6.69608,24.746706820100002,5.89356,-0.6739200000000001,5.9319657484,17.93,7.37,19.3856080637,32.45,5.89356,-0.6739200000000001,5.9319657484,5.89356,-0.6739200000000001,5.9319657484,0.0,0.0,0.0,0.0
2019-08-22 15:00:00,24.03396,6.66828,24.9418762614,5.67396,-0.62172,5.7079206231,18.36,7.29,19.7543337017,32.45,5.67396,-0.62172,5.7079206231,5.67396,-0.62172,5.7079206231,0.0,0.0,0.0,0.0
2019-08-22 15:30:00,24.70016,6.21572,25.4702390869,5.6901600000000006,-0.6742800000000001,5.7299715832,19.01,6.89,20.2200939662,32.49,5.6901600000000006,-0.6742800000000001,5.7299715832,5.6901600000000006,-0.6742800000000001,5.7299715832,0.0,0.0,0.0,0.0
2019-08-22 16:00:00,26.65712,5.19912,27.1593979217,5.39712,-0.47088,5.4176223815,21.26,5.67,22.003102054,32.55,5.39712,-0.47088,5.4176223815,5.39712,-0.47088,5.4176223815,0.0,0.0,0.0,0.0
2019-08-22 16:30:00,25.32356,3.86172,25.6163145755,4.90356,-0.45828,4.924928551,20.42,4.32,20.8719620544,32.68,4.90356,-0.45828,4.924928551,4.90356,-0.45828,4.924928551,0.0,0.0,0.0,0.0
2019-08-22 17:00:00,29.415680000000002,2.1968,29.497595836,3.8656800000000002,-0.4032,3.8866504991,25.55,2.6,25.6819489136,32.77,3.8656800000000002,-0.4032,3.8866504991,3.8656800000000002,-0.4032,3.8866504991,0.0,0.0,0.0,0.0
2019-08-22 17:30:00,28.05312,2.19992,28.1392464316,4.26312,-0.46008000000000004,4.2878742683,23.79,2.66,23.938247638500002,32.73,4.26312,-0.46008000000000004,4.2878742683,4.26312,-0.46008000000000004,4.2878742683,0.0,0.0,0.0,0.0
2019-08-22 18:00:00,27.431,2.20212,27.5192495082,4.311,-0.49788000000000004,4.3396549972,23.12,2.7,23.2771218152,32.68,4.311,-0.49788000000000004,4.3396549972,4.311,-0.49788000000000004,4.3396549972,0.0,0.0,0.0,0.0
2019-08-22 18:30:00,25.34152,2.87036,25.5035605836,4.51152,-0.53964,4.5436795706,20.83,3.41,21.1072736278,32.64,4.51152,-0.53964,4.5436795706,4.51152,-0.53964,4.5436795706,0.0,0.0,0.0,0.0
2019-08-22 19:00:00,34.67588,1.74072,34.7195443503,8.70588,-0.35928000000000004,8.7132903482,25.97,2.1,26.0547673181,32.68,8.70588,-0.35928000000000004,8.7132903482,8.70588,-0.35928000000000004,8.7132903482,0.0,0.0,0.0,0.0
2019-08-22 19:30:00,32.64592,0.7522000000000001,32.654584632,2.99592,-0.21780000000000002,3.0038264741,29.65,0.97,29.6658625359,32.68,2.99592,-0.21780000000000002,3.0038264741,2.99592,-0.21780000000000002,3.0038264741,0.0,0.0,0.0,0.0
2019-08-22 20:00:00,31.272,0.6856,31.279514564,2.592,-0.19440000000000002,2.5992797772,28.68,0.88,28.6934975212,32.82,2.592,-0.19440000000000002,2.5992797772,2.592,-0.19440000000000002,2.5992797772,0.0,0.0,0.0,0.0
2019-08-22 20:30:00,32.06872,0.33112,32.0704294155,2.08872,-0.12888000000000002,2.092692355,29.98,0.46,29.9835288117,32.9,2.08872,-0.12888000000000002,2.092692355,2.08872,-0.12888000000000002,2.092692355,0.0,0.0,0.0,0.0
2019-08-22 21:00:00,32.76792,0.25424,32.7689062848,1.7179200000000001,-0.09576000000000001,1.7205868487,31.05,0.35000000000000003,31.0519725621,32.92,1.7179200000000001,-0.09576000000000001,1.7205868487,1.7179200000000001,-0.09576000000000001,1.7205868487,0.0,0.0,0.0,0.0
2019-08-22 21:30:00,32.63564,-0.5411600000000001,32.6401264145,1.38564,-0.10116000000000001,1.389327735,31.25,-0.44,31.2530974465,33.18,1.38564,-0.10116000000000001,1.389327735,1.38564,-0.10116000000000001,1.389327735,0.0,0.0,0.0,0.0
2019-08-22 22:00:00,30.66928,-1.0658400000000001,30.6877948153,1.25928,-0.10584,1.2637199943,29.41,-0.96,29.4256639687,33.18,1.25928,-0.10584,1.2637199943,1.25928,-0.10584,1.2637199943,0.0,0.0,0.0,0.0
2019-08-22 22:30:00,27.83088,-1.18156,27.8559502729,1.19088,-0.061560000000000004,1.1924700449,26.64,-1.12,26.6635331492,33.18,1.19088,-0.061560000000000004,1.1924700449,1.19088,-0.061560000000000004,1.1924700449,0.0,0.0,0.0,0.0
2019-08-22 23:00:00,26.31568,-1.92516,26.3860049058,1.16568,-0.06516000000000001,1.1674997593,25.15,-1.8599999999999999,25.2186855328,33.18,1.16568,-0.06516000000000001,1.1674997593,1.16568,-0.06516000000000001,1.1674997593,0.0,0.0,0.0,0.0
2019-08-22 23:30:00,24.2006,-2.08848,24.2905493777,1.2006000000000001,-0.07848000000000001,1.2031622793,23.0,-2.01,23.0876612068,33.23,1.2006000000000001,-0.07848000000000001,1.2031622793,1.2006000000000001,-0.07848000000000001,1.2031622793,0.0,0.0,0.0,0.0
2019-08-23 00:00:00,23.73372,-3.05872,23.9300069594,0.87372,-0.01872,0.8739205209,22.86,-3.04,23.0612488821,33.47,0.87372,-0.01872,0.8739205209,0.87372,-0.01872,0.8739205209,0.0,0.0,0.0,0.0
2019-08-23 00:30:00,22.42308,-3.36784,22.6745862796,0.70308,0.00216,0.703083318,21.72,-3.37,21.9798839851,33.09,0.70308,0.00216,0.703083318,0.70308,0.00216,0.703083318,0.0,0.0,0.0,0.0
2019-08-23 01:00:00,22.37744,-4.11636,22.7528952136,0.39744,-0.03636,0.3990997409,21.98,-4.08,22.3554646563,33.15,0.39744,-0.03636,0.3990997409,0.39744,-0.03636,0.3990997409,0.0,0.0,0.0,0.0
2019-08-23 01:30:00,23.01332,-4.87328,23.5236424769,0.10332000000000001,-0.05328,0.11624878840000001,22.91,-4.82,23.4115462966,33.19,0.10332000000000001,-0.05328,0.11624878840000001,0.10332000000000001,-0.05328,0.11624878840000001,0.0,0.0,0.0,0.0
2019-08-23 02:00:00,21.847,-4.36616,22.2790206729,0.20700000000000002,-0.05616,0.2144829728,21.64,-4.31,22.0650334239,33.15,0.20700000000000002,-0.05616,0.2144829728,0.20700000000000002,-0.05616,0.2144829728,0.0,0.0,0.0,0.0
2019-08-23 02:30:00,22.45968,-4.72488,22.9512900883,0.13968,0.015120000000000001,0.14049596720000002,22.32,-4.74,22.8177562438,33.2,0.13968,0.015120000000000001,0.14049596720000002,0.13968,0.015120000000000001,0.14049596720000002,0.0,0.0,0.0,0.0
2019-08-23 03:00:00,22.03012,-5.0696,22.6059070018,0.15012,0.0504,0.1583545844,21.88,-5.12,22.4710658403,33.28,0.15012,0.0504,0.1583545844,0.15012,0.0504,0.1583545844,0.0,0.0,0.0,0.0
2019-08-23 03:30:00,21.64528,-4.85752,22.1836346623,0.21528000000000003,-0.04752000000000001,0.22046230700000002,21.43,-4.8100000000000005,21.9631737233,33.24,0.21528000000000003,-0.04752000000000001,0.22046230700000002,0.21528000000000003,-0.04752000000000001,0.22046230700000002,0.0,0.0,0.0,0.0
2019-08-23 04:00:00,22.07136,-4.88096,22.6046168464,0.17136,-0.03096,0.1741343481,21.9,-4.85,22.430615239,33.33,0.17136,-0.03096,0.1741343481,0.17136,-0.03096,0.1741343481,0.0,0.0,0.0,0.0
2019-08-23 04:30:00,22.36612,-5.39272,23.0070587614,0.09612000000000001,0.10728000000000001,0.1440418439,22.27,-5.5,22.9391128861,33.38,0.09612000000000001,0.10728000000000001,0.1440418439,0.09612000000000001,0.10728000000000001,0.1440418439,0.0,0.0,0.0,0.0
2019-08-23 05:00:00,22.11428,-4.63432,22.5946520615,0.13428,-0.00432,0.1343494726,21.98,-4.63,22.4623529489,33.35,0.13428,-0.00432,0.1343494726,0.13428,-0.00432,0.1343494726,0.0,0.0,0.0,0.0
2019-08-23 05:30:00,23.2636,-4.8228,23.7582508784,0.0936,0.09720000000000001,0.13493998670000001,23.17,-4.92,23.6866059198,33.32,0.0936,0.09720000000000001,0.13493998670000001,0.0936,0.09720000000000001,0.13493998670000001,0.0,0.0,0.0,0.0
2019-08-23 06:00:00,24.32704,-4.60304,24.7586924615,0.07704000000000001,0.06696,0.10207253890000001,24.25,-4.67,24.6955745023,33.37,0.07704000000000001,0.06696,0.10207253890000001,0.07704000000000001,0.06696,0.10207253890000001,0.0,0.0,0.0,0.0
2019-08-23 06:30:00,26.76388,-4.03752,27.066710927,0.08388000000000001,0.13248000000000001,0.15680180100000002,26.68,-4.17,27.0039126795,33.37,0.08388000000000001,0.13248000000000001,0.15680180100000002,0.08388000000000001,0.13248000000000001,0.15680180100000002,0.0,0.0,0.0,0.0
2019-08-23 07:00:00,29.26688,-3.28508,29.4506708844,0.14688,0.12492000000000002,0.1928178954,29.12,-3.41,29.3189784952,33.43,0.14688,0.12492000000000002,0.1928178954,0.14688,0.12492000000000002,0.1928178954,0.0,0.0,0.0,0.0
2019-08-23 07:30:00,33.03216,-2.25756,33.109215808,0.27216,0.08244000000000001,0.2843719733,32.76,-2.34,32.8434651034,33.4,0.27216,0.08244000000000001,0.2843719733,0.27216,0.08244000000000001,0.2843719733,0.0,0.0,0.0,0.0
2019-08-23 08:00:00,35.14848,-1.32248,35.1733507028,0.5284800000000001,0.04752000000000001,0.5306121567000001,34.62,-1.37,34.6470965595,33.11,0.5284800000000001,0.04752000000000001,0.5306121567000001,0.5284800000000001,0.04752000000000001,0.5306121567000001,0.0,0.0,0.0,0.0
2019-08-23 08:30:00,37.43028,-0.8973200000000001,37.441034228,0.98028,0.022680000000000002,0.9805423299,36.45,-0.92,36.4616085767,32.94,0.98028,0.022680000000000002,0.9805423299,0.98028,0.022680000000000002,0.9805423299,0.0,0.0,0.0,0.0
2019-08-23 09:00:00,39.01484,0.17944000000000002,39.0152526448,1.10484,0.019440000000000002,1.1050110132,37.91,0.16,37.9103376403,32.84,1.10484,0.019440000000000002,1.1050110132,1.10484,0.019440000000000002,1.1050110132,0.0,0.0,0.0,0.0
2019-08-23 09:30:00,40.87236,1.04852,40.8858069036,1.5123600000000001,-0.051480000000000005,1.5132359234,39.36,1.1,39.3753679348,32.82,1.5123600000000001,-0.051480000000000005,1.5132359234,1.5123600000000001,-0.051480000000000005,1.5132359234,0.0,0.0,0.0,0.0
2019-08-23 10:00:00,40.84196,1.28356,40.8621245521,1.28196,-0.04644,1.2828008868,39.56,1.33,39.582350865,32.69,1.28196,-0.04644,1.2828008868,1.28196,-0.04644,1.2828008868,0.0,0.0,0.0,0.0
2019-08-23 10:30:00,40.49644,1.63328,40.5293628895,0.9464400000000001,-0.03672,0.9471520638,39.55,1.67,39.5852421996,32.69,0.9464400000000001,-0.03672,0.9471520638,0.9464400000000001,-0.03672,0.9471520638,0.0,0.0,0.0,0.0
2019-08-23 11:00:00,40.39424,1.43032,40.4195551742,1.34424,-0.04968,1.3451577157,39.05,1.48,39.0780360305,32.69,1.34424,-0.04968,1.3451577157,1.34424,-0.04968,1.3451577157,0.0,0.0,0.0,0.0
2019-08-23 11:30:00,39.43172,1.3832,39.4559727342,1.88172,-0.1368,1.886686089,37.55,1.52,37.5807517221,32.69,1.88172,-0.1368,1.886686089,1.88172,-0.1368,1.886686089,0.0,0.0,0.0,0.0
2019-08-23 12:00:00,39.64836,1.19924,39.6664925002,2.08836,-0.14076000000000002,2.0930983893,37.56,1.34,37.5838954873,32.78,2.08836,-0.14076000000000002,2.0930983893,2.08836,-0.14076000000000002,2.0930983893,0.0,0.0,0.0,0.0
2019-08-23 12:30:00,39.20584,0.43356000000000006,39.2082372006,2.89584,-0.22644000000000003,2.9046797378,36.31,0.66,36.3159978522,32.88,2.89584,-0.22644000000000003,2.9046797378,2.89584,-0.22644000000000003,2.9046797378,0.0,0.0,0.0,0.0
2019-08-23 13:00:00,38.4408,-0.21816000000000002,38.441419048,3.5208,-0.30816000000000004,3.5342602091,34.92,0.09,34.9201159792,32.92,3.5208,-0.30816000000000004,3.5342602091,3.5208,-0.30816000000000004,3.5342602091,0.0,0.0,0.0,0.0
2019-08-23 13:30:00,37.78552,-0.20408,37.7860711151,3.12552,-0.24408000000000002,3.1350359355,34.66,0.04,34.6600230814,33.07,3.12552,-0.24408000000000002,3.1350359355,3.12552,-0.24408000000000002,3.1350359355,0.0,0.0,0.0,0.0
2019-08-23 14:00:00,37.16996,-0.34584000000000004,37.1715688626,3.45996,-0.28584000000000004,3.4717470684,33.71,-0.06,33.7100533966,33.01,3.45996,-0.28584000000000004,3.4717470684,3.45996,-0.28584000000000004,3.4717470684,0.0,0.0,0.0,0.0
2019-08-23 14:30:00,36.06468,-0.45856,36.0675951621,3.33468,-0.26856,3.3454768234,32.73,-0.19,32.7305514772,32.98,3.33468,-0.26856,3.3454768234,3.33468,-0.26856,3.3454768234,0.0,0.0,0.0,0.0
2019-08-23 15:00:00,35.79212,-0.23556000000000002,35.7928951415,3.46212,-0.38556,3.4835228445,32.33,0.15,32.3303479721,32.95,3.46212,-0.38556,3.4835228445,3.46212,-0.38556,3.4835228445,0.0,0.0,0.0,0.0
2019-08-23 15:30:00,34.32816,0.341,34.329853626,3.18816,-0.369,3.209443127,31.14,0.71,31.1480930395,32.95,3.18816,-0.369,3.209443127,3.18816,-0.369,3.209443127,0.0,0.0,0.0,0.0
2019-08-23 16:00:00,33.95476,0.11684000000000001,33.9549610255,3.1647600000000002,-0.35316000000000003,3.1844038442,30.79,0.47000000000000003,30.7935869947,33.02,3.1647600000000002,-0.35316000000000003,3.1844038442,3.1647600000000002,-0.35316000000000003,3.1844038442,0.0,0.0,0.0,0.0
2019-08-23 16:30:00,33.83916,-0.10384,33.8393193231,2.81916,-0.30384,2.8354861755,31.02,0.2,31.0206447386,33.14,2.81916,-0.30384,2.8354861755,2.81916,-0.30384,2.8354861755,0.0,0.0,0.0,0.0
2019-08-23 17:00:00,35.392,0.8052800000000001,35.4011601488,8.262,-0.41472000000000003,8.2724021105,27.13,1.22,27.1574170348,33.07,8.262,-0.41472000000000003,8.2724021105,8.262,-0.41472000000000003,8.2724021105,0.0,0.0,0.0,0.0
2019-08-23 17:30:00,35.1312,3.79412,35.3354858466,17.2512,-1.14588,17.2892146269,17.88,4.94,18.5498787058,32.91,17.2512,-1.14588,17.2892146269,17.2512,-1.14588,17.2892146269,0.0,0.0,0.0,0.0
2019-08-23 18:00:00,35.51216,3.36764,35.6714803034,16.92216,-1.2423600000000001,16.967703363600002,18.59,4.61,19.1530728605,32.96,16.92216,-1.2423600000000001,16.967703363600002,16.92216,-1.2423600000000001,16.967703363600002,0.0,0.0,0.0,0.0
2019-08-23 18:30:00,36.28264,2.80324,36.390769707,15.90264,-0.9867600000000001,15.9332248546,20.38,3.79,20.7294114726,33.12,15.90264,-0.9867600000000001,15.9332248546,15.90264,-0.9867600000000001,15.9332248546,0.0,0.0,0.0,0.0
2019-08-23 19:00:00,36.42828,2.37052,36.5053276773,15.21828,-0.7894800000000001,15.2387442012,21.21,3.16,21.4441064164,33.12,15.21828,-0.7894800000000001,15.2387442012,15.21828,-0.7894800000000001,15.2387442012,0.0,0.0,0.0,0.0
2019-08-23 19:30:00,36.54964,1.8386,36.5958554223,14.93964,-0.5814,14.9509487756,21.61,2.42,21.7450799033,33.16,14.93964,-0.5814,14.9509487756,14.93964,-0.5814,14.9509487756,0.0,0.0,0.0,0.0
2019-08-23 20:00:00,36.22444,1.7036,36.2644771956,14.91444,-0.7164,14.9316358606,21.31,2.42,21.4469694829,33.24,14.91444,-0.7164,14.9316358606,14.91444,-0.7164,14.9316358606,0.0,0.0,0.0,0.0
2019-08-23 20:30:00,35.72936,1.41996,35.7575649676,14.85936,-0.59004,14.87107013,20.87,2.01,20.9665686272,33.28,14.85936,-0.59004,14.87107013,14.85936,-0.59004,14.87107013,0.0,0.0,0.0,0.0
2019-08-23 21:00:00,35.62468,2.02168,35.6819984744,15.12468,-0.77832,15.144693035,20.5,2.8,20.6903359083,33.14,15.12468,-0.77832,15.144693035,15.12468,-0.77832,15.144693035,0.0,0.0,0.0,0.0
2019-08-23 21:30:00,34.83904,1.18024,34.8590257262,13.19904,-0.68976,13.2170505704,21.64,1.87,21.7206468596,33.29,13.19904,-0.68976,13.2170505704,13.19904,-0.68976,13.2170505704,0.0,0.0,0.0,0.0
2019-08-23 22:00:00,33.05312,-3.45284,33.2329782866,1.20312,0.13716,1.2109131265,31.85,-3.59,32.0516863831,33.65,1.20312,0.13716,1.2109131265,1.20312,0.13716,1.2109131265,0.0,0.0,0.0,0.0
2019-08-23 22:30:00,30.29148,-4.13088,30.5718486547,0.14148000000000002,0.06912,0.1574616296,30.15,-4.2,30.4411317135,33.69,0.14148000000000002,0.06912,0.1574616296,0.14148000000000002,0.06912,0.1574616296,0.0,0.0,0.0,0.0
2019-08-23 23:00:00,28.44068,-5.0298,28.8820215169,0.13068000000000002,0.1602,0.20673969720000002,28.31,-5.19,28.7818032792,33.63,0.13068000000000002,0.1602,0.20673969720000002,0.13068000000000002,0.1602,0.20673969720000002,0.0,0.0,0.0,0.0
2019-08-23 23:30:00,26.50264,-5.10668,26.9901483433,0.15264000000000003,0.19332000000000002,0.2463160409,26.35,-5.3,26.8777324192,33.53,0.15264000000000003,0.19332000000000002,0.2463160409,0.15264000000000003,0.19332000000000002,0.2463160409,0.0,0.0,0.0,0.0
2019-08-24 00:00:00,25.1568,-5.3988,25.7295866209,0.1368,0.1512,0.20390115250000002,25.02,-5.55,25.6281661459,33.7,0.1368,0.1512,0.20390115250000002,0.1368,0.1512,0.20390115250000002,0.0,0.0,0.0,0.0
2019-08-24 00:30:00,19.94136,-6.22328,20.8898791908,0.08136,0.12672,0.1505901989,19.86,-6.35,20.8504700187,33.51,10.38136,-1.45328,10.482588335300001,0.08136,0.12672,0.1505901989,10.3,-1.58,10.4204798354,0.0
2019-08-24 01:00:00,17.05368,-5.40096,17.888498273,0.10368000000000001,0.14904,0.1815556774,16.95,-5.55,17.835498311,33.14,16.83368,-4.22096,17.3548058377,0.10368000000000001,0.14904,0.1815556774,16.73,-4.37,17.2913215227,0.0
2019-08-24 01:30:00,16.11808,-5.1816,16.930489699,0.20808000000000001,0.1584,0.2615107004,15.91,-5.34,16.7822435926,33.2,15.90808,-4.0016,16.4036523935,0.20808000000000001,0.1584,0.2615107004,15.7,-4.16,16.2417856161,0.0
2019-08-24 02:00:00,15.53932,-5.09924,16.3545930747,0.22932000000000002,0.050760000000000007,0.2348706878,15.31,-5.15,16.1529749582,33.43,15.33932,-3.90924,15.829620824300001,0.22932000000000002,0.050760000000000007,0.2348706878,15.11,-3.96,15.6202976924,0.0
2019-08-24 02:30:00,15.47588,-5.37608,16.3830735194,0.15588000000000002,0.13392,0.20550703350000002,15.32,-5.51,16.2807401552,33.34,15.27588,-4.17608,15.8364185958,0.15588000000000002,0.13392,0.20550703350000002,15.12,-4.31,15.7222930897,0.0
2019-08-24 03:00:00,15.239,-5.6278,16.2449762647,0.099,0.1422,0.17326811590000002,15.14,-5.77,16.2022374998,33.45,15.029,-4.4278,15.667681827300001,0.099,0.1422,0.17326811590000002,14.93,-4.57,15.6137695641,0.0
2019-08-24 03:30:00,15.06368,-5.7832,16.1356703419,0.10368000000000001,0.1368,0.1716501745,14.96,-5.92,16.0887538361,33.26,14.86368,-4.5932,15.557199921,0.10368000000000001,0.1368,0.1716501745,14.76,-4.73,15.499370955,0.0
2019-08-24 04:00:00,14.83296,-5.7332,15.9023987059,0.10296000000000001,0.1368,0.1712162422,14.73,-5.87,15.8565380837,33.28,14.63296,-4.5532,15.3249844568,0.10296000000000001,0.1368,0.1712162422,14.53,-4.69,15.2681695039,0.0
2019-08-24 04:30:00,14.77344,-5.75376,15.8543458891,0.07344,0.15624000000000002,0.17263942540000002,14.7,-5.91,15.8435507384,33.18,14.57344,-4.56376,15.2713148999,0.07344,0.15624000000000002,0.17263942540000002,14.5,-4.72,15.2488819262,0.0
2019-08-24 05:00:00,14.74588,-5.89524,15.880643300300001,0.06588000000000001,0.10476,0.12375310910000001,14.68,-6.0,15.858827195,33.23,14.53588,-4.71524,15.2815344659,0.06588000000000001,0.10476,0.12375310910000001,14.47,-4.82,15.2516654828,0.0
2019-08-24 05:30:00,14.89948,-5.80172,15.9891982047,0.06948,0.09828,0.1203595813,14.83,-5.9,15.9605419707,33.18,14.69948,-4.62172,15.4089262452,0.06948,0.09828,0.1203595813,14.63,-4.72,15.3725502113,0.0
2019-08-24 06:00:00,15.2528,-5.68396,16.2774478688,0.0828,0.08604,0.119409889,15.17,-5.77,16.2302741813,33.23,15.0428,-4.50396,15.7025949296,0.0828,0.08604,0.119409889,14.96,-4.59,15.6483130081,0.0
2019-08-24 06:30:00,15.8044,-5.3782,16.6944330422,0.1044,0.0918,0.13902014240000002,15.7,-5.47,16.6256097633,33.2,15.6044,-4.2082,16.1618763329,0.1044,0.0918,0.13902014240000002,15.5,-4.3,16.0853971042,0.0
2019-08-24 07:00:00,16.66836,-4.6032399999999996,17.2923116901,3.88836,0.80676,3.9711717650000002,12.78,-5.41,13.8779141084,33.17,16.48836,-3.42324,16.8399699402,3.88836,0.80676,3.9711717650000002,12.6,-4.23,13.2910834773,0.0
2019-08-24 07:30:00,18.34392,-4.07388,18.790846155,4.63392,0.90612,4.7216806352,13.71,-4.98,14.5864491909,33.35,18.13392,-2.88388,18.3618032453,4.63392,0.90612,4.7216806352,13.5,-3.79,14.0219149905,0.0
2019-08-24 08:00:00,19.35488,-3.6732,19.7003496937,5.11488,0.8568,5.1861453561,14.24,-4.53,14.9431757,33.4,19.15488,-2.4832,19.3151678754,5.11488,0.8568,5.1861453561,14.04,-3.34,14.431812083,0.0
2019-08-24 08:30:00,19.64836,-3.1714,19.9026588337,5.68836,0.8586,5.7527935344,13.96,-4.03,14.5300550584,33.23,19.45836,-2.0114,19.5620424253,5.68836,0.8586,5.7527935344,13.77,-2.87,14.0659091423,0.0
2019-08-24 09:00:00,20.83376,-2.91448,21.0366287558,5.96376,0.7855200000000001,6.0152701525,14.87,-3.7,15.3234101949,32.98,20.62376,-1.76448,20.6991030291,5.96376,0.7855200000000001,6.0152701525,14.66,-2.55,14.8801243274,0.0
2019-08-24 09:30:00,21.35616,-5.33732,22.0130087614,6.44616,0.74268,6.4888020719,14.91,-6.08,16.102002981,33.15,21.14616,-4.15732,21.550948757,6.44616,0.74268,6.4888020719,14.7,-4.9,15.4951605348,0.0
2019-08-24 10:00:00,21.399,-5.6275200000000005,22.1265944589,5.769,0.58248,5.7983311349,15.63,-6.21,16.8184719877,33.19,21.179,-4.45752,21.6430017685,5.769,0.58248,5.7983311349,15.41,-5.04,16.2132569214,0.0
2019-08-24 10:30:00,20.35216,-5.798,21.1619285668,2.88216,-0.28800000000000003,2.8965134672,17.47,-5.51,18.3183241592,33.09,20.13216,-4.638,20.6594992743,2.88216,-0.28800000000000003,2.8965134672,17.25,-4.35,17.7900252951,0.0
2019-08-24 11:00:00,19.89808,-5.6492,20.6844639362,3.17808,-0.3492,3.1972070822,16.72,-5.3,17.5399087797,33.11,19.67808,-4.4992,20.185877071,3.17808,-0.3492,3.1972070822,16.5,-4.15,17.0138913832,0.0
2019-08-24 11:30:00,19.24404,-5.65808,20.0585878069,3.43404,-0.38808000000000004,3.4558988423,15.81,-5.27,16.6652032691,33.16,19.02404,-4.48808,19.5462773951,3.43404,-0.38808000000000004,3.4558988423,15.59,-4.1,16.1201147639,0.0
2019-08-24 12:00:00,19.13352,-5.85912,20.0105191028,3.59352,-0.42912000000000006,3.6190509757,15.54,-5.43,16.461363856,33.18,18.91352,-4.68912,19.4861254529,3.59352,-0.42912000000000006,3.6190509757,15.32,-4.26,15.9012578119,0.0
2019-08-24 12:30:00,19.19688,-5.71352,20.029091655,3.65688,-0.44352,3.6836776901,15.54,-5.27,16.4092809105,33.16,18.97688,-4.55352,19.5155455708,3.65688,-0.44352,3.6836776901,15.32,-4.11,15.8617306748,0.0
2019-08-24 13:00:00,19.6026,-5.81324,20.446410102,3.7026,-0.45324000000000003,3.7302376945,15.9,-5.36,16.7791418136,33.22,19.3926,-4.6432400000000005,19.9407274807,3.7026,-0.45324000000000003,3.7302376945,15.69,-4.19,16.239833743,0.0
2019-08-24 13:30:00,18.823,-5.74224,19.6793965664,3.843,-0.46224000000000004,3.8706995256,14.98,-5.28,15.8832868135,33.24,18.603,-4.57224,19.156643433,3.843,-0.46224000000000004,3.8706995256,14.76,-4.11,15.3215436559,0.0
2019-08-24 14:00:00,18.38108,-5.707,19.2466607744,3.96108,-0.47700000000000004,3.9896972023,14.42,-5.23,15.3391427401,33.17,18.17108,-4.527,18.7265020056,3.96108,-0.47700000000000004,3.9896972023,14.21,-4.05,14.775878992500001,0.0
2019-08-24 14:30:00,17.88548,-5.53968,18.7237402602,3.97548,-0.49968000000000007,4.0067594553,13.91,-5.04,14.7949214259,33.23,17.67548,-4.35968,18.2052026337,3.97548,-0.49968000000000007,4.0067594553,13.7,-3.86,14.2333973457,0.0
2019-08-24 15:00:00,16.55892,-5.30204,17.3870486204,3.95892,-0.48204,3.9881587391,12.6,-4.82,13.4904558856,33.2,16.36892,-4.12204,16.8799512952,3.95892,-0.48204,3.9881587391,12.41,-3.64,12.9328148522,0.0
2019-08-24 15:30:00,17.9028,-5.5526,18.7441087972,4.0428,-0.4626,4.0691805809,13.86,-5.09,14.7650838128,33.28,17.6928,-4.3626000000000005,18.2227179806,4.0428,-0.4626,4.0691805809,13.65,-3.9,14.1962142841,0.0
2019-08-24 16:00:00,18.59264,-4.7646,19.1934279202,11.22264,-1.5246,11.325725307,7.37,-3.24,8.0507453071,33.19,18.45264,-3.5846,18.7975870826,11.22264,-1.5246,11.325725307,7.23,-2.06,7.5177456727,0.0
2019-08-24 16:30:00,19.186,-4.51624,19.7103784778,14.886,-1.9562400000000002,15.0139891747,4.3,-2.56,5.0043581007,33.21,19.046,-3.33624,19.3359926908,14.886,-1.9562400000000002,15.0139891747,4.16,-1.38,4.3829214002,0.0
2019-08-24 17:00:00,19.9338,-4.56668,20.4502065677,12.5838,-1.06668,12.6289282468,7.35,-3.5,8.1407923447,33.14,19.7638,-3.37668,20.0501810032,12.5838,-1.06668,12.6289282468,7.18,-2.31,7.5424465526999995,0.0
2019-08-24 17:30:00,20.96916,-4.69196,21.4876746007,11.00916,-0.47196000000000005,11.0192717612,9.96,-4.22,10.8171160667,33.21,20.78916,-3.50196,21.082051545,11.00916,-0.47196000000000005,11.0192717612,9.78,-3.03,10.2386180708,0.0
2019-08-24 18:00:00,21.40444,-4.80636,21.9374371375,10.05444,-0.30636,10.0591063302,11.35,-4.5,12.2095249703,33.21,21.20444,-3.63636,21.5139812625,10.05444,-0.30636,10.0591063302,11.15,-3.33,11.6366404086,0.0
2019-08-24 18:30:00,21.8876,-5.08872,22.4713618857,11.3076,-1.00872,11.3525034155,10.58,-4.08,11.3394356121,33.15,21.7176,-3.90872,22.0665412287,11.3076,-1.00872,11.3525034155,10.41,-2.9,10.8063916272,0.0
2019-08-24 19:00:00,22.34352,-5.3688,22.9794886677,7.46352,-0.4788,7.4788622283,14.88,-4.89,15.66290203,33.27,22.11352,-4.1988,22.5086136452,7.46352,-0.4788,7.4788622283,14.65,-3.7199999999999998,15.1149230895,0.0
2019-08-24 19:30:00,22.33572,-5.42056,22.9840566183,5.80572,-0.07056000000000001,5.8061487608,16.53,-5.35,17.3742165291,33.27,22.11572,-4.25056,22.5204869271,5.80572,-0.07056000000000001,5.8061487608,16.31,-4.18,16.8371167365,0.0
2019-08-24 20:00:00,22.20092,-5.55832,22.8861479954,5.74092,-0.058320000000000004,5.7412162186,16.46,-5.5,17.3545844087,33.32,21.98092,-4.38832,22.4146870705,5.74092,-0.058320000000000004,5.7412162186,16.24,-4.33,16.8073347084,0.0
2019-08-24 20:30:00,21.95332,-5.45428,22.6207300797,6.04332,-0.04428000000000001,6.0434822197999996,15.91,-5.41,16.8046481665,33.26,21.72332,-4.27428,22.1398306529,6.04332,-0.04428000000000001,6.0434822197999996,15.68,-4.23,16.2405449416,0.0
2019-08-24 21:00:00,22.55272,-5.46072,23.2044099756,6.19272,-0.00072,6.1927200419,16.36,-5.46,17.2470635182,33.22,22.32272,-4.30072,22.7332360371,6.19272,-0.00072,6.1927200419,16.13,-4.3,16.6933190229,0.0
2019-08-24 21:30:00,22.25288,-5.73892,22.9809893403,6.12288,0.00108,6.1228800952,16.13,-5.74,17.1208790662,33.3,22.03288,-4.5589200000000005,22.4995900554,6.12288,0.00108,6.1228800952,15.91,-4.5600000000000005,16.5505800503,0.0
2019-08-24 22:00:00,21.75248,-5.7191600000000005,22.491757985,6.07248,-0.029160000000000002,6.0725500126,15.68,-5.69,16.6804826069,33.48,21.52248,-4.52916,21.9938726844,6.07248,-0.029160000000000002,6.0725500126,15.45,-4.5,16.0920011186,0.0
2019-08-24 22:30:00,19.61664,-5.39524,20.3450529502,0.9266400000000001,0.01476,0.9267575450000001,18.69,-5.41,19.4572402976,33.47,19.37664,-4.21524,19.8298367605,0.9266400000000001,0.01476,0.9267575450000001,18.45,-4.23,18.9286925064,0.0
2019-08-24 23:00:00,19.7512,-5.97044,20.633857013,0.5112,-0.010440000000000001,0.5113065945,19.24,-5.96,20.1419760699,33.57,19.5012,-4.77044,20.076202311,0.5112,-0.010440000000000001,0.5113065945,18.99,-4.76,19.5774794087,0.0
2019-08-24 23:30:00,18.61348,-6.21144,19.6225284962,0.48348,-0.00144,0.48348214440000004,18.13,-6.21,19.1640548945,33.6,18.37348,-5.02144,19.0472997295,0.48348,-0.00144,0.48348214440000004,17.89,-5.02,18.5809714493,0.0
2019-08-25 00:00:00,17.72016,-6.51748,18.8807207483,0.29016000000000003,0.00252,0.2901709427,17.43,-6.52,18.6095486243,33.38,17.48016,-5.32748,18.2739715655,0.29016000000000003,0.00252,0.2901709427,17.19,-5.33,17.9973609176,0.0
2019-08-25 00:30:00,16.48052,-6.51136,17.7201960632,0.47052000000000005,0.00864,0.47059932,16.01,-6.52,17.2867145519,33.51,16.26052,-5.32136,17.1091023412,0.47052000000000005,0.00864,0.47059932,15.79,-5.33,16.6653232792,0.0
2019-08-25 01:00:00,15.82288,-6.62348,17.153250969,0.27288,0.05652000000000001,0.2786718586,15.55,-6.68,16.9240922947,33.38,15.60288,-5.43348,16.5218815274,0.27288,0.05652000000000001,0.2786718586,15.33,-5.49,16.2833964516,0.0
2019-08-25 01:30:00,14.96288,-6.59484,16.3517489132,0.54288,-0.02484,0.543447992,14.42,-6.57,15.8461761949,33.47,14.74288,-5.39484,15.6989429364,0.54288,-0.02484,0.543447992,14.2,-5.37,15.1814656736,0.0
2019-08-25 02:00:00,14.21584,-6.4911200000000004,15.6276916325,0.73584,0.038880000000000005,0.7368664465,13.48,-6.53,14.978361058499999,33.13,14.00584,-5.32112,14.982585629999999,0.73584,0.038880000000000005,0.7368664465,13.27,-5.36,14.3116211521,0.0
2019-08-25 02:30:00,13.83848,-6.49012,15.2848024627,0.7084800000000001,0.029880000000000004,0.7091098115000001,13.13,-6.52,14.659716914,33.19,13.62848,-5.31012,14.6264432288,0.7084800000000001,0.029880000000000004,0.7091098115000001,12.92,-5.34,13.9800572245,0.0
2019-08-25 03:00:00,13.72604,-6.73784,15.2906069843,0.5360400000000001,0.00216,0.5360443519,13.19,-6.74,14.8122820659,33.19,13.51604,-5.54784,14.6103342175,0.5360400000000001,0.00216,0.5360443519,12.98,-5.55,14.1167595432,0.0
2019-08-25 03:30:00,13.9904,-7.19308,15.731233011,0.23040000000000002,0.01692,0.2310204458,13.76,-7.21,15.5345325002,33.4,13.7804,-5.99308,15.0271897588,0.23040000000000002,0.01692,0.2310204458,13.55,-6.01,14.8230428725,0.0
2019-08-25 04:00:00,13.8186,-7.3542,15.6536884982,0.2286,0.0558,0.2353117082,13.59,-7.41,15.4788953094,33.6,13.6086,-6.1342,14.9272369714,0.2286,0.0558,0.2353117082,13.38,-6.19,14.7424726556,0.0
2019-08-25 04:30:00,13.85032,-7.25148,15.6337879701,0.22032000000000002,0.038520000000000006,0.2236620057,13.63,-7.29,15.45706958,33.63,13.63032,-6.03148,14.9051794452,0.22032000000000002,0.038520000000000006,0.2236620057,13.41,-6.07,14.7198165749,0.0
2019-08-25 05:00:00,13.90892,-7.34952,15.7312904683,0.17892000000000002,0.060480000000000006,0.1888655522,13.73,-7.41,15.6019550057,33.59,13.69892,-6.12952,15.0077121706,0.17892000000000002,0.060480000000000006,0.1888655522,13.52,-6.19,14.8696502985,0.0
2019-08-25 05:30:00,15.37028,-6.17612,16.5647205087,5.21028,0.44388000000000005,5.2291535771,10.16,-6.62,12.1264174429,33.63,15.19028,-4.9461200000000005,15.975253035,5.21028,0.44388000000000005,5.2291535771,9.98,-5.39,11.3425085409,0.0
2019-08-25 06:00:00,15.84524,-5.5482,16.7885125576,5.47524,0.45180000000000003,5.4938489511,10.37,-6.0,11.980688628,33.6,15.64524,-4.3282,16.2328940703,5.47524,0.45180000000000003,5.4938489511,10.17,-4.78,11.2373172955,0.0
2019-08-25 06:30:00,14.95056,-6.42652,16.2732726771,0.07056000000000001,0.12348,0.1422182267,14.88,-6.55,16.2578258079,33.62,14.73056,-5.21652,15.626947201,0.07056000000000001,0.12348,0.1422182267,14.66,-5.34,15.6022818844,0.0
2019-08-25 07:00:00,15.43208,-6.38588,16.7011543464,0.08208,0.11412000000000001,0.1405720484,15.35,-6.5,16.6695080911,33.65,15.21208,-5.18588,16.0717369721,0.08208,0.11412000000000001,0.1405720484,15.13,-5.3,16.0314347455,0.0
2019-08-25 07:30:00,16.363,-6.26864,17.5226600849,0.153,0.08136,0.1732871882,16.21,-6.35,17.4093825278,33.6,16.133,-5.06864,16.9104937967,0.153,0.08136,0.1732871882,15.98,-5.15,16.78936866,0.0
2019-08-25 08:00:00,17.43388,-6.07908,18.463352499,0.26388,0.07092000000000001,0.2732440316,17.17,-6.15,18.2381852167,33.42,17.19388,-4.89908,17.8782128386,0.26388,0.07092000000000001,0.2732440316,16.93,-4.97,17.6444268822,0.0
2019-08-25 08:30:00,17.74388,-5.60244,18.6073268206,0.9838800000000001,0.007560000000000001,0.9839090446000001,16.76,-5.61,17.6739837049,33.39,17.52388,-4.43244,18.0757543303,0.9838800000000001,0.007560000000000001,0.9839090446000001,16.54,-4.44,17.1255715233,0.0
2019-08-25 09:00:00,19.54896,-5.30104,20.2549466097,1.48896,-0.04104,1.4895254826,18.06,-5.26,18.810401378,33.19,19.30896,-4.15104,19.7501156797,1.48896,-0.04104,1.4895254826,17.82,-4.11,18.287823818,0.0
2019-08-25 09:30:00,19.76168,-4.9474800000000005,20.3715869478,1.92168,-0.08748,1.9236701310000002,17.84,-4.86,18.4901379119,33.03,19.53168,-3.80748,19.8993323399,1.92168,-0.08748,1.9236701310000002,17.61,-3.7199999999999998,17.9986249475,0.0
2019-08-25 10:00:00,20.78084,-5.69688,21.5475695344,2.31084,-0.14688,2.3155032369,18.47,-5.55,19.2858341795,33.2,20.54084,-4.53688,21.0359071124,2.31084,-0.14688,2.3155032369,18.23,-4.39,18.7511332991,0.0
2019-08-25 10:30:00,20.7752,-5.30972,21.4429956284,2.6352,-0.18972000000000003,2.6420205749,18.14,-5.12,18.8487134839,33.17,20.5452,-4.15972,20.9620732161,2.6352,-0.18972000000000003,2.6420205749,17.91,-3.9699999999999998,18.3447267628,0.0
2019-08-25 11:00:00,20.94772,-5.0342,21.5441440498,2.9077200000000003,-0.2142,2.9155989502,18.04,-4.82,18.6728144638,33.08,20.70772,-3.9042,21.0725519394,2.9077200000000003,-0.2142,2.9155989502,17.8,-3.69,18.1784515292,0.0
2019-08-25 11:30:00,20.96308,-4.51168,21.4430869865,3.13308,-0.30168,3.1475706678,17.83,-4.21,18.320289299,32.99,20.73308,-3.37168,21.0054476817,3.13308,-0.30168,3.1475706678,17.6,-3.07,17.8657465559,0.0
2019-08-25 12:00:00,21.04904,-4.4752,21.5195143988,3.29904,-0.38520000000000004,3.3214520863,17.75,-4.09,18.2151200929,33.11,20.80904,-3.3352,21.0746222923,3.29904,-0.38520000000000004,3.3214520863,17.51,-2.95,17.7567620922,0.0
2019-08-25 12:30:00,21.31384,-4.36932,21.7570846578,3.45384,-0.40932,3.4780100069,17.86,-3.96,18.2937475658,33.14,21.08384,-3.22932,21.329716754,3.45384,-0.40932,3.4780100069,17.63,-2.8200000000000003,17.8541115713,0.0
2019-08-25 13:00:00,21.50216,-4.48788,21.9655173297,3.51216,-0.40788,3.5357649752,17.99,-4.08,18.4468561007,33.14,21.27216,-3.34788,21.5339985038,3.51216,-0.40788,3.5357649752,17.76,-2.94,18.0016999197,0.0
2019-08-25 13:30:00,20.84256,-4.66892,21.3590992628,3.56256,-0.44892000000000004,3.5907329224,17.28,-4.22,17.7878272985,33.14,20.61256,-3.5289200000000003,20.9124581558,3.56256,-0.44892000000000004,3.5907329224,17.05,-3.08,17.3259602908,0.0
2019-08-25 14:00:00,20.16476,-4.76656,20.7204642827,3.52476,-0.46656000000000003,3.5555043652,16.64,-4.3,17.1866110679,33.14,19.94476,-3.6165599999999998,20.2700014231,3.52476,-0.46656000000000003,3.5555043652,16.42,-3.15,16.7194168559,0.0
2019-08-25 14:30:00,19.89708,-5.00292,20.5164080933,3.45708,-0.41292,3.4816526324,16.44,-4.59,17.0687345752,33.36,19.65708,-3.83292,20.0272831371,3.45708,-0.41292,3.4816526324,16.2,-3.42,16.5570649573,0.0
2019-08-25 15:00:00,19.46408,-5.08332,20.1169220426,3.30408,-0.37332000000000004,3.3251033772,16.16,-4.71,16.8324003042,33.36,19.24408,-3.90332,19.6359497369,3.30408,-0.37332000000000004,3.3251033772,15.94,-3.5300000000000002,16.3261906151,0.0
2019-08-25 15:30:00,19.4666,-5.1364,20.1328368721,3.1266,-0.3564,3.1468473938,16.34,-4.78,17.0248054321,33.36,19.2366,-3.9564,19.6392433795,3.1266,-0.3564,3.1468473938,16.11,-3.6,16.5073347334,0.0
2019-08-25 16:00:00,19.5636,-5.2714,20.2613450422,2.8836,-0.3114,2.900365308,16.68,-4.96,17.4018389833,33.4,19.3436,-4.0914,19.7715557031,2.8836,-0.3114,2.900365308,16.46,-3.7800000000000002,16.8884575968,0.0
2019-08-25 16:30:00,19.60404,-5.53604,20.3707172972,2.62404,-0.26604,2.6374918395,16.98,-5.27,17.7790129085,33.52,19.37404,-4.35604,19.8577065746,2.62404,-0.26604,2.6374918395,16.75,-4.09,17.2421170394,0.0
2019-08-25 17:00:00,20.09828,-5.61432,20.867713052,2.25828,-0.18432,2.26578958,17.84,-5.43,18.6480696052,33.37,19.85828,-4.44432,20.3495273857,2.25828,-0.18432,2.26578958,17.6,-4.26,18.1082191283,0.0
2019-08-25 17:30:00,20.40268,-5.45968,21.1205458472,1.91268,-0.22968000000000002,1.9264209521,18.49,-5.23,19.215436503,33.37,20.15268,-4.28968,20.6041710749,1.91268,-0.22968000000000002,1.9264209521,18.24,-4.06,18.6863907698,0.0
2019-08-25 18:00:00,20.743,-5.16744,21.376961551,1.683,-0.21744000000000002,1.6969882597,19.06,-4.95,19.6922852915,33.35,20.503,-4.01744,20.8928895358,1.683,-0.21744000000000002,1.6969882597,18.82,-3.8,19.1998020823,0.0
2019-08-25 18:30:00,21.48708,-5.43796,22.1645215578,1.20708,-0.14796,1.2161144222,20.28,-5.29,20.9585901243,33.35,21.23708,-4.26796,21.6616954435,1.20708,-0.14796,1.2161144222,20.03,-4.12,20.4493349525,0.0
2019-08-25 19:00:00,20.771,-5.39564,21.4603674714,0.801,-0.12564,0.8107936911,19.97,-5.27,20.6536631134,33.37,20.521,-4.24564,20.9555935256,0.801,-0.12564,0.8107936911,19.72,-4.12,20.1457886418,0.0
2019-08-25 19:30:00,21.83512,-5.53928,22.5267860187,0.5551200000000001,-0.08928000000000001,0.5622536196,21.28,-5.45,21.966813606,33.37,21.57512,-4.38928,22.0170747815,0.5551200000000001,-0.08928000000000001,0.5622536196,21.02,-4.3,21.4553116966,0.0
2019-08-25 20:00:00,22.12332,-5.75768,22.8602748628,0.37332000000000004,-0.06768,0.3794053305,21.75,-5.69,22.4819616582,33.37,21.86332,-4.59768,22.3415179163,0.37332000000000004,-0.06768,0.3794053305,21.49,-4.53,21.9622630892,0.0
2019-08-25 20:30:00,22.71236,-6.20456,23.5445930431,0.16236,-0.03456,0.16599747950000002,22.55,-6.17,23.3788665251,33.37,22.44236,-5.05456,23.00452345,0.16236,-0.03456,0.16599747950000002,22.28,-5.02,22.8385376064,0.0
2019-08-25 21:00:00,23.50456,-6.38132,24.3554015721,0.12456,0.05868,0.1376899996,23.38,-6.44,24.2507319477,33.27,23.23456,-5.23132,23.8162022022,0.12456,0.05868,0.1376899996,23.11,-5.29,23.7077244796,0.0
2019-08-25 21:30:00,23.08852,-6.58188,24.0083506332,0.12852000000000002,0.07812000000000001,0.150399883,22.96,-6.66,23.9064259144,33.37,22.80852,-5.43188,23.4464049467,0.12852000000000002,0.07812000000000001,0.150399883,22.68,-5.51,23.3397193642,0.0
2019-08-25 22:00:00,22.18496,-6.64428,23.1585601219,0.08496000000000001,0.045720000000000004,0.0964806716,22.1,-6.69,23.0903897758,33.5,21.92496,-5.47428,22.5980444402,0.08496000000000001,0.045720000000000004,0.0964806716,21.84,-5.52,22.5267840581,0.0
2019-08-25 22:30:00,21.29768,-6.8852,22.3829656753,0.06768,0.0648,0.0936996393,21.23,-6.95,22.3386526004,33.6,21.04768,-5.7052,21.8072038653,0.06768,0.0648,0.0936996393,20.98,-5.77,21.7589820534,0.0
2019-08-25 23:00:00,20.12012,-7.1484,21.3522563532,0.06012000000000001,0.1116,0.1267634585,20.06,-7.26,21.3333354167,33.75,19.85012,-5.9384,20.7193595117,0.06012000000000001,0.1116,0.1267634585,19.79,-6.05,20.6941199378,0.0
2019-08-25 23:30:00,18.71148,-7.40832,20.1246786064,0.051480000000000005,0.12168000000000001,0.1321219618,18.66,-7.53,20.122040155,33.72,18.47148,-6.19832,19.4837045813,0.051480000000000005,0.12168000000000001,0.1321219618,18.42,-6.32,19.4740545342,0.0
2019-08-26 00:00:00,17.55112,-7.57688,19.1167707469,0.051120000000000006,0.12312000000000001,0.1333108728,17.5,-7.7,19.1191003972,33.6,17.31112,-6.36688,18.4448376677,0.051120000000000006,0.12312000000000001,0.1333108728,17.26,-6.49,18.439840021,0.0
2019-08-26 00:30:00,16.69788,-7.67868,18.3788281192,0.047880000000000006,0.12132000000000001,0.1304263654,16.65,-7.8,18.3864760082,33.62,16.45788,-6.46868,17.6834848103,0.047880000000000006,0.12132000000000001,0.1304263654,16.41,-6.59,17.6837835318,0.0
2019-08-26 01:00:00,15.95212,-7.7676,17.7427659133,0.042120000000000005,0.12240000000000001,0.1294444066,15.91,-7.89,17.7589470409,33.62,15.72212,-6.5476,17.0310341158,0.042120000000000005,0.12240000000000001,0.1294444066,15.68,-6.67,17.0396977673,0.0
2019-08-26 01:30:00,15.35392,-7.86364,17.2504983527,0.04392,0.12636,0.1337752443,15.31,-7.99,17.2695164958,33.67,15.13392,-6.63364,16.5239436641,0.04392,0.12636,0.1337752443,15.09,-6.76,16.5349841246,0.0
2019-08-26 02:00:00,14.965,-7.80976,16.8802718064,0.045,0.12024000000000001,0.1283848028,14.92,-7.93,16.8964878007,33.72,14.755,-6.57976,16.1555955216,0.045,0.12024000000000001,0.1283848028,14.71,-6.7,16.1639753774,0.0
2019-08-26 02:30:00,14.79284,-6.574,16.1878223139,0.04284,0.126,0.1330836789,14.75,-6.7,16.2003857979,33.57,14.582840000000001,-5.374,15.5415281895,0.04284,0.126,0.1330836789,14.54,-5.5,15.5454687932,0.0
2019-08-26 03:00:00,14.46888,-6.41472,15.8271008442,0.038880000000000005,0.12528,0.1311744365,14.43,-6.54,15.8428690583,33.57,14.23888,-5.21472,15.1637399191,0.038880000000000005,0.12528,0.1311744365,14.2,-5.34,15.1708800008,0.0
2019-08-26 03:30:00,14.30744,-6.54076,15.7316363018,0.03744,0.12924000000000002,0.1345538227,14.27,-6.67,15.7518824272,33.64,14.09744,-5.33076,15.0716560713,0.03744,0.12924000000000002,0.1345538227,14.06,-5.46,15.0829440097,0.0
2019-08-26 04:00:00,14.14636,-6.58976,15.6059103582,0.03636,0.12024000000000001,0.1256173045,14.11,-6.71,15.6242183805,33.62,13.93636,-5.37976,14.9386728898,0.03636,0.12024000000000001,0.1256173045,13.9,-5.5,14.9485785277,0.0
2019-08-26 04:30:00,14.18708,-6.53976,15.6218340723,0.03708,0.12024000000000001,0.1258275963,14.15,-6.66,15.6389929343,33.71,13.97708,-5.3197600000000005,14.9552202185,0.03708,0.12024000000000001,0.1258275963,13.94,-5.44,14.9638631376,0.0
2019-08-26 05:00:00,14.2278,-6.55112,15.6635713072,0.0378,0.12888000000000002,0.1343089513,14.19,-6.68,15.6837017314,33.61,14.0178,-5.34112,15.0008759642,0.0378,0.12888000000000002,0.1343089513,13.98,-5.47,15.0120385025,0.0
2019-08-26 05:30:00,14.60708,-6.40104,15.9480437424,0.03708,0.13896,0.1438221402,14.57,-6.54,15.9704884083,33.63,14.38708,-5.19104,15.2949327298,0.03708,0.13896,0.1438221402,14.35,-5.33,15.3078868561,0.0
2019-08-26 06:00:00,14.92104,-6.37716,16.2266941904,0.04104,0.13284,0.1390350574,14.88,-6.51,16.2417517528,33.63,14.691040000000001,-5.18716,15.5799000365,0.04104,0.13284,0.1390350574,14.65,-5.32,15.586048248400001,0.0
2019-08-26 06:30:00,15.38888,-6.1422,16.5693768288,0.038880000000000005,0.1278,0.1335832864,15.35,-6.27,16.5811760741,33.68,15.16888,-4.9322,15.9505961423,0.038880000000000005,0.1278,0.1335832864,15.13,-5.06,15.9536986307,0.0
2019-08-26 07:00:00,15.81052,-6.0746,16.9373347322,0.11052000000000001,0.0954,0.1459994192,15.7,-6.17,16.8688737028,33.63,15.59052,-4.8746,16.3348106518,0.11052000000000001,0.0954,0.1459994192,15.48,-4.97,16.2582686655,0.0
2019-08-26 07:30:00,16.05208,-5.91044,17.1056298721,0.26208000000000004,0.07956,0.2738899779,15.79,-5.99,16.8879898153,33.5,15.82208,-4.72044,16.5112316112,0.26208000000000004,0.07956,0.2738899779,15.56,-4.8,16.2835376992,0.0
2019-08-26 08:00:00,16.73624,-5.73032,17.6900620869,0.51624,0.04968,0.5186249512000001,16.22,-5.78,17.2190824378,33.58,16.51624,-4.54032,17.1289430334,0.51624,0.04968,0.5186249512000001,16.0,-4.59,16.6453627176,0.0
2019-08-26 08:30:00,18.00084,-5.35208,18.7796432616,0.8708400000000001,0.00792,0.8708760141,17.13,-5.36,17.9489971865,33.58,17.76084,-4.17208,18.2442782546,0.8708400000000001,0.00792,0.8708760141,16.89,-4.18,17.399554592,0.0
2019-08-26 09:00:00,19.14016,-5.06172,19.7981497667,1.10016,0.008280000000000001,1.1001911579,18.04,-5.07,18.7389033831,33.48,18.90016,-3.8917200000000003,19.2966715416,1.10016,0.008280000000000001,1.1001911579,17.8,-3.9,18.2222391599,0.0
2019-08-26 09:30:00,20.87504,-4.67444,21.3920004748,1.08504,0.025560000000000003,1.0853410133,19.79,-4.7,20.3404547638,33.27,20.63504,-3.5244400000000002,20.9338614,1.08504,0.025560000000000003,1.0853410133,19.55,-3.55,19.8697005513,0.0
2019-08-26 10:00:00,21.20104,-4.25484,21.623777665,1.4810400000000001,-0.02484,1.4812482936,19.72,-4.23,20.1685720863,33.13,20.95104,-3.12484,21.1827925946,1.4810400000000001,-0.02484,1.4812482936,19.47,-3.1,19.71524537,0.0
2019-08-26 10:30:00,21.02364,-4.70548,21.5437921657,1.76364,-0.10548,1.7667914648,19.26,-4.6,19.8017069971,33.03,20.78364,-3.57548,21.0889485011,1.76364,-0.10548,1.7667914648,19.02,-3.47,19.3339416571,0.0
2019-08-26 11:00:00,21.3448,-4.9506,21.9113880756,1.6848,-0.030600000000000002,1.6850778617,19.66,-4.92,20.2662774085,33.07,21.0948,-3.8306,21.4397780632,1.6848,-0.030600000000000002,1.6850778617,19.41,-3.8,19.7784756743,0.0
