Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-26 11:30:00,21.97028,-5.08344,22.5507109758,2.06028,-0.07344,2.0615884924,19.91,-5.01,20.5306648699,32.99,21.72028,-3.94344,22.0753546362,2.06028,-0.07344,2.0615884924,19.66,-3.87,20.0372777592,0.0
2019-08-26 12:00:00,21.34584,-5.05816,21.9369521103,2.89584,-0.21816000000000002,2.9040459864,18.45,-4.84,19.0742784923,33.06,21.11584,-3.92816,21.4781083872,2.89584,-0.21816000000000002,2.9040459864,18.22,-3.71,18.5938834029,0.0
2019-08-26 12:30:00,20.56708,-4.67992,21.0928051935,3.18708,-0.25992000000000004,3.1976612286,17.38,-4.42,17.9332317221,33.08,20.33708,-3.53992,20.6428645428,3.18708,-0.25992000000000004,3.1976612286,17.15,-3.2800000000000002,17.4608390406,0.0
2019-08-26 13:00:00,20.05172,-4.50644,20.5518728205,3.41172,-0.31644,3.4263636164,16.64,-4.19,17.1594201534,33.08,19.82172,-3.36644,20.1055589833,3.41172,-0.31644,3.4263636164,16.41,-3.05,16.691033521,0.0
2019-08-26 13:30:00,19.524,-4.24472,19.9800956924,3.384,-0.41472000000000003,3.4093179198,16.14,-3.83,16.5882036399,32.97,19.314,-3.11472,19.5635394722,3.384,-0.41472000000000003,3.4093179198,15.93,-2.7,16.1571934444,0.0
2019-08-26 14:00:00,19.41852,-4.28676,19.8860561773,3.36852,-0.35676,3.3873595451,16.05,-3.93,16.5241459689,33.09,19.18852,-3.13676,19.4432138055,3.36852,-0.35676,3.3873595451,15.82,-2.7800000000000002,16.0624033071,0.0
2019-08-26 14:30:00,19.19596,-4.39176,19.6919383561,3.04596,-0.31176000000000004,3.0618730573,16.15,-4.08,16.657397756,33.02,18.97596,-3.26176,19.2542498223,3.04596,-0.31176000000000004,3.0618730573,15.93,-2.95,16.2008456569,0.0
2019-08-26 15:00:00,19.0278,-4.5262,19.5587233551,3.0978,-0.37620000000000003,3.1205594498,15.93,-4.15,16.461694931,33.12,18.7978,-3.3762,19.0985866304,3.0978,-0.37620000000000003,3.1205594498,15.7,-3.0,15.9840545545,0.0
2019-08-26 15:30:00,20.06672,-4.62324,20.5924160714,3.18672,-0.36324,3.2073552432,16.88,-4.26,17.4092504147,33.12,19.84672,-3.48324,20.1500683784,3.18672,-0.36324,3.2073552432,16.66,-3.12,16.9496312644,0.0
2019-08-26 16:00:00,20.315080000000002,-4.8444,20.8846998247,3.02508,-0.19440000000000002,3.031319905,17.29,-4.65,17.9043737673,33.16,20.08508,-3.6944,20.4220231605,3.02508,-0.19440000000000002,3.031319905,17.06,-3.5,17.4153265832,0.0
2019-08-26 16:30:00,20.21548,-5.02804,20.831390205,2.44548,-0.15804,2.4505813743,17.77,-4.87,18.4252489807,33.14,19.97548,-3.88804,20.350347817,2.44548,-0.15804,2.4505813743,17.53,-3.73,17.9224384502,0.0
2019-08-26 17:00:00,20.96292,-5.05952,21.5648500472,2.12292,-0.11952000000000002,2.126281815,18.84,-4.94,19.4768888686,33.14,20.73292,-3.90952,21.0983013145,2.12292,-0.11952000000000002,2.126281815,18.61,-3.79,18.9920035805,0.0
2019-08-26 17:30:00,21.41808,-4.5464,21.8952941028,1.82808,-0.1764,1.8365711112,19.59,-4.37,20.0714972037,33.1,21.16808,-3.4164,21.4420008359,1.82808,-0.1764,1.8365711112,19.34,-3.24,19.6095180971,0.0
2019-08-26 18:00:00,22.20604,-3.85984,22.5390012491,4.40604,-0.15984,4.4089383424,17.8,-3.7,18.180484042,32.99,21.97604,-2.73984,22.1461747782,4.40604,-0.15984,4.4089383424,17.57,-2.58,17.7584149067,0.0
2019-08-26 18:30:00,23.68568,-3.77844,23.9851630367,6.56568,-0.11844,6.566748198,17.12,-3.66,17.5068557999,33.06,23.46568,-2.63844,23.6135449159,6.56568,-0.11844,6.566748198,16.9,-2.52,17.086848744,0.0
2019-08-26 19:00:00,24.34212,-4.02732,24.6730239832,5.7121200000000005,-0.06732,5.712516685,18.63,-3.96,19.0462200974,33.0,24.11212,-2.89732,24.2855676087,5.7121200000000005,-0.06732,5.712516685,18.4,-2.83,18.6163610837,0.0
2019-08-26 19:30:00,24.32448,-4.283,24.6986723585,5.60448,-0.063,5.6048340805,18.72,-4.22,19.1897576848,33.0,24.08448,-3.153,24.2899894168,5.60448,-0.063,5.6048340805,18.48,-3.09,18.7365551796,0.0
2019-08-26 20:00:00,24.29292,-4.45892,24.6987434841,5.45292,0.00108,5.452920107,18.84,-4.46,19.3607127968,33.04,24.06292,-3.31892,24.2907255736,5.45292,0.00108,5.452920107,18.61,-3.32,18.9038223648,0.0
2019-08-26 20:30:00,26.90628,-4.43096,27.2686873531,9.56628,0.9590400000000001,9.6142327182,17.34,-5.39,18.158405767,33.0,26.67628,-3.29096,26.8785106053,9.56628,0.9590400000000001,9.6142327182,17.11,-4.25,17.6299347702,0.0
2019-08-26 21:00:00,26.9524,-4.61872,27.3452818636,10.2024,1.15128,10.2671520588,16.75,-5.77,17.7159645518,33.09,26.7324,-3.45872,26.9552212716,10.2024,1.15128,10.2671520588,16.53,-4.61,17.1607983497,0.0
2019-08-26 21:30:00,24.52044,-5.97868,25.2387914199,2.44044,0.66132,2.5284563544000003,22.08,-6.64,23.056799431,33.27,24.24044,-4.82868,24.7166964204,2.44044,0.66132,2.5284563544000003,21.8,-5.49,22.4806605775,0.0
2019-08-26 22:00:00,23.42248,-6.49724,24.3069269339,0.042480000000000004,0.12276000000000001,0.1299021478,23.38,-6.62,24.2991522486,33.25,23.14248,-5.34724,23.7522073957,0.042480000000000004,0.12276000000000001,0.1299021478,23.1,-5.47,23.7388057829,0.0
2019-08-26 22:30:00,22.31284,-6.60824,23.2708329194,0.04284,0.13176000000000002,0.13854949730000002,22.27,-6.74,23.2675847479,33.44,22.05284,-5.43824,22.7134807188,0.04284,0.13176000000000002,0.13854949730000002,22.01,-5.57,22.7038542983,0.0
2019-08-26 23:00:00,20.8178,-6.88724,21.9274912304,0.0378,0.12276000000000001,0.1284478789,20.78,-7.01,21.9305380691,33.47,20.5678,-5.7072400000000005,21.3449522196,0.0378,0.12276000000000001,0.1284478789,20.53,-5.83,21.3417384484,0.0
2019-08-26 23:30:00,19.2056,-6.78192,20.3678548268,0.0756,0.11808,0.1402078685,19.13,-6.9,20.3363443126,33.62,18.9556,-5.59192,19.76320674,0.0756,0.11808,0.1402078685,18.88,-5.71,19.7245659014,0.0
2019-08-27 00:00:00,17.81472,-6.89428,19.102234042,0.054720000000000005,0.13572,0.14633590400000002,17.76,-7.03,19.1007460587,33.53,17.58472,-5.69428,18.4837009875,0.054720000000000005,0.13572,0.14633590400000002,17.53,-5.83,18.4740304211,0.0
2019-08-27 00:30:00,16.82688,-6.97788,18.2163305808,0.05688000000000001,0.13212000000000002,0.1438437652,16.77,-7.11,18.2149663738,33.62,16.59688,-5.76788,17.570568159,0.05688000000000001,0.13212000000000002,0.1438437652,16.54,-5.9,17.5607972484,0.0
2019-08-27 01:00:00,15.822,-6.68788,17.1774102499,0.162,0.042120000000000005,0.1673860639,15.66,-6.73,17.0448965969,33.62,15.602,-5.48788,16.5390214612,0.162,0.042120000000000005,0.1673860639,15.44,-5.53,16.4004420672,0.0
2019-08-27 01:30:00,15.55676,-6.98856,17.0544056646,0.35676,0.00144,0.3567629061,15.2,-6.99,16.7302151809,33.55,15.32676,-5.77856,16.3799062199,0.35676,0.00144,0.3567629061,14.97,-5.78,16.0470963105,0.0
2019-08-27 02:00:00,15.20144,-7.12056,16.7864872081,0.27144,0.019440000000000002,0.27213523700000003,14.93,-7.14,16.5494561844,33.48,14.98144,-5.93056,16.1125754114,0.27144,0.019440000000000002,0.27213523700000003,14.71,-5.95,15.8677849746,0.0
2019-08-27 02:30:00,15.01836,-7.15984,16.637741611,0.19836,0.02016,0.1993818327,14.82,-7.18,16.4676895769,33.53,14.80836,-5.94984,15.9589511534,0.19836,0.02016,0.1993818327,14.61,-5.97,15.7826803807,0.0
2019-08-27 03:00:00,14.4748,-6.96964,16.0653576608,0.33480000000000004,0.00036,0.3348001935,14.14,-6.97,15.7645329775,33.5,14.2648,-5.76964,15.3874385383,0.33480000000000004,0.00036,0.3348001935,13.93,-5.77,15.0777252926,0.0
2019-08-27 03:30:00,14.44852,-7.0338,16.069663115,0.30852,0.0162,0.3089450281,14.14,-7.05,15.8000664556,33.58,14.22852,-5.8238,15.374245602,0.30852,0.0162,0.3089450281,13.92,-5.84,15.095429772,0.0
2019-08-27 04:00:00,14.74992,-7.35408,16.4815846524,0.07992,0.11592000000000001,0.1408000455,14.67,-7.47,16.4623752843,33.61,14.52992,-6.14408,15.7755600298,0.07992,0.11592000000000001,0.1408000455,14.45,-6.26,15.7477014196,0.0
2019-08-27 04:30:00,14.96416,-7.37624,16.6833749896,0.07416,0.11376000000000001,0.13579780260000002,14.89,-7.49,16.6676993013,33.57,14.74416,-6.16624,15.9816385219,0.07416,0.11376000000000001,0.13579780260000002,14.67,-6.28,15.957672136,0.0
2019-08-27 05:00:00,15.14532,-7.2058,16.772127818,0.08532000000000001,0.1242,0.1506822564,15.06,-7.33,16.7491044537,33.53,14.93532,-5.9958,16.0938932873,0.08532000000000001,0.1242,0.1506822564,14.85,-6.12,16.0616593165,0.0
2019-08-27 05:30:00,16.05152,-6.9486,17.490978711,0.10152000000000001,0.13140000000000002,0.166049,15.95,-7.08,17.4507564306,33.45,15.82152,-5.7686,16.8403456339,0.10152000000000001,0.13140000000000002,0.166049,15.72,-5.9,16.7907236294,0.0
2019-08-27 06:00:00,17.22944,-6.71364,18.4912564409,0.10944000000000001,0.12636,0.16716447950000002,17.12,-6.84,18.4358346706,33.52,16.99944,-5.5136400000000005,17.871239083,0.10944000000000001,0.12636,0.16716447950000002,16.89,-5.64,17.8067880315,0.0
2019-08-27 06:30:00,19.155,-6.2988800000000005,20.1640748425,0.045,0.14112000000000002,0.1481210802,19.11,-6.44,20.1659539819,33.41,18.895,-5.11888,19.5761068002,0.045,0.14112000000000002,0.1481210802,18.85,-5.26,19.570132856,0.0
2019-08-27 07:00:00,20.32872,-5.86956,21.1591254884,0.10872000000000001,0.10044,0.1480142966,20.22,-5.97,21.0829148839,33.41,20.07872,-4.71956,20.6259361832,0.10872000000000001,0.10044,0.1480142966,19.97,-4.82,20.5434490775,0.0
2019-08-27 07:30:00,21.83532,-5.13332,22.430607966,0.17532,0.07668000000000001,0.1913554933,21.66,-5.21,22.2777848989,33.23,21.56532,-3.99332,21.9319317737,0.17532,0.07668000000000001,0.1913554933,21.39,-4.07,21.7737686219,0.0
2019-08-27 08:00:00,22.93196,-4.4754000000000005,23.3645884749,1.19196,0.08460000000000001,1.1949584937,21.74,-4.5600000000000005,22.2130862331,33.06,22.67196,-3.3554,22.9189109558,1.19196,0.08460000000000001,1.1949584937,21.48,-3.44,21.7537123269,0.0
2019-08-27 08:30:00,25.40696,-3.59528,25.6600790085,4.11696,0.054720000000000005,4.1173236356,21.29,-3.65,21.600615732,32.92,25.14696,-2.49528,25.2704574458,4.11696,0.054720000000000005,4.1173236356,21.03,-2.55,21.1840364426,0.0
2019-08-27 09:00:00,27.70784,-3.31288,27.9051889684,5.39784,0.35712000000000005,5.4096405943,22.31,-3.67,22.6098429893,32.85,27.45784,-2.22288,27.5476709172,5.39784,0.35712000000000005,5.4096405943,22.06,-2.58,22.210357944,0.0
2019-08-27 09:30:00,28.36244,-2.0204,28.4343105933,14.03244,-1.0404,14.0709560625,14.33,-0.98,14.363471029,33.04,27.95244,-4.5104,28.3140002492,14.03244,-1.0404,14.0709560625,13.92,-3.47,14.3459855012,0.0
2019-08-27 10:00:00,29.52316,2.58256,29.6359004003,13.94316,-1.29744,14.0033946363,15.58,3.88,16.055864972,33.59,28.72316,-6.16744,29.3778358042,13.94316,-1.29744,14.0033946363,14.78,-4.87,15.5616612224,0.0
2019-08-27 10:30:00,30.02224,2.28852,30.1093377278,6.76224,0.7585200000000001,6.8046485881,23.26,1.53,23.3102659787,33.64,28.96224,-6.48148,29.6786274751,6.76224,0.7585200000000001,6.8046485881,22.2,-7.24,23.3507515939,0.0
2019-08-27 11:00:00,29.60284,2.2831200000000003,29.6907523145,6.25284,0.5731200000000001,6.2790504537,23.35,1.71,23.4125308329,33.6,28.56284,-6.45688,29.2835641308,6.25284,0.5731200000000001,6.2790504537,22.31,-7.03,23.3913873039,0.0
2019-08-27 11:30:00,30.18288,2.4982800000000003,30.286096613,5.94288,0.6382800000000001,5.9770581437,24.24,1.8599999999999999,24.311256652,33.6,29.11288,-6.23172,29.7723716901,5.94288,0.6382800000000001,5.9770581437,23.17,-6.87,24.1670395374,0.0
2019-08-27 12:00:00,30.01156,2.40608,30.1078553637,4.92156,0.31608,4.9316994434,25.09,2.09,25.176898141,33.6,28.91156,-6.33392,29.5972438615,4.92156,0.31608,4.9316994434,23.99,-6.65,24.894629943,0.0
2019-08-27 12:30:00,29.06268,2.4516400000000003,29.1659031657,5.15268,-0.01836,5.15271271,23.91,2.47,24.0372419383,33.48,28.00268,-6.24836,28.6913242962,5.15268,-0.01836,5.15271271,22.85,-6.23,23.6840748183,0.0
2019-08-27 13:00:00,27.89404,2.75788,28.0300440531,6.13404,-0.13212000000000002,6.1354626896,21.76,2.89,21.9510751445,33.46,26.90404,-5.95212,27.5545840255,6.13404,-0.13212000000000002,6.1354626896,20.77,-5.82,21.570009272100002,0.0
2019-08-27 13:30:00,26.70412,2.57648,26.8281246859,6.4141200000000005,-0.17352,6.4164666729,20.29,2.75,20.4755122036,33.49,25.74412,-6.12352,26.4623735097,6.4141200000000005,-0.17352,6.4164666729,19.33,-5.95,20.2250191594,0.0
2019-08-27 14:00:00,26.43812,3.0262000000000002,26.6107511276,5.56812,-0.1638,5.5705287697,20.87,3.19,21.1123897274,33.42,25.45812,-5.6438,26.0762027982,5.56812,-0.1638,5.5705287697,19.89,-5.48,20.631105157,0.0
2019-08-27 14:30:00,27.03368,3.21252,27.223889125,5.23368,-0.08748,5.234411055,21.8,3.3,22.0483559478,33.39,26.03368,-5.45748,26.5995598139,5.23368,-0.08748,5.234411055,20.8,-5.37,21.4820134066,0.0
2019-08-27 15:00:00,27.01024,3.15724,27.1941396127,4.71024,-0.032760000000000004,4.7103539225,22.3,3.19,22.5270082346,33.42,26.00024,-5.52276,26.5803189987,4.71024,-0.032760000000000004,4.7103539225,21.29,-5.49,21.9864549212,0.0
2019-08-27 15:30:00,26.46364,3.06648,26.6407121084,5.1836400000000005,-0.08352000000000001,5.1843128031,21.28,3.15,21.5118781142,33.48,25.46364,-5.66352,26.0858663042,5.1836400000000005,-0.08352000000000001,5.1843128031,20.28,-5.58,21.0336587402,0.0
2019-08-27 16:00:00,27.51848,3.069,27.689086343,3.85848,0.009000000000000001,3.8584904963,23.66,3.06,23.857057656,33.52,26.45848,-5.651,27.0552206591,3.85848,0.009000000000000001,3.8584904963,22.6,-5.66,23.2979741609,0.0
2019-08-27 16:30:00,27.51892,2.54892,27.6367138266,4.40892,-0.00108,4.4089201323000005,23.11,2.55,23.2502602136,33.6,26.46892,-6.19108,27.1833257261,4.40892,-0.00108,4.4089201323000005,22.06,-6.19,22.9119990398,0.0
2019-08-27 17:00:00,28.36116,2.08212,28.43748618,5.14116,-0.047880000000000006,5.1413829501,23.22,2.13,23.3174891444,33.6,27.31116,-6.64788,28.108606672,5.14116,-0.047880000000000006,5.1413829501,22.17,-6.6,23.1315563679,0.0
2019-08-27 17:30:00,28.31812,1.64444,28.3658263276,6.82812,-0.7455600000000001,6.8687031125,21.49,2.39,21.6224929183,33.6,27.33812,-7.07556,28.2389156033,6.82812,-0.7455600000000001,6.8687031125,20.51,-6.33,21.4645987617,0.0
2019-08-27 18:00:00,28.29636,1.5223200000000001,28.33728017,11.10636,-2.40768,11.3643369992,17.19,3.93,17.633519217699998,33.6,27.42636,-7.22768,28.3627322561,11.10636,-2.40768,11.3643369992,16.32,-4.82,17.0168974846,0.0
2019-08-27 18:30:00,28.44468,1.54916,28.4868340994,11.16468,-2.40084,11.4198998335,17.28,3.95,17.7257129617,33.62,27.58468,-7.20084,28.5090628995,11.16468,-2.40084,11.4198998335,16.42,-4.8,17.1072031612,0.0
2019-08-27 19:00:00,29.07828,1.17636,29.1020650574,7.83828,-1.40364,7.9629666964,21.24,2.58,21.3961211438,33.83,28.07828,-7.70364,29.1159041936,7.83828,-1.40364,7.9629666964,20.24,-6.3,21.1978206427,0.0
2019-08-27 19:30:00,29.63744,3.09816,29.7989336242,3.99744,0.038160000000000006,3.9976221356,25.64,3.06,25.8219519014,33.83,28.51744,-5.78184,29.097664132,3.99744,0.038160000000000006,3.9976221356,24.52,-5.82,25.2012460009,0.0
2019-08-27 20:00:00,29.16232,3.45784,29.3666062944,3.35232,0.08784,3.3534706273,25.81,3.37,26.0290798915,33.78,28.04232,-5.41216,28.5598176963,3.35232,0.08784,3.3534706273,24.69,-5.5,25.2951793826,0.0
2019-08-27 20:30:00,29.08376,3.18284,29.2574019045,0.47376,-0.04716,0.4761014631,28.61,3.23,28.7917522912,33.64,27.87376,-5.62716,28.4360937226,0.47376,-0.04716,0.4761014631,27.4,-5.58,27.9624104826,0.0
2019-08-27 21:00:00,28.45452,3.10324,28.6232389315,0.6145200000000001,0.0032400000000000003,0.6145285412,27.84,3.1,28.0120616878,33.68,27.27452,-5.71676,27.8671991081,0.6145200000000001,0.0032400000000000003,0.6145285412,26.66,-5.72,27.2667196414,0.0
2019-08-27 21:30:00,27.07712,2.87608,27.2294374466,0.8071200000000001,0.04608,0.8084343268,26.27,2.83,26.421994625700002,33.72,25.94712,-5.94392,26.6192265339,0.8071200000000001,0.04608,0.8084343268,25.14,-5.99,25.843755532,0.0
2019-08-27 22:00:00,26.5178,2.83408,26.6688156146,3.8178,0.6040800000000001,3.8652955238,22.7,2.23,22.8092722374,33.74,25.4878,-5.97592,26.1789909791,3.8178,0.6040800000000001,3.8652955238,21.67,-6.58,22.6469710999,0.0
2019-08-27 22:30:00,25.47504,2.69904,25.6176204969,5.31504,0.9590400000000001,5.4008710338,20.16,1.74,20.2349499629,33.84,24.51504,-6.14096,25.2724865402,5.31504,0.9590400000000001,5.4008710338,19.2,-7.1,20.4707107839,0.0
2019-08-27 23:00:00,23.60072,2.29072,23.7116296917,5.31072,0.99072,5.4023395892,18.29,1.3,18.3361419061,33.8,22.70072,-6.38928,23.5827391843,5.31072,0.99072,5.4023395892,17.39,-7.38,18.8911751884,0.0
2019-08-27 23:30:00,21.23188,0.6749200000000001,21.2426044858,2.9818800000000003,0.6649200000000001,3.0551148818,18.25,0.01,18.2500027397,33.6,20.34188,-7.83508,21.798636667,2.9818800000000003,0.6649200000000001,3.0551148818,17.36,-8.5,19.3292420959,0.0
2019-08-28 00:00:00,18.90664,0.42164,18.9113409461,0.65664,-0.01836,0.6568966275,18.25,0.44,18.255303339,33.6,18.03664,-8.06836,19.7590185885,0.65664,-0.01836,0.6568966275,17.38,-8.05,19.1537698639,0.0
2019-08-28 00:30:00,17.20516,0.6266,17.2165663878,1.05516,-0.0234,1.0554194359,16.15,0.65,16.1630752024,33.62,16.37516,-7.9034,18.1826729769,1.05516,-0.0234,1.0554194359,15.32,-7.88,17.2277915009,0.0
2019-08-28 01:00:00,16.51248,0.48296000000000006,16.5195413408,0.85248,0.012960000000000001,0.8525785078,15.66,0.47000000000000003,15.6670514137,33.65,15.71248,-8.02704,17.6441321382,0.85248,0.012960000000000001,0.8525785078,14.86,-8.04,16.8955970596,0.0
2019-08-28 01:30:00,16.77932,0.9072,16.8038266922,0.40932,0.007200000000000001,0.4093833196,16.37,0.9,16.3947217116,33.78,15.93932,-7.6828,17.6942741559,0.40932,0.007200000000000001,0.4093833196,15.53,-7.69,17.3296566613,0.0
2019-08-28 02:00:00,16.41196,1.45136,16.4760091312,0.38196,-0.00864,0.3820577066,16.03,1.46,16.0963505181,33.7,15.60196,-7.13864,17.1575446055,0.38196,-0.00864,0.3820577066,15.22,-7.13,16.8072990097,0.0
2019-08-28 02:30:00,16.13796,1.44848,16.2028345444,0.5079600000000001,-0.01152,0.508090614,15.63,1.46,15.6980412791,33.84,15.327960000000001,-7.19152,16.9311640968,0.5079600000000001,-0.01152,0.508090614,14.82,-7.18,16.4676895769,0.0
2019-08-28 03:00:00,16.15096,1.18056,16.1940492415,0.39096000000000003,-0.019440000000000002,0.3914430165,15.76,1.2,15.8056192539,33.84,15.34096,-7.44944,17.0540086207,0.39096000000000003,-0.019440000000000002,0.3914430165,14.95,-7.43,16.694532039,0.0
2019-08-28 03:30:00,15.72892,-1.572,15.8072802331,0.44892000000000004,0.018000000000000002,0.4492807212,15.28,-1.5899999999999999,15.3625030513,33.63,15.17892,-6.092,16.3557964149,0.44892000000000004,0.018000000000000002,0.4492807212,14.73,-6.11,15.9469432808,0.0
2019-08-28 04:00:00,15.23748,-5.83528,16.316595522,0.5374800000000001,0.054720000000000005,0.5402582982,14.7,-5.89,15.8361011616,33.26,15.06748,-4.22528,15.6487042476,0.5374800000000001,0.054720000000000005,0.5402582982,14.53,-4.28,15.1472538765,0.0
2019-08-28 04:30:00,15.2684,-5.59724,16.2620150713,0.6084,0.032760000000000004,0.6092813616,14.66,-5.63,15.7039007893,33.37,15.0884,-3.97724,15.6037896864,0.6084,0.032760000000000004,0.6092813616,14.48,-4.01,15.0249958403,0.0
2019-08-28 05:00:00,15.313320000000001,-5.39092,16.2345245655,0.37332000000000004,0.019080000000000003,0.3738072616,14.94,-5.41,15.8893580739,33.13,15.14332,-3.80092,15.6130436965,0.37332000000000004,0.019080000000000003,0.3738072616,14.77,-3.8200000000000003,15.2559922653,0.0
2019-08-28 05:30:00,16.12192,-5.78196,17.1273864302,0.42192,-0.02196,0.4224910981,15.7,-5.76,16.7232652314,32.99,15.94192,-4.20196,16.486396851,0.42192,-0.02196,0.4224910981,15.52,-4.18,16.0730457599,0.0
2019-08-28 06:00:00,17.01972,-6.26332,18.135601625,0.36972000000000005,-0.01332,0.3699598638,16.65,-6.25,17.7844032793,32.95,16.829720000000002,-4.67332,17.4665221238,0.36972000000000005,-0.01332,0.3699598638,16.46,-4.66,17.1069342665,0.0
2019-08-28 06:30:00,19.14424,-5.80244,20.0042554256,0.35424000000000005,0.007560000000000001,0.3543206615,18.79,-5.8100000000000005,19.6677451682,32.83,18.95424,-4.26244,19.42759915,0.35424000000000005,0.007560000000000001,0.3543206615,18.6,-4.27,19.0838387124,0.0
2019-08-28 07:00:00,19.89732,-6.84356,21.0413321027,0.51732,0.04644,0.5194002849,19.38,-6.89,20.5683373173,32.73,19.69732,-5.28356,20.3936367884,0.51732,0.04644,0.5194002849,19.18,-5.33,19.9068154158,0.0
2019-08-28 07:30:00,21.09056,-7.01104,22.2253549577,1.06056,-0.04104,1.0613537559,20.03,-6.97,21.2080597887,32.73,20.88056,-5.48104,21.5879500045,1.06056,-0.04104,1.0613537559,19.82,-5.44,20.5530046465,0.0
2019-08-28 08:00:00,22.073,-6.30672,22.9563073285,1.233,-0.03672,1.2335466583999999,20.84,-6.27,21.7627778558,32.51,21.863,-4.78672,22.3808725781,1.233,-0.03672,1.2335466583999999,20.63,-4.75,21.1697756247,0.0
2019-08-28 08:30:00,24.16612,-6.5048,25.0262617843,1.35612,-0.0648,1.3576672989,22.81,-6.44,23.701681375,32.44,23.94612,-5.0148,24.4655856683,1.35612,-0.0648,1.3576672989,22.59,-4.95,23.125972412,0.0
2019-08-28 09:00:00,25.4662,-7.68036,26.599159238,1.4562,-0.09036000000000001,1.4590008121,24.01,-7.59,25.1811079979,32.52,25.2362,-6.17036,25.9795907006,1.4562,-0.09036000000000001,1.4590008121,23.78,-6.08,24.544954675,0.0
2019-08-28 09:30:00,25.63508,-7.8813200000000005,26.81925673,2.03508,-0.12132000000000001,2.0386930001,23.6,-7.76,24.8430593929,32.6,25.40508,-6.36132,26.1893963647,2.03508,-0.12132000000000001,2.0386930001,23.37,-6.24,24.1887267131,0.0
2019-08-28 10:00:00,26.25888,-8.108,27.4821477118,1.83888,-0.108,1.8420487655,24.42,-8.0,25.6970114994,32.68,26.02888,-6.578,26.8472098747,1.83888,-0.108,1.8420487655,24.19,-6.47,25.0403075061,0.0
2019-08-28 10:30:00,26.5008,-8.06364,27.7004456767,1.4508,-0.14364000000000002,1.4578933739,25.05,-7.92,26.2722077489,32.68,26.2608,-6.53364,27.0613759497,1.4508,-0.14364000000000002,1.4578933739,24.81,-6.39,25.6196838388,0.0
2019-08-28 11:00:00,26.550440000000002,-7.85592,27.6882889186,1.99044,-0.20592000000000002,2.0010633273,24.56,-7.65,25.7238430255,32.65,26.31044,-6.33592,27.0625781337,1.99044,-0.20592000000000002,2.0010633273,24.32,-6.13,25.0806558925,0.0
2019-08-28 11:30:00,27.79884,-8.19316,28.9810865243,0.97884,-0.08316000000000001,0.98236619,26.82,-8.11,28.0193593788,32.68,27.54884,-6.67316,28.3455402088,0.97884,-0.08316000000000001,0.98236619,26.57,-6.59,27.375043379,0.0
2019-08-28 12:00:00,27.69508,-7.885,28.7956712234,1.22508,-0.135,1.2324958444,26.47,-7.75,27.5812146215,32.66,27.46508,-6.365,28.1929750897,1.22508,-0.135,1.2324958444,26.24,-6.23,26.9694364049,0.0
2019-08-28 12:30:00,27.09008,-7.71416,28.167014377,2.08008,-0.25416,2.0955500738,25.01,-7.46,26.0988831179,32.64,26.84008,-6.20416,27.5478038274,2.08008,-0.25416,2.0955500738,24.76,-5.95,25.4648797366,0.0
2019-08-28 13:00:00,28.32188,-8.14476,29.4697472366,1.18188,-0.10476,1.1865137976,27.14,-8.04,28.3058509853,32.7,28.08188,-6.63476,28.8550173209,1.18188,-0.10476,1.1865137976,26.9,-6.53,27.6812373278,0.0
2019-08-28 13:30:00,28.3316,-8.47312,29.5714950771,0.5616,-0.033120000000000004,0.5625757677000001,27.77,-8.44,29.0242398695,32.75,28.0816,-6.94312,28.927204737,0.5616,-0.033120000000000004,0.5625757677000001,27.52,-6.91,28.3742576995,0.0
2019-08-28 14:00:00,28.80832,-8.59948,30.0644367566,0.32832,0.02052,0.328960625,28.48,-8.62,29.7559204193,32.77,28.54832,-7.06948,29.4106124093,0.32832,0.02052,0.328960625,28.22,-7.09,29.0970187476,0.0
2019-08-28 14:30:00,28.35964,-8.71356,29.668085695,0.44964000000000004,0.04644,0.4520318608,27.91,-8.76,29.2524477608,32.72,28.11964,-7.19356,29.0251866351,0.44964000000000004,0.04644,0.4520318608,27.67,-7.24,28.601512197799998,0.0
2019-08-28 15:00:00,27.52776,-8.80708,28.902287604,0.52776,0.05292,0.5304065837,27.0,-8.86,28.4165374386,32.72,27.27776,-7.27708,28.2317566571,0.52776,0.05292,0.5304065837,26.75,-7.33,27.7361028265,0.0
2019-08-28 15:30:00,27.54396,-9.06368,28.996896862,0.36396,0.07632000000000001,0.371875818,27.18,-9.14,28.6756342563,32.75,27.29396,-7.54368,28.3172625871,0.36396,0.07632000000000001,0.371875818,26.93,-7.62,27.9873060511,0.0
2019-08-28 16:00:00,27.37696,-9.21672,28.8867766703,0.96696,0.05328,0.9684267654000001,26.41,-9.27,27.9896588046,32.74,27.13696,-7.67672,28.201890504,0.96696,0.05328,0.9684267654000001,26.17,-7.73,27.2877591605,0.0
2019-08-28 16:30:00,27.78636,-9.08072,29.2325379974,1.7463600000000001,-0.00072,1.7463601484,26.04,-9.08,27.577672128,32.76,27.53636,-7.54072,28.5501940478,1.7463600000000001,-0.00072,1.7463601484,25.79,-7.54,26.8696055051,0.0
2019-08-28 17:00:00,27.57676,-9.47476,29.1590255179,1.25676,-0.01476,1.2568466713,26.32,-9.46,27.9684465067,32.76,27.32676,-7.93476,28.4554428599,1.25676,-0.01476,1.2568466713,26.07,-7.92,27.2464915173,0.0
2019-08-28 17:30:00,26.94712,-9.49484,28.5709513828,1.07712,-0.11484000000000001,1.0832246858,25.87,-9.38,27.5180177338,32.7,26.70712,-7.95484,27.8666420316,1.07712,-0.11484000000000001,1.0832246858,25.63,-7.84,26.8022853503,0.0
2019-08-28 18:00:00,27.57196,-9.41824,29.1361669226,4.16196,-0.048240000000000005,4.1622395581,23.41,-9.37,25.2155705864,32.78,27.35196,-7.86824,28.4611826272,4.16196,-0.048240000000000005,4.1622395581,23.19,-7.82,24.473015752,0.0
2019-08-28 18:30:00,28.568,-9.9858,30.2629612834,2.898,0.0342,2.8982017942000002,25.67,-10.02,27.5562932921,32.85,28.318,-8.4458,29.550645706,2.898,0.0342,2.8982017942000002,25.42,-8.48,26.7971416386,0.0
2019-08-28 19:00:00,27.76472,-10.27772,29.6059319238,0.5047200000000001,0.06228,0.5085480084,27.26,-10.34,29.1551573482,32.79,27.51472,-8.73772,28.8687992039,0.5047200000000001,0.06228,0.5085480084,27.01,-8.8,28.4073951639,0.0
2019-08-28 19:30:00,27.27008,-9.62332,28.9182563622,4.78008,-0.01332,4.7800985585,22.49,-9.61,24.4571502837,32.71,27.05008,-8.08332,28.2320188833,4.78008,-0.01332,4.7800985585,22.27,-8.07,23.687080867,0.0
2019-08-28 20:00:00,26.3238,-9.28844,27.9144687228,5.6538,-0.028440000000000003,5.6538715296,20.67,-9.26,22.6494260413,32.68,26.1138,-7.72844,27.2334231281,5.6538,-0.028440000000000003,5.6538715296,20.46,-7.7,21.8609606376,0.0
2019-08-28 20:30:00,26.0598,-9.96052,27.8984790752,2.3598,0.06948,2.3608226343,23.7,-10.03,25.7350131144,32.71,25.8198,-8.41052,27.1550901068,2.3598,0.06948,2.3608226343,23.46,-8.48,24.945580771,0.0
2019-08-28 21:00:00,25.92704,-10.1906,27.8578486521,0.34704,0.0594,0.3520868098,25.58,-10.25,27.5571932533,32.69,25.68704,-8.6506,27.1045550475,0.34704,0.0594,0.3520868098,25.34,-8.71,26.7951432166,0.0
2019-08-28 21:30:00,24.29264,-10.49016,26.4608354931,0.42264,0.06984,0.4283715621,23.87,-10.56,26.1015421,32.83,24.05264,-8.94016,25.6603965635,0.42264,0.06984,0.4283715621,23.63,-9.01,25.2894642094,0.0
2019-08-28 22:00:00,23.09636,-10.69664,25.4530931821,0.5763600000000001,-0.02664,0.5769753367,22.52,-10.67,24.9198575437,32.94,22.86636,-9.10664,24.6130313399,0.5763600000000001,-0.02664,0.5769753367,22.29,-9.08,24.0684544581,0.0
2019-08-28 22:30:00,20.87312,-9.66932,23.0039754781,0.75312,-0.04932,0.7547331958,20.12,-9.62,22.3015425475,32.91,20.66312,-8.09932,22.1937719326,0.75312,-0.04932,0.7547331958,19.91,-8.05,21.4758143035,0.0
2019-08-28 23:00:00,18.95532,-9.79664,21.3372517347,0.9853200000000001,-0.02664,0.9856800657,17.97,-9.77,20.4541878353,32.98,18.75532,-8.19664,20.4681932664,0.9853200000000001,-0.02664,0.9856800657,17.77,-8.17,19.5581645356,0.0
2019-08-28 23:30:00,18.538,-8.40332,20.353703128,0.918,-0.01332,0.9180966302,17.62,-8.39,19.5155450859,33.2,18.338,-6.78332,19.5523828272,0.918,-0.01332,0.9180966302,17.42,-6.77,18.6892830253,0.0
2019-08-29 00:00:00,17.6534,-8.8198,19.7340164082,0.6534,-0.0198,0.6536999312,17.0,-8.8,19.1426225998,33.26,17.4634,-7.1898,18.8855384779,0.6534,-0.0198,0.6536999312,16.81,-7.17,18.2752564961,0.0
2019-08-29 00:30:00,16.49652,-8.79292,18.6935982153,0.59652,-0.05292,0.5988627863,15.9,-8.74,18.1438033499,32.8,16.30652,-7.21292,17.8305583041,0.59652,-0.05292,0.5988627863,15.71,-7.16,17.2646951899,0.0
2019-08-29 01:00:00,15.83372,-8.91596,18.1714344992,0.42372000000000004,0.01404,0.42395254450000003,15.41,-8.93,17.8104744462,32.83,15.66372,-7.32596,17.292247227,0.42372000000000004,0.01404,0.42395254450000003,15.24,-7.34,16.9154722074,0.0
2019-08-29 01:30:00,15.42232,-9.06908,17.8912315459,0.38232000000000005,0.07092000000000001,0.3888421644,15.04,-9.14,17.599465901,32.93,15.24232,-7.47908,16.9783673134,0.38232000000000005,0.07092000000000001,0.3888421644,14.86,-7.55,16.6679962803,0.0
2019-08-29 02:00:00,14.79228,-9.11244,17.3737765138,0.5122800000000001,0.007560000000000001,0.5123357805000001,14.28,-9.12,16.9438130301,32.97,14.61228,-7.50244,16.4257521213,0.5122800000000001,0.007560000000000001,0.5123357805000001,14.1,-7.51,15.9752965544,0.0
2019-08-29 02:30:00,14.2972,-9.13948,16.9687955527,0.5472,-0.06948,0.5515934285,13.75,-9.07,16.4720186984,32.97,14.1272,-7.52948,16.0084617909,0.5472,-0.06948,0.5515934285,13.58,-7.46,15.49412792,0.0
2019-08-29 03:00:00,14.0024,-9.1676,16.7365496898,0.5724,-0.057600000000000005,0.5752908134,13.43,-9.11,16.2282777891,33.0,13.8324,-7.5676,15.7671766502,0.5724,-0.057600000000000005,0.5752908134,13.26,-7.51,15.2390189973,0.0
2019-08-29 03:30:00,14.24056,-9.17052,16.9378861191,0.6105600000000001,-0.02052,0.6109047258,13.63,-9.15,16.416436885,33.04,14.07056,-7.55052,15.9684379632,0.6105600000000001,-0.02052,0.6109047258,13.46,-7.53,15.4231157682,0.0
2019-08-29 04:00:00,14.94064,-9.2114,17.5519974239,0.26064000000000004,0.048600000000000004,0.2651323624,14.68,-9.26,17.3565549577,33.09,14.77064,-7.5914,16.6072622659,0.26064000000000004,0.048600000000000004,0.2651323624,14.51,-7.64,16.3984663917,0.0
2019-08-29 04:30:00,15.06188,-9.36692,17.7369506799,0.10188000000000001,0.07308,0.1253803047,14.96,-9.44,17.6894092609,33.09,14.88188,-7.75692,16.7821381302,0.10188000000000001,0.07308,0.1253803047,14.78,-7.83,16.7259469089,0.0
2019-08-29 05:00:00,15.55848,-9.4002,18.1777352811,0.07848000000000001,0.10980000000000001,0.13496351510000001,15.48,-9.51,18.1678424696,32.97,15.37848,-7.8002,17.2435717631,0.07848000000000001,0.10980000000000001,0.13496351510000001,15.3,-7.91,17.2237655581,0.0
2019-08-29 05:30:00,16.18776,-9.15352,18.5965185507,0.07776000000000001,0.09648000000000001,0.1239153259,16.11,-9.25,18.5767219929,32.88,15.99776,-7.5635200000000005,17.6956254427,0.07776000000000001,0.09648000000000001,0.1239153259,15.92,-7.66,17.6669748401,0.0
2019-08-29 06:00:00,17.12816,-8.92976,19.3161714282,0.12816000000000002,0.030240000000000003,0.1316793196,17.0,-8.96,19.2167010696,33.05,16.94816,-7.33976,18.469223163,0.12816000000000002,0.030240000000000003,0.1316793196,16.82,-7.37,18.3638040721,0.0
2019-08-29 06:30:00,18.53252,-7.99324,20.1828190114,0.18252000000000002,-0.0032400000000000003,0.18254875510000002,18.35,-7.99,20.0140600579,32.87,18.33252,-6.42324,19.4252233359,0.18252000000000002,-0.0032400000000000003,0.18254875510000002,18.15,-6.42,19.2519843133,0.0
2019-08-29 07:00:00,19.80216,-7.39792,21.1389394481,0.5421600000000001,-0.00792,0.5422178455000001,19.26,-7.39,20.6290983807,32.87,19.62216,-5.83792,20.472187792,0.5421600000000001,-0.00792,0.5422178455000001,19.08,-5.83,19.9508220382,0.0
2019-08-29 07:30:00,21.33116,-6.72012,22.3646685591,1.09116,-0.06012000000000001,1.0928149706,20.24,-6.66,21.3075855038,32.8,21.12116,-5.18012,21.7471157389,1.09116,-0.06012000000000001,1.0928149706,20.03,-5.12,20.6740247654,0.0
2019-08-29 08:00:00,22.635,-6.10016,23.4425932231,2.115,-0.11016000000000001,2.1178669046,20.52,-5.99,21.3764005389,32.68,22.435,-4.57016,22.8957547905,2.115,-0.11016000000000001,2.1178669046,20.32,-4.46,20.8037015937,0.0
2019-08-29 08:30:00,23.56348,-4.99828,24.0877643767,3.27348,-0.09828,3.2749550026,20.29,-4.9,20.873286756,32.65,23.37348,-3.48828,23.6323436135,3.27348,-0.09828,3.2749550026,20.1,-3.39,20.383868622,0.0
2019-08-29 09:00:00,25.07196,-3.85976,25.3673200299,8.30196,-0.14976,8.303310659,16.77,-3.71,17.1754767037,32.47,24.89196,-2.33976,25.0016829333,8.30196,-0.14976,8.303310659,16.59,-2.19,16.7339236284,0.0
2019-08-29 09:30:00,25.80544,-6.7828,26.6819622486,8.51544,-0.1728,8.5171930959,17.29,-6.61,18.5104348949,32.51,25.61544,-5.2628,26.1504843212,8.51544,-0.1728,8.5171930959,17.1,-5.09,17.8414713519,0.0
2019-08-29 10:00:00,24.96352,-7.19676,25.9801979455,4.49352,-0.17676000000000003,4.4969952288,20.47,-7.02,21.640270331,32.6,24.76352,-5.66676,25.4036235937,4.49352,-0.17676000000000003,4.4969952288,20.27,-5.49,21.0003095215,0.0
2019-08-29 10:30:00,24.44104,-7.0986,25.4510227347,5.17104,-0.4086,5.1871580506,19.27,-6.69,20.3982597297,32.6,24.23104,-5.5686,24.8626749454,5.17104,-0.4086,5.1871580506,19.06,-5.16,19.7461186059,0.0
2019-08-29 11:00:00,22.50108,-6.68684,23.4736539625,6.30108,-0.6368400000000001,6.3331804295,16.2,-6.05,17.2928453414,32.47,22.31108,-5.15684,22.8992857869,6.30108,-0.6368400000000001,6.3331804295,16.01,-4.52,16.6358197874,0.0
2019-08-29 11:30:00,20.53424,-6.01144,21.3960842972,7.46424,-0.81144,7.5082164095,13.07,-5.2,14.0664458908,32.47,20.35424,-4.47144,20.8395984043,7.46424,-0.81144,7.5082164095,12.89,-3.66,13.3995410369,0.0
2019-08-29 12:00:00,23.523600000000002,-6.14836,24.3138250312,5.5836,-0.5583600000000001,5.6114485518,17.94,-5.59,18.7907344189,32.47,23.3236,-4.62836,23.778394253000002,5.5836,-0.5583600000000001,5.6114485518,17.74,-4.07,18.2008928352,0.0
2019-08-29 12:30:00,26.23296,-6.8614,27.1154384129,4.42296,-0.40140000000000003,4.4411369177,21.81,-6.46,22.7465975478,32.58,26.01296,-5.3414,26.5556894454,4.42296,-0.40140000000000003,4.4411369177,21.59,-4.94,22.1479502438,0.0
2019-08-29 13:00:00,24.07812,-6.93676,25.0574240901,6.01812,-0.6267600000000001,6.0506690896,18.06,-6.31,19.1305959134,32.58,23.89812,-5.40676,24.5021058938,6.01812,-0.6267600000000001,6.0506690896,17.88,-4.78,18.5079118217,0.0
2019-08-29 13:30:00,21.36428,-6.6223600000000005,22.3671212249,7.78428,-0.88236,7.8341288149,13.58,-5.74,14.7432696509,32.64,21.17428,-5.07236,21.7733545759,7.78428,-0.88236,7.8341288149,13.39,-4.19,14.0302601544,0.0
2019-08-29 14:00:00,21.5198,-6.41524,22.4556695803,7.7598,-0.88524,7.8101309783,13.76,-5.53,14.8296493553,32.62,21.3398,-4.86524,21.8873850493,7.7598,-0.88524,7.8101309783,13.58,-3.98,14.1512119622,0.0
2019-08-29 14:30:00,21.16784,-6.29896,22.0851612479,7.73784,-0.8589600000000001,7.7853696217,13.43,-5.44,14.4899447894,32.47,20.97784,-4.75896,21.5108686795,7.73784,-0.8589600000000001,7.7853696217,13.24,-3.9,13.802449058,0.0
2019-08-29 15:00:00,20.285,-6.04256,21.1658629957,8.325,-1.04256,8.3900271962,11.96,-5.0,12.9630860523,32.47,20.105,-4.50256,20.6030112254,8.325,-1.04256,8.3900271962,11.78,-3.46,12.2776219196,0.0
2019-08-29 15:30:00,20.2796,-6.26996,21.2267419677,9.3996,-1.20996,9.4771558688,10.88,-5.06,11.9990832983,32.49,20.1096,-4.70996,20.6538068007,9.3996,-1.20996,9.4771558688,10.71,-3.5,11.2673910024,0.0
2019-08-29 16:00:00,20.3644,-6.68464,21.4334598068,8.3844,-1.03464,8.4479964068,11.98,-5.65,13.2454860235,32.58,20.1844,-5.13464,20.8272545308,8.3844,-1.03464,8.4479964068,11.8,-4.1,12.4919974384,0.0
2019-08-29 16:30:00,19.73148,-7.11176,20.973994214,7.61148,-1.03176,7.6810908397,12.12,-6.08,13.5595280154,32.69,19.54148,-5.54176,20.312078783,7.61148,-1.03176,7.6810908397,11.93,-4.51,12.7540189744,0.0
2019-08-29 17:00:00,21.53504,-7.78524,22.8990809785,6.66504,-0.7952400000000001,6.712314419,14.87,-6.99,16.4309768425,32.69,21.33504,-6.21524,22.2219067602,6.66504,-0.7952400000000001,6.712314419,14.67,-5.42,15.6392231265,0.0
2019-08-29 17:30:00,22.45164,-8.24224,23.9167443208,6.28164,-0.7322400000000001,6.3241739783,16.17,-7.51,17.8288810642,32.69,22.25164,-6.68224,23.2333341152,6.28164,-0.7322400000000001,6.3241739783,15.97,-5.95,17.0424000657,0.0
2019-08-29 18:00:00,21.93688,-8.16324,23.406520276,5.90688,-0.7232400000000001,5.9509921385,16.03,-7.44,17.6724220185,32.69,21.74688,-6.58324,22.7214840764,5.90688,-0.7232400000000001,5.9509921385,15.84,-5.86,16.889203652,0.0
2019-08-29 18:30:00,23.16676,-8.443,24.6573116519,5.3967600000000004,-0.603,5.430343221,17.77,-7.84,19.4226285554,32.69,22.95676,-6.893,23.9692778093,5.3967600000000004,-0.603,5.430343221,17.56,-6.29,18.6525521042,0.0
2019-08-29 19:00:00,23.31628,-8.29288,24.747136637,5.24628,-0.63288,5.2843155595,18.07,-7.66,19.6265254184,32.69,23.10628,-6.74288,24.070035441,5.24628,-0.63288,5.2843155595,17.86,-6.11,18.8762204903,0.0
2019-08-29 19:30:00,24.28336,-8.96492,25.8853503646,4.20336,-0.39492000000000005,4.2218712789,20.08,-8.57,21.8323452703,32.74,24.06336,-7.39492,25.1739972252,4.20336,-0.39492000000000005,4.2218712789,19.86,-7.0,21.0575307194,0.0
2019-08-29 20:00:00,22.84236,-8.94528,24.5314378838,4.12236,-0.39528,4.1412677103,18.72,-8.55,20.5801093292,32.69,22.63236,-7.38528,23.8068494314,4.12236,-0.39528,4.1412677103,18.51,-6.99,19.7858585864,0.0
2019-08-29 20:30:00,23.156,-9.09288,24.8773150218,4.086,-0.36288000000000004,4.1020821414,19.07,-8.73,20.9732639329,32.69,22.946,-7.55288,24.1570882412,4.086,-0.36288000000000004,4.1020821414,18.86,-7.19,20.1840456797,0.0
2019-08-29 21:00:00,23.75808,-9.30816,25.5164301553,3.71808,-0.30816000000000004,3.7308285235,20.04,-9.0,21.9681951921,32.82,23.53808,-7.73816,24.7774157303,3.71808,-0.30816000000000004,3.7308285235,19.82,-7.43,21.1668915999,0.0
2019-08-29 21:30:00,22.572400000000002,-9.68856,24.563823738,3.5423999999999998,-0.26856,3.5525655847,19.03,-9.42,21.2338715264,32.91,22.3624,-8.09856,23.7836836473,3.5423999999999998,-0.26856,3.5525655847,18.82,-7.83,20.3838489987,0.0
2019-08-29 22:00:00,21.14464,-10.12712,23.4447085762,4.00464,-0.35712000000000005,4.0205318335,17.14,-9.77,19.7289761518,32.91,20.94464,-8.52712,22.6139275718,4.00464,-0.35712000000000005,4.0205318335,16.94,-8.17,18.8072459441,0.0
2019-08-29 22:30:00,19.70076,-10.03072,22.1073582387,4.01076,-0.36072000000000004,4.0269485589,15.69,-9.67,18.4305452985,32.99,19.50076,-8.43072,21.2451566315,4.01076,-0.36072000000000004,4.0269485589,15.49,-8.07,17.466110042,0.0
2019-08-29 23:00:00,17.80784,-9.15508,20.023352748,3.7778400000000003,-0.41508000000000006,3.8005744924,14.03,-8.74,16.5296249201,33.14,17.60784,-7.53508,19.1523747894,3.7778400000000003,-0.41508000000000006,3.8005744924,13.83,-7.12,15.5551695587,0.0
2019-08-29 23:30:00,17.042,-8.44324,19.0188870783,3.942,-0.36324,3.9587002030000003,13.1,-8.08,15.391439179,33.17,16.852,-6.81324,18.1771874419,3.942,-0.36324,3.9587002030000003,12.91,-6.45,14.4315834197,0.0
2019-08-30 00:00:00,15.63028,-8.56028,17.8208879284,3.50028,-0.26028,3.5099438396,12.13,-8.3,14.6978535848,32.82,15.47028,-6.96028,16.9639341238,3.50028,-0.26028,3.5099438396,11.97,-6.7,13.7175398669,0.0
2019-08-30 00:30:00,14.5668,-8.62096,16.9266834779,3.4668,-0.21096,3.4732126859,11.1,-8.41,13.9261660194,32.69,14.386800000000001,-7.04096,16.0173384793,3.4668,-0.21096,3.4732126859,10.92,-6.83,12.8800349378,0.0
2019-08-30 01:00:00,13.42812,-8.65312,15.9746953795,3.4081200000000003,-0.21312,3.414777016,10.02,-8.44,13.1009159985,32.8,13.26812,-7.04312,15.0216026997,3.4081200000000003,-0.21312,3.414777016,9.86,-6.83,11.9945195819,0.0
2019-08-30 01:30:00,13.06812,-8.64004,15.666079648,3.58812,-0.23004000000000002,3.5954865507,9.48,-8.41,12.672746348,32.8,12.90812,-7.04004,14.7031195716,3.58812,-0.23004000000000002,3.5954865507,9.32,-6.8100000000000005,11.5428982496,0.0
2019-08-30 02:00:00,13.32296,-8.91604,16.0311269861,2.9829600000000003,-0.17604,2.9881500035,10.34,-8.74,13.538951214899999,32.92,13.15296,-7.29604,15.0410291019,2.9829600000000003,-0.17604,2.9881500035,10.17,-7.12,12.4146405506,0.0
2019-08-30 02:30:00,12.82148,-9.07668,15.7091205741,3.47148,-0.25668,3.4809564796,9.35,-8.82,12.8535948279,33.14,12.65148,-7.44668,14.6803606636,3.47148,-0.25668,3.4809564796,9.18,-7.19,11.6605531601,0.0
2019-08-30 03:00:00,11.82976,-8.850999999999999,14.774417845,3.56976,-0.261,3.5792886804,8.26,-8.59,11.917034027,33.14,11.67976,-7.211,13.726445813,3.56976,-0.261,3.5792886804,8.11,-6.95,10.6805711458,0.0
2019-08-30 03:30:00,12.03044,-8.66296,14.8249236948,3.61044,-0.28296000000000004,3.6215111977000003,8.42,-8.38,11.8794275956,33.2,11.86044,-7.01296,13.7786662981,3.61044,-0.28296000000000004,3.6215111977000003,8.25,-6.73,10.6468492992,0.0
2019-08-30 04:00:00,11.88328,-8.44284,14.5771701926,3.8332800000000002,-0.31284,3.846024496,8.05,-8.13,11.4411275668,33.14,11.72328,-6.80284,13.5541110378,3.8332800000000002,-0.31284,3.846024496,7.89,-6.49,10.2162713355,0.0
2019-08-30 04:30:00,12.51316,-8.64728,15.2103459719,3.59316,-0.28728000000000004,3.6046259978,8.92,-8.36,12.2252198344,33.04,12.34316,-7.01728,14.1984441889,3.59316,-0.28728000000000004,3.6046259978,8.75,-6.73,11.038813342,0.0
2019-08-30 05:00:00,12.47088,-8.63276,15.1673133149,3.17088,-0.21276,3.1780098792,9.3,-8.42,12.5453736493,32.98,12.310880000000001,-7.01276,14.1681533445,3.17088,-0.21276,3.1780098792,9.14,-6.8,11.3920849716,0.0
2019-08-30 05:30:00,13.28744,-8.56828,15.8104865172,2.82744,-0.18828,2.8337018742,10.46,-8.38,13.4028355209,32.91,13.11744,-6.95828,14.8487337074,2.82744,-0.18828,2.8337018742,10.29,-6.77,12.3173454932,0.0
2019-08-30 06:00:00,14.34848,-8.577,16.7165728339,2.41848,-0.117,2.4213084294,11.93,-8.46,14.6252008533,32.91,14.17848,-6.977,15.8021461868,2.41848,-0.117,2.4213084294,11.76,-6.86,13.6145951097,0.0
2019-08-30 06:30:00,16.00832,-7.9016,17.8522153186,2.48832,-0.1116,2.4908213469,13.52,-7.79,15.603669440200001,32.95,15.82832,-6.3016,17.0366040214,2.48832,-0.1116,2.4908213469,13.34,-6.19,14.7061789735,0.0
2019-08-30 07:00:00,16.68732,-7.0644,18.1210484283,3.30732,-0.19440000000000002,3.3130283643,13.38,-6.87,15.040654906,32.87,16.49732,-5.4644,17.3787581415,3.30732,-0.19440000000000002,3.3130283643,13.19,-5.27,14.2038375096,0.0
2019-08-30 07:30:00,18.42004,-7.02528,19.7142697729,4.46004,-0.39528,4.4775219798,13.96,-6.63,15.4544006678,32.72,18.24004,-5.46528,19.0412274993,4.46004,-0.39528,4.4775219798,13.78,-5.07,14.683095722600001,0.0
2019-08-30 08:00:00,19.97664,-5.56156,20.7363713152,4.61664,-0.42156000000000005,4.6358470341,15.36,-5.14,16.1971972884,32.89,19.79664,-3.98156,20.1930625543,4.61664,-0.42156000000000005,4.6358470341,15.18,-3.56,15.591856849,0.0
2019-08-30 08:30:00,21.7822,-4.83368,22.3120751877,4.8222000000000005,-0.46368000000000004,4.8444413488,16.96,-4.37,17.5139515815,32.89,21.5822,-3.27368,21.8290709281,4.8222000000000005,-0.46368000000000004,4.8444413488,16.76,-2.81,16.9939312697,0.0
2019-08-30 09:00:00,22.12624,-4.2892,22.5381395234,5.10624,-0.5292,5.1335893464,17.02,-3.76,17.4303757848,32.82,21.92624,-2.7392000000000003,22.0966788721,5.10624,-0.5292,5.1335893464,16.82,-2.21,16.9645660127,0.0
2019-08-30 09:30:00,23.30448,-4.14312,23.6699013814,5.24448,-0.48312000000000005,5.2666854287,18.06,-3.66,18.4271321697,32.75,23.10448,-2.60312,23.2506608466,5.24448,-0.48312000000000005,5.2666854287,17.86,-2.12,17.9853829539,0.0
2019-08-30 10:00:00,23.94516,-4.30416,24.3289227203,5.1951600000000004,-0.43416000000000005,5.213269831,18.75,-3.87,19.1452187243,32.87,23.75516,-2.74416,23.9131353179,5.1951600000000004,-0.43416000000000005,5.213269831,18.56,-2.31,18.7032002609,0.0
2019-08-30 10:30:00,24.48108,-4.24952,24.8471668042,4.77108,-0.38952000000000003,4.786954167,19.71,-3.86,20.0844143554,32.6,24.28108,-2.72952,24.4340157444,4.77108,-0.38952000000000003,4.786954167,19.51,-2.34,19.6498269712,0.0
2019-08-30 11:00:00,24.07764,-4.12852,24.4290283343,5.86764,-0.57852,5.8960906167000005,18.21,-3.55,18.5528057177,32.85,23.88764,-2.56852,24.0253332913,5.86764,-0.57852,5.8960906167000005,18.02,-1.99,18.1295477053,0.0
2019-08-30 11:30:00,22.85184,-3.7032,23.1499520869,6.98184,-0.7632,7.0234296484,15.87,-2.94,16.140027881,32.76,22.66184,-2.1632,22.7648506787,6.98184,-0.7632,7.0234296484,15.68,-1.4,15.7423759325,0.0
2019-08-30 12:00:00,21.99764,-3.40056,22.2589302053,8.29764,-0.9705600000000001,8.3542094948,13.7,-2.43,13.9138384352,32.85,21.81764,-1.8305600000000002,21.8942998309,8.29764,-0.9705600000000001,8.3542094948,13.52,-0.86,13.5473244591,0.0
2019-08-30 12:30:00,21.76748,-3.7278000000000002,22.0843763414,8.45748,-0.9378000000000001,8.5093147074,13.31,-2.79,13.5992720393,32.79,21.58748,-2.1678,21.6960514746,8.45748,-0.9378000000000001,8.5093147074,13.13,-1.23,13.1874864929,0.0
2019-08-30 13:00:00,22.1628,-4.43552,22.6022906253,7.4628,-0.69552,7.4951405531,14.7,-3.74,15.1683090686,32.76,21.9728,-2.86552,22.1588615391,7.4628,-0.69552,7.4951405531,14.51,-2.17,14.6713666712,0.0
2019-08-30 13:30:00,22.45648,-4.9548000000000005,22.9965983796,6.57648,-0.6048,6.6042313883,15.88,-4.35,16.465020498,32.97,22.27648,-3.3748,22.530664354,6.57648,-0.6048,6.6042313883,15.7,-2.77,15.9424872589,0.0
2019-08-30 14:00:00,21.41064,-5.02112,21.9915245325,6.65064,-0.5911200000000001,6.6768581881,14.76,-4.43,15.410467222,32.76,21.23064,-3.46112,21.5109141243,6.65064,-0.5911200000000001,6.6768581881,14.58,-2.87,14.85978802,0.0
2019-08-30 14:30:00,21.06528,-5.00008,21.6505616898,7.23528,-0.7300800000000001,7.2720212792,13.83,-4.27,14.474177006,32.76,20.89528,-3.44008,21.1765643267,7.23528,-0.7300800000000001,7.2720212792,13.66,-2.71,13.9262234651,0.0
2019-08-30 15:00:00,20.647,-4.76,21.1885867627,6.687,-0.72,6.7256500801,13.96,-4.04,14.5328317956,32.76,20.477,-3.2,20.7255284372,6.687,-0.72,6.7256500801,13.79,-2.48,14.0112276407,0.0
2019-08-30 15:30:00,20.7562,-5.02612,21.3560698794,7.9362,-0.54612,7.9549681014,12.82,-4.48,13.5802356386,32.93,20.5762,-3.43612,20.8611343674,7.9362,-0.54612,7.9549681014,12.64,-2.89,12.9661752263,0.0
2019-08-30 16:00:00,20.88788,-5.28656,21.5464903761,8.23788,-0.37656,8.2464819364,12.65,-4.91,13.569473092199999,32.99,20.70788,-3.68656,21.0334737675,8.23788,-0.37656,8.2464819364,12.47,-3.31,12.9018215768,0.0
2019-08-30 16:30:00,20.15496,-5.33192,20.8483040914,8.00496,-0.7819200000000001,8.043058093,12.15,-4.55,12.9740124865,32.94,19.98496,-3.75192,20.3340977151,8.00496,-0.7819200000000001,8.043058093,11.98,-2.9699999999999998,12.3426617875,0.0
2019-08-30 17:00:00,21.12568,-5.46196,21.8203428595,9.17568,-0.29196,9.1803237472,11.95,-5.17,13.0204224202,32.9,20.95568,-3.87196,21.3103871036,9.17568,-0.29196,9.1803237472,11.78,-3.58,12.3119779077,0.0
2019-08-30 17:30:00,21.90896,-4.46636,22.3595818371,14.89896,0.23364000000000001,14.9007918156,7.01,-4.7,8.4397926515,32.78,21.758960000000002,-2.8663600000000002,21.9469442049,14.89896,0.23364000000000001,14.9007918156,6.86,-3.1,7.5279213598,0.0
2019-08-30 18:00:00,22.8916,-4.9621200000000005,23.4232360159,14.3316,0.31788000000000005,14.3351249124,8.56,-5.28,10.0574350607,32.89,22.7316,-3.36212,22.9788922591,14.3316,0.31788000000000005,14.3351249124,8.4,-3.68,9.1707360664,0.0
2019-08-30 18:30:00,23.50036,-5.12136,24.0519281634,14.31036,0.54864,14.3208731989,9.19,-5.67,10.7983795081,32.87,23.35036,-3.52136,23.6143873175,14.31036,0.54864,14.3208731989,9.04,-4.07,9.9139548113,0.0
2019-08-30 19:00:00,23.77056,-5.29228,24.3525717392,14.20056,0.74772,14.2202316968,9.57,-6.04,11.3166470299,32.87,23.61056,-3.70228,23.8990673607,14.20056,0.74772,14.2202316968,9.41,-4.45,10.4091594281,0.0
2019-08-30 19:30:00,24.13332,-5.69064,24.7951712604,13.96332,0.5493600000000001,13.9741225783,10.17,-6.24,11.9317433764,32.67,23.99332,-4.12064,24.3445903361,13.96332,0.5493600000000001,13.9741225783,10.03,-4.67,11.0638962396,0.0
2019-08-30 20:00:00,23.54468,-5.69304,24.2231843642,19.44468,-1.5530400000000002,19.5066017939,4.1,-4.14,5.8266285277000005,32.43,23.43468,-4.13304,23.7963494331,19.44468,-1.5530400000000002,19.5066017939,3.99,-2.58,4.7514734557,0.0
2019-08-30 20:30:00,24.56764,-6.1148,25.3171821933,19.27764,-1.5048,19.3362826575,5.29,-4.61,7.0168511456,32.54,24.44764,-4.5348,24.8646639352,19.27764,-1.5048,19.3362826575,5.17,-3.03,5.9924786191,0.0
2019-08-30 21:00:00,24.47244,-6.19316,25.2439210571,17.00244,-0.8931600000000001,17.0258832587,7.47,-5.3,9.1591975631,32.63,24.32244,-4.63316,24.7597911772,17.00244,-0.8931600000000001,17.0258832587,7.32,-3.74,8.220097323,0.0
2019-08-30 21:30:00,21.38472,-7.6298,22.7050676616,2.75472,-0.10980000000000001,2.756907383,18.63,-7.52,20.090477844,32.65,21.18472,-6.0698,22.0371239847,2.75472,-0.10980000000000001,2.756907383,18.43,-5.96,19.3697315418,0.0
2019-08-30 22:00:00,21.11672,-8.14708,22.6338413904,2.28672,-0.12708,2.2902483893,18.83,-8.02,20.4667852874,32.79,20.92672,-6.5770800000000005,21.9359429085,2.28672,-0.12708,2.2902483893,18.64,-6.45,19.7244036665,0.0
2019-08-30 22:30:00,19.95324,-8.64728,21.7464304633,1.89324,-0.10728000000000001,1.896277062,18.06,-8.54,19.9773671939,33.17,19.74324,-7.04728,20.9632936605,1.89324,-0.10728000000000001,1.896277062,17.85,-6.94,19.1516605024,0.0
