Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-30 23:00:00,18.23268,-8.98188,20.3249794174,1.7326800000000002,-0.10188000000000001,1.735672641,16.5,-8.88,18.7377800179,33.37,18.04268,-7.34188,19.4792582897,1.7326800000000002,-0.10188000000000001,1.735672641,16.31,-7.24,17.8447107009,0.0
2019-08-30 23:30:00,17.31476,-7.1984,18.7514766463,1.5447600000000001,-0.0684,1.5462735908,15.77,-7.13,17.3069292481,33.33,17.12476,-5.5684000000000005,18.0073452685,1.5447600000000001,-0.0684,1.5462735908,15.58,-5.5,16.522300082,0.0
2019-08-31 00:00:00,15.5142,-6.4974,16.819827835,1.9242,-0.07740000000000001,1.9257560593,13.59,-6.42,15.03011976,33.24,15.3442,-4.8774,16.1007299338,1.9242,-0.07740000000000001,1.9257560593,13.42,-4.8,14.2525927466,0.0
2019-08-31 00:30:00,13.60252,-6.34044,15.0076557045,2.16252,-0.10044,2.1648512522,11.44,-6.24,13.0311626496,33.14,13.43252,-4.72044,14.237806971,2.16252,-0.10044,2.1648512522,11.27,-4.62,12.1802011478,0.0
2019-08-31 01:00:00,13.15392,-6.6296800000000005,14.7301822212,2.47392,-0.13968,2.4778600987,10.68,-6.49,12.4972997083,33.28,12.99392,-4.98968,13.9190108653,2.47392,-0.13968,2.4778600987,10.52,-4.85,11.5841659173,0.0
2019-08-31 01:30:00,12.18368,-6.66768,13.8888449817,2.80368,-0.15768000000000001,2.8081104901,9.38,-6.51,11.4177274446,33.12,12.02368,-5.02768,13.0325149885,2.80368,-0.15768000000000001,2.8081104901,9.22,-4.87,10.4271424657,0.0
2019-08-31 02:00:00,12.34884,-6.84472,14.1189249316,2.23884,-0.14472000000000002,2.2435125192,10.11,-6.7,12.1285654552,33.25,12.19884,-5.21472,13.266687681,2.23884,-0.14472000000000002,2.2435125192,9.96,-5.07,11.1761576582,0.0
2019-08-31 02:30:00,11.17604,-6.64128,13.0004026907,3.05604,-0.16128,3.0602927507,8.12,-6.48,10.3886861537,33.13,11.01604,-5.00128,12.0981791572,3.05604,-0.16128,3.0602927507,7.96,-4.84,9.3159647917,0.0
2019-08-31 03:00:00,12.14844,-7.20636,14.1250210224,2.99844,-0.12636,3.001101345,9.15,-7.08,11.5693085359,33.27,11.99844,-5.56636,13.2267503977,2.99844,-0.12636,3.001101345,9.0,-5.44,10.5163491764,0.0
2019-08-31 03:30:00,10.55268,-6.72204,12.5117895181,4.79268,-0.39204000000000006,4.808687653,5.76,-6.33,8.5584169097,33.19,10.42268,-5.07204,11.5912832829,4.79268,-0.39204000000000006,4.808687653,5.63,-4.68,7.3211542806,0.0
2019-08-31 04:00:00,9.09016,-6.25536,11.0345157372,5.33016,-0.49536,5.3531287257999995,3.76,-5.76,6.8786045096,33.25,8.94016,-4.59536,10.0520542356,5.33016,-0.49536,5.3531287257999995,3.61,-4.1,5.4627923263,0.0
2019-08-31 04:30:00,10.11664,-6.47988,12.0139606169,3.44664,-0.20988,3.4530243127,6.67,-6.27,9.1543323077,33.25,9.97664,-4.83988,11.0886331035,3.44664,-0.20988,3.4530243127,6.53,-4.63,8.0048610232,0.0
2019-08-31 05:00:00,9.906320000000001,-6.45276,11.8225753353,4.39632,-0.39276000000000005,4.4138293986,5.51,-6.06,8.1904639673,33.25,9.76632,-4.79276,10.8789500762,4.39632,-0.39276000000000005,4.4138293986,5.37,-4.4,6.9423987209,0.0
2019-08-31 05:30:00,9.02116,-6.0168,10.8435792055,5.68116,-0.5868,5.7113845244,3.34,-5.43,6.3749901961,33.22,8.88116,-4.3668,9.896663336,5.68116,-0.5868,5.7113845244,3.2,-3.7800000000000002,4.9526154706,0.0
2019-08-31 06:00:00,9.8024,-6.04808,11.5180865358,4.6224,-0.38808000000000004,4.6386622906,5.18,-5.66,7.6725484684000005,33.2,9.6524,-4.40808,10.6113144825,4.6224,-0.38808000000000004,4.6386622906,5.03,-4.02,6.4390449602,0.0
2019-08-31 06:30:00,11.44592,-6.01464,12.930003054,4.07592,-0.31464000000000003,4.0880462541,7.37,-5.7,9.3170220564,33.14,11.29592,-4.37464,12.1134340208,4.07592,-0.31464000000000003,4.0880462541,7.22,-4.06,8.2832360826,0.0
2019-08-31 07:00:00,11.4534,-5.55716,12.7303730827,4.8834,-0.40716,4.9003443579,6.57,-5.15,8.347897939,32.81,11.3134,-3.9471600000000002,11.9821989478,4.8834,-0.40716,4.9003443579,6.43,-3.54,7.3400613076,0.0
2019-08-31 07:30:00,13.05584,-5.31656,14.0968354016,4.78584,-0.37656,4.8006314105,8.27,-4.94,9.6330939993,33.02,12.89584,-3.70656,13.4179460552,4.78584,-0.37656,4.8006314105,8.11,-3.33,8.7670405497,0.0
2019-08-31 08:00:00,15.12848,-5.30816,16.0327000127,4.12848,-0.30816000000000004,4.139964939,11.0,-5.0,12.0830459736,32.9,14.96848,-3.71816,15.4233623862,4.12848,-0.30816000000000004,4.139964939,10.84,-3.41,11.3637009816,0.0
2019-08-31 08:30:00,16.84568,-5.8246400000000005,17.8242353494,4.04568,-0.31464000000000003,4.0578966217,12.8,-5.51,13.9355695973,32.9,16.665680000000002,-4.22464,17.1928029417,4.04568,-0.31464000000000003,4.0578966217,12.62,-3.91,13.2118318185,0.0
2019-08-31 09:00:00,18.30796,-6.40972,19.3975748443,4.28796,-0.36972000000000005,4.3038696356,14.02,-6.04,15.2657132162,32.8,18.12796,-4.83972,18.7628841983,4.28796,-0.36972000000000005,4.3038696356,13.84,-4.47,14.5439506325,0.0
2019-08-31 09:30:00,21.4122,-6.75072,22.4511587531,2.8422,-0.18072000000000002,2.8479397041,18.57,-6.57,19.6979643618,32.85,21.2122,-5.18072,21.835688415,2.8422,-0.18072000000000002,2.8479397041,18.37,-5.0,19.0383008696,0.0
2019-08-31 10:00:00,22.55076,-6.82224,23.5601302033,2.30076,-0.10224000000000001,2.3030305242,20.25,-6.72,21.3359063553,32.83,22.35076,-5.26224,22.9618736691,2.30076,-0.10224000000000001,2.3030305242,20.05,-5.16,20.7033354801,0.0
2019-08-31 10:30:00,21.19516,-6.3278,22.1195809243,3.57516,-0.21780000000000002,3.5817880822,17.62,-6.11,18.649302936,32.81,21.00516,-4.7578,21.537256266,3.57516,-0.21780000000000002,3.5817880822,17.43,-4.54,18.0115657287,0.0
2019-08-31 11:00:00,18.5406,-5.1438,19.2409076397,7.0506,-0.8838,7.1057767204,11.49,-4.26,12.2542931253,32.69,18.3606,-3.5838,18.7070910299,7.0506,-0.8838,7.1057767204,11.31,-2.7,11.627815788,0.0
2019-08-31 11:30:00,19.99524,-5.70712,20.7937692916,6.01524,-0.7171200000000001,6.0578356987,13.98,-4.99,14.843870789,32.83,19.81524,-4.12712,20.24047568,6.01524,-0.7171200000000001,6.0578356987,13.8,-3.41,14.2150659513,0.0
2019-08-31 12:00:00,20.33556,-6.13564,21.2410234858,5.42556,-0.57564,5.4560116132,14.91,-5.5600000000000005,15.9129412743,32.79,20.15556,-4.56564,20.6661962519,5.42556,-0.57564,5.4560116132,14.73,-3.99,15.2608322185,0.0
2019-08-31 12:30:00,19.96752,-6.35984,20.9558922448,5.26752,-0.5198400000000001,5.2931087818,14.7,-5.84,15.8175725066,32.81,19.78752,-4.76984,20.3542949123,5.26752,-0.5198400000000001,5.2931087818,14.52,-4.25,15.129206853,0.0
2019-08-31 13:00:00,18.87852,-5.52772,19.6711516132,9.48852,-0.47772000000000003,9.5005383105,9.39,-5.05,10.6618291114,32.83,18.71852,-3.93772,19.1282155412,9.48852,-0.47772000000000003,9.5005383105,9.23,-3.46,9.8572054863,0.0
2019-08-31 13:30:00,18.13248,-4.90776,18.7849125409,18.04248,-1.60776,18.1139718662,0.09,-3.3,3.3012270446,32.73,18.01248,-3.30776,18.313675545,18.04248,-1.60776,18.1139718662,-0.03,-1.7000000000000002,1.7002646853,0.0
2019-08-31 14:00:00,18.54904,-6.53368,19.6661094084,11.66904,-0.19368000000000002,11.670647217,6.88,-6.34,9.355746897,32.95,18.40904,-4.90368,19.0509535526,11.66904,-0.19368000000000002,11.670647217,6.74,-4.71,8.2226333981,0.0
2019-08-31 14:30:00,18.88288,-6.88956,20.1004774592,9.81288,0.28044,9.8168864966,9.07,-7.17,11.5617386236,33.04,18.72288,-5.26956,19.4503084317,9.81288,0.28044,9.8168864966,8.91,-5.55,10.4971710475,0.0
2019-08-31 15:00:00,18.74616,-6.06772,19.7036986564,8.42616,0.24228000000000002,8.4296424565,10.32,-6.31,12.0962184173,33.21,18.56616,-4.42772,19.0868279592,8.42616,0.24228000000000002,8.4296424565,10.14,-4.67,11.1637135399,0.0
2019-08-31 15:30:00,17.41252,-6.16152,18.4705219596,7.02252,-0.37152,7.0323405962,10.39,-5.79,11.8943768227,33.02,17.25252,-4.54152,17.8402592543,7.02252,-0.37152,7.0323405962,10.23,-4.17,11.0472530522,0.0
2019-08-31 16:00:00,16.67332,-6.25404,17.8076561103,6.13332,-0.73404,6.1770890348,10.54,-5.52,11.8979830223,33.0,16.51332,-4.65404,17.1566262926,6.13332,-0.73404,6.1770890348,10.38,-3.92,11.0955306317,0.0
2019-08-31 16:30:00,17.35628,-6.56684,18.5570429493,5.78628,-0.6368400000000001,5.8212199258,11.57,-5.93,13.0011461033,33.12,17.16628,-4.94684,17.8648368317,5.78628,-0.6368400000000001,5.8212199258,11.38,-4.31,12.1688331404,0.0
2019-08-31 17:00:00,20.06544,-6.8970400000000005,21.2177058881,3.92544,-0.34704,3.9407506842,16.14,-6.55,17.4184413769,33.12,19.87544,-5.28704,20.5666211896,3.92544,-0.34704,3.9407506842,15.95,-4.94,16.697487835,0.0
2019-08-31 17:30:00,21.08656,-6.89728,22.1859298663,3.43656,-0.28728000000000004,3.448546713,17.65,-6.61,18.8471377137,33.15,20.89656,-5.29728,21.5575368545,3.43656,-0.28728000000000004,3.448546713,17.46,-5.01,18.1645726622,0.0
2019-08-31 18:00:00,20.93604,-6.73728,21.9933788373,3.14604,-0.28728000000000004,3.1591292281,17.79,-6.45,18.9231762662,33.12,20.73604,-5.14728,21.3653421756,3.14604,-0.28728000000000004,3.1591292281,17.59,-4.86,18.2490465504,0.0
2019-08-31 18:30:00,21.6696,-6.96636,22.7618482512,2.3796,-0.21636000000000002,2.3894157883,19.29,-6.75,20.4368931103,33.01,21.4696,-5.37636,22.1325319611,2.3796,-0.21636000000000002,2.3894157883,19.09,-5.16,19.7750777495,0.0
2019-08-31 19:00:00,21.45496,-6.96552,22.5573442025,1.79496,-0.15552000000000002,1.8016847316,19.66,-6.8100000000000005,20.806049601,33.05,21.24496,-5.38552,21.9169375386,1.79496,-0.15552000000000002,1.8016847316,19.45,-5.23,20.1408887589,0.0
2019-08-31 19:30:00,21.3386,-6.9634,22.4460417339,2.1186,-0.2034,2.1283414952,19.22,-6.76,20.374150289,33.03,21.1386,-5.3634,21.8084036445,2.1186,-0.2034,2.1283414952,19.02,-5.16,19.7075112584,0.0
2019-08-31 20:00:00,22.53432,-7.21416,23.6609315617,1.44432,-0.07416,1.4462226551000001,21.09,-7.14,22.2658415516,32.97,22.31432,-5.64416,23.0170679968,1.44432,-0.07416,1.4462226551000001,20.87,-5.57,21.6005046237,0.0
2019-08-31 20:30:00,22.93256,-7.1524,24.0220551559,0.9525600000000001,-0.0324,0.9531108611,21.98,-7.12,23.1044324752,32.97,22.73256,-5.5824,23.4079574913,0.9525600000000001,-0.0324,0.9531108611,21.78,-5.55,22.4760072077,0.0
2019-08-31 21:00:00,22.74808,-7.42436,23.9289837874,0.47808000000000006,0.035640000000000005,0.47940660820000003,22.27,-7.46,23.4862619418,32.99,22.53808,-5.85436,23.2860168577,0.47808000000000006,0.035640000000000005,0.47940660820000003,22.06,-5.89,22.8327768789,0.0
2019-08-31 21:30:00,22.6666,-7.94536,24.0188155638,0.3366,0.044640000000000006,0.3395471832,22.33,-7.99,23.7164289049,33.17,22.4466,-6.35536,23.3289616633,0.3366,0.044640000000000006,0.3395471832,22.11,-6.4,23.0176475775,0.0
2019-08-31 22:00:00,21.61148,-8.162,23.1013919882,0.59148,-0.07200000000000001,0.595846113,21.02,-8.09,22.5230659547,33.19,21.40148,-6.562,22.3848875403,0.59148,-0.07200000000000001,0.595846113,20.81,-6.49,21.7985366481,0.0
2019-08-31 22:30:00,20.60656,-8.38036,22.2454658023,0.55656,-0.00036,0.5565601164,20.05,-8.38,21.7307823145,32.99,20.40656,-6.79036,21.5066659425,0.55656,-0.00036,0.5565601164,19.85,-6.79,20.9791944555,0.0
2019-08-31 23:00:00,19.585,-8.5906,21.3862253182,0.405,0.0594,0.409332823,19.18,-8.65,21.0403160623,33.05,19.385,-7.0006,20.6103523832,0.405,0.0594,0.409332823,18.98,-7.06,20.2505308572,0.0
2019-08-31 23:30:00,18.16536,-8.71512,20.1477944337,0.49536,-0.015120000000000001,0.4955907021,17.67,-8.7,19.6956568817,33.05,17.97536,-7.10512,19.328639304,0.49536,-0.015120000000000001,0.4955907021,17.48,-7.09,18.8631519105,0.0
2019-09-01 00:00:00,17.29852,-8.9532,19.4781565973,0.39852000000000004,0.0468,0.40125855800000004,16.9,-9.0,19.1470624379,33.12,17.11852,-7.3432,18.627031788,0.39852000000000004,0.0468,0.40125855800000004,16.72,-7.39,18.2803309598,0.0
2019-09-01 00:30:00,16.30864,-8.2006,18.2543578087,0.36864,0.0594,0.37339497800000004,15.94,-8.26,17.9530275998,33.26,16.12864,-6.5706,17.4156772079,0.36864,0.0594,0.37339497800000004,15.76,-6.63,17.0977922551,0.0
2019-09-01 01:00:00,15.46036,-7.96148,17.3898791002,0.36036,0.038520000000000006,0.3624129137,15.1,-8.0,17.088300091,33.23,15.29036,-6.34148,16.5532316337,0.36036,0.038520000000000006,0.3624129137,14.93,-6.38,16.2360493963,0.0
2019-09-01 01:30:00,14.69844,-7.86072,16.6683849653,0.38844,0.08928000000000001,0.3985681272,14.31,-7.95,16.3700519242,33.06,14.51844,-6.25072,15.8068529617,0.38844,0.08928000000000001,0.3985681272,14.13,-6.34,15.4871721111,0.0
2019-09-01 02:00:00,14.12852,-7.9566,16.2148870163,0.39852000000000004,0.0234,0.3992064008,13.73,-7.98,15.880595077,33.1,13.95852,-6.3366,15.3294742294,0.39852000000000004,0.0234,0.3992064008,13.56,-6.36,14.9774230093,0.0
2019-09-01 02:30:00,13.5936,-7.926,15.7355469228,0.5436,-0.036000000000000004,0.5447907488,13.05,-7.89,15.2497409814,33.04,13.4336,-6.306,14.8400554231,0.5436,-0.036000000000000004,0.5447907488,12.89,-6.27,14.3340503697,0.0
2019-09-01 03:00:00,13.25484,-7.95824,15.4604129092,0.47484000000000004,-0.048240000000000005,0.4772841116,12.78,-7.91,15.0298536254,33.16,13.08484,-6.33824,14.5391307898,0.47484000000000004,-0.048240000000000005,0.4772841116,12.61,-6.29,14.0917067809,0.0
2019-09-01 03:30:00,12.61892,-7.87824,14.8762833888,0.5389200000000001,-0.048240000000000005,0.5410747305,12.08,-7.83,14.3956694877,33.08,12.46892,-6.25824,13.9513273155,0.5389200000000001,-0.048240000000000005,0.5410747305,11.93,-6.21,13.4494981319,0.0
2019-09-01 04:00:00,12.625,-8.00892,14.9510342307,0.495,-0.08892000000000001,0.5029232212,12.13,-7.92,14.4866593803,33.1,12.455,-6.37892,13.993485819,0.495,-0.08892000000000001,0.5029232212,11.96,-6.29,13.5131676523,0.0
2019-09-01 04:30:00,12.67524,-8.03828,15.009185668,0.52524,-0.008280000000000001,0.5253052598,12.15,-8.03,14.5637701163,33.16,12.51524,-6.40828,14.0604866493,0.52524,-0.008280000000000001,0.5253052598,11.99,-6.4,13.5911772853,0.0
2019-09-01 05:00:00,12.68332,-7.9936,14.9921395132,0.46332000000000007,-0.0036000000000000003,0.4633339858,12.22,-7.99,14.600291093,33.32,12.52332,-6.3536,14.0428550082,0.46332000000000007,-0.0036000000000000003,0.4633339858,12.06,-6.35,13.6296038094,0.0
2019-09-01 05:30:00,12.88168,-8.03832,15.1839477095,0.30168,0.03168,0.30333882840000004,12.58,-8.07,14.9459459386,33.37,12.72168,-6.38832,14.2355812823,0.30168,0.03168,0.30333882840000004,12.42,-6.42,13.9811587503,0.0
2019-09-01 06:00:00,13.19716,-8.0342,15.450352802,0.31716000000000005,0.0558,0.3220312184,12.88,-8.09,15.2099474029,33.37,13.02716,-6.3942,14.511812130300001,0.31716000000000005,0.0558,0.3220312184,12.71,-6.45,14.2529505717,0.0
2019-09-01 06:30:00,13.77728,-8.06824,15.9658993137,0.46728000000000003,0.13176000000000002,0.4855010772,13.31,-8.2,15.633173062400001,33.34,13.60728,-6.41824,15.0449949716,0.46728000000000003,0.13176000000000002,0.4855010772,13.14,-6.55,14.6820332379,0.0
2019-09-01 07:00:00,14.21496,-8.16124,16.3911844032,0.44496,0.06876,0.4502414232,13.77,-8.23,16.0420011221,33.05,14.04496,-6.55124,15.4977303803,0.44496,0.06876,0.4502414232,13.6,-6.62,15.1256206484,0.0
2019-09-01 07:30:00,15.06352,-7.8444400000000005,16.9836649079,0.6235200000000001,0.025560000000000003,0.6240436715000001,14.44,-7.87,16.4453792902,33.29,14.89352,-6.21444,16.1380358936,0.6235200000000001,0.025560000000000003,0.6240436715000001,14.27,-6.24,15.574674956500001,0.0
2019-09-01 08:00:00,16.033,-7.56116,17.7264838461,0.783,-0.011160000000000002,0.783079527,15.25,-7.55,17.016609533,33.03,15.853,-5.9611600000000005,16.936736331,0.783,-0.011160000000000002,0.783079527,15.07,-5.95,16.2020801134,0.0
2019-09-01 08:30:00,17.90324,-7.5778,19.4409118957,1.17324,-0.0378,1.1738487712,16.73,-7.54,18.3505994452,33.16,17.72324,-5.9678,18.701012618,1.17324,-0.0378,1.1738487712,16.55,-5.93,17.5803128527,0.0
2019-09-01 09:00:00,19.07052,-7.17648,20.3761281469,1.73052,-0.18648,1.7405384974,17.34,-6.99,18.6958738763,33.02,18.89052,-5.59648,19.7020895912,1.73052,-0.18648,1.7405384974,17.16,-5.41,17.9926012572,0.0
2019-09-01 09:30:00,20.39092,-6.56008,21.4201836606,2.41092,-0.19008000000000003,2.4184014664,17.98,-6.37,19.0750439056,32.9,20.19092,-4.99008,20.7984169795,2.41092,-0.19008000000000003,2.4184014664,17.78,-4.8,18.416525188,0.0
2019-09-01 10:00:00,21.0678,-6.26472,21.9795112211,2.8278,-0.23472,2.8375246815,18.24,-6.03,19.2108953461,32.87,20.8778,-4.69472,21.399133831,2.8278,-0.23472,2.8375246815,18.05,-4.46,18.5928507766,0.0
2019-09-01 10:30:00,20.9156,-6.90408,22.0256360636,3.5856,-0.33408000000000004,3.6011299347,17.33,-6.57,18.5335857297,32.77,20.7256,-5.34408,21.4034970602,3.5856,-0.33408000000000004,3.6011299347,17.14,-5.01,17.8572030285,0.0
2019-09-01 11:00:00,20.87128,-6.64584,21.9038242813,3.94128,-0.37584,3.9591594744,16.93,-6.27,18.0537475334,32.85,20.67128,-5.07584,21.2853463337,3.94128,-0.37584,3.9591594744,16.73,-4.7,17.3776551928,0.0
2019-09-01 11:30:00,21.27564,-6.39964,22.2172961798,3.99564,-0.35964,4.0117926092,17.28,-6.04,18.3051905207,32.8,21.08564,-4.81964,21.6294508469,3.99564,-0.35964,4.0117926092,17.09,-4.46,17.6623809267,0.0
2019-09-01 12:00:00,21.3826,-6.38708,22.3161460312,4.6026,-0.48708,4.6283013824,16.78,-5.9,17.7870289818,32.89,21.1926,-4.81708,21.7331671527,4.6026,-0.48708,4.6283013824,16.59,-4.33,17.1457574927,0.0
2019-09-01 12:30:00,20.80064,-6.26736,21.7243279707,5.39064,-0.5673600000000001,5.4204148346,15.41,-5.7,16.4304016993,32.91,20.62064,-4.68736,21.1466814838,5.39064,-0.5673600000000001,5.4204148346,15.23,-4.12,15.7774300822,0.0
2019-09-01 13:00:00,20.14312,-6.209,21.0783529796,4.35312,-0.459,4.3772519615,15.79,-5.75,16.8043625288,32.91,19.95312,-4.619,20.480775345,4.35312,-0.459,4.3772519615,15.6,-4.16,16.1451416841,0.0
2019-09-01 13:30:00,20.47916,-6.53612,21.4969034738,3.98916,-0.36612000000000006,4.0059257806,16.49,-6.17,17.6065044799,32.91,20.28916,-4.9461200000000005,20.8833454351,3.98916,-0.36612000000000006,4.0059257806,16.3,-4.58,16.9312255906,0.0
2019-09-01 14:00:00,20.4526,-6.93192,21.5953782474,4.4226,-0.51192,4.452129024,16.03,-6.42,17.2678110946,33.07,20.2626,-5.34192,20.954929445,4.4226,-0.51192,4.452129024,15.84,-4.83,16.5600271739,0.0
2019-09-01 14:30:00,19.2536,-6.81652,20.4246433964,5.1336,-0.59652,5.1681413555,14.12,-6.22,15.429283846,33.04,19.0736,-5.21652,19.7740814672,5.1336,-0.59652,5.1681413555,13.94,-4.62,14.6856392438,0.0
2019-09-01 15:00:00,19.3804,-6.91344,20.5765778689,5.0004,-0.52344,5.0277221078,14.38,-6.39,15.7358349,33.14,19.2004,-5.30344,19.919383424,5.0004,-0.52344,5.0277221078,14.2,-4.78,14.9829369618,0.0
2019-09-01 15:30:00,17.67204,-6.76244,18.9217227682,4.71204,-0.44244000000000006,4.732766011,12.96,-6.32,14.4188765166,33.07,17.49204,-5.15244,18.2351062875,4.71204,-0.44244000000000006,4.732766011,12.78,-4.71,13.6202973536,0.0
2019-09-01 16:00:00,17.95912,-6.91496,19.244393027,4.83912,-0.44496,4.859534111,13.12,-6.47,14.6285781948,33.12,17.77912,-5.29496,18.550841204,4.83912,-0.44496,4.859534111,12.94,-4.85,13.8190484477,0.0
2019-09-01 16:30:00,18.95024,-7.0056,20.2037132087,3.45024,-0.2556,3.4596947001,15.5,-6.75,16.9059900627,33.16,18.75024,-5.3856,19.508361987,3.45024,-0.2556,3.4596947001,15.3,-5.13,16.1371279973,0.0
2019-09-01 17:00:00,19.38808,-6.83868,20.5588226859,3.89808,-0.32868,3.9119123493,15.49,-6.51,16.8023867352,33.14,19.20808,-5.22868,19.9070196621,3.89808,-0.32868,3.9119123493,15.31,-4.9,16.0750147745,0.0
2019-09-01 17:30:00,21.65512,-6.49332,22.6076851278,8.47512,-0.28332,8.479854317000001,13.18,-6.21,14.5697117336,33.02,21.48512,-4.88332,22.0330931927,8.47512,-0.28332,8.479854317000001,13.01,-4.6,13.7992789667,0.0
2019-09-01 18:00:00,22.20236,-6.66576,23.1813965487,7.09236,-0.18576,7.0947922554,15.11,-6.48,16.4408789303,32.95,22.01236,-5.07576,22.589983009,7.09236,-0.18576,7.0947922554,14.92,-4.89,15.7009076171,0.0
2019-09-01 18:30:00,23.01348,-6.82648,24.0046056185,6.06348,-0.09648000000000001,6.0642475296,16.95,-6.73,18.2371982497,32.95,22.82348,-5.23648,23.4164891071,6.06348,-0.09648000000000001,6.0642475296,16.76,-5.14,17.5304649111,0.0
2019-09-01 19:00:00,24.41792,-7.14864,25.4428353565,5.22792,-0.09864,5.2288504832000005,19.19,-7.05,20.4440358051,32.9,24.21792,-5.56864,24.8498973957,5.22792,-0.09864,5.2288504832000005,18.99,-5.47,19.7621102112,0.0
2019-09-01 19:30:00,24.18712,-6.62956,25.079231242,5.84712,-0.07956,5.8476612494,18.34,-6.55,19.474550059,32.75,23.99712,-5.06956,24.5267651126,5.84712,-0.07956,5.8476612494,18.15,-4.99,18.8234587682,0.0
2019-09-01 20:00:00,24.2968,-6.54312,25.1624106471,5.5368,-0.033120000000000004,5.5368990576,18.76,-6.51,19.8574343761,32.8,24.0968,-4.98312,24.6066506289,5.5368,-0.033120000000000004,5.5368990576,18.56,-4.95,19.2087506101,0.0
2019-09-01 20:30:00,25.92652,-6.39644,26.7039113986,8.24652,0.67356,8.2739818216,17.68,-7.07,19.0412000672,32.8,25.74652,-4.82644,26.1949959951,8.24652,0.67356,8.2739818216,17.5,-5.5,18.3439363278,0.0
2019-09-01 21:00:00,26.38232,-6.25396,27.1134436076,10.55232,1.16604,10.6165487172,15.83,-7.42,17.4827143202,32.93,26.20232,-4.66396,26.6141709671,10.55232,1.16604,10.6165487172,15.65,-5.83,16.7006407063,0.0
2019-09-01 21:30:00,25.04156,-7.10456,26.0298770652,7.35156,0.5954400000000001,7.3756344288,17.69,-7.7,19.2931620011,33.02,24.85156,-5.50456,25.4538840892,7.35156,0.5954400000000001,7.3756344288,17.5,-6.1,18.532673849200002,0.0
2019-09-01 22:00:00,22.97888,-8.43108,24.4767652279,0.7588800000000001,0.26892000000000005,0.8051191345,22.22,-8.7,23.8624893923,33.31,22.75888,-6.83108,23.7619501056,0.7588800000000001,0.26892000000000005,0.8051191345,22.0,-7.1,23.117309532,0.0
2019-09-01 22:30:00,21.78748,-8.73668,23.4738974645,0.17748000000000003,0.10332000000000001,0.2053635138,21.61,-8.84,23.3481840836,33.38,21.57748,-7.10668,22.7176702981,0.17748000000000003,0.10332000000000001,0.2053635138,21.4,-7.21,22.5819419006,0.0
2019-09-01 23:00:00,20.00624,-10.12408,22.4220122822,0.15624000000000002,0.11592000000000001,0.1945466114,19.85,-10.24,22.3356240119,33.26,19.92624,-6.90408,21.0884177022,0.15624000000000002,0.11592000000000001,0.1945466114,19.77,-7.02,20.9793541369,0.0
2019-09-01 23:30:00,17.40824,-14.8646,22.8911151554,0.31824,0.0954,0.33223163240000003,17.09,-14.96,22.7127651333,32.82,17.82824,-4.8146,18.4669032233,0.31824,0.0954,0.33223163240000003,17.51,-4.91,18.1853842412,0.0
2019-09-02 00:00:00,15.88092,-14.85636,21.746610138,0.52092,0.05364000000000001,0.5236744179,15.36,-14.91,21.4064873345,32.72,16.27092,-4.8563600000000005,16.9801964092,0.52092,0.05364000000000001,0.5236744179,15.75,-4.91,16.4975937639,0.0
2019-09-02 00:30:00,14.54212,-14.78304,20.7367192616,0.5821200000000001,0.06696,0.5859584763,13.96,-14.85,20.3814646186,32.63,14.92212,-4.8330400000000004,15.6852778406,0.5821200000000001,0.06696,0.5859584763,14.34,-4.9,15.1540621617,0.0
2019-09-02 01:00:00,13.7964,-14.96412,20.3535142011,0.3564,-0.024120000000000003,0.3572152494,13.44,-14.94,20.0957010328,32.77,14.1464,-4.94412,14.9854915013,0.3564,-0.024120000000000003,0.3572152494,13.79,-4.92,14.6413967913,0.0
2019-09-02 01:30:00,13.50472,-14.98692,20.173875021,0.23472,0.07308,0.245833612,13.27,-15.06,20.0722818832,32.7,13.85472,-4.99692,14.7282882836,0.23472,0.07308,0.245833612,13.62,-5.07,14.5330416637,0.0
2019-09-02 02:00:00,13.05668,-14.89284,19.8058975027,0.25668,0.04716,0.2609764127,12.8,-14.94,19.673423698,32.75,13.40668,-4.8528400000000005,14.257949526099999,0.25668,0.04716,0.2609764127,13.15,-4.9,14.0332640537,0.0
2019-09-02 02:30:00,12.823,-14.99836,19.7327172911,0.423,-0.01836,0.4233982636,12.4,-14.98,19.4463467006,32.82,13.163,-4.89836,14.0448744989,0.423,-0.01836,0.4233982636,12.74,-4.88,13.6426537008,0.0
2019-09-02 03:00:00,12.58536,-15.03052,19.6037704996,0.40536000000000005,-0.02052,0.405879046,12.18,-15.01,19.3300931193,32.74,12.91536,-4.98052,13.842402371,0.40536000000000005,-0.02052,0.405879046,12.51,-4.96,13.457403167,0.0
2019-09-02 03:30:00,12.2214,-14.87332,19.2504094965,0.7614000000000001,-0.01332,0.7615165017000001,11.46,-14.86,18.7656921002,32.79,12.5914,-4.80332,13.4764697522,0.7614000000000001,-0.01332,0.7615165017000001,11.83,-4.79,12.7629542035,0.0
2019-09-02 04:00:00,12.63676,-14.94936,19.5747558786,0.7167600000000001,-0.00936,0.7168211124,11.92,-14.94,19.1125613145,32.72,12.97676,-4.89936,13.8708337351,0.7167600000000001,-0.00936,0.7168211124,12.26,-4.89,13.1992310382,0.0
2019-09-02 04:30:00,13.5322,-15.04408,20.2347419031,0.5922000000000001,0.025920000000000002,0.5927669748000001,12.94,-15.07,19.8632449514,32.87,13.882200000000001,-4.95408,14.7396874284,0.5922000000000001,0.025920000000000002,0.5927669748000001,13.29,-4.98,14.1924099433,0.0
2019-09-02 05:00:00,13.65072,-14.87808,20.191568067,0.72072,-0.02808,0.7212668056,12.93,-14.85,19.6902869456,32.71,14.00072,-4.83808,14.8130745831,0.72072,-0.02808,0.7212668056,13.28,-4.8100000000000005,14.1242521926,0.0
2019-09-02 05:30:00,14.2798,-14.64756,20.4563853599,0.4698,0.08244000000000001,0.47697839950000004,13.81,-14.73,20.191310012,32.73,14.6498,-4.61756,15.3602897236,0.4698,0.08244000000000001,0.47697839950000004,14.18,-4.7,14.9386210876,0.0
2019-09-02 06:00:00,15.67112,-14.34416,21.2447388348,0.41112000000000004,0.10584,0.4245253349,15.26,-14.45,21.0159487057,32.46,16.07112,-4.47416,16.6822961777,0.41112000000000004,0.10584,0.4245253349,15.66,-4.58,16.3160044128,0.0
2019-09-02 06:30:00,17.44464,-13.76716,22.222739687,0.31464000000000003,0.13284,0.3415330075,17.13,-13.9,22.0600747959,32.58,17.88464,-3.87716,18.3000742511,0.31464000000000003,0.13284,0.3415330075,17.57,-4.01,18.0217923637,0.0
2019-09-02 07:00:00,19.12016,-13.36252,23.32675415,0.29016000000000003,0.08748,0.3030603504,18.83,-13.45,23.1402549683,32.44,19.59016,-3.57252,19.9132435323,0.29016000000000003,0.08748,0.3030603504,19.3,-3.66,19.6439710853,0.0
2019-09-02 07:30:00,22.9194,-7.47852,24.1086531716,0.4194,0.051480000000000005,0.42254769010000004,22.5,-7.53,23.7265863537,32.79,22.8194,-4.7685200000000005,23.3123100389,0.4194,0.051480000000000005,0.42254769010000004,22.4,-4.82,22.9127126286,0.0
2019-09-02 08:00:00,24.04684,-6.60256,24.9368063821,0.54684,0.03744,0.5481201868000001,23.5,-6.64,24.42006552,32.79,23.83684,-5.06256,24.3685135972,0.54684,0.03744,0.5481201868000001,23.29,-5.1,23.8418560519,0.0
2019-09-02 08:30:00,25.02928,-7.3441600000000005,26.0845077282,0.8992800000000001,0.01584,0.8994194928,24.13,-7.36,25.2274949212,32.61,24.80928,-5.83416,25.4860314099,0.8992800000000001,0.01584,0.8994194928,23.91,-5.85,24.6152513698,0.0
2019-09-02 09:00:00,26.401,-7.14528,27.3508286397,1.341,-0.035280000000000006,1.3414640056,25.06,-7.11,26.049101712,32.59,26.181,-5.64528,26.7827173244,1.341,-0.035280000000000006,1.3414640056,24.84,-5.61,25.4656179976,0.0
2019-09-02 09:30:00,26.9604,-7.26924,27.9231985692,1.5804,-0.039240000000000004,1.580887073,25.38,-7.23,26.3897195893,32.69,26.7304,-5.74924,27.3416905976,1.5804,-0.039240000000000004,1.580887073,25.15,-5.71,25.7900484684,0.0
2019-09-02 10:00:00,27.90416,-6.85764,28.7344631353,0.8841600000000001,-0.017640000000000003,0.8843359515,27.02,-6.84,27.8723160143,32.69,27.67416,-5.34764,28.1861026975,0.8841600000000001,-0.017640000000000003,0.8843359515,26.79,-5.33,27.3150691011,0.0
2019-09-02 10:30:00,28.2166,-6.7880400000000005,29.0216126809,0.8766,0.02196,0.8768750205,27.34,-6.8100000000000005,28.1753739993,32.58,27.9766,-5.29804,28.4738366821,0.8766,0.02196,0.8768750205,27.1,-5.32,27.6172482337,0.0
2019-09-02 11:00:00,27.26516,-6.6860800000000005,28.0729872937,1.9551600000000002,-0.13608,1.9598898928000001,25.31,-6.55,26.1438061498,32.56,27.02516,-5.1860800000000005,27.5182611877,1.9551600000000002,-0.13608,1.9598898928000001,25.07,-5.05,25.5735683861,0.0
2019-09-02 11:30:00,26.6106,-6.18012,27.3188198057,2.7306,-0.24012000000000003,2.7411373505,23.88,-5.94,24.6076817275,32.44,26.3906,-4.6801200000000005,26.8023747376,2.7306,-0.24012000000000003,2.7411373505,23.66,-4.44,24.0729973206,0.0
2019-09-02 12:00:00,26.3664,-8.17304,27.60408723,3.7764,-0.38304000000000005,3.7957761527000002,22.59,-7.79,23.8954430802,33.02,26.7764,1.99696,26.8507624883,3.7764,-0.38304000000000005,3.7957761527000002,23.0,2.38,23.1228112478,0.0
2019-09-02 12:30:00,24.57288,-7.89272,25.8093289431,5.31288,-0.61272,5.3480949592,19.26,-7.28,20.5899490043,33.04,24.96288,2.62728,25.1007565243,5.31288,-0.61272,5.3480949592,19.65,3.24,19.9153232462,0.0
2019-09-02 13:00:00,23.55264,-7.95444,24.8596051192,6.00264,-0.6944400000000001,6.0426760531,17.55,-7.26,18.9923695204,33.07,23.91264,2.58556,24.0520159713,6.00264,-0.6944400000000001,6.0426760531,17.91,3.2800000000000002,18.2078691779,0.0
2019-09-02 13:30:00,22.6812,-8.0182,24.0567737795,6.1812,-0.7182000000000001,6.2227843189,16.5,-7.3,18.0427270666,32.97,23.0312,2.5018000000000002,23.1666824703,6.1812,-0.7182000000000001,6.2227843189,16.85,3.22,17.1549089184,0.0
2019-09-02 14:00:00,24.18688,-7.92928,25.4534603827,5.27688,-0.5392800000000001,5.3043647549,18.91,-7.39,20.3027141043,32.93,24.56688,2.53072,24.6968851609,5.27688,-0.5392800000000001,5.3043647549,19.29,3.07,19.5327673411,0.0
2019-09-02 14:30:00,22.60048,-7.34192,23.7631118652,6.99048,-0.87192,7.044647267,15.61,-6.47,16.8977217399,32.78,22.94048,3.06808,23.1447345527,6.99048,-0.87192,7.044647267,15.95,3.94,16.4294278659,0.0
2019-09-02 15:00:00,22.65124,-7.5416,23.8737178524,6.95124,-0.9216000000000001,7.0120670346,15.7,-6.62,17.0386149672,33.09,22.98124,3.0484,23.1825394316,6.95124,-0.9216000000000001,7.0120670346,16.03,3.9699999999999998,16.514290781,0.0
2019-09-02 15:30:00,22.29076,-7.5008,23.5189281647,6.89076,-1.0008,6.9630578066,15.4,-6.5,16.7155616119,33.15,22.64076,3.1492,22.8587286177,6.89076,-1.0008,6.9630578066,15.75,4.15,16.2875719492,0.0
2019-09-02 16:00:00,23.72568,-8.43024,25.178896678,5.48568,-0.66024,5.525269398,18.24,-7.77,19.8260056491,33.39,24.08568,2.35976,24.2010009776,5.48568,-0.66024,5.525269398,18.6,3.02,18.8435771551,0.0
2019-09-02 16:30:00,22.22708,-7.08176,23.3279748376,6.51708,-0.8517600000000001,6.5725053689,15.71,-6.23,16.9002070993,33.11,22.21708,-2.40176,22.3465231037,6.51708,-0.8517600000000001,6.5725053689,15.7,-1.55,15.7763272025,0.0
2019-09-02 17:00:00,23.35616,-6.65948,24.2870105986,5.99616,-0.7894800000000001,6.0479098386,17.36,-5.87,18.3255695682,32.92,23.16616,-5.08948,23.718637731,5.99616,-0.7894800000000001,6.0479098386,17.17,-4.3,17.7002514106,0.0
2019-09-02 17:30:00,23.7168,-6.779,24.6666058314,5.7168,-0.729,5.7630932007,18.0,-6.05,18.9895365926,32.8,23.4968,-5.219,24.0694322999,5.7168,-0.729,5.7630932007,17.78,-4.49,18.338170574,0.0
2019-09-02 18:00:00,22.902,-6.358,23.7681671149,5.922,-0.738,5.9678076377,16.98,-5.62,17.8858827012,32.81,22.702,-4.788,23.2014169395,5.922,-0.738,5.9678076377,16.78,-4.05,17.2618336222,0.0
2019-09-02 18:30:00,24.02784,-6.145,24.8011717478,9.17784,-0.765,9.2096673157,14.85,-5.38,15.794521202,32.68,23.82784,-4.605,24.2687450039,9.17784,-0.765,9.2096673157,14.65,-3.84,15.1449034332,0.0
2019-09-02 19:00:00,24.56124,-6.44832,25.3936082737,8.48124,-0.77832,8.5168781816,16.08,-5.67,17.0503753624,32.68,24.38124,-4.88832,24.8664540367,8.48124,-0.77832,8.5168781816,15.9,-4.11,16.4226094151,0.0
2019-09-02 19:30:00,24.0994,-6.91544,25.0719841806,5.7294,-0.77544,5.7816374457,18.37,-6.14,19.3689571222,32.69,23.8994,-5.37544,24.496462511,5.7294,-0.77544,5.7816374457,18.17,-4.6,18.7432361133,0.0
2019-09-02 20:00:00,24.9646,-7.19852,25.981723256,5.2146,-0.66852,5.2572780172,19.75,-6.53,20.8015239826,32.74,24.7446,-5.63852,25.3788915627,5.2146,-0.66852,5.2572780172,19.53,-4.97,20.1524638692,0.0
2019-09-02 20:30:00,25.08696,-7.14284,26.0840128298,5.82696,-0.7628400000000001,5.8766816918,19.26,-6.38,20.2892089545,32.74,24.88696,-5.6028400000000005,25.5098528829,5.82696,-0.7628400000000001,5.8766816918,19.06,-4.84,19.664923086599998,0.0
2019-09-02 21:00:00,23.6548,-6.8428,24.6246517718,5.6448,-0.7128,5.6896266029,18.01,-6.13,19.0246419152,32.63,23.4348,-5.4128,24.0517827797,5.6448,-0.7128,5.6896266029,17.79,-4.7,18.4003831482,0.0
2019-09-02 21:30:00,21.51012,-6.64488,22.5131004668,6.18012,-0.8848800000000001,6.2431479102,15.33,-5.76,16.3764007035,33.06,21.26012,-5.49488,21.9587433299,6.18012,-0.8848800000000001,6.2431479102,15.08,-4.61,15.7689092838,0.0
2019-09-02 22:00:00,20.76976,-6.4484,21.7477537465,4.73976,-0.6084,4.778647865,16.03,-5.84,17.0606711474,32.78,20.53976,-5.3084,21.214637668800002,4.73976,-0.6084,4.778647865,15.8,-4.7,16.4842348928,0.0
2019-09-02 22:30:00,18.30208,-6.4588,19.408303114,5.57208,-0.7488,5.6221683509,12.73,-5.71,13.9519532683,32.95,18.07208,-5.2888,18.8300685332,5.57208,-0.7488,5.6221683509,12.5,-4.54,13.298932288,0.0
2019-09-02 23:00:00,16.98556,-6.7918400000000005,18.2931227268,4.97556,-0.59184,5.0106358777,12.01,-6.2,13.5159202424,33.15,16.73556,-6.34184,17.8968685277,4.97556,-0.59184,5.0106358777,11.76,-5.75,13.0904583571,0.0
2019-09-02 23:30:00,16.25832,-5.36824,17.1216520792,3.74832,-0.31824,3.7618053538,12.51,-5.05,13.4908339253,32.71,15.59832,-12.52824,20.0066085162,3.74832,-0.31824,3.7618053538,11.85,-12.21,17.014893476,0.0
2019-09-03 00:00:00,14.67964,-5.40368,15.6426208824,4.13964,-0.46368000000000004,4.1655273942,10.54,-4.94,11.6402405473,32.71,14.04964,-12.52368,18.8211302762,4.13964,-0.46368000000000004,4.1655273942,9.91,-12.06,15.609346559,0.0
2019-09-03 00:30:00,14.25712,-5.72064,15.36200484,3.50712,-0.26064000000000004,3.5167917061000002,10.75,-5.46,12.0571182295,32.82,13.64712,-12.91064,18.7863916041,3.50712,-0.26064000000000004,3.5167917061000002,10.14,-12.65,16.2124057438,0.0
2019-09-03 01:00:00,13.49232,-5.20512,14.4615342615,3.26232,-0.28512000000000004,3.2747557461,10.23,-4.92,11.3516210296,32.91,12.88232,-12.43512,17.9049260819,3.26232,-0.28512000000000004,3.2747557461,9.62,-12.15,15.497319123,0.0
2019-09-03 01:30:00,13.25992,-4.42096,13.9774949733,2.77992,-0.21096,2.7879130776,10.48,-4.21,11.2940028334,32.81,12.64992,-11.64096,17.1910565623,2.77992,-0.21096,2.7879130776,9.87,-11.43,15.1017151344,0.0
2019-09-03 02:00:00,12.86996,-4.46276,13.6217508867,2.5599600000000002,-0.21276,2.5687860984,10.31,-4.25,11.1516187166,32.97,12.26996,-11.74276,16.9836489253,2.5599600000000002,-0.21276,2.5687860984,9.71,-11.53,15.0739842112,0.0
2019-09-03 02:30:00,13.32356,-4.79504,14.1601433494,2.2935600000000003,-0.18504,2.3010122284,11.03,-4.61,11.9546225369,33.03,12.70356,-12.10504,17.5474337176,2.2935600000000003,-0.18504,2.3010122284,10.41,-11.92,15.8257543264,0.0
2019-09-03 03:00:00,14.00016,-5.17796,14.9270140948,1.10016,-0.057960000000000005,1.1016857025,12.9,-5.12,13.8789192663,33.03,13.33016,-12.47796,18.259043003,1.10016,-0.057960000000000005,1.1016857025,12.23,-12.42,17.4306999286,0.0
2019-09-03 03:30:00,13.3282,-4.85988,14.1865904591,1.6182,-0.11988000000000001,1.622634418,11.71,-4.74,12.6329608564,33.03,12.6782,-12.17988,17.5808484452,1.6182,-0.11988000000000001,1.622634418,11.06,-12.06,16.3635937373,0.0
2019-09-03 04:00:00,12.47216,-4.51584,13.2645235863,2.16216,-0.19584000000000001,2.1710110942,10.31,-4.32,11.178483797,33.07,11.872160000000001,-11.85584,16.7782336726,2.16216,-0.19584000000000001,2.1710110942,9.71,-11.66,15.1736515052,0.0
2019-09-03 04:30:00,13.07828,-4.45024,13.814703899,1.71828,-0.12024000000000001,1.7224818767999999,11.36,-4.33,12.1572406409,32.97,12.44828,-11.76024,17.1249210163,1.71828,-0.12024000000000001,1.7224818767999999,10.73,-11.64,15.8310612405,0.0
2019-09-03 05:00:00,14.64016,-4.73884,15.3880112221,0.74016,0.011160000000000002,0.7402441295000001,13.9,-4.75,14.6891967105,32.95,13.94016,-12.00884,18.3994646382,0.74016,0.011160000000000002,0.7402441295000001,13.2,-12.02,17.8527420863,0.0
2019-09-03 05:30:00,14.80316,-4.32748,15.4227309234,0.8931600000000001,0.00252,0.8931635550000001,13.91,-4.33,14.5683561187,32.95,14.12316,-11.60748,18.2810623416,0.8931600000000001,0.00252,0.8931635550000001,13.23,-11.61,17.601846494,0.0
2019-09-03 06:00:00,16.01716,-4.26056,16.5741300218,0.7671600000000001,0.019440000000000002,0.7674062674000001,15.25,-4.28,15.8392203091,32.77,15.28716,-11.45056,19.1000676747,0.7671600000000001,0.019440000000000002,0.7674062674000001,14.52,-11.47,18.5038185248,0.0
2019-09-03 06:30:00,18.21488,-3.54964,18.5575267087,0.7048800000000001,0.00036,0.7048800919,17.51,-3.55,17.8662419104,32.57,17.45488,-10.68964,20.4680541123,0.7048800000000001,0.00036,0.7048800919,16.75,-10.69,19.8705460418,0.0
2019-09-03 07:00:00,20.85984,-2.92512,21.0639324875,0.96984,-0.015120000000000001,0.9699578548000001,19.89,-2.91,20.1017461928,32.66,20.02984,-10.13512,22.4480544333,0.96984,-0.015120000000000001,0.9699578548000001,19.06,-10.12,21.5800370713,0.0
2019-09-03 07:30:00,23.88764,-3.39052,24.1270588891,0.9176400000000001,-0.02052,0.9178694025,22.97,-3.37,23.2158954167,32.41,22.98764,-10.47052,25.259916505,0.9176400000000001,-0.02052,0.9178694025,22.07,-10.45,24.4189967034,0.0
2019-09-03 08:00:00,24.83,-4.89956,25.3087848028,1.35,-0.07956,1.3523423359,23.48,-4.82,23.9696224417,32.48,23.9,-11.96956,26.7297655544,1.35,-0.07956,1.3523423359,22.55,-11.89,25.492638153,0.0
2019-09-03 08:30:00,26.08588,-6.3168,26.8398043513,1.77588,-0.1368,1.7811412112,24.31,-6.18,25.0832314505,33.04,25.71588,-6.2668,26.4684579531,1.77588,-0.1368,1.7811412112,23.94,-6.13,24.7123552095,0.0
2019-09-03 09:00:00,25.7524,-5.31908,26.2959829215,1.9224,-0.10908000000000001,1.9254921985000002,23.83,-5.21,24.3928883079,33.06,25.4624,-4.18908,25.8046934686,1.9224,-0.10908000000000001,1.9254921985000002,23.54,-4.08,23.8909606337,0.0
2019-09-03 09:30:00,24.78552,-4.65932,25.2196602779,2.8555200000000003,-0.22932000000000002,2.8647132724,21.93,-4.43,22.372970299,32.97,24.51552,-3.54932,24.7711201469,2.8555200000000003,-0.22932000000000002,2.8647132724,21.66,-3.32,21.9129641993,0.0
2019-09-03 10:00:00,25.87744,-4.6154,26.2858102046,3.9074400000000002,-0.3654,3.9244878027,21.97,-4.25,22.3772965302,33.15,25.60744,-3.4754,25.842201696300002,3.9074400000000002,-0.3654,3.9244878027,21.7,-3.11,21.9217266656,0.0
2019-09-03 10:30:00,23.1894,-4.19392,23.5655943555,6.2694,-0.6739200000000001,6.3055169912,16.92,-3.52,17.2822683696,33.08,22.9294,-3.04392,23.1305605926,6.2694,-0.6739200000000001,6.3055169912,16.66,-2.37,16.8277300905,0.0
2019-09-03 11:00:00,21.01432,-3.5554,21.3129658711,8.28432,-1.0854,8.3551212452,12.73,-2.47,12.9674130034,32.99,20.78432,-2.4254,20.9253559832,8.28432,-1.0854,8.3551212452,12.5,-1.34,12.5716188297,0.0
2019-09-03 11:30:00,22.18772,-3.65236,22.4863214503,7.58772,-0.9723600000000001,7.6497698507,14.6,-2.68,14.8439347883,32.97,21.97772,-2.51236,22.1208528129,7.58772,-0.9723600000000001,7.6497698507,14.39,-1.54,14.4721698442,0.0
2019-09-03 12:00:00,23.44584,-4.11116,23.8035512025,5.59584,-0.6411600000000001,5.6324516377,17.85,-3.47,18.1841524411,33.0,23.19584,-2.98116,23.3866266967,5.59584,-0.6411600000000001,5.6324516377,17.6,-2.34,17.7548753868,0.0
2019-09-03 12:30:00,24.093,-4.05984,24.4326615379,5.823,-0.69984,5.8649045197,18.27,-3.36,18.5763963136,33.0,23.853,-2.9398400000000002,24.0334822326,5.823,-0.69984,5.8649045197,18.03,-2.24,18.1686130456,0.0
2019-09-03 13:00:00,23.34828,-3.9752,23.684264692,6.84828,-0.8352,6.8990215247,16.5,-3.14,16.7961185992,33.04,23.09828,-2.8252,23.270416713,6.84828,-0.8352,6.8990215247,16.25,-1.99,16.3713957866,0.0
2019-09-03 13:30:00,23.75176,-2.88476,23.9263023335,6.97176,-0.82476,7.0203751007,16.78,-2.06,16.905975275,33.01,23.53176,-1.75476,23.5970954008,6.97176,-0.82476,7.0203751007,16.56,-0.93,16.5860935726,0.0
2019-09-03 14:00:00,25.4912,-3.30212,25.7041878676,5.6411999999999995,-0.5821200000000001,5.6711551852,19.85,-2.7199999999999998,20.0354910097,33.04,25.2512,-2.19212,25.3461731142,5.6411999999999995,-0.5821200000000001,5.6711551852,19.61,-1.6099999999999999,19.6759802805,0.0
2019-09-03 14:30:00,26.37792,-3.56652,26.6179399736,4.50792,-0.41652000000000006,4.5271217829,21.87,-3.15,22.095687362,33.33,26.11792,-2.42652,26.2303973366,4.50792,-0.41652000000000006,4.5271217829,21.61,-2.01,21.703276250400002,0.0
2019-09-03 15:00:00,25.41216,-3.06016,25.5957507233,4.77216,-0.56016,4.8049235469,20.64,-2.5,20.7908537583,33.11,25.13216,-1.94016,25.2069372811,4.77216,-0.56016,4.8049235469,20.36,-1.38,20.4067145812,0.0
2019-09-03 15:30:00,24.66396,-3.18684,24.8689941909,5.40396,-0.6368400000000001,5.4413554256,19.26,-2.55,19.4280750462,33.19,24.42396,-2.04684,24.5095772315,5.40396,-0.6368400000000001,5.4413554256,19.02,-1.4100000000000001,19.0721917985,0.0
2019-09-03 16:00:00,24.68656,-3.04332,24.8734404789,5.59656,-0.55332,5.6238462689,19.09,-2.49,19.2517064179,33.14,24.41656,-1.9133200000000001,24.4914106506,5.59656,-0.55332,5.6238462689,18.82,-1.3599999999999999,18.8690752291,0.0
2019-09-03 16:30:00,25.80512,-3.88028,26.0952254463,4.87512,-0.44028000000000006,4.8949608265,20.93,-3.44,21.2108109227,33.22,25.56512,-2.75028,25.7126311507,4.87512,-0.44028000000000006,4.8949608265,20.69,-2.31,20.8185542245,0.0
2019-09-03 17:00:00,25.06764,-4.06456,25.3950235905,4.69764,-0.48456000000000005,4.7225649771,20.37,-3.58,20.6821976589,33.22,24.78764,-2.92456,24.959570268,4.69764,-0.48456000000000005,4.7225649771,20.09,-2.44,20.2376307902,0.0
2019-09-03 17:30:00,25.26972,-3.95492,25.5773364736,7.11972,-0.39492000000000005,7.1306643929,18.15,-3.56,18.4958400728,33.03,25.01972,-2.81492,25.1775726289,7.11972,-0.39492000000000005,7.1306643929,17.9,-2.42,18.0628458444,0.0
2019-09-03 18:00:00,26.39956,-4.09336,26.7150213229,8.53956,-0.33336000000000005,8.5460642335,17.86,-3.76,18.2514985686,33.0,26.15956,-2.96336,26.3268699599,8.53956,-0.33336000000000005,8.5460642335,17.62,-2.63,17.8151985675,0.0
2019-09-03 18:30:00,26.2044,-4.06412,26.5176856218,8.9244,-0.47412000000000004,8.9369852375,17.28,-3.59,17.6489801405,32.94,25.9744,-2.93412,26.139596698,8.9244,-0.47412000000000004,8.9369852375,17.05,-2.46,17.2265521797,0.0
2019-09-03 19:00:00,26.0524,-4.007,26.3587479741,9.0324,-0.47700000000000004,9.044986388,17.02,-3.5300000000000002,17.3822121722,33.01,25.822400000000002,-2.877,25.9821760205,9.0324,-0.47700000000000004,9.044986388,16.79,-2.4,16.9606633125,0.0
2019-09-03 19:30:00,26.21644,-3.49644,26.4485693176,12.10644,-0.13644,12.1072088174,14.11,-3.36,14.5045406684,32.94,25.97644,-2.36644,26.0840080001,12.10644,-0.13644,12.1072088174,13.87,-2.23,14.04812443,0.0
2019-09-03 20:00:00,25.69204,-3.7843999999999998,25.9692626526,10.56204,0.43560000000000004,10.5710186984,15.13,-4.22,15.7074918431,33.03,25.48204,-2.6244,25.6168272415,10.56204,0.43560000000000004,10.5710186984,14.92,-3.06,15.2305613816,0.0
2019-09-03 20:30:00,26.65456,-4.17312,26.9792605408,10.20456,0.23688,10.2073089954,16.45,-4.41,17.0308719683,33.15,26.42456,-3.02312,26.5969288777,10.20456,0.23688,10.2073089954,16.22,-3.26,16.5443645995,0.0
2019-09-03 21:00:00,23.62264,-4.7408,24.0936569497,5.82264,-0.7308,5.8683221801,17.8,-4.01,18.246098213,33.18,23.38264,-3.5907999999999998,23.6567474098,5.82264,-0.7308,5.8683221801,17.56,-2.86,17.7913799352,0.0
2019-09-03 21:30:00,22.1696,-4.88992,22.7024774368,5.6196,-0.7099200000000001,5.6642643447,16.55,-4.18,17.0697070859,32.93,21.9196,-3.75992,22.2397361173,5.6196,-0.7099200000000001,5.6642643447,16.3,-3.05,16.5828978167,0.0
2019-09-03 22:00:00,19.15744,-4.88024,19.7692753992,6.06744,-0.75024,6.1136477009,13.09,-4.13,13.7260700858,32.99,18.91744,-3.7302400000000002,19.2817070461,6.06744,-0.75024,6.1136477009,12.85,-2.98,13.191015882,0.0
2019-09-03 22:30:00,16.85104,-4.9474,17.5622981367,6.52104,-0.8874000000000001,6.5811428674,10.33,-4.06,11.0992116837,33.09,16.651040000000002,-3.7674000000000003,17.0719195125,6.52104,-0.8874000000000001,6.5811428674,10.13,-2.88,10.5314433959,0.0
2019-09-03 23:00:00,15.01404,-5.32988,15.932012363,6.85404,-0.8398800000000001,6.9053068531,8.16,-4.49,9.3137371661,33.25,14.81404,-4.13988,15.3816249966,6.85404,-0.8398800000000001,6.9053068531,7.96,-3.3,8.6169368107,0.0
2019-09-03 23:30:00,14.46296,-5.79444,15.5805246021,6.40296,-0.6944400000000001,6.4405080293,8.06,-5.1,9.5380081778,33.14,14.28296,-4.60444,15.0067922647,6.40296,-0.6944400000000001,6.4405080293,7.88,-3.91,8.7967323479,0.0
2019-09-04 00:00:00,13.04484,-5.92368,14.3268222355,6.23484,-0.64368,6.2679784435,6.8100000000000005,-5.28,8.6171050823,33.2,12.864840000000001,-4.72368,13.7046437738,6.23484,-0.64368,6.2679784435,6.63,-4.08,7.7848121365,0.0
2019-09-04 00:30:00,13.25104,-6.2926400000000005,14.6692664865,5.80104,-0.6026400000000001,5.832258572,7.45,-5.69,9.3743586447,33.22,13.06104,-5.09264,14.0187641414,5.80104,-0.6026400000000001,5.832258572,7.26,-4.49,8.5362579624,0.0
2019-09-04 01:00:00,11.83808,-7.37944,13.9497768011,5.9680800000000005,-0.64944,6.0033116861,5.87,-6.73,8.9302743519,33.13,11.66808,-5.79944,13.0298731843,5.9680800000000005,-0.64944,6.0033116861,5.7,-5.15,7.6819593855,0.0
2019-09-04 01:30:00,11.24252,-7.99212,13.7937753369,5.6725200000000005,-0.5821200000000001,5.7023106584,5.57,-7.41,9.2700053937,32.97,11.10252,-6.37212,12.8011664955,5.6725200000000005,-0.5821200000000001,5.7023106584,5.43,-5.79,7.9378208597,0.0
2019-09-04 02:00:00,11.30224,-8.1854,13.9549776846,5.41224,-0.6354000000000001,5.4494105165,5.89,-7.55,9.5757297372,32.94,11.14224,-6.5454,12.9225296818,5.41224,-0.6354000000000001,5.4494105165,5.73,-5.91,8.2317069919,0.0
2019-09-04 02:30:00,10.32492,-7.9592,13.0365960913,5.79492,-0.7992,5.8497708029,4.53,-7.16,8.472691426,33.01,10.19492,-6.3192,11.9945271873,5.79492,-0.7992,5.8497708029,4.4,-5.52,7.0590650939,0.0
2019-09-04 03:00:00,11.842600000000001,-8.63832,14.6583678212,3.1626,-0.32832,3.1795963238000002,8.68,-8.31,12.0165926951,33.15,11.6826,-6.99832,13.618356199699999,3.1626,-0.32832,3.1795963238000002,8.52,-6.67,10.8203188493,0.0
2019-09-04 03:30:00,12.29792,-8.67316,15.0486723903,3.15792,-0.26316,3.1688660294,9.14,-8.41,12.4204549031,33.26,12.13792,-7.02316,14.0233333524,3.15792,-0.26316,3.1688660294,8.98,-6.76,11.2400177936,0.0
2019-09-04 04:00:00,12.38136,-8.59464,15.0720241567,3.41136,-0.31464000000000003,3.4258393686,8.97,-8.28,12.2073461489,33.19,12.19136,-6.94464,14.0305838574,3.41136,-0.31464000000000003,3.4258393686,8.78,-6.63,11.0020588982,0.0
2019-09-04 04:30:00,10.7114,-7.93468,13.3301626645,4.5414,-0.45468000000000003,4.5641042782,6.17,-7.48,9.6963549853,33.17,10.5614,-6.28468,12.289848358,4.5414,-0.45468000000000003,4.5641042782,6.02,-5.83,8.3802923577,0.0
2019-09-04 05:00:00,11.33732,-7.95428,13.8493824808,4.02732,-0.40428000000000003,4.0475608335,7.31,-7.55,10.5089771148,33.19,11.18732,-6.31428,12.8462547344,4.02732,-0.40428000000000003,4.0475608335,7.16,-5.91,9.2840562256,0.0
2019-09-04 05:30:00,13.03952,-8.13792,15.370583065,2.72952,-0.18792,2.7359812420000003,10.31,-7.95,13.0191627995,33.14,12.86952,-6.50792,14.4214273828,2.72952,-0.18792,2.7359812420000003,10.14,-6.32,11.9483053192,0.0
2019-09-04 06:00:00,14.27132,-8.01032,16.3656897516,2.64132,-0.22032000000000002,2.6504928306,11.63,-7.79,13.9978926985,33.02,14.11132,-6.40032,15.4949491204,2.64132,-0.22032000000000002,2.6504928306,11.47,-6.18,13.0289408626,0.0
2019-09-04 06:30:00,16.79296,-7.43004,18.3632513451,1.72296,-0.05004,1.7236865037,15.07,-7.38,16.7800268176,32.89,16.63296,-5.83004,17.625116305,1.72296,-0.05004,1.7236865037,14.91,-5.78,15.9911381709,0.0
2019-09-04 07:00:00,18.38384,-6.37196,19.4568097947,0.6638400000000001,0.06804,0.6673177558000001,17.72,-6.44,18.8539651002,32.63,18.19384,-4.82196,18.82198481,0.6638400000000001,0.06804,0.6673177558000001,17.53,-4.89,18.1992582266,0.0
2019-09-04 07:30:00,21.8912,-4.99724,22.454332434,4.2012,0.032760000000000004,4.2013277256,17.69,-5.03,18.3912207316,32.63,21.6812,-3.45724,21.9551119755,4.2012,0.032760000000000004,4.2013277256,17.48,-3.49,17.8249964937,0.0
2019-09-04 08:00:00,23.77,-4.01584,24.1068428233,7.5600000000000005,-0.01584,7.5600165943,16.21,-4.0,16.6962301134,32.49,23.58,-2.7458400000000003,23.739335233,7.5600000000000005,-0.01584,7.5600165943,16.02,-2.73,16.2509476647,0.0
2019-09-04 08:30:00,25.11292,2.92888,25.2831384322,7.88292,-0.051120000000000006,7.8830857524999995,17.23,2.98,17.4858028126,33.22,24.26292,-5.47112,24.8721217627,7.88292,-0.051120000000000006,7.8830857524999995,16.38,-5.42,17.2534286448,0.0
2019-09-04 09:00:00,24.67428,2.84872,24.8381822837,5.7142800000000005,-0.07128000000000001,5.7147245565,18.96,2.92,19.1835346065,33.19,23.79428,-5.52128,24.4264670707,5.7142800000000005,-0.07128000000000001,5.7147245565,18.08,-5.45,18.8835616344,0.0
2019-09-04 09:30:00,23.95308,2.95692,24.1349004011,3.58308,-0.16308,3.5867892847,20.37,3.12,20.6075544401,33.28,23.00308,-5.46308,23.6429044868,3.58308,-0.16308,3.5867892847,19.42,-5.3,20.1302359648,0.0
