Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-04 10:00:00,22.70848,3.52324,22.98017154,4.39848,-0.17676000000000003,4.4020302598,18.31,3.7,18.6800990361,33.36,21.82848,-4.92676,22.3775669635,4.39848,-0.17676000000000003,4.4020302598,17.43,-4.75,18.0656414223,0.0
2019-09-04 10:30:00,22.64388,3.36456,22.8924783597,4.49388,-0.23544,4.5000432718,18.15,3.6,18.5035807345,33.43,21.75388,-5.14544,22.3541237325,4.49388,-0.23544,4.5000432718,17.26,-4.91,17.944795903,0.0
2019-09-04 11:00:00,22.53404,3.41904,22.7919457977,5.05404,-0.30096,5.0629929136,17.48,3.7199999999999998,17.8714520955,33.39,21.67404,-5.07096,22.2593496141,5.05404,-0.30096,5.0629929136,16.62,-4.77,17.2909600659,0.0
2019-09-04 11:30:00,22.45512,3.4884,22.7244658633,5.05512,-0.2916,5.0635233558,17.4,3.7800000000000002,17.8058529703,33.39,21.58512,-5.0216,22.1615403791,5.05512,-0.2916,5.0635233558,16.53,-4.73,17.1934231612,0.0
2019-09-04 12:00:00,23.40448,3.30236,23.6363124374,5.06448,-0.28764,5.0726417614,18.34,3.59,18.688063035,33.39,22.51448,-5.18764,23.104402577,5.06448,-0.28764,5.0726417614,17.45,-4.9,18.1249137929,0.0
2019-09-04 12:30:00,22.32416,3.3736,22.5776282338,5.38416,-0.3564,5.3959429079,16.94,3.73,17.3457919969,32.91,21.48416,-4.8864,22.032839941,5.38416,-0.3564,5.3959429079,16.1,-4.53,16.7251576973,0.0
2019-09-04 13:00:00,22.31056,3.22476,22.542408136,7.18056,-0.9752400000000001,7.246484318,15.13,4.2,15.7021304287,32.87,21.53056,-5.02524,22.109229995,7.18056,-0.9752400000000001,7.246484318,14.35,-4.05,14.910566723,0.0
2019-09-04 13:30:00,21.47232,2.15004,21.579694117,7.67232,-1.02996,7.7411440875,13.8,3.18,14.161652446,32.99,20.72232,-6.10996,21.6043087689,7.67232,-1.02996,7.7411440875,13.05,-5.08,14.0038887456,0.0
2019-09-04 14:00:00,23.3946,1.8898800000000002,23.470810714,6.7446,-0.8701200000000001,6.8004954212,16.65,2.76,16.8772065224,33.1,22.5646,-6.41012,23.4574255104,6.7446,-0.8701200000000001,6.8004954212,15.82,-5.54,16.7619807899,0.0
2019-09-04 14:30:00,23.51948,2.1832,23.62059063,6.81948,-0.9468000000000001,6.8848919897,16.7,3.13,16.9907886809,32.95,22.68948,-6.0768,23.4891464492,6.81948,-0.9468000000000001,6.8848919897,15.87,-5.13,16.6785431018,0.0
2019-09-04 15:00:00,23.65116,1.8464,23.7231229459,6.31116,-0.9036000000000001,6.3755182931,17.34,2.75,17.5567109676,33.05,22.81116,-6.4536,23.706496441,6.31116,-0.9036000000000001,6.3755182931,16.5,-5.55,17.4084031433,0.0
2019-09-04 15:30:00,23.3706,1.0154,23.3926480228,5.1606,-0.6246,5.1982610092,18.21,1.6400000000000001,18.283700391300002,33.16,22.4806,-7.3046,23.6375666582,5.1606,-0.6246,5.1982610092,17.32,-6.68,18.5635341463,0.0
2019-09-04 16:00:00,24.6872,0.6825600000000001,24.6966340215,4.6872,-0.48744000000000004,4.7124772247,20.0,1.17,20.0341932705,33.36,23.7672,-7.71744,24.9887709981,4.6872,-0.48744000000000004,4.7124772247,19.08,-7.23,20.4039040382,0.0
2019-09-04 16:30:00,24.88812,0.35868000000000005,24.8907044592,4.93812,-0.66132,4.9822056638,19.95,1.02,19.9760581697,33.36,23.93812,-8.02132,25.2462900973,4.93812,-0.66132,4.9822056638,19.0,-7.36,20.3757110305,0.0
2019-09-04 17:00:00,25.472,0.0292,25.4720167368,4.482,-0.6408,4.5275764643,20.99,0.67,21.0006904648,33.32,24.512,-8.3208,25.8857848372,4.482,-0.6408,4.5275764643,20.03,-7.68,21.4518833672,0.0
2019-09-04 17:30:00,26.0784,-0.08764000000000001,26.0785472626,2.9484,-0.37764000000000003,2.9724862539,23.13,0.29,23.1318179139,33.3,25.0584,-8.44764,26.4440169439,2.9484,-0.37764000000000003,2.9724862539,22.11,-8.07,23.5367159986,0.0
2019-09-04 18:00:00,26.1032,-0.45940000000000003,26.1072422634,2.6532,-0.3294,2.6735696363,23.45,-0.13,23.4503603384,33.26,25.0732,-8.7894,26.5691345474,2.6532,-0.3294,2.6735696363,22.42,-8.46,23.9630548971,0.0
2019-09-04 18:30:00,25.24552,-0.45,25.2495302941,2.13552,-0.27,2.1525207712,23.11,-0.18,23.1107009846,33.31,24.21552,-8.77,25.7546948899,2.13552,-0.27,2.1525207712,22.08,-8.5,23.6595942484,0.0
2019-09-04 19:00:00,23.70448,0.046680000000000006,23.7045259622,1.73448,-0.01332,1.7345311449,21.97,0.06,21.9700819298,33.22,22.69448,-8.27332,24.1554806678,1.73448,-0.01332,1.7345311449,20.96,-8.26,22.5288526117,0.0
2019-09-04 19:30:00,24.48728,-0.3956,24.4904753151,1.45728,0.014400000000000001,1.4573511445,23.03,-0.41000000000000003,23.0336492984,33.33,23.47728,-8.7456,25.0533070783,1.45728,0.014400000000000001,1.4573511445,22.02,-8.76,23.698480964,0.0
2019-09-04 20:00:00,25.22408,-0.7750800000000001,25.2359854345,2.58408,-0.23508,2.5947508653,22.64,-0.54,22.6464390137,33.29,24.19408,-9.10508,25.8506477453,2.58408,-0.23508,2.5947508653,21.61,-8.87,23.3595590712,0.0
2019-09-04 20:30:00,25.04308,-0.46428,25.0473833325,3.49308,-0.31428,3.5071897304,21.55,-0.15,21.5505220354,33.29,24.08308,-8.78428,25.635099325,3.49308,-0.31428,3.5071897304,20.59,-8.47,22.2640742004,0.0
2019-09-04 21:00:00,24.30372,-0.45548000000000005,24.307987738,3.66372,-0.37548000000000004,3.6829104617,20.64,-0.08,20.6401550382,33.15,23.35372,-8.73548,24.9340098795,3.66372,-0.37548000000000004,3.6829104617,19.69,-8.36,21.3912528852,0.0
2019-09-04 21:30:00,22.20412,-0.7969600000000001,22.2184178153,3.26412,-0.33696000000000004,3.2814663514999998,18.94,-0.46,18.9455852377,33.21,21.29412,-9.05696,23.1401830377,3.26412,-0.33696000000000004,3.2814663514999998,18.03,-8.72,20.0279629518,0.0
2019-09-04 22:00:00,20.8098,-1.6722000000000001,20.8768778528,3.4398,-0.32220000000000004,3.4548569985,17.37,-1.35,17.4223821563,33.41,19.9598,-9.6122,22.1537356868,3.4398,-0.32220000000000004,3.4548569985,16.52,-9.29,18.9529549147,0.0
2019-09-04 22:30:00,19.37816,-8.9796,21.3575818188,2.28816,-0.1296,2.291827294,17.09,-8.85,19.245534547,32.94,19.19816,-7.3996,20.5748250915,2.28816,-0.1296,2.291827294,16.91,-7.27,18.406547748,0.0
2019-09-04 23:00:00,18.63128,-9.66948,20.9910323212,2.23128,-0.06948,2.2323615094,16.4,-9.6,19.0031576324,33.1,18.44128,-8.05948,20.1255068485,2.23128,-0.06948,2.2323615094,16.21,-7.99,18.0721941114,0.0
2019-09-04 23:30:00,17.29572,-8.61756,19.3236712524,2.29572,-0.09756000000000001,2.2977920428,15.0,-8.52,17.2508086767,33.1,17.09572,-6.99756,18.4723980109,2.29572,-0.09756000000000001,2.2977920428,14.8,-6.9,16.3294213002,0.0
2019-09-05 00:00:00,16.31008,-8.92296,18.5913400477,1.72008,-0.10296000000000001,1.7231587182,14.59,-8.82,17.048768284,33.27,16.13008,-7.29296,17.7021678437,1.72008,-0.10296000000000001,1.7231587182,14.41,-7.19,16.1041671626,0.0
2019-09-05 00:30:00,14.77356,-8.96004,17.2783214426,2.38356,-0.14004,2.3876703029,12.39,-8.82,15.2086981691,33.37,14.58356,-7.30004,16.3086114147,2.38356,-0.14004,2.3876703029,12.2,-7.16,14.1458686548,0.0
2019-09-05 01:00:00,12.03544,-8.41484,14.6854127698,3.56544,-0.20484000000000002,3.5713193387,8.47,-8.21,11.7959738894,33.31,11.86544,-6.76484,13.6583939985,3.56544,-0.20484000000000002,3.5713193387,8.3,-6.5600000000000005,10.5793950678,0.0
2019-09-05 01:30:00,13.70572,-9.22048,16.5185959497,2.29572,-0.15048,2.3006465502,11.41,-9.07,14.5757675613,33.37,13.55572,-7.57048,15.526419811,2.29572,-0.15048,2.3006465502,11.26,-7.42,13.4849545791,0.0
2019-09-05 02:00:00,13.64488,-9.27592,16.4992558032,2.05488,-0.11592000000000001,2.0581470455,11.59,-9.16,14.772735021,33.34,13.47488,-7.61592,15.4781984889,2.05488,-0.11592000000000001,2.0581470455,11.42,-7.5,13.6625912623,0.0
2019-09-05 02:30:00,12.217600000000001,-8.96872,15.1561105894,2.2176,-0.10872000000000001,2.2202634525000002,10.0,-8.86,13.3603742463,33.23,12.0276,-7.31872,14.0793048194,2.2176,-0.10872000000000001,2.2202634525000002,9.81,-7.21,12.1745718611,0.0
2019-09-05 03:00:00,11.543800000000001,-8.93904,14.6001970727,2.5038,-0.14904,2.5082319194,9.04,-8.79,12.6089531683,33.37,11.3838,-7.26904,13.5066592821,2.5038,-0.14904,2.5082319194,8.88,-7.12,11.3819506237,0.0
2019-09-05 03:30:00,11.6336,-8.7598,14.5627863062,2.1636,-0.10980000000000001,2.1663843149,9.47,-8.65,12.8258878835,33.37,11.4736,-7.0998,13.4926149059,2.1636,-0.10980000000000001,2.1663843149,9.31,-6.99,11.6420015461,0.0
2019-09-05 04:00:00,11.54504,-8.67996,14.4440179383,2.34504,-0.12996000000000002,2.3486383722,9.2,-8.55,12.5595581132,33.37,11.37504,-7.01996,13.3668011657,2.34504,-0.12996000000000002,2.3486383722,9.03,-6.89,11.3583889703,0.0
2019-09-05 04:30:00,10.82136,-6.88188,12.8242779362,3.41136,-0.28188,3.4229860333,7.41,-6.6,9.9231093917,33.37,10.63136,-5.19188,11.8313749575,3.41136,-0.28188,3.4229860333,7.22,-4.91,8.7313515563,0.0
2019-09-05 05:00:00,9.728,-6.16172,11.5152410899,6.498,-0.8917200000000001,6.5588999503,3.23,-5.27,6.1810840473,33.17,9.588,-4.51172,10.5964787245,6.498,-0.8917200000000001,6.5588999503,3.09,-3.62,4.7594642556,0.0
2019-09-05 05:30:00,11.48748,-6.47284,13.1855926835,4.40748,-0.40284000000000003,4.4258513323,7.08,-6.07,9.3258404447,33.28,11.32748,-4.83284,12.3153621797,4.40748,-0.40284000000000003,4.4258513323,6.92,-4.43,8.2165260299,0.0
2019-09-05 06:00:00,13.81288,-6.70928,15.3561092733,3.15288,-0.26928,3.1643583888,10.66,-6.44,12.4542844034,33.15,13.65288,-5.06928,14.5636098551,3.15288,-0.26928,3.1643583888,10.5,-4.8,11.5451288429,0.0
2019-09-05 06:30:00,15.67232,-6.00896,16.7847911653,4.34232,-0.40896000000000005,4.3615354251,11.33,-5.6,12.6383899291,32.96,15.50232,-4.41896,16.1198366265,4.34232,-0.40896000000000005,4.3615354251,11.16,-4.01,11.8585707402,0.0
2019-09-05 07:00:00,18.45764,-5.71064,19.3208665328,3.79764,-0.26064000000000004,3.8065736272,14.66,-5.45,15.6402717368,32.89,18.27764,-4.14064,18.740785031,3.79764,-0.26064000000000004,3.8065736272,14.48,-3.88,14.9908238599,0.0
2019-09-05 07:30:00,24.03612,-5.19196,24.5904760689,5.85612,-0.02196,5.856161174,18.18,-5.17,18.9008280242,32.55,23.85612,-3.66196,24.1355425151,5.85612,-0.02196,5.856161174,18.0,-3.64,18.3643567815,0.0
2019-09-05 08:00:00,24.7956,-5.5178,25.4021238522,6.4656,-0.0378,6.4657104946,18.33,-5.48,19.1316308766,32.45,24.6156,-4.0078,24.939731839,6.4656,-0.0378,6.4657104946,18.15,-3.9699999999999998,18.5791119271,0.0
2019-09-05 08:30:00,26.4698,-0.29572000000000004,26.471451837,2.9898,-0.045720000000000004,2.9901495545000003,23.48,-0.25,23.4813308822,33.05,25.5498,-7.18572,26.5410408982,2.9898,-0.045720000000000004,2.9901495545000003,22.56,-7.14,23.6629076827,0.0
2019-09-05 09:00:00,25.2748,1.3358400000000001,25.3100767195,3.0348,-0.16416,3.0392366715,22.24,1.5,22.290527136,33.18,24.2948,-6.99416,25.2815264797,3.0348,-0.16416,3.0392366715,21.26,-6.83,22.330170174,0.0
2019-09-05 09:30:00,24.6692,1.7231200000000002,24.7293059178,3.4992,-0.32688,3.5144346877,21.17,2.05,21.2690244252,33.14,23.6992,-6.58688,24.5975419255,3.4992,-0.32688,3.5144346877,20.2,-6.26,21.1477563822,0.0
2019-09-05 10:00:00,26.00368,1.71588,26.0602305768,3.97368,-0.38412,3.9922025145,22.03,2.1,22.129864437,32.99,25.02368,-6.55412,25.8677608176,3.97368,-0.38412,3.9922025145,21.05,-6.17,21.9356194351,0.0
2019-09-05 10:30:00,25.67768,1.64668,25.7304256709,4.56768,-0.46332000000000007,4.591118165,21.11,2.11,21.2151879558,33.13,24.71768,-6.65332,25.5974680702,4.56768,-0.46332000000000007,4.591118165,20.15,-6.19,21.0793405969,0.0
2019-09-05 11:00:00,25.4102,1.82604,25.4757273914,3.9402,-0.45396000000000003,3.9662647064,21.47,2.2800000000000002,21.5907225446,33.13,24.4502,-6.48396,25.2953358808,3.9402,-0.45396000000000003,3.9662647064,20.51,-6.03,21.3780494901,0.0
2019-09-05 11:30:00,26.58592,1.77204,26.6449107337,2.63592,-0.32796000000000003,2.6562439662,23.95,2.1,24.0418905247,32.93,25.54592,-6.47796,26.3544682058,2.63592,-0.32796000000000003,2.6562439662,22.91,-6.15,23.7211003117,0.0
2019-09-05 12:00:00,26.91036,1.6289600000000002,26.959617690400002,3.15036,-0.31104000000000004,3.1656774964,23.76,1.94,23.8390687738,32.99,25.88036,-6.65104,26.721327938800002,3.15036,-0.31104000000000004,3.1656774964,22.73,-6.34,23.5976375936,0.0
2019-09-05 12:30:00,26.9538,1.7678,27.0117095216,2.8638,-0.23220000000000002,2.8731980927,24.09,2.0,24.1728794313,32.99,25.9238,-6.4922,26.7243721588,2.8638,-0.23220000000000002,2.8731980927,23.06,-6.26,23.8945851607,0.0
2019-09-05 13:00:00,24.97404,2.03412,25.0567419689,3.16404,-0.24588000000000002,3.1735793823,21.81,2.2800000000000002,21.9288508591,32.91,23.99404,-6.21588,24.786107393,3.16404,-0.24588000000000002,3.1735793823,20.83,-5.97,21.6686363207,0.0
2019-09-05 13:30:00,23.081,1.8926,23.1584648835,4.5809999999999995,-0.4374,4.6018343908,18.5,2.33,18.6461497366,33.08,22.201,-6.3774,23.0988231683,4.5809999999999995,-0.4374,4.6018343908,17.62,-5.94,18.5943002019,0.0
2019-09-05 14:00:00,23.83972,1.86756,23.912758729,4.41972,-0.44244000000000006,4.4418102202,19.42,2.31,19.5569041517,33.23,22.91972,-6.48244,23.8188075527,4.41972,-0.44244000000000006,4.4418102202,18.5,-6.04,19.4610277221,0.0
2019-09-05 14:30:00,25.7526,1.50304,25.7964248686,3.5226,-0.42696000000000006,3.5483807013,22.23,1.9300000000000002,22.3136236412,33.34,24.7626,-6.88696,25.702462465700002,3.5226,-0.42696000000000006,3.5483807013,21.24,-6.46,22.2006576479,0.0
2019-09-05 15:00:00,24.676,1.63416,24.7300516559,3.366,-0.37584,3.3869177294,21.31,2.01,21.4045836213,33.37,23.706,-6.80584,24.6636147818,3.366,-0.37584,3.3869177294,20.34,-6.43,21.3321471024,0.0
2019-09-05 15:30:00,23.81324,1.23648,23.84531992,3.6932400000000003,-0.44352,3.7197757578,20.12,1.6800000000000002,20.1900173353,33.5,22.87324,-7.25352,23.9958050602,3.6932400000000003,-0.44352,3.7197757578,19.18,-6.8100000000000005,20.3530955876,0.0
2019-09-05 16:00:00,25.66384,0.8472400000000001,25.677821153,3.36384,-0.39276000000000005,3.3866915955,22.3,1.24,22.3344487284,33.5,24.66384,-7.63276,25.8179013238,3.36384,-0.39276000000000005,3.3866915955,21.3,-7.24,22.496835333,0.0
2019-09-05 16:30:00,25.74796,0.54596,25.7537476202,2.75796,-0.19404000000000002,2.7647775468,22.99,0.74,23.0019064427,33.54,24.71796,-7.92404,25.9570405956,2.75796,-0.19404000000000002,2.7647775468,21.96,-7.73,23.2807753307,0.0
2019-09-05 17:00:00,26.1714,0.20028,26.172166323,4.0014,-0.6397200000000001,4.0522146585,22.17,0.84,22.1859076893,33.37,25.1714,-8.22972,26.482591815,4.0014,-0.6397200000000001,4.0522146585,21.17,-7.59,22.4894864326,0.0
2019-09-05 17:30:00,26.872,-0.27668000000000004,26.8734243412,3.042,-0.34668000000000004,3.0616908764,23.83,0.07,23.8301028114,33.37,25.842,-8.68668,27.2629303895,3.042,-0.34668000000000004,3.0616908764,22.8,-8.34,24.277471038,0.0
2019-09-05 18:00:00,27.0286,0.2058,27.0293834854,5.0886,-0.0342,5.0887149262,21.94,0.24,21.9413126317,33.37,26.0386,-8.1942,27.2975017831,5.0886,-0.0342,5.0887149262,20.95,-8.16,22.4830625138,0.0
2019-09-05 18:30:00,28.39872,0.21132,28.3995062242,6.31872,-0.05868,6.3189924656,22.08,0.27,22.0816507535,33.37,27.41872,-8.15868,28.6068220147,6.31872,-0.05868,6.3189924656,21.1,-8.1,22.6013273946,0.0
2019-09-05 19:00:00,27.84776,0.06624000000000001,27.847838780700002,2.50776,-0.023760000000000003,2.5078725556,25.34,0.09,25.3401598259,33.32,26.76776,-8.283760000000001,28.0202365293,2.50776,-0.023760000000000003,2.5078725556,24.26,-8.26,25.6276257191,0.0
2019-09-05 19:30:00,28.77772,-0.58128,28.7835900269,0.20772000000000002,0.01872,0.2085618297,28.57,-0.6000000000000001,28.5762996205,33.28,27.61772,-8.90128,29.016740748,0.20772000000000002,0.01872,0.2085618297,27.41,-8.92,28.8248937552,0.0
2019-09-05 20:00:00,30.18948,-0.7389600000000001,30.1985225558,2.76948,0.58104,2.8297750709000002,27.42,-1.32,27.4517540423,33.24,29.04948,-9.03896,30.4232655406,2.76948,0.58104,2.8297750709000002,26.28,-9.62,27.9854033382,0.0
2019-09-05 20:30:00,32.9272,0.1796,32.9276898066,10.3572,1.2096,10.4275943534,22.57,-1.03,22.5934902129,33.18,31.9472,-8.0904,32.9556999622,10.3572,1.2096,10.4275943534,21.59,-9.3,23.5078306102,0.0
2019-09-05 21:00:00,31.63112,0.16952,31.6315742492,9.05112,1.01952,9.1083584846,22.58,-0.85,22.5959930076,33.27,30.64112,-8.13048,31.7014658949,9.05112,1.01952,9.1083584846,21.59,-9.15,23.4488933641,0.0
2019-09-05 21:30:00,29.09792,-0.47608000000000006,29.1018143849,5.40792,0.13392,5.4095779219,23.69,-0.61,23.697852223399998,33.23,28.07792,-8.77608,29.417497713,5.40792,0.13392,5.4095779219,22.67,-8.91,24.358099269,0.0
2019-09-05 22:00:00,26.04804,-1.76456,26.1077394624,1.5980400000000001,0.05544,1.5990013869,24.45,-1.82,24.5176446666,33.32,25.01804,-9.77456,26.8597160937,1.5980400000000001,0.05544,1.5990013869,23.42,-9.83,25.3993169199,0.0
2019-09-05 22:30:00,22.8312,-3.142,23.0463849104,0.6912,0.018000000000000002,0.6914343353,22.14,-3.16,22.3643734542,33.03,21.9112,-10.642,24.3588351413,0.6912,0.018000000000000002,0.6914343353,21.22,-10.66,23.747084031500002,0.0
2019-09-05 23:00:00,20.42168,-3.3424,20.6933963327,1.29168,-0.0324,1.2920862906,19.13,-3.31,19.4142473457,33.0,19.57168,-10.8324,22.3694333362,1.29168,-0.0324,1.2920862906,18.28,-10.8,21.2320135644,0.0
2019-09-05 23:30:00,16.78664,-3.04568,17.0606989643,2.63664,-0.17568,2.6424863201,14.15,-2.87,14.4381231467,32.9,16.06664,-10.46568,19.1746545928,2.63664,-0.17568,2.6424863201,13.43,-10.29,16.918894763,0.0
2019-09-06 00:00:00,15.06108,-3.17956,15.3930416929,1.89108,-0.07956,1.8927528523000001,13.17,-3.1,13.52992609,32.99,14.37108,-10.64956,17.8868965603,1.89108,-0.07956,1.8927528523000001,12.48,-10.57,16.3546721153,0.0
2019-09-06 00:30:00,14.44356,-4.24624,15.0547992219,1.93356,-0.06624000000000001,1.934694294,12.51,-4.18,13.1898635323,32.83,13.77356,-11.60624,18.0115452422,1.93356,-0.06624000000000001,1.934694294,11.84,-11.54,16.5335174721,0.0
2019-09-06 01:00:00,14.50956,-2.8126800000000003,14.7796650901,2.41956,-0.11268,2.4221823581,12.09,-2.7,12.3878206316,33.14,13.83956,-10.36268,17.2892613427,2.41956,-0.11268,2.4221823581,11.42,-10.25,15.3453217627,0.0
2019-09-06 01:30:00,14.40208,-2.0602,14.5486883383,2.87208,-0.1602,2.8765443794000003,11.53,-1.9,11.6854995614,33.01,13.762080000000001,-9.5502,16.7511541682,2.87208,-0.1602,2.8765443794000003,10.89,-9.39,14.3792976185,0.0
2019-09-06 02:00:00,12.85132,-1.61836,12.952818798700001,3.36132,-0.28836,3.3736662004,9.49,-1.33,9.5827449095,32.94,12.26132,-9.10836,15.2742328787,3.36132,-0.28836,3.3736662004,8.9,-8.82,12.5300598562,0.0
2019-09-06 02:30:00,11.3264,-1.187,11.3884285992,3.6864,-0.387,3.7066580581,7.64,-0.8,7.6817706292,33.01,10.7764,-8.717,13.8606235776,3.6864,-0.387,3.7066580581,7.09,-8.33,10.9387842103,0.0
2019-09-06 03:00:00,11.01336,-1.2514,11.0842275531,3.75336,-0.40140000000000003,3.7747626746,7.26,-0.85,7.3095895918,33.05,10.48336,-8.7914,13.6817232412,3.75336,-0.40140000000000003,3.7747626746,6.73,-8.39,10.7556961653,0.0
2019-09-06 03:30:00,11.93824,-1.5057200000000002,12.0328204099,3.37824,-0.31572,3.3929610396,8.56,-1.19,8.6423202903,33.01,11.37824,-9.04572,14.5357970478,3.37824,-0.31572,3.3929610396,8.0,-8.73,11.8411528155,0.0
2019-09-06 04:00:00,13.07212,-1.70492,13.1828325295,2.65212,-0.21492000000000003,2.6608139921,10.42,-1.49,10.5259916397,33.19,12.45212,-9.28492,15.5327084535,2.65212,-0.21492000000000003,2.6608139921,9.8,-9.07,13.3530857857,0.0
2019-09-06 04:30:00,13.09668,-1.61952,13.1964340658,3.22668,-0.29952,3.240551813,9.87,-1.32,9.9578762796,33.05,12.48668,-9.16952,15.4918454179,3.22668,-0.29952,3.240551813,9.26,-8.87,12.8228117041,0.0
2019-09-06 05:00:00,12.9854,-1.51292,13.0732375518,2.9754,-0.23292000000000002,2.9845027871000003,10.01,-1.28,10.0915063296,33.07,12.3754,-9.05292,15.3331629381,2.9754,-0.23292000000000002,2.9845027871000003,9.4,-8.82,12.8900116369,0.0
2019-09-06 05:30:00,13.1582,-1.22492,13.2150919878,3.1482,-0.30492,3.1629320964,10.01,-0.92,10.0521888164,33.07,12.5482,-8.79492,15.323444164,3.1482,-0.30492,3.1629320964,9.4,-8.49,12.6664951743,0.0
2019-09-06 06:00:00,12.06696,-0.39136000000000004,12.0733046964,5.37696,-0.7113600000000001,5.4238115649,6.69,0.32,6.6976488412,33.01,11.54696,-7.93136,14.0085244295,5.37696,-0.7113600000000001,5.4238115649,6.17,-7.22,9.4972259108,0.0
2019-09-06 06:30:00,14.7334,0.45120000000000005,14.740307222,5.0634,-0.6588,5.1060784365,9.67,1.11,9.733498857,32.95,14.1334,-7.0988,15.816003193,5.0634,-0.6588,5.1060784365,9.07,-6.44,11.1237808321,0.0
2019-09-06 07:00:00,17.94724,-0.18916000000000002,17.9482368249,3.47724,-0.29916000000000004,3.4900852029,14.47,0.11,14.4704181004,32.89,17.22724,-7.67916,18.8612644413,3.47724,-0.29916000000000004,3.4900852029,13.75,-7.38,15.6053484421,0.0
2019-09-06 07:30:00,19.76908,-0.37236,19.7725864776,4.06908,-0.34236000000000005,4.0834571647,15.7,-0.03,15.7000286624,32.75,19.01908,-7.80236,20.5572913006,4.06908,-0.34236000000000005,4.0834571647,14.95,-7.46,16.7079053146,0.0
2019-09-06 08:00:00,23.41888,-1.38136,23.459584308,3.36888,-0.26136000000000004,3.379003034,20.05,-1.12,20.0812574307,32.62,22.54888,-8.77136,24.1948082345,3.36888,-0.26136000000000004,3.379003034,19.18,-8.51,20.9831480002,0.0
2019-09-06 08:30:00,23.87904,-0.9580400000000001,23.8982508139,5.27904,-0.6980400000000001,5.3249904379,18.6,-0.26,18.6018171155,32.8,23.04904,-8.40804,24.5347382616,5.27904,-0.6980400000000001,5.3249904379,17.77,-7.71,19.3705188366,0.0
2019-09-06 09:00:00,24.01532,-0.47576,24.0200321041,6.29532,-0.6357600000000001,6.3273410434,17.72,0.16,17.7207223329,32.8,23.20532,-7.89576,24.5118318834,6.29532,-0.6357600000000001,6.3273410434,16.91,-7.26,18.4026003597,0.0
2019-09-06 09:30:00,24.76172,-0.31824,24.7637649411,5.39172,-0.5882400000000001,5.4237137513,19.37,0.27,19.3718816845,32.78,23.90172,-7.78824,25.13859386,5.39172,-0.5882400000000001,5.4237137513,18.51,-7.2,19.8610196113,0.0
2019-09-06 10:00:00,24.72208,-0.1888,24.7228009126,5.93208,-0.7488,5.9791533319,18.79,0.56,18.7983430121,32.8,23.89208,-7.6588,25.0896134718,5.93208,-0.7488,5.9791533319,17.96,-6.91,19.243432646,0.0
2019-09-06 10:30:00,25.45752,-0.40888,25.4608033535,5.44752,-0.66888,5.4884309784,20.01,0.26,20.0116890841,32.96,24.567520000000002,-7.94888,25.8214587544,5.44752,-0.66888,5.4884309784,19.12,-7.28,20.4590517864,0.0
2019-09-06 11:00:00,25.77592,-0.30624,25.7777391325,5.60592,-0.6962400000000001,5.648990103,20.17,0.39,20.1737700988,32.91,24.905920000000002,-7.8162400000000005,26.1036100719,5.60592,-0.6962400000000001,5.648990103,19.3,-7.12,20.5714462302,0.0
2019-09-06 11:30:00,26.032,-0.3924,26.0349573028,5.472,-0.6624,5.5119468212000005,20.56,0.27,20.5617727835,32.91,25.142,-7.9024,26.3546597352,5.472,-0.6624,5.5119468212000005,19.67,-7.24,20.960116889,0.0
2019-09-06 12:00:00,25.57956,-0.3012,25.5813332575,5.29956,-0.6912,5.3444451192999995,20.28,0.39,20.2837496534,32.91,24.69956,-7.8012,25.9022583115,5.29956,-0.6912,5.3444451192999995,19.4,-7.11,20.6618513207,0.0
2019-09-06 12:30:00,25.2566,-0.46872,25.2609489528,5.8266,-0.73872,5.8732422731,19.43,0.27,19.4318758744,32.91,24.3966,-7.96872,25.6650460743,5.8266,-0.73872,5.8732422731,18.57,-7.23,19.9278147322,0.0
2019-09-06 13:00:00,24.41092,-1.14004,24.4375266025,5.83092,-0.6800400000000001,5.8704414185000005,18.58,-0.46,18.5856934226,32.96,23.58092,-8.65004,25.1173840208,5.83092,-0.6800400000000001,5.8704414185000005,17.75,-7.97,19.4572197397,0.0
2019-09-06 13:30:00,23.41408,-0.9522,23.4334339585,6.36408,-0.7722,6.4107571383,17.05,-0.18,17.0509501202,33.09,22.61408,-8.5122,24.1630743716,6.36408,-0.7722,6.4107571383,16.25,-7.74,17.9991694253,0.0
2019-09-06 14:00:00,24.07456,-1.33696,24.1116548838,5.07456,-0.60696,5.1107298535,19.0,-0.73,19.0140185127,33.2,23.21456,-8.95696,24.8825828329,5.07456,-0.60696,5.1107298535,18.14,-8.35,19.9695292884,0.0
2019-09-06 14:30:00,23.0418,-0.14864000000000002,23.0422794248,5.6718,-0.6386400000000001,5.7076419202,17.37,0.49,17.376909967,33.17,22.2418,-7.78864,23.5660896266,5.6718,-0.6386400000000001,5.7076419202,16.57,-7.15,18.0468113527,0.0
2019-09-06 15:00:00,22.21116,-0.39736000000000005,22.2147141218,5.77116,-0.65736,5.808477418,16.44,0.26,16.4420558325,33.24,21.42116,-8.01736,22.8723448102,5.77116,-0.65736,5.808477418,15.65,-7.36,17.294279401,0.0
2019-09-06 15:30:00,22.51276,-1.36296,22.5539801982,5.1627600000000005,-0.55296,5.1922880871,17.35,-0.81,17.3688974895,32.97,21.71276,-8.90296,23.4671396548,5.1627600000000005,-0.55296,5.1922880871,16.55,-8.35,18.5371249119,0.0
2019-09-06 16:00:00,23.03296,-1.54088,23.0844440595,4.78296,-0.47088,4.8060830555,18.25,-1.07,18.2813402135,32.97,22.21296,-9.06088,23.9898965887,4.78296,-0.47088,4.8060830555,17.43,-8.59,19.4317523657,0.0
2019-09-06 16:30:00,23.80284,-1.9066400000000001,23.8790801363,4.63284,-0.47664000000000006,4.6572945102,19.17,-1.43,19.22326195,32.92,22.94284,-9.40664,24.7963461695,4.63284,-0.47664000000000006,4.6572945102,18.31,-8.93,20.3715733315,0.0
2019-09-06 17:00:00,23.71808,-2.03048,23.8048349693,4.70808,-0.60048,4.7462188652,19.01,-1.43,19.0637089781,32.88,22.87808,-9.48048,24.7646127674,4.70808,-0.60048,4.7462188652,18.17,-8.88,20.2238300032,0.0
2019-09-06 17:30:00,23.02868,-1.91248,23.1079571207,4.01868,-0.49248000000000003,4.0487436931,19.01,-1.42,19.0629614698,32.91,22.18868,-9.38248,24.0908374926,4.01868,-0.49248000000000003,4.0487436931,18.17,-8.89,20.2282228582,0.0
2019-09-06 18:00:00,24.80072,-2.25064,24.902632249,2.70072,-0.26064000000000004,2.7132677214000003,22.1,-1.99,22.1894141428,32.91,23.87072,-9.73064,25.7778321068,2.70072,-0.26064000000000004,2.7132677214000003,21.17,-9.47,23.1915889926,0.0
2019-09-06 18:30:00,25.52572,-2.5545999999999998,25.6532329869,1.66572,-0.08460000000000001,1.6678669846,23.86,-2.47,23.9875071652,33.03,24.56572,-10.0546,26.5437295849,1.66572,-0.08460000000000001,1.6678669846,22.9,-9.97,24.9762066776,0.0
2019-09-06 19:00:00,27.49952,-1.3114400000000002,27.5307732384,11.36952,0.8085600000000001,11.3982347012,16.13,-2.12,16.2687215232,32.92,26.72952,-8.78144,28.1350480345,11.36952,0.8085600000000001,11.3982347012,15.36,-9.59,18.1079457697,0.0
2019-09-06 19:30:00,27.19788,-1.42736,27.235308573,16.51788,-0.74736,16.5347787002,10.68,-0.68,10.7016260447,32.95,26.59788,-8.93736,28.0592876649,16.51788,-0.74736,16.5347787002,10.08,-8.19,12.9877827207,0.0
2019-09-06 20:00:00,26.97436,-1.3880400000000002,27.0100491012,17.96436,-1.23804,18.0069701297,9.01,-0.15,9.0112485261,32.87,26.42436,-8.84804,27.8663706509,17.96436,-1.23804,18.0069701297,8.46,-7.61,11.3790904733,0.0
2019-09-06 20:30:00,27.4876,-1.68084,27.5389429148,18.3276,-1.32084,18.3751337428,9.16,-0.36,9.1670715062,32.84,26.9276,-9.14084,28.4367824774,18.3276,-1.32084,18.3751337428,8.6,-7.82,11.623785958100001,0.0
2019-09-06 21:00:00,27.47416,-2.09128,27.5536371418,17.89416,-1.33128,17.9436135866,9.58,-0.76,9.6100988549,32.92,26.91416,-9.58128,28.5687405208,17.89416,-1.33128,17.9436135866,9.02,-8.25,12.2238660006,0.0
2019-09-06 21:30:00,26.26484,-2.49336,26.3829237257,17.39484,-1.23336,17.4385101289,8.87,-1.26,8.9590457081,32.98,25.71484,-9.97336,27.581169408,17.39484,-1.23336,17.4385101289,8.32,-8.74,12.066896867,0.0
2019-09-06 22:00:00,23.99776,-3.56544,24.2611798438,5.02776,0.75456,5.0840664247,18.97,-4.32,19.4556752646,33.29,23.13776,-11.13544,25.6778885777,5.02776,0.75456,5.0840664247,18.11,-11.89,21.6643532098,0.0
2019-09-06 22:30:00,22.494,-3.3172800000000002,22.7372905729,0.594,-0.01728,0.5942512923000001,21.9,-3.3,22.1472345904,33.37,21.574,-10.96728,24.2016261148,0.594,-0.01728,0.5942512923000001,20.98,-10.95,23.6656481001,0.0
2019-09-06 23:00:00,21.36612,-3.58992,21.6656089105,0.18612,0.10008,0.2113212266,21.18,-3.69,21.4990348621,33.34,20.58612,-9.73992,22.7739846812,0.18612,0.10008,0.2113212266,20.4,-9.84,22.6491854158,0.0
2019-09-06 23:30:00,19.04608,-9.27332,21.1836641587,0.13608,0.07668000000000001,0.1561972753,18.91,-9.35,21.0952743523,32.89,18.86608,-7.74332,20.3933317334,0.13608,0.07668000000000001,0.1561972753,18.73,-7.82,20.296928339,0.0
2019-09-07 00:00:00,17.82976,-9.45468,20.1814596984,0.23976000000000003,-0.00468,0.2398056713,17.59,-9.45,19.9677389807,32.86,17.65976,-7.92468,19.3563342697,0.23976000000000003,-0.00468,0.2398056713,17.42,-7.92,19.1359034278,0.0
2019-09-07 00:30:00,17.01416,-9.83864,19.654019374,0.25416,0.08136,0.2668646758,16.76,-9.92,19.4757284844,32.98,16.83416,-8.29864,18.768494046,0.25416,0.08136,0.2668646758,16.58,-8.38,18.5774271631,0.0
2019-09-07 01:00:00,16.13264,-9.85316,18.9036196363,0.24264000000000002,0.09684000000000001,0.26125113440000003,15.89,-9.95,18.7481892459,32.8,15.96264,-8.31316,17.997624981,0.24264000000000002,0.09684000000000001,0.26125113440000003,15.72,-8.41,17.8282500543,0.0
2019-09-07 01:30:00,15.31692,-9.69456,18.127121445,0.28692,0.05544,0.29222710350000003,15.03,-9.75,17.9154514317,32.82,15.14692,-8.15456,17.2025008147,0.28692,0.05544,0.29222710350000003,14.86,-8.21,16.9771522936,0.0
2019-09-07 02:00:00,14.68996,-9.67044,17.5872776346,0.39996000000000004,-0.010440000000000001,0.40009623240000003,14.29,-9.66,17.2487593757,32.95,14.51996,-8.12044,16.6364294305,0.39996000000000004,-0.010440000000000001,0.40009623240000003,14.12,-8.11,16.2833196861,0.0
2019-09-07 02:30:00,13.8592,-9.47796,16.7901503984,0.5292,-0.057960000000000005,0.5323645383,13.33,-9.42,16.3225396308,32.88,13.6992,-7.927960000000001,15.8278435171,0.5292,-0.057960000000000005,0.5323645383,13.17,-7.87,15.342287965,0.0
2019-09-07 03:00:00,12.73724,-9.29668,15.7691325646,1.04724,-0.07668000000000001,1.050043542,11.69,-9.22,14.888401526,32.88,12.57724,-7.74668,14.7715272413,1.04724,-0.07668000000000001,1.050043542,11.53,-7.67,13.848097342199999,0.0
2019-09-07 03:30:00,13.17492,-9.41768,16.194789705,0.6649200000000001,-0.06768,0.6683555856000001,12.51,-9.35,15.6180216417,32.85,13.00492,-7.85768,15.1944423783,0.6649200000000001,-0.06768,0.6683555856000001,12.34,-7.79,14.5931387988,0.0
2019-09-07 04:00:00,13.39456,-9.594,16.4760151006,0.66456,-0.054,0.6667503233000001,12.73,-9.54,15.9080011315,33.05,13.23456,-8.034,15.4822070259,0.66456,-0.054,0.6667503233000001,12.57,-7.98,14.88910004,0.0
2019-09-07 04:30:00,12.80832,-9.50248,15.9483600214,0.9583200000000001,-0.042480000000000004,0.9592610556000001,11.85,-9.46,15.1629185845,33.1,12.65832,-7.92248,14.933142823,0.9583200000000001,-0.042480000000000004,0.9592610556000001,11.7,-7.88,14.1061830415,0.0
2019-09-07 05:00:00,11.9214,-9.24244,15.0845110996,1.4814,-0.08244000000000001,1.4836921222,10.44,-9.16,13.8888156443,33.05,11.7614,-7.67244,14.04268014,1.4814,-0.08244000000000001,1.4836921222,10.28,-7.59,12.7783606147,0.0
2019-09-07 05:30:00,12.7578,-9.44592,15.8740941627,0.6678000000000001,-0.025920000000000002,0.6683028403,12.09,-9.42,15.3265945337,33.12,12.5978,-7.87592,14.8571424132,0.6678000000000001,-0.025920000000000002,0.6683028403,11.93,-7.85,14.2810153701,0.0
2019-09-07 06:00:00,13.7292,-9.55868,16.7289956657,0.43920000000000003,-0.05868,0.443102677,13.29,-9.5,16.3362817067,33.07,13.5592,-7.9886800000000004,15.7375637499,0.43920000000000003,-0.05868,0.443102677,13.12,-7.93,15.3303392004,0.0
2019-09-07 06:30:00,14.6812,-9.27408,17.3650854673,0.6012000000000001,-0.06408000000000001,0.6046053973000001,14.08,-9.21,16.8246991058,32.84,14.5212,-7.7340800000000005,16.4523932267,0.6012000000000001,-0.06408000000000001,0.6046053973000001,13.92,-7.67,15.8932469936,0.0
2019-09-07 07:00:00,14.31908,-8.83668,16.8262582135,1.4590800000000002,-0.07668000000000001,1.4610935182,12.86,-8.76,15.5601156808,32.75,14.15908,-7.29668,15.9286247199,1.4590800000000002,-0.07668000000000001,1.4610935182,12.7,-7.22,14.6088466348,0.0
2019-09-07 07:30:00,16.58656,-8.71204,18.7353573117,1.18656,-0.032040000000000006,1.1869925001000001,15.4,-8.68,17.6777374118,32.68,16.41656,-7.19204,17.9228591914,1.18656,-0.032040000000000006,1.1869925001000001,15.23,-7.16,16.8290968266,0.0
2019-09-07 08:00:00,18.4504,-8.49964,20.3140626239,1.0404,-0.08964000000000001,1.0442545138,17.41,-8.41,19.3348441938,32.6,18.2704,-6.99964,19.5653386449,1.0404,-0.08964000000000001,1.0442545138,17.23,-6.91,18.5639704805,0.0
2019-09-07 08:30:00,21.12136,-7.8173200000000005,22.5215971954,4.67136,0.65268,4.7167356754,16.45,-8.47,18.5025241521,32.46,20.95136,-6.33732,21.8888352964,4.67136,0.65268,4.7167356754,16.28,-6.99,17.717180927,0.0
2019-09-07 09:00:00,22.93524,-7.18168,24.0333468639,6.82524,1.13832,6.9195139627,16.11,-8.32,18.1315884577,32.46,22.77524,-5.69168,23.4756635323,6.82524,1.13832,6.9195139627,15.95,-6.83,17.350832833,0.0
2019-09-07 09:30:00,24.21556,-6.33452,25.0303713465,7.04556,1.09548,7.1302168371,17.17,-7.43,18.7086557507,32.7,24.03556,-4.71452,24.4935673871,7.04556,1.09548,7.1302168371,16.99,-5.8100000000000005,17.9559516595,0.0
2019-09-07 10:00:00,24.18484,-5.5918,24.8228667375,7.85484,0.9882000000000001,7.9167575854,16.33,-6.58,17.6058314203,32.77,24.00484,-4.0218,24.3394169746,7.85484,0.9882000000000001,7.9167575854,16.15,-5.01,16.9092459915,0.0
2019-09-07 10:30:00,24.30388,-4.95972,24.8047859401,7.91388,0.8902800000000001,7.963799039,16.39,-5.85,17.4027181785,32.64,24.12388,-3.40972,24.3636568834,7.91388,0.8902800000000001,7.963799039,16.21,-4.3,16.7706320692,0.0
2019-09-07 11:00:00,23.27424,-6.8064,24.2490686118,3.14424,-0.0864,3.145426861,20.13,-6.72,21.2220474978,32.64,23.06424,-5.2664,23.6578556876,3.14424,-0.0864,3.145426861,19.92,-5.18,20.5824877019,0.0
2019-09-07 11:30:00,22.079,-10.09424,24.2770657654,1.8090000000000002,-0.17424,1.8173718875,20.27,-9.92,22.5672173739,32.64,21.859,-8.54424,23.4695530034,1.8090000000000002,-0.17424,1.8173718875,20.05,-8.37,21.7269279927,0.0
2019-09-07 12:00:00,21.83288,-10.46304,24.2105319053,1.8928800000000001,-0.20304000000000003,1.9037384106,19.94,-10.26,22.4247898541,32.76,21.62288,-8.89304,23.3802288256,1.8928800000000001,-0.20304000000000003,1.9037384106,19.73,-8.69,21.5589656524,0.0
2019-09-07 12:30:00,22.2014,-10.06672,24.3770591647,3.1014,-0.03672,3.1016173714,19.1,-10.03,21.5733840646,32.78,21.9914,-8.48672,23.5721464937,3.1014,-0.03672,3.1016173714,18.89,-8.45,20.6938299983,0.0
2019-09-07 13:00:00,22.63176,-9.482240000000001,24.537918333,3.10176,0.25776000000000004,3.1124516567,19.53,-9.74,21.8240349157,32.8,22.42176,-7.91224,23.776855623,3.10176,0.25776000000000004,3.1124516567,19.32,-8.17,20.9764463149,0.0
2019-09-07 13:30:00,22.63336,-9.21364,24.4368604149,2.76336,0.21636000000000002,2.7718171186,19.87,-9.43,21.9941310353,33.0,22.42336,-7.62364,23.6838966502,2.76336,0.21636000000000002,2.7718171186,19.66,-7.84,21.1655663756,0.0
2019-09-07 14:00:00,23.61008,-7.49364,24.7707593355,6.58008,-0.14364000000000002,6.5816476095,17.03,-7.35,18.5484069397,32.85,23.42008,-5.92364,24.1576004201,6.58008,-0.14364000000000002,6.5816476095,16.84,-5.78,17.8043253172,0.0
2019-09-07 14:30:00,22.97424,-7.44968,24.1518826529,6.65424,-0.13968,6.6557058589,16.32,-7.31,17.8823516351,32.97,22.79424,-5.86968,23.5378529284,6.65424,-0.13968,6.6557058589,16.14,-5.73,17.1269524434,0.0
2019-09-07 15:00:00,22.22628,-7.62116,23.4965870369,4.07628,-0.19116000000000002,4.0807598292,18.15,-7.43,19.6119198448,32.97,22.03628,-6.03116,22.8467180834,4.07628,-0.19116000000000002,4.0807598292,17.96,-5.84,18.8856347524,0.0
2019-09-07 15:30:00,22.01612,-8.25572,23.513112354,1.26612,-0.13572,1.2733733831,20.75,-8.12,22.282210393,33.03,21.80612,-6.67572,22.8050894971,1.26612,-0.13572,1.2733733831,20.54,-6.54,21.5560478752,0.0
2019-09-07 16:00:00,21.80924,-8.24456,23.3155681675,1.5692400000000002,-0.21456000000000003,1.5838403238,20.24,-8.03,21.7747215826,33.18,21.58924,-6.64456,22.5886135336,1.5692400000000002,-0.21456000000000003,1.5838403238,20.02,-6.43,21.0272513658,0.0
2019-09-07 16:30:00,22.65612,-8.27528,24.1201167603,1.26612,-0.12528,1.2723030035,21.39,-8.15,22.8900546089,33.18,22.44612,-6.67528,23.4176784958,1.26612,-0.12528,1.2723030035,21.18,-6.55,22.1696842558,0.0
2019-09-07 17:00:00,22.94372,-8.09788,24.3308435516,1.77372,-0.22788000000000003,1.788298614,21.17,-7.87,22.5855219112,33.15,22.73372,-6.49788,23.6441212468,1.77372,-0.22788000000000003,1.788298614,20.96,-6.27,21.8777169741,0.0
2019-09-07 17:30:00,23.55028,-8.19036,24.9338662266,1.61028,-0.09036000000000001,1.6128132589000002,21.94,-8.1,23.387466729,33.12,23.33028,-6.61036,24.2486870615,1.61028,-0.09036000000000001,1.6128132589000002,21.72,-6.52,22.6774954525,0.0
2019-09-07 18:00:00,23.64832,-7.88852,24.9293358639,1.31832,-0.12852000000000002,1.3245697463,22.33,-7.76,23.6399344331,32.96,23.42832,-6.31852,24.2654048599,1.31832,-0.12852000000000002,1.3245697463,22.11,-6.19,22.9601437278,0.0
2019-09-07 18:30:00,23.72404,-7.94832,25.0201092073,1.18404,-0.14832,1.1932935699,22.54,-7.8,23.8514485933,33.02,23.50404,-6.36832,24.3514967906,1.18404,-0.14832,1.1932935699,22.32,-6.22,23.1704725891,0.0
2019-09-07 19:00:00,23.53164,-7.78176,24.7849524871,1.15164,-0.13176000000000002,1.1591528748,22.38,-7.65,23.651361483,32.91,23.31164,-6.22176,24.1276367883,1.15164,-0.13176000000000002,1.1591528748,22.16,-6.09,22.9815948098,0.0
2019-09-07 19:30:00,23.70196,-7.95016,24.9997590362,1.19196,-0.11016000000000001,1.1970396264,22.51,-7.84,23.8362266309,33.12,23.48196,-6.37016,24.330667559,1.19196,-0.11016000000000001,1.1970396264,22.29,-6.26,23.1523584112,0.0
2019-09-07 20:00:00,23.16384,-7.77004,24.4322943079,1.38384,-0.05004,1.3847444339,21.78,-7.72,23.1077216532,32.99,22.93384,-6.19004,23.7545282493,1.38384,-0.05004,1.3847444339,21.55,-6.14,22.4076348596,0.0
2019-09-07 20:30:00,24.142,-7.8441600000000005,25.384385163,1.6920000000000002,-0.07416,1.6936244287000002,22.45,-7.77,23.7565864551,32.99,23.922,-6.27416,24.7310971796,1.6920000000000002,-0.07416,1.6936244287000002,22.23,-6.2,23.0784076574,0.0
2019-09-07 21:00:00,23.63812,-8.07664,24.9798484948,1.96812,-0.11664000000000001,1.9715732865,21.67,-7.96,23.0857206948,33.01,23.42812,-6.49664,24.3122014228,1.96812,-0.11664000000000001,1.9715732865,21.46,-6.38,22.3883005161,0.0
2019-09-07 21:30:00,22.709,-8.473,24.2382014597,1.2690000000000001,-0.063,1.2705628674,21.44,-8.41,23.0304515805,33.23,22.489,-6.873,23.5158085126,1.2690000000000001,-0.063,1.2705628674,21.22,-6.8100000000000005,22.2859709234,0.0
2019-09-07 22:00:00,21.78748,-8.82096,23.5053955523,0.71748,-0.03096,0.7181476673,21.07,-8.79,22.8300021901,33.11,21.56748,-7.22096,22.744196114,0.71748,-0.03096,0.7181476673,20.85,-7.19,22.0548996824,0.0
2019-09-07 22:30:00,20.58732,-9.03816,22.4839071553,0.9673200000000001,-0.038160000000000006,0.9680723981,19.62,-9.0,21.5857452964,33.22,20.38732,-7.42816,21.6983957418,0.9673200000000001,-0.038160000000000006,0.9680723981,19.42,-7.39,20.7785586603,0.0
2019-09-07 23:00:00,19.06088,-9.10824,21.1252735431,1.01088,-0.048240000000000005,1.0120303711,18.05,-9.06,20.1961902348,33.2,18.86088,-7.48824,20.293016845,1.01088,-0.048240000000000005,1.0120303711,17.85,-7.44,19.3384616762,0.0
2019-09-07 23:30:00,17.76776,-9.37952,20.0915079287,0.8877600000000001,-0.02952,0.8882506673,16.88,-9.35,19.2965515054,33.29,17.56776,-7.73952,19.1970404294,0.8877600000000001,-0.02952,0.8882506673,16.68,-7.71,18.3757040681,0.0
2019-09-08 00:00:00,16.55728,-9.0616,18.8747480926,0.9172800000000001,-0.0216,0.9175342819000001,15.64,-9.04,18.0646394927,33.26,16.29728,-8.6416,18.4466415902,0.9172800000000001,-0.0216,0.9175342819000001,15.38,-8.62,17.6309046847,0.0
2019-09-08 00:30:00,15.5496,-5.97144,16.656775073,0.7596,-0.00144,0.7596013649000001,14.79,-5.97,15.9494514012,32.6,14.8796,-12.51144,19.4406436888,0.7596,-0.00144,0.7596013649000001,14.12,-12.51,18.8646362276,0.0
2019-09-08 01:00:00,15.24816,-6.34112,16.5141208134,0.21816000000000002,-0.051120000000000006,0.224069275,15.03,-6.29,16.2930966977,32.68,14.56816,-12.86112,19.4329538012,0.21816000000000002,-0.051120000000000006,0.224069275,14.35,-12.81,19.2358675396,0.0
2019-09-08 01:30:00,14.90148,-6.5106,16.2616733011,0.051480000000000005,0.0594,0.0786037556,14.85,-6.57,16.2384543599,32.58,14.23148,-13.0006,19.2756484547,0.051480000000000005,0.0594,0.0786037556,14.18,-13.06,19.2778629521,0.0
2019-09-08 02:00:00,14.6816,-6.7504,16.159123699,0.0216,0.1296,0.13138767070000001,14.66,-6.88,16.1941347407,32.61,14.0116,-13.2704,19.2984053932,0.0216,0.1296,0.13138767070000001,13.99,-13.4,19.372147532,0.0
2019-09-08 02:30:00,14.42764,-6.9232,16.0027339605,0.017640000000000003,0.1368,0.137932627,14.41,-7.06,16.0465479154,32.72,13.76764,-13.4532,19.2493247001,0.017640000000000003,0.1368,0.137932627,13.75,-13.59,19.332630447,0.0
2019-09-08 03:00:00,14.1362,-7.16112,15.8465702944,0.0162,0.12888000000000002,0.1298941662,14.12,-7.29,15.8908306894,32.75,13.4762,-13.70112,19.2179253744,0.0162,0.12888000000000002,0.1298941662,13.46,-13.83,19.298717574,0.0
2019-09-08 03:30:00,13.75728,-7.17892,15.5177203662,0.01728,0.09108000000000001,0.0927047183,13.74,-7.27,15.544790124,32.81,13.10728,-13.73892,18.9883836006,0.01728,0.09108000000000001,0.0927047183,13.09,-13.83,19.0425050873,0.0
2019-09-08 04:00:00,13.6262,-6.58984,15.1360271427,0.0162,0.11016000000000001,0.111344805,13.61,-6.7,15.1697758718,32.87,12.9862,-13.19984,18.5169426868,0.0162,0.11016000000000001,0.111344805,12.97,-13.31,18.5843213489,0.0
2019-09-08 04:30:00,13.78944,-5.93808,15.0136421164,0.019440000000000002,0.15192,0.1531587412,13.77,-6.09,15.0565932402,32.69,13.14944,-12.47808,18.1276102341,0.019440000000000002,0.15192,0.1531587412,13.13,-12.63,18.2185015849,0.0
2019-09-08 05:00:00,13.78052,-5.87636,14.9811327449,0.02052,0.14364000000000002,0.1450983115,13.76,-6.02,15.0192543091,32.8,13.13052,-12.47636,18.1127058807,0.02052,0.14364000000000002,0.1450983115,13.11,-12.62,18.1971563713,0.0
2019-09-08 05:30:00,13.67456,-5.87664,14.8838331381,0.03456,0.06336,0.0721725931,13.64,-5.94,14.8772712552,32.61,13.03456,-12.39664,17.9882305323,0.03456,0.06336,0.0721725931,13.0,-12.46,18.0069875326,0.0
2019-09-08 06:00:00,14.07376,-5.86944,15.2486408067,0.023760000000000003,0.07056000000000001,0.0744530134,14.05,-5.94,15.2540519207,32.61,13.43376,-12.39944,18.2814665728,0.023760000000000003,0.07056000000000001,0.0744530134,13.41,-12.47,18.3119906072,0.0
2019-09-08 06:30:00,14.67584,-7.1214,16.312406863,0.01584,0.1386,0.1395022064,14.66,-7.26,16.3591931341,32.56,14.00584,-13.6114,19.5303293384,0.01584,0.1386,0.1395022064,13.99,-13.75,19.6158762231,0.0
2019-09-08 07:00:00,15.0406,-7.13112,16.6454955112,0.030600000000000002,0.12888000000000002,0.1324628793,15.01,-7.26,16.6735629066,32.89,14.3506,-13.75112,19.8754376459,0.030600000000000002,0.12888000000000002,0.1324628793,14.32,-13.88,19.9428383135,0.0
2019-09-08 07:30:00,16.1996,-6.91072,17.6120723107,0.1296,0.08928000000000001,0.1573755966,16.07,-7.0,17.5284026654,32.81,15.499600000000001,-13.49072,20.5484093369,0.1296,0.08928000000000001,0.1573755966,15.37,-13.58,20.5098342265,0.0
2019-09-08 08:00:00,17.41604,-6.64908,18.6421220393,0.35604,0.07092000000000001,0.3630346099,17.06,-6.72,18.3358119537,32.81,16.69604,-13.23908,21.3080029784,0.35604,0.07092000000000001,0.3630346099,16.34,-13.31,21.07490688,0.0
2019-09-08 08:30:00,19.01436,-6.28436,20.0259598227,0.59436,0.035640000000000005,0.5954275936,18.42,-6.32,19.4740545342,32.56,18.25436,-12.78436,22.2859040566,0.59436,0.035640000000000005,0.5954275936,17.66,-12.82,21.8226487851,0.0
2019-09-08 09:00:00,20.41356,-5.95164,21.2634769161,1.03356,0.01836,1.0337230592,19.38,-5.97,20.2786907861,32.56,19.63356,-12.44164,23.2437321479,1.03356,0.01836,1.0337230592,18.6,-12.46,22.387755582,0.0
2019-09-08 09:30:00,21.61856,-5.59208,22.3301028927,1.7985600000000002,-0.08208,1.8004319482,19.82,-5.51,20.571643104,32.52,20.82856,-12.11208,24.0942190909,1.7985600000000002,-0.08208,1.8004319482,19.03,-12.03,22.5135914505,0.0
2019-09-08 10:00:00,22.56348,-5.249,23.1659800291,2.01348,-0.099,2.0159123767,20.55,-5.15,21.1854903177,32.48,21.75348,-11.759,24.728282858100002,2.01348,-0.099,2.0159123767,19.74,-11.66,22.9264737803,0.0
2019-09-08 10:30:00,22.99208,-4.90604,23.5096782455,2.60208,-0.17604,2.6080280689,20.39,-4.73,20.9314356889,32.45,22.18208,-11.39604,24.9382116602,2.60208,-0.17604,2.6080280689,19.58,-11.22,22.5668961091,0.0
2019-09-08 11:00:00,23.30896,-4.72412,23.7828704335,2.7489600000000003,-0.20412000000000002,2.7565278986,20.56,-4.52,21.0509857251,32.45,22.49896,-11.20412,25.1343491274,2.7489600000000003,-0.20412000000000002,2.7565278986,19.75,-11.0,22.6066914873,0.0
2019-09-08 11:30:00,23.74644,-4.62224,24.1921168005,2.74644,-0.19224000000000002,2.7531598012,21.0,-4.43,21.4621737017,32.45,22.93644,-11.11224,25.4865093273,2.74644,-0.19224000000000002,2.7531598012,20.19,-10.92,22.9539212336,0.0
2019-09-08 12:00:00,23.55984,-5.08796,24.1029748742,2.7698400000000003,-0.23796000000000003,2.780042911,20.79,-4.85,21.3482224084,32.45,22.73984,-11.577960000000001,25.5176307871,2.7698400000000003,-0.23796000000000003,2.780042911,19.97,-11.34,22.9651148484,0.0
2019-09-08 12:30:00,23.06016,-7.5408,24.2617939128,3.17016,-0.2808,3.1825717691,19.89,-7.26,21.1735613443,32.45,22.26016,-13.9708,26.2811334585,3.17016,-0.2808,3.1825717691,19.09,-13.69,23.4913643708,0.0
2019-09-08 13:00:00,22.64204,-7.59936,23.8833047917,2.37204,-0.18936000000000003,2.3795863025,20.27,-7.41,21.581960059300002,32.49,21.82204,-14.02936,25.9427132693,2.37204,-0.18936000000000003,2.3795863025,19.45,-13.84,23.8714913652,0.0
2019-09-08 13:30:00,21.99488,-7.52432,23.2462929878,2.32488,-0.27432,2.3410080044,19.67,-7.25,20.9635731687,32.49,21.20488,-13.97432,25.3954435928,2.32488,-0.27432,2.3410080044,18.88,-13.7,23.3269029234,0.0
2019-09-08 14:00:00,21.35984,-7.7406,22.7191472812,2.40984,-0.30060000000000003,2.4285158401,18.95,-7.44,20.3581949102,32.54,20.56984,-14.2006,24.9955067559,2.40984,-0.30060000000000003,2.4285158401,18.16,-13.9,22.8690970526,0.0
2019-09-08 14:30:00,21.58848,-7.90884,22.9915684297,2.86848,-0.25884,2.8801346594,18.72,-7.65,20.2227817078,32.61,20.80848,-14.39884,25.3045338478,2.86848,-0.25884,2.8801346594,17.94,-14.14,22.8425742857,0.0
2019-09-08 15:00:00,21.77324,-8.102,23.2317968332,2.16324,-0.252,2.1778685217,19.61,-7.85,21.1228454523,32.66,20.96324,-14.592,25.5418068135,2.16324,-0.252,2.1778685217,18.8,-14.34,23.6447795507,0.0
2019-09-08 15:30:00,21.16028,-7.79388,22.5499892491,2.60028,-0.35388000000000003,2.6242498229,18.56,-7.44,19.9956795333,32.58,20.39028,-14.26388,24.8841674792,2.60028,-0.35388000000000003,2.6242498229,17.79,-13.91,22.5825640705,0.0
2019-09-08 16:00:00,21.19192,-7.835,22.5939084332,2.76192,-0.315,2.77982501,18.43,-7.52,19.9051576231,32.6,20.42192,-14.305,24.9336688333,2.76192,-0.315,2.77982501,17.66,-13.99,22.529884598,0.0
2019-09-08 16:30:00,21.87972,-7.44268,23.1109418428,6.66972,-0.29268000000000005,6.6761385891,15.21,-7.15,16.8067426945,32.65,21.17972,-13.92268,25.3460363304,6.66972,-0.29268000000000005,6.6761385891,14.51,-13.63,19.9077120735,0.0
2019-09-08 17:00:00,22.5822,-7.45996,23.7824885166,6.6222,-0.30996,6.6294500557,15.96,-7.15,17.4883990119,32.48,21.8722,-13.87996,25.9045637377,6.6222,-0.30996,6.6294500557,15.25,-13.57,20.4134122576,0.0
2019-09-08 17:30:00,22.87996,-7.38984,24.0437581261,6.15996,-0.24984000000000003,6.1650245115,16.72,-7.14,18.1807040568,32.46,22.14996,-13.79984,26.0970556199,6.15996,-0.24984000000000003,6.1650245115,15.99,-13.55,20.9590696358,0.0
2019-09-08 18:00:00,23.82196,-7.215,24.8906007007,6.23196,-0.225,6.236020401,17.59,-6.99,18.9279740067,32.46,23.07196,-13.605,26.7845358974,6.23196,-0.225,6.236020401,16.84,-13.38,21.5083704636,0.0
2019-09-08 18:30:00,24.88632,-7.10912,25.8818181416,6.19632,-0.15912,6.1983627449,18.69,-6.95,19.9403761248,32.43,24.11632,-13.48912,27.6324672933,6.19632,-0.15912,6.1983627449,17.92,-13.33,22.3341733673,0.0
2019-09-08 19:00:00,25.33784,-6.99148,26.2847280461,5.9378400000000005,-0.14148000000000002,5.9395252719,19.4,-6.85,20.5738304649,32.36,24.54784,-13.36148,27.9486242319,5.9378400000000005,-0.14148000000000002,5.9395252719,18.61,-13.22,22.8276258073,0.0
2019-09-08 19:30:00,25.9628,-7.01404,26.8935631883,5.6628,-0.10404000000000001,5.6637556586999995,20.3,-6.91,21.4438359442,32.36,25.1428,-13.39404,28.4879044396,5.6628,-0.10404000000000001,5.6637556586999995,19.48,-13.29,23.5816560063,0.0
2019-09-08 20:00:00,26.6826,-7.11964,27.6161260225,5.7726,-0.08964000000000001,5.7732959468,20.91,-7.03,22.0601223931,32.41,25.9226,-12.72964,28.8794896993,5.7726,-0.08964000000000001,5.7732959468,20.15,-12.64,23.786384761,0.0
2019-09-08 20:30:00,27.0908,-8.90392,28.5165081314,6.0408,-0.04392,6.0409596594,21.05,-8.86,22.8386098526,32.93,26.8708,-7.33392,27.8536582015,6.0408,-0.04392,6.0409596594,20.83,-7.29,22.0688241644,0.0
