Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-08 21:00:00,26.22348,-9.36336,27.844989025,6.06348,-0.06336,6.0638110294,20.16,-9.3,22.2017026374,32.98,26.01348,-7.77336,27.1500693811,6.06348,-0.06336,6.0638110294,19.95,-7.71,21.3880013091,0.0
2019-09-08 21:30:00,23.89932,-9.955400000000001,25.8899108848,0.94932,-0.0054,0.9493353582,22.95,-9.95,25.014096026,33.16,23.67932,-8.3454,25.1068894294,0.94932,-0.0054,0.9493353582,22.73,-8.34,24.2117430186,0.0
2019-09-08 22:00:00,22.81448,-9.94504,24.8878347445,0.11448000000000001,0.08496000000000001,0.1425618182,22.7,-10.03,24.8171493125,33.23,22.59448,-8.345040000000001,24.0863077094,0.11448000000000001,0.08496000000000001,0.1425618182,22.48,-8.43,24.0086505243,0.0
2019-09-08 22:30:00,22.4762,-9.6636,24.4655825886,3.4362,0.0864,3.4372860515,19.04,-9.75,21.3912154867,33.12,22.2662,-8.0536,23.6779250653,3.4362,0.0864,3.4372860515,18.83,-8.14,20.5141049037,0.0
2019-09-08 23:00:00,20.57164,-10.03604,22.8891780362,2.14164,0.09396,2.1437001589,18.43,-10.13,21.0304969033,33.12,20.37164,-8.43604,22.0492740736,2.14164,0.09396,2.1437001589,18.23,-8.53,20.1269421423,0.0
2019-09-08 23:30:00,18.55728,-10.68488,21.4135308068,0.01728,0.10512,0.1065308068,18.54,-10.79,21.4512400574,33.24,18.34728,-9.05488,20.4600472925,0.01728,0.10512,0.1065308068,18.33,-9.16,20.4913274338,0.0
2019-09-09 00:00:00,17.27584,-10.85848,20.4049316494,0.01584,0.10152000000000001,0.1027483139,17.26,-10.96,20.4457623971,33.13,17.07584,-9.22848,19.410027172,0.01584,0.10152000000000001,0.1027483139,17.06,-9.33,19.444600793,0.0
2019-09-09 00:30:00,16.50152,-11.04156,19.8548787341,0.01152,0.11844,0.11899892440000001,16.49,-11.16,19.9114464567,33.29,16.30152,-9.41156,18.8233104406,0.01152,0.11844,0.11899892440000001,16.29,-9.53,18.8728641176,0.0
2019-09-09 01:00:00,16.18792,-8.68932,18.372616471,0.00792,0.13068000000000002,0.13091978,16.18,-8.82,18.4278267845,33.17,15.98792,-7.06932,17.4811003998,0.00792,0.13068000000000002,0.13091978,15.98,-7.2,17.527133251,0.0
2019-09-09 01:30:00,15.80188,-7.86104,17.6492311848,0.011880000000000002,0.13896,0.1394668993,15.79,-8.0,17.7009632506,32.92,15.62188,-6.27104,16.8335699546,0.011880000000000002,0.13896,0.1394668993,15.61,-6.41,16.8748392585,0.0
2019-09-09 02:00:00,15.49296,-7.8821200000000005,17.3827392909,0.012960000000000001,0.13788,0.1384877468,15.48,-8.02,17.4341848103,33.04,15.31296,-6.28212,16.5514886236,0.012960000000000001,0.13788,0.1384877468,15.3,-6.42,16.5923596875,0.0
2019-09-09 02:30:00,15.14592,-7.69572,16.9889081157,0.025920000000000002,0.13428,0.1367587833,15.12,-7.83,17.0271342275,33.14,14.96592,-6.08572,16.1559508963,0.025920000000000002,0.13428,0.1367587833,14.94,-6.22,16.1830775812,0.0
2019-09-09 03:00:00,14.59576,-7.37484,16.3531182043,0.09576000000000001,0.06516000000000001,0.11582660830000001,14.5,-7.44,16.2973494778,33.14,14.41576,-5.76484,15.5257050276,0.09576000000000001,0.06516000000000001,0.11582660830000001,14.32,-5.83,15.4612839053,0.0
2019-09-09 03:30:00,13.99048,-7.10952,15.6932726116,0.42048,-0.02952,0.42151495920000004,13.57,-7.08,15.3059236899,33.14,13.81048,-5.49952,14.8651968726,0.42048,-0.02952,0.42151495920000004,13.39,-5.47,14.464197177900001,0.0
2019-09-09 04:00:00,13.36424,-6.80736,14.998101911500001,1.07424,-0.027360000000000002,1.0745883617,12.29,-6.78,14.0361141346,33.03,13.19424,-5.19736,14.1809915079,1.07424,-0.027360000000000002,1.0745883617,12.12,-5.17,13.1766194451,0.0
2019-09-09 04:30:00,13.48084,-6.64908,15.0314108437,1.23084,-0.019080000000000003,1.2309878765,12.25,-6.63,13.9290846792,32.97,13.31084,-5.04908,14.2362800742,1.23084,-0.019080000000000003,1.2309878765,12.08,-5.03,13.0853849771,0.0
2019-09-09 05:00:00,13.96116,-6.5874,15.437222137,1.00116,-0.07740000000000001,1.0041474521,12.96,-6.51,14.5031617243,32.92,13.79116,-4.9974,14.6686775445,1.00116,-0.07740000000000001,1.0041474521,12.79,-4.92,13.7036673923,0.0
2019-09-09 05:30:00,14.0284,-9.19024,16.7707041539,1.1484,-0.030240000000000003,1.1487980752,12.88,-9.16,15.8050624801,32.99,13.8484,-7.58024,15.7872803553,1.1484,-0.030240000000000003,1.1487980752,12.7,-7.55,14.7747250397,0.0
2019-09-09 06:00:00,15.783,-9.63488,18.4914575308,0.783,-0.07488,0.7865723199,15.0,-9.56,17.7874562543,33.16,15.593,-8.01488,17.5322545731,0.783,-0.07488,0.7865723199,14.81,-7.94,16.8041572237,0.0
2019-09-09 06:30:00,18.10232,-8.7818,20.1199900751,0.47232,-0.0018000000000000002,0.47232342990000004,17.63,-8.78,19.6953116249,33.04,17.91232,-7.1818,19.2984315172,0.47232,-0.0018000000000000002,0.47232342990000004,17.44,-7.18,18.8601696705,0.0
2019-09-09 07:00:00,21.25612,-8.20332,22.7841413373,0.45612,-0.01332,0.4563144495,20.8,-8.19,22.3543306766,33.04,21.03612,-6.62332,22.0541767581,0.45612,-0.01332,0.4563144495,20.58,-6.61,21.6154689979,0.0
2019-09-09 07:30:00,24.16956,-7.26684,25.2383556156,0.61956,-0.006840000000000001,0.619597756,23.55,-7.26,24.6436624713,32.77,23.94956,-5.72684,24.6247461018,0.61956,-0.006840000000000001,0.619597756,23.33,-5.72,24.0209762499,0.0
2019-09-09 08:00:00,25.98636,-6.69832,26.8357671191,0.48636,0.03168,0.48739067700000005,25.5,-6.73,26.3731473283,32.63,25.75636,-5.18832,26.2737272741,0.48636,0.03168,0.48739067700000005,25.27,-5.22,25.8035133267,0.0
2019-09-09 08:30:00,27.37248,-6.59116,28.1548583995,0.58248,-0.011160000000000002,0.5825869,26.79,-6.58,27.5862375108,32.54,27.13248,-5.09116,27.606002628,0.58248,-0.011160000000000002,0.5825869,26.55,-5.08,27.0316277719,0.0
2019-09-09 09:00:00,28.42236,-6.93236,29.2555663616,0.43236,0.017640000000000003,0.4327197005,27.99,-6.95,28.8399479889,32.48,28.18236,-5.45236,28.7049411206,0.43236,0.017640000000000003,0.4327197005,27.75,-5.47,28.2839777966,0.0
2019-09-09 09:30:00,29.70576,-6.4276,30.3931936285,0.36576000000000003,0.0324,0.3671922352,29.34,-6.46,30.0427561985,32.45,29.46576,-4.9475999999999996,29.8782489135,0.36576000000000003,0.0324,0.3671922352,29.1,-4.98,29.5230486231,0.0
2019-09-09 10:00:00,30.09168,-7.9018,31.1118570398,2.46168,0.44820000000000004,2.5021494085000002,27.63,-8.35,28.8641542402,32.52,29.84168,-6.4118,30.5227299641,2.46168,0.44820000000000004,2.5021494085000002,27.38,-6.86,28.2262997929,0.0
2019-09-09 10:30:00,30.06148,-7.73468,31.0405839908,3.56148,0.6253200000000001,3.6159597471,26.5,-8.36,27.7874000223,32.61,29.82148,-6.21468,30.4621554866,3.56148,0.6253200000000001,3.6159597471,26.26,-6.84,27.1361972281,0.0
2019-09-09 11:00:00,29.69572,-7.48244,30.6238909133,3.64572,0.54756,3.6866104042,26.05,-8.03,27.2595561226,32.57,29.45572,-5.98244,30.0570961517,3.64572,0.54756,3.6866104042,25.81,-6.53,26.623241726,0.0
2019-09-09 11:30:00,29.6566,-7.75424,30.6535831762,1.1466,-0.08424000000000001,1.149690366,28.51,-7.67,29.5237023424,32.45,29.4066,-6.26424,30.0664069409,1.1466,-0.08424000000000001,1.149690366,28.26,-6.18,28.9278412606,0.0
2019-09-09 12:00:00,30.01012,-7.18916,30.8592178112,1.23012,-0.11916000000000002,1.2358779551,28.78,-7.07,29.6356761354,32.42,29.76012,-5.70916,30.3027927809,1.23012,-0.11916000000000002,1.2358779551,28.53,-5.59,29.0724783945,0.0
2019-09-09 12:30:00,30.42652,-7.14556,31.254314054600002,1.3165200000000001,-0.11556000000000001,1.3215820156,29.11,-7.03,29.9468362269,32.42,30.18652,-5.68556,30.7172847469,1.3165200000000001,-0.11556000000000001,1.3215820156,28.87,-5.57,29.4024114657,0.0
2019-09-09 13:00:00,30.43408,-7.98704,31.4646791404,0.8740800000000001,0.012960000000000001,0.8741760738000001,29.56,-8.0,30.6234158774,32.45,30.16408,-6.49704,30.8558463019,0.8740800000000001,0.012960000000000001,0.8741760738000001,29.29,-6.51,30.0047362928,0.0
2019-09-09 13:30:00,30.63352,-8.22852,31.7194118637,0.44352,0.051480000000000005,0.4464976829,30.19,-8.28,31.3048638393,32.57,30.38352,-6.74852,31.1239587742,0.44352,0.051480000000000005,0.4464976829,29.94,-6.8,30.7025015267,0.0
2019-09-09 14:00:00,30.60612,-8.07764,31.6541126779,0.45612,0.07236000000000001,0.46182401840000004,30.15,-8.15,31.232114882,32.49,30.35612,-6.59764,31.0648173184,0.45612,0.07236000000000001,0.46182401840000004,29.9,-6.67,30.6349294107,0.0
2019-09-09 14:30:00,30.357,-7.805,31.3443052882,0.47700000000000004,0.045,0.47911793960000004,29.88,-7.85,30.8939621933,32.5,30.107,-6.315,30.7621630254,0.47700000000000004,0.045,0.47911793960000004,29.63,-6.36,30.3048923443,0.0
2019-09-09 15:00:00,30.09276,-7.83912,31.0970417691,0.57276,0.020880000000000003,0.5731404645,29.52,-7.86,30.5484860509,32.5,29.84276,-6.34912,30.5106809034,0.57276,0.020880000000000003,0.5731404645,29.27,-6.37,29.9551297777,0.0
2019-09-09 15:30:00,29.51244,-8.50176,30.7126038924,0.7124400000000001,0.048240000000000005,0.7140713208,28.8,-8.55,30.0423451149,32.58,29.25244,-7.00176,30.0787281821,0.7124400000000001,0.048240000000000005,0.7140713208,28.54,-7.05,29.3978587656,0.0
2019-09-09 16:00:00,29.9284,-8.93652,31.2341242277,0.6984,0.03348,0.6992020240000001,29.23,-8.97,30.5753789838,32.61,29.6684,-7.44652,30.5886354496,0.6984,0.03348,0.6992020240000001,28.97,-7.48,29.9200818849,0.0
2019-09-09 16:30:00,30.375,-9.58204,31.8505277125,0.495,0.057960000000000005,0.4983817428,29.88,-9.64,31.3965603212,32.61,30.105,-8.08204,31.1709864387,0.495,0.057960000000000005,0.4983817428,29.61,-8.14,30.7084955672,0.0
2019-09-09 17:00:00,30.9098,-10.00944,32.4900696391,0.2898,0.07056000000000001,0.29826624620000003,30.62,-10.08,32.2364824384,32.61,30.6498,-8.49944,31.8064572116,0.2898,0.07056000000000001,0.29826624620000003,30.36,-8.57,31.5463864809,0.0
2019-09-09 17:30:00,30.77876,-9.83596,32.3121985674,2.85876,0.10404000000000001,2.8606525583,27.92,-9.94,29.6366327372,32.63,30.52876,-8.32596,31.6437481512,2.85876,0.10404000000000001,2.8606525583,27.67,-8.43,28.9256598888,0.0
2019-09-09 18:00:00,31.5478,-9.74288,33.01798594,4.6278,0.08712,4.62861996,26.92,-9.83,28.6585990586,32.68,31.2978,-8.22288,32.3599759013,4.6278,0.08712,4.62861996,26.67,-8.31,27.9346558955,0.0
2019-09-09 18:30:00,31.80856,-9.80116,33.2843390594,4.49856,0.07884000000000001,4.4992508064,27.31,-9.88,29.0422192678,32.68,31.56856,-8.28116,32.6366602369,4.49856,0.07884000000000001,4.4992508064,27.07,-8.36,28.3315107257,0.0
2019-09-09 19:00:00,31.46812,-9.8216,32.9652302115,4.75812,0.0684,4.7586116142,26.71,-9.89,28.4822084818,32.68,31.22812,-8.2816,32.307590088,4.75812,0.0684,4.7586116142,26.47,-8.35,27.7557813797,0.0
2019-09-09 19:30:00,29.8508,-9.78,31.4120782604,2.5308,0.09,2.5323997789,27.32,-9.87,29.0482236978,32.73,29.5908,-8.25,30.7193415398,2.5308,0.09,2.5323997789,27.06,-8.34,28.3160590478,0.0
2019-09-09 20:00:00,29.88452,-9.891960000000001,31.479126548700002,1.06452,-0.02196,1.0647464825,28.82,-9.87,30.4632450668,32.69,29.63452,-8.37196,30.7943905585,1.06452,-0.02196,1.0647464825,28.57,-8.35,29.765204518,0.0
2019-09-09 20:30:00,29.36208,-10.0804,31.0442620477,0.9820800000000001,-0.0504,0.9833724047000001,28.38,-10.03,30.1002541518,32.84,29.10208,-8.5504,30.3321677512,0.9820800000000001,-0.0504,0.9833724047000001,28.12,-8.5,29.3765961268,0.0
2019-09-09 21:00:00,28.29472,-10.31292,30.1155690434,0.9547200000000001,-0.05292,0.9561855494,27.34,-10.26,29.2017670698,32.91,28.04472,-8.76292,29.3818836497,0.9547200000000001,-0.05292,0.9561855494,27.09,-8.71,28.4557937862,0.0
2019-09-09 21:30:00,26.9048,-10.890320000000001,29.025287815,0.6048,-0.04032,0.60614251,26.3,-10.85,28.4501757464,32.88,26.6548,-9.35032,28.2472449478,0.6048,-0.04032,0.60614251,26.05,-9.31,27.6636693155,0.0
2019-09-09 22:00:00,25.04736,-10.84036,27.2925566391,0.74736,-0.00036,0.7473600867,24.3,-10.84,26.6081867101,32.92,24.80736,-9.27036,26.4829130705,0.74736,-0.00036,0.7473600867,24.06,-9.27,25.7840357586,0.0
2019-09-09 22:30:00,22.73888,-8.8874,24.4139825185,1.47888,-0.07740000000000001,1.4809040531,21.26,-8.81,23.0131201709,32.92,22.51888,-7.3174,23.6779285246,1.47888,-0.07740000000000001,1.4809040531,21.04,-7.24,22.2508247038,0.0
2019-09-09 23:00:00,20.00256,-8.698080000000001,21.8119004729,2.30256,-0.11808,2.3055857043,17.7,-8.58,19.6699364513,32.61,19.80256,-7.13808,21.0497878526,2.30256,-0.11808,2.3055857043,17.5,-7.02,18.8555137824,0.0
2019-09-09 23:30:00,17.84364,-8.76352,19.8795063128,2.57364,-0.17352,2.5794829017,15.27,-8.59,17.5203025088,32.83,17.65364,-7.18352,19.0592225665,2.57364,-0.17352,2.5794829017,15.08,-7.01,16.6296873091,0.0
2019-09-10 00:00:00,17.83572,-9.77548,20.3389507386,1.03572,-0.01548,1.0358356765,16.8,-9.76,19.4292974654,32.99,17.63572,-8.17548,19.4385465802,1.03572,-0.01548,1.0358356765,16.6,-8.16,18.4971781632,0.0
2019-09-10 00:30:00,16.71156,-9.95876,19.4538720663,1.05156,-0.06876,1.053805661,15.66,-9.89,18.5215469116,33.13,16.52156,-8.32876,18.5021671155,1.05156,-0.06876,1.053805661,15.47,-8.26,17.5370607572,0.0
2019-09-10 01:00:00,15.82672,-8.89768,18.1563701037,1.11672,-0.06768,1.1187690292,14.71,-8.83,17.1567188005,33.22,15.63672,-7.26768,17.2431489276,1.11672,-0.06768,1.1187690292,14.52,-7.2,16.2071095511,0.0
2019-09-10 01:30:00,15.89112,-8.54644,18.0435398835,0.41112000000000004,0.04356,0.41342124760000004,15.48,-8.59,17.7036295714,33.22,15.71112,-6.91644,17.1661420805,0.41112000000000004,0.04356,0.41342124760000004,15.3,-6.96,16.808676331,0.0
2019-09-10 02:00:00,16.01688,-7.5702,17.715766226,0.32688,0.10980000000000001,0.344828326,15.69,-7.68,17.468786449,32.81,15.83688,-6.0002,16.9354411863,0.32688,0.10980000000000001,0.344828326,15.51,-6.11,16.6700989799,0.0
2019-09-10 02:30:00,15.9454,-7.59956,17.6637791357,0.3654,0.10044,0.3789529702,15.58,-7.7,17.378906755,32.91,15.7654,-6.01956,16.8755130219,0.3654,0.10044,0.3789529702,15.4,-6.12,16.5714935959,0.0
2019-09-10 03:00:00,15.59832,-7.59708,17.3500205,0.41832,0.05292,0.4216540629,15.18,-7.65,16.9986734777,32.95,15.41832,-5.99708,16.543565521,0.41832,0.05292,0.4216540629,15.0,-6.05,16.1741305794,0.0
2019-09-10 03:30:00,15.1878,-7.1138,16.7712676706,0.4878,0.0162,0.48806892960000003,14.7,-7.13,16.3378976616,33.02,15.0078,-5.5238,15.9920738893,0.4878,0.0162,0.48806892960000003,14.52,-5.54,15.5409780902,0.0
2019-09-10 04:00:00,15.21924,-7.27824,16.8700338967,0.39924000000000004,0.041760000000000005,0.40141808030000004,14.82,-7.32,16.5292105075,32.73,15.03924,-5.70824,16.0861040552,0.39924000000000004,0.041760000000000005,0.40141808030000004,14.64,-5.75,15.7287030616,0.0
2019-09-10 04:30:00,15.501,-8.36924,17.6160489094,0.441,0.050760000000000007,0.4439116777,15.06,-8.42,17.2539850469,32.8,15.321,-6.77924,16.7538394399,0.441,0.050760000000000007,0.4439116777,14.88,-6.83,16.3726387611,0.0
2019-09-10 05:00:00,15.74116,-8.26828,17.7805672661,0.5511600000000001,0.08172,0.5571853408,15.19,-8.35,17.3337416619,32.74,15.56116,-6.68828,16.9376146462,0.5511600000000001,0.08172,0.5571853408,15.01,-6.77,16.466116725,0.0
2019-09-10 05:30:00,16.17496,-8.68944,18.3612553633,0.8049600000000001,-0.019440000000000002,0.8051947064,15.37,-8.67,17.6466937413,32.79,15.984960000000001,-7.10944,17.4946587082,0.8049600000000001,-0.019440000000000002,0.8051947064,15.18,-7.09,16.7541188966,0.0
2019-09-10 06:00:00,17.8026,-9.75368,20.2994295561,0.6426000000000001,0.07632000000000001,0.6471162974,17.16,-9.83,19.7761093241,33.07,17.6126,-8.14368,19.4042057993,0.6426000000000001,0.07632000000000001,0.6471162974,16.97,-8.22,18.8560149554,0.0
2019-09-10 06:30:00,19.858,-8.71992,21.6881803941,0.648,0.10008,0.655682855,19.21,-8.82,21.1380344403,32.86,19.648,-7.15992,20.9119190513,0.648,0.10008,0.655682855,19.0,-7.26,20.3398033422,0.0
2019-09-10 07:00:00,22.3258,-7.7877600000000005,23.6450957168,2.6658,0.10224000000000001,2.6677598576,19.66,-7.89,21.1841379338,32.72,22.1358,-6.22776,22.9951872412,2.6658,0.10224000000000001,2.6677598576,19.47,-6.33,20.4731482679,0.0
2019-09-10 07:30:00,27.04128,-6.71164,27.861746814,4.84128,0.10836000000000001,4.8424925326,22.2,-6.82,23.2239617637,32.47,26.83128,-5.21164,27.3327418663,4.84128,0.10836000000000001,4.8424925326,21.99,-5.32,22.6243784445,0.0
2019-09-10 08:00:00,27.42,-3.28272,27.6158043627,4.86,0.01728,4.8600307199,22.56,-3.3,22.8000789472,32.6,26.92,-5.26272,27.4295939051,4.86,0.01728,4.8600307199,22.06,-5.28,22.6830773926,0.0
2019-09-10 08:30:00,29.0098,1.2958,29.0387257585,4.8798,-0.0342,4.8799198436,24.13,1.33,24.1666257471,32.92,27.9998,-6.9142,28.8408557723,4.8798,-0.0342,4.8799198436,23.12,-6.88,24.1219568029,0.0
2019-09-10 09:00:00,28.8922,0.75656,28.9021037967,5.1822,-0.07344,5.1827203546,23.71,0.8300000000000001,23.7245231775,32.92,27.8722,-7.45344,28.8515736256,5.1822,-0.07344,5.1827203546,22.69,-7.38,23.86001886,0.0
2019-09-10 09:30:00,28.8366,0.3174,28.8383467335,5.9166,-0.10260000000000001,5.9174895285,22.92,0.42,22.9238478445,32.95,27.8366,-7.8926,28.9338803882,5.9166,-0.10260000000000001,5.9174895285,21.92,-7.79,23.2630715943,0.0
2019-09-10 10:00:00,28.51204,0.07788,28.5121463635,1.92204,-0.13212000000000002,1.9265755775,26.59,0.21,26.5908292462,32.91,27.40204,-8.10212,28.5747466245,1.92204,-0.13212000000000002,1.9265755775,25.48,-7.97,26.6974024954,0.0
2019-09-10 10:30:00,28.08012,0.3392,28.0821686459,5.19012,-0.1908,5.1936259255,22.89,0.53,22.896135045,32.98,27.09012,-7.8908000000000005,28.2159409954,5.19012,-0.1908,5.1936259255,21.9,-7.7,23.2142197801,0.0
2019-09-10 11:00:00,28.92412,0.5348,28.929063739,9.29412,0.24480000000000002,9.2973433633,19.63,0.29,19.6321420125,32.95,28.01412,-7.6952,29.0517989532,9.29412,0.24480000000000002,9.2973433633,18.72,-7.94,20.3342568096,0.0
2019-09-10 11:30:00,29.39132,0.49052000000000007,29.3954129281,8.49132,0.9205200000000001,8.5410697464,20.9,-0.43,20.904422977,33.1,28.44132,-7.78948,29.4887212678,8.49132,0.9205200000000001,8.5410697464,19.95,-8.71,21.768477209,0.0
2019-09-10 12:00:00,29.97884,-0.0354,29.9788609007,4.93884,0.6246,4.9781789548,25.04,-0.66,25.0486965729,33.06,28.91884,-8.2854,30.0823396714,4.93884,0.6246,4.9781789548,23.98,-8.91,25.5818001712,0.0
2019-09-10 12:30:00,29.56644,-0.19572,29.5670877936,1.48644,-0.045720000000000004,1.4871429629000001,28.08,-0.15,28.0804006382,33.04,28.42644,-8.50572,29.6716997119,1.48644,-0.045720000000000004,1.4871429629000001,26.94,-8.46,28.2371244995,0.0
2019-09-10 13:00:00,28.99516,-0.29168000000000005,28.9966270564,2.4951600000000003,-0.30168,2.5133313049,26.5,0.01,26.5000018868,32.94,27.88516,-8.51168,29.1552884508,2.4951600000000003,-0.30168,2.5133313049,25.39,-8.21,26.6843811995,0.0
2019-09-10 13:30:00,27.567,-0.13064,27.5673095497,2.277,-0.26064000000000004,2.2918687156,25.29,0.13,25.290334122,33.02,26.497,-8.37064,27.7877423158,2.277,-0.26064000000000004,2.2918687156,24.22,-8.11,25.5417403479,0.0
2019-09-10 14:00:00,26.59648,0.06788000000000001,26.5965666221,2.79648,-0.31212,2.8138442183,23.8,0.38,23.8030334201,33.02,25.56648,-8.18212,26.8438444952,2.79648,-0.31212,2.8138442183,22.77,-7.87,24.0916956647,0.0
2019-09-10 14:30:00,25.33808,0.33916,25.3403497922,4.43808,-0.5108400000000001,4.467383081,20.9,0.85,20.9172775475,33.14,24.38808,-7.97084,25.6576058196,4.43808,-0.5108400000000001,4.467383081,19.95,-7.46,21.2991572603,0.0
2019-09-10 15:00:00,25.17724,0.3008,25.1790368096,4.10724,-0.43920000000000003,4.130655766,21.07,0.74,21.0829907746,33.14,24.20724,-8.0292,25.5040883205,4.10724,-0.43920000000000003,4.130655766,20.1,-7.59,21.4852996256,0.0
2019-09-10 15:30:00,23.92892,0.24116,23.9301351963,5.30892,-0.6188400000000001,5.3448661828,18.62,0.86,18.6398497848,33.17,23.03892,-8.09884,24.4209550205,5.30892,-0.6188400000000001,5.3448661828,17.73,-7.48,19.2432663548,0.0
2019-09-10 16:00:00,24.83432,-0.10472000000000001,24.8345407878,4.68432,-0.5047200000000001,4.7114324935,20.15,0.4,20.1539698323,33.17,23.89432,-8.37472,25.3194483222,4.68432,-0.5047200000000001,4.7114324935,19.21,-7.87,20.7596001888,0.0
2019-09-10 16:30:00,25.3372,-0.7758,25.3490743318,4.0572,-0.4158,4.0784508677,21.28,-0.36,21.2830448949,33.19,24.3772,-9.0658,26.0083949809,4.0572,-0.4158,4.0784508677,20.32,-8.65,22.0844945607,0.0
2019-09-10 17:00:00,26.0444,-1.10988,26.0680379963,3.8844000000000003,-0.38988,3.9039172346,22.16,-0.72,22.1716936656,33.19,25.0444,-9.37988,26.7433004727,3.8844000000000003,-0.38988,3.9039172346,21.16,-8.99,22.9905567571,0.0
2019-09-10 17:30:00,25.13812,-1.106,25.1624385371,4.12812,-0.396,4.1470701386,21.01,-0.71,21.0219932452,33.1,24.17812,-9.316,25.9107958723,4.12812,-0.396,4.1470701386,20.05,-8.92,21.9446781703,0.0
2019-09-10 18:00:00,26.46408,-1.26944,26.494509019,3.12408,-0.28944000000000003,3.1374593798,23.34,-0.98,23.3605650617,33.1,25.45408,-9.47944,27.1619213488,3.12408,-0.28944000000000003,3.1374593798,22.33,-9.19,24.1471530413,0.0
2019-09-10 18:30:00,27.17244,-1.37524,27.2072192738,2.69244,-0.25524,2.7045111594,24.48,-1.12,24.5056075215,33.02,26.12244,-9.55524,27.8151843965,2.69244,-0.25524,2.7045111594,23.43,-9.3,25.2082307987,0.0
2019-09-10 19:00:00,27.77976,-1.28508,27.8094677451,2.48976,-0.23508,2.5008333539,25.29,-1.05,25.3117877678,32.98,26.70976,-9.45508,28.3338987269,2.48976,-0.23508,2.5008333539,24.22,-9.22,25.9155706092,0.0
2019-09-10 19:30:00,29.17648,-1.5346000000000002,29.2168099277,1.44648,-0.08460000000000001,1.4489518799,27.73,-1.45,27.767884327,33.04,28.02648,-9.7146,29.662384165,1.44648,-0.08460000000000001,1.4489518799,26.58,-9.63,28.2707145293,0.0
2019-09-10 20:00:00,30.46792,-1.74376,30.5177792125,1.08792,-0.023760000000000003,1.0881794264,29.38,-1.72,29.4303041099,33.02,29.27792,-9.93376,30.9172474076,1.08792,-0.023760000000000003,1.0881794264,28.19,-9.91,29.8811679825,0.0
2019-09-10 20:30:00,30.52908,-1.74852,30.579111299,1.1890800000000001,-0.038520000000000006,1.1897037601,29.34,-1.71,29.3897890431,33.1,29.33908,-9.96852,30.9863357988,1.1890800000000001,-0.038520000000000006,1.1897037601,28.15,-9.93,29.8500820769,0.0
2019-09-10 21:00:00,28.75276,-2.00052,28.8222706928,1.11276,-0.02052,1.1129491848,27.64,-1.98,27.7108282085,33.18,27.61276,-10.24052,29.450513827199998,1.11276,-0.02052,1.1129491848,26.5,-10.22,28.4024365152,0.0
2019-09-10 21:30:00,26.50776,-2.3714,26.6136220417,1.51776,-0.0414,1.5183245297,24.99,-2.33,25.0983864023,33.22,25.42776,-10.6014,27.5492406534,1.51776,-0.0414,1.5183245297,23.91,-10.56,26.1381273239,0.0
2019-09-10 22:00:00,24.70988,-2.85264,24.8739969563,1.64988,-0.06264,1.6510686794,23.06,-2.79,23.2281660921,33.3,23.68988,-11.11264,26.166795413,1.64988,-0.06264,1.6510686794,22.04,-11.05,24.6549001215,0.0
2019-09-10 22:30:00,20.98032,-7.28924,22.210512085,2.38032,-0.12924000000000002,2.3838259752,18.6,-7.16,19.9305193108,32.99,20.51032,-9.04924,22.417893993,2.38032,-0.12924000000000002,2.3838259752,18.13,-8.92,20.2055264717,0.0
2019-09-10 23:00:00,18.31084,-9.65436,20.7000852297,3.12084,-0.23436,3.1296272806,15.19,-9.42,17.8737936656,32.79,18.11084,-8.07436,19.8292161952,3.12084,-0.23436,3.1296272806,14.99,-7.84,16.9164328391,0.0
2019-09-10 23:30:00,15.637,-9.52168,18.3078715044,3.537,-0.30168,3.549842225,12.1,-9.22,15.212442276,32.86,15.457,-7.92168,17.3687035504,3.537,-0.30168,3.549842225,11.92,-7.62,14.1474662042,0.0
2019-09-11 00:00:00,15.19268,-8.63284,17.474079433500002,4.16268,-0.40284000000000003,4.1821268331,11.03,-8.23,13.762041999600001,32.49,15.01268,-7.06284,16.5910900681,4.16268,-0.40284000000000003,4.1821268331,10.85,-6.66,12.7309897494,0.0
2019-09-11 00:30:00,13.50592,-9.3934,16.4513172301,3.71592,-0.2934,3.727485078,9.79,-9.1,13.3661550193,32.34,13.34592,-7.8334,15.4750035931,3.71592,-0.2934,3.727485078,9.63,-7.54,12.2306377593,0.0
2019-09-11 01:00:00,12.0222,-9.5184,15.3340546301,4.6422,-0.5184,4.671055491,7.38,-9.0,11.6389174754,32.46,11.8622,-7.9484,14.2789653477,4.6422,-0.5184,4.671055491,7.22,-7.43,10.3601785699,0.0
2019-09-11 01:30:00,12.545960000000001,-9.89712,15.9798027715,3.22596,-0.26712,3.2370003114,9.32,-9.63,13.4014663377,32.51,12.37596,-8.31712,14.9110318562,3.22596,-0.26712,3.2370003114,9.15,-8.05,12.1870833262,0.0
2019-09-11 02:00:00,11.6708,-9.63968,15.1370737972,4.2408,-0.49968000000000007,4.2701363845,7.43,-9.14,11.7789855251,32.48,11.5108,-8.05968,14.0519378857,4.2408,-0.49968000000000007,4.2701363845,7.27,-7.5600000000000005,10.4883983525,0.0
2019-09-11 02:30:00,9.96064,-9.13228,13.5134335832,5.21064,-0.60228,5.2453322495,4.75,-8.53,9.7633703197,32.42,9.80064,-7.54228,12.3668319309,5.21064,-0.60228,5.2453322495,4.59,-6.94,8.3205588755,0.0
2019-09-11 03:00:00,11.17272,-9.83836,14.887007748,4.12272,-0.37836000000000003,4.1400454693,7.05,-9.46,11.7980549244,32.68,11.01272,-8.23836,13.7532024375,4.12272,-0.37836000000000003,4.1400454693,6.89,-7.86,10.4523538019,0.0
2019-09-11 03:30:00,10.53988,-9.56936,14.2359306413,4.88988,-0.5493600000000001,4.9206425215,5.65,-9.02,10.6434439915,32.65,10.38988,-7.96936,13.0942852124,4.88988,-0.5493600000000001,4.9206425215,5.5,-7.42,9.2361463826,0.0
2019-09-11 04:00:00,9.99536,-9.27944,13.63873998,5.53536,-0.7394400000000001,5.584530584,4.46,-8.54,9.6344797472,32.69,9.84536,-7.66944,12.4800410033,5.53536,-0.7394400000000001,5.584530584,4.31,-6.93,8.1609435729,0.0
2019-09-11 04:30:00,10.1502,-9.21748,13.7108897447,5.5602,-0.71748,5.6063001695,4.59,-8.5,9.6601293987,32.71,9.9902,-7.60748,12.5569840324,5.5602,-0.71748,5.6063001695,4.43,-6.89,8.1912758469,0.0
2019-09-11 05:00:00,10.769,-9.03076,14.0543938744,6.309,-0.95076,6.3802371098,4.46,-8.08,9.2291928141,32.59,10.619,-7.43076,12.960684981,6.309,-0.95076,6.3802371098,4.31,-6.48,7.7824482009,0.0
2019-09-11 05:30:00,10.00304,-8.15104,12.9034980654,7.49304,-1.2110400000000001,7.5902744563999995,2.51,-6.94,7.3799525744,32.59,9.86304,-6.55104,11.8404257999,7.49304,-1.2110400000000001,7.5902744563999995,2.37,-5.34,5.8423026282,0.0
2019-09-11 06:00:00,10.84472,-7.72172,13.3128851733,7.79472,-1.34172,7.9093534778,3.05,-6.38,7.0715556987,32.52,10.70472,-6.11172,12.3265628476,7.79472,-1.34172,7.9093534778,2.91,-4.77,5.5875755028,0.0
2019-09-11 06:30:00,14.32668,-4.9414,15.154906591,7.90668,-1.3914,8.0281742995,6.42,-3.55,7.3361365854,33.02,14.14668,-3.7614,14.6381926816,7.90668,-1.3914,8.0281742995,6.24,-2.37,6.6749157298,0.0
2019-09-11 07:00:00,16.68504,-4.67132,17.3266208576,7.92504,-1.38132,8.0445201189,8.76,-3.29,9.3574408895,32.79,16.49504,-3.5213200000000002,16.8667139403,7.92504,-1.38132,8.0445201189,8.57,-2.14,8.8331477968,0.0
2019-09-11 07:30:00,19.60348,-4.84628,20.1936340947,8.04348,-1.37628,8.1603748167,11.56,-3.47,12.0695691721,32.79,19.38348,-3.70628,19.7346347407,8.04348,-1.37628,8.1603748167,11.34,-2.33,11.5768950932,0.0
2019-09-11 08:00:00,20.55748,-3.6434,20.8778434593,8.18748,-1.4634,8.3172332125,12.37,-2.18,12.5606249845,33.33,20.33748,-2.4834,20.4885423667,8.18748,-1.4634,8.3172332125,12.15,-1.02,12.1927396429,0.0
2019-09-11 08:30:00,21.00644,-1.46448,21.057426793,8.41644,-1.55448,8.55878907,12.59,0.09,12.5903216798,33.13,20.62644,-3.51448,20.9237089624,8.41644,-1.55448,8.55878907,12.21,-1.96,12.3663131126,0.0
2019-09-11 09:00:00,20.8236,0.40708000000000005,20.8275786179,8.7336,-1.58292,8.8758889519,12.09,1.99,12.2526813392,32.53,20.1736,-6.82292,21.2961586744,8.7336,-1.58292,8.8758889519,11.44,-5.24,12.5829726218,0.0
2019-09-11 09:30:00,22.10344,-1.37888,22.1464076068,8.80344,-1.56888,8.9421440543,13.3,0.19,13.3013570736,32.9,21.88344,-0.43888000000000005,21.8878405031,8.80344,-1.56888,8.9421440543,13.08,1.13,13.1287204251,0.0
2019-09-11 10:00:00,23.62984,-1.02464,23.6520448493,13.02984,-0.67464,13.047293572,10.6,-0.35000000000000003,10.6057767278,33.0,23.41984,0.09536000000000001,23.4200341408,13.02984,-0.67464,13.047293572,10.39,0.77,10.4184931732,0.0
2019-09-11 10:30:00,23.28556,-1.03388,23.3085008606,13.61556,-0.08388000000000001,13.6158183731,9.67,-0.9500000000000001,9.7165528867,32.94,23.09556,0.09612000000000001,23.0957600171,13.61556,-0.08388000000000001,13.6158183731,9.48,0.18,9.4817087068,0.0
2019-09-11 11:00:00,22.89188,-1.29392,22.9284190231,9.55188,-0.49392,9.5646415772,13.34,-0.8,13.3639664771,32.87,22.67188,-0.16392,22.6724725714,9.55188,-0.49392,9.5646415772,13.12,0.33,13.1241494963,0.0
2019-09-11 11:30:00,21.996,-1.5741200000000002,22.0522531677,7.326,-1.10412,7.4087351805,14.67,-0.47000000000000003,14.6775270397,32.81,21.766,-0.48412000000000005,21.7713832398,7.326,-1.10412,7.4087351805,14.44,0.62,14.4533041205,0.0
2019-09-11 12:00:00,21.99272,-1.29616,22.0308820464,7.99272,-1.2261600000000001,8.0862254077,14.0,-0.07,14.0001749989,32.72,21.78272,-0.22616000000000003,21.7838940262,7.99272,-1.2261600000000001,8.0862254077,13.79,1.0,13.8262106161,0.0
2019-09-11 12:30:00,22.53684,-1.2182,22.5697401054,7.8368400000000005,-1.1682000000000001,7.923430597,14.7,-0.05,14.7000850338,32.9,22.31684,-0.1082,22.3171022946,7.8368400000000005,-1.1682000000000001,7.923430597,14.48,1.06,14.518746502399999,0.0
2019-09-11 13:00:00,23.73896,-1.3567200000000001,23.7776977658,7.69896,-1.11672,7.7795275332,16.04,-0.24,16.0417954107,32.98,23.508960000000002,-0.27672,23.5105885558,7.69896,-1.11672,7.7795275332,15.81,0.84,15.8322992645,0.0
2019-09-11 13:30:00,23.1912,-1.65768,23.2503690384,7.6212,-1.14768,7.7071303883,15.57,-0.51,15.578350362,33.14,22.9512,-0.52768,22.957265247,7.6212,-1.14768,7.7071303883,15.33,0.62,15.3425323855,0.0
2019-09-11 14:00:00,23.56304,-1.57136,23.6153769034,7.40304,-1.07136,7.4801613279,16.16,-0.5,16.1677332981,33.14,23.32304,-0.45136000000000004,23.3274070718,7.40304,-1.07136,7.4801613279,15.92,0.62,15.9320682901,0.0
2019-09-11 14:30:00,23.83756,-1.90068,23.9132149912,7.20756,-0.9406800000000001,7.2686862648,16.63,-0.96,16.6576859137,32.99,23.59756,-0.78068,23.6104701185,7.20756,-0.9406800000000001,7.2686862648,16.39,0.16,16.3907809454,0.0
2019-09-11 15:00:00,24.37196,-2.1492,24.4665382693,6.68196,-0.7092,6.7194906118,17.69,-1.44,17.7485126137,33.17,24.12196,-0.9792000000000001,24.1418265026,6.68196,-0.7092,6.7194906118,17.44,-0.27,17.4420898977,0.0
2019-09-11 15:30:00,24.23488,-2.51544,24.365074328,5.83488,-0.77544,5.8861814284000005,18.4,-1.74,18.4820886266,33.24,23.97488,-1.36544,24.0137314345,5.83488,-0.77544,5.8861814284000005,18.14,-0.59,18.1495922819,0.0
2019-09-11 16:00:00,25.26932,-2.73388,25.4167785747,5.17932,-0.6238800000000001,5.2167597143,20.09,-2.11,20.2004999938,33.28,25.00932,-1.59388,25.0600586655,5.17932,-0.6238800000000001,5.2167597143,19.83,-0.97,19.8537099808,0.0
2019-09-11 16:30:00,25.34216,-3.44132,25.5747484212,5.04216,-0.57132,5.0744245002,20.3,-2.87,20.501875524,33.25,25.07216,-2.3113200000000003,25.1784711055,5.04216,-0.57132,5.0744245002,20.03,-1.74,20.1054345887,0.0
2019-09-11 17:00:00,25.53484,-3.78776,25.8142437356,4.8848400000000005,-0.52776,4.9132669827,20.65,-3.26,20.90574323,33.13,25.27484,-2.64776,25.4131495499,4.8848400000000005,-0.52776,4.9132669827,20.39,-2.12,20.499914634,0.0
2019-09-11 17:30:00,26.32564,-4.34644,26.6820325703,3.90564,-0.40644,3.9267311193000003,22.42,-3.94,22.763567383,33.13,26.03564,-3.21644,26.2335669798,3.90564,-0.40644,3.9267311193000003,22.13,-2.81,22.3076892573,0.0
2019-09-11 18:00:00,24.8676,-4.19844,25.2195247416,4.5576,-0.47844000000000003,4.582643625,20.31,-3.7199999999999998,20.6478691395,33.13,24.5976,-3.06844,24.7882482195,4.5576,-0.47844000000000003,4.582643625,20.04,-2.59,20.2066746398,0.0
2019-09-11 18:30:00,26.4592,-3.9434,26.7514423574,8.7192,-0.3834,8.7276253471,17.74,-3.56,18.0936784541,33.11,26.2092,-2.7934,26.3576411729,8.7192,-0.3834,8.7276253471,17.49,-2.41,17.6552598395,0.0
2019-09-11 19:00:00,27.62132,-4.23564,27.9441937574,8.13132,-0.30564,8.1370621696,19.49,-3.93,19.8822785415,33.14,27.36132,-3.09564,27.5358823928,8.13132,-0.30564,8.1370621696,19.23,-2.79,19.431340664,0.0
2019-09-11 19:30:00,28.83364,-4.51428,29.1848851217,6.98364,-0.13428,6.9849308349,21.85,-4.38,22.2846785932,33.05,28.56364,-3.39428,28.7646078848,6.98364,-0.13428,6.9849308349,21.58,-3.26,21.824848224,0.0
2019-09-11 20:00:00,30.27056,-4.7674,30.6436764353,6.46056,-0.07740000000000001,6.4610236243,23.81,-4.69,24.2675132636,32.98,29.99056,-3.6474,30.2115411039,6.46056,-0.07740000000000001,6.4610236243,23.53,-3.5700000000000003,23.7992815018,0.0
2019-09-11 20:30:00,31.65744,-5.12816,32.0701034039,6.15744,-0.038160000000000006,6.1575582449,25.5,-5.09,26.0030402069,33.01,31.36744,-4.01816,31.6237553421,6.15744,-0.038160000000000006,6.1575582449,25.21,-3.98,25.5222354037,0.0
2019-09-11 21:00:00,30.16476,-5.86736,30.7300937068,2.17476,-0.027360000000000002,2.1749320971,27.99,-5.84,28.5927560756,33.14,29.85476,-4.7473600000000005,30.2298548066,2.17476,-0.027360000000000002,2.1749320971,27.68,-4.72,28.0795441558,0.0
2019-09-11 21:30:00,27.61968,-6.3136,28.3321066683,0.6796800000000001,-0.0936,0.6860946454,26.94,-6.22,27.6487251062,33.14,27.30968,-5.1936,27.7991385237,0.6796800000000001,-0.0936,0.6860946454,26.63,-5.1,27.1139613484,0.0
2019-09-11 22:00:00,25.54192,-6.8354,26.4407331677,0.51192,-0.0954,0.5207333736,25.03,-6.74,25.9215836708,33.12,25.24192,-5.7054,25.8786806937,0.51192,-0.0954,0.5207333736,24.73,-5.61,25.3583319641,0.0
2019-09-11 22:30:00,24.11324,-7.04884,25.1223901857,0.45324000000000003,-0.07884000000000001,0.4600459142,23.66,-6.97,24.665289376,32.98,23.83324,-5.91884,24.5571984527,0.45324000000000003,-0.07884000000000001,0.4600459142,23.38,-5.84,24.0983401918,0.0
2019-09-11 23:00:00,21.67356,-7.04904,22.7910545608,1.03356,-0.05904,1.0352448962,20.64,-6.99,21.7915052257,32.98,21.40356,-5.89904,22.2016002485,1.03356,-0.05904,1.0352448962,20.37,-5.84,21.1906229262,0.0
2019-09-11 23:30:00,18.52156,-7.11508,19.8411831361,1.6815600000000002,-0.055080000000000004,1.6824618391000001,16.84,-7.06,18.2600438116,32.86,18.29156,-5.96508,19.2396295869,1.6815600000000002,-0.055080000000000004,1.6824618391000001,16.61,-5.91,17.6300935902,0.0
2019-09-12 00:00:00,18.74408,-7.60432,20.2278574671,1.68408,-0.09432,1.6867192146,17.06,-7.51,18.6398417375,32.94,18.49408,-6.45432,19.5879871786,1.68408,-0.09432,1.6867192146,16.81,-6.36,17.9729157345,0.0
2019-09-12 00:30:00,17.28232,-7.7062,18.9225818276,2.00232,-0.1062,2.0051343652,15.28,-7.6,17.0657083064,32.86,17.04232,-6.5362,18.2527417508,2.00232,-0.1062,2.0051343652,15.04,-6.43,16.3568487185,0.0
2019-09-12 01:00:00,15.65804,-7.63296,17.4194229239,2.76804,-0.19296000000000002,2.7747574675,12.89,-7.44,14.8830675602,32.91,15.44804,-6.4729600000000005,16.7493627044,2.76804,-0.19296000000000002,2.7747574675,12.68,-6.28,14.1499399292,0.0
2019-09-12 01:30:00,14.90188,-7.65968,16.7551999462,2.35188,-0.13968,2.3560242012,12.55,-7.52,14.6305468114,32.91,14.68188,-6.48968,16.0522131445,2.35188,-0.13968,2.3560242012,12.33,-6.35,13.8690807194,0.0
2019-09-12 02:00:00,14.08452,-7.52852,15.9703574481,2.14452,-0.12852000000000002,2.1483676177,11.94,-7.4,14.0471918902,32.91,13.87452,-6.34852,15.2579818921,2.14452,-0.12852000000000002,2.1483676177,11.73,-6.22,13.2770968212,0.0
2019-09-12 02:30:00,14.19652,-7.69604,16.1483810889,1.40652,-0.08604,1.4091491731,12.79,-7.61,14.8827484021,32.96,13.97652,-6.52604,15.4250545993,1.40652,-0.08604,1.4091491731,12.57,-6.44,14.1236857796,0.0
2019-09-12 03:00:00,14.31028,-7.91308,16.3523988688,0.98028,-0.07308,0.9830002873,13.33,-7.84,15.4646209136,32.99,14.09028,-6.73308,15.6163490216,0.98028,-0.07308,0.9830002873,13.11,-6.66,14.7046829276,0.0
2019-09-12 03:30:00,14.48756,-7.92952,16.5156496144,0.8175600000000001,-0.02952,0.8180927722,13.67,-7.9,15.7885686495,32.99,14.26756,-6.74952,15.7835131889,0.8175600000000001,-0.02952,0.8180927722,13.45,-6.72,15.0353217458,0.0
2019-09-12 04:00:00,14.17972,-7.8214,16.1937876125,0.9097200000000001,-0.0414,0.9106615389,13.27,-7.78,15.3824997968,33.06,13.95972,-6.6414,15.4590418991,0.9097200000000001,-0.0414,0.9106615389,13.05,-6.6,14.6240384299,0.0
2019-09-12 04:30:00,14.93532,-7.86208,16.8782725843,0.6253200000000001,-0.08208,0.6306839373,14.31,-7.78,16.2881705541,33.02,14.70532,-6.69208,16.1564343538,0.6253200000000001,-0.08208,0.6306839373,14.08,-6.61,15.5543723756,0.0
2019-09-12 05:00:00,15.24084,-7.58888,17.0256953914,0.8708400000000001,-0.038880000000000005,0.8717074968,14.37,-7.55,16.2326645995,32.99,15.02084,-6.40888,16.3309331381,0.8708400000000001,-0.038880000000000005,0.8717074968,14.15,-6.37,15.5177124603,0.0
2019-09-12 05:30:00,16.27536,-7.51408,17.926202648,0.76536,-0.06408000000000001,0.7680378741,15.51,-7.45,17.2064697135,32.99,16.04536,-6.35408,17.2576913339,0.76536,-0.06408000000000001,0.7680378741,15.28,-6.29,16.5239977003,0.0
2019-09-12 06:00:00,17.13664,-7.38328,18.6595084085,0.9266400000000001,-0.05328,0.9281704843,16.21,-7.33,17.7902501388,32.91,16.89664,-6.22328,18.0062671659,0.9266400000000001,-0.05328,0.9281704843,15.97,-6.17,17.1204497604,0.0
2019-09-12 06:30:00,19.047,-6.6462,20.1732541609,1.467,-0.1062,1.4708390259000002,17.58,-6.54,18.7570786638,33.18,18.797,-5.4762,19.5784569218,1.467,-0.1062,1.4708390259000002,17.33,-5.37,18.1429269965,0.0
2019-09-12 07:00:00,21.86112,-5.98008,22.6642874245,2.48112,-0.28008,2.4968783032,19.38,-5.7,20.2008514672,33.13,21.61112,-4.83008,22.1443035668,2.48112,-0.28008,2.4968783032,19.13,-4.55,19.6636568318,0.0
2019-09-12 07:30:00,24.17828,-4.7219999999999995,24.6350666278,4.32828,-0.252,4.3356097332,19.85,-4.47,20.3470734996,32.95,23.91828,-3.592,24.1864958636,4.32828,-0.252,4.3356097332,19.59,-3.34,19.8726872868,0.0
2019-09-12 08:00:00,25.8108,-3.12792,25.9996400007,8.7408,-0.27792,8.7452172167,17.07,-2.85,17.3062820964,32.91,25.5708,-2.00792,25.6495137452,8.7408,-0.27792,8.7452172167,16.83,-1.73,16.9186819818,0.0
2019-09-12 08:30:00,25.853,-2.52704,25.9762110432,9.873,-0.5270400000000001,9.8870572043,15.98,-2.0,16.1046701301,32.91,25.623,-1.41704,25.6621536774,9.873,-0.5270400000000001,9.8870572043,15.75,-0.89,15.77512599,0.0
2019-09-12 09:00:00,26.15052,-2.36184,26.2569606858,9.02052,-0.59184,9.0399145823,17.13,-1.77,17.2212020486,32.89,25.91052,-1.24184,25.9402623976,9.02052,-0.59184,9.0399145823,16.89,-0.65,16.9025027733,0.0
2019-09-12 09:30:00,25.9326,-2.74836,26.0778301523,5.1426,-0.64836,5.1833102791,20.79,-2.1,20.8957914423,32.83,25.6626,-1.64836,25.7154842352,5.1426,-0.64836,5.1833102791,20.52,-1.0,20.5443520219,0.0
2019-09-12 10:00:00,27.3918,-3.06452,27.5626919961,3.8718,-0.43452,3.8961061164,23.52,-2.63,23.6665861501,32.87,27.1218,-1.98452,27.1943073982,3.8718,-0.43452,3.8961061164,23.25,-1.55,23.3016093865,0.0
2019-09-12 10:30:00,26.28016,-2.79084,26.4279321463,4.70016,-0.5108400000000001,4.7278389917,21.58,-2.2800000000000002,21.7001105988,32.84,26.01016,-1.70084,26.0657108081,4.70016,-0.5108400000000001,4.7278389917,21.31,-1.19,21.3432003224,0.0
2019-09-12 11:00:00,26.81744,-2.6776400000000002,26.9507855938,4.71744,-0.46764000000000006,4.7405619206,22.1,-2.21,22.2102251227,32.75,26.54744,-1.58764,26.594871147,4.71744,-0.46764000000000006,4.7405619206,21.83,-1.12,21.8587122219,0.0
2019-09-12 11:30:00,25.36936,-2.122,25.4579518188,6.03936,-0.7020000000000001,6.0800224679,19.33,-1.42,19.3820870909,32.69,25.10936,-1.012,25.1297453948,6.03936,-0.7020000000000001,6.0800224679,19.07,-0.31,19.072519498,0.0
2019-09-12 12:00:00,23.9582,-1.57992,24.0102372843,7.8282,-0.9799200000000001,7.889293913,16.13,-0.6000000000000001,16.1411554729,32.69,23.7282,-0.5399200000000001,23.7343419721,7.8282,-0.9799200000000001,7.889293913,15.9,0.44,15.9060868852,0.0
2019-09-12 12:30:00,23.95348,-1.7488800000000002,24.0172393369,7.68348,-0.93888,7.7406305018,16.27,-0.81,16.2901503983,32.69,23.71348,-0.66888,23.722911587,7.68348,-0.93888,7.7406305018,16.03,0.27,16.0322737003,0.0
2019-09-12 13:00:00,24.4248,-2.05392,24.5110065564,7.0848,-0.9439200000000001,7.1474034451,17.34,-1.11,17.37549136,32.84,24.1748,-0.9539200000000001,24.1936131739,7.0848,-0.9439200000000001,7.1474034451,17.09,-0.01,17.0900029257,0.0
2019-09-12 13:30:00,24.19492,-2.2764,24.3017725849,7.50492,-0.9864,7.56946558,16.69,-1.29,16.7397789711,32.91,23.95492,-1.1664,23.9833000475,7.50492,-0.9864,7.56946558,16.45,-0.18,16.450984773,0.0
2019-09-12 14:00:00,22.72108,-1.7556,22.7888044383,8.64108,-1.2456,8.7303942022,14.08,-0.51,14.0892334781,32.91,22.50108,-0.6456000000000001,22.5103398581,8.64108,-1.2456,8.7303942022,13.86,0.6000000000000001,13.8729809342,0.0
2019-09-12 14:30:00,22.69728,-1.8552400000000002,22.7729759772,8.56728,-1.24524,8.6573038098,14.13,-0.61,14.1431608914,32.91,22.46728,-0.76524,22.4803083354,8.56728,-1.24524,8.6573038098,13.9,0.48,13.9082853005,0.0
2019-09-12 15:00:00,22.30152,-1.7478,22.3699038699,8.74152,-1.3878,8.8509977263,13.56,-0.36,13.564777919299999,32.91,22.07152,-0.6478,22.0810244316,8.74152,-1.3878,8.8509977263,13.33,0.74,13.3505243343,0.0
2019-09-12 15:30:00,21.71896,-1.8851200000000001,21.8006169843,8.95896,-1.3651200000000001,9.0623681726,12.76,-0.52,12.7705912158,32.91,21.49896,-0.78512,21.5132911126,8.95896,-1.3651200000000001,9.0623681726,12.54,0.58,12.5534059123,0.0
2019-09-12 16:00:00,22.46496,-1.991,22.5530155146,8.81496,-1.341,8.9163782334,13.65,-0.65,13.6654674271,32.82,22.25496,-0.881,22.2723911065,8.81496,-1.341,8.9163782334,13.44,0.46,13.4478697198,0.0
2019-09-12 16:30:00,23.66964,-2.63516,23.8158755026,7.73964,-1.05516,7.8112348547,15.93,-1.58,16.0081635424,32.91,23.41964,-1.54516,23.47055724,7.73964,-1.05516,7.8112348547,15.68,-0.49,15.6876543817,0.0
2019-09-12 17:00:00,24.16704,-3.26116,24.3860818277,7.36704,-1.00116,7.4347561969000004,16.8,-2.26,16.9513303313,32.72,23.92704,-2.14116,24.022652004,7.36704,-1.00116,7.4347561969000004,16.56,-1.1400000000000001,16.5991927515,0.0
2019-09-12 17:30:00,23.03992,-3.1012,23.2476956933,7.3699200000000005,-1.0512,7.4445108803,15.67,-2.05,15.8035249233,32.7,22.80992,-1.9912,22.8966663042,7.3699200000000005,-1.0512,7.4445108803,15.44,-0.9400000000000001,15.4685875244,0.0
2019-09-12 18:00:00,23.17568,-3.1862,23.3936746558,6.74568,-0.9162,6.8076149349,16.43,-2.27,16.5860724706,32.7,22.93568,-2.0762,23.0294599047,6.74568,-0.9162,6.8076149349,16.19,-1.16,16.2315033192,0.0
2019-09-12 18:30:00,24.32892,-3.32416,24.5549666681,6.4789200000000005,-0.8841600000000001,6.5389711172,17.85,-2.44,18.0159956705,32.7,24.07892,-2.21416,24.1805064643,6.4789200000000005,-0.8841600000000001,6.5389711172,17.6,-1.33,17.6501813022,0.0
2019-09-12 19:00:00,24.55864,-3.2748,24.7760189233,6.12864,-0.8748,6.1907595083,18.43,-2.4,18.585610025,32.7,24.31864,-2.1748,24.4156918085,6.12864,-0.8748,6.1907595083,18.19,-1.3,18.2363949288,0.0
2019-09-12 19:30:00,25.72688,-3.60692,25.9784954611,5.63688,-0.73692,5.6848453999,20.09,-2.87,20.2939646201,32.81,25.46688,-2.50692,25.5899711766,5.63688,-0.73692,5.6848453999,19.83,-1.77,19.9088372338,0.0
2019-09-12 20:00:00,27.43728,-3.80124,27.6993458287,5.86728,-0.11124,5.8683344261,21.57,-3.69,21.883349835,32.81,27.16728,-2.69124,27.3002541259,5.86728,-0.11124,5.8683344261,21.3,-2.58,21.4556845614,0.0
2019-09-12 20:30:00,28.668,-4.23536,28.9791735274,7.398,0.49464,7.4145177004,21.27,-4.73,21.7895800786,32.91,28.398,-3.12536,28.5694641029,7.398,0.49464,7.4145177004,21.0,-3.62,21.3097254792,0.0
2019-09-12 21:00:00,28.17604,-5.04576,28.62427159,4.85604,0.26424000000000003,4.8632239573,23.32,-5.31,23.916908245,33.09,27.89604,-3.91576,28.1695265146,4.85604,0.26424000000000003,4.8632239573,23.04,-4.18,23.4161055686,0.0
2019-09-12 21:30:00,26.89984,-5.98728,27.5581006933,2.13984,-0.19728,2.1489147549,24.76,-5.79,25.4279708196,33.09,26.61984,-4.85728,27.0593616078,2.13984,-0.19728,2.1489147549,24.48,-4.66,24.9195906868,0.0
2019-09-12 22:00:00,24.79992,-6.54664,25.6494547173,1.51992,-0.11664000000000001,1.5243889581999999,23.28,-6.43,24.1516728199,33.24,24.51992,-5.40664,25.1089273545,1.51992,-0.11664000000000001,1.5243889581999999,23.0,-5.29,23.6005105877,0.0
2019-09-12 22:30:00,22.54044,-12.85988,25.950875688700002,0.64044,-0.029880000000000004,0.6411366531,21.9,-12.83,25.3814676487,32.7,22.97044,-3.49988,23.2355390256,0.64044,-0.029880000000000004,0.6411366531,22.33,-3.47,22.5980043367,0.0
2019-09-12 23:00:00,22.14428,-10.29032,24.4184320222,0.31428,0.04968,0.3181823703,21.83,-10.34,24.1550098323,32.67,22.17428,-5.59032,22.8681081688,0.31428,0.04968,0.3181823703,21.86,-5.64,22.5758543581,0.0
2019-09-12 23:30:00,20.72052,-8.182,22.2774566113,0.6505200000000001,0.108,0.6594241961,20.07,-8.29,21.7147185107,33.0,20.46052,-7.032,21.6352005461,0.6505200000000001,0.108,0.6594241961,19.81,-7.14,21.0574381158,0.0
2019-09-13 00:00:00,18.49776,-7.81276,20.0799986015,0.7077600000000001,-0.032760000000000004,0.7085177734,17.79,-7.78,19.4168097277,32.92,18.24776,-6.6627600000000005,19.4260936844,0.7077600000000001,-0.032760000000000004,0.7085177734,17.54,-6.63,18.7512266265,0.0
2019-09-13 00:30:00,17.533,-8.14888,19.3341752928,0.603,-0.038880000000000005,0.6042521447,16.93,-8.11,18.7722401434,33.22,17.303,-6.95888,18.6499281461,0.603,-0.038880000000000005,0.6042521447,16.7,-6.92,18.0769577086,0.0
2019-09-13 01:00:00,16.97492,-8.03392,18.7800899778,0.30492,0.04608,0.3083821863,16.67,-8.08,18.5249912281,33.24,16.62492,-8.78392,18.8027980783,0.30492,0.04608,0.3083821863,16.32,-8.83,18.555627178800002,0.0
2019-09-13 01:30:00,16.526040000000002,-6.58092,17.7881563443,0.35604,0.10908000000000001,0.37237471450000004,16.17,-6.69,17.4992856997,32.88,15.76604,-13.78092,20.9399563831,0.35604,0.10908000000000001,0.37237471450000004,15.41,-13.89,20.746088788,0.0
2019-09-13 02:00:00,16.02124,-6.54592,17.3069119078,0.47124000000000005,0.06408000000000001,0.475576896,15.55,-6.61,16.8965854539,32.95,15.28124,-13.77592,20.5740678473,0.47124000000000005,0.06408000000000001,0.475576896,14.81,-13.84,20.2702170684,0.0
2019-09-13 02:30:00,15.6234,-6.42864,16.8943197498,0.6534,-0.00864,0.6534571215,14.97,-6.42,16.2885634726,32.95,14.9034,-13.64864,20.208827413,0.6534,-0.00864,0.6534571215,14.25,-13.64,19.7259245664,0.0
2019-09-13 03:00:00,15.545960000000001,-6.4078800000000005,16.8148089022,0.7959600000000001,-0.047880000000000006,0.7973987810000001,14.75,-6.36,16.0627550563,33.04,14.81596,-13.68788,20.1710368999,0.7959600000000001,-0.047880000000000006,0.7973987810000001,14.02,-13.64,19.5604192184,0.0
2019-09-13 03:30:00,14.87624,-6.10868,16.0816195664,1.14624,-0.05868,1.1477410335,13.73,-6.05,15.0038461736,32.97,14.18624,-13.35868,19.4859882141,1.14624,-0.05868,1.1477410335,13.04,-13.3,18.6260999675,0.0
2019-09-13 04:00:00,14.56928,-6.1786,15.8252651693,1.07928,-0.048600000000000004,1.0803736754,13.49,-6.13,14.817455922,33.03,13.87928,-13.4586,19.3330889223,1.07928,-0.048600000000000004,1.0803736754,12.8,-13.41,18.5382874074,0.0
2019-09-13 04:30:00,14.84544,-6.10164,16.0504548061,0.8654400000000001,-0.07164000000000001,0.8684000709,13.98,-6.03,15.2250221675,32.98,14.14544,-13.37164,19.4652056008,0.8654400000000001,-0.07164000000000001,0.8684000709,13.28,-13.3,18.7949035645,0.0
2019-09-13 05:00:00,15.01644,-6.00904,16.1741161117,0.67644,-0.05904,0.6790116311000001,14.34,-5.95,15.5254017661,33.09,14.30644,-13.30904,19.5398252601,0.67644,-0.05904,0.6790116311000001,13.63,-13.25,19.0089294806,0.0
2019-09-13 05:30:00,15.72184,-5.72608,16.7321321161,0.9518400000000001,-0.04608,0.9529547481,14.77,-5.68,15.8245157904,32.92,15.00184,-12.95608,19.8220890007,0.9518400000000001,-0.04608,0.9529547481,14.05,-12.91,19.0806341614,0.0
2019-09-13 06:00:00,16.7786,-5.5934,17.6863659783,0.8586,-0.0234,0.8589188087,15.92,-5.57,16.8662770047,32.9,16.0386,-12.8134,20.5285145473,0.8586,-0.0234,0.8589188087,15.18,-12.79,19.8498488659,0.0
2019-09-13 06:30:00,19.21124,-4.90908,19.8285352153,0.74124,-0.019080000000000003,0.7414855251,18.47,-4.89,19.1063601976,32.71,18.41124,-12.06908,22.0144600294,0.74124,-0.019080000000000003,0.7414855251,17.67,-12.05,21.3876459668,0.0
2019-09-13 07:00:00,22.28404,-4.31356,22.6976923628,0.73404,-0.04356,0.7353313506,21.55,-4.27,21.9689644726,32.71,21.39404,-11.50356,24.2906739346,0.73404,-0.04356,0.7353313506,20.66,-11.46,23.6255624272,0.0
2019-09-13 07:30:00,25.802880000000002,-4.89268,26.262652834,0.63288,-0.11268,0.6428326974,25.17,-4.78,25.619861436,32.77,25.34288,-6.11268,26.0696456339,0.63288,-0.11268,0.6428326974,24.71,-6.0,25.4280180116,0.0
2019-09-13 08:00:00,27.17104,-4.99432,27.626231139,1.12104,-0.09432,1.125000864,26.05,-4.9,26.5068387402,32.91,26.88104,-3.89432,27.1616648927,1.12104,-0.09432,1.125000864,25.76,-3.8,26.0387710924,0.0
2019-09-13 08:30:00,27.16376,-4.2318,27.4914166346,1.28376,-0.0918,1.2870380638,25.88,-4.14,26.2090442405,32.7,26.87376,-3.1618,27.0591196416,1.28376,-0.0918,1.2870380638,25.59,-3.07,25.7734941364,0.0
