Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-13 09:00:00,27.193,-3.863,27.4660156921,1.593,-0.153,1.6003305908,25.6,-3.71,25.8674331931,32.7,26.923000000000002,-2.793,27.0674856239,1.593,-0.153,1.6003305908,25.33,-2.64,25.467204401,0.0
2019-09-13 09:30:00,26.9624,-4.11236,27.2742097691,2.2824,-0.25236000000000003,2.2963090667,24.68,-3.86,24.9800320256,32.63,26.6724,-3.04236,26.8453511083,2.2824,-0.25236000000000003,2.2963090667,24.39,-2.79,24.5490570084,0.0
2019-09-13 10:00:00,26.18204,-5.89284,26.8370039652,3.18204,-0.31284,3.197381339,23.0,-5.58,23.6672009329,32.79,25.90204,-4.79284,26.3417347839,3.18204,-0.31284,3.197381339,22.72,-4.48,23.1574782738,0.0
2019-09-13 10:30:00,27.22092,-6.06108,27.8875451844,3.04092,-0.36108,3.0622823535,24.18,-5.7,24.8427534706,32.72,26.94092,-4.96108,27.3938950354,3.04092,-0.36108,3.0622823535,23.9,-4.6,24.3386523867,0.0
2019-09-13 11:00:00,25.58896,-7.07808,26.549841626,3.37896,-0.38808000000000004,3.4011728518,22.21,-6.69,23.1956935658,32.87,25.30896,-5.95808,26.0008110175,3.37896,-0.38808000000000004,3.4011728518,21.93,-5.57,22.626307697,0.0
2019-09-13 11:30:00,25.50008,-7.23612,26.5068955681,2.98008,-0.36612000000000006,3.002485747,22.52,-6.87,23.5445811175,32.87,25.21008,-6.1161200000000004,25.9413773239,2.98008,-0.36612000000000006,3.002485747,22.23,-5.75,22.9616070866,0.0
2019-09-13 12:00:00,24.6644,-7.21448,25.697886081,3.1644,-0.38448000000000004,3.1876719139,21.5,-6.83,22.5587876447,33.02,24.3944,-6.07448,25.1393328995,3.1644,-0.38448000000000004,3.1876719139,21.23,-5.69,21.9792857027,0.0
2019-09-13 12:30:00,24.31492,-7.50092,25.4456113201,3.36492,-0.43092,3.3924001316,20.95,-7.07,22.1107982669,32.97,24.04492,-6.36092,24.8720622597,3.36492,-0.43092,3.3924001316,20.68,-5.93,21.5134213922,0.0
2019-09-13 13:00:00,24.33252,-8.03964,25.6263017402,3.42252,-0.44964000000000004,3.4519297907,20.91,-7.59,22.2449140255,33.12,24.06252,-6.87964,25.0266720776,3.42252,-0.44964000000000004,3.4519297907,20.64,-6.43,21.6183833808,0.0
2019-09-13 13:30:00,24.28324,-7.21456,25.3323039002,3.33324,-0.39456,3.3565110593,20.95,-6.82,22.0321333511,33.04,24.01324,-6.07456,24.7696583443,3.33324,-0.39456,3.3565110593,20.68,-5.68,21.4458574088,0.0
2019-09-13 14:00:00,23.761400000000002,-6.8089200000000005,24.7177167539,3.2814,-0.44892000000000004,3.3119654476,20.48,-6.36,21.4448128926,33.07,23.5014,-5.64892,24.1707695187,3.2814,-0.44892000000000004,3.3119654476,20.22,-5.2,20.8779405115,0.0
2019-09-13 14:30:00,23.99324,-6.27052,24.7990924586,3.15324,-0.29052,3.1665950748,20.84,-5.98,21.6810055117,33.13,23.73324,-5.14052,24.2835670108,3.15324,-0.29052,3.1665950748,20.58,-4.85,21.1437674032,0.0
2019-09-13 15:00:00,23.66392,-6.42584,24.5208590688,3.01392,-0.28584000000000004,3.0274441815,20.65,-6.14,21.5434932172,33.15,23.39392,-5.26584,23.9792527797,3.01392,-0.28584000000000004,3.0274441815,20.38,-4.98,20.9796282141,0.0
2019-09-13 15:30:00,23.48244,-6.67104,24.411631716,2.7824400000000002,-0.22104000000000001,2.7912060181,20.7,-6.45,21.6816166371,33.15,23.22244,-5.52104,23.8697214528,2.7824400000000002,-0.22104000000000001,2.7912060181,20.44,-5.3,21.1159560522,0.0
2019-09-13 16:00:00,23.7902,-7.00892,24.8011809317,2.5002,-0.17892000000000002,2.5065937857,21.29,-6.83,22.3587343112,33.32,23.5302,-5.82892,24.2414236464,2.5002,-0.17892000000000002,2.5065937857,21.03,-5.65,21.7757525702,0.0
2019-09-13 16:30:00,24.62144,-7.2086,25.6550038323,2.16144,-0.1386,2.1658792288,22.46,-7.07,23.5464753201,33.37,24.35144,-6.0586,25.0938092771,2.16144,-0.1386,2.1658792288,22.19,-5.92,22.9661163456,0.0
2019-09-13 17:00:00,24.6072,-7.40532,25.6973355845,1.8072,-0.08532000000000001,1.8092129069,22.8,-7.32,23.9462397883,33.37,24.3272,-6.22532,25.1110985212,1.8072,-0.08532000000000001,1.8092129069,22.52,-6.14,23.3420221917,0.0
2019-09-13 17:30:00,25.5284,-6.42636,26.3248420586,1.4184,-0.03636,1.4188659590000001,24.11,-6.39,24.9424176855,33.37,25.2484,-5.27636,25.7938302198,1.4184,-0.03636,1.4188659590000001,23.83,-5.24,24.3993135149,0.0
2019-09-13 18:00:00,25.55544,-4.59984,25.9661133329,1.49544,0.02016,1.4955758821,24.06,-4.62,24.4995510163,33.22,25.28544,-3.45984,25.5210495242,1.49544,0.02016,1.4955758821,23.79,-3.48,24.0431799062,0.0
2019-09-13 18:30:00,27.51804,-4.00068,27.8073365482,5.91804,0.04932,5.9182455089,21.6,-4.05,21.9764078047,33.28,27.25804,-2.8606800000000003,27.4077404159,5.91804,0.04932,5.9182455089,21.34,-2.91,21.5374952118,0.0
2019-09-13 19:00:00,27.0094,-3.7165600000000003,27.2639048303,5.4594000000000005,0.07344,5.4598939361,21.55,-3.79,21.8807358194,33.31,26.7594,-2.56656,26.8822007766,5.4594000000000005,0.07344,5.4598939361,21.3,-2.64,21.4629820854,0.0
2019-09-13 19:30:00,26.54992,-4.01104,26.8511953903,0.34992,0.048960000000000004,0.3533285836,26.2,-4.06,26.5127063877,33.28,26.26992,-2.8910400000000003,26.4285226429,0.34992,0.048960000000000004,0.3533285836,25.92,-2.94,26.08620325,0.0
2019-09-13 20:00:00,27.73312,-3.8212,27.995133762400002,4.26312,0.7488,4.3283823277,23.47,-4.57,23.9107883601,33.37,27.45312,-2.6712,27.5827683015,4.26312,0.7488,4.3283823277,23.19,-3.42,23.4408297635,0.0
2019-09-13 20:30:00,28.68452,-3.11952,28.8536495553,9.70452,1.05048,9.761209794900001,18.98,-4.17,19.4326863815,33.39,28.45452,-1.9495200000000001,28.5212260722,9.70452,1.05048,9.761209794900001,18.75,-3.0,18.9884833518,0.0
2019-09-13 21:00:00,26.05376,-9.67316,27.7915173124,1.7337600000000002,0.45684,1.7929379585,24.32,-10.13,26.3453847951,32.93,26.42376,-1.40316,26.4609892204,1.7337600000000002,0.45684,1.7929379585,24.69,-1.8599999999999999,24.7599616316,0.0
2019-09-13 21:30:00,23.5782,-12.70408,26.7829267237,0.1782,0.025920000000000002,0.1800752243,23.4,-12.73,26.6385603965,32.59,24.1082,-2.56408,24.2441707115,0.1782,0.025920000000000002,0.1800752243,23.93,-2.59,24.0697528031,0.0
2019-09-13 22:00:00,22.6266,-13.20976,26.200396692,0.15660000000000002,0.030240000000000003,0.1594930017,22.47,-13.24,26.0806154068,32.74,23.1366,-2.96976,23.3264170849,0.15660000000000002,0.030240000000000003,0.1594930017,22.98,-3.0,23.1749951456,0.0
2019-09-13 22:30:00,20.62604,-13.48488,24.6429607534,0.26604,0.015120000000000001,0.2664693153,20.36,-13.5,24.4290728436,32.67,21.10604,-3.29488,21.3616749974,0.26604,0.015120000000000001,0.2664693153,20.84,-3.31,21.1012250829,0.0
2019-09-13 23:00:00,19.29628,-13.667,23.6459998909,0.56628,-0.027,0.5669233091,18.73,-13.64,23.1702934811,32.75,19.74628,-3.387,20.0346535492,0.56628,-0.027,0.5669233091,19.18,-3.36,19.4720825799,0.0
2019-09-13 23:30:00,17.37116,-13.79468,22.1822089984,0.73116,-0.00468,0.7311749777000001,16.64,-13.79,21.6114252191,32.79,17.771160000000002,-3.48468,18.1095864792,0.73116,-0.00468,0.7311749777000001,17.04,-3.48,17.3917221689,0.0
2019-09-14 00:00:00,16.37608,-13.96232,21.5202782498,0.7660800000000001,-0.022320000000000003,0.7664050814000001,15.61,-13.94,20.9283468052,32.81,16.77608,-3.63232,17.1648072739,0.7660800000000001,-0.022320000000000003,0.7664050814000001,16.01,-3.61,16.4119529612,0.0
2019-09-14 00:30:00,15.703240000000001,-14.24148,21.199327798,0.9932400000000001,-0.051480000000000005,0.9945732190000001,14.71,-14.19,20.438693696,33.06,16.08324,-3.75148,16.5149693033,0.9932400000000001,-0.051480000000000005,0.9945732190000001,15.09,-3.7,15.5369913432,0.0
2019-09-14 01:00:00,14.92192,-13.72912,20.2768940536,1.2319200000000001,-0.06912,1.2338575529,13.69,-13.66,19.3393820997,33.21,15.28192,-3.11912,15.5969865186,1.2319200000000001,-0.06912,1.2338575529,14.05,-3.05,14.3772389561,0.0
2019-09-14 01:30:00,14.62184,-11.84872,18.8199460845,1.04184,-0.01872,1.0420081689,13.58,-11.83,18.0101443637,32.79,14.99184,-1.50872,15.0675645883,1.04184,-0.01872,1.0420081689,13.95,-1.49,14.0293478109,0.0
2019-09-14 02:00:00,14.5132,-12.0662,18.8739544526,0.9432,-0.0162,0.9433391119000001,13.57,-12.05,18.1479310116,32.92,14.8732,-1.6662,14.9662386951,0.9432,-0.0162,0.9433391119000001,13.93,-1.65,14.0273803684,0.0
2019-09-14 02:30:00,14.27944,-12.03324,18.6735446986,0.8294400000000001,-0.0032400000000000003,0.8294463281000001,13.45,-12.03,18.0450380992,32.72,14.63944,-1.70324,14.7381895093,0.8294400000000001,-0.0032400000000000003,0.8294463281000001,13.81,-1.7000000000000002,13.9142409064,0.0
2019-09-14 03:00:00,13.93024,-12.18792,18.5093754726,0.9302400000000001,-0.00792,0.9302737146000001,13.0,-12.18,17.8143874439,32.91,14.29024,-1.7479200000000001,14.396742117,0.9302400000000001,-0.00792,0.9302737146000001,13.36,-1.74,13.4728319221,0.0
2019-09-14 03:30:00,13.71316,-12.19044,18.3482311022,0.8931600000000001,-0.010440000000000001,0.8932210136000001,12.82,-12.18,17.6834611997,32.86,14.07316,-1.81044,14.1891340602,0.8931600000000001,-0.010440000000000001,0.8932210136000001,13.18,-1.8,13.3023456578,0.0
2019-09-14 04:00:00,13.7486,-12.2802,18.4344057132,0.5886,-0.0702,0.5927714568,13.16,-12.21,17.9518717687,32.91,14.1086,-1.8302,14.2268136278,0.5886,-0.0702,0.5927714568,13.52,-1.76,13.6340749595,0.0
2019-09-14 04:30:00,13.74892,-12.27192,18.4291297042,0.44892000000000004,-0.06192,0.45317022500000004,13.3,-12.21,18.0547528369,32.78,14.11892,-1.92192,14.2491290419,0.44892000000000004,-0.06192,0.45317022500000004,13.67,-1.8599999999999999,13.7959595534,0.0
2019-09-14 05:00:00,13.96116,-12.44988,18.7059749962,0.28116,-0.029880000000000004,0.2827432758,13.68,-12.42,18.4769802728,32.86,14.32116,-2.04988,14.467122442299999,0.28116,-0.029880000000000004,0.2827432758,14.04,-2.02,14.1845690805,0.0
2019-09-14 05:30:00,14.02024,-12.17948,18.5716682807,0.30024,-0.06948,0.30817450900000004,13.72,-12.11,18.3000136612,32.78,14.40024,-1.81948,14.5147311215,0.30024,-0.06948,0.30817450900000004,14.1,-1.75,14.2081842612,0.0
2019-09-14 06:00:00,14.66464,-12.28948,19.1332951945,0.22464,-0.06948,0.235139533,14.44,-12.22,18.9167121879,32.85,15.04464,-1.90948,15.1653323933,0.22464,-0.06948,0.235139533,14.82,-1.8399999999999999,14.9337871955,0.0
2019-09-14 06:30:00,15.988480000000001,-12.05384,20.0231503879,0.16848000000000002,0.05616,0.1775935134,15.82,-12.11,19.9229641369,32.73,16.39848,-1.73384,16.4898862172,0.16848000000000002,0.05616,0.1775935134,16.23,-1.79,16.3284108229,0.0
2019-09-14 07:00:00,16.63136,-12.20572,20.6296324778,0.08136,0.13428,0.1570049936,16.55,-12.34,20.6440814763,32.73,17.05136,-1.91572,17.158638086,0.08136,0.13428,0.1570049936,16.97,-2.05,17.0933729849,0.0
2019-09-14 07:30:00,17.68088,-14.67032,22.9745904529,0.11088,0.04968,0.1215009333,17.57,-14.72,22.9212412404,32.76,18.12088,-4.43032,18.6545980197,0.11088,0.04968,0.1215009333,18.01,-4.48,18.5588388645,0.0
2019-09-14 08:00:00,18.69072,-14.8444,23.8683729123,1.89072,0.0756,1.8922308206,16.8,-14.92,22.4687872392,32.92,19.10072,-4.5144,19.6269537086,1.89072,0.0756,1.8922308206,17.21,-4.59,17.8115748883,0.0
2019-09-14 08:30:00,21.16552,-13.98472,25.368319423,6.09552,0.035280000000000006,6.0956220969,15.07,-14.02,20.583131443,32.92,21.55552,-3.60472,21.8548495476,6.09552,0.035280000000000006,6.0956220969,15.46,-3.64,15.8827327623,0.0
2019-09-14 09:00:00,22.190080000000002,-13.2092,25.8240704585,6.6700800000000005,-0.0792,6.6705501907,15.52,-13.13,20.3289768557,32.75,22.58008,-2.8992,22.7654425269,6.6700800000000005,-0.0792,6.6705501907,15.91,-2.8200000000000003,16.1579856418,0.0
2019-09-14 09:30:00,23.03788,-12.85028,26.3794164259,7.06788,-0.08028,7.0683359126,15.97,-12.77,20.4478311808,32.71,23.427880000000002,-2.59028,23.5706408859,7.06788,-0.08028,7.0683359126,16.36,-2.51,16.5514259204,0.0
2019-09-14 10:00:00,23.12804,-12.4534,26.2677255544,7.44804,-0.1134,7.4489032348,15.68,-12.34,19.953395701,32.71,23.52804,-2.2034,23.6309889298,7.44804,-0.1134,7.4489032348,16.08,-2.09,16.215255163,0.0
2019-09-14 10:30:00,21.62328,-13.28444,25.3779940908,2.6632800000000003,-0.15444000000000002,2.6677541251,18.96,-13.13,23.0624911924,32.74,22.08328,-3.03444,22.2907846805,2.6632800000000003,-0.15444000000000002,2.6677541251,19.42,-2.88,19.6323916016,0.0
2019-09-14 11:00:00,21.71696,-13.37304,25.5042065253,2.6769600000000002,-0.20304000000000003,2.6846489683,19.04,-13.17,23.1510366939,32.7,22.15696,-3.12304,22.3759749572,2.6769600000000002,-0.20304000000000003,2.6846489683,19.48,-2.92,19.6976343757,0.0
2019-09-14 11:30:00,20.92052,-13.15472,24.712644847299998,2.90052,-0.23472,2.9100016751,18.02,-12.92,22.1731098405,32.8,21.35052,-2.85472,21.5405229869,2.90052,-0.23472,2.9100016751,18.45,-2.62,18.6350986045,0.0
2019-09-14 12:00:00,20.92076,-13.34452,24.8143993078,3.02076,-0.25452,3.0314635752,17.9,-13.09,22.1756194953,32.73,21.35076,-3.06452,21.569567344,3.02076,-0.25452,3.0314635752,18.33,-2.81,18.5441365396,0.0
2019-09-14 12:30:00,20.66632,-13.52072,24.6962882163,3.13632,-0.27072,3.1479822841,17.53,-13.25,21.9741529985,32.82,21.09632,-3.1907200000000002,21.3362464286,3.13632,-0.27072,3.1479822841,17.96,-2.92,18.1958236967,0.0
2019-09-14 13:00:00,20.82112,-13.62404,24.8823934535,3.20112,-0.28404,3.2136969328,17.62,-13.34,22.1002262432,32.85,21.24112,-3.28404,21.4934896556,3.20112,-0.28404,3.2136969328,18.04,-3.0,18.2877445301,0.0
2019-09-14 13:30:00,20.11112,-13.84584,24.4164787175,3.20112,-0.28584000000000004,3.2138565245,16.91,-13.56,21.6753708157,32.77,20.53112,-3.5358400000000003,20.8333639377,3.20112,-0.28584000000000004,3.2138565245,17.33,-3.25,17.6321127492,0.0
2019-09-14 14:00:00,19.56,-13.9372,24.0174758008,3.15,-0.2772,3.162173278,16.41,-13.66,21.3514332072,32.92,19.97,-3.5672,20.2860990789,3.15,-0.2772,3.162173278,16.82,-3.29,17.138742661,0.0
2019-09-14 14:30:00,18.234,-13.94696,22.9564032296,2.934,-0.24696,2.944375187,15.3,-13.7,20.5372831699,32.88,18.624,-3.59696,18.9681706351,2.934,-0.24696,2.944375187,15.69,-3.35,16.0436467176,0.0
2019-09-14 15:00:00,17.95136,-14.02732,22.7819453127,2.96136,-0.24732,2.9716696034,14.99,-13.78,20.3614464123,32.92,18.32136,-3.67732,18.6867577346,2.96136,-0.24732,2.9716696034,15.36,-3.43,15.7383131243,0.0
2019-09-14 15:30:00,18.3514,-14.20476,23.2066604366,2.5614,-0.19476000000000002,2.568793767,15.79,-14.01,21.1093391654,32.92,18.7514,-3.82476,19.1374969894,2.5614,-0.19476000000000002,2.568793767,16.19,-3.63,16.5919558823,0.0
2019-09-14 16:00:00,18.50628,-14.30768,23.3921377052,2.36628,-0.15768000000000001,2.3715277820000003,16.14,-14.15,21.4644380313,32.99,18.90628,-3.91768,19.3079165116,2.36628,-0.15768000000000001,2.3715277820000003,16.54,-3.76,16.9619928075,0.0
2019-09-14 16:30:00,19.15516,-14.35276,23.9357864764,2.04516,-0.12276000000000001,2.048841,17.11,-14.23,22.2541007457,33.06,19.58516,-3.89276,19.9682766568,2.04516,-0.12276000000000001,2.048841,17.54,-3.77,17.9405824878,0.0
2019-09-14 17:00:00,19.89456,-14.22008,24.4541242493,1.74456,-0.10008,1.7474282818,18.15,-14.12,22.9955843587,32.92,20.33456,-3.86008,20.6976942677,1.74456,-0.10008,1.7474282818,18.59,-3.76,18.9664361439,0.0
2019-09-14 17:30:00,20.86568,-13.95912,25.1044544461,1.43568,-0.06912,1.4373429086,19.43,-13.89,23.8842416668,32.84,21.32568,-3.64912,21.6356350551,1.43568,-0.06912,1.4373429086,19.89,-3.58,20.2096140488,0.0
2019-09-14 18:00:00,21.66236,-13.90796,25.742750283,0.9723600000000001,-0.057960000000000005,0.9740858952,20.69,-13.85,24.8977629517,32.75,22.15236,-3.6479600000000003,22.4507163746,0.9723600000000001,-0.057960000000000005,0.9740858952,21.18,-3.59,21.4820971974,0.0
2019-09-14 18:30:00,22.51504,-13.93756,26.4798528122,1.62504,-0.007560000000000001,1.6250575852,20.89,-13.93,25.1085045353,32.75,22.99504,-3.69756,23.2904232369,1.62504,-0.007560000000000001,1.6250575852,21.37,-3.69,21.6862398769,0.0
2019-09-14 19:00:00,23.77928,-13.74116,27.4640425914,4.67928,-0.011160000000000002,4.6792933082,19.1,-13.73,23.5228165831,32.75,24.24928,-3.49116,24.4993015954,4.67928,-0.011160000000000002,4.6792933082,19.57,-3.48,19.8770043015,0.0
2019-09-14 19:30:00,24.09816,-13.663,27.7019653524,4.53816,0.027,4.5382403182,19.56,-13.69,23.8748759159,32.72,24.56816,-3.453,24.8096290739,4.53816,0.027,4.5382403182,20.03,-3.48,20.330059026,0.0
2019-09-14 20:00:00,25.11704,-13.39704,28.466583552,4.48704,0.10296000000000001,4.488221109,20.63,-13.5,24.654551304,32.6,25.59704,-3.24704,25.8021651325,4.48704,0.10296000000000001,4.488221109,21.11,-3.35,21.3741572933,0.0
2019-09-14 20:30:00,24.00928,-13.80108,27.6932362732,0.35928000000000004,0.08892000000000001,0.3701200951,23.65,-13.89,27.4272601621,32.6,24.55928,-3.68108,24.8336180224,0.35928000000000004,0.08892000000000001,0.3701200951,24.2,-3.77,24.4918945776,0.0
2019-09-14 21:00:00,23.58088,-13.95148,27.3989360334,0.20088,0.038520000000000006,0.2045398856,23.38,-13.99,27.2459997064,32.57,24.12088,-3.85148,24.4264354781,0.20088,0.038520000000000006,0.2045398856,23.92,-3.89,24.234242303,0.0
2019-09-14 21:30:00,21.73272,-14.12432,25.9192502604,0.25272,-0.00432,0.25275692040000003,21.48,-14.12,25.7053457475,32.67,22.23272,-3.95432,22.5816404466,0.25272,-0.00432,0.25275692040000003,21.98,-3.95,22.3321046926,0.0
2019-09-14 22:00:00,21.24268,-14.39036,25.6580185227,0.38268,-0.00036,0.38268016930000004,20.86,-14.39,25.3418961406,32.72,21.73268,-4.20036,22.1348685135,0.38268,-0.00036,0.38268016930000004,21.35,-4.2,21.7591934593,0.0
2019-09-14 22:30:00,19.47236,-14.546,24.3055327029,0.88236,-0.036000000000000004,0.8830940888000001,18.59,-14.51,23.5823705339,32.75,19.91236,-4.306,20.3726217451,0.88236,-0.036000000000000004,0.8830940888000001,19.03,-4.27,19.5031741006,0.0
2019-09-14 23:00:00,18.46676,-14.61832,23.5524203538,1.16676,-0.058320000000000004,1.1682166409,17.3,-14.56,22.6115811035,32.68,18.89676,-4.39832,19.401875098,1.16676,-0.058320000000000004,1.1682166409,17.73,-4.34,18.2534517284,0.0
2019-09-14 23:30:00,17.17708,-14.65156,22.5769857988,1.02708,-0.061560000000000004,1.0289232041,16.15,-14.59,21.7644342908,32.54,17.57708,-4.59156,18.1668974941,1.02708,-0.061560000000000004,1.0289232041,16.55,-4.53,17.1587703522,0.0
2019-09-15 00:00:00,15.992,-14.89768,21.8560045155,0.882,-0.06768,0.8845928908,15.11,-14.83,21.171702813,32.65,16.372,-4.73768,17.0437083929,0.882,-0.06768,0.8845928908,15.49,-4.67,16.1786587825,0.0
2019-09-15 00:30:00,14.7668,-14.98372,21.0373536187,0.9468000000000001,-0.06372,0.9489417677,13.82,-14.92,20.3371286075,32.69,15.1168,-4.77372,15.852635266,0.9468000000000001,-0.06372,0.9489417677,14.17,-4.71,14.9322804688,0.0
2019-09-15 01:00:00,13.6192,-14.933440000000001,20.211141454,0.9792000000000001,-0.07344,0.9819501380000001,12.64,-14.86,19.5086954971,32.69,13.9592,-4.72344,14.7366940008,0.9792000000000001,-0.07344,0.9819501380000001,12.98,-4.65,13.7877808222,0.0
2019-09-15 01:30:00,13.05188,-15.16144,20.0055200984,1.09188,-0.09144000000000001,1.095702153,11.96,-15.07,19.239191771,32.83,13.37188,-4.85144,14.2247546484,1.09188,-0.09144000000000001,1.095702153,12.28,-4.76,13.1702695493,0.0
2019-09-15 02:00:00,12.27972,-15.18956,19.5323899273,1.26972,-0.07956,1.2722101525,11.01,-15.11,18.6957802726,33.0,12.58972,-4.76956,13.4629028174,1.26972,-0.07956,1.2722101525,11.32,-4.69,12.2531016482,0.0
2019-09-15 02:30:00,11.83728,-15.29272,19.3387818333,1.27728,-0.07272,1.2793484267,10.56,-15.22,18.5246322501,33.03,12.13728,-4.83272,13.0640249692,1.27728,-0.07272,1.2793484267,10.86,-4.76,11.8573690168,0.0
2019-09-15 03:00:00,11.85516,-13.56192,18.0130645009,1.32516,-0.06192,1.3266058616,10.53,-13.5,17.1210659715,33.07,12.16516,-3.08192,12.5494760334,1.32516,-0.06192,1.3266058616,10.84,-3.02,11.2528218683,0.0
2019-09-15 03:30:00,11.20192,-11.86828,16.3198983405,1.68192,-0.09828,1.6847889615,9.52,-11.77,15.1381405727,32.94,11.49192,-1.38828,11.5754717677,1.68192,-0.09828,1.6847889615,9.81,-1.29,9.8944529914,0.0
2019-09-15 04:00:00,11.49276,-12.06892,16.665604171,0.93276,-0.08892000000000001,0.9369887854000001,10.56,-11.98,15.9697839685,32.99,11.80276,-1.55892,11.9052666994,0.93276,-0.08892000000000001,0.9369887854000001,10.87,-1.47,10.968947078,0.0
2019-09-15 04:30:00,12.04316,-12.21136,17.1509479573,0.8931600000000001,-0.08136,0.8968579794,11.15,-12.13,16.4760250061,32.96,12.37316,-1.73136,12.493706249,0.8931600000000001,-0.08136,0.8968579794,11.48,-1.65,11.5979696499,0.0
2019-09-15 05:00:00,11.68328,-12.14812,16.8545498633,0.6832800000000001,-0.07812000000000001,0.687731265,11.0,-12.07,16.3304898885,32.94,11.99328,-1.66812,12.1087319523,0.6832800000000001,-0.07812000000000001,0.687731265,11.31,-1.5899999999999999,11.421217098,0.0
2019-09-15 05:30:00,12.07528,-12.38036,17.2940943911,0.6652800000000001,-0.09036000000000001,0.6713884181,11.41,-12.29,16.7699791294,33.0,12.40528,-1.86036,12.5439990118,0.6652800000000001,-0.09036000000000001,0.6713884181,11.74,-1.77,11.8726787205,0.0
2019-09-15 06:00:00,12.3128,-12.24768,17.3669430016,0.9828,-0.06768,0.9851276173000001,11.33,-12.18,16.63494214,32.96,12.6328,-1.7976800000000002,12.7600661919,0.9828,-0.06768,0.9851276173000001,11.65,-1.73,11.7777502096,0.0
2019-09-15 06:30:00,13.62224,-12.30032,18.3538359674,0.7322400000000001,-0.04032,0.7333492483,12.89,-12.26,17.7893142083,32.92,13.99224,-1.89032,14.1193516112,0.7322400000000001,-0.04032,0.7333492483,13.26,-1.85,13.3884315736,0.0
2019-09-15 07:00:00,13.47876,-12.07688,18.0977347111,0.78876,-0.05688000000000001,0.7908082397,12.69,-12.02,17.4790302935,32.95,13.81876,-1.6368800000000001,13.9153693473,0.78876,-0.05688000000000001,0.7908082397,13.03,-1.58,13.1254447544,0.0
2019-09-15 07:30:00,14.38364,-11.71852,18.5529730944,0.5036400000000001,-0.038520000000000006,0.5051109185,13.88,-11.68,18.1404740842,32.92,14.75364,-1.29852,14.8106734297,0.5036400000000001,-0.038520000000000006,0.5051109185,14.25,-1.26,14.3055968068,0.0
2019-09-15 08:00:00,16.28508,-11.66652,20.0327611556,0.7750800000000001,-0.05652000000000001,0.7771380294,15.51,-11.61,19.3740083617,32.99,16.69508,-1.20652,16.738619618,0.7750800000000001,-0.05652000000000001,0.7771380294,15.92,-1.15,15.9614817608,0.0
2019-09-15 08:30:00,18.14572,-11.62664,21.5510072156,1.12572,-0.11664000000000001,1.1317466183,17.02,-11.51,20.5465447217,32.93,18.56572,-1.19664,18.6042443117,1.12572,-0.11664000000000001,1.1317466183,17.44,-1.08,17.4734083681,0.0
2019-09-15 09:00:00,19.49848,-11.88016,22.8326284938,1.24848,-0.20016,1.2644233215,18.25,-11.68,21.6676002363,32.81,19.94848,-1.51016,20.0055601655,1.24848,-0.20016,1.2644233215,18.7,-1.31,18.7458288694,0.0
2019-09-15 09:30:00,20.9748,-12.1644,24.2469557347,1.5948,-0.19440000000000002,1.6066046184,19.38,-11.97,22.7786149711,32.81,21.4248,-1.8244,21.502336859,1.5948,-0.19440000000000002,1.6066046184,19.83,-1.63,19.8968791523,0.0
2019-09-15 10:00:00,21.53988,-12.65452,24.9820596998,2.00988,-0.25452,2.0259314018,19.53,-12.4,23.1339771764,32.81,21.99988,-2.33452,22.1233971995,2.00988,-0.25452,2.0259314018,19.99,-2.08,20.0979227782,0.0
2019-09-15 10:30:00,21.6332,-12.66064,25.0656567329,2.5632,-0.26064000000000004,2.5764175612,19.07,-12.4,22.7469756231,32.77,22.0832,-2.35064,22.2079542203,2.5632,-0.26064000000000004,2.5764175612,19.52,-2.09,19.6315689643,0.0
2019-09-15 11:00:00,22.121,-12.44232,25.3801096921,2.871,-0.29232,2.8858433745000003,19.25,-12.15,22.7636772073,32.68,22.581,-2.21232,22.6891145879,2.871,-0.29232,2.8858433745000003,19.71,-1.92,19.8032951803,0.0
2019-09-15 11:30:00,22.5972,-12.42528,25.7880016852,2.6172,-0.30528000000000005,2.6349443483,19.98,-12.12,23.3686713358,32.63,23.0672,-2.20528,23.1723752714,2.6172,-0.30528000000000005,2.6349443483,20.45,-1.9,20.5380743985,0.0
2019-09-15 12:00:00,23.37912,-12.43404,26.479966063,2.04912,-0.28404,2.0687125214,21.33,-12.15,24.5477371666,32.63,23.86912,-2.22404,23.9725101626,2.04912,-0.28404,2.0687125214,21.82,-1.94,21.9060722175,0.0
2019-09-15 12:30:00,23.47572,-12.38876,26.5441293671,2.11572,-0.33876,2.1426687695,21.36,-12.05,24.5245203827,32.53,23.96572,-2.22876,24.0691318135,2.11572,-0.33876,2.1426687695,21.85,-1.8900000000000001,21.9315890897,0.0
2019-09-15 13:00:00,23.16756,-12.49352,26.3215477954,2.43756,-0.35352000000000006,2.4630621478,20.73,-12.14,24.0231659029,32.72,23.65756,-2.24352,23.7637018822,2.43756,-0.35352000000000006,2.4630621478,21.22,-1.8900000000000001,21.3040019715,0.0
2019-09-15 13:30:00,22.73996,-12.48644,25.9425705102,2.82996,-0.40644,2.8589975647,19.91,-12.08,23.2880763482,32.72,23.19996,-2.24644,23.3084670597,2.82996,-0.40644,2.8589975647,20.37,-1.8399999999999999,20.4529337749,0.0
2019-09-15 14:00:00,22.65804,-12.52128,25.8876269573,1.8680400000000001,-0.25128,1.8848647379,20.79,-12.27,24.1407746355,32.74,23.14804,-2.23128,23.2553298467,1.8680400000000001,-0.25128,1.8848647379,21.28,-1.98,21.3719161518,0.0
2019-09-15 14:30:00,21.45296,-12.71084,24.935816535,1.6329600000000002,-0.24084000000000003,1.6506248112000002,19.82,-12.47,23.4165176745,32.87,21.92296,-2.35084,22.0486422228,1.6329600000000002,-0.24084000000000003,1.6506248112000002,20.29,-2.11,20.3994166583,0.0
2019-09-15 15:00:00,21.40692,-12.77968,24.9314348722,1.72692,-0.22968000000000002,1.742126743,19.68,-12.55,23.3410561029,32.87,21.86692,-2.41968,22.0003873054,1.72692,-0.22968000000000002,1.742126743,20.14,-2.19,20.2587191105,0.0
2019-09-15 15:30:00,20.70816,-12.81328,24.351756301,2.01816,-0.32328,2.0438883883,18.69,-12.49,22.479239311,32.9,21.16816,-2.45328,21.3098470324,2.01816,-0.32328,2.0438883883,19.15,-2.13,19.2680927961,0.0
2019-09-15 16:00:00,20.90844,-12.7108,24.4689047543,1.82844,-0.2808,1.8498760698,19.08,-12.43,22.7717214984,32.76,21.35844,-2.3908,21.4918329575,1.82844,-0.2808,1.8498760698,19.53,-2.11,19.6436503736,0.0
2019-09-15 16:30:00,21.53292,-12.65996,24.978815643,1.8529200000000001,-0.21996000000000002,1.8659300437000002,19.68,-12.44,23.2820961256,32.73,21.99292,-2.38996,22.1223967718,1.8529200000000001,-0.21996000000000002,1.8659300437000002,20.14,-2.17,20.2565668365,0.0
2019-09-15 17:00:00,22.46196,-12.76128,25.833890808,1.37196,-0.16128,1.3814070653,21.09,-12.6,24.5672159595,32.64,22.95196,-2.54128,23.09221886,1.37196,-0.16128,1.3814070653,21.58,-2.38,21.7108452162,0.0
2019-09-15 17:30:00,23.30968,-12.54152,26.4694334207,1.03968,-0.10152000000000001,1.0446247234,22.27,-12.44,25.50894941,32.57,23.81968,-2.36152,23.9364561289,1.03968,-0.10152000000000001,1.0446247234,22.78,-2.26,22.8918326047,0.0
2019-09-15 18:00:00,25.19748,-12.04632,27.9289603081,5.12748,0.5536800000000001,5.1572873386,20.07,-12.6,23.6973606125,32.61,25.66748,-1.86632,25.7352419824,5.12748,0.5536800000000001,5.1572873386,20.54,-2.42,20.6820695289,0.0
2019-09-15 18:30:00,25.89892,-11.54348,28.3549993419,7.5589200000000005,0.59652,7.5824209641,18.34,-12.14,21.9939809948,32.52,26.33892,-1.39348,26.3757557859,7.5589200000000005,0.59652,7.5824209641,18.78,-1.99,18.8851396606,0.0
2019-09-15 19:00:00,26.27816,-11.4946,28.6821812655,7.77816,0.6354000000000001,7.804069845,18.5,-12.13,22.1220907692,32.54,26.72816,-1.3346,26.7614591184,7.77816,0.6354000000000001,7.804069845,18.95,-1.97,19.0521232413,0.0
2019-09-15 19:30:00,26.72124,-11.41128,29.0558424138,7.76124,0.6487200000000001,7.7883043068,18.96,-12.06,22.4705407145,32.51,27.16124,-1.29128,27.1919172251,7.76124,0.6487200000000001,7.7883043068,19.4,-1.94,19.496758705,0.0
2019-09-15 20:00:00,27.2554,-11.73852,29.6757422982,6.0354,0.50148,6.0561980937,21.22,-12.24,24.4970610482,32.47,27.7654,-1.6385200000000002,27.8137049842,6.0354,0.50148,6.0561980937,21.73,-2.14,21.835120792,0.0
2019-09-15 20:30:00,26.0498,-12.03924,28.6973061422,4.8798,-0.039240000000000004,4.879957768,21.17,-12.0,24.3345207473,32.47,26.5298,-1.97924,26.6035275672,4.8798,-0.039240000000000004,4.879957768,21.65,-1.94,21.7367453866,0.0
2019-09-15 21:00:00,24.75384,-12.31852,27.6495665379,4.62384,-0.038520000000000006,4.6240004472,20.13,-12.28,23.5799766751,32.39,25.22384,-2.27852,25.3265425539,4.62384,-0.038520000000000006,4.6240004472,20.6,-2.24,20.7214285222,0.0
2019-09-15 21:30:00,23.16704,-14.98096,27.5887822291,0.61704,-0.03096,0.6178162212,22.55,-14.95,27.0555909194,32.78,23.62704,-5.02096,24.1546487965,0.61704,-0.03096,0.6178162212,23.01,-4.99,23.5448550643,0.0
2019-09-15 22:00:00,21.11472,-15.69932,26.3115953363,0.23472,-0.04932,0.23984566040000002,20.88,-15.65,26.0940012263,32.95,21.54472,-5.55932,22.2504156982,0.23472,-0.04932,0.23984566040000002,21.31,-5.51,22.0108200665,0.0
2019-09-15 22:30:00,19.8412,-14.84208,24.7782274622,0.4212,-0.08208,0.42912302010000003,19.42,-14.76,24.392498847,33.03,20.2512,-4.62208,20.771969694,0.4212,-0.08208,0.42912302010000003,19.83,-4.54,20.3430700731,0.0
2019-09-15 23:00:00,17.92684,-14.66136,23.1587363523,0.9068400000000001,-0.08136,0.9104824189,17.02,-14.58,22.4110865422,33.15,18.29684,-4.37136,18.8117820058,0.9068400000000001,-0.08136,0.9104824189,17.39,-4.29,17.9113427749,0.0
2019-09-15 23:30:00,15.68084,-13.64552,20.7867496058,0.7808400000000001,-0.06552000000000001,0.7835840580000001,14.9,-13.58,20.1600198413,33.19,16.01084,-3.27552,16.3424609155,0.7808400000000001,-0.06552000000000001,0.7835840580000001,15.23,-3.21,15.564607287,0.0
2019-09-16 00:00:00,14.8674,-11.17776,18.6005887374,0.4374,0.012240000000000001,0.4375712257,14.43,-11.19,18.2603669185,33.29,15.1174,-2.30776,15.292532131,0.4374,0.012240000000000001,0.4375712257,14.68,-2.32,14.862193647,0.0
2019-09-16 00:30:00,14.5416,-9.08524,17.14641993,0.2916,-0.07524,0.30115049,14.25,-9.01,16.8594958406,32.64,14.3716,-7.55524,16.2365186545,0.2916,-0.07524,0.30115049,14.08,-7.48,15.9435504202,0.0
2019-09-16 01:00:00,15.09056,-9.3504,17.7526049152,0.25056,-0.0504,0.2555787033,14.84,-9.3,17.5132978048,32.68,14.93056,-7.8304,16.8593234168,0.25056,-0.0504,0.2555787033,14.68,-7.78,16.614174671,0.0
2019-09-16 01:30:00,14.5444,-9.47596,17.3589570332,0.3744,-0.07596,0.38202785450000004,14.17,-9.4,17.0043788478,32.68,14.3844,-7.95596,16.4380127413,0.3744,-0.07596,0.38202785450000004,14.01,-7.88,16.0740318526,0.0
2019-09-16 02:00:00,13.77724,-9.25172,16.5953808325,0.50724,-0.08172,0.5137806692,13.27,-9.17,16.1301518902,32.71,13.62724,-7.72172,15.6629061727,0.50724,-0.08172,0.5137806692,13.12,-7.64,15.1823581831,0.0
2019-09-16 02:30:00,13.95852,-9.4004,16.8287789441,0.30852,-0.0504,0.3126095814,13.65,-9.35,16.5452410076,32.71,13.79852,-7.8804,15.8902441249,0.30852,-0.0504,0.3126095814,13.49,-7.83,15.597724193,0.0
2019-09-16 03:00:00,13.74216,-9.51104,16.7124756798,0.36216000000000004,-0.04104,0.3644779104,13.38,-9.47,16.3922329168,32.76,13.58216,-7.97104,15.7484141725,0.36216000000000004,-0.04104,0.3644779104,13.22,-7.93,15.4160079139,0.0
2019-09-16 03:30:00,13.96024,-9.53924,16.9081459846,0.48024000000000006,-0.039240000000000004,0.4818404665,13.48,-9.5,16.4912219074,32.76,13.80024,-7.99924,15.9510019947,0.48024000000000006,-0.039240000000000004,0.4818404665,13.32,-7.96,15.5172162452,0.0
2019-09-16 04:00:00,13.90348,-9.44452,16.8079062985,0.5734800000000001,-0.07452,0.5783014273,13.33,-9.37,16.2937349923,32.74,13.75348,-7.91452,15.868139114,0.5734800000000001,-0.07452,0.5783014273,13.18,-7.84,15.3355143376,0.0
2019-09-16 04:30:00,14.1402,-9.24028,16.8916556476,0.4302,-0.08028,0.43762645990000004,13.71,-9.16,16.4884717303,32.76,13.9702,-7.70028,15.9518274852,0.4302,-0.08028,0.43762645990000004,13.54,-7.62,15.5369237624,0.0
2019-09-16 05:00:00,14.44116,-9.12452,17.0822705568,0.5511600000000001,-0.07452,0.5561749509,13.89,-9.05,16.578136204,32.76,14.29116,-7.59452,16.183756924,0.5511600000000001,-0.07452,0.5561749509,13.74,-7.52,15.6632691351,0.0
2019-09-16 05:30:00,15.10636,-8.94784,17.5575041824,0.5763600000000001,-0.08784,0.5830151929,14.53,-8.86,17.0182402145,32.89,14.94636,-7.41784,16.6858631037,0.5763600000000001,-0.08784,0.5830151929,14.37,-7.33,16.1315157378,0.0
2019-09-16 06:00:00,16.36368,-8.69712,18.5313226575,0.46368000000000004,-0.08712,0.471793426,15.9,-8.61,18.0815403105,32.82,16.19368,-7.16712,17.7088362417,0.46368000000000004,-0.08712,0.471793426,15.73,-7.08,17.2499072461,0.0
2019-09-16 06:30:00,19.56432,-7.93832,21.1134919302,0.36432000000000003,-0.058320000000000004,0.36895837810000004,19.2,-7.88,20.7541417553,32.8,19.38432,-6.41832,20.4192725993,0.36432000000000003,-0.058320000000000004,0.36895837810000004,19.02,-6.36,20.055173896,0.0
2019-09-16 07:00:00,21.11916,-7.065,22.2695564416,0.83916,-0.045,0.8403656975,20.28,-7.02,21.4606337278,32.55,20.93916,-5.585,21.6711939336,0.83916,-0.045,0.8403656975,20.1,-5.54,20.8494987949,0.0
2019-09-16 07:30:00,25.28952,-6.71796,26.1665971879,4.97952,-0.057960000000000005,4.9798573064,20.31,-6.66,21.3740894543,32.42,25.10952,-5.26796,25.6561765895,4.97952,-0.057960000000000005,4.9798573064,20.13,-5.21,20.7932921876,0.0
2019-09-16 08:00:00,26.79444,-3.4334,27.013519772,5.01444,-0.1134,5.015722089,21.78,-3.32,22.0315864159,32.67,26.25444,-6.3734,27.0169548113,5.01444,-0.1134,5.015722089,21.24,-6.26,22.1432879221,0.0
2019-09-16 08:30:00,28.91688,0.578,28.9226560491,11.39688,-0.7020000000000001,11.4184796595,17.52,1.28,17.5666957622,32.73,28.11688,-6.902,28.9516242193,11.39688,-0.7020000000000001,11.4184796595,16.72,-6.2,17.8325096383,0.0
2019-09-16 09:00:00,29.74124,1.35032,29.77187802,16.67124,-1.39968,16.7298938203,13.07,2.75,13.356174602,32.77,29.09124,-6.15968,29.7362052461,16.67124,-1.39968,16.7298938203,12.42,-4.76,13.300902225,0.0
2019-09-16 09:30:00,30.27676,1.46108,30.3119935152,16.46676,-1.43892,16.5295092384,13.81,2.9,14.1112047678,32.74,29.59676,-6.05892,30.2105728854,16.46676,-1.43892,16.5295092384,13.13,-4.62,13.9190983903,0.0
2019-09-16 10:00:00,28.96788,1.51788,29.0076202297,16.15788,-1.30212,16.2102622616,12.81,2.8200000000000003,13.1167259634,32.95,28.32788,-6.07212,28.971355277,16.15788,-1.30212,16.2102622616,12.17,-4.77,13.0714115535,0.0
2019-09-16 10:30:00,29.04592,1.31196,29.0755345211,7.22592,0.56196,7.2477388811,21.82,0.75,21.832885746,33.1,28.14592,-6.31804,28.8463245854,7.22592,0.56196,7.2477388811,20.92,-6.88,22.0222796277,0.0
2019-09-16 11:00:00,27.63656,0.80932,27.6484076846,2.17656,-0.04068,2.1769401223,25.46,0.85,25.4741849722,33.1,26.63656,-6.83068,27.498445736,2.17656,-0.04068,2.1769401223,24.46,-6.79,25.3849502659,0.0
2019-09-16 11:30:00,27.16544,0.7166800000000001,27.1748920994,0.77544,-0.10332000000000001,0.7822929221,26.39,0.8200000000000001,26.4027366006,33.04,26.13544,-6.90332,27.0317785396,0.77544,-0.10332000000000001,0.7822929221,25.36,-6.8,26.2558488722,0.0
2019-09-16 12:00:00,27.41036,0.5732400000000001,27.4163535035,0.90036,-0.08676,0.9045305010000001,26.51,0.66,26.5182144949,33.04,26.38036,-7.03676,27.3027358524,0.90036,-0.08676,0.9045305010000001,25.48,-6.95,26.41084815,0.0
2019-09-16 12:30:00,27.72932,0.7498,27.7394554327,1.30932,-0.1602,1.319084115,26.42,0.91,26.4356671942,33.14,26.69932,-6.8702000000000005,27.5690648464,1.30932,-0.1602,1.319084115,25.39,-6.71,26.2616869222,0.0
2019-09-16 13:00:00,27.2796,0.82408,27.2920443354,1.1196,-0.11592000000000001,1.1255850063,26.16,0.9400000000000001,26.1768829313,33.11,26.2496,-6.81592,27.1200712685,1.1196,-0.11592000000000001,1.1255850063,25.13,-6.7,26.0078238228,0.0
2019-09-16 13:30:00,26.5842,0.6347200000000001,26.5917761558,1.2042,-0.12528,1.2106992684,25.38,0.76,25.3913764889,33.11,25.5842,-7.00528,26.5259351865,1.2042,-0.12528,1.2106992684,24.38,-6.88,25.3321692715,0.0
2019-09-16 14:00:00,26.1274,0.667,26.1359124532,1.8774000000000002,-0.243,1.8930609499000002,24.25,0.91,24.2670682201,33.09,25.1474,-6.943,26.0882535974,1.8774000000000002,-0.243,1.8930609499000002,23.27,-6.7,24.2153443089,0.0
2019-09-16 14:30:00,26.28688,1.0388,26.3073975447,1.4068800000000001,-0.1512,1.4149815456,24.88,1.19,24.9084423439,33.0,25.29688,-6.5812,26.138942809,1.4068800000000001,-0.1512,1.4149815456,23.89,-6.43,24.740189975,0.0
2019-09-16 15:00:00,25.96708,0.77612,25.9786759859,1.38708,-0.17388,1.3979360432,24.58,0.9500000000000001,24.5983515708,33.05,24.98708,-6.82388,25.9021139134,1.38708,-0.17388,1.3979360432,23.6,-6.65,24.5190232269,0.0
2019-09-16 15:30:00,25.85304,0.64024,25.8609664262,1.4630400000000001,-0.14976,1.4706849082,24.39,0.79,24.402790824,33.053,24.87304,-6.97976,25.833798956,1.4630400000000001,-0.14976,1.4706849082,23.41,-6.83,24.386000082,0.003
2019-09-16 16:00:00,26.73436,0.58196,26.7406933727,1.2243600000000001,-0.15804,1.2345177403,25.51,0.74,25.5207307889,33.1,25.72436,-7.03804,26.6697713611,1.2243600000000001,-0.15804,1.2345177403,24.5,-6.88,25.4476796585,0.0
2019-09-16 16:30:00,27.64864,-0.09964,27.6488195404,0.9086400000000001,-0.08964000000000001,0.9130509182000001,26.74,-0.01,26.7400018699,33.12,26.60864,-7.73964,27.7114010829,0.9086400000000001,-0.08964000000000001,0.9130509182000001,25.7,-7.65,26.8144084402,0.0
2019-09-16 17:00:00,28.57516,-0.1202,28.5754128066,4.11516,-0.0702,4.115758723,24.46,-0.05,24.4600511038,33.17,27.57516,-7.7802,28.6517182917,4.11516,-0.0702,4.115758723,23.46,-7.71,24.6944467442,0.0
2019-09-16 17:30:00,29.326,-0.50248,29.3303045015,4.986,0.04752000000000001,4.986226444,24.34,-0.55,24.3462132579,33.17,28.346,-8.13248,29.4895396192,4.986,0.04752000000000001,4.986226444,23.36,-8.18,24.7507979669,0.0
2019-09-16 18:00:00,29.39804,-0.7286,29.4070674125,4.92804,0.0414,4.9282138957,24.47,-0.77,24.482111837,33.2,28.40804,-8.3586,29.6122091476,4.92804,0.0414,4.9282138957,23.48,-8.4,24.937329448,0.0
2019-09-16 18:30:00,29.42776,-0.8872800000000001,29.4411332054,4.66776,0.07272,4.6683264256,24.76,-0.96,24.7786036733,33.15,28.42776,-8.49728,29.6705461024,4.66776,0.07272,4.6683264256,23.76,-8.57,25.2583154624,0.0
2019-09-16 19:00:00,28.43124,-1.32308,28.4620088649,0.65124,0.10692000000000002,0.6599586533,27.78,-1.43,27.8167809065,33.18,27.36124,-8.95308,28.7888015698,0.65124,0.10692000000000002,0.6599586533,26.71,-9.06,28.2047460545,0.0
2019-09-16 19:30:00,28.27356,-1.47796,28.3121627721,0.04356,0.12204000000000001,0.1295809986,28.23,-1.6,28.2753054802,33.03,27.17356,-9.02796,28.6340081867,0.04356,0.12204000000000001,0.1295809986,27.13,-9.15,28.6314407601,0.0
2019-09-16 20:00:00,29.98512,-1.03484,30.0029717735,4.15512,0.15516000000000002,4.158015974,25.83,-1.19,25.8573973942,32.83,28.97512,-8.49484,30.1946996282,4.15512,0.15516000000000002,4.158015974,24.82,-8.65,26.2841187792,0.0
2019-09-16 20:30:00,28.89164,-1.50772,28.9309536913,1.51164,0.15228,1.5192908504,27.38,-1.6600000000000001,27.4302752447,32.87,27.82164,-8.98772,29.2373521901,1.51164,0.15228,1.5192908504,26.31,-9.14,27.8523912797,0.0
2019-09-16 21:00:00,27.28444,-1.9194,27.3518694512,0.15444000000000002,0.1206,0.1959491608,27.13,-2.04,27.2065892754,32.91,26.23444,-9.4094,27.8708207714,0.15444000000000002,0.1206,0.1959491608,26.08,-9.53,27.7666580632,0.0
2019-09-16 21:30:00,25.75884,-2.20696,25.8532108371,0.16884000000000002,0.11304000000000002,0.2031870744,25.59,-2.32,25.6949508659,33.07,24.72884,-9.74696,26.580420557,0.16884000000000002,0.11304000000000002,0.2031870744,24.56,-9.86,26.4653207047,0.0
2019-09-16 22:00:00,23.85312,-2.54272,23.988262937000002,0.12312000000000001,0.10728000000000001,0.1633019681,23.73,-2.65,23.8775082452,33.13,22.88312,-10.11272,25.0180791975,0.12312000000000001,0.10728000000000001,0.1633019681,22.76,-10.22,24.9492685264,0.0
2019-09-16 22:30:00,21.896,-2.5209200000000003,22.0406409536,0.216,0.019080000000000003,0.21684106250000001,21.68,-2.54,21.8282844035,33.06,20.966,-10.06092,23.2550052085,0.216,0.019080000000000003,0.21684106250000001,20.75,-10.08,23.0687862706,0.0
2019-09-16 23:00:00,19.86724,-2.76336,20.0584990392,0.14724,0.02664,0.1496305691,19.72,-2.79,19.9163877247,33.23,19.00724,-10.36336,21.6488891841,0.14724,0.02664,0.1496305691,18.86,-10.39,21.532573,0.0
2019-09-16 23:30:00,18.0692,-2.98876,18.3147119818,0.16920000000000002,0.021240000000000002,0.1705279379,17.9,-3.01,18.1513112474,33.09,17.2492,-10.51876,20.203445562,0.16920000000000002,0.021240000000000002,0.1705279379,17.08,-10.54,20.0703263551,0.0
2019-09-17 00:00:00,16.81116,-3.06684,17.0886104798,0.46116,-0.006840000000000001,0.4612107232,16.35,-3.06,16.6338840924,32.99,16.03116,-10.54684,19.1894222146,0.46116,-0.006840000000000001,0.4612107232,15.57,-10.54,18.8020344644,0.0
2019-09-17 00:30:00,15.92844,-3.03772,16.2155155216,0.38844,-0.02772,0.3894278264,15.54,-3.01,15.8288249722,33.19,15.17844,-10.60772,18.5177958848,0.38844,-0.02772,0.3894278264,14.79,-10.58,18.1846226246,0.0
2019-09-17 01:00:00,15.1144,-3.07924,15.4248762179,0.5544,-0.039240000000000004,0.5557869534000001,14.56,-3.04,14.8739772758,33.27,14.3744,-10.66924,17.9012864772,0.5544,-0.039240000000000004,0.5557869534000001,13.82,-10.63,17.4352889279,0.0
2019-09-17 01:30:00,14.28384,-3.18072,14.6336962133,0.57384,-0.00072,0.5738404517,13.71,-3.18,14.0739653261,32.94,13.58384,-10.62072,17.2429812522,0.57384,-0.00072,0.5738404517,13.01,-10.62,16.7941805397,0.0
2019-09-17 02:00:00,14.19988,-3.3522,14.590196601,0.47988000000000003,-0.0522,0.4827107357,13.72,-3.3,14.1112862631,33.01,13.49988,-10.8222,17.3022187263,0.47988000000000003,-0.0522,0.4827107357,13.02,-10.77,16.8971388111,0.0
2019-09-17 02:30:00,14.07564,-3.42248,14.4857519915,0.57564,-0.042480000000000004,0.5772053014,13.5,-3.38,13.91669501,32.98,13.37564,-10.88248,17.2434369068,0.57564,-0.042480000000000004,0.5772053014,12.8,-10.84,16.7733598304,0.0
2019-09-17 03:00:00,13.93812,-3.806,14.448419468400001,0.34812000000000004,-0.036000000000000004,0.3499764769,13.59,-3.77,14.1032265812,33.03,13.23812,-11.266,17.3830543097,0.34812000000000004,-0.036000000000000004,0.3499764769,12.89,-11.23,17.0957597082,0.0
2019-09-17 03:30:00,13.89324,-3.5777200000000002,14.3465047345,0.45324000000000003,-0.02772,0.4540868816,13.44,-3.55,13.9009388172,33.03,13.19324,-11.05772,17.2143763551,0.45324000000000003,-0.02772,0.4540868816,12.74,-11.03,16.8513649299,0.0
2019-09-17 04:00:00,14.0006,-3.50076,14.4316361144,0.30060000000000003,0.039240000000000004,0.3031503548,13.7,-3.54,14.1499681978,33.06,13.3006,-10.99076,17.2540651945,0.30060000000000003,0.039240000000000004,0.3031503548,13.0,-11.03,17.048780015,0.0
2019-09-17 04:30:00,14.27948,-3.32004,14.6603620239,0.15948,0.03996,0.1644100727,14.12,-3.36,14.5142688414,33.01,13.56948,-10.79004,17.3365437926,0.15948,0.03996,0.1644100727,13.41,-10.83,17.2370821197,0.0
2019-09-17 05:00:00,14.28496,-3.2026,14.6395604088,0.44496,-0.0126,0.44513836230000003,13.84,-3.19,14.2028764692,32.98,13.58496,-10.6626,17.2696895444,0.44496,-0.0126,0.44513836230000003,13.14,-10.65,16.9139616885,0.0
2019-09-17 05:30:00,15.13208,-3.04568,15.4355437801,0.53208,0.00432,0.5320975369000001,14.6,-3.05,14.9151768344,32.95,14.40208,-10.49568,17.8207521443,0.53208,0.00432,0.5320975369000001,13.87,-10.5,17.3961748669,0.0
2019-09-17 06:00:00,15.85296,-2.75288,16.0902047549,0.55296,-0.00288,0.5529674999,15.3,-2.75,15.545176100599999,33.05,15.11296,-10.24288,18.257002784,0.55296,-0.00288,0.5529674999,14.56,-10.24,17.800314604,0.0
2019-09-17 06:30:00,18.68224,-2.12168,18.8023301067,0.37224,-0.03168,0.3735856528,18.31,-2.09,18.428895789,33.09,17.86224,-9.67168,20.312582599,0.37224,-0.03168,0.3735856528,17.49,-9.64,19.9707210686,0.0
2019-09-17 07:00:00,20.7344,-1.56032,20.7930262796,0.46440000000000003,-0.04032,0.4661470395,20.27,-1.52,20.3269107343,33.15,19.8644,-9.15032,21.8705908348,0.46440000000000003,-0.04032,0.4661470395,19.4,-9.11,21.4325010206,0.0
2019-09-17 07:30:00,23.60676,-0.7408800000000001,23.618383113,0.7167600000000001,-0.020880000000000003,0.7170640641,22.89,-0.72,22.9013209226,33.04,22.67676,-8.310880000000001,24.1517322458,0.7167600000000001,-0.020880000000000003,0.7170640641,21.96,-8.29,23.4726585627,0.0
2019-09-17 08:00:00,25.0106,-0.15336000000000002,25.011070182,0.7506,-0.06336,0.7532694402,24.26,-0.09,24.2601669409,32.93,24.0406,-7.74336,25.256881685,0.7506,-0.06336,0.7532694402,23.29,-7.68,24.5235906833,0.0
2019-09-17 08:30:00,25.42488,-0.78,25.4368418443,0.9748800000000001,-0.09,0.9790255433,24.45,-0.6900000000000001,24.4597342586,32.77,24.44488,-8.23,25.793120366,0.9748800000000001,-0.09,0.9790255433,23.47,-8.14,24.8415076032,0.0
2019-09-17 09:00:00,25.42304,-1.64852,25.476431874,1.28304,-0.12852000000000002,1.2894607524000001,24.14,-1.52,24.1878068456,32.87,24.44304,-9.10852,26.0850022241,1.28304,-0.12852000000000002,1.2894607524000001,23.16,-8.98,24.8400080515,0.0
2019-09-17 09:30:00,25.25952,-1.4176,25.299267586,1.9195200000000001,-0.2376,1.9341692766,23.34,-1.18,23.3698095842,32.8,24.30952,-8.8876,25.8832416129,1.9195200000000001,-0.2376,1.9341692766,22.39,-8.65,24.0028040029,0.0
2019-09-17 10:00:00,24.92016,-1.30288,24.9541954533,2.27016,-0.27288,2.2865016772,22.65,-1.03,22.6734073311,32.76,23.98016,-8.73288,25.5208006677,2.27016,-0.27288,2.2865016772,21.71,-8.46,23.3001223173,0.0
2019-09-17 10:30:00,24.66444,-1.33012,24.70027975,2.67444,-0.33012,2.6947371909,21.99,-1.0,22.0127258648,32.76,23.75444,-8.76012,25.3182369475,2.67444,-0.33012,2.6947371909,21.08,-8.43,22.7031121215,0.0
2019-09-17 11:00:00,24.4682,-1.06404,24.4913248388,2.9682,-0.37404000000000004,2.9916746417,21.5,-0.6900000000000001,21.5110692435,32.76,23.5582,-8.51404,25.0495042738,2.9682,-0.37404000000000004,2.9916746417,20.59,-8.14,22.1406345889,0.0
2019-09-17 11:30:00,24.2336,-1.08444,24.2578519056,3.3336,-0.42444000000000004,3.3605116089,20.9,-0.66,20.9104184559,32.74,23.3436,-8.52444,24.8513528459,3.3336,-0.42444000000000004,3.3605116089,20.01,-8.1,21.5872670804,0.0
2019-09-17 12:00:00,23.62736,-0.8816,23.6438017064,3.80736,-0.4716,3.8364562723,19.82,-0.41000000000000003,19.8242402124,32.74,22.76736,-8.3416,24.2473704127,3.80736,-0.4716,3.8364562723,18.96,-7.87,20.5284802165,0.0
2019-09-17 12:30:00,24.271,-1.23252,24.3022745139,3.591,-0.45252000000000003,3.6193998605,20.68,-0.78,20.6947046367,32.69,23.401,-8.63252,24.9424778751,3.591,-0.45252000000000003,3.6193998605,19.81,-8.18,21.4324170359,0.0
2019-09-17 13:00:00,23.93896,-1.54676,23.9888780976,3.37896,-0.44676000000000005,3.4083669373,20.56,-1.1,20.5894050424,32.81,23.04896,-9.00676,24.74623775,3.37896,-0.44676000000000005,3.4083669373,19.67,-8.56,21.4518647208,0.0
2019-09-17 13:30:00,23.4772,-2.04728,23.5662953227,3.2472,-0.37728,3.2690439028,20.23,-1.67,20.2988127732,32.81,22.5972,-9.47728,24.5041278979,3.2472,-0.37728,3.2690439028,19.35,-9.1,21.3829955806,0.0
2019-09-17 14:00:00,23.682760000000002,-1.8006000000000002,23.7511111651,3.27276,-0.3906,3.2959864043,20.41,-1.4100000000000001,20.458646094,32.77,22.81276,-9.2306,24.6094696241,3.27276,-0.3906,3.2959864043,19.54,-8.84,21.4466127862,0.0
2019-09-17 14:30:00,23.28512,-1.65148,23.3436115373,3.07512,-0.41148,3.1025278089,20.21,-1.24,20.24800484,32.77,22.41512,-9.08148,24.18493092,3.07512,-0.41148,3.1025278089,19.34,-8.67,21.1944450269,0.0
2019-09-17 15:00:00,22.8386,-1.48632,22.8869132279,3.1086,-0.43632000000000004,3.1390713758,19.73,-1.05,19.757919931,32.77,21.9786,-8.93632,23.7258650654,3.1086,-0.43632000000000004,3.1390713758,18.87,-8.5,20.6960600115,0.0
2019-09-17 15:30:00,22.66016,-1.66988,22.7216053667,2.90016,-0.38988,2.9262492102,19.76,-1.28,19.8014140909,32.92,21.80016,-9.14988,23.6424888715,2.90016,-0.38988,2.9262492102,18.9,-8.76,20.8314089778,0.0
2019-09-17 16:00:00,23.76464,-1.89716,23.8402460221,2.47464,-0.31716000000000005,2.4948814792,21.29,-1.58,21.34854796,32.92,22.84464,-9.37716,24.694305141,2.47464,-0.31716000000000005,2.4948814792,20.37,-9.06,22.2939565802,0.0
2019-09-17 16:30:00,24.32832,-2.25196,24.4323244466,2.21832,-0.29196,2.2374503936,22.11,-1.96,22.1967047104,32.99,23.40832,-9.77196,25.3661318979,2.21832,-0.29196,2.2374503936,21.19,-9.48,23.2139290082,0.0
2019-09-17 17:00:00,24.86156,-2.46028,24.9829970843,2.04156,-0.26028,2.0580847679,22.82,-2.2,22.9258020579,32.89,23.90156,-9.92028,25.8784954298,2.04156,-0.26028,2.0580847679,21.86,-9.66,23.8992719554,0.0
2019-09-17 17:30:00,25.01928,-2.61988,25.1560756664,1.79928,-0.20988,1.8114795424999999,23.22,-2.41,23.3447317397,32.85,24.05928,-10.05988,26.0777709886,1.79928,-0.20988,1.8114795424999999,22.26,-9.85,24.3419411716,0.0
2019-09-17 18:00:00,25.64432,-2.57912,25.7736882932,1.35432,-0.15912,1.363635522,24.29,-2.42,24.4102539929,32.85,24.65432,-10.01912,26.6123704363,1.35432,-0.15912,1.363635522,23.3,-9.86,25.3003873488,0.0
2019-09-17 18:30:00,27.05772,-2.12908,27.1413557739,5.42772,-0.10908000000000001,5.4288159708,21.63,-2.02,21.7241179338,32.89,26.13772,-9.58908,27.8411720666,5.42772,-0.10908000000000001,5.4288159708,20.71,-9.48,22.7766217864,0.0
