Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-17 19:00:00,27.75624,-2.03676,27.8308686576,5.91624,-0.08676,5.9168761213,21.84,-1.9500000000000002,21.9268807631,32.86,26.83624,-9.47676,28.4603717023,5.91624,-0.08676,5.9168761213,20.92,-9.39,22.9307326529,0.0
2019-09-17 19:30:00,27.75172,-1.97632,27.8220021512,5.8417200000000005,-0.07632000000000001,5.8422185256,21.91,-1.9,21.9922281727,32.86,26.83172,-9.41632,28.4360384108,5.8417200000000005,-0.07632000000000001,5.8422185256,20.99,-9.34,22.9742399221,0.0
2019-09-17 20:00:00,28.87588,-1.83536,28.9341492376,5.73588,-0.045360000000000004,5.7360593532,23.14,-1.79,23.2091296692,32.78,27.91588,-9.25536,29.410169073,5.73588,-0.045360000000000004,5.7360593532,22.18,-9.21,24.016171635,0.0
2019-09-17 20:30:00,28.68536,-1.96772,28.752770307,6.07536,-0.02772,6.0754232386,22.61,-1.94,22.6930760365,32.82,27.75536,-9.39772,29.3031935107,6.07536,-0.02772,6.0754232386,21.68,-9.37,23.6181984918,0.0
2019-09-17 21:00:00,26.85568,-2.56924,26.9782976194,4.04568,-0.039240000000000004,4.0458702945,22.81,-2.5300000000000002,22.949880174,32.9,25.915680000000002,-10.03924,27.7922436957,4.04568,-0.039240000000000004,4.0458702945,21.87,-10.0,24.0478044736,0.0
2019-09-17 21:30:00,24.31852,-3.1494,24.5216054807,0.57852,-0.0594,0.5815614760000001,23.74,-3.09,23.9402527138,32.97,23.33852,-10.6294,25.6450903713,0.57852,-0.0594,0.5815614760000001,22.76,-10.57,25.094670749,0.0
2019-09-17 22:00:00,22.4936,-3.83796,22.8186760773,0.5436,-0.057960000000000005,0.5466811883,21.95,-3.7800000000000002,22.2730981231,33.01,21.5636,-11.31796,24.3533378312,0.5436,-0.057960000000000005,0.5466811883,21.02,-11.26,23.8459220832,0.0
2019-09-17 22:30:00,21.08756,-3.9671600000000002,21.4574822665,0.36756000000000005,-0.04716,0.3705730956,20.72,-3.92,21.0875508298,32.93,20.18756,-11.40716,23.1875155638,0.36756000000000005,-0.04716,0.3705730956,19.82,-11.36,22.8447368118,0.0
2019-09-17 23:00:00,19.01384,-4.2034,19.4729217917,0.30384,-0.0234,0.3047397342,18.71,-4.18,19.171241483,33.16,18.16384,-11.7434,21.6294365878,0.30384,-0.0234,0.3047397342,17.86,-11.72,21.3620691882,0.0
2019-09-17 23:30:00,17.2838,-3.79728,17.6960187002,0.2538,-0.01728,0.2543875752,17.03,-3.7800000000000002,17.444463305,33.32,16.4838,-11.39728,20.0403007422,0.2538,-0.01728,0.2543875752,16.23,-11.38,19.8221416603,0.0
2019-09-18 00:00:00,16.62512,-2.0106,16.7462571154,0.28512000000000004,-0.030600000000000002,0.28675734410000003,16.34,-1.98,16.4595261171,33.27,15.85512,-9.6406,18.5560232425,0.28512000000000004,-0.030600000000000002,0.28675734410000003,15.57,-9.61,18.2969123078,0.0
2019-09-18 00:30:00,15.84948,-1.61328,15.9313743484,0.51948,-0.05328,0.5222051597,15.33,-1.56,15.4091693482,33.37,15.09948,-9.30328,17.7354254257,0.51948,-0.05328,0.5222051597,14.58,-9.25,17.2666991634,0.0
2019-09-18 01:00:00,14.99192,-1.68804,15.0866545108,0.42192,-0.06804,0.4273709489,14.57,-1.62,14.659785128,33.39,14.26192,-9.37804,17.0689776005,0.42192,-0.06804,0.4273709489,13.84,-9.31,16.6799790168,0.0
2019-09-18 01:30:00,14.75192,-1.89084,14.8726063483,0.24192000000000002,-0.060840000000000005,0.2494529856,14.51,-1.83,14.6249444443,33.43,14.03192,-9.59084,16.996440533,0.24192000000000002,-0.060840000000000005,0.2494529856,13.79,-9.53,16.7626071958,0.0
2019-09-18 02:00:00,14.33868,-1.93904,14.4691955638,0.23868000000000003,-0.05904,0.2458736749,14.1,-1.88,14.2247811934,33.48,13.62868,-9.64904,16.6986493904,0.23868000000000003,-0.05904,0.2458736749,13.39,-9.59,16.4699787492,0.0
2019-09-18 02:30:00,13.98952,-1.9069600000000002,14.1188939465,0.56952,-0.06696,0.5734428237,13.42,-1.8399999999999999,13.5455527757,33.48,13.28952,-9.63696,16.4159172717,0.56952,-0.06696,0.5734428237,12.72,-9.57,15.9180180927,0.0
2019-09-18 03:00:00,13.08576,-1.858,13.2170071793,1.17576,-0.108,1.1807097770000001,11.91,-1.75,12.0378818735,33.48,12.43576,-9.588,15.7027981831,1.17576,-0.108,1.1807097770000001,11.26,-9.48,14.7193070489,0.0
2019-09-18 03:30:00,13.40404,-1.84508,13.5304326807,1.00404,-0.055080000000000004,1.0055496646,12.4,-1.79,12.5285314383,33.48,12.74404,-9.55508,15.9282801748,1.00404,-0.055080000000000004,1.0055496646,11.74,-9.5,15.1022382447,0.0
2019-09-18 04:00:00,13.79252,-1.8389600000000002,13.9145744395,0.54252,-0.048960000000000004,0.5447247305,13.25,-1.79,13.3703627475,33.48,13.10252,-9.56896,16.2247041832,0.54252,-0.048960000000000004,0.5447247305,12.56,-9.52,15.7602030444,0.0
2019-09-18 04:30:00,14.27548,-2.12744,14.4331330689,0.10548,0.05256,0.1178498367,14.17,-2.18,14.3367116174,33.48,13.56548,-9.84744,16.7628852583,0.10548,0.05256,0.1178498367,13.46,-9.9,16.708728258,0.0
2019-09-18 05:00:00,14.70256,-2.12664,14.8555669109,0.05256,0.06336,0.0823227988,14.65,-2.19,14.8127850184,33.37,13.98256,-9.79664,17.0729651626,0.05256,0.06336,0.0823227988,13.93,-9.86,17.0664729807,0.0
2019-09-18 05:30:00,15.45144,-4.06024,15.9759990902,0.00144,0.05976000000000001,0.0597773469,15.45,-4.12,15.9898999371,33.31,14.87144,-9.11024,17.4400745564,0.00144,0.05976000000000001,0.0597773469,14.87,-9.17,17.4701402398,0.0
2019-09-18 06:00:00,15.923680000000001,-8.53364,18.0661727101,0.013680000000000001,0.03636,0.038848320400000004,15.91,-8.57,18.0713308862,32.83,15.76368,-7.01364,17.2535432069,0.013680000000000001,0.03636,0.038848320400000004,15.75,-7.05,17.255868567,0.0
2019-09-18 06:30:00,18.85172,-7.73432,20.3766300654,0.5317200000000001,0.08568,0.53857889,18.32,-7.82,19.9192068115,32.62,18.68172,-6.23432,19.6945019744,0.5317200000000001,0.08568,0.53857889,18.15,-6.32,19.218868333,0.0
2019-09-18 07:00:00,22.27416,-6.49588,23.2020400112,5.38416,0.11412000000000001,5.3853692798,16.89,-6.61,18.1373702614,32.46,22.11416,-5.01588,22.6758709795,5.38416,0.11412000000000001,5.3853692798,16.73,-5.13,17.4988513909,0.0
2019-09-18 07:30:00,25.17708,-8.48136,26.5672509827,5.43708,0.09864,5.4379746943,19.74,-8.58,21.5240330793,32.66,25.42708,-1.1013600000000001,25.4509212245,5.43708,0.09864,5.4379746943,19.99,-1.2,20.0259856187,0.0
2019-09-18 08:00:00,26.42976,-8.98744,27.916057949,5.63976,0.05256,5.6400049123,20.79,-9.04,22.6703705307,32.75,26.87976,1.08256,26.9015507696,5.63976,0.05256,5.6400049123,21.24,1.03,21.2649594404,0.0
2019-09-18 08:30:00,26.54308,-9.9266,28.3385335444,6.01308,0.0234,6.0131255306,20.53,-9.95,22.814105286,32.72,26.97308,0.1834,26.9737034952,6.01308,0.0234,6.0131255306,20.96,0.16,20.9606106781,0.0
2019-09-18 09:00:00,26.17884,-10.04788,28.040890789,6.46884,0.042120000000000005,6.4689771247,19.71,-10.09,22.1425427627,32.68,26.59884,-0.047880000000000006,26.5988830938,6.46884,0.042120000000000005,6.4689771247,20.13,-0.09,20.1302011912,0.0
2019-09-18 09:30:00,26.5402,-9.76348,28.2791046137,6.9102,-0.03348,6.910281105,19.63,-9.73,21.9091259524,32.64,26.9402,0.22652000000000003,26.9411523018,6.9102,-0.03348,6.910281105,20.03,0.26,20.0316873977,0.0
2019-09-18 10:00:00,26.28348,-9.86944,28.0753836452,7.32348,-0.10944000000000001,7.3242976745,18.96,-9.76,21.3246148852,32.64,26.69348,0.15056,26.6939046006,7.32348,-0.10944000000000001,7.3242976745,19.37,0.26,19.3717448879,0.0
2019-09-18 10:30:00,24.738,-10.64996,26.9330706011,2.5380000000000003,-0.12996000000000002,2.5413251664,22.2,-10.52,24.5664486648,32.7,25.188,-0.6199600000000001,25.195628478,2.5380000000000003,-0.12996000000000002,2.5413251664,22.65,-0.49,22.6552996008,0.0
2019-09-18 11:00:00,24.28636,-10.5972,26.4976966903,2.55636,-0.1872,2.5632050815,21.73,-10.41,24.0948334711,32.55,24.73636,-0.6572,24.745088763,2.55636,-0.1872,2.5632050815,22.18,-0.47000000000000003,22.1849791526,0.0
2019-09-18 11:30:00,24.14516,-10.546,26.3478057421,2.76516,-0.216,2.7735835711,21.38,-10.33,23.7447531046,32.47,24.58516,-0.666,24.5941791533,2.76516,-0.216,2.7735835711,21.82,-0.45,21.824639745,0.0
2019-09-18 12:00:00,23.87784,-10.57364,26.1142318653,2.87784,-0.23364000000000001,2.8873085591,21.0,-10.34,23.4075970574,32.52,24.30784,-0.66364,24.3168974895,2.87784,-0.23364000000000001,2.8873085591,21.43,-0.43,21.4343136116,0.0
2019-09-18 12:30:00,23.84224,-10.54768,26.0711710823,2.98224,-0.24768,2.9925074436,20.86,-10.3,23.2643418132,32.47,24.28224,-0.6776800000000001,24.291694663,2.98224,-0.24768,2.9925074436,21.3,-0.43,21.3043399335,0.0
2019-09-18 13:00:00,23.76636,-10.8256,26.1157707719,3.00636,-0.2556,3.0172059608,20.76,-10.57,23.2959760474,32.47,24.19636,-0.9356000000000001,24.2144416539,3.00636,-0.2556,3.0172059608,21.19,-0.68,21.2009079994,0.0
2019-09-18 13:30:00,22.96968,-10.9892,25.4630853579,3.01968,-0.2592,3.0307840475,19.95,-10.73,22.6524921366,32.54,23.38968,-1.0792,23.414563911,3.01968,-0.2592,3.0307840475,20.37,-0.8200000000000001,20.3864979827,0.0
2019-09-18 14:00:00,22.71548,-10.64696,25.0868648673,2.98548,-0.24696,2.9956768971,19.73,-10.4,22.3032038057,32.54,23.11548,-0.71696,23.1265961022,2.98548,-0.24696,2.9956768971,20.13,-0.47000000000000003,20.135486088,0.0
2019-09-18 14:30:00,22.7192,-10.60364,25.0718812595,2.8692,-0.23364000000000001,2.8786969776999998,19.85,-10.37,22.3955218738,32.59,23.1392,-0.6236400000000001,23.147602543,2.8692,-0.23364000000000001,2.8786969776999998,20.27,-0.39,20.2737515029,0.0
2019-09-18 15:00:00,22.55832,-10.85744,25.0352112948,2.7583200000000003,-0.21744000000000002,2.7668771885,19.8,-10.64,22.4777578953,32.71,22.96832,-0.80744,22.9825081959,2.7583200000000003,-0.21744000000000002,2.7668771885,20.21,-0.59,20.2186102391,0.0
2019-09-18 15:30:00,22.83432,-10.99768,25.3447259848,2.07432,-0.15768000000000001,2.0803044116,20.76,-10.84,23.4197181879,32.8,23.27432,-0.89768,23.2916251225,2.07432,-0.15768000000000001,2.0803044116,21.2,-0.74,21.2129111628,0.0
2019-09-18 16:00:00,23.49316,-11.06024,25.9664682936,1.8831600000000002,-0.12024000000000001,1.886994765,21.61,-10.94,24.2213893078,32.74,23.93316,-1.03024,23.9553238768,1.8831600000000002,-0.12024000000000001,1.886994765,22.05,-0.91,22.068769789,0.0
2019-09-18 16:30:00,23.70792,-11.54648,26.3701852689,1.89792,-0.09648000000000001,1.9003706787999999,21.81,-11.45,24.6328764053,32.76,24.14792,-1.49648,24.194245033,1.89792,-0.09648000000000001,1.9003706787999999,22.25,-1.4,22.2940014354,0.0
2019-09-18 17:00:00,24.03896,-11.60056,26.6916576892,1.57896,-0.07056000000000001,1.5805357937,22.46,-11.53,25.2466334389,32.65,24.49896,-1.61056,24.5518419797,1.57896,-0.07056000000000001,1.5805357937,22.92,-1.54,22.9716782147,0.0
2019-09-18 17:30:00,25.72376,-11.36708,28.1233414847,5.06376,-0.03708,5.0638957596,20.66,-11.33,23.5627778498,32.7,26.15376,-1.34708,26.1884284879,5.06376,-0.03708,5.0638957596,21.09,-1.31,21.1306459911,0.0
2019-09-18 18:00:00,26.51088,-11.54336,28.9149774073,5.15088,0.02664,5.1509488897,21.36,-11.57,24.2922724338,32.68,26.96088,-1.54336,27.0050182459,5.15088,0.02664,5.1509488897,21.81,-1.57,21.8664354663,0.0
2019-09-18 18:30:00,27.1374,-11.698360000000001,29.5514822885,4.7574000000000005,0.07164000000000001,4.7579393701,22.38,-11.77,25.2863065709,32.71,27.5874,-1.68836,27.6390158698,4.7574000000000005,0.07164000000000001,4.7579393701,22.83,-1.76,22.8977400632,0.0
2019-09-18 19:00:00,27.43152,-11.74344,29.8395152867,4.51152,0.10656,4.5127782733,22.92,-11.85,25.8021103788,32.71,27.90152,-1.74344,27.9559367817,4.51152,0.10656,4.5127782733,23.39,-1.85,23.4630475429,0.0
2019-09-18 19:30:00,27.54008,-11.94688,30.0197259838,4.4200800000000005,0.12312000000000001,4.4217944028,23.12,-12.07,26.0810141674,32.71,28.01008,-1.9468800000000002,28.0776587938,4.4200800000000005,0.12312000000000001,4.4217944028,23.59,-2.07,23.6806461061,0.0
2019-09-18 20:00:00,29.5578,-11.2274,31.6183182918,14.5278,-0.8874000000000001,14.5548772444,15.03,-10.34,18.243259029,32.64,29.8978,-1.2474,29.92381078,14.5278,-0.8874000000000001,14.5548772444,15.37,-0.36,15.3742154271,0.0
2019-09-18 20:30:00,29.71612,-11.17568,31.7481276821,16.20612,-1.16568,16.2479886545,13.51,-10.01,16.8142855929,32.64,30.05612,-1.14568,30.0779476048,16.20612,-1.16568,16.2479886545,13.85,0.02,13.8500144404,0.0
2019-09-18 21:00:00,27.85236,-11.86164,30.2729658451,9.25236,0.28836,9.256852438,18.6,-12.15,22.2167166791,32.78,28.27236,-1.77164,28.3278140395,9.25236,0.28836,9.256852438,19.02,-2.06,19.1312310111,0.0
2019-09-18 21:30:00,24.63,-12.95148,27.827643346,0.0,0.12852000000000002,0.12852000000000002,24.63,-13.08,27.8876908331,32.78,25.12,-2.93148,25.2904720199,0.0,0.12852000000000002,0.12852000000000002,25.12,-3.06,25.3056910595,0.0
2019-09-18 22:00:00,22.87108,-13.35752,26.486027277,0.00108,0.13248000000000001,0.1324844021,22.87,-13.49,26.5521562213,32.82,23.34108,-3.31752,23.5756644555,0.00108,0.13248000000000001,0.1324844021,23.34,-3.45,23.5936029466,0.0
2019-09-18 22:30:00,21.22628,-13.40148,25.102880887,0.02628,0.12852000000000002,0.1311793764,21.2,-13.53,25.1495705729,32.74,21.66628,-3.38148,21.9285680342,0.02628,0.12852000000000002,0.1311793764,21.64,-3.51,21.9228123196,0.0
2019-09-18 23:00:00,19.40384,-13.69328,23.7489983769,0.03384,0.12672,0.1311606038,19.37,-13.82,23.7947326104,32.93,19.80384,-3.55328,20.1200864189,0.03384,0.12672,0.1311606038,19.77,-3.68,20.109582293,0.0
2019-09-18 23:30:00,17.43188,-13.65688,22.1445436094,0.19188000000000002,0.033120000000000004,0.1947174075,17.24,-13.69,22.0143975616,33.02,17.81188,-3.43688,18.1404303496,0.19188000000000002,0.033120000000000004,0.1947174075,17.62,-3.47,17.9584325597,0.0
2019-09-19 00:00:00,15.74708,-13.64544,20.8367118644,0.39708000000000004,-0.05544,0.4009315652,15.35,-13.59,20.5014779955,32.91,16.08708,-3.48544,16.4603291255,0.39708000000000004,-0.05544,0.4009315652,15.69,-3.43,16.0605417094,0.0
2019-09-19 00:30:00,14.80596,-13.936160000000001,20.3330520844,0.43596,-0.05616,0.4395623587,14.37,-13.88,19.9787712335,32.94,15.13596,-3.77616,15.5998932518,0.43596,-0.05616,0.4395623587,14.7,-3.7199999999999998,15.1633901223,0.0
2019-09-19 01:00:00,14.062,-14.02616,19.8613445755,0.432,-0.05616,0.43563510600000005,13.63,-13.97,19.5176279296,32.94,14.382,-3.85616,14.8899930808,0.432,-0.05616,0.43563510600000005,13.95,-3.8,14.4583021133,0.0
2019-09-19 01:30:00,13.39004,-13.99412,19.3682360006,0.6800400000000001,-0.024120000000000003,0.6804676157,12.71,-13.97,18.8866354865,33.03,13.69004,-3.74412,14.192802041,0.6800400000000001,-0.024120000000000003,0.6804676157,13.01,-3.7199999999999998,13.5313894335,0.0
2019-09-19 02:00:00,12.96228,-14.2042,19.2296645951,0.69228,-0.0342,0.6931242590000001,12.27,-14.17,18.7441137427,33.23,13.26228,-3.8242000000000003,13.8026293306,0.69228,-0.0342,0.6931242590000001,12.57,-3.79,13.1289375046,0.0
2019-09-19 02:30:00,12.87212,-14.40904,19.321281195,0.40212000000000003,-0.05904,0.4064310716,12.47,-14.35,19.0111388402,33.29,13.17212,-3.99904,13.7657933377,0.40212000000000003,-0.05904,0.4064310716,12.77,-3.94,13.3640001497,0.0
2019-09-19 03:00:00,12.81072,-14.19512,19.121087279,0.18072000000000002,-0.015120000000000001,0.1813514069,12.63,-14.18,18.9891890296,33.27,13.13072,-3.80512,13.6709453196,0.18072000000000002,-0.015120000000000001,0.1813514069,12.95,-3.79,13.4932056977,0.0
2019-09-19 03:30:00,13.3838,-11.10808,17.3929739759,0.3438,-0.02808,0.34494481650000003,13.04,-11.08,17.1116334697,33.09,13.7038,-0.7880800000000001,13.7264418014,0.3438,-0.02808,0.34494481650000003,13.36,-0.76,13.3815993065,0.0
2019-09-19 04:00:00,13.40092,-11.03484,17.3595031804,0.25092000000000003,-0.02484,0.2521465288,13.15,-11.01,17.1505859958,33.13,13.73092,-0.6748400000000001,13.7474933378,0.25092000000000003,-0.02484,0.2521465288,13.48,-0.65,13.4956622661,0.0
2019-09-19 04:30:00,13.73468,-11.1868,17.7140037525,0.18468,0.0432,0.1896653432,13.55,-11.23,17.5987329089,33.2,14.06468,-0.8068000000000001,14.0878014517,0.18468,0.0432,0.1896653432,13.88,-0.85,13.906002301200001,0.0
2019-09-19 05:00:00,14.29124,-11.30968,18.2249390243,0.11124,0.13032000000000002,0.1713407132,14.18,-11.44,18.2193852805,33.15,14.64124,-0.9596800000000001,14.6726580564,0.11124,0.13032000000000002,0.1713407132,14.53,-1.09,14.5708270184,0.0
2019-09-19 05:30:00,15.22,-11.394,19.0124074225,0.0,0.126,0.126,15.22,-11.52,19.0881848273,33.23,15.57,-1.024,15.6036366274,0.0,0.126,0.126,15.57,-1.15,15.6124117291,0.0
2019-09-19 06:00:00,16.01,-11.29256,19.5918863654,0.0,0.12744,0.12744,16.01,-11.42,19.6656172036,33.12,16.38,-1.00256,16.4106528375,0.0,0.12744,0.12744,16.38,-1.13,16.4189311467,0.0
2019-09-19 06:30:00,18.79072,-10.52976,21.5398933093,0.00072,0.12024000000000001,0.1202421557,18.79,-10.65,21.5983008591,33.09,19.20072,-0.24976,19.202344351,0.00072,0.12024000000000001,0.1202421557,19.2,-0.37,19.2035647732,0.0
2019-09-19 07:00:00,22.17124,-9.582840000000001,24.1535650703,3.98124,0.13716,3.9836019886000003,18.19,-9.72,20.6241242238,33.16,22.58124,0.75716,22.5939304063,3.98124,0.13716,3.9836019886000003,18.6,0.62,18.6103304646,0.0
2019-09-19 07:30:00,24.01072,-8.8704,25.5968488506,0.27072,0.1296,0.30014243020000003,23.74,-9.0,25.3887297831,32.95,24.51072,1.3396,24.5472997105,0.27072,0.1296,0.30014243020000003,24.24,1.21,24.2701812931,0.0
2019-09-19 08:00:00,25.09644,-8.37504,26.4569952125,0.22644000000000003,-0.00504,0.2264960821,24.87,-8.37,26.2406897775,32.83,25.60644,1.74496,25.6658265964,0.22644000000000003,-0.00504,0.2264960821,25.38,1.75,25.440261398,0.0
2019-09-19 08:30:00,25.94268,-8.32976,27.2471566818,3.44268,-0.05976000000000001,3.443198635,22.5,-8.27,23.9717104104,32.83,26.39268,1.80024,26.4540057768,3.44268,-0.05976000000000001,3.443198635,22.95,1.8599999999999999,23.0252491843,0.0
2019-09-19 09:00:00,25.4692,-7.8798,26.6602962602,3.8592,-0.10980000000000001,3.860761671,21.61,-7.77,22.9644290153,32.74,25.9292,2.2202,26.0240792475,3.8592,-0.10980000000000001,3.860761671,22.07,2.33,22.1926519371,0.0
2019-09-19 09:30:00,25.49944,-8.39628,26.8462093814,1.5494400000000002,-0.20628000000000002,1.5631109212,23.95,-8.19,25.3116297381,32.71,25.97944,1.66372,26.0326577005,1.5494400000000002,-0.20628000000000002,1.5631109212,24.43,1.87,24.5014652623,0.0
2019-09-19 10:00:00,25.20464,-8.58832,26.6276757895,1.93464,-0.23832000000000003,1.9492635409,23.27,-8.35,24.7227708803,32.68,25.67464,1.45168,25.7156472591,1.93464,-0.23832000000000003,1.9492635409,23.74,1.69,23.800077731000002,0.0
2019-09-19 10:30:00,24.86124,-8.69364,26.3374378174,2.27124,-0.23364000000000001,2.2832255226,22.59,-8.46,24.1221827371,32.7,25.31124,1.35636,25.3475557557,2.27124,-0.23364000000000001,2.2832255226,23.04,1.5899999999999999,23.0947981156,0.0
2019-09-19 11:00:00,24.788,-8.51624,26.2101371179,2.628,-0.15624000000000002,2.6326402978,22.16,-8.36,23.684492817,32.67,25.238,1.52376,25.2839571376,2.628,-0.15624000000000002,2.6326402978,22.61,1.6800000000000002,22.6723289496,0.0
2019-09-19 11:30:00,25.77352,-7.8434800000000005,26.9405737077,8.00352,-0.21348000000000003,8.006366598,17.77,-7.63,19.3388158893,32.63,26.16352,2.18652,26.2547262126,8.00352,-0.21348000000000003,8.006366598,18.16,2.4,18.3179038102,0.0
2019-09-19 12:00:00,25.035,-8.0326,26.2920879308,5.985,-0.10260000000000001,5.9858793640000005,19.05,-7.93,20.634616546,32.63,25.455,2.0074,25.5340298378,5.985,-0.10260000000000001,5.9858793640000005,19.47,2.11,19.5839985703,0.0
2019-09-19 12:30:00,23.75924,-9.65736,25.6469508431,1.74924,-0.027360000000000002,1.7494539569,22.01,-9.63,24.0245083196,32.71,24.18924,0.39264000000000004,24.1924264584,1.74924,-0.027360000000000002,1.7494539569,22.44,0.42,22.4439301371,0.0
2019-09-19 13:00:00,23.41884,-9.77704,25.3777969514,1.78884,-0.07704000000000001,1.7904981729,21.63,-9.7,23.7054192116,32.76,23.86884,0.30296,23.8707626126,1.78884,-0.07704000000000001,1.7904981729,22.08,0.38,22.0832696854,0.0
2019-09-19 13:30:00,23.0704,-10.19868,25.224123967,2.8404,-0.23868000000000003,2.8504105498000003,20.23,-9.96,22.5489356733,32.83,23.4804,-0.06868,23.480500444,2.8404,-0.23868000000000003,2.8504105498000003,20.64,0.17,20.640700085,0.0
2019-09-19 14:00:00,23.14112,-9.8884,25.1652913636,3.02112,-0.2484,3.0313146677,20.12,-9.64,22.3101770499,32.81,23.57112,0.2416,23.5723581471,3.02112,-0.2484,3.0313146677,20.55,0.49,20.555841019,0.0
2019-09-19 14:30:00,23.2922,-9.87028,25.2972134457,2.9322,-0.26028,2.9437293555,20.36,-9.61,22.5140334014,32.81,23.7122,0.24972000000000003,23.7135149001,2.9322,-0.26028,2.9437293555,20.78,0.51,20.7862574794,0.0
2019-09-19 15:00:00,23.1174,-9.96824,25.1749874172,2.7774,-0.22824000000000003,2.7867623253,20.34,-9.74,22.551789286,32.85,23.5474,0.20176000000000002,23.5482643492,2.7774,-0.22824000000000003,2.7867623253,20.77,0.43,20.7744506546,0.0
2019-09-19 15:30:00,23.09804,-10.28188,25.2831269462,2.49804,-0.19188000000000002,2.5053985264,20.6,-10.09,22.9383543438,32.95,23.51804,-0.13188,23.5184097629,2.49804,-0.19188000000000002,2.5053985264,21.02,0.06,21.0200856326,0.0
2019-09-19 16:00:00,23.8084,-10.48804,26.0161275674,2.2284,-0.15804,2.2339971355,21.58,-10.33,23.924993207900002,32.99,24.2584,-0.27804,24.2599933389,2.2284,-0.15804,2.2339971355,22.03,-0.12,22.0303268246,0.0
2019-09-19 16:30:00,24.33196,-10.79224,26.6179774149,1.82196,-0.10224000000000001,1.8248263641,22.51,-10.69,24.9193940536,32.92,24.79196,-0.65224,24.8005382534,1.82196,-0.10224000000000001,1.8248263641,22.97,-0.55,22.9765837321,0.0
2019-09-19 17:00:00,24.94088,-11.0184,27.2663278374,1.55088,-0.0684,1.5523876238,23.39,-10.95,25.8262385957,32.9,25.41088,-0.8684000000000001,25.4257141676,1.55088,-0.0684,1.5523876238,23.86,-0.8,23.8734078003,0.0
2019-09-19 17:30:00,25.33316,-11.26692,27.7256646786,1.16316,-0.01692,1.1632830576,24.17,-11.25,26.6599212302,32.93,25.82316,-1.11692,25.8473035861,1.16316,-0.01692,1.1632830576,24.66,-1.1,24.6845214659,0.0
2019-09-19 18:00:00,25.87028,-11.22048,28.1987687446,0.71028,0.02952,0.7108931768,25.16,-11.25,27.5606259,32.93,26.37028,-1.09048,26.3928174682,0.71028,0.02952,0.7108931768,25.66,-1.12,25.6844310819,0.0
2019-09-19 18:30:00,26.312640000000002,-11.27404,28.6261943278,0.33264000000000005,0.07596,0.34120271280000003,25.98,-11.35,28.3510652357,32.93,26.83264,-1.16404,26.8578770287,0.33264000000000005,0.07596,0.34120271280000003,26.5,-1.24,26.5289954578,0.0
2019-09-19 19:00:00,26.52916,-11.14568,28.7753803271,0.11916000000000002,0.09432,0.1519716026,26.41,-11.24,28.7023640141,32.87,27.04916,-1.06568,27.0701446352,0.11916000000000002,0.09432,0.1519716026,26.93,-1.16,26.9549717121,0.0
2019-09-19 19:30:00,26.8244,-10.81536,28.9226632123,0.6444000000000001,0.13464,0.658315494,26.18,-10.95,28.377718372,32.84,27.3244,-0.73536,27.3342932905,0.6444000000000001,0.13464,0.658315494,26.68,-0.87,26.6941810138,0.0
2019-09-19 20:00:00,29.2668,-10.07736,30.9531705454,5.3568,0.15264000000000003,5.3589742684,23.91,-10.23,26.0065568655,32.76,29.7568,-0.01736,29.7568050639,5.3568,0.15264000000000003,5.3589742684,24.4,-0.17,24.4005922059,0.0
2019-09-19 20:30:00,28.13336,-10.45708,30.0139378792,3.12336,0.14292000000000002,3.1266281864,25.01,-10.6,27.1635803973,32.83,28.64336,-0.35708,28.6455856672,3.12336,0.14292000000000002,3.1266281864,25.52,-0.5,25.5248976492,0.0
2019-09-19 21:00:00,26.22384,-11.1496,28.495672733,0.12384,0.0504,0.1337030501,26.1,-11.2,28.4015844628,32.92,26.74384,-1.0396,26.7640382997,0.12384,0.0504,0.1337030501,26.62,-1.09,26.6423065818,0.0
2019-09-19 21:30:00,24.52964,-11.44148,27.0667822823,0.17964000000000002,0.038520000000000006,0.1837234879,24.35,-11.48,26.9204921946,32.99,25.01964,-1.28148,25.0524365426,0.17964000000000002,0.038520000000000006,0.1837234879,24.84,-1.32,24.8750477386,0.0
2019-09-19 22:00:00,22.64456,-12.09432,25.6719433206,0.21456000000000003,-0.00432,0.2146034855,22.43,-12.09,25.4808359361,33.02,23.10456,-1.89432,23.1820866415,0.21456000000000003,-0.00432,0.2146034855,22.89,-1.8900000000000001,22.9678949841,0.0
2019-09-19 22:30:00,20.7966,-12.18232,24.1020225737,0.3366,-0.022320000000000003,0.33733920970000003,20.46,-12.16,23.8007814998,32.94,21.2266,-2.03232,21.3236692936,0.3366,-0.022320000000000003,0.33733920970000003,20.89,-2.01,20.986476598,0.0
2019-09-19 23:00:00,18.96916,-12.56076,22.750862025099998,0.38916,-0.050760000000000007,0.39245647300000003,18.58,-12.51,22.3990289968,33.06,19.34916,-2.33076,19.4890337083,0.38916,-0.050760000000000007,0.39245647300000003,18.96,-2.2800000000000002,19.0965965554,0.0
2019-09-19 23:30:00,17.0324,-12.88092,21.3546423479,0.3924,-0.07092000000000001,0.3987573277,16.64,-12.81,20.999659521,33.11,17.4124,-2.61092,17.6070604306,0.3924,-0.07092000000000001,0.3987573277,17.02,-2.54,17.2084862786,0.0
2019-09-20 00:00:00,15.7592,-13.02876,20.4475174967,0.43920000000000003,-0.06876,0.44454985950000003,15.32,-12.96,20.0664894787,33.11,16.0992,-2.75876,16.3338604554,0.43920000000000003,-0.06876,0.44454985950000003,15.66,-2.69,15.8893580739,0.0
2019-09-20 00:30:00,14.744,-13.17624,19.7736905139,0.774,-0.06624000000000001,0.7768292847,13.97,-13.11,19.1581053343,33.0,15.074,-2.95624,15.3611467976,0.774,-0.06624000000000001,0.7768292847,14.3,-2.89,14.5891089515,0.0
2019-09-20 01:00:00,14.12868,-13.30248,19.4055552019,0.6886800000000001,-0.042480000000000004,0.6899889077,13.44,-13.26,18.8801800839,33.0,14.43868,-3.09248,14.7661407515,0.6886800000000001,-0.042480000000000004,0.6899889077,13.75,-3.05,14.084211018,0.0
2019-09-20 01:30:00,13.95932,-13.52912,19.4396425594,0.40932,-0.06912,0.4151149682,13.55,-13.46,19.0990601863,33.04,14.28932,-3.29912,14.6652261775,0.40932,-0.06912,0.4151149682,13.88,-3.23,14.2508701489,0.0
2019-09-20 02:00:00,13.88068,-13.75924,19.544563506,0.31068,-0.039240000000000004,0.3131482716,13.57,-13.72,19.2972355533,33.04,14.20068,-3.52924,14.6326637165,0.31068,-0.039240000000000004,0.3131482716,13.89,-3.49,14.321738721300001,0.0
2019-09-20 02:30:00,13.64508,-13.968,19.5267312217,0.23508,-0.018000000000000002,0.23576812,13.41,-13.95,19.3502093012,33.22,13.96508,-3.628,14.4286466242,0.23508,-0.018000000000000002,0.23576812,13.73,-3.61,14.1966545355,0.0
2019-09-20 03:00:00,13.20736,-13.9614,19.218612024,0.20736000000000002,-0.0414,0.2114524287,13.0,-13.92,19.0464274865,33.19,13.52736,-3.6214,14.0037140263,0.20736000000000002,-0.0414,0.2114524287,13.32,-3.58,13.7927082185,0.0
2019-09-20 03:30:00,13.05888,-13.68744,18.9177260951,0.30888000000000004,-0.03744,0.311140817,12.75,-13.65,18.6784635342,33.23,13.36888,-3.31744,13.7743370297,0.30888000000000004,-0.03744,0.311140817,13.06,-3.2800000000000002,13.4655857652,0.0
2019-09-20 04:00:00,12.5664,-13.54952,18.4798241656,0.5364,-0.02952,0.5372116812000001,12.03,-13.52,18.0972732753,33.19,12.8664,-3.19952,13.2582494014,0.5364,-0.02952,0.5372116812000001,12.33,-3.17,12.7309779671,0.0
2019-09-20 04:30:00,12.44092,-13.49776,18.3566340995,0.7909200000000001,-0.07776000000000001,0.7947333289,11.65,-13.42,17.7712942691,33.3,12.73092,-3.06776,13.095322656,0.7909200000000001,-0.07776000000000001,0.7947333289,11.94,-2.99,12.3086839264,0.0
2019-09-20 05:00:00,12.4068,-13.36804,18.2382340067,0.8568,-0.06804,0.8594973424000001,11.55,-13.3,17.615121345,33.21,12.6968,-2.99804,13.0459562348,0.8568,-0.06804,0.8594973424000001,11.84,-2.93,12.1971513068,0.0
2019-09-20 05:30:00,12.79124,-13.26184,18.4253146764,1.28124,-0.051840000000000004,1.2822883152,11.51,-13.21,17.5209645853,33.25,13.08124,-2.90184,13.3992356246,1.28124,-0.051840000000000004,1.2822883152,11.8,-2.85,12.1392956962,0.0
2019-09-20 06:00:00,13.54604,-13.02812,18.7943371901,1.61604,-0.07812000000000001,1.6179270738,11.93,-12.95,17.6075949522,33.23,13.83604,-2.67812,14.0928467534,1.61604,-0.07812000000000001,1.6179270738,12.22,-2.6,12.4935343278,0.0
2019-09-20 06:30:00,16.6188,-12.37876,20.7224084647,1.5588000000000002,-0.06876,1.5603157942,15.06,-12.31,19.4509562747,33.15,16.9688,-2.07876,17.0956549034,1.5588000000000002,-0.06876,1.5603157942,15.41,-2.01,15.5405340964,0.0
2019-09-20 07:00:00,18.78804,-11.6228,22.0925310203,1.68804,-0.0828,1.6900694902,17.1,-11.54,20.6296291775,33.07,19.16804,-1.3928,19.2185756309,1.68804,-0.0828,1.6900694902,17.48,-1.31,17.5290187974,0.0
2019-09-20 07:30:00,21.79236,-10.72388,24.2880331979,1.69236,-0.08388000000000001,1.6944374358,20.1,-10.64,22.7424624876,32.84,22.23236,-0.5938800000000001,22.2402905697,1.69236,-0.08388000000000001,1.6944374358,20.54,-0.51,20.5463305726,0.0
2019-09-20 08:00:00,23.26808,-10.07584,25.3559874308,1.73808,-0.10584,1.7412995699,21.53,-9.97,23.7263945849,32.65,23.70808,-0.10584,23.7083162496,1.73808,-0.10584,1.7412995699,21.97,0.0,21.97,0.0
2019-09-20 08:30:00,23.45844,-9.70432,25.386457687,3.26844,-0.27432,3.2799316298,20.19,-9.43,22.2836487138,32.65,23.86844,0.30568,23.8703973217,3.26844,-0.27432,3.2799316298,20.6,0.58,20.608163431,0.0
2019-09-20 09:00:00,23.70936,-9.30776,25.4709275023,3.87936,-0.34776,3.8949160488,19.83,-8.96,21.7602964134,32.57,24.12936,0.64224,24.1379055891,3.87936,-0.34776,3.8949160488,20.25,0.99,20.274185557,0.0
2019-09-20 09:30:00,23.22124,-9.1658,24.9647326598,3.98124,-0.32580000000000003,3.9945484823,19.24,-8.84,21.1736439944,32.6,23.62124,0.8042,23.6349257832,3.98124,-0.32580000000000003,3.9945484823,19.64,1.13,19.672480779,0.0
2019-09-20 10:00:00,22.88372,-8.68156,24.4751736474,4.38372,-0.42156000000000005,4.4039429915,18.5,-8.26,20.2602467902,32.72,23.26372,1.37844,23.3045224167,4.38372,-0.42156000000000005,4.4039429915,18.88,1.8,18.9656109841,0.0
2019-09-20 10:30:00,22.08152,-8.606,23.6992987557,4.96152,-0.486,4.9852659619,17.12,-8.12,18.9480553092,32.75,22.44152,1.494,22.4911950752,4.96152,-0.486,4.9852659619,17.48,1.98,17.5917821724,0.0
2019-09-20 11:00:00,21.15148,-8.1436,22.6650243139,5.90148,-0.6336,5.9353951133,15.25,-7.51,16.9988999644,32.67,21.49148,1.9464000000000001,21.5794389536,5.90148,-0.6336,5.9353951133,15.59,2.58,15.8020410074,0.0
2019-09-20 11:30:00,21.85808,-8.09164,23.3077304596,5.60808,-0.6116400000000001,5.6413353717,16.25,-7.48,17.8889043823,32.59,22.21808,1.92836,22.3016064707,5.60808,-0.6116400000000001,5.6413353717,16.61,2.54,16.8030860261,0.0
2019-09-20 12:00:00,22.80832,-8.17472,24.2290220253,5.36832,-0.59472,5.401162051,17.44,-7.58,19.0160458561,32.64,23.18832,1.87528,23.2640250065,5.36832,-0.59472,5.401162051,17.82,2.47,17.9903668667,0.0
2019-09-20 12:30:00,22.14564,-8.27896,23.6425580192,5.52564,-0.58896,5.5569390217,16.62,-7.69,18.3128506792,32.69,22.50564,1.80104,22.577590148,5.52564,-0.58896,5.5569390217,16.98,2.39,17.1473758925,0.0
2019-09-20 13:00:00,21.4572,-8.7854,23.186088178,5.6772,-0.6354000000000001,5.7126467596,15.78,-8.15,17.760374433,32.82,21.8272,1.3746,21.8704408963,5.6772,-0.6354000000000001,5.7126467596,16.15,2.01,16.2745998415,0.0
2019-09-20 13:30:00,21.05944,-9.02708,22.9126206803,5.95944,-0.66708,5.9966591399,15.1,-8.36,17.2597682487,32.87,21.38944,1.17292,21.4215752185,5.95944,-0.66708,5.9966591399,15.43,1.8399999999999999,15.539321092,0.0
2019-09-20 14:00:00,20.22444,-8.97868,22.1279160306,6.09444,-0.6886800000000001,6.1332274584,14.13,-8.29,16.3823380505,32.9,20.55444,1.23132,20.5912882709,6.09444,-0.6886800000000001,6.1332274584,14.46,1.92,14.5869119419,0.0
2019-09-20 14:30:00,20.08608,-9.23872,22.108924827,6.07608,-0.6487200000000001,6.1106125556,14.01,-8.59,16.433751854,33.08,20.40608,1.08128,20.4347074216,6.07608,-0.6487200000000001,6.1106125556,14.33,1.73,14.4340500207,0.0
2019-09-20 15:00:00,18.85576,-9.82804,21.2633500517,6.12576,-0.6980400000000001,6.1654031027,12.73,-9.13,15.6655609539,33.01,19.15576,0.46196000000000004,19.1613295003,6.12576,-0.6980400000000001,6.1654031027,13.03,1.16,13.0815327848,0.0
2019-09-20 15:30:00,18.5244,-9.78128,20.9481940462,6.1344,-0.70128,6.174354784,12.39,-9.08,15.3609407264,32.92,18.8344,0.44872000000000006,18.8397445046,6.1344,-0.70128,6.174354784,12.7,1.15,12.7519606336,0.0
2019-09-20 16:00:00,18.46436,-9.7,20.8571951664,6.53436,-0.72,6.5739075602,11.93,-8.98,14.9320226359,32.77,18.74436,0.43,18.7492915015,6.53436,-0.72,6.5739075602,12.21,1.15,12.2640368558,0.0
2019-09-20 16:30:00,18.30036,-9.79336,20.756037103,6.75036,-0.7833600000000001,6.7956613379,11.55,-9.01,14.648638162,32.81,18.57036,0.36664,18.5739789873,6.75036,-0.7833600000000001,6.7956613379,11.82,1.15,11.8758115512,0.0
2019-09-20 17:00:00,18.29072,-9.69604,20.7017784212,6.48072,-0.71604,6.5201568233,11.81,-8.98,14.8363236686,32.85,18.58072,0.46396000000000004,18.5865116307,6.48072,-0.71604,6.5201568233,12.1,1.18,12.1574010381,0.0
2019-09-20 17:30:00,19.41976,-9.90608,21.8004013592,5.36976,-0.58608,5.4016490282,14.05,-9.32,16.860157176,32.89,19.72976,0.29392,19.7319491846,5.36976,-0.58608,5.4016490282,14.36,0.88,14.3869385208,0.0
2019-09-20 18:00:00,19.39488,-9.84972,21.752663154,5.47488,-0.6397200000000001,5.5121277827,13.92,-9.21,16.6910305254,32.86,19.71488,0.30028000000000005,19.71716667,5.47488,-0.6397200000000001,5.5121277827,14.24,0.9400000000000001,14.2709915563,0.0
2019-09-20 18:30:00,21.40316,-10.409,23.80005334,4.31316,-0.459,4.3375142865,17.09,-9.95,19.7755050504,33.03,21.78316,-0.159,21.78374028,4.31316,-0.459,4.3375142865,17.47,0.30000000000000004,17.4725756544,0.0
2019-09-20 19:00:00,22.73296,-10.88168,25.203143256,3.43296,-0.30168,3.4461899518,19.3,-10.58,22.0096887756,33.19,23.14296,-0.5616800000000001,23.1497749878,3.43296,-0.30168,3.4461899518,19.71,-0.26,19.711714791,0.0
2019-09-20 19:30:00,23.4872,-11.12296,25.9878587614,2.6172,-0.19296000000000002,2.6243036032,20.87,-10.93,23.5589006535,33.17,23.9272,-0.83296,23.9416942216,2.6172,-0.19296000000000002,2.6243036032,21.31,-0.64,21.3196083454,0.0
2019-09-20 20:00:00,24.30772,-11.1286,26.7340791792,2.72772,-0.1386,2.7312389786,21.58,-10.99,24.2172768907,33.01,24.75772,-0.9486,24.7758862921,2.72772,-0.1386,2.7312389786,22.03,-0.81,22.0448860283,0.0
2019-09-20 20:30:00,23.33036,-11.3136,25.9288110543,3.42036,-0.1836,3.4252841473,19.91,-11.13,22.8097566844,33.07,23.75036,-1.0936,23.7755244125,3.42036,-0.1836,3.4252841473,20.33,-0.91,20.3503562622,0.0
2019-09-20 21:00:00,22.79048,-11.60716,25.5760071531,3.48048,-0.22716000000000003,3.4878851323,19.31,-11.38,22.413846167,33.09,23.21048,-1.35716,23.2501239802,3.48048,-0.22716000000000003,3.4878851323,19.73,-1.13,19.7623328582,0.0
2019-09-20 21:30:00,19.99172,-11.55316,23.0899193274,4.31172,-0.35316000000000003,4.3261589596,15.68,-11.2,19.2692085982,32.99,20.34172,-1.35316,20.3866773787,4.31172,-0.35316000000000003,4.3261589596,16.03,-1.0,16.0611612283,0.0
2019-09-20 22:00:00,19.21648,-12.1564,22.7387590811,3.69648,-0.2664,3.7060671001000003,15.52,-11.89,19.551022991099998,33.28,19.56648,-1.7764000000000002,19.6469523476,3.69648,-0.2664,3.7060671001000003,15.87,-1.51,15.9416749434,0.0
2019-09-20 22:30:00,18.42952,-8.77468,20.4118156109,3.08952,-0.18468,3.0950348193,15.34,-8.59,17.5813452273,33.14,18.45952,-3.74468,18.8355118575,3.08952,-0.18468,3.0950348193,15.37,-3.56,15.7768976672,0.0
2019-09-20 23:00:00,16.75848,-6.87188,18.1126857932,3.31848,-0.19188000000000002,3.3240227804,13.44,-6.68,15.0085309075,32.96,16.59848,-5.32188,17.4307758016,3.31848,-0.19188000000000002,3.3240227804,13.28,-5.13,14.2364075525,0.0
2019-09-20 23:30:00,14.93212,-7.00268,16.4925963655,3.28212,-0.20268000000000003,3.2883720709,11.65,-6.8,13.4893476492,32.84,14.77212,-5.46268,15.7498064139,3.28212,-0.20268000000000003,3.2883720709,11.49,-5.26,12.6367598695,0.0
2019-09-21 00:00:00,14.01,-7.33992,15.8162740747,3.15,-0.16992000000000002,3.1545796561,10.86,-7.17,13.0133969432,32.62,13.86,-5.81992,15.0323341104,3.15,-0.16992000000000002,3.1545796561,10.71,-5.65,12.1089471053,0.0
2019-09-21 00:30:00,12.598,-8.57232,15.2379222397,3.258,-0.20232000000000003,3.2642759354,9.34,-8.37,12.5416306755,32.48,12.438,-7.05232,14.2982188185,3.258,-0.20232000000000003,3.2642759354,9.18,-6.85,11.4540342238,0.0
2019-09-21 01:00:00,12.04348,-8.81188,14.9229567997,3.27348,-0.19188000000000002,3.2790988465,8.77,-8.62,12.2970443603,32.57,11.90348,-7.29188,13.9593821513,3.27348,-0.19188000000000002,3.2790988465,8.63,-7.1,11.1752807571,0.0
2019-09-21 01:30:00,11.786,-9.03628,14.8514023661,3.456,-0.20628000000000002,3.4621506955,8.33,-8.83,12.1391021085,32.5,11.636,-7.51628,13.8524712972,3.456,-0.20628000000000002,3.4621506955,8.18,-7.31,10.9703463938,0.0
2019-09-21 02:00:00,11.5544,-9.09556,14.7048757585,3.8844000000000003,-0.29556000000000004,3.8956282001,7.67,-8.8,11.6734270889,32.54,11.4044,-7.56556,13.6856873219,3.8844000000000003,-0.29556000000000004,3.8956282001,7.52,-7.27,10.459603243,0.0
2019-09-21 02:30:00,10.68036,-8.95504,13.9378201714,4.05036,-0.36504000000000003,4.0667764054,6.63,-8.59,10.8510368168,32.65,10.55036,-7.40504,12.8897134775,4.05036,-0.36504000000000003,4.0667764054,6.5,-7.04,9.5818369846,0.0
2019-09-21 03:00:00,10.17372,-8.96072,13.5572519913,3.57372,-0.27072,3.5839592571,6.6,-8.69,10.9121995949,32.74,10.02372,-7.41072,12.465702289,3.57372,-0.27072,3.5839592571,6.45,-7.14,9.6219592599,0.0
2019-09-21 03:30:00,10.12432,-8.9898,13.5395110511,3.60432,-0.2898,3.6159517008,6.52,-8.7,10.8720007358,32.62,9.98432,-7.4398,12.4513963033,3.60432,-0.2898,3.6159517008,6.38,-7.15,9.5826353369,0.0
2019-09-21 04:00:00,9.92568,-8.99572,13.3956000904,3.68568,-0.31572,3.6991777709,6.24,-8.68,10.6901824119,32.66,9.78568,-7.44572,12.2962709543,3.68568,-0.31572,3.6991777709,6.1,-7.13,9.3833309651,0.0
2019-09-21 04:30:00,10.10124,-9.09108,13.5898044542,3.71124,-0.36108,3.7287640183,6.39,-8.73,10.8187337522,32.66,9.96124,-7.54108,12.4937660417,3.71124,-0.36108,3.7287640183,6.25,-7.18,9.5191858896,0.0
2019-09-21 05:00:00,10.10708,-9.0656,13.5771193368,3.5470800000000002,-0.3456,3.5638765251,6.5600000000000005,-8.72,10.9120117302,32.66,9.96708,-7.5256,12.4890888013,3.5470800000000002,-0.3456,3.5638765251,6.42,-7.18,9.63165614,0.0
2019-09-21 05:30:00,10.99664,-9.22148,14.3513687389,3.35664,-0.32148000000000004,3.3719996263,7.64,-8.9,11.7294330639,32.6,10.85664,-7.6814800000000005,13.2993145342,3.35664,-0.32148000000000004,3.3719996263,7.5,-7.36,10.5080730869,0.0
2019-09-21 06:00:00,11.5328,-9.00264,14.6305503249,3.1428,-0.24264000000000002,3.1521525994,8.39,-8.76,12.1297032115,32.54,11.3828,-7.48264,13.6219689182,3.1428,-0.24264000000000002,3.1521525994,8.24,-7.24,10.968828561,0.0
2019-09-21 06:30:00,12.0406,-8.42676,14.6964734701,3.9906,-0.35676,4.0065154508,8.05,-8.07,11.3985700858,32.54,11.8906,-6.8967600000000004,13.7459691131,3.9906,-0.35676,4.0065154508,7.9,-6.54,10.2558081105,0.0
2019-09-21 07:00:00,12.45204,-9.4152,15.6108709303,3.45204,-0.2952,3.4646389713,9.0,-9.12,12.8130558416,32.62,12.30204,-7.8752,14.606812219,3.45204,-0.2952,3.4646389713,8.85,-7.58,11.6524203494,0.0
2019-09-21 07:30:00,14.09364,-9.15504,16.8061133476,3.65364,-0.36504000000000003,3.6718305314,10.44,-8.79,13.6476261672,32.67,13.93364,-7.62504,15.8835625302,3.65364,-0.36504000000000003,3.6718305314,10.28,-7.26,12.5851499792,0.0
2019-09-21 08:00:00,15.2664,-6.72308,16.6812101973,4.4964,-0.52308,4.5267235001,10.77,-6.2,12.4271034437,32.51,14.9564,-7.87308,16.9020498652,4.4964,-0.52308,4.5267235001,10.46,-7.35,12.7841346989,0.0
2019-09-21 08:30:00,17.21296,-1.9671600000000002,17.3250024654,4.33296,-0.49716000000000005,4.3613885893,12.88,-1.47,12.963614465100001,32.99,16.53296,-9.46716,19.0516635711,4.33296,-0.49716000000000005,4.3613885893,12.2,-8.97,15.1426847025,0.0
2019-09-21 09:00:00,18.59156,-1.84904,18.6832826922,4.2915600000000005,-0.41904,4.3119695912000005,14.3,-1.43,14.3713221382,32.92,17.86156,-9.31904,20.1464595439,4.2915600000000005,-0.41904,4.3119695912000005,13.57,-8.9,16.2282130871,0.0
2019-09-21 09:30:00,19.17956,-1.62332,19.2481347048,5.11956,-0.55332,5.1493744878,14.06,-1.07,14.1006560131,32.89,18.45956,-9.09332,20.5777507035,5.11956,-0.55332,5.1493744878,13.34,-8.54,15.8394191813,0.0
2019-09-21 10:00:00,19.63392,-1.44956,19.6873573331,5.53392,-0.61956,5.5684939759,14.1,-0.8300000000000001,14.1244079522,32.87,18.93392,-8.92956,20.933952526,5.53392,-0.61956,5.5684939759,13.4,-8.31,15.7675648088,0.0
2019-09-21 10:30:00,20.28748,-1.51164,20.3437189383,5.12748,-0.52164,5.1539460067,15.16,-0.99,15.1922908082,33.11,19.53748,-9.08164,21.5450530248,5.12748,-0.52164,5.1539460067,14.41,-8.56,16.7607189583,0.0
2019-09-21 11:00:00,20.07756,-1.70736,20.1500246581,5.31756,-0.5673600000000001,5.3477417405,14.76,-1.1400000000000001,14.80395893,33.14,19.33756,-9.28736,21.4521859614,5.31756,-0.5673600000000001,5.3477417405,14.02,-8.72,16.5105663137,0.0
2019-09-21 11:30:00,19.6614,-1.8864400000000001,19.7516912145,5.2614,-0.5864400000000001,5.2939816616,14.4,-1.3,14.4585614775,32.96,18.9314,-9.39644,21.1350654277,5.2614,-0.5864400000000001,5.2939816616,13.67,-8.81,16.2629948042,0.0
2019-09-21 12:00:00,18.97368,-1.8294000000000001,19.0616693157,5.59368,-0.5994,5.6257031829,13.38,-1.23,13.4364169331,33.02,18.27368,-9.3594,20.531092253,5.59368,-0.5994,5.6257031829,12.68,-8.76,15.4116838794,0.0
2019-09-21 12:30:00,17.65908,-1.8512,17.7558454568,6.22908,-0.6912,6.2673116315,11.43,-1.16,11.4887118512,32.95,17.00908,-9.3312,19.4005179283,6.22908,-0.6912,6.2673116315,10.78,-8.64,13.8151366262,0.0
2019-09-21 13:00:00,18.54608,-2.22052,18.6785382843,5.44608,-0.56052,5.4748488597,13.1,-1.6600000000000001,13.2047567187,32.87,17.86608,-9.66052,20.3106489615,5.44608,-0.56052,5.4748488597,12.42,-9.1,15.3969607391,0.0
2019-09-21 13:30:00,18.72204,-2.43216,18.8793586763,5.43204,-0.5421600000000001,5.4590288539,13.29,-1.8900000000000001,13.4237178159,32.87,18.02204,-9.872160000000001,20.5488069928,5.43204,-0.5421600000000001,5.4590288539,12.59,-9.33,15.6702584535,0.0
2019-09-21 14:00:00,16.53608,-1.9774,16.6538900118,6.52608,-0.7074,6.5643076502,10.01,-1.27,10.0902428117,32.9,15.93608,-9.4374,18.5208845503,6.52608,-0.7074,6.5643076502,9.41,-8.73,12.835926145,0.0
2019-09-21 14:30:00,16.16092,-2.1284,16.3004730547,6.19092,-0.6984,6.2301888420000004,9.97,-1.43,10.0720305798,32.9,15.54092,-9.5784,18.2555728753,6.19092,-0.6984,6.2301888420000004,9.35,-8.88,12.8948400533,0.0
2019-09-21 15:00:00,17.09972,-2.48256,17.2789909495,5.13972,-0.50256,5.1642316207,11.96,-1.98,12.1227884581,32.97,16.43972,-9.96256,19.2228248557,5.13972,-0.50256,5.1642316207,11.3,-9.46,14.7370824792,0.0
2019-09-21 15:30:00,17.05856,-2.40728,17.2275786538,5.03856,-0.46728000000000003,5.0601815651,12.02,-1.94,12.1755492689,33.07,16.39856,-9.92728,19.1693416233,5.03856,-0.46728000000000003,5.0601815651,11.36,-9.46,14.7831390442,0.0
2019-09-21 16:00:00,16.3744,-2.25936,16.5295397083,4.7844,-0.45936000000000005,4.8064014574,11.59,-1.8,11.7289428339,33.07,15.7244,-9.78936,18.5226435632,4.7844,-0.45936000000000005,4.8064014574,10.94,-9.33,14.378195297,0.0
2019-09-21 16:30:00,18.479,-2.60548,18.6617782387,4.329,-0.28548,4.3384029124,14.15,-2.32,14.3389295277,33.13,17.759,-10.15548,20.4576600576,4.329,-0.28548,4.3384029124,13.43,-9.87,16.6667873329,0.0
2019-09-21 17:00:00,20.67092,-1.90536,20.7585483687,7.36092,-0.13536,7.3621644627,13.31,-1.77,13.4271739394,32.87,19.98092,-9.34536,22.0583978923,7.36092,-0.13536,7.3621644627,12.62,-9.21,15.623331911,0.0
2019-09-21 17:30:00,21.17256,-1.8547600000000002,21.253645137,7.52256,-0.19476000000000002,7.5250807578,13.65,-1.6600000000000001,13.750567261,32.89,20.47256,-9.30476,22.4878694325,7.52256,-0.19476000000000002,7.5250807578,12.95,-9.11,15.8333382456,0.0
2019-09-21 18:00:00,22.15136,-2.13688,22.254190751,7.10136,-0.14688,7.1028788237,15.05,-1.99,15.1809946973,32.84,21.41136,-9.56688,23.4514718085,7.10136,-0.14688,7.1028788237,14.31,-9.42,17.1322065129,0.0
2019-09-21 18:30:00,22.8214,-2.36872,22.9439999215,6.9714,-0.10872000000000001,6.9722477006,15.85,-2.26,16.0103123018,32.9,22.0614,-9.808720000000001,24.1436608243,6.9714,-0.10872000000000001,6.9722477006,15.09,-9.7,17.9387318392,0.0
2019-09-21 19:00:00,21.8384,-1.92884,21.9234152975,7.5384,-0.16884000000000002,7.5402905451999995,14.3,-1.76,14.4079006104,32.79,21.1184,-9.33884,23.0911400997,7.5384,-0.16884000000000002,7.5402905451999995,13.58,-9.17,16.3861313311,0.0
2019-09-21 19:30:00,23.2588,-1.61464,23.3147772833,7.2288,-0.13464,7.2300537598,16.03,-1.48,16.0981769154,33.08,22.4888,-9.17464,24.2882717493,7.2288,-0.13464,7.2300537598,15.26,-9.04,17.7366625947,0.0
2019-09-21 20:00:00,24.27592,-1.7912400000000002,24.341915138,7.04592,-0.11124,7.0467980661,17.23,-1.6800000000000002,17.3117099098,33.08,23.47592,-9.34124,25.2661351335,7.04592,-0.11124,7.0467980661,16.43,-9.23,18.8451001589,0.0
2019-09-21 20:30:00,23.60928,-2.1447599999999998,23.7064990578,7.01928,-0.10476,7.0200617074,16.59,-2.04,16.7149543822,32.75,22.82928,-9.53476,24.7404056874,7.01928,-0.10476,7.0200617074,15.81,-9.43,18.4087207595,0.0
2019-09-21 21:00:00,22.68592,-2.42492,22.815152930700002,7.22592,-0.12492000000000002,7.2269997131,15.46,-2.3,15.6301503512,32.75,21.93592,-9.80492,24.0275059557,7.22592,-0.12492000000000002,7.2269997131,14.71,-9.68,17.6092731253,0.0
2019-09-21 21:30:00,22.28248,-2.69304,22.4446291881,7.15248,-0.11304000000000002,7.1533732037,15.13,-2.58,15.3483973105,32.79,21.54248,-10.09304,23.7896595392,7.15248,-0.11304000000000002,7.1533732037,14.39,-9.98,17.512067268,0.0
2019-09-21 22:00:00,20.92812,-2.8262,21.1180873465,6.91812,-0.1062,6.9189350896,14.01,-2.7199999999999998,14.2715976681,32.89,20.21812,-10.2762,22.6797853335,6.91812,-0.1062,6.9189350896,13.3,-10.17,16.7427267791,0.0
2019-09-21 22:30:00,19.25256,-3.63452,19.5926211157,1.85256,-0.07452,1.8540581933,17.4,-3.56,17.7604504447,32.87,18.44256,-11.04452,21.4967309464,1.85256,-0.07452,1.8540581933,16.59,-10.97,19.8889165115,0.0
2019-09-21 23:00:00,18.2972,-3.84708,18.6972605578,1.2671999999999999,-0.03708,1.2677423896,17.03,-3.81,17.4509885107,33.04,17.4972,-11.33708,20.8490141438,1.2671999999999999,-0.03708,1.2677423896,16.23,-11.3,19.7763217005,0.0
2019-09-21 23:30:00,17.46896,-4.2926400000000005,17.9886442416,1.12896,-0.06264,1.1306964452,16.34,-4.23,16.8786403481,33.3,16.67896,-11.88264,20.4788876664,1.12896,-0.06264,1.1306964452,15.55,-11.82,19.5324064058,0.0
2019-09-22 00:00:00,16.62672,-4.56896,17.2430627627,0.57672,-0.048960000000000004,0.5787944713000001,16.05,-4.52,16.6743185768,33.33,15.83672,-12.16896,19.9721127535,0.57672,-0.048960000000000004,0.5787944713000001,15.26,-12.12,19.4874831623,0.0
2019-09-22 00:30:00,15.56676,-4.63956,16.2434458749,0.44676000000000005,-0.07956,0.4537888178,15.12,-4.5600000000000005,15.7926565213,33.22,14.81676,-12.18956,19.1864991567,0.44676000000000005,-0.07956,0.4537888178,14.37,-12.11,18.7922590446,0.0
2019-09-22 01:00:00,14.48584,-4.62948,15.2076180112,0.82584,-0.06948,0.8287576099,13.66,-4.5600000000000005,14.4010138532,33.27,13.76584,-12.18948,18.3870001244,0.82584,-0.06948,0.8287576099,12.94,-12.12,17.7295798033,0.0
2019-09-22 01:30:00,13.99424,-4.7012,14.7627922365,0.8042400000000001,-0.061200000000000004,0.8065651974,13.19,-4.64,13.9823352842,33.14,13.29424,-12.2212,18.0580881219,0.8042400000000001,-0.061200000000000004,0.8065651974,12.49,-12.16,17.4317440321,0.0
2019-09-22 02:00:00,13.73328,-4.82712,14.5569250549,0.5032800000000001,-0.08712,0.5107647725,13.23,-4.74,14.0534871117,33.06,13.03328,-12.29712,17.9188601159,0.5032800000000001,-0.08712,0.5107647725,12.53,-12.21,17.4952850791,0.0
2019-09-22 02:30:00,13.40012,-4.94216,14.28244242,0.6901200000000001,-0.09216,0.6962464219000001,12.71,-4.85,13.6039185531,33.14,12.71012,-12.43216,17.7793631123,0.6901200000000001,-0.09216,0.6962464219000001,12.02,-12.34,17.226607327,0.0
2019-09-22 03:00:00,12.40896,-4.78064,13.2980001162,1.48896,-0.08064,1.4911420761,10.92,-4.7,11.8884986436,33.23,11.76896,-12.320640000000001,17.0383857654,1.48896,-0.08064,1.4911420761,10.28,-12.24,15.9842422404,0.0
2019-09-22 03:30:00,11.17544,-4.5484,12.0655875014,2.39544,-0.1584,2.4006714381,8.78,-4.39,9.8163384212,33.23,10.58544,-12.0784,16.060488366,2.39544,-0.1584,2.4006714381,8.19,-11.92,14.4624513828,0.0
2019-09-22 04:00:00,11.10424,-4.59968,12.0192013911,2.24424,-0.13968,2.2485825935,8.86,-4.46,9.9192338414,33.32,10.514240000000001,-12.16968,16.0826103006,2.24424,-0.13968,2.2485825935,8.27,-12.03,14.5984177225,0.0
2019-09-22 04:30:00,11.18344,-4.47824,12.0467407929,2.05344,-0.13824,2.0580879795,9.13,-4.34,10.1090306162,33.25,10.58344,-12.02824,16.0214780757,2.05344,-0.13824,2.0580879795,8.53,-11.89,14.6332839787,0.0
2019-09-22 05:00:00,12.27252,-4.85328,13.1973131322,1.26252,-0.05328,1.2636437428,11.01,-4.8,12.0108326106,33.25,11.63252,-12.40328,17.0046133831,1.26252,-0.05328,1.2636437428,10.37,-12.35,16.1263573072,0.0
