Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-22 05:30:00,12.13224,-4.78032,13.0400424355,1.27224,-0.04032,1.2728787531,10.86,-4.74,11.8493544128,33.33,11.49224,-12.37032,16.884797811,1.27224,-0.04032,1.2728787531,10.22,-12.33,16.0149086791,0.0
2019-09-22 06:00:00,12.42224,-4.83392,13.3296222446,1.27224,-0.04392,1.2729978727,11.15,-4.79,12.1353450713,33.38,11.76224,-12.43392,17.115859791,1.27224,-0.04392,1.2729978727,10.49,-12.39,16.2342908684,0.0
2019-09-22 06:30:00,12.6318,-5.85184,13.9214368018,1.8018,-0.051840000000000004,1.802545596,10.83,-5.8,12.2853123688,33.07,12.0118,-13.06184,17.7452811594,1.8018,-0.051840000000000004,1.802545596,10.21,-13.01,16.5379623896,0.0
2019-09-22 07:00:00,13.52572,-5.807,14.7195907049,1.57572,-0.027,1.5759513057999999,11.95,-5.78,13.2744453745,33.07,12.86572,-13.097,18.3591437741,1.57572,-0.027,1.5759513057999999,11.29,-13.07,17.2710451334,0.0
2019-09-22 07:30:00,15.04304,-6.04552,16.2123830609,0.74304,0.024480000000000002,0.7434431464,14.3,-6.07,15.5349573543,32.76,14.34304,-13.17552,19.4760654063,0.74304,0.024480000000000002,0.7434431464,13.6,-13.2,18.9525723848,0.0
2019-09-22 08:00:00,17.07388,-6.2118400000000005,18.1687736086,0.08388000000000001,0.12816000000000002,0.1531693181,16.99,-6.34,18.1343789527,32.53,16.31388,-13.24184,21.0116398037,0.08388000000000001,0.12816000000000002,0.1531693181,16.23,-13.37,21.027833935,0.0
2019-09-22 08:30:00,18.75696,-5.67796,19.5975196952,0.24696,0.032040000000000006,0.24902972350000002,18.51,-5.71,19.3707046852,32.81,17.94696,-12.86796,22.0834274469,0.24696,0.032040000000000006,0.24902972350000002,17.7,-12.9,21.9020546981,0.0
2019-09-22 09:00:00,19.93192,-5.51192,20.6800071802,0.51192,0.02808,0.5126895482,19.42,-5.54,20.1947517935,32.92,19.091920000000002,-12.72192,22.942289723800002,0.51192,0.02808,0.5126895482,18.58,-12.75,22.5339499423,0.0
2019-09-22 09:30:00,21.89884,-4.86496,22.4327222857,0.5288400000000001,0.00504,0.5288640158,21.37,-4.87,21.9178876719,32.75,21.00884,-12.03496,24.2118074573,0.5288400000000001,0.00504,0.5288640158,20.48,-12.04,23.7569358294,0.0
2019-09-22 10:00:00,22.98344,-4.88964,23.4978103993,0.8834400000000001,0.00036,0.8834400733000001,22.1,-4.89,22.6345333506,32.57,22.09344,-11.99964,25.1418267269,0.8834400000000001,0.00036,0.8834400733000001,21.21,-12.0,24.3693270322,0.0
2019-09-22 10:30:00,23.91104,-4.8188,24.3917745833,0.40104,0.061200000000000004,0.4056827845,23.51,-4.88,24.0111328346,32.52,22.97104,-11.918800000000001,25.8790740198,0.40104,0.061200000000000004,0.4056827845,22.57,-11.98,25.5524030181,0.0
2019-09-22 11:00:00,24.01308,-4.03228,24.3492770547,1.06308,-0.06228,1.0649027584,22.95,-3.9699999999999998,23.2908436945,32.52,23.09308,-11.12228,25.6319226022,1.06308,-0.06228,1.0649027584,22.03,-11.06,24.6504462434,0.0
2019-09-22 11:30:00,24.69576,-3.4687200000000002,24.9381751621,3.06576,-0.10872000000000001,3.0676871444,21.63,-3.36,21.8894152503,32.61,23.80576,-10.61872,26.066672661,3.06576,-0.10872000000000001,3.0676871444,20.74,-10.51,23.2509720227,0.0
2019-09-22 12:00:00,25.67072,-3.23304,25.8735079369,6.84072,-0.11304000000000002,6.8416539053,18.83,-3.12,19.086730993,32.65,24.85072,-10.41304,26.9441957861,6.84072,-0.11304000000000002,6.8416539053,18.01,-10.3,20.7472913895,0.0
2019-09-22 12:30:00,26.54212,-3.05844,26.7177504541,6.70212,-0.11844,6.7031664553,19.84,-2.94,20.0566497701,32.6,25.71212,-10.19844,27.6608259697,6.70212,-0.11844,6.7031664553,19.01,-10.08,21.51712109,0.0
2019-09-22 13:00:00,25.74448,-2.93692,25.9114598114,7.58448,-0.19692,7.5870359401,18.16,-2.74,18.3655438253,32.55,24.94448,-10.06692,26.8992557659,7.58448,-0.19692,7.5870359401,17.36,-9.87,19.9696394559,0.0
2019-09-22 13:30:00,24.57292,-2.9578,24.7502924865,7.88292,-0.21780000000000002,7.8859282628,16.69,-2.74,16.9134177504,32.62,23.81292,-10.1278,25.8771615864,7.88292,-0.21780000000000002,7.8859282628,15.93,-9.91,18.7609434731,0.0
2019-09-22 14:00:00,23.28836,-3.0044,23.4813570913,8.56836,-0.2844,8.5730785865,14.72,-2.7199999999999998,14.9691950351,32.57,22.57836,-10.1444,24.7525996948,8.56836,-0.2844,8.5730785865,14.01,-9.86,17.1318329434,0.0
2019-09-22 14:30:00,22.84276,-3.247,23.0723794485,8.31276,-0.297,8.3180639465,14.53,-2.95,14.8264425942,32.65,22.13276,-10.417,24.4616629487,8.31276,-0.297,8.3180639465,13.82,-10.12,17.1291214019,0.0
2019-09-22 15:00:00,22.12132,-3.16672,22.3468323057,8.58132,-0.30672000000000005,8.586799759,13.54,-2.86,13.838757169600001,32.69,21.43132,-10.33672,23.7938911761,8.58132,-0.30672000000000005,8.586799759,12.85,-10.03,16.3010245077,0.0
2019-09-22 15:30:00,21.82028,-3.15236,22.0468136666,8.54028,-0.25236000000000003,8.5440077275,13.28,-2.9,13.5929540572,32.66,21.16028,-10.31236,23.5393759146,8.54028,-0.25236000000000003,8.5440077275,12.62,-10.06,16.139021036,0.0
2019-09-22 16:00:00,22.21732,-3.12424,22.4359128087,8.52732,-0.26424000000000003,8.5314130811,13.69,-2.86,13.9855532604,32.66,21.53732,-10.29424,23.8710605118,8.52732,-0.26424000000000003,8.5314130811,13.01,-10.03,16.4274465453,0.0
2019-09-22 16:30:00,23.01628,-3.21296,23.2394547483,7.4962800000000005,-0.10296000000000001,7.4969870348,15.52,-3.11,15.8285343605,32.6,22.28628,-10.36296,24.5778195982,7.4962800000000005,-0.10296000000000001,7.4969870348,14.79,-10.26,18.0003249971,0.0
2019-09-22 17:00:00,23.79112,-3.29992,24.0188855458,6.80112,-0.07992,6.801589554,16.99,-3.22,17.2924405449,32.6,23.03112,-10.42992,25.2827158284,6.80112,-0.07992,6.801589554,16.23,-10.35,19.249296091,0.0
2019-09-22 17:30:00,24.48568,-3.50324,24.7350200234,6.74568,-0.09324,6.7463243592,17.74,-3.41,18.064764045,32.6,23.70568,-10.64324,25.985338596200002,6.74568,-0.09324,6.7463243592,16.96,-10.55,19.9735850563,0.0
2019-09-22 18:00:00,25.273,-3.53896,25.5195761501,6.183,-0.048960000000000004,6.1831938415,19.09,-3.49,19.4063958529,32.59,24.453,-10.65896,26.6751314389,6.183,-0.048960000000000004,6.1831938415,18.27,-10.61,21.1273519401,0.0
2019-09-22 18:30:00,26.83892,-3.5554,27.0733909204,5.93892,-0.0054,5.938922455,20.9,-3.55,21.1993514052,32.55,25.97892,-10.6754,28.0868020523,5.93892,-0.0054,5.938922455,20.04,-10.67,22.703534967,0.0
2019-09-22 19:00:00,27.13936,-3.4508,27.3578669097,6.03936,-0.0108,6.0393696566,21.1,-3.44,21.3785780631,32.49,26.26936,-10.5508,28.3089854189,6.03936,-0.0108,6.0393696566,20.23,-10.54,22.8110609135,0.0
2019-09-22 19:30:00,27.66156,-3.1366,27.8388247093,6.72156,0.1134,6.7225165224,20.94,-3.25,21.1907078693,32.44,26.80156,-10.2266,28.6863550489,6.72156,0.1134,6.7225165224,20.08,-10.34,22.5858805452,0.0
2019-09-22 20:00:00,28.35256,-3.08496,28.5198989612,8.42256,0.63504,8.4464662881,19.93,-3.7199999999999998,20.2742028203,32.48,27.51256,-10.15496,29.3268506723,8.42256,0.63504,8.4464662881,19.09,-10.79,21.9283423906,0.0
2019-09-22 20:30:00,26.83152,-3.35844,27.0408872773,6.76152,0.24156000000000002,6.7658335735,20.07,-3.6,20.3903138769,32.53,25.98152,-10.46844,28.0112052141,6.76152,0.24156000000000002,6.7658335735,19.22,-10.71,22.0025566696,0.0
2019-09-22 21:00:00,25.74928,-5.7256,26.3781712004,3.14928,0.014400000000000001,3.1493129216,22.6,-5.74,23.3175384636,32.79,25.26928,-7.5456,26.3718143304,3.14928,0.014400000000000001,3.1493129216,22.12,-7.5600000000000005,23.3762272405,0.0
2019-09-22 21:30:00,23.13844,-7.10548,24.2048600835,0.5684400000000001,-0.01548,0.5686507399,22.57,-7.09,23.6574089875,32.97,22.87844,-5.96548,23.6433916447,0.5684400000000001,-0.01548,0.5686507399,22.31,-5.95,23.0897942823,0.0
2019-09-22 22:00:00,21.9138,-7.47916,23.1549663085,0.7938000000000001,-0.029160000000000002,0.7943354113000001,21.12,-7.45,22.395466059,33.16,21.6438,-6.32916,22.550218286,0.7938000000000001,-0.029160000000000002,0.7943354113000001,20.85,-6.3,21.7810123732,0.0
2019-09-22 22:30:00,20.703,-7.61332,22.0584870384,0.873,-0.01332,0.8731016106,19.83,-7.6,21.2364992407,33.22,20.453,-6.44332,21.443917124,0.873,-0.01332,0.8731016106,19.58,-6.43,20.6087675517,0.0
2019-09-22 23:00:00,18.78496,-7.76332,20.3259405594,0.8949600000000001,-0.01332,0.8950591176,17.89,-7.75,19.496527896,33.25,18.53496,-6.59332,19.6727377562,0.8949600000000001,-0.01332,0.8950591176,17.64,-6.58,18.8272674597,0.0
2019-09-22 23:30:00,16.81516,-7.80876,18.5398581053,1.32516,-0.06876,1.3269427129,15.49,-7.74,17.3161109953,33.38,16.58516,-6.59876,17.8496825116,1.32516,-0.06876,1.3269427129,15.26,-6.53,16.5984487227,0.0
2019-09-23 00:00:00,15.7566,-14.2664,21.2556019091,0.42660000000000003,0.0036000000000000003,0.4266151896,15.33,-14.27,20.9437771188,33.01,16.0966,-4.5764,16.7345142899,0.42660000000000003,0.0036000000000000003,0.4266151896,15.67,-4.58,16.3256025922,0.0
2019-09-23 00:30:00,14.64336,-14.61316,20.6874947076,0.51336,0.006840000000000001,0.513405566,14.13,-14.62,20.3322723767,32.72,14.993360000000001,-4.38316,15.6209134072,0.51336,0.006840000000000001,0.513405566,14.48,-4.39,15.1308459777,0.0
2019-09-23 01:00:00,13.3122,-14.34204,19.568055095,1.2222,-0.032040000000000006,1.2226198925,12.09,-14.31,18.7335047442,32.72,13.6322,-4.12204,14.2417727338,1.2222,-0.032040000000000006,1.2226198925,12.41,-4.09,13.0666062924,0.0
2019-09-23 01:30:00,12.94092,-14.50884,19.4415495419,0.7009200000000001,0.011160000000000002,0.7010088387000001,12.24,-14.52,18.9907345829,32.79,13.28092,-4.22884,13.9379311159,0.7009200000000001,0.011160000000000002,0.7010088387000001,12.58,-4.24,13.2753154388,0.0
2019-09-23 02:00:00,13.21864,-14.68964,19.7615274404,0.6386400000000001,0.00036,0.6386401015000001,12.58,-14.69,19.3404369134,32.84,13.54864,-4.37964,14.2389217422,0.6386400000000001,0.00036,0.6386401015000001,12.91,-4.38,13.6327730121,0.0
2019-09-23 02:30:00,13.14112,-14.82152,19.8082429803,0.8611200000000001,-0.01152,0.8611970534000001,12.28,-14.81,19.238879905,32.89,13.47112,-4.47152,14.1938565994,0.8611200000000001,-0.01152,0.8611970534000001,12.61,-4.46,13.3754887761,0.0
2019-09-23 03:00:00,12.7664,-14.73144,19.493493618,0.7164,-0.00144,0.7164014472,12.05,-14.73,19.0309064419,32.89,13.0964,-4.39144,13.8130531829,0.7164,-0.00144,0.7164014472,12.38,-4.39,13.1353149943,0.0
2019-09-23 03:30:00,11.67788,-14.58724,18.6858356011,1.84788,-0.14724,1.8537367969,9.83,-14.44,17.4683284833,33.01,11.94788,-4.13724,12.6439151892,1.84788,-0.14724,1.8537367969,10.1,-3.99,10.8595626063,0.0
2019-09-23 04:00:00,10.48472,-14.224920000000001,17.6713808879,3.47472,-0.30492,3.4880732912,7.01,-13.92,15.5854579657,32.84,10.71472,-3.88492,11.3972728354,3.47472,-0.30492,3.4880732912,7.24,-3.58,8.0767567748,0.0
2019-09-23 04:30:00,11.07636,-14.26816,18.0628386649,2.64636,-0.21816000000000002,2.655337085,8.43,-14.05,16.3849748245,32.84,11.34636,-3.92816,12.0070948291,2.64636,-0.21816000000000002,2.655337085,8.7,-3.71,9.4580177627,0.0
2019-09-23 05:00:00,12.26908,-14.20616,18.7708632191,1.9990800000000002,-0.14616,2.0044160227,10.27,-14.06,17.4113899503,32.89,12.56908,-3.85616,13.1473093062,1.9990800000000002,-0.14616,2.0044160227,10.57,-3.71,11.2021872864,0.0
2019-09-23 05:30:00,13.15356,-14.00944,19.2166737441,1.84356,-0.10944000000000001,1.8468055088000002,11.31,-13.9,17.9199916295,32.76,13.45356,-3.73944,13.9635843603,1.84356,-0.10944000000000001,1.8468055088000002,11.61,-3.63,12.164250901700001,0.0
2019-09-23 06:00:00,14.80164,-14.08188,20.4300732016,1.06164,-0.011880000000000002,1.0617064679,13.74,-14.07,19.6660240008,32.79,15.17164,-3.80188,15.6407465239,1.06164,-0.011880000000000002,1.0617064679,14.11,-3.79,14.6101403142,0.0
2019-09-23 06:30:00,18.25456,-13.2656,22.5655734284,0.30456,0.014400000000000001,0.3049002355,17.95,-13.28,22.3284773328,32.6,18.69456,-3.1356,18.9556999595,0.30456,0.014400000000000001,0.3049002355,18.39,-3.15,18.6578294558,0.0
2019-09-23 07:00:00,20.82132,-10.38208,23.2661761291,0.93132,0.00792,0.9313536755,19.89,-10.39,22.4402361841,32.66,21.07132,-2.90208,21.2702278988,0.93132,0.00792,0.9313536755,20.14,-2.91,20.3491449452,0.0
2019-09-23 07:30:00,24.08688,-5.22292,24.6466363113,0.9568800000000001,-0.05292,0.9583422462000001,23.13,-5.17,23.7007552622,32.95,23.83688,-4.10292,24.1874099618,0.9568800000000001,-0.05292,0.9583422462000001,22.88,-4.05,23.2356816126,0.0
2019-09-23 08:00:00,25.75608,-5.40212,26.3165073188,0.94608,-0.042120000000000005,0.9470171386,24.81,-5.36,25.3823895644,32.98,25.47608,-4.30212,25.83677396,0.94608,-0.042120000000000005,0.9470171386,24.53,-4.26,24.8971584724,0.0
2019-09-23 08:30:00,26.61972,-5.29064,27.1403825413,1.17972,-0.08064,1.1824728699,25.44,-5.21,25.968013016,33.13,26.33972,-4.18064,26.6694319491,1.17972,-0.08064,1.1824728699,25.16,-4.1,25.491873214800002,0.0
2019-09-23 09:00:00,26.26516,-5.0396,26.7442741159,1.14516,-0.0396,1.1458444858,25.12,-5.0,25.612778061,33.07,25.98516,-3.9196,26.2791134627,1.14516,-0.0396,1.1458444858,24.84,-3.88,25.1412012442,0.0
2019-09-23 09:30:00,30.21284,0.43988000000000005,30.2160420188,3.37284,-0.06012000000000001,3.3733757692,26.84,0.5,26.844656824,32.75,29.93284,1.49988,29.9703945666,3.37284,-0.06012000000000001,3.3733757692,26.56,1.56,26.6057738095,0.0
2019-09-23 10:00:00,30.18124,1.7738,30.2333196057,4.79124,-0.1062,4.792416841,25.39,1.88,25.4595070651,32.57,29.92124,2.7938,30.0513880142,4.79124,-0.1062,4.792416841,25.13,2.9,25.2967764745,0.0
2019-09-23 10:30:00,30.23968,2.08888,30.311741391,3.46968,-0.23112000000000002,3.4773690855,26.77,2.32,26.8703423871,32.57,29.96968,3.10888,30.1304970778,3.46968,-0.23112000000000002,3.4773690855,26.5,3.34,26.7096536855,0.0
2019-09-23 11:00:00,30.93884,2.40088,31.0318553316,3.49884,-0.24912,3.5076975525,27.44,2.65,27.5676640287,32.66,30.64884,3.42088,30.8391603861,3.49884,-0.24912,3.5076975525,27.15,3.67,27.3969231849,0.0
2019-09-23 11:30:00,31.32436,2.71164,31.44150952,2.84436,-0.19836,2.8512682265000002,28.48,2.91,28.6282814713,32.78,31.04436,3.7416400000000003,31.2690287297,2.84436,-0.19836,2.8512682265000002,28.2,3.94,28.4739108659,0.0
2019-09-23 12:00:00,31.18276,2.65804,31.2958415426,2.82276,-0.20196000000000003,2.8299755934,28.36,2.86,28.5038453546,32.78,30.90276,3.68804,31.1220535097,2.82276,-0.20196000000000003,2.8299755934,28.08,3.89,28.3481657255,0.0
2019-09-23 12:30:00,32.54556,2.77252,32.6634404628,2.72556,-0.17748000000000003,2.7313323606,29.82,2.95,29.9655619003,32.75,32.24556,3.78252,32.4666536197,2.72556,-0.17748000000000003,2.7313323606,29.52,3.96,29.7844254603,0.0
2019-09-23 13:00:00,31.67532,2.3426,31.7618272752,2.8753200000000003,-0.16740000000000002,2.8801888588,28.8,2.51,28.9091698255,32.8,31.38532,3.3626,31.5649392564,2.8753200000000003,-0.16740000000000002,2.8801888588,28.51,3.5300000000000002,28.7277043984,0.0
2019-09-23 13:30:00,30.84844,2.4906800000000002,30.9488244897,3.35844,-0.22932000000000002,3.3662600755,27.49,2.7199999999999998,27.624237546,32.83,30.56844,3.5306800000000003,30.7716626996,3.35844,-0.22932000000000002,3.3662600755,27.21,3.76,27.4685583895,0.0
2019-09-23 14:00:00,30.44392,2.75168,30.5680226346,3.73392,-0.23832000000000003,3.7415177387,26.71,2.99,26.8768338909,32.77,30.17392,3.78168,30.4099745444,3.73392,-0.23832000000000003,3.7415177387,26.44,4.02,26.7438591082,0.0
2019-09-23 14:30:00,29.3372,2.95664,29.4858105524,4.4172,-0.33336000000000005,4.4297612497,24.92,3.29,25.1362387799,32.77,29.0572,3.99664,29.3307688806,4.4172,-0.33336000000000005,4.4297612497,24.64,4.33,25.0175638302,0.0
2019-09-23 15:00:00,29.55524,2.84812,29.6921538288,4.30524,-0.28188,4.3144579952,25.25,3.13,25.4432584391,32.65,29.29524,3.8681200000000002,29.5495082699,4.30524,-0.28188,4.3144579952,24.99,4.15,25.3322442748,0.0
2019-09-23 15:30:00,29.22816,2.83156,29.3649973441,4.26816,-0.29844000000000004,4.2785810988,24.96,3.13,25.1554864791,32.73,28.95816,3.87156,29.2158177606,4.26816,-0.29844000000000004,4.2785810988,24.69,4.17,25.0396685282,0.0
2019-09-23 16:00:00,31.45648,2.65176,31.5680529189,3.60648,-0.22824000000000003,3.613694991,27.85,2.88,27.9985160321,32.69,31.18648,3.66176,31.4007168881,3.60648,-0.22824000000000003,3.613694991,27.58,3.89,27.8529800919,0.0
2019-09-23 16:30:00,30.2018,2.90792,30.3414686851,4.7718,-0.35208,4.7847712136,25.43,3.26,25.6381064043,32.6,29.9218,3.94792,30.1811230336,4.7718,-0.35208,4.7847712136,25.15,4.3,25.514946600000002,0.0
2019-09-23 17:00:00,29.97108,2.86648,30.1078452227,6.48108,-0.6235200000000001,6.5110041589000005,23.49,3.49,23.7478462181,32.57,29.70108,3.88648,29.954279827,6.48108,-0.6235200000000001,6.5110041589000005,23.22,4.51,23.6539320199,0.0
2019-09-23 17:30:00,29.86212,2.5115600000000002,29.9675515271,9.04212,-0.38844,9.0504596418,20.82,2.9,21.0209990248,32.57,29.62212,3.5515600000000003,29.8342684128,9.04212,-0.38844,9.0504596418,20.58,3.94,20.9537586127,0.0
2019-09-23 18:00:00,30.20948,2.66024,30.3263838716,8.88948,-0.23976000000000003,8.8927127204,21.32,2.9,21.5163286831,32.8,29.97948,3.72024,30.2094257928,8.88948,-0.23976000000000003,8.8927127204,21.09,3.96,21.4585577335,0.0
2019-09-23 18:30:00,32.51312,2.10368,32.5811055932,7.59312,-0.07632000000000001,7.5935035443,24.92,2.18,25.0151713966,32.94,32.25312,3.16368,32.4079098505,7.59312,-0.07632000000000001,7.5935035443,24.66,3.24,24.8719359922,0.0
2019-09-23 19:00:00,33.24432,1.71156,33.2883500627,6.93432,-0.028440000000000003,6.9343783208000005,26.31,1.74,26.3674742818,32.97,32.97432,2.77156,33.0905926858,6.93432,-0.028440000000000003,6.9343783208000005,26.04,2.8,26.1901050017,0.0
2019-09-23 19:30:00,32.9766,1.49048,33.0102662545,6.9966,-0.02952,6.996662275,25.98,1.52,26.024426987,32.87,32.7166,2.54048,32.8150872952,6.9966,-0.02952,6.996662275,25.72,2.5700000000000003,25.8480811667,0.0
2019-09-23 20:00:00,32.6444,1.1222,32.6636829552,6.2244,-0.0378,6.2245147763,26.42,1.16,26.4454532954,32.79,32.3844,2.1622,32.4565012316,6.2244,-0.0378,6.2245147763,26.16,2.2,26.2523446572,0.0
2019-09-23 20:30:00,34.08992,0.41832,34.0924865216,1.78992,-0.03168,1.790200332,32.3,0.45,32.3031345228,32.71,33.77992,1.43832,33.8105273492,1.78992,-0.03168,1.790200332,31.99,1.47,32.0237568065,0.0
2019-09-23 21:00:00,32.60136,0.00804,32.6013609914,1.43136,-0.02196,1.4315284458,31.17,0.03,31.170014437,32.68,32.30136,1.03804,32.3180349788,1.43136,-0.02196,1.4315284458,30.87,1.06,30.8881935373,0.0
2019-09-23 21:30:00,30.8466,-0.4234,30.8495056544,1.2366,-0.0234,1.2368213776,29.61,-0.4,29.6127016667,32.78,30.5466,0.6166,30.5528225721,1.2366,-0.0234,1.2368213776,29.31,0.64,29.3169865436,0.0
2019-09-23 22:00:00,28.4484,-1.12024,28.4704478401,1.1484,-0.030240000000000003,1.1487980752,27.3,-1.09,27.321751408,32.91,28.1584,-0.06024,28.1584644364,1.1484,-0.030240000000000003,1.1487980752,27.01,-0.03,27.0100166605,0.0
2019-09-23 22:30:00,26.49396,-1.28528,26.5251175522,1.26396,-0.035280000000000006,1.2644522767,25.23,-1.25,25.2609461422,32.98,26.21396,-0.18528000000000003,26.2146147704,1.26396,-0.035280000000000006,1.2644522767,24.95,-0.15,24.9504508977,0.0
2019-09-23 23:00:00,24.2494,-1.69644,24.3086673644,1.0493999999999999,-0.04644,1.050427072,23.2,-1.65,23.2586005598,33.05,23.9894,-0.6064400000000001,23.9970640253,1.0493999999999999,-0.04644,1.050427072,22.94,-0.56,22.9468342043,0.0
2019-09-23 23:30:00,22.60576,-2.39548,22.7323274129,0.7257600000000001,-0.01548,0.7259250705,21.88,-2.38,22.0090617701,32.94,22.35576,-1.29548,22.3932640231,0.7257600000000001,-0.01548,0.7259250705,21.63,-1.28,21.6678402246,0.0
2019-09-24 00:00:00,20.85636,-2.51676,21.0076613012,0.6663600000000001,0.0032400000000000003,0.6663678768,20.19,-2.52,20.3466582023,32.75,20.60636,-1.42676,20.6556945307,0.6663600000000001,0.0032400000000000003,0.6663678768,19.94,-1.43,19.9912105686,0.0
2019-09-24 00:30:00,19.39784,-2.61952,19.5739132954,0.8978400000000001,-0.02952,0.8983251616,18.5,-2.59,18.6804202308,32.72,19.16784,-1.52952,19.2287680754,0.8978400000000001,-0.02952,0.8983251616,18.27,-1.5,18.3314729359,0.0
2019-09-24 01:00:00,18.58896,-2.79396,18.7977564183,1.03896,-0.00396,1.0389675468,17.55,-2.79,17.770385477,32.92,18.36896,-1.6739600000000001,18.4450761333,1.03896,-0.00396,1.0389675468,17.33,-1.67,17.4102785733,0.0
2019-09-24 01:30:00,17.73732,-2.6632,17.9361410293,1.1473200000000001,-0.0432,1.148133016,16.59,-2.62,16.7956095454,33.13,17.49732,-1.5232,17.5634946814,1.1473200000000001,-0.0432,1.148133016,16.35,-1.48,16.4168480531,0.0
2019-09-24 02:00:00,16.83932,-2.5045200000000003,17.0245504638,1.48932,-0.07452,1.4911831855,15.35,-2.43,15.5411518235,33.18,16.62932,-1.35452,16.6843941482,1.48932,-0.07452,1.4911831855,15.14,-1.28,15.1940119784,0.0
2019-09-24 02:30:00,16.27944,-2.48712,16.4683312029,1.99944,-0.08712,2.001337105,14.28,-2.4,14.4802762405,33.29,16.06944,-1.33712,16.1249741646,1.99944,-0.08712,2.001337105,14.07,-1.25,14.125416808,0.0
2019-09-24 03:00:00,15.58844,-2.49616,15.7870287382,2.45844,-0.14616,2.4627809442,13.13,-2.35,13.3386431094,33.31,15.38844,-1.32616,15.4454778488,2.45844,-0.14616,2.4627809442,12.93,-1.18,12.9837321291,0.0
2019-09-24 03:30:00,15.3872,-2.2678000000000003,15.5534189386,2.4372,-0.1278,2.4405484384,12.95,-2.14,13.125627604,33.27,15.1872,-1.1078000000000001,15.2275495297,2.4372,-0.1278,2.4405484384,12.75,-0.98,12.7876072821,0.0
2019-09-24 04:00:00,16.2752,-2.61784,16.4843932647,2.0052,-0.08784,2.007123042,14.27,-2.5300000000000002,14.4925429101,33.34,16.0752,-1.44784,16.1402693814,2.0052,-0.08784,2.007123042,14.07,-1.3599999999999999,14.1355756869,0.0
2019-09-24 04:30:00,17.53832,-2.54772,17.722402366,1.04832,-0.02772,1.0486864263,16.49,-2.52,16.6814417842,33.42,17.31832,-1.39772,17.3746317607,1.04832,-0.02772,1.0486864263,16.27,-1.37,16.3275778975,0.0
2019-09-24 05:00:00,18.7154,-2.56592,18.8904775643,0.5454,-0.025920000000000002,0.5460155734000001,18.17,-2.54,18.3466754482,33.35,18.4854,-1.41592,18.5395480691,0.5454,-0.025920000000000002,0.5460155734000001,17.94,-1.3900000000000001,17.9937683657,0.0
2019-09-24 05:30:00,19.40184,-2.5167200000000003,19.5643879266,0.41184000000000004,0.05328,0.4152721325,18.99,-2.5700000000000003,19.1631156131,33.44,19.17184,-1.36672,19.2204935562,0.41184000000000004,0.05328,0.4152721325,18.76,-1.42,18.8136652463,0.0
2019-09-24 06:00:00,21.25952,-2.9543600000000003,21.463816847,0.11952000000000002,0.12564,0.1734083043,21.14,-3.08,21.3631926453,33.35,21.01952,-1.8143600000000002,21.097680518,0.11952000000000002,0.12564,0.1734083043,20.9,-1.94,20.9898451638,0.0
2019-09-24 06:30:00,24.318,-2.2439999999999998,24.4213156894,0.108,0.126,0.1659518002,24.21,-2.37,24.3257271217,33.14,24.058,-1.1440000000000001,24.0851842426,0.108,0.126,0.1659518002,23.95,-1.27,23.9836485965,0.0
2019-09-24 07:00:00,25.78592,-0.6752400000000001,25.7947595318,4.07592,0.10476,4.0772660575,21.71,-0.78,21.7240074572,33.03,25.53592,0.42476,25.5394524472,4.07592,0.10476,4.0772660575,21.46,0.32,21.4623857015,0.0
2019-09-24 07:30:00,27.87396,0.77136,27.8846309341,5.76396,-0.00864,5.7639664755,22.11,0.78,22.1237542022,32.66,27.633960000000002,1.83136,27.694577533,5.76396,-0.00864,5.7639664755,21.87,1.8399999999999999,21.9472663446,0.0
2019-09-24 08:00:00,28.0628,2.20888,28.1495984819,7.4628,-0.23112000000000002,7.4663779903,20.6,2.44,20.7440015426,32.66,27.8028,3.25888,27.9931417796,7.4628,-0.23112000000000002,7.4663779903,20.34,3.49,20.6372406101,0.0
2019-09-24 08:30:00,28.0542,3.28132,28.2454456255,7.7742,-0.23868000000000003,7.7778630601,20.28,3.52,20.5832164639,32.47,27.8442,4.31132,28.1759996057,7.7742,-0.23868000000000003,7.7778630601,20.07,4.55,20.5792954204,0.0
2019-09-24 09:00:00,30.64024,2.80724,30.7685700622,6.42024,-0.12276000000000001,6.4214135263,24.22,2.93,24.3965837772,32.6,30.38024,3.83724,30.621616438,6.42024,-0.12276000000000001,6.4214135263,23.96,3.96,24.2850406629,0.0
2019-09-24 09:30:00,29.0066,3.6746,29.2384255513,8.4366,-0.4554,8.4488820988,20.57,4.13,20.9805100033,32.49,28.7766,4.7046,29.1586345483,8.4366,-0.4554,8.4488820988,20.34,5.16,20.9843084232,0.0
2019-09-24 10:00:00,29.665,3.25324,29.842851665,7.965,-0.26676,7.9694658477,21.7,3.52,21.9836393711,32.49,29.435,4.27324,29.7435674575,7.965,-0.26676,7.9694658477,21.47,4.54,21.9447601946,0.0
2019-09-24 10:30:00,29.21736,3.49544,29.4257068932,8.30736,-0.39456,8.3167245814,20.91,3.89,21.2687611299,32.51,28.96736,4.53544,29.3202687805,8.30736,-0.39456,8.3167245814,20.66,4.93,21.2400682673,0.0
2019-09-24 11:00:00,27.8216,4.22676,28.1408409017,7.6716,-0.7232400000000001,7.7056163061,20.15,4.95,20.7490963659,32.47,27.6016,5.23676,28.0939847273,7.6716,-0.7232400000000001,7.7056163061,19.93,5.96,20.802079223,0.0
2019-09-24 11:30:00,28.43416,4.10632,28.7291371059,6.10416,-0.7336800000000001,6.1480936597,22.33,4.84,22.8485119866,32.47,28.17416,5.12632,28.636732503,6.10416,-0.7336800000000001,6.1480936597,22.07,5.86,22.834721369,0.0
2019-09-24 12:00:00,27.9256,3.97152,28.2065968608,6.5556,-0.7984800000000001,6.6040488846,21.37,4.77,21.8958854582,32.61,27.6856,5.00152,28.1337457455,6.5556,-0.7984800000000001,6.6040488846,21.13,5.8,21.9115700031,0.0
2019-09-24 12:30:00,28.98216,3.75152,29.2239542255,5.94216,-0.7084800000000001,5.9842467676,23.04,4.46,23.4677054694,32.66,28.71216,4.78152,29.1075774563,5.94216,-0.7084800000000001,5.9842467676,22.77,5.49,23.4224891931,0.0
2019-09-24 13:00:00,29.28048,3.38744,29.4757740998,5.37048,-0.5925600000000001,5.4030716064,23.91,3.98,24.2389871901,32.76,29.03048,4.41744,29.3646478812,5.37048,-0.5925600000000001,5.4030716064,23.66,5.01,24.1846170116,0.0
2019-09-24 13:30:00,26.10876,3.76968,26.3794965085,7.35876,-0.94032,7.4185949101,18.75,4.71,19.3325269947,32.73,25.86876,4.80968,26.3120840231,7.35876,-0.94032,7.4185949101,18.51,5.75,19.3825333741,0.0
2019-09-24 14:00:00,26.02872,3.86452,26.3140414925,7.30872,-0.9154800000000001,7.3658327207,18.72,4.78,19.3206314597,32.75,25.78872,4.93452,26.2565718796,7.30872,-0.9154800000000001,7.3658327207,18.48,5.85,19.3838308907,0.0
2019-09-24 14:30:00,25.21068,4.2891200000000005,25.572933669,7.78068,-1.10088,7.8581752358,17.43,5.39,18.2443689943,32.7,24.98068,5.32912,25.5427855418,7.78068,-1.10088,7.8581752358,17.2,6.43,18.3625951325,0.0
2019-09-24 15:00:00,24.88324,4.07964,25.2154535043,7.83324,-1.08036,7.9073906333,17.05,5.16,17.8137053978,32.73,24.663240000000002,5.12964,25.1910423331,7.83324,-1.08036,7.9073906333,16.83,6.21,17.9391471369,0.0
2019-09-24 15:30:00,26.2598,3.45304,26.4858562497,6.5898,-0.7869600000000001,6.6366233946,19.67,4.24,20.1217916697,32.88,26.0098,4.51304,26.3984322656,6.5898,-0.7869600000000001,6.6366233946,19.42,5.3,20.1302359648,0.0
2019-09-24 16:00:00,27.19484,3.59728,27.4317288195,6.59484,-0.7927200000000001,6.6423128219,20.6,4.39,21.0625758159,32.84,26.94484,4.65728,27.3443716261,6.59484,-0.7927200000000001,6.6423128219,20.35,5.45,21.0671545302,0.0
2019-09-24 16:30:00,27.42356,3.45784,27.6407000732,7.42356,-0.99216,7.4895677138,20.0,4.45,20.4890824587,32.79,27.18356,4.49784,27.5531576945,7.42356,-0.99216,7.4895677138,19.76,5.49,20.5084787344,0.0
2019-09-24 17:00:00,28.32676,3.08568,28.4943284385,7.01676,-0.9043200000000001,7.0747943829,21.31,3.99,21.6803182633,32.79,28.07676,4.14568,28.381175359,7.01676,-0.9043200000000001,7.0747943829,21.06,5.05,21.6570104123,0.0
2019-09-24 17:30:00,29.75208,2.7493600000000002,29.878842761,6.20208,-0.71064,6.242660133,23.55,3.46,23.8028170602,32.75,29.49208,3.7893600000000003,29.7345259242,6.20208,-0.71064,6.242660133,23.29,4.5,23.7207525176,0.0
2019-09-24 18:00:00,30.06024,2.32592,30.1500900945,6.24024,-0.69408,6.2787213909,23.82,3.02,24.0106809566,32.75,29.79024,3.37592,29.9809145141,6.24024,-0.69408,6.2787213909,23.55,4.07,23.89910877,0.0
2019-09-24 18:30:00,30.82356,2.17616,30.9002835492,5.44356,-0.57384,5.4737224828,25.38,2.75,25.5285506835,32.77,30.54356,3.22616,30.7134688015,5.44356,-0.57384,5.4737224828,25.1,3.8,25.3860197747,0.0
2019-09-24 19:00:00,31.4324,2.14704,31.5056431536,5.5224,-0.55296,5.5500150019,25.91,2.7,26.0502994225,32.73,31.1624,3.17704,31.3239326541,5.5224,-0.55296,5.5500150019,25.64,3.73,25.9098919334,0.0
2019-09-24 19:30:00,32.0104,2.33216,32.0952438599,5.0004,-0.5378400000000001,5.0292416949,27.01,2.87,27.1620507326,32.65,31.7104,3.46216,31.8988404182,5.0004,-0.5378400000000001,5.0292416949,26.71,4.0,27.0078525618,0.0
2019-09-24 20:00:00,32.95092,2.01228,33.0123067907,4.840920000000001,-0.47772000000000003,4.8644344836,28.11,2.49,28.2200673281,33.0,32.63092,3.09228,32.7771129852,4.840920000000001,-0.47772000000000003,4.8644344836,27.79,3.5700000000000003,28.0183689747,0.0
2019-09-24 20:30:00,32.6984,1.2428,32.7220096327,4.2984,-0.3672,4.3140559106,28.4,1.6099999999999999,28.4455989566,33.13,32.3584,2.3428,32.4431003821,4.2984,-0.3672,4.3140559106,28.06,2.71,28.1905604769,0.0
2019-09-24 21:00:00,30.50832,0.84508,30.5200221073,4.10832,-0.30492,4.1196200588,26.4,1.15,26.4250354777,33.15,30.20832,1.9550800000000002,30.2715201969,4.10832,-0.30492,4.1196200588,26.1,2.26,26.197664018,0.0
2019-09-24 21:30:00,26.64404,0.9514800000000001,26.6610236434,5.05404,-0.48852000000000007,5.0775951111,21.59,1.44,21.6379689435,33.27,26.34404,2.09148,26.4269319466,5.05404,-0.48852000000000007,5.0775951111,21.29,2.58,21.4457571561,0.0
2019-09-24 22:00:00,24.95088,0.091,24.9510459455,4.34088,-0.369,4.3565353407,20.61,0.46,20.6151327912,33.41,24.68088,1.241,24.7120601847,4.34088,-0.369,4.3565353407,20.34,1.6099999999999999,20.4036197769,0.0
2019-09-24 22:30:00,23.25912,-0.44584,23.2633926262,4.20912,-0.28584000000000004,4.2188144875,19.05,-0.16,19.0506719042,33.39,22.99912,0.6441600000000001,23.0081390573,4.20912,-0.28584000000000004,4.2188144875,18.79,0.93,18.8130008239,0.0
2019-09-24 23:00:00,23.41588,-1.63244,23.4727138722,2.40588,-0.08244000000000001,2.4072920321,21.01,-1.55,21.0670975694,33.15,23.16588,-0.53244,23.1719979399,2.40588,-0.08244000000000001,2.4072920321,20.76,-0.45,20.7648765949,0.0
2019-09-24 23:30:00,20.75792,-1.78424,20.8344607587,2.43792,-0.08424000000000001,2.4393749822,18.32,-1.7000000000000002,18.3987064763,33.15,20.51792,-0.64424,20.5280317202,2.43792,-0.08424000000000001,2.4393749822,18.08,-0.56,18.0886704874,0.0
2019-09-25 00:00:00,18.59548,-1.86456,18.6887254896,2.71548,-0.12456,2.7183353038,15.88,-1.74,15.9750430359,33.2,18.37548,-0.7245600000000001,18.3897594444,2.71548,-0.12456,2.7183353038,15.66,-0.6000000000000001,15.6714900376,0.0
2019-09-25 00:30:00,16.17752,-1.921,16.291175352,3.2875199999999998,-0.171,3.2919642693,12.89,-1.75,13.0082512276,33.1,15.95752,-0.781,15.9766205923,3.2875199999999998,-0.171,3.2919642693,12.67,-0.61,12.684675794,0.0
2019-09-25 01:00:00,15.13004,-2.02284,15.26466482,3.74004,-0.22284,3.7466727729000002,11.39,-1.8,11.5313529128,33.0,14.94004,-0.8728400000000001,14.9655151888,3.74004,-0.22284,3.7466727729000002,11.2,-0.65,11.2188457517,0.0
2019-09-25 01:30:00,15.06588,-2.1732,15.2218112725,3.39588,-0.2232,3.4032071953,11.67,-1.9500000000000002,11.8317961443,32.98,14.87588,-1.0432,14.9124133531,3.39588,-0.2232,3.4032071953,11.48,-0.8200000000000001,11.509248455,0.0
2019-09-25 02:00:00,14.48272,-2.25092,14.6565964482,3.4927200000000003,-0.34092,3.5093189432000003,10.99,-1.9100000000000001,11.1547389033,32.98,14.29272,-1.10092,14.3350573715,3.4927200000000003,-0.34092,3.5093189432000003,10.8,-0.76,10.8267077175,0.0
2019-09-25 02:30:00,13.18952,-1.86368,13.3205383139,4.88952,-0.5536800000000001,4.9207689819,8.3,-1.31,8.4027435996,32.91,13.00952,-0.7136800000000001,13.0290809259,4.88952,-0.5536800000000001,4.9207689819,8.12,-0.16,8.1215762017,0.0
2019-09-25 03:00:00,12.74576,-1.86008,12.8807723209,4.41576,-0.55008,4.4498903789,8.33,-1.31,8.432378075,32.91,12.565760000000001,-0.71008,12.5858070057,4.41576,-0.55008,4.4498903789,8.15,-0.16,8.1515704008,0.0
2019-09-25 03:30:00,13.27528,-1.9990800000000002,13.4249536284,3.9052800000000003,-0.46908000000000005,3.9333507249,9.37,-1.53,9.4940929003,32.91,13.06528,-0.8490800000000001,13.0928407278,3.9052800000000003,-0.46908000000000005,3.9333507249,9.16,-0.38,9.1678787077,0.0
2019-09-25 04:00:00,12.14084,-1.37324,12.2182561769,4.83084,-0.63324,4.8721666641,7.31,-0.74,7.3473600701,32.91,11.97084,-0.23324000000000003,11.97311201,4.83084,-0.63324,4.8721666641,7.14,0.4,7.1511957042,0.0
2019-09-25 04:30:00,14.3722,-2.032,14.5151354399,3.0222,-0.252,3.0326880552,11.35,-1.78,11.4887292596,32.83,14.1722,-0.892,14.2002435486,3.0222,-0.252,3.0326880552,11.15,-0.64,11.168352609,0.0
2019-09-25 05:00:00,16.70012,-2.46016,16.8803553055,1.77012,-0.11016000000000001,1.7735444849,14.93,-2.35,15.1138148725,32.83,16.50012,-1.35016,16.5552678033,1.77012,-0.11016000000000001,1.7735444849,14.73,-1.24,14.7821006626,0.0
2019-09-25 05:30:00,17.08148,-2.08824,17.2086520474,1.94148,-0.13824,1.9463953576000002,15.14,-1.9500000000000002,15.2650614149,32.85,16.86148,-0.9682400000000001,16.8892568365,1.94148,-0.13824,1.9463953576000002,14.92,-0.8300000000000001,14.9430686273,0.0
2019-09-25 06:00:00,17.16428,-1.50044,17.2297367395,2.83428,-0.28044,2.8481203823000003,14.33,-1.22,14.3818392426,33.02,16.95428,-0.38044000000000006,16.9585478421,2.83428,-0.28044,2.8481203823000003,14.12,-0.1,14.1203541032,0.0
2019-09-25 06:30:00,19.68124,-0.5212,19.6881400182,3.35124,-0.3312,3.3675663286,16.33,-0.19,16.3311052902,32.85,19.46124,0.5888,19.470145037400002,3.35124,-0.3312,3.3675663286,16.11,0.92,16.136248015,0.0
2019-09-25 07:00:00,24.17656,-0.08764000000000001,24.1767188469,2.44656,-0.19764,2.454529976,21.73,0.11,21.7302784152,32.84,23.91656,0.9823600000000001,23.9367264555,2.44656,-0.19764,2.454529976,21.47,1.18,21.5024021914,0.0
2019-09-25 07:30:00,27.46732,0.8052800000000001,27.4791219631,2.40732,-0.23472,2.4187358394,25.06,1.04,25.0815709237,32.72,27.18732,1.85528,27.2505492176,2.40732,-0.23472,2.4187358394,24.78,2.09,24.8679814219,0.0
2019-09-25 08:00:00,30.30128,1.21652,30.3256902732,1.60128,-0.12348,1.6060339189000001,28.7,1.34,28.7312652001,32.75,30.00128,2.24652,30.0852730376,1.60128,-0.12348,1.6060339189000001,28.4,2.37,28.498717515,0.0
2019-09-25 08:30:00,31.375,1.8933200000000001,31.432074154,1.845,-0.16668000000000002,1.8525137577000002,29.53,2.06,29.6017651501,32.86,31.055,2.89332,31.1894906278,1.845,-0.16668000000000002,1.8525137577000002,29.21,3.06,29.3698433772,0.0
2019-09-25 09:00:00,31.67664,2.4184,31.76882403,2.09664,-0.2016,2.106310008,29.58,2.62,29.6958044175,33.01,31.34664,3.4884,31.5401454316,2.09664,-0.2016,2.106310008,29.25,3.69,29.4818350854,0.0
2019-09-25 09:30:00,31.23328,2.80348,31.3588469123,2.75328,-0.32652000000000003,2.7725739068,28.48,3.13,28.651479892,33.11,30.90328,3.88348,31.146334161,2.75328,-0.32652000000000003,2.7725739068,28.15,4.21,28.4630743245,0.0
2019-09-25 10:00:00,32.11516,2.5922400000000003,32.219609092,2.13516,-0.25776000000000004,2.1506623266,29.98,2.85,30.1151606338,33.2,31.77516,3.68224,31.9878052458,2.13516,-0.25776000000000004,2.1506623266,29.64,3.94,29.9007223993,0.0
2019-09-25 10:30:00,32.19924,2.5716,32.3017674925,2.19924,-0.2484,2.213223698,30.0,2.8200000000000003,30.1322485055,33.25,31.86924,3.6516,32.0777592849,2.19924,-0.2484,2.213223698,29.67,3.9,29.9252218037,0.0
2019-09-25 11:00:00,32.5582,2.66812,32.667342279,2.5182,-0.28188,2.5339273025,30.04,2.95,30.1845009897,33.17,32.2182,3.74812,32.4354869668,2.5182,-0.28188,2.5339273025,29.7,4.03,29.972168757,0.0
2019-09-25 11:30:00,32.424,2.8064400000000003,32.5452282443,2.754,-0.31356,2.7717928988000002,29.67,3.12,29.8335934812,33.1,32.094,3.8864400000000003,32.328458854,2.754,-0.31356,2.7717928988000002,29.34,4.2,29.6390890548,0.0
2019-09-25 12:00:00,32.22048,2.9376800000000003,32.3541233108,2.94048,-0.29232,2.9549743845,29.28,3.23,29.4576187089,33.07,31.88048,4.01768,32.1326431781,2.94048,-0.29232,2.9549743845,28.94,4.31,29.259181465,0.0
2019-09-25 12:30:00,32.35168,2.7432,32.4677739468,2.82168,-0.3168,2.8394084353,29.53,3.06,29.6881205198,33.09,32.02168,3.8232,32.2491061622,2.82168,-0.3168,2.8394084353,29.2,4.14,29.4920260409,0.0
2019-09-25 13:00:00,31.90708,2.74212,32.024693226,2.9170800000000003,-0.31788000000000005,2.9343488921,28.99,3.06,29.1510497238,33.14,31.58708,3.83212,31.8186858091,2.9170800000000003,-0.31788000000000005,2.9343488921,28.67,4.15,28.9688004584,0.0
2019-09-25 13:30:00,30.64288,2.735,30.764692745,3.15288,-0.315,3.1685765407,27.49,3.05,27.6586803734,33.18,30.33288,3.825,30.5730965735,3.15288,-0.315,3.1685765407,27.18,4.14,27.4934901386,0.0
2019-09-25 14:00:00,29.44788,3.47488,29.6521909394,4.27788,-0.5551200000000001,4.3137472699,25.17,4.03,25.4905825747,33.18,29.13788,4.5648800000000005,29.4932904287,4.27788,-0.5551200000000001,4.3137472699,24.86,5.12,25.381765108,0.0
2019-09-25 14:30:00,28.89824,3.33632,29.0901926126,4.81824,-0.64368,4.8610452209,24.08,3.98,24.4066958026,33.16,28.58824,4.44632,28.9319413078,4.81824,-0.64368,4.8610452209,23.77,5.09,24.3088666951,0.0
2019-09-25 15:00:00,29.50992,2.9793600000000002,29.6599387123,4.48992,-0.44064000000000003,4.5114903542,25.02,3.42,25.2526592659,33.23,29.20992,4.07936,29.4933993364,4.48992,-0.44064000000000003,4.5114903542,24.72,4.52,25.1298388375,0.0
2019-09-25 15:30:00,28.50328,2.80424,28.6408926665,4.8232800000000005,-0.54576,4.8540585015,23.68,3.35,23.9157876726,33.16,28.21328,3.91424,28.4835117767,4.8232800000000005,-0.54576,4.8540585015,23.39,4.46,23.8114195293,0.0
2019-09-25 16:00:00,29.72604,2.649,29.8438378075,4.67604,-0.621,4.7170956193,25.05,3.27,25.2625295646,33.23,29.39604,3.759,29.6354053234,4.67604,-0.621,4.7170956193,24.72,4.38,25.1050353515,0.0
2019-09-25 16:30:00,30.96516,2.17176,31.0412254159,3.66516,-0.40824000000000005,3.6878256091,27.3,2.58,27.4216410887,33.23,30.64516,3.2817600000000002,30.8203792988,3.66516,-0.40824000000000005,3.6878256091,26.98,3.69,27.2311678046,0.0
2019-09-25 17:00:00,32.71724,1.58784,32.7557480312,2.75724,-0.27216,2.7706395441,29.96,1.8599999999999999,30.0176814561,33.29,32.37724,2.6978400000000002,32.4894446041,2.75724,-0.27216,2.7706395441,29.62,2.9699999999999998,29.7685286838,0.0
2019-09-25 17:30:00,33.892,1.12904,33.9108005703,2.142,-0.21096,2.1523633805,31.75,1.34,31.7782645845,33.29,33.532,2.21904,33.6053442554,2.142,-0.21096,2.1523633805,31.39,2.43,31.4839165289,0.0
2019-09-25 18:00:00,35.12644,0.9414800000000001,35.1390547918,1.03644,-0.12852000000000002,1.0443779316,34.09,1.07,34.1067881807,33.34,34.74644,2.04148,34.8063605288,1.03644,-0.12852000000000002,1.0443779316,33.71,2.17,33.7797720537,0.0
2019-09-25 18:30:00,36.04152,1.14648,36.059750142,1.09152,-0.08352000000000001,1.0947106927,34.95,1.23,34.9716370792,33.31,35.66152,2.2364800000000002,35.7315805906,1.09152,-0.08352000000000001,1.0947106927,34.57,2.32,34.6477603894,0.0
2019-09-25 19:00:00,37.1174,1.20132,37.1368355208,0.9774,-0.05868,0.9791598962,36.14,1.26,36.1619579116,33.31,36.7274,2.28132,36.7981838098,0.9774,-0.05868,0.9791598962,35.75,2.34,35.8264999686,0.0
2019-09-25 19:30:00,35.34416,1.66416,35.3833163314,2.32416,-0.19584000000000001,2.3323964095,33.02,1.8599999999999999,33.0723449426,33.29,34.99416,2.74416,35.1015903943,2.32416,-0.19584000000000001,2.3323964095,32.67,2.94,32.8020197549,0.0
2019-09-25 20:00:00,34.89428,1.51024,34.9269466398,3.10428,-0.23976000000000003,3.1135252008,31.79,1.75,31.8381312266,33.29,34.54428,2.62024,34.6435122119,3.10428,-0.23976000000000003,3.1135252008,31.44,2.86,31.569814696999998,0.0
2019-09-25 20:30:00,33.21812,1.2913999999999999,33.243212996,3.22812,-0.2286,3.2362040564,29.99,1.52,30.0284948008,33.35,32.87812,2.4014,32.9657018232,3.22812,-0.2286,3.2362040564,29.65,2.63,29.7664139594,0.0
2019-09-25 21:00:00,31.52212,0.4858,31.5258632068,3.28212,-0.2142,3.289102208,28.24,0.7000000000000001,28.2486743052,33.23,31.20212,1.6058,31.243413484,3.28212,-0.2142,3.289102208,27.92,1.82,27.979256602,0.0
2019-09-25 21:30:00,29.56436,-0.027800000000000002,29.5643730705,3.11436,-0.21780000000000002,3.1219665356,26.45,0.19,26.4506824109,33.15,29.25436,1.0922,29.2747413285,3.11436,-0.21780000000000002,3.1219665356,26.14,1.31,26.172804588,0.0
2019-09-25 22:00:00,25.81932,-0.09448000000000001,25.8194928636,4.27932,-0.38448000000000004,4.2965572884,21.54,0.29,21.5419520935,33.19,25.53932,1.04552,25.5607116124,4.27932,-0.38448000000000004,4.2965572884,21.26,1.43,21.3080383893,0.0
2019-09-25 22:30:00,22.62828,-0.18264000000000002,22.6290170606,4.95828,-0.42264,4.9762601548,17.67,0.24,17.671629806,33.24,22.37828,0.9773600000000001,22.3996126825,4.95828,-0.42264,4.9762601548,17.42,1.4,17.4761666277,0.0
2019-09-25 23:00:00,19.84588,-0.5760000000000001,19.8542370534,5.10588,-0.486,5.1289576499,14.74,-0.09,14.74027476,33.36,19.61588,0.614,19.6254871067,5.10588,-0.486,5.1289576499,14.51,1.1,14.5516356469,0.0
2019-09-25 23:30:00,17.96324,-1.0804,17.9957010271,5.22324,-0.5004000000000001,5.2471550632,12.74,-0.58,12.7531956779,33.54,17.75324,0.1296,17.7537130386,5.22324,-0.5004000000000001,5.2471550632,12.53,0.63,12.5458279918,0.0
2019-09-26 00:00:00,16.0964,-1.22308,16.1428007993,4.7664,-0.43308,4.7860346056,11.33,-0.79,11.3575085296,33.6,15.8864,-0.0030800000000000003,15.8864002986,4.7664,-0.43308,4.7860346056,11.12,0.43,11.1283107433,0.0
2019-09-26 00:30:00,15.05684,-1.7625600000000001,15.1596519927,4.95684,-0.41256000000000004,4.9739791454,10.1,-1.35,10.1898233547,33.47,14.87684,-0.42256000000000005,14.8828399622,4.95684,-0.41256000000000004,4.9739791454,9.92,-0.01,9.9200050403,0.0
2019-09-26 01:00:00,14.45092,-2.01788,14.5911249923,4.57092,-0.31788000000000005,4.581959989,9.88,-1.7000000000000002,10.0251882775,32.58,14.30092,-0.47788,14.308902199,4.57092,-0.31788000000000005,4.581959989,9.73,-0.16,9.7313154301,0.0
2019-09-26 01:30:00,13.12772,-1.8014000000000001,13.2507386344,4.97772,-0.40140000000000003,4.9938780881,8.15,-1.4,8.2693711974,32.75,12.99772,-0.2514,13.0001510437,4.97772,-0.40140000000000003,4.9938780881,8.02,0.15,8.0214026205,0.0
2019-09-26 02:00:00,13.28736,-1.9996800000000001,13.4369883483,5.15736,-0.49968000000000007,5.1815096518,8.13,-1.5,8.2672183956,32.75,13.15736,-0.42968000000000006,13.1643741618,5.15736,-0.49968000000000007,5.1815096518,8.0,0.07,8.0003062441,0.0
2019-09-26 02:30:00,12.91476,-1.8199200000000002,13.0423592446,4.87476,-0.5299200000000001,4.9034783842,8.04,-1.29,8.142831203,32.75,12.76476,-0.24992000000000003,12.7672063453,4.87476,-0.5299200000000001,4.9034783842,7.89,0.28,7.894966751,0.0
2019-09-26 03:00:00,13.16676,-2.18504,13.3468336582,4.58676,-0.45504000000000006,4.6092763748,8.58,-1.73,8.7526738772,32.94,13.01676,-0.60504,13.0308140306,4.58676,-0.45504000000000006,4.6092763748,8.43,-0.15,8.431334414,0.0
2019-09-26 03:30:00,15.11248,-2.77452,15.3650581834,2.92248,-0.16452000000000003,2.9271071352,12.19,-2.61,12.4662825253,32.92,14.96248,-1.19452,15.010086135,2.92248,-0.16452000000000003,2.9271071352,12.04,-1.03,12.0839769944,0.0
2019-09-26 04:00:00,12.5892,-1.6544400000000001,12.6974457413,4.9392,-0.51444,4.9659183595,7.65,-1.1400000000000001,7.7344747721000005,32.81,12.4692,-0.10444,12.4696373786,4.9392,-0.51444,4.9659183595,7.53,0.41000000000000003,7.5411537579,0.0
2019-09-26 04:30:00,9.77412,-0.45416000000000006,9.7846657112,8.12412,-1.15416,8.2056938208,1.65,0.7000000000000001,1.7923448329,32.71,9.67412,1.11584,9.7382594276,8.12412,-1.15416,8.2056938208,1.55,2.27,2.7487087878,0.0
2019-09-26 05:00:00,10.04444,-0.371,10.0512892662,7.98444,-1.161,8.0684077186,2.06,0.79,2.2062864728,32.71,9.91444,1.209,9.9878827343,7.98444,-1.161,8.0684077186,1.9300000000000002,2.37,3.0564358328,0.0
2019-09-26 05:30:00,12.55948,-0.94152,12.5947210283,6.18948,-0.82152,6.243761509,6.37,-0.12,6.371130198,32.52,12.42948,0.59848,12.4438800774,6.18948,-0.82152,6.243761509,6.24,1.42,6.3995312328,0.0
2019-09-26 06:00:00,15.08764,-1.29228,15.1428817722,5.32764,-0.60228,5.3615752506,9.76,-0.6900000000000001,9.7843599688,32.7,14.92764,0.25772,14.9298645529,5.32764,-0.60228,5.3615752506,9.6,0.86,9.6384438578,0.0
2019-09-26 06:30:00,18.78152,-0.4978,18.7881158808,4.87152,-0.4878,4.8958815294,13.91,-0.01,13.910003594500001,32.58,18.62152,1.0222,18.6495549531,4.87152,-0.4878,4.8958815294,13.75,1.51,13.8326642408,0.0
2019-09-26 07:00:00,22.46432,0.06380000000000001,22.4644105977,4.77432,-0.4662,4.7970276112,17.69,0.53,17.697937733,32.54,22.27432,1.5638,22.3291469139,4.77432,-0.4662,4.7970276112,17.5,2.03,17.6173465652,0.0
2019-09-26 07:30:00,27.15268,4.5144,27.5254035128,3.80268,-0.3456,3.8183523335,23.35,4.86,23.8504108979,32.82,26.33268,-1.3756,26.368585691,3.80268,-0.3456,3.8183523335,22.53,-1.03,22.5535318742,0.0
2019-09-26 08:00:00,29.7532,5.78236,30.3098762355,2.9232,-0.19764,2.9298736849,26.83,5.98,27.4883484407,32.82,28.6832,-2.5076400000000003,28.7926070478,2.9232,-0.19764,2.9298736849,25.76,-2.31,25.8633659836,0.0
2019-09-26 08:30:00,30.63536,6.34632,31.2857964558,3.10536,-0.19368000000000002,3.1113940078,27.53,6.54,28.2961569829,32.85,29.52536,-1.94368,29.5892679036,3.10536,-0.19368000000000002,3.1113940078,26.42,-1.75,26.4778945538,0.0
2019-09-26 09:00:00,27.75112,7.75952,28.815530741,7.79112,-0.51048,7.8078256054,19.96,8.27,21.6054275588,32.77,26.87112,-0.5304800000000001,26.8763557627,7.79112,-0.51048,7.8078256054,19.08,-0.02,19.0800104822,0.0
2019-09-26 09:30:00,29.34408,7.97312,30.4079870031,5.28408,-0.5968800000000001,5.3176843815,24.06,8.57,25.540722386,32.72,28.32408,-0.31688000000000005,28.3258525164,5.28408,-0.5968800000000001,5.3176843815,23.04,0.28,23.0417013261,0.0
2019-09-26 10:00:00,28.9964,7.84044,30.037704845,5.6664,-0.7095600000000001,5.7106535838,23.33,8.55,24.847362033,32.72,28.0164,-0.45956,28.0201688852,5.6664,-0.7095600000000001,5.7106535838,22.35,0.25,22.3513981666,0.0
2019-09-26 10:30:00,27.13176,8.23076,28.3527390366,7.42176,-0.9392400000000001,7.4809553718,19.71,9.17,21.738744214,32.64,26.24176,-0.029240000000000002,26.2417762904,7.42176,-0.9392400000000001,7.4809553718,18.82,0.91,18.8419876871,0.0
2019-09-26 11:00:00,24.18036,8.17656,25.5253980021,9.00036,-1.33344,9.0986011212,15.18,9.51,17.9129143358,32.64,23.43036,-0.06344000000000001,23.4304458849,9.00036,-1.33344,9.0986011212,14.43,1.27,14.4857792334,0.0
2019-09-26 11:30:00,21.43136,3.999,21.8012658451,9.17136,-1.251,9.256286796,12.26,5.25,13.3367949673,33.0,20.72136,-4.291,21.1609886643,9.17136,-1.251,9.256286796,11.55,-3.04,11.943370546,0.0
2019-09-26 12:00:00,20.80096,4.01544,21.1849874986,9.48096,-1.2945600000000002,9.5689334889,11.32,5.31,12.5035394989,33.08,20.12096,-4.32456,20.5804482584,9.48096,-1.2945600000000002,9.5689334889,10.64,-3.03,11.0630239989,0.0
2019-09-26 12:30:00,20.97748,3.88904,21.3349314335,9.26748,-1.29096,9.3569633574,11.71,5.18,12.8045499726,33.14,20.28748,-4.45096,20.7699997514,9.26748,-1.29096,9.3569633574,11.02,-3.16,11.4641179338,0.0
2019-09-26 13:00:00,20.19,3.7328,20.532167344,9.99,-1.3572,10.0817702731,10.2,5.09,11.3994780582,33.12,19.55,-4.5972,20.0832454509,9.99,-1.3572,10.0817702731,9.56,-3.24,10.0941170986,0.0
2019-09-26 13:30:00,19.69456,3.6574400000000002,20.0312895478,9.66456,-1.40256,9.7658022992,10.03,5.06,11.2340776212,33.07,19.05456,-4.66256,19.616720484,9.66456,-1.40256,9.7658022992,9.39,-3.26,9.939803821,0.0
2019-09-26 14:00:00,19.90744,3.84704,20.2757462037,9.84744,-1.36296,9.9413145265,10.06,5.21,11.3290643921,33.02,19.25744,-4.46296,19.7678275821,9.84744,-1.36296,9.9413145265,9.41,-3.1,9.9074769745,0.0
2019-09-26 14:30:00,20.00628,3.63916,20.3345697015,9.38628,-1.32084,9.4787589137,10.62,4.96,11.7211774153,33.02,19.35628,-4.63084,19.902518799,9.38628,-1.32084,9.4787589137,9.97,-3.31,10.5050940024,0.0
2019-09-26 15:00:00,19.43384,3.41348,19.7313451862,9.39384,-1.3165200000000001,9.4856446727,10.04,4.73,11.0984007857,32.97,18.78384,-4.83652,19.3965092441,9.39384,-1.3165200000000001,9.4856446727,9.39,-3.52,10.0280855601,0.0
2019-09-26 15:30:00,20.53388,3.23472,20.7871027643,8.54388,-1.2052800000000001,8.6284752612,11.99,4.44,12.7856833998,33.19,19.83388,-5.13528,20.4878963423,8.54388,-1.2052800000000001,8.6284752612,11.29,-3.93,11.9544552364,0.0
2019-09-26 16:00:00,20.4052,3.39076,20.6850052071,9.1152,-1.29924,9.2073283648,11.29,4.69,12.2253916093,33.28,19.7152,-5.01924,20.3440871316,9.1152,-1.29924,9.2073283648,10.6,-3.7199999999999998,11.2338061226,0.0
2019-09-26 16:30:00,21.1292,2.8724,21.3235497608,8.8992,-1.3176,8.9962120028,12.23,4.19,12.9278381797,33.28,20.4192,-5.5076,21.1489334577,8.8992,-1.3176,8.9962120028,11.52,-4.19,12.2583237027,0.0
