Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-26 17:00:00,21.49752,2.58736,21.6526626058,8.41752,-1.14264,8.4947200731,13.08,3.73,13.6014447762,33.14,20.76752,-5.75264,21.5495418494,8.41752,-1.14264,8.4947200731,12.35,-4.61,13.1823594246,0.0
2019-09-26 17:30:00,22.24356,2.31596,22.3638018278,8.05356,-1.0940400000000001,8.1275305103,14.19,3.41,14.5939782102,33.16,21.47356,-6.00404,22.2971360357,8.05356,-1.0940400000000001,8.1275305103,13.42,-4.91,14.2900139958,0.0
2019-09-26 18:00:00,22.66464,2.2386,22.7749256045,7.7846400000000004,-1.0314,7.8526687113,14.88,3.27,15.2350680996,33.11,21.88464,-6.0514,22.7058783113,7.7846400000000004,-1.0314,7.8526687113,14.1,-5.02,14.9669769827,0.0
2019-09-26 18:30:00,23.15012,2.46744,23.2812438707,7.62012,-1.04256,7.6911091637,15.53,3.51,15.9217147318,33.09,22.35012,-5.83256,23.0986281014,7.62012,-1.04256,7.6911091637,14.73,-4.79,15.4892543397,0.0
2019-09-26 19:00:00,25.59816,2.77456,25.7480868916,11.28816,-0.9554400000000001,11.328522488800001,14.31,3.73,14.7881371376,32.99,24.84816,-5.48544,25.4464360447,11.28816,-0.9554400000000001,11.328522488800001,13.56,-4.53,14.296660449200001,0.0
2019-09-26 19:30:00,25.67536,1.682,25.7303951608,11.65536,-0.8280000000000001,11.684733661,14.02,2.51,14.2429105172,33.02,24.92536,-6.548,25.7711054309,11.65536,-0.8280000000000001,11.684733661,13.27,-5.72,14.4503044951,0.0
2019-09-26 20:00:00,25.46584,1.5123600000000001,25.5107083335,11.98584,-1.00764,12.0281211698,13.48,2.52,13.7135261694,33.08,24.73584,-6.75764,25.642298627,11.98584,-1.00764,12.0281211698,12.75,-5.75,13.9866007307,0.0
2019-09-26 20:30:00,24.59512,1.11092,24.6201964058,11.53512,-0.82908,11.5648764395,13.06,1.94,13.2033026171,33.14,23.85512,-7.14908,24.9033350188,11.53512,-0.82908,11.5648764395,12.32,-6.32,13.846472475,0.0
2019-09-26 21:00:00,23.75908,0.00044,23.7590800041,5.77908,-0.52956,5.8032921209,17.98,0.53,17.9878097611,33.24,22.89908,-8.29956,24.3567354348,5.77908,-0.52956,5.8032921209,17.12,-7.77,18.8007260498,0.0
2019-09-26 21:30:00,20.29824,0.17744000000000001,20.2990155439,7.33824,-0.9525600000000001,7.3998065415,12.96,1.13,13.0091698428,33.31,19.56824,-8.16256,21.2024385968,7.33824,-0.9525600000000001,7.3998065415,12.23,-7.21,14.197077164,0.0
2019-09-26 22:00:00,18.28444,-4.47376,18.8237954369,7.2644400000000005,-0.92376,7.3229380068,11.02,-3.55,11.5776897523,33.23,17.89444,-7.00376,19.2162336854,7.2644400000000005,-0.92376,7.3229380068,10.63,-6.08,12.245950351,0.0
2019-09-26 22:30:00,16.20532,-7.74228,17.9598244953,6.83532,-0.7822800000000001,6.8799390623,9.37,-6.96,11.6721249137,33.13,16.04532,-6.11228,17.1700978652,6.83532,-0.7822800000000001,6.8799390623,9.21,-5.33,10.6410995672,0.0
2019-09-26 23:00:00,14.14644,-6.54908,15.588849012,7.69644,-1.09908,7.7745202759000005,6.45,-5.45,8.4442287984,33.13,13.99644,-4.91908,14.8356894252,7.69644,-1.09908,7.7745202759000005,6.3,-3.8200000000000003,7.3676590583,0.0
2019-09-26 23:30:00,12.70976,-6.878,14.4514664743,7.25976,-0.918,7.3175705844,5.45,-5.96,8.0761438818,33.05,12.55976,-5.248,13.6120929786,7.25976,-0.918,7.3175705844,5.3,-4.33,6.8438950898,0.0
2019-09-27 00:00:00,11.252040000000001,-7.0506,13.2785302094,7.23204,-0.9306000000000001,7.2916677737,4.02,-6.12,7.3222127803,33.18,11.11204,-5.4106,12.3592890298,7.23204,-0.9306000000000001,7.2916677737,3.88,-4.48,5.9266179226,0.0
2019-09-27 00:30:00,10.39948,-7.23536,12.6688444067,7.17948,-0.8553600000000001,7.2302540619,3.22,-6.38,7.1465236304,33.24,10.25948,-5.56536,11.6717677239,7.17948,-0.8553600000000001,7.2302540619,3.08,-4.71,5.627654929,0.0
2019-09-27 01:00:00,9.6568,-7.46408,12.2051741686,7.0668,-0.8740800000000001,7.1206515212,2.59,-6.59,7.0806920566,33.28,9.5168,-5.79408,11.1418510709,7.0668,-0.8740800000000001,7.1206515212,2.45,-4.92,5.4962623664,0.0
2019-09-27 01:30:00,8.81396,-7.37652,11.4934302187,7.47396,-1.0465200000000001,7.546872345,1.34,-6.33,6.4702782011,33.33,8.67396,-5.70652,10.3827719127,7.47396,-1.0465200000000001,7.546872345,1.2,-4.66,4.8120266001,0.0
2019-09-27 02:00:00,8.55824,-7.33376,11.2706480575,7.24824,-0.92376,7.3068677034,1.31,-6.41,6.54249188,33.21,8.41824,-5.66376,10.1461786913,7.24824,-0.92376,7.3068677034,1.17,-4.74,4.8822638192,0.0
2019-09-27 02:30:00,8.91012,-7.6836400000000005,11.7655667974,6.45012,-0.68364,6.486247888,2.46,-7.0,7.4196765427999996,33.3,8.78012,-6.09364,10.6875140077,6.45012,-0.68364,6.486247888,2.33,-5.41,5.8904159446,0.0
2019-09-27 03:00:00,9.55816,-7.84672,12.3664642216,5.52816,-0.48672000000000004,5.5495449673,4.03,-7.36,8.3910964719,32.67,9.43816,-6.29672,11.3458162749,5.52816,-0.48672000000000004,5.5495449673,3.91,-5.8100000000000005,7.0031564312,0.0
2019-09-27 03:30:00,8.03056,-7.13416,10.7417937431,6.64056,-0.7941600000000001,6.6878791271,1.3900000000000001,-6.34,6.4905854898,32.51,7.91056,-5.5941600000000005,9.6887349855,6.64056,-0.7941600000000001,6.6878791271,1.27,-4.8,4.9651686779,0.0
2019-09-27 04:00:00,8.15192,-7.11016,10.8170317052,6.9019200000000005,-0.9201600000000001,6.9629874416,1.25,-6.19,6.3149505145,32.51,8.04192,-5.57016,9.7825947331,6.9019200000000005,-0.9201600000000001,6.9629874416,1.1400000000000001,-4.65,4.7877029983,0.0
2019-09-27 04:30:00,8.28368,-6.94576,10.8103161989,6.85368,-0.81576,6.9020572238,1.43,-6.13,6.2945849744,32.59,8.15368,-5.39576,9.7773576962,6.85368,-0.81576,6.9020572238,1.3,-4.58,4.76092428,0.0
2019-09-27 05:00:00,8.6748,-7.18696,11.2651919239,6.6348,-0.7869600000000001,6.6813080367,2.04,-6.4,6.7172613467,32.57,8.5448,-5.64696,10.242156232,6.6348,-0.7869600000000001,6.6813080367,1.9100000000000001,-4.86,5.2218483318,0.0
2019-09-27 05:30:00,9.4928,-7.19196,11.909556687,6.3828,-0.7419600000000001,6.4257793676,3.11,-6.45,7.160628464,32.57,9.3728,-5.6619600000000005,10.9502132802,6.3828,-0.7419600000000001,6.4257793676,2.99,-4.92,5.7572997143,0.0
2019-09-27 06:00:00,9.95688,-6.9166,12.1234819625,6.71688,-0.7866000000000001,6.7627817128,3.24,-6.13,6.9335777201,32.61,9.81688,-5.3666,11.1880082452,6.71688,-0.7866000000000001,6.7627817128,3.1,-4.58,5.5304972652,0.0
2019-09-27 06:30:00,12.22236,-6.1816,13.6966515079,7.36236,-1.0116,7.4315327712,4.86,-5.17,7.0956676923,32.42,12.09236,-4.6716,12.963372128,7.36236,-1.0116,7.4315327712,4.73,-3.66,5.9806772192,0.0
2019-09-27 07:00:00,15.52032,-8.20952,17.557806,6.43032,-0.7495200000000001,6.4738547661,9.09,-7.46,11.759238921,32.65,15.58032,-1.9895200000000002,15.7068316707,6.43032,-0.7495200000000001,6.4738547661,9.15,-1.24,9.2336395858,0.0
2019-09-27 07:30:00,18.43404,-9.48088,20.7292285504,6.2240400000000005,-0.65088,6.2579804007,12.21,-8.83,15.0682779374,32.63,18.72404,0.54912,18.7320902917,6.2240400000000005,-0.65088,6.2579804007,12.5,1.2,12.5574678976,0.0
2019-09-27 08:00:00,19.04384,-9.63672,21.3432475107,7.23384,-0.9367200000000001,7.2942364579,11.81,-8.7,14.668541168099999,32.54,19.32384,0.35328000000000004,19.3270690769,7.23384,-0.9367200000000001,7.2942364579,12.09,1.29,12.1586265672,0.0
2019-09-27 08:30:00,19.5744,-8.80528,21.4636923953,8.4744,-1.29528,8.5728178354,11.1,-7.51,13.4018692726,32.63,19.8444,1.24472,19.8833985837,8.4744,-1.29528,8.5728178354,11.37,2.54,11.6502575079,0.0
2019-09-27 09:00:00,19.83904,-8.5476,21.6020594824,8.15904,-1.1376,8.2379650085,11.68,-7.41,13.8322268634,32.59,20.11904,1.4824,20.1735787673,8.15904,-1.1376,8.2379650085,11.96,2.62,12.2436105786,0.0
2019-09-27 09:30:00,19.8906,-8.35068,21.5724320563,8.7606,-1.30068,8.856629202,11.13,-7.05,13.1749535104,32.48,20.1606,1.62932,20.2263312546,8.7606,-1.30068,8.856629202,11.4,2.93,11.7705097596,0.0
2019-09-27 10:00:00,19.95196,-8.27624,21.6003901904,9.11196,-1.4162400000000002,9.2213638243,10.84,-6.86,12.8282968472,32.56,20.22196,1.7337600000000002,20.2961471708,9.11196,-1.4162400000000002,9.2213638243,11.11,3.15,11.5479262208,0.0
2019-09-27 10:30:00,20.10148,-8.26372,21.7338115946,9.05148,-1.41372,9.161216864,11.05,-6.85,13.0009615029,32.64,20.37148,1.8262800000000001,20.4531781401,9.05148,-1.41372,9.161216864,11.32,3.24,11.7745488236,0.0
2019-09-27 11:00:00,21.57004,-7.6383600000000005,22.8825516298,18.32004,-2.08836,18.4386852322,3.25,-5.55,6.4315627961,32.74,21.75004,2.55164,21.8992033346,18.32004,-2.08836,18.4386852322,3.43,4.64,5.7701386465,0.0
2019-09-27 11:30:00,23.5916,-7.2014,24.6662472322,25.0416,-2.4714,25.1632579075,-1.45,-4.73,4.947261869,32.77,23.6716,3.0486,23.8671030609,25.0416,-2.4714,25.1632579075,-1.37,5.52,5.6874686812,0.0
2019-09-27 12:00:00,22.53728,-7.46488,23.7413862951,20.53728,-2.05488,20.6398256197,2.0,-5.41,5.7678505528,32.77,22.66728,2.74512,22.8328987738,20.53728,-2.05488,20.6398256197,2.13,4.8,5.2513712495,0.0
2019-09-27 12:30:00,21.6152,-8.43616,23.2031391537,10.0152,-1.58616,10.1400263602,11.6,-6.85,13.4715440837,32.79,21.8952,1.75384,21.9653303591,10.0152,-1.58616,10.1400263602,11.88,3.34,12.3405834546,0.0
2019-09-27 13:00:00,19.4822,-8.47728,21.2466560437,10.4922,-1.63728,10.6191782469,8.99,-6.84,11.2962692957,32.82,19.7322,1.72272,19.8072582918,10.4922,-1.63728,10.6191782469,9.24,3.36,9.831947925,0.0
2019-09-27 13:30:00,20.40368,-8.66844,22.1687169132,9.82368,-1.64844,9.961026211,10.58,-7.02,12.6971177832,32.95,20.66368,1.6215600000000001,20.7272074331,9.82368,-1.64844,9.961026211,10.84,3.27,11.322477644,0.0
2019-09-27 14:00:00,19.75604,-8.87496,21.6579322993,10.07604,-1.70496,10.2192695768,9.68,-7.17,12.0462151732,32.99,20.01604,1.42504,20.0667036726,10.07604,-1.70496,10.2192695768,9.94,3.13,10.4211563658,0.0
2019-09-27 14:30:00,19.29652,-8.87672,21.2403352626,10.40652,-1.74672,10.5520940703,8.89,-7.13,11.396008073,33.05,19.53652,1.49328,19.5935065486,10.40652,-1.74672,10.5520940703,9.13,3.24,9.6878532194,0.0
2019-09-27 15:00:00,17.94144,-9.18956,20.1579582862,10.35144,-1.69956,10.4900340451,7.59,-7.49,10.6634047096,33.01,18.16144,1.14044,18.197211497,10.35144,-1.69956,10.4900340451,7.8100000000000005,2.84,8.3103369366,0.0
2019-09-27 15:30:00,17.56956,-8.56416,19.5456970993,10.24956,-1.69416,10.3886312043,7.32,-6.87,10.0388893808,33.07,17.78956,1.8058400000000001,17.8809816033,10.24956,-1.69416,10.3886312043,7.54,3.5,8.3127372147,0.0
2019-09-27 16:00:00,18.72504,-8.31044,20.486349992,9.72504,-1.6304400000000001,9.8607675967,9.0,-6.68,11.2081398992,33.1,18.965040000000002,2.08956,19.0798061624,9.72504,-1.6304400000000001,9.8607675967,9.24,3.7199999999999998,9.9607228653,0.0
2019-09-27 16:30:00,19.29692,-8.62012,21.1347484087,9.91692,-1.68012,10.0582357052,9.38,-6.94,11.6682475119,33.15,19.53692,1.77988,19.6178290313,9.91692,-1.68012,10.0582357052,9.62,3.46,10.2233067058,0.0
2019-09-27 17:00:00,19.87096,-8.6832,21.6853179262,8.670960000000001,-1.3032,8.7683452009,11.2,-7.38,13.4128445902,32.89,20.14096,1.5468000000000002,20.2002688091,8.670960000000001,-1.3032,8.7683452009,11.47,2.85,11.818773202,0.0
2019-09-27 17:30:00,21.1738,-9.06988,23.0345941934,7.2738,-1.01988,7.3449521206,13.9,-8.05,16.0627675075,32.82,21.4838,1.08012,21.5109349321,7.2738,-1.01988,7.3449521206,14.21,2.1,14.3643343041,0.0
2019-09-27 18:00:00,21.62172,-8.95952,23.4045246563,6.9217200000000005,-1.01952,6.9964011312,14.7,-7.94,16.7072918212,32.79,21.95172,1.18048,21.9834379474,6.9217200000000005,-1.01952,6.9964011312,15.03,2.2,15.1901579979,0.0
2019-09-27 18:30:00,21.66952,-8.94892,23.4446425905,6.50952,-0.9889200000000001,6.5842093980000005,15.16,-7.96,17.1227100659,32.74,22.00952,1.14108,22.0390797039,6.50952,-0.9889200000000001,6.5842093980000005,15.5,2.13,15.6456671318,0.0
2019-09-27 19:00:00,22.297,-9.32512,24.1684519987,4.797,-0.64512,4.8401847913000005,17.5,-8.68,19.5343901876,32.71,22.667,0.7348800000000001,22.6789095332,4.797,-0.64512,4.8401847913000005,17.87,1.38,17.9232056285,0.0
2019-09-27 19:30:00,24.73472,-9.63064,26.5434662448,3.20472,-0.35064,3.2238453263,21.53,-9.28,23.4448139255,32.63,25.17472,0.36936,25.1774294535,3.20472,-0.35064,3.2238453263,21.97,0.72,21.9817947402,0.0
2019-09-27 20:00:00,25.51588,-10.08028,27.4348715516,2.31588,-0.17028000000000001,2.3221316614,23.2,-9.91,25.2279230219,32.75,25.99588,-0.03028,25.9958976351,2.31588,-0.17028000000000001,2.3221316614,23.68,0.14,23.6804138477,0.0
2019-09-27 20:30:00,25.53268,-11.00888,27.8049129982,2.09268,-0.12888000000000002,2.0966448523,23.44,-10.88,25.8419813482,32.96,26.03268,-0.8488800000000001,26.0465165663,2.09268,-0.12888000000000002,2.0966448523,23.94,-0.72,23.9508246205,0.0
2019-09-27 21:00:00,23.77852,-11.58212,26.4492630726,2.10852,-0.13212000000000002,2.1126552688,21.67,-11.45,24.5090065078,32.81,24.22852,-1.5221200000000001,24.276285356,2.10852,-0.13212000000000002,2.1126552688,22.12,-1.3900000000000001,22.1636301178,0.0
2019-09-27 21:30:00,20.31108,-11.4464,23.3143741869,4.32108,-0.5364,4.3542458964,15.99,-10.91,19.3573810212,32.97,20.68108,-1.2364,20.7180055731,4.32108,-0.5364,4.3542458964,16.36,-0.7000000000000001,16.3749687023,0.0
2019-09-27 22:00:00,19.37936,-11.97904,22.7828223302,4.05936,-0.41904,4.0809310373,15.32,-11.56,19.1920817005,33.19,19.71936,-1.62904,19.7865340606,4.05936,-0.41904,4.0809310373,15.66,-1.21,15.7066769242,0.0
2019-09-27 22:30:00,19.51484,-9.95316,21.9064915998,2.99484,-0.26316,3.0063798514,16.52,-9.69,19.1521930859,33.16,19.88484,0.42684000000000005,19.8894206605,2.99484,-0.26316,3.0063798514,16.89,0.6900000000000001,16.9040882629,0.0
2019-09-27 23:00:00,18.40148,-10.31984,21.0977146586,3.02148,-0.24984000000000003,3.0317917831,15.38,-10.07,18.3833974009,33.02,18.77148,-0.059840000000000004,18.7715753792,3.02148,-0.24984000000000003,3.0317917831,15.75,0.19,15.7511459901,0.0
2019-09-27 23:30:00,15.32584,-10.10032,18.3547769207,4.87584,-0.5803200000000001,4.9102532529000005,10.45,-9.52,14.1362265121,33.02,15.60584,0.21968000000000001,15.6073861171,4.87584,-0.5803200000000001,4.9102532529000005,10.73,0.8,10.7597815963,0.0
2019-09-28 00:00:00,13.21632,-10.2118,16.7018553934,5.20632,-0.6318,5.2445151523,8.01,-9.58,12.4874537036,33.16,13.43632,0.1882,13.4376379763,5.20632,-0.6318,5.2445151523,8.23,0.8200000000000001,8.2707496637,0.0
2019-09-28 00:30:00,12.47912,-10.484960000000001,16.2991663031,4.20912,-0.44496,4.2325737532,8.27,-10.04,13.0074786181,33.08,12.72912,-0.12496000000000002,12.7297333427,4.20912,-0.44496,4.2325737532,8.52,0.32,8.5260072719,0.0
2019-09-28 01:00:00,11.50712,-10.58092,15.6323280013,4.94712,-0.61092,4.9846985406,6.5600000000000005,-9.97,11.9345925779,33.22,11.71712,-0.12092000000000001,11.7177439271,4.94712,-0.61092,4.9846985406,6.77,0.49,6.7877094811,0.0
2019-09-28 01:30:00,9.6576,-9.854800000000001,13.7980549644,5.3676,-0.6048,5.401565773,4.29,-9.25,10.196401326,33.19,9.7776,-0.9048,9.8193749699,5.3676,-0.6048,5.401565773,4.41,-0.30000000000000004,4.4201923035,0.0
2019-09-28 02:00:00,8.9912,-7.61744,11.7841872691,5.9112,-0.8474400000000001,5.9716362911,3.08,-6.77,7.4376945353,32.74,8.8612,-6.05744,10.7337525961,5.9112,-0.8474400000000001,5.9716362911,2.95,-5.21,5.9872030198,0.0
2019-09-28 02:30:00,9.34568,-7.90628,12.2413642255,5.3956800000000005,-0.74628,5.4470447493,3.95,-7.16,8.1772917277,32.75,9.22568,-6.33628,11.192033582,5.3956800000000005,-0.74628,5.4470447493,3.83,-5.59,6.7762083793,0.0
2019-09-28 03:00:00,7.67812,-7.3576,10.6342749868,7.54812,-1.2276,7.6472947697,0.13,-6.13,6.1313783116,32.74,7.56812,-5.7976,9.5335515992,7.54812,-1.2276,7.6472947697,0.02,-4.57,4.5700437635,0.0
2019-09-28 03:30:00,7.20336,-7.29144,10.2495606034,7.80336,-1.26144,7.9046605343,-0.6000000000000001,-6.03,6.0597772236,32.76,7.08336,-5.72144,9.1054304985,7.80336,-1.26144,7.9046605343,-0.72,-4.46,4.5177427992,0.0
2019-09-28 04:00:00,6.93176,-7.19124,9.9881544559,8.05176,-1.37124,8.1676886715,-1.12,-5.82,5.9267866505,32.69,6.82176,-5.63124,8.8457488906,8.05176,-1.37124,8.1676886715,-1.23,-4.26,4.4340162381,0.0
2019-09-28 04:30:00,7.11544,-7.08504,10.0412787132,8.06544,-1.35504,8.178475151,-0.9500000000000001,-5.73,5.8082183155,32.72,6.99544,-5.51504,8.9079653679,8.06544,-1.35504,8.178475151,-1.07,-4.16,4.2954045211,0.0
2019-09-28 05:00:00,7.07996,-7.11528,10.0375815354,8.04996,-1.29528,8.1535027001,-0.97,-5.82,5.9002796544,32.69,6.96996,-5.55528,8.9129949108,8.04996,-1.29528,8.1535027001,-1.08,-4.26,4.3947696185,0.0
2019-09-28 05:30:00,7.26436,-7.05796,10.128461165,8.06436,-1.31796,8.1713475493,-0.8,-5.74,5.7954809982,32.67,7.14436,-5.49796,9.0149566816,8.06436,-1.31796,8.1713475493,-0.92,-4.18,4.2800467287,0.0
2019-09-28 06:00:00,7.7205200000000005,-6.93184,10.3757811685,8.21052,-1.40184,8.32933335,-0.49,-5.53,5.5516664165,32.56,7.61052,-5.38184,9.3211703372,8.21052,-1.40184,8.32933335,-0.6000000000000001,-3.98,4.0249720496,0.0
2019-09-28 06:30:00,8.80472,-7.64092,11.6579051602,7.88472,-1.24092,7.9817724801,0.92,-6.4,6.4657868817,32.35,8.66472,-6.11092,10.6028635719,7.88472,-1.24092,7.9817724801,0.78,-4.87,4.9320685316,0.0
2019-09-28 07:00:00,10.8638,-3.19424,11.323661935,7.1838,-1.07424,7.2636749664,3.68,-2.12,4.2469753943,32.84,10.5038,-8.29424,13.3837301085,7.1838,-1.07424,7.2636749664,3.32,-7.22,7.9467477624,0.0
2019-09-28 07:30:00,11.54636,-1.0508,11.5940765001,8.22636,-1.4508,8.3533118875,3.32,0.4,3.3440095694,33.2,11.10636,-8.6708,14.0902095474,8.22636,-1.4508,8.3533118875,2.88,-7.22,7.773210405,0.0
2019-09-28 08:00:00,13.18668,-0.85572,13.2144158456,8.08668,-1.39572,8.2062432173,5.1,0.54,5.1285085551,32.94,12.71668,-8.37572,15.2271676861,8.08668,-1.39572,8.2062432173,4.63,-6.98,8.3759954632,0.0
2019-09-28 08:30:00,15.35432,-0.9676400000000001,15.384780461,7.74432,-1.2776399999999999,7.8490035184,7.61,0.31,7.6163114432,32.76,14.81432,-8.39764,17.0289293449,7.74432,-1.2776399999999999,7.8490035184,7.07,-7.12,10.033907514,0.0
2019-09-28 09:00:00,15.91352,-2.17192,16.0610508771,8.00352,-1.32192,8.1119544425,7.91,-0.85,7.9555389509,32.78,15.35352,-9.58192,18.0981702743,8.00352,-1.32192,8.1119544425,7.35,-8.26,11.0566767159,0.0
2019-09-28 09:30:00,17.34092,-1.77444,17.4314699254,8.17092,-1.32444,8.2775645549,9.17,-0.45,9.1810348001,32.62,16.76092,-9.13444,19.0883847761,8.17092,-1.32444,8.2775645549,8.59,-7.8100000000000005,11.6096597711,0.0
2019-09-28 10:00:00,17.86924,-1.67772,17.9478266811,8.22924,-1.37772,8.3437703334,9.64,-0.30000000000000004,9.6446669201,32.65,17.26924,-9.04772,19.4958428229,8.22924,-1.37772,8.3437703334,9.04,-7.67,11.8553996137,0.0
2019-09-28 10:30:00,17.98632,-1.58288,18.0558360714,8.71632,-1.4428800000000002,8.8349384286,9.27,-0.14,9.2710571134,32.65,17.40632,-8.99288,19.5921378782,8.71632,-1.4428800000000002,8.8349384286,8.69,-7.55,11.5116723372,0.0
2019-09-28 11:00:00,18.45872,-1.5596800000000002,18.5244958296,8.92872,-1.39968,9.0377621644,9.53,-0.16,9.5313430323,32.72,17.85872,-8.95968,19.980233876,8.92872,-1.39968,9.0377621644,8.93,-7.5600000000000005,11.7003632422,0.0
2019-09-28 11:30:00,18.88976,-1.6274000000000002,18.9597326885,8.24976,-1.1574,8.3305530919,10.64,-0.47000000000000003,10.6503755802,32.69,18.25976,-9.0274,20.369408092,8.24976,-1.1574,8.3305530919,10.01,-7.87,12.7333027923,0.0
2019-09-28 12:00:00,19.07392,-1.78052,19.1568440939,8.95392,-1.28052,9.0450215498,10.12,-0.5,10.13234425,32.69,18.46392,-9.17052,20.6158865644,8.95392,-1.28052,9.0450215498,9.51,-7.89,12.3568685354,0.0
2019-09-28 12:30:00,18.91,-1.81648,18.9970444962,9.0,-1.26648,9.0886727078,9.91,-0.55,9.9252506266,32.81,18.3,-9.24648,20.5033507601,9.0,-1.26648,9.0886727078,9.3,-7.98,12.2544032902,0.0
2019-09-28 13:00:00,18.43976,-1.8892,18.5362840261,8.879760000000001,-1.3392,8.9801778545,9.56,-0.55,9.5758080599,32.78,17.83976,-9.3092,20.1225803886,8.879760000000001,-1.3392,8.9801778545,8.96,-7.97,11.9917680098,0.0
2019-09-28 13:30:00,18.62416,-2.05592,18.7372928341,8.80416,-1.37592,8.9110262682,9.82,-0.68,9.8435156321,32.81,18.01416,-9.48592,20.359092287,8.80416,-1.37592,8.9110262682,9.21,-8.11,12.2717643393,0.0
2019-09-28 14:00:00,18.65008,-2.34592,18.7970429763,8.11008,-1.19592,8.1977815446,10.54,-1.15,10.6025515797,32.99,18.01008,-9.85592,20.5305173011,8.11008,-1.19592,8.1977815446,9.9,-8.66,13.1531593163,0.0
2019-09-28 14:30:00,19.93164,-3.13548,20.1767566254,6.55164,-0.8254800000000001,6.6034387951,13.38,-2.31,13.5779416702,33.12,19.22164,-10.67548,21.9872080429,6.55164,-0.8254800000000001,6.6034387951,12.67,-9.85,16.0484080207,0.0
2019-09-28 15:00:00,20.76636,-2.8098400000000003,20.9555937276,5.07636,-0.60984,5.1128598333,15.69,-2.2,15.8434876211,33.15,20.00636,-10.38984,22.5433630072,5.07636,-0.60984,5.1128598333,14.93,-9.78,17.8480615194,0.0
2019-09-28 15:30:00,20.79672,-1.63164,20.8606282707,4.53672,-0.43164,4.5572076371,16.26,-1.2,16.3042203125,33.02,20.01672,-9.16164,22.0137395062,4.53672,-0.43164,4.5572076371,15.48,-8.73,17.7719807562,0.0
2019-09-28 16:00:00,21.91848,-1.58032,21.9753766023,4.84848,-0.31032000000000004,4.8584006435,17.07,-1.27,17.1171785058,33.08,21.12848,-9.14032,23.0208192038,4.84848,-0.31032000000000004,4.8584006435,16.28,-8.83,18.5204562579,0.0
2019-09-28 16:30:00,22.37048,-1.04492,22.3948706903,8.34048,-0.39492000000000005,8.3498244554,14.03,-0.65,14.0450489497,32.94,21.67048,-8.55492,23.2979904635,8.34048,-0.39492000000000005,8.3498244554,13.33,-8.16,15.6292834129,0.0
2019-09-28 17:00:00,23.58436,-1.2374,23.6167990077,7.61436,-0.2574,7.6187094031,15.97,-0.98,16.0000406249,32.94,22.81436,-8.7474,24.433829601,7.61436,-0.2574,7.6187094031,15.2,-8.49,17.4103446261,0.0
2019-09-28 17:30:00,25.90604,-1.53992,25.9517679954,6.11604,-0.07992,6.1165621462,19.79,-1.46,19.8437824015,32.89,25.04604,-9.02992,26.6241164152,6.11604,-0.07992,6.1165621462,18.93,-8.95,20.9391356078,0.0
2019-09-28 18:00:00,26.91072,-1.7755200000000002,26.9692291731,5.22072,-0.06552000000000001,5.2211311216,21.69,-1.71,21.7573022225,32.84,26.00072,-9.22552,27.58890465,5.22072,-0.06552000000000001,5.2211311216,20.78,-9.16,22.7093372867,0.0
2019-09-28 18:30:00,27.01208,-1.6949200000000002,27.0652031164,5.30208,-0.03492,5.302194992,21.71,-1.6600000000000001,21.7733713513,32.84,26.10208,-9.17492,27.6676297744,5.30208,-0.03492,5.302194992,20.8,-9.14,22.7195862638,0.0
2019-09-28 19:00:00,26.09992,-1.46316,26.1409001603,10.51992,-1.79316,10.6716512121,15.58,0.33,15.5834944733,32.72,25.36992,-8.91316,26.8900959833,10.51992,-1.79316,10.6716512121,14.85,-7.12,16.4686641838,0.0
2019-09-28 19:30:00,26.21516,-1.44072,26.2547193461,12.75516,-2.43072,12.9847027823,13.46,0.99,13.4963587682,32.72,25.54516,-8.89072,27.0481071712,12.75516,-2.43072,12.9847027823,12.79,-6.46,14.3288415442,0.0
2019-09-28 20:00:00,26.57364,-1.4744000000000002,26.6145110458,8.42364,-0.7344,8.4555930726,18.15,-0.74,18.1650791355,32.84,25.75364,-8.9344,27.2593741052,8.42364,-0.7344,8.4555930726,17.33,-8.2,19.1720864801,0.0
2019-09-28 20:30:00,24.7548,-1.91648,24.8288746952,3.2148,-0.09648000000000001,3.2162474144,21.54,-1.82,21.6167527626,32.9,23.8448,-9.41648,25.6367818306,3.2148,-0.09648000000000001,3.2162474144,20.63,-9.32,22.6375639149,0.0
2019-09-28 21:00:00,22.87224,-2.16744,22.9747069355,2.2622400000000003,-0.12744,2.2658267302,20.61,-2.04,20.7107146183,32.92,21.99224,-9.65744,24.0192582644,2.2622400000000003,-0.12744,2.2658267302,19.73,-9.53,21.911042878,0.0
2019-09-28 21:30:00,20.98404,-2.2088,21.0999699564,2.44404,-0.1188,2.4469256142,18.54,-2.09,18.6574301553,32.92,20.14404,-9.6888,22.3529683255,2.44404,-0.1188,2.4469256142,17.7,-9.57,20.121503423,0.0
2019-09-28 22:00:00,17.67228,-1.72828,17.7565884155,5.37228,-0.54828,5.4001854928,12.3,-1.18,12.3564719884,32.99,17.01228,-9.23828,19.3588090583,5.37228,-0.54828,5.4001854928,11.64,-8.69,14.5260352471,0.0
2019-09-28 22:30:00,15.60404,-1.5318800000000001,15.6790535638,7.12404,-0.82188,7.1712922584,8.48,-0.71,8.509670969,32.89,15.03404,-9.00188,17.5230192106,7.12404,-0.82188,7.1712922584,7.91,-8.18,11.3789498637,0.0
2019-09-28 23:00:00,14.92576,-1.8444,15.039285985,6.03576,-0.5544,6.0611680506,8.89,-1.29,8.983106367,33.16,14.33576,-9.4344,17.1616408929,6.03576,-0.5544,6.0611680506,8.3,-8.88,12.1550154257,0.0
2019-09-28 23:30:00,13.62276,-2.22228,13.8028300872,5.79276,-0.5122800000000001,5.8153675048,7.83,-1.71,8.0145492699,33.08,13.08276,-9.75228,16.3176461052,5.79276,-0.5122800000000001,5.8153675048,7.29,-9.24,11.7695242045,0.0
2019-09-29 00:00:00,11.15648,-1.80544,11.3016219891,8.10648,-1.04544,8.1736138142,3.05,-0.76,3.1432626362000002,33.26,10.72648,-9.44544,14.2924354112,8.10648,-1.04544,8.1736138142,2.62,-8.4,8.7991135917,0.0
2019-09-29 00:30:00,9.83456,-1.90856,10.0180423071,7.95456,-0.9885600000000001,8.0157517219,1.88,-0.92,2.0930360723,33.21,9.43456,-9.50856,13.3949108122,7.95456,-0.9885600000000001,8.0157517219,1.48,-8.52,8.6475892594,0.0
2019-09-29 01:00:00,8.88664,-1.98936,9.1065868304,8.30664,-1.08936,8.3777666057,0.58,-0.9,1.0707007051,33.26,8.51664,-9.59936,12.8328044207,8.30664,-1.08936,8.3777666057,0.21,-8.51,8.512590675,0.0
2019-09-29 01:30:00,8.30856,-2.2316,8.6030348037,8.00856,-1.0116,8.0721972123,0.30000000000000004,-1.22,1.256343902,33.32,7.93856,-9.8416,12.6442803446,8.00856,-1.0116,8.0721972123,-0.07,-8.83,8.8302774588,0.0
2019-09-29 02:00:00,7.8490400000000005,-2.21284,8.1550039722,8.51904,-1.21284,8.6049418003,-0.67,-1.0,1.2037026211,33.26,7.51904,-9.82284,12.370292971,8.51904,-1.21284,8.6049418003,-1.0,-8.61,8.6678774795,0.0
2019-09-29 02:30:00,7.3868,-2.32892,7.7452361233,8.2368,-1.07892,8.3071621271,-0.85,-1.25,1.5116216458,33.29,7.0668,-9.92892,12.1870059738,8.2368,-1.07892,8.3071621271,-1.17,-8.85,8.9270039767,0.0
2019-09-29 03:00:00,7.31712,-2.47456,7.7242276176,7.91712,-1.02456,7.9831392502,-0.6000000000000001,-1.45,1.5692354826,33.29,6.97712,-10.08456,12.2628933734,7.91712,-1.02456,7.9831392502,-0.9400000000000001,-9.06,9.1086332674,0.0
2019-09-29 03:30:00,7.6216,-7.52296,10.7090482174,6.5016,-0.6429600000000001,6.5333146351,1.12,-6.88,6.9705666915,32.93,7.4316,-8.58296,11.3532321795,6.5016,-0.6429600000000001,6.5333146351,0.93,-7.94,7.9942792045,0.0
2019-09-29 04:00:00,7.32996,-9.4744,11.9788383811,5.7999600000000004,-0.46440000000000003,5.8185224380000005,1.53,-9.01,9.1389824379,32.79,7.20996,-7.8944,10.6913551321,5.7999600000000004,-0.46440000000000003,5.8185224380000005,1.4100000000000001,-7.43,7.5626053712,0.0
2019-09-29 04:30:00,7.32012,-9.37088,11.891070128,5.82012,-0.47088,5.8391373326,1.5,-8.9,9.0255193756,32.75,7.18012,-7.79088,10.5949013393,5.82012,-0.47088,5.8391373326,1.3599999999999999,-7.32,7.4452669529,0.0
2019-09-29 05:00:00,6.72128,-9.10344,11.3158395478,6.73128,-0.7034400000000001,6.7679360423,-0.01,-8.4,8.4000059524,32.75,6.60128,-7.52344,10.00894835,6.73128,-0.7034400000000001,6.7679360423,-0.13,-6.82,6.8212388904,0.0
2019-09-29 05:30:00,6.51944,-8.991,11.1059073881,6.85944,-0.711,6.8961901158,-0.34,-8.28,8.2869777362,32.75,6.40944,-7.421,9.805720887,6.85944,-0.711,6.8961901158,-0.45,-6.71,6.7250724903,0.0
2019-09-29 06:00:00,6.7058,-8.668,10.9591047828,7.8858,-1.098,7.9618745054,-1.18,-7.57,7.6614163181,32.65,6.5758,-7.088,9.6685515792,7.8858,-1.098,7.9618745054,-1.31,-5.99,6.131574023,0.0
2019-09-29 06:30:00,7.53628,-8.50756,11.3654781418,8.39628,-1.26756,8.4914207405,-0.86,-7.24,7.2908984357,32.63,7.41628,-6.94756,10.1621749145,8.39628,-1.26756,8.4914207405,-0.98,-5.68,5.7639222757,0.0
2019-09-29 07:00:00,8.12292,-8.3842,11.6737585621,8.15292,-1.2042,8.2413713766,-0.03,-7.18,7.1800626738,32.61,8.00292,-6.8242,10.5174347712,8.15292,-1.2042,8.2413713766,-0.15,-5.62,5.622001423,0.0
2019-09-29 07:30:00,9.54288,-8.42284,12.7283460182,8.01288,-1.12284,8.091168986,1.53,-7.3,7.4586124715,32.7,9.40288,-6.8528400000000005,11.6351007026,8.01288,-1.12284,8.091168986,1.3900000000000001,-5.73,5.8961852074,0.0
2019-09-29 08:00:00,11.34868,-8.1536,13.974037738,7.61868,-1.0836000000000001,7.6953540466,3.73,-7.07,7.993609948,32.52,11.21868,-6.6236,13.0280795938,7.61868,-1.0836000000000001,7.6953540466,3.6,-5.54,6.6069357496,0.0
2019-09-29 08:30:00,13.83172,-8.63016,16.3032554965,7.91172,-1.10016,7.9878448523,5.92,-7.53,9.5784810904,32.58,13.81172,-4.10016,14.4074606154,7.91172,-1.10016,7.9878448523,5.9,-3.0,6.6189122973,0.0
2019-09-29 09:00:00,15.65636,-9.70332,18.4194469915,8.58636,-1.00332,8.644780452500001,7.07,-8.7,11.2104817024,32.85,15.86636,0.52668,15.8750991012,8.58636,-1.00332,8.644780452500001,7.28,1.53,7.4390389164,0.0
2019-09-29 09:30:00,17.31756,-9.20876,19.6137488791,12.33756,-1.05876,12.3829059389,4.98,-8.15,9.5510680031,32.87,17.48756,1.06124,17.5197313076,12.33756,-1.05876,12.3829059389,5.15,2.12,5.5692818208,0.0
2019-09-29 10:00:00,19.46796,-8.94036,21.4226866544,12.11796,-0.9903600000000001,12.1583620398,7.35,-7.95,10.8270494596,32.77,19.68796,1.25964,19.7282148683,12.11796,-0.9903600000000001,12.1583620398,7.57,2.25,7.8973033372,0.0
2019-09-29 10:30:00,19.647,-10.50176,22.2776024764,12.177,-1.03176,12.220632459,7.47,-9.47,12.0615836439,32.84,19.847,-0.28176,19.8489999168,12.177,-1.03176,12.220632459,7.67,0.75,7.7065816028,0.0
2019-09-29 11:00:00,20.82232,-10.68364,23.403187258,11.09232,-0.8636400000000001,11.1258903928,9.73,-9.82,13.8240840565,32.95,21.07232,-0.40364000000000005,21.0761855048,11.09232,-0.8636400000000001,11.1258903928,9.98,0.46,9.9905955778,0.0
2019-09-29 11:30:00,23.38944,-10.6308,25.6920184523,10.27944,-0.7308,10.3053847747,13.11,-9.9,16.4280887507,32.87,23.68944,-0.4408,23.6935407264,10.27944,-0.7308,10.3053847747,13.41,0.29,13.4131353531,0.0
2019-09-29 12:00:00,24.13356,-10.76032,26.4237242791,9.67356,-0.5803200000000001,9.6909511595,14.46,-10.18,17.6840040715,32.85,24.45356,-0.6003200000000001,24.4609276352,9.67356,-0.5803200000000001,9.6909511595,14.78,-0.02,14.7800135318,0.0
2019-09-29 12:30:00,24.1504,-10.78544,26.4493390495,9.4104,-0.50544,9.4239640149,14.74,-10.28,17.9706983726,32.85,24.5104,-0.6154400000000001,24.518125429,9.4104,-0.50544,9.4239640149,15.1,-0.11,15.1004006569,0.0
2019-09-29 13:00:00,21.9504,-10.025,24.1313216621,11.5704,-0.765,11.59566217,10.38,-9.26,13.9101401862,32.75,22.2004,0.125,22.2007519053,11.5704,-0.765,11.59566217,10.63,0.89,10.6671926954,0.0
2019-09-29 13:30:00,20.56968,-10.26308,22.987878249,12.28968,-0.8830800000000001,12.321366189999999,8.28,-9.38,12.5117065183,32.82,20.79968,-0.07308,20.7998083835,12.28968,-0.8830800000000001,12.321366189999999,8.51,0.81,8.5484618499,0.0
2019-09-29 14:00:00,19.141,-10.44664,21.80619564,10.341,-0.9266400000000001,10.382434333500001,8.8,-9.52,12.9641968513,32.82,19.381,-0.25664000000000003,19.3826991178,10.341,-0.9266400000000001,10.382434333500001,9.04,0.67,9.0647945371,0.0
2019-09-29 14:30:00,17.15024,-10.51988,20.1196075328,8.22024,-1.01988,8.2832663166,8.93,-9.5,13.0382092329,32.74,17.38024,-0.37988000000000005,17.3843910239,8.22024,-1.01988,8.2832663166,9.16,0.64,9.1823308588,0.0
2019-09-29 15:00:00,17.06036,-10.82564,20.2052063771,8.73036,-1.11564,8.8013543469,8.33,-9.71,12.7934748993,32.74,17.28036,-0.67564,17.2935632864,8.73036,-1.11564,8.8013543469,8.55,0.44,8.5613141515,0.0
2019-09-29 15:30:00,16.20984,-10.67804,19.4108075841,9.69984,-1.41804,9.8029451425,6.51,-9.26,11.3193506881,32.77,16.40984,-0.50804,16.4177024418,9.69984,-1.41804,9.8029451425,6.71,0.91,6.7714252562,0.0
2019-09-29 16:00:00,16.14668,-10.81908,19.4362487911,9.34668,-1.00908,9.4009930044,6.8,-9.81,11.9363352835,32.83,16.33668,-0.6190800000000001,16.3484058388,9.34668,-1.00908,9.4009930044,6.99,0.39,7.0008713743,0.0
2019-09-29 16:30:00,17.38092,-10.89588,20.5138143947,11.05092,-0.8758800000000001,11.085576152,6.33,-10.02,11.851974519,32.88,17.57092,-0.7158800000000001,17.5854972583,11.05092,-0.8758800000000001,11.085576152,6.52,0.16,6.5219628947,0.0
2019-09-29 17:00:00,17.5734,-10.66644,20.5571722237,11.1834,-1.03644,11.2313242066,6.39,-9.63,11.5572055446,32.88,17.7734,-0.44644000000000006,17.779006053,11.1834,-1.03644,11.2313242066,6.59,0.59,6.6163585151,0.0
2019-09-29 17:30:00,18.41432,-10.62176,21.2581505912,10.53432,-0.8517600000000001,10.5686987354,7.88,-9.77,12.5517847337,32.78,18.62432,-0.47176,18.630293958,10.53432,-0.8517600000000001,10.5686987354,8.09,0.38,8.098919681,0.0
2019-09-29 18:00:00,19.90224,-10.95084,22.7160747869,9.01224,-0.69084,9.0386796449,10.89,-10.26,14.9619417189,32.84,20.16224,-0.7708400000000001,20.1769699441,9.01224,-0.69084,9.0386796449,11.15,-0.08,11.1502869918,0.0
2019-09-29 18:30:00,22.42868,-11.42968,25.1730663894,7.25868,-0.31968,7.2657161137,15.17,-11.11,18.8032178097,32.91,22.76868,-1.2696800000000001,22.8040539432,7.25868,-0.31968,7.2657161137,15.51,-0.9500000000000001,15.5390668961,0.0
2019-09-29 19:00:00,24.47752,-11.6132,27.0927185714,6.43752,-0.1332,6.4388978863,18.04,-11.48,21.3829838891,32.87,24.85752,-1.4632,24.9005472789,6.43752,-0.1332,6.4388978863,18.42,-1.33,18.4679533246,0.0
2019-09-29 19:30:00,26.05856,-11.55696,28.5063479547,6.02856,-0.06696,6.0289318552,20.03,-11.49,23.0915785515,32.87,26.48856,-1.44696,26.5280512687,6.02856,-0.06696,6.0289318552,20.46,-1.38,20.5064867786,0.0
2019-09-29 20:00:00,25.77808,-11.52192,28.235864587000002,5.9680800000000005,-0.06192,5.9684012074,19.81,-11.46,22.8859716857,32.85,26.19808,-1.41192,26.236099439,5.9680800000000005,-0.06192,5.9684012074,20.23,-1.35,20.2749944513,0.0
2019-09-29 20:30:00,25.99916,-12.18464,28.7127458219,3.62916,-0.044640000000000006,3.6294345338,22.37,-12.14,25.4518466914,32.79,26.46916,-2.12464,26.5542939322,3.62916,-0.044640000000000006,3.6294345338,22.84,-2.08,22.9345154734,0.0
2019-09-29 21:00:00,24.00976,-12.599,27.1146339872,1.85976,-0.099,1.8623931533,22.15,-12.5,25.4336882894,32.83,24.45976,-2.519,24.5891280906,1.85976,-0.099,1.8623931533,22.6,-2.42,22.7291970822,0.0
2019-09-29 21:30:00,22.232,-13.0094,25.7586162742,1.422,-0.0594,1.4232400922,20.81,-12.95,24.5103773941,32.95,22.682,-2.8494,22.8602756843,1.422,-0.0594,1.4232400922,21.26,-2.79,21.4422876578,0.0
2019-09-29 22:00:00,21.2116,-13.6166,25.2060264643,0.9216000000000001,-0.0666,0.9240033117,20.29,-13.55,24.3984958553,33.14,21.6416,-3.3566000000000003,21.9003564839,0.9216000000000001,-0.0666,0.9240033117,20.72,-3.29,20.9795733989,0.0
2019-09-29 22:30:00,19.71136,-12.55516,23.3702750449,0.8013600000000001,-0.06516000000000001,0.8040047731000001,18.91,-12.49,22.6624844181,33.12,20.12136,-2.26516,20.2484586592,0.8013600000000001,-0.06516000000000001,0.8040047731000001,19.32,-2.2,19.4448553607,0.0
2019-09-29 23:00:00,19.08452,-12.39196,22.7547704069,0.43452,0.06804,0.4398148156,18.65,-12.46,22.429313409,33.2,19.43452,-3.24196,19.7030675853,0.43452,0.06804,0.4398148156,19.0,-3.31,19.2861634339,0.0
2019-09-29 23:30:00,17.44052,-10.31292,20.2614919687,0.47052000000000005,0.03708,0.4719788097,16.97,-10.35,19.8772080534,32.77,17.26052,-8.78292,19.3666010027,0.47052000000000005,0.03708,0.4719788097,16.79,-8.82,18.9656663474,0.0
2019-09-30 00:00:00,16.06944,-10.43712,19.161429378,0.28944000000000003,0.00288,0.28945432800000004,15.78,-10.44,18.92094078,32.77,15.90944,-8.89712,18.2282480071,0.28944000000000003,0.00288,0.28945432800000004,15.62,-8.9,17.9776082948,0.0
2019-09-30 00:30:00,15.04756,-10.51596,18.3579540438,0.27756000000000003,0.01404,0.2779148704,14.77,-10.53,18.1392888504,32.9,14.88756,-8.97596,17.3841105805,0.27756000000000003,0.01404,0.2779148704,14.61,-8.99,17.1543638763,0.0
2019-09-30 01:00:00,14.14732,-10.51924,17.6295511389,0.42732000000000003,0.050760000000000007,0.4303242498,13.72,-10.57,17.3194486055,32.69,13.99732,-8.97924,16.6298442013,0.42732000000000003,0.050760000000000007,0.4303242498,13.57,-9.03,16.2998711651,0.0
2019-09-30 01:30:00,13.51816,-10.502,17.1181965693,0.48816000000000004,0.018000000000000002,0.48849174570000004,13.03,-10.52,16.746680268,32.69,13.35816,-8.982,16.0971041677,0.48816000000000004,0.018000000000000002,0.48849174570000004,12.87,-9.0,15.7046776471,0.0
2019-09-30 02:00:00,13.40008,-10.62964,17.1041337266,0.37008,0.00036,0.3700801751,13.03,-10.63,16.8159983349,32.69,13.25008,-9.08964,16.0681727442,0.37008,0.00036,0.3700801751,12.88,-9.09,15.7645964109,0.0
2019-09-30 02:30:00,13.37956,-10.81808,17.2059141193,0.34956000000000004,-0.02808,0.3506860134,13.03,-10.79,16.9175943916,32.77,13.21956,-9.27808,16.1505273932,0.34956000000000004,-0.02808,0.3506860134,12.87,-9.25,15.8492712766,0.0
2019-09-30 03:00:00,13.32952,-10.7284,17.1106595428,0.47952000000000006,-0.0684,0.4843738127,12.85,-10.66,16.6960504312,32.77,13.17952,-9.1784,16.0605969375,0.47952000000000006,-0.0684,0.4843738127,12.7,-9.11,15.629526544299999,0.0
2019-09-30 03:30:00,13.59492,-10.70736,17.3051844248,0.30492,0.06264,0.31128760980000003,13.29,-10.77,17.1060515608,32.77,13.44492,-9.16736,16.2728720015,0.30492,0.06264,0.31128760980000003,13.14,-9.23,16.0577862733,0.0
2019-09-30 04:00:00,13.7348,-10.89308,17.5300862213,0.15480000000000002,0.10692000000000002,0.1881353938,13.58,-11.0,17.4761666277,32.85,13.5748,-9.34308,16.4793306577,0.15480000000000002,0.10692000000000002,0.1881353938,13.42,-9.45,16.4133756431,0.0
2019-09-30 04:30:00,14.09212,-11.15804,17.9746961792,0.042120000000000005,0.11196,0.1196208009,14.05,-11.27,18.0115351928,32.8,13.94212,-9.61804,16.9378098801,0.042120000000000005,0.11196,0.1196208009,13.9,-9.73,16.9671123059,0.0
2019-09-30 05:00:00,14.36096,-11.20184,18.213137882,0.03096,0.12816000000000002,0.13184652900000002,14.33,-11.33,18.2679446025,32.87,14.19096,-9.65184,17.1622073495,0.03096,0.12816000000000002,0.13184652900000002,14.16,-9.78,17.2091254862,0.0
2019-09-30 05:30:00,15.01312,-11.00672,18.6156293821,0.033120000000000004,0.14328000000000002,0.1470581273,14.98,-11.15,18.6741238081,32.87,14.85312,-9.45672,17.6080869743,0.033120000000000004,0.14328000000000002,0.1470581273,14.82,-9.6,17.657644237,0.0
2019-09-30 06:00:00,16.64628,-10.81212,19.849447769,0.02628,0.13788,0.1403621487,16.62,-10.95,19.9029369692,32.93,16.46628,-9.28212,18.9022784006,0.02628,0.13788,0.1403621487,16.44,-9.42,18.9475592096,0.0
2019-09-30 06:30:00,19.90276,-9.86176,22.2120275057,0.032760000000000004,0.13824,0.1420686989,19.87,-10.0,22.2444802142,32.8,19.71276,-8.34176,21.4050897385,0.032760000000000004,0.13824,0.1420686989,19.68,-8.48,21.4292510368,0.0
2019-09-30 07:00:00,22.43384,-9.33788,24.2996539078,0.03384,0.13212000000000002,0.1363848965,22.4,-9.47,24.319557973,32.8,22.23384,-7.84788,23.5782285518,0.03384,0.13212000000000002,0.1363848965,22.2,-7.98,23.5906846022,0.0
2019-09-30 07:30:00,25.65124,-6.60256,26.4873538144,0.021240000000000002,0.12744,0.1291978761,25.63,-6.73,26.4988641266,32.57,25.20124,-7.75256,26.3667344222,0.021240000000000002,0.12744,0.1291978761,25.18,-7.88,26.3842149779,0.0
2019-09-30 08:00:00,28.01424,-1.16524,28.0384633501,0.08424000000000001,0.10476,0.1344285505,27.93,-1.27,27.9588590611,32.85,26.94424,-8.65524,28.3002694092,0.08424000000000001,0.10476,0.1344285505,26.86,-8.76,28.2523839702,0.0
2019-09-30 08:30:00,28.4326,-1.85532,28.4930685442,0.10260000000000001,0.09468000000000001,0.139610395,28.33,-1.9500000000000002,28.397031535,32.81,27.3626,-9.29532,28.8983538054,0.10260000000000001,0.09468000000000001,0.139610395,27.26,-9.39,28.8319215454,0.0
2019-09-30 09:00:00,28.92624,-2.16316,29.0070098722,0.15624000000000002,0.09684000000000001,0.1838176357,28.77,-2.26,28.8586295586,32.81,27.82624,-9.61316,29.4399809396,0.15624000000000002,0.09684000000000001,0.1838176357,27.67,-9.71,29.324273222,0.0
2019-09-30 09:30:00,29.43796,-1.7583600000000001,29.49042758,0.32796000000000003,0.07164000000000001,0.33569338870000004,29.11,-1.83,29.167464751,32.69,28.33796,-9.14836,29.7780534564,0.32796000000000003,0.07164000000000001,0.33569338870000004,28.01,-9.22,29.4884468903,0.0
2019-09-30 10:00:00,29.53532,-1.6688800000000001,29.5824320832,0.53532,0.051120000000000006,0.5377552945,29.0,-1.72,29.0509621183,32.64,28.43532,-9.04888,29.840403026,0.53532,0.051120000000000006,0.5377552945,27.9,-9.1,29.3465500528,0.0
2019-09-30 10:30:00,29.70748,-2.03112,29.7768335524,0.62748,0.038880000000000005,0.6286833900000001,29.08,-2.07,29.1535812551,32.76,28.60748,-9.46112,30.1313906683,0.62748,0.038880000000000005,0.6286833900000001,27.98,-9.5,29.5487800087,0.0
2019-09-30 11:00:00,30.16736,-1.62212,30.2109397845,0.5673600000000001,0.047880000000000006,0.5693767329,29.6,-1.67,29.6470723681,32.76,29.05736,-9.03212,30.428758796,0.5673600000000001,0.047880000000000006,0.5693767329,28.49,-9.08,29.9019480971,0.0
2019-09-30 11:30:00,30.17044,-1.49788,30.2075999425,0.64044,0.042120000000000005,0.6418235645,29.53,-1.54,29.5701285083,32.65,29.05044,-8.89788,30.3825662624,0.64044,0.042120000000000005,0.6418235645,28.41,-8.94,29.7834131691,0.0
2019-09-30 12:00:00,30.20308,-1.60608,30.2457523374,0.70308,0.04392,0.7044504616,29.5,-1.65,29.5461080347,32.67,29.09308,-9.00608,30.4551601679,0.70308,0.04392,0.7044504616,28.39,-9.05,29.7975603028,0.0
2019-09-30 12:30:00,30.34644,-1.404,30.3789011762,0.76644,0.036000000000000004,0.7672850015,29.58,-1.44,29.6150299679,32.62,29.22644,-8.784,30.517920163,0.76644,0.036000000000000004,0.7672850015,28.46,-8.82,29.7953687676,0.0
2019-09-30 13:00:00,30.1018,-1.53196,30.1407575333,0.6318,0.06804,0.6354531309,29.47,-1.6,29.5134020404,32.66,28.9918,-8.91196,30.3306362987,0.6318,0.06804,0.6354531309,28.36,-8.98,29.7477730259,0.0
2019-09-30 13:30:00,29.21216,-1.42264,29.2467809585,2.0721600000000002,0.027360000000000002,2.0723406176,27.14,-1.45,27.1787067389,32.66,28.17216,-8.82264,29.5213410203,2.0721600000000002,0.027360000000000002,2.0723406176,26.1,-8.85,27.5596171962,0.0
2019-09-30 14:00:00,29.60348,-0.83172,29.6151614257,4.80348,-0.08172,4.8041750872,24.8,-0.75,24.811338134,32.63,28.61348,-8.22172,29.7712599241,4.80348,-0.08172,4.8041750872,23.81,-8.14,25.1629827326,0.0
2019-09-30 14:30:00,29.60824,-0.5957600000000001,29.6142331637,5.08824,-0.09576000000000001,5.0891410155,24.52,-0.5,24.5250973495,32.59,28.61824,-7.97576,29.7088607704,5.08824,-0.09576000000000001,5.0891410155,23.53,-7.88,24.8144171803,0.0
2019-09-30 15:00:00,29.25008,-0.6488400000000001,29.2572755627,5.77008,-0.07884000000000001,5.7706185935,23.48,-0.5700000000000001,23.4869176351,32.68,28.30008,-8.05884,29.4251496199,5.77008,-0.07884000000000001,5.7706185935,22.53,-7.98,23.9014915853,0.0
2019-09-30 15:30:00,29.17452,-0.07296000000000001,29.1746112295,7.00452,-0.10296000000000001,7.0052766678,22.17,0.03,22.1700202977,32.88,28.24452,-7.60296,29.2499215519,7.00452,-0.10296000000000001,7.0052766678,21.24,-7.5,22.5252658142,0.0
2019-09-30 16:00:00,31.05364,0.01848,31.0536454987,6.62364,-0.10152000000000001,6.6244179488,24.43,0.12,24.4302947178,32.8,30.07364,-7.44152,30.9806398055,6.62364,-0.10152000000000001,6.6244179488,23.45,-7.34,24.5718965487,0.0
2019-09-30 16:30:00,30.45316,-0.08276,30.4532724547,7.82316,-0.21276,7.8260525939,22.63,0.13,22.6303733951,32.83,29.51316,-7.55276,30.4642544108,7.82316,-0.21276,7.8260525939,21.69,-7.34,22.8982903292,0.0
2019-09-30 17:00:00,30.1384,-0.23024000000000003,30.1392794376,8.0784,-0.21024,8.0811352802,22.06,-0.02,22.0600090662,32.78,29.2084,-7.68024,30.2012701226,8.0784,-0.21024,8.0811352802,21.13,-7.47,22.4115550554,0.0
2019-09-30 17:30:00,29.95512,-0.73672,29.9641781228,2.98512,-0.12672,2.9878084565,26.97,-0.61,26.9768975236,32.78,28.89512,-8.18672,30.0324881449,2.98512,-0.12672,2.9878084565,25.91,-8.06,27.1346955023,0.0
2019-09-30 18:00:00,30.33092,-1.06676,30.3496735558,2.59092,-0.08676,2.5923722233,27.74,-0.98,27.7573053447,32.82,29.25092,-8.51676,30.4655792944,2.59092,-0.08676,2.5923722233,26.66,-8.43,27.9610532706,0.0
2019-09-30 18:30:00,31.07096,-1.29184,31.097803876,2.19096,-0.051840000000000004,2.1915732037,28.88,-1.24,28.906608241,32.78,29.97096,-8.72184,31.2142425234,2.19096,-0.051840000000000004,2.1915732037,27.78,-8.67,29.1014999613,0.0
2019-09-30 19:00:00,30.85288,-1.3440400000000001,30.882141244,2.34288,-0.10404000000000001,2.3451889084,28.51,-1.24,28.5369532361,32.78,29.75288,-8.77404,31.0196332379,2.34288,-0.10404000000000001,2.3451889084,27.41,-8.67,28.748513005,0.0
2019-09-30 19:30:00,28.87396,-0.0258,28.8739715266,10.35396,-0.8658,10.3900961171,18.52,0.84,18.5390398888,32.71,28.05396,-7.4458,29.0252409003,10.35396,-0.8658,10.3900961171,17.7,-6.58,18.8834954391,0.0
2019-09-30 20:00:00,26.70084,-0.2576,26.7020825867,8.34084,-0.8676,8.3858417386,18.36,0.61,18.3701306473,32.79,25.86084,-7.7076,26.9849984856,8.34084,-0.8676,8.3858417386,17.52,-6.84,18.8078706929,0.0
2019-09-30 20:30:00,24.71792,-0.7326800000000001,24.7287765389,6.6679200000000005,-0.8326800000000001,6.7197107906,18.05,0.1,18.0502770062,32.76,23.88792,-8.15268,25.2408183922,6.6679200000000005,-0.8326800000000001,6.7197107906,17.22,-7.32,18.7112479541,0.0
2019-09-30 21:00:00,23.7152,-1.23176,23.7471670676,6.2352,-0.7617600000000001,6.2815601038,17.48,-0.47000000000000003,17.4863175083,32.82,22.9152,-8.68176,24.5046801191,6.2352,-0.7617600000000001,6.2815601038,16.68,-7.92,18.4647989429,0.0
2019-09-30 21:30:00,23.16304,-2.09524,23.2576106404,4.52304,-0.43524,4.5439327349,18.64,-1.6600000000000001,18.713770331,32.79,22.31304,-9.48524,24.2454435286,4.52304,-0.43524,4.5439327349,17.79,-9.05,19.959624245,0.0
2019-09-30 22:00:00,21.01684,-2.55132,21.1711312246,4.50684,-0.48132,4.5324690543,16.51,-2.07,16.6392608009,32.76,20.23684,-9.92132,22.5380186292,4.50684,-0.48132,4.5324690543,15.73,-9.44,18.3452037329,0.0
2019-09-30 22:30:00,19.3314,-2.80656,19.5340678046,4.8114,-0.55656,4.8434831468,14.52,-2.25,14.6932943889,32.79,18.6014,-10.18656,21.2079722414,4.8114,-0.55656,4.8434831468,13.79,-9.63,16.8196611143,0.0
2019-09-30 23:00:00,18.45692,-3.37624,18.7631791662,4.24692,-0.42624,4.268256087,14.21,-2.95,14.5129803969,33.09,17.72692,-10.86624,20.7922789618,4.24692,-0.42624,4.268256087,13.48,-10.44,17.0500439882,0.0
2019-09-30 23:30:00,17.3234,-1.47056,17.3857048829,4.2534,-0.43056000000000005,4.2751366614,13.07,-1.04,13.11131191,33.25,16.6334,-9.11056,18.9650283172,4.2534,-0.43056000000000005,4.2751366614,12.38,-8.68,15.1197486752,0.0
2019-10-01 00:00:00,15.50124,-1.5286,15.5764264033,4.34124,-0.4086,4.3604264353,11.16,-1.12,11.2160599142,33.19,14.85124,-9.1386,17.4376988017,4.34124,-0.4086,4.3604264353,10.51,-8.73,13.6628327956,0.0
2019-10-01 00:30:00,15.03672,-1.93932,15.1612634837,3.81672,-0.31932000000000005,3.8300544149,11.22,-1.62,11.3363486185,33.25,14.40672,-9.53932,17.2786633517,3.81672,-0.31932000000000005,3.8300544149,10.59,-9.22,14.0412428225,0.0
2019-10-01 01:00:00,13.66744,-1.81464,13.7873795365,4.08744,-0.31464000000000003,4.0995321786,9.58,-1.5,9.6967210953,33.35,13.05744,-9.46464,16.1268766252,4.08744,-0.31464000000000003,4.0995321786,8.97,-9.15,12.8134070411,0.0
2019-10-01 01:30:00,12.29072,-1.5598,12.3893007938,4.68072,-0.3798,4.6961034655,7.61,-1.18,7.7009415009,33.27,11.74072,-9.2098,14.9219610695,4.68072,-0.3798,4.6961034655,7.06,-8.83,11.3054190546,0.0
2019-10-01 02:00:00,12.609,-4.28232,13.3163488082,4.059,-0.29232,4.0695124994,8.55,-3.99,9.4351788536,33.29,12.239,-7.74232,14.4822871116,4.059,-0.29232,4.0695124994,8.18,-7.45,11.0641267166,0.0
2019-10-01 02:30:00,11.7652,-12.35176,17.0583090058,4.3452,-0.31176000000000004,4.356369743,7.42,-12.04,14.1427720055,32.97,12.0052,-1.84176,12.1456538292,4.3452,-0.31176000000000004,4.356369743,7.66,-1.53,7.8113059087,0.0
2019-10-01 03:00:00,11.78312,-12.58448,17.2398101441,3.90312,-0.20448000000000002,3.9084725667,7.88,-12.38,14.6751081768,33.04,12.03312,-2.05448,12.2072464137,3.90312,-0.20448000000000002,3.9084725667,8.13,-1.85,8.3378294538,0.0
2019-10-01 03:30:00,12.44224,-12.78436,17.8395402639,3.16224,-0.14436000000000002,3.1655333875,9.28,-12.64,15.6808163053,33.13,12.71224,-2.21436,12.903659792,3.16224,-0.14436000000000002,3.1655333875,9.55,-2.07,9.7717654495,0.0
2019-10-01 04:00:00,11.83348,-12.349920000000001,17.1041449046,4.26348,-0.25992000000000004,4.2713955702,7.57,-12.09,14.2643962368,33.11,12.07348,-1.78992,12.2054386614,4.26348,-0.25992000000000004,4.2713955702,7.8100000000000005,-1.53,7.9584546239,0.0
2019-10-01 04:30:00,12.44424,-12.37396,17.5491878803,3.5042400000000002,-0.18396,3.5090652971000003,8.94,-12.19,15.1168680619,32.92,12.71424,-1.9239600000000001,12.8589859965,3.5042400000000002,-0.18396,3.5090652971000003,9.21,-1.74,9.3729237701,0.0
2019-10-01 05:00:00,12.8358,-12.3676,17.8245698798,3.2058,-0.1476,3.2091960676,9.63,-12.22,15.558447866,32.87,13.1258,-1.9776,13.2739416678,3.2058,-0.1476,3.2091960676,9.92,-1.83,10.0873832087,0.0
