Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-01 05:30:00,13.43308,-12.14868,18.111821113,3.04308,-0.14868,3.0467099679,10.39,-12.0,15.8729990865,32.71,13.71308,-1.85868,13.8384700899,3.04308,-0.14868,3.0467099679,10.67,-1.71,10.8061556531,0.0
2019-10-01 06:00:00,14.9758,-12.07124,19.2351090659,2.3958,-0.11124,2.398381116,12.58,-11.96,17.3579376655,32.77,15.3158,-1.7512400000000001,15.415595064,2.3958,-0.11124,2.398381116,12.92,-1.6400000000000001,13.0236707575,0.0
2019-10-01 06:30:00,17.74724,-11.89732,21.366112206,2.48724,-0.06732,2.4881508797,15.26,-11.83,19.3084566965,32.61,18.11724,-1.71732,18.1984497472,2.48724,-0.06732,2.4881508797,15.63,-1.65,15.7168508296,0.0
2019-10-01 07:00:00,20.984560000000002,-11.21768,23.7947074572,1.47456,-0.06768,1.476112386,19.51,-11.15,22.4713728998,32.61,21.42456,-1.13768,21.4547450923,1.47456,-0.06768,1.476112386,19.95,-1.07,19.9786736296,0.0
2019-10-01 07:30:00,24.77816,-10.64084,26.9663621738,0.9381600000000001,-0.060840000000000005,0.9401306777,23.84,-10.58,26.0822161635,32.66,25.25816,-0.70084,25.2678812585,0.9381600000000001,-0.060840000000000005,0.9401306777,24.32,-0.64,24.3284195952,0.0
2019-10-01 08:00:00,25.855,-9.7764,27.6416175713,1.215,-0.0864,1.2180681262,24.64,-9.69,26.4768899231,32.78,26.365,0.2736,26.3664195893,1.215,-0.0864,1.2180681262,25.15,0.36,25.1525764088,0.0
2019-10-01 08:30:00,26.70948,-9.45352,28.3331142351,0.9694800000000001,-0.08352000000000001,0.9730709434,25.74,-9.37,27.3924168339,32.92,27.23948,0.6664800000000001,27.2476323056,0.9694800000000001,-0.08352000000000001,0.9730709434,26.27,0.75,26.280703948,0.0
2019-10-01 09:00:00,27.14828,-9.06036,28.6202590884,1.08828,-0.09036000000000001,1.0920248569,26.06,-8.97,27.5605605894,32.92,27.67828,1.05964,27.6985562925,1.08828,-0.09036000000000001,1.0920248569,26.59,1.15,26.6148567533,0.0
2019-10-01 09:30:00,25.93392,-8.38288,27.2551074784,2.20392,-0.18288000000000001,2.2114946215,23.73,-8.2,25.1068297481,32.88,26.42392,1.73712,26.4809579521,2.20392,-0.18288000000000001,2.2114946215,24.22,1.92,24.2959832071,0.0
2019-10-01 10:00:00,28.12104,-8.68376,29.4312857079,2.20104,-0.20376000000000002,2.210451361,25.92,-8.48,27.2719049573,32.83,28.64104,1.40624,28.6755415506,2.20104,-0.20376000000000002,2.210451361,26.44,1.6099999999999999,26.4889731775,0.0
2019-10-01 10:30:00,28.56748,-8.59864,29.8334966673,2.15748,-0.18864,2.1657111996,26.41,-8.41,27.7167133694,32.85,29.10748,1.50136,29.1461742567,2.15748,-0.18864,2.1657111996,26.95,1.69,27.0029368773,0.0
2019-10-01 11:00:00,28.33332,-8.46936,29.5720658905,1.9933200000000002,-0.18936000000000003,2.0022941422,26.34,-8.28,27.6107587726,32.83,28.86332,1.61064,28.9082237889,1.9933200000000002,-0.18936000000000003,2.0022941422,26.87,1.8,26.9302227989,0.0
2019-10-01 11:30:00,28.87068,-8.55752,30.1122452204,1.57068,-0.13752,1.5766887495000002,27.3,-8.42,28.5689761805,32.92,29.41068,1.56248,29.4521551302,1.57068,-0.13752,1.5766887495000002,27.84,1.7000000000000002,27.891855442,0.0
2019-10-01 12:00:00,29.19352,-8.83136,30.500074253,1.16352,-0.17136,1.1760710183,28.03,-8.66,29.3372885591,32.92,29.76352,1.29864,29.7918376177,1.16352,-0.17136,1.1760710183,28.6,1.47,28.6377530543,0.0
2019-10-01 12:30:00,29.72376,-9.14372,31.0983845879,1.37376,-0.15372000000000002,1.3823336703,28.35,-8.99,29.7412609013,32.9,30.29376,0.9562800000000001,30.308849638,1.37376,-0.15372000000000002,1.3823336703,28.92,1.11,28.9412940277,0.0
2019-10-01 13:00:00,28.64828,-9.00356,30.0297858739,1.44828,-0.13356,1.4544253958,27.2,-8.87,28.6097343574,32.95,29.20828,1.1464400000000001,29.2307705207,1.44828,-0.13356,1.4544253958,27.76,1.28,27.7894944179,0.0
2019-10-01 13:30:00,27.1034,-9.19792,28.6216006521,1.9134,-0.18792,1.9226059103000002,25.19,-9.01,26.7528727429,33.0,27.6134,0.9920800000000001,27.6312157222,1.9134,-0.18792,1.9226059103000002,25.7,1.18,25.7270752321,0.0
2019-10-01 14:00:00,27.40884,-8.97164,28.8398133565,1.51884,-0.16164,1.527416916,25.89,-8.81,27.3479103406,32.93,27.92884,1.18836,27.9541106679,1.51884,-0.16164,1.527416916,26.41,1.35,26.4444814659,0.0
2019-10-01 14:30:00,27.42156,-9.33432,28.966730618,1.05156,-0.09432,1.055781557,26.37,-9.24,27.9419845394,33.01,27.96156,0.8356800000000001,27.97404509,1.05156,-0.09432,1.055781557,26.91,0.93,26.9260654385,0.0
2019-10-01 15:00:00,27.15732,-9.63636,28.8163055167,1.77732,-0.21636000000000002,1.7904407368,25.38,-9.42,27.0717712756,33.01,27.68732,0.56364,27.6930565094,1.77732,-0.21636000000000002,1.7904407368,25.91,0.78,25.9217379819,0.0
2019-10-01 15:30:00,26.39892,-9.80556,28.1611786699,1.43892,-0.20556000000000002,1.4535286994,24.96,-9.6,26.7425054922,33.27,26.89892,0.54444,26.9044292279,1.43892,-0.20556000000000002,1.4535286994,25.46,0.75,25.4710443445,0.0
2019-10-01 16:00:00,27.29208,-9.98152,29.0600821099,1.3420800000000002,-0.19152000000000002,1.3556764499,25.95,-9.79,27.735295203,33.22,27.82208,0.33848,27.8241388768,1.3420800000000002,-0.19152000000000002,1.3556764499,26.48,0.53,26.4853034719,0.0
2019-10-01 16:30:00,28.07396,-10.36736,29.9270677389,1.7139600000000002,-0.20736000000000002,1.7264579494,26.36,-10.16,28.2502247779,33.14,28.61396,-0.10736000000000001,28.6141614074,1.7139600000000002,-0.20736000000000002,1.7264579494,26.9,0.1,26.900185873,0.0
2019-10-01 17:00:00,28.78444,-10.70816,30.7117026018,1.50444,-0.12816000000000002,1.5098889692,27.28,-10.58,29.2597812705,33.11,29.32444,-0.47816000000000003,29.3283381442,1.50444,-0.12816000000000002,1.5098889692,27.82,-0.35000000000000003,27.8222015664,0.0
2019-10-01 17:30:00,29.6618,-9.67516,31.1998573757,5.3118,-0.06516000000000001,5.3121996447,24.35,-9.61,26.1777500943,33.07,30.1718,0.54484,30.176718938,5.3118,-0.06516000000000001,5.3121996447,24.86,0.61,24.8674827837,0.0
2019-10-01 18:00:00,29.63956,-9.16976,31.02560258,8.08956,-0.32976000000000005,8.096278321,21.55,-8.84,23.2926619346,32.89,30.08956,0.9602400000000001,30.1048780408,8.08956,-0.32976000000000005,8.096278321,22.0,1.29,22.0377880015,0.0
2019-10-01 18:30:00,28.88968,-8.95408,30.245481632,7.51968,-0.33408000000000004,7.5270974983,21.37,-8.62,23.0430314846,32.92,29.32968,1.20592,29.3544608526,7.51968,-0.33408000000000004,7.5270974983,21.81,1.54,21.8643019555,0.0
2019-10-01 19:00:00,28.84768,-8.75436,30.1467653388,8.07768,-0.32436000000000004,8.0841897301,20.77,-8.43,22.4155704813,32.87,29.28768,1.38564,29.3204399352,8.07768,-0.32436000000000004,8.0841897301,21.21,1.71,21.278820456,0.0
2019-10-01 19:30:00,28.82636,-8.7398,30.1221369576,5.70636,-0.3798,5.7189852675,23.12,-8.36,24.5850360992,32.92,29.29636,1.4402,29.3317385317,5.70636,-0.3798,5.7189852675,23.59,1.82,23.6601035501,0.0
2019-10-01 20:00:00,26.49732,-8.84396,27.9342727785,5.55732,-0.72396,5.6042772651,20.94,-8.12,22.4592519911,32.7,26.92732,1.18604,26.9534274864,5.55732,-0.72396,5.6042772651,21.37,1.9100000000000001,21.4551858533,0.0
2019-10-01 20:30:00,24.94848,-9.84692,26.8214184524,6.55848,-0.9169200000000001,6.6222656393,18.39,-8.93,20.4435075268,32.52,25.33848,0.10308,25.3386896701,6.55848,-0.9169200000000001,6.6222656393,18.78,1.02,18.8076792827,0.0
2019-10-01 21:00:00,22.88692,-12.43204,26.0454741874,5.7769200000000005,-0.75204,5.8256646701,17.11,-11.68,20.7165272186,32.68,23.24692,-2.45204,23.3758805106,5.7769200000000005,-0.75204,5.8256646701,17.47,-1.7000000000000002,17.5525183378,0.0
2019-10-01 21:30:00,22.3834,-13.5412,26.1606707292,4.6134,-0.6912,4.6648919602,17.77,-12.85,21.9293273951,32.88,22.7534,-3.4312,23.0106572049,4.6134,-0.6912,4.6648919602,18.14,-2.74,18.3457679043,0.0
2019-10-01 22:00:00,19.17892,-11.61976,22.4243125831,7.28892,-1.22976,7.3919323877,11.89,-10.39,15.7900031666,32.91,19.46892,-1.42976,19.5213488167,7.28892,-1.22976,7.3919323877,12.18,-0.2,12.1816419255,0.0
2019-10-01 22:30:00,17.75396,-10.69636,20.7271612367,6.57396,-1.20636,6.6837305849,11.18,-9.49,14.6646684245,33.12,18.02396,-0.32636000000000004,18.0269144595,6.57396,-1.20636,6.6837305849,11.45,0.88,11.4837668036,0.0
2019-10-01 23:00:00,15.43216,-11.45404,19.2183920916,5.76216,-0.8240400000000001,5.8207842931,9.67,-10.63,14.3703096696,33.31,15.68216,-0.9540400000000001,15.7111531909,5.76216,-0.8240400000000001,5.8207842931,9.92,-0.13,9.9208517779,0.0
2019-10-01 23:30:00,15.20952,-10.07248,18.2423779146,3.89952,-0.31248000000000004,3.9120199361,11.31,-9.76,14.9389992971,33.28,15.48952,0.40752000000000005,15.4948798763,3.89952,-0.31248000000000004,3.9120199361,11.59,0.72,11.6123425716,0.0
2019-10-02 00:00:00,15.18212,-10.25752,18.3224857551,2.20212,-0.13752,2.2064098089,12.98,-10.12,16.4588821006,33.37,15.47212,-0.11752000000000001,15.4725663109,2.20212,-0.13752,2.2064098089,13.27,0.02,13.2700150716,0.0
2019-10-02 00:30:00,14.67056,-8.20708,16.8101604049,2.23056,-0.12708,2.2341770834,12.44,-8.08,14.8337453126,32.92,14.51056,-6.6570800000000006,15.964744459,2.23056,-0.12708,2.2341770834,12.28,-6.53,13.9082457557,0.0
2019-10-02 01:00:00,13.83676,-8.34484,16.1583502228,2.24676,-0.11484000000000001,2.2496930287,11.59,-8.23,14.2148162141,32.97,13.67676,-6.78484,15.2672138232,2.24676,-0.11484000000000001,2.2496930287,11.43,-6.67,13.2338127537,0.0
2019-10-02 01:30:00,12.9906,-8.28256,15.4063781764,2.2806,-0.14256000000000002,2.2850513591,10.71,-8.14,13.4522749006,33.03,12.8306,-6.71256,14.4804267242,2.2806,-0.14256000000000002,2.2850513591,10.55,-6.57,12.4284914612,0.0
2019-10-02 02:00:00,13.66272,-8.704,16.1996769659,0.97272,-0.054,0.9742177366,12.69,-8.65,15.3576886282,32.96,13.50272,-7.144,15.2761311659,0.97272,-0.054,0.9742177366,12.53,-7.09,14.396839931,0.0
2019-10-02 02:30:00,14.40292,-9.1126,17.0435789459,0.41292,-0.0126,0.41311219590000003,13.99,-9.1,16.6892210723,32.99,14.24292,-7.5626,16.1261802324,0.41292,-0.0126,0.41311219590000003,13.83,-7.55,15.7566303504,0.0
2019-10-02 03:00:00,14.28372,-9.23324,17.008156218,0.24372000000000002,0.08676,0.2587020216,14.04,-9.32,16.851824827,33.05,14.12372,-7.67324,16.0735210435,0.24372000000000002,0.08676,0.2587020216,13.88,-7.76,15.901949566,0.0
2019-10-02 03:30:00,14.41776,-9.10404,17.0515497166,0.34776,-0.01404,0.3480433008,14.07,-9.09,16.750910423,33.01,14.25776,-7.5540400000000005,16.1352793759,0.34776,-0.01404,0.3480433008,13.91,-7.54,15.8221269114,0.0
2019-10-02 04:00:00,14.14344,-8.77276,16.6432632933,0.7034400000000001,-0.032760000000000004,0.704202422,13.44,-8.74,16.0318807381,33.01,13.98344,-7.21276,15.7340554547,0.7034400000000001,-0.032760000000000004,0.704202422,13.28,-7.18,15.0967148744,0.0
2019-10-02 04:30:00,14.41708,-8.9902,16.9904647307,0.30708,0.0198,0.3077176732,14.11,-9.01,16.7413320856,33.05,14.24708,-7.4302,16.0682034019,0.30708,0.0198,0.3077176732,13.94,-7.45,15.8058881433,0.0
2019-10-02 05:00:00,14.19084,-8.66408,16.6266720107,0.60084,-0.06408000000000001,0.6042474261,13.59,-8.6,16.0825402222,32.94,14.04084,-7.12408,15.7447675039,0.60084,-0.06408000000000001,0.6042474261,13.44,-7.06,15.1814755541,0.0
2019-10-02 05:30:00,15.13528,-8.43524,17.3271455969,0.57528,-0.07524,0.5801793998,14.56,-8.36,16.7893775942,32.79,14.96528,-6.91524,16.485755965,0.57528,-0.07524,0.5801793998,14.39,-6.84,15.932912477,0.0
2019-10-02 06:00:00,16.60948,-8.95716,18.8707588914,0.42948000000000003,-0.04716,0.4320614956,16.18,-8.91,18.4710719776,32.54,16.43948,-7.44716,18.0476229664,0.42948000000000003,-0.04716,0.4320614956,16.01,-7.4,17.6374629695,0.0
2019-10-02 06:30:00,19.6358,-8.60184,21.4372641217,0.5058,-0.051840000000000004,0.5084496294,19.13,-8.55,20.9537442955,32.54,19.4558,-7.12184,20.7183193967,0.5058,-0.051840000000000004,0.5084496294,18.95,-7.07,20.2259091267,0.0
2019-10-02 07:00:00,22.56044,-7.81964,23.8771904278,0.28044,0.00036,0.2804402311,22.28,-7.82,23.6125136315,32.54,22.37044,-6.35964,23.2568614977,0.28044,0.00036,0.2804402311,22.09,-6.36,22.9873378189,0.0
2019-10-02 07:30:00,26.03664,-3.94356,26.3335961836,0.11664000000000001,0.04644,0.12554506440000002,25.92,-3.99,26.2253026675,32.84,25.10664,-10.32356,27.1462568905,0.11664000000000001,0.04644,0.12554506440000002,24.99,-10.37,27.056182288,0.0
2019-10-02 08:00:00,28.15568,-3.59484,28.3842419467,0.17568,0.06516000000000001,0.1873747262,27.98,-3.66,28.2183628157,33.08,27.07568,-11.11484,29.2682783178,0.17568,0.06516000000000001,0.1873747262,26.9,-11.18,29.1307809713,0.0
2019-10-02 08:30:00,28.8504,-3.30024,29.0385461795,0.5004000000000001,0.05976000000000001,0.5039557695,28.35,-3.36,28.5484167687,33.0,27.7604,-10.79024,29.7837050653,0.5004000000000001,0.05976000000000001,0.5039557695,27.26,-10.85,29.3399062712,0.0
2019-10-02 09:00:00,28.79272,-2.9188400000000003,28.940289424,0.97272,0.011160000000000002,0.9727840171000001,27.82,-2.93,27.973868163,32.92,27.72272,-10.38884,29.6053576358,0.97272,0.011160000000000002,0.9727840171000001,26.75,-10.4,28.7005661965,0.0
2019-10-02 09:30:00,28.92232,-2.5424800000000003,29.0338560776,1.46232,-0.042480000000000004,1.4629368861,27.46,-2.5,27.5735670525,32.92,27.87232,-10.03248,29.6229113548,1.46232,-0.042480000000000004,1.4629368861,26.41,-9.99,28.2362922495,0.0
2019-10-02 10:00:00,28.540399999999998,-2.85468,28.6828107072,1.7604000000000002,-0.09468000000000001,1.7629442596,26.78,-2.76,26.9218498621,32.92,27.5004,-10.31468,29.3711529168,1.7604000000000002,-0.09468000000000001,1.7629442596,25.74,-10.22,27.6946926323,0.0
2019-10-02 10:30:00,28.37784,-2.97256,28.53310211,1.3478400000000001,-0.05256,1.3488644184,27.03,-2.92,27.1872635622,32.99,27.30784,-10.47256,29.2470962391,1.3478400000000001,-0.05256,1.3488644184,25.96,-10.42,27.9731657129,0.0
2019-10-02 11:00:00,28.39044,-2.78396,28.5266106763,1.72044,-0.09396,1.7230038523,26.67,-2.69,26.8053166368,32.91,27.35044,-10.24396,29.2059118104,1.72044,-0.09396,1.7230038523,25.63,-10.15,27.5666356308,0.0
2019-10-02 11:30:00,27.76536,-2.70976,27.8972761249,1.9353600000000002,-0.14976,1.9411456378,25.83,-2.56,25.956550233,32.83,26.75536,-10.13976,28.6123054224,1.9353600000000002,-0.14976,1.9411456378,24.82,-9.99,26.755046253,0.0
2019-10-02 12:00:00,28.37008,-2.6003600000000002,28.4890033405,1.5400800000000001,-0.18036000000000002,1.5506050871000001,26.83,-2.42,26.9389179441,32.86,27.32008,-10.05036,29.1100757013,1.5400800000000001,-0.18036000000000002,1.5506050871000001,25.78,-9.87,27.604805741,0.0
2019-10-02 12:30:00,28.77132,-2.40472,28.8716389008,1.11132,-0.14472000000000002,1.1207033599,27.66,-2.26,27.7521746896,32.8,27.70132,-9.84472,29.3986673443,1.11132,-0.14472000000000002,1.1207033599,26.59,-9.7,28.3040297484,0.0
2019-10-02 13:00:00,27.83716,-2.16672,27.9213565649,1.8471600000000001,-0.21672000000000002,1.8598299987,25.99,-1.9500000000000002,26.0630504738,32.85,26.81716,-9.61672,28.4893203503,1.8471600000000001,-0.21672000000000002,1.8598299987,24.97,-9.4,26.6807215045,0.0
2019-10-02 13:30:00,27.26084,-2.5104,27.3761850093,1.7708400000000002,-0.23040000000000002,1.7857655125,25.49,-2.2800000000000002,25.591766254,32.95,26.26084,-10.0004,28.1005287791,1.7708400000000002,-0.23040000000000002,1.7857655125,24.49,-9.77,26.3668921187,0.0
2019-10-02 14:00:00,27.19048,-2.32048,27.2893171417,1.6804800000000002,-0.24048000000000003,1.6975993817,25.51,-2.08,25.5946576457,32.97,26.17048,-9.82048,27.9523854234,1.6804800000000002,-0.24048000000000003,1.6975993817,24.49,-9.58,26.2970815871,0.0
2019-10-02 14:30:00,26.75816,-2.51208,26.8758194761,2.3781600000000003,-0.26208000000000004,2.3925573999,24.38,-2.25,24.4836047183,32.97,25.77816,-10.02208,27.657831088400002,2.3781600000000003,-0.26208000000000004,2.3925573999,23.4,-9.76,25.3538478342,0.0
2019-10-02 15:00:00,26.41724,-2.48224,26.5336029335,2.12724,-0.28224000000000005,2.1458819714,24.29,-2.2,24.3894259875,33.0,25.43724,-9.99224,27.3294353955,2.12724,-0.28224000000000005,2.1458819714,23.31,-9.71,25.251538567,0.0
2019-10-02 15:30:00,27.05408,-2.7158800000000003,27.190057904,1.23408,-0.06588000000000001,1.2358372145,25.82,-2.65,25.9556332999,33.08,26.02408,-10.25588,27.9720541688,1.23408,-0.06588000000000001,1.2358372145,24.79,-10.19,26.802615544,0.0
2019-10-02 16:00:00,28.3426,-2.9138,28.4919849291,0.9126000000000001,-0.0738,0.915579161,27.43,-2.84,27.5766295983,33.03,27.2726,-10.4338,29.2003235119,0.9126000000000001,-0.0738,0.915579161,26.36,-10.36,28.3227682263,0.0
2019-10-02 16:30:00,29.2734,-3.30848,29.459768965,0.8334,0.01152,0.8334796161,28.44,-3.32,28.6331276671,33.1,28.1734,-10.84848,30.189898739,0.8334,0.01152,0.8334796161,27.34,-10.86,29.4179401046,0.0
2019-10-02 17:00:00,29.48248,-3.83652,29.7310530029,0.76248,0.03348,0.7632146885000001,28.72,-3.87,28.9795669395,32.99,28.38248,-11.31652,30.5553398911,0.76248,0.03348,0.7632146885000001,27.62,-11.35,29.8611269044,0.0
2019-10-02 17:30:00,29.76548,-4.00236,30.033359539,0.5554800000000001,0.017640000000000003,0.5557600202,29.21,-4.02,29.4853268593,32.94,28.64548,-11.45236,30.8499606807,0.5554800000000001,0.017640000000000003,0.5557600202,28.09,-11.47,30.3415391831,0.0
2019-10-02 18:00:00,30.129,-3.80064,30.3677708337,0.369,0.00936,0.3691186931,29.76,-3.81,30.0028948603,32.89,28.999,-11.23064,31.0977374709,0.369,0.00936,0.3691186931,28.63,-11.24,30.7573487154,0.0
2019-10-02 18:30:00,30.92664,-3.86832,31.1676268155,0.11664000000000001,0.12168000000000001,0.1685553678,30.81,-3.99,31.0672850439,32.82,29.77664,-11.27832,31.8409923167,0.11664000000000001,0.12168000000000001,0.1685553678,29.66,-11.4,31.7753929952,0.0
2019-10-02 19:00:00,32.81072,-3.6806,33.0165134937,2.7907200000000003,0.1494,2.7947161713,30.02,-3.83,30.263332599,32.77,31.68072,-11.0706,33.5592938555,2.7907200000000003,0.1494,2.7947161713,28.89,-11.22,30.9922651641,0.0
2019-10-02 19:30:00,33.32096,-3.3706,33.4910035634,9.30096,-1.9206,9.4971870194,24.02,-1.45,24.0637258129,32.5,32.37096,-10.6806,34.087450296,9.30096,-1.9206,9.4971870194,23.07,-8.76,24.6771655585,0.0
2019-10-02 20:00:00,32.79732,-3.29744,32.9626653919,8.97732,-1.83744,9.1634305877,23.82,-1.46,23.8647019676,32.56,31.84732,-10.66744,33.586397058,8.97732,-1.83744,9.1634305877,22.87,-8.83,24.5154196374,0.0
2019-10-02 20:30:00,32.33356,-3.7032,32.5449349748,4.00356,0.0468,4.0038335272,28.33,-3.75,28.5771132202,32.71,31.25356,-11.0532,33.1505391044,4.00356,0.0468,4.0038335272,27.25,-11.1,29.4240123029,0.0
2019-10-02 21:00:00,29.76648,-4.08228,30.0451051186,1.26648,0.02772,1.2667833235,28.5,-4.11,28.7948276605,32.71,28.66648,-11.43228,30.8620171342,1.26648,0.02772,1.2667833235,27.4,-11.46,29.700026936,0.0
2019-10-02 21:30:00,27.8262,-4.67968,28.2169596403,0.1062,0.04032,0.1135964014,27.72,-4.72,28.1189757993,32.79,26.7662,-12.04968,29.3534367757,0.1062,0.04032,0.1135964014,26.66,-12.09,29.2732591284,0.0
2019-10-02 22:00:00,25.8778,-4.94012,26.3451194428,0.0378,0.11988000000000001,0.1256982673,25.84,-5.06,26.3307652756,32.83,24.8678,-12.31012,27.7479103944,0.0378,0.11988000000000001,0.1256982673,24.83,-12.43,27.7674953858,0.0
2019-10-02 22:30:00,24.0088,-5.54176,24.64008079,0.028800000000000003,0.13824,0.14120813570000001,23.98,-5.68,24.6435143598,33.04,23.0188,-12.98176,26.4270930323,0.028800000000000003,0.13824,0.14120813570000001,22.99,-13.12,26.4702568934,0.0
2019-10-02 23:00:00,21.9172,-5.29872,22.5486161322,0.007200000000000001,0.16128,0.1614406343,21.91,-5.46,22.5800730734,33.12,20.9972,-12.78872,24.5852347371,0.007200000000000001,0.16128,0.1614406343,20.99,-12.95,24.6633858178,0.0
2019-10-02 23:30:00,20.09216,-5.07924,20.7242267031,0.00216,0.14076000000000002,0.1407765719,20.09,-5.22,20.7570831284,33.08,19.22216,-12.54924,22.9559329944,0.00216,0.14076000000000002,0.1407765719,19.22,-12.69,23.0313807663,0.0
2019-10-03 00:00:00,18.332160000000002,-5.56176,19.1572770655,0.00216,0.13824,0.138256874,18.33,-5.7,19.195804229,33.17,17.50216,-13.07176,21.8448280873,0.00216,0.13824,0.138256874,17.5,-13.21,21.9261054453,0.0
2019-10-03 00:30:00,17.11216,-5.81032,18.0716860964,0.00216,0.13968,0.1396967,17.11,-5.95,18.1150379519,33.23,16.31216,-13.34032,21.0725105663,0.00216,0.13968,0.1396967,16.31,-13.48,21.1595486719,0.0
2019-10-03 01:00:00,16.39216,-5.98032,17.4489866975,0.00216,0.13968,0.1396967,16.39,-6.12,17.4953279478,33.27,15.622160000000001,-13.51032,20.6538284482,0.00216,0.13968,0.1396967,15.62,-13.65,20.7438400495,0.0
2019-10-03 01:30:00,15.99216,-5.9927600000000005,17.0781250108,0.00216,0.14724,0.1472558427,15.99,-6.14,17.1283303331,33.25,15.22216,-13.51276,20.3545778115,0.00216,0.14724,0.1472558427,15.22,-13.66,20.4510146448,0.0
2019-10-03 02:00:00,15.69216,-5.8778,16.7568618275,0.00216,0.1422,0.1422164041,15.69,-6.02,16.8052521552,33.3,14.92216,-13.4378,20.080969297,0.00216,0.1422,0.1422164041,14.92,-13.58,20.1748060709,0.0
2019-10-03 02:30:00,15.55612,-5.52904,16.5094867508,0.0061200000000000004,0.21096,0.2110487527,15.55,-5.74,16.5755874707,33.3,14.80612,-13.09904,19.7688147944,0.0061200000000000004,0.21096,0.2110487527,14.8,-13.31,19.9046753302,0.0
2019-10-03 03:00:00,15.20044,-4.65236,15.8964722427,0.010440000000000001,0.19764,0.19791554560000002,15.19,-4.85,15.9454883901,33.3,14.46044,-12.22236,18.9338429529,0.010440000000000001,0.19764,0.19791554560000002,14.45,-12.42,19.0541045447,0.0
2019-10-03 03:30:00,15.5116,-4.43476,16.1330973721,0.0216,0.16524000000000003,0.1666457848,15.49,-4.6,16.1585921416,33.24,14.7516,-11.99476,19.0127317873,0.0216,0.16524000000000003,0.1666457848,14.73,-12.16,19.1007460587,0.0
2019-10-03 04:00:00,15.60944,-4.21684,16.1689936823,0.019440000000000002,0.17316,0.1742478097,15.59,-4.39,16.1963020471,33.27,14.85944,-11.80684,18.9790523446,0.019440000000000002,0.17316,0.1742478097,14.84,-11.98,19.072126258,0.0
2019-10-03 04:30:00,15.74304,-4.22916,16.3011994266,0.02304,0.15084,0.15258947280000001,15.72,-4.38,16.3187867196,33.34,14.99304,-11.83916,19.1038466793,0.02304,0.15084,0.15258947280000001,14.97,-11.99,19.1797028131,0.0
2019-10-03 05:00:00,15.85644,-4.0702,16.3704983893,0.04644,0.10980000000000001,0.11921708600000001,15.81,-4.18,16.3532412689,33.27,15.09644,-11.6502,19.069076032,0.04644,0.10980000000000001,0.11921708600000001,15.05,-11.76,19.0997408359,0.0
2019-10-03 05:30:00,16.64456,-3.79088,17.0707981292,0.03456,0.06912,0.0772785093,16.61,-3.86,17.0526156351,33.22,15.85456,-11.37088,19.5106121064,0.03456,0.06912,0.0772785093,15.82,-11.44,19.522960841,0.0
2019-10-03 06:00:00,18.12472,-3.6581200000000003,18.4901951589,0.054720000000000005,0.10188000000000001,0.1156452022,18.07,-3.76,18.4570447255,33.16,17.31472,-11.18812,20.6148868009,0.054720000000000005,0.10188000000000001,0.1156452022,17.26,-11.29,20.624541207,0.0
2019-10-03 06:30:00,21.04588,-2.7347200000000003,21.2228122183,0.06588000000000001,0.12528,0.1415459388,20.98,-2.86,21.1740407103,33.02,20.15588,-10.24472,22.6100372944,0.06588000000000001,0.12528,0.1415459388,20.09,-10.37,22.6085160946,0.0
2019-10-03 07:00:00,23.96048,-2.04556,24.0476385024,0.15048,0.06444000000000001,0.1636971105,23.81,-2.11,23.9033093943,33.24,23.00048,-9.65556,24.9449778341,0.15048,0.06444000000000001,0.1636971105,22.85,-9.72,24.8314498167,0.0
2019-10-03 07:30:00,27.04172,-1.04876,27.0620494068,0.17172,0.11124,0.2046022874,26.87,-1.16,26.895027421400002,33.02,25.99172,-8.59876,27.3771470774,0.17172,0.11124,0.2046022874,25.82,-8.71,27.2495229316,0.0
2019-10-03 08:00:00,28.74572,-0.202,28.7464297317,0.31572,0.018000000000000002,0.31623269660000003,28.43,-0.22,28.4308512008,32.84,27.66572,-7.752,28.7312646279,0.31572,0.018000000000000002,0.31623269660000003,27.35,-7.77,28.4322950182,0.0
2019-10-03 08:30:00,30.43152,0.35808,30.4336266455,3.97152,0.02808,3.9716192663000003,26.46,0.33,26.4620577431,32.79,29.42152,-7.11192,30.268882457,3.97152,0.02808,3.9716192663000003,25.45,-7.14,26.4325954079,0.0
2019-10-03 09:00:00,30.21696,0.56176,30.2221813564,2.04696,0.041760000000000005,2.0473859283,28.17,0.52,28.1747990232,32.72,29.14696,-6.91824,29.9567575338,2.04696,0.041760000000000005,2.0473859283,27.1,-6.96,27.9794853419,0.0
2019-10-03 09:30:00,30.4152,0.7992400000000001,30.4256992626,1.7352,0.21924000000000002,1.7489954882,28.68,0.58,28.6858641146,32.7,29.3452,-6.66076,30.0916348313,1.7352,0.21924000000000002,1.7489954882,27.61,-6.88,28.4542879018,0.0
2019-10-03 10:00:00,31.51444,1.5996000000000001,31.5550098823,6.63444,0.21960000000000002,6.6380733857,24.88,1.38,24.9182423136,32.77,30.53444,-5.9004,31.0993045947,6.63444,0.21960000000000002,6.6380733857,23.9,-6.12,24.6711248224,0.0
2019-10-03 10:30:00,31.11988,1.5234,31.1571449073,5.51988,-0.0666,5.5202817659,25.6,1.5899999999999999,25.6493294259,32.72,30.12988,-5.9566,30.7130388007,5.51988,-0.0666,5.5202817659,24.61,-5.89,25.3050232167,0.0
2019-10-03 11:00:00,30.78392,1.83712,30.8386890198,6.07392,-0.09288,6.0746301007,24.71,1.9300000000000002,24.785257715,32.72,29.82392,-5.65288,30.3549214537,6.07392,-0.09288,6.0746301007,23.75,-5.5600000000000005,24.3921319281,0.0
2019-10-03 11:30:00,31.25736,1.91776,31.3161357384,5.96736,-0.10224000000000001,5.9682357852,25.29,2.02,25.3705439437,32.67,30.26736,-5.55224,30.7723975404,5.96736,-0.10224000000000001,5.9682357852,24.3,-5.45,24.903664389,0.0
2019-10-03 12:00:00,31.14128,1.9422000000000001,31.2017861809,6.01128,-0.1278,6.0126383625,25.13,2.07,25.215110549,32.7,30.16128,-5.5478000000000005,30.667260981,6.01128,-0.1278,6.0126383625,24.15,-5.42,24.7507353426,0.0
2019-10-03 12:30:00,30.46768,1.9416,30.5294830474,6.99768,-0.1584,6.9994725474,23.47,2.1,23.563762433,32.67,29.54768,-5.5283999999999995,30.0604158312,6.99768,-0.1584,6.9994725474,22.55,-5.37,23.1805823913,0.0
2019-10-03 13:00:00,28.39736,2.01224,28.4685645017,8.12736,-0.25776000000000004,8.1314464142,20.27,2.27,20.3967105191,32.7,27.53736,-5.45776,28.0730001957,8.12736,-0.25776000000000004,8.1314464142,19.41,-5.2,20.0944793414,0.0
2019-10-03 13:30:00,27.31928,1.90984,27.3859553155,8.45928,-0.38016000000000005,8.4678178856,18.86,2.29,18.9985183633,32.76,26.50928,-5.59016,27.0922833099,8.45928,-0.38016000000000005,8.4678178856,18.05,-5.21,18.7868730767,0.0
2019-10-03 14:00:00,26.00072,2.03456,26.0802008219,5.67072,-0.50544,5.6932007616,20.33,2.54,20.488057497,32.69,25.13072,-5.42544,25.7096963598,5.67072,-0.50544,5.6932007616,19.46,-4.92,20.0723192482,0.0
2019-10-03 14:30:00,27.2082,0.34852000000000005,27.2104320699,3.7782,-0.23148000000000002,3.7852844319,23.43,0.58,23.4371777311,32.69,26.2582,-7.08148,27.1963311171,3.7782,-0.23148000000000002,3.7852844319,22.48,-6.85,23.500487229,0.0
2019-10-03 15:00:00,27.94128,0.37188000000000004,27.9437546291,4.75128,-0.16812000000000002,4.7542534611,23.19,0.54,23.1962863407,32.69,27.01128,-7.05812,27.9182074133,4.75128,-0.16812000000000002,4.7542534611,22.26,-6.89,23.3019248132,0.0
2019-10-03 15:30:00,28.66912,0.44196,28.672526401,7.35912,-0.15804,7.36081679,21.31,0.6000000000000001,21.3184450652,32.73,27.78912,-6.97804,28.6518451869,7.35912,-0.15804,7.36081679,20.43,-6.82,21.5382752327,0.0
2019-10-03 16:00:00,28.96256,-0.21728000000000003,28.9633750166,2.93256,-0.10728000000000001,2.9345216223,26.03,-0.11,26.0302324231,32.65,27.94256,-7.65728,28.9727561056,2.93256,-0.10728000000000001,2.9345216223,25.01,-7.55,26.1247507165,0.0
2019-10-03 16:30:00,29.26836,-0.317,29.2700766328,3.07836,-0.117,3.0805826218,26.19,-0.2,26.1907636391,32.67,28.24836,-7.717,29.2834754032,3.07836,-0.117,3.0805826218,25.17,-7.6,26.2923734189,0.0
2019-10-03 17:00:00,30.69828,-0.18112,30.6988142998,7.56828,-0.14112000000000002,7.5695955647,23.13,-0.04,23.1300345871,32.63,29.75828,-7.5711200000000005,30.7063036951,7.56828,-0.14112000000000002,7.5695955647,22.19,-7.43,23.400876052,0.0
2019-10-03 17:30:00,30.80308,-0.39932,30.8056682114,7.36308,-0.13932,7.3643979488,23.44,-0.26,23.4414419352,32.78,29.85308,-7.82932,30.8626738496,7.36308,-0.13932,7.3643979488,22.49,-7.69,23.768386567,0.0
2019-10-03 18:00:00,30.8064,-0.501,30.8104735757,4.8564,0.099,4.857408976,25.95,-0.6000000000000001,25.9569354894,32.78,29.7964,-7.921,30.8312778516,4.8564,0.099,4.857408976,24.94,-8.02,26.197786166,0.0
2019-10-03 18:30:00,32.64236,0.07736000000000001,32.6424516686,16.36236,-0.8726400000000001,16.3856133648,16.28,0.9500000000000001,16.3076945029,32.73,31.90236,-7.34264,32.7364465961,16.36236,-0.8726400000000001,16.3856133648,15.54,-6.47,16.8330775558,0.0
2019-10-03 19:00:00,33.1696,0.58464,33.1747519673,19.5696,-1.3953600000000002,19.6192832104,13.6,1.98,13.7433765866,32.6,32.4996,-6.80536,33.2044714593,19.5696,-1.3953600000000002,19.6192832104,12.93,-5.41,14.0161692341,0.0
2019-10-03 19:30:00,33.49444,0.33136000000000004,33.4960790297,16.35444,-0.54864,16.3636399851,17.14,0.88,17.1625755643,32.78,32.70444,-7.10864,33.4680916451,16.35444,-0.54864,16.3636399851,16.35,-6.5600000000000005,17.6169265197,0.0
2019-10-03 20:00:00,31.54852,-0.9814400000000001,31.5637820716,4.53852,-0.09144000000000001,4.5394410519,27.01,-0.89,27.0246591098,32.93,30.49852,-8.47144,31.6531991727,4.53852,-0.09144000000000001,4.5394410519,25.96,-8.38,27.2790395725,0.0
2019-10-03 20:30:00,29.61128,-1.5032800000000002,29.6494140582,2.77128,-0.14328000000000002,2.7749814408,26.84,-1.3599999999999999,26.874433947500002,32.93,28.57128,-8.98328,29.9502480857,2.77128,-0.14328000000000002,2.7749814408,25.8,-8.84,27.2724329681,0.0
2019-10-03 21:00:00,26.71956,-1.43392,26.758008393,3.67956,-0.31392000000000003,3.692926693,23.04,-1.12,23.0672061594,32.78,25.77956,-8.85392,27.257615691,3.67956,-0.31392000000000003,3.692926693,22.1,-8.54,23.6926486489,0.0
2019-10-03 21:30:00,24.10728,-1.73608,24.169710854,4.33728,-0.49608,4.3655576007,19.77,-1.24,19.8088490327,32.78,23.24728,-9.15608,24.9853922996,4.33728,-0.49608,4.3655576007,18.91,-8.66,20.7986465906,0.0
2019-10-03 22:00:00,21.164,-1.90036,21.2491473742,5.454,-0.63036,5.4903068885,15.71,-1.27,15.7612499504,32.96,20.404,-9.37036,22.452769596,5.454,-0.63036,5.4903068885,14.95,-8.74,17.3173352454,0.0
2019-10-03 22:30:00,17.924,-1.7736800000000001,18.0115439855,6.264,-0.7336800000000001,6.3068203036,11.66,-1.04,11.7062889081,32.77,17.274,-9.17368,19.5588210468,6.264,-0.7336800000000001,6.3068203036,11.01,-8.44,13.872768289,0.0
2019-10-03 23:00:00,15.82024,-2.01288,15.9477797687,6.33024,-0.81288,6.3822184507,9.49,-1.2,9.5655684619,33.09,15.21024,-9.53288,17.9506880635,6.33024,-0.81288,6.3822184507,8.88,-8.72,12.4455935977,0.0
2019-10-03 23:30:00,13.54972,-7.62576,15.5482194368,6.03972,-0.81576,6.0945616787,7.51,-6.8100000000000005,10.1378597347,32.59,13.45972,-4.70576,14.258619837,6.03972,-0.81576,6.0945616787,7.42,-3.89,8.3778577214,0.0
2019-10-04 00:00:00,12.48136,-11.63056,17.0603128155,4.67136,-0.43056000000000005,4.6911604282,7.8100000000000005,-11.2,13.6541605381,32.81,12.68136,-1.46056,12.7651920065,4.67136,-0.43056000000000005,4.6911604282,8.01,-1.03,8.0759519563,0.0
2019-10-04 00:30:00,10.74996,-11.74376,15.9209779517,6.42996,-0.8337600000000001,6.4837906613000005,4.32,-10.91,11.7341595353,32.99,10.90996,-1.43376,11.0037673067,6.42996,-0.8337600000000001,6.4837906613000005,4.48,-0.6000000000000001,4.52,0.0
2019-10-04 01:00:00,9.90824,-12.0018,15.5633037347,5.62824,-0.6318,5.6635904458,4.28,-11.37,12.1488806069,32.92,10.05824,-1.7418,10.2079409842,5.62824,-0.6318,5.6635904458,4.43,-1.11,4.5669464634,0.0
2019-10-04 01:30:00,9.4032,-11.99696,15.2429399881,5.8932,-0.69696,5.9342699198,3.51,-11.3,11.8325863614,33.07,9.5332,-1.62696,9.6710341268,5.8932,-0.69696,5.9342699198,3.64,-0.93,3.7569269357,0.0
2019-10-04 02:00:00,9.5938,-12.043,15.3972350583,6.1938,-0.783,6.243095982,3.4,-11.26,11.7621256582,32.97,9.7538,-1.7229999999999999,9.9048141547,6.1938,-0.783,6.243095982,3.56,-0.9400000000000001,3.6820103205,0.0
2019-10-04 02:30:00,9.2704,-12.10488,15.2469156217,5.1804,-0.52488,5.2069226204,4.09,-11.58,12.2810626576,33.03,9.4204,-1.7648800000000002,9.5842964048,5.1804,-0.52488,5.2069226204,4.24,-1.24,4.417601159,0.0
2019-10-04 03:00:00,10.055,-12.59468,16.1161096206,3.555,-0.27468000000000004,3.5655958972,6.5,-12.32,13.9295513208,33.09,10.255,-2.22468,10.4935325845,3.555,-0.27468000000000004,3.5655958972,6.7,-1.9500000000000002,6.9780011465000005,0.0
2019-10-04 03:30:00,10.38472,-12.6324,16.3529795217,3.56472,-0.3924,3.5862524226,6.82,-12.24,14.0117807576,33.13,10.59472,-2.2524,10.8315002487,3.56472,-0.3924,3.5862524226,7.03,-1.8599999999999999,7.2718979641,0.0
2019-10-04 04:00:00,9.41496,-12.08812,15.3220141279,5.12496,-0.61812,5.1621010583,4.29,-11.47,12.2460197615,33.1,9.56496,-1.72812,9.7198178242,5.12496,-0.61812,5.1621010583,4.44,-1.11,4.5766472444,0.0
2019-10-04 04:30:00,9.63912,-12.40452,15.7093841638,4.92912,-0.5245200000000001,4.9569491832,4.71,-11.88,12.7796126702,33.19,9.80912,-1.98452,10.0078546555,4.92912,-0.5245200000000001,4.9569491832,4.88,-1.46,5.0937216257,0.0
2019-10-04 05:00:00,10.43268,-12.64356,16.3920841096,4.07268,-0.40356000000000003,4.0926254478,6.36,-12.24,13.7937377096,33.12,10.62268,-2.26356,10.8611709431,4.07268,-0.40356000000000003,4.0926254478,6.55,-1.8599999999999999,6.8089720223,0.0
2019-10-04 05:30:00,9.82404,-11.85972,15.400153259,5.14404,-0.6397200000000001,5.1836656142,4.68,-11.22,12.156923953,32.95,10.00404,-1.56972,10.126442475,5.14404,-0.6397200000000001,5.1836656142,4.86,-0.93,4.9481814841,0.0
2019-10-04 06:00:00,11.01716,-11.73852,16.0987784088,4.99716,-0.57852,5.0305361003,6.02,-11.16,12.680141955,32.87,11.19716,-1.53852,11.3023641711,4.99716,-0.57852,5.0305361003,6.2,-0.96,6.2738823706,0.0
2019-10-04 06:30:00,15.77436,-11.39852,19.4616723742,3.11436,-0.21852000000000002,3.1220168481,12.66,-11.18,16.889878626,32.75,16.06436,-1.29852,16.1167557654,3.11436,-0.21852000000000002,3.1220168481,12.95,-1.08,12.994956714,0.0
2019-10-04 07:00:00,17.81004,-10.15872,20.5035879016,7.34004,-0.73872,7.3771196574,10.47,-9.42,14.0839376596,32.78,18.08004,-0.00872,18.0800421028,7.34004,-0.73872,7.3771196574,10.74,0.73,10.7647805365,0.0
2019-10-04 07:30:00,21.93824,-9.70264,23.9880719789,8.32824,-0.5126400000000001,8.3440027126,13.61,-9.19,16.4221862126,33.03,22.24824,0.5773600000000001,22.2557302209,8.32824,-0.5126400000000001,8.3440027126,13.92,1.09,13.9626107874,0.0
2019-10-04 08:00:00,23.90552,-9.23824,25.6284795641,7.53552,-0.31824,7.5422369605,16.37,-8.92,18.6425132426,32.84,24.26552,0.94176,24.2837882705,7.53552,-0.31824,7.5422369605,16.73,1.26,16.777380606,0.0
2019-10-04 08:30:00,24.4358,-8.50424,25.8733534668,9.9558,-0.17424,9.9573246014,14.48,-8.33,16.7050680932,32.84,24.7658,1.65576,24.8210876236,9.9558,-0.17424,9.9573246014,14.81,1.83,14.9226338158,0.0
2019-10-04 09:00:00,23.76412,-7.78008,25.0052603302,10.91412,-0.55008,10.9279734343,12.85,-7.23,14.7443345052,32.84,24.05412,2.42992,24.1765423537,10.91412,-0.55008,10.9279734343,13.14,2.98,13.4736780428,0.0
2019-10-04 09:30:00,23.58816,-7.95196,24.8924679377,8.85816,-0.7419600000000001,8.8891789962,14.73,-7.21,16.3999085363,32.92,23.92816,2.32804,24.0411441331,8.85816,-0.7419600000000001,8.8891789962,15.07,3.07,15.3795253503,0.0
2019-10-04 10:00:00,23.59856,-8.1056,24.9518092617,7.91856,-1.0656,7.9899371608,15.68,-7.04,17.1879027226,33.01,23.94856,2.2144,24.0507191875,7.91856,-1.0656,7.9899371608,16.03,3.2800000000000002,16.3621300569,0.0
2019-10-04 10:30:00,24.073,-8.0604,25.3865983771,9.603,-1.0404,9.6591946434,14.47,-7.02,16.0829505999,33.04,24.393,2.2796,24.4992862174,9.603,-1.0404,9.6591946434,14.79,3.32,15.1580506662,0.0
2019-10-04 11:00:00,25.26056,-7.75396,26.4238488339,9.52056,-0.72396,9.548045915,15.74,-7.03,17.2385759273,32.99,25.60056,2.57604,25.7298397662,9.52056,-0.72396,9.548045915,16.08,3.3,16.4151271698,0.0
2019-10-04 11:30:00,26.69524,-7.44228,27.7132345686,12.94524,-0.69228,12.9637375111,13.75,-6.75,15.317473682,32.99,27.01524,2.87772,27.1680780449,12.94524,-0.69228,12.9637375111,14.07,3.5700000000000003,14.5158465134,0.0
2019-10-04 12:00:00,24.8808,-7.63108,26.0247495782,8.4708,-0.6310800000000001,8.4942754021,16.41,-7.0,17.8406305942,33.11,25.2408,2.7789200000000003,25.3933137067,8.4708,-0.6310800000000001,8.4942754021,16.77,3.41,17.1131820536,0.0
2019-10-04 12:30:00,25.12096,-7.99624,26.3628997923,7.7709600000000005,-0.51624,7.7880885369,17.35,-7.48,18.893726472,33.21,25.48096,2.45376,25.5988331894,7.7709600000000005,-0.51624,7.7880885369,17.71,2.9699999999999998,17.957310489,0.0
2019-10-04 13:00:00,24.55424,-7.69188,25.7308320874,8.18424,-0.64188,8.2093723458,16.37,-7.05,17.8235630557,33.21,24.91424,2.77812,25.0686518487,8.18424,-0.64188,8.2093723458,16.73,3.42,17.0759860623,0.0
2019-10-04 13:30:00,24.82132,-7.07612,25.810257666200002,7.32132,-0.27612000000000003,7.3265250151,17.5,-6.8,18.7747170418,33.3,25.20132,3.4338800000000003,25.4341907989,7.32132,-0.27612000000000003,7.3265250151,17.88,3.71,18.2608460921,0.0
2019-10-04 14:00:00,24.25252,-5.7438,24.9234019506,5.76252,-0.1638,5.7648475427,18.49,-5.58,19.3136350799,32.85,24.23252,-1.3238,24.2686520431,5.76252,-0.1638,5.7648475427,18.47,-1.16,18.506390788,0.0
2019-10-04 14:30:00,25.91268,-5.93584,26.5838518896,6.59268,0.07416,6.5930970938,19.32,-6.01,20.2332029101,32.4,25.73268,-4.47584,26.1190345091,6.59268,0.07416,6.5930970938,19.14,-4.55,19.6733855754,0.0
2019-10-04 15:00:00,24.8756,-5.66388,25.5122521941,10.2456,0.0061200000000000004,10.2456018278,14.63,-5.67,15.690309111,32.43,24.7056,-4.17388,25.0556968695,10.2456,0.0061200000000000004,10.2456018278,14.46,-4.18,15.0520430507,0.0
2019-10-04 15:30:00,25.9254,-6.44212,26.7138030848,8.6454,-0.042120000000000005,8.6455026028,17.28,-6.4,18.4271104626,32.37,25.7454,-4.97212,26.2211288555,8.6454,-0.042120000000000005,8.6455026028,17.1,-4.93,17.7964856081,0.0
2019-10-04 16:00:00,25.99156,-5.59944,26.5878716626,7.80156,-0.28944000000000003,7.8069273051,18.19,-5.31,18.9492005108,32.6,25.79156,-4.16944,26.1264003863,7.80156,-0.28944000000000003,7.8069273051,17.99,-3.88,18.4036545284,0.0
2019-10-04 16:30:00,26.85092,-5.77516,27.464966373,7.18092,-0.24516000000000002,7.1851037203,19.67,-5.53,20.4325671417,32.98,26.64092,-4.20516,26.9707617444,7.18092,-0.24516000000000002,7.1851037203,19.46,-3.96,19.8588317884,0.0
2019-10-04 17:00:00,28.48664,-6.31168,29.1774906891,5.78664,-0.12168000000000001,5.7879191867,22.7,-6.19,23.5288355003,32.92,28.26664,-4.76168,28.6649007204,5.78664,-0.12168000000000001,5.7879191867,22.48,-4.64,22.9538667766,0.0
2019-10-04 17:30:00,29.63804,-6.4836,30.3389268762,5.55804,-0.1836,5.5610716235,24.08,-6.3,24.8904881431,32.92,29.41804,-4.9336,29.8288700155,5.55804,-0.1836,5.5610716235,23.86,-4.75,24.3282161286,0.0
2019-10-04 18:00:00,29.88684,-6.93264,30.6803634684,4.77684,-0.06264,4.77725069,25.11,-6.87,26.032844639,32.79,29.64684,-5.39264,30.1332986604,4.77684,-0.06264,4.77725069,24.87,-5.33,25.4347360906,0.0
2019-10-04 18:30:00,29.81988,-8.32836,30.9610533332,8.84988,-1.63836,9.0002555244,20.97,-6.69,22.0112925563,32.74,29.62988,-6.79836,30.3997942017,8.84988,-1.63836,9.0002555244,20.78,-5.16,21.4110719022,0.0
2019-10-04 19:00:00,30.10888,-8.6424,31.3246824823,9.30888,-1.8324,9.4875147755,20.8,-6.8100000000000005,21.886436439,32.58,29.91888,-7.1224,30.7549664642,9.30888,-1.8324,9.4875147755,20.61,-5.29,21.2780685214,0.0
2019-10-04 19:30:00,31.90288,-7.93468,32.8748064481,14.762880000000001,-0.8146800000000001,14.7853417071,17.14,-7.12,18.5600107759,32.48,31.72288,-6.40468,32.3629578592,14.762880000000001,-0.8146800000000001,14.7853417071,16.96,-5.59,17.8574830253,0.0
2019-10-04 20:00:00,31.42224,-8.05668,32.4386691965,15.67224,-0.79668,15.6924760838,15.75,-7.26,17.3427246994,32.65,31.25224,-6.4966800000000005,31.9203595851,15.67224,-0.79668,15.6924760838,15.58,-5.7,16.5899487642,0.0
2019-10-04 20:30:00,29.2488,-8.55956,30.4755372198,5.5188,0.19044000000000003,5.5220848267000004,23.73,-8.75,25.2918049969,32.5,29.0188,-7.03956,29.8604447126,5.5188,0.19044000000000003,5.5220848267000004,23.5,-7.23,24.5870474031,0.0
2019-10-04 21:00:00,27.61268,-8.99296,29.0402036209,3.53268,0.16704000000000002,3.5366269727,24.08,-9.16,25.7633848708,32.58,27.39268,-7.46296,28.3911022953,3.53268,0.16704000000000002,3.5366269727,23.86,-7.63,25.0502794396,0.0
2019-10-04 21:30:00,26.24512,-9.17524,27.8027220407,4.06512,0.10476,4.0664696325,22.18,-9.28,24.0431029611,32.67,26.02512,-7.63524,27.1220161653,4.06512,0.10476,4.0664696325,21.96,-7.74,23.2840975775,0.0
2019-10-04 22:00:00,24.72064,-9.5346,26.4956343417,3.59064,0.0954,3.5919071215000002,21.13,-9.63,23.2209775849,32.7,24.51064,-7.9846,25.7783884362,3.59064,0.0954,3.5919071215000002,20.92,-8.08,22.426163292,0.0
2019-10-04 22:30:00,22.21484,-10.0188,24.3695603092,1.01484,0.061200000000000004,1.0166836605,21.2,-10.08,23.474377521,32.68,22.00484,-8.4588,23.5746533562,1.01484,0.061200000000000004,1.0166836605,20.99,-8.52,22.6532668726,0.0
2019-10-04 23:00:00,21.05828,-10.73284,23.6356724259,0.008280000000000001,0.13716,0.137409694,21.05,-10.87,23.6909138701,32.81,20.84828,-9.16284,22.7729755593,0.008280000000000001,0.13716,0.137409694,20.84,-9.3,22.8209465185,0.0
2019-10-04 23:30:00,19.62252,-11.147,22.5676516313,0.00252,0.153,0.1530207515,19.62,-11.3,22.6414310502,33.02,19.40252,-9.547,21.6241298403,0.00252,0.153,0.1530207515,19.4,-9.7,21.6898593817,0.0
2019-10-05 00:00:00,18.26504,-10.088,20.8657477748,0.00504,0.162,0.16207838100000002,18.26,-10.25,20.9401552048,33.08,18.06504,-8.478,19.9555043585,0.00504,0.162,0.16207838100000002,18.06,-8.64,20.0203196778,0.0
2019-10-05 00:30:00,17.127,-10.4326,20.0542581952,0.027,0.16740000000000002,0.1695634395,17.1,-10.6,20.11889659,32.98,16.937,-8.8326,19.1017483954,0.027,0.16740000000000002,0.1695634395,16.91,-9.0,19.1558894338,0.0
2019-10-05 01:00:00,16.2444,-10.54052,19.3644801952,0.014400000000000001,0.15948,0.1601287932,16.23,-10.7,19.4397247923,33.04,16.0544,-8.92052,18.3662580955,0.014400000000000001,0.15948,0.1601287932,16.04,-9.08,18.4317118033,0.0
2019-10-05 01:30:00,15.66512,-10.537,18.8792042633,0.015120000000000001,0.153,0.1537452907,15.65,-10.69,18.9525354504,32.99,15.47512,-8.927,17.8653482478,0.015120000000000001,0.153,0.1537452907,15.46,-9.08,17.9292498449,0.0
2019-10-05 02:00:00,15.25124,-10.71656,18.6398760664,0.021240000000000002,0.07344,0.0764497953,15.23,-10.79,18.6648600316,33.11,15.07124,-9.07656,17.5933571717,0.021240000000000002,0.07344,0.0764497953,15.05,-9.15,17.6132052733,0.0
2019-10-05 02:30:00,14.9662,-10.85072,18.4858125858,0.0162,0.08928000000000001,0.0907378554,14.95,-10.94,18.5252827239,33.11,14.7762,-9.22072,17.4171686493,0.0162,0.08928000000000001,0.0907378554,14.76,-9.31,17.4508939599,0.0
2019-10-05 03:00:00,14.58628,-10.849,18.1785688446,0.02628,0.171,0.1730076253,14.56,-11.02,18.2601752456,33.16,14.40628,-9.219,17.1035336828,0.02628,0.171,0.1730076253,14.38,-9.39,17.1742976567,0.0
2019-10-05 03:30:00,14.46192,-10.67992,17.9779815689,0.06192,0.01008,0.0627351002,14.4,-10.69,17.9342159015,33.19,14.28192,-9.03992,16.9024670534,0.06192,0.01008,0.0627351002,14.22,-9.05,16.8555895773,0.0
2019-10-05 04:00:00,14.28488,-10.56888,17.7696094799,0.07488,0.051120000000000006,0.090665698,14.21,-10.62,17.7400253664,33.15,14.10488,-8.92888,16.6934878881,0.07488,0.051120000000000006,0.090665698,14.03,-8.98,16.6577699588,0.0
2019-10-05 04:30:00,14.15936,-10.54628,17.6553532235,0.09936,0.06372,0.1180366384,14.06,-10.61,17.614076757,33.12,13.97936,-8.92628,16.5861683534,0.09936,0.06372,0.1180366384,13.88,-8.99,16.5370644311,0.0
2019-10-05 05:00:00,14.1494,-10.54132,17.6444027301,0.0594,0.14868,0.1601065345,14.09,-10.69,17.6862715121,33.2,13.9794,-8.89132,16.5674136697,0.0594,0.14868,0.1601065345,13.92,-9.04,16.5978311836,0.0
2019-10-05 05:30:00,14.58808,-9.12732,17.2081390182,0.11808,0.11268,0.16321663150000001,14.47,-9.24,17.1685322611,33.24,14.40808,-7.49732,16.2420003838,0.11808,0.11268,0.16321663150000001,14.29,-7.61,16.1900030883,0.0
2019-10-05 06:00:00,14.98884,-8.73412,17.3479156304,0.25884,-0.024120000000000003,0.2599613817,14.73,-8.71,17.1124808254,33.23,14.80884,-7.10412,16.4246845668,0.25884,-0.024120000000000003,0.2599613817,14.55,-7.08,16.1811278964,0.0
2019-10-05 06:30:00,16.5876,-8.5744,18.6726754676,0.1476,-0.014400000000000001,0.1483007755,16.44,-8.56,18.5350263016,33.17,16.3976,-6.9544,17.8113717922,0.1476,-0.014400000000000001,0.1483007755,16.25,-6.94,17.6699207695,0.0
2019-10-05 07:00:00,17.54388,-8.39724,19.4499708245,0.08388000000000001,0.032760000000000004,0.0900503859,17.46,-8.43,19.3885662183,33.1,17.35388,-6.79724,18.6375862888,0.08388000000000001,0.032760000000000004,0.0900503859,17.27,-6.83,18.5715319777,0.0
2019-10-05 07:30:00,18.957,-7.95576,20.5587442753,0.117,-0.00576,0.1171416988,18.84,-7.95,20.4486698834,33.15,18.767,-6.36576,19.8172447474,0.117,-0.00576,0.1171416988,18.65,-6.36,19.704621285400002,0.0
2019-10-05 08:00:00,20.69416,-7.93948,22.1649182443,0.07416,0.02052,0.0769465789,20.62,-7.96,22.1030767089,33.11,20.49416,-6.33948,21.4522633019,0.07416,0.02052,0.0769465789,20.42,-6.36,21.3875197253,0.0
2019-10-05 08:30:00,22.42996,-7.51736,23.6561579081,0.12996000000000002,0.06264,0.1442683999,22.3,-7.58,23.5530550035,32.92,22.20996,-5.96736,22.997645718,0.12996000000000002,0.06264,0.1442683999,22.08,-6.03,22.888584491,0.0
2019-10-05 09:00:00,23.8452,-7.06468,24.869725904,0.20520000000000002,0.08532000000000001,0.22223083130000001,23.64,-7.15,24.697613245,32.97,23.6352,-5.51468,24.2700303779,0.20520000000000002,0.08532000000000001,0.22223083130000001,23.43,-5.6,24.0899335823,0.0
2019-10-05 09:30:00,25.77432,-6.54876,26.5932666102,2.79432,0.11124,2.7965333182,22.98,-6.66,23.9256347878,32.89,25.56432,-5.00876,26.0503768456,2.79432,0.11124,2.7965333182,22.77,-5.12,23.3385368008,0.0
2019-10-05 10:00:00,26.879080000000002,-6.2384,27.5935241716,4.78908,0.0216,4.7891287106,22.09,-6.26,22.9598715153,32.9,26.67908,-4.6884,27.087901436,4.78908,0.0216,4.7891287106,21.89,-4.71,22.390984793,0.0
2019-10-05 10:30:00,27.14352,-5.72532,27.7407636357,5.12352,-0.08532000000000001,5.1242303513,22.02,-5.64,22.7308160874,32.76,26.94352,-4.19532,27.268186223,5.12352,-0.08532000000000001,5.1242303513,21.82,-4.11,22.2037046458,0.0
2019-10-05 11:00:00,26.01228,-6.11208,26.7207079383,1.41228,-0.08208,1.4146631842000001,24.6,-6.03,25.3282628698,32.83,25.78228,-4.57208,26.1845350832,1.41228,-0.08208,1.4146631842000001,24.37,-4.49,24.7801735264,0.0
2019-10-05 11:30:00,26.09396,-6.28976,26.8413082643,0.72396,-0.05976000000000001,0.7264222871,25.37,-6.23,26.123740161,32.83,25.883960000000002,-4.76976,26.3197643557,0.72396,-0.05976000000000001,0.7264222871,25.16,-4.71,25.5970642848,0.0
2019-10-05 12:00:00,26.7866,-6.3896,27.5381358795,0.7866000000000001,-0.0396,0.7875961656,26.0,-6.35,26.7642018375,32.95,26.5566,-4.8496,26.9957704784,0.7866000000000001,-0.0396,0.7875961656,25.77,-4.8100000000000005,26.2150529277,0.0
2019-10-05 12:30:00,26.06244,-6.45152,26.8490761305,0.8924400000000001,-0.10152000000000001,0.8981956713,25.17,-6.35,25.9586478847,32.92,25.84244,-4.90152,26.3031671755,0.8924400000000001,-0.10152000000000001,0.8981956713,24.95,-4.8,25.4075284119,0.0
2019-10-05 13:00:00,25.48312,-6.4176,26.2787936309,1.11312,-0.1476,1.1228632572,24.37,-6.27,25.1636603061,32.92,25.27312,-4.8676,25.7376013703,1.11312,-0.1476,1.1228632572,24.16,-4.72,24.6167422703,0.0
2019-10-05 13:30:00,24.43992,-6.70284,25.3424101788,1.69992,-0.22284,1.7144636689000001,22.74,-6.48,23.6452532234,33.04,24.22992,-5.13284,24.7676213971,1.69992,-0.22284,1.7144636689000001,22.53,-4.91,23.0588161014,0.0
2019-10-05 14:00:00,24.42744,-6.91136,25.3863491271,1.29744,-0.08136,1.2999884627,23.13,-6.83,24.1173340152,33.17,24.20744,-5.34136,24.7897212167,1.29744,-0.08136,1.2999884627,22.91,-5.26,23.5060779374,0.0
2019-10-05 14:30:00,23.41644,-6.68496,24.3519681438,1.57644,-0.17496,1.5861191869,21.84,-6.51,22.7895963106,33.09,23.20644,-5.11496,23.7634524696,1.57644,-0.17496,1.5861191869,21.63,-4.94,22.1869443592,0.0
2019-10-05 15:00:00,23.50936,-6.83596,24.4830626502,1.26936,-0.07596,1.271630737,22.24,-6.76,23.244681112,33.11,23.29936,-5.25596,23.8848339314,1.26936,-0.07596,1.271630737,22.03,-5.18,22.6308042279,0.0
2019-10-05 15:30:00,23.96828,-6.94044,24.9529187381,0.9082800000000001,-0.010440000000000001,0.9083399980000001,23.06,-6.93,24.0787977275,32.97,23.75828,-5.37044,24.3576988723,0.9082800000000001,-0.010440000000000001,0.9083399980000001,22.85,-5.36,23.4702386013,0.0
