Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-05 16:00:00,23.9958,-6.84936,24.9542010501,0.5958,-0.00936,0.5958735181,23.4,-6.84,24.3792042528,32.97,23.785800000000002,-5.29936,24.3689863977,0.5958,-0.00936,0.5958735181,23.19,-5.29,23.7857141999,0.0
2019-10-05 16:30:00,25.72356,-6.36156,26.498509103499998,4.54356,0.028440000000000003,4.5436490079,21.18,-6.39,22.1229405821,32.94,25.51356,-4.81156,25.9632982016,4.54356,0.028440000000000003,4.5436490079,20.97,-4.84,21.5213033992,0.0
2019-10-05 17:00:00,27.1108,-6.35588,27.8458737915,4.0608,0.11412000000000001,4.0624032314,23.05,-6.47,23.9408312303,32.73,26.9008,-4.81588,27.3284785675,4.0608,0.11412000000000001,4.0624032314,22.84,-4.93,23.3660116408,0.0
2019-10-05 17:30:00,27.81736,-6.54896,28.5778654635,3.80736,0.04104,3.8075811811999998,24.01,-6.59,24.8979557394,32.61,27.60736,-5.03896,28.0634538867,3.80736,0.04104,3.8075811811999998,23.8,-5.08,24.3361130832,0.0
2019-10-05 18:00:00,28.36512,-7.40284,29.3152191307,3.79512,0.04716,3.7954130052,24.57,-7.45,25.6746450803,32.59,28.15512,-5.88284,28.7631463627,3.79512,0.04716,3.7954130052,24.36,-5.93,25.0713880749,0.0
2019-10-05 18:30:00,28.52108,-7.03456,29.3757900108,3.87108,0.05544,3.871476974,24.65,-7.09,25.6493781601,32.55,28.30108,-5.52456,28.8352543315,3.87108,0.05544,3.871476974,24.43,-5.58,25.0591560113,0.0
2019-10-05 19:00:00,29.47236,-6.4522,30.1703644129,8.80236,1.0278,8.862161949,20.67,-7.48,21.9817947402,32.5,29.28236,-4.9322,29.6948346352,8.80236,1.0278,8.862161949,20.48,-5.96,21.3296038407,0.0
2019-10-05 19:30:00,28.33652,-6.956,29.1778049502,5.45652,0.774,5.5111420332000005,22.88,-7.73,24.1505134521,32.63,28.10652,-5.426,28.6254771578,5.45652,0.774,5.5111420332000005,22.65,-6.2,23.4832387034,0.0
2019-10-05 20:00:00,26.98276,-7.5443999999999996,28.0176249632,1.92276,0.0756,1.9242456646,25.06,-7.62,26.1928998013,32.59,26.76276,-6.0244,27.4324391584,1.92276,0.0756,1.9242456646,24.84,-6.1,25.5780296348,0.0
2019-10-05 20:30:00,25.70964,-7.9626,26.9144679994,1.07964,-0.0126,1.079713522,24.63,-7.95,25.8812557655,32.73,25.49964,-6.4426,26.3009265025,1.07964,-0.0126,1.079713522,24.42,-6.43,25.2523523657,0.0
2019-10-05 21:00:00,24.35204,-8.26448,25.7162104874,1.29204,-0.024480000000000002,1.2922718878000001,23.06,-8.24,24.4879807252,32.85,24.13204,-6.70448,25.0460656917,1.29204,-0.024480000000000002,1.2922718878000001,22.84,-6.68,23.7968065084,0.0
2019-10-05 21:30:00,23.15024,-8.50608,24.6634752017,1.3802400000000001,-0.04608,1.3810089877,21.77,-8.46,23.3560377633,32.89,22.94024,-6.94608,23.9687846714,1.3802400000000001,-0.04608,1.3810089877,21.56,-6.9,22.6372171435,0.0
2019-10-05 22:00:00,21.71368,-8.6166,23.3608581756,1.90368,-0.0666,1.9048446399999999,19.81,-8.55,21.5763435271,32.85,21.51368,-7.0466,22.638308212,1.90368,-0.0666,1.9048446399999999,19.61,-6.98,20.815198774,0.0
2019-10-05 22:30:00,20.32088,-8.75696,22.127415403,2.27088,-0.06696,2.2718669891,18.05,-8.69,20.0329378774,32.68,20.12088,-7.19696,21.3692780696,2.27088,-0.06696,2.2718669891,17.85,-7.13,19.2213266972,0.0
2019-10-05 23:00:00,18.88208,-8.88804,20.86936032,2.15208,-0.06804,2.1531553051,16.73,-8.82,18.9125698941,32.8,18.70208,-7.30804,20.0792242123,2.15208,-0.06804,2.1531553051,16.55,-7.24,18.06433226,0.0
2019-10-05 23:30:00,17.31388,-9.05956,19.540881967,1.97388,-0.07956,1.9754827380000002,15.34,-8.98,17.7751511949,32.61,17.11388,-7.49956,18.6849749491,1.97388,-0.07956,1.9754827380000002,15.14,-7.42,16.8604863512,0.0
2019-10-06 00:00:00,15.65604,-9.14692,18.1322291505,1.9760400000000002,-0.10692000000000002,1.9789305112000002,13.68,-9.04,16.3970729095,32.81,15.48604,-7.56692,17.2358844614,1.9760400000000002,-0.10692000000000002,1.9789305112000002,13.51,-7.46,15.4328124462,0.0
2019-10-06 00:30:00,13.760440000000001,-9.01184,16.4487984114,3.16044,-0.23184000000000002,3.1689321197,10.6,-8.78,13.7640255739,32.72,13.590440000000001,-7.42184,15.4849529666,3.16044,-0.23184000000000002,3.1689321197,10.43,-7.19,12.6681095669,0.0
2019-10-06 01:00:00,13.7546,-9.3866,16.6522455158,2.3346,-0.15660000000000002,2.3398463026,11.42,-9.23,14.6836405568,32.8,13.5746,-7.7766,15.6443367619,2.3346,-0.15660000000000002,2.3398463026,11.24,-7.62,13.5794697982,0.0
2019-10-06 01:30:00,13.70428,-9.61512,16.7409026917,1.57428,-0.10512,1.5777857056,12.13,-9.51,15.4135330149,32.82,13.53428,-8.02512,15.7346523995,1.57428,-0.10512,1.5777857056,11.96,-7.92,14.3446157146,0.0
2019-10-06 02:00:00,12.4424,-9.4904,15.6486743822,2.3724,-0.1404,2.3765508452,10.07,-9.35,13.7414482497,32.87,12.2824,-7.8804,14.5930823995,2.3724,-0.1404,2.3765508452,9.91,-7.74,12.5744065466,0.0
2019-10-06 02:30:00,12.45176,-9.66116,15.7602138197,1.84176,-0.10116000000000001,1.8445360509,10.61,-9.56,14.2816560664,33.04,12.29176,-8.03116,14.6828776077,1.84176,-0.10116000000000001,1.8445360509,10.45,-7.93,13.1182087192,0.0
2019-10-06 03:00:00,12.81028,-10.18664,16.3667622995,1.34028,-0.02664,1.3405447281,11.47,-10.16,15.3227445322,33.24,12.65028,-8.53664,15.2611862766,1.34028,-0.02664,1.3405447281,11.31,-8.51,14.1540170976,0.0
2019-10-06 03:30:00,12.45092,-10.18672,16.0870964815,1.33092,-0.03672,1.3314264549,11.12,-10.15,15.0557929051,33.2,12.28092,-8.53672,14.9564897086,1.33092,-0.03672,1.3314264549,10.95,-8.5,13.861908238,0.0
2019-10-06 04:00:00,11.81504,-10.10516,15.5470070698,1.44504,-0.06516000000000001,1.4465083571,10.37,-10.04,14.4339357072,33.25,11.65504,-8.465160000000001,14.4048218048,1.44504,-0.06516000000000001,1.4465083571,10.21,-8.4,13.221350158,0.0
2019-10-06 04:30:00,11.881,-10.1466,15.6240728544,1.431,-0.0666,1.432548973,10.45,-10.08,14.519259623,33.21,11.721,-8.4966,14.4766727034,1.431,-0.0666,1.432548973,10.29,-8.43,13.3022178602,0.0
2019-10-06 05:00:00,10.81548,-9.9056,14.6661351075,2.26548,-0.1656,2.2715243759,8.55,-9.74,12.9603279279,33.21,10.65548,-8.2556,13.4793985545,2.26548,-0.1656,2.2715243759,8.39,-8.09,11.6550504074,0.0
2019-10-06 05:30:00,10.49308,-9.74088,14.317453372,2.50308,-0.20088,2.5111276871,7.99,-9.54,12.4439423014,33.17,10.33308,-8.09088,13.1238287653,2.50308,-0.20088,2.5111276871,7.83,-7.89,11.1157995664,0.0
2019-10-06 06:00:00,10.65348,-9.60496,14.3440542634,2.82348,-0.26496000000000003,2.8358848905,7.83,-9.34,12.1878833273,33.12,10.50348,-7.95496,13.175905309000001,2.82348,-0.26496000000000003,2.8358848905,7.68,-7.69,10.8682335271,0.0
2019-10-06 06:30:00,11.44864,-9.54316,14.9044711625,3.15864,-0.26316,3.1695835429,8.29,-9.28,12.443572638100001,33.18,11.288640000000001,-7.90316,13.7801789188,3.15864,-0.26316,3.1695835429,8.13,-7.64,11.1564555303,0.0
2019-10-06 07:00:00,12.6218,-9.38816,15.7304603692,2.3418,-0.12816000000000002,2.3453042928,10.28,-9.26,13.8356785161,33.12,12.4518,-7.74816,14.6656505695,2.3418,-0.12816000000000002,2.3453042928,10.11,-7.62,12.660035545,0.0
2019-10-06 07:30:00,13.94324,-9.2056,16.7079924904,1.89324,-0.0756,1.8947488112,12.05,-9.13,15.1181811075,33.18,13.77324,-7.5756,15.7191556853,1.89324,-0.0756,1.8947488112,11.88,-7.5,14.0493558571,0.0
2019-10-06 08:00:00,15.6628,-9.20264,18.1662292953,1.5228000000000002,-0.06264,1.5240877958999999,14.14,-9.14,16.8368405587,33.1,15.4728,-7.58264,17.2309015785,1.5228000000000002,-0.06264,1.5240877958999999,13.95,-7.52,15.8478042643,0.0
2019-10-06 08:30:00,17.52712,-8.8728,19.6450124799,1.61712,-0.0828,1.6192383810000002,15.91,-8.79,18.1766938688,33.06,17.34712,-7.2628,18.8061382568,1.61712,-0.0828,1.6192383810000002,15.73,-7.18,17.2911913991,0.0
2019-10-06 09:00:00,19.114,-8.2548,20.8203438742,2.214,-0.15480000000000002,2.2194051095,16.9,-8.1,18.7408644411,32.97,18.914,-6.6748,20.057226903,2.214,-0.15480000000000002,2.2194051095,16.7,-6.52,17.9276434592,0.0
2019-10-06 09:30:00,20.40708,-7.74532,21.827480295,3.45708,-0.26532,3.467246289,16.95,-7.48,18.5270855776,32.92,20.21708,-6.17532,21.1391792847,3.45708,-0.26532,3.467246289,16.76,-5.91,17.7714855879,0.0
2019-10-06 10:00:00,22.06312,-7.39108,23.2682042217,3.63312,-0.27108000000000004,3.6432190849,18.43,-7.12,19.7575124953,32.87,21.85312,-5.8110800000000005,22.6125519237,3.63312,-0.27108000000000004,3.6432190849,18.22,-5.54,19.043634107,0.0
2019-10-06 10:30:00,22.43156,-7.1408,23.5407287201,4.38156,-0.3708,4.3972219268,18.05,-6.77,19.2778473902,32.93,22.23156,-5.5708,22.9189020826,4.38156,-0.3708,4.3972219268,17.85,-5.2,18.5920009682,0.0
2019-10-06 11:00:00,22.9942,-6.88076,24.0016268577,4.5342,-0.41076,4.5527676657,18.46,-6.47,19.560994351,32.93,22.7942,-5.31076,23.4046945166,4.5342,-0.41076,4.5527676657,18.26,-4.9,18.9060202052,0.0
2019-10-06 11:30:00,23.50316,-6.85608,24.4827360185,4.31316,-0.40608000000000005,4.3322338524,19.19,-6.45,20.2449648061,32.86,23.30316,-5.28608,23.8951858698,4.31316,-0.40608000000000005,4.3322338524,18.99,-4.88,19.6070013006,0.0
2019-10-06 12:00:00,22.8494,-6.84872,23.8537218479,5.0994,-0.46872,5.1208962886,17.75,-6.38,18.861784115,32.86,22.6494,-5.28872,23.2586732123,5.0994,-0.46872,5.1208962886,17.55,-4.82,18.1998598896,0.0
2019-10-06 12:30:00,22.83444,-6.86352,23.8436481459,5.37444,-0.53352,5.4008563121,17.46,-6.33,18.5720354296,32.9,22.63444,-5.29352,23.2451979579,5.37444,-0.53352,5.4008563121,17.26,-4.76,17.9043346707,0.0
2019-10-06 13:00:00,22.35056,-6.76112,23.3508088932,5.38056,-0.50112,5.4038455907,16.97,-6.26,18.0877997556,32.88,22.16056,-5.19112,22.7604513656,5.38056,-0.50112,5.4038455907,16.78,-4.69,17.4231024792,0.0
2019-10-06 13:30:00,20.58508,-6.7180800000000005,21.6535936392,5.5450800000000005,-0.56808,5.5741032546,15.04,-6.15,16.2488184186,32.93,20.38508,-5.12808,21.0201972182,5.5450800000000005,-0.56808,5.5741032546,14.84,-4.5600000000000005,15.5247930743,0.0
2019-10-06 14:00:00,21.03948,-7.02608,22.1816482444,5.01948,-0.58608,5.0535798437,16.02,-6.44,17.2659781072,33.02,20.84948,-5.4360800000000005,21.5465027797,5.01948,-0.58608,5.0535798437,15.83,-4.85,16.5563099754,0.0
2019-10-06 14:30:00,19.45916,-6.88016,20.6396586583,5.33916,-0.56016,5.3684642805,14.12,-6.32,15.4698674849,33.02,19.27916,-5.28016,19.989149555,5.33916,-0.56016,5.3684642805,13.94,-4.72,14.7174046625,0.0
2019-10-06 15:00:00,19.37544,-7.16288,20.6570696152,5.54544,-0.63288,5.5814372601,13.83,-6.53,15.2941099774,33.16,19.18544,-5.55288,19.9728712079,5.54544,-0.63288,5.5814372601,13.64,-4.92,14.5002068951,0.0
2019-10-06 15:30:00,19.60792,-7.2633600000000005,20.9099719085,5.49792,-0.6933600000000001,5.5414684350000005,14.11,-6.57,15.564607287,33.2,19.41792,-5.64336,20.2213532983,5.49792,-0.6933600000000001,5.5414684350000005,13.92,-4.95,14.7739263569,0.0
2019-10-06 16:00:00,20.30104,-7.30032,21.5737548235,5.08104,-0.67032,5.1250655005,15.22,-6.63,16.6013644018,33.15,20.09104,-5.68032,20.8785996557,5.08104,-0.67032,5.1250655005,15.01,-5.01,15.8240386754,0.0
2019-10-06 16:30:00,22.90704,-8.05776,24.2829153476,3.76704,-0.34776,3.7830579402,19.14,-7.71,20.6345268906,33.15,22.70704,-6.45776,23.6074634338,3.76704,-0.34776,3.7830579402,18.94,-6.11,19.9011482081,0.0
2019-10-06 17:00:00,22.13252,-7.49036,23.3656571592,4.23252,-0.45036000000000004,4.2564127713,17.9,-7.04,19.2346458247,33.07,21.93252,-5.89036,22.7097286307,4.23252,-0.45036000000000004,4.2564127713,17.7,-5.44,18.5171164062,0.0
2019-10-06 17:30:00,24.03588,-7.9076,25.3032342821,3.03588,-0.2376,3.0451635645,21.0,-7.67,22.3568535353,33.07,23.81588,-6.3176,24.6395659445,3.03588,-0.2376,3.0451635645,20.78,-6.08,21.6512078185,0.0
2019-10-06 18:00:00,25.24984,-7.02044,26.2076515129,12.93984,-0.91044,12.9718294862,12.31,-6.11,13.7429327292,32.94,25.09984,-5.44044,25.6826859074,12.93984,-0.91044,12.9718294862,12.16,-4.53,12.9763823926,0.0
2019-10-06 18:30:00,27.1408,-6.9606,28.0191537524,15.9408,-1.0206,15.9734382335,11.2,-5.94,12.677681176,32.86,26.9808,-5.3706,27.5101238274,15.9408,-1.0206,15.9734382335,11.04,-4.35,11.8660903418,0.0
2019-10-06 19:00:00,28.6352,-6.48732,29.3608582951,17.0352,-1.1473200000000001,17.0737922625,11.6,-5.34,12.7701057161,32.72,28.4852,-4.91732,28.9065157884,17.0352,-1.1473200000000001,17.0737922625,11.45,-3.77,12.054683737,0.0
2019-10-06 19:30:00,30.39936,-6.80452,31.1516063926,16.20936,-1.15452,16.2504236265,14.19,-5.65,15.2734606426,32.74,30.23936,-5.24452,30.6907784724,16.20936,-1.15452,16.2504236265,14.03,-4.09,14.6140001369,0.0
2019-10-06 20:00:00,29.70988,-7.035,30.5314296196,16.13988,-1.125,16.1790404973,13.57,-5.91,14.8011148229,32.79,29.55988,-5.465,30.060817198,16.13988,-1.125,16.1790404973,13.42,-4.34,14.1043255776,0.0
2019-10-06 20:30:00,27.9652,-7.42344,28.9337151516,12.3552,-0.79344,12.3806507936,15.61,-6.63,16.9596285337,32.83,27.7852,-5.84344,28.3930119937,12.3552,-0.79344,12.3806507936,15.43,-5.05,16.2353749572,0.0
2019-10-06 21:00:00,26.50772,-8.31636,27.781667755,2.9077200000000003,0.5036400000000001,2.9510148844,23.6,-8.82,25.1942930046,32.94,26.28772,-6.75636,27.1420821465,2.9077200000000003,0.5036400000000001,2.9510148844,23.38,-7.26,24.4812581376,0.0
2019-10-06 21:30:00,23.95588,-8.88148,25.5492636599,0.69588,-0.051480000000000005,0.6977816025,23.26,-8.83,24.8796402707,32.96,23.73588,-7.31148,24.8364598759,0.69588,-0.051480000000000005,0.6977816025,23.04,-7.26,24.1567630282,0.0
2019-10-06 22:00:00,23.18908,-9.36088,25.0071890788,0.37908000000000003,-0.020880000000000003,0.3796546072,22.81,-9.34,24.6481581462,33.04,22.96908,-7.78088,24.251200581,0.37908000000000003,-0.020880000000000003,0.3796546072,22.59,-7.76,23.8856798103,0.0
2019-10-06 22:30:00,21.4872,-9.45648,23.4760468953,0.5472,-0.0064800000000000005,0.5472383671000001,20.94,-9.45,22.9735957133,33.1,21.2772,-7.86648,22.6848131452,0.5472,-0.0064800000000000005,0.5472383671000001,20.73,-7.86,22.1700811906,0.0
2019-10-06 23:00:00,19.84624,-10.0658,22.2529452383,0.42624,-0.0558,0.4298769331,19.42,-10.01,21.848031948,33.01,19.64624,-8.4658,21.3926276034,0.42624,-0.0558,0.4298769331,19.22,-8.41,20.9794304022,0.0
2019-10-06 23:30:00,18.42172,-10.50364,21.2058063041,0.08172,0.03636,0.0894438818,18.34,-10.54,21.1529477851,33.08,18.22172,-8.89364,20.2762894093,0.08172,0.03636,0.0894438818,18.14,-8.93,20.218914412,0.0
2019-10-07 00:00:00,17.08692,-10.83516,20.2327340543,0.01692,0.11484000000000001,0.1160797657,17.07,-10.95,20.2802218923,33.1,16.89692,-9.22516,19.2512202863,0.01692,0.11484000000000001,0.1160797657,16.88,-9.34,19.2917080633,0.0
2019-10-07 00:30:00,16.06216,-11.08636,19.5166688222,0.00216,0.14364000000000002,0.1436562397,16.06,-11.23,19.5968492365,33.07,15.872160000000001,-9.46636,18.4807314443,0.00216,0.14364000000000002,0.1436562397,15.87,-9.61,18.5528703979,0.0
2019-10-07 01:00:00,15.36396,-11.1706,18.9956197909,0.00396,0.1494,0.1494524727,15.36,-11.32,19.0806708477,33.17,15.17396,-9.5406,17.9240651204,0.00396,0.1494,0.1494524727,15.17,-9.69,18.000694431,0.0
2019-10-07 01:30:00,15.00156,-11.196,18.7189000327,0.061560000000000004,0.14400000000000002,0.15660662050000002,14.94,-11.34,18.7563109379,33.2,14.83156,-9.566,17.6488959438,0.061560000000000004,0.14400000000000002,0.15660662050000002,14.77,-9.71,17.6758875308,0.0
2019-10-07 02:00:00,14.77376,-11.01492,18.4280342724,0.11376000000000001,0.14508000000000001,0.1843625342,14.66,-11.16,18.4244728554,33.14,14.58376,-9.38492,17.342513634,0.11376000000000001,0.14508000000000001,0.1843625342,14.47,-9.53,17.3263325606,0.0
2019-10-07 02:30:00,14.5764,-11.0342,18.2818217528,0.0864,0.1458,0.16947743210000002,14.49,-11.18,18.3017075706,33.06,14.3964,-9.4042,17.1957933984,0.0864,0.1458,0.16947743210000002,14.31,-9.55,17.204028598,0.0
2019-10-07 03:00:00,14.40916,-11.1088,18.1942114241,0.11916000000000002,0.1512,0.1925111571,14.29,-11.26,18.1931772926,33.26,14.23916,-9.4688,17.1000541211,0.11916000000000002,0.1512,0.1925111571,14.12,-9.62,17.0856313901,0.0
2019-10-07 03:30:00,14.24496,-10.84456,17.9031663958,0.08496000000000001,0.14544,0.1684369176,14.16,-10.99,17.9244442034,33.33,14.06496,-9.19456,16.8036613092,0.08496000000000001,0.14544,0.1684369176,13.98,-9.34,16.812971183,0.0
2019-10-07 04:00:00,14.33568,-9.57276,17.2380235259,0.08568,0.14724,0.17035457140000002,14.25,-9.72,17.2493739017,33.28,14.16568,-7.94276,16.2405026486,0.08568,0.14724,0.17035457140000002,14.08,-8.09,16.2386729753,0.0
2019-10-07 04:30:00,14.3698,-9.14004,17.0303107206,0.10980000000000001,0.12996000000000002,0.17013418700000002,14.26,-9.27,17.0082479991,33.21,14.1998,-7.50004,16.058795722,0.10980000000000001,0.12996000000000002,0.17013418700000002,14.09,-7.63,16.0232643366,0.0
2019-10-07 05:00:00,14.75932,-9.06004,17.3182519806,0.22932000000000002,0.12996000000000002,0.2635854017,14.53,-9.19,17.1923529512,33.4,14.58932,-7.41004,16.3632805655,0.22932000000000002,0.12996000000000002,0.2635854017,14.36,-7.54,16.2191615073,0.0
2019-10-07 05:30:00,15.1022,-8.46932,17.3149018508,0.4122,0.13068000000000002,0.4324188969,14.69,-8.6,17.022223709,33.32,14.9222,-6.8493200000000005,16.4190510476,0.4122,0.13068000000000002,0.4324188969,14.51,-6.98,16.1015682466,0.0
2019-10-07 06:00:00,16.27088,-8.11744,18.1833541496,0.56088,0.05256,0.5633373128,15.71,-8.17,17.70742782,33.22,16.09088,-6.49744,17.3531883447,0.56088,0.05256,0.5633373128,15.53,-6.55,16.8547738045,0.0
2019-10-07 06:30:00,19.43768,-7.0122,20.6638416714,0.6976800000000001,0.0378,0.6987032434,18.74,-7.05,20.0222401344,33.06,19.24768,-5.4322,19.9995495505,0.6976800000000001,0.0378,0.6987032434,18.55,-5.47,19.3396845889,0.0
2019-10-07 07:00:00,21.91612,-6.22748,22.7837183753,1.35612,0.00252,1.3561223413999999,20.56,-6.23,21.4831678297,33.06,21.69612,-4.64748,22.1883008228,1.35612,0.00252,1.3561223413999999,20.34,-4.65,20.8647573674,0.0
2019-10-07 07:30:00,25.37828,-5.55168,25.9784188622,1.17828,0.058320000000000004,1.1797224168,24.2,-5.61,24.8417410823,32.67,25.17828,-4.05168,25.502193917,1.17828,0.058320000000000004,1.1797224168,24.0,-4.11,24.349375762,0.0
2019-10-07 08:00:00,26.21872,-7.7062,27.3277660426,1.54872,-0.0162,1.5488047257000002,24.67,-7.69,25.8407623727,32.64,25.98872,-6.1762,26.7125254081,1.54872,-0.0162,1.5488047257000002,24.44,-6.16,25.2043488311,0.0
2019-10-07 08:30:00,26.59736,-8.35644,27.879197413900002,1.82736,-0.04644,1.8279500111,24.77,-8.31,26.1267870202,32.74,26.36736,-6.83644,27.2392104372,1.82736,-0.04644,1.8279500111,24.54,-6.79,25.4620443013,0.0
2019-10-07 09:00:00,26.43264,-7.96668,27.6071086424,2.13264,-0.07668000000000001,2.1340180861,24.3,-7.89,25.5488179766,32.74,26.21264,-6.43668,26.9913568609,2.13264,-0.07668000000000001,2.1340180861,24.08,-6.36,24.9057423098,0.0
2019-10-07 09:30:00,27.40308,-7.67908,28.4586904676,2.14308,-0.10908000000000001,2.1458542198,25.26,-7.57,26.3699165717,32.69,27.16308,-6.14908,27.8503877878,2.14308,-0.10908000000000001,2.1458542198,25.02,-6.04,25.7387256872,0.0
2019-10-07 10:00:00,28.30388,-7.71316,29.3360266607,1.61388,-0.08316000000000001,1.6160211137,26.69,-7.63,27.7591966743,32.63,28.06388,-6.2031600000000005,28.7412691898,1.61388,-0.08316000000000001,1.6160211137,26.45,-6.12,27.14879187,0.0
2019-10-07 10:30:00,28.16176,-7.632,29.177596719,1.39176,-0.07200000000000001,1.3936211456,26.77,-7.5600000000000005,27.8170181723,32.66,27.93176,-6.132,28.5969341136,1.39176,-0.07200000000000001,1.3936211456,26.54,-6.06,27.2230637512,0.0
2019-10-07 11:00:00,28.18424,-7.44444,29.1508331149,1.52424,-0.06444000000000001,1.5256015506,26.66,-7.38,27.6626101444,32.64,27.94424,-5.93444,28.5674312337,1.52424,-0.06444000000000001,1.5256015506,26.42,-5.87,27.0642439392,0.0
2019-10-07 11:30:00,27.86216,-7.23476,28.7861374992,2.34216,-0.10476,2.3445016791,25.52,-7.13,26.4973074104,32.7,27.63216,-5.71476,28.2169230804,2.34216,-0.10476,2.3445016791,25.29,-5.61,25.9047524597,0.0
2019-10-07 12:00:00,27.9868,-6.9934,28.8473329408,3.1968,-0.2034,3.2032642414,24.79,-6.79,25.7030776367,32.64,27.7668,-5.4734,28.3011181723,3.1968,-0.2034,3.2032642414,24.57,-5.27,25.1288240871,0.0
2019-10-07 12:30:00,28.15988,-7.04196,29.0270226213,3.08988,-0.20196000000000003,3.0964731964,25.07,-6.84,25.9863521873,32.64,27.91988,-5.53196,28.4626471126,3.08988,-0.20196000000000003,3.0964731964,24.83,-5.33,25.3956256076,0.0
2019-10-07 13:00:00,28.04288,-7.40084,29.0030265903,2.88288,-0.15084,2.8868234792000003,25.16,-7.25,26.1837373192,32.71,27.82288,-5.88084,28.4375971313,2.88288,-0.15084,2.8868234792000003,24.94,-5.73,25.589773348,0.0
2019-10-07 13:30:00,27.11732,-7.61144,28.1652811606,2.85732,-0.18144000000000002,2.8630749302,24.26,-7.43,25.3722781791,32.68,26.89732,-6.08144,27.5762531113,2.85732,-0.18144000000000002,2.8630749302,24.04,-5.9,24.7534159259,0.0
2019-10-07 14:00:00,26.92868,-7.40392,27.9279759007,2.75868,-0.22392,2.7677527904,24.17,-7.18,25.213910843,32.7,26.69868,-5.87392,27.3371990136,2.75868,-0.22392,2.7677527904,23.94,-5.65,24.5976848504,0.0
2019-10-07 14:30:00,26.9094,-7.28828,27.8789317177,2.6694,-0.18828,2.6760317110000003,24.24,-7.1,25.2584164191,32.64,26.6894,-5.76828,27.3056244484,2.6694,-0.18828,2.6760317110000003,24.02,-5.58,24.659618813,0.0
2019-10-07 15:00:00,26.10896,-7.09812,27.0566276505,4.09896,-0.43812,4.122307875,22.01,-6.66,22.9955582668,32.69,25.87896,-5.56812,26.4712019186,4.09896,-0.43812,4.122307875,21.78,-5.13,22.3759983018,0.0
2019-10-07 15:30:00,25.26884,-7.85732,26.4622703585,4.93884,-0.6073200000000001,4.9760404066,20.33,-7.25,21.5840542994,32.84,25.05884,-6.29732,25.8379894986,4.93884,-0.6073200000000001,4.9760404066,20.12,-5.69,20.9091008893,0.0
2019-10-07 16:00:00,26.40384,-7.51952,27.4537055382,4.71384,-0.56952,4.7481196885,21.69,-6.95,22.7762727416,32.77,26.18384,-5.97952,26.8579250236,4.71384,-0.56952,4.7481196885,21.47,-5.41,22.1411155997,0.0
2019-10-07 16:30:00,26.4398,-7.29476,27.4276602629,4.7898,-0.64476,4.833001086,21.65,-6.65,22.6482891186,32.99,26.2098,-5.73476,26.8298544218,4.7898,-0.64476,4.833001086,21.42,-5.09,22.0164597517,0.0
2019-10-07 17:00:00,26.69356,-6.6936,27.5200004803,7.15356,-0.9036000000000001,7.2104031533,19.54,-5.79,20.3797865543,32.83,26.49356,-5.1336,26.9863404417,7.15356,-0.9036000000000001,7.2104031533,19.34,-4.23,19.7971841432,0.0
2019-10-07 17:30:00,27.48436,-5.92372,28.1154851149,19.22436,-1.32372,19.2698793989,8.26,-4.6,9.4545015733,32.71,27.34436,-4.34372,27.6872159534,19.22436,-1.32372,19.2698793989,8.12,-3.02,8.6634173396,0.0
2019-10-07 18:00:00,27.70824,-6.62084,28.4882798042,14.35824,-1.9508400000000001,14.4901633049,13.35,-4.67,14.1432457378,32.71,27.54824,-5.07084,28.0110504159,14.35824,-1.9508400000000001,14.4901633049,13.19,-3.12,13.553984654,0.0
2019-10-07 18:30:00,28.90856,-6.90144,29.7209474167,13.22856,-2.34144,13.4341780898,15.68,-4.5600000000000005,16.3296050167,32.63,28.72856,-5.37144,29.2264012042,13.22856,-2.34144,13.4341780898,15.5,-3.03,15.793381525200001,0.0
2019-10-07 19:00:00,30.37756,-6.6298,31.0926100479,9.54756,-0.9198000000000001,9.5917638625,20.83,-5.71,21.5984490184,32.69,30.17756,-5.0898,30.6037774073,9.54756,-0.9198000000000001,9.5917638625,20.63,-4.17,21.047227846,0.0
2019-10-07 19:30:00,30.76824,-6.71676,31.4928477213,7.87824,-0.26676,7.8827550002999995,22.89,-6.45,23.7813918853,32.74,30.54824,-5.17676,30.9837668981,7.87824,-0.26676,7.8827550002999995,22.67,-4.91,23.1956245874,0.0
2019-10-07 20:00:00,29.76096,-7.11804,30.6003469517,7.7709600000000005,-0.24804,7.7749175663,21.99,-6.87,23.0381639893,32.82,29.55096,-5.57804,30.0728077699,7.7709600000000005,-0.24804,7.7749175663,21.78,-5.33,22.4226960912,0.0
2019-10-07 20:30:00,27.7726,-7.38644,28.7380724238,6.8526,-0.31644,6.859902407,20.92,-7.07,22.0823753251,32.82,27.5726,-5.83644,28.1835466653,6.8526,-0.31644,6.859902407,20.72,-5.52,21.4426863989,0.0
2019-10-07 21:00:00,25.88836,-7.71932,27.0147197793,2.8983600000000003,-0.22932000000000002,2.9074178152,22.99,-7.49,24.1793341513,32.92,25.658360000000002,-6.15932,26.3872821782,2.8983600000000003,-0.22932000000000002,2.9074178152,22.76,-5.93,23.5198320572,0.0
2019-10-07 21:30:00,23.72188,-7.222,24.7968722773,3.61188,-0.342,3.6280354373,20.11,-6.88,21.2543289708,32.74,23.52188,-5.672,24.1960827973,3.61188,-0.342,3.6280354373,19.91,-5.33,20.6110892483,0.0
2019-10-07 22:00:00,22.01336,-7.91568,23.3932898146,3.21336,-0.26568,3.2243244799,18.8,-7.65,20.296859363,32.76,21.81336,-6.36568,22.7232162414,3.21336,-0.26568,3.2243244799,18.6,-6.1,19.574728606,0.0
2019-10-07 22:30:00,20.48836,-7.95976,21.980233728199998,3.61836,-0.32976000000000005,3.6333553015,16.87,-7.63,18.5152315675,32.76,20.29836,-6.38976,21.280330156,3.61836,-0.32976000000000005,3.6333553015,16.68,-6.06,17.746718006400002,0.0
2019-10-07 23:00:00,18.452280000000002,-8.45396,20.2967011329,3.39228,-0.27396000000000004,3.4033245041,15.06,-8.18,17.1381445904,33.03,18.26228,-6.8639600000000005,19.5096083426,3.39228,-0.27396000000000004,3.4033245041,14.87,-6.59,16.2648393782,0.0
2019-10-07 23:30:00,16.24308,-8.85188,18.4984709482,3.67308,-0.28188,3.6838801583,12.57,-8.57,15.2134742909,33.14,16.06308,-7.22188,17.611873546600002,3.67308,-0.28188,3.6838801583,12.39,-6.94,14.2012569866,0.0
2019-10-08 00:00:00,13.92684,-8.78612,16.4667172515,4.05684,-0.36612000000000006,4.0733272199,9.87,-8.42,12.9735615773,32.91,13.75684,-7.17612,15.5160350941,4.05684,-0.36612000000000006,4.0733272199,9.7,-6.8100000000000005,11.8518395197,0.0
2019-10-08 00:30:00,13.1078,-9.11116,15.963322254,3.4578,-0.28116,3.4692119834,9.65,-8.83,13.0801911301,33.05,12.9478,-7.48116,14.9537045506,3.4578,-0.28116,3.4692119834,9.49,-7.2,11.9121828394,0.0
2019-10-08 01:00:00,13.07772,-9.45244,16.1361514108,2.81772,-0.17244,2.8229915962,10.26,-9.28,13.8342329025,33.05,12.90772,-7.82244,15.0930382346,2.81772,-0.17244,2.8229915962,10.09,-7.65,12.6621720096,0.0
2019-10-08 01:30:00,13.55476,-9.75644,16.7008874055,1.8147600000000002,-0.04644,1.8153541063,11.74,-9.71,15.2352125026,32.96,13.38476,-8.13644,15.6637625152,1.8147600000000002,-0.04644,1.8153541063,11.57,-8.09,14.1178256116,0.0
2019-10-08 02:00:00,12.70068,-9.538920000000001,15.8838996229,2.11068,-0.08892000000000001,2.1125522074,10.59,-9.45,14.1933294191,32.85,12.54068,-7.93892,14.8423416491,2.11068,-0.08892000000000001,2.1125522074,10.43,-7.85,13.0540185384,0.0
2019-10-08 02:30:00,12.29624,-9.59512,15.596917835,2.40624,-0.10512,2.4085350635,9.89,-9.49,13.706648022,32.9,12.12624,-7.98512,14.5192230492,2.40624,-0.10512,2.4085350635,9.72,-7.88,12.5129053381,0.0
2019-10-08 03:00:00,11.734,-9.71512,15.2338541615,2.574,-0.10512,2.576145612,9.16,-9.61,13.276208043,32.98,11.574,-8.08512,14.1183087307,2.574,-0.10512,2.576145612,9.0,-7.98,12.0283165904,0.0
2019-10-08 03:30:00,11.70616,-9.61788,15.1505048642,2.66616,-0.13788,2.6697228395,9.04,-9.48,13.0993129591,32.92,11.55616,-7.99788,14.0538577778,2.66616,-0.13788,2.6697228395,8.89,-7.86,11.8664105778,0.0
2019-10-08 04:00:00,11.50172,-9.50956,14.9238498502,3.32172,-0.25956,3.3318456075,8.18,-9.25,12.3480727241,33.03,11.34172,-7.88956,13.8159244914,3.32172,-0.25956,3.3318456075,8.02,-7.63,11.0696567246,0.0
2019-10-08 04:30:00,11.73516,-9.23816,14.9351123334,3.03516,-0.21816000000000002,3.0429903074,8.7,-9.02,12.5319751037,32.88,11.58516,-7.61816,13.8655073478,3.03516,-0.21816000000000002,3.0429903074,8.55,-7.4,11.3076301673,0.0
2019-10-08 05:00:00,11.51588,-9.02364,14.6301596377,3.48588,-0.32364000000000004,3.5008716377,8.03,-8.7,11.8393792067,32.84,11.36588,-7.41364,13.5700142308,3.48588,-0.32364000000000004,3.5008716377,7.88,-7.09,10.600117923900001,0.0
2019-10-08 05:30:00,12.85588,-9.06152,15.7284708502,3.57588,-0.28152000000000005,3.5869445612,9.28,-8.78,12.7752416807,32.84,12.69588,-7.46152,14.726155292,3.57588,-0.28152000000000005,3.5869445612,9.12,-7.18,11.6071874285,0.0
2019-10-08 06:00:00,14.90744,-9.12264,17.4772517268,2.82744,-0.15264000000000003,2.8315571552,12.08,-8.97,15.0461722707,32.84,14.73744,-7.52264,16.5463666804,2.82744,-0.15264000000000003,2.8315571552,11.91,-7.37,14.0058916175,0.0
2019-10-08 06:30:00,16.5908,-7.6998,18.2904774317,3.9708,-0.3798,3.9889222454,12.62,-7.32,14.5892700297,32.75,16.4208,-6.1198,17.5241155178,3.9708,-0.3798,3.9889222454,12.45,-5.74,13.7094894143,0.0
2019-10-08 07:00:00,19.204720000000002,-7.03132,20.4514236967,3.92472,-0.39132000000000006,3.9441803231,15.28,-6.64,16.6603721447,32.81,19.02472,-5.47132,19.7958408162,3.92472,-0.39132000000000006,3.9441803231,15.1,-5.08,15.931616365,0.0
2019-10-08 07:30:00,23.75216,-2.05236,23.840664551,3.87216,-0.43236,3.8962235864,19.88,-1.62,19.9458968212,33.02,23.01216,-7.80236,24.2988956423,3.87216,-0.43236,3.8962235864,19.14,-7.37,20.5099122377,0.0
2019-10-08 08:00:00,23.93672,1.13808,23.9637599396,4.7167200000000005,-0.51192,4.7444187889,19.22,1.65,19.2906946479,33.28,23.04672,-7.22192,24.1517583469,4.7167200000000005,-0.51192,4.7444187889,18.33,-6.71,19.5195542982,0.0
2019-10-08 08:30:00,24.67296,1.8711600000000002,24.7438112446,4.78296,-0.5288400000000001,4.8121074497,19.89,2.4,20.0342731338,33.41,23.75296,-6.55884,24.6418645988,4.78296,-0.5288400000000001,4.8121074497,18.97,-6.03,19.9053208967,0.0
2019-10-08 09:00:00,25.34284,2.08968,25.4288478262,6.52284,-0.31032000000000004,6.5302174671,18.82,2.4,18.9724115494,33.39,24.46284,-6.34032,25.2711337017,6.52284,-0.31032000000000004,6.5302174671,17.94,-6.03,18.9262912373,0.0
2019-10-08 09:30:00,25.59108,2.5375199999999998,25.7165779861,8.55108,-0.58248,8.5708956426,17.04,3.12,17.3232791353,33.34,24.76108,-5.86248,25.4456234845,8.55108,-0.58248,8.5708956426,16.21,-5.28,17.0482403784,0.0
2019-10-08 10:00:00,24.71124,2.74604,24.8633488899,8.21124,-0.72396,8.2430928916,16.5,3.47,16.860928207,33.26,23.89124,-5.64396,24.5488417898,8.21124,-0.72396,8.2430928916,15.68,-4.92,16.4337701091,0.0
2019-10-08 10:30:00,25.1176,2.57944,25.2496998096,7.0776,-0.8805600000000001,7.1321671092,18.04,3.46,18.3688105222,33.34,24.2576,-5.84056,24.9508175993,7.0776,-0.8805600000000001,7.1321671092,17.18,-4.96,17.881666589,0.0
2019-10-08 11:00:00,24.74392,3.09704,24.9369852574,7.51392,-1.00296,7.5805621512,17.23,4.1,17.7110953924,33.24,23.90392,-5.30296,24.4850725163,7.51392,-1.00296,7.5805621512,16.39,-4.3,16.9446776305,0.0
2019-10-08 11:30:00,24.5378,3.34024,24.7641037007,7.7778,-1.22976,7.8744195023,16.76,4.57,17.3718882106,33.17,23.7078,-5.02976,24.2354753718,7.7778,-1.22976,7.8744195023,15.93,-3.8,16.3769624778,0.0
2019-10-08 12:00:00,24.07212,3.41992,24.3138399703,7.78212,-1.18008,7.8710850904,16.29,4.6,16.9270227743,33.36,23.26212,-5.04008,23.8018619713,7.78212,-1.18008,7.8710850904,15.48,-3.86,15.9539963645,0.0
2019-10-08 12:30:00,23.54328,2.94192,23.726376176,9.41328,-1.46808,9.5270719135,14.13,4.41,14.8021957831,33.36,22.80328,-5.24808,23.3994000445,9.41328,-1.46808,9.5270719135,13.39,-3.7800000000000002,13.9133209551,0.0
2019-10-08 13:00:00,23.3752,1.322,23.4125534498,8.6652,-1.278,8.758936867,14.71,2.6,14.9380085687,33.08,22.6452,-6.308,23.507359423,8.6652,-1.278,8.758936867,13.98,-5.03,14.8573651769,0.0
2019-10-08 13:30:00,22.43484,1.11432,22.4624966308,9.74484,-1.61568,9.8778706454,12.69,2.73,12.9803312747,33.05,21.76484,-6.47568,22.7077672105,9.74484,-1.61568,9.8778706454,12.02,-4.86,12.9653384067,0.0
2019-10-08 14:00:00,21.4082,1.22484,21.4432101204,10.9782,-1.77516,11.120794408,10.43,3.0,10.8528751951,33.19,20.7882,-6.4451600000000004,21.7644054976,10.9782,-1.77516,11.120794408,9.81,-4.67,10.8648515867,0.0
2019-10-08 14:30:00,21.77744,1.34448,21.8189028006,10.20744,-1.59552,10.3313849712,11.57,2.94,11.9376924068,33.13,21.12744,-6.28552,22.0426060761,10.20744,-1.59552,10.3313849712,10.92,-4.69,11.8845487924,0.0
2019-10-08 15:00:00,22.6406,1.20052,22.6724065028,8.9406,-1.32948,9.038907314,13.7,2.5300000000000002,13.9316510149,33.26,21.9406,-6.48948,22.8801940339,8.9406,-1.32948,9.038907314,13.0,-5.16,13.9866221798,0.0
2019-10-08 15:30:00,23.04604,0.7578800000000001,23.058498255,7.82604,-0.9421200000000001,7.8825435093,15.22,1.7000000000000002,15.3146465842,33.33,22.29604,-6.95212,23.3547719359,7.82604,-0.9421200000000001,7.8825435093,14.47,-6.01,15.6684715272,0.0
2019-10-08 16:00:00,23.7106,1.07844,23.7351129172,8.0406,-1.32156,8.1484826314,15.67,2.4,15.8527253177,33.27,22.9506,-6.62156,23.8867138216,8.0406,-1.32156,8.1484826314,14.91,-5.3,15.8239723205,0.0
2019-10-08 16:30:00,24.51092,0.49352,24.5158879349,7.99092,-1.17648,8.0770605815,16.52,1.67,16.604195253,33.22,23.73092,-7.16648,24.7894130555,7.99092,-1.17648,8.0770605815,15.74,-5.99,16.8412499536,0.0
2019-10-08 17:00:00,26.0972,-0.046200000000000005,26.097240894,6.0372,-0.7362000000000001,6.0819219232,20.06,0.6900000000000001,20.0718633913,33.26,25.2172,-7.7062,26.368403332,6.0372,-0.7362000000000001,6.0819219232,19.18,-6.97,20.4071874593,0.0
2019-10-08 17:30:00,25.33132,0.15164000000000002,25.3317738746,7.77132,-1.27836,7.8757614763,17.56,1.43,17.6181298667,33.26,24.53132,-7.53836,25.6634473996,7.77132,-1.27836,7.8757614763,16.76,-6.26,17.8909250739,0.0
2019-10-08 18:00:00,26.0142,0.25524,26.0154521217,10.4742,-1.36476,10.5627380682,15.54,1.62,15.6242119801,33.2,25.2542,-7.38476,26.3117710901,10.4742,-1.36476,10.5627380682,14.78,-6.02,15.958972398,0.0
2019-10-08 18:30:00,26.85368,0.16812000000000002,26.8542062604,10.45368,-1.00188,10.5015803133,16.4,1.17,16.4416817875,33.14,26.08368,-7.43188,27.1217846514,10.45368,-1.00188,10.5015803133,15.63,-6.43,16.9009408022,0.0
2019-10-08 19:00:00,28.60744,0.37704000000000004,28.6099245458,9.66744,-0.82296,9.7024048212,18.94,1.2,18.9779767099,32.97,27.77744,-7.17296,28.688630642,9.66744,-0.82296,9.7024048212,18.11,-6.35,19.1910031004,0.0
2019-10-08 19:30:00,28.65848,0.21804,28.6593094361,10.96848,-1.19196,11.0330558846,17.69,1.4100000000000001,17.746103797700002,32.8,27.85848,-7.24196,28.7843862633,10.96848,-1.19196,11.0330558846,16.89,-6.05,17.9408639703,0.0
2019-10-08 20:00:00,27.61388,-0.33840000000000003,27.6159534185,8.903880000000001,-1.0584,8.9665650956,18.71,0.72,18.7238484292,32.7,26.77388,-7.7584,27.8753192056,8.903880000000001,-1.0584,8.9665650956,17.87,-6.7,19.0847294977,0.0
2019-10-08 20:30:00,26.51392,-0.65868,26.5221004656,7.15392,-1.13868,7.2439742896,19.36,0.48,19.3659494991,32.7,25.66392,-8.06868,26.9024234356,7.15392,-1.13868,7.2439742896,18.51,-6.93,19.764741334,0.0
2019-10-08 21:00:00,25.1662,-1.061,25.188555803,6.3162,-0.891,6.378735254,18.85,-0.17,18.8507665627,32.61,24.3462,-8.411,25.7581516309,6.3162,-0.891,6.378735254,18.03,-7.52,19.5353858421,0.0
2019-10-08 21:30:00,22.43596,-1.27872,22.4723702791,6.55596,-1.00872,6.6331084387,15.88,-0.27,15.8822951742,32.61,21.67596,-8.63872,23.3339821968,6.55596,-1.00872,6.6331084387,15.12,-7.63,16.9360945911,0.0
2019-10-08 22:00:00,21.24364,-1.96272,21.3341161112,6.08364,-0.8827200000000001,6.1473466022,15.16,-1.08,15.1984209706,32.89,20.50364,-9.40272,22.5568259436,6.08364,-0.8827200000000001,6.1473466022,14.42,-8.52,16.7489342945,0.0
2019-10-08 22:30:00,19.1864,-2.10908,19.3019730444,6.7464,-1.09908,6.8353412355,12.44,-1.01,12.480933458700001,32.91,18.5164,-9.56908,20.8428491576,6.7464,-1.09908,6.8353412355,11.77,-8.47,14.5008206664,0.0
2019-10-08 23:00:00,18.39644,-2.9494800000000003,18.6313831195,5.44644,-0.7894800000000001,5.5033614586,12.95,-2.16,13.1289032291,33.26,17.70644,-10.52948,20.6006787884,5.44644,-0.7894800000000001,5.5033614586,12.26,-9.74,15.658071401,0.0
2019-10-08 23:30:00,15.0882,-2.91976,15.3681091126,6.1182,-0.9597600000000001,6.1930211123,8.97,-1.96,9.1816392872,33.08,14.5082,-10.41976,17.8622301435,6.1182,-0.9597600000000001,6.1930211123,8.39,-9.46,12.6445126438,0.0
2019-10-09 00:00:00,14.96352,-3.651,15.4024910904,4.13352,-0.531,4.1674870834,10.83,-3.12,11.2704613925,32.92,14.33352,-11.071,18.1112350929,4.13352,-0.531,4.1674870834,10.2,-10.54,14.6673651349,0.0
2019-10-09 00:30:00,13.38556,-3.66372,13.877898283,4.79556,-0.60372,4.8334122059,8.59,-3.06,9.1187553975,32.89,12.81556,-11.05372,16.9240451415,4.79556,-0.60372,4.8334122059,8.02,-10.45,13.1728091158,0.0
2019-10-09 01:00:00,12.91092,-3.90544,13.4886736501,3.67092,-0.41544000000000003,3.6943529934,9.24,-3.49,9.87713015,32.95,12.31092,-11.32544,16.7279509337,3.67092,-0.41544000000000003,3.6943529934,8.64,-10.91,13.9168135721,0.0
2019-10-09 01:30:00,14.11128,-4.32532,14.7592891543,1.69128,-0.08532000000000001,1.6934307015,12.42,-4.24,13.1237951828,33.06,13.44128,-11.78532,17.8762908776,1.69128,-0.08532000000000001,1.6934307015,11.75,-11.7,16.581691711,0.0
2019-10-09 02:00:00,14.60568,-4.66936,15.3339104951,1.34568,-0.09936,1.3493432002,13.26,-4.57,14.0254233448,32.99,13.92568,-12.09936,18.447739045,1.34568,-0.09936,1.3493432002,12.58,-12.0,17.3855227129,0.0
2019-10-09 02:30:00,13.00132,-4.347,13.7087829782,2.82132,-0.297,2.8369095055,10.18,-4.05,10.9560439941,33.03,12.39132,-11.797,17.1088871743,2.82132,-0.297,2.8369095055,9.57,-11.5,14.9611129265,0.0
2019-10-09 03:00:00,14.0216,-4.85212,14.8373965053,1.0116,-0.042120000000000005,1.0124764957,13.01,-4.8100000000000005,13.8706957288,33.16,13.3316,-12.33212,18.1607472934,1.0116,-0.042120000000000005,1.0124764957,12.32,-12.29,17.4019108146,0.0
2019-10-09 03:30:00,13.95452,-4.83336,14.7678704396,1.15452,-0.06336,1.1562572897,12.8,-4.77,13.6599011709,33.12,13.28452,-12.30336,18.1066600708,1.15452,-0.06336,1.1562572897,12.13,-12.24,17.2323678002,0.0
2019-10-09 04:00:00,13.44072,-4.6,14.2060886284,1.62072,-0.09,1.6232169659,11.82,-4.51,12.6511857152,33.14,12.79072,-12.09,17.6003016485,1.62072,-0.09,1.6232169659,11.17,-12.0,16.3941727452,0.0
2019-10-09 04:30:00,14.845040000000001,-4.79984,15.6017203099,1.08504,-0.06984,1.0872853476,13.76,-4.73,14.5502749115,33.08,14.14504,-12.24984,18.7120479004,1.08504,-0.06984,1.0872853476,13.06,-12.18,17.8582193961,0.0
2019-10-09 05:00:00,15.28012,-4.7768,16.0093686776,1.68012,-0.1368,1.6856801163,13.6,-4.64,14.3697459964,33.11,14.59012,-12.2468,19.0487719251,1.68012,-0.1368,1.6856801163,12.91,-12.11,17.7008530868,0.0
2019-10-09 05:30:00,15.53392,-4.25672,16.1065929273,1.66392,-0.12672,1.6687383632000001,13.87,-4.13,14.4718278044,33.03,14.82392,-11.71672,18.8952409809,1.66392,-0.12672,1.6687383632000001,13.16,-11.59,17.5360685446,0.0
2019-10-09 06:00:00,17.77092,-4.24604,18.2711371657,0.43092,-0.08604,0.4394256797,17.34,-4.16,17.8320273665,33.27,16.97092,-11.80604,20.6735266979,0.43092,-0.08604,0.4394256797,16.54,-11.72,20.2714084365,0.0
2019-10-09 06:30:00,20.95252,-3.5034,21.2433967602,0.36252,-0.0234,0.3632744285,20.59,-3.48,20.8820137918,33.15,20.07252,-11.0434,22.9098830794,0.36252,-0.0234,0.3632744285,19.71,-11.02,22.581507921300002,0.0
2019-10-09 07:00:00,23.04392,-2.74872,23.2072771045,0.31392000000000003,-0.01872,0.3144776698,22.73,-2.73,22.8933571151,32.97,22.12392,-10.21872,24.3698599628,0.31392000000000003,-0.01872,0.3144776698,21.81,-10.2,24.0772942832,0.0
2019-10-09 07:30:00,26.77244,-1.68316,26.8252972237,1.79244,0.006840000000000001,1.7924530508,24.98,-1.69,25.0371024681,32.82,25.78244,-9.12316,27.3489718406,1.79244,0.006840000000000001,1.7924530508,23.99,-9.13,25.6685994943,0.0
2019-10-09 08:00:00,28.93364,-0.8340400000000001,28.9456585064,4.37364,-0.01404,4.3736625351,24.56,-0.8200000000000001,24.5736851123,32.87,27.96364,-8.31404,29.1734198059,4.37364,-0.01404,4.3736625351,23.59,-8.3,25.0075608567,0.0
2019-10-09 08:30:00,29.45184,-0.7608800000000001,29.4616669209,3.29184,0.06912,3.2925655893,26.16,-0.8300000000000001,26.1731637369,32.9,28.44184,-8.26088,29.6172314871,3.29184,0.06912,3.2925655893,25.15,-8.33,26.4936105505,0.0
2019-10-09 09:00:00,28.65092,-0.023440000000000003,28.6509295884,4.66092,-0.07344,4.6614985445,23.99,0.05,23.990052105,32.9,27.70092,-7.52344,28.7044093874,4.66092,-0.07344,4.6614985445,23.04,-7.45,24.2145431508,0.0
2019-10-09 09:30:00,27.44108,0.46176000000000006,27.444964818,6.66108,-0.31824,6.6686777898,20.78,0.78,20.7946339232,32.86,26.57108,-7.04824,27.4899978076,6.66108,-0.31824,6.6686777898,19.91,-6.73,21.0166838488,0.0
2019-10-09 10:00:00,26.02988,0.67888,26.0387313606,5.06988,-0.41112000000000004,5.0865216867,20.96,1.09,20.988322944,32.84,25.14988,-6.8211200000000005,26.0584754364,5.06988,-0.41112000000000004,5.0865216867,20.08,-6.41,21.078294523,0.0
2019-10-09 10:30:00,27.0498,0.44876000000000005,27.0535222398,3.7098,-0.38124,3.7293377398,23.34,0.8300000000000001,23.3547532635,32.97,26.1098,-7.1112400000000004,27.0608830303,3.7098,-0.38124,3.7293377398,22.4,-6.73,23.38916202,0.0
2019-10-09 11:00:00,27.30016,0.44084,27.3037190861,4.07016,-0.38916,4.0887220413,23.23,0.8300000000000001,23.2448230796,32.9,26.36016,-7.07916,27.294185123,4.07016,-0.38916,4.0887220413,22.29,-6.69,23.2723054294,0.0
2019-10-09 11:30:00,25.37512,1.29172,25.4079762195,6.76512,-0.9082800000000001,6.8258201832,18.61,2.2,18.7395864415,32.78,24.54512,-6.1982800000000005,25.3156392527,6.76512,-0.9082800000000001,6.8258201832,17.78,-5.29,18.5502695398,0.0
2019-10-09 12:00:00,24.62912,1.43636,24.6709684047,7.98912,-1.13364,8.0691497708,16.64,2.5700000000000003,16.8372949134,32.71,23.85912,-6.02364,24.6077598742,7.98912,-1.13364,8.0691497708,15.87,-4.89,16.6062939875,0.0
2019-10-09 12:30:00,24.62492,1.34188,24.6614542747,7.77492,-1.15812,7.8607011736,16.85,2.5,17.0344503874,32.8,23.844920000000002,-6.14812,24.6247759247,7.77492,-1.15812,7.8607011736,16.07,-4.99,16.826912967,0.0
2019-10-09 13:00:00,24.13468,0.9998800000000001,24.1553832244,7.38468,-1.05012,7.4589711567,16.75,2.05,16.8749814815,32.8,23.37468,-6.49012,24.2589637602,7.38468,-1.05012,7.4589711567,15.99,-5.44,16.8900473652,0.0
2019-10-09 13:30:00,24.31992,0.94596,24.3383103179,7.18992,-0.9140400000000001,7.2477871608,17.13,1.8599999999999999,17.2306848384,32.8,23.52992,-6.54404,24.4229726841,7.18992,-0.9140400000000001,7.2477871608,16.34,-5.63,17.2827225864,0.0
2019-10-09 14:00:00,25.61508,0.7622800000000001,25.6264198476,4.82508,-0.38772,4.8406325831,20.79,1.15,20.8217818642,32.9,24.74508,-6.75772,25.6512331829,4.82508,-0.38772,4.8406325831,19.92,-6.37,20.9137108137,0.0
2019-10-09 14:30:00,26.3226,0.7092,26.3321521225,4.8726,-0.5508000000000001,4.9036324699,21.45,1.26,21.4869751245,32.82,25.4226,-6.7908,26.3139422246,4.8726,-0.5508000000000001,4.9036324699,20.55,-6.24,21.4765011117,0.0
2019-10-09 15:00:00,26.93636,0.21844000000000002,26.9372457034,3.9063600000000003,-0.33156,3.9204056529,23.03,0.55,23.0365665845,32.86,26.01636,-7.26156,27.0107615828,3.9063600000000003,-0.33156,3.9204056529,22.11,-6.93,23.1706063796,0.0
2019-10-09 15:30:00,24.84288,0.48404,24.8475950831,4.41288,-0.34596000000000005,4.4264204744,20.43,0.8300000000000001,20.4468530586,32.93,23.97288,-7.03596,24.9840690964,4.41288,-0.34596000000000005,4.4264204744,19.56,-6.69,20.6724381726,0.0
2019-10-09 16:00:00,24.92204,0.7573200000000001,24.9335438986,5.61204,-0.74268,5.6609686931,19.31,1.5,19.3681723454,32.97,24.07204,-6.81268,25.0175082401,5.61204,-0.74268,5.6609686931,18.46,-6.07,19.4323570367,0.0
2019-10-09 16:30:00,27.04376,0.01408,27.0437636653,4.52376,-0.47592000000000007,4.548725578,22.52,0.49,22.5253301863,33.0,26.11376,-7.53592,27.1793773215,4.52376,-0.47592000000000007,4.548725578,21.59,-7.06,22.7150104556,0.0
2019-10-09 17:00:00,28.5002,-0.40540000000000004,28.5030831525,2.8602,-0.1854,2.8662025748,25.64,-0.22,25.6409438204,32.95,27.4902,-7.9454,28.6153888179,2.8602,-0.1854,2.8662025748,24.63,-7.76,25.8235260954,0.0
2019-10-09 17:30:00,28.55496,-0.63888,28.5621061593,2.42496,-0.21888000000000002,2.4348181567,26.13,-0.42,26.1333752126,32.87,27.52496,-8.12888,28.7002110281,2.42496,-0.21888000000000002,2.4348181567,25.1,-7.91,26.3168786143,0.0
2019-10-09 18:00:00,28.95252,-0.6296400000000001,28.959365685,3.60252,-0.44964000000000004,3.6304719363,25.35,-0.18,25.3506390452,32.69,27.95252,-8.04964,29.0884870435,3.60252,-0.44964000000000004,3.6304719363,24.35,-7.6,25.5084789825,0.0
2019-10-09 18:30:00,30.08164,-0.67796,30.089278736,4.75164,-0.32796000000000003,4.7629445148,25.33,-0.35000000000000003,25.3324179659,32.75,29.08164,-8.11796,30.1934274247,4.75164,-0.32796000000000003,4.7629445148,24.33,-7.79,25.5466827592,0.0
2019-10-09 19:00:00,32.97904,-0.9376800000000001,32.9923676493,4.73904,-0.06768,4.739523257,28.24,-0.87,28.2533980257,32.7,31.89904,-8.33768,32.9706788026,4.73904,-0.06768,4.739523257,27.16,-8.27,28.3911694018,0.0
2019-10-09 19:30:00,32.7756,-1.09552,32.7939036931,4.8456,-0.06552000000000001,4.8460429456,27.93,-1.03,27.9489856703,32.85,31.7056,-8.54552,32.8370367638,4.8456,-0.06552000000000001,4.8460429456,26.86,-8.48,28.1668244572,0.0
2019-10-09 20:00:00,30.563,-1.1958,30.5863843342,1.7730000000000001,-0.0558,1.7738778537000002,28.79,-1.1400000000000001,28.8125614967,32.77,29.473,-8.6258,30.7093170657,1.7730000000000001,-0.0558,1.7738778537000002,27.7,-8.57,28.9954289501,0.0
2019-10-09 20:30:00,29.2818,-1.38856,29.3147046738,1.8018,-0.08856000000000001,1.8039750867,27.48,-1.3,27.5107324512,32.57,28.2318,-8.72856,29.5503348697,1.8018,-0.08856000000000001,1.8039750867,26.43,-8.64,27.8063751683,0.0
2019-10-09 21:00:00,27.18584,-1.50872,27.2276721837,2.62584,-0.19872,2.633348694,24.56,-1.31,24.5949120755,32.63,26.21584,-8.87872,27.678546489,2.62584,-0.19872,2.633348694,23.59,-8.68,25.1362387799,0.0
2019-10-09 21:30:00,25.08432,-1.92848,25.1583414591,2.25432,-0.16848000000000002,2.2606070364,22.83,-1.76,22.8977400632,32.72,24.14432,-9.30848,25.876552865,2.25432,-0.16848000000000002,2.2606070364,21.89,-9.14,23.7215450593,0.0
2019-10-09 22:00:00,23.94936,-2.5334,24.0829807119,1.80936,-0.1134,1.8129101383,22.14,-2.42,22.2718656605,32.83,23.02936,-9.9534,25.0882760183,1.80936,-0.1134,1.8129101383,21.22,-9.84,23.3904681441,0.0
2019-10-09 22:30:00,20.86312,-2.66896,21.0331434554,1.83312,-0.13896,1.8383793994,19.03,-2.5300000000000002,19.197442538,32.95,20.02312,-10.13896,22.4437930042,1.83312,-0.13896,1.8383793994,18.19,-10.0,20.757555251,0.0
2019-10-09 23:00:00,19.25388,-3.18552,19.5156202239,1.97388,-0.15552000000000002,1.9799971527,17.28,-3.03,17.5436398732,33.2,18.46388,-10.74552,21.3630771361,1.97388,-0.15552000000000002,1.9799971527,16.49,-10.59,19.5976580233,0.0
2019-10-09 23:30:00,17.453,-3.6476,17.8300923935,1.413,-0.057600000000000005,1.4141735254,16.04,-3.59,16.4368397206,32.99,16.683,-11.0976,20.0369462434,1.413,-0.057600000000000005,1.4141735254,15.27,-11.04,18.8428899057,0.0
2019-10-10 00:00:00,16.12392,-4.01508,16.6163071581,1.39392,-0.055080000000000004,1.3950078038,14.73,-3.96,15.2530160952,32.99,15.40392,-11.46508,19.2023126413,1.39392,-0.055080000000000004,1.3950078038,14.01,-11.41,18.0684310332,0.0
2019-10-10 00:30:00,14.71468,-4.2264800000000005,15.3096355506,1.6246800000000001,-0.09648000000000001,1.6275421631,13.09,-4.13,13.7260700858,33.19,14.02468,-11.75648,18.3004500243,1.6246800000000001,-0.09648000000000001,1.6275421631,12.4,-11.66,17.0210340461,0.0
2019-10-10 01:00:00,14.04612,-4.35116,14.7046278566,1.62612,-0.10116000000000001,1.6292635146,12.42,-4.25,13.1270293669,33.28,13.37612,-11.91116,17.9107877772,1.62612,-0.10116000000000001,1.6292635146,11.75,-11.81,16.6594897881,0.0
2019-10-10 01:30:00,13.18028,-8.1716,15.5078956483,1.97028,-0.1116,1.9734380756,11.21,-8.06,13.8067990497,32.85,12.90028,-8.7416,15.5830932308,1.97028,-0.1116,1.9734380756,10.93,-8.63,13.9262988622,0.0
2019-10-10 02:00:00,11.9806,-9.08176,15.0337334371,3.2706,-0.31176000000000004,3.2854251867,8.71,-8.77,12.3602993491,32.58,11.8406,-7.55176,14.0438202587,3.2706,-0.31176000000000004,3.2854251867,8.57,-7.24,11.2188457517,0.0
2019-10-10 02:30:00,11.28272,-8.97288,14.4156979052,3.76272,-0.36288000000000004,3.780177733,7.52,-8.61,11.4316446761,32.63,11.14272,-7.43288,13.3943239506,3.76272,-0.36288000000000004,3.780177733,7.38,-7.07,10.2200440312,0.0
2019-10-10 03:00:00,11.07888,-8.54904,13.9938438957,3.45888,-0.32904000000000005,3.4744953844,7.62,-8.22,11.2086038381,32.72,10.93888,-6.99904,12.9863642555,3.45888,-0.32904000000000005,3.4744953844,7.48,-6.67,10.0219409298,0.0
2019-10-10 03:30:00,11.88552,-7.96192,14.3058643834,2.8555200000000003,-0.24192000000000002,2.8657494232,9.03,-7.72,11.8802062272,32.63,11.74552,-6.43192,13.3912969856,2.8555200000000003,-0.24192000000000002,2.8657494232,8.89,-6.19,10.8327374195,0.0
2019-10-10 04:00:00,11.78716,-7.85564,14.1650351456,2.83716,-0.21564000000000003,2.8453431208,8.95,-7.64,11.7674168788,32.67,11.63716,-6.32564,13.245271393,2.83716,-0.21564000000000003,2.8453431208,8.8,-6.11,10.7131741328,0.0
