Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-10 04:30:00,12.10636,-7.64424,14.317763709,2.82636,-0.17424,2.8317256977,9.28,-7.47,11.9129887098,32.57,11.96636,-6.12424,13.4424732556,2.82636,-0.17424,2.8317256977,9.14,-5.95,10.906057949600001,0.0
2019-10-10 05:00:00,12.38824,-7.54656,14.5058284193,2.74824,-0.19656,2.7552602293,9.64,-7.35,12.1223801293,32.5,12.24824,-6.04656,13.6594388952,2.74824,-0.19656,2.7552602293,9.5,-5.85,11.1567244297,0.0
2019-10-10 05:30:00,12.5394,-8.2356,15.0020551832,3.2994,-0.2556,3.3092856812,9.24,-7.98,12.2089311571,32.39,12.3994,-6.7256,14.1059851028,3.2994,-0.2556,3.3092856812,9.1,-6.47,11.165612388,0.0
2019-10-10 06:00:00,14.9706,-4.9680800000000005,15.7734169807,2.7306,-0.20808000000000001,2.7385166872999998,12.24,-4.76,13.1329813828,32.78,14.5106,-8.88808,17.0163297584,2.7306,-0.20808000000000001,2.7385166872999998,11.78,-8.68,14.6325254143,0.0
2019-10-10 06:30:00,18.06316,-0.16812000000000002,18.0639423582,3.14316,-0.25812,3.1537407503,14.92,0.09,14.9202714453,32.92,17.33316,-7.68812,18.9616883404,3.14316,-0.25812,3.1537407503,14.19,-7.43,16.017521656,0.0
2019-10-10 07:00:00,21.70268,-0.7857200000000001,21.7168983766,2.2726800000000003,-0.13572,2.2767288597,19.43,-0.65,19.4408693221,32.92,20.86268,-8.30572,22.4552087833,2.2726800000000003,-0.13572,2.2767288597,18.59,-8.17,20.3060828325,0.0
2019-10-10 07:30:00,25.75292,-1.88708,25.821966607,1.49292,-0.03708,1.4933804113,24.26,-1.85,24.3304356722,32.92,24.78292,-9.35708,26.490527927,1.49292,-0.03708,1.4933804113,23.29,-9.32,25.0855835093,0.0
2019-10-10 08:00:00,26.88416,-1.9148,26.9522636887,1.60416,-0.0648,1.6054682637000002,25.28,-1.85,25.3476014644,32.81,25.89416,-9.3448,27.5287633058,1.60416,-0.0648,1.6054682637000002,24.29,-9.28,26.0023556625,0.0
2019-10-10 08:30:00,27.22324,-0.99728,27.241500757,1.9832400000000001,-0.10728000000000001,1.9861394453,25.24,-0.89,25.2556864884,33.02,26.22324,-8.52728,27.5748584819,1.9832400000000001,-0.10728000000000001,1.9861394453,24.24,-8.42,25.6607482354,0.0
2019-10-10 09:00:00,27.8232,-0.72528,27.8326514964,2.1132,-0.12528,2.1169103237,25.71,-0.6000000000000001,25.7170002139,33.15,26.8032,-8.335280000000001,28.0693502404,2.1132,-0.12528,2.1169103237,24.69,-8.21,26.0192275058,0.0
2019-10-10 09:30:00,28.25284,-0.40568000000000004,28.2557524113,2.74284,-0.26568,2.755677254,25.51,-0.14,25.5103841602,33.11,27.25284,-8.02568,28.4100128041,2.74284,-0.26568,2.755677254,24.51,-7.76,25.7090976115,0.0
2019-10-10 10:00:00,27.2624,0.0172,27.2624054258,3.9024,-0.4428,3.92744161,23.36,0.46,23.3645286706,33.07,26.3024,-7.5828,27.3736205424,3.9024,-0.4428,3.92744161,22.4,-7.14,23.5104147135,0.0
2019-10-10 10:30:00,27.5346,0.11668,27.5348472192,4.3146,-0.46332000000000007,4.3394053259,23.22,0.58,23.2272426258,33.12,26.5946,-7.50332,27.6328167255,4.3146,-0.46332000000000007,4.3394053259,22.28,-7.04,23.3657869544,0.0
2019-10-10 11:00:00,26.97516,0.49516000000000004,26.9797042321,6.00516,-0.83484,6.0629122088,20.97,1.33,21.0121345893,33.09,26.07516,-7.14484,27.0363220067,6.00516,-0.83484,6.0629122088,20.07,-6.31,21.0385598366,0.0
2019-10-10 11:30:00,29.02316,-0.56464,29.0286519617,5.03316,-0.7646400000000001,5.0909109121,23.99,0.2,23.9908336662,33.16,28.05316,-8.22464,29.2339612286,5.03316,-0.7646400000000001,5.0909109121,23.02,-7.46,24.1985950005,0.0
2019-10-10 12:00:00,27.6292,-0.42212000000000005,27.6324243948,6.5592,-0.76212,6.6033273078,21.07,0.34,21.0727430583,33.16,26.7392,-8.05212,27.9252834029,6.5592,-0.76212,6.6033273078,20.18,-7.29,21.4563859958,0.0
2019-10-10 12:30:00,28.28084,-0.30992000000000003,28.2825381024,6.36084,-0.7099200000000001,6.4003337344,21.92,0.4,21.9236493313,33.16,27.35084,-7.9499200000000005,28.4827961533,6.36084,-0.7099200000000001,6.4003337344,20.99,-7.24,22.2035515177,0.0
2019-10-10 13:00:00,27.63416,-0.5862,27.6403767946,6.64416,-0.8262,6.6953318473,20.99,0.24,20.9913720371,33.2,26.74416,-8.2162,27.9777775484,6.64416,-0.8262,6.6953318473,20.1,-7.39,21.4154640389,0.0
2019-10-10 13:30:00,27.13024,-0.6080800000000001,27.1370537042,7.23024,-0.9280800000000001,7.2895612312,19.9,0.32,19.902572698,33.25,26.25024,-8.28808,27.5275747232,7.23024,-0.9280800000000001,7.2895612312,19.02,-7.36,20.394361966,0.0
2019-10-10 14:00:00,27.25808,-0.31312,27.2598783824,7.49808,-1.02312,7.5675609162,19.76,0.71,19.7727514524,33.2,26.39808,-7.96312,27.5729923625,7.49808,-1.02312,7.5675609162,18.9,-6.94,20.1338918245,0.0
2019-10-10 14:30:00,26.42792,-0.40812000000000004,26.4310710616,7.92792,-1.15812,8.0120632462,18.5,0.75,18.5151964613,33.16,25.59792,-8.04812,26.8332954342,7.92792,-1.15812,8.0120632462,17.67,-6.89,18.9657849824,0.0
2019-10-10 15:00:00,26.74708,-0.31036,26.748880572,6.24708,-1.26036,6.372951895,20.5,0.9500000000000001,20.5220003898,33.23,25.86708,-7.99036,27.0730803688,6.24708,-1.26036,6.372951895,19.62,-6.73,20.7421623752,0.0
2019-10-10 15:30:00,26.27872,-0.30244000000000004,26.2804603231,6.22872,-1.25244,6.3533895514,20.05,0.9500000000000001,20.0724936169,33.29,25.39872,-7.99244,26.6265670861,6.22872,-1.25244,6.3533895514,19.17,-6.74,20.3203469459,0.0
2019-10-10 16:00:00,26.24052,-0.23140000000000002,26.2415402717,6.50052,-1.3014000000000001,6.629509954,19.74,1.07,19.7689782235,33.23,25.37052,-7.9214,26.578409716,6.50052,-1.3014000000000001,6.629509954,18.87,-6.62,19.9975323478,0.0
2019-10-10 16:30:00,27.17676,-0.63644,27.1842112258,6.92676,-1.3964400000000001,7.0661197818,20.25,0.76,20.2642567098,33.18,26.28676,-8.26644,27.5559028444,6.92676,-1.3964400000000001,7.0661197818,19.36,-6.87,20.5427967911,0.0
2019-10-10 17:00:00,27.90424,-1.20776,27.9303650924,7.55424,-1.1577600000000001,7.6424439936,20.35,-0.05,20.350061425,33.15,27.01424,-8.82776,28.4200371111,7.55424,-1.1577600000000001,7.6424439936,19.46,-7.67,20.9169907013,0.0
2019-10-10 17:30:00,28.44096,-1.2442,28.4681618543,8.40096,-1.2042,8.4868266485,20.04,-0.04,20.0400399201,33.06,27.57096,-8.8142,28.9456034133,8.40096,-1.2042,8.4868266485,19.17,-7.61,20.6252515136,0.0
2019-10-10 18:00:00,28.68952,-1.16968,28.7133541951,8.57952,-1.30968,8.6789069089,20.11,0.14,20.1104873138,32.99,27.81952,-8.68968,29.1450893211,8.57952,-1.30968,8.6789069089,19.24,-7.38,20.6068435235,0.0
2019-10-10 18:30:00,28.83972,-0.9582400000000001,28.8556350402,8.73972,-1.39824,8.8508632786,20.1,0.44,20.1048153436,32.86,27.96972,-8.44824,29.2177684975,8.73972,-1.39824,8.8508632786,19.23,-7.05,20.4815868526,0.0
2019-10-10 19:00:00,29.39604,-0.9388000000000001,29.4110270668,8.99604,-1.4688,9.1151582061,20.4,0.53,20.4068836425,32.8,28.51604,-8.3988,29.7271656692,8.99604,-1.4688,9.1151582061,19.52,-6.93,20.7136500888,0.0
2019-10-10 19:30:00,29.02828,-1.1564,29.0513046302,9.09828,-1.5264,9.225432018,19.93,0.37,19.9334342249,32.82,28.15828,-8.6064,29.4441650165,9.09828,-1.5264,9.225432018,19.06,-7.08,20.3324863212,0.0
2019-10-10 20:00:00,28.24964,-1.55804,28.2925723251,9.08964,-1.50804,9.2138884284,19.16,-0.05,19.16006524,32.64,27.40964,-8.93804,28.8301391598,9.08964,-1.50804,9.2138884284,18.32,-7.43,19.7693525438,0.0
2019-10-10 20:30:00,27.04704,-1.8048000000000002,27.107188637,9.25704,-1.5948,9.39341134,17.79,-0.21,17.7912394172,32.71,26.24704,-9.2148,27.8176139847,9.25704,-1.5948,9.39341134,16.99,-7.62,18.6205397344,0.0
2019-10-10 21:00:00,25.47864,-1.84904,25.545646305600002,9.18864,-1.58904,9.3250283201,16.29,-0.26,16.2920747604,32.77,24.69864,-9.27904,26.3841505676,9.18864,-1.58904,9.3250283201,15.51,-7.69,17.3117359037,0.0
2019-10-10 21:30:00,23.81272,-2.28424,23.9220272171,9.25272,-1.6142400000000001,9.3924756149,14.56,-0.67,14.57540737,32.77,23.09272,-9.68424,25.041130593,9.25272,-1.6142400000000001,9.3924756149,13.84,-8.07,16.0209394231,0.0
2019-10-10 22:00:00,22.21532,-2.78464,22.3891639556,8.90532,-1.48464,9.0282268598,13.31,-1.3,13.3733354104,32.79,21.52532,-10.19464,23.8174323938,8.90532,-1.48464,9.0282268598,12.62,-8.71,15.3339003518,0.0
2019-10-10 22:30:00,19.81856,-3.1769600000000002,20.0715817841,8.72856,-1.41696,8.8428239446,11.09,-1.76,11.2287888928,32.83,19.17856,-10.58696,21.9066402197,8.72856,-1.41696,8.8428239446,10.45,-9.17,13.9029277492,0.0
2019-10-10 23:00:00,18.309,-4.02884,18.7470273042,7.569,-0.97884,7.6320304471,10.74,-3.05,11.164680918,33.11,17.679,-11.51884,21.1004908935,7.569,-0.97884,7.6320304471,10.11,-10.54,14.6049204038,0.0
2019-10-10 23:30:00,16.09896,-4.32704,16.6703265788,7.69896,-1.06704,7.7725516687,8.4,-3.26,9.0104161946,33.07,15.52896,-11.79704,19.5017627778,7.69896,-1.06704,7.7725516687,7.83,-10.73,13.2831396891,0.0
2019-10-11 00:00:00,14.61136,-4.51512,15.2930752193,7.91136,-1.09512,7.9867956568,6.7,-3.42,7.5223932362,33.28,14.08136,-12.07512,18.54974993,7.91136,-1.09512,7.9867956568,6.17,-10.98,12.5948124242,0.0
2019-10-11 00:30:00,13.07056,-4.64328,13.8708178516,8.17056,-1.22328,8.2616260308,4.9,-3.42,5.9754832441,33.25,12.58056,-12.18328,17.5129324064,8.17056,-1.22328,8.2616260308,4.41,-10.96,11.8139620788,0.0
2019-10-11 01:00:00,12.17228,-4.66428,13.0353330727,8.79228,-1.39428,8.9021460512,3.38,-3.27,4.7029033586,33.27,11.73228,-12.22428,16.9434180588,8.79228,-1.39428,8.9021460512,2.94,-10.83,11.2219650686,0.0
2019-10-11 01:30:00,11.7904,-4.78504,12.724391536,8.6904,-1.35504,8.795407072,3.1,-3.43,4.6232996875,33.31,11.3504,-12.345040000000001,16.7699610245,8.6904,-1.35504,8.795407072,2.66,-10.99,11.3073294814,0.0
2019-10-11 02:00:00,11.95916,-4.90588,12.9262974776,7.85916,-1.05588,7.9297716537,4.1,-3.85,5.6242777314,33.29,11.50916,-12.435880000000001,16.9443759189,7.85916,-1.05588,7.9297716537,3.65,-11.38,11.9510208769,0.0
2019-10-11 02:30:00,11.86664,-4.46928,12.6803631103,7.8566400000000005,-1.07928,7.9304247937,4.01,-3.39,5.2509237283,33.34,11.41664,-12.04928,16.5989402495,7.8566400000000005,-1.07928,7.9304247937,3.56,-10.97,11.5331912323,0.0
2019-10-11 03:00:00,12.03352,-2.4124,12.2729490079,7.01352,-0.8424,7.0639295403,5.02,-1.57,5.2597813643,33.34,11.55352,-10.0524,15.3145215449,7.01352,-0.8424,7.0639295403,4.54,-9.21,10.26818874,0.0
2019-10-11 03:30:00,11.88612,-2.36708,12.1195262441,7.20612,-0.93708,7.2667932667,4.68,-1.43,4.8935978584,33.4,11.426120000000001,-10.02708,15.2019259168,7.20612,-0.93708,7.2667932667,4.22,-9.09,10.0218012353,0.0
2019-10-11 04:00:00,11.61012,-2.71184,11.9226239813,7.98012,-1.13184,8.0599861662,3.63,-1.58,3.9589518815,33.4,11.19012,-9.72184,14.8233922771,7.98012,-1.13184,8.0599861662,3.21,-8.59,9.1701799328,0.0
2019-10-11 04:30:00,11.10404,-8.46484,13.9625649702,8.02404,-1.10484,8.099746252,3.08,-7.36,7.9784710315,32.57,10.98404,-6.91484,12.979373904300001,8.02404,-1.10484,8.099746252,2.96,-5.8100000000000005,6.5205597919,0.0
2019-10-11 05:00:00,11.1846,-8.3728,13.9713656097,8.3646,-1.2528000000000001,8.4578981432,2.8200000000000003,-7.12,7.6581198737000005,32.59,11.0646,-6.8328,13.0043273182,8.3646,-1.2528000000000001,8.4578981432,2.7,-5.58,6.1989031288,0.0
2019-10-11 05:30:00,11.87788,-8.137,14.3977360128,7.96788,-1.197,8.05728991,3.91,-6.94,7.9656575372,32.59,11.74788,-6.607,13.4783208707,7.96788,-1.197,8.05728991,3.7800000000000002,-5.41,6.5997348432,0.0
2019-10-11 06:00:00,13.01316,-7.33228,14.9366884946,8.27316,-1.23228,8.364430069299999,4.74,-6.1,7.7251278307,32.51,12.80316,-8.14228,15.1729242265,8.27316,-1.23228,8.364430069299999,4.53,-6.91,8.2625056732,0.0
2019-10-11 06:30:00,15.96892,-7.78848,17.7670151313,8.09892,-1.15848,8.1813556992,7.87,-6.63,10.2904713206,32.71,15.76892,-7.38848,17.4140309715,8.09892,-1.15848,8.1813556992,7.67,-6.23,9.8813865424,0.0
2019-10-11 07:00:00,18.56284,-5.69248,19.4160592659,8.41284,-1.21248,8.4997637977,10.15,-4.48,11.0947239713,32.55,18.27284,-7.00248,19.5686332639,8.41284,-1.21248,8.4997637977,9.86,-5.79,11.4343211429,0.0
2019-10-11 07:30:00,22.61692,-0.73492,22.6288571893,8.56692,-1.29492,8.6642331509,14.05,0.56,14.0611557135,32.75,21.91692,-8.16492,23.3884009905,8.56692,-1.29492,8.6642331509,13.35,-6.87,15.0139734914,0.0
2019-10-11 08:00:00,23.8694,-1.32036,23.9058906316,8.3394,-1.17036,8.4211243246,15.53,-0.15,15.5307243875,32.66,23.1294,-8.75036,24.7292932469,8.3394,-1.17036,8.4211243246,14.79,-7.58,16.6192809712,0.0
2019-10-11 08:30:00,25.08844,-0.9333600000000001,25.1057957955,7.85844,-1.05336,7.9287228810000006,17.23,0.12,17.2304178707,32.61,24.29844,-8.26336,25.6650989658,7.85844,-1.05336,7.9287228810000006,16.44,-7.21,17.9515375386,0.0
2019-10-11 09:00:00,24.82212,-0.48260000000000003,24.8268109924,8.41212,-1.1826,8.4948399428,16.41,0.7000000000000001,16.4249231353,32.61,24.06212,-7.8726,25.3172559661,8.41212,-1.1826,8.4948399428,15.65,-6.69,17.019947121,0.0
2019-10-11 09:30:00,24.57424,0.8223600000000001,24.5879960051,8.09424,-1.00764,8.1567186753,16.48,1.83,16.5812936769,32.45,23.81424,-6.50764,24.6873936483,8.09424,-1.00764,8.1567186753,15.72,-5.5,16.6543808051,0.0
2019-10-11 10:00:00,24.68144,0.9273600000000001,24.6988557841,8.19144,-1.05264,8.2587977481,16.49,1.98,16.6084466462,32.43,23.92144,-6.41264,24.7660502189,8.19144,-1.05264,8.2587977481,15.73,-5.36,16.6181376815,0.0
2019-10-11 10:30:00,24.93784,0.8514,24.9523695433,8.36784,-1.1286,8.443606115,16.57,1.98,16.6878788347,32.45,24.17784,-6.4986,25.035969105,8.36784,-1.1286,8.443606115,15.81,-5.37,16.6970955558,0.0
2019-10-11 11:00:00,24.92224,1.02352,24.9432483812,8.38224,-1.08648,8.4523598011,16.54,2.11,16.6740427012,32.45,24.15224,-6.32648,24.9670792486,8.38224,-1.08648,8.4523598011,15.77,-5.24,16.6177766263,0.0
2019-10-11 11:30:00,25.32836,0.9130800000000001,25.3448127903,8.29836,-1.09692,8.3705443178,17.03,2.01,17.1482069033,32.45,24.55836,-6.42692,25.385396325,8.29836,-1.09692,8.3705443178,16.26,-5.33,17.1112974377,0.0
2019-10-11 12:00:00,26.27192,0.022760000000000002,26.2719298588,7.981920000000001,-1.04724,8.0503266085,18.29,1.07,18.3212717899,32.45,25.46192,-7.30724,26.489717373,7.981920000000001,-1.04724,8.0503266085,17.48,-6.26,18.5671214786,0.0
2019-10-11 12:30:00,27.37392,-0.10332000000000001,27.3741149846,7.87392,-1.00332,7.937585728,19.5,0.9,19.520758182,32.45,26.53392,-7.42332,27.5527601229,7.87392,-1.00332,7.937585728,18.66,-6.42,19.7335247738,0.0
2019-10-11 13:00:00,27.1904,-0.40848,27.1934681141,8.9604,-1.42848,9.0735507532,18.23,1.02,18.2585130829,32.45,26.3704,-7.72848,27.4795814974,8.9604,-1.42848,9.0735507532,17.41,-6.3,18.5148075874,0.0
2019-10-11 13:30:00,26.84688,-0.5775600000000001,26.8530918385,9.14688,-1.53756,9.2752091345,17.7,0.96,17.7260147805,32.56,26.04688,-7.95756,27.2353211637,9.14688,-1.53756,9.2752091345,16.9,-6.42,18.0783406318,0.0
2019-10-11 14:00:00,27.15848,-0.82108,27.1708889858,6.73848,-0.9010800000000001,6.7984599636,20.42,0.08,20.4201567085,32.6,26.28848,-8.17108,27.5290887804,6.73848,-0.9010800000000001,6.7984599636,19.55,-7.27,20.8579816857,0.0
2019-10-11 14:30:00,27.70796,-1.2618,27.7366758391,4.82796,-0.5418000000000001,4.8582656372,22.88,-0.72,22.8913258681,32.58,26.76796,-8.6018,28.1160922925,4.82796,-0.5418000000000001,4.8582656372,21.94,-8.06,23.3736432761,0.0
2019-10-11 15:00:00,27.42016,-1.5812400000000002,27.465714889,3.80016,-0.38124,3.8192355208,23.62,-1.2,23.650462997600002,32.7,26.47016,-8.97124,27.9491058455,3.80016,-0.38124,3.8192355208,22.67,-8.59,24.242875242,0.0
2019-10-11 15:30:00,26.36352,-1.7956400000000001,26.4246004662,4.58352,-0.48564,4.6091758265,21.78,-1.31,21.8193606689,32.7,25.46352,-9.17564,27.0662745903,4.58352,-0.48564,4.6091758265,20.88,-8.69,22.6161557299,0.0
2019-10-11 16:00:00,27.21084,-1.94312,27.2801306602,4.47084,-0.48312000000000005,4.4968672696,22.74,-1.46,22.7868207524,32.7,26.26084,-9.32312,27.866687712,4.47084,-0.48312000000000005,4.4968672696,21.79,-8.84,23.5148825215,0.0
2019-10-11 16:30:00,29.1436,-2.3125999999999998,29.2352106153,3.0636,-0.2826,3.0766065267,26.08,-2.03,26.1588856796,32.89,28.1236,-9.7826,29.7764359808,3.0636,-0.2826,3.0766065267,25.06,-9.5,26.8002537301,0.0
2019-10-11 17:00:00,28.52036,-2.34532,28.6166290893,3.69036,-0.35532,3.7074262275,24.83,-1.99,24.9096166169,32.92,27.52036,-9.81532,29.2183285154,3.69036,-0.35532,3.7074262275,23.83,-9.46,25.6390424938,0.0
2019-10-11 17:30:00,28.42536,-2.419,28.5281028484,3.64536,-0.369,3.6639883364,24.78,-2.05,24.8646516163,32.9,27.42536,-9.869,29.1469986813,3.64536,-0.369,3.6639883364,23.78,-9.5,25.6073895585,0.0
2019-10-11 18:00:00,29.15064,-2.69672,29.2751107798,2.24064,-0.12672,2.2442204811,26.91,-2.5700000000000003,27.0324434708,32.9,28.10064,-10.13672,29.8730490705,2.24064,-0.12672,2.2442204811,25.86,-10.01,27.7297619896,0.0
2019-10-11 18:30:00,29.896160000000002,-2.66012,30.0142736237,1.58616,-0.06012000000000001,1.5872989510000002,28.31,-2.6,28.4291417387,32.75,28.81616,-10.06012,30.5217478458,1.58616,-0.06012000000000001,1.5872989510000002,27.23,-10.0,29.0081523024,0.0
2019-10-11 19:00:00,30.78636,-2.66068,30.901119399,1.56636,-0.04068,1.5668881619000001,29.22,-2.62,29.3372254994,32.78,29.67636,-10.06068,31.3353414679,1.56636,-0.04068,1.5668881619000001,28.11,-10.02,29.8424613596,0.0
2019-10-11 19:30:00,30.85568,-3.02564,31.0036689066,1.16568,-0.035640000000000005,1.1662247091,29.69,-2.99,29.8401776134,32.93,29.74568,-10.47564,31.5363997957,1.16568,-0.035640000000000005,1.1662247091,28.58,-10.44,30.4271260555,0.0
2019-10-11 20:00:00,29.87784,-3.42084,30.0730355862,0.8978400000000001,-0.060840000000000005,0.8998989783,28.98,-3.36,29.1741323778,32.75,28.76784,-10.80084,30.7285984544,0.8978400000000001,-0.060840000000000005,0.8998989783,27.87,-10.74,29.8677836473,0.0
2019-10-11 20:30:00,28.09448,-3.77872,28.3474607559,1.01448,-0.01872,1.0146527035,27.08,-3.76,27.3397878558,32.8,27.05448,-11.14872,29.2615591811,1.01448,-0.01872,1.0146527035,26.04,-11.13,28.3188717996,0.0
2019-10-11 21:00:00,26.99296,-3.9754,27.2841289896,1.6329600000000002,-0.0954,1.6357443326,25.36,-3.88,25.6550969595,32.8,25.97296,-11.3454,28.3427724883,1.6329600000000002,-0.0954,1.6357443326,24.34,-11.25,26.8141399265,0.0
2019-10-11 21:30:00,25.18512,-4.57776,25.5977763884,2.35512,-0.16776000000000002,2.3610873834,22.83,-4.41,23.2520321693,32.86,24.24512,-11.95776,27.0335692803,2.35512,-0.16776000000000002,2.3610873834,21.89,-11.79,24.8631494385,0.0
2019-10-11 22:00:00,23.04672,-4.9504,23.5723940854,2.64672,-0.23040000000000002,2.6567293649,20.4,-4.72,20.9389206981,33.09,22.16672,-12.4104,25.4043599352,2.64672,-0.23040000000000002,2.6567293649,19.52,-12.18,23.0083202342,0.0
2019-10-11 22:30:00,21.08056,-4.3494,21.524574102,3.31056,-0.3294,3.3269072535,17.77,-4.02,18.2190367473,33.23,20.26056,-11.8994,23.4965106319,3.31056,-0.3294,3.3269072535,16.95,-11.57,20.5223634117,0.0
2019-10-11 23:00:00,19.86124,-2.82324,20.0608957536,3.17124,-0.27324000000000004,3.1829896694,16.69,-2.55,16.8836785091,33.11,19.07124,-10.36324,21.7050440782,3.17124,-0.27324000000000004,3.1829896694,15.9,-10.09,18.8313063806,0.0
2019-10-11 23:30:00,18.60924,-3.12524,18.8698420352,3.45924,-0.34524000000000005,3.4764251804,15.15,-2.7800000000000002,15.402951016,33.13,17.85924,-10.66524,20.8014373935,3.45924,-0.34524000000000005,3.4764251804,14.4,-10.32,17.7161621126,0.0
2019-10-12 00:00:00,17.25132,-3.41284,17.5856623022,2.82132,-0.22284,2.8301067485,14.43,-3.19,14.7783963947,33.15,16.53132,-10.97284,19.8415664353,2.82132,-0.22284,2.8301067485,13.71,-10.75,17.4220148089,0.0
2019-10-12 00:30:00,16.04604,-3.6028000000000002,16.4455333608,2.69604,-0.1728,2.7015720463,13.35,-3.43,13.7835916945,33.31,15.34604,-11.2128,19.0059945155,2.69604,-0.1728,2.7015720463,12.65,-11.04,16.79,0.0
2019-10-12 01:00:00,15.95628,-3.77036,16.3956849801,2.27628,-0.18036000000000002,2.2834141911,13.68,-3.59,14.1432139205,33.28,15.23628,-11.36036,19.0053152452,2.27628,-0.18036000000000002,2.2834141911,12.96,-11.18,17.1158990415,0.0
2019-10-12 01:30:00,14.9082,-3.72812,15.3672803701,2.6082,-0.25812,2.6209412764,12.3,-3.47,12.7800978087,33.28,14.2382,-11.34812,18.2073108057,2.6082,-0.25812,2.6209412764,11.63,-11.09,16.0700031114,0.0
2019-10-12 02:00:00,15.05472,-3.86264,15.5423480224,1.9447200000000002,-0.15264000000000003,1.950701117,13.11,-3.71,13.6248376137,33.23,14.36472,-11.44264,18.3651624237,1.9447200000000002,-0.15264000000000003,1.950701117,12.42,-11.29,16.7845315693,0.0
2019-10-12 02:30:00,14.89384,-3.96044,15.4114098946,1.47384,-0.10044,1.4772584538,13.42,-3.86,13.9640968201,33.28,14.19384,-11.57044,18.3122957528,1.47384,-0.10044,1.4772584538,12.72,-11.47,17.1277348181,0.0
2019-10-12 03:00:00,15.36268,-4.35432,15.9678439197,0.47268000000000004,-0.09432,0.4819985942,14.89,-4.26,15.4874045598,33.28,14.63268,-11.96432,18.9013300338,0.47268000000000004,-0.09432,0.4819985942,14.16,-11.87,18.4770803971,0.0
2019-10-12 03:30:00,14.313,-9.8744,17.3886671243,0.783,-0.014400000000000001,0.7831324026,13.53,-9.86,16.7415799732,32.94,14.073,-9.5144,16.9874405477,0.783,-0.014400000000000001,0.7831324026,13.29,-9.5,16.3362817067,0.0
2019-10-12 04:00:00,13.69744,-10.58228,17.3090875713,1.20744,-0.06228,1.2090451406,12.49,-10.52,16.3300489895,32.91,13.53744,-9.03228,16.2740395647,1.20744,-0.06228,1.2090451406,12.33,-8.97,15.2476162071,0.0
2019-10-12 04:30:00,13.79372,-9.95776,17.0124570729,1.32372,-0.07776000000000001,1.3260019819,12.47,-9.88,15.9095977322,32.91,13.63372,-8.39776,16.0125167933,1.32372,-0.07776000000000001,1.3260019819,12.31,-8.32,14.8579440031,0.0
2019-10-12 05:00:00,13.97716,-9.17636,16.7202447505,1.12716,-0.03636,1.1277462991,12.85,-9.14,15.769023432000001,32.73,13.81716,-7.63636,15.7869536173,1.12716,-0.03636,1.1277462991,12.69,-7.6,14.7917578401,0.0
2019-10-12 05:30:00,14.37824,-9.17636,17.0569448714,1.03824,-0.03636,1.0388764831,13.34,-9.14,16.1708132139,32.79,14.21824,-7.64636,16.1438895545,1.03824,-0.03636,1.0388764831,13.18,-7.61,15.2192148286,0.0
2019-10-12 06:00:00,15.10076,-9.1082,17.6349726344,1.22076,-0.0882,1.2239420810000001,13.88,-9.02,16.5533924016,32.7,14.940760000000001,-7.5682,16.7482524646,1.22076,-0.0882,1.2239420810000001,13.72,-7.48,15.626541524,0.0
2019-10-12 06:30:00,17.14304,-8.89648,19.3140150365,0.20304000000000003,-0.0064800000000000005,0.2031433779,16.94,-8.89,19.1310140871,32.67,16.97304,-7.39648,18.514642941,0.20304000000000003,-0.0064800000000000005,0.2031433779,16.77,-7.39,18.3260743205,0.0
2019-10-12 07:00:00,18.33804,-8.5662,20.2401455894,0.15804,-0.0162,0.1588681264,18.18,-8.55,20.0901692377,32.7,18.16804,-7.0562,19.4901933259,0.15804,-0.0162,0.1588681264,18.01,-7.04,19.3370551015,0.0
2019-10-12 07:30:00,19.6494,-8.43688,21.384103079,0.4194,-0.05688000000000001,0.4232395237,19.23,-8.38,20.9765893319,32.53,19.4694,-6.94688,20.6716394631,0.4194,-0.05688000000000001,0.4232395237,19.05,-6.89,20.2577047071,0.0
2019-10-12 08:00:00,20.98508,-8.9398,22.8099453451,0.41508000000000006,-0.0198,0.41555197800000004,20.57,-8.92,22.4207783094,32.46,20.80508,-7.4698,22.1054125916,0.41508000000000006,-0.0198,0.41555197800000004,20.39,-7.45,21.7083992961,0.0
2019-10-12 08:30:00,22.6948,-8.43816,24.2127340717,0.8748,-0.038160000000000006,0.8756319007000001,21.82,-8.4,23.3810264959,32.5,22.4948,-6.95816,23.5463801385,0.8748,-0.038160000000000006,0.8756319007000001,21.62,-6.92,22.7004581452,0.0
2019-10-12 09:00:00,24.92944,-8.23968,26.2558432585,0.37944000000000006,-0.04968,0.38267847600000005,24.55,-8.19,25.880081143600002,32.5,24.72944,-6.77968,25.6419434446,0.37944000000000006,-0.04968,0.38267847600000005,24.35,-6.73,25.2629254046,0.0
2019-10-12 09:30:00,26.70832,-7.5610800000000005,27.7579590026,3.47832,0.5389200000000001,3.5198216984,23.23,-8.1,24.6016849016,32.5,26.50832,-6.09108,27.199122868,3.47832,0.5389200000000001,3.5198216984,23.03,-6.63,23.9653458143,0.0
2019-10-12 10:00:00,27.95852,-7.18808,28.8677559688,9.93852,-0.56808,9.954742321,18.02,-6.62,19.1975206733,32.45,27.79852,-5.70808,28.3785110863,9.93852,-0.56808,9.954742321,17.86,-5.14,18.584918617,0.0
2019-10-12 10:30:00,28.03768,-7.11784,28.9270659772,10.86768,-0.8078400000000001,10.8976636968,17.17,-6.31,18.2927581299,32.45,27.86768,-5.64784,28.4342343883,10.86768,-0.8078400000000001,10.8976636968,17.0,-4.84,17.6755650546,0.0
2019-10-12 11:00:00,27.55296,-7.0758,28.4470130313,11.08296,-1.0458,11.1321920573,16.47,-6.03,17.5391504925,32.43,27.39296,-5.6058,27.9606732966,11.08296,-1.0458,11.1321920573,16.31,-4.5600000000000005,16.9354568878,0.0
2019-10-12 11:30:00,28.17612,-7.22992,29.0889236903,5.49612,0.28008,5.5032517534,22.68,-7.51,23.8910548114,32.49,27.97612,-5.75992,28.5629124681,5.49612,0.28008,5.5032517534,22.48,-6.04,23.2772850651,0.0
2019-10-12 12:00:00,26.97716,-7.7088,28.0569556279,1.39716,-0.1188,1.4022016637,25.58,-7.59,26.6822881328,32.47,26.77716,-6.2588,27.4988886158,1.39716,-0.1188,1.4022016637,25.38,-6.14,26.1121427692,0.0
2019-10-12 12:30:00,26.5502,-7.77564,27.665388077,1.6902,-0.12564,1.694863254,24.86,-7.65,26.0104229108,32.47,26.3402,-6.31564,27.0867761952,1.6902,-0.12564,1.694863254,24.65,-6.19,25.4153221502,0.0
2019-10-12 13:00:00,26.43288,-7.8566400000000005,27.5757853412,1.7128800000000002,-0.11664000000000001,1.7168467561,24.72,-7.74,25.9033974606,32.45,26.22288,-6.41664,26.9965313399,1.7128800000000002,-0.11664000000000001,1.7168467561,24.51,-6.3,25.3067204513,0.0
2019-10-12 13:30:00,25.67252,-7.99604,26.8889371086,1.80252,-0.17604,1.8110959202,23.87,-7.82,25.1183060735,32.52,25.47252,-6.51604,26.2927376367,1.80252,-0.17604,1.8110959202,23.67,-6.34,24.50437716,0.0
2019-10-12 14:00:00,25.47068,-7.98684,26.693541407,1.57068,-0.09684000000000001,1.5736624949,23.9,-7.89,25.1686729885,32.48,25.27068,-6.53684,26.1024432735,1.57068,-0.09684000000000001,1.5736624949,23.7,-6.44,24.559389243200002,0.0
2019-10-12 14:30:00,25.07408,-8.25376,26.3976143237,1.41408,-0.11376000000000001,1.4186485061,23.66,-8.14,25.0210950999,32.53,24.87408,-6.78376,25.7825378034,1.41408,-0.11376000000000001,1.4186485061,23.46,-6.67,24.3897621965,0.0
2019-10-12 15:00:00,23.90424,-8.35772,25.3231943794,1.43424,-0.11772,1.4390630202,22.47,-8.24,23.9332091455,32.55,23.70424,-6.87772,24.6818562182,1.43424,-0.11772,1.4390630202,22.27,-6.76,23.273386088,0.0
2019-10-12 15:30:00,23.83096,-8.56432,25.3231560352,1.11096,-0.18432,1.1261465198,22.72,-8.38,24.2161681527,32.63,23.63096,-7.08432,24.6700194646,1.11096,-0.18432,1.1261465198,22.52,-6.9,23.553352203,0.0
2019-10-12 16:00:00,24.90328,-8.65992,26.3660305917,0.7732800000000001,-0.16992000000000002,0.7917289718,24.13,-8.49,25.5800117279,32.63,24.71328,-7.18992,25.7379322783,0.7732800000000001,-0.16992000000000002,0.7917289718,23.94,-7.02,24.948025974,0.0
2019-10-12 16:30:00,25.47572,-8.61404,26.8926382982,0.49572000000000005,-0.10404000000000001,0.5065201279,24.98,-8.51,26.3897802189,32.58,25.26572,-7.13404,26.2535927797,0.49572000000000005,-0.10404000000000001,0.5065201279,24.77,-7.03,25.7482776123,0.0
2019-10-12 17:00:00,25.96152,-8.53508,27.328521938,0.37152,0.03492,0.37315749600000003,25.59,-8.57,26.9869042315,32.58,25.75152,-7.07508,26.7057585422,0.37152,0.03492,0.37315749600000003,25.38,-7.11,26.3570958188,0.0
2019-10-12 17:30:00,27.28876,-8.3416,28.5352188164,0.24876,0.0684,0.2579924371,27.04,-8.41,28.3176570358,32.41,27.07876,-6.8916,27.941964743,0.24876,0.0684,0.2579924371,26.83,-6.96,27.7180536835,0.0
2019-10-12 18:00:00,26.89108,-10.7764,28.9700013898,0.6310800000000001,0.0036000000000000003,0.631090268,26.26,-10.78,28.386546109,32.5,26.68108,-9.3164,28.2608446251,0.6310800000000001,0.0036000000000000003,0.631090268,26.05,-9.32,27.6670363429,0.0
2019-10-12 18:30:00,27.90948,-10.86584,29.9500509645,3.03948,0.07416,3.040384577,24.87,-10.94,27.1698454173,32.52,27.69948,-9.38584,29.2464559353,3.03948,0.07416,3.040384577,24.66,-9.46,26.4122547315,0.0
2019-10-12 19:00:00,28.50264,-10.76796,30.468827505,2.94264,0.12204000000000001,2.9451695929,25.56,-10.89,27.7831909614,32.54,28.29264,-9.29796,29.7812951084,2.94264,0.12204000000000001,2.9451695929,25.35,-9.42,27.0436480527,0.0
2019-10-12 19:30:00,28.36312,-11.03116,30.4327630537,2.64312,0.16884000000000002,2.6485071795,25.72,-11.2,28.0527788285,32.58,28.15312,-9.55116,29.729157793,2.64312,0.16884000000000002,2.6485071795,25.51,-9.72,27.2990567603,0.0
2019-10-12 20:00:00,27.8808,-11.75952,30.2593013679,0.1008,0.15048,0.18112114840000001,27.78,-11.91,30.2254280367,32.72,27.6508,-10.26952,29.4962672498,0.1008,0.15048,0.18112114840000001,27.55,-10.42,29.4546923257,0.0
2019-10-12 20:30:00,26.28476,-12.21472,28.984271475,0.10476,0.12528,0.1633087138,26.18,-12.34,28.9424947093,32.86,26.06476,-10.70472,28.1773445189,0.10476,0.12528,0.1633087138,25.96,-10.83,28.1284642311,0.0
2019-10-12 21:00:00,25.39568,-12.36112,28.2442534034,0.26568,0.038880000000000005,0.2685098076,25.13,-12.4,28.022792509,32.9,25.17568,-10.84112,27.4106684763,0.26568,0.038880000000000005,0.2685098076,24.91,-10.88,27.1823931985,0.0
2019-10-12 21:30:00,24.12212,-11.43804,26.696543453,0.31212,0.02196,0.31289157230000003,23.81,-11.46,26.4243770031,32.85,23.92212,-9.91804,25.8966280186,0.31212,0.02196,0.31289157230000003,23.61,-9.94,25.617097806,0.0
2019-10-12 22:00:00,22.7674,-11.23944,25.3905398579,0.5274,-0.019440000000000002,0.5277581583000001,22.24,-11.22,24.9099578482,32.85,22.5574,-9.72944,24.5662023413,0.5274,-0.019440000000000002,0.5277581583000001,22.03,-9.71,24.0749870197,0.0
2019-10-12 22:30:00,21.31104,-10.61264,23.8073214296,0.40104,0.027360000000000002,0.401972202,20.91,-10.64,23.4614087386,32.83,21.12104,-9.08264,22.9911435133,0.40104,0.027360000000000002,0.401972202,20.72,-9.11,22.6342771035,0.0
2019-10-12 23:00:00,19.7506,-10.88108,22.5495920656,0.3906,-0.00108,0.39060149310000003,19.36,-10.88,22.2077463962,32.83,19.5606,-9.35108,21.6808618262,0.3906,-0.00108,0.39060149310000003,19.17,-9.35,21.3286520906,0.0
2019-10-12 23:30:00,19.20064,-11.15104,22.2038345673,0.26064000000000004,0.048960000000000004,0.26519858820000003,18.94,-11.2,22.0037178677,32.88,19.01064,-9.61104,21.3020309617,0.26064000000000004,0.048960000000000004,0.26519858820000003,18.75,-9.66,21.0921336047,0.0
2019-10-13 00:00:00,18.07944,-11.46352,21.4074389291,0.19944,0.09648000000000001,0.2215506804,17.88,-11.56,21.2915006517,33.05,17.89944,-9.91352,20.4613741255,0.19944,0.09648000000000001,0.2215506804,17.7,-10.01,20.3344559799,0.0
2019-10-13 00:30:00,17.21628,-10.83924,20.3442724327,0.11628000000000001,0.14076000000000002,0.1825771508,17.1,-10.98,20.3216731595,33.13,17.03628,-9.25924,19.3899036,0.11628000000000001,0.14076000000000002,0.1825771508,16.92,-9.4,19.3557846651,0.0
2019-10-13 01:00:00,16.58224,-8.50332,18.6353732037,0.10224000000000001,0.16668000000000002,0.19553833380000002,16.48,-8.67,18.6214741629,32.96,16.41224,-6.96332,17.8283327106,0.10224000000000001,0.16668000000000002,0.19553833380000002,16.31,-7.13,17.8003651648,0.0
2019-10-13 01:30:00,16.42792,-8.31588,18.412778598,2.52792,0.38412,2.5569371719,13.9,-8.7,16.3981706297,32.92,16.27792,-6.76588,17.6280404952,2.52792,0.38412,2.5569371719,13.75,-7.15,15.497903084,0.0
2019-10-13 02:00:00,17.12128,-7.6278,18.7435738769,12.85128,-0.6678000000000001,12.868618981000001,4.27,-6.96,8.1654454869,32.88,17.01128,-6.0678,18.0610587751,12.85128,-0.6678000000000001,12.868618981000001,4.16,-5.4,6.8165680514,0.0
2019-10-13 02:30:00,16.7738,-7.65492,18.4379545136,13.1238,-0.6649200000000001,13.1406333579,3.65,-6.99,7.8855944608,32.91,16.6738,-6.08492,17.7494185214,13.1238,-0.6649200000000001,13.1406333579,3.55,-5.42,6.4791125936,0.0
2019-10-13 03:00:00,15.90856,-8.23204,17.9122517801,4.67856,0.95796,4.7756267688000005,11.23,-9.19,14.5109958307,33.03,15.75856,-6.66204,17.108915519,4.67856,0.95796,4.7756267688000005,11.08,-7.62,13.4473343083,0.0
2019-10-13 03:30:00,15.39452,-8.2632,17.4720267934,3.94452,0.9468000000000001,4.0565586734,11.45,-9.21,14.694441125800001,33.06,15.25452,-6.6932,16.6583104386,3.94452,0.9468000000000001,4.0565586734,11.31,-7.64,13.6486519481,0.0
2019-10-13 04:00:00,14.53604,-8.58212,16.880439644,1.52604,0.40788,1.579608868,13.01,-8.99,15.8139242442,32.87,14.39604,-7.04212,16.0261480642,1.52604,0.40788,1.579608868,12.87,-7.45,14.8707565376,0.0
2019-10-13 04:30:00,14.53924,-8.60328,16.8939612447,1.47924,0.39672,1.5315148501,13.06,-9.0,15.8607566024,32.87,14.37924,-7.04328,16.0115688218,1.47924,0.39672,1.5315148501,12.9,-7.44,14.8917292481,0.0
2019-10-13 05:00:00,14.34204,-8.54608,16.6951967562,1.47204,0.40392000000000006,1.5264511548000002,12.87,-8.95,15.6760773155,32.87,14.20204,-7.00608,15.8361326443,1.47204,0.40392000000000006,1.5264511548000002,12.73,-7.41,14.7295960569,0.0
2019-10-13 05:30:00,14.40812,-8.58132,16.7700022325,1.5181200000000001,0.32868,1.553292914,12.89,-8.91,15.669722397,32.89,14.25812,-7.03132,15.8975924868,1.5181200000000001,0.32868,1.553292914,12.74,-7.36,14.7131641736,0.0
2019-10-13 06:00:00,14.70204,-8.466,16.9653510474,1.56204,0.324,1.5952883630999999,13.14,-8.79,15.8089752989,32.84,14.55204,-6.936,16.1204827521,1.56204,0.324,1.5952883630999999,12.99,-7.26,14.8811189095,0.0
2019-10-13 06:30:00,15.39732,-8.42692,17.5525053445,0.51732,-0.01692,0.5175966275,14.88,-8.41,17.0921765729,32.87,15.23732,-6.88692,16.7214110609,0.51732,-0.01692,0.5175966275,14.72,-6.87,16.2442389788,0.0
2019-10-13 07:00:00,16.10712,-8.33216,18.1346134494,0.26712,-0.09216,0.2825713361,15.84,-8.24,17.8550609072,32.81,15.93712,-6.80216,17.3280458956,0.26712,-0.09216,0.2825713361,15.67,-6.71,17.046201923,0.0
2019-10-13 07:30:00,17.32312,-10.467600000000001,20.2400873589,0.033120000000000004,0.12240000000000001,0.1268017918,17.29,-10.59,20.2754087505,32.74,17.15312,-8.9476,19.3465519278,0.033120000000000004,0.12240000000000001,0.1268017918,17.12,-9.07,19.374191596,0.0
2019-10-13 08:00:00,17.85696,-10.18216,20.5559578397,0.06696,-0.00216,0.06699482970000001,17.79,-10.18,20.4967436438,32.88,17.69696,-8.65216,19.6987884375,0.06696,-0.00216,0.06699482970000001,17.63,-8.65,19.6377035317,0.0
2019-10-13 08:30:00,20.06516,-9.933440000000001,22.3893697111,0.5151600000000001,-0.07344,0.5203683880000001,19.55,-9.86,21.8957096254,32.82,19.87516,-8.41344,21.5825845917,0.5151600000000001,-0.07344,0.5203683880000001,19.36,-8.34,21.079971537,0.0
2019-10-13 09:00:00,21.89836,-9.3794,23.822495987,0.46836000000000005,-0.1494,0.4916110755,21.43,-9.23,23.3331909519,32.52,21.70836,-7.8994,23.1009396833,0.46836000000000005,-0.1494,0.4916110755,21.24,-7.75,22.6097346291,0.0
2019-10-13 09:30:00,24.41704,-9.02304,26.0308872919,0.34704,-0.11304000000000002,0.36498603150000003,24.07,-8.91,25.6661839781,32.44,24.21704,-7.56304,25.3705459225,0.34704,-0.11304000000000002,0.36498603150000003,23.87,-7.45,25.0055873756,0.0
2019-10-13 10:00:00,25.79064,-8.94488,27.2977652899,0.17064000000000001,0.015120000000000001,0.1713085637,25.62,-8.96,27.1415916998,32.44,25.59064,-7.49488,26.6655973461,0.17064000000000001,0.015120000000000001,0.1713085637,25.42,-7.51,26.5061596615,0.0
2019-10-13 10:30:00,27.31704,-10.69796,29.3371270325,1.60704,0.12204000000000001,1.6116672495,25.71,-10.82,27.8940226572,32.38,27.10704,-9.23796,28.6379385173,1.60704,0.12204000000000001,1.6116672495,25.5,-9.36,27.1635711938,0.0
2019-10-13 11:00:00,26.93344,-11.3282,29.2188005482,2.86344,0.18180000000000002,2.8692054429000002,24.07,-11.51,26.6804235349,32.4,26.72344,-9.8482,28.480331611,2.86344,0.18180000000000002,2.8692054429000002,23.86,-10.03,25.8824361295,0.0
2019-10-13 11:30:00,28.35236,-10.569,30.2582233214,3.04236,0.171,3.0471618548,25.31,-10.74,27.4944303451,32.69,28.12236,-9.149,29.573152232600002,3.04236,0.171,3.0471618548,25.08,-9.32,26.7557246211,0.0
2019-10-13 12:00:00,29.60448,-9.99508,31.246229537,3.08448,0.12492000000000002,3.0870085644,26.52,-10.12,28.3852919661,32.81,29.37448,-8.45508,30.5671139147,3.08448,0.12492000000000002,3.0870085644,26.29,-8.58,27.6546650676,0.0
2019-10-13 12:30:00,29.22368,-9.75068,30.8074541825,3.52368,0.04932,3.5240251425,25.7,-9.8,27.505090438,32.81,28.99368,-8.20068,30.1311239818,3.52368,0.04932,3.5240251425,25.47,-8.25,26.7728108349,0.0
2019-10-13 13:00:00,28.06148,-9.36752,29.5837301695,5.99148,-0.13752,5.9930580125,22.07,-9.23,23.922328482,32.81,27.82148,-7.80752,28.8962301683,5.99148,-0.13752,5.9930580125,21.83,-7.67,23.1382324303,0.0
2019-10-13 13:30:00,24.70768,-9.43936,26.4494039289,9.78768,-0.8193600000000001,9.821915831,14.92,-8.62,17.2310997908,32.79,24.51768,-7.859360000000001,25.7465759314,9.78768,-0.8193600000000001,9.821915831,14.73,-7.04,16.3258843558,0.0
2019-10-13 14:00:00,22.35544,-8.79304,24.0225571086,11.93544,-1.37304,12.014156934,10.42,-7.42,12.7919036894,32.83,22.18544,-7.20304,23.3254696252,11.93544,-1.37304,12.014156934,10.25,-5.83,11.792005766599999,0.0
2019-10-13 14:30:00,22.77688,-8.35388,24.2605353113,9.14688,-1.34388,9.2450758347,13.63,-7.01,15.3270023162,32.83,22.58688,-6.7538800000000005,23.5750300782,9.14688,-1.34388,9.2450758347,13.44,-5.41,14.487984677,0.0
2019-10-13 15:00:00,22.8238,-8.24028,24.2657796273,7.8138000000000005,-1.07028,7.8867591391000005,15.01,-7.17,16.6345724321,33.02,22.6238,-6.65028,23.5809785742,7.8138000000000005,-1.07028,7.8867591391000005,14.81,-5.58,15.8263230095,0.0
2019-10-13 15:30:00,22.32408,-6.87096,23.3575392361,7.9840800000000005,-1.11096,8.0610027644,14.34,-5.76,15.453582109,33.04,22.14408,-5.27096,22.7627612202,7.9840800000000005,-1.11096,8.0610027644,14.16,-4.16,14.7584281006,0.0
2019-10-13 16:00:00,22.61672,-6.91836,23.651209877,7.23672,-1.00836,7.3066343995,15.38,-5.91,16.4764225486,32.99,22.41672,-5.32836,23.0412837283,7.23672,-1.00836,7.3066343995,15.18,-4.32,15.7827374052,0.0
2019-10-13 16:30:00,22.8878,-6.90296,23.9061131429,8.3178,-1.27296,8.4146434269,14.57,-5.63,15.6199167731,33.01,22.6978,-5.30296,23.3090435154,8.3178,-1.27296,8.4146434269,14.38,-4.03,14.9340316057,0.0
2019-10-13 17:00:00,23.9258,-6.96632,24.9193402798,6.1758,-0.79632,6.2269279089,17.75,-6.17,18.7917907609,32.99,23.7158,-5.38632,24.3197782223,6.1758,-0.79632,6.2269279089,17.54,-4.59,18.1306287812,0.0
2019-10-13 17:30:00,25.64856,-7.01256,26.589934709,3.9585600000000003,-0.41256000000000004,3.9800003803,21.69,-6.6,22.671923165,32.98,25.43856,-5.45256,26.0163553448,3.9585600000000003,-0.41256000000000004,3.9800003803,21.48,-5.04,22.0633632976,0.0
2019-10-13 18:00:00,27.62836,-7.13192,28.5340245878,2.08836,-0.15192,2.0938785008,25.54,-6.98,26.4766312057,32.94,27.39836,-5.58192,27.9611866983,2.08836,-0.15192,2.0938785008,25.31,-5.43,25.8859228153,0.0
2019-10-13 18:30:00,29.38904,-6.93124,30.1953267917,1.58904,-0.11124,1.5929288932999999,27.8,-6.82,28.6243323066,32.85,29.14904,-5.40124,29.6452344646,1.58904,-0.11124,1.5929288932999999,27.56,-5.29,28.0631021094,0.0
2019-10-13 19:00:00,31.04048,-6.78576,31.7735414678,1.32048,-0.09576000000000001,1.3239476606,29.72,-6.69,30.4636586772,32.66,30.80048,-5.27576,31.2490513745,1.32048,-0.09576000000000001,1.3239476606,29.48,-5.18,29.9316354381,0.0
2019-10-13 19:30:00,30.6022,-7.50316,31.5086028701,1.4022000000000001,-0.08316000000000001,1.4046638123,29.2,-7.42,30.1280002655,32.72,30.3622,-6.00316,30.949977687,1.4022000000000001,-0.08316000000000001,1.4046638123,28.96,-5.92,29.5588903716,0.0
2019-10-13 20:00:00,29.35436,-8.7256,30.6237578747,1.2243600000000001,-0.0756,1.2266917989000001,28.13,-8.65,29.4299065578,32.85,29.10436,-7.1756,29.9758737382,1.2243600000000001,-0.0756,1.2266917989000001,27.88,-7.1,28.7698522763,0.0
2019-10-13 20:30:00,28.19848,-9.36932,29.7142799269,0.7084800000000001,-0.04932,0.7101946021000001,27.49,-9.32,29.0269271539,32.89,27.95848,-7.83932,29.0367274667,0.7084800000000001,-0.04932,0.7101946021000001,27.25,-7.79,28.3416054591,0.0
2019-10-13 21:00:00,26.68676,-9.72228,28.4025683292,0.35676,-0.06228,0.36215534790000004,26.33,-9.66,28.0461138128,33.01,26.44676,-8.15228,27.6747318631,0.35676,-0.06228,0.36215534790000004,26.09,-8.09,27.3154937719,0.0
2019-10-13 21:30:00,25.02624,-9.90452,26.9149067427,0.60624,-0.07452,0.610802888,24.42,-9.83,26.3242340819,33.11,24.78624,-8.31452,26.1436213285,0.60624,-0.07452,0.610802888,24.18,-8.24,25.5454496927,0.0
2019-10-13 22:00:00,23.40984,-9.16612,25.1403732009,0.8798400000000001,-0.0061200000000000004,0.8798612845,22.53,-9.16,24.3209066443,33.22,23.199840000000002,-7.57612,24.4055356483,0.8798400000000001,-0.0061200000000000004,0.8798612845,22.32,-7.57,23.5687780761,0.0
2019-10-13 22:30:00,22.10528,-9.37724,24.0119977073,0.6652800000000001,-0.057240000000000006,0.6677378947,21.44,-9.32,23.3781094189,33.3,21.88528,-7.75724,23.2193939003,0.6652800000000001,-0.057240000000000006,0.6677378947,21.22,-7.7,22.5738432705,0.0
2019-10-13 23:00:00,20.32764,-9.81516,22.5732211657,0.19764,-0.06516000000000001,0.20810428920000001,20.13,-9.75,22.3669264764,33.24,20.12764,-8.20516,21.7358354474,0.19764,-0.06516000000000001,0.20810428920000001,19.93,-8.14,21.5282256584,0.0
2019-10-13 23:30:00,19.55844,-10.16292,22.0412685243,0.11844,0.12708,0.1737163205,19.44,-10.29,21.9954017922,33.3,19.35844,-8.52292,21.1515806634,0.11844,0.12708,0.1737163205,19.24,-8.65,21.09502548,0.0
2019-10-14 00:00:00,18.17184,-10.31364,20.8946629318,0.051840000000000004,0.12636,0.1365805081,18.12,-10.44,20.9123886727,33.3,17.97184,-8.68364,19.9597754656,0.051840000000000004,0.12636,0.1365805081,17.92,-8.81,19.9685377532,0.0
2019-10-14 00:30:00,16.92436,-9.21004,19.2680771799,0.054360000000000006,0.12996000000000002,0.14087090260000001,16.87,-9.34,19.2829587979,33.09,16.45436,-11.83004,20.2656312364,0.054360000000000006,0.12996000000000002,0.14087090260000001,16.4,-11.96,20.2978225433,0.0
2019-10-14 01:00:00,15.81224,-7.95256,17.6994390976,0.19224000000000002,0.12744,0.2306451196,15.62,-8.08,17.5860967813,32.82,15.12224,-14.50256,20.9524793085,0.19224000000000002,0.12744,0.2306451196,14.93,-14.63,20.9031528722,0.0
2019-10-14 01:30:00,15.394120000000001,-8.045,17.3695410295,0.29412000000000005,0.045,0.29754255900000004,15.1,-8.09,17.1306187863,32.64,14.70412,-14.515,20.6614706634,0.29412000000000005,0.045,0.29754255900000004,14.41,-14.56,20.4851580419,0.0
2019-10-14 02:00:00,15.10436,-8.01396,17.0986913503,0.32436000000000004,-0.00396,0.3243841722,14.78,-8.01,16.8109636845,32.61,14.44436,-14.48396,20.4554304059,0.32436000000000004,-0.00396,0.3243841722,14.12,-14.48,20.2248559945,0.0
2019-10-14 02:30:00,15.0384,-8.05088,17.0578469724,0.1584,0.15912,0.2245211224,14.88,-8.21,16.9946609263,32.58,14.3584,-14.50088,20.4068412875,0.1584,0.15912,0.2245211224,14.2,-14.66,20.4096937753,0.0
2019-10-14 03:00:00,14.76448,-8.21472,16.8959017027,0.11448000000000001,0.12528,0.1697078336,14.65,-8.34,16.8575828635,32.67,14.10448,-14.68472,20.361172794,0.11448000000000001,0.12528,0.1697078336,13.99,-14.81,20.3729281155,0.0
2019-10-14 03:30:00,14.8392,-8.20384,16.9559678988,0.0792,0.14616,0.1662389413,14.76,-8.35,16.9581868135,32.78,14.1792,-14.73384,20.4483679981,0.0792,0.14616,0.1662389413,14.1,-14.88,20.4993756002,0.0
2019-10-14 04:00:00,14.81972,-8.02216,16.8516809827,0.09972,0.08784,0.13289072200000002,14.72,-8.11,16.8062637133,32.69,14.13972,-14.53216,20.2759797777,0.09972,0.08784,0.13289072200000002,14.04,-14.62,20.269829797,0.0
2019-10-14 04:30:00,15.19392,-8.00012,17.171404281,0.04392,0.11988000000000001,0.1276721614,15.15,-8.12,17.1888597644,32.69,14.51392,-14.51012,20.5230956773,0.04392,0.11988000000000001,0.1276721614,14.47,-14.63,20.57711836,0.0
2019-10-14 05:00:00,15.359,-7.68272,17.1733243025,0.099,0.10728000000000001,0.1459794451,15.26,-7.79,17.1333505188,32.69,14.679,-14.19272,20.4182845018,0.099,0.10728000000000001,0.1459794451,14.58,-14.3,20.4222036029,0.0
2019-10-14 05:30:00,15.9182,-7.39196,17.5507881271,0.3582,-0.02196,0.3588725144,15.56,-7.37,17.2171571405,32.69,15.2282,-13.91196,20.6262140559,0.3582,-0.02196,0.3588725144,14.87,-13.89,20.3481940231,0.0
2019-10-14 06:00:00,17.98236,-6.63076,19.1659137363,5.56236,-0.5007600000000001,5.584855356,12.42,-6.13,13.8503898862,32.66,17.37236,-13.16076,21.794597857,5.56236,-0.5007600000000001,5.584855356,11.81,-12.66,17.3133387883,0.0
2019-10-14 06:30:00,21.9366,-5.31044,22.5702280129,13.0266,-0.91044,13.0583769494,8.91,-4.4,9.9372078573,32.48,21.4366,-11.77044,24.4554917627,13.0266,-0.91044,13.0583769494,8.41,-10.86,13.7356361338,0.0
2019-10-14 07:00:00,24.07168,-4.52736,24.4937291279,12.72168,-0.8373600000000001,12.7492083594,11.35,-3.69,11.9347643462,32.45,23.49168,-11.01736,25.946892889,12.72168,-0.8373600000000001,12.7492083594,10.77,-10.18,14.8197604569,0.0
2019-10-14 07:30:00,28.32784,-5.09376,28.7821630529,5.84784,0.9662400000000001,5.9271285125,22.48,-6.06,23.2824826855,32.67,27.90784,-6.29376,28.6087215444,5.84784,0.9662400000000001,5.9271285125,22.06,-7.26,23.2239359283,0.0
2019-10-14 08:00:00,29.24196,-5.0036,29.666955314,5.96196,0.9864,6.0430085224,23.28,-5.99,24.0382715685,32.76,29.03196,-3.4736000000000002,29.2390252642,5.96196,0.9864,6.0430085224,23.07,-4.46,23.4971594028,0.0
2019-10-14 08:30:00,30.32952,-4.24092,30.6245846646,6.05952,1.00908,6.1429654953,24.27,-5.25,24.8313390698,32.58,30.11952,-2.74092,30.243976714,6.05952,1.00908,6.1429654953,24.06,-3.75,24.3504845948,0.0
2019-10-14 09:00:00,31.00076,-3.84696,31.2385374469,7.88076,1.01304,7.9456043332,23.12,-4.86,23.6252830671,32.5,30.79076,-2.34696,30.8800764672,7.88076,1.01304,7.9456043332,22.91,-3.36,23.1550793564,0.0
2019-10-14 09:30:00,30.53296,-5.9280800000000005,31.1031152595,4.69296,0.33192000000000005,4.7046832463,25.84,-6.26,26.5874632111,32.5,30.31296,-4.42808,30.6346770254,4.69296,0.33192000000000005,4.7046832463,25.62,-4.76,26.0584343352,0.0
2019-10-14 10:00:00,30.17708,-7.50876,31.09722872,3.72708,0.021240000000000002,3.7271405211,26.45,-7.53,27.500970892,32.54,29.93708,-6.00876,30.5341440958,3.72708,0.021240000000000002,3.7271405211,26.21,-6.03,26.8947020805,0.0
2019-10-14 10:30:00,30.7068,-7.4674,31.6017345885,3.6468,0.0126,3.646821767,27.06,-7.48,28.0747929645,32.5,30.4768,-5.9774,31.0574411213,3.6468,0.0126,3.646821767,26.83,-5.99,27.4905256407,0.0
2019-10-14 11:00:00,30.78672,-7.35748,31.653667091,3.09672,0.00252,3.0967210253,27.69,-7.36,28.6514519702,32.53,30.54672,-5.85748,31.1032502274,3.09672,0.00252,3.0967210253,27.45,-5.86,28.068525077,0.0
2019-10-14 11:30:00,30.3402,-7.30168,31.2064459185,1.6902,-0.12168000000000001,1.6945743012,28.65,-7.18,29.5359932963,32.42,30.0902,-5.82168,30.648198871399998,1.6902,-0.12168000000000001,1.6945743012,28.4,-5.7,28.9663597989,0.0
2019-10-14 12:00:00,30.18072,-7.02828,30.9882651899,2.25072,-0.18828,2.2585813859,27.93,-6.84,28.7553560228,32.42,29.94072,-5.54828,30.4504536104,2.25072,-0.18828,2.2585813859,27.69,-5.36,28.2040014892,0.0
2019-10-14 12:30:00,30.23448,-6.9478,31.0225032148,2.81448,-0.21780000000000002,2.8228947041,27.42,-6.73,28.2338325418,32.49,29.99448,-5.4578,30.4869875736,2.81448,-0.21780000000000002,2.8228947041,27.18,-5.24,27.6804985504,0.0
2019-10-14 13:00:00,30.72024,-7.03056,31.5144715896,4.35024,-0.07056000000000001,4.3508121967,26.37,-6.96,27.2730361346,32.58,30.50024,-5.52056,30.9958258927,4.35024,-0.07056000000000001,4.3508121967,26.15,-5.45,26.7118887389,0.0
2019-10-14 13:30:00,30.3714,-7.19164,31.2112419466,4.6314,-0.07164000000000001,4.6319540423,25.74,-7.12,26.7065909468,32.6,30.1414,-5.69164,30.6740730887,4.6314,-0.07164000000000001,4.6319540423,25.51,-5.62,26.1217246751,0.0
2019-10-14 14:00:00,30.44672,-7.02704,31.2471126653,4.7167200000000005,-0.07704000000000001,4.71734912,25.73,-6.95,26.6521181147,32.53,30.21672,-5.51704,30.7162481094,4.7167200000000005,-0.07704000000000001,4.71734912,25.5,-5.44,26.0738106153,0.0
2019-10-14 14:30:00,30.53152,-6.9158,31.3049836791,5.23152,-0.1458,5.2335512943,25.3,-6.77,26.1901298202,32.43,30.30152,-5.4358,30.7852243122,5.23152,-0.1458,5.2335512943,25.07,-5.29,25.6220412926,0.0
2019-10-14 15:00:00,30.08128,-7.01732,30.8889330735,6.10128,-0.24732,6.1062905942,23.98,-6.77,24.9173293111,32.43,29.86128,-5.51732,30.3667064928,6.10128,-0.24732,6.1062905942,23.76,-5.27,24.3374300204,0.0
2019-10-14 15:30:00,29.93776,-7.21388,30.7946348975,6.19776,-0.26388,6.2033750227,23.74,-6.95,24.7364124319,32.49,29.70776,-5.70388,30.2503760517,6.19776,-0.26388,6.2033750227,23.51,-5.44,24.1311769294,0.0
2019-10-14 16:00:00,30.22768,-7.41876,31.124759246,5.28768,-0.15876,5.2900628087,24.94,-7.26,25.9752035603,32.43,30.00768,-5.9287600000000005,30.5877598742,5.28768,-0.15876,5.2900628087,24.72,-5.77,25.3844696616,0.0
