Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-14 16:30:00,30.44948,-7.85852,31.447212418,5.46948,-0.21852000000000002,5.4738434816,24.98,-7.64,26.12221277,32.43,30.21948,-6.34852,30.8791301312,5.46948,-0.21852000000000002,5.4738434816,24.75,-6.13,25.4978312803,0.0
2019-10-14 17:00:00,30.97804,-8.2088,32.0472051774,4.56804,-0.1188,4.5695845415,26.41,-8.09,27.6212997522,32.43,30.73804,-6.7088,31.4616449106,4.56804,-0.1188,4.5695845415,26.17,-6.59,26.9869783414,0.0
2019-10-14 17:30:00,32.1396,-8.0516,33.1327956973,4.1796,-0.0216,4.1796558136,27.96,-8.03,29.0902475067,32.43,31.8896,-6.5716,32.5596762072,4.1796,-0.0216,4.1796558136,27.71,-6.55,28.4736123455,0.0
2019-10-14 18:00:00,32.4672,-8.3086,33.5134586368,3.8772,0.0414,3.8774210243000002,28.59,-8.35,29.7844019581,32.49,32.2172,-6.8086,32.928786947,3.8772,0.0414,3.8774210243000002,28.34,-6.85,29.1560988474,0.0
2019-10-14 18:30:00,33.38212,-8.2146,34.3779811632,3.37212,0.0054,3.3721243237,30.01,-8.22,31.1154061519,32.46,33.13212,-6.7346,33.8096467425,3.37212,0.0054,3.3721243237,29.76,-6.74,30.5136887315,0.0
2019-10-14 19:00:00,33.93768,-8.074,34.8848907091,3.3976800000000003,0.036000000000000004,3.397870713,30.54,-8.11,31.5984762291,32.46,33.68768,-6.574,34.3231300988,3.3976800000000003,0.036000000000000004,3.397870713,30.29,-6.61,31.0028418052,0.0
2019-10-14 19:30:00,33.36272,-8.09284,34.3302366008,3.76272,0.04716,3.763015528,29.6,-8.14,30.6988533988,32.54,33.09272,-6.6028400000000005,33.7450087133,3.76272,0.04716,3.763015528,29.33,-6.65,30.0744310004,0.0
2019-10-14 20:00:00,32.8346,-8.55172,33.9299701167,3.4146,0.008280000000000001,3.4146100390000003,29.42,-8.56,30.6400065274,32.62,32.5846,-7.04172,33.3367961526,3.4146,0.008280000000000001,3.4146100390000003,29.17,-7.05,30.009855048,0.0
2019-10-14 20:30:00,32.08148,-9.44416,33.4426900398,3.38148,0.01584,3.3815170998,28.7,-9.46,30.2188947515,32.78,31.82148,-7.91416,32.7908602799,3.38148,0.01584,3.3815170998,28.44,-7.93,29.5248793393,0.0
2019-10-14 21:00:00,29.78944,-9.50556,31.2692565698,1.09944,-0.025560000000000003,1.0997370718,28.69,-9.48,30.2156664663,32.75,29.53944,-7.98556,30.599798758,1.09944,-0.025560000000000003,1.0997370718,28.44,-7.96,29.5329510886,0.0
2019-10-14 21:30:00,28.20932,-10.17832,29.9893970077,0.67932,-0.058320000000000004,0.6818188064,27.53,-10.12,29.331131925,32.93,27.95932,-8.62832,29.2604080779,0.67932,-0.058320000000000004,0.6818188064,27.28,-8.57,28.5944627507,0.0
2019-10-14 22:00:00,26.68876,-9.91896,28.4723669163,0.06876,0.04104,0.08007633360000001,26.62,-9.96,28.422279993,32.89,26.43876,-8.35896,27.7286898828,0.06876,0.04104,0.08007633360000001,26.37,-8.4,27.6755650349,0.0
2019-10-14 22:30:00,24.94236,-8.68964,26.4127084128,0.07236000000000001,0.09036000000000001,0.1157622529,24.87,-8.78,26.3743303233,33.02,24.722360000000002,-7.12964,25.7298824424,0.07236000000000001,0.09036000000000001,0.1157622529,24.65,-7.22,25.6856165976,0.0
2019-10-14 23:00:00,22.956,-8.68032,24.5423285632,0.036000000000000004,0.13968,0.1442445923,22.92,-8.82,24.5584771515,32.99,22.736,-7.11032,23.821887971,0.036000000000000004,0.13968,0.1442445923,22.7,-7.25,23.829655893400002,0.0
2019-10-14 23:30:00,20.93788,-8.97868,22.7818241903,0.047880000000000006,0.12132000000000001,0.1304263654,20.89,-9.1,22.7860066708,32.95,20.73788,-7.39868,22.0181773232,0.047880000000000006,0.12132000000000001,0.1304263654,20.69,-7.52,22.0142340316,0.0
2019-10-15 00:00:00,19.29016,-9.467,21.4880050685,0.02016,0.153,0.1543224728,19.27,-9.62,21.537810938,32.84,19.08016,-7.897,20.6498211766,0.02016,0.153,0.1543224728,19.06,-8.05,20.6902416612,0.0
2019-10-15 00:30:00,18.26108,-9.75016,20.7010304766,0.00108,0.15984,0.1598436486,18.26,-9.91,20.7758441465,32.88,18.07108,-8.17016,19.8321820986,0.00108,0.15984,0.1598436486,18.07,-8.33,19.8975827678,0.0
2019-10-15 01:00:00,17.46216,-9.78952,20.0190342848,0.00216,0.15048,0.1504955016,17.46,-9.94,20.0911721908,32.81,17.27216,-8.21952,19.1281996041,0.00216,0.15048,0.1504955016,17.27,-8.37,19.1913991152,0.0
2019-10-15 01:30:00,17.08476,-9.61872,19.6063458782,0.01476,0.16128,0.1619539935,17.07,-9.78,19.6731619218,32.74,16.89476,-8.03872,18.7097283437,0.01476,0.16128,0.1619539935,16.88,-8.2,18.7663102394,0.0
2019-10-15 02:00:00,16.768720000000002,-9.6796,19.3619375735,0.01872,0.1404,0.1416425021,16.75,-9.82,19.4163565068,32.74,16.58872,-8.1096,18.4648651064,0.01872,0.1404,0.1416425021,16.57,-8.25,18.5101971897,0.0
2019-10-15 02:30:00,16.55072,-10.00124,19.3378161656,0.00072,0.15876,0.1587616326,16.55,-10.16,19.4197863016,32.74,16.37072,-8.43124,18.4142955677,0.00072,0.15876,0.1587616326,16.37,-8.59,18.4868872447,0.0
2019-10-15 03:00:00,16.2836,-10.10628,19.1648773646,0.0036000000000000003,0.15372000000000002,0.1537621488,16.28,-10.26,19.243336509,32.86,16.1036,-8.51628,18.2168317223,0.0036000000000000003,0.15372000000000002,0.1537621488,16.1,-8.67,18.286030187,0.0
2019-10-15 03:30:00,16.20252,-10.14132,19.1146024205,0.00252,0.14868,0.1487013544,16.2,-10.29,19.1917716743,32.86,16.01252,-8.56132,18.1575603233,0.00252,0.14868,0.1487013544,16.01,-8.71,18.2259211016,0.0
2019-10-15 04:00:00,16.36072,-10.04168,19.1965751149,0.00072,0.14832,0.1483217476,16.36,-10.19,19.2739643042,32.83,16.18072,-8.45168,18.2550429893,0.00072,0.14832,0.1483217476,16.18,-8.6,18.3235476914,0.0
2019-10-15 04:30:00,16.46072,-9.96528,19.2421960388,0.00072,0.14472000000000002,0.14472179100000002,16.46,-10.11,19.3169278096,32.83,16.28072,-8.38528,18.3132401392,0.00072,0.14472000000000002,0.14472179100000002,16.28,-8.53,18.3793171799,0.0
2019-10-15 05:00:00,16.71072,-9.8142,19.3795429399,0.00072,0.1458,0.1458017778,16.71,-9.96,19.4531668373,32.81,16.53072,-8.2342,18.4679926727,0.00072,0.1458,0.1458017778,16.53,-8.38,18.5328168393,0.0
2019-10-15 05:30:00,17.55324,-9.55716,19.9863839091,0.0032400000000000003,0.13284,0.1328795063,17.55,-9.69,20.0474088101,32.99,17.36324,-7.96716,19.1038671939,0.0032400000000000003,0.13284,0.1328795063,17.36,-8.1,19.1567116176,0.0
2019-10-15 06:00:00,19.01072,-9.42744,21.2198986772,0.00072,0.14256000000000002,0.1425618182,19.01,-9.57,21.2829744162,33.03,18.81072,-7.82744,20.3742976289,0.00072,0.14256000000000002,0.1425618182,18.81,-7.97,20.4288276707,0.0
2019-10-15 06:30:00,22.20072,-8.4842,23.7666492834,0.00072,0.1458,0.1458017778,22.2,-8.63,23.8184151446,32.85,21.99072,-6.9242,23.0550712807,0.00072,0.1458,0.1458017778,21.99,-7.07,23.0985930307,0.0
2019-10-15 07:00:00,25.15072,-7.86348,26.3513383764,0.00072,0.14652,0.146521769,25.15,-8.01,26.3947456892,32.95,24.93072,-6.31348,25.7177143119,0.00072,0.14652,0.146521769,24.93,-6.46,25.7533784192,0.0
2019-10-15 07:30:00,28.50176,-6.86412,29.3166585148,0.041760000000000005,0.15588000000000002,0.1613768013,28.46,-7.02,29.3130005288,32.71,28.26176,-5.35412,28.7644516595,0.041760000000000005,0.15588000000000002,0.1613768013,28.22,-5.51,28.7528868116,0.0
2019-10-15 08:00:00,30.75204,-5.628,31.2627949512,5.70204,0.882,5.7698513119,25.05,-6.51,25.8820903329,32.68,30.52204,-4.118,30.7985851909,5.70204,0.882,5.7698513119,24.82,-5.0,25.3186176558,0.0
2019-10-15 08:30:00,31.74124,-4.75136,32.0948864866,9.83124,0.18864,9.833049628,21.91,-4.94,22.4600022262,32.6,31.54124,-3.2413600000000002,31.7073530177,9.83124,0.18864,9.833049628,21.71,-3.43,21.9792857027,0.0
2019-10-15 09:00:00,31.72424,-4.54052,32.0475229222,13.04424,-0.9205200000000001,13.0766797869,18.68,-3.62,19.0275274274,32.54,31.54424,-3.02052,31.6885250248,13.04424,-0.9205200000000001,13.0766797869,18.5,-2.1,18.6188076954,0.0
2019-10-15 09:30:00,32.28544,-4.3784,32.5809763904,13.37544,-0.9684,13.4104509154,18.91,-3.41,19.2149993495,32.49,32.09544,-2.8884,32.2251473752,13.37544,-0.9684,13.4104509154,18.72,-1.92,18.8182039526,0.0
2019-10-15 10:00:00,32.37392,-4.27552,32.6550266795,13.45392,-0.96552,13.4885207579,18.92,-3.31,19.2073553619,32.49,32.20392,-2.76552,32.3224467551,13.45392,-0.96552,13.4885207579,18.75,-1.8,18.8362018464,0.0
2019-10-15 10:30:00,32.48684,-4.23656,32.7619171267,13.59684,-1.00656,13.634046392,18.89,-3.23,19.1641592563,32.55,32.29684,-2.72656,32.4117263258,13.59684,-1.00656,13.634046392,18.7,-1.72,18.7789350071,0.0
2019-10-15 11:00:00,32.52488,-3.8822,32.7557521033,14.02488,-0.9522,14.0571669925,18.5,-2.93,18.7305872839,32.41,32.34488,-2.3822,32.4324858599,14.02488,-0.9522,14.0571669925,18.32,-1.43,18.375725836,0.0
2019-10-15 11:30:00,32.61236,-4.01368,32.8584182807,13.57236,-0.8236800000000001,13.5973307937,19.04,-3.19,19.3053800791,32.47,32.42236,-2.52368,32.5204303279,13.57236,-0.8236800000000001,13.5973307937,18.85,-1.7000000000000002,18.9265025824,0.0
2019-10-15 12:00:00,32.66392,-3.79416,32.8835417781,14.62392,-0.8841600000000001,14.6506237093,18.04,-2.91,18.2731962174,32.42,32.49392,-2.29416,32.5748063244,14.62392,-0.8841600000000001,14.6506237093,17.87,-1.4100000000000001,17.9255404382,0.0
2019-10-15 12:30:00,32.84028,-3.6408,33.0414802198,14.75028,-0.9108,14.7783732771,18.09,-2.73,18.2948353368,32.42,32.65028,-2.1308,32.7197355234,14.75028,-0.9108,14.7783732771,17.9,-1.22,17.9415272483,0.0
2019-10-15 13:00:00,32.85856,-3.8,33.0775598446,14.75856,-0.99,14.7917271903,18.1,-2.81,18.3168255983,32.42,32.67856,-2.32,32.7608101804,14.75856,-0.99,14.7917271903,17.92,-1.33,17.9692876876,0.0
2019-10-15 13:30:00,32.86904,-4.2142800000000005,33.1381041467,14.09904,-0.9442800000000001,14.130626088,18.77,-3.27,19.0527110932,32.47,32.67904,-2.70428,32.7907423771,14.09904,-0.9442800000000001,14.130626088,18.58,-1.76,18.663172292,0.0
2019-10-15 14:00:00,31.25292,-5.1296,31.6710878355,4.55292,-0.21960000000000002,4.558212883,26.7,-4.91,27.1477089273,32.56,31.02292,-3.6296,31.2345251522,4.55292,-0.21960000000000002,4.558212883,26.47,-3.41,26.6887429453,0.0
2019-10-15 14:30:00,29.8234,-5.56044,30.3373314672,2.0034,-0.19044000000000003,2.0124311053,27.82,-5.37,28.3335366659,32.61,29.5734,-4.08044,29.8535756343,2.0034,-0.19044000000000003,2.0124311053,27.57,-3.89,27.8430781344,0.0
2019-10-15 15:00:00,29.22868,-5.58344,29.7571930258,1.58868,-0.16344,1.5970650506,27.64,-5.42,28.1663984208,32.61,28.98868,-4.08344,29.2748706295,1.58868,-0.16344,1.5970650506,27.4,-3.92,27.6789884208,0.0
2019-10-15 15:30:00,29.84044,-5.7378800000000005,30.3870881509,2.17044,-0.22788000000000003,2.1823700621,27.67,-5.51,28.2132770163,32.63,29.59044,-4.23788,29.8923697001,2.17044,-0.22788000000000003,2.1823700621,27.42,-4.01,27.711667218,0.0
2019-10-15 16:00:00,29.78144,-5.491,30.2834154196,3.51144,-0.35100000000000003,3.5289391995,26.27,-5.14,26.7681247008,32.6,29.54144,-4.001,29.811150234,3.51144,-0.35100000000000003,3.5289391995,26.03,-3.65,26.2846609261,0.0
2019-10-15 16:30:00,27.39172,-6.8661200000000004,28.2391559437,7.19172,-0.7261200000000001,7.2282838083,20.2,-6.14,21.1125460331,32.53,27.16172,-5.33612,27.6809177957,7.19172,-0.7261200000000001,7.2282838083,19.97,-4.61,20.4951945587,0.0
2019-10-15 17:00:00,28.03008,-7.72712,29.0756559393,8.47008,-0.53712,8.4870933246,19.56,-7.19,20.8396185186,32.53,27.83008,-6.19712,28.5117107361,8.47008,-0.53712,8.4870933246,19.36,-5.66,20.1704040614,0.0
2019-10-15 17:30:00,28.83064,-7.92708,29.9005752476,6.65064,-0.30708,6.6577256279,22.18,-7.62,23.4524369736,32.49,28.61064,-6.40708,29.3192666234,6.65064,-0.30708,6.6577256279,21.96,-6.1,22.7914808646,0.0
2019-10-15 18:00:00,30.4274,-8.07392,31.4803884177,5.4774,-0.13392,5.4790368977,24.95,-7.94,26.1829352824,32.47,30.1874,-6.57392,30.8949112788,5.4774,-0.13392,5.4790368977,24.71,-6.44,25.5354204978,0.0
2019-10-15 18:30:00,32.74832,-7.84396,33.6746220662,9.688320000000001,-0.54396,9.7035785617,23.06,-7.3,24.1878812631,32.41,32.52832,-6.33396,33.139261478,9.688320000000001,-0.54396,9.7035785617,22.84,-5.79,23.5624637931,0.0
2019-10-15 19:00:00,34.32288,-6.84804,34.9993677562,15.12288,-1.05804,15.1598465736,19.2,-5.79,20.0540295203,32.51,34.13288,-5.32804,34.5462227651,15.12288,-1.05804,15.1598465736,19.01,-4.27,19.4836598205,0.0
2019-10-15 19:30:00,34.75732,-7.42248,35.5410256314,8.25732,-0.31248000000000004,8.2632304417,26.5,-7.11,27.4372392926,32.59,34.53732,-5.91248,35.039747324,8.25732,-0.31248000000000004,8.2632304417,26.28,-5.6,26.8700279122,0.0
2019-10-15 20:00:00,33.641,-8.00492,34.5802779805,4.131,-0.03492,4.1311475895,29.51,-7.97,30.5673191497,32.68,33.391,-6.4949200000000005,34.0168027129,4.131,-0.03492,4.1311475895,29.26,-6.46,29.9646324856,0.0
2019-10-15 20:30:00,32.24156,-8.60288,33.3695630107,3.93156,-0.00288,3.9315610548,28.31,-8.6,29.5874314532,32.79,31.99156,-7.07288,32.7640892248,3.93156,-0.00288,3.9315610548,28.06,-7.07,28.9369746173,0.0
2019-10-15 21:00:00,30.24144,-9.02132,31.558341335,0.9914400000000001,-0.03132,0.9919345825,29.25,-8.99,30.6003692788,32.87,29.98144,-7.48132,30.9007587838,0.9914400000000001,-0.03132,0.9919345825,28.99,-7.45,29.93196619,0.0
2019-10-15 21:30:00,28.11376,-9.67492,29.7319286012,0.92376,-0.03492,0.9244197878,27.19,-9.64,28.8483223082,33.02,27.87376,-8.11492,29.0309907365,0.92376,-0.03492,0.9244197878,26.95,-8.08,28.1351897097,0.0
2019-10-15 22:00:00,25.93484,-10.6126,28.0221912881,0.9248400000000001,-0.0126,0.9249258271,25.01,-10.6,27.1635803973,32.97,25.69484,-9.0426,27.2395561158,0.9248400000000001,-0.0126,0.9249258271,24.77,-9.03,26.3646316113,0.0
2019-10-15 22:30:00,23.99168,-9.78092,25.9088229233,1.02168,0.019080000000000003,1.0218581451,22.97,-9.8,24.9732036391,33.09,23.76168,-8.20092,25.1370747158,1.02168,0.019080000000000003,1.0218581451,22.74,-8.22,24.1800744416,0.0
2019-10-15 23:00:00,21.54996,-7.98732,22.9825598397,1.20996,0.022680000000000002,1.2101725431,20.34,-8.01,21.8603682494,32.97,21.33996,-6.40732,22.281105053,1.20996,0.022680000000000002,1.2101725431,20.13,-6.43,21.1320088965,0.0
2019-10-15 23:30:00,19.2944,-8.16592,20.9512796938,1.7244000000000002,-0.025920000000000002,1.7245947948,17.57,-8.14,19.3640001033,32.99,19.0944,-6.58592,20.1982784813,1.7244000000000002,-0.025920000000000002,1.7245947948,17.37,-6.5600000000000005,18.567458092,0.0
2019-10-16 00:00:00,17.526,-8.38968,19.4305791602,1.9260000000000002,-0.04968,1.9266406262,15.6,-8.34,17.6894205671,33.04,17.346,-6.77968,18.62384968,1.9260000000000002,-0.04968,1.9266406262,15.42,-6.73,16.8246634439,0.0
2019-10-16 00:30:00,15.57988,-8.57076,17.7817487271,2.9098800000000002,-0.14076000000000002,2.9132825115000003,12.67,-8.43,15.2182062018,33.01,15.39988,-6.9607600000000005,16.8999551417,2.9098800000000002,-0.14076000000000002,2.9132825115000003,12.49,-6.82,14.2306886692,0.0
2019-10-16 01:00:00,14.22888,-8.6362,16.6446681101,3.45888,-0.1962,3.4644401127,10.77,-8.44,13.6830734851,32.92,14.05888,-7.0362,15.721330010399999,3.45888,-0.1962,3.4644401127,10.6,-6.84,12.6152923074,0.0
2019-10-16 01:30:00,14.16004,-8.66008,16.5983046848,2.66004,-0.10008,2.6619220139,11.5,-8.56,14.3360943077,32.92,13.98004,-7.05008,15.6571116879,2.66004,-0.10008,2.6619220139,11.32,-6.95,13.2832563779,0.0
2019-10-16 02:00:00,14.21788,-8.80552,16.7237942514,2.20788,-0.06552000000000001,2.2088519563,12.01,-8.74,14.8535416652,32.87,14.05788,-7.19552,15.7923873485,2.20788,-0.06552000000000001,2.2088519563,11.85,-7.13,13.8296565395,0.0
2019-10-16 02:30:00,14.05256,-8.8336,16.5984014746,2.39256,-0.0936,2.3943901757,11.66,-8.74,14.572000549,32.87,13.88256,-7.2436,15.658710455,2.39256,-0.0936,2.3943901757,11.49,-7.15,13.5330188798,0.0
2019-10-16 03:00:00,14.06464,-8.96736,16.6801571845,2.38464,-0.11736,2.3875261882,11.68,-8.85,14.654176879,32.94,13.89464,-7.36736,15.7270154225,2.38464,-0.11736,2.3875261882,11.51,-7.25,13.603036425700001,0.0
2019-10-16 03:30:00,14.70996,-9.07992,17.2866384936,1.56996,-0.07992,1.5719928778,13.14,-9.0,15.9266945723,32.94,14.47996,-7.42992,16.2749179048,1.56996,-0.07992,1.5719928778,12.91,-7.35,14.8556588545,0.0
2019-10-16 04:00:00,14.73312,-9.04248,17.2867368085,1.29312,-0.042480000000000004,1.2938175624000001,13.44,-9.0,16.1750919626,33.08,14.56312,-7.42248,16.3455704546,1.29312,-0.042480000000000004,1.2938175624000001,13.27,-7.38,15.1841134084,0.0
2019-10-16 04:30:00,13.5016,-8.62936,16.0237029606,3.6216,-0.45936000000000005,3.6506161356,9.88,-8.17,12.82042511,33.1,13.3616,-6.99936,15.0838786448,3.6216,-0.45936000000000005,3.6506161356,9.74,-6.54,11.731973406,0.0
2019-10-16 05:00:00,12.84616,-8.29896,15.29367725,4.91616,-0.58896,4.9513132629,7.93,-7.71,11.0602441203,33.1,12.67616,-6.67896,14.3280682238,4.91616,-0.58896,4.9513132629,7.76,-6.09,9.8643651595,0.0
2019-10-16 05:30:00,14.21688,-8.08132,16.3532079384,3.92688,-0.39132000000000006,3.9463296716,10.29,-7.69,12.846018838500001,32.95,14.04688,-6.47132,15.4658598299,3.92688,-0.39132000000000006,3.9463296716,10.12,-6.08,11.8059645942,0.0
2019-10-16 06:00:00,16.05684,-7.84448,17.8705897288,3.60684,-0.38448000000000004,3.6272744115,12.45,-7.46,14.5139277937,32.86,15.88684,-6.25448,17.0736699411,3.60684,-0.38448000000000004,3.6272744115,12.28,-5.87,13.6108522878,0.0
2019-10-16 06:30:00,18.62676,-6.98312,19.8927160798,4.22676,-0.48312000000000005,4.254280789,14.4,-6.5,15.7990506044,32.89,18.43676,-5.40312,19.2121790808,4.22676,-0.48312000000000005,4.254280789,14.21,-4.92,15.0376361174,0.0
2019-10-16 07:00:00,21.9084,-6.45808,22.8404200453,3.8484,-0.38808000000000004,3.8679178697000003,18.06,-6.07,19.0527819491,32.89,21.6884,-4.88808,22.2324092407,3.8484,-0.38808000000000004,3.8679178697000003,17.84,-4.5,18.3987934387,0.0
2019-10-16 07:30:00,25.09232,-5.80548,25.7551571731,3.71232,-0.37548000000000004,3.7312605126,21.38,-5.43,22.0587692313,32.71,24.87232,-4.28548,25.238812195,3.71232,-0.37548000000000004,3.7312605126,21.16,-3.91,21.518217863,0.0
2019-10-16 08:00:00,27.60408,-5.2818,28.104850896,1.68408,-0.0918,1.6865801749,25.92,-5.19,26.43449451,32.6,27.38408,-3.7818,27.6439839511,1.68408,-0.0918,1.6865801749,25.7,-3.69,25.9635533007,0.0
2019-10-16 08:30:00,28.05596,-4.7146,28.4493294241,2.14596,-0.1746,2.1530512027,25.91,-4.54,26.3047467199,32.57,27.83596,-3.2146,28.0209621941,2.14596,-0.1746,2.1530512027,25.69,-3.04,25.8692423546,0.0
2019-10-16 09:00:00,28.09084,-4.64344,28.4720358763,2.04084,-0.16344,2.0473740594,26.05,-4.48,26.4324213798,32.57,27.87084,-3.14344,28.0475477955,2.04084,-0.16344,2.0473740594,25.83,-2.98,26.0013326582,0.0
2019-10-16 09:30:00,28.1284,-4.76796,28.5296394846,2.4984,-0.23796000000000003,2.5097066605,25.63,-4.53,26.0272511034,32.49,27.9184,-3.27796,28.1101775221,2.4984,-0.23796000000000003,2.5097066605,25.42,-3.04,25.6011327874,0.0
2019-10-16 10:00:00,28.37232,-4.62112,28.7461874383,2.81232,-0.23112000000000002,2.8218008854,25.56,-4.39,25.9342572672,32.49,28.16232,-3.13112,28.3358462065,2.81232,-0.23112000000000002,2.8218008854,25.35,-2.9,25.5153385241,0.0
2019-10-16 10:30:00,28.27796,-4.98776,28.7144697248,3.02796,-0.25776000000000004,3.0389113148,25.25,-4.73,25.6892078508,32.63,28.04796,-3.48776,28.2639793727,3.02796,-0.25776000000000004,3.0389113148,25.02,-3.23,25.2276296944,0.0
2019-10-16 11:00:00,28.32984,-4.83524,28.7395090474,3.03984,-0.25524,3.0505367861,25.29,-4.58,25.7013715587,32.69,28.11984,-3.31524,28.3145937263,3.03984,-0.25524,3.0505367861,25.08,-3.06,25.2659850392,0.0
2019-10-16 11:30:00,28.32028,-4.83232,28.7295940776,2.96028,-0.29232,2.9746779087,25.36,-4.54,25.7631752701,32.69,28.09028,-3.32232,28.2860679604,2.96028,-0.29232,2.9746779087,25.13,-3.03,25.3120090076,0.0
2019-10-16 12:00:00,27.93316,-4.81468,28.3450625522,3.14316,-0.27468000000000004,3.1551392819,24.79,-4.54,25.2022955304,32.46,27.74316,-3.32468,27.9416610796,3.14316,-0.27468000000000004,3.1551392819,24.6,-3.05,24.7883541204,0.0
2019-10-16 12:30:00,28.06764,-5.46212,28.5941807028,2.98764,-0.31212,3.0038994098,25.08,-5.15,25.6032986156,32.46,27.82764,-3.96212,28.1082895756,2.98764,-0.31212,3.0038994098,24.84,-3.65,25.1067341564,0.0
2019-10-16 13:00:00,27.94624,-6.15592,28.6162136067,3.39624,-0.38592000000000004,3.4180960174,24.55,-5.77,25.2189492247,32.59,27.74624,-4.64592,28.1325151166,3.39624,-0.38592000000000004,3.4180960174,24.35,-4.26,24.7198321192,0.0
2019-10-16 13:30:00,27.20016,-6.37844,27.9380242834,3.26016,-0.38844,3.2832192828,23.94,-5.99,24.6780003242,32.62,26.98016,-4.85844,27.4141108347,3.26016,-0.38844,3.2832192828,23.72,-4.47,24.1375081564,0.0
2019-10-16 14:00:00,27.6512,-6.18004,28.3334035344,3.1212,-0.41004,3.1480187804,24.53,-5.77,25.1994801534,32.73,27.4212,-4.66004,27.814352091,3.1212,-0.41004,3.1480187804,24.3,-4.25,24.6688568847,0.0
2019-10-16 14:30:00,27.555,-6.19504,28.2428140525,2.835,-0.27504,2.8483103766,24.72,-5.92,25.4189850309,32.76,27.335,-4.66504,27.7302149866,2.835,-0.27504,2.8483103766,24.5,-4.39,24.8902008831,0.0
2019-10-16 15:00:00,28.52788,-6.42188,29.2417591815,5.62788,-0.19188000000000002,5.6311500805,22.9,-6.23,23.7323176281,32.93,28.31788,-4.87188,28.7339092786,5.62788,-0.19188000000000002,5.6311500805,22.69,-4.68,23.1676174865,0.0
2019-10-16 15:30:00,27.25156,-7.29168,28.2102130381,3.03156,-0.30168,3.0465335803,24.22,-6.99,25.2085005504,32.97,27.03156,-5.74168,27.6346182397,3.03156,-0.30168,3.0465335803,24.0,-5.44,24.6088114301,0.0
2019-10-16 16:00:00,28.1544,-7.23092,29.0681345017,2.6244,-0.25092000000000003,2.6363679953,25.53,-6.98,26.4669850946,33.01,27.9144,-5.66092,28.482621765,2.6244,-0.25092000000000003,2.6363679953,25.29,-5.41,25.8621770159,0.0
2019-10-16 16:30:00,27.61744,-7.51156,28.6207359407,2.82744,-0.24156000000000002,2.8377399788,24.79,-7.27,25.8340279477,32.97,27.39744,-5.96156,28.0385434035,2.82744,-0.24156000000000002,2.8377399788,24.57,-5.72,25.2270351013,0.0
2019-10-16 17:00:00,28.02804,-7.74176,29.0775837053,2.22804,-0.22176,2.239048847,25.8,-7.52,26.8736004287,32.97,27.77804,-6.19176,28.4597504933,2.22804,-0.22176,2.239048847,25.55,-5.97,26.2382049691,0.0
2019-10-16 17:30:00,29.43308,-8.07652,30.5210808065,1.51308,-0.14652,1.5201576224,27.92,-7.93,29.0243225588,32.94,29.18308,-6.52652,29.9039733413,1.51308,-0.14652,1.5201576224,27.67,-6.38,28.3960085223,0.0
2019-10-16 18:00:00,30.5882,-8.22352,31.6743470403,1.7082000000000002,-0.08352000000000001,1.7102405768,28.88,-8.14,30.0052328769,32.96,30.3382,-6.68352,31.0656694573,1.7082000000000002,-0.08352000000000001,1.7102405768,28.63,-6.6,29.3808934514,0.0
2019-10-16 18:30:00,31.8676,-7.72528,32.7906065945,6.4475999999999996,-0.84528,6.5027720273,25.42,-6.88,26.3345932188,32.74,31.6576,-6.20528,32.260023832,6.4475999999999996,-0.84528,6.5027720273,25.21,-5.36,25.7735077163,0.0
2019-10-16 19:00:00,34.09092,-6.91148,34.7844704177,13.21092,-1.31148,13.2758572995,20.88,-5.6,21.6179184937,32.54,33.92092,-5.40148,34.3482867089,13.21092,-1.31148,13.2758572995,20.71,-4.09,21.1100023685,0.0
2019-10-16 19:30:00,34.6854,-6.9928,35.3832760637,13.7754,-0.9828,13.8104142226,20.91,-6.01,21.7565668248,32.54,34.4754,-5.4728,34.9070873176,13.7754,-0.9828,13.8104142226,20.7,-4.49,21.1813620903,0.0
2019-10-16 20:00:00,34.27604,-7.75704,35.1428312411,4.31604,-0.07704000000000001,4.3167275155,29.96,-7.68,30.9286921806,32.54,34.01604,-6.24704,34.584917031,4.31604,-0.07704000000000001,4.3167275155,29.7,-6.17,30.334121052,0.0
2019-10-16 20:30:00,32.88772,-8.13548,33.879022442,3.71772,0.07452,3.7184667847,29.17,-8.21,30.3033496498,32.51,32.64772,-6.64548,33.3172031484,3.71772,0.07452,3.7184667847,28.93,-6.72,29.7002239049,0.0
2019-10-16 21:00:00,31.3054,-8.86228,32.5356431619,0.27540000000000003,0.20772000000000002,0.3449532699,31.03,-9.07,32.3284054664,32.49,31.0354,-7.37228,31.8990057143,0.27540000000000003,0.20772000000000002,0.3449532699,30.76,-7.58,31.6801830803,0.0
2019-10-16 21:30:00,28.52452,-9.38564,30.0289606787,0.07452,0.14436000000000002,0.16245934880000001,28.45,-9.53,30.0037231023,32.7,28.29452,-7.86564,29.3674676239,0.07452,0.14436000000000002,0.16245934880000001,28.22,-8.01,29.3347660635,0.0
2019-10-16 22:00:00,26.938,-9.91692,28.7054201552,0.198,0.07308,0.21105612140000002,26.74,-9.99,28.5451869848,32.83,26.718,-8.36692,27.997444067,0.198,0.07308,0.21105612140000002,26.52,-8.44,27.8306306073,0.0
2019-10-16 22:30:00,24.43048,-10.3532,26.5336975047,0.060480000000000006,0.1368,0.1495729601,24.37,-10.49,26.5318110954,32.88,24.22048,-8.7932,25.7672663989,0.060480000000000006,0.1368,0.1495729601,24.16,-8.93,25.7575328788,0.0
2019-10-16 23:00:00,22.35992,-10.62056,24.7540363804,0.07992,0.10944000000000001,0.1355150176,22.28,-10.73,24.729158902,33.0,22.13992,-9.04056,23.9145935094,0.07992,0.10944000000000001,0.1355150176,22.06,-9.15,23.8823386627,0.0
2019-10-16 23:30:00,20.63084,-11.15736,23.4545995761,0.060840000000000005,0.15264000000000003,0.1643182132,20.57,-11.31,23.4742625017,32.79,20.44084,-9.58736,22.5775421974,0.060840000000000005,0.15264000000000003,0.1643182132,20.38,-9.74,22.5878728525,0.0
2019-10-17 00:00:00,18.90432,-11.2086,21.9773981313,0.09432,0.13140000000000002,0.1617474031,18.81,-11.34,21.9638726094,32.84,18.70432,-9.6286,21.0371463042,0.09432,0.13140000000000002,0.1617474031,18.61,-9.76,21.0140357856,0.0
2019-10-17 00:30:00,17.63388,-11.45592,21.0283576843,0.17388,0.06408000000000001,0.1853119014,17.46,-11.52,20.9179826943,32.93,17.43388,-9.85592,20.0269650946,0.17388,0.06408000000000001,0.1853119014,17.26,-9.92,19.9076367256,0.0
2019-10-17 01:00:00,16.55904,-11.24312,20.0152330253,0.14904,0.05688000000000001,0.1595250952,16.41,-11.3,19.9243092728,32.97,16.37904,-9.64312,19.0069122862,0.14904,0.05688000000000001,0.1595250952,16.23,-9.7,18.9077470895,0.0
2019-10-17 01:30:00,16.49288,-11.33232,20.0109112056,0.18288000000000001,0.06768,0.19500173540000001,16.31,-11.4,19.899148223,32.94,16.302880000000002,-9.72232,18.981764999,0.18288000000000001,0.06768,0.19500173540000001,16.12,-9.79,18.8599708377,0.0
2019-10-17 02:00:00,16.33788,-11.45328,19.9525423356,0.31788000000000005,0.12672,0.34220703210000003,16.02,-11.58,19.7670635148,32.9,16.15788,-9.86328,18.930435242,0.31788000000000005,0.12672,0.34220703210000003,15.84,-9.99,18.7271380622,0.0
2019-10-17 02:30:00,16.03964,-11.7026,19.8549968041,0.53964,-0.0126,0.539787078,15.5,-11.69,19.4140696403,33.03,15.85964,-10.0926,18.79863707,0.53964,-0.0126,0.539787078,15.32,-10.08,18.3387240559,0.0
2019-10-17 03:00:00,15.72112,-11.881920000000001,19.7061827085,0.41112000000000004,0.02808,0.41207783340000004,15.31,-11.91,19.3970152343,33.01,15.54112,-10.26192,18.6234640425,0.41112000000000004,0.02808,0.41207783340000004,15.13,-10.29,18.2975681444,0.0
2019-10-17 03:30:00,15.47776,-11.6324,19.3616575834,0.25776000000000004,0.057600000000000005,0.2641173557,15.22,-11.69,19.191261032,33.01,15.29776,-10.0224,18.2885199723,0.25776000000000004,0.057600000000000005,0.2641173557,15.04,-10.08,18.1054687871,0.0
2019-10-17 04:00:00,14.92168,-11.35232,18.7491787395,0.30168,0.06768,0.3091785969,14.62,-11.42,18.551571362,32.98,14.75168,-9.74232,17.6783727137,0.30168,0.06768,0.3091785969,14.45,-9.81,17.4653542764,0.0
2019-10-17 04:30:00,15.1718,-11.24004,18.8817905518,0.45180000000000003,0.03996,0.4535637128,14.72,-11.28,18.5449939337,33.0,14.9818,-9.63004,17.8098849418,0.45180000000000003,0.03996,0.4535637128,14.53,-9.67,17.4536471833,0.0
2019-10-17 05:00:00,15.67016,-11.13088,19.2210926849,0.47016,-0.020880000000000003,0.47062341630000004,15.2,-11.11,18.8274294581,32.96,15.49016,-9.53088,18.1874333098,0.47016,-0.020880000000000003,0.47062341630000004,15.02,-9.51,17.7775279496,0.0
2019-10-17 05:30:00,16.48916,-10.84988,19.7385990769,0.38916,-0.029880000000000004,0.39030541890000003,16.1,-10.82,19.3979998969,32.96,16.29916,-9.23988,18.7360080892,0.38916,-0.029880000000000004,0.39030541890000003,15.91,-9.21,18.3834762763,0.0
2019-10-17 06:00:00,18.03016,-9.33912,20.3053153632,0.47016,0.020880000000000003,0.47062341630000004,17.56,-9.36,19.8988240859,33.07,17.83016,-7.74912,19.4412825297,0.47016,0.020880000000000003,0.47062341630000004,17.36,-7.77,19.0195294369,0.0
2019-10-17 06:30:00,21.1376,-8.36888,22.7340336547,0.3276,0.051120000000000006,0.3315644951,20.81,-8.42,22.4488863866,32.83,20.9376,-6.82888,22.0230946012,0.3276,0.051120000000000006,0.3315644951,20.61,-6.88,21.7280118741,0.0
2019-10-17 07:00:00,23.82292,-7.827,25.0757541527,0.23292000000000002,0.063,0.24128971470000002,23.59,-7.89,24.8744889395,32.77,23.58292,-6.287,24.4065664264,0.23292000000000002,0.063,0.24128971470000002,23.35,-6.35,24.1980371105,0.0
2019-10-17 07:30:00,28.09844,-7.18436,29.0023681627,0.47844000000000003,0.035640000000000005,0.4797656128,27.62,-7.22,28.5480787445,32.77,27.86844,-5.66436,28.4382651061,0.47844000000000003,0.035640000000000005,0.4797656128,27.39,-5.7,27.9768136141,0.0
2019-10-17 08:00:00,29.51676,-6.40572,30.2038469341,0.44676000000000005,0.04428000000000001,0.44894901270000004,29.07,-6.45,29.776960892600002,32.59,29.26676,-4.91572,29.6767172042,0.44676000000000005,0.04428000000000001,0.44894901270000004,28.82,-4.96,29.2437001763,0.0
2019-10-17 08:30:00,29.55744,-5.7097999999999995,30.1038880445,0.7574400000000001,-0.0198,0.7576987486000001,28.8,-5.69,29.3567045153,32.52,29.32744,-4.2398,29.6323242591,0.7574400000000001,-0.0198,0.7576987486000001,28.57,-4.22,28.8799809557,0.0
2019-10-17 09:00:00,29.71632,-5.36468,30.1966797156,1.06632,-0.00468,1.06633027,28.65,-5.36,29.1470770404,32.56,29.48632,-3.89468,29.742420874,1.06632,-0.00468,1.06633027,28.42,-3.89,28.6849873627,0.0
2019-10-17 09:30:00,30.03124,-5.2886,30.4933544547,1.64124,-0.048600000000000004,1.641959408,28.39,-5.24,28.8695289189,32.52,29.79124,-3.8086,30.0337046449,1.64124,-0.048600000000000004,1.641959408,28.15,-3.76,28.4000017606,0.0
2019-10-17 10:00:00,29.9664,-5.50348,30.4675798361,2.1564,-0.12348,2.1599324689,27.81,-5.38,28.3256156156,32.52,29.7264,-4.02348,29.9974540298,2.1564,-0.12348,2.1599324689,27.57,-3.9,27.8444770107,0.0
2019-10-17 10:30:00,29.40616,-5.34524,29.8880216241,1.9461600000000001,-0.07524,1.9476138743,27.46,-5.27,27.9611247985,32.52,29.17616,-3.8552400000000002,29.4297670362,1.9461600000000001,-0.07524,1.9476138743,27.23,-3.7800000000000002,27.4911131095,0.0
2019-10-17 11:00:00,28.91732,-4.85372,29.3218347622,2.13732,-0.06372,2.1382696324,26.78,-4.79,27.20500873,32.52,28.68732,-3.37372,28.8850188752,2.13732,-0.06372,2.1382696324,26.55,-3.31,26.755534007,0.0
2019-10-17 11:30:00,28.24236,-4.95904,28.6744307021,3.49236,-0.23904000000000003,3.5005311727,24.75,-4.72,25.1960492935,32.6,28.01236,-3.45904,28.2251177232,3.49236,-0.23904000000000003,3.5005311727,24.52,-3.22,24.7305236499,0.0
2019-10-17 12:00:00,27.680320000000002,-4.82368,28.097473268,3.28032,-0.19368000000000002,3.2860327516,24.4,-4.63,24.8353961112,32.6,27.46032,-3.33368,27.6619340764,3.28032,-0.19368000000000002,3.2860327516,24.18,-3.14,24.3830268835,0.0
2019-10-17 12:30:00,27.80884,-4.64016,28.1933089043,4.12884,-0.38016000000000005,4.146304544,23.68,-4.26,24.0601330005,32.56,27.58884,-3.13016,27.7658422197,4.12884,-0.38016000000000005,4.146304544,23.46,-2.75,23.6206286961,0.0
2019-10-17 13:00:00,27.80888,-4.80488,28.2209262546,3.54888,-0.25488,3.5580209483000003,24.26,-4.55,24.6829921201,32.62,27.57888,-3.30488,27.7761922133,3.54888,-0.25488,3.5580209483000003,24.03,-3.05,24.2227867926,0.0
2019-10-17 13:30:00,27.42476,-5.06496,27.8885510713,3.7047600000000003,-0.26496000000000003,3.7142227261,23.72,-4.8,24.2007933754,32.64,27.23476,-3.56496,27.4670910739,3.7047600000000003,-0.26496000000000003,3.7142227261,23.53,-3.3,23.7602798805,0.0
2019-10-17 14:00:00,25.02872,-4.32024,25.3988444323,5.9587200000000005,-0.66024,5.9951864772,19.07,-3.66,19.4180457307,32.58,24.81872,-2.80024,24.9761927943,5.9587200000000005,-0.66024,5.9951864772,18.86,-2.14,18.981022101,0.0
2019-10-17 14:30:00,25.1432,-4.66492,25.5722893939,5.4432,-0.48492,5.4647574188,19.7,-4.18,20.1385798903,32.64,24.9232,-3.14492,25.1208363724,5.4432,-0.48492,5.4647574188,19.48,-2.66,19.6607731282,0.0
2019-10-17 15:00:00,25.60348,-4.89092,26.066439852,4.44348,-0.34092,4.4565391232,21.16,-4.55,21.6436618898,32.83,25.37348,-3.35092,25.5937912814,4.44348,-0.34092,4.4565391232,20.93,-3.01,21.1453304538,0.0
2019-10-17 15:30:00,26.40248,-4.62488,26.804485915,4.18248,-0.34488,4.196675013,22.22,-4.28,22.628451118,32.85,26.17248,-3.08488,26.3536561783,4.18248,-0.34488,4.196675013,21.99,-2.74,22.1600473826,0.0
2019-10-17 16:00:00,28.7384,-4.796,29.1358413395,4.0284,-0.306,4.0400052673,24.71,-4.49,25.1146212394,32.85,28.5084,-3.266,28.6948710846,4.0284,-0.306,4.0400052673,24.48,-2.96,24.658304889,0.0
2019-10-17 16:30:00,30.35792,-5.2904,30.8154448108,2.79792,-0.1404,2.8014404306,27.56,-5.15,28.0370487035,32.85,30.10792,-3.7704,30.3430842679,2.79792,-0.1404,2.8014404306,27.31,-3.63,27.550190562,0.0
2019-10-17 17:00:00,29.70372,-5.40152,30.1908496096,3.93372,-0.28152000000000005,3.943780743,25.77,-5.12,26.2736997775,32.81,29.48372,-3.88152,29.7381227139,3.93372,-0.28152000000000005,3.943780743,25.55,-3.6,25.8023739218,0.0
2019-10-17 17:30:00,30.31552,-5.67644,30.8423851857,2.49552,-0.13644,2.4992470754,27.82,-5.54,28.3662475488,32.81,30.06552,-4.14644,30.3500981472,2.49552,-0.13644,2.4992470754,27.57,-4.01,27.860096913,0.0
2019-10-17 18:00:00,31.22388,-5.93792,31.783479611,2.87388,-0.00792,2.8738909132,28.35,-5.93,28.9635529588,32.78,30.99388,-4.43792,31.3099941134,2.87388,-0.00792,2.8738909132,28.12,-4.43,28.4668104992,0.0
2019-10-17 18:30:00,31.77524,-5.59004,32.2632054244,6.01524,-0.05004,6.0154481345,25.76,-5.54,26.3489885954,32.7,31.55524,-4.07004,31.8166371111,6.01524,-0.05004,6.0154481345,25.54,-4.02,25.8544386905,0.0
2019-10-17 19:00:00,32.93612,-5.226,33.3481495237,5.76612,-0.036000000000000004,5.7662323795,27.17,-5.19,27.6612544907,32.52,32.69612,-3.7359999999999998,32.908873561,5.76612,-0.036000000000000004,5.7662323795,26.93,-3.7,27.182989166,0.0
2019-10-17 19:30:00,32.7568,-5.57436,33.2277208916,3.0168,-0.054360000000000006,3.0172897192,29.74,-5.52,30.2479420788,32.52,32.5168,-4.10436,32.7748082107,3.0168,-0.054360000000000006,3.0172897192,29.5,-4.05,29.7767106981,0.0
2019-10-17 20:00:00,29.569,-6.22612,30.2173845866,2.709,-0.09612000000000001,2.7107047155,26.86,-6.13,27.550617053,32.43,29.329,-4.72612,29.7073467555,2.709,-0.09612000000000001,2.7107047155,26.62,-4.63,27.0196465558,0.0
2019-10-17 20:30:00,29.05352,-7.64884,30.0434980942,2.60352,-0.07884000000000001,2.604713446,26.45,-7.57,27.5119501308,32.39,28.82352,-6.15884,29.4741686114,2.60352,-0.07884000000000001,2.604713446,26.22,-6.08,26.9156980218,0.0
2019-10-17 21:00:00,28.45784,-8.00856,29.5632489882,2.78784,-0.08856000000000001,2.7892462672000002,25.67,-7.92,26.8640149643,32.49,28.21784,-6.65856,28.9928079968,2.78784,-0.08856000000000001,2.7892462672000002,25.43,-6.57,26.2649919094,0.0
2019-10-17 21:30:00,25.709,-8.44436,27.0603011219,2.979,-0.14436000000000002,2.9824957351,22.73,-8.3,24.1979937185,32.99,25.449,-7.31436,26.4792647785,2.979,-0.14436000000000002,2.9824957351,22.47,-7.17,23.5862205535,0.0
2019-10-17 22:00:00,25.35724,-5.80588,26.0134169803,2.12724,-0.06588000000000001,2.1282598977,23.23,-5.74,23.9286543709,33.18,25.08724,-4.68588,25.5211105204,2.12724,-0.06588000000000001,2.1282598977,22.96,-4.62,23.4202049521,0.0
2019-10-17 22:30:00,23.63368,-4.68708,24.0939732977,2.08368,-0.03708,2.0840099013,21.55,-4.65,22.0459746893,32.99,23.38368,-3.56708,23.6541867345,2.08368,-0.03708,2.0840099013,21.3,-3.5300000000000002,21.5905280158,0.0
2019-10-17 23:00:00,20.5498,-5.02,21.1540700585,2.4498,-0.09,2.4514526387,18.1,-4.93,18.7593949796,33.2,20.3298,-3.86,20.6930028763,2.4498,-0.09,2.4514526387,17.88,-3.77,18.2731305473,0.0
2019-10-17 23:30:00,19.31312,-5.41356,20.057498249,2.73312,-0.13356,2.7363814076,16.58,-5.28,17.4004252822,33.16,19.07312,-4.25356,19.5416652107,2.73312,-0.13356,2.7363814076,16.34,-4.12,16.8514094366,0.0
2019-10-18 00:00:00,17.96528,-5.66668,18.837795723,1.83528,-0.07668000000000001,1.8368811885,16.13,-5.59,17.0711745349,33.09,17.75528,-4.50668,18.3183004807,1.83528,-0.07668000000000001,1.8368811885,15.92,-4.43,16.5248691372,0.0
2019-10-18 00:30:00,16.5922,-6.03324,17.6550583612,2.2122,-0.09324,2.214164072,14.38,-5.94,15.558534635400001,33.27,16.3722,-4.85324,17.0763834385,2.2122,-0.09324,2.214164072,14.16,-4.76,14.9386478638,0.0
2019-10-18 01:00:00,16.8286,-6.534,18.0525603159,1.1286,-0.054,1.1298911275,15.7,-6.48,16.9847107717,33.27,16.6086,-5.354,17.4502409714,1.1286,-0.054,1.1298911275,15.48,-5.3,16.3621636711,0.0
2019-10-18 01:30:00,16.96348,-6.51356,18.1710241204,0.6634800000000001,-0.04356,0.6649084027000001,16.3,-6.47,17.5371291835,33.17,16.68348,-6.34356,17.8487887092,0.6634800000000001,-0.04356,0.6649084027000001,16.02,-6.3,17.214249911,0.0
2019-10-18 02:00:00,15.53688,-5.02076,16.3279720453,1.04688,-0.050760000000000007,1.0481098759,14.49,-4.97,15.3186487655,32.55,14.83688,-12.12076,19.1584402056,1.04688,-0.050760000000000007,1.0481098759,13.79,-12.07,18.3261834543,0.0
2019-10-18 02:30:00,14.64704,-5.1998,15.5426413715,1.87704,-0.1998,1.8876438227999999,12.77,-5.0,13.7139673326,32.66,14.01704,-12.3398,18.674797841,1.87704,-0.1998,1.8876438227999999,12.14,-12.14,17.1685526472,0.0
2019-10-18 03:00:00,14.33264,-5.24216,15.2612191792,1.86264,-0.18216000000000002,1.8715261246,12.47,-5.06,13.4575071986,32.71,13.67264,-12.39216,18.4528240125,1.86264,-0.18216000000000002,1.8715261246,11.81,-12.21,16.9870597809,0.0
2019-10-18 03:30:00,15.35812,-5.58184,16.3410155046,0.61812,-0.051840000000000004,0.6202900289000001,14.74,-5.53,15.7432048834,32.78,14.64812,-12.78184,19.4407523856,0.61812,-0.051840000000000004,0.6202900289000001,14.03,-12.73,18.9444926034,0.0
2019-10-18 04:00:00,15.11496,-5.59728,16.1180507258,0.71496,-0.01728,0.7151687913,14.4,-5.58,15.4433286567,32.78,14.41496,-12.77728,19.2626570338,0.71496,-0.01728,0.7151687913,13.7,-12.76,18.7218481994,0.0
2019-10-18 04:30:00,15.63304,-5.75036,16.6570879739,0.38304000000000005,-0.00036,0.3830401692,15.25,-5.75,16.298006013,32.83,14.92304,-12.96036,19.76532454,0.38304000000000005,-0.00036,0.3830401692,14.54,-12.96,19.4775049737,0.0
2019-10-18 05:00:00,16.07812,-5.99868,17.1607139851,0.16812000000000002,0.03132,0.1710125048,15.91,-6.03,17.0143762742,32.73,15.33812,-13.15868,20.209126267,0.16812000000000002,0.03132,0.1710125048,15.17,-13.19,20.1023630452,0.0
2019-10-18 05:30:00,16.77424,-5.5786,17.6775537204,0.26424000000000003,0.0414,0.2674635257,16.51,-5.62,17.4403124972,32.8,16.02424,-12.7686,20.4893487827,0.26424000000000003,0.0414,0.2674635257,15.76,-12.81,20.309448539999998,0.0
2019-10-18 06:00:00,16.78456,-5.03696,17.5240526259,2.19456,-0.15696000000000002,2.2001659108,14.59,-4.88,15.3844889418,32.86,16.09456,-12.26696,20.2364317318,2.19456,-0.15696000000000002,2.2001659108,13.9,-12.11,18.4353491966,0.0
2019-10-18 06:30:00,18.93728,-3.6662,19.288898264,2.53728,-0.1962,2.5448544631,16.4,-3.47,16.763081459,32.61,18.16728,-10.8162,21.1433262529,2.53728,-0.1962,2.5448544631,15.63,-10.62,18.8965949314,0.0
2019-10-18 07:00:00,23.406,-3.35292,23.6449340986,1.3860000000000001,-0.05292,1.387009923,22.02,-3.3,22.2659021825,32.5,22.506,-10.48292,24.8276387868,1.3860000000000001,-0.05292,1.387009923,21.12,-10.43,23.5550270643,0.0
2019-10-18 07:30:00,25.74948,-1.61076,25.7998113956,2.85948,-0.14076000000000002,2.8629424109,22.89,-1.47,22.9371532671,32.5,24.85948,-8.79076,26.3679958899,2.85948,-0.14076000000000002,2.8629424109,22.0,-8.65,23.639426812,0.0
2019-10-18 08:00:00,26.27748,-1.7616800000000001,26.3364665734,4.76748,-0.30168,4.7770154252,21.51,-1.46,21.559492109,32.5,25.39748,-8.92168,26.9189220507,4.76748,-0.30168,4.7770154252,20.63,-8.62,22.358472667,0.0
2019-10-18 08:30:00,26.00084,-1.77272,26.0612013711,6.18084,-0.70272,6.2206590088,19.82,-1.07,19.8488614283,32.7,25.48084,-4.4827200000000005,25.8721469094,6.18084,-0.70272,6.2206590088,19.3,-3.7800000000000002,19.6666824859,0.0
2019-10-18 09:00:00,28.22032,-3.44616,28.4299574331,2.65032,-0.23616,2.6608208598000003,25.57,-3.21,25.7707004173,33.0,27.92032,-2.33616,28.0178855813,2.65032,-0.23616,2.6608208598000003,25.27,-2.1,25.3571074849,0.0
2019-10-18 09:30:00,30.34792,-6.04568,30.9442481729,1.62792,-0.08568,1.6301731775000001,28.72,-5.96,29.3318939041,33.03,30.03792,-4.93568,30.4407223138,1.62792,-0.08568,1.6301731775000001,28.41,-4.85,28.8210096978,0.0
2019-10-18 10:00:00,27.48256,-5.04028,27.9409292371,3.83256,-0.35028000000000004,3.8485337769,23.65,-4.69,24.1105495582,33.03,27.24256,-3.93028,27.5246103738,3.83256,-0.35028000000000004,3.8485337769,23.41,-3.58,23.6821557296,0.0
2019-10-18 10:30:00,27.4742,-4.27492,27.8047946701,4.0842,-0.21492000000000003,4.0898508831000004,23.39,-4.06,23.7397493668,32.93,27.1542,-3.16492,27.3380192451,4.0842,-0.21492000000000003,4.0898508831000004,23.07,-2.95,23.257845988,0.0
2019-10-18 11:00:00,29.23312,-4.68268,29.6057899222,2.37312,-0.11268,2.3757936183,26.86,-4.57,27.2459997064,32.93,28.95312,-3.57268,29.17271328,2.37312,-0.11268,2.3757936183,26.58,-3.46,26.8042533938,0.0
2019-10-18 11:30:00,28.01072,-4.31912,28.3417577523,5.04072,-0.42912000000000006,5.0589526676,22.97,-3.89,23.2970599003,32.84,27.71072,-3.21912,27.8970739773,5.04072,-0.42912000000000006,5.0589526676,22.67,-2.79,22.8410376297,0.0
2019-10-18 12:00:00,32.29804,-5.135,32.7036941773,1.8680400000000001,-0.045,1.8685819333,30.43,-5.09,30.8527632474,32.99,31.97804,-4.045,32.2328569513,1.8680400000000001,-0.045,1.8685819333,30.11,-4.0,30.374530449,0.0
2019-10-18 12:30:00,33.56,-5.75568,34.0499846147,0.72,0.00432,0.7200129599,32.84,-5.76,33.3413137114,32.99,33.21,-4.66568,33.5361397579,0.72,0.00432,0.7200129599,32.49,-4.67,32.8239089689,0.0
2019-10-18 13:00:00,32.3604,-5.8978,32.8934572978,1.3104,-0.1278,1.3166172565,31.05,-5.77,31.5815674089,33.09,32.0604,-4.7978000000000005,32.4174047851,1.3104,-0.1278,1.3166172565,30.75,-4.67,31.1025947471,0.0
2019-10-18 13:30:00,30.12564,-4.93656,30.5274271769,3.27564,-0.37656,3.2972131935,26.85,-4.5600000000000005,27.2344652968,33.22,29.85564,-3.84656,30.1024129206,3.27564,-0.37656,3.2972131935,26.58,-3.47,26.8055460679,0.0
2019-10-18 14:00:00,25.174,-1.40768,25.2133266148,10.044,-1.59768,10.1702761704,15.13,0.19,15.131192947,33.0,24.984,-0.26768000000000003,24.9854339282,10.044,-1.59768,10.1702761704,14.94,1.33,14.9990833053,0.0
2019-10-18 14:30:00,24.73072,-1.53228,24.7781434679,9.81072,-1.5922800000000001,9.9390936466,14.92,0.06,14.9201206429,33.1,24.50072,-0.37228000000000006,24.5035481699,9.81072,-1.5922800000000001,9.9390936466,14.69,1.22,14.7405732589,0.0
2019-10-18 15:00:00,23.50168,-1.94192,23.5817729636,9.75168,-1.41192,9.8533639387,13.75,-0.53,13.7602107542,33.2,23.28168,-0.8019200000000001,23.2954866725,9.75168,-1.41192,9.8533639387,13.53,0.61,13.543743943199999,0.0
2019-10-18 15:30:00,22.4762,-2.10984,22.5750081122,10.0962,-1.59984,10.2221691664,12.38,-0.51,12.3905003934,33.27,22.2662,-0.95984,22.2868785447,10.0962,-1.59984,10.2221691664,12.17,0.64,12.1868166475,0.0
2019-10-18 16:00:00,23.51896,-2.13796,23.6159342911,8.86896,-1.22796,8.9535656162,14.65,-0.91,14.6782355888,33.3,23.28896,-0.97796,23.3094844139,8.86896,-1.22796,8.9535656162,14.42,0.25,14.4221669662,0.0
2019-10-18 16:30:00,24.53304,-2.10332,24.6230381282,8.84304,-1.27332,8.9342431277,15.69,-0.8300000000000001,15.7119381363,33.24,24.30304,-0.9633200000000001,24.3221244686,8.84304,-1.27332,8.9342431277,15.46,0.31,15.4631077083,0.0
2019-10-18 17:00:00,25.13272,-2.03408,25.2148982953,8.712720000000001,-1.23408,8.7996842696,16.42,-0.8,16.4394768773,33.12,24.90272,-0.9140800000000001,24.9194904772,8.712720000000001,-1.23408,8.7996842696,16.19,0.32,16.1931621371,0.0
2019-10-18 17:30:00,26.62232,-1.6609600000000002,26.6740831202,11.18232,-1.29096,11.2565917712,15.44,-0.37,15.4444326539,33.27,26.40232,-0.54096,26.4078613126,11.18232,-1.29096,11.2565917712,15.22,0.75,15.2384677707,0.0
2019-10-18 18:00:00,27.45976,-1.75216,27.5156043714,12.56976,-1.44216,12.6522208297,14.89,-0.31,14.8932266484,33.19,27.25976,-0.6621600000000001,27.267800995400002,12.56976,-1.44216,12.6522208297,14.69,0.78,14.7106933895,0.0
2019-10-18 18:30:00,28.7278,-1.19844,28.7527868436,22.2678,-2.27844,22.3840614204,6.46,1.08,6.5496564795,32.99,28.5778,-0.048440000000000004,28.5778410534,22.2678,-2.27844,22.3840614204,6.31,2.23,6.6924584422,0.0
2019-10-18 19:00:00,28.47272,-1.04176,28.4917715858,23.11272,-2.47176,23.2445138322,5.36,1.43,5.547476904,32.93,28.33272,0.09824000000000001,28.3328903167,23.11272,-2.47176,23.2445138322,5.22,2.5700000000000003,5.8183588751,0.0
2019-10-18 19:30:00,27.95044,-3.2733600000000003,28.1414637481,19.99044,-2.22336,20.1137023216,7.96,-1.05,8.0289538546,32.74,27.79044,-2.13336,27.8722044389,19.99044,-2.22336,20.1137023216,7.8,0.09,7.8005192135,0.0
2019-10-18 20:00:00,27.25356,-3.90836,27.5323774957,15.07356,-0.64836,15.0874975315,12.18,-3.26,12.6087271364,32.84,27.01356,-2.75836,27.1540231598,15.07356,-0.64836,15.0874975315,11.94,-2.11,12.1250030928,0.0
2019-10-18 20:30:00,25.57404,-5.28944,26.1153153807,8.38404,-0.64944,8.4091556672,17.19,-4.64,17.805215528,32.84,25.31404,-4.14944,25.651870759,8.38404,-0.64944,8.4091556672,16.93,-3.5,17.2879987274,0.0
2019-10-18 21:00:00,25.55456,-6.30352,26.3205224337,5.61456,-0.6235200000000001,5.6490761354,19.94,-5.68,20.7332100747,32.97,25.29456,-5.16352,25.8162101088,5.61456,-0.6235200000000001,5.6490761354,19.68,-4.54,20.1968809473,0.0
2019-10-18 21:30:00,23.57208,-6.7308,24.5142126973,5.39208,-0.5508000000000001,5.4201390542,18.18,-6.18,19.2016874258,33.13,23.33208,-5.5708,23.9879088244,5.39208,-0.5508000000000001,5.4201390542,17.94,-5.02,18.6291169946,0.0
2019-10-18 22:00:00,22.71616,-7.369,23.881500919,4.46616,-0.459,4.4896844149,18.25,-6.91,19.5143690649,33.33,22.46616,-6.189,23.3030484303,4.46616,-0.459,4.4896844149,18.0,-5.73,18.8900211752,0.0
2019-10-18 22:30:00,22.194,-8.42844,23.740518883,2.034,-0.11844,2.0374454676,20.16,-8.31,21.8055428733,33.36,21.924,-7.23844,23.0880226445,2.034,-0.11844,2.0374454676,19.89,-7.12,21.1259674335,0.0
2019-10-18 23:00:00,21.63544,-5.5304400000000005,22.3311000756,1.31544,-0.010440000000000001,1.3154814279,20.32,-5.52,21.0564194487,32.82,20.83544,-12.29044,24.1902971331,1.31544,-0.010440000000000001,1.3154814279,19.52,-12.28,23.0614136601,0.0
2019-10-18 23:30:00,19.7462,-5.58136,20.5198439051,1.3662,-0.08136,1.368620433,18.38,-5.5,19.1852651793,32.89,18.9262,-12.81136,22.8545835991,1.3662,-0.08136,1.368620433,17.56,-12.73,21.6888565858,0.0
2019-10-19 00:00:00,18.31136,-5.86104,19.2264842062,0.7113600000000001,-0.04104,0.7125428627,17.6,-5.82,18.5373245103,33.06,17.54136,-13.16104,21.9297123677,0.7113600000000001,-0.04104,0.7125428627,16.83,-13.12,21.3397118069,0.0
2019-10-19 00:30:00,17.52176,-6.32032,18.6268225524,0.58176,-0.04032,0.5831555539000001,16.94,-6.28,18.0665990159,32.76,16.75176,-13.47032,21.4958364341,0.58176,-0.04032,0.5831555539000001,16.17,-13.43,21.0198430061,0.0
2019-10-19 01:00:00,16.36808,-6.3270800000000005,17.5483897897,0.6580800000000001,-0.03708,0.6591238221,15.71,-6.29,16.922417085,32.72,15.63808,-13.45708,20.6311063255,0.6580800000000001,-0.03708,0.6591238221,14.98,-13.42,20.1121058072,0.0
2019-10-19 01:30:00,16.10952,-6.5812,17.4019777057,0.38952000000000003,-0.061200000000000004,0.39429845350000003,15.72,-6.52,17.0184840688,32.8,15.37952,-13.7512,20.6306843529,0.38952000000000003,-0.061200000000000004,0.39429845350000003,14.99,-13.69,20.3006453099,0.0
2019-10-19 02:00:00,15.85016,-6.69692,17.2068680913,0.20016,-0.01692,0.2008738709,15.65,-6.68,17.0160189234,32.75,15.12016,-13.82692,20.4890935649,0.20016,-0.01692,0.2008738709,14.92,-13.81,20.3303344783,0.0
2019-10-19 02:30:00,16.179,-7.2644,17.7350373092,0.099,-0.014400000000000001,0.1000417913,16.08,-7.25,17.6388463342,32.84,15.439,-14.4244,21.1287963775,0.099,-0.014400000000000001,0.1000417913,15.34,-14.41,21.0467028297,0.0
2019-10-19 03:00:00,15.87288,-7.32248,17.4804757614,0.09288,0.13752,0.1659471145,15.78,-7.46,17.4545123106,32.93,15.14288,-14.51248,20.9742435011,0.09288,0.13752,0.1659471145,15.05,-14.65,21.0029759796,0.0
2019-10-19 03:30:00,15.66232,-7.3364,17.2954049603,0.022320000000000003,0.0936,0.0962244376,15.64,-7.43,17.3151523239,33.0,14.98232,-14.6264,20.9380392956,0.022320000000000003,0.0936,0.0962244376,14.96,-14.72,20.9876153958,0.0
2019-10-19 04:00:00,15.05208,-6.87512,16.5478816572,0.17208,0.07488,0.1876660353,14.88,-6.95,16.4230600072,33.03,14.34208,-14.12512,20.1299347674,0.17208,0.07488,0.1876660353,14.17,-14.2,20.0606305983,0.0
