Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-19 04:30:00,14.6512,-6.6786,16.1015949334,0.4212,-0.048600000000000004,0.4239945754,14.23,-6.63,15.698719693,33.07,13.9612,-13.9686,19.7493516704,0.4212,-0.048600000000000004,0.4239945754,13.54,-13.92,19.4190113034,0.0
2019-10-19 05:00:00,14.5882,-6.68756,16.0480228687,0.3582,-0.007560000000000001,0.35827977,14.23,-6.68,15.7199013992,33.13,13.8882,-13.97756,19.7041691729,0.3582,-0.007560000000000001,0.35827977,13.53,-13.97,19.4479253392,0.0
2019-10-19 05:30:00,15.22696,-6.88876,16.712729435299998,0.15696000000000002,0.11124,0.1923818578,15.07,-7.0,16.6164045449,33.06,14.50696,-14.16876,20.2782062417,0.15696000000000002,0.11124,0.1923818578,14.35,-14.28,20.2445276556,0.0
2019-10-19 06:00:00,15.66288,-6.59636,16.9952280109,0.27288,0.05364000000000001,0.2781020388,15.39,-6.65,16.765279598,33.06,14.94288,-13.87636,20.3922296364,0.27288,0.05364000000000001,0.2781020388,14.67,-13.93,20.2300222442,0.0
2019-10-19 06:30:00,16.76684,-5.8910800000000005,17.7716557234,0.45684,-0.00108,0.4568412766,16.31,-5.89,17.3409399976,32.86,16.01684,-13.10108,20.6924493657,0.45684,-0.00108,0.4568412766,15.56,-13.1,20.3401966559,0.0
2019-10-19 07:00:00,17.32464,-5.35368,18.132982123,0.94464,-0.013680000000000001,0.9447390497,16.38,-5.34,17.2284648184,32.82,16.57464,-12.54368,20.7861155359,0.94464,-0.013680000000000001,0.9447390497,15.63,-12.53,20.0324187257,0.0
2019-10-19 07:30:00,20.34952,-5.11712,20.9830379432,0.6595200000000001,0.00288,0.6595262882,19.69,-5.12,20.344790488,32.74,19.51952,-12.29712,23.0701283335,0.6595200000000001,0.00288,0.6595262882,18.86,-12.3,22.5164295571,0.0
2019-10-19 08:00:00,21.94392,-4.91532,22.4876854227,0.76392,0.00468,0.7639343354,21.18,-4.92,21.743937086,32.77,21.08392,-12.10532,24.3119405821,0.76392,0.00468,0.7639343354,20.32,-12.11,23.6549043541,0.0
2019-10-19 08:30:00,24.48152,-4.3466000000000005,24.864387245,1.09152,-0.0666,1.0935499396,23.39,-4.28,23.7783620126,32.59,23.55152,-11.4966,26.2077451504,1.09152,-0.0666,1.0935499396,22.46,-11.43,25.2011210068,0.0
2019-10-19 09:00:00,25.98244,-4.03868,26.2944504505,0.9824400000000001,-0.05868,0.9841908839000001,25.0,-3.98,25.3148256956,32.52,25.03244,-11.14868,27.4028487223,0.9824400000000001,-0.05868,0.9841908839000001,24.05,-11.09,26.4837799417,0.0
2019-10-19 09:30:00,27.65964,-3.63828,27.8978989583,1.61964,-0.09828,1.6226190828,26.04,-3.54,26.2795205436,32.48,26.65964,-10.74828,28.7447721836,1.61964,-0.09828,1.6226190828,25.04,-10.65,27.210735014,0.0
2019-10-19 10:00:00,27.1576,-3.48164,27.3798658662,2.1276,-0.16164,2.1337312974,25.03,-3.32,25.2492237504,32.52,26.1976,-10.61164,28.2651932463,2.1276,-0.16164,2.1337312974,24.07,-10.45,26.2405678292,0.0
2019-10-19 10:30:00,27.68744,-3.31588,27.8852899201,2.19744,-0.24588000000000002,2.2111534384000002,25.49,-3.07,25.6742088486,32.55,26.70744,-10.48588,28.6921771695,2.19744,-0.24588000000000002,2.2111534384000002,24.51,-10.24,26.5630890523,0.0
2019-10-19 11:00:00,28.477,-2.78788,28.613140406,9.927,-0.5878800000000001,9.9443919821,18.55,-2.2,18.6800026767,32.57,27.677,-9.967880000000001,29.4172561721,9.927,-0.5878800000000001,9.9443919821,17.75,-9.38,20.0760279936,0.0
2019-10-19 11:30:00,26.94996,-2.4689200000000002,27.0628141546,16.86996,-1.3489200000000001,16.923803815,10.08,-1.12,10.1420313547,32.74,26.37996,-9.70892,28.1098811304,16.86996,-1.3489200000000001,16.923803815,9.51,-8.36,12.6621364706,0.0
2019-10-19 12:00:00,25.37748,-3.58296,25.6291649008,3.68748,-0.28296000000000004,3.6983205799,21.69,-3.3,21.9396011814,32.65,24.48748,-10.76296,26.7484202283,3.68748,-0.28296000000000004,3.6983205799,20.8,-10.48,23.2909939676,0.0
2019-10-19 12:30:00,25.67416,-3.77328,25.9499544058,3.22416,-0.32328,3.2403267835,22.45,-3.45,22.713542216,32.71,24.77416,-10.99328,27.1037120864,3.22416,-0.32328,3.2403267835,21.55,-10.67,24.0468584227,0.0
2019-10-19 13:00:00,25.0126,-3.8113200000000003,25.3013106163,2.9826,-0.30132000000000003,2.9977819304,22.03,-3.51,22.3078685669,32.69,24.1126,-11.01132,26.507860096599998,2.9826,-0.30132000000000003,2.9977819304,21.13,-10.71,23.6892591695,0.0
2019-10-19 13:30:00,24.53144,-3.96112,24.8491855023,2.52144,-0.23112000000000002,2.5320102938,22.01,-3.73,22.3238213575,32.79,23.63144,-11.20112,26.1516738609,2.52144,-0.23112000000000002,2.5320102938,21.11,-10.97,23.7901870526,0.0
2019-10-19 14:00:00,24.18184,-3.77076,24.4740682512,2.75184,-0.23076000000000002,2.7614984272000003,21.43,-3.54,21.7204166627,32.81,23.29184,-11.01076,25.7632809705,2.75184,-0.23076000000000002,2.7614984272000003,20.54,-10.78,23.1969825624,0.0
2019-10-19 14:30:00,24.82888,-4.13088,25.1701698768,1.56888,-0.20088,1.5816880947,23.26,-3.93,23.5896693491,32.77,23.88888,-11.37088,26.4570500931,1.56888,-0.20088,1.5816880947,22.32,-11.17,24.9589923675,0.0
2019-10-19 15:00:00,25.28248,-3.82248,25.569809313,14.26248,-1.39248,14.330294355,11.02,-2.43,11.2847374803,32.86,24.67248,-11.10248,27.055430721,14.26248,-1.39248,14.330294355,10.41,-9.71,14.2355962292,0.0
2019-10-19 15:30:00,25.33696,-3.58248,25.5889762396,17.61696,-1.66248,17.6952287183,7.72,-1.92,7.9551744167,32.97,24.82696,-10.90248,27.1153464479,17.61696,-1.66248,17.6952287183,7.21,-9.24,11.7201407841,0.0
2019-10-19 16:00:00,25.5382,-2.44068,25.6545625202,16.7382,-1.3906800000000001,16.7958724127,8.8,-1.05,8.8624206626,32.85,25.0082,-9.75068,26.8418670681,16.7382,-1.3906800000000001,16.7958724127,8.27,-8.36,11.7593579757,0.0
2019-10-19 16:30:00,25.41144,-2.82748,25.568260129,7.74144,0.00252,7.7414404102,17.67,-2.83,17.8951892977,32.87,24.64144,-10.14748,26.6490509329,7.74144,0.00252,7.7414404102,16.9,-10.15,19.7137642271,0.0
2019-10-19 17:00:00,26.5816,-2.9184,26.7413260165,4.4316,0.6516000000000001,4.4792478297,22.15,-3.5700000000000003,22.435850775,32.78,25.6816,-10.1584,27.6177057179,4.4316,0.6516000000000001,4.4792478297,21.25,-10.81,23.8415309911,0.0
2019-10-19 17:30:00,28.1598,-2.49928,28.2704923296,6.9498,0.6307200000000001,6.9783613949,21.21,-3.13,21.4397061547,32.78,27.2998,-9.73928,28.9850419175,6.9498,0.6307200000000001,6.9783613949,20.35,-10.37,22.8398642728,0.0
2019-10-19 18:00:00,27.89188,-2.14556,27.9742810032,8.11188,0.24444000000000002,8.1155620907,19.78,-2.39,19.9238675964,32.57,27.05188,-9.30556,28.607650348299998,8.11188,0.24444000000000002,8.1155620907,18.94,-9.55,21.2114615244,0.0
2019-10-19 18:30:00,29.29812,-2.6066000000000003,29.4138436641,16.00812,-1.4166,16.0706770702,13.29,-1.19,13.3431705378,32.65,28.86812,-5.8966,29.4641857837,16.00812,-1.4166,16.0706770702,12.86,-4.48,13.6180027904,0.0
2019-10-19 19:00:00,30.58424,-4.01,30.8460019513,15.20424,-1.35,15.2640562754,15.38,-2.66,15.6083311087,32.96,30.39424,-2.89,30.5313269475,15.20424,-1.35,15.2640562754,15.19,-1.54,15.2678649457,0.0
2019-10-19 19:30:00,29.36104,-4.78524,29.7484317526,11.11104,-1.78524,11.2535457408,18.25,-3.0,18.494931738200002,33.09,29.15104,-3.66524,29.3805567908,11.11104,-1.78524,11.2535457408,18.04,-1.88,18.1376955537,0.0
2019-10-19 20:00:00,29.09176,-5.4114,29.590771363,2.47176,0.048600000000000004,2.4722377429,26.62,-5.46,27.1741789204,33.12,28.82176,-4.2914,29.1394914756,2.47176,0.048600000000000004,2.4722377429,26.35,-4.34,26.7050201273,0.0
2019-10-19 20:30:00,28.36944,-6.2324,29.0459624677,0.28944000000000003,0.057600000000000005,0.29511569530000004,28.08,-6.29,28.7758666247,33.28,28.05944,-5.1024,28.5195837781,0.28944000000000003,0.057600000000000005,0.29511569530000004,27.77,-5.16,28.2453270471,0.0
2019-10-19 21:00:00,27.3434,-6.60032,28.128735266,0.2034,0.04968,0.2093792311,27.14,-6.65,27.9428362913,33.39,27.0534,-5.45032,27.5969643197,0.2034,0.04968,0.2093792311,26.85,-5.5,27.4075263386,0.0
2019-10-19 21:30:00,25.43952,-4.72776,25.8751017862,0.11952000000000002,0.10224000000000001,0.1572833367,25.32,-4.83,25.7765649379,32.95,24.55952,-10.85776,26.8525785512,0.11952000000000002,0.10224000000000001,0.1572833367,24.44,-10.96,26.7849808661,0.0
2019-10-19 22:00:00,24.58108,-4.82684,25.0505065488,0.09108000000000001,0.08316000000000001,0.12333349910000001,24.49,-4.91,24.9773537429,33.02,23.62108,-12.14684,26.5612714747,0.09108000000000001,0.08316000000000001,0.12333349910000001,23.53,-12.23,26.5185557676,0.0
2019-10-19 22:30:00,23.41496,-5.27472,24.001729581,0.08496000000000001,0.12528,0.1513713315,23.33,-5.4,23.9467931047,32.87,22.47496,-12.50472,25.7194838455,0.08496000000000001,0.12528,0.1513713315,22.39,-12.63,25.7065944847,0.0
2019-10-19 23:00:00,21.81884,-5.54356,22.5120597996,0.16884000000000002,0.13644,0.21707791040000002,21.65,-5.68,22.3826919739,32.8,20.93884,-12.75356,24.5171024638,0.16884000000000002,0.13644,0.21707791040000002,20.77,-12.89,24.4447335841,0.0
2019-10-19 23:30:00,20.06784,-5.5978,20.833952268,0.44784,0.0522,0.4508719392,19.62,-5.65,20.417318629,32.82,19.23784,-12.8078,23.1113441562,0.44784,0.0522,0.4508719392,18.79,-12.86,22.7693587964,0.0
2019-10-20 00:00:00,18.23908,-5.30616,18.9952460682,0.82908,0.03384,0.8297703248,17.41,-5.34,18.2105381579,32.95,17.44908,-12.58616,21.5146883871,0.82908,0.03384,0.8297703248,16.62,-12.62,20.8683684077,0.0
2019-10-20 00:30:00,16.66044,-5.3692,17.504244332,1.27044,0.0108,1.2704859045,15.39,-5.38,16.3032665439,32.99,15.93044,-12.6392,20.3353951335,1.27044,0.0108,1.2704859045,14.66,-12.65,19.3633184139,0.0
2019-10-20 01:00:00,15.57252,-5.1542,16.4033276133,1.44252,-0.0342,1.4429253586000002,14.13,-5.12,15.0290152705,33.02,14.88252,-12.4642,19.4125135722,1.44252,-0.0342,1.4429253586000002,13.44,-12.43,18.3067883584,0.0
2019-10-20 01:30:00,14.94668,-4.15976,15.5147299777,2.41668,-0.14976,2.4213158158,12.53,-4.01,13.1560252356,32.96,14.29668,-11.43976,18.310193005,2.41668,-0.14976,2.4213158158,11.88,-11.29,16.3889749527,0.0
2019-10-20 02:00:00,14.53356,-3.99944,15.0738145997,2.56356,-0.19944,2.5713063192,11.97,-3.8,12.5586981809,32.87,13.89356,-11.26944,17.8894183077,2.56356,-0.19944,2.5713063192,11.33,-11.07,15.8402588363,0.0
2019-10-20 02:30:00,13.1202,-3.67328,13.6247067491,3.8502,-0.32328,3.86374818,9.27,-3.35,9.8567438843,32.82,12.5702,-10.91328,16.6466095166,3.8502,-0.32328,3.86374818,8.72,-10.59,13.7181084702,0.0
2019-10-20 03:00:00,12.35252,-3.6538,12.8815761765,3.42252,-0.2538,3.4319174801,8.93,-3.4,9.5553597525,32.91,11.80252,-10.9238,16.0819428177,3.42252,-0.2538,3.4319174801,8.38,-10.67,13.5673615711,0.0
2019-10-20 03:30:00,12.58272,-3.8369999999999997,13.154748633,3.4927200000000003,-0.297,3.5053248064,9.09,-3.54,9.754983341900001,33.16,12.02272,-11.237,16.4564870248,3.4927200000000003,-0.297,3.5053248064,8.53,-10.94,13.8724367002,0.0
2019-10-20 04:00:00,12.90192,-4.1706,13.559256766,2.76192,-0.2106,2.769937625,10.14,-3.96,10.8858256462,33.36,12.31192,-11.6306,16.9367715473,2.76192,-0.2106,2.769937625,9.55,-11.42,14.8868700538,0.0
2019-10-20 04:30:00,12.84104,-4.15476,13.4964565327,2.92104,-0.28476,2.9348872106,9.92,-3.87,10.6481594654,33.36,12.26104,-11.61476,16.8889239367,2.92104,-0.28476,2.9348872106,9.34,-11.33,14.6834771086,0.0
2019-10-20 05:00:00,12.86264,-4.15932,13.5184115425,2.85264,-0.22932000000000002,2.861842524,10.01,-3.93,10.7538365247,33.31,12.28264,-11.60932,16.9008744221,2.85264,-0.22932000000000002,2.861842524,9.43,-11.38,14.7793538424,0.0
2019-10-20 05:30:00,12.42904,-4.02212,13.0636321372,3.74904,-0.31212,3.7620100765,8.68,-3.71,9.4396239332,33.27,11.86904,-11.46212,16.5001304666,3.74904,-0.31212,3.7620100765,8.12,-11.15,13.7933643467,0.0
2019-10-20 06:00:00,13.66704,-4.19448,14.2962108557,1.87704,-0.11448000000000001,1.8805278068,11.79,-4.08,12.4759969542,33.33,13.03704,-11.65448,17.486889833,1.87704,-0.11448000000000001,1.8805278068,11.16,-11.54,16.0535728111,0.0
2019-10-20 06:30:00,15.1132,-4.11456,15.6632824859,2.0232,-0.12456,2.0270306938,13.09,-3.99,13.6845971808,33.22,14.4532,-11.51456,18.4791796959,2.0232,-0.12456,2.0270306938,12.43,-11.39,16.8593297613,0.0
2019-10-20 07:00:00,15.79064,-3.89888,16.2648571117,2.24064,-0.12888000000000002,2.2443434817,13.55,-3.77,14.0646862745,33.16,15.12064,-11.30888,18.8818569231,2.24064,-0.12888000000000002,2.2443434817,12.88,-11.18,17.0554038357,0.0
2019-10-20 07:30:00,17.49204,-3.59068,17.8567759191,2.01204,-0.13068000000000002,2.0162793021,15.48,-3.46,15.8619670911,33.13,16.77204,-10.97068,20.041385816,2.01204,-0.13068000000000002,2.0162793021,14.76,-10.84,18.3129243978,0.0
2019-10-20 08:00:00,20.0536,-3.30224,20.323672453,1.2636,-0.012240000000000001,1.2636592807,18.79,-3.29,19.0758538472,33.02,19.2636,-10.64224,22.0078067326,1.2636,-0.012240000000000001,1.2636592807,18.0,-10.63,20.9044708137,0.0
2019-10-20 08:30:00,22.6694,-2.90472,22.8547389974,1.5894,-0.054720000000000005,1.5903416735,21.08,-2.85,21.2717864788,32.75,21.8094,-10.14472,24.0533838002,1.5894,-0.054720000000000005,1.5903416735,20.22,-10.09,22.597710061,0.0
2019-10-20 09:00:00,21.7822,-3.4964,22.0610301165,3.5622,-0.3564,3.5799846089000003,18.22,-3.14,18.4885910767,32.73,20.9922,-10.7164,23.569337916,3.5622,-0.3564,3.5799846089000003,17.43,-10.36,20.2764518592,0.0
2019-10-20 09:30:00,24.2268,-5.42236,24.8261923422,6.1668,-0.61236,6.1971289328,18.06,-4.8100000000000005,18.6895612576,32.65,23.4268,-12.56236,26.5824725526,6.1668,-0.61236,6.1971289328,17.26,-11.95,20.9930964843,0.0
2019-10-20 10:00:00,24.96188,-4.6064,25.3833483625,17.83188,-1.3464,17.8826378729,7.13,-3.26,7.8399298466000005,32.73,24.47188,-11.7864,27.1623293496,17.83188,-1.3464,17.8826378729,6.64,-10.44,12.3726795804,0.0
2019-10-20 10:30:00,25.37748,-4.26808,25.733888125100002,10.16748,0.6919200000000001,10.1909961651,15.21,-4.96,15.998303035,32.69,24.65748,-11.41808,27.1728517244,10.16748,0.6919200000000001,10.1909961651,14.49,-12.11,18.884178563,0.0
2019-10-20 11:00:00,26.71888,-3.77328,26.9839987847,10.38888,0.6667200000000001,10.4102518323,16.33,-4.44,16.9228395962,32.64,25.97888,-10.90328,28.1741676153,10.38888,0.6667200000000001,10.4102518323,15.59,-11.57,19.4142473457,0.0
2019-10-20 11:30:00,26.16912,-3.80928,26.4449136072,8.52912,0.5407200000000001,8.5462428056,17.64,-4.35,18.1684369168,32.59,25.37912,-10.91928,27.6284347673,8.52912,0.5407200000000001,8.5462428056,16.85,-11.46,20.3777844723,0.0
2019-10-20 12:00:00,26.03452,-4.17736,26.3675286707,6.91452,0.33264000000000005,6.9225166089,19.12,-4.51,19.6447066662,32.61,25.22452,-11.30736,27.6429520746,6.91452,0.33264000000000005,6.9225166089,18.31,-11.64,21.6966748604,0.0
2019-10-20 12:30:00,25.68608,-4.12304,26.0148835209,6.4360800000000005,0.33696000000000004,6.4448947088,19.25,-4.46,19.759911437,32.54,24.86608,-11.21304,27.2773569212,6.4360800000000005,0.33696000000000004,6.4448947088,18.43,-11.55,21.7501126434,0.0
2019-10-20 13:00:00,24.72628,-4.0508,25.0558955793,7.4962800000000005,0.2592,7.5007598601000005,17.23,-4.31,17.760883987,32.52,23.94628,-11.1308,26.4067990199,7.4962800000000005,0.2592,7.5007598601000005,16.45,-11.39,20.0083632514,0.0
2019-10-20 13:30:00,23.30476,-4.10596,23.6637010245,7.93476,0.19404000000000002,7.9371322138,15.37,-4.3,15.9601660392,32.64,22.57476,-11.24596,25.2208525903,7.93476,0.19404000000000002,7.9371322138,14.64,-11.44,18.5796447759,0.0
2019-10-20 14:00:00,22.53968,-4.21096,22.9296611101,8.77968,0.05904,8.7798785085,13.76,-4.27,14.4073071738,32.73,21.85968,-11.37096,24.6402991261,8.77968,0.05904,8.7798785085,13.08,-11.43,17.3704145028,0.0
2019-10-20 14:30:00,21.24404,-4.56644,21.729280011,6.2240400000000005,-0.5864400000000001,6.2516066571,15.02,-3.98,15.5383654224,32.73,20.51404,-11.75644,23.6440207789,6.2240400000000005,-0.5864400000000001,6.2516066571,14.29,-11.17,18.1376128529,0.0
2019-10-20 15:00:00,21.98712,-4.858,22.5174068199,5.30712,-0.468,5.3277149599,16.68,-4.39,17.2480288729,32.71,21.22712,-12.038,24.4029520242,5.30712,-0.468,5.3277149599,15.92,-11.57,19.6802261166,0.0
2019-10-20 15:30:00,21.70548,-4.77152,22.223754524,4.69548,-0.46152000000000004,4.7181069446,17.01,-4.31,17.5475411383,32.71,20.94548,-11.94152,24.1104340969,4.69548,-0.46152000000000004,4.7181069446,16.25,-11.48,19.8960523723,0.0
2019-10-20 16:00:00,23.16248,-4.92832,23.6809800847,3.19248,-0.23832000000000003,3.2013629867,19.97,-4.69,20.5133371249,32.64,22.32248,-12.06832,25.3759228595,3.19248,-0.23832000000000003,3.2013629867,19.13,-11.83,22.4923498105,0.0
2019-10-20 16:30:00,25.27544,-4.7388,25.7158335007,2.84544,-0.1188,2.8479189303,22.43,-4.62,22.9008580625,32.5,24.36544,-11.8288,27.0849621715,2.84544,-0.1188,2.8479189303,21.52,-11.71,24.4996836714,0.0
2019-10-20 17:00:00,26.72348,-4.49608,27.0990612139,5.97348,-0.13608,5.9750297971,20.75,-4.36,21.2031153371,32.43,25.87348,-11.53608,28.3287505739,5.97348,-0.13608,5.9750297971,19.9,-11.4,22.934035842,0.0
2019-10-20 17:30:00,26.65164,-4.3650400000000005,27.0067304369,5.47164,-0.09504000000000001,5.4724653394,21.18,-4.27,21.6061403309,32.4,25.79164,-11.38504,28.1926910686,5.47164,-0.09504000000000001,5.4724653394,20.32,-11.29,23.2457845641,0.0
2019-10-20 18:00:00,27.5074,-6.54872,28.2761876567,6.8274,-0.10872000000000001,6.8282655776,20.68,-6.44,21.6595475484,33.08,27.2574,-5.40872,27.7888486051,6.8274,-0.10872000000000001,6.8282655776,20.43,-5.3,21.1062763177,0.0
2019-10-20 18:30:00,30.98356,-5.8330400000000004,31.5278503218,10.84356,1.05696,10.8949510286,20.14,-6.89,21.2859507657,33.01,30.74356,-4.69304,31.0996962351,10.84356,1.05696,10.8949510286,19.9,-5.75,20.7140652698,0.0
2019-10-20 19:00:00,32.38828,-5.6908,32.8844322742,9.99828,1.1592,10.0652544726,22.39,-6.85,23.4144100929,33.07,32.12828,-4.5508,32.4489777404,9.99828,1.1592,10.0652544726,22.13,-5.71,22.8547806815,0.0
2019-10-20 19:30:00,29.05604,-6.30936,29.7331714435,3.50604,0.08064,3.5069672497999997,25.55,-6.39,26.3369436344,33.01,28.776040000000002,-5.18936,29.240210931,3.50604,0.08064,3.5069672497999997,25.27,-5.27,25.8136746706,0.0
2019-10-20 20:00:00,28.70612,-7.00052,29.5473959212,2.25612,-0.11052000000000001,2.2588253861,26.45,-6.89,27.332665439,32.87,28.41612,-5.89052,29.0202360729,2.25612,-0.11052000000000001,2.2588253861,26.16,-5.78,26.7909313015,0.0
2019-10-20 20:30:00,27.99688,-7.34288,28.9437934008,2.21688,-0.09288,2.2188248306,25.78,-7.25,26.7800466766,32.94,27.70688,-6.23288,28.3992956326,2.21688,-0.09288,2.2188248306,25.49,-6.14,26.2190713032,0.0
2019-10-20 21:00:00,26.63992,-7.6802,27.7249131585,2.05992,-0.0702,2.0611158256,24.58,-7.61,25.7310804282,32.99,26.36992,-6.5402000000000005,27.1688589537,2.05992,-0.0702,2.0611158256,24.31,-6.47,25.1562517081,0.0
2019-10-20 21:30:00,24.63552,-7.97372,25.8938034346,2.76552,-0.15372000000000002,2.7697889286,21.87,-7.82,23.2260478773,33.26,24.36552,-6.81372,25.3003032612,2.76552,-0.15372000000000002,2.7697889286,21.6,-6.66,22.6034422157,0.0
2019-10-20 22:00:00,21.55772,-8.06032,23.0153003478,4.16772,-0.31032000000000004,4.1792569317,17.39,-7.75,19.0387657163,33.24,21.30772,-6.87032,22.387948287,4.16772,-0.31032000000000004,4.1792569317,17.14,-6.5600000000000005,18.3524712232,0.0
2019-10-20 22:30:00,19.66548,-6.78016,20.8014824774,4.06548,-0.29016000000000003,4.0758214455,15.6,-6.49,16.8961563676,33.02,19.10548,-11.25016,22.171726727,4.06548,-0.29016000000000003,4.0758214455,15.04,-10.96,18.6097608797,0.0
2019-10-20 23:00:00,17.89964,-6.11176,18.9142994168,3.59964,-0.22176,3.606464422,14.3,-5.89,15.4655132472,32.76,17.18964,-13.26176,21.7107807696,3.59964,-0.22176,3.606464422,13.59,-13.04,18.8342692983,0.0
2019-10-20 23:30:00,16.032,-6.231,17.2003018869,3.762,-0.261,3.7710429592,12.27,-5.97,13.6452848999,32.92,15.382,-13.431,20.4205211736,3.762,-0.261,3.7710429592,11.62,-13.17,17.5634079836,0.0
2019-10-21 00:00:00,14.50108,-5.52136,15.5166599955,3.69108,-0.26136000000000004,3.7003216909,10.81,-5.26,12.0218010298,32.92,13.88108,-12.73136,18.8353898132,3.69108,-0.26136000000000004,3.7003216909,10.19,-12.47,16.1039436164,0.0
2019-10-21 00:30:00,13.27512,-4.4766,14.0095952324,3.61512,-0.2466,3.6235209637,9.66,-4.23,10.5455440827,33.05,12.69512,-11.7866,17.3231062854,3.61512,-0.2466,3.6235209637,9.08,-11.54,14.6839368018,0.0
2019-10-21 01:00:00,12.54932,-4.5428,13.3462528188,3.64932,-0.26280000000000003,3.6587703265,8.9,-4.28,9.8756468143,32.88,11.98932,-11.7728,16.8030537077,3.64932,-0.26280000000000003,3.6587703265,8.34,-11.51,14.2139262697,0.0
2019-10-21 01:30:00,12.96228,-4.75708,13.8076251732,3.66228,-0.21708000000000002,3.6687080185000003,9.3,-4.54,10.3489902889,32.92,12.39228,-12.00708,17.2551028315,3.66228,-0.21708000000000002,3.6687080185000003,8.73,-11.79,14.670276071,0.0
2019-10-21 02:00:00,12.62864,-4.68424,13.4693968917,4.05864,-0.26424000000000003,4.0672326498,8.57,-4.42,9.6426811624,32.82,12.08864,-11.90424,16.966029206199998,4.05864,-0.26424000000000003,4.0672326498,8.03,-11.64,14.1410926028,0.0
2019-10-21 02:30:00,13.17412,-4.99568,14.0895087365,3.35412,-0.17568,3.3587176774,9.82,-4.82,10.9391407341,33.04,12.59412,-12.28568,17.594027158,3.35412,-0.17568,3.3587176774,9.24,-12.11,15.2325211308,0.0
2019-10-21 03:00:00,13.65456,-5.21688,14.6172106001,2.82456,-0.14688,2.8283763767,10.83,-5.07,11.9580015053,33.11,13.04456,-12.53688,18.0923714788,2.82456,-0.14688,2.8283763767,10.22,-12.39,16.0611487759,0.0
2019-10-21 03:30:00,13.11684,-5.14332,14.0891884865,2.97684,-0.19332000000000002,2.9831106262000002,10.14,-4.95,11.2837094964,33.05,12.53684,-12.45332,17.6708102873,2.97684,-0.19332000000000002,2.9831106262000002,9.56,-12.26,15.5467424241,0.0
2019-10-21 04:00:00,13.35664,-5.1484,14.3145329875,1.9166400000000001,-0.0684,1.9178601225,11.44,-5.08,12.5171881827,33.0,12.73664,-12.4184,17.7887227492,1.9166400000000001,-0.0684,1.9178601225,10.82,-12.35,16.4193452975,0.0
2019-10-21 04:30:00,13.44864,-5.071,14.3729245058,1.9886400000000002,-0.081,1.9902889362,11.46,-4.99,12.4992679786,33.06,12.83864,-12.391,17.8428573398,1.9886400000000002,-0.081,1.9902889362,10.85,-12.31,16.4091011332,0.0
2019-10-21 05:00:00,13.95556,-4.94904,14.8071149059,2.09556,-0.05904,2.0963915272,11.86,-4.89,12.8285501909,32.97,13.32556,-12.21904,18.079698223,2.09556,-0.05904,2.0963915272,11.23,-12.16,16.5522959133,0.0
2019-10-21 05:30:00,15.32132,-4.67812,16.0196021573,2.01132,-0.07812000000000001,2.0128365251,13.31,-4.6,14.0824749245,33.05,14.64132,-11.99812,18.9294251069,2.01132,-0.07812000000000001,2.0128365251,12.63,-11.92,17.3667296864,0.0
2019-10-21 06:00:00,16.87368,-4.37532,17.431709665,1.9936800000000001,-0.08532000000000001,1.9955048095,14.88,-4.29,15.4860743896,33.15,16.17368,-11.74532,19.9885083647,1.9936800000000001,-0.08532000000000001,1.9955048095,14.18,-11.66,18.3583223634,0.0
2019-10-21 06:30:00,19.99968,-3.64136,20.3284702512,2.20968,-0.08136,2.2111773226,17.79,-3.56,18.1427037676,32.88,19.21968,-10.90136,22.0960573214,2.20968,-0.08136,2.2111773226,17.01,-10.82,20.1596750966,0.0
2019-10-21 07:00:00,22.74812,-3.3926,22.9997108307,2.23812,-0.10260000000000001,2.2404704627,20.51,-3.29,20.7721977653,32.62,21.89812,-10.5626,24.312469605,2.23812,-0.10260000000000001,2.2404704627,19.66,-10.46,22.2694229831,0.0
2019-10-21 07:30:00,25.43328,-3.71288,25.7028638376,4.01328,-0.18288000000000001,4.0174446422,21.42,-3.5300000000000002,21.7089221289,32.66,24.53328,-11.08288,26.9204765309,4.01328,-0.18288000000000001,4.0174446422,20.52,-10.9,23.2353265525,0.0
2019-10-21 08:00:00,26.93572,-1.61324,26.9839870148,9.58572,0.80676,9.6196096395,17.35,-2.42,17.517959356,32.85,26.14572,-9.03324,27.6622142862,9.58572,0.80676,9.6196096395,16.56,-9.84,19.2628969784,0.0
2019-10-21 08:30:00,27.96256,-1.77968,28.0191367222,4.82256,-0.13968,4.8245824126,23.14,-1.6400000000000001,23.1980430209,32.72,27.01256,-9.18968,28.5329391451,4.82256,-0.13968,4.8245824126,22.19,-9.05,23.9645279528,0.0
2019-10-21 09:00:00,28.4546,-1.6042800000000002,28.4997890427,4.3146,-0.40428000000000003,4.3334992187,24.14,-1.2,24.169807612,32.66,27.4846,-8.99428,28.9188573405,4.3146,-0.40428000000000003,4.3334992187,23.17,-8.59,24.7110703937,0.0
2019-10-21 09:30:00,29.35724,-1.63832,29.402918781,2.39724,-0.14832,2.4018239819,26.96,-1.49,27.0011425684,32.55,28.31724,-8.97832,29.7065028443,2.39724,-0.14832,2.4018239819,25.92,-8.83,27.3827555224,0.0
2019-10-21 10:00:00,29.49376,-1.57436,29.5357493277,2.72376,-0.14436000000000002,2.7275828763,26.77,-1.43,26.8081666661,32.53,28.45376,-8.90436,29.8144945479,2.72376,-0.14436000000000002,2.7275828763,25.73,-8.76,27.1803329634,0.0
2019-10-21 10:30:00,29.3386,-1.68688,29.387055213,3.0186,-0.23688,3.0278801321,26.32,-1.45,26.3599108496,32.58,28.3086,-9.05688,29.7221114542,3.0186,-0.23688,3.0278801321,25.29,-8.82,26.7838850804,0.0
2019-10-21 11:00:00,28.43904,-1.28448,28.4680326857,4.01904,-0.38448000000000004,4.0373886848,24.42,-0.9,24.4365791387,32.48,27.45904,-8.59448,28.7726252572,4.01904,-0.38448000000000004,4.0373886848,23.44,-8.21,24.8362175059,0.0
2019-10-21 11:30:00,30.76196,-1.61908,30.8045386768,3.08196,-0.28908,3.0954877948,27.68,-1.33,27.7119342522,32.57,29.70196,-8.98908,31.0324022127,3.08196,-0.28908,3.0954877948,26.62,-8.7,28.005613723,0.0
2019-10-21 12:00:00,30.43076,-1.49488,30.467455102,2.9307600000000003,-0.25488,2.941822223,27.5,-1.24,27.5279421679,32.64,29.36076,-8.88488,30.6756470248,2.9307600000000003,-0.25488,2.941822223,26.43,-8.63,27.8032695919,0.0
2019-10-21 12:30:00,30.5458,-1.6922000000000001,30.5926369978,2.5758,-0.23220000000000002,2.5862448608,27.97,-1.46,28.0080791915,32.57,29.4758,-9.0422,30.8315449902,2.5758,-0.23220000000000002,2.5862448608,26.9,-8.81,28.3059375397,0.0
2019-10-21 13:00:00,30.22212,-2.05024,30.2915833418,2.74212,-0.30024,2.7585079576,27.48,-1.75,27.5356659625,32.62,29.16212,-9.41024,30.6428108983,2.74212,-0.30024,2.7585079576,26.42,-9.11,27.9465293015,0.0
2019-10-21 13:30:00,30.20748,-2.0138,30.2745311837,2.42748,-0.2538,2.4407116975,27.78,-1.76,27.8356965065,32.65,29.13748,-9.4038,30.6173838724,2.42748,-0.2538,2.4407116975,26.71,-9.15,28.2337847268,0.0
2019-10-21 14:00:00,30.91192,-1.9566,30.9737805514,1.59192,-0.15660000000000002,1.5996039655,29.32,-1.8,29.3752004248,32.7,29.79192,-9.3566,31.2266626594,1.59192,-0.15660000000000002,1.5996039655,28.2,-9.2,29.6627712798,0.0
2019-10-21 14:30:00,30.80576,-1.9992400000000001,30.8705654266,1.71576,-0.12924000000000002,1.7206206308,29.09,-1.87,29.1500428816,32.68,29.69576,-9.389240000000001,31.1447586241,1.71576,-0.12924000000000002,1.7206206308,27.98,-9.26,29.4724956527,0.0
2019-10-21 15:00:00,30.65356,-2.02328,30.7202604584,1.66356,-0.14328000000000002,1.6697188482,28.99,-1.88,29.0508949948,32.69,29.55356,-9.43328,31.0225672734,1.66356,-0.14328000000000002,1.6697188482,27.89,-9.29,29.3965338093,0.0
2019-10-21 15:30:00,29.80936,-2.10568,29.8836381967,1.8993600000000002,-0.17568,1.9074673974,27.91,-1.9300000000000002,27.976650979,32.69,28.73936,-9.49568,30.2674536734,1.8993600000000002,-0.17568,1.9074673974,26.84,-9.32,28.4121100941,0.0
2019-10-21 16:00:00,29.57344,-2.31408,29.6638385864,2.50344,-0.24408000000000002,2.5153104938,27.07,-2.07,27.1490294486,32.69,28.51344,-9.69408,30.1162987049,2.50344,-0.24408000000000002,2.5153104938,26.01,-9.45,27.6734999593,0.0
2019-10-21 16:30:00,30.78696,-2.7493600000000002,30.9094789094,1.95696,-0.18936000000000003,1.9661001122,28.83,-2.56,28.9434362162,32.75,29.69696,-10.15936,31.386653674,1.95696,-0.18936000000000003,1.9661001122,27.74,-9.97,29.4772539427,0.0
2019-10-21 17:00:00,31.32944,-3.05728,31.4782587147,0.91944,-0.10728000000000001,0.9256775421000001,30.41,-2.95,30.5527511036,32.7,30.18944,-10.42728,31.9394811434,0.91944,-0.10728000000000001,0.9256775421000001,29.27,-10.32,31.0360322851,0.0
2019-10-21 17:30:00,32.20432,-2.80776,32.326486708,2.43432,0.46224000000000004,2.4778175235,29.77,-3.27,29.9490534074,32.7,31.06432,-10.17776,32.6891232015,2.43432,0.46224000000000004,2.4778175235,28.63,-10.64,30.5431907305,0.0
2019-10-21 18:00:00,33.7366,-2.62668,33.8387001432,11.7666,-0.07668000000000001,11.7668498496,21.97,-2.55,22.1174908161,32.68,32.8166,-9.98668,34.3025219624,11.7666,-0.07668000000000001,11.7668498496,21.05,-9.91,23.2660826097,0.0
2019-10-21 18:30:00,35.34416,-2.38272,35.4243842671,15.73416,-1.06272,15.7700083926,19.61,-1.32,19.654376103,32.57,34.50416,-9.712720000000001,35.8451389606,15.73416,-1.06272,15.7700083926,18.77,-8.65,20.6672542927,0.0
2019-10-21 19:00:00,36.93728,-2.4689200000000002,37.0197004278,14.41728,-0.62892,14.4309910597,22.52,-1.8399999999999999,22.5950437043,32.67,36.03728,-9.83892,37.3562564581,14.41728,-0.62892,14.4309910597,21.62,-9.21,23.4999680851,0.0
2019-10-21 19:30:00,36.46508,-3.1512000000000002,36.6009852442,3.74508,0.7488,3.8192048447999998,32.72,-3.9,32.9516069411,32.98,35.26508,-10.6312,36.8327066728,3.74508,0.7488,3.8192048447999998,31.52,-11.38,33.5114129813,0.0
2019-10-21 20:00:00,35.26472,-3.95716,35.486047849,0.054720000000000005,0.13284,0.1436688693,35.21,-4.09,35.4467516142,32.98,33.98472,-11.45716,35.8640169075,0.054720000000000005,0.13284,0.1436688693,33.93,-11.59,35.8548880907,0.0
2019-10-21 20:30:00,33.62484,-4.05624,33.868613021,0.02484,0.11376000000000001,0.11644038470000001,33.6,-4.17,33.8577745872,32.85,32.39484,-11.50624,34.3775976119,0.02484,0.11376000000000001,0.11644038470000001,32.37,-11.62,34.3924599295,0.0
2019-10-21 21:00:00,31.80652,-4.58716,32.1355994401,0.05652000000000001,0.13284,0.1443640398,31.75,-4.72,32.098923658,33.02,30.61652,-12.07716,32.912445831,0.05652000000000001,0.13284,0.1443640398,30.56,-12.21,32.9089303989,0.0
2019-10-21 21:30:00,29.96196,-4.87572,30.3560816404,0.02196,0.13428,0.1360638086,29.94,-5.01,30.3562794163,33.02,28.82196,-12.35572,31.3587180057,0.02196,0.13428,0.1360638086,28.8,-12.49,31.391720246,0.0
2019-10-21 22:00:00,27.26108,-5.64412,27.8392272404,0.00108,0.15588000000000002,0.15588374130000002,27.26,-5.8,27.870191962,33.1,26.19108,-13.11412,29.290831585,0.00108,0.15588000000000002,0.15588374130000002,26.19,-13.27,29.359989782,0.0
2019-10-21 22:30:00,24.97,-5.98168,25.6764755296,0.0,0.14832,0.14832,24.97,-6.13,25.7114332545,33.13,23.96,-13.46168,27.4826932527,0.0,0.14832,0.14832,23.96,-13.61,27.5556473341,0.0
2019-10-21 23:00:00,23.57,-5.28412,24.1550579419,0.0,0.15588000000000002,0.15588000000000002,23.57,-5.44,24.1896362106,33.32,22.6,-12.86412,26.0047223283,0.0,0.15588000000000002,0.15588000000000002,22.6,-13.02,26.0821854913,0.0
2019-10-21 23:30:00,21.23,-5.78808,22.004880597,0.0,0.15192,0.15192,21.23,-5.94,22.0453283033,32.88,20.36,-12.90808,24.1070141097,0.0,0.15192,0.15192,20.36,-13.06,24.188699841,0.0
2019-10-22 00:00:00,19.71,-5.9363600000000005,20.5845687361,0.0,0.14364000000000002,0.14364000000000002,19.71,-6.08,20.6264514641,32.91,18.86,-13.16636,23.0011442248,0.0,0.14364000000000002,0.14364000000000002,18.86,-13.31,23.0836673863,0.0
2019-10-22 00:30:00,18.48,-6.19492,19.4907012138,0.0,0.14508000000000001,0.14508000000000001,18.48,-6.34,19.5372976637,32.82,17.68,-13.37492,22.1691426313,0.0,0.14508000000000001,0.14508000000000001,17.68,-13.52,22.2569719414,0.0
2019-10-22 01:00:00,17.78,-6.37204,18.8873315681,0.0,0.14796,0.14796,17.78,-6.52,18.9377612193,32.84,16.99,-13.55204,21.7328757453,0.0,0.14796,0.14796,16.99,-13.7,21.8254461581,0.0
2019-10-22 01:30:00,17.48,-6.03384,18.4920962886,0.0,0.14616,0.14616,17.48,-6.18,18.5403020472,32.95,16.7,-13.27384,21.3327173221,0.0,0.14616,0.14616,16.7,-13.42,21.4239678865,0.0
2019-10-22 02:00:00,17.62,-4.50484,18.1867529654,0.0,0.15516000000000002,0.15516000000000002,17.62,-4.66,18.2258058807,32.77,16.85,-11.70484,20.5164758042,0.0,0.15516000000000002,0.15516000000000002,16.85,-11.86,20.6053900715,0.0
2019-10-22 02:30:00,17.42,-4.5924,18.0151752076,0.0,0.1476,0.1476,17.42,-4.74,18.0533653372,32.79,16.66,-11.7924,20.4111807047,0.0,0.1476,0.1476,16.66,-11.94,20.4968095078,0.0
2019-10-22 03:00:00,16.98,-4.6124,17.5953014683,0.0,0.1476,0.1476,16.98,-4.76,17.6345683247,32.79,16.23,-11.8224,20.079393461,0.0,0.1476,0.1476,16.23,-11.97,20.1666506887,0.0
2019-10-22 03:30:00,16.9,-4.57204,17.5075283739,0.0,0.14796,0.14796,16.9,-4.72,17.5467489866,32.79,16.14,-11.76204,19.9711087564,0.0,0.14796,0.14796,16.14,-11.91,20.0586066316,0.0
2019-10-22 04:00:00,16.74324,-4.5760000000000005,17.3572999541,0.0032400000000000003,0.14400000000000002,0.14403644540000002,16.74,-4.72,17.3926996179,32.79,16.00324,-11.776,19.8690177537,0.0032400000000000003,0.14400000000000002,0.14403644540000002,16.0,-11.92,19.9521026461,0.0
2019-10-22 04:30:00,17.00252,-4.51528,17.5918572024,0.00252,0.14472000000000002,0.1447419386,17.0,-4.66,17.627126822,32.77,16.26252,-11.70528,20.037044109100002,0.00252,0.14472000000000002,0.1447419386,16.26,-11.85,20.1198931409,0.0
2019-10-22 05:00:00,17.49324,-4.40952,18.0404354806,0.0032400000000000003,0.15048,0.15051487630000002,17.49,-4.5600000000000005,18.0746701215,32.7,16.73324,-11.56952,20.3434292568,0.0032400000000000003,0.15048,0.15051487630000002,16.73,-11.72,20.4267300369,0.0
2019-10-22 05:30:00,18.39324,-4.06816,18.8377600442,0.0032400000000000003,0.14184000000000002,0.1418770003,18.39,-4.21,18.8657414379,32.87,17.60324,-11.31816,20.9278475788,0.0032400000000000003,0.14184000000000002,0.1418770003,17.6,-11.46,21.0021808391,0.0
2019-10-22 06:00:00,19.90108,-3.8496,20.2699877979,0.00108,0.1404,0.14040415380000001,19.9,-3.99,20.2960611942,32.93,19.07108,-11.1196,22.0760412331,0.00108,0.1404,0.14040415380000001,19.07,-11.26,22.1461621957,0.0
2019-10-22 06:30:00,23.0918,-3.06988,23.2949649164,0.0018000000000000002,0.15012,0.150130791,23.09,-3.22,23.3134403296,32.8,22.1918,-10.31988,24.47398436,0.0018000000000000002,0.15012,0.150130791,22.19,-10.47,24.5360347245,0.0
2019-10-22 07:00:00,26.21,-3.2342,26.4087892498,0.0,0.1458,0.1458,26.21,-3.38,26.4270410754,32.65,25.24,-10.4242,27.3079026225,0.0,0.1458,0.1458,25.24,-10.57,27.3638904398,0.0
2019-10-22 07:30:00,29.15,-4.0116,29.4247418775,0.0,0.1584,0.1584,29.15,-4.17,29.4467553391,32.45,28.09,-11.1216,30.2115555137,0.0,0.1584,0.1584,28.09,-11.28,30.270224644,0.0
2019-10-22 08:00:00,31.36076,-3.45972,31.5510210652,3.11076,0.17028000000000001,3.1154169955,28.25,-3.63,28.4822646572,32.52,30.59076,-7.68972,31.5424537894,3.11076,0.17028000000000001,3.1154169955,27.48,-7.86,28.5819873347,0.0
2019-10-22 08:30:00,31.15544,-4.5158000000000005,31.4810084215,0.14544,0.1242,0.1912548917,31.01,-4.64,31.3552180665,32.78,30.86544,-3.4558,31.0582990525,0.14544,0.1242,0.1912548917,30.72,-3.58,30.9278967924,0.0
2019-10-22 09:00:00,31.67168,-4.0264,31.9265909703,0.21168,0.0936,0.2314506047,31.46,-4.12,31.7286306039,32.82,31.37168,-2.9764,31.512557227,0.21168,0.0936,0.2314506047,31.16,-3.07,31.31086872,0.0
2019-10-22 09:30:00,32.26968,-3.56476,32.4659785184,0.31968,0.07524,0.3284149205,31.95,-3.64,32.1566804879,32.93,31.979680000000002,-2.50476,32.0776207902,0.31968,0.07524,0.3284149205,31.66,-2.58,31.7649492365,0.0
2019-10-22 10:00:00,32.96932,-3.58828,33.1640138497,2.92932,0.62172,2.9945703232,30.04,-4.21,30.3335738086,32.97,32.66932,-2.51828,32.7662357225,2.92932,0.62172,2.9945703232,29.74,-3.14,29.9053038774,0.0
2019-10-22 10:30:00,32.17592,-4.09148,32.4350125087,2.54592,0.21852000000000002,2.5552807354000002,29.63,-4.31,29.9418269316,33.0,31.89592,-3.01148,32.0377702788,2.54592,0.21852000000000002,2.5552807354000002,29.35,-3.23,29.527197632,0.0
2019-10-22 11:00:00,31.91708,-4.1402,32.1844877506,3.36708,-0.6102000000000001,3.4219251550000003,28.55,-3.5300000000000002,28.7674016901,33.05,31.64708,-3.0402,31.7927741565,3.36708,-0.6102000000000001,3.4219251550000003,28.28,-2.43,28.3842086379,0.0
2019-10-22 11:30:00,31.13056,-3.89868,31.3737385668,8.26056,-2.30868,8.5771122679,22.87,-1.5899999999999999,22.9252044702,33.0,30.90056,-2.72868,31.0208043554,8.26056,-2.30868,8.5771122679,22.64,-0.42,22.6438954246,0.0
2019-10-22 12:00:00,31.24908,-4.1756,31.5268240742,2.44908,-0.1656,2.4546723216,28.8,-4.01,29.0778283233,33.19,30.95908,-3.0856,31.1124663408,2.44908,-0.1656,2.4546723216,28.51,-2.92,28.6591433926,0.0
2019-10-22 12:30:00,30.882,-4.1218,31.1558527285,2.592,-0.18180000000000002,2.5983678031,28.29,-3.94,28.5630478066,32.97,30.592,-3.0418,30.7428530107,2.592,-0.18180000000000002,2.5983678031,28.0,-2.86,28.1456852821,0.0
2019-10-22 13:00:00,30.4734,-4.38244,30.7869109836,2.4534000000000002,-0.17244,2.4594526045,28.02,-4.21,28.3345107598,32.79,30.1934,-3.30244,30.373467262,2.4534000000000002,-0.17244,2.4594526045,27.74,-3.13,27.9160258633,0.0
2019-10-22 13:30:00,29.807,-4.02012,30.0768783921,1.917,-0.15012,1.9228689540000001,27.89,-3.87,28.1572193229,32.87,29.527,-2.9401200000000003,29.67301863,1.917,-0.15012,1.9228689540000001,27.61,-2.79,27.7506072006,0.0
2019-10-22 14:00:00,29.51692,-3.82532,29.7637638646,2.44692,-0.26532,2.4612623161,27.07,-3.56,27.3030859062,32.84,29.24692,-2.74532,29.3754848707,2.44692,-0.26532,2.4612623161,26.8,-2.48,26.9145016673,0.0
2019-10-22 14:30:00,29.25652,-3.91552,29.5173721625,3.02652,-0.33552000000000004,3.04506108,26.23,-3.58,26.4731807685,32.84,28.99652,-2.83552,29.1348304574,3.02652,-0.33552000000000004,3.04506108,25.97,-2.5,26.0900536604,0.0
2019-10-22 15:00:00,28.66784,-4.16564,28.9689075886,2.96784,-0.30564,2.9835365048,25.7,-3.86,25.9882588874,32.95,28.38784,-3.07564,28.5539668221,2.96784,-0.30564,2.9835365048,25.42,-2.77,25.5704771172,0.0
2019-10-22 15:30:00,27.57496,-4.25188,27.9008405346,2.69496,-0.28188,2.7096615538,24.88,-3.9699999999999998,25.1947474685,32.95,27.31496,-3.1518800000000002,27.4962067809,2.69496,-0.28188,2.7096615538,24.62,-2.87,24.7867162004,0.0
2019-10-22 16:00:00,28.88584,-4.37552,29.2153543154,2.26584,-0.24552000000000002,2.2791031078,26.62,-4.13,26.9384724882,32.9,28.61584,-3.28552,28.8038355185,2.26584,-0.24552000000000002,2.2791031078,26.35,-3.04,26.5247827512,0.0
2019-10-22 16:30:00,30.06668,-4.88072,30.4602474373,1.51668,-0.18072000000000002,1.5274088977,28.55,-4.7,28.934278978400002,32.9,29.79668,-3.81072,30.0393695996,1.51668,-0.18072000000000002,1.5274088977,28.28,-3.63,28.5120202722,0.0
2019-10-22 17:00:00,31.38724,-5.23704,31.8211474146,1.94724,-0.07704000000000001,1.9487633974,29.44,-5.16,29.8887805037,32.84,31.08724,-4.15704,31.3639517979,1.94724,-0.07704000000000001,1.9487633974,29.14,-4.08,29.4242417065,0.0
2019-10-22 17:30:00,31.8614,-5.22364,32.2867654746,3.3714,0.03636,3.3715960626,28.49,-5.26,28.9714980628,32.95,31.5814,-4.12364,31.8494777478,3.3714,0.03636,3.3715960626,28.21,-4.16,28.5150784674,0.0
2019-10-22 18:00:00,33.22272,-5.31956,33.6459038041,3.85272,0.19044000000000003,3.8574238543,29.37,-5.51,29.8823861162,32.99,32.92272,-4.22956,33.1932925452,3.85272,0.19044000000000003,3.8574238543,29.07,-4.42,29.4041034551,0.0
2019-10-22 18:30:00,35.9792,-4.77788,36.2950543454,7.8192,1.21212,7.9125927189,28.16,-5.99,28.7900277874,32.99,35.6992,-3.68788,35.8891813718,7.8192,1.21212,7.9125927189,27.88,-4.9,28.3073206079,0.0
2019-10-22 19:00:00,37.40872,-4.7953600000000005,37.7148221468,7.75872,1.21464,7.8532214007,29.65,-6.01,30.252976713,33.06,37.11872,-3.70536,37.3032045161,7.75872,1.21464,7.8532214007,29.36,-4.92,29.7693802421,0.0
2019-10-22 19:30:00,35.9532,-5.59108,36.3853372364,2.1132,0.35892,2.1434639737,33.84,-5.95,34.3591050524,33.0,35.6332,-4.51108,35.9176110704,2.1132,0.35892,2.1434639737,33.52,-4.87,33.8719249527,0.0
2019-10-22 20:00:00,34.88944,-6.30816,35.4551252444,0.019440000000000002,0.14184000000000002,0.1431659848,34.87,-6.45,35.46151999,33.06,34.56944,-5.22816,34.9625490904,0.019440000000000002,0.14184000000000002,0.1431659848,34.55,-5.37,34.9648309019,0.0
2019-10-22 20:30:00,33.9462,-6.42672,34.5492000544,0.0162,0.14328000000000002,0.1441929208,33.93,-6.57,34.5602343742,32.93,33.6162,-5.35672,34.0403194991,0.0162,0.14328000000000002,0.1441929208,33.6,-5.5,34.0471731573,0.0
2019-10-22 21:00:00,31.63144,-6.76924,32.3476522587,0.00144,0.14076000000000002,0.1407673655,31.63,-6.91,32.3759941932,33.09,31.32144,-5.67924,31.8321593778,0.00144,0.14076000000000002,0.1407673655,31.32,-5.82,31.8561579604,0.0
2019-10-22 21:30:00,30.60072,-7.15384,31.4258093176,0.00072,0.14616,0.1461617734,30.6,-7.3,31.4587030883,33.17,30.29072,-6.04384,30.8877924116,0.00072,0.14616,0.1461617734,30.29,-6.19,30.9160185017,0.0
2019-10-22 22:00:00,28.26288,-7.93132,29.3546627103,0.00288,0.14868,0.1487078908,28.26,-8.08,29.3924139873,33.23,27.97288,-6.8013200000000005,28.7878441228,0.00288,0.14868,0.1487078908,27.97,-6.95,28.8205378159,0.0
2019-10-22 22:30:00,26.03936,-8.45204,27.3767282445,0.00936,0.14796,0.1482557628,26.03,-8.6,27.4138815201,33.3,25.75936,-7.31204,26.7770527985,0.00936,0.14796,0.1482557628,25.75,-7.46,26.8088436901,0.0
2019-10-22 23:00:00,23.47692,-8.22312,24.8753989962,0.01692,0.14688,0.14785134700000002,23.46,-8.37,24.9084021968,33.23,23.02692,-9.36312,24.857736438,0.01692,0.14688,0.14785134700000002,23.01,-9.51,24.8977950831,0.0
2019-10-22 23:30:00,21.28288,-6.83744,22.3542292832,0.00288,0.14256000000000002,0.1425890879,21.28,-6.98,22.395508478300002,32.92,20.41288,-14.04744,24.7793510901,0.00288,0.14256000000000002,0.1425890879,20.41,-14.19,24.858081181,0.0
2019-10-23 00:00:00,19.51504,-7.20096,20.801216578000002,0.00504,0.14904,0.14912519300000002,19.51,-7.35,20.8485634997,32.83,18.69504,-14.34096,23.5619959749,0.00504,0.14904,0.14912519300000002,18.69,-14.49,23.6490211214,0.0
2019-10-23 00:30:00,18.37792,-7.476,19.8403255902,0.00792,0.14400000000000002,0.1442176355,18.37,-7.62,19.887717315,33.04,17.56792,-14.725999999999999,22.9235008043,0.00792,0.14400000000000002,0.1442176355,17.56,-14.87,23.0102259876,0.0
2019-10-23 01:00:00,17.5354,-7.6232,19.1207591743,0.0054,0.1368,0.1369065375,17.53,-7.76,19.1707720241,32.81,16.7654,-14.7532,22.3323878571,0.0054,0.1368,0.1369065375,16.76,-14.89,22.418958495,0.0
2019-10-23 01:30:00,17.32396,-7.68888,18.9535871469,0.00396,0.14112000000000002,0.1411755503,17.32,-7.83,19.0076642437,32.97,16.55396,-14.87888,22.25791234,0.00396,0.14112000000000002,0.1411755503,16.55,-15.02,22.349561517,0.0
2019-10-23 02:00:00,17.15036,-7.67572,18.7896653948,0.00036,0.13428,0.1342804826,17.15,-7.8100000000000005,18.8445907358,32.9,16.39036,-14.85572,22.1209474853,0.00036,0.13428,0.1342804826,16.39,-14.99,22.2110828192,0.0
2019-10-23 02:30:00,16.97,-7.50024,18.5535576119,0.0,0.14976,0.14976,16.97,-7.65,18.6146017954,32.89,16.22,-14.67024,21.8701701333,0.0,0.14976,0.14976,16.22,-14.82,21.9709080377,0.0
2019-10-23 03:00:00,16.428,-7.28476,17.9707237544,0.018000000000000002,0.16524000000000003,0.1662175009,16.41,-7.45,18.0219477305,32.93,15.688,-14.47476,21.3455386687,0.018000000000000002,0.16524000000000003,0.1662175009,15.67,-14.64,21.4447779191,0.0
2019-10-23 03:30:00,16.27212,-7.21152,17.7985367377,0.042120000000000005,0.16848000000000002,0.17366520900000001,16.23,-7.38,17.829113831,32.89,15.53212,-14.39152,21.1745743666,0.042120000000000005,0.16848000000000002,0.17366520900000001,15.49,-14.56,21.2587323234,0.0
2019-10-23 04:00:00,16.3198,-7.41348,17.9247191819,0.0198,0.14652,0.1478517852,16.3,-7.5600000000000005,17.9678490644,32.99,15.5898,-14.61348,21.3680991609,0.0198,0.14652,0.1478517852,15.57,-14.76,21.4541953939,0.0
2019-10-23 04:30:00,16.59036,-7.45664,18.1890495909,0.00036,0.15336000000000002,0.1533604225,16.59,-7.61,18.252128643,32.99,15.83036,-14.66664,21.5803296226,0.00036,0.15336000000000002,0.1533604225,15.83,-14.82,21.6845866919,0.0
2019-10-23 05:00:00,16.93,-7.29484,18.4347386915,0.0,0.15516000000000002,0.15516000000000002,16.93,-7.45,18.4966861897,32.95,16.18,-14.49484,21.7230933945,0.0,0.15516000000000002,0.15516000000000002,16.18,-14.65,21.826930613400002,0.0
2019-10-23 05:30:00,17.90072,-6.8788,19.1769044936,0.00072,0.1512,0.1512017143,17.9,-7.03,19.2309880141,32.79,17.13072,-14.0088,22.1293480509,0.00072,0.1512,0.1512017143,17.13,-14.16,22.2248172096,0.0
2019-10-23 06:00:00,19.437640000000002,-6.6288,20.5368653453,0.017640000000000003,0.1512,0.15222552220000002,19.42,-6.78,20.5695114186,33.1,18.61764,-13.8988,23.2334491759,0.017640000000000003,0.1512,0.15222552220000002,18.6,-14.05,23.3101372797,0.0
2019-10-23 06:30:00,22.48032,-5.7462,23.2030946587,0.04032,0.1638,0.1686894851,22.44,-5.91,23.2052084671,32.95,21.59032,-12.9762,25.1897535546,0.04032,0.1638,0.1686894851,21.55,-13.14,25.2400891441,0.0
2019-10-23 07:00:00,25.68936,-5.08088,26.1869921676,0.00936,0.15912,0.1593950564,25.68,-5.24,26.2091587045,32.73,24.71936,-12.24088,27.5841603458,0.00936,0.15912,0.1593950564,24.71,-12.4,27.646773772,0.0
2019-10-23 07:30:00,29.63188,-3.80096,29.8746650066,0.10188000000000001,0.14904,0.1805338085,29.53,-3.95,29.7930092471,32.55,28.57188,-10.94096,30.5950475152,0.10188000000000001,0.14904,0.1805338085,28.47,-11.09,30.5537068128,0.0
2019-10-23 08:00:00,30.90616,-2.68824,31.0228522261,2.8461600000000002,0.22176,2.8547861992,28.06,-2.91,28.210489184,32.49,29.896160000000002,-9.81824,31.4670974105,2.8461600000000002,0.22176,2.8547861992,27.05,-10.04,28.853147142,0.0
2019-10-23 08:30:00,32.58508,-3.50296,32.7728266612,2.93508,0.16704000000000002,2.9398294114,29.65,-3.67,29.8762681739,32.76,32.01508,-5.55296,32.4930871443,2.93508,0.16704000000000002,2.9398294114,29.08,-5.72,29.6372198426,0.0
2019-10-23 09:00:00,32.74936,-4.0217600000000004,32.9953804934,2.9793600000000002,0.13824,2.9825653903,29.77,-4.16,30.0592498243,33.15,32.45936,-2.92176,32.5905927087,2.9793600000000002,0.13824,2.9825653903,29.48,-3.06,29.6383872706,0.0
2019-10-23 09:30:00,32.69636,-3.61272,32.8953447018,3.09636,0.10728000000000001,3.0982179149,29.6,-3.7199999999999998,29.8328409643,33.08,32.40636,-2.5327200000000003,32.5051817261,3.09636,0.10728000000000001,3.0982179149,29.31,-2.64,29.4286544035,0.0
2019-10-23 10:00:00,33.66272,-4.1646,33.9193545186,1.8727200000000002,0.0954,1.8751483564,31.79,-4.26,32.074159381,32.89,33.38272,-3.1046,33.5267734171,1.8727200000000002,0.0954,1.8751483564,31.51,-3.2,31.6720712932,0.0
2019-10-23 10:30:00,32.61004,-4.20692,32.880281092,0.50004,0.07308,0.5053520436,32.11,-4.28,32.3939886399,32.87,32.31004,-3.13692,32.4619616149,0.50004,0.07308,0.5053520436,31.81,-3.21,31.9715529807,0.0
2019-10-23 11:00:00,32.46232,-3.96808,32.7039428612,0.56232,0.06192,0.5657188956,31.9,-4.03,32.1535519033,32.87,32.16232,-2.90808,32.2935250022,0.56232,0.06192,0.5657188956,31.6,-2.9699999999999998,31.7392643267,0.0
2019-10-23 11:30:00,33.43904,-3.98588,33.6757573856,0.86904,0.024120000000000003,0.869374658,32.57,-4.01,32.8159260116,32.94,33.13904,-2.91588,33.2670757401,0.86904,0.024120000000000003,0.869374658,32.27,-2.94,32.4036494858,0.0
2019-10-23 12:00:00,33.34152,-3.9504,33.5747318094,1.18152,0.1296,1.1886066088,32.16,-4.08,32.4177729031,33.0,33.04152,-2.8904,33.1677020017,1.18152,0.1296,1.1886066088,31.86,-3.02,32.0028123764,0.0
2019-10-23 12:30:00,32.65528,-3.69864,32.8640723242,1.56528,0.08136,1.5673930355999999,31.09,-3.7800000000000002,31.3189479389,32.92,32.36528,-2.62864,32.4718508516,1.56528,0.08136,1.5673930355999999,30.8,-2.71,30.918992545000002,0.0
2019-10-23 13:00:00,32.27416,-3.95824,32.515981726,0.7941600000000001,0.041760000000000005,0.7952571931,31.48,-4.0,31.733112044,32.99,31.98416,-2.87824,32.1134046218,0.7941600000000001,0.041760000000000005,0.7952571931,31.19,-2.92,31.3263866413,0.0
2019-10-23 13:30:00,32.02404,-4.3086400000000005,32.3125906818,0.9140400000000001,0.08136,0.9176538406,31.11,-4.39,31.4182144623,33.1,31.72404,-3.22864,31.8879104077,0.9140400000000001,0.08136,0.9176538406,30.81,-3.31,30.9872909432,0.0
2019-10-23 14:00:00,31.99352,-4.28824,32.2796270779,0.8935200000000001,0.041760000000000005,0.8944953259,31.1,-4.33,31.3999824841,33.1,31.70352,-3.20824,31.8654355735,0.8935200000000001,0.041760000000000005,0.8944953259,30.81,-3.25,30.9809393014,0.0
2019-10-23 14:30:00,31.82368,-4.39636,32.12591773,1.09368,0.05364000000000001,1.0949946082,30.73,-4.45,31.0505297861,33.08,31.53368,-3.30636,31.7065449204,1.09368,0.05364000000000001,1.0949946082,30.44,-3.36,30.6248787753,0.0
2019-10-23 15:00:00,31.90084,-4.47356,32.2129839006,0.69084,0.04644,0.6923991473000001,31.21,-4.52,31.5356068595,33.08,31.60084,-3.39356,31.7825319661,0.69084,0.04644,0.6923991473000001,30.91,-3.44,31.1008311786,0.0
2019-10-23 15:30:00,31.77032,-4.67644,32.1126505287,0.5803200000000001,0.04356,0.5819525548,31.19,-4.72,31.5451184813,33.14,31.47032,-3.57644,31.6728900477,0.5803200000000001,0.04356,0.5819525548,30.89,-3.62,31.1013906441,0.0
