Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-23 16:00:00,32.54556,-4.67844,32.8801045702,0.5655600000000001,0.061560000000000004,0.5689004721,31.98,-4.74,32.3293674544,33.14,32.24556,-3.59844,32.4457225247,0.5655600000000001,0.061560000000000004,0.5689004721,31.68,-3.66,31.8907196532,0.0
2019-10-23 16:30:00,32.88788,-5.22044,33.2996343026,0.40788,0.07956,0.4155669477,32.48,-5.3,32.9095791526,33.2,32.56788,-4.13044,32.8287578548,0.40788,0.07956,0.4155669477,32.16,-4.21,32.4343906988,0.0
2019-10-23 17:00:00,32.0962,-5.89864,32.633725014,0.6462,0.08136,0.6513016886,31.45,-5.98,32.0134799733,33.17,31.7762,-4.79864,32.1364875537,0.6462,0.08136,0.6513016886,31.13,-4.88,31.5101777209,0.0
2019-10-23 17:30:00,32.59224,-5.7648,33.0981423536,3.61224,0.11520000000000001,3.6140764875,28.98,-5.88,29.5705055757,33.02,32.29224,-4.6748,32.62886022,3.61224,0.11520000000000001,3.6140764875,28.68,-4.79,29.0772505578,0.0
2019-10-23 18:00:00,33.8728,-5.64428,34.3398380392,4.2228,0.13572,4.2249804447,29.65,-5.78,30.2081263901,32.97,33.5728,-4.55428,33.8802946587,4.2228,0.13572,4.2249804447,29.35,-4.69,29.7223585874,0.0
2019-10-23 18:30:00,35.96484,-5.625,36.4020650681,6.59484,-0.405,6.6072641559,29.37,-5.22,29.830274889800002,33.01,35.66484,-4.535,35.9520101973,6.59484,-0.405,6.6072641559,29.07,-4.13,29.3619107008,0.0
2019-10-23 19:00:00,36.78384,-5.37452,37.174404506,10.56384,-1.33452,10.6478006732,26.22,-4.04,26.529417634,32.98,36.51384,-4.28452,36.7643526147,10.56384,-1.33452,10.6478006732,25.95,-2.95,26.1171399659,0.0
2019-10-23 19:30:00,36.03788,-5.85544,36.5104775713,2.20788,0.03456,2.2081504677,33.83,-5.89,34.338913786,33.11,35.71788,-4.77544,36.0357014485,2.20788,0.03456,2.2081504677,33.51,-4.8100000000000005,33.8534518181,0.0
2019-10-23 20:00:00,34.03816,-5.92068,34.549251625,0.038160000000000006,0.22932000000000002,0.23247332750000002,34.0,-6.15,34.55173657,33.11,33.70816,-4.83068,34.0525405785,0.038160000000000006,0.22932000000000002,0.23247332750000002,33.67,-5.06,34.0480909891,0.0
2019-10-23 20:30:00,33.42936,-6.40712,34.0378215623,0.09936,0.18288000000000001,0.2081285756,33.33,-6.59,33.9752409852,33.02,33.10936,-5.33712,33.536764446,0.09936,0.18288000000000001,0.2081285756,33.01,-5.52,33.4683507212,0.0
2019-10-23 21:00:00,31.86776,-6.66244,32.5567540484,0.07776000000000001,0.18756,0.2030403191,31.79,-6.85,32.5196340693,33.02,31.53776,-5.5624400000000005,32.0245381633,0.07776000000000001,0.18756,0.2030403191,31.46,-5.75,31.9811522619,0.0
2019-10-23 21:30:00,29.4858,-7.04036,30.3146675814,0.0558,0.17964000000000002,0.18810680370000002,29.43,-7.22,30.3026945997,33.19,29.1758,-5.9203600000000005,29.7704210278,0.0558,0.17964000000000002,0.18810680370000002,29.12,-6.1,29.752048669,0.0
2019-10-23 22:00:00,27.42356,-7.51672,28.4350615022,0.31356,0.23328000000000002,0.3908189248,27.11,-7.75,28.1960032629,33.44,27.11356,-6.37672,27.8533246459,0.31356,0.23328000000000002,0.3908189248,26.8,-6.61,27.6031175775,0.0
2019-10-23 22:30:00,25.59776,-7.16208,26.5808334509,0.07776000000000001,0.18792,0.2033729186,25.52,-7.35,26.557351148,33.23,24.99776,-9.99208,26.9208036237,0.07776000000000001,0.18792,0.2033729186,24.92,-10.18,26.9191158844,0.0
2019-10-23 23:00:00,23.321,-6.22988,24.1387747372,0.081,0.15012,0.1705784699,23.24,-6.38,24.0998340243,33.12,22.381,-13.53988,26.1579340051,0.081,0.15012,0.1705784699,22.3,-13.69,26.1668893833,0.0
2019-10-23 23:30:00,21.41912,-5.6296,22.1465820779,0.06912,0.1404,0.15649196270000001,21.35,-5.77,22.1159535178,33.07,20.52912,-12.9396,24.2668089401,0.06912,0.1404,0.15649196270000001,20.46,-13.08,24.2836982356,0.0
2019-10-24 00:00:00,19.64664,-5.73816,20.4674606015,0.11664000000000001,0.14184000000000002,0.18363952520000001,19.53,-5.88,20.3959628358,32.9,18.80664,-12.968160000000001,22.844318371900002,0.11664000000000001,0.14184000000000002,0.18363952520000001,18.69,-13.11,22.8295466446,0.0
2019-10-24 00:30:00,18.45772,-5.97852,19.401807364,0.11772,0.14148000000000002,0.1840505061,18.34,-6.12,19.3341666487,33.04,17.65772,-13.25852,22.0812913614,0.11772,0.14148000000000002,0.1840505061,17.54,-13.4,22.0728702257,0.0
2019-10-24 01:00:00,17.6672,-6.126,18.699139869,0.09720000000000001,0.14400000000000002,0.1737349706,17.57,-6.27,18.6552351902,33.0,16.8772,-13.396,21.5474521891,0.09720000000000001,0.14400000000000002,0.1737349706,16.78,-13.54,21.5615398337,0.0
2019-10-24 01:30:00,17.26688,-6.14212,18.326777759,0.14688,0.13788,0.2014562702,17.12,-6.28,18.2354818966,33.03,16.48688,-13.43212,21.2659130965,0.14688,0.13788,0.2014562702,16.34,-13.57,21.2400682673,0.0
2019-10-24 02:00:00,17.08852,-6.04932,18.1276525853,0.30852,0.13068000000000002,0.3350549997,16.78,-6.18,17.8818567269,32.99,16.32852,-13.30932,21.0655777099,0.30852,0.13068000000000002,0.3350549997,16.02,-13.44,20.9110975322,0.0
2019-10-24 02:30:00,16.63156,-5.76804,17.6033824442,0.33156,0.11196,0.34995296140000004,16.3,-5.88,17.3281389653,33.04,15.88156,-13.03804,20.5478571894,0.33156,0.11196,0.34995296140000004,15.55,-13.15,20.3647980594,0.0
2019-10-24 03:00:00,16.17116,-5.84492,17.1950430518,0.28116,0.055080000000000004,0.2865043665,15.89,-5.9,16.9499882006,33.1,15.43116,-13.15492,20.2773918232,0.28116,0.055080000000000004,0.2865043665,15.15,-13.21,20.1004129311,0.0
2019-10-24 03:30:00,16.48284,-6.14852,17.5922799164,0.04284,0.14148000000000002,0.1478237329,16.44,-6.29,17.602207248,33.01,15.73284,-13.418520000000001,20.6779818516,0.04284,0.14148000000000002,0.1478237329,15.69,-13.56,20.7376396921,0.0
2019-10-24 04:00:00,16.48276,-6.2342,17.6223331843,0.032760000000000004,0.1458,0.1494351284,16.45,-6.38,17.6438912942,33.05,15.73276,-13.5042,20.7336237753,0.032760000000000004,0.1458,0.1494351284,15.7,-13.65,20.8041462214,0.0
2019-10-24 04:30:00,16.63232,-6.06428,17.7033770931,0.20232000000000003,0.13572,0.2436253287,16.43,-6.2,17.5608912075,33.05,15.87232,-13.35428,20.7428864072,0.20232000000000003,0.13572,0.2436253287,15.67,-13.49,20.67677441,0.0
2019-10-24 05:00:00,16.96516,-5.92816,17.9710805132,0.15516000000000002,0.14184000000000002,0.2102218143,16.81,-6.07,17.8723529509,33.01,16.21516,-13.20816,20.9137969869,0.15516000000000002,0.14184000000000002,0.2102218143,16.06,-13.35,20.8841111853,0.0
2019-10-24 05:30:00,17.9294,-5.69708,18.812764413700002,0.0594,0.14292000000000002,0.15477236960000001,17.87,-5.84,18.8000664892,32.89,17.1394,-12.92708,21.4678464147,0.0594,0.14292000000000002,0.15477236960000001,17.08,-13.07,21.5070058353,0.0
2019-10-24 06:00:00,19.2858,-5.56456,20.0725287304,0.0558,0.14544,0.1557768712,19.23,-5.71,20.0598354928,32.89,18.4658,-12.78456,22.4595357039,0.0558,0.14544,0.1557768712,18.41,-12.93,22.4969553496,0.0
2019-10-24 06:30:00,22.40092,-4.66668,22.8818513034,0.07092000000000001,0.10332000000000001,0.12531827,22.33,-4.77,22.8337863702,32.52,21.52092,-11.75668,24.52283675,0.07092000000000001,0.10332000000000001,0.12531827,21.45,-11.86,24.5104487923,0.0
2019-10-24 07:00:00,25.03428,-6.4966,25.8635068519,0.04428000000000001,0.1134,0.1217385658,24.99,-6.61,25.8494139199,32.4,24.06428,-13.4866,27.5858288162,0.04428000000000001,0.1134,0.1217385658,24.02,-13.6,27.6029056442,0.0
2019-10-24 07:30:00,27.55672,-5.81212,28.1629820163,0.03672,0.13788,0.14268585350000001,27.52,-5.95,28.1558679497,32.57,26.52672,-12.92212,29.5067459957,0.03672,0.13788,0.14268585350000001,26.49,-13.06,29.534449377,0.0
2019-10-24 08:00:00,29.42232,-5.12736,29.8657451732,0.022320000000000003,0.15264000000000003,0.1542632555,29.4,-5.28,29.8703598907,32.65,28.34232,-12.28736,30.891201316100002,0.022320000000000003,0.15264000000000003,0.1542632555,28.32,-12.44,30.9317959388,0.0
2019-10-24 08:30:00,30.651040000000002,-4.44428,30.9715656337,0.04104,0.13572,0.14178928030000001,30.61,-4.58,30.9507431252,32.59,29.55104,-11.59428,31.7441536948,0.04104,0.13572,0.14178928030000001,29.51,-11.73,31.7558341097,0.0
2019-10-24 09:00:00,31.14144,-4.36236,31.4454999967,0.18144000000000002,0.10764000000000001,0.2109664504,30.96,-4.47,31.2810245996,32.57,30.02144,-11.50236,32.149512364,0.18144000000000002,0.10764000000000001,0.2109664504,29.84,-11.61,32.0190209095,0.0
2019-10-24 09:30:00,32.08724,-4.20496,32.3615923499,0.23724,0.09504000000000001,0.255568815,31.85,-4.3,32.1389561125,32.47,30.94724,-11.29496,32.9440098503,0.23724,0.09504000000000001,0.255568815,30.71,-11.39,32.7541783594,0.0
2019-10-24 10:00:00,32.32224,-4.27416,32.6036139457,0.19224000000000002,0.10584,0.2194500472,32.13,-4.38,32.4271691641,32.57,31.17224,-11.44416,33.2065858637,0.19224000000000002,0.10584,0.2194500472,30.98,-11.55,33.0630140792,0.0
2019-10-24 10:30:00,31.21032,-4.22588,31.4951128951,0.94032,0.024120000000000003,0.9406292983000001,30.27,-4.25,30.566900399,32.7,30.10032,-11.41588,32.1924149494,0.94032,0.024120000000000003,0.9406292983000001,29.16,-11.44,31.3237801039,0.0
2019-10-24 11:00:00,31.46216,-3.94016,31.7079228694,1.44216,-0.11016000000000001,1.4463611897,30.02,-3.83,30.263332599,32.7,30.35216,-11.15016,32.3354246097,1.44216,-0.11016000000000001,1.4463611897,28.91,-11.04,30.9462388668,0.0
2019-10-24 11:30:00,30.48716,-3.6922800000000002,30.7099309095,2.65716,-0.24228000000000002,2.6681826894,27.83,-3.45,28.0430276539,32.66,29.44716,-10.89228,31.397085783,2.65716,-0.24228000000000002,2.6681826894,26.79,-10.65,28.8292663798,0.0
2019-10-24 12:00:00,29.6562,-3.82684,29.9020886031,3.0762,-0.27684000000000003,3.0886318696,26.58,-3.55,26.816019466,32.75,28.6462,-11.04684,30.7024013462,3.0762,-0.27684000000000003,3.0886318696,25.57,-10.77,27.7455906407,0.0
2019-10-24 12:30:00,30.04872,-3.76392,30.2835378945,2.17872,-0.22392,2.1901965676,27.87,-3.54,28.0939228304,32.72,28.99872,-10.99392,31.0127721851,2.17872,-0.22392,2.1901965676,26.82,-10.77,28.9016487419,0.0
2019-10-24 13:00:00,30.43804,-3.49208,30.6377039245,3.2180400000000002,0.18792,3.2235221991,27.22,-3.68,27.4676318601,32.82,29.39804,-10.74208,31.2991539593,3.2180400000000002,0.18792,3.2235221991,26.18,-10.93,28.3700070497,0.0
2019-10-24 13:30:00,27.9312,-2.15184,28.0139670312,4.0212,-0.41184000000000004,4.0422347316,23.91,-1.74,23.9732288188,32.69,26.9912,-9.39184,28.5785152873,4.0212,-0.41184000000000004,4.0422347316,22.97,-8.98,24.6629539999,0.0
2019-10-24 14:00:00,26.84528,-1.83188,26.9077097244,4.89528,-0.46188,4.9170213964,21.95,-1.37,21.9927124293,32.74,25.94528,-9.08188,27.4888722688,4.89528,-0.46188,4.9170213964,21.05,-8.62,22.7465799627,0.0
2019-10-24 14:30:00,26.31544,-1.8480400000000001,26.3802508372,5.18544,-0.5180400000000001,5.2112525783,21.13,-1.33,21.1718161715,32.78,25.43544,-9.10804,27.0169946633,5.18544,-0.5180400000000001,5.2112525783,20.25,-8.59,21.9966042834,0.0
2019-10-24 15:00:00,25.5856,-1.73704,25.6444971743,5.5656,-0.5270400000000001,5.5904985932999995,20.02,-1.21,20.0565326016,32.86,24.7356,-9.03704,26.3347299079,5.5656,-0.5270400000000001,5.5904985932999995,19.17,-8.51,20.9740077238,0.0
2019-10-24 15:30:00,25.1804,-1.63656,25.2335267609,5.0904,-0.64656,5.1312973012,20.09,-0.99,20.1143779422,32.86,24.3304,-8.93656,25.9196926832,5.0904,-0.64656,5.1312973012,19.24,-8.29,20.9499809069,0.0
2019-10-24 16:00:00,26.40824,-2.01064,26.4846712856,4.45824,-0.53064,4.4897085325,21.95,-1.48,21.9998386358,32.77,25.50824,-9.28064,27.144070931,4.45824,-0.53064,4.4897085325,21.05,-8.75,22.7961619577,0.0
2019-10-24 16:30:00,27.17548,-2.29584,27.2722861993,4.51548,-0.55584,4.5495623675,22.66,-1.74,22.7267067566,32.84,26.25548,-9.58584,27.9506450469,4.51548,-0.55584,4.5495623675,21.74,-9.03,23.540783759299998,0.0
2019-10-24 17:00:00,27.99864,-2.53404,28.113078817,5.49864,-0.37404000000000004,5.511347183,22.5,-2.16,22.6034422157,32.81,27.08864,-9.81404,28.8116260938,5.49864,-0.37404000000000004,5.511347183,21.59,-9.44,23.5635672172,0.0
2019-10-24 17:30:00,29.80604,-2.2348,29.8897031019,7.19604,-0.33480000000000004,7.2038241734,22.61,-1.9,22.689691492,32.83,28.88604,-9.5448,30.4221385494,7.19604,-0.33480000000000004,7.2038241734,21.69,-9.21,23.5643841422,0.0
2019-10-24 18:00:00,30.68852,-2.16336,30.7646775748,6.5185200000000005,-0.15336000000000002,6.5203237864,24.17,-2.01,24.2534327467,32.78,29.73852,-9.42336,31.1958216029,6.5185200000000005,-0.15336000000000002,6.5203237864,23.22,-9.27,25.0020259179,0.0
2019-10-24 18:30:00,33.94176,-2.39912,34.0264433738,5.71176,-0.06912,5.7121782073,28.23,-2.33,28.3259915978,32.61,32.89176,-9.59912,34.2638436354,5.71176,-0.06912,5.7121782073,27.18,-9.53,28.8023141431,0.0
2019-10-24 19:00:00,34.2058,-2.13928,34.2726315383,5.9058,-0.08928000000000001,5.9064747996,28.3,-2.05,28.3741519697,32.55,33.1558,-9.30928,34.4379117799,5.9058,-0.08928000000000001,5.9064747996,27.25,-9.22,28.7675320457,0.0
2019-10-24 19:30:00,32.96632,-2.3724,33.0515738824,6.10632,-0.12240000000000001,6.1075466189,26.86,-2.25,26.9540739036,32.55,31.95632,-9.5424,33.3506189703,6.10632,-0.12240000000000001,6.1075466189,25.85,-9.42,27.5128860718,0.0
2019-10-24 20:00:00,32.91248,-2.6406400000000003,33.0182422209,5.62248,-0.08064,5.6230582569,27.29,-2.56,27.4098102876,32.58,31.88248,-9.820640000000001,33.3607179323,5.62248,-0.08064,5.6230582569,26.26,-9.74,28.0081273919,0.0
2019-10-24 20:30:00,31.16668,-3.9299600000000003,31.4134768503,5.11668,-0.03996,5.1168360365,26.05,-3.89,26.3388420398,32.47,30.17668,-11.01996,32.1258701707,5.11668,-0.03996,5.1168360365,25.06,-10.98,27.3598976606,0.0
2019-10-24 21:00:00,28.5486,-4.86156,28.9595809292,6.3486,-0.15156,6.3504088367,22.2,-4.71,22.6941424161,32.43,27.648600000000002,-11.91156,30.1053208519,6.3486,-0.15156,6.3504088367,21.3,-11.76,24.3307953014,0.0
2019-10-24 21:30:00,27.04992,-5.85724,27.6768031468,1.06992,-0.057240000000000006,1.0714500567,25.98,-5.8,26.6195492073,32.52,26.05992,-12.93724,29.0945288538,1.06992,-0.057240000000000006,1.0714500567,24.99,-12.88,28.1139556093,0.0
2019-10-24 22:00:00,26.0556,-6.80996,26.9308344943,0.6156,-0.03996,0.616895584,25.44,-6.77,26.3253964832,32.69,25.0556,-13.93996,28.6723835103,0.6156,-0.03996,0.616895584,24.44,-13.9,28.1162515283,0.0
2019-10-24 22:30:00,22.60312,-6.83024,23.6125647102,1.83312,-0.12024000000000001,1.8370592238999999,20.77,-6.71,21.826978719,32.69,21.73312,-13.95024,25.8251369985,1.83312,-0.12024000000000001,1.8370592238999999,19.9,-13.83,24.2338379131,0.0
2019-10-24 23:00:00,21.05324,-6.27668,21.9689696235,1.5332400000000002,-0.07668000000000001,1.5351562526,19.52,-6.2,20.4809765392,32.86,20.21324,-13.46668,24.288403437,1.5332400000000002,-0.07668000000000001,1.5351562526,18.68,-13.39,22.983352671,0.0
2019-10-24 23:30:00,20.50588,-5.65724,21.2719411195,0.8758800000000001,-0.057240000000000006,0.8777483649000001,19.63,-5.6,20.4131550722,32.78,19.67588,-12.84724,23.4987622949,0.8758800000000001,-0.057240000000000006,0.8777483649000001,18.8,-12.79,22.738163954,0.0
2019-10-25 00:00:00,19.0818,-4.99552,19.7248653053,0.7218,-0.06552000000000001,0.7247676251,18.36,-4.93,19.0103787443,32.81,18.2718,-12.22552,21.984585839,0.7218,-0.06552000000000001,0.7247676251,17.55,-12.16,21.351067889,0.0
2019-10-25 00:30:00,18.3344,-5.59892,19.1702407008,0.2844,0.00108,0.2844020506,18.05,-5.6,18.8987433445,32.94,17.5344,-12.84892,21.7382135542,0.2844,0.00108,0.2844020506,17.25,-12.85,21.5101139002,0.0
2019-10-25 01:00:00,16.92456,-5.43024,17.7743702463,0.75456,-0.030240000000000003,0.7551657111000001,16.17,-5.4,17.0478415056,32.96,16.18456,-12.70024,20.5727022642,0.75456,-0.030240000000000003,0.7551657111000001,15.43,-12.67,19.9653149236,0.0
2019-10-25 01:30:00,16.80156,-5.6404,17.7230508264,0.51156,-0.0504,0.5140367629,16.29,-5.59,17.2224330453,32.88,16.05156,-12.8504,20.5617450279,0.51156,-0.0504,0.5140367629,15.54,-12.8,20.13284878,0.0
2019-10-25 02:00:00,17.02564,-5.9266000000000005,18.0276733099,0.30564,0.0234,0.30653445090000003,16.72,-5.95,17.7471377974,32.97,16.26564,-13.1966,20.9456748798,0.30564,0.0234,0.30653445090000003,15.96,-13.22,20.7241405129,0.0
2019-10-25 02:30:00,15.622160000000001,-5.41244,16.5331905517,1.5321600000000002,-0.08244000000000001,1.5343762965,14.09,-5.33,15.0644282998,32.9,14.92216,-12.64244,19.5576621358,1.5321600000000002,-0.08244000000000001,1.5343762965,13.39,-12.56,18.3588044273,0.0
2019-10-25 03:00:00,13.2226,-4.6568000000000005,14.0186638807,3.0726,-0.2268,3.0809591039,10.15,-4.43,11.0746286619,32.9,12.6426,-11.8968,17.3599880472,3.0726,-0.2268,3.0809591039,9.57,-11.67,15.0921767814,0.0
2019-10-25 03:30:00,14.12132,-4.98948,14.9768684715,1.74132,-0.06948,1.7427056013,12.38,-4.92,13.3218166929,32.87,13.48132,-12.21948,18.1951004507,1.74132,-0.06948,1.7427056013,11.74,-12.15,16.8952685684,0.0
2019-10-25 04:00:00,15.01428,-5.4956,15.9884403016,1.39428,-0.0756,1.3963280698,13.62,-5.42,14.6588130488,33.07,14.33428,-12.7956,19.2145508008,1.39428,-0.0756,1.3963280698,12.94,-12.72,18.1450268669,0.0
2019-10-25 04:30:00,15.40372,-5.50456,16.357712879,0.9637200000000001,-0.03456,0.9643394796,14.44,-5.47,15.4413244251,32.92,14.70372,-12.73456,19.4516940196,0.9637200000000001,-0.03456,0.9643394796,13.74,-12.7,18.7103607662,0.0
2019-10-25 05:00:00,14.852,-5.21616,15.7413541078,1.512,-0.05616,1.513042612,13.34,-5.16,14.3031884557,32.99,14.172,-12.49616,18.8944330094,1.512,-0.05616,1.513042612,12.66,-12.44,17.749061947,0.0
2019-10-25 05:30:00,16.16776,-5.3026,17.015111818,0.9777600000000001,-0.0126,0.9778411822,15.19,-5.29,16.0847816274,32.77,15.46776,-12.4626,19.8637357558,0.9777600000000001,-0.0126,0.9778411822,14.49,-12.45,19.1039943467,0.0
2019-10-25 06:00:00,17.76812,-5.18248,18.5084896003,0.7081200000000001,-0.042480000000000004,0.7093930397,17.06,-5.14,17.8174970184,32.83,17.00812,-12.39248,21.0439945468,0.7081200000000001,-0.042480000000000004,0.7093930397,16.3,-12.35,20.4502444973,0.0
2019-10-25 06:30:00,20.13524,-4.09028,20.5464907061,0.9752400000000001,0.009720000000000001,0.9752884373,19.16,-4.1,19.5937643142,32.6,19.33524,-11.210280000000001,22.3499862089,0.9752400000000001,0.009720000000000001,0.9752884373,18.36,-11.22,21.5169235719,0.0
2019-10-25 07:00:00,23.20048,-4.43944,23.621407658,1.32048,-0.019440000000000002,1.3206230893,21.88,-4.42,22.3219801989,32.41,22.32048,-11.48944,25.1040048388,1.32048,-0.019440000000000002,1.3206230893,21.0,-11.47,23.9282448165,0.0
2019-10-25 07:30:00,26.39296,-6.46292,27.1727376701,1.81296,-0.05292,1.8137321985,24.58,-6.41,25.4020570033,32.86,25.85296,-8.64292,27.2594131795,1.81296,-0.05292,1.8137321985,24.04,-8.59,25.528605524,0.0
2019-10-25 08:00:00,27.5772,-6.09656,28.243052308,1.2671999999999999,-0.016560000000000002,1.2673081999,26.31,-6.08,27.0033794181,33.11,27.2972,-4.96656,27.7453391775,1.2671999999999999,-0.016560000000000002,1.2673081999,26.03,-4.95,26.4964790114,0.0
2019-10-25 08:30:00,27.70048,-5.17916,28.1804948597,1.6804800000000002,-0.029160000000000002,1.6807329758,26.02,-5.15,26.5247601309,33.01,27.41048,-4.07916,27.7123431008,1.6804800000000002,-0.029160000000000002,1.6807329758,25.73,-4.05,26.0467925089,0.0
2019-10-25 09:00:00,28.15288,-4.7229600000000005,28.5462957922,2.7928800000000003,-0.10296000000000001,2.7947771747,25.36,-4.62,25.7773931964,33.09,27.88288,-3.61296,28.115982591,2.7928800000000003,-0.10296000000000001,2.7947771747,25.09,-3.51,25.3343284892,0.0
2019-10-25 09:30:00,28.83516,-4.35812,29.1626415498,2.22516,-0.07812000000000001,2.2265308801,26.61,-4.28,26.9520036361,33.06,28.55516,-3.24812,28.7393014209,2.22516,-0.07812000000000001,2.2265308801,26.33,-3.17,26.520139517,0.0
2019-10-25 10:00:00,30.24564,-4.2958,30.549183895,1.38564,-0.0558,1.3867630834,28.86,-4.24,29.1697994508,33.06,29.94564,-3.1958,30.1156851599,1.38564,-0.0558,1.3867630834,28.56,-3.14,28.7320935541,0.0
2019-10-25 10:30:00,30.177,-4.08804,30.4526419222,2.457,-0.06804,2.4579419118,27.72,-4.02,28.009976794,33.14,29.877,-2.98804,30.0260472264,2.457,-0.06804,2.4579419118,27.42,-2.92,27.5750394379,0.0
2019-10-25 11:00:00,30.964,-3.39552,31.1496204162,7.254,-0.15552000000000002,7.2556669210999996,23.71,-3.24,23.9303510212,33.18,30.694,-2.27552,30.7782330109,7.254,-0.15552000000000002,7.2556669210999996,23.44,-2.12,23.5356750487,0.0
2019-10-25 11:30:00,32.9438,-3.9076,33.1747388264,6.1938,-0.057600000000000005,6.1940678233,26.75,-3.85,27.0256359777,33.13,32.6638,-2.7976,32.7833859783,6.1938,-0.057600000000000005,6.1940678233,26.47,-2.74,26.6114355118,0.0
2019-10-25 12:00:00,31.01748,-3.17584,31.1796411983,6.83748,-0.19584000000000001,6.8402840625,24.18,-2.98,24.3629390674,33.08,30.75748,-2.06584,30.8267784703,6.83748,-0.19584000000000001,6.8402840625,23.92,-1.87,23.9929843913,0.0
2019-10-25 12:30:00,24.79576,-0.638,24.8039665775,5.31576,-0.378,5.329182712,19.48,-0.26,19.4817350357,32.84,24.53576,0.452,24.5399230394,5.31576,-0.378,5.329182712,19.22,0.8300000000000001,19.2379130885,0.0
2019-10-25 13:00:00,15.48416,2.82512,15.7397749006,6.91416,-0.7048800000000001,6.9499974331,8.57,3.5300000000000002,9.2685381803,32.69,15.31416,3.91512,15.8066967175,6.91416,-0.7048800000000001,6.9499974331,8.4,4.62,9.5866782568,0.0
2019-10-25 13:30:00,14.5668,3.08256,14.8893867702,8.7768,-1.29744,8.8721794838,5.79,4.38,7.2600619832,32.71,14.4268,4.18256,15.0208643691,8.7768,-1.29744,8.8721794838,5.65,5.48,7.8710164528,0.0
2019-10-25 14:00:00,14.00012,3.01964,14.3220663922,9.15012,-1.44036,9.2627929343,4.85,4.46,6.5889376989,32.8,13.86012,4.12964,14.4622561499,9.15012,-1.44036,9.2627929343,4.71,5.57,7.294449945,0.0
2019-10-25 14:30:00,13.88296,3.07304,14.2190067587,9.10296,-1.41696,9.2125814191,4.78,4.49,6.5580866112,32.83,13.75296,4.18304,14.3750385183,9.10296,-1.41696,9.2125814191,4.65,5.6,7.2789078851,0.0
2019-10-25 15:00:00,13.66432,2.9631600000000002,13.9819153998,9.18432,-1.35684,9.2840049897,4.48,4.32,6.2235681084,33.05,13.52432,4.09316,14.1301518126,9.18432,-1.35684,9.2840049897,4.34,5.45,6.9669290222,0.0
2019-10-25 15:30:00,14.17104,2.82472,14.4498241429,9.22104,-1.11528,9.2882413922,4.95,3.94,6.32661837,33.16,14.03104,3.95472,14.5777190863,9.22104,-1.11528,9.2882413922,4.8100000000000005,5.07,6.988633629,0.0
2019-10-25 16:00:00,13.90228,2.6,14.1433160609,8.61228,-1.08,8.6797331064,5.29,3.68,6.444105834,33.13,13.76228,3.74,14.2614147544,8.61228,-1.08,8.6797331064,5.15,4.82,7.0537153331,0.0
2019-10-25 16:30:00,14.01,2.43576,14.2201626846,8.55,-1.16424,8.6289022927,5.46,3.6,6.54,33.11,13.87,3.56576,14.3210175748,8.55,-1.16424,8.6289022927,5.32,4.73,7.1186585815,0.0
2019-10-25 17:00:00,14.3078,2.38868,14.5058241056,8.3178,-1.11132,8.391711922,5.99,3.5,6.9375860355,32.86,14.1678,3.4986800000000002,14.593399829500001,8.3178,-1.11132,8.391711922,5.85,4.61,7.4481272814,0.0
2019-10-25 17:30:00,14.54096,2.4326,14.7430343038,8.40096,-1.1574,8.4803127113,6.14,3.59,7.1125030756,32.71,14.39096,3.5326,14.8181980174,8.40096,-1.1574,8.4803127113,5.99,4.69,7.6076408958,0.0
2019-10-25 18:00:00,14.9716,2.3118,15.149033824,8.2116,-1.0782,8.2820824555,6.76,3.39,7.5623871892,32.71,14.8316,3.4218,15.2212047421,8.2116,-1.0782,8.2820824555,6.62,4.5,8.0046486494,0.0
2019-10-25 18:30:00,15.4686,2.24584,15.6307831942,8.1486,-1.06416,8.2177927977,7.32,3.31,8.0335857498,32.67,15.3186,3.33584,15.6776061459,8.1486,-1.06416,8.2177927977,7.17,4.4,8.412425334,0.0
2019-10-25 19:00:00,14.46764,2.28224,14.6465431617,8.83764,-1.33776,8.9383154222,5.63,3.62,6.6933773239,32.74,14.32764,3.38224,14.7214406696,8.83764,-1.33776,8.9383154222,5.49,4.72,7.2400621544,0.0
2019-10-25 19:30:00,13.79372,2.1756,13.9642381388,8.88372,-1.3644,8.9878845341,4.91,3.54,6.0530735994,32.68,13.65372,3.2856,14.0434766777,8.88372,-1.3644,8.9878845341,4.77,4.65,6.6614863206,0.0
2019-10-25 20:00:00,12.91936,2.01696,13.0758552474,8.91936,-1.37304,9.0244236188,4.0,3.39,5.2432909513,32.68,12.78936,3.12696,13.1660779297,8.91936,-1.37304,9.0244236188,3.87,4.5,5.9352253538,0.0
2019-10-25 20:30:00,11.86736,1.6786400000000001,11.9854939664,8.66736,-1.25136,8.7572273705,3.2,2.93,4.338767106,32.77,11.73736,2.79864,12.0663998616,8.66736,-1.25136,8.7572273705,3.07,4.05,5.0820665088,0.0
2019-10-25 21:00:00,11.13312,1.46248,11.2287670153,8.583120000000001,-1.21752,8.6690428471,2.55,2.68,3.6993107466,32.72,11.01312,2.57248,11.3095740629,8.583120000000001,-1.21752,8.6690428471,2.43,3.79,4.5021106161,0.0
2019-10-25 21:30:00,10.09624,1.2144,10.1690132018,8.61624,-1.2456,8.7058090433,1.48,2.46,2.8708883643,32.69,9.97624,2.3344,10.2457204675,8.61624,-1.2456,8.7058090433,1.3599999999999999,3.58,3.8296213912,0.0
2019-10-25 22:00:00,8.9584,0.8739600000000001,9.0009297654,8.6184,-1.25604,8.7094463109,0.34,2.13,2.156965461,32.92,8.8484,2.02396,9.0769266077,8.6184,-1.25604,8.7094463109,0.23,3.2800000000000002,3.2880541358,0.0
2019-10-25 22:30:00,7.95608,0.57628,7.9769234423,8.59608,-1.23372,8.6841612378,-0.64,1.81,1.9198176997,33.1,7.83608,1.73628,8.0261334405,8.59608,-1.23372,8.6841612378,-0.76,2.9699999999999998,3.0656973106,0.0
2019-10-25 23:00:00,6.95004,0.38384,6.9606313756,8.51004,-1.2261600000000001,8.5979212108,-1.56,1.6099999999999999,2.2418073066,33.1,6.85004,1.55384,7.0240634071,8.51004,-1.2261600000000001,8.5979212108,-1.6600000000000001,2.7800000000000002,3.2379005544,0.0
2019-10-25 23:30:00,7.6494800000000005,-0.6698000000000001,7.6787483557,6.36948,-0.6498,6.4025397703,1.28,-0.02,1.2801562405,33.33,7.54948,0.5002,7.5660325343,6.36948,-0.6498,6.4025397703,1.18,1.15,1.6476953602000002,0.0
2019-10-26 00:00:00,9.35432,-2.21752,9.613568412,4.23432,-0.22752000000000003,4.2404281874,5.12,-1.99,5.4931320756,32.82,9.24432,-0.6175200000000001,9.2649221914,4.23432,-0.22752000000000003,4.2404281874,5.01,-0.39,5.025156714,0.0
2019-10-26 00:30:00,9.83988,-2.65864,10.1927231427,2.72988,-0.09864,2.7316615208,7.11,-2.56,7.5568313465,32.78,9.71988,-1.08864,9.7806545928,2.72988,-0.09864,2.7316615208,6.99,-0.99,7.0597592027,0.0
2019-10-26 01:00:00,10.2038,-2.89924,10.6076918798,1.7838,-0.039240000000000004,1.7842315482000002,8.42,-2.86,8.8924687236,32.51,10.0838,-1.34924,10.1736655645,1.7838,-0.039240000000000004,1.7842315482000002,8.3,-1.31,8.4027435996,0.0
2019-10-26 01:30:00,9.98872,-2.95452,10.4165116843,1.09872,-0.07452,1.1012442367,8.89,-2.88,9.3448649,32.52,9.84872,-1.40452,9.9483647937,1.09872,-0.07452,1.1012442367,8.75,-1.33,8.8505028106,0.0
2019-10-26 02:00:00,9.6108,-2.879,10.0327522465,1.0008,-0.009000000000000001,1.0008404668,8.61,-2.87,9.0757368847,32.43,9.4908,-1.339,9.5847903284,1.0008,-0.009000000000000001,1.0008404668,8.49,-1.33,8.5935440884,0.0
2019-10-26 02:30:00,7.26972,-2.23884,7.606657178,1.89972,-0.07884000000000001,1.9013552598,5.37,-2.16,5.7881344145,32.57,7.14972,-0.6688400000000001,7.1809360827,1.89972,-0.07884000000000001,1.9013552598,5.25,-0.59,5.2830483625,0.0
2019-10-26 03:00:00,5.3294,-1.72584,5.6018771912,3.5694,-0.28584000000000004,3.5808268411,1.76,-1.44,2.2740272646,32.53,5.2294,-0.15584,5.2317215585,3.5694,-0.28584000000000004,3.5808268411,1.6600000000000001,0.13,1.6650825805,0.0
2019-10-26 03:30:00,3.71336,-1.17128,3.89370509,5.55336,-0.61128,5.5869016931,-1.8399999999999999,-0.56,1.9233304448,32.59,3.61336,0.40872,3.6364024156,5.55336,-0.61128,5.5869016931,-1.94,1.02,2.1918029108,0.0
2019-10-26 04:00:00,2.831,-0.8778800000000001,2.9639895908,6.651,-0.7678800000000001,6.6951804079,-3.8200000000000003,-0.11,3.8215834415,32.63,2.751,0.6821200000000001,2.8343056812,6.651,-0.7678800000000001,6.6951804079,-3.9,1.45,4.1608292443,0.0
2019-10-26 04:30:00,2.6921600000000003,-0.83028,2.8172842143,7.11216,-0.8902800000000001,7.1676647762,-4.42,0.06,4.4204072211,32.63,2.63216,0.74972,2.7368497116,7.11216,-0.8902800000000001,7.1676647762,-4.48,1.6400000000000001,4.7707441768,0.0
2019-10-26 05:00:00,2.6330400000000003,-0.7931600000000001,2.7499095307,7.04304,-0.8031600000000001,7.0886866504,-4.41,0.01,4.4100113379,32.49,2.55304,0.7968400000000001,2.6745031739,7.04304,-0.8031600000000001,7.0886866504,-4.49,1.6,4.7665606049,0.0
2019-10-26 05:30:00,2.42632,-0.6561600000000001,2.5134786031000003,7.6363199999999996,-0.9561600000000001,7.6959486152,-5.21,0.30000000000000004,5.2186300884,32.53,2.35632,0.9338400000000001,2.5346205018,7.6363199999999996,-0.9561600000000001,7.6959486152,-5.28,1.8900000000000001,5.6080745359,0.0
2019-10-26 06:00:00,2.755,-0.35496000000000005,2.7777727772,8.325,-1.16496,8.406114251,-5.57,0.81,5.6285877447,32.62,2.685,1.22504,2.9512621032,8.325,-1.16496,8.406114251,-5.64,2.39,6.1254958983,0.0
2019-10-26 06:30:00,3.74588,-0.26048000000000004,3.7549256723,8.07588,-1.05048,8.1439146609,-4.33,0.79,4.4014770248,32.87,3.6758800000000003,1.34952,3.9157755304,8.07588,-1.05048,8.1439146609,-4.4,2.4,5.0119856345,0.0
2019-10-26 07:00:00,4.2682,-0.07052,4.2687825326,8.2782,-1.10052,8.3510322422,-4.01,1.03,4.1401690787,32.62,4.1982,1.50948,4.4613241432,8.2782,-1.10052,8.3510322422,-4.08,2.61,4.8433975678,0.0
2019-10-26 07:30:00,5.39172,0.27488,5.3987224019,8.72172,-1.27512,8.8144387668,-3.33,1.55,3.673064116,32.57,5.31172,1.83488,5.6197112001,8.72172,-1.27512,8.8144387668,-3.41,3.11,4.6152139712,0.0
2019-10-26 08:00:00,6.83012,0.5420400000000001,6.851594455,8.07012,-1.04796,8.137877916,-1.24,1.5899999999999999,2.0163581031,32.66,6.75012,1.73204,6.9687934807000005,8.07012,-1.04796,8.137877916,-1.32,2.7800000000000002,3.0774664905,0.0
2019-10-26 08:30:00,8.29588,0.67756,8.323503621,7.71588,-0.8924400000000001,7.7673195716,0.58,1.57,1.6737084573,32.77,8.17588,1.81756,8.3754724122,7.71588,-0.8924400000000001,7.7673195716,0.46,2.71,2.7487633583,0.0
2019-10-26 09:00:00,9.867280000000001,0.9252,9.9105605108,7.57728,-0.8748,7.6276108473,2.29,1.8,2.9127478435,32.62,9.75728,2.0452,9.9693207411,7.57728,-0.8748,7.6276108473,2.18,2.92,3.6440087815,0.0
2019-10-26 09:30:00,11.85208,0.54608,11.8646535429,5.84208,-0.49392,5.8629221121,6.01,1.04,6.0993196342000005,32.68,11.72208,1.66608,11.839889446,5.84208,-0.49392,5.8629221121,5.88,2.16,6.2641839053,0.0
2019-10-26 10:00:00,12.16544,0.9023200000000001,12.1988569865,6.62544,-0.6976800000000001,6.6620726937,5.54,1.6,5.7664200333,32.62,12.02544,2.00232,12.1910004748,6.62544,-0.6976800000000001,6.6620726937,5.4,2.7,6.0373835392,0.0
2019-10-26 10:30:00,15.57888,0.05448000000000001,15.5789752591,4.6288800000000005,-0.33552000000000004,4.6410239953,10.95,0.39,10.9569430043,32.81,15.40888,1.16448,15.4528184007,4.6288800000000005,-0.33552000000000004,4.6410239953,10.78,1.5,10.8838596095,0.0
2019-10-26 11:00:00,15.94312,-0.34572,15.9468679575,4.44312,-0.31572,4.4543231195,11.5,-0.03,11.5000391304,32.76,15.76312,0.74428,15.7806813811,4.44312,-0.31572,4.4543231195,11.32,1.06,11.3695206583,0.0
2019-10-26 11:30:00,15.89972,0.07312,15.8998881321,4.41972,-0.32688,4.4317914451,11.48,0.4,11.4869665273,32.68,15.73972,1.17312,15.7833772119,4.41972,-0.32688,4.4317914451,11.32,1.5,11.4189491636,0.0
2019-10-26 12:00:00,16.54892,0.031360000000000006,16.5489497134,4.04892,-0.27864,4.0584964477,12.5,0.31,12.5038434091,32.78,16.36892,1.14136,16.408663706,4.04892,-0.27864,4.0584964477,12.32,1.42,12.4015644174,0.0
2019-10-26 12:30:00,18.68864,-0.41636,18.6932774199,1.9886400000000002,-0.12636,1.9926504709000001,16.7,-0.29,16.7025177743,33.01,18.49864,0.69364,18.5116400759,1.9886400000000002,-0.12636,1.9926504709000001,16.51,0.8200000000000001,16.5303508735,0.0
2019-10-26 13:00:00,20.40832,-0.8918,20.427795585,0.68832,-0.0918,0.6944146185000001,19.72,-0.8,19.7362205095,33.08,20.18832,0.2082,20.1893935437,0.68832,-0.0918,0.6944146185000001,19.5,0.30000000000000004,19.5023075558,0.0
2019-10-26 13:30:00,20.0538,-1.61848,20.1190052426,1.1538,0.01152,1.1538575087,18.9,-1.63,18.9701581438,33.12,19.8338,-0.48848,19.839814393,1.1538,0.01152,1.1538575087,18.68,-0.5,18.6866904507,0.0
2019-10-26 14:00:00,18.29364,-1.232,18.3350780868,1.85364,-0.07200000000000001,1.8550378027,16.44,-1.16,16.4808737632,33.07,18.08364,-0.122,18.0840515275,1.85364,-0.07200000000000001,1.8550378027,16.23,-0.05,16.2300770177,0.0
2019-10-26 14:30:00,16.64268,-1.01412,16.673549021,2.90268,-0.20412000000000002,2.9098481329,13.74,-0.81,13.7638548379,32.91,16.45268,0.09588,16.4529593738,2.90268,-0.20412000000000002,2.9098481329,13.55,0.30000000000000004,13.5533206263,0.0
2019-10-26 15:00:00,15.71992,-0.8686800000000001,15.7439032565,3.76992,-0.32868,3.7842208377,11.95,-0.54,11.9621946147,33.04,15.54992,0.26132,15.5521156165,3.76992,-0.32868,3.7842208377,11.78,0.59,11.7947657883,0.0
2019-10-26 15:30:00,15.02832,-0.81188,15.0502342559,3.74832,-0.37188000000000004,3.7667223891,11.28,-0.44,11.2885782984,33.0,14.85832,0.31812,14.861725120500001,3.74832,-0.37188000000000004,3.7667223891,11.11,0.6900000000000001,11.1314060208,0.0
2019-10-26 16:00:00,17.40008,-1.4613200000000002,17.4613355775,2.17008,-0.21132,2.1803447775,15.23,-1.25,15.281210685,33.19,17.20008,-0.34132,17.2034662597,2.17008,-0.21132,2.1803447775,15.03,-0.13,15.0305621984,0.0
2019-10-26 16:30:00,18.15308,-2.06312,18.2699419162,2.05308,-0.12312000000000001,2.056768344,16.1,-1.94,16.2164607729,33.05,17.96308,-0.9331200000000001,17.9872998535,2.05308,-0.12312000000000001,2.056768344,15.91,-0.81,15.930605763700001,0.0
2019-10-26 17:00:00,17.16524,-1.60832,17.2404221955,2.77524,-0.14832,2.7792005829,14.39,-1.46,14.4638756908,32.96,16.98524,-0.47832,16.9919736311,2.77524,-0.14832,2.7792005829,14.21,-0.33,14.2138312921,0.0
2019-10-26 17:30:00,18.15424,-1.63996,18.2281622436,2.06424,-0.12996000000000002,2.0683269517,16.09,-1.51,16.1606992423,33.02,17.94424,-0.5199600000000001,17.9517717114,2.06424,-0.12996000000000002,2.0683269517,15.88,-0.39,15.8847883209,0.0
2019-10-26 18:00:00,18.81008,-1.62084,18.8797836829,1.8100800000000001,-0.060840000000000005,1.8111021815,17.0,-1.56,17.0714264196,32.97,18.62008,-0.5008400000000001,18.6268145401,1.8100800000000001,-0.060840000000000005,1.8111021815,16.81,-0.44,16.8157574911,0.0
2019-10-26 18:30:00,20.06512,-1.60284,20.1290371523,1.54512,0.04716,1.5458395389000001,18.52,-1.65,18.5933563404,32.9,19.86512,-0.5028400000000001,19.8714831022,1.54512,0.04716,1.5458395389000001,18.32,-0.55,18.3282541449,0.0
2019-10-26 19:00:00,20.72176,-1.88368,20.8072003845,0.94176,0.07632000000000001,0.9448474163,19.78,-1.96,19.8768709811,33.05,20.50176,-0.77368,20.5163530833,0.94176,0.07632000000000001,0.9448474163,19.56,-0.85,19.5784601029,0.0
2019-10-26 19:30:00,19.84608,-1.8134800000000002,19.9287631597,0.7660800000000001,0.05652000000000001,0.7681621423,19.08,-1.87,19.1714188312,33.05,19.63608,-0.6834800000000001,19.6479714647,0.7660800000000001,0.05652000000000001,0.7681621423,18.87,-0.74,18.8845042297,0.0
2019-10-26 20:00:00,19.60608,-2.5158,19.766831375,0.8560800000000001,0.0342,0.8567628647000001,18.75,-2.55,18.9226055288,33.3,19.39608,-1.3858000000000001,19.4455229039,0.8560800000000001,0.0342,0.8567628647000001,18.54,-1.42,18.5943002019,0.0
2019-10-26 20:30:00,17.87012,-2.3558,18.024732521,1.50012,-0.0558,1.5011574382,16.37,-2.3,16.5307864302,32.91,17.68012,-1.0258,17.7098534397,1.50012,-0.0558,1.5011574382,16.18,-0.97,16.2090499413,0.0
2019-10-26 21:00:00,16.6028,-2.15556,16.7421446283,1.4328,-0.025560000000000003,1.4330279668,15.17,-2.13,15.3188054365,32.63,16.4428,-0.90556,16.4677172296,1.4328,-0.025560000000000003,1.4330279668,15.01,-0.88,15.0357740073,0.0
2019-10-26 21:30:00,15.80208,-2.14464,15.9469499609,0.9820800000000001,-0.044640000000000006,0.9830940220000001,14.82,-2.1,14.9680459647,32.92,15.60208,-1.01464,15.635037405,0.9820800000000001,-0.044640000000000006,0.9830940220000001,14.62,-0.97,14.6521431879,0.0
2019-10-26 22:00:00,15.07872,-2.3704,15.2638983552,0.73872,-0.0504,0.7404373021,14.34,-2.32,14.5264586187,32.94,14.88872,-1.2504,14.9411339395,0.73872,-0.0504,0.7404373021,14.15,-1.2,14.2007922314,0.0
2019-10-26 22:30:00,14.51724,-2.73752,14.7730928708,0.9572400000000001,-0.04752000000000001,0.9584187853,13.56,-2.69,13.8242431981,32.97,14.33724,-1.59752,14.4259668989,0.9572400000000001,-0.04752000000000001,0.9584187853,13.38,-1.55,13.4694803166,0.0
2019-10-26 23:00:00,13.683720000000001,-2.9286000000000003,13.9936017879,0.9637200000000001,-0.048600000000000004,0.9649446608000001,12.72,-2.88,13.0419630424,32.94,13.49372,-1.7986,13.6130614264,0.9637200000000001,-0.048600000000000004,0.9649446608000001,12.53,-1.75,12.651616497500001,0.0
2019-10-26 23:30:00,11.71336,-2.74348,12.030356811,0.9633600000000001,-0.03348,0.9639415957,10.75,-2.71,11.0863249095,32.98,11.54336,-1.60348,11.6541970208,0.9633600000000001,-0.03348,0.9639415957,10.58,-1.57,10.6958543371,0.0
2019-10-27 00:00:00,11.47308,-3.18348,11.90655742,0.9730800000000001,-0.03348,0.9736557897,10.5,-3.15,10.9623218344,32.93,11.30308,-2.03348,11.4845399732,0.9730800000000001,-0.03348,0.9736557897,10.33,-2.0,10.5218296888,0.0
2019-10-27 00:30:00,10.70888,-3.31788,11.2110855205,1.02888,-0.047880000000000006,1.0299934703,9.68,-3.27,10.2174018224,33.02,10.54888,-2.16788,10.7693348424,1.02888,-0.047880000000000006,1.0299934703,9.52,-2.12,9.7531943485,0.0
2019-10-27 01:00:00,10.30944,-3.42232,10.8626344547,1.09944,-0.022320000000000003,1.0996665385,9.21,-3.4,9.8175404252,32.91,10.14944,-2.27232,10.400700481,1.09944,-0.022320000000000003,1.0996665385,9.05,-2.25,9.3255026674,0.0
2019-10-27 01:30:00,9.75992,-3.32808,10.3117483917,0.9799200000000001,-0.02808,0.9803222393000001,8.78,-3.3,9.3796801651,32.91,9.599920000000001,-2.17808,9.8439065666,0.9799200000000001,-0.02808,0.9803222393000001,8.62,-2.15,8.8840812693,0.0
2019-10-27 02:00:00,9.32068,-3.2148,9.8595139182,0.9406800000000001,-0.0648,0.9429092758000001,8.38,-3.15,8.9524801033,32.91,9.17068,-2.0648,9.4002537573,0.9406800000000001,-0.0648,0.9429092758000001,8.23,-2.0,8.4695277318,0.0
2019-10-27 02:30:00,9.04052,-3.28096,9.6174685023,0.83052,-0.03096,0.8310968608,8.21,-3.25,8.8298697612,32.98,8.90052,-2.12096,9.149739209,0.83052,-0.03096,0.8310968608,8.07,-2.09,8.3362461576,0.0
2019-10-27 03:00:00,10.323080000000001,-3.832,11.0113670671,0.25308,0.018000000000000002,0.2537193063,10.07,-3.85,10.7808812256,33.1,10.17308,-2.682,10.520678718,0.25308,0.018000000000000002,0.2537193063,9.92,-2.7,10.2808754491,0.0
2019-10-27 03:30:00,10.15868,-3.71492,10.8166265512,0.23868000000000003,0.14508000000000001,0.2793140684,9.92,-3.86,10.6445291112,32.99,9.98868,-2.56492,10.3127369184,0.23868000000000003,0.14508000000000001,0.2793140684,9.75,-2.71,10.1196146172,0.0
2019-10-27 04:00:00,9.90148,-3.99392,10.6766428786,0.86148,0.13608,0.8721614282,9.04,-4.13,9.9387373444,33.02,9.76148,-2.82392,10.1617427618,0.86148,0.13608,0.8721614282,8.9,-2.96,9.3793176724,0.0
2019-10-27 04:30:00,9.35832,-3.75048,10.0818774766,0.8683200000000001,0.11952000000000002,0.8765070752,8.49,-3.87,9.3304340735,32.96,9.20832,-2.59048,9.5657589272,0.8683200000000001,0.11952000000000002,0.8765070752,8.34,-2.71,8.7692474021,0.0
2019-10-27 05:00:00,8.72452,-3.62204,9.4465032151,1.24452,-0.032040000000000006,1.2449323644,7.48,-3.59,8.2968970103,32.99,8.57452,-2.45204,8.9182337597,1.24452,-0.032040000000000006,1.2449323644,7.33,-2.42,7.7191515078,0.0
2019-10-27 05:30:00,9.02688,-3.58032,9.7109862443,0.8668800000000001,-0.04032,0.8678171678000001,8.16,-3.54,8.894784989,32.9,8.88688,-2.4203200000000002,9.2105692026,0.8668800000000001,-0.04032,0.8678171678000001,8.02,-2.38,8.3656918423,0.0
2019-10-27 06:00:00,8.78016,-3.41024,9.4191797139,0.9201600000000001,-0.030240000000000003,0.9206567673,7.86,-3.38,8.5559336136,33.05,8.63016,-2.25024,8.9187017936,0.9201600000000001,-0.030240000000000003,0.9206567673,7.71,-2.22,8.0232474722,0.0
2019-10-27 06:30:00,9.52024,-3.59764,10.1773269195,0.66024,-0.017640000000000003,0.6604756068000001,8.86,-3.58,9.5559405607,32.83,9.38024,-2.44764,9.6943201942,0.66024,-0.017640000000000003,0.6604756068000001,8.72,-2.43,9.052253863,0.0
2019-10-27 07:00:00,9.94928,-3.6688,10.6041626713,0.8092800000000001,-0.028800000000000003,0.8097922934,9.14,-3.64,9.8381502326,32.88,9.79928,-2.3487999999999998,10.0768422613,0.8092800000000001,-0.028800000000000003,0.8097922934,8.99,-2.32,9.2845301443,0.0
2019-10-27 07:30:00,11.58316,-4.06196,12.2747348088,0.62316,0.06804,0.6268634837,10.96,-4.13,11.7123225707,32.75,11.46316,-2.49196,11.7308951844,0.62316,0.06804,0.6268634837,10.84,-2.56,11.1381865669,0.0
2019-10-27 08:00:00,12.75316,-4.46392,13.5118345073,0.35316000000000003,0.13608,0.3784702789,12.4,-4.6,13.2257324939,32.67,12.61316,-2.88392,12.9386552528,0.35316000000000003,0.13608,0.3784702789,12.26,-3.02,12.6264801113,0.0
2019-10-27 08:30:00,14.2112,-4.226,14.8262362533,0.2412,0.14400000000000002,0.2809153609,13.97,-4.37,14.6375476088,32.7,14.0712,-2.676,14.3233950389,0.2412,0.14400000000000002,0.2809153609,13.83,-2.8200000000000003,14.1145775707,0.0
2019-10-27 09:00:00,16.31516,-3.84972,16.7631974845,0.42516000000000004,0.08028,0.4326729758,15.89,-3.93,16.3687812619,32.63,16.17516,-2.30972,16.3392352178,0.42516000000000004,0.08028,0.4326729758,15.75,-2.39,15.9303044541,0.0
2019-10-27 09:30:00,18.32848,-3.43716,18.6479824103,0.7984800000000001,0.04284,0.7996283987,17.53,-3.48,17.8720815799,32.63,18.15848,-1.9071600000000002,18.2583585017,0.7984800000000001,0.04284,0.7996283987,17.36,-1.9500000000000002,17.4691757104,0.0
2019-10-27 10:00:00,19.8646,-3.09908,20.1048906987,1.4346,-0.019080000000000003,1.4347268752,18.43,-3.08,18.6855907051,32.67,19.7046,-1.57908,19.7677706079,1.4346,-0.019080000000000003,1.4347268752,18.27,-1.56,18.336480033,0.0
2019-10-27 10:30:00,19.71764,-3.23344,19.9810025125,1.9076400000000002,-0.07344,1.9090531169,17.81,-3.16,18.0881646388,32.62,19.55764,-1.72344,19.6334288346,1.9076400000000002,-0.07344,1.9090531169,17.65,-1.65,17.7269568736,0.0
2019-10-27 11:00:00,20.28068,-3.21944,20.5346238138,2.20068,-0.10944000000000001,2.2033995498,18.08,-3.11,18.3455307909,32.76,20.10068,-1.69944,20.1723928371,2.20068,-0.10944000000000001,2.2033995498,17.9,-1.5899999999999999,17.970478569,0.0
2019-10-27 11:30:00,20.78668,-3.07516,21.0129168477,2.5066800000000002,-0.15516000000000002,2.511477503,18.28,-2.92,18.5117476214,32.47,20.61668,-1.56516,20.6760059017,2.5066800000000002,-0.15516000000000002,2.511477503,18.11,-1.4100000000000001,18.1648066326,0.0
2019-10-27 12:00:00,20.03076,-3.28964,20.2990905586,2.75076,-0.17964000000000002,2.7566195072,17.28,-3.11,17.5576336674,32.49,19.86076,-1.75964,19.9385586417,2.75076,-0.17964000000000002,2.7566195072,17.11,-1.58,17.1827966292,0.0
2019-10-27 12:30:00,21.07004,-2.92432,21.2720058543,2.7500400000000003,-0.18432,2.7562100544,18.32,-2.74,18.5237685151,32.6,20.90004,-1.42432,20.9485168798,2.7500400000000003,-0.18432,2.7562100544,18.15,-1.24,18.1923088144,0.0
2019-10-27 13:00:00,20.93268,-2.8646000000000003,21.1277785189,2.72268,-0.1746,2.7282726298,18.21,-2.69,18.4076125557,32.58,20.77268,-1.3646,20.8174534356,2.72268,-0.1746,2.7282726298,18.05,-1.19,18.089184614,0.0
2019-10-27 13:30:00,20.5674,-2.9962,20.7844931908,2.7774,-0.1962,2.7843213177,17.79,-2.8,18.0090005275,32.67,20.3974,-1.4862,20.4514722502,2.7774,-0.1962,2.7843213177,17.62,-1.29,17.6671587982,0.0
2019-10-27 14:00:00,20.03888,-2.93124,20.2521327171,2.19888,-0.11124,2.2016919839,17.84,-2.8200000000000003,18.061506028,32.69,19.86888,-1.42124,19.9196464726,2.19888,-0.11124,2.2016919839,17.67,-1.31,17.7184931639,0.0
2019-10-27 14:30:00,19.53,-2.9334,19.7490692328,2.07,-0.1134,2.0731038469,17.46,-2.8200000000000003,17.686265858,32.63,19.36,-1.4134,19.4115249159,2.07,-0.1134,2.0731038469,17.29,-1.3,17.3388033036,0.0
2019-10-27 15:00:00,19.22488,-3.18312,19.4866175605,2.23488,-0.12312000000000001,2.2382687839,16.99,-3.06,17.2633629401,32.65,19.06488,-1.65312,19.1364169883,2.23488,-0.12312000000000001,2.2382687839,16.83,-1.53,16.8994023563,0.0
2019-10-27 15:30:00,18.74508,-3.11288,19.0017906025,1.7650800000000002,-0.09288,1.7675220227000001,16.98,-3.02,17.246472103,32.57,18.57508,-1.59288,18.6432524979,1.7650800000000002,-0.09288,1.7675220227000001,16.81,-1.5,16.8767917567,0.0
2019-10-27 16:00:00,18.33044,-3.09132,18.5892788977,1.6304400000000001,-0.12132000000000001,1.6349474414,16.7,-2.9699999999999998,16.9620429194,32.42,18.17044,-1.56132,18.2373959198,1.6304400000000001,-0.12132000000000001,1.6349474414,16.54,-1.44,16.6025660667,0.0
2019-10-27 16:30:00,18.23368,-2.87292,18.4586227999,1.09368,-0.05292,1.094959574,17.14,-2.8200000000000003,17.370434652,32.87,18.06368,-1.3729200000000001,18.1157788811,1.09368,-0.05292,1.094959574,16.97,-1.32,17.0212602354,0.0
2019-10-27 17:00:00,18.2872,-2.31324,18.4329260601,0.6372,-0.0032400000000000003,0.6372082372,17.65,-2.31,17.8005224642,33.12,18.1372,-0.8132400000000001,18.1554229677,0.6372,-0.0032400000000000003,0.6372082372,17.5,-0.81,17.518735685,0.0
2019-10-27 17:30:00,19.9008,1.5976400000000002,19.9648264257,1.0908,0.19764,1.1085604222,18.81,1.4,18.8620279928,33.05,19.2308,-3.98236,19.6388100406,1.0908,0.19764,1.1085604222,18.14,-4.18,18.6153699936,0.0
2019-10-27 18:00:00,22.23572,3.13708,22.4559238252,2.47572,0.48708,2.5231798281,19.76,2.65,19.9369029691,33.01,21.34572,-5.21292,21.9730356857,2.47572,0.48708,2.5231798281,18.87,-5.7,19.7121003447,0.0
2019-10-27 18:30:00,29.85716,3.92788,30.1144192134,8.32716,1.21788,8.4157486512,21.53,2.71,21.6998847923,33.04,28.93716,-4.37212,29.2655883618,8.32716,1.21788,8.4157486512,20.61,-5.59,21.3546294747,0.0
2019-10-27 19:00:00,30.7036,3.9791600000000003,30.9603741461,8.3736,1.10916,8.4467397773,22.33,2.87,22.5136802856,32.97,29.7436,-4.31084,30.054368775,8.3736,1.10916,8.4467397773,21.37,-5.42,22.0466165205,0.0
2019-10-27 19:30:00,30.0006,3.92772,30.2566188587,8.1306,1.10772,8.2057114231,21.87,2.8200000000000003,22.051061199,33.09,29.0606,-4.37228,29.3876726666,8.1306,1.10772,8.2057114231,20.93,-5.48,21.6355101627,0.0
2019-10-27 20:00:00,26.1218,4.083,26.4389735852,5.2218,1.053,5.3269132,20.9,3.03,21.1184966321,33.21,25.2018,-4.197,25.5488851467,5.2218,1.053,5.3269132,19.98,-5.25,20.6582404865,0.0
2019-10-27 20:30:00,20.72924,3.22576,20.9787253797,1.20924,0.18576,1.2234247648,19.52,3.04,19.7553030855,33.27,19.84924,-5.10424,20.495013895,1.20924,0.18576,1.2234247648,18.64,-5.29,19.376111581,0.0
2019-10-27 21:00:00,19.31,2.8673200000000003,19.5217218498,0.81,-0.022680000000000002,0.8103174578000001,18.5,2.89,18.7243718186,33.18,18.46,-5.50268,19.2626863958,0.81,-0.022680000000000002,0.8103174578000001,17.65,-5.48,18.481149856000002,0.0
2019-10-27 21:30:00,17.98192,2.85704,18.2074744116,1.14192,-0.012960000000000001,1.1419935411,16.84,2.87,17.0828130002,33.24,17.18192,-5.55296,18.0569582059,1.14192,-0.012960000000000001,1.1419935411,16.04,-5.54,16.9697731275,0.0
2019-10-27 22:00:00,17.18952,2.61328,17.3870305167,1.19952,-0.03672,1.2000819092000001,15.99,2.65,16.2081029118,33.22,16.40952,-5.74672,17.3866942628,1.19952,-0.03672,1.2000819092000001,15.21,-5.71,16.2464826963,0.0
2019-10-27 22:30:00,16.95464,2.14748,17.0900991185,0.67464,-0.00252,0.6746447065000001,16.28,2.15,16.4213549989,32.87,16.16464,-6.22252,17.3209509404,0.67464,-0.00252,0.6746447065000001,15.49,-6.22,16.6921688225,0.0
2019-10-27 23:00:00,16.31792,1.50184,16.386886114,0.27792,0.051840000000000004,0.2827134804,16.04,1.45,16.1054059247,33.07,15.56792,-6.41816,16.8390293934,0.27792,0.051840000000000004,0.2827134804,15.29,-6.47,16.6025600436,0.0
2019-10-27 23:30:00,15.2924,1.23996,15.3425877401,0.2124,0.03996,0.21612626310000002,15.08,1.2,15.1276700123,33.01,14.5924,-6.27004,15.8824286355,0.2124,0.03996,0.21612626310000002,14.38,-6.31,15.703518714,0.0
2019-10-28 00:00:00,13.23744,1.3782,13.3089914341,0.48744000000000004,-0.0018000000000000002,0.4874433235,12.75,1.38,12.8244649011,33.07,12.58744,-6.2418,14.050043167,0.48744000000000004,-0.0018000000000000002,0.4874433235,12.1,-6.24,13.6142425423,0.0
2019-10-28 00:30:00,11.73384,0.8854400000000001,11.7672003951,0.39384,-0.03456,0.39535343580000004,11.34,0.92,11.377258017599999,33.03,11.12384,-6.69456,12.9829484301,0.39384,-0.03456,0.39535343580000004,10.73,-6.66,12.6288756427,0.0
2019-10-28 01:00:00,11.06252,1.03292,11.1106378069,0.54252,-0.03708,0.5437856901,10.52,1.07,10.5742753889,33.06,10.482520000000001,-6.55708,12.3644055125,0.54252,-0.03708,0.5437856901,9.94,-6.52,11.8875565193,0.0
2019-10-28 01:30:00,10.27952,1.1835200000000001,10.3474272658,0.83952,-0.0064800000000000005,0.8395450082,9.44,1.19,9.5147096645,33.06,9.72952,-6.40648,11.649315234,0.83952,-0.0064800000000000005,0.8395450082,8.89,-6.4,10.954090560200001,0.0
