Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-28 02:00:00,10.04472,1.0838,10.1030204552,0.86472,-0.0162,0.8648717352,9.18,1.1,9.2456692565,33.24,9.50472,-6.5762,11.5579456963,0.86472,-0.0162,0.8648717352,8.64,-6.5600000000000005,10.8481887889,0.0
2019-10-28 02:30:00,10.2734,1.0731600000000001,10.3292991023,0.7434000000000001,-0.006840000000000001,0.7434314666,9.53,1.08,9.5910009905,33.24,9.7234,-6.57684,11.7387960177,0.7434000000000001,-0.006840000000000001,0.7434314666,8.98,-6.57,11.1267830032,0.0
2019-10-28 03:00:00,10.32076,1.15348,10.3850182035,0.8607600000000001,0.03348,0.8614108706,9.46,1.12,9.5260694938,33.26,9.77076,-6.52652,11.7500303952,0.8607600000000001,0.03348,0.8614108706,8.91,-6.5600000000000005,11.0644340117,0.0
2019-10-28 03:30:00,9.88348,1.25068,9.9622977958,1.11348,-0.04932,1.1145717441,8.77,1.3,8.8658276545,33.26,9.33348,-6.43932,11.3392544276,1.11348,-0.04932,1.1145717441,8.22,-6.39,10.4115560797,0.0
2019-10-28 04:00:00,9.64024,1.4698,9.7516429025,1.29024,-0.0702,1.2921483265,8.35,1.54,8.4908244594,33.2,9.12024,-6.1902,11.0225838032,1.29024,-0.0702,1.2921483265,7.83,-6.12,9.937972630299999,0.0
2019-10-28 04:30:00,10.00752,1.3678,10.1005610433,1.21752,-0.0522,1.2186384987,8.79,1.42,8.9039597933,33.2,9.47752,-6.2922,11.3760786825,1.21752,-0.0522,1.2186384987,8.26,-6.24,10.3520625964,0.0
2019-10-28 05:00:00,10.35576,1.4122,10.4516062889,1.17576,-0.0378,1.1763674671,9.18,1.45,9.2938097678,33.2,9.79576,-6.2478,11.6186022747,1.17576,-0.0378,1.1763674671,8.62,-6.21,10.6239587725,0.0
2019-10-28 05:30:00,10.54068,1.65636,10.670026397,1.3906800000000001,-0.05364000000000001,1.3917140913,9.15,1.71,9.3084155472,33.2,10.00068,-6.01364,11.6695101231,1.3906800000000001,-0.05364000000000001,1.3917140913,8.61,-5.96,10.471566263,0.0
2019-10-28 06:00:00,11.96068,2.0012,12.1269397418,1.30068,-0.028800000000000003,1.3009988095,10.66,2.03,10.8515667072,33.17,11.38068,-5.6488,12.7054641278,1.30068,-0.028800000000000003,1.3009988095,10.08,-5.62,11.5408318591,0.0
2019-10-28 06:30:00,14.43012,2.4846,14.6424588227,1.23012,-0.0054,1.2301318524,13.2,2.49,13.4327994104,32.89,13.79012,-5.0654,14.6910070034,1.23012,-0.0054,1.2301318524,12.56,-5.06,13.5409453141,0.0
2019-10-28 07:00:00,16.47016,3.10112,16.7595678846,1.19016,-0.038880000000000005,1.1907948942,15.28,3.14,15.5992948559,33.05,15.76016,-4.5488800000000005,16.4035042744,1.19016,-0.038880000000000005,1.1907948942,14.57,-4.51,15.2520490427,0.0
2019-10-28 07:30:00,17.85172,3.58732,18.2085906028,1.16172,-0.022680000000000002,1.1619413672,16.69,3.61,17.0759538533,32.82,17.11172,-3.96268,17.5645607443,1.16172,-0.022680000000000002,1.1619413672,15.95,-3.94,16.4294278659,0.0
2019-10-28 08:00:00,19.13252,4.0916,19.5651351161,1.44252,-0.0684,1.4441407516,17.69,4.16,18.1725534805,32.69,18.34252,-3.4384,18.6620104627,1.44252,-0.0684,1.4441407516,16.9,-3.37,17.2327275845,0.0
2019-10-28 08:30:00,21.28896,4.4206,21.7430798702,1.30896,-0.0594,1.3103070791,19.98,4.48,20.4761031449,32.57,20.38896,-3.0594,20.6172165493,1.30896,-0.0594,1.3103070791,19.08,-3.0,19.3144091289,0.0
2019-10-28 09:00:00,7.77384,1.4382000000000001,7.9057578755,1.74384,-0.0918,1.7462546165,6.03,1.53,6.2210770772,14.37,34.26384,1.6182,34.3020305927,1.74384,-0.0918,1.7462546165,32.52,1.71,32.5649274527,0.0
2019-10-28 09:30:00,2.20356,-0.14328000000000002,2.2082132669,2.20356,-0.14328000000000002,2.2082132669,0.0,0.0,0.0,0.0,40.73356,4.28672,40.958501909,2.20356,-0.14328000000000002,2.2082132669,38.53,4.43,38.7838342612,0.0
2019-10-28 10:00:00,2.3616,-0.20520000000000002,2.3704981755,2.3616,-0.20520000000000002,2.3704981755,0.0,0.0,0.0,0.0,42.0716,3.9148,42.2533452593,2.3616,-0.20520000000000002,2.3704981755,39.71,4.12,39.9231574403,0.0
2019-10-28 10:30:00,2.3166,-0.19044000000000003,2.3244145400000003,2.3166,-0.19044000000000003,2.3244145400000003,0.0,0.0,0.0,0.0,41.8766,3.90956,42.0587004905,2.3166,-0.19044000000000003,2.3244145400000003,39.56,4.1,39.7718945991,0.0
2019-10-28 11:00:00,2.40084,-0.20196000000000003,2.4093195195,2.40084,-0.20196000000000003,2.4093195195,0.0,0.0,0.0,0.0,42.34084,3.86804,42.5171549536,2.40084,-0.20196000000000003,2.4093195195,39.94,4.07,40.1468367372,0.0
2019-10-28 11:30:00,2.68272,-0.25092000000000003,2.6944289645,2.68272,-0.25092000000000003,2.6944289645,0.0,0.0,0.0,0.0,41.31272,4.08908,41.5145927241,2.68272,-0.25092000000000003,2.6944289645,38.63,4.34,38.8730304967,0.0
2019-10-28 12:00:00,4.01832,-0.43308,4.0415905172,4.01832,-0.43308,4.0415905172,0.0,0.0,0.0,0.0,38.40832,4.44692,38.664895483,4.01832,-0.43308,4.0415905172,34.39,4.88,34.7345145353,0.0
2019-10-28 12:30:00,4.4262,-0.49824,4.4541541888000005,4.4262,-0.49824,4.4541541888000005,0.0,0.0,0.0,0.0,37.9562,4.53176,38.2257762137,4.4262,-0.49824,4.4541541888000005,33.53,5.03,33.9051883935,0.0
2019-10-28 13:00:00,4.82544,-0.5065200000000001,4.8519515356,4.82544,-0.5065200000000001,4.8519515356,0.0,0.0,0.0,0.0,37.15544,4.07348,37.3780679129,4.82544,-0.5065200000000001,4.8519515356,32.33,4.58,32.6527992674,0.0
2019-10-28 13:30:00,4.509,-0.47268000000000004,4.5337079066,4.509,-0.47268000000000004,4.5337079066,0.0,0.0,0.0,0.0,36.509,3.7673200000000002,36.7028579403,4.509,-0.47268000000000004,4.5337079066,32.0,4.24,32.2796778175,0.0
2019-10-28 14:00:00,4.2408,-0.41328000000000004,4.260890165,4.2408,-0.41328000000000004,4.260890165,0.0,0.0,0.0,0.0,37.2408,4.03672,37.4589414292,4.2408,-0.41328000000000004,4.260890165,33.0,4.45,33.2986861603,0.0
2019-10-28 14:30:00,3.7047600000000003,-0.34668000000000004,3.7209452670000003,3.7047600000000003,-0.34668000000000004,3.7209452670000003,0.0,0.0,0.0,0.0,37.97476,3.65332,38.1500870783,3.7047600000000003,-0.34668000000000004,3.7209452670000003,34.27,4.0,34.5026506228,0.0
2019-10-28 15:00:00,3.483,-0.30996,3.4967648193,3.483,-0.30996,3.4967648193,0.0,0.0,0.0,0.0,36.363,4.12004,36.5956622922,3.483,-0.30996,3.4967648193,32.88,4.43,33.1770899869,0.0
2019-10-28 15:30:00,2.63628,-0.23004000000000002,2.6462975343,2.63628,-0.23004000000000002,2.6462975343,0.0,0.0,0.0,0.0,37.96628,3.50996,38.128181654,2.63628,-0.23004000000000002,2.6462975343,35.33,3.74,35.5274049151,0.0
2019-10-28 16:00:00,2.31624,-0.189,2.3239381957,2.31624,-0.189,2.3239381957,0.0,0.0,0.0,0.0,39.06624,3.641,39.2355449655,2.31624,-0.189,2.3239381957,36.75,3.83,36.9490378765,0.0
2019-10-28 16:30:00,2.9268,-0.22788000000000003,2.9356579389,2.9268,-0.22788000000000003,2.9356579389,0.0,0.0,0.0,0.0,38.5368,3.09212,38.6606539046,2.9268,-0.22788000000000003,2.9356579389,35.61,3.32,35.7644306539,0.0
2019-10-28 17:00:00,3.99816,-0.14976,4.0009638143,3.99816,-0.14976,4.0009638143,0.0,0.0,0.0,0.0,38.13816,3.42024,38.291216876,3.99816,-0.14976,4.0009638143,34.14,3.5700000000000003,34.3261489247,0.0
2019-10-28 17:30:00,9.46404,0.72504,9.4917720223,9.46404,0.72504,9.4917720223,0.0,0.0,0.0,0.0,42.14404,5.31504,42.477873743,9.46404,0.72504,9.4917720223,32.68,4.59,33.0007651426,0.0
2019-10-28 18:00:00,9.84492,0.67032,9.8677139556,9.84492,0.67032,9.8677139556,0.0,0.0,0.0,0.0,41.92492,5.28032,42.2561320557,9.84492,0.67032,9.8677139556,32.08,4.61,32.4095433476,0.0
2019-10-28 18:30:00,4.20552,-0.11088,4.206981441,4.20552,-0.11088,4.206981441,0.0,0.0,0.0,0.0,39.12552,3.39912,39.2728956412,4.20552,-0.11088,4.206981441,34.92,3.51,35.0959613061,0.0
2019-10-28 19:00:00,3.42252,-0.2682,3.4330124367,3.42252,-0.2682,3.4330124367,0.0,0.0,0.0,0.0,38.66252,2.6318,38.7519912261,3.42252,-0.2682,3.4330124367,35.24,2.9,35.3591232923,0.0
2019-10-28 19:30:00,4.37076,-0.41148,4.3900864192,4.37076,-0.41148,4.3900864192,0.0,0.0,0.0,0.0,34.91076,2.70852,35.0156714111,4.37076,-0.41148,4.3900864192,30.54,3.12,30.698957637,0.0
2019-10-28 20:00:00,3.82824,-0.31932000000000005,3.8415344278,3.82824,-0.31932000000000005,3.8415344278,0.0,0.0,0.0,0.0,35.11824,1.98068,35.1740511451,3.82824,-0.31932000000000005,3.8415344278,31.29,2.3,31.3744179229,0.0
2019-10-28 20:30:00,4.3308,-0.39780000000000004,4.3490313266000005,4.3308,-0.39780000000000004,4.3490313266000005,0.0,0.0,0.0,0.0,31.8408,1.9822000000000002,31.9024397418,4.3308,-0.39780000000000004,4.3490313266000005,27.51,2.38,27.6127597317,0.0
2019-10-28 21:00:00,4.89096,-0.49032000000000003,4.9154759102,4.89096,-0.49032000000000003,4.9154759102,0.0,0.0,0.0,0.0,28.62096,1.63968,28.6678897344,4.89096,-0.49032000000000003,4.9154759102,23.73,2.13,23.82540241,0.0
2019-10-28 21:30:00,5.1948,-0.5536800000000001,5.2242232516,5.1948,-0.5536800000000001,5.2242232516,0.0,0.0,0.0,0.0,25.1148,2.07632,25.2004818165,5.1948,-0.5536800000000001,5.2242232516,19.92,2.63,20.0928668935,0.0
2019-10-28 22:00:00,5.2002,-0.48636,5.2228944169,5.2002,-0.48636,5.2228944169,0.0,0.0,0.0,0.0,21.7402,1.19364,21.7729435881,5.2002,-0.48636,5.2228944169,16.54,1.6800000000000002,16.6251015034,0.0
2019-10-28 22:30:00,4.64508,-0.39168000000000003,4.6615642684,4.64508,-0.39168000000000003,4.6615642684,0.0,0.0,0.0,0.0,20.82508,-0.22168000000000002,20.8262598425,4.64508,-0.39168000000000003,4.6615642684,16.18,0.17,16.1808930532,0.0
2019-10-28 23:00:00,5.02992,-0.44424,5.0494994192,5.02992,-0.44424,5.0494994192,0.0,0.0,0.0,0.0,16.29992,-0.5542400000000001,16.3093400843,5.02992,-0.44424,5.0494994192,11.27,-0.11,11.2705368106,0.0
2019-10-28 23:30:00,5.08896,-0.42264,5.1064800451,5.08896,-0.42264,5.1064800451,0.0,0.0,0.0,0.0,14.69896,-1.42264,14.7676446887,5.08896,-0.42264,5.1064800451,9.61,-1.0,9.6618890492,0.0
2019-10-29 00:00:00,4.70844,-0.38268,4.7239656239,4.70844,-0.38268,4.7239656239,0.0,0.0,0.0,0.0,13.96844,-2.30268,14.15696476,4.70844,-0.38268,4.7239656239,9.26,-1.92,9.4569551125,0.0
2019-10-29 00:30:00,4.77072,-0.36684000000000005,4.7848031207,4.77072,-0.36684000000000005,4.7848031207,0.0,0.0,0.0,0.0,12.21072,-2.38684,12.4418120908,4.77072,-0.36684000000000005,4.7848031207,7.44,-2.02,7.7093449787,0.0
2019-10-29 01:00:00,4.8232800000000005,-0.38196,4.8383802455,4.8232800000000005,-0.38196,4.8383802455,0.0,0.0,0.0,0.0,10.97328,-2.33196,11.218329260600001,4.8232800000000005,-0.38196,4.8383802455,6.15,-1.9500000000000002,6.4517439503,0.0
2019-10-29 01:30:00,4.3668,-0.32148000000000004,4.3786175479,4.3668,-0.32148000000000004,4.3786175479,0.0,0.0,0.0,0.0,12.0568,-2.79148,12.3757337896,4.3668,-0.32148000000000004,4.3786175479,7.69,-2.47,8.0769424908,0.0
2019-10-29 02:00:00,4.51188,-0.36792,4.5268561122,4.51188,-0.36792,4.5268561122,0.0,0.0,0.0,0.0,9.99188,-2.47792,10.2945496968,4.51188,-0.36792,4.5268561122,5.48,-2.11,5.8721801743,0.0
2019-10-29 02:30:00,4.39668,-0.30852,4.407491306,4.39668,-0.30852,4.407491306,0.0,0.0,0.0,0.0,9.01668,-2.33852,9.3149983367,4.39668,-0.30852,4.407491306,4.62,-2.03,5.0463154876,0.0
2019-10-29 03:00:00,4.53024,-0.32148000000000004,4.5416322889,4.53024,-0.32148000000000004,4.5416322889,0.0,0.0,0.0,0.0,7.86024,-2.50148,8.2486832312,4.53024,-0.32148000000000004,4.5416322889,3.33,-2.18,3.9801130637,0.0
2019-10-29 03:30:00,4.91832,-0.37224,4.9323862622,4.91832,-0.37224,4.9323862622,0.0,0.0,0.0,0.0,6.53832,-1.67224,6.7487787814,4.91832,-0.37224,4.9323862622,1.62,-1.3,2.0771133816,0.0
2019-10-29 04:00:00,5.65488,-0.45972,5.6735359603,5.65488,-0.45972,5.6735359603,0.0,0.0,0.0,0.0,4.26488,-0.99972,4.3804841619,5.65488,-0.45972,5.6735359603,-1.3900000000000001,-0.54,1.4912075644,0.0
2019-10-29 04:30:00,5.78916,-0.5180400000000001,5.8122920563000005,5.78916,-0.5180400000000001,5.8122920563000005,0.0,0.0,0.0,0.0,4.91916,-0.57804,4.9530056882,5.78916,-0.5180400000000001,5.8122920563000005,-0.87,-0.06,0.8720665112,0.0
2019-10-29 05:00:00,6.30828,-0.59652,6.3364211246,6.30828,-0.59652,6.3364211246,0.0,0.0,0.0,0.0,4.80828,-0.37652,4.822999468,6.30828,-0.59652,6.3364211246,-1.5,0.22,1.5160474927,0.0
2019-10-29 05:30:00,5.8636800000000004,-0.5418000000000001,5.8886577743,5.8636800000000004,-0.5418000000000001,5.8886577743,0.0,0.0,0.0,0.0,6.84368,-0.4718,6.8599235551,5.8636800000000004,-0.5418000000000001,5.8886577743,0.98,0.07,0.9824968193,0.0
2019-10-29 06:00:00,5.81616,-0.57096,5.8441177664,5.81616,-0.57096,5.8441177664,0.0,0.0,0.0,0.0,8.78616,-0.09096000000000001,8.7866308257,5.81616,-0.57096,5.8441177664,2.9699999999999998,0.48,3.0085378509,0.0
2019-10-29 06:30:00,6.05124,-0.5911200000000001,6.0800434531,6.05124,-0.5911200000000001,6.0800434531,0.0,0.0,0.0,0.0,12.57124,1.02888,12.613273532000001,6.05124,-0.5911200000000001,6.0800434531,6.52,1.62,6.7182438181,0.0
2019-10-29 07:00:00,6.00516,-0.5655600000000001,6.0317331456,6.00516,-0.5655600000000001,6.0317331456,0.0,0.0,0.0,0.0,16.02516,2.32444,16.1928618329,6.00516,-0.5655600000000001,6.0317331456,10.02,2.89,10.4284466724,0.0
2019-10-29 07:30:00,6.1038,-0.55476,6.1289585655,6.1038,-0.55476,6.1289585655,0.0,0.0,0.0,0.0,19.2838,2.90524,19.5014194842,6.1038,-0.55476,6.1289585655,13.18,3.46,13.6265916502,0.0
2019-10-29 08:00:00,6.17364,-0.60948,6.2036518858,6.17364,-0.60948,6.2036518858,0.0,0.0,0.0,0.0,22.83364,3.66052,23.1251923737,6.17364,-0.60948,6.2036518858,16.66,4.27,17.1985028418,0.0
2019-10-29 08:30:00,6.46308,-0.639,6.4945919107,6.46308,-0.639,6.4945919107,0.0,0.0,0.0,0.0,25.10308,4.931,25.5827947356,6.46308,-0.639,6.4945919107,18.64,5.57,19.4544210914,0.0
2019-10-29 09:00:00,6.30108,-0.61668,6.3311849909,6.30108,-0.61668,6.3311849909,0.0,0.0,0.0,0.0,28.88108,5.38332,29.3785111295,6.30108,-0.61668,6.3311849909,22.58,6.0,23.3635699327,0.0
2019-10-29 09:30:00,6.23916,-0.64044,6.271943949,6.23916,-0.64044,6.271943949,0.0,0.0,0.0,0.0,30.53916,5.57956,31.0446739925,6.23916,-0.64044,6.271943949,24.3,6.22,25.0834287927,0.0
2019-10-29 10:00:00,6.88716,-0.8384400000000001,6.9380079633000005,6.88716,-0.8384400000000001,6.9380079633000005,0.0,0.0,0.0,0.0,27.14716,6.46156,27.9055559647,6.88716,-0.8384400000000001,6.9380079633000005,20.26,7.3,21.5350319247,0.0
2019-10-29 10:30:00,7.27344,-0.9396,7.333878755,7.27344,-0.9396,7.333878755,0.0,0.0,0.0,0.0,26.06344,7.2804,27.0611738251,7.27344,-0.9396,7.333878755,18.79,8.22,20.5093271464,0.0
2019-10-29 11:00:00,7.04772,-0.8650800000000001,7.1006141005,7.04772,-0.8650800000000001,7.1006141005,0.0,0.0,0.0,0.0,26.97772,7.30492,27.9492259751,7.04772,-0.8650800000000001,7.1006141005,19.93,8.17,21.5395868113,0.0
2019-10-29 11:30:00,6.98904,-0.8236800000000001,7.0374092437,6.98904,-0.8236800000000001,7.0374092437,0.0,0.0,0.0,0.0,27.84904,6.94632,28.702271521,6.98904,-0.8236800000000001,7.0374092437,20.86,7.77,22.2601100626,0.0
2019-10-29 12:00:00,6.84576,-0.7819200000000001,6.8902705944000004,6.84576,-0.7819200000000001,6.8902705944000004,0.0,0.0,0.0,0.0,28.17576,6.52808,28.9221244044,6.84576,-0.7819200000000001,6.8902705944000004,21.33,7.31,22.5478380338,0.0
2019-10-29 12:30:00,6.4746,-0.7074,6.5131298099,6.4746,-0.7074,6.5131298099,0.0,0.0,0.0,0.0,29.9246,5.9426,30.5089524553,6.4746,-0.7074,6.5131298099,23.45,6.65,24.3746794851,0.0
2019-10-29 13:00:00,6.17652,-0.65088,6.2107200939,6.17652,-0.65088,6.2107200939,0.0,0.0,0.0,0.0,28.55652,6.25912,29.2344217949,6.17652,-0.65088,6.2107200939,22.38,6.91,23.4224785196,0.0
2019-10-29 13:30:00,6.58044,-0.76824,6.6251326999,6.58044,-0.76824,6.6251326999,0.0,0.0,0.0,0.0,25.94044,7.17176,26.9135759217,6.58044,-0.76824,6.6251326999,19.36,7.94,20.9249420549,0.0
2019-10-29 14:00:00,5.98752,-0.70596,6.028994549,5.98752,-0.70596,6.028994549,0.0,0.0,0.0,0.0,28.27752,7.03404,29.1392494082,5.98752,-0.70596,6.028994549,22.29,7.74,23.5955864517,0.0
2019-10-29 14:30:00,5.4165600000000005,-0.6278400000000001,5.4528254418,5.4165600000000005,-0.6278400000000001,5.4528254418,0.0,0.0,0.0,0.0,29.59656,6.67216,30.3393157948,5.4165600000000005,-0.6278400000000001,5.4528254418,24.18,7.3,25.2579175705,0.0
2019-10-29 15:00:00,5.21748,-0.5317200000000001,5.2445041433,5.21748,-0.5317200000000001,5.2445041433,0.0,0.0,0.0,0.0,30.16748,6.28828,30.8158938684,5.21748,-0.5317200000000001,5.2445041433,24.95,6.82,25.8653223448,0.0
2019-10-29 15:30:00,4.76928,-0.44316000000000005,4.7898248928000005,4.76928,-0.44316000000000005,4.7898248928000005,0.0,0.0,0.0,0.0,30.59928,5.98684,31.1794514016,4.76928,-0.44316000000000005,4.7898248928000005,25.83,6.43,26.6182982176,0.0
2019-10-29 16:00:00,4.491,-0.39924000000000004,4.5087108554,4.491,-0.39924000000000004,4.5087108554,0.0,0.0,0.0,0.0,30.681,5.80076,31.2245508787,4.491,-0.39924000000000004,4.5087108554,26.19,6.2,26.9138644568,0.0
2019-10-29 16:30:00,4.8114,-0.40896000000000005,4.8287491384,4.8114,-0.40896000000000005,4.8287491384,0.0,0.0,0.0,0.0,29.5614,5.64104,30.0948118825,4.8114,-0.40896000000000005,4.8287491384,24.75,6.05,25.4787166082,0.0
2019-10-29 17:00:00,4.87116,-0.42552,4.8897103203,4.87116,-0.42552,4.8897103203,0.0,0.0,0.0,0.0,32.49116,4.80448,32.8444592925,4.87116,-0.42552,4.8897103203,27.62,5.23,28.1108039729,0.0
2019-10-29 17:30:00,5.09148,-0.46692000000000006,5.1128448907,5.09148,-0.46692000000000006,5.1128448907,0.0,0.0,0.0,0.0,32.83148,5.10308,33.2257054775,5.09148,-0.46692000000000006,5.1128448907,27.74,5.57,28.2936830406,0.0
2019-10-29 18:00:00,5.27544,-0.51012,5.3000461892,5.27544,-0.51012,5.3000461892,0.0,0.0,0.0,0.0,33.29544,5.14988,33.6913577763,5.27544,-0.51012,5.3000461892,28.02,5.66,28.5859406002,0.0
2019-10-29 18:30:00,5.45148,-0.5562,5.4797803451,5.45148,-0.5562,5.4797803451,0.0,0.0,0.0,0.0,33.83148,4.3538,34.1104765934,5.45148,-0.5562,5.4797803451,28.38,4.91,28.801605858,0.0
2019-10-29 19:00:00,5.25312,-0.5245200000000001,5.2792415142,5.25312,-0.5245200000000001,5.2792415142,0.0,0.0,0.0,0.0,33.39312,4.12548,33.6469916718,5.25312,-0.5245200000000001,5.2792415142,28.14,4.65,28.5216075985,0.0
2019-10-29 19:30:00,4.9032,-0.4554,4.9243029354,4.9032,-0.4554,4.9243029354,0.0,0.0,0.0,0.0,31.4232,4.0346,31.6811536311,4.9032,-0.4554,4.9243029354,26.52,4.49,26.8974069382,0.0
2019-10-29 20:00:00,4.78116,-0.45072,4.8023576985,4.78116,-0.45072,4.8023576985,0.0,0.0,0.0,0.0,31.53116,3.27928,31.7012259741,4.78116,-0.45072,4.8023576985,26.75,3.73,27.0088022689,0.0
2019-10-29 20:30:00,4.91364,-0.4752,4.9365649079,4.91364,-0.4752,4.9365649079,0.0,0.0,0.0,0.0,28.53364,3.2948,28.7232365636,4.91364,-0.4752,4.9365649079,23.62,3.77,23.9189736402,0.0
2019-10-29 21:00:00,5.63796,-0.59508,5.6692780112,5.63796,-0.59508,5.6692780112,0.0,0.0,0.0,0.0,22.52796,3.91492,22.8655981852,5.63796,-0.59508,5.6692780112,16.89,4.51,17.4817676452,0.0
2019-10-29 21:30:00,4.85208,-0.44712,4.8726375425,4.85208,-0.44712,4.8726375425,0.0,0.0,0.0,0.0,22.61208,2.78288,22.7826816468,4.85208,-0.44712,4.8726375425,17.76,3.23,18.0513295909,0.0
2019-10-29 22:00:00,4.56372,-0.396,4.5808685026,4.56372,-0.396,4.5808685026,0.0,0.0,0.0,0.0,21.56372,1.924,21.6493832762,4.56372,-0.396,4.5808685026,17.0,2.32,17.1575755863,0.0
2019-10-29 22:30:00,4.87188,-0.42516000000000004,4.8903962784,4.87188,-0.42516000000000004,4.8903962784,0.0,0.0,0.0,0.0,16.37188,1.37484,16.4295051587,4.87188,-0.42516000000000004,4.8903962784,11.5,1.8,11.6400171821,0.0
2019-10-29 23:00:00,5.01444,-0.44496,5.0341432156,5.01444,-0.44496,5.0341432156,0.0,0.0,0.0,0.0,13.32444,0.98504,13.3608010656,5.01444,-0.44496,5.0341432156,8.31,1.43,8.4321408907,0.0
2019-10-29 23:30:00,5.4144,-0.5994,5.4474771886,5.4144,-0.5994,5.4474771886,0.0,0.0,0.0,0.0,10.1544,0.8206,10.1875033114,5.4144,-0.5994,5.4474771886,4.74,1.42,4.9481309603,0.0
2019-10-30 00:00:00,5.14368,-0.5450400000000001,5.1724764421,5.14368,-0.5450400000000001,5.1724764421,0.0,0.0,0.0,0.0,8.89368,0.05496,8.8938498157,5.14368,-0.5450400000000001,5.1724764421,3.75,0.6000000000000001,3.7976966704,0.0
2019-10-30 00:30:00,6.05232,-0.7146,6.0943605524,6.05232,-0.7146,6.0943605524,0.0,0.0,0.0,0.0,4.71232,0.5354,4.7426377621,6.05232,-0.7146,6.0943605524,-1.34,1.25,1.8325119372,0.0
2019-10-30 01:00:00,5.5565999999999995,-0.6174000000000001,5.5907947843,5.5565999999999995,-0.6174000000000001,5.5907947843,0.0,0.0,0.0,0.0,5.3766,0.2126,5.3808016429,5.5565999999999995,-0.6174000000000001,5.5907947843,-0.18,0.8300000000000001,0.8492938243,0.0
2019-10-30 01:30:00,5.742,-0.7642800000000001,5.7926408415,5.742,-0.7642800000000001,5.7926408415,0.0,0.0,0.0,0.0,5.492,0.18572000000000002,5.4951392993,5.742,-0.7642800000000001,5.7926408415,-0.25,0.9500000000000001,0.9823441352000001,0.0
2019-10-30 02:00:00,5.52708,-0.72792,5.5748076965,5.52708,-0.72792,5.5748076965,0.0,0.0,0.0,0.0,5.09708,-0.13792000000000001,5.0989456217,5.52708,-0.72792,5.5748076965,-0.43,0.59,0.7300684899000001,0.0
2019-10-30 02:30:00,5.5584,-0.6948000000000001,5.6016566835,5.5584,-0.6948000000000001,5.6016566835,0.0,0.0,0.0,0.0,4.4284,-0.1148,4.4298877638,5.5584,-0.6948000000000001,5.6016566835,-1.13,0.58,1.2701574706,0.0
2019-10-30 03:00:00,4.7916,-0.522,4.8199496429,4.7916,-0.522,4.8199496429,0.0,0.0,0.0,0.0,5.9816,-1.172,6.0953361318,4.7916,-0.522,4.8199496429,1.19,-0.65,1.3559498516000001,0.0
2019-10-30 03:30:00,5.16996,-0.55008,5.1991416992,5.16996,-0.55008,5.1991416992,0.0,0.0,0.0,0.0,4.38996,-0.55008,4.4242894128,5.16996,-0.55008,5.1991416992,-0.78,0.0,0.78,0.0
2019-10-30 04:00:00,4.38012,-0.41292,4.3995402193,4.38012,-0.41292,4.3995402193,0.0,0.0,0.0,0.0,7.88012,-1.36292,7.9971146135,4.38012,-0.41292,4.3995402193,3.5,-0.9500000000000001,3.6266375612,0.0
2019-10-30 04:30:00,5.01948,-0.54432,5.048907182,5.01948,-0.54432,5.048907182,0.0,0.0,0.0,0.0,7.56948,-1.22432,7.6678541283,5.01948,-0.54432,5.048907182,2.55,-0.68,2.6391096984,0.0
2019-10-30 05:00:00,5.05908,-0.58428,5.0927078814,5.05908,-0.58428,5.0927078814,0.0,0.0,0.0,0.0,8.35908,-0.85428,8.402619399,5.05908,-0.58428,5.0927078814,3.3,-0.27,3.311027031,0.0
2019-10-30 05:30:00,5.01264,-0.55044,5.0427714566,5.01264,-0.55044,5.0427714566,0.0,0.0,0.0,0.0,9.53264,-0.54044,9.5479474634,5.01264,-0.55044,5.0427714566,4.52,0.01,4.5200110619,0.0
2019-10-30 06:00:00,5.03604,-0.56196,5.067296905,5.03604,-0.56196,5.067296905,0.0,0.0,0.0,0.0,11.33604,-0.051960000000000006,11.3361590816,5.03604,-0.56196,5.067296905,6.3,0.51,6.3206091479,0.0
2019-10-30 06:30:00,5.06772,-0.56196,5.0987827018,5.06772,-0.56196,5.0987827018,0.0,0.0,0.0,0.0,14.35772,0.87804,14.3845430181,5.06772,-0.56196,5.0987827018,9.29,1.44,9.4009414422,0.0
2019-10-30 07:00:00,4.968,-0.5554800000000001,4.9989580945,4.968,-0.5554800000000001,4.9989580945,0.0,0.0,0.0,0.0,17.508,1.51452,17.5733842737,4.968,-0.5554800000000001,4.9989580945,12.54,2.07,12.7097010193,0.0
2019-10-30 07:30:00,5.5494,-0.6588,5.5883680802,5.5494,-0.6588,5.5883680802,0.0,0.0,0.0,0.0,18.1194,3.3612,18.4285192514,5.5494,-0.6588,5.5883680802,12.57,4.02,13.1971701512,0.0
2019-10-30 08:00:00,5.81688,-0.72396,5.8617583553,5.81688,-0.72396,5.8617583553,0.0,0.0,0.0,0.0,20.12688,4.14604,20.5494755703,5.81688,-0.72396,5.8617583553,14.31,4.87,15.1159849166,0.0
2019-10-30 08:30:00,6.14988,-0.8449200000000001,6.2076496213,6.14988,-0.8449200000000001,6.2076496213,0.0,0.0,0.0,0.0,22.65988,5.83508,23.3991093895,6.14988,-0.8449200000000001,6.2076496213,16.51,6.68,17.8101796734,0.0
2019-10-30 09:00:00,6.39216,-0.82332,6.4449643357,6.39216,-0.82332,6.4449643357,0.0,0.0,0.0,0.0,24.582160000000002,6.72668,25.4858944141,6.39216,-0.82332,6.4449643357,18.19,7.55,19.6946337869,0.0
2019-10-30 09:30:00,7.19352,-0.9885600000000001,7.261128071,7.19352,-0.9885600000000001,7.261128071,0.0,0.0,0.0,0.0,24.51352,7.69144,25.6918452444,7.19352,-0.9885600000000001,7.261128071,17.32,8.68,19.3733012158,0.0
2019-10-30 10:00:00,7.65072,-1.08648,7.7274805279,7.65072,-1.08648,7.7274805279,0.0,0.0,0.0,0.0,23.22072,8.20352,24.6272121384,7.65072,-1.08648,7.7274805279,15.57,9.29,18.1308852514,0.0
2019-10-30 10:30:00,7.2522,-1.0278,7.3246691174,7.2522,-1.0278,7.3246691174,0.0,0.0,0.0,0.0,25.2422,7.7022,26.3911452135,7.2522,-1.0278,7.3246691174,17.99,8.73,19.9963246623,0.0
2019-10-30 11:00:00,6.49512,-0.8445600000000001,6.549798883,6.49512,-0.8445600000000001,6.549798883,0.0,0.0,0.0,0.0,27.41512,7.36544,28.3872948871,6.49512,-0.8445600000000001,6.549798883,20.92,8.21,22.4733286364,0.0
2019-10-30 11:30:00,6.4188,-0.8787600000000001,6.4786736743,6.4188,-0.8787600000000001,6.4786736743,0.0,0.0,0.0,0.0,27.9588,7.49124,28.9450025769,6.4188,-0.8787600000000001,6.4786736743,21.54,8.37,23.1090566662,0.0
2019-10-30 12:00:00,6.01596,-0.84172,6.0745590194,6.01596,-0.8017200000000001,6.0691457125,0.0,-0.04,0.04,30.2,28.74596,7.53828,29.7179387186,6.01596,-0.8017200000000001,6.0691457125,22.73,8.34,24.2117430186,0.0
2019-10-30 12:30:00,16.0264,2.42972,16.2095353492,6.2064,-0.8002800000000001,6.257783077,9.82,3.23,10.3375674121,32.59,17.9064,4.16972,18.3854759481,6.2064,-0.8002800000000001,6.257783077,11.7,4.97,12.7118409367,0.0
2019-10-30 13:00:00,17.03136,2.52468,17.2174688195,6.20136,-0.80532,6.2534315501,10.83,3.33,11.3303927558,32.64,16.85136,3.60468,17.2325869141,6.20136,-0.80532,6.2534315501,10.65,4.41,11.526951027900001,0.0
2019-10-30 13:30:00,17.2224,2.24848,17.3685556127,5.7024,-0.7315200000000001,5.7491292619,11.52,2.98,11.89919325,32.64,17.0524,3.33848,17.3761271424,5.7024,-0.7315200000000001,5.7491292619,11.35,4.07,12.0576697583,0.0
2019-10-30 14:00:00,17.0222,2.69456,17.2341505864,5.6322,-0.68544,5.6737557961,11.39,3.38,11.8809300983,32.64,16.8422,3.78456,17.2621723787,5.6322,-0.68544,5.6737557961,11.21,4.47,12.0683470285,0.0
2019-10-30 14:30:00,17.29932,2.78396,17.5218978922,5.71932,-0.8060400000000001,5.7758394839000005,11.58,3.59,12.1237164269,32.64,17.11932,3.8739600000000003,17.5521703314,5.71932,-0.8060400000000001,5.7758394839000005,11.4,4.68,12.3232463255,0.0
2019-10-30 15:00:00,16.79776,2.8316,17.0347497656,5.74776,-0.7884,5.801579059,11.05,3.62,11.6278501882,32.75,16.61776,3.9316,17.0765167987,5.74776,-0.7884,5.801579059,10.87,4.72,11.8505400721,0.0
2019-10-30 15:30:00,17.33676,2.53092,17.5205252017,5.30676,-0.6490800000000001,5.3463077487,12.03,3.18,12.4432029639,32.72,17.14676,3.62092,17.5249091337,5.30676,-0.6490800000000001,5.3463077487,11.84,4.27,12.5864411173,0.0
2019-10-30 16:00:00,17.866880000000002,2.314,18.0161038223,5.00688,-0.5760000000000001,5.0399031076,12.86,2.89,13.1807321496,32.69,17.67688,3.394,17.9997589577,5.00688,-0.5760000000000001,5.0399031076,12.67,3.9699999999999998,13.2774169175,0.0
2019-10-30 16:30:00,18.71984,1.93416,18.8194948001,4.65984,-0.46584000000000003,4.6830669151,14.06,2.4,14.2633656617,32.69,18.50984,3.01416,18.7536486405,4.65984,-0.46584000000000003,4.6830669151,13.85,3.48,14.2805076941,0.0
2019-10-30 17:00:00,24.06,1.69048,24.1193143068,8.46,-0.29952,8.4653004808,15.6,1.99,15.7264140859,32.64,23.85,2.77048,24.0103739961,8.46,-0.29952,8.4653004808,15.39,3.07,15.6932150944,0.0
2019-10-30 17:30:00,30.014,2.40632,30.1103067394,13.554,0.7063200000000001,13.5723912389,16.46,1.7000000000000002,16.5475557107,32.64,29.784,3.48632,29.9873487181,13.554,0.7063200000000001,13.5723912389,16.23,2.7800000000000002,16.4663687557,0.0
2019-10-30 18:00:00,28.98208,2.6862,29.1062988297,18.08208,-0.8838,18.1036659151,10.9,3.5700000000000003,11.4697384451,32.57,28.81208,3.7561999999999998,29.0558942792,18.08208,-0.8838,18.1036659151,10.73,4.64,11.690273735,0.0
2019-10-30 18:30:00,24.41384,1.5274,24.4615726049,9.39384,-0.2826,9.3980898435,15.02,1.81,15.1286648453,32.72,24.19384,2.6174,24.335009281,9.39384,-0.2826,9.3980898435,14.8,2.9,15.0814455541,0.0
2019-10-30 19:00:00,30.20516,-1.5154800000000002,30.2431541056,9.06516,-0.5554800000000001,9.0821629503,21.14,-0.96,21.161786314,32.9,29.94516,-0.42548,29.9481825935,9.06516,-0.5554800000000001,9.0821629503,20.88,0.13,20.8804046896,0.0
2019-10-30 19:30:00,28.65468,-1.82856,28.7129642771,8.46468,-0.7185600000000001,8.4951242472,20.19,-1.11,20.2204896083,32.95,28.39468,-0.7285600000000001,28.4040252777,8.46468,-0.7185600000000001,8.4951242472,19.93,-0.01,19.9300025088,0.0
2019-10-30 20:00:00,27.492,-2.21164,27.5808160773,6.012,-0.79164,6.0638962631,21.48,-1.42,21.5268855156,32.88,27.212,-1.10164,27.234290053,6.012,-0.79164,6.0638962631,21.2,-0.31,21.2022663883,0.0
2019-10-30 20:30:00,26.89412,-2.8224,27.0418126673,5.69412,-0.7524000000000001,5.7436145705,21.2,-2.07,21.3008192331,32.97,26.62412,-1.7124000000000001,26.6791319112,5.69412,-0.7524000000000001,5.7436145705,20.93,-0.96,20.9520046774,0.0
2019-10-30 21:00:00,25.84672,-3.4748,26.0792478764,5.52672,-0.6948000000000001,5.5702227064,20.32,-2.7800000000000002,20.5092857018,32.97,25.57672,-2.3448,25.6839773594,5.52672,-0.6948000000000001,5.5702227064,20.05,-1.65,20.1177782073,0.0
2019-10-30 21:30:00,24.2626,-3.97304,24.5857439505,5.5026,-0.6530400000000001,5.5412153903,18.76,-3.32,19.0515091266,32.97,24.0126,-2.8430400000000002,24.1803191708,5.5026,-0.6530400000000001,5.5412153903,18.51,-2.19,18.6391040557,0.0
2019-10-30 22:00:00,22.62744,-4.53312,23.0770495924,5.34744,-0.5731200000000001,5.3780648088,17.28,-3.96,17.7279440432,33.11,22.36744,-3.37312,22.6203516924,5.34744,-0.5731200000000001,5.3780648088,17.02,-2.8,17.248779667,0.0
2019-10-30 22:30:00,20.30052,-4.81604,20.8639726215,5.60052,-0.62604,5.6354015254,14.7,-4.19,15.2854865804,33.07,20.07052,-3.65604,20.4007941402,5.60052,-0.62604,5.6354015254,14.47,-3.03,14.7838357675,0.0
2019-10-30 23:00:00,18.7658,-5.64392,19.5961496883,4.8258,-0.49392,4.8510104727000005,13.94,-5.15,14.8608916287,33.22,18.5458,-4.45392,19.0731250981,4.8258,-0.49392,4.8510104727000005,13.72,-3.96,14.2800560223,0.0
2019-10-30 23:30:00,16.70108,-6.4764,17.9128398119,5.04108,-0.5364,5.0695377034,11.66,-5.94,13.085839675,33.14,16.52108,-5.0164,17.2658725041,5.04108,-0.5364,5.0695377034,11.48,-4.48,12.3231814074,0.0
2019-10-31 00:00:00,15.55908,-6.3319600000000005,16.7981751357,5.23908,-0.6519600000000001,5.2794896617,10.32,-5.68,11.7798471977,32.95,15.38908,-4.71196,16.0942955822,5.23908,-0.6519600000000001,5.2794896617,10.15,-4.06,10.9318845585,0.0
2019-10-31 00:30:00,13.10472,-6.03628,14.4281101506,6.08472,-0.83628,6.141920035,7.02,-5.2,8.7361547605,32.91,12.94472,-4.40628,13.674102505,6.08472,-0.83628,6.141920035,6.86,-3.5700000000000003,7.7333369253,0.0
2019-10-31 01:00:00,12.67912,-5.88288,13.9774232628,6.18912,-0.9028800000000001,6.2546301784,6.49,-4.98,8.180495095,32.85,12.54912,-4.2828800000000005,13.2598444134,6.18912,-0.9028800000000001,6.2546301784,6.36,-3.38,7.2023607241,0.0
2019-10-31 01:30:00,12.32892,-6.02364,13.7217530664,6.02892,-0.8636400000000001,6.0904638917,6.3,-5.16,8.143439077,32.92,12.18892,-4.39364,12.9566138793,6.02892,-0.8636400000000001,6.0904638917,6.16,-3.5300000000000002,7.0997535168,0.0
2019-10-31 02:00:00,12.22748,-6.37676,13.7903711062,5.84748,-0.80676,5.902870831,6.38,-5.57,8.4693152025,33.06,12.08748,-4.7267600000000005,12.9788070657,5.84748,-0.80676,5.902870831,6.24,-3.92,7.3691247784,0.0
2019-10-31 02:30:00,12.19752,-6.51896,13.8302687476,5.6275200000000005,-0.7689600000000001,5.6798134505,6.57,-5.75,8.7308304301,33.03,12.04752,-4.88896,13.0017178877,5.6275200000000005,-0.7689600000000001,5.6798134505,6.42,-4.12,7.6282894544,0.0
2019-10-31 03:00:00,11.69872,-6.71584,13.489349745,5.05872,-0.6458400000000001,5.099780127,6.64,-6.07,8.9963603752,33.12,11.56872,-5.06584,12.629252446,5.05872,-0.6458400000000001,5.099780127,6.51,-4.42,7.8687038323,0.0
2019-10-31 03:30:00,11.52256,-6.45836,13.2090803178,5.09256,-0.64836,5.1336671146,6.43,-5.8100000000000005,8.6660833137,33.12,11.37256,-4.80836,12.3472849989,5.09256,-0.64836,5.1336671146,6.28,-4.16,7.5328613421,0.0
2019-10-31 04:00:00,12.0264,-6.64896,13.7420146282,4.8564,-0.58896,4.8919827107,7.17,-6.06,9.387891137,33.19,11.8964,-5.00896,12.9079050679,4.8564,-0.58896,4.8919827107,7.04,-4.42,8.3125206767,0.0
2019-10-31 04:30:00,12.6748,-6.68972,14.3318843394,4.7448,-0.5497200000000001,4.7765384033,7.93,-6.14,10.0291824193,33.15,12.5248,-5.03972,13.5007182297,4.7448,-0.5497200000000001,4.7765384033,7.78,-4.49,8.9826777745,0.0
2019-10-31 05:00:00,13.42436,-6.66332,14.9871036172,3.92436,-0.37332000000000004,3.9420767664,9.5,-6.29,11.3935990802,33.17,13.28436,-5.02332,14.2023929122,3.92436,-0.37332000000000004,3.9420767664,9.36,-4.65,10.451416172,0.0
2019-10-31 05:30:00,14.57472,-6.67508,16.0305694248,3.56472,-0.32508000000000004,3.5795119339,11.01,-6.35,12.7099409912,32.96,14.42472,-5.05508,15.2848415394,3.56472,-0.32508000000000004,3.5795119339,10.86,-4.73,11.8453577405,0.0
2019-10-31 06:00:00,15.87644,-6.49876,17.1550350804,3.64644,-0.33876,3.6621418612000003,12.23,-6.16,13.6937394455,32.96,15.71644,-4.89876,16.4622093235,3.64644,-0.33876,3.6621418612000003,12.07,-4.5600000000000005,12.9026547656,0.0
2019-10-31 06:30:00,18.95184,-5.68064,19.784890957400002,3.11184,-0.26064000000000004,3.1227362033,15.84,-5.42,16.7416247718,32.75,18.79184,-4.11064,19.2361797609,3.11184,-0.26064000000000004,3.1227362033,15.68,-3.85,16.1457393761,0.0
2019-10-31 07:00:00,21.7784,-6.2916,22.6689862394,2.5884,-0.2016,2.5962390337,19.19,-6.09,20.133161699,32.62,21.5984,-4.7616,22.1170458498,2.5884,-0.2016,2.5962390337,19.01,-4.5600000000000005,19.5492634132,0.0
2019-10-31 07:30:00,23.66776,-7.7661999999999995,24.9093702421,2.50776,-0.1962,2.5154233555000003,21.16,-7.57,22.4733286364,32.5,23.46776,-6.2262,24.2796483883,2.50776,-0.1962,2.5154233555000003,20.96,-6.03,21.8101467212,0.0
2019-10-31 08:00:00,25.57744,-7.0492,26.5310508196,2.28744,-0.16920000000000002,2.2936892539000002,23.29,-6.88,24.2849438953,32.48,25.37744,-5.5192,25.9706763407,2.28744,-0.16920000000000002,2.2936892539000002,23.09,-5.35,23.7017003609,0.0
2019-10-31 08:30:00,28.1294,-6.64644,28.9039497134,1.8594,-0.13644,1.8643991616000002,26.27,-6.51,27.0646078856,32.58,27.9194,-5.12644,28.3861459771,1.8594,-0.13644,1.8643991616000002,26.06,-4.99,26.5334449328,0.0
2019-10-31 09:00:00,29.62028,-6.0734,30.2365205478,1.70028,-0.1134,1.7040574047,27.92,-5.96,28.5490455182,32.58,29.39028,-4.5634,29.7424474117,1.70028,-0.1134,1.7040574047,27.69,-4.45,28.0452955057,0.0
2019-10-31 09:30:00,31.61188,-5.97216,32.1710685586,1.45188,-0.09216,1.4548020484,30.16,-5.88,30.7278375419,32.49,31.37188,-4.48216,31.6904498706,1.45188,-0.09216,1.4548020484,29.92,-4.39,30.2403455668,0.0
2019-10-31 10:00:00,32.14512,-6.2754,32.7519371179,1.3651200000000001,-0.0954,1.3684494051,30.78,-6.18,31.3942797337,32.49,31.91512,-4.7854,32.2718908305,1.3651200000000001,-0.0954,1.3684494051,30.55,-4.69,30.9079051377,0.0
2019-10-31 10:30:00,32.55004,-6.2838,33.1510368834,1.31004,-0.0738,1.3121170838,31.24,-6.21,31.8512433038,32.49,32.31004,-4.7938,32.6637291692,1.31004,-0.0738,1.3121170838,31.0,-4.72,31.3572702894,0.0
2019-10-31 11:00:00,32.76628,-5.86172,33.2864667154,1.37628,-0.08172,1.378704028,31.39,-5.78,31.9177145172,32.47,32.52628,-4.37172,32.8187572342,1.37628,-0.08172,1.378704028,31.15,-4.29,31.4440232795,0.0
2019-10-31 11:30:00,33.28848,-5.80752,33.7912738627,1.06848,-0.04752000000000001,1.0695361896,32.22,-5.76,32.7308111723,32.52,33.04848,-4.32752,33.3306084502,1.06848,-0.04752000000000001,1.0695361896,31.98,-4.28,32.2651328837,0.0
2019-10-31 12:00:00,33.04052,-5.8371200000000005,33.5521673184,1.19052,-0.08712,1.1937033823,31.85,-5.75,32.3648729335,32.52,32.79052,-4.34712,33.0774190977,1.19052,-0.08712,1.1937033823,31.6,-4.26,31.8858526623,0.0
2019-10-31 12:30:00,33.08256,-5.74888,33.5783471512,0.8625600000000001,-0.038880000000000005,0.8634358158000001,32.22,-5.71,32.7220491412,32.44,32.84256,-4.26888,33.1188327664,0.8625600000000001,-0.038880000000000005,0.8634358158000001,31.98,-4.23,32.2585384046,0.0
2019-10-31 13:00:00,33.12744,-6.11888,33.687801552,0.7574400000000001,-0.038880000000000005,0.7584372143,32.37,-6.08,32.9360486398,32.56,32.87744,-4.6288800000000005,33.2016956044,0.7574400000000001,-0.038880000000000005,0.7584372143,32.12,-4.59,32.4463017923,0.0
2019-10-31 13:30:00,33.73824,-6.08076,34.2818389308,0.8582400000000001,-0.050760000000000007,0.8597397718,32.88,-6.03,33.4283607136,32.62,33.48824,-4.58076,33.8000825513,0.8582400000000001,-0.050760000000000007,0.8597397718,32.63,-4.53,32.942947652,0.0
2019-10-31 14:00:00,34.31736,-5.96012,34.8310813468,0.9273600000000001,-0.06012000000000001,0.9293067222,33.39,-5.9,33.9072573353,32.54,34.05736,-4.49012,34.3520734132,0.9273600000000001,-0.06012000000000001,0.9293067222,33.13,-4.43,33.4248679878,0.0
2019-10-31 14:30:00,34.44564,-6.08708,34.9793461622,0.66564,-0.03708,0.6666719853,33.78,-6.05,34.3175013659,32.56,34.19564,-4.59708,34.5032598393,0.66564,-0.03708,0.6666719853,33.53,-4.5600000000000005,33.838653933,0.0
2019-10-31 15:00:00,34.0912,-6.50296,34.7058843167,0.5112,-0.012960000000000001,0.5113642553000001,33.58,-6.49,34.2014107896,32.56,33.8312,-5.02296,34.2020499474,0.5112,-0.012960000000000001,0.5113642553000001,33.32,-5.01,33.6945470366,0.0
2019-10-31 15:30:00,33.54696,-6.56424,34.183150411,0.69696,0.00576,0.6969838012,32.85,-6.57,33.5005582043,32.56,33.27696,-5.07424,33.6616098608,0.69696,0.00576,0.6969838012,32.58,-5.08,32.9736682824,0.0
2019-10-31 16:00:00,34.90084,-6.37664,35.4785874915,4.47084,-0.02664,4.470919368,30.43,-6.35,31.0854853589,32.49,34.66084,-4.88664,35.0036152418,4.47084,-0.02664,4.470919368,30.19,-4.86,30.5786804817,0.0
2019-10-31 16:30:00,34.79664,-6.79108,35.453136996,0.47664000000000006,-0.00108,0.4766412236,34.32,-6.79,34.9852325989,32.46,34.53664,-5.32108,34.9441467896,0.47664000000000006,-0.00108,0.4766412236,34.06,-5.32,34.4729749224,0.0
2019-10-31 17:00:00,34.78468,-7.16884,35.5157180647,0.18468,0.011160000000000002,0.1850168857,34.6,-7.18,35.3371249538,32.43,34.51468,-5.70884,34.9836245928,0.18468,0.011160000000000002,0.1850168857,34.33,-5.72,34.8032656514,0.0
2019-10-31 17:30:00,35.66544,-7.5060400000000005,36.446731635,0.23544,0.00396,0.2354733004,35.43,-7.51,36.2171920502,32.5,35.39544,-6.03604,35.9064193658,0.23544,0.00396,0.2354733004,35.16,-6.04,35.6750220743,0.0
2019-10-31 18:00:00,34.96936,-7.62132,35.7902313118,0.36936,-0.03132,0.3706855163,34.6,-7.59,35.4227059949,32.53,34.69936,-6.14132,35.2386349871,0.36936,-0.03132,0.3706855163,34.33,-6.11,34.8694852271,0.0
2019-10-31 18:30:00,34.28332,-7.8732,35.1757488685,0.46332000000000007,-0.0432,0.4653296277,33.82,-7.83,34.7145689877,32.55,34.01332,-6.3832,34.6070972441,0.46332000000000007,-0.0432,0.4653296277,33.55,-6.34,34.1437856718,0.0
2019-10-31 19:00:00,33.30684,-7.7678,34.2006477662,0.36684000000000005,-0.0378,0.36878235530000003,32.94,-7.73,33.8348415099,32.58,33.03684,-6.2778,33.6280176345,0.36684000000000005,-0.0378,0.36878235530000003,32.67,-6.24,33.2605847814,0.0
2019-10-31 19:30:00,32.26884,-7.19964,33.0622571987,3.5888400000000003,0.00036,3.5888400181,28.68,-7.2,29.5699577274,32.46,32.01884,-5.6996400000000005,32.5221772192,3.5888400000000003,0.00036,3.5888400181,28.43,-5.7,28.99577383,0.0
2019-10-31 20:00:00,31.78736,-7.39088,32.6352778898,2.72736,-0.020880000000000003,2.7274399249,29.06,-7.37,29.9800016678,32.46,31.53736,-5.89088,32.082823176,2.72736,-0.020880000000000003,2.7274399249,28.81,-5.87,29.4019217059,0.0
2019-10-31 20:30:00,30.55216,-7.9396,31.5669404413,0.9021600000000001,-0.0396,0.9030286959,29.65,-7.9,30.6844015747,32.49,30.30216,-6.4496,30.9809335047,0.9021600000000001,-0.0396,0.9030286959,29.4,-6.41,30.0906646653,0.0
2019-10-31 21:00:00,29.21264,-8.24216,30.3531141275,1.14264,-0.00216,1.1426420416,28.07,-8.24,29.2544441068,32.59,28.96264,-6.73216,29.7347691102,1.14264,-0.00216,1.1426420416,27.82,-6.73,28.6224614595,0.0
2019-10-31 21:30:00,28.27252,-8.47944,29.5167120436,1.26252,-0.019440000000000002,1.2626696575,27.01,-8.46,28.3039166901,32.59,28.02252,-6.94944,28.8713758499,1.26252,-0.019440000000000002,1.2626696575,26.76,-6.93,27.6427657806,0.0
2019-10-31 22:00:00,26.32072,-8.84556,27.767323116100002,1.26072,-0.025560000000000003,1.2609790767,25.06,-8.82,26.5668214132,32.61,26.09072,-7.30556,27.0942222075,1.26072,-0.025560000000000003,1.2609790767,24.83,-7.28,25.8752256029,0.0
2019-10-31 22:30:00,23.80636,-9.54912,25.6501163589,0.8463600000000001,-0.06912,0.8491777340000001,22.96,-9.48,24.8401288241,32.82,23.57636,-7.98912,24.8931876067,0.8463600000000001,-0.06912,0.8491777340000001,22.73,-7.92,24.0702991257,0.0
2019-10-31 23:00:00,22.93408,-10.18624,25.0944517929,0.42408,-0.06624000000000001,0.4292220684,22.51,-10.12,24.6802451365,32.97,22.70408,-8.58624,24.2734168584,0.42408,-0.06624000000000001,0.4292220684,22.28,-8.52,23.8534861184,0.0
2019-10-31 23:30:00,21.51856,-7.4808,22.7818083811,0.35856000000000005,-0.0108,0.3587226137,21.16,-7.47,22.4398417998,32.91,21.30856,-5.9008,22.1104990878,0.35856000000000005,-0.0108,0.3587226137,20.95,-5.89,21.7622287462,0.0
2019-11-01 00:00:00,19.47384,-7.22372,20.7704736341,0.6638400000000001,-0.06372,0.6668911335000001,18.81,-7.16,20.126641548,32.85,19.27384,-5.63372,20.0803314062,0.6638400000000001,-0.06372,0.6668911335000001,18.61,-5.57,19.4256788813,0.0
2019-11-01 00:30:00,18.27192,-8.20428,20.0293102928,0.7819200000000001,-0.04428000000000001,0.7831727809,17.49,-8.16,19.2998886007,32.69,18.07192,-6.63428,19.2511808366,0.7819200000000001,-0.04428000000000001,0.7831727809,17.29,-6.59,18.5033024079,0.0
2019-11-01 01:00:00,17.2758,-8.5886,19.292934344,1.0458,-0.048600000000000004,1.0469286509,16.23,-8.54,18.3396973803,32.67,17.0858,-7.0086,18.4674046796,1.0458,-0.048600000000000004,1.0469286509,16.04,-6.96,17.4849420931,0.0
2019-11-01 01:30:00,16.13444,-8.49464,18.234008414,1.59444,-0.044640000000000006,1.5950647771000002,14.54,-8.45,16.8170776296,32.85,15.95444,-6.9046400000000006,17.3844243288,1.59444,-0.044640000000000006,1.5950647771000002,14.36,-6.86,15.9144337003,0.0
2019-11-01 02:00:00,15.67532,-8.80696,17.9799388637,1.79532,-0.06696,1.7965682687000002,13.88,-8.74,16.4024998095,33.15,15.49532,-7.15696,17.0683044953,1.79532,-0.06696,1.7965682687000002,13.7,-7.09,15.425890574,0.0
2019-11-01 02:30:00,15.2322,-8.84956,17.6163171246,1.8522,-0.07956,1.8539079356000001,13.38,-8.77,15.998040505,33.11,15.0422,-7.21956,16.6850180531,1.8522,-0.07956,1.8539079356000001,13.19,-7.14,14.9985232606,0.0
2019-11-01 03:00:00,15.15488,-8.88004,17.5648939142,1.60488,-0.05004,1.6056599316,13.55,-8.83,16.173169139,33.17,14.97488,-7.2400400000000005,16.6332561519,1.60488,-0.05004,1.6056599316,13.37,-7.19,15.1806785092,0.0
2019-11-01 03:30:00,14.46584,-6.8186,15.9923054268,1.72584,-0.048600000000000004,1.7265241573,12.74,-6.77,14.4270752407,32.84,13.89584,-12.3986,18.6230945674,1.72584,-0.048600000000000004,1.7265241573,12.17,-12.35,17.3387254434,0.0
2019-11-01 04:00:00,14.50712,-6.521,15.9053441237,1.9771200000000002,-0.081,1.978778536,12.53,-6.44,14.0880978134,32.66,13.88712,-13.061,19.0641502012,1.9771200000000002,-0.081,1.978778536,11.91,-12.98,17.6161431647,0.0
2019-11-01 04:30:00,14.63864,-6.40648,15.9791353658,1.9886400000000002,-0.09648000000000001,1.9909790155,12.65,-6.31,14.1364281203,32.66,14.01864,-12.95648,19.0890712566,1.9886400000000002,-0.09648000000000001,1.9909790155,12.03,-12.86,17.6096706386,0.0
2019-11-01 05:00:00,15.44156,-6.4684800000000005,16.7416548986,1.6815600000000002,-0.07848000000000001,1.6833903718,13.76,-6.39,15.1713446998,32.69,14.78156,-13.02848,19.7037003414,1.6815600000000002,-0.07848000000000001,1.6833903718,13.1,-12.95,18.4204370198,0.0
2019-11-01 05:30:00,16.30992,-6.4624,17.5435487905,0.9799200000000001,-0.0324,0.9804554892,15.33,-6.43,16.6238924443,32.58,15.61992,-12.9924,20.3170952295,0.9799200000000001,-0.0324,0.9804554892,14.64,-12.96,19.5522684106,0.0
2019-11-01 06:00:00,17.73192,-6.36836,18.8408332081,0.60192,-0.01836,0.6021999469,17.13,-6.35,18.2690831735,32.54,17.00192,-12.87836,21.3287936831,0.60192,-0.01836,0.6021999469,16.4,-12.86,20.840815723,0.0
2019-11-01 06:30:00,20.28024,-5.58484,21.0351746435,0.75024,-0.02484,0.7506511062,19.53,-5.5600000000000005,20.3060212745,32.39,19.50024,-12.05484,22.9254995035,0.75024,-0.02484,0.7506511062,18.75,-12.03,22.2774190606,0.0
2019-11-01 07:00:00,22.4708,-4.92968,23.0051863184,0.8208000000000001,-0.04968,0.8223020992000001,21.65,-4.88,22.1931723735,32.27,21.6708,-10.97968,24.2935576963,0.8208000000000001,-0.04968,0.8223020992000001,20.85,-10.93,23.5411851868,0.0
2019-11-01 07:30:00,24.41336,-6.15444,25.1771578659,1.23336,-0.06444000000000001,1.2350422678,23.18,-6.09,23.9666539175,32.69,24.19336,-4.62444,24.6313644243,1.23336,-0.06444000000000001,1.2350422678,22.96,-4.5600000000000005,23.4084429213,0.0
2019-11-01 08:00:00,25.65504,-5.51996,26.2421614164,2.25504,-0.21996000000000002,2.2657422191,23.4,-5.3,23.9927072253,32.59,25.42504,-3.98996,25.7362087302,2.25504,-0.21996000000000002,2.2657422191,23.17,-3.77,23.474705536,0.0
2019-11-01 08:30:00,26.85716,-4.71148,27.2672896903,3.01716,-0.32148000000000004,3.0342385958,23.84,-4.39,24.2408271311,32.5,26.63716,-3.20148,26.8288607111,3.01716,-0.32148000000000004,3.0342385958,23.62,-2.88,23.7949322336,0.0
2019-11-01 09:00:00,26.99976,-6.8612,27.857909209,3.74976,-0.4212,3.7733419534,23.25,-6.44,24.1254243486,32.52,26.76976,-5.3412,27.2974077139,3.74976,-0.4212,3.7733419534,23.02,-4.92,23.5398980457,0.0
2019-11-01 09:30:00,27.31348,-6.59712,28.0989000141,3.90348,-0.44712,3.9290039965,23.41,-6.15,24.2043508486,32.42,27.08348,-5.09712,27.5589463007,3.90348,-0.44712,3.9290039965,23.18,-4.65,23.6418040767,0.0
2019-11-01 10:00:00,28.32256,-6.4958,29.0579218561,4.01256,-0.4158,4.0340460327,24.31,-6.08,25.0587808961,32.4,28.08256,-4.9758,28.519971279700002,4.01256,-0.4158,4.0340460327,24.07,-4.5600000000000005,24.4981325819,0.0
2019-11-01 10:30:00,27.94812,-6.24588,28.6375353079,4.84812,-0.51588,4.8754896891,23.1,-5.73,23.8000609243,32.44,27.71812,-4.73588,28.1197925972,4.84812,-0.51588,4.8754896891,22.87,-4.22,23.2560809252,0.0
2019-11-01 11:00:00,27.01084,-5.9202,27.6520206413,5.10084,-0.5202,5.1272972164,21.91,-5.4,22.5656398092,32.41,26.78084,-4.4102,27.1415411343,5.10084,-0.5202,5.1272972164,21.68,-3.89,22.026223008,0.0
2019-11-01 11:30:00,27.64376,-5.92024,28.2705979526,5.06376,-0.48024000000000006,5.0864816716,22.58,-5.44,23.2260629466,32.38,27.42376,-4.41024,27.7761197685,5.06376,-0.48024000000000006,5.0864816716,22.36,-3.93,22.7027421251,0.0
2019-11-01 12:00:00,27.96612,-6.1464,28.6335834435,4.68612,-0.4464,4.7073340241,23.28,-5.7,23.9676532018,32.41,27.72612,-4.6364,28.1110998578,4.68612,-0.4464,4.7073340241,23.04,-4.19,23.4178927318,0.0
2019-11-01 12:30:00,28.46684,-6.70044,29.2447751877,4.41684,-0.37044000000000005,4.4323471637,24.05,-6.33,24.8690852264,32.53,28.23684,-5.18044,28.7081189175,4.41684,-0.37044000000000005,4.4323471637,23.82,-4.8100000000000005,24.3007921682,0.0
2019-11-01 13:00:00,28.92072,-7.72332,29.9342231758,3.06072,-0.19332000000000002,3.0668191242,25.86,-7.53,26.9340026732,32.69,28.67072,-6.19332,29.3320200113,3.06072,-0.19332000000000002,3.0668191242,25.61,-6.0,26.3034617494,0.0
2019-11-01 13:30:00,28.90568,-8.22296,30.052544109,1.79568,-0.10296000000000001,1.7986293181000002,27.11,-8.12,28.2999381625,32.693,28.665680000000002,-6.68296,29.4343874443,1.79568,-0.10296000000000001,1.7986293181000002,26.87,-6.58,27.6639350057,0.003
2019-11-01 14:00:00,30.21468,-8.6358,31.424575242,0.9946800000000001,-0.0558,0.9962439171,29.22,-8.58,30.4536500275,32.85,29.95468,-7.0958,30.7836520176,0.9946800000000001,-0.0558,0.9962439171,28.96,-7.04,29.803409201,0.0
2019-11-01 14:30:00,30.37588,-8.7136,31.6009637627,0.78588,-0.0036000000000000003,0.7858882455,29.59,-8.71,30.8452946168,32.85,30.10588,-7.1736,30.9487406454,0.78588,-0.0036000000000000003,0.7858882455,29.32,-7.17,30.1839576597,0.0
2019-11-01 15:00:00,30.3296,-8.79252,31.5783635439,0.6696000000000001,-0.00252,0.6696047419000001,29.66,-8.79,30.9350884919,32.88,30.0696,-7.25252,30.9318588273,0.6696000000000001,-0.00252,0.6696047419000001,29.4,-7.25,30.2807281947,0.0
2019-11-01 15:30:00,29.8332,-8.948360000000001,31.1463154952,0.6732,-0.01836,0.6734503171,29.16,-8.93,30.4967293328,32.91,29.5732,-7.40836,30.4870129093,0.6732,-0.01836,0.6734503171,28.9,-7.39,29.8298860206,0.0
2019-11-01 16:00:00,30.02944,-8.99928,31.3489123772,0.64944,0.00072,0.6494403991000001,29.38,-9.0,30.7275836993,32.91,29.75944,-7.43928,30.6751879543,0.64944,0.00072,0.6494403991000001,29.11,-7.44,30.0457268176,0.0
2019-11-01 16:30:00,29.00088,-8.6116,30.2524494105,1.19088,-0.0216,1.1910758726,27.81,-8.59,29.1064288431,32.82,28.75088,-7.0816,29.6101698633,1.19088,-0.0216,1.1910758726,27.56,-7.06,28.449906854,0.0
2019-11-01 17:00:00,29.3822,-8.14308,30.4897266096,2.6622,-0.16308,2.6671902681,26.72,-7.98,27.8861757866,32.74,29.1222,-6.60308,29.8613998052,2.6622,-0.16308,2.6671902681,26.46,-6.44,27.2324291976,0.0
