Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-01 17:30:00,30.64004,-7.94464,31.6532676975,3.29004,-0.13464,3.2927938185,27.35,-7.8100000000000005,28.4432522754,32.6,30.38004,-6.42464,31.0519376132,3.29004,-0.13464,3.2927938185,27.09,-6.29,27.8106490395,0.0
2019-11-01 18:00:00,31.9414,-8.00252,32.9286100574,6.5214,-0.09252,6.522056264,25.42,-7.91,26.6222557271,32.64,31.7014,-6.46252,32.353406725,6.5214,-0.09252,6.522056264,25.18,-6.37,25.9732420002,0.0
2019-11-01 18:30:00,30.86064,-8.1376,31.9155077505,4.13064,-0.057600000000000005,4.1310415841,26.73,-8.08,27.9245286442,32.64,30.61064,-6.6176,31.3177890498,4.13064,-0.057600000000000005,4.1310415841,26.48,-6.5600000000000005,27.2804692042,0.0
2019-11-01 19:00:00,26.91384,-7.5132,27.9428516402,6.24384,-0.7632,6.2903109769,20.67,-6.75,21.74422682,32.59,26.66384,-5.9732,27.3247046056,6.24384,-0.7632,6.2903109769,20.42,-5.21,21.0741666502,0.0
2019-11-01 19:30:00,24.93116,-7.04144,25.9064589672,10.18116,-1.08144,10.2384340316,14.75,-5.96,15.9086171618,32.54,24.72116,-5.47144,25.3194077225,10.18116,-1.08144,10.2384340316,14.54,-4.39,15.1882750831,0.0
2019-11-01 20:00:00,24.21244,-7.23004,25.2688687747,8.00244,-0.9500400000000001,8.0586364824,16.21,-6.28,17.3839725034,32.49,24.01244,-5.69004,24.6773951209,8.00244,-0.9500400000000001,8.0586364824,16.01,-4.74,16.6969368448,0.0
2019-11-01 20:30:00,22.385,-7.7818000000000005,23.6990429393,8.415,-1.3518,8.522886145,13.97,-6.43,15.3787450723,32.61,22.175,-6.2118,23.0286144664,8.415,-1.3518,8.522886145,13.76,-4.86,14.5930531418,0.0
2019-11-01 21:00:00,21.50388,-8.2222,23.0221942459,8.36388,-1.3122,8.4661890774,13.14,-6.91,14.8461341769,32.64,21.29388,-6.6422,22.3057872826,8.36388,-1.3122,8.4661890774,12.93,-5.33,13.985485333,0.0
2019-11-01 21:30:00,20.04392,-8.84948,21.9105459822,7.51392,-1.05948,7.5882469409,12.53,-7.79,14.754151958,32.74,19.84392,-7.25948,21.1301020073,7.51392,-1.05948,7.5882469409,12.33,-6.2,13.8010470617,0.0
2019-11-01 22:00:00,18.06988,-7.7456,19.6599817542,7.58988,-1.0656,7.6643187417,10.48,-6.68,12.4279040872,32.82,17.88988,-6.1256,18.9095420826,7.58988,-1.0656,7.6643187417,10.3,-5.06,11.4757831977,0.0
2019-11-01 22:30:00,17.5378,-7.0788,18.9125312499,7.5978,-1.1088,7.6782812061,9.94,-5.97,11.5950204829,32.99,17.3478,-5.4588,18.1863867296,7.5978,-1.1088,7.6782812061,9.75,-4.35,10.6763757896,0.0
2019-11-01 23:00:00,15.20932,-7.22224,16.8369880169,8.50932,-1.45224,8.6323535539,6.7,-5.77,8.8421094768,32.88,15.03932,-5.60224,16.0488703366,8.50932,-1.45224,8.6323535539,6.53,-4.15,7.737144176,0.0
2019-11-01 23:30:00,13.84616,-7.62964,15.8090971683,7.97616,-1.25964,8.0750121533,5.87,-6.37,8.6622052619,32.97,13.686160000000001,-5.98964,14.939436497900001,7.97616,-1.25964,8.0750121533,5.71,-4.73,7.4146476653,0.0
2019-11-02 00:00:00,12.45472,-6.98004,14.2772899627,8.33472,-1.31004,8.4370470118,4.12,-5.67,7.0088016094,33.0,12.30472,-5.33004,13.409528727,8.33472,-1.31004,8.4370470118,3.9699999999999998,-4.02,5.6498938042999995,0.0
2019-11-02 00:30:00,11.6632,-7.69312,13.971912166,8.0532,-1.20312,8.1425750211,3.61,-6.49,7.4264527198,32.73,11.5132,-6.08312,13.021448582,8.0532,-1.20312,8.1425750211,3.46,-4.88,5.9821400853,0.0
2019-11-02 01:00:00,11.08944,-8.17572,13.7774481321,7.66944,-1.03572,7.739058459,3.42,-7.14,7.9168175424000005,32.63,10.95944,-6.56572,12.7756801867,7.66944,-1.03572,7.739058459,3.29,-5.53,6.4346717088,0.0
2019-11-02 01:30:00,10.28184,-8.14296,13.1157932031,8.06184,-1.18296,8.1481690304,2.22,-6.96,7.3054773971,32.66,10.14184,-6.52296,12.0584379481,8.06184,-1.18296,8.1481690304,2.08,-5.34,5.7307940113,0.0
2019-11-02 02:00:00,9.82608,-8.49988,12.9922980331,8.14608,-1.19988,8.2339742155,1.6800000000000002,-7.3,7.4908210498,32.9,9.68608,-6.84988,11.8634312819,8.14608,-1.19988,8.2339742155,1.54,-5.65,5.8561164606,0.0
2019-11-02 02:30:00,9.2568,-8.48568,12.5576714124,7.3368,-0.89568,7.3912703172,1.92,-7.59,7.8290804058,32.95,9.1268,-6.83568,11.4028504902,7.3368,-0.89568,7.3912703172,1.79,-5.94,6.2038455816,0.0
2019-11-02 03:00:00,8.97916,-8.28248,12.2157598722,8.12916,-1.21248,8.2190845023,0.85,-7.07,7.1209128628,32.97,8.84916,-6.61248,11.046833232000001,8.12916,-1.21248,8.2190845023,0.72,-5.4,5.4477885422,0.0
2019-11-02 03:30:00,8.78048,-6.87736,11.1532465946,8.34048,-1.28736,8.439247739,0.44,-5.59,5.607289898,33.04,8.67048,-5.22736,10.1243526213,8.34048,-1.28736,8.439247739,0.33,-3.94,3.9537956447,0.0
2019-11-02 04:00:00,8.77636,-5.72704,10.4796699381,7.86636,-1.06704,7.9383999654,0.91,-4.66,4.7480206402,33.06,8.64636,-4.06704,9.5551219569,7.86636,-1.06704,7.9383999654,0.78,-3.0,3.0997419247,0.0
2019-11-02 04:30:00,8.72076,-5.6318,10.3811765334,7.97076,-1.1718,8.0564340882,0.75,-4.46,4.5226209215,33.02,8.59076,-3.9818,9.4686793492,7.97076,-1.1718,8.0564340882,0.62,-2.81,2.8775857937,0.0
2019-11-02 05:00:00,8.815,-5.6848,10.4890979612,7.785,-1.0548,7.8561331481,1.03,-4.63,4.7431845842,32.94,8.695,-4.0348,9.5855430749,7.785,-1.0548,7.8561331481,0.91,-2.98,3.1158465944,0.0
2019-11-02 05:30:00,9.11364,-5.5244,10.657271199,7.97364,-1.0944,8.0483940143,1.1400000000000001,-4.43,4.5743305521,32.97,8.98364,-3.8744,9.7834944171,7.97364,-1.0944,8.0483940143,1.01,-2.7800000000000002,2.9577863344,0.0
2019-11-02 06:00:00,9.71944,-5.46996,11.1529357711,8.11944,-1.11996,8.196317241,1.6,-4.35,4.6349217901,32.86,9.59944,-3.8499600000000003,10.3426998562,8.11944,-1.11996,8.196317241,1.48,-2.73,3.105366323,0.0
2019-11-02 06:30:00,11.53288,-7.39132,13.6981360935,7.47288,-0.93132,7.5306900372,4.06,-6.46,7.6298885968,32.61,11.40288,-5.79132,12.7892556326,7.47288,-0.93132,7.5306900372,3.93,-4.86,6.250159998,0.0
2019-11-02 07:00:00,12.39244,-8.43152,14.9887657485,6.92244,-0.82152,6.9710164728,5.47,-7.61,9.3719261627,32.96,12.24244,-6.78152,13.9952259955,6.92244,-0.82152,6.9710164728,5.32,-5.96,7.9889924271,0.0
2019-11-02 07:30:00,14.88856,-7.19028,16.5338847629,5.84856,-0.5302800000000001,5.8725506343,9.04,-6.66,11.2284103951,32.88,14.73856,-5.57028,15.756051858,5.84856,-0.5302800000000001,5.8725506343,8.89,-5.04,10.2192807966,0.0
2019-11-02 08:00:00,15.58348,-6.40412,16.8480741298,6.60348,-0.7441200000000001,6.6452737103,8.98,-5.66,10.614895195,32.69,15.42348,-4.80412,16.1543586776,6.60348,-0.7441200000000001,6.6452737103,8.82,-4.06,9.7095828953,0.0
2019-11-02 08:30:00,18.0074,-6.50316,19.1456925899,8.3574,-1.43316,8.4793916259,9.65,-5.07,10.9007981359,32.49,17.8374,-4.93316,18.5069961459,8.3574,-1.43316,8.4793916259,9.48,-3.5,10.1054638686,0.0
2019-11-02 09:00:00,18.39852,-6.724,19.5887139494,8.76852,-1.584,8.9104432544,9.63,-5.14,10.9158829235,32.49,18.22852,-5.164,18.945865971,8.76852,-1.584,8.9104432544,9.46,-3.58,10.1147417169,0.0
2019-11-02 09:30:00,19.04128,-6.42428,20.0958134336,8.80128,-1.48428,8.9255597447,10.24,-4.94,11.3693095657,32.49,18.87128,-4.86428,19.4881099329,8.80128,-1.48428,8.9255597447,10.07,-3.38,10.6221137256,0.0
2019-11-02 10:00:00,19.39856,-6.46892,20.4487421628,8.45856,-1.25892,8.5517318036,10.94,-5.21,12.1172480374,32.56,19.22856,-4.89892,19.8428056696,8.45856,-1.25892,8.5517318036,10.77,-3.64,11.3684871465,0.0
2019-11-02 10:30:00,21.32404,-6.77896,22.3756336358,6.58404,-0.8589600000000001,6.639833959,14.74,-5.92,15.8843948578,32.65,21.13404,-5.20896,21.7665089301,6.58404,-0.8589600000000001,6.639833959,14.55,-4.35,15.1863425485,0.0
2019-11-02 11:00:00,20.00336,-6.74452,21.1097835451,6.7233600000000004,-0.7945200000000001,6.7701426661,13.28,-5.95,14.5520067345,32.76,19.81336,-5.16452,20.4753876965,6.7233600000000004,-0.7945200000000001,6.7701426661,13.09,-4.37,13.800181158200001,0.0
2019-11-02 11:30:00,21.94664,-7.10752,23.0688501629,5.69664,-0.58752,5.7268566457,16.25,-6.52,17.5092232837,32.73,21.75664,-5.52752,22.4478253165,5.69664,-0.58752,5.7268566457,16.06,-4.94,16.8025950377,0.0
2019-11-02 12:00:00,23.30908,-7.0962,24.3653291561,5.05908,-0.5562,5.0895627402,18.25,-6.54,19.3864411381,32.73,23.09908,-5.5362,23.7532525623,5.05908,-0.5562,5.0895627402,18.04,-4.98,18.7147535383,0.0
2019-11-02 12:30:00,24.45864,-7.34444,25.5375384398,4.14864,-0.42444000000000004,4.1702953329,20.31,-6.92,21.4565258138,32.7,24.24864,-5.77444,24.9267065447,4.14864,-0.42444000000000004,4.1702953329,20.1,-5.35,20.7998197108,0.0
2019-11-02 13:00:00,24.4706,-7.515,25.5985446727,3.0906,-0.225,3.0987793339,21.38,-7.29,22.5886807937,32.72,24.2606,-5.965,24.9831530708,3.0906,-0.225,3.0987793339,21.17,-5.74,21.93436801,0.0
2019-11-02 13:30:00,26.02148,-8.09916,27.252776264,2.66148,-0.20916,2.6696860668999998,23.36,-7.89,24.6564737949,32.77,25.80148,-6.5491600000000005,26.619689459,2.66148,-0.20916,2.6696860668999998,23.14,-6.34,23.9928155913,0.0
2019-11-02 14:00:00,23.212,-7.46828,24.3838501914,5.382,-0.72828,5.4310510731,17.83,-6.74,19.0613876725,32.67,22.982,-5.89828,23.7268209198,5.382,-0.72828,5.4310510731,17.6,-5.17,18.3436337731,0.0
2019-11-02 14:30:00,20.82472,-7.1248,22.0098100428,6.71472,-0.9648,6.7836792168999995,14.11,-6.16,15.3960287087,32.8,20.62472,-5.5348,21.3544629087,6.71472,-0.9648,6.7836792168999995,13.91,-4.57,14.6414821654,0.0
2019-11-02 15:00:00,21.08936,-6.93764,22.2011701038,7.65936,-1.36764,7.7805035042,13.43,-5.57,14.5392503246,32.57,20.89936,-5.36764,21.5776460157,7.65936,-1.36764,7.7805035042,13.24,-4.0,13.8310375605,0.0
2019-11-02 15:30:00,21.03836,-6.92512,22.148812124,7.8483600000000004,-1.3651200000000001,7.9661977947,13.19,-5.5600000000000005,14.3139687019,32.59,20.84836,-5.35512,21.5251347244,7.8483600000000004,-1.3651200000000001,7.9661977947,13.0,-3.99,13.5985330091,0.0
2019-11-02 16:00:00,21.78096,-6.89428,22.8460350004,8.04096,-1.39428,8.1609469083,13.74,-5.5,14.7999189187,32.61,21.59096,-5.32428,22.2377496892,8.04096,-1.39428,8.1609469083,13.55,-3.93,14.1084159281,0.0
2019-11-02 16:30:00,22.8282,-5.96788,23.595387408,8.3682,-1.57788,8.5156606634,14.46,-4.39,15.111707382,32.5,22.6282,-4.6578800000000005,23.102624988,8.3682,-1.57788,8.5156606634,14.26,-3.08,14.588831344599999,0.0
2019-11-02 17:00:00,24.05808,-4.66512,24.5062146792,8.21808,-1.54512,8.3620711968,15.84,-3.12,16.1443488565,32.82,23.80808,-3.51512,24.0661742265,8.21808,-1.54512,8.3620711968,15.59,-1.97,15.713974672199999,0.0
2019-11-02 17:30:00,25.49788,-4.16,25.8350050221,10.93788,-1.53,11.0443704617,14.56,-2.63,14.795624353200001,32.99,25.26788,-3.01,25.4465294234,10.93788,-1.53,11.0443704617,14.33,-1.48,14.4062243492,0.0
2019-11-02 18:00:00,25.73808,-4.25288,26.0870801429,12.26808,-1.4428800000000002,12.3526389723,13.47,-2.81,13.7599781977,33.22,25.51808,-3.07288,25.7024317601,12.26808,-1.4428800000000002,12.3526389723,13.25,-1.63,13.3498838946,0.0
2019-11-02 18:30:00,25.6536,-4.609,26.0643448788,12.2436,-1.449,12.3290446491,13.41,-3.16,13.7772892835,33.12,25.4336,-3.439,25.665048801,12.2436,-1.449,12.3290446491,13.19,-1.99,13.3392728437,0.0
2019-11-02 19:00:00,25.15536,-4.91884,25.6317600581,11.83536,-1.33884,11.9108454307,13.32,-3.58,13.7927082185,33.24,24.93536,-3.72884,25.2126243393,11.83536,-1.33884,11.9108454307,13.1,-2.39,13.3162344527,0.0
2019-11-02 19:30:00,23.83792,-5.3412,24.4289755693,11.79792,-1.3212000000000002,11.8716673541,12.04,-4.02,12.6933841035,33.07,23.62792,-4.1712,23.9932805795,11.79792,-1.3212000000000002,11.8716673541,11.83,-2.85,12.1684592287,0.0
2019-11-02 20:00:00,21.85544,-5.85124,22.625146787,7.79544,-1.19124,7.8859328891,14.06,-4.66,14.8121301642,32.94,21.62544,-4.6912400000000005,22.128429405,7.79544,-1.19124,7.8859328891,13.83,-3.5,14.266005047,0.0
2019-11-02 20:30:00,21.47356,-6.1914,22.3483156644,6.88356,-1.1214,6.9743054302,14.59,-5.07,15.4458084929,32.94,21.24356,-5.0214,21.8289555278,6.88356,-1.1214,6.9743054302,14.36,-3.9,14.8801747302,0.0
2019-11-02 21:00:00,20.5888,-6.2276,21.5100368944,7.0488,-1.1376,7.1400080672,13.54,-5.09,14.465120117,32.82,20.3488,-5.0776,20.9727366645,7.0488,-1.1376,7.1400080672,13.3,-3.94,13.8713229362,0.0
2019-11-02 21:30:00,19.67648,-6.58596,20.7494273249,6.48648,-0.97596,6.5594908882,13.19,-5.61,14.3334643405,32.85,19.44648,-5.43596,20.1919599225,6.48648,-0.97596,6.5594908882,12.96,-4.46,13.7059549102,0.0
2019-11-02 22:00:00,20.16128,-7.44372,21.4915373735,4.39128,-0.42372000000000004,4.4116752687,15.77,-7.02,17.2619031396,32.87,19.93128,-6.28372,20.8983506401,4.39128,-0.42372000000000004,4.4116752687,15.54,-5.86,16.6081666658,0.0
2019-11-02 22:30:00,17.86152,-7.30256,19.2966649778,5.50152,-0.6825600000000001,5.5437000698,12.36,-6.62,14.021198237,32.96,17.62152,-6.11256,18.6515778653,5.50152,-0.6825600000000001,5.5437000698,12.12,-5.43,13.2807868743,0.0
2019-11-02 23:00:00,17.40644,-7.89276,19.1122948358,3.82644,-0.39276000000000005,3.8465443571,13.58,-7.5,15.5134264429,33.08,17.18644,-6.69276,18.4436101751,3.82644,-0.39276000000000005,3.8465443571,13.36,-6.3,14.7709038315,0.0
2019-11-02 23:30:00,17.421,-8.65284,19.4515521506,2.511,-0.22284,2.5208686332,14.91,-8.43,17.1281347496,33.12,17.171,-7.46284,18.7226392869,2.511,-0.22284,2.5208686332,14.66,-7.24,16.3503272139,0.0
2019-11-03 00:00:00,16.08648,-8.87308,18.3713469152,3.06648,-0.34308000000000005,3.0856123342,13.02,-8.53,15.5653878847,33.22,15.84648,-7.66308,17.6020942924,3.06648,-0.34308000000000005,3.0856123342,12.78,-7.32,14.7278919062,0.0
2019-11-03 00:30:00,15.77336,-9.1368,18.2285490352,2.49336,-0.2268,2.5036537959,13.28,-8.91,15.9920761629,33.02,15.55336,-7.9468,17.4659279035,2.49336,-0.2268,2.5036537959,13.06,-7.72,15.1710909298,0.0
2019-11-03 01:00:00,14.501,-9.02728,17.0812992831,3.051,-0.28728000000000004,3.0644951947,11.45,-8.74,14.4045166528,33.02,14.291,-7.82728,16.2941398422,3.051,-0.28728000000000004,3.0644951947,11.24,-7.54,13.5347404851,0.0
2019-11-03 01:30:00,14.11856,-9.17264,16.8365988562,2.69856,-0.24264000000000002,2.7094464828,11.42,-8.93,14.4969410567,33.09,13.89856,-7.96264,16.0179151528,2.69856,-0.24264000000000002,2.7094464828,11.2,-7.72,13.6028820476,0.0
2019-11-03 02:00:00,14.29532,-9.46452,17.144483449,2.06532,-0.16452000000000003,2.0718623344,12.23,-9.3,15.36433858,33.13,14.08532,-8.25452,16.3258488273,2.06532,-0.16452000000000003,2.0718623344,12.02,-8.09,14.4889095518,0.0
2019-11-03 02:30:00,15.0614,-9.94528,18.0486665501,0.9414,-0.035280000000000006,0.9420608464,14.12,-9.91,17.2505797004,33.21,14.8414,-8.73528,17.2212737809,0.9414,-0.035280000000000006,0.9420608464,13.9,-8.7,16.3981706297,0.0
2019-11-03 03:00:00,14.76972,-9.97932,17.8250233251,0.72972,-0.04932,0.7313848103,14.04,-9.93,17.1967002649,33.25,14.53972,-8.74932,16.9692091195,0.72972,-0.04932,0.7313848103,13.81,-8.7,16.3219514765,0.0
2019-11-03 03:30:00,14.93948,-8.85904,17.3686686995,0.6994800000000001,-0.05904,0.70196723,14.24,-8.8,16.7397013116,33.19,14.71948,-7.65904,16.5928895974,0.6994800000000001,-0.05904,0.70196723,14.02,-7.6,15.9474261246,0.0
2019-11-03 04:00:00,14.75676,-8.74864,17.1551936027,0.44676000000000005,-0.09864,0.45751977790000004,14.31,-8.65,16.7212021099,33.35,14.53676,-7.52864,16.3706387031,0.44676000000000005,-0.09864,0.45751977790000004,14.09,-7.43,15.928998713,0.0
2019-11-03 04:30:00,14.9866,-8.89252,17.4262758933,1.3266,-0.36252,1.3752411826,13.66,-8.53,16.1045490468,33.25,14.7466,-7.68252,16.6277877395,1.3266,-0.36252,1.3752411826,13.42,-7.32,15.2865561851,0.0
2019-11-03 05:00:00,16.60312,-6.6824,17.8974317569,14.70312,-1.6524,14.7956805688,1.9,-5.03,5.3768857157,33.13,16.47312,-5.4624,17.355157628,14.70312,-1.6524,14.7956805688,1.77,-3.81,4.2010712919,0.0
2019-11-03 05:30:00,17.52512,-4.7718,18.163146926,16.12512,-1.1718,16.1676408376,1.4,-3.6,3.8626415832000003,32.97,17.41512,-3.5718,17.7776308842,16.12512,-1.1718,16.1676408376,1.29,-2.4,2.7247201691000003,0.0
2019-11-03 06:00:00,17.28828,-5.11108,18.0279717141,12.24828,-1.08108,12.2958975648,5.04,-4.03,6.4531000302,33.12,17.17828,-3.93108,17.6223350815,12.24828,-1.08108,12.2958975648,4.93,-2.85,5.6945061243,0.0
2019-11-03 06:30:00,17.29052,-5.7886,18.2337591251,0.02052,0.13140000000000002,0.13299259530000002,17.27,-5.92,18.2564865185,33.21,17.06052,-4.6086,17.6720269531,0.02052,0.13140000000000002,0.13299259530000002,17.04,-4.74,17.6869782609,0.0
2019-11-03 07:00:00,17.84832,-5.28824,18.6152628002,0.058320000000000004,0.13176000000000002,0.1440899719,17.79,-5.42,18.5973250765,33.35,17.61832,-4.10824,18.0909600497,0.058320000000000004,0.13176000000000002,0.1440899719,17.56,-4.24,18.0646394927,0.0
2019-11-03 07:30:00,18.5654,-5.09704,19.2523737217,0.5454,0.10296000000000001,0.5550332617,18.02,-5.2,18.7552765909,33.32,18.3254,-3.91704,18.7393566464,0.5454,0.10296000000000001,0.5550332617,17.78,-4.02,18.2287904152,0.0
2019-11-03 08:00:00,19.0046,-4.47536,19.5244377202,0.9846,-0.045360000000000004,0.9856443018000001,18.02,-4.43,18.5565433203,33.2,18.7646,-3.32536,19.0569733245,0.9846,-0.045360000000000004,0.9856443018000001,17.78,-3.2800000000000002,18.0800110619,0.0
2019-11-03 08:30:00,20.64068,-4.26312,21.0763341926,2.65068,-0.21312,2.6592338364,17.99,-4.05,18.4402440331,33.05,20.40068,-3.12312,20.6383532046,2.65068,-0.21312,2.6592338364,17.75,-2.91,17.9869563851,0.0
2019-11-03 09:00:00,22.1714,-4.98344,22.7245605501,1.6614,-0.16344,1.6694198374,20.51,-4.82,21.0687564892,33.18,21.9214,-3.83344,22.2540567132,1.6614,-0.16344,1.6694198374,20.26,-3.67,20.5897183079,0.0
2019-11-03 09:30:00,24.35712,-4.5984,24.7873874633,2.42712,-0.2484,2.4397979536,21.93,-4.35,22.3572672749,33.12,24.09712,-3.4584,24.3440284845,2.42712,-0.2484,2.4397979536,21.67,-3.21,21.9064602344,0.0
2019-11-03 10:00:00,25.74764,-4.64996,26.164156657,2.35764,-0.21996000000000002,2.3678785381000003,23.39,-4.43,23.8058186165,33.02,25.47764,-3.52996,25.7210178176,2.35764,-0.21996000000000002,2.3678785381000003,23.12,-3.31,23.355738053,0.0
2019-11-03 10:30:00,26.07932,-4.46516,26.4588092228,2.38932,-0.24516000000000002,2.4018645857,23.69,-4.22,24.0629279183,32.94,25.78932,-3.34516,26.005367167,2.38932,-0.24516000000000002,2.4018645857,23.4,-3.1,23.6044487332,0.0
2019-11-03 11:00:00,26.71424,-4.9344,27.1661355761,2.60424,-0.2844,2.6197231414,24.11,-4.65,24.5543193756,32.94,26.43424,-3.8344,26.7108904333,2.60424,-0.2844,2.6197231414,23.83,-3.55,24.0929740796,0.0
2019-11-03 11:30:00,26.21384,-6.60792,27.0338679118,2.64384,-0.36792,2.6693173419000003,23.57,-6.24,24.382011812000002,33.03,25.92384,-5.47792,26.4962844163,2.64384,-0.36792,2.6693173419000003,23.28,-5.11,23.8342295869,0.0
2019-11-03 12:00:00,26.81656,-6.3054,27.5478848443,2.7165600000000003,-0.27540000000000003,2.7304840951,24.1,-6.03,24.842924546,32.99,26.53656,-5.1654,27.0346143637,2.7165600000000003,-0.27540000000000003,2.7304840951,23.82,-4.89,24.316753484,0.0
2019-11-03 12:30:00,27.342,-6.14552,28.0241392387,1.962,-0.15552000000000002,1.9681540768999999,25.38,-5.99,26.0772793826,32.96,27.042,-5.03552,27.5068396162,1.962,-0.15552000000000002,1.9681540768999999,25.08,-4.88,25.5503581188,0.0
2019-11-03 13:00:00,27.78892,-6.14484,28.4602026239,1.6189200000000001,-0.11484000000000001,1.6229880443,26.17,-6.03,26.8557219229,32.96,27.48892,-5.02484,27.944404445099998,1.6189200000000001,-0.11484000000000001,1.6229880443,25.87,-4.91,26.3318248513,0.0
2019-11-03 13:30:00,28.25924,-6.4216,28.9796754975,1.29924,-0.1116,1.304024209,26.96,-6.31,27.6885842903,33.03,27.93924,-5.3016,28.4377934154,1.29924,-0.1116,1.304024209,26.64,-5.19,27.1408492866,0.0
2019-11-03 14:00:00,27.11304,-6.43096,27.8652863715,2.36304,-0.21096,2.3724380208999998,24.75,-6.22,25.5196179438,33.03,26.80304,-5.30096,27.3222094671,2.36304,-0.21096,2.3724380208999998,24.44,-5.09,24.9644086651,0.0
2019-11-03 14:30:00,26.8416,-6.70436,27.6662236955,2.5416,-0.23436,2.5523822538000003,24.3,-6.47,25.1465882378,33.2,26.5516,-5.56436,27.1283903829,2.5416,-0.23436,2.5523822538000003,24.01,-5.33,24.5944912531,0.0
2019-11-03 15:00:00,26.5322,-6.65584,27.3543020921,2.2122,-0.19584000000000001,2.2208516712,24.32,-6.46,25.1633463593,33.18,26.2422,-5.50584,26.8135662482,2.2122,-0.19584000000000001,2.2208516712,24.03,-5.31,24.6096932122,0.0
2019-11-03 15:30:00,27.6104,-6.80412,28.4364244787,1.0404,-0.11412000000000001,1.0466401169,26.57,-6.69,27.3992883119,33.18,27.3004,-5.6641200000000005,27.8817878827,1.0404,-0.11412000000000001,1.0466401169,26.26,-5.55,26.84008383,0.0
2019-11-03 16:00:00,27.95488,-6.65136,28.7352728483,0.8848800000000001,-0.08136,0.8886124375000001,27.07,-6.57,27.8558755023,33.14,27.64488,-5.52136,28.1908638829,0.8848800000000001,-0.08136,0.8886124375000001,26.76,-5.44,27.3073469967,0.0
2019-11-03 16:30:00,29.87992,-6.42684,30.5632768464,0.61992,-0.006840000000000001,0.6199577340000001,29.26,-6.42,29.9560344505,33.04,29.54992,-5.30684,30.022663486,0.61992,-0.006840000000000001,0.6199577340000001,28.93,-5.3,29.4114756515,0.0
2019-11-03 17:00:00,30.4438,-5.85304,31.0013392563,0.9738,0.06696,0.9760994220000001,29.47,-5.92,30.0587308448,32.92,30.1238,-4.76304,30.4980306984,0.9738,0.06696,0.9760994220000001,29.15,-4.83,29.5474432058,0.0
2019-11-03 17:30:00,34.8504,-4.98548,35.2051898303,9.5904,1.06452,9.6492991969,25.26,-6.05,25.9744124091,32.89,34.5504,-3.86548,34.7659614536,9.5904,1.06452,9.6492991969,24.96,-4.93,25.4422188498,0.0
2019-11-03 18:00:00,34.12504,-4.63096,34.437830151200004,10.89504,0.9590400000000001,10.9371684783,23.23,-5.59,23.8931161634,32.89,33.81504,-3.51096,33.9968200031,10.89504,0.9590400000000001,10.9371684783,22.92,-4.47,23.3518157752,0.0
2019-11-03 18:30:00,27.905920000000002,-3.93956,28.1826276993,10.55592,-0.9795600000000001,10.6012727934,17.35,-2.96,17.6006846458,32.75,27.64592,-2.8095600000000003,27.7883162505,10.55592,-0.9795600000000001,10.6012727934,17.09,-1.83,17.1876990898,0.0
2019-11-03 19:00:00,27.3494,-4.42304,27.7047462216,9.6894,-0.9230400000000001,9.7332664199,17.66,-3.5,18.0034885508,32.8,27.1094,-3.30304,27.3098817574,9.6894,-0.9230400000000001,9.7332664199,17.42,-2.38,17.5818315314,0.0
2019-11-03 19:30:00,26.00736,-4.93984,26.4723401571,5.51736,-0.69984,5.56156789,20.49,-4.24,20.9240937677,32.85,25.73736,-3.81984,26.0192789561,5.51736,-0.69984,5.56156789,20.22,-3.12,20.4592961756,0.0
2019-11-03 20:00:00,26.36724,-5.7144,26.9793571565,4.28724,-0.46440000000000003,4.3123188864,22.08,-5.25,22.6955700523,32.92,26.06724,-4.5944,26.4690293093,4.28724,-0.46440000000000003,4.3123188864,21.78,-4.13,22.1681144891,0.0
2019-11-03 20:30:00,25.7406,-6.0568,26.4435874004,3.3606,-0.3168,3.3754991631,22.38,-5.74,23.1043718807,33.0,25.4606,-4.9168,25.9310060468,3.3606,-0.3168,3.3754991631,22.1,-4.6,22.5736572137,0.0
2019-11-03 21:00:00,24.95548,-6.68896,25.8363729636,2.44548,-0.22896000000000002,2.4561748944,22.51,-6.46,23.4186186612,33.1,24.66548,-5.54896,25.2819473283,2.44548,-0.22896000000000002,2.4561748944,22.22,-5.32,22.8479933473,0.0
2019-11-03 21:30:00,25.18848,-7.24552,26.2098661725,1.42848,-0.06552000000000001,1.4299818114,23.76,-7.18,24.8211603274,32.86,24.89848,-6.12552,25.6409107011,1.42848,-0.06552000000000001,1.4299818114,23.47,-6.06,24.239729784,0.0
2019-11-03 22:00:00,24.55008,-7.88096,25.7840252584,0.7300800000000001,-0.03096,0.7307361548,23.82,-7.85,25.0801694572,33.07,24.26008,-6.73096,25.176522876,0.7300800000000001,-0.03096,0.7307361548,23.53,-6.7,24.4652999164,0.0
2019-11-03 22:30:00,23.01696,-8.1676,24.4231475736,0.69696,-0.057600000000000005,0.6993361149,22.32,-8.11,23.7477262069,33.15,22.73696,-6.9976,23.7894042759,0.69696,-0.057600000000000005,0.6993361149,22.04,-6.94,23.1068215036,0.0
2019-11-03 23:00:00,21.56868,-9.16888,23.4366447555,0.05868,-0.038880000000000005,0.0703917382,21.51,-9.13,23.3674346046,33.15,21.27868,-8.00888,22.7359710898,0.05868,-0.038880000000000005,0.0703917382,21.22,-7.97,22.6673619991,0.0
2019-11-03 23:30:00,19.46368,-9.19092,21.5245870945,0.19368000000000002,0.019080000000000003,0.1946175449,19.27,-9.21,21.357832287,33.1,19.19368,-8.01092,20.7983699166,0.19368000000000002,0.019080000000000003,0.1946175449,19.0,-8.03,20.6271883688,0.0
2019-11-04 00:00:00,18.40536,-9.5088,20.716528526,0.13536,0.061200000000000004,0.1485522454,18.27,-9.57,20.6246890886,33.23,18.03536,-10.0088,20.6264463195,0.13536,0.061200000000000004,0.1485522454,17.9,-10.07,20.5381328265,0.0
2019-11-04 00:30:00,17.17588,-6.89292,18.5073823082,0.33588,0.03708,0.33792055400000004,16.84,-6.93,18.2101757268,32.6,16.39588,-13.97292,21.5422230585,0.33588,0.03708,0.33792055400000004,16.06,-14.01,21.312055274,0.0
2019-11-04 01:00:00,16.05972,-6.48824,17.3208505789,0.99972,-0.048240000000000005,1.000883198,15.06,-6.44,16.3791696981,32.53,15.32972,-13.52824,20.4453807198,0.99972,-0.048240000000000005,1.000883198,14.33,-13.48,19.6738227094,0.0
2019-11-04 01:30:00,14.3604,-6.27256,15.670548717700001,2.3004,-0.14256000000000002,2.304813119,12.06,-6.13,13.5285069391,32.56,13.7104,-13.33256,19.1241267595,2.3004,-0.14256000000000002,2.304813119,11.41,-13.19,17.4403038964,0.0
2019-11-04 02:00:00,13.53136,-6.05076,14.822597614,2.7813600000000003,-0.23076000000000002,2.7909162702,10.75,-5.82,12.2243568338,32.59,12.91136,-13.15076,18.4294792555,2.7813600000000003,-0.23076000000000002,2.7909162702,10.13,-12.92,16.4177739051,0.0
2019-11-04 02:30:00,13.26836,-6.05596,14.585061830899999,2.08836,-0.07596,2.0897409914,11.18,-5.98,12.6788327538,32.59,12.65836,-13.13596,18.2424648283,2.08836,-0.07596,2.0897409914,10.57,-13.06,16.8014433904,0.0
2019-11-04 03:00:00,14.1178,-6.4366,15.5158659571,0.9378000000000001,-0.0666,0.9401619010000001,13.18,-6.37,14.6386235692,32.59,13.4478,-13.5266,19.0738625454,0.9378000000000001,-0.0666,0.9401619010000001,12.51,-13.46,18.375845558800002,0.0
2019-11-04 03:30:00,14.75944,-6.74588,16.2279994481,0.46944,-0.06588000000000001,0.4740401755,14.29,-6.68,15.7742353222,32.65,14.05944,-13.86588,19.7466574713,0.46944,-0.06588000000000001,0.4740401755,13.59,-13.8,19.3682239764,0.0
2019-11-04 04:00:00,15.36416,-7.08068,16.9172527843,0.16416,0.04932,0.1714087746,15.2,-7.13,16.7891899745,32.71,14.64416,-14.22068,20.4127205871,0.16416,0.04932,0.1714087746,14.48,-14.27,20.329862272,0.0
2019-11-04 04:30:00,15.59544,-7.16052,17.1607341179,0.05544,0.06948,0.08888792940000001,15.54,-7.23,17.1395595043,32.71,14.84544,-14.29052,20.6059712381,0.05544,0.06948,0.08888792940000001,14.79,-14.36,20.6144051576,0.0
2019-11-04 05:00:00,15.52328,-6.4878,16.8244991247,0.23328000000000002,-0.0378,0.2363226574,15.29,-6.45,16.5947762865,32.87,14.80328,-13.7078,20.1752541396,0.23328000000000002,-0.0378,0.2363226574,14.57,-13.67,19.9788337998,0.0
2019-11-04 05:30:00,16.85128,-6.44472,18.0416200358,0.25128,-0.054720000000000005,0.2571690432,16.6,-6.39,17.7874140897,33.0,16.08128,-13.72472,21.1417952293,0.25128,-0.054720000000000005,0.2571690432,15.83,-13.67,20.915491866099998,0.0
2019-11-04 06:00:00,18.7006,-6.40352,19.7665755443,0.030600000000000002,0.09648000000000001,0.1012163544,18.67,-6.5,19.7691400926,32.95,17.8806,-13.66352,22.5035027307,0.030600000000000002,0.09648000000000001,0.1012163544,17.85,-13.76,22.5379701837,0.0
2019-11-04 06:30:00,21.35528,-5.59912,22.0770951136,0.21528000000000003,0.020880000000000003,0.216290205,21.14,-5.62,21.8742771309,32.84,20.49528,-12.82912,24.1793883763,0.21528000000000003,0.020880000000000003,0.216290205,20.28,-12.85,24.0083506306,0.0
2019-11-04 07:00:00,24.13328,-5.05768,24.6575613259,0.05328,0.11232,0.1243162934,24.08,-5.17,24.6287494607,32.63,23.19328,-12.21768,26.2144986933,0.05328,0.11232,0.1243162934,23.14,-12.33,26.2200019069,0.0
2019-11-04 07:30:00,27.15296,-4.22428,27.4795883936,0.012960000000000001,0.13572,0.1363373757,27.14,-4.36,27.4879828289,32.51,26.13296,-11.35428,28.4930039252,0.012960000000000001,0.13572,0.1363373757,26.12,-11.49,28.5354954399,0.0
2019-11-04 08:00:00,29.73252,-3.4718400000000003,29.934535549,0.09252,0.12816000000000002,0.1580662393,29.64,-3.6,29.8578230955,32.51,28.64252,-10.63184,30.552086242,0.09252,0.12816000000000002,0.1580662393,28.55,-10.76,30.5103277596,0.0
2019-11-04 08:30:00,30.77452,-2.79684,30.9013494077,0.25452,0.08316000000000001,0.2677611174,30.52,-2.88,30.6555835045,32.49,29.65452,-9.97684,31.2878233953,0.25452,0.08316000000000001,0.2677611174,29.4,-10.06,31.0735192728,0.0
2019-11-04 09:00:00,30.26652,-2.2224,30.3480031414,0.59652,0.057600000000000005,0.5992944772000001,29.67,-2.2800000000000002,29.7574746912,32.4,29.17652,-9.3924,30.6510439801,0.59652,0.057600000000000005,0.5992944772000001,28.58,-9.45,30.1018089157,0.0
2019-11-04 09:30:00,31.5412,-1.8645200000000002,31.5962613654,0.8712000000000001,0.01548,0.8713375181,30.67,-1.88,30.7275658001,32.36,30.4312,-9.02452,31.741138837,0.8712000000000001,0.01548,0.8713375181,29.56,-9.04,30.911408897,0.0
2019-11-04 10:00:00,32.05664,-1.744,32.1040449802,0.56664,0.036000000000000004,0.5677824316,31.49,-1.78,31.5402679126,32.42,30.92664,-8.924,32.188427077,0.56664,0.036000000000000004,0.5677824316,30.36,-8.96,31.6545604929,0.0
2019-11-04 10:30:00,31.72316,-2.0302,31.7880573868,0.8031600000000001,0.0198,0.8034040239,30.92,-2.05,30.9878831158,32.52,30.59316,-9.2402,31.9581403531,0.8031600000000001,0.0198,0.8034040239,29.79,-9.26,31.1960205796,0.0
2019-11-04 11:00:00,32.07724,-2.04092,32.1421013698,1.13724,0.019080000000000003,1.1374000457,30.94,-2.06,31.0085020599,32.55,30.94724,-9.28092,32.3089328153,1.13724,0.019080000000000003,1.1374000457,29.81,-9.3,31.2270091427,0.0
2019-11-04 11:30:00,31.7722,-1.96468,31.8328864595,1.0422,-0.00468,1.0422105077,30.73,-1.96,30.7924422546,32.45,30.6522,-9.15468,31.9900848818,1.0422,-0.00468,1.0422105077,29.61,-9.15,30.9915246479,0.0
2019-11-04 12:00:00,32.2052,-1.92224,32.2625156127,1.1952,-0.012240000000000001,1.1952626731,31.01,-1.9100000000000001,31.0687656659,32.45,31.0752,-9.11224,32.3836528646,1.1952,-0.012240000000000001,1.1952626731,29.88,-9.1,31.2349867937,0.0
2019-11-04 12:30:00,32.92356,-1.78208,32.9717547637,1.03356,0.00792,1.0335903444,31.89,-1.79,31.9401972442,32.4,31.77356,-8.97208,33.0160163345,1.03356,0.00792,1.0335903444,30.74,-8.98,32.0248028878,0.0
2019-11-04 13:00:00,32.4366,-1.8049600000000001,32.4867803908,0.9666,0.00504,0.9666131396000001,31.47,-1.81,31.5220081848,32.44,31.2966,-8.99496,32.5635759241,0.9666,0.00504,0.9666131396000001,30.33,-9.0,31.6371443085,0.0
2019-11-04 13:30:00,31.68916,-1.6604,31.7326297313,1.01916,-0.0504,1.0204054418,30.67,-1.6099999999999999,30.7122288348,32.44,30.56916,-8.8504,31.8245679195,1.01916,-0.0504,1.0204054418,29.55,-8.8,30.8324909795,0.0
2019-11-04 14:00:00,31.4618,-1.4277600000000001,31.4941797457,1.1718,-0.16776000000000002,1.183747717,30.29,-1.26,30.3161953418,32.44,30.3418,-8.62776,31.544620299800002,1.1718,-0.16776000000000002,1.183747717,29.17,-8.46,30.3720348347,0.0
2019-11-04 14:30:00,30.7554,-1.72632,30.8038116132,1.0854,-0.16632000000000002,1.098068988,29.67,-1.56,29.7109828178,32.5,29.665399999999998,-8.92632,30.9792696154,1.0854,-0.16632000000000002,1.098068988,28.58,-8.76,29.8923736093,0.0
2019-11-04 15:00:00,30.79352,-1.53376,30.8316930078,1.4335200000000001,-0.20376000000000002,1.4479287717,29.36,-1.33,29.3901088804,32.5,29.71352,-8.74376,30.9733209348,1.4335200000000001,-0.20376000000000002,1.4479287717,28.28,-8.54,29.5413269844,0.0
2019-11-04 15:30:00,31.23788,-1.5377200000000002,31.275705103,0.8578800000000001,-0.11772,0.8659192184000001,30.38,-1.42,30.4131682006,32.5,30.11788,-8.75772,31.3653368433,0.8578800000000001,-0.11772,0.8659192184000001,29.26,-8.64,30.508969173,0.0
2019-11-04 16:00:00,32.39584,-1.68432,32.4395959156,0.73584,-0.09432,0.7418603427,31.66,-1.5899999999999999,31.6999006308,32.35,31.25584,-8.83432,32.4803439632,0.73584,-0.09432,0.7418603427,30.52,-8.74,31.746779364200002,0.0
2019-11-04 16:30:00,33.7038,-2.44708,33.7925189201,1.5138,-0.03708,1.5142540627,32.19,-2.41,32.2800898388,32.37,32.5338,-9.59708,33.9197890171,1.5138,-0.03708,1.5142540627,31.02,-9.56,32.459728896,0.0
2019-11-04 17:00:00,34.97076,-2.93164,35.09342628,5.99076,0.01836,5.9907881341,28.98,-2.95,29.1297596969,32.58,34.18076,-6.88164,34.8666219079,5.99076,0.01836,5.9907881341,28.19,-6.9,29.022165667,0.0
2019-11-04 17:30:00,37.18572,-4.1188,37.4131298525,11.20572,0.9612,11.2468691714,25.98,-5.08,26.4720003022,33.14,36.89572,-2.9788,37.0157723647,11.20572,0.9612,11.2468691714,25.69,-3.94,25.9903770654,0.0
2019-11-04 18:00:00,35.8138,-4.76504,36.1294045985,6.1938,-0.09504000000000001,6.1945291219,29.62,-4.67,29.9858850128,33.2,35.4938,-3.65504,35.6814959866,6.1938,-0.09504000000000001,6.1945291219,29.3,-3.56,29.5154806839,0.0
2019-11-04 18:30:00,34.17124,-5.01116,34.5367249125,2.09124,-0.10116000000000001,2.0936852875,32.08,-4.91,32.4535745335,33.23,33.83124,-3.90116,34.0554231993,2.09124,-0.10116000000000001,2.0936852875,31.74,-3.8,31.966663886,0.0
2019-11-04 19:00:00,33.92052,-6.08832,34.4625785091,2.18052,-0.14832,2.1855585768,31.74,-5.94,32.291039004699996,32.92,33.57052,-4.99832,33.9405806652,2.18052,-0.14832,2.1855585768,31.39,-4.85,31.7624715663,0.0
2019-11-04 19:30:00,32.32988,-7.15956,33.1131460331,2.72988,-0.16956000000000002,2.7351408388,29.6,-6.99,30.4141430917,32.96,31.99988,-6.05956,32.5685521233,2.72988,-0.16956000000000002,2.7351408388,29.27,-5.89,29.8567412823,0.0
2019-11-04 20:00:00,32.11592,-7.68384,33.0223214598,2.36592,-0.12384,2.3691588786,29.75,-7.5600000000000005,30.6955387638,33.01,31.78592,-6.56384,32.4565664511,2.36592,-0.12384,2.3691588786,29.42,-6.44,30.1166067146,0.0
2019-11-04 20:30:00,30.38128,-7.94164,31.4020989797,2.5912800000000002,-0.16164,2.5963165308000002,27.79,-7.78,28.8584909515,33.01,30.06128,-6.81164,30.8233514519,2.5912800000000002,-0.16164,2.5963165308000002,27.47,-6.65,28.2634640481,0.0
2019-11-04 21:00:00,29.08828,-8.14544,30.2072214239,3.15828,-0.23544,3.1670435033,25.93,-7.91,27.1096477292,33.07,28.77828,-7.00544,29.6186696081,3.15828,-0.23544,3.1670435033,25.62,-6.77,26.4993830117,0.0
2019-11-04 21:30:00,27.06664,-7.35396,28.0478827823,3.44664,-0.27396000000000004,3.4575108635,23.62,-7.08,24.6582805564,33.07,26.76664,-6.21396,27.4784700406,3.44664,-0.27396000000000004,3.4575108635,23.32,-5.94,24.0646213351,0.0
2019-11-04 22:00:00,24.13332,-7.73856,25.3436864938,3.97332,-0.44856,3.9985594776,20.16,-7.29,21.437576822,33.17,23.85332,-6.55856,24.7385445064,3.97332,-0.44856,3.9985594776,19.88,-6.11,20.7977522824,0.0
2019-11-04 22:30:00,21.56112,-6.54004,22.5311788164,4.46112,-0.41004,4.4799246038,17.1,-6.13,18.1655415554,33.22,21.31112,-5.37004,21.9772874863,4.46112,-0.41004,4.4799246038,16.85,-4.96,17.5648541127,0.0
2019-11-04 23:00:00,19.7596,-6.9148,20.9345707193,4.0896,-0.33480000000000004,4.1032815161,15.67,-6.58,16.9954493909,33.19,19.5096,-5.7048,20.3265647663,4.0896,-0.33480000000000004,4.1032815161,15.42,-5.37,16.328297523,0.0
2019-11-04 23:30:00,16.81212,-8.20892,18.7091888242,4.6321200000000005,-0.35892,4.6460046557,12.18,-7.85,14.490510688,33.11,16.62212,-6.56892,17.8730406831,4.6321200000000005,-0.35892,4.6460046557,11.99,-6.21,13.5027478685,0.0
2019-11-05 00:00:00,15.50504,-8.63572,17.7477301456,4.95504,-0.40572,4.9716224837,10.55,-8.23,13.380411055,33.06,15.32504,-6.99572,16.8462740486,4.95504,-0.40572,4.9716224837,10.37,-6.59,12.2867815151,0.0
2019-11-05 00:30:00,14.34212,-8.65128,16.749359741,5.44212,-0.5212800000000001,5.4670287115,8.9,-8.13,12.0543311718,33.12,14.18212,-7.01128,15.8205744185,5.44212,-0.5212800000000001,5.4670287115,8.74,-6.49,10.8861241955,0.0
2019-11-05 01:00:00,14.32816,-8.86352,16.8480905677,5.34816,-0.44352,5.3665189253,8.98,-8.42,12.3100284321,33.08,14.15816,-7.21352,15.8898824847,5.34816,-0.44352,5.3665189253,8.81,-6.77,11.11076055,0.0
2019-11-05 01:30:00,13.9284,-8.93744,16.5492646457,5.1984,-0.48744000000000004,5.2212029566,8.73,-8.45,12.1497078154,33.22,13.7684,-7.27744,15.5733738,5.1984,-0.48744000000000004,5.2212029566,8.57,-6.79,10.9338465327,0.0
2019-11-05 02:00:00,13.05072,-8.83332,15.7590873702,5.31072,-0.46332000000000007,5.330892265,7.74,-8.37,11.4001973667,32.89,12.89072,-7.19332,14.7619278802,5.31072,-0.46332000000000007,5.330892265,7.58,-6.73,10.1365329378,0.0
2019-11-05 02:30:00,13.46148,-9.16308,16.2841480857,3.29148,-0.16308,3.2955175127,10.17,-9.0,13.5804602278,32.94,13.29148,-7.54308,15.2827188837,3.29148,-0.16308,3.2955175127,10.0,-7.38,12.4283707701,0.0
2019-11-05 03:00:00,13.43164,-9.40484,16.396949976,3.58164,-0.29484000000000005,3.5937550995,9.85,-9.11,13.4169519638,33.07,13.27164,-7.75484,15.3712059291,3.58164,-0.29484000000000005,3.5937550995,9.69,-7.46,12.2289697031,0.0
2019-11-05 03:30:00,12.95484,-9.27504,15.9328040981,3.98484,-0.36504000000000003,4.0015252126,8.97,-8.91,12.6431404327,33.01,12.79484,-7.63504,14.899723703,3.98484,-0.36504000000000003,4.0015252126,8.81,-7.27,11.4223027451,0.0
2019-11-05 04:00:00,12.56116,-9.1352,15.5317294461,4.15116,-0.38520000000000004,4.1689936898,8.41,-8.75,12.1363338781,33.09,12.38116,-7.4852,14.4679418711,4.15116,-0.38520000000000004,4.1689936898,8.23,-7.1,10.8693560067,0.0
2019-11-05 04:30:00,12.54384,-8.9672,15.4194227449,5.16384,-0.5472,5.1927518124,7.38,-8.42,11.1964637274,33.03,12.39384,-7.3172,14.3926608306,5.16384,-0.5472,5.1927518124,7.23,-6.77,9.9048372021,0.0
2019-11-05 05:00:00,14.09456,-9.1276,16.79195353,4.08456,-0.3276,4.0976764335,10.01,-8.8,13.3281694167,32.98,13.93456,-7.4976,15.8235889783,4.08456,-0.3276,4.0976764335,9.85,-7.17,12.1832425897,0.0
2019-11-05 05:30:00,15.24696,-8.79812,17.6033151644,4.20696,-0.34812000000000004,4.2213386474,11.04,-8.45,13.9026652121,32.93,15.09696,-7.17812,16.7165668717,4.20696,-0.34812000000000004,4.2213386474,10.89,-6.83,12.854610068,0.0
2019-11-05 06:00:00,17.00824,-7.46072,18.572629615,4.72824,-0.45072,4.7496738852,12.28,-7.01,14.1399611032,33.19,16.82824,-5.82072,17.8064719362,4.72824,-0.45072,4.7496738852,12.1,-5.37,13.238085209,0.0
2019-11-05 06:30:00,19.63768,-6.37132,20.6453916002,5.10768,-0.48132,5.1303083655,14.53,-5.89,15.6784246658,32.86,19.46768,-4.78132,20.0462361935,5.10768,-0.48132,5.1303083655,14.36,-4.3,14.9899833222,0.0
2019-11-05 07:00:00,22.60756,-5.56888,23.2833458422,4.32756,-0.30888000000000004,4.338569166,18.28,-5.26,19.0217244224,32.69,22.42756,-4.01888,22.7847941401,4.32756,-0.30888000000000004,4.338569166,18.1,-3.71,18.4763118614,0.0
2019-11-05 07:30:00,26.2418,-5.55732,26.8237930357,4.0518,-0.24732,4.0593411316,22.19,-5.31,22.8164896511,32.6,26.0318,-4.02732,26.3414866251,4.0518,-0.24732,4.0593411316,21.98,-3.7800000000000002,22.3026635181,0.0
2019-11-05 08:00:00,27.3058,-5.73924,27.9024298121,4.7358,-0.39924000000000004,4.7525986805,22.57,-5.34,23.193113202,32.65,27.0958,-4.20924,27.4207964694,4.7358,-0.39924000000000004,4.7525986805,22.36,-3.81,22.6822772225,0.0
2019-11-05 08:30:00,28.52388,-5.09956,28.9761495449,4.22388,-0.25956,4.2318475455,24.3,-4.84,24.7773202748,32.8,28.30388,-3.5595600000000003,28.5268310621,4.22388,-0.25956,4.2318475455,24.08,-3.3,24.3050694301,0.0
2019-11-05 09:00:00,28.4186,-4.73168,28.8098181456,3.1986,-0.21168,3.205596728,25.22,-4.52,25.6218422445,32.72,28.1886,-3.21168,28.3709721085,3.1986,-0.21168,3.205596728,24.99,-3.0,25.1694278838,0.0
2019-11-05 09:30:00,29.78532,-4.32336,30.0974538656,3.32532,-0.24336000000000002,3.3342131294,26.46,-4.08,26.7727099861,32.7,29.56532,-2.79336,29.6969864934,3.32532,-0.24336000000000002,3.3342131294,26.24,-2.55,26.3636131818,0.0
2019-11-05 10:00:00,29.71512,-4.41844,30.0418203285,3.25512,-0.20844000000000001,3.261786849,26.46,-4.21,26.7928292646,32.72,29.47512,-2.90844,29.6182666989,3.25512,-0.20844000000000001,3.261786849,26.22,-2.7,26.3586494343,0.0
2019-11-05 10:30:00,29.12292,-4.59756,29.483589118,4.64292,-0.36756000000000005,4.6574463475,24.48,-4.23,24.8427715845,32.78,28.90292,-3.05756,29.064195459,4.64292,-0.36756000000000005,4.6574463475,24.26,-2.69,24.4086808329,0.0
2019-11-05 11:00:00,29.36864,-4.3426,29.6879637262,4.05864,-0.2826,4.0684667148,25.31,-4.06,25.6335658854,32.73,29.13864,-2.8226,29.2750305177,4.05864,-0.2826,4.0684667148,25.08,-2.54,25.2082922865,0.0
2019-11-05 11:30:00,28.36136,-4.0416,28.6478842432,4.76136,-0.4716,4.7846583587,23.6,-3.5700000000000003,23.8684917831,32.73,28.13136,-2.5116,28.2432567175,4.76136,-0.4716,4.7846583587,23.37,-2.04,23.4588682591,0.0
2019-11-05 12:00:00,27.91768,-4.0774,28.2138626803,4.38768,-0.34740000000000004,4.4014114262,23.53,-3.73,23.8238074203,32.76,27.69768,-2.5374,27.8136634793,4.38768,-0.34740000000000004,4.4014114262,23.31,-2.19,23.4126504266,0.0
2019-11-05 12:30:00,29.90212,-4.55572,30.2471711936,3.82212,-0.31572,3.8351376002,26.08,-4.24,26.4224147269,32.78,29.67212,-3.02572,29.8259901229,3.82212,-0.31572,3.8351376002,25.85,-2.71,25.9916640483,0.0
2019-11-05 13:00:00,28.8982,-4.39332,29.2302450189,3.6882,-0.28332,3.6990660257,25.21,-4.11,25.5428306967,32.76,28.6582,-2.87332,28.8018817972,3.6882,-0.28332,3.6990660257,24.97,-2.59,25.1039638304,0.0
2019-11-05 13:30:00,30.3048,-4.67744,30.6636486412,2.2248,-0.12744,2.2284469914000002,28.08,-4.55,28.446245798,32.76,30.0648,-3.1574400000000002,30.230144333,2.2248,-0.12744,2.2284469914000002,27.84,-3.03,28.0044014398,0.0
2019-11-05 14:00:00,30.4086,-4.29564,30.7105108549,2.9286000000000003,-0.21564000000000003,2.9365283192,27.48,-4.08,27.7812310742,32.65,30.1686,-2.78564,30.2969341051,2.9286000000000003,-0.21564000000000003,2.9365283192,27.24,-2.5700000000000003,27.3609667227,0.0
2019-11-05 14:30:00,30.12864,-4.32452,30.4374181146,3.06864,-0.25452,3.0791771433,27.06,-4.07,27.3643655143,32.68,29.88864,-2.81452,30.020864809,3.06864,-0.25452,3.0791771433,26.82,-2.56,26.9419004526,0.0
2019-11-05 15:00:00,29.75204,-4.2672,30.0564948056,3.36204,-0.2772,3.3734482064,26.39,-3.99,26.6899269388,32.72,29.51204,-2.7472000000000003,29.6396290935,3.36204,-0.2772,3.3734482064,26.15,-2.47,26.2663929766,0.0
2019-11-05 15:30:00,29.40188,-4.40588,29.7301585281,3.88188,-0.33588,3.8963839273,25.52,-4.07,25.8425095531,32.72,29.17188,-2.8858800000000002,29.3142778541,3.88188,-0.33588,3.8963839273,25.29,-2.55,25.4182336129,0.0
2019-11-05 16:00:00,31.0764,-4.4542,31.3939888291,3.4164,-0.2142,3.4231083243000002,27.66,-4.24,27.9830877496,32.61,30.8364,-2.9542,30.9775864554,3.4164,-0.2142,3.4231083243000002,27.42,-2.74,27.5565600175,0.0
2019-11-05 16:30:00,32.68608,-4.70204,33.0225529893,3.10608,-0.032040000000000006,3.106245246,29.58,-4.67,29.9463737371,32.61,32.42608,-3.20204,32.5837954255,3.10608,-0.032040000000000006,3.106245246,29.32,-3.17,29.4908680781,0.0
2019-11-05 17:00:00,35.08264,-3.4689200000000002,35.2537237088,12.12264,0.9910800000000001,12.1630851405,22.96,-4.46,23.3891684333,32.59,34.87264,-1.93892,34.9265004164,12.12264,0.9910800000000001,12.1630851405,22.75,-2.93,22.93790313,0.0
2019-11-05 17:30:00,36.22728,-3.56428,36.4021964738,12.617280000000001,0.9457200000000001,12.6526732716,23.61,-4.51,24.036892478,32.57,36.01728,-2.05428,36.0758163444,12.617280000000001,0.9457200000000001,12.6526732716,23.4,-3.0,23.5915239016,0.0
2019-11-05 18:00:00,35.66712,-3.74236,35.8629154903,13.13712,0.82764,13.1631648878,22.53,-4.57,22.9888190214,32.62,35.43712,-2.21236,35.5061123001,13.13712,0.82764,13.1631648878,22.3,-3.04,22.5062569078,0.0
2019-11-05 18:30:00,31.38452,-4.64328,31.7261429233,5.11452,-0.14328000000000002,5.1165265551,26.27,-4.5,26.6526340162,32.59,31.15452,-3.13328,31.311684081,5.11452,-0.14328000000000002,5.1165265551,26.04,-2.99,26.2110987942,0.0
2019-11-05 19:00:00,30.73392,-5.06448,31.1483995775,4.54392,-0.47448,4.5686256398000005,26.19,-4.59,26.5891744889,32.64,30.50392,-3.55448,30.7103152611,4.54392,-0.47448,4.5686256398000005,25.96,-3.08,26.1420733684,0.0
2019-11-05 19:30:00,30.393,-5.42916,30.8741028583,3.213,-0.29916000000000004,3.2268972258,27.18,-5.13,27.6598861169,32.72,30.153,-3.90916,30.4053439531,3.213,-0.29916000000000004,3.2268972258,26.94,-3.61,27.1807965299,0.0
2019-11-05 20:00:00,30.68996,-5.9692,31.2650762584,1.7499600000000002,-0.0792,1.7517513070000001,28.94,-5.89,29.5332981565,32.72,30.44996,-4.4492,30.7732910921,1.7499600000000002,-0.0792,1.7517513070000001,28.7,-4.37,29.030792273,0.0
2019-11-05 20:30:00,30.80976,-6.7685200000000005,31.544479299,1.31976,-0.038520000000000006,1.3203220244,29.49,-6.73,30.2481900285,32.6,30.53976,-5.26852,30.9908735574,1.31976,-0.038520000000000006,1.3203220244,29.22,-5.23,29.6843612025,0.0
2019-11-05 21:00:00,29.72924,-6.87628,30.5141104674,0.9392400000000001,-0.02628,0.9396075862000001,28.79,-6.85,29.5936918954,32.53,29.48924,-5.37628,29.9753175532,0.9392400000000001,-0.02628,0.9396075862000001,28.55,-5.35,29.0469447619,0.0
2019-11-05 21:30:00,28.44784,-7.09196,29.318517993,0.6278400000000001,-0.02196,0.6282239308,27.82,-7.07,28.704308039,32.53,28.20784,-5.5819600000000005,28.7548346354,0.6278400000000001,-0.02196,0.6282239308,27.58,-5.5600000000000005,28.1348538294,0.0
2019-11-05 22:00:00,27.25472,-7.76512,28.3393163448,0.41472000000000003,-0.015120000000000001,0.4149955335,26.84,-7.75,27.9365012126,32.63,27.00472,-6.24512,27.7174390248,0.41472000000000003,-0.015120000000000001,0.4149955335,26.59,-6.23,27.3100897106,0.0
2019-11-05 22:30:00,25.42432,-8.5282,26.8165292814,0.45432000000000006,0.0018000000000000002,0.4543235658,24.97,-8.53,26.3867732017,32.75,25.19432,-6.9782,26.1428582122,0.45432000000000006,0.0018000000000000002,0.4543235658,24.74,-6.98,25.7057970116,0.0
2019-11-05 23:00:00,23.42636,-9.20576,25.1702276515,0.12636,0.08424000000000001,0.15186581970000002,23.3,-9.29,25.0837417464,32.93,23.19636,-7.63576,24.4208097332,0.12636,0.08424000000000001,0.15186581970000002,23.07,-7.72,24.3274186876,0.0
2019-11-05 23:30:00,21.39944,-9.90644,23.5812125597,0.019440000000000002,0.13356,0.1349673561,21.38,-10.04,23.6200338696,33.07,21.17944,-8.30644,22.7500686634,0.019440000000000002,0.13356,0.1349673561,21.16,-8.44,22.7811149859,0.0
2019-11-06 00:00:00,19.8214,-10.1888,22.2867571306,0.0414,0.1512,0.1567654299,19.78,-10.34,22.3195878098,33.19,19.6014,-8.5688,21.3925037198,0.0414,0.1512,0.1567654299,19.56,-8.72,21.415695179,0.0
2019-11-06 00:30:00,18.74728,-10.4824,21.4788551175,0.01728,0.1476,0.1486080698,18.73,-10.63,21.5362438693,33.17,18.53728,-8.8524,20.542534789,0.01728,0.1476,0.1486080698,18.52,-9.0,20.591027172,0.0
2019-11-06 01:00:00,18.30192,-10.66276,21.1814713017,0.06192,0.14724,0.1597300974,18.24,-10.81,21.2026814342,33.17,18.10192,-9.03276,20.2304290835,0.06192,0.14724,0.1597300974,18.04,-9.18,20.2413932327,0.0
2019-11-06 01:30:00,17.8298,-10.78456,20.8376702737,0.0198,0.14544,0.1467815847,17.81,-10.93,20.8964351027,33.17,17.6298,-9.15456,19.8649393866,0.0198,0.14544,0.1467815847,17.61,-9.3,19.9148713277,0.0
2019-11-06 02:00:00,17.46,-10.62484,20.4386600594,0.0,0.15516000000000002,0.15516000000000002,17.46,-10.78,20.5197465871,33.25,17.26,-8.98484,19.4585443912,0.0,0.15516000000000002,0.15516000000000002,17.26,-9.14,19.5306733115,0.0
2019-11-06 02:30:00,17.4,-9.52708,19.8374709408,0.0,0.14292000000000002,0.14292000000000002,17.4,-9.67,19.9065039623,33.17,17.14,-7.85708,18.8550604912,0.0,0.14292000000000002,0.14292000000000002,17.14,-8.0,18.9150627808,0.0
2019-11-06 03:00:00,16.92468,-9.69032,19.5024894515,0.00468,0.13968,0.1397583801,16.92,-9.83,19.5682216872,33.2,16.73468,-8.06032,18.5746675126,0.00468,0.13968,0.1397583801,16.73,-8.2,18.6315028916,0.0
2019-11-06 03:30:00,16.86504,-9.63492,19.4232143995,0.00504,0.14508000000000001,0.145167517,16.86,-9.78,19.4912287966,33.23,16.67504,-8.00492,18.4969106396,0.00504,0.14508000000000001,0.145167517,16.67,-8.15,18.5556298734,0.0
2019-11-06 04:00:00,16.67,-9.5914,19.2323647522,0.0,0.1386,0.1386,16.67,-9.73,19.301860014,33.27,16.49,-7.9514,18.3069621172,0.0,0.1386,0.1386,16.49,-8.09,18.367585578899998,0.0
2019-11-06 04:30:00,16.82,-9.42852,19.282359539,0.0,0.14148000000000002,0.14148000000000002,16.82,-9.57,19.35193272,33.16,16.63,-7.80852,18.3719864084,0.0,0.14148000000000002,0.14148000000000002,16.63,-7.95,18.4325635765,0.0
2019-11-06 05:00:00,17.4,-9.34492,19.7506336558,0.0,0.14508000000000001,0.14508000000000001,17.4,-9.49,19.8196897049,33.16,17.2,-7.72492,18.8550892071,0.0,0.14508000000000001,0.14508000000000001,17.2,-7.87,18.9149914089,0.0
2019-11-06 05:30:00,18.43468,-9.00528,20.5166394563,0.00468,0.14472000000000002,0.14479565190000002,18.43,-9.15,20.5763796621,33.1,18.24468,-7.39528,19.6865059008,0.00468,0.14472000000000002,0.14479565190000002,18.24,-7.54,19.7370007853,0.0
