Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-06 06:00:00,20.07724,-8.68348,21.8746060748,0.057240000000000006,0.14652,0.15730393510000001,20.02,-8.83,21.8807975175,33.1,19.85724,-7.08348,21.0828287791,0.057240000000000006,0.14652,0.15730393510000001,19.8,-7.23,21.0787309865,0.0
2019-11-06 06:30:00,22.65704,-7.35292,23.82030424,7.63704,-1.58292,7.7993599537,15.02,-5.77,16.0901615902,32.75,22.50704,-5.7929200000000005,23.2405845815,7.63704,-1.58292,7.7993599537,14.87,-4.21,15.4544815507,0.0
2019-11-06 07:00:00,25.71676,-6.32672,26.4835634093,10.61676,-2.19672,10.8416406349,15.1,-4.13,15.6546127387,32.54,25.54676,-4.7967200000000005,25.9931812069,10.61676,-2.19672,10.8416406349,14.93,-2.6,15.1546989413,0.0
2019-11-06 07:30:00,29.38324,-6.49756,30.0930736026,10.35324,-1.9875600000000002,10.5422944965,19.03,-4.51,19.5571214651,32.39,29.19324,-4.97756,29.6145465144,10.35324,-1.9875600000000002,10.5422944965,18.84,-2.99,19.0757883192,0.0
2019-11-06 08:00:00,32.4542,-5.66004,32.9440609282,15.4242,-0.86004,15.4481589337,17.03,-4.8,17.693527065,32.39,32.2642,-4.15004,32.5300082023,15.4242,-0.86004,15.4481589337,16.84,-3.29,17.1583711348,0.0
2019-11-06 08:30:00,32.81696,-4.86372,33.1754221658,15.54696,-0.7837200000000001,15.5667010725,17.27,-4.08,17.7454022214,32.32,32.62696,-3.36372,32.7998952907,15.54696,-0.7837200000000001,15.5667010725,17.08,-2.58,17.2737604476,0.0
2019-11-06 09:00:00,32.67812,-5.19656,33.0887256111,11.23812,-1.00656,11.2831070263,21.44,-4.19,21.8455876552,32.3,32.46812,-3.69656,32.677872822,11.23812,-1.00656,11.2831070263,21.23,-2.69,21.3997429891,0.0
2019-11-06 09:30:00,33.03832,-6.34324,33.6417490942,0.41832,-0.0032400000000000003,0.4183325471,32.62,-6.34,33.2304077616,32.35,32.75832,-4.88324,33.1202892819,0.41832,-0.0032400000000000003,0.4183325471,32.34,-4.88,32.7061156361,0.0
2019-11-06 10:00:00,33.62208,-6.51628,34.2477177132,0.26208000000000004,0.06372,0.2697149696,33.36,-6.58,34.0027351841,32.41,33.34208,-5.04628,33.7217917757,0.26208000000000004,0.06372,0.2697149696,33.08,-5.11,33.4723542644,0.0
2019-11-06 10:30:00,33.56276,-6.45244,34.1773732281,0.30276000000000003,0.007560000000000001,0.3028543729,33.26,-6.46,33.8815465999,32.36,33.28276,-4.99244,33.6551120986,0.30276000000000003,0.007560000000000001,0.3028543729,32.98,-5.0,33.356864361,0.0
2019-11-06 11:00:00,33.669200000000004,-6.38196,34.2687093729,0.3492,-0.02196,0.34988981350000004,33.32,-6.36,33.9215565681,32.34,33.3992,-4.92196,33.7599207772,0.3492,-0.02196,0.34988981350000004,33.05,-4.9,33.411263071,0.0
2019-11-06 11:30:00,34.68476,-6.13624,35.2233731717,3.52476,0.023760000000000003,3.5248400807999998,31.16,-6.16,31.7630477127,32.34,34.42476,-4.68624,34.7422645548,3.52476,0.023760000000000003,3.5248400807999998,30.9,-4.71,31.2569048372,0.0
2019-11-06 12:00:00,34.23308,-5.85292,34.7298205986,4.75308,-0.05292,4.7533745921,29.48,-5.8,30.0451393739,32.28,33.97308,-4.38292,34.2546369476,4.75308,-0.05292,4.7533745921,29.22,-4.33,29.5390808929,0.0
2019-11-06 12:30:00,34.40676,-5.73208,34.8809672289,4.85676,0.00792,4.8567664576,29.55,-5.74,30.1023271526,32.42,34.14676,-4.24208,34.4092496463,4.85676,0.00792,4.8567664576,29.29,-4.25,29.5967329278,0.0
2019-11-06 13:00:00,33.46884,-5.40552,33.9025500135,4.93884,-0.06552000000000001,4.939274584,28.53,-5.34,29.025445733,32.52,33.21884,-3.91552,33.4488060746,4.93884,-0.06552000000000001,4.939274584,28.28,-3.85,28.540863687,0.0
2019-11-06 13:30:00,32.72,-5.37664,33.1588096543,5.31,-0.11664000000000001,5.3112809086,27.41,-5.26,27.9101361516,32.58,32.47,-3.87664,32.7005999592,5.31,-0.11664000000000001,5.3112809086,27.16,-3.76,27.419029888,0.0
2019-11-06 14:00:00,33.319,-5.46772,33.7646519751,5.319,-0.11772,5.3203025288,28.0,-5.35,28.5065343386,32.58,33.069,-3.9477200000000003,33.3038023985,5.319,-0.11772,5.3203025288,27.75,-3.83,28.0130576696,0.0
2019-11-06 14:30:00,33.30928,-5.9356,33.8339988987,4.85928,0.014400000000000001,4.8593013364,28.45,-5.95,29.065529412,32.6,33.04928,-4.4356,33.3456062455,4.85928,0.014400000000000001,4.8593013364,28.19,-4.45,28.5390714635,0.0
2019-11-06 15:00:00,33.23188,-5.77752,33.7303659287,4.42188,0.042480000000000004,4.4220840432,28.81,-5.82,29.3919801987,32.57,32.97188,-4.27752,33.2481886437,4.42188,0.042480000000000004,4.4220840432,28.55,-4.32,28.8749874459,0.0
2019-11-06 15:30:00,34.50248,-6.33748,35.0796918302,4.36248,0.09252,4.3634609773,30.14,-6.43,30.8182494636,32.6,34.24248,-4.83748,34.5824905017,4.36248,0.09252,4.3634609773,29.88,-4.93,30.2839776119,0.0
2019-11-06 16:00:00,36.32876,-6.16472,36.8481013869,5.01876,0.21528000000000003,5.0233751021,31.31,-6.38,31.9534113985,32.55,36.05876,-4.67472,36.3605167705,5.01876,0.21528000000000003,5.0233751021,31.04,-4.89,31.4228213246,0.0
2019-11-06 16:30:00,37.92316,-5.66088,38.3433387534,9.71316,1.23912,9.7918790618,28.21,-6.9,29.0415925872,32.68,37.66316,-4.14088,37.8901109573,9.71316,1.23912,9.7918790618,27.95,-5.38,28.4630795945,0.0
2019-11-06 17:00:00,38.21968,-5.51848,38.6160272531,12.55968,0.19152000000000002,12.561140139799999,25.66,-5.71,26.2876339749,32.62,37.98968,-3.99848,38.1995239344,12.55968,0.19152000000000002,12.561140139799999,25.43,-4.19,25.772873336099998,0.0
2019-11-06 17:30:00,38.91348,-5.75248,39.3363693274,16.23348,-1.21248,16.2786971426,22.68,-4.54,23.1299373108,32.56,38.71348,-4.2424800000000005,38.9452457979,16.23348,-1.21248,16.2786971426,22.48,-3.03,22.6832823903,0.0
2019-11-06 18:00:00,38.62124,-5.58356,39.0227667063,16.13124,-1.21356,16.1768239099,22.49,-4.37,22.9106307203,32.59,38.40124,-4.07356,38.616694895,16.13124,-1.21356,16.1768239099,22.27,-2.86,22.4528951363,0.0
2019-11-06 18:30:00,38.45596,-5.8746,38.902079439,15.46596,-0.9846,15.497269304,22.99,-4.89,23.5043017339,32.59,38.22596,-4.3546,38.4731927331,15.46596,-0.9846,15.497269304,22.76,-3.37,23.008139864,0.0
2019-11-06 19:00:00,38.33752,-5.75352,38.7668470751,9.67752,1.17648,9.7487690782,28.66,-6.93,29.4859373261,32.7,38.06752,-4.22352,38.3010992028,9.67752,1.17648,9.7487690782,28.39,-5.4,28.8989982525,0.0
2019-11-06 19:30:00,35.06936,-6.48288,35.6635352132,1.80936,0.26712,1.828971488,33.26,-6.75,33.9380332371,32.7,34.78936,-4.98288,35.1443973103,1.80936,0.26712,1.828971488,32.98,-5.25,33.3952526566,0.0
2019-11-06 20:00:00,34.14444,-7.97268,35.0628921981,0.9644400000000001,-0.022680000000000002,0.9647066373000001,33.18,-7.95,34.1191280662,32.48,33.85444,-6.49268,34.4714084612,0.9644400000000001,-0.022680000000000002,0.9647066373000001,32.89,-6.47,33.5203371105,0.0
2019-11-06 20:30:00,32.77628,-8.79328,33.9353253085,0.74628,-0.05328,0.7481795218,32.03,-8.74,33.2010316105,32.46,32.48628,-7.29328,33.29489933,0.74628,-0.05328,0.7481795218,31.74,-7.24,32.5552637833,0.0
2019-11-06 21:00:00,30.98336,-9.0542,32.2792059154,1.14336,-0.0342,1.1438713781,29.84,-9.02,31.1734823207,32.48,30.71336,-7.5642,31.6311176554,1.14336,-0.0342,1.1438713781,29.57,-7.53,30.5136985631,0.0
2019-11-06 21:30:00,28.79296,-9.45732,30.3063598465,1.6329600000000002,-0.06732,1.6343470696,27.16,-9.39,28.7373920181,32.6,28.54296,-7.92732,29.6233517338,1.6329600000000002,-0.06732,1.6343470696,26.91,-7.86,28.0344020803,0.0
2019-11-06 22:00:00,26.5446,-10.15284,28.4199920694,1.7046000000000001,-0.04284,1.7051382424,24.84,-10.11,26.8186073464,32.73,26.2946,-8.60284,27.6661317359,1.7046000000000001,-0.04284,1.7051382424,24.59,-8.56,26.0373136095,0.0
2019-11-06 22:30:00,25.05464,-10.692,27.240665365,0.94464,-0.07200000000000001,0.9473799289,24.11,-10.62,26.3453316548,32.89,24.80464,-9.122,26.4287920558,0.94464,-0.07200000000000001,0.9473799289,23.86,-9.05,25.5186617988,0.0
2019-11-06 23:00:00,22.43816,-9.96012,24.5494402095,0.7581600000000001,-0.06012000000000001,0.7605399398,21.68,-9.9,23.8334303028,32.85,22.20816,-8.39012,23.7401871138,0.7581600000000001,-0.06012000000000001,0.7605399398,21.45,-8.33,23.010680129,0.0
2019-11-06 23:30:00,20.94088,-10.05356,23.2291739812,0.92088,-0.13356,0.9305150445,20.02,-9.92,22.3429362439,33.01,20.73088,-8.44356,22.3844385913,0.92088,-0.13356,0.9305150445,19.81,-8.31,21.4823695155,0.0
2019-11-07 00:00:00,17.46388,-8.25564,19.316901834,2.33388,-0.21564000000000003,2.3438209112,15.13,-8.04,17.133548961,33.01,17.27388,-6.65564,18.511738818,2.33388,-0.21564000000000003,2.3438209112,14.94,-6.44,16.2689028518,0.0
2019-11-07 00:30:00,15.99412,-8.42896,18.0792489129,2.54412,-0.22896000000000002,2.554401937,13.45,-8.2,15.7525394778,33.04,15.81412,-6.80896,17.2176748621,2.54412,-0.22896000000000002,2.554401937,13.27,-6.58,14.8117959748,0.0
2019-11-07 01:00:00,15.2848,-8.44084,17.4606096957,2.1348,-0.15084,2.140122367,13.15,-8.29,15.54498633,32.92,15.0948,-6.83084,16.5684447715,2.1348,-0.15084,2.140122367,12.96,-6.68,14.5802606287,0.0
2019-11-07 01:30:00,14.69616,-8.60244,17.0287724954,2.48616,-0.17244,2.492133042,12.21,-8.43,14.837418913,32.97,14.53616,-6.98244,16.1262027737,2.48616,-0.17244,2.492133042,12.05,-6.8100000000000005,13.8411921452,0.0
2019-11-07 02:00:00,14.3462,-8.66152,16.7581437859,2.2662,-0.19152000000000002,2.2742784241000003,12.08,-8.47,14.7535521147,33.0,14.1662,-7.03152,15.8152931035,2.2662,-0.19152000000000002,2.2742784241000003,11.9,-6.84,13.7257276674,0.0
2019-11-07 02:30:00,14.10352,-8.69984,16.5709532742,2.60352,-0.24984000000000003,2.6154801502,11.5,-8.45,14.2706867389,33.04,13.92352,-7.07984,15.6201326376,2.60352,-0.24984000000000003,2.6154801502,11.32,-6.83,13.2208660836,0.0
2019-11-07 03:00:00,14.14724,-8.99572,16.7650642091,2.30724,-0.22572000000000003,2.3182549333,11.84,-8.77,14.7342627912,33.15,13.97724,-7.35572,15.7946147384,2.30724,-0.22572000000000003,2.3182549333,11.67,-7.13,13.6757376401,0.0
2019-11-07 03:30:00,14.49432,-9.18948,17.1619303965,1.89432,-0.15948,1.9010213394000002,12.6,-9.03,15.5016418485,33.17,14.32432,-7.54948,16.1919977684,1.89432,-0.15948,1.9010213394000002,12.43,-7.39,14.4608782583,0.0
2019-11-07 04:00:00,14.50096,-9.20748,17.1771804692,1.5609600000000001,-0.08748,1.5634093744,12.94,-9.12,15.8309191142,33.26,14.32096,-7.55748,16.1927576179,1.5609600000000001,-0.08748,1.5634093744,12.76,-7.47,14.7857532781,0.0
2019-11-07 04:30:00,14.93728,-9.19124,17.5385639816,1.00728,-0.021240000000000002,1.0075039136,13.93,-9.17,16.6773439132,33.2,14.75728,-7.55124,16.5770485472,1.00728,-0.021240000000000002,1.0075039136,13.75,-7.53,15.6768427944,0.0
2019-11-07 05:00:00,15.2496,-8.88772,17.6505486305,1.2096,-0.02772,1.2099175833,14.04,-8.86,16.6018432712,33.17,15.0696,-7.24772,16.7219104578,1.2096,-0.02772,1.2099175833,13.86,-7.22,15.6277957499,0.0
2019-11-07 05:30:00,15.7036,-8.44748,17.831516237,1.7136,-0.08748,1.7158314924,13.99,-8.36,16.2975366237,33.05,15.5236,-6.83748,16.9627029011,1.7136,-0.08748,1.7158314924,13.81,-6.75,15.3713564789,0.0
2019-11-07 06:00:00,17.876640000000002,-8.33304,19.7234331021,1.19664,-0.02304,1.1968617845,16.68,-8.31,18.6354098426,33.02,17.68664,-6.73304,18.9248794483,1.19664,-0.02304,1.1968617845,16.49,-6.71,17.8029267257,0.0
2019-11-07 06:30:00,21.24456,-7.25788,22.4501258724,1.38456,-0.047880000000000006,1.385387631,19.86,-7.21,21.1282677946,32.74,21.04456,-5.69788,21.8022783692,1.38456,-0.047880000000000006,1.385387631,19.66,-5.65,20.4557595801,0.0
2019-11-07 07:00:00,24.59784,-6.44312,25.4276921485,0.8978400000000001,-0.033120000000000004,0.8984506664,23.7,-6.41,24.5515396666,32.64,24.38784,-4.91312,24.877811157700002,0.8978400000000001,-0.033120000000000004,0.8984506664,23.49,-4.88,23.991550596,0.0
2019-11-07 07:30:00,28.43,-6.5258400000000005,29.1693587126,0.63,-0.01584,0.6301991,27.8,-6.51,28.5520594704,32.57,28.19,-5.01584,28.6327566068,0.63,-0.01584,0.6301991,27.56,-5.0,28.0098839698,0.0
2019-11-07 08:00:00,30.131,-7.0682,30.9489355591,0.35100000000000003,0.0018000000000000002,0.3510046154,29.78,-7.07,30.6077326831,32.57,29.891,-5.5782,30.4070418857,0.35100000000000003,0.0018000000000000002,0.3510046154,29.54,-5.58,30.062401767,0.0
2019-11-07 08:30:00,31.27776,-6.74408,31.9965761553,0.6177600000000001,-0.06408000000000001,0.6210746042,30.66,-6.68,31.3792606669,32.6,31.02776,-5.24408,31.4677972801,0.6177600000000001,-0.06408000000000001,0.6210746042,30.41,-5.18,30.8480226271,0.0
2019-11-07 09:00:00,31.674,-6.84012,32.4041589555,0.504,-0.06012000000000001,0.5075730631,31.17,-6.78,31.8988604812,32.68,31.414,-5.34012,31.8646556174,0.504,-0.06012000000000001,0.5075730631,30.91,-5.28,31.3577183481,0.0
2019-11-07 09:30:00,32.2258,-6.44056,32.8630947836,0.8658,-0.07056000000000001,0.8686704517,31.36,-6.37,32.0004140598,32.65,31.9758,-4.95056,32.3567586441,0.8658,-0.07056000000000001,0.8686704517,31.11,-4.88,31.4904191779,0.0
2019-11-07 10:00:00,32.5216,-6.75112,33.2149377211,1.1016,-0.051120000000000006,1.1027854798,31.42,-6.7,32.1264128094,32.73,32.2716,-5.2411200000000004,32.6944262133,1.1016,-0.051120000000000006,1.1027854798,31.17,-5.19,31.5991297349,0.0
2019-11-07 10:30:00,32.0596,-6.77272,32.7671739453,1.4796,-0.16272,1.4885207282000001,30.58,-6.61,31.2862349924,32.79,31.7996,-5.26272,32.2321389603,1.4796,-0.16272,1.4885207282000001,30.32,-5.1,30.7459330644,0.0
2019-11-07 11:00:00,32.28784,-7.05744,33.0501447988,1.43784,-0.12744,1.4434766431,30.85,-6.93,31.6187823927,32.81,32.03784,-5.53744,32.512865663,1.43784,-0.12744,1.4434766431,30.6,-5.41,31.0745571167,0.0
2019-11-07 11:30:00,31.64236,-6.99228,32.4057236606,1.33236,-0.15228,1.3410340667,30.31,-6.84,31.0722014025,32.75,31.39236,-5.48228,31.8674702537,1.33236,-0.15228,1.3410340667,30.06,-5.33,30.5288797698,0.0
2019-11-07 12:00:00,31.55412,-6.12388,32.1428747194,1.8241200000000002,-0.17388,1.8323886129,29.73,-5.95,30.3195547461,32.7,31.31412,-4.61388,31.6522037152,1.8241200000000002,-0.17388,1.8323886129,29.49,-4.44,29.8223691212,0.0
2019-11-07 12:30:00,31.389,-5.94524,31.9470687178,2.979,-0.25524,2.9899144566,28.41,-5.69,28.9741988673,32.68,31.149,-4.4252400000000005,31.4617696587,2.979,-0.25524,2.9899144566,28.17,-4.17,28.4769696422,0.0
2019-11-07 13:00:00,31.57528,-6.16412,32.1713332402,1.92528,-0.11412000000000001,1.9286592371,29.65,-6.05,30.2609484319,32.68,31.33528,-4.65412,31.6790246954,1.92528,-0.11412000000000001,1.9286592371,29.41,-4.54,29.7583551293,0.0
2019-11-07 13:30:00,31.4306,-6.76644,32.1506971407,1.5606,-0.13644,1.5665529782,29.87,-6.63,30.5969573651,32.71,31.1806,-5.25644,31.6205625793,1.5606,-0.13644,1.5665529782,29.62,-5.12,30.0592548144,0.0
2019-11-07 14:00:00,31.33824,-7.04444,32.1202338287,1.39824,-0.15444000000000002,1.4067433352,29.94,-6.89,30.7225601147,32.74,31.09824,-5.52444,31.5851225803,1.39824,-0.15444000000000002,1.4067433352,29.7,-5.37,30.1815655658,0.0
2019-11-07 14:30:00,31.57488,-6.78348,32.2953347703,0.8848800000000001,-0.12348,0.8934539299,30.69,-6.66,31.4043261351,32.74,31.32488,-5.27348,31.7656685484,0.8848800000000001,-0.12348,0.8934539299,30.44,-5.15,30.8725784475,0.0
2019-11-07 15:00:00,31.87024,-6.88488,32.6054254729,0.66024,-0.07488,0.6644726270000001,31.21,-6.8100000000000005,31.9443297003,32.74,31.61024,-5.37488,32.0639456067,0.66024,-0.07488,0.6644726270000001,30.95,-5.3,31.4005175117,0.0
2019-11-07 15:30:00,31.88208,-6.97264,32.6356359475,0.53208,-0.06264,0.5357545109,31.35,-6.91,32.1025014602,32.77,31.62208,-5.45264,32.0887398708,0.53208,-0.06264,0.5357545109,31.09,-5.39,31.5537668116,0.0
2019-11-07 16:00:00,33.24728,-6.75824,33.9272078912,0.28728000000000004,-0.048240000000000005,0.29130207,32.96,-6.71,33.6360773575,32.7,32.98728,-5.2682400000000005,33.4053138662,0.28728000000000004,-0.048240000000000005,0.29130207,32.7,-5.22,33.1140211995,0.0
2019-11-07 16:30:00,35.10688,-7.2272,35.8430668774,0.14688,-0.007200000000000001,0.1470563647,34.96,-7.22,35.6977590333,32.76,34.83688,-5.7272,35.3045185206,0.14688,-0.007200000000000001,0.1470563647,34.69,-5.72,35.1584200441,0.0
2019-11-07 17:00:00,35.70556,-6.69532,36.3278725611,0.92556,0.09468000000000001,0.9303900343,34.78,-6.79,35.436598313,32.55,35.44556,-5.22532,35.8286434688,0.92556,0.09468000000000001,0.9303900343,34.52,-5.32,34.9275364147,0.0
2019-11-07 17:30:00,38.08168,-6.02016,38.5545934753,5.70168,1.14984,5.8164668698,32.38,-7.17,33.1643377742,32.58,37.82168,-4.54016,38.0932084609,5.70168,1.14984,5.8164668698,32.12,-5.69,32.6200935008,0.0
2019-11-07 18:00:00,38.44092,-6.1958400000000005,38.9370358881,5.65092,1.24416,5.7862622609,32.79,-7.44,33.6234694819,32.66,38.19092,-4.6958400000000005,38.4785301662,5.65092,1.24416,5.7862622609,32.54,-5.94,33.0777145522,0.0
2019-11-07 18:30:00,37.22696,-7.07236,37.892807059,0.8769600000000001,0.37764000000000003,0.9548145428,36.35,-7.45,37.1055925704,32.58,36.94696,-5.60236,37.3692960973,0.8769600000000001,0.37764000000000003,0.9548145428,36.07,-5.98,36.5623481193,0.0
2019-11-07 19:00:00,37.32828,-7.3616,38.0472553848,0.09828,0.0684,0.11973937700000001,37.23,-7.43,37.964164682,32.38,37.05828,-5.9216,37.5284087475,0.09828,0.0684,0.11973937700000001,36.96,-5.99,37.4422448579,0.0
2019-11-07 19:30:00,36.73628,-7.675,37.5294536763,0.02628,0.135,0.1375341354,36.71,-7.8100000000000005,37.5315893615,32.4,36.45628,-6.225,36.9839286236,0.02628,0.135,0.1375341354,36.43,-6.36,36.9810018793,0.0
2019-11-07 20:00:00,35.24648,-7.96484,36.1352048371,0.0064800000000000005,0.15516000000000002,0.15529525430000002,35.24,-8.12,36.1634069191,32.43,34.98648,-6.50484,35.5860467911,0.0064800000000000005,0.15516000000000002,0.15529525430000002,34.98,-6.66,35.6083698026,0.0
2019-11-07 20:30:00,34.41,-8.756920000000001,35.5067845332,0.0,0.16308,0.16308,34.41,-8.92,35.5473557385,32.61,34.14,-7.26692,34.9048381501,0.0,0.16308,0.16308,34.14,-7.43,34.9391542542,0.0
2019-11-07 21:00:00,33.25,-9.04376,34.4579757812,0.0,0.15624000000000002,0.15624000000000002,33.25,-9.2,34.4993115873,32.73,32.99,-7.54376,33.8415190991,0.0,0.15624000000000002,0.15624000000000002,32.99,-7.7,33.8766896258,0.0
2019-11-07 21:30:00,31.37,-9.18736,32.6876809176,0.0,0.15264000000000003,0.15264000000000003,31.37,-9.34,32.730910467,32.64,31.12,-7.67736,32.0530225809,0.0,0.15264000000000003,0.15264000000000003,31.12,-7.83,32.0899252103,0.0
2019-11-07 22:00:00,29.0972,-9.87412,30.7269473527,0.007200000000000001,0.15588000000000002,0.15604619320000002,29.09,-10.03,30.7705866047,32.87,28.8472,-8.32412,30.0241889418,0.007200000000000001,0.15588000000000002,0.15604619320000002,28.84,-8.48,30.0608715775,0.0
2019-11-07 22:30:00,26.7372,-10.49212,28.7221594929,0.09720000000000001,0.13788,0.1686971677,26.64,-10.63,28.6825120936,33.0,26.4972,-8.92212,27.9590027207,0.09720000000000001,0.13788,0.1686971677,26.4,-9.06,27.911352529,0.0
2019-11-07 23:00:00,24.0496,-10.60092,26.2823660466,0.21960000000000002,0.10908000000000001,0.2451991158,23.83,-10.71,26.126098063,33.09,23.8296,-9.01092,25.4763913341,0.21960000000000002,0.10908000000000001,0.2451991158,23.61,-9.12,25.3102054516,0.0
2019-11-07 23:30:00,21.74648,-9.45992,23.7149631835,0.27648,0.01008,0.276663689,21.47,-9.47,23.4657580317,33.03,21.54648,-7.85992,22.9353252167,0.27648,0.01008,0.276663689,21.27,-7.87,22.6792812937,0.0
2019-11-08 00:00:00,19.71208,-9.60748,21.9287430072,0.44208000000000003,0.00252,0.4420871824,19.27,-9.61,21.5333462332,33.12,19.50208,-7.98748,21.0744148454,0.44208000000000003,0.00252,0.4420871824,19.06,-7.99,20.6669712343,0.0
2019-11-08 00:30:00,18.32756,-9.87068,20.8165746273,0.63756,-0.04068,0.6388564909000001,17.69,-9.83,20.2377123213,33.12,18.12756,-8.25068,19.9168810815,0.63756,-0.04068,0.6388564909000001,17.49,-8.21,19.3210817503,0.0
2019-11-08 01:00:00,17.6638,-9.86292,20.2308433182,0.7038,-0.05292,0.7057867712,16.96,-9.81,19.5927971459,33.06,17.4838,-8.24292,19.3294850569,0.7038,-0.05292,0.7057867712,16.78,-8.19,18.6720245287,0.0
2019-11-08 01:30:00,16.16308,-9.6648,18.8322466564,2.05308,-0.15480000000000002,2.0589076051,14.11,-9.51,17.0156457415,33.06,15.97308,-8.0348,17.8800809765,2.05308,-0.15480000000000002,2.0589076051,13.92,-7.88,15.9956494085,0.0
2019-11-08 02:00:00,15.90728,-9.80428,18.6859696916,2.17728,-0.13428,2.1814168141,13.73,-9.67,16.7935046968,33.0,15.73728,-8.18428,17.7382192149,2.17728,-0.13428,2.1814168141,13.56,-8.05,15.7694673341,0.0
2019-11-08 02:30:00,15.591,-10.0606,18.555186697,1.971,-0.1206,1.9746861422,13.62,-9.94,16.8614352888,33.03,15.421,-8.4206,17.5702517159,1.971,-0.1206,1.9746861422,13.45,-8.3,15.8048252126,0.0
2019-11-08 03:00:00,15.17632,-10.0248,18.1883837595,1.51632,-0.0648,1.5177039838000002,13.66,-9.96,16.9055375543,33.05,14.98632,-8.4048,17.1822713918,1.51632,-0.0648,1.5177039838000002,13.47,-8.34,15.8428690583,0.0
2019-11-08 03:30:00,13.94276,-9.66048,16.9624712306,3.27276,-0.24048000000000003,3.2815832532,10.67,-9.42,14.2332462917,33.05,13.78276,-8.02048,15.9465536292,3.27276,-0.24048000000000003,3.2815832532,10.51,-7.78,13.0762571097,0.0
2019-11-08 04:00:00,11.74168,-8.9334,14.7537346046,5.97168,-0.7434000000000001,6.0177741385,5.77,-8.19,10.0184330112,33.1,11.60168,-7.2634,13.6878032709,5.97168,-0.7434000000000001,6.0177741385,5.63,-6.52,8.6143659082,0.0
2019-11-08 04:30:00,12.13104,-9.11328,15.1728047453,4.90104,-0.5032800000000001,4.9268127466,7.23,-8.61,11.2429978209,33.16,11.97104,-7.45328,14.1016730015,4.90104,-0.5032800000000001,4.9268127466,7.07,-6.95,9.9140002017,0.0
2019-11-08 05:00:00,13.07124,-9.36676,16.0808428895,3.53124,-0.35676,3.5492159184,9.54,-9.01,13.1221835073,33.16,12.90124,-7.71676,15.0329763665,3.53124,-0.35676,3.5492159184,9.37,-7.36,11.9149695761,0.0
2019-11-08 05:30:00,13.0946,-8.71292,15.7284304394,4.3146,-0.50292,4.3438118843,8.78,-8.21,12.0205033172,33.01,12.9346,-7.07292,14.7421190636,4.3146,-0.50292,4.3438118843,8.62,-6.57,10.8383255164,0.0
2019-11-08 06:00:00,14.39604,-8.49808,16.7171567968,4.40604,-0.38808000000000004,4.4230978474,9.99,-8.11,12.867486157,33.11,14.21604,-6.85808,15.7838225588,4.40604,-0.38808000000000004,4.4230978474,9.81,-6.47,11.7514679934,0.0
2019-11-08 06:30:00,16.51268,-6.953,17.9168303498,6.14268,-0.783,6.1923829486,10.37,-6.17,12.066722836,32.79,16.34268,-5.373,17.2032647652,6.14268,-0.783,6.1923829486,10.2,-4.59,11.1851732217,0.0
2019-11-08 07:00:00,19.19768,-6.0178,20.1187682084,6.63768,-0.9378000000000001,6.7036008699,12.56,-5.08,13.5484316436,32.68,19.01768,-4.4378,19.5286000886,6.63768,-0.9378000000000001,6.7036008699,12.38,-3.5,12.86523999,0.0
2019-11-08 07:30:00,23.00184,-5.05428,23.5505921306,7.88184,-0.7642800000000001,7.9188083513,15.12,-4.29,15.716822197900001,32.49,22.81184,-3.52428,23.0824737345,7.88184,-0.7642800000000001,7.9188083513,14.93,-2.76,15.1829674306,0.0
2019-11-08 08:00:00,25.58944,-4.23128,25.9369074863,10.54944,-0.70128,10.5727232988,15.04,-3.5300000000000002,15.4487054474,32.41,25.39944,-2.70128,25.5426793025,10.54944,-0.70128,10.5727232988,14.85,-2.0,14.9840748797,0.0
2019-11-08 08:30:00,27.19636,-3.82608,27.464174581,11.19636,-0.8560800000000001,11.2290404851,16.0,-2.9699999999999998,16.2733186536,32.41,27.01636,-2.30608,27.1146033092,11.19636,-0.8560800000000001,11.2290404851,15.82,-1.45,15.886311718,0.0
2019-11-08 09:00:00,27.72856,-3.54068,27.9537019827,10.70856,-0.76068,10.7355433647,17.02,-2.7800000000000002,17.2455443521,32.39,27.52856,-2.03068,27.6033562622,10.70856,-0.76068,10.7355433647,16.82,-1.27,16.8678777563,0.0
2019-11-08 09:30:00,29.61496,-5.0536,30.0430479273,6.29496,-0.5436,6.3183876394,23.32,-4.51,23.7521051699,32.45,29.38496,-3.5436,29.5978542324,6.29496,-0.5436,6.3183876394,23.09,-3.0,23.2840739562,0.0
2019-11-08 10:00:00,28.0872,-5.15904,28.5570743873,5.4972,-0.50904,5.5207182107,22.59,-4.65,23.0636207045,32.47,27.8772,-3.6490400000000003,28.1150097414,5.4972,-0.50904,5.5207182107,22.38,-3.14,22.5992035258,0.0
2019-11-08 10:30:00,28.02092,-5.32668,28.5227186199,7.27092,-0.43668,7.2840213529,20.75,-4.89,21.3184098844,32.55,27.81092,-3.80668,28.0702348381,7.27092,-0.43668,7.2840213529,20.54,-3.37,20.8146222642,0.0
2019-11-08 11:00:00,27.86168,-5.15304,28.3342025415,8.58168,-0.47304,8.5947075846,19.28,-4.68,19.8398790319,32.61,27.66168,-3.61304,27.8966413474,8.58168,-0.47304,8.5947075846,19.08,-3.14,19.3366491409,0.0
2019-11-08 11:30:00,28.58,-5.2853200000000005,29.0646005908,8.37,-0.44532000000000005,8.3818380981,20.21,-4.84,20.7814749236,32.61,28.39,-3.75532,28.6372926147,8.37,-0.44532000000000005,8.3818380981,20.02,-3.31,20.2917840517,0.0
2019-11-08 12:00:00,28.86296,-5.83204,29.4462756647,5.32296,-0.39204000000000006,5.3373774949,23.54,-5.44,24.1604056257,32.5,28.64296,-4.32204,28.9672088287,5.32296,-0.39204000000000006,5.3373774949,23.32,-3.93,23.6488329522,0.0
2019-11-08 12:30:00,28.66312,-6.07548,29.2999301256,3.9931200000000002,-0.37548000000000004,4.0107346665,24.67,-5.7,25.3199308846,32.5,28.44312,-4.55548,28.8056153096,3.9931200000000002,-0.37548000000000004,4.0107346665,24.45,-4.18,24.804735435,0.0
2019-11-08 13:00:00,28.49148,-6.73792,29.2773632439,3.6514800000000003,-0.36792,3.6699688441,24.84,-6.37,25.6437614246,32.5,28.27148,-5.22792,28.7507865791,3.6514800000000003,-0.36792,3.6699688441,24.62,-4.86,25.0950991231,0.0
2019-11-08 13:30:00,28.38088,-7.01212,29.2342979473,2.99088,-0.31212,3.0071218912,25.39,-6.7,26.2591336491,32.5,28.15088,-5.50212,28.6835382976,2.99088,-0.31212,3.0071218912,25.16,-5.19,25.6897197338,0.0
2019-11-08 14:00:00,28.1746,-7.11452,29.0589827763,2.5146,-0.25452,2.5274480391000003,25.66,-6.86,26.5611596132,32.5,27.9546,-5.59452,28.5089164156,2.5146,-0.25452,2.5274480391000003,25.44,-5.34,25.9944070908,0.0
2019-11-08 14:30:00,28.56608,-7.268,29.4761725902,2.02608,-0.198,2.0357318503,26.54,-7.07,27.4655511505,32.5,28.33608,-5.758,28.9151862136,2.02608,-0.198,2.0357318503,26.31,-5.5600000000000005,26.8910710088,0.0
2019-11-08 15:00:00,28.94156,-7.4976,29.896954711,1.77156,-0.1476,1.7776981165999999,27.17,-7.35,28.1466054792,32.59,28.71156,-5.9876000000000005,29.3292521451,1.77156,-0.1476,1.7776981165999999,26.94,-5.84,27.5657250948,0.0
2019-11-08 15:30:00,28.4942,-7.49464,29.4633511734,2.1942,-0.13464,2.1983269933,26.3,-7.36,27.3104302419,32.54,28.2542,-5.97464,28.8789913392,2.1942,-0.13464,2.1983269933,26.06,-5.84,26.7063513045,0.0
2019-11-08 16:00:00,30.33728,-7.52644,31.2569649338,1.00728,-0.04644,1.008349975,29.33,-7.48,30.2687842504,32.52,30.09728,-6.02644,30.6946940443,1.00728,-0.04644,1.008349975,29.09,-5.98,29.6982911966,0.0
2019-11-08 16:30:00,32.88108,-7.00644,33.6192745823,4.86108,0.13356,4.8629144595,28.02,-7.14,28.9153938241,32.49,32.66108,-5.50644,33.1220021774,4.86108,0.13356,4.8629144595,27.8,-5.64,28.3663462575,0.0
2019-11-08 17:00:00,35.55136,-6.31512,36.1078930217,10.07136,1.06488,10.1275002673,25.48,-7.38,26.5272463705,32.52,35.33136,-4.8051200000000005,35.6566147813,10.07136,1.06488,10.1275002673,25.26,-5.87,25.9330773338,0.0
2019-11-08 17:30:00,36.15272,-6.84276,36.7945991664,16.54272,-1.20276,16.5863864846,19.61,-5.64,20.4049430286,32.48,35.98272,-5.31276,36.3728134383,16.54272,-1.20276,16.5863864846,19.44,-4.11,19.8697181661,0.0
2019-11-08 18:00:00,37.1194,-6.33056,37.6553561432,12.8394,0.19944,12.8409489008,24.28,-6.53,25.1427782872,32.65,36.8994,-4.80056,37.2103627592,12.8394,0.19944,12.8409489008,24.06,-5.0,24.5740432164,0.0
2019-11-08 18:30:00,36.85984,-5.83284,37.3184917607,10.41984,1.12716,10.4806276191,26.44,-6.96,27.340724204,32.6,36.64984,-4.31284,36.9027283665,10.41984,1.12716,10.4806276191,26.23,-5.44,26.7881783629,0.0
2019-11-08 19:00:00,35.86924,-6.28844,36.4162993152,7.68924,1.05156,7.7608111826,28.18,-7.34,29.1202335155,32.43,35.62924,-4.79844,35.9509077689,7.68924,1.05156,7.7608111826,27.94,-5.85,28.5458595947,0.0
2019-11-08 19:30:00,33.3854,-3.54516,33.5731007294,0.7254,-0.06516000000000001,0.7283206612,32.66,-3.48,32.8448778351,32.8,32.1654,-11.25516,34.0777285597,0.7254,-0.06516000000000001,0.7283206612,31.44,-11.19,33.3719897519,0.0
2019-11-08 20:00:00,31.61964,-3.9858000000000002,31.8698640626,1.07964,-0.0558,1.081081019,30.54,-3.93,30.7918252138,32.96,30.40964,-12.1458,32.7454830865,1.07964,-0.0558,1.081081019,29.33,-12.09,31.7240760307,0.0
2019-11-08 20:30:00,31.09756,-1.8072400000000002,31.1500297652,0.63756,0.032760000000000004,0.6384011053,30.46,-1.8399999999999999,30.5155239182,33.02,29.88756,-10.03724,31.5279626613,0.63756,0.032760000000000004,0.6384011053,29.25,-10.07,30.9348896879,0.0
2019-11-08 21:00:00,30.58172,-2.12544,30.6554904275,0.44172000000000006,0.03456,0.44306991770000004,30.14,-2.16,30.2172996808,33.0,29.39172,-10.35544,31.1626112858,0.44172000000000006,0.03456,0.44306991770000004,28.95,-10.39,30.7580005852,0.0
2019-11-08 21:30:00,30.38632,-3.43064,30.5793677821,0.16632000000000002,0.09936,0.19373887580000002,30.22,-3.5300000000000002,30.4254712371,33.25,29.17632,-11.73064,31.4462328992,0.16632000000000002,0.09936,0.19373887580000002,29.01,-11.83,31.3293632237,0.0
2019-11-08 22:00:00,28.33408,-6.36888,29.0410523553,0.06408000000000001,0.14112000000000002,0.15498742140000002,28.27,-6.51,29.0098776281,33.2,27.53408,-10.90888,29.6163675068,0.06408000000000001,0.14112000000000002,0.15498742140000002,27.47,-11.05,29.6091776313,0.0
2019-11-08 22:30:00,25.65224,-10.84844,27.8518593177,0.012240000000000001,0.15156,0.1520534485,25.64,-11.0,27.8999928315,32.95,25.43224,-9.27844,27.0719094312,0.012240000000000001,0.15156,0.1520534485,25.42,-9.43,27.1127516125,0.0
2019-11-08 23:00:00,23.7808,-11.38024,26.3635413232,0.0108,0.14976,0.1501489181,23.77,-11.53,26.4188152649,32.95,23.5608,-9.79024,25.513919649800002,0.0108,0.14976,0.1501489181,23.55,-9.94,25.5618094039,0.0
2019-11-08 23:30:00,22.3,-10.55672,24.6725421706,0.0,0.14328000000000002,0.14328000000000002,22.3,-10.7,24.734186867600002,33.11,22.1,-8.95672,23.8460234244,0.0,0.14328000000000002,0.14328000000000002,22.1,-9.1,23.9002092041,0.0
2019-11-09 00:00:00,20.85144,-10.38852,23.2960060496,0.00144,0.14148000000000002,0.1414873281,20.85,-10.53,23.3581548929,33.2,20.65144,-8.76852,22.4358845839,0.00144,0.14148000000000002,0.1414873281,20.65,-8.91,22.4902334359,0.0
2019-11-09 00:30:00,19.82288,-10.54204,22.4517522447,0.00288,0.14796,0.1479880265,19.82,-10.69,22.5190696966,33.07,19.63288,-8.93204,21.5692214893,0.00288,0.14796,0.1479880265,19.63,-9.08,21.6282985924,0.0
2019-11-09 01:00:00,19.15728,-10.62284,21.9053898998,0.01728,0.13716,0.1382442187,19.14,-10.76,21.9571673947,33.07,18.96728,-9.02284,21.0040318097,0.01728,0.13716,0.1382442187,18.95,-9.16,21.0477576003,0.0
2019-11-09 01:30:00,18.567520000000002,-10.70888,21.4343861541,0.04752000000000001,0.14112000000000002,0.1489060267,18.52,-10.85,21.4642237223,33.1,18.38752,-9.08888,20.5111830815,0.04752000000000001,0.14112000000000002,0.1489060267,18.34,-9.23,20.5316463052,0.0
2019-11-09 02:00:00,17.92156,-10.79852,20.9234401336,0.061560000000000004,0.14148000000000002,0.154292657,17.86,-10.94,20.9442880041,33.17,17.74156,-9.17852,19.9751891261,0.061560000000000004,0.14148000000000002,0.154292657,17.68,-9.32,19.9861151803,0.0
2019-11-09 02:30:00,17.4974,-10.79852,20.5612995929,0.07740000000000001,0.14148000000000002,0.16126794600000002,17.42,-10.94,20.5703670361,33.21,17.3274,-9.168520000000001,19.6035851249,0.07740000000000001,0.14148000000000002,0.16126794600000002,17.25,-9.31,19.6020049995,0.0
2019-11-09 03:00:00,17.07868,-10.75248,20.1816039177,0.05868,0.13752,0.1495161958,17.02,-10.89,20.2057541309,33.21,16.89868,-9.11248,19.1990280351,0.05868,0.13752,0.1495161958,16.84,-9.25,19.2132272146,0.0
2019-11-09 03:30:00,16.6344,-10.55784,19.702062045,0.1044,0.09216,0.1392581258,16.53,-10.65,19.663758542,33.27,16.4644,-8.91784,18.7244315702,0.1044,0.09216,0.1392581258,16.36,-9.01,18.6769831611,0.0
2019-11-09 04:00:00,16.27372,-10.30936,19.264393742,0.24372000000000002,0.08064,0.2567143315,16.03,-10.39,19.1026961448,33.27,16.10372,-8.66936,18.2890021775,0.24372000000000002,0.08064,0.2567143315,15.86,-8.75,18.1135888217,0.0
2019-11-09 04:30:00,15.742280000000001,-9.94904,18.6226415022,0.42228000000000004,0.03096,0.423413415,15.32,-9.98,18.2839492452,33.03,15.57228,-8.44904,17.7167203884,0.42228000000000004,0.03096,0.423413415,15.15,-8.48,17.361823061,0.0
2019-11-09 05:00:00,15.51856,-9.89616,18.4054254832,0.53856,0.03384,0.5396221078,14.98,-9.93,17.972348205,32.95,15.36856,-8.34616,17.4885969483,0.53856,0.03384,0.5396221078,14.83,-8.38,17.0338868142,0.0
2019-11-09 05:30:00,15.83708,-9.81392,18.6313211741,0.48708,0.04608,0.48925483420000004,15.35,-9.86,18.2439606446,32.87,15.69708,-8.26392,17.7395235081,0.48708,0.04608,0.48925483420000004,15.21,-8.31,17.3320570043,0.0
2019-11-09 06:00:00,16.70072,-9.67424,19.3003877706,0.45072,0.00576,0.45075680360000003,16.25,-9.68,18.9146741976,32.72,16.54072,-8.14424,18.4370296766,0.45072,0.00576,0.45075680360000003,16.09,-8.15,18.0363688141,0.0
2019-11-09 06:30:00,18.36036,-9.23056,20.5500865507,0.36036,0.019440000000000002,0.3608839747,18.0,-9.25,20.2376505553,32.6,18.20036,-7.7305600000000005,19.7740906755,0.36036,0.019440000000000002,0.3608839747,17.84,-7.75,19.4506580866,0.0
2019-11-09 07:00:00,19.8368,-8.87044,21.7297800273,0.5868,-0.010440000000000001,0.5868928638,19.25,-8.86,21.1910853899,32.6,19.6668,-7.36044,20.9990261496,0.5868,-0.010440000000000001,0.5868928638,19.08,-7.35,20.4467332354,0.0
2019-11-09 07:30:00,21.22624,-8.35792,22.81245474,0.9662400000000001,-0.00792,0.9662724585,20.26,-8.35,21.9132402898,32.51,21.06624,-6.87792,22.160601329,0.9662400000000001,-0.00792,0.9662724585,20.1,-6.87,21.2416312933,0.0
2019-11-09 08:00:00,22.37852,-8.37612,23.8947179026,0.9385200000000001,-0.0061200000000000004,0.9385399538,21.44,-8.37,23.0158749562,32.44,22.18852,-6.90612,23.2384361187,0.9385200000000001,-0.0061200000000000004,0.9385399538,21.25,-6.9,22.3421686503,0.0
2019-11-09 08:30:00,24.63632,-8.4152,26.0338981749,1.42632,-0.0252,1.4265425975000001,23.21,-8.39,24.6798743919,32.51,24.44632,-6.9452,25.4137436161,1.42632,-0.0252,1.4265425975000001,23.02,-6.92,24.0376121942,0.0
2019-11-09 09:00:00,26.49164,-6.95984,27.3906254532,1.96164,-0.06984,1.9628828582,24.53,-6.89,25.4792660805,32.47,26.28164,-5.56984,26.8653628063,1.96164,-0.06984,1.9628828582,24.32,-5.5,24.9341613053,0.0
2019-11-09 09:30:00,27.44528,-5.7232400000000005,28.0356713916,2.91528,-0.18324000000000001,2.9210331008,24.53,-5.54,25.1478130262,32.59,27.22528,-4.20324,27.5478329016,2.91528,-0.18324000000000001,2.9210331008,24.31,-4.02,24.6401400158,0.0
2019-11-09 10:00:00,28.29324,-5.37392,28.7990702257,2.79324,-0.13392,2.7964485091,25.5,-5.24,26.0328177499,32.47,28.07324,-3.87392,28.3392671088,2.79324,-0.13392,2.7964485091,25.28,-3.74,25.5551560355,0.0
2019-11-09 10:30:00,29.78592,-7.10124,30.6207223916,2.54592,-0.20124000000000003,2.5538610346,27.24,-6.9,28.1003131655,32.55,29.54592,-5.57124,30.0665944826,2.54592,-0.20124000000000003,2.5538610346,27.0,-5.37,27.5288376071,0.0
2019-11-09 11:00:00,30.388,-9.09268,31.7191956642,1.098,-0.11268,1.103766634,29.29,-8.98,30.6356736502,32.6,30.138,-7.58268,31.0772598532,1.098,-0.11268,1.103766634,29.04,-7.47,29.9853714334,0.0
2019-11-09 11:30:00,30.75208,-9.54392,32.1990191356,0.53208,-0.04392,0.5338895886,30.22,-9.5,31.6780428688,32.6,30.51208,-8.02392,31.5494899815,0.53208,-0.04392,0.5338895886,29.98,-7.98,31.0238746774,0.0
2019-11-09 12:00:00,31.94716,-9.86124,33.4344894742,0.40716,0.06876,0.4129251787,31.54,-9.93,33.0662441169,32.62,31.67716,-8.35124,32.7595127437,0.40716,0.06876,0.4129251787,31.27,-8.42,32.3837814345,0.0
2019-11-09 12:30:00,31.78116,-10.433,33.4498074725,0.5511600000000001,0.027,0.5518209362000001,31.23,-10.46,32.935155988700004,32.62,31.53116,-8.913,32.7666846041,0.5511600000000001,0.027,0.5518209362000001,30.98,-8.94,32.244131249,0.0
2019-11-09 13:00:00,31.26672,-10.63728,33.0266484124,0.48672000000000004,0.07272,0.4921225018,30.78,-10.71,32.5900675053,32.73,30.99672,-9.11728,32.3097732174,0.48672000000000004,0.07272,0.4921225018,30.51,-9.19,31.8640267386,0.0
2019-11-09 13:30:00,31.1526,-11.05432,33.0557480239,0.4626,0.08568,0.4704676635,30.69,-11.14,32.6492832999,32.76,30.8926,-9.51432,32.3245265986,0.4626,0.08568,0.4704676635,30.43,-9.6,31.9083829111,0.0
2019-11-09 14:00:00,30.89892,-10.63848,32.6790531362,2.06892,0.10152000000000001,2.0714092490000002,28.83,-10.74,30.7655082844,32.81,30.64892,-9.09848,31.9709029506,2.06892,0.10152000000000001,2.0714092490000002,28.58,-9.2,30.0242635214,0.0
2019-11-09 14:30:00,30.25204,-9.8218,31.806503728,3.90204,0.0882,3.9030366898,26.35,-9.91,28.1519200056,32.88,30.03204,-8.2518,31.1450739251,3.90204,0.0882,3.9030366898,26.13,-8.34,27.4286802453,0.0
2019-11-09 15:00:00,29.31756,-9.91692,30.9493881465,3.78756,0.07308,3.7882649643,25.53,-9.99,27.4149776582,32.92,29.07756,-8.35692,30.254629520800002,3.78756,0.07308,3.7882649643,25.29,-8.43,26.6580006752,0.0
2019-11-09 15:30:00,29.55856,-10.0656,31.2253866691,1.70856,0.1044,1.7117466615999999,27.85,-10.17,29.6488009876,32.97,29.30856,-8.4956,30.515027587,1.70856,0.1044,1.7117466615999999,27.6,-8.6,28.9088221829,0.0
2019-11-09 16:00:00,30.10008,-9.84592,31.6694956804,0.28008,-0.025920000000000002,0.2812768259,29.82,-9.82,31.3952990112,32.94,29.85008,-8.29592,30.9814390346,0.28008,-0.025920000000000002,0.2812768259,29.57,-8.27,30.7046869386,0.0
2019-11-09 16:30:00,30.53268,-7.85932,31.5279789845,0.9226800000000001,-0.04932,0.9239972104,29.61,-7.8100000000000005,30.6226746056,32.8,30.28268,-6.31932,30.9350046589,0.9226800000000001,-0.04932,0.9239972104,29.36,-6.27,30.0220335754,0.0
2019-11-09 17:00:00,32.4892,-6.74612,33.1821978129,2.3292,-0.0061200000000000004,2.3292080402,30.16,-6.74,30.9039350245,32.59,32.2392,-5.25612,32.6648559479,2.3292,-0.0061200000000000004,2.3292080402,29.91,-5.25,30.3672619773,0.0
2019-11-09 17:30:00,33.3816,-6.35804,33.9816993572,4.4316,-0.06804,4.4321222909,28.95,-6.29,29.6254383934,32.59,33.1616,-4.84804,33.514104589,4.4316,-0.06804,4.4321222909,28.73,-4.78,29.124925751,0.0
2019-11-09 18:00:00,32.88448,-6.32204,33.4866721941,4.70448,-0.032040000000000006,4.7045891034,28.18,-6.29,28.8734566687,32.67,32.64448,-4.81204,32.9972393305,4.70448,-0.032040000000000006,4.7045891034,27.94,-4.78,28.3459344528,0.0
2019-11-09 18:30:00,33.83272,-6.85512,34.5202203471,4.03272,-0.015120000000000001,4.0327483448,29.8,-6.84,30.574917824899998,32.64,33.60272,-5.34512,34.025183309,4.03272,-0.015120000000000001,4.0327483448,29.57,-5.33,30.0465272536,0.0
2019-11-09 19:00:00,33.33148,-7.51248,34.1676003656,0.6814800000000001,0.04752000000000001,0.6831347896000001,32.65,-7.5600000000000005,33.5138195376,32.69,33.07148,-6.00248,33.6117919121,0.6814800000000001,0.04752000000000001,0.6831347896000001,32.39,-6.05,32.950183611,0.0
2019-11-09 19:30:00,32.43392,-8.13908,33.4395542705,0.49392,0.07092000000000001,0.4989855838,31.94,-8.21,32.9782913445,32.76,32.17392,-6.62908,32.8497462671,0.49392,0.07092000000000001,0.4989855838,31.68,-6.7,32.3807411898,0.0
2019-11-09 20:00:00,31.4232,-8.1342,32.4589387978,0.4032,0.0558,0.4070428479,31.02,-8.19,32.0829627684,32.78,31.1832,-6.6042000000000005,31.874871292,0.4032,0.0558,0.4070428479,30.78,-6.66,31.4922847694,0.0
2019-11-09 20:30:00,29.35264,-7.89276,30.3952814658,0.6026400000000001,-0.032760000000000004,0.6035297733,28.75,-7.86,29.805068360900002,32.65,29.12264,-6.38276,29.8138857881,0.6026400000000001,-0.032760000000000004,0.6035297733,28.52,-6.35,29.2183657996,0.0
2019-11-09 21:00:00,28.07548,-7.9702,29.1848704858,0.37548000000000004,-0.0702,0.3819859558,27.7,-7.9,28.8045135352,32.47,27.83548,-6.4602,28.5753063128,0.37548000000000004,-0.0702,0.3819859558,27.46,-6.39,28.1936819163,0.0
2019-11-09 21:30:00,27.70088,-8.8856,29.0911092971,0.11088,0.014400000000000001,0.1118111551,27.59,-8.9,28.9899655053,32.65,27.48088,-7.3556,28.4482621075,0.11088,0.014400000000000001,0.1118111551,27.37,-7.37,28.3449078319,0.0
2019-11-09 22:00:00,26.52612,-9.56384,28.1975544649,0.0061200000000000004,0.14616,0.14628807200000002,26.52,-9.71,28.2417155994,32.81,26.29612,-8.01384,27.4901356599,0.0061200000000000004,0.14616,0.14628807200000002,26.29,-8.16,27.5272537679,0.0
2019-11-09 22:30:00,24.63572,-9.49396,26.4017797961,0.22572000000000003,0.08604,0.2415624143,24.41,-9.58,26.2225952186,32.92,24.41572,-7.92396,25.6693693962,0.22572000000000003,0.08604,0.2415624143,24.19,-8.01,25.4816836178,0.0
2019-11-09 23:00:00,22.38584,-9.30164,24.2414178462,1.00584,-0.07164000000000001,1.0083880182,21.38,-9.23,23.2872776425,32.97,22.18584,-7.71164,23.4878881127,1.00584,-0.07164000000000001,1.0083880182,21.18,-7.64,22.515816663,0.0
2019-11-09 23:30:00,19.78144,-9.3838,21.8943159499,2.52144,-0.1638,2.5267548582,17.26,-9.22,19.5682395733,33.04,19.59144,-7.7638,21.0737066439,2.52144,-0.1638,2.5267548582,17.07,-7.6,18.6854194494,0.0
2019-11-10 00:00:00,18.3052,-9.72564,20.7284447185,3.3552,-0.21564000000000003,3.3621224918,14.95,-9.51,17.7184254379,33.11,18.1352,-8.10564,19.864211005,3.3552,-0.21564000000000003,3.3621224918,14.78,-7.89,16.7541188966,0.0
2019-11-10 00:30:00,15.6636,-9.25784,18.1949434301,4.5936,-0.44784,4.6153788171,11.07,-8.81,14.1478266882,33.04,15.4936,-7.61784,17.2650840492,4.5936,-0.44784,4.6153788171,10.9,-7.17,13.0467965417,0.0
2019-11-10 01:00:00,14.86,-9.27256,17.5157063504,5.94,-0.6825600000000001,5.9790875687,8.92,-8.59,12.3836383991,32.97,14.72,-7.64256,16.5857506117,5.94,-0.6825600000000001,5.9790875687,8.78,-6.96,11.2040171367,0.0
2019-11-10 01:30:00,14.00424,-9.38388,16.8575188516,5.93424,-0.6238800000000001,5.9669448323,8.07,-8.76,11.9106045187,32.99,13.86424,-7.74388,15.8803283414,5.93424,-0.6238800000000001,5.9669448323,7.93,-7.12,10.6573589599,0.0
2019-11-10 02:00:00,13.7324,-9.62388,16.7689557222,5.3424,-0.53388,5.3690097424,8.39,-9.09,12.3701333865,33.07,13.5824,-7.98388,15.7551239162,5.3424,-0.53388,5.3690097424,8.24,-7.45,11.1085597626,0.0
2019-11-10 02:30:00,12.89068,-9.55188,16.0439409871,5.80068,-0.55188,5.8268739472,7.09,-9.0,11.4572291589,33.11,12.75068,-7.90188,15.0006515857,5.80068,-0.55188,5.8268739472,6.95,-7.35,10.1155820396,0.0
2019-11-10 03:00:00,10.24516,-8.5818,13.3645274763,7.89516,-1.1718,7.9816456114,2.35,-7.41,7.773712112,33.0,10.13516,-6.9318,12.2788973229,7.89516,-1.1718,7.9816456114,2.24,-5.76,6.1802265331,0.0
2019-11-10 03:30:00,9.4584,-8.29144,12.578128153,8.3484,-1.35144,8.4570782563,1.11,-6.94,7.0282074528,32.94,9.3384,-6.64144,11.4592512772,8.3484,-1.35144,8.4570782563,0.99,-5.29,5.3818398341,0.0
2019-11-10 04:00:00,8.97364,-8.38224,12.2795831471,8.42364,-1.36224,8.533077326899999,0.55,-7.02,7.0415126216,33.07,8.85364,-6.71224,11.1104053512,8.42364,-1.36224,8.533077326899999,0.43,-5.35,5.367252556,0.0
2019-11-10 04:30:00,8.70268,-8.27228,12.0069669601,8.66268,-1.50228,8.7919775921,0.04,-6.77,6.7701181674,32.97,8.59268,-6.62228,10.8484442194,8.66268,-1.50228,8.7919775921,-0.07,-5.12,5.1204784933,0.0
2019-11-10 05:00:00,8.72944,-8.23656,12.0018349992,8.74944,-1.54656,8.8850744593,-0.02,-6.69,6.6900298953,32.97,8.62944,-6.57656,10.849809959,8.74944,-1.54656,8.8850744593,-0.12,-5.03,5.0314312079,0.0
2019-11-10 05:30:00,9.03608,-8.19892,12.2013536517,8.86608,-1.6189200000000001,9.012673107,0.17,-6.58,6.5821956823,33.01,8.93608,-6.53892,11.0729851681,8.86608,-1.6189200000000001,9.012673107,0.07,-4.92,4.9204979423,0.0
2019-11-10 06:00:00,9.75552,-8.10948,12.6859700591,8.79552,-1.59948,8.939771157100001,0.96,-6.51,6.5804027232,32.91,9.63552,-6.46948,11.6059216412,8.79552,-1.59948,8.939771157100001,0.84,-4.87,4.9419125852,0.0
2019-11-10 06:30:00,10.90688,-8.039,13.5493746105,8.33688,-1.449,8.4618655824,2.5700000000000003,-6.59,7.0734008794,32.93,10.77688,-6.399,12.5334888812,8.33688,-1.449,8.4618655824,2.44,-4.95,5.5187045581,0.0
2019-11-10 07:00:00,12.52828,-5.9838000000000005,13.8839354003,7.83828,-1.2438,7.93635129,4.69,-4.74,6.6681106769,33.19,12.39828,-4.3238,13.1305976025,7.83828,-1.2438,7.93635129,4.5600000000000005,-3.08,5.5027265969,0.0
2019-11-10 07:30:00,13.70196,-4.28692,14.356928325,7.5819600000000005,-1.18692,7.6743010449,6.12,-3.1,6.8603498453,33.09,13.56196,-2.65692,13.8197678319,7.5819600000000005,-1.18692,7.6743010449,5.98,-1.47,6.1580272815,0.0
2019-11-10 08:00:00,16.55176,-4.8594,17.2503486184,6.70176,-0.8694000000000001,6.7579170946,9.85,-3.99,10.6274456009,32.95,16.40176,-3.2394,16.7185957382,6.70176,-0.8694000000000001,6.7579170946,9.7,-2.37,9.9853342458,0.0
2019-11-10 08:30:00,19.20512,-7.7914,20.7254082752,5.77512,-0.6714,5.8140165956,13.43,-7.12,15.2006348552,33.03,19.01512,-6.1714,19.9915223676,5.77512,-0.6714,5.8140165956,13.24,-5.5,14.3369313314,0.0
2019-11-10 09:00:00,21.3896,-7.2242,22.5766262714,5.5296,-0.6642,5.5693480588,15.86,-6.5600000000000005,17.1631349118,32.74,21.209600000000002,-5.6542,21.9503327947,5.5296,-0.6642,5.5693480588,15.68,-4.99,16.4548625032,0.0
2019-11-10 09:30:00,22.93444,-6.43912,23.8212259233,6.63444,-0.78912,6.681205317,16.3,-5.65,17.2514492145,32.69,22.74444,-4.85912,23.2576997592,6.63444,-0.78912,6.681205317,16.11,-4.07,16.6161668263,0.0
2019-11-10 10:00:00,24.75924,-6.3422,25.5586280191,5.43924,-0.5922000000000001,5.4713830626,19.32,-5.75,20.1575023254,32.78,24.55924,-4.7822,25.0205057147,5.43924,-0.5922000000000001,5.4713830626,19.12,-4.19,19.5737196261,0.0
2019-11-10 10:30:00,25.67992,-6.33496,26.4497638819,5.65992,-0.6249600000000001,5.6943190469000005,20.02,-5.71,20.8183692925,32.73,25.47992,-4.77496,25.923475195400002,5.65992,-0.6249600000000001,5.6943190469000005,19.82,-4.15,20.2498123448,0.0
2019-11-10 11:00:00,24.87332,-5.93092,25.5706444946,6.5833200000000005,-0.7909200000000001,6.6306603494,18.29,-5.14,18.9985183633,32.65,24.66332,-4.38092,25.0493874869,6.5833200000000005,-0.7909200000000001,6.6306603494,18.08,-3.59,18.4329731731,0.0
2019-11-10 11:30:00,25.70464,-6.33464,26.4736884748,5.08464,-0.49464,5.1086429371,20.62,-5.84,21.4310522373,32.69,25.49464,-4.7846400000000004,25.9397272279,5.08464,-0.49464,5.1086429371,20.41,-4.29,20.85598715,0.0
2019-11-10 12:00:00,27.79612,-6.7262,28.5983575314,3.69612,-0.37620000000000003,3.7152159418,24.1,-6.35,24.9225299679,32.69,27.57612,-5.1862,28.059562803,3.69612,-0.37620000000000003,3.7152159418,23.88,-4.8100000000000005,24.3596079607,0.0
2019-11-10 12:30:00,29.0618,-7.05144,29.9050334444,2.7918000000000003,-0.36144000000000004,2.8150996632,26.27,-6.69,27.1084673119,32.69,28.8318,-5.52144,29.3557318238,2.7918000000000003,-0.36144000000000004,2.8150996632,26.04,-5.16,26.5463217791,0.0
2019-11-10 13:00:00,29.4134,-7.45228,30.3427845914,1.8234,-0.24228000000000002,1.8394257687,27.59,-7.21,28.5165250337,32.66,29.1834,-5.93228,29.7802414624,1.8234,-0.24228000000000002,1.8394257687,27.36,-5.69,27.9454057047,0.0
2019-11-10 13:30:00,29.15868,-7.57132,30.1256287218,1.67868,-0.21132,1.6919286879,27.48,-7.36,28.4485500509,32.76,28.90868,-6.03132,29.5311462745,1.67868,-0.21132,1.6919286879,27.23,-5.82,27.8450228946,0.0
2019-11-10 14:00:00,28.56252,-7.81696,29.6128757873,1.71252,-0.24696,1.7302352418,26.85,-7.57,27.8967274066,32.85,28.34252,-6.26696,29.0271119403,1.71252,-0.24696,1.7302352418,26.63,-6.02,27.3019651307,0.0
2019-11-10 14:30:00,28.50388,-7.88824,29.5752515687,1.34388,-0.22824000000000003,1.363123968,27.16,-7.66,28.2195180682,32.85,28.26388,-6.34824,28.968035207,1.34388,-0.22824000000000003,1.363123968,26.92,-6.12,27.6068976888,0.0
2019-11-10 15:00:00,29.11852,-8.20552,30.2525827899,0.7585200000000001,-0.06552000000000001,0.7613445086,28.36,-8.14,29.5050707506,32.82,28.88852,-6.66552,29.6475251018,0.7585200000000001,-0.06552000000000001,0.7613445086,28.13,-6.6,28.8938903577,0.0
2019-11-10 15:30:00,30.02768,-8.3512,31.1673564426,0.60768,0.1188,0.6191836742,29.42,-8.47,30.614984893,32.8,29.77768,-6.8112,30.5467293114,0.60768,0.1188,0.6191836742,29.17,-6.93,29.9818912012,0.0
2019-11-10 16:00:00,31.24212,-8.0306,32.2577215323,0.40212000000000003,0.0594,0.4064835229,30.84,-8.09,31.883439275,32.77,30.99212,-6.5106,31.668587187500002,0.40212000000000003,0.0594,0.4064835229,30.59,-6.57,31.2875853974,0.0
2019-11-10 16:30:00,33.73392,-6.92972,34.4383271639,4.72392,0.17028000000000001,4.7269879886,29.01,-7.1,29.8662033074,32.62,33.50392,-5.41972,33.939446375,4.72392,0.17028000000000001,4.7269879886,28.78,-5.59,29.3178529227,0.0
2019-11-10 17:00:00,35.5236,-5.50228,35.9472007555,9.9036,1.10772,9.9653568204,25.62,-6.61,26.4589587853,32.57,35.3036,-3.9822800000000003,35.527492551,9.9036,1.10772,9.9653568204,25.4,-5.09,25.9049821463,0.0
