Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-10 17:30:00,36.34872,-5.02108,36.6938780998,10.18872,1.07892,10.2456860973,26.16,-6.1,26.8617869845,32.44,36.13872,-3.53108,36.310819451,10.18872,1.07892,10.2456860973,25.95,-4.61,26.3563009544,0.0
2019-11-10 18:00:00,34.8972,-6.99064,35.5904989492,6.0372,0.18936000000000003,6.0401689587,28.86,-7.18,29.7397377258,32.44,34.6472,-5.49064,35.0795609358,6.0372,0.18936000000000003,6.0401689587,28.61,-5.68,29.1683818543,0.0
2019-11-10 18:30:00,33.42144,-7.87276,34.3361762823,3.87144,-0.032760000000000004,3.8715786045,29.55,-7.84,30.5723420758,32.51,33.17144,-6.37276,33.77804763,3.87144,-0.032760000000000004,3.8715786045,29.3,-6.34,29.9780853291,0.0
2019-11-10 19:00:00,34.25828,-8.94608,35.4070910401,0.27828,0.13392,0.3088273382,33.98,-9.08,35.1722447393,32.62,33.99828,-7.44608,34.8041254785,0.27828,0.13392,0.3088273382,33.72,-7.58,34.5614640894,0.0
2019-11-10 19:30:00,34.14912,-8.92424,35.2959552407,4.29912,0.09576000000000001,4.3001863625,29.85,-9.02,31.1830546932,32.68,33.89912,-7.40424,34.6983156184,4.29912,0.09576000000000001,4.3001863625,29.6,-7.5,30.5353893049,0.0
2019-11-10 20:00:00,31.57892,-9.40056,32.9484251017,0.44892000000000004,0.019440000000000002,0.4493407171,31.13,-9.42,32.5240418767,32.68,31.31892,-7.88056,32.2951695441,0.44892000000000004,0.019440000000000002,0.4493407171,30.87,-7.9,31.8648222967,0.0
2019-11-10 20:30:00,30.58784,-9.77352,32.1113320972,0.5378400000000001,0.0064800000000000005,0.5378790347,30.05,-9.78,31.6014382584,32.71,30.33784,-8.25352,31.4405013996,0.5378400000000001,0.0064800000000000005,0.5378790347,29.8,-8.26,30.923576766,0.0
2019-11-10 21:00:00,28.94848,-10.46972,30.783591915,0.43848000000000004,0.08028,0.44576853720000004,28.51,-10.55,30.3993848622,32.82,28.71848,-8.92972,30.074756737,0.43848000000000004,0.08028,0.44576853720000004,28.28,-9.01,29.6806081474,0.0
2019-11-10 21:30:00,27.28864,-10.48208,29.2325824069,0.7286400000000001,0.00792,0.7286830422,26.56,-10.49,28.5565001357,32.74,27.04864,-8.932080000000001,28.4852765297,0.7286400000000001,0.00792,0.7286830422,26.32,-8.94,27.7968703274,0.0
2019-11-10 22:00:00,25.00476,-10.63672,27.1731086741,1.18476,-0.03672,1.1853289063,23.82,-10.6,26.0720616753,32.89,24.78476,-9.05672,26.3876582026,1.18476,-0.03672,1.1853289063,23.6,-9.02,25.2650034633,0.0
2019-11-10 22:30:00,22.05292,-10.53508,24.4401143846,1.8529200000000001,-0.055080000000000004,1.8537384748,20.2,-10.48,22.7567660268,32.89,21.85292,-8.95508,23.6165952316,1.8529200000000001,-0.055080000000000004,1.8537384748,20.0,-8.9,21.890865675,0.0
2019-11-10 23:00:00,19.15532,-9.71892,21.4798438139,3.23532,-0.17892000000000002,3.2402635493,15.92,-9.54,18.5595797366,33.07,18.97532,-8.08892,20.6274912645,3.23532,-0.17892000000000002,3.2402635493,15.74,-7.91,17.6157798578,0.0
2019-11-10 23:30:00,16.30328,-9.36852,18.8033535772,4.01328,-0.21852000000000002,4.0192247199,12.29,-9.15,15.322095157,33.14,16.13328,-7.73852,17.8932226094,4.01328,-0.21852000000000002,4.0192247199,12.12,-7.52,14.2634077275,0.0
2019-11-11 00:00:00,14.35348,-9.37532,17.1440664142,4.53348,-0.26532,4.5412372337,9.82,-9.11,13.3949430757,32.95,14.18348,-7.74532,16.1604791641,4.53348,-0.26532,4.5412372337,9.65,-7.48,12.2095413509,0.0
2019-11-11 00:30:00,13.25688,-9.37304,16.235724381,4.64688,-0.29304,4.6561106276,8.61,-9.08,12.5131331009,32.99,13.09688,-7.72304,15.2043945153,4.64688,-0.29304,4.6561106276,8.45,-7.43,11.2519953786,0.0
2019-11-11 01:00:00,12.77456,-9.37696,15.8466640665,4.44456,-0.24696,4.4514158237,8.33,-9.13,12.3590371793,32.81,12.63456,-7.75696,14.8257389305,4.44456,-0.24696,4.4514158237,8.19,-7.51,11.1119845212,0.0
2019-11-11 01:30:00,12.87464,-9.49852,15.9993199018,4.54464,-0.30852,4.5551001438,8.33,-9.19,12.4034269458,32.81,12.71464,-7.87852,14.9577119814,4.54464,-0.30852,4.5551001438,8.17,-7.57,11.137944155,0.0
2019-11-11 02:00:00,11.97292,-9.33596,15.1825874754,5.5429200000000005,-0.6159600000000001,5.577039434,6.43,-8.72,10.8343573875,32.85,11.84292,-7.70596,14.1292807194,5.5429200000000005,-0.6159600000000001,5.577039434,6.3,-7.09,9.4846243995,0.0
2019-11-11 02:30:00,9.62728,-8.58256,12.8974748052,7.84728,-1.13256,7.9285872356,1.78,-7.45,7.6596932053,32.74,9.50728,-6.95256,11.7782198804,7.84728,-1.13256,7.9285872356,1.6600000000000001,-5.82,6.0521070711,0.0
2019-11-11 03:00:00,10.79788,-9.13952,14.1465557054,4.72788,-0.56952,4.7620586226,6.07,-8.57,10.5018950671,32.9,10.64788,-7.48952,13.018074294,4.72788,-0.56952,4.7620586226,5.92,-6.92,9.1067447532,0.0
2019-11-11 03:30:00,10.94248,-9.2926,14.355844918,5.17248,-0.5526,5.2019146581,5.77,-8.74,10.4728458406,32.89,10.79248,-7.6626,13.2360516511,5.17248,-0.5526,5.2019146581,5.62,-7.11,9.0629189558,0.0
2019-11-11 04:00:00,11.7568,-9.62748,15.1957466875,3.6468,-0.35748,3.6642792184,8.11,-9.27,12.3168583657,33.02,11.6168,-7.97748,14.092204561,3.6468,-0.35748,3.6642792184,7.97,-7.62,11.0265724502,0.0
2019-11-11 04:30:00,12.18108,-9.53828,15.4711827384,3.15108,-0.27828,3.1633439466,9.03,-9.26,12.9340055667,33.05,12.03108,-7.89828,14.3920016997,3.15108,-0.27828,3.1633439466,8.88,-7.62,11.7012307045,0.0
2019-11-11 05:00:00,13.15416,-9.54396,16.2517413771,3.67416,-0.36396,3.6921428177999998,9.48,-9.18,13.1963176682,33.13,12.99416,-7.89396,15.2040388906,3.67416,-0.36396,3.6921428177999998,9.32,-7.53,11.9817903504,0.0
2019-11-11 05:30:00,13.28248,-9.07304,16.0855316913,4.09248,-0.38304000000000005,4.1103664304,9.19,-8.69,12.6480117014,33.08,13.12248,-7.42304,15.076505039,4.09248,-0.38304000000000005,4.1103664304,9.03,-7.04,11.45,0.0
2019-11-11 06:00:00,15.92776,-7.5074000000000005,17.6083671412,3.22776,-0.2574,3.238007007,12.7,-7.25,14.6236965231,33.2,15.77776,-5.8774,16.83691009,3.22776,-0.2574,3.238007007,12.55,-5.62,13.7508872441,0.0
2019-11-11 06:30:00,19.26548,-5.43704,20.0179949943,3.61548,-0.25704000000000005,3.6246055223,15.65,-5.18,16.4849901426,32.88,19.08548,-3.85704,19.4713200475,3.61548,-0.25704000000000005,3.6246055223,15.47,-3.6,15.8833529206,0.0
2019-11-11 07:00:00,21.61692,-6.9034,22.6924692761,4.33692,-0.3834,4.3538340169,17.28,-6.52,18.4691310028,32.69,21.44692,-5.3434,22.1025406016,4.33692,-0.3834,4.3538340169,17.11,-4.96,17.8144239312,0.0
2019-11-11 07:30:00,24.21824,-6.56712,25.0928319205,4.27824,-0.35712000000000005,4.2931191682,19.94,-6.21,20.8846283185,32.69,24.01824,-5.00712,24.5346103167,4.27824,-0.35712000000000005,4.2931191682,19.74,-4.65,20.2802884595,0.0
2019-11-11 08:00:00,26.21452,-6.07136,26.9084089288,4.12452,-0.35136,4.1394587907,22.09,-5.72,22.8185560455,32.48,26.00452,-4.5613600000000005,26.4015352864,4.12452,-0.35136,4.1394587907,21.88,-4.21,22.2813487024,0.0
2019-11-11 08:30:00,26.28492,-3.09272,26.4662414484,5.34492,-0.61272,5.3799252416,20.94,-2.48,21.0863462933,32.52,25.87492,-4.46272,26.2569486956,5.34492,-0.61272,5.3799252416,20.53,-3.85,20.8878768667,0.0
2019-11-11 09:00:00,27.7364,2.2629200000000003,27.8285589258,5.3964,-0.57708,5.4271681646,22.34,2.84,22.5197957362,33.0,26.7764,-6.02708,27.4463347332,5.3964,-0.57708,5.4271681646,21.38,-5.45,22.0637009588,0.0
2019-11-11 09:30:00,28.9156,2.44932,29.0191504325,5.9256,-0.67068,5.9634341635,22.99,3.12,23.2007435226,32.89,27.9356,-5.83068,28.5375993493,5.9256,-0.67068,5.9634341635,22.01,-5.16,22.6067622627,0.0
2019-11-11 10:00:00,28.30388,2.59192,28.4223094125,7.10388,-0.83808,7.1531454019,21.2,3.43,21.4756815957,32.97,27.36388,-5.70808,27.9528908333,7.10388,-0.83808,7.1531454019,20.26,-4.87,20.8370943272,0.0
2019-11-11 10:30:00,27.66444,2.70136,27.7960174551,7.53444,-0.9986400000000001,7.6003334113,20.13,3.7,20.4672152478,33.02,26.75444,-5.6386400000000005,27.3421711055,7.53444,-0.9986400000000001,7.6003334113,19.22,-4.64,19.7721521337,0.0
2019-11-11 11:00:00,27.74352,2.78316,27.8827703354,7.37352,-0.9968400000000001,7.4405972325,20.37,3.7800000000000002,20.7177532566,33.09,26.82352,-5.59684,27.4012014915,7.37352,-0.9968400000000001,7.4405972325,19.45,-4.6,19.9865579828,0.0
2019-11-11 11:30:00,26.92852,3.022,27.0975584397,8.22852,-1.188,8.3138369836,18.7,4.21,19.1680489357,33.09,26.03852,-5.368,26.5860856049,8.22852,-1.188,8.3138369836,17.81,-4.18,18.2939470864,0.0
2019-11-11 12:00:00,27.14068,3.13744,27.3214209114,8.23068,-1.22256,8.3209822867,18.91,4.36,19.4061253217,33.14,26.27068,-5.28256,26.7965308914,8.23068,-1.22256,8.3209822867,18.04,-4.06,18.4912195379,0.0
2019-11-11 12:30:00,27.41944,3.15264,27.6000874796,8.02944,-1.19736,8.1182250328,19.39,4.35,19.8719551127,33.06,26.51944,-5.22736,27.0297242029,8.02944,-1.19736,8.1182250328,18.49,-4.03,18.9240851826,0.0
2019-11-11 13:00:00,26.95404,6.39724,27.7027968252,8.47404,2.30724,8.7825230053,18.48,4.09,18.9271894374,33.09,26.09404,-1.97276,26.168505986,8.47404,2.30724,8.7825230053,17.62,-4.28,18.1323688469,0.0
2019-11-11 13:30:00,26.59884,6.2609200000000005,27.3257645564,7.90884,2.41092,8.2681488492,18.69,3.85,19.0824159896,33.14,25.69884,-2.13908,25.7877110382,7.90884,2.41092,8.2681488492,17.79,-4.55,18.3626414222,0.0
2019-11-11 14:00:00,27.81344,2.49228,27.9248796637,6.55344,-0.9277200000000001,6.6187793612,21.26,3.42,21.5333230134,33.14,26.87344,-5.90772,27.5151400693,6.55344,-0.9277200000000001,6.6187793612,20.32,-4.98,20.9213479489,0.0
2019-11-11 14:30:00,28.42448,2.72296,28.5546068863,6.14448,-0.88704,6.2081780284,22.28,3.61,22.5705671174,33.12,27.44448,-5.66704,28.0234691791,6.14448,-0.88704,6.2081780284,21.3,-4.78,21.8297595039,0.0
2019-11-11 15:00:00,28.61948,2.63448,28.7404787772,5.91948,-0.96552,5.9977055897,22.7,3.6,22.9836898691,33.08,27.62948,-5.74552,28.2205450894,5.91948,-0.96552,5.9977055897,21.71,-4.78,22.2299910031,0.0
2019-11-11 15:30:00,29.61812,2.27516,29.7053763713,5.38812,-0.7448400000000001,5.4393587637,24.23,3.02,24.4174793949,33.1,28.58812,-6.10484,29.2326816519,5.38812,-0.7448400000000001,5.4393587637,23.2,-5.36,23.811123451,0.0
2019-11-11 16:00:00,31.2906,2.3054,31.3754126271,3.7206,-0.4446,3.7470699913,27.57,2.75,27.7068114369,33.2,30.1606,-6.1346,30.7781596188,3.7206,-0.4446,3.7470699913,26.44,-5.69,27.0453267682,0.0
2019-11-11 16:30:00,32.38468,2.12136,32.4540855202,4.59468,-0.45864000000000005,4.6175139363,27.79,2.58,27.9095055492,33.24,31.25468,-6.31864,31.886991600800002,4.59468,-0.45864000000000005,4.6175139363,26.66,-5.86,27.2964320013,0.0
2019-11-11 17:00:00,34.33608,2.49764,34.4268005388,7.96608,-0.52236,7.9831879933,26.37,3.02,26.5423680179,33.3,33.23608,-5.98236,33.7701887015,7.96608,-0.52236,7.9831879933,25.27,-5.46,25.8531332724,0.0
2019-11-11 17:30:00,31.17976,-2.98612,31.3224256135,7.79976,-0.36612000000000006,7.8083480911,23.38,-2.62,23.5263426822,32.85,30.89976,-2.46612,30.9980147092,7.79976,-0.36612000000000006,7.8083480911,23.1,-2.1,23.1952581361,0.0
2019-11-11 18:00:00,30.20048,-3.132,30.3624507613,8.88048,-0.522,8.8958085091,21.32,-2.61,21.4791643227,32.88,30.00048,-1.5819999999999999,30.0421624426,8.88048,-0.522,8.8958085091,21.12,-1.06,21.1465836484,0.0
2019-11-11 18:30:00,34.89364,-2.86088,35.0107233119,8.87364,-0.20088,8.8759134529,26.02,-2.66,26.1556112527,32.63,34.66364,-1.36088,34.690343504,8.87364,-0.20088,8.8759134529,25.79,-1.16,25.8160744498,0.0
2019-11-11 19:00:00,33.27224,-4.70548,33.6033256784,4.15224,-0.28548,4.1620422689,29.12,-4.42,29.4535362902,32.57,33.03224,-3.20548,33.1874069708,4.15224,-0.28548,4.1620422689,28.88,-2.92,29.0272423768,0.0
2019-11-11 19:30:00,32.7046,-5.2048,33.1161713397,3.5046,-0.33480000000000004,3.5205556664,29.2,-4.87,29.6033258267,32.63,32.4646,-3.6948,32.6741763508,3.5046,-0.33480000000000004,3.5205556664,28.96,-3.36,29.1542655541,0.0
2019-11-11 20:00:00,32.05208,-5.69296,32.5537344384,3.5020800000000003,-0.37296,3.5218835143,28.55,-5.32,29.0414341932,32.54,31.81208,-4.20296,32.0885229745,3.5020800000000003,-0.37296,3.5218835143,28.31,-3.83,28.567901568,0.0
2019-11-11 20:30:00,30.50712,-6.06264,31.1036971189,3.5971200000000003,-0.42264,3.621863728,26.91,-5.64,27.4946849409,32.65,30.27712,-4.5426400000000005,30.6160019216,3.5971200000000003,-0.42264,3.621863728,26.68,-4.12,26.9962367748,0.0
2019-11-11 21:00:00,28.72672,-6.65796,29.4881819263,3.99672,-0.41796000000000005,4.0185148152,24.73,-6.24,25.5051073317,32.48,28.50672,-5.15796,28.9695984874,3.99672,-0.41796000000000005,4.0185148152,24.51,-4.74,24.9641282644,0.0
2019-11-11 21:30:00,27.42956,-7.35388,28.3982448903,3.13956,-0.26388,3.1506300398000002,24.29,-7.09,25.3036005343,32.68,27.21956,-5.81388,27.8335345806,3.13956,-0.26388,3.1506300398000002,24.08,-5.55,24.7113111752,0.0
2019-11-11 22:00:00,24.77692,-7.64168,25.9285757015,3.79692,-0.39168000000000003,3.8170688635000003,20.98,-7.25,22.1973624559,32.81,24.56692,-6.08168,25.3085043001,3.79692,-0.39168000000000003,3.8170688635000003,20.77,-5.69,21.5352966081,0.0
2019-11-11 22:30:00,22.18336,-8.25652,23.6700566835,3.93336,-0.41652000000000006,3.955352045,18.25,-7.84,19.8627314335,32.85,21.98336,-6.67652,22.9748566089,3.93336,-0.41652000000000006,3.955352045,18.05,-6.26,19.1047140779,0.0
2019-11-11 23:00:00,18.82692,-8.38712,20.6105967546,4.87692,-0.62712,4.9170751653,13.95,-7.76,15.9630855413,32.99,18.64692,-6.76712,19.8368732057,4.87692,-0.62712,4.9170751653,13.77,-6.14,15.0768862833,0.0
2019-11-11 23:30:00,18.32708,-7.39688,19.7634939993,3.00708,-0.23688,3.0163955743,15.32,-7.16,16.910588399,33.05,18.14708,-5.78688,19.0474274552,3.00708,-0.23688,3.0163955743,15.14,-5.55,16.1252007739,0.0
2019-11-12 00:00:00,16.77336,-6.323,17.9255665096,3.03336,-0.243,3.0430777002,13.74,-6.08,15.0251123124,33.05,16.60336,-4.713,17.2593143633,3.03336,-0.243,3.0430777002,13.57,-4.47,14.2872600592,0.0
2019-11-12 00:30:00,14.05912,-8.94516,16.6635753246,4.74912,-0.5151600000000001,4.7769792338,9.31,-8.43,12.5594983976,32.65,13.89912,-7.34516,15.7205887994,4.74912,-0.5151600000000001,4.7769792338,9.15,-6.83,11.4180296023,0.0
2019-11-12 01:00:00,13.30248,-9.0336,16.0798601707,5.26248,-0.6336,5.3004853278,8.04,-8.4,11.6276222849,32.65,13.15248,-7.4336,15.1078171524,5.26248,-0.6336,5.3004853278,7.89,-6.8,10.415954109,0.0
2019-11-12 01:30:00,13.04512,-9.29008,16.015016148,4.69512,-0.55008,4.7272338445,8.35,-8.74,12.0876010854,32.69,12.89512,-7.68008,15.0089223004,4.69512,-0.55008,4.7272338445,8.2,-7.13,10.8663195241,0.0
2019-11-12 02:00:00,13.18144,-9.60384,16.3090190759,4.41144,-0.48384000000000005,4.4378940973,8.77,-9.12,12.6525610056,32.85,13.03144,-7.97384,15.2774524322,4.41144,-0.48384000000000005,4.4378940973,8.62,-7.49,11.4194789724,0.0
2019-11-12 02:30:00,12.94796,-9.72204,16.1915944219,4.01796,-0.48204,4.0467721857,8.93,-9.24,12.85,33.0,12.78796,-8.08204,15.1278316861,4.01796,-0.48204,4.0467721857,8.77,-7.6,11.604865359,0.0
2019-11-12 03:00:00,13.01616,-9.8484,16.3221139472,3.83616,-0.4284,3.8600064904,9.18,-9.42,13.1532809595,33.02,12.86616,-8.2084,15.2615826082,3.83616,-0.4284,3.8600064904,9.03,-7.78,11.9192826965,0.0
2019-11-12 03:30:00,11.446720000000001,-9.43596,14.8345791946,5.16672,-0.70596,5.2147267503,6.28,-8.73,10.7541294394,33.1,11.29672,-7.77596,13.7142785694,5.16672,-0.70596,5.2147267503,6.13,-7.07,9.3574462328,0.0
2019-11-12 04:00:00,12.9082,-7.6478,15.0036819508,4.2282,-0.4878,4.2562453031,8.68,-7.16,11.2520220405,33.1,12.7582,-6.0078,14.1019618522,4.2282,-0.4878,4.2562453031,8.53,-5.52,10.1602805079,0.0
2019-11-12 04:30:00,12.72652,-6.25512,14.1806501094,4.64652,-0.5551200000000001,4.6795626211,8.08,-5.7,9.8881949819,32.91,12.58652,-4.64512,13.4163193732,4.64652,-0.5551200000000001,4.6795626211,7.94,-4.09,8.9315004339,0.0
2019-11-12 05:00:00,13.6192,-6.38424,15.0413140722,4.0392,-0.44424,4.0635558096,9.58,-5.94,11.2720894248,32.99,13.4692,-4.76424,14.2869636878,4.0392,-0.44424,4.0635558096,9.43,-4.32,10.3724298021,0.0
2019-11-12 05:30:00,15.18728,-6.25664,16.4255598957,3.25728,-0.29664,3.2707595888,11.93,-5.96,13.3359101677,32.88,15.04728,-4.64664,15.7483935272,3.25728,-0.29664,3.2707595888,11.79,-4.35,12.5668850556,0.0
2019-11-12 06:00:00,16.20552,-5.66844,17.1682873492,3.84552,-0.38844,3.8650885765,12.36,-5.28,13.4405357036,32.92,16.03552,-4.07844,16.5460440742,3.84552,-0.38844,3.8650885765,12.19,-3.69,12.7362553366,0.0
2019-11-12 06:30:00,18.41192,-6.22084,19.4344448954,4.83192,-0.60084,4.8691333512,13.58,-5.62,14.6969656732,32.67,18.25192,-4.6508400000000005,18.835150554,4.83192,-0.60084,4.8691333512,13.42,-4.05,14.0178065331,0.0
2019-11-12 07:00:00,21.21636,-7.0754,22.3650445296,4.98636,-0.6354000000000001,5.0266807348,16.23,-6.44,17.4609993987,32.49,21.03636,-5.5254,21.7499077517,4.98636,-0.6354000000000001,5.0266807348,16.05,-4.89,16.7783968245,0.0
2019-11-12 07:30:00,25.05428,-6.624,25.9151369342,4.00428,-0.41400000000000003,4.0256247116,21.05,-6.21,21.9469041097,32.69,24.84428,-5.074,25.357123747,4.00428,-0.41400000000000003,4.0256247116,20.84,-4.66,21.3546528888,0.0
2019-11-12 08:00:00,26.47788,-5.37584,27.0181010621,3.82788,-0.37584,3.8462866507999998,22.65,-5.0,23.1953120264,32.53,26.25788,-3.85584,26.5394755826,3.82788,-0.37584,3.8462866507999998,22.43,-3.48,22.6983545659,0.0
2019-11-12 08:30:00,27.426,-4.53076,27.7977204493,4.356,-0.5007600000000001,4.3846888804,23.07,-4.03,23.4193467031,32.43,27.216,-3.03076,27.384231999,4.356,-0.5007600000000001,4.3846888804,22.86,-2.5300000000000002,22.999576083,0.0
2019-11-12 09:00:00,26.75148,-3.89908,27.0341359588,6.08148,-0.9190800000000001,6.150537134,20.67,-2.98,20.8837089618,32.38,26.55148,-2.40908,26.660546818,6.08148,-0.9190800000000001,6.150537134,20.47,-1.49,20.524156499100002,0.0
2019-11-12 09:30:00,26.04364,-3.44936,26.2710728532,7.4336400000000005,-1.17936,7.5266123628,18.61,-2.27,18.7479332194,32.33,25.86364,-1.9393600000000002,25.9362485965,7.4336400000000005,-1.17936,7.5266123628,18.43,-0.76,18.445663447,0.0
2019-11-12 10:00:00,26.67256,-3.46008,26.8960519512,4.19256,-0.7300800000000001,4.2556522602,22.48,-2.73,22.6451606309,32.33,26.45256,-1.96008,26.5250795316,4.19256,-0.7300800000000001,4.2556522602,22.26,-1.23,22.2939565802,0.0
2019-11-12 10:30:00,27.80968,-3.36512,28.0125388767,2.47968,-0.10512,2.4819071531,25.33,-3.26,25.538921277100002,32.33,27.56968,-1.8851200000000001,27.6340538596,2.47968,-0.10512,2.4819071531,25.09,-1.78,25.1530614439,0.0
2019-11-12 11:00:00,28.66684,-4.01104,28.9460905386,2.25684,-0.04104,2.2572131196,26.41,-3.9699999999999998,26.7067220003,32.33,28.43684,-2.52104,28.5483714398,2.25684,-0.04104,2.2572131196,26.18,-2.48,26.297201372,0.0
2019-11-12 11:30:00,29.154,-1.41292,29.18821781,2.574,-0.05292,2.5745439453,26.58,-1.3599999999999999,26.6147703353,32.39,28.474,-5.05292,28.9188636797,2.574,-0.05292,2.5745439453,25.9,-5.0,26.378210705,0.0
2019-11-12 12:00:00,29.76328,0.8893200000000001,29.7765633749,2.12328,-0.04068,2.1236696591,27.64,0.93,27.6556413775,32.48,28.68328,-6.5206800000000005,29.4151290873,2.12328,-0.04068,2.1236696591,26.56,-6.48,27.3390563114,0.0
2019-11-12 12:30:00,29.83204,0.9776800000000001,29.8480563646,1.92204,-0.11232,1.9253190759,27.91,1.09,27.9312763761,32.31,28.76204,-6.37232,29.4594875574,1.92204,-0.11232,1.9253190759,26.84,-6.26,27.560355585499998,0.0
2019-11-12 13:00:00,29.2906,0.51068,29.2950515006,2.6406,-0.04932,2.6410605488,26.65,0.56,26.655883028,32.34,28.2606,-6.81932,29.0717154228,2.6406,-0.04932,2.6410605488,25.62,-6.77,26.4993830117,0.0
2019-11-12 13:30:00,28.83432,0.11296,28.8345412626,14.58432,-1.24704,14.6375373142,14.25,1.3599999999999999,14.314751133,32.49,28.16432,-7.26704,29.0867459752,14.58432,-1.24704,14.6375373142,13.58,-6.02,14.8545211973,0.0
2019-11-12 14:00:00,30.67136,0.06732,30.6714338796,17.81136,-1.55268,17.8789082506,12.86,1.62,12.9616356992,32.63,30.02136,-7.37268,30.9134027023,17.81136,-1.55268,17.8789082506,12.21,-5.82,13.5261413566,0.0
2019-11-12 14:30:00,30.92368,0.28832,30.9250240609,19.18368,-1.92168,19.2796896335,11.74,2.21,11.9462002327,32.6,30.30368,-7.16168,31.1384437948,19.18368,-1.92168,19.2796896335,11.12,-5.24,12.2927620981,0.0
2019-11-12 15:00:00,28.85792,-0.25924,28.8590843948,10.62792,-1.65924,10.756661234,18.23,1.4,18.2836785139,32.62,28.03792,-7.69924,29.0758190685,10.62792,-1.65924,10.756661234,17.41,-6.04,18.4279597351,0.0
2019-11-12 15:30:00,29.59884,-0.759,29.6085698801,5.38884,-0.459,5.4083525722,24.21,-0.30000000000000004,24.2118586647,32.68,28.638840000000002,-8.229,29.797644161,5.38884,-0.459,5.4083525722,23.25,-7.77,24.5139837644,0.0
2019-11-12 16:00:00,32.45624,-0.49608,32.4600309659,7.35624,-0.22608000000000003,7.3597132488,25.1,-0.27,25.1014521492,32.72,31.46624,-7.98608,32.4638527212,7.35624,-0.22608000000000003,7.3597132488,24.11,-7.76,25.3280417719,0.0
2019-11-12 16:30:00,33.70492,-0.16852,33.7053412859,7.86492,-0.21852000000000002,7.867955109,25.84,0.05,25.8400483746,33.01,32.69492,-7.77852,33.607486773,7.86492,-0.21852000000000002,7.867955109,24.83,-7.5600000000000005,25.9553944297,0.0
2019-11-12 17:00:00,35.45744,1.8878400000000002,35.5076610215,14.97744,0.5378400000000001,14.9870938083,20.48,1.35,20.5244463994,32.92,34.59744,-5.71216,35.0658184906,14.97744,0.5378400000000001,14.9870938083,19.62,-6.25,20.5914278281,0.0
2019-11-12 17:30:00,34.61028,2.28944,34.6859195812,21.68028,-1.69056,21.7460923844,12.93,3.98,13.5286843411,32.62,33.94028,-5.22056,34.339435831,21.68028,-1.69056,21.7460923844,12.26,-3.5300000000000002,12.7580758737,0.0
2019-11-12 18:00:00,34.60988,2.25368,34.6831784466,18.65988,-0.79632,18.676863954,15.95,3.05,16.2389962744,32.8,33.86988,-5.31632,34.2845742216,18.65988,-0.79632,18.676863954,15.21,-4.52,15.8674036944,0.0
2019-11-12 18:30:00,34.41392,2.16228,34.4817827927,14.98392,0.42228000000000004,14.9898692111,19.43,1.74,19.5077548683,32.92,33.56392,-5.42772,33.999953973,14.98392,0.42228000000000004,14.9898692111,18.58,-5.85,19.4791914617,0.0
2019-11-12 19:00:00,34.82124,1.8707600000000002,34.8714567822,13.88124,0.5907600000000001,13.8938051417,20.94,1.28,20.9790848227,32.96,33.93124,-5.74924,34.4148631919,13.88124,0.5907600000000001,13.8938051417,20.05,-6.34,21.0285068419,0.0
2019-11-12 19:30:00,33.64736,0.45872,33.6504867574,7.76736,-0.07128000000000001,7.7676870565,25.88,0.53,25.8854264017,32.83,32.63736,-7.08128,33.3967332865,7.76736,-0.07128000000000001,7.7676870565,24.87,-7.01,25.8390595804,0.0
2019-11-12 20:00:00,31.99624,-0.5224,32.0005043069,1.9562400000000002,-0.12240000000000001,1.9600654830000002,30.04,-0.4,30.0426629978,32.63,30.86624,-7.9824,31.8817107681,1.9562400000000002,-0.12240000000000001,1.9600654830000002,28.91,-7.86,29.9594342403,0.0
2019-11-12 20:30:00,30.20404,-0.93464,30.2184973857,2.80404,-0.31464000000000003,2.8216375832000002,27.4,-0.62,27.4070137009,32.63,29.15404,-8.37464,30.3330289198,2.80404,-0.31464000000000003,2.8216375832000002,26.35,-8.06,27.5551465247,0.0
2019-11-12 21:00:00,29.1714,-1.40108,29.2050270181,2.8314,-0.36108,2.8543308719000002,26.34,-1.04,26.3605235153,32.6,28.1514,-8.81108,29.4980754072,2.8314,-0.36108,2.8543308719000002,25.32,-8.45,26.6927874153,0.0
2019-11-12 21:30:00,29.77424,-2.38812,29.8698591345,1.79424,-0.16812000000000002,1.8020991959,27.98,-2.22,28.0679318796,32.74,28.70424,-9.83812,30.3434012449,1.79424,-0.16812000000000002,1.8020991959,26.91,-9.67,28.5947023065,0.0
2019-11-12 22:00:00,27.39692,-2.94992,27.5552763276,1.90692,-0.16992000000000002,1.9144755660000001,25.49,-2.7800000000000002,25.6411485702,32.93,26.39692,-10.47992,28.4011638616,1.90692,-0.16992000000000002,1.9144755660000001,24.49,-10.31,26.5717180476,0.0
2019-11-12 22:30:00,26.17384,-4.29084,26.5232201712,0.9338400000000001,-0.060840000000000005,0.935819775,25.24,-4.23,25.5920007033,33.09,25.17384,-11.85084,27.8238140637,0.9338400000000001,-0.060840000000000005,0.935819775,24.24,-11.79,26.9551794652,0.0
2019-11-12 23:00:00,23.4578,-4.3666,23.8607538942,0.9378000000000001,-0.0666,0.9401619010000001,22.52,-4.3,22.9268488895,33.15,22.5278,-11.9366,25.4947875535,0.9378000000000001,-0.0666,0.9401619010000001,21.59,-11.87,24.6378773436,0.0
2019-11-12 23:30:00,21.06628,-4.83272,21.6134989217,1.10628,-0.07272,1.1086675051000001,19.96,-4.76,20.5197270937,33.21,20.20628,-12.40272,23.7090956141,1.10628,-0.07272,1.1086675051000001,19.1,-12.33,22.7340911408,0.0
2019-11-13 00:00:00,20.1672,-5.53248,20.9122999881,1.1772,-0.042480000000000004,1.1779662094,18.99,-5.49,19.7676553997,33.26,19.3172,-13.12248,23.3528091927,1.1772,-0.042480000000000004,1.1779662094,18.14,-13.08,22.363944196,0.0
2019-11-13 00:30:00,19.19808,-5.39152,19.9407814189,1.01808,-0.10152000000000001,1.0231291203,18.18,-5.29,18.9340038027,33.29,18.38808,-13.01152,22.5260102725,1.01808,-0.10152000000000001,1.0231291203,17.37,-12.91,21.6422041391,0.0
2019-11-13 01:00:00,18.7356,-4.15216,19.1901834287,0.9756,-0.09216,0.9799432767,17.76,-4.06,18.2181557793,33.12,17.9356,-11.71216,21.4210279685,0.9756,-0.09216,0.9799432767,16.96,-11.62,20.5588423799,0.0
2019-11-13 01:30:00,18.40912,-4.31636,18.9083754676,0.78912,0.05364000000000001,0.7909409738000001,17.62,-4.37,18.1538232888,33.12,17.61912,-11.87636,21.2480897123,0.78912,0.05364000000000001,0.7909409738000001,16.83,-11.93,20.6294401281,0.0
2019-11-13 02:00:00,18.25592,-4.79072,18.87404602,0.6559200000000001,0.08928000000000001,0.6619682506,17.6,-4.88,18.2640192729,33.19,17.46592,-12.37072,21.4031089976,0.6559200000000001,0.08928000000000001,0.6619682506,16.81,-12.46,20.9243327253,0.0
2019-11-13 02:30:00,18.05484,-4.8072,18.6838545077,0.7448400000000001,-0.007200000000000001,0.7448747986,17.31,-4.8,17.9631873564,33.19,17.26484,-12.3972,21.2547704778,0.7448400000000001,-0.007200000000000001,0.7448747986,16.52,-12.39,20.65,0.0
2019-11-13 03:00:00,17.43968,-4.78604,18.0844855438,0.5896800000000001,0.00396,0.5896932966,16.85,-4.79,17.5176082842,33.22,16.66968,-12.37604,20.7616135544,0.5896800000000001,0.00396,0.5896932966,16.08,-12.38,20.2936147593,0.0
2019-11-13 03:30:00,17.11888,-3.71476,17.5172912949,0.8488800000000001,-0.10476,0.8553197718000001,16.27,-3.61,16.6656833043,33.19,16.36888,-11.31476,19.8988448487,0.8488800000000001,-0.10476,0.8553197718000001,15.52,-11.21,19.1450907546,0.0
2019-11-13 04:00:00,17.44448,-2.96424,17.694535915,0.47448,0.00576,0.4745149608,16.97,-2.9699999999999998,17.2279366147,33.21,16.66448,-10.59424,19.7469697637,0.47448,0.00576,0.4745149608,16.19,-10.6,19.3513849634,0.0
2019-11-13 04:30:00,17.3408,-2.85364,17.5740321466,0.6408,-0.05364000000000001,0.6430411259000001,16.7,-2.8,16.933103673,33.23,16.5808,-10.49364,19.6224210812,0.6408,-0.05364000000000001,0.6430411259000001,15.94,-10.44,19.0545847501,0.0
2019-11-13 05:00:00,17.56176,-2.50976,17.7401891071,0.67176,-0.05976000000000001,0.6744128967,16.89,-2.45,17.0667688799,33.18,16.79176,-10.13976,19.6157573587,0.67176,-0.05976000000000001,0.6744128967,16.12,-10.08,19.0121224486,0.0
2019-11-13 05:30:00,18.88728,-2.44108,19.0443749534,0.9172800000000001,-0.09108000000000001,0.9217907381,17.97,-2.35,18.1230074767,33.32,18.08728,-10.13108,20.7313405202,0.9172800000000001,-0.09108000000000001,0.9217907381,17.17,-10.04,19.8899597787,0.0
2019-11-13 06:00:00,20.1724,-2.02432,20.2737168083,1.2024,-0.09432,1.2060937038,18.97,-1.9300000000000002,19.0679259491,33.3,19.3424,-9.72432,21.6492687457,1.2024,-0.09432,1.2060937038,18.14,-9.63,20.5376848744,0.0
2019-11-13 06:30:00,23.09976,-1.15048,23.1283919953,0.9597600000000001,-0.060480000000000006,0.9616637084,22.14,-1.09,22.1668152877,33.0,22.18976,-8.74048,23.8491391771,0.9597600000000001,-0.060480000000000006,0.9616637084,21.23,-8.68,22.935895448,0.0
2019-11-13 07:00:00,26.56104,-0.5468000000000001,26.5666677647,1.03104,-0.0468,1.0321016043,25.53,-0.5,25.5348957311,32.85,25.57104,-8.1068,26.8253293162,1.03104,-0.0468,1.0321016043,24.54,-8.06,25.8297348031,0.0
2019-11-13 07:30:00,29.63076,-0.6203200000000001,29.6372524887,6.98076,-1.39032,7.11786484,22.65,0.77,22.6630845209,32.6,28.73076,-8.08032,29.8454040261,6.98076,-1.39032,7.11786484,21.75,-6.69,22.7556278753,0.0
2019-11-13 08:00:00,31.65876,0.86772,31.6706492314,16.62876,-1.5922800000000001,16.7048201049,15.03,2.46,15.229986868,32.52,30.95876,-6.58228,31.6507698285,16.62876,-1.5922800000000001,16.7048201049,14.33,-4.99,15.1739579543,0.0
2019-11-13 08:30:00,33.3242,0.7434400000000001,33.3324917861,17.2242,-1.36656,17.2783260727,16.1,2.11,16.2376753262,32.42,32.6042,-6.64656,33.2747744917,17.2242,-1.36656,17.2783260727,15.38,-5.28,16.2610823748,0.0
2019-11-13 09:00:00,34.16156,0.63,34.1673686671,17.16156,-1.35,17.2145764291,17.0,1.98,17.1149174699,32.42,33.42156,-6.75,34.0963806413,17.16156,-1.35,17.2145764291,16.26,-5.4,17.1332308687,0.0
2019-11-13 09:30:00,35.82332,0.6376000000000001,35.8289937004,16.84332,-1.2024,16.8861835351,18.98,1.8399999999999999,19.0689800461,32.35,35.02332,-6.7324,35.6645223378,16.84332,-1.2024,16.8861835351,18.18,-5.53,19.0024551045,0.0
2019-11-13 10:00:00,36.3426,0.7171200000000001,36.3496744945,16.7526,-1.26288,16.8001331142,19.59,1.98,19.6898070077,32.57,35.5326,-6.75288,36.1685920524,16.7526,-1.26288,16.8001331142,18.78,-5.49,19.5660036799,0.0
2019-11-13 10:30:00,37.10956,0.6014400000000001,37.1144334925,16.72956,-1.2585600000000001,16.7768337617,20.38,1.8599999999999999,20.4647013171,32.68,36.26956,-6.90856,36.9216627993,16.72956,-1.2585600000000001,16.7768337617,19.54,-5.65,20.3404547638,0.0
2019-11-13 11:00:00,37.98212,0.535,37.9858877044,16.60212,-1.305,16.6533304025,21.38,1.8399999999999999,21.459030733,32.9,37.12212,-7.095,37.794057976,16.60212,-1.305,16.6533304025,20.52,-5.79,21.3212218224,0.0
2019-11-13 11:30:00,35.91204,-0.18584,35.9125208453,6.06204,-0.46584000000000003,6.0799124884,29.85,0.28,29.8513132039,32.94,34.79204,-7.81584,35.6591278955,6.06204,-0.46584000000000003,6.0799124884,28.73,-7.35,29.6552760904,0.0
2019-11-13 12:00:00,34.9066,0.25452,34.9075278986,0.6066,0.07452,0.6111602003000001,34.3,0.18,34.3004723,32.89,33.6766,-7.37548,34.4747892349,0.6066,0.07452,0.6111602003000001,33.07,-7.45,33.898781689,0.0
2019-11-13 12:30:00,36.32228,0.5147200000000001,36.325926844,0.96228,0.054720000000000005,0.9638345692,35.36,0.46,35.3629919549,32.85,35.06228,-7.10528,35.7749700584,0.96228,0.054720000000000005,0.9638345692,34.1,-7.16,34.8435876454,0.0
2019-11-13 13:00:00,35.79668,0.36124,35.7985026692,1.33668,0.021240000000000002,1.3368487424,34.46,0.34,34.4616772662,32.85,34.55668,-7.22876,35.3046612186,1.33668,0.021240000000000002,1.3368487424,33.22,-7.25,34.0019249455,0.0
2019-11-13 13:30:00,34.85752,0.27244,34.8585846543,1.75752,-0.007560000000000001,1.7575362597000002,33.1,0.28,33.1011842688,32.89,33.64752,-7.33756,34.4382837683,1.75752,-0.007560000000000001,1.7575362597000002,31.89,-7.33,32.7215678108,0.0
2019-11-13 14:00:00,34.19056,0.49656000000000006,34.1941656565,2.4105600000000003,-0.07344,2.4116784502,31.78,0.5700000000000001,31.7851112944,32.89,33.03056,-7.09344,33.7836467088,2.4105600000000003,-0.07344,2.4116784502,30.62,-7.02,31.4144043394,0.0
2019-11-13 14:30:00,34.09756,0.5250400000000001,34.1016020878,1.9875600000000002,0.00504,1.9875663901,32.11,0.52,32.1142102503,32.84,32.91756,-7.05496,33.6650889937,1.9875600000000002,0.00504,1.9875663901,30.93,-7.06,31.7255181203,0.0
2019-11-13 15:00:00,33.6016,0.6465200000000001,33.6078191894,2.4516,-0.03348,2.4518285973,31.15,0.68,31.1574212669,32.8,32.4516,-6.93348,33.1840245822,2.4516,-0.03348,2.4518285973,30.0,-6.9,30.7832746796,0.0
2019-11-13 15:30:00,33.58976,0.56984,33.5945932329,3.38976,-0.02016,3.3898199485,30.2,0.59,30.2057626952,32.82,32.45976,-7.00016,33.2059973391,3.38976,-0.02016,3.3898199485,29.07,-6.98,29.8962422388,0.0
2019-11-13 16:00:00,35.27108,1.21876,35.2921302886,7.83108,-0.20124000000000003,7.8336652663,27.44,1.42,27.4767174168,32.77,34.22108,-6.33124,34.8018234623,7.83108,-0.20124000000000003,7.8336652663,26.39,-6.13,27.0926004658,0.0
2019-11-13 16:30:00,36.4168,1.08808,36.4330514825,8.5068,-0.24192000000000002,8.5102392168,27.91,1.33,27.9416713888,32.77,35.3568,-6.46192,35.9424500602,8.5068,-0.24192000000000002,8.5102392168,26.85,-6.22,27.5610395305,0.0
2019-11-13 17:00:00,37.68016,1.7792400000000002,37.7221440616,14.06016,0.39924000000000004,14.0658270928,23.62,1.38,23.6602789502,32.85,36.74016,-5.80076,37.1952708473,14.06016,0.39924000000000004,14.0658270928,22.68,-6.2,23.5121755693,0.0
2019-11-13 17:30:00,37.57144,1.569,37.6041867971,19.98144,-1.521,20.0392461304,17.59,3.09,17.8593448928,32.81,36.79144,-6.001,37.2776348267,19.98144,-1.521,20.0392461304,16.81,-4.48,17.3967382,0.0
2019-11-13 18:00:00,39.08976,1.0452,39.1037310227,17.87976,-1.3248,17.9287733183,21.21,2.37,21.3420008434,32.81,38.20976,-6.5348,38.7645375349,17.87976,-1.3248,17.9287733183,20.33,-5.21,20.9869721494,0.0
2019-11-13 18:30:00,40.64844,0.31824,40.6496857446,15.68844,-0.7617600000000001,15.7069229301,24.96,1.08,24.9833544585,32.83,39.67844,-7.22176,40.3302915726,15.68844,-0.7617600000000001,15.7069229301,23.99,-6.46,24.8445507104,0.0
2019-11-13 19:00:00,41.23276,-0.15656,41.2330572266,10.11276,1.24344,10.188918384800001,31.12,-1.4,31.1514750855,32.95,40.09276,-7.73656,40.8323862277,10.11276,1.24344,10.188918384800001,29.98,-8.98,31.2960189161,0.0
2019-11-13 19:30:00,38.87756,-1.06848,38.8922398566,4.14756,0.37152,4.1641663108,34.73,-1.44,34.7598403334,32.95,37.62756,-8.63848,38.6064322136,4.14756,0.37152,4.1641663108,33.48,-9.01,34.67117679,0.0
2019-11-13 20:00:00,37.95428,-1.8738000000000001,38.0005065329,0.04428000000000001,0.1062,0.1150615418,37.91,-1.98,37.9616714595,33.0,36.63428,-9.4938,37.8444541453,0.04428000000000001,0.1062,0.1150615418,36.59,-9.6,37.8284033499,0.0
2019-11-13 20:30:00,36.38548,-2.07312,36.4444917836,0.10548,0.14688,0.1808307629,36.28,-2.22,36.3478582588,32.96,35.08548,-9.66312,36.3918506669,0.10548,0.14688,0.1808307629,34.98,-9.81,36.3295540848,0.0
2019-11-13 21:00:00,33.86544,-2.07636,33.9290332495,0.32544,0.05364000000000001,0.3298309312,33.54,-2.13,33.6075661124,32.7,32.65544,-9.54636,34.0222096702,0.32544,0.05364000000000001,0.3298309312,32.33,-9.6,33.7251968119,0.0
2019-11-13 21:30:00,31.93168,-3.27608,32.0992973099,0.12168000000000001,0.13392,0.1809436067,31.81,-3.41,31.9922521871,32.89,30.76168,-10.77608,32.59455256,0.12168000000000001,0.13392,0.1809436067,30.64,-10.91,32.5244169817,0.0
2019-11-13 22:00:00,29.92492,-4.0888,30.2029654578,0.03492,0.1512,0.1551800451,29.89,-4.24,30.1892315238,32.97,28.80492,-11.6088,31.0562015328,0.03492,0.1512,0.1551800451,28.77,-11.76,31.0807094514,0.0
2019-11-13 22:30:00,28.25944,-4.59744,28.6309693106,0.019440000000000002,0.14256000000000002,0.1438793495,28.24,-4.74,28.6350344857,33.09,27.16944,-12.16744,29.7695325134,0.019440000000000002,0.14256000000000002,0.1438793495,27.15,-12.31,29.8103773877,0.0
2019-11-13 23:00:00,25.6398,-5.43808,26.2101518143,0.0198,0.15192,0.1532048511,25.62,-5.59,26.2227477584,33.22,24.6798,-12.40808,27.6234135712,0.0198,0.15192,0.1532048511,24.66,-12.56,27.6743419073,0.0
2019-11-13 23:30:00,22.85908,-8.670960000000001,24.4483759331,0.019080000000000003,0.14904,0.15025634100000002,22.84,-8.82,24.4838313995,32.65,22.66908,-7.18096,23.7792635413,0.019080000000000003,0.14904,0.15025634100000002,22.65,-7.33,23.8065411179,0.0
2019-11-14 00:00:00,21.108,-8.83348,22.8818275693,0.018000000000000002,0.14652,0.1476215106,21.09,-8.98,22.9222272042,32.54,20.928,-7.34348,22.178996427,0.018000000000000002,0.14652,0.1476215106,20.91,-7.49,22.2109927738,0.0
2019-11-14 00:30:00,20.17052,-10.09816,22.5570989371,0.02052,0.14184000000000002,0.14331662850000002,20.15,-10.24,22.6026569235,32.6,19.99052,-8.59816,21.7611866693,0.02052,0.14184000000000002,0.14331662850000002,19.97,-8.74,21.7988187753,0.0
2019-11-14 01:00:00,19.6452,-10.2278,22.1481777101,0.0252,0.1422,0.14441565010000001,19.62,-10.37,22.1919197006,32.49,19.4752,-8.7378,21.3455513838,0.0252,0.1422,0.14441565010000001,19.45,-8.88,21.3812277477,0.0
2019-11-14 01:30:00,19.22016,-10.39376,21.8505102312,0.02016,0.15624000000000002,0.157535276,19.2,-10.55,21.9075900089,32.57,19.05016,-8.88376,21.0197475666,0.02016,0.15624000000000002,0.157535276,19.03,-9.04,21.0680445225,0.0
2019-11-14 02:00:00,18.8016,-10.49596,21.5328897011,0.0216,0.10404000000000001,0.10625856010000001,18.78,-10.6,21.5649808718,32.74,18.6216,-8.97596,20.6720063003,0.0216,0.10404000000000001,0.10625856010000001,18.6,-9.08,20.6979805778,0.0
2019-11-14 02:30:00,18.56828,-10.61516,21.3883763756,0.008280000000000001,0.11484000000000001,0.11513810840000001,18.56,-10.73,21.4384351108,32.67,18.40828,-9.10516,20.5370083309,0.008280000000000001,0.11484000000000001,0.11513810840000001,18.4,-9.22,20.5807774392,0.0
2019-11-14 03:00:00,18.0354,-10.62924,20.9345741809,0.0054,0.14076000000000002,0.1408635425,18.03,-10.77,21.0017570694,32.67,17.8554,-9.10924,20.0447889123,0.0054,0.14076000000000002,0.1408635425,17.85,-9.25,20.1043527625,0.0
2019-11-14 03:30:00,17.82808,-10.58412,20.7331626305,0.02808,0.06588000000000001,0.0716146689,17.8,-10.65,20.7427698247,32.67,17.66808,-9.06412,19.8574752237,0.02808,0.06588000000000001,0.0716146689,17.64,-9.13,19.862691157,0.0
2019-11-14 04:00:00,17.38712,-10.03512,20.0752478268,0.08712,0.07488,0.11487779940000001,17.3,-10.11,20.0375173113,32.72,17.22712,-8.50512,19.2122546753,0.08712,0.07488,0.11487779940000001,17.14,-8.58,19.16757679,0.0
2019-11-14 04:30:00,17.2426,-9.81676,19.8412709184,0.4626,0.0032400000000000003,0.4626113462,16.78,-9.82,19.442242669,32.72,17.0726,-8.30676,18.98620374,0.4626,0.0032400000000000003,0.4626113462,16.61,-8.31,18.5727811595,0.0
2019-11-14 05:00:00,16.6398,-9.31116,19.0677907631,1.5498,-0.10116000000000001,1.5530979961,15.09,-9.21,17.6785802597,32.68,16.4898,-7.78116,18.2334844444,1.5498,-0.10116000000000001,1.5530979961,14.94,-7.68,16.7983927803,0.0
2019-11-14 05:30:00,18.11036,-9.20684,20.3162753012,1.26036,-0.006840000000000001,1.2603785603,16.85,-9.2,19.1979816647,32.53,17.94036,-7.69684,19.5217279695,1.26036,-0.006840000000000001,1.2603785603,16.68,-7.69,18.3673215249,0.0
2019-11-14 06:00:00,18.56596,-8.49568,20.4174300387,3.31596,-0.26568,3.326586326,15.25,-8.23,17.329033441,32.56,18.41596,-6.99568,19.6999269385,3.31596,-0.26568,3.326586326,15.1,-6.73,16.5318752717,0.0
2019-11-14 06:30:00,21.78968,-7.48916,23.0407827994,2.9296800000000003,-0.20916,2.9371368385,18.86,-7.28,20.2162805679,32.41,21.61968,-6.00916,22.4392639632,2.9296800000000003,-0.20916,2.9371368385,18.69,-5.8,19.569264166,0.0
2019-11-14 07:00:00,23.24976,-9.35728,25.0621233948,4.73976,-0.46728000000000003,4.7627382309,18.51,-8.89,20.5341715197,32.36,23.07976,-7.86728,24.3837941317,4.73976,-0.46728000000000003,4.7627382309,18.34,-7.4,19.7766427889,0.0
2019-11-14 07:30:00,26.837040000000002,-3.2484,27.0329210135,4.84704,-0.4284,4.8659349895,21.99,-2.8200000000000003,22.1700811906,32.81,26.07704,-8.9984,27.585924268,4.84704,-0.4284,4.8659349895,21.23,-8.57,22.8944927876,0.0
2019-11-14 08:00:00,27.9342,-0.9452,27.9501866305,5.7942,-0.6552,5.8311268791,22.14,-0.29,22.1418991959,32.9,27.0342,-8.4852,28.3345476174,5.7942,-0.6552,5.8311268791,21.24,-7.83,22.6372811972,0.0
2019-11-14 08:30:00,28.66288,0.059320000000000005,28.6629413835,6.30288,-0.76068,6.3486164128,22.36,0.8200000000000001,22.3750307262,32.8,27.76288,-7.46068,28.7478564759,6.30288,-0.76068,6.3486164128,21.46,-6.7,22.4815835741,0.0
2019-11-14 09:00:00,28.47592,0.84396,28.48842376,7.58592,-1.16604,7.6750134546,20.89,2.01,20.986476598,32.7,27.60592,-6.65604,28.3970013827,7.58592,-1.16604,7.6750134546,20.02,-5.49,20.7591064355,0.0
2019-11-14 09:30:00,29.11008,1.31764,29.1398855999,8.65008,-1.5123600000000001,8.7812935708,20.46,2.83,20.6547936325,32.57,28.28008,-6.16236,28.9436971649,8.65008,-1.5123600000000001,8.7812935708,19.63,-4.65,20.1732347431,0.0
2019-11-14 10:00:00,29.93496,1.54732,29.9749233424,8.81496,-1.64268,8.966711626,21.12,3.19,21.3595528979,32.51,29.06496,-5.89268,29.6562906882,8.81496,-1.64268,8.966711626,20.25,-4.25,20.6911816966,0.0
2019-11-14 10:30:00,30.2542,1.6114000000000002,30.2970828233,8.8542,-1.6686,9.0100545836,21.4,3.2800000000000002,21.6499053116,32.53,29.3942,-5.8586,29.9723570578,8.8542,-1.6686,9.0100545836,20.54,-4.19,20.9630078949,0.0
2019-11-14 11:00:00,30.3202,1.79264,30.3731474531,8.8902,-1.64736,9.0415403007,21.43,3.44,21.7043428834,32.51,29.4502,-5.66736,29.9905526693,8.8902,-1.64736,9.0415403007,20.56,-4.02,20.949319798,0.0
2019-11-14 11:30:00,30.39588,1.8556,30.452467426,8.97588,-1.7244000000000002,9.140020631,21.42,3.58,21.7171084631,32.54,29.52588,-5.6244,30.056803974,8.97588,-1.7244000000000002,9.140020631,20.55,-3.9,20.9167994684,0.0
2019-11-14 12:00:00,30.50392,1.81736,30.5580093058,8.95392,-1.77264,9.1277015692,21.55,3.59,21.8469814849,32.54,29.63392,-5.66264,30.1700962268,8.95392,-1.77264,9.1277015692,20.68,-3.89,21.0426828137,0.0
2019-11-14 12:30:00,30.66856,1.8778800000000002,30.7259988571,8.99856,-1.7521200000000001,9.1675518307,21.67,3.63,21.9719320953,32.58,29.78856,-5.62212,30.3144609084,8.99856,-1.7521200000000001,9.1675518307,20.79,-3.87,21.1471274645,0.0
2019-11-14 13:00:00,30.2686,1.7623600000000001,30.3198624458,8.9586,-1.72764,9.1236645012,21.31,3.49,21.5938926551,32.62,29.4086,-5.75764,29.9669179651,8.9586,-1.72764,9.1236645012,20.45,-4.03,20.8433058798,0.0
2019-11-14 13:30:00,29.86888,1.49864,29.9064527202,8.85888,-1.7013600000000002,9.0207749503,21.01,3.2,21.2522963465,32.59,28.99888,-5.99136,29.6113396506,8.85888,-1.7013600000000002,9.0207749503,20.14,-4.29,20.5918357608,0.0
2019-11-14 14:00:00,29.866,1.50256,29.9037730488,8.766,-1.65744,8.9213151135,21.1,3.16,21.3353134498,32.62,29.006,-5.99744,29.619542916,8.766,-1.65744,8.9213151135,20.24,-4.34,20.7000772945,0.0
2019-11-14 14:30:00,29.82212,1.5446,29.8620935377,9.31212,-1.6254,9.4529098194,20.51,3.17,20.7535298202,32.55,28.982120000000002,-5.9154,29.5796422706,9.31212,-1.6254,9.4529098194,19.67,-4.29,20.1323868431,0.0
2019-11-14 15:00:00,29.8136,1.55996,29.8543836004,9.5436,-1.49004,9.6592194385,20.27,3.05,20.4981804071,32.52,28.9636,-5.89004,29.5564323991,9.5436,-1.49004,9.6592194385,19.42,-4.4,19.9122173552,0.0
2019-11-14 15:30:00,30.03512,1.4279600000000001,30.069045598,10.27512,-1.47204,10.3800285537,19.76,2.9,19.9716699352,32.54,29.21512,-6.02204,29.8293178329,10.27512,-1.47204,10.3800285537,18.94,-4.55,19.4788629032,0.0
2019-11-14 16:00:00,31.6466,1.6766,31.6909810375,13.2966,-1.5534,13.3870319011,18.35,3.23,18.6321066978,32.48,30.8566,-5.7534,31.3883955487,13.2966,-1.5534,13.3870319011,17.56,-4.2,18.0552928528,0.0
2019-11-14 16:30:00,32.66396,1.74228,32.7103931875,13.86396,-1.37772,13.932246742,18.8,3.12,19.0571351467,32.48,31.86396,-5.6877200000000006,32.3676088965,13.86396,-1.37772,13.932246742,18.0,-4.31,18.5088114151,0.0
2019-11-14 17:00:00,34.5328,2.1698,34.6009003912,24.3828,-2.4102,24.5016325962,10.15,4.58,11.1354793341,32.43,33.9728,-5.2702,34.3791528092,24.3828,-2.4102,24.5016325962,9.59,-2.86,10.0073822751,0.0
2019-11-14 17:30:00,34.81096,1.5405600000000002,34.8450320883,25.05096,-2.6294399999999998,25.188579786,9.76,4.17,10.6135055472,32.43,34.24096,-5.86944,34.7403751798,25.05096,-2.6294399999999998,25.188579786,9.19,-3.24,9.7444189155,0.0
2019-11-14 18:00:00,34.839,1.32172,34.8640626542,25.119,-2.7082800000000002,25.2645787924,9.72,4.03,10.5223238878,32.43,34.279,-6.08828,34.8154706181,25.119,-2.7082800000000002,25.2645787924,9.16,-3.38,9.7637083119,0.0
2019-11-14 18:30:00,34.66888,0.94208,34.6816775139,24.33888,-2.52792,24.4698070932,10.33,3.47,10.8972381822,32.54,34.06888,-6.49792,34.6830152781,24.33888,-2.52792,24.4698070932,9.73,-3.9699999999999998,10.5087487362,0.0
2019-11-14 19:00:00,34.28976,0.41812000000000005,34.292309126,16.79976,-0.37188000000000004,16.8038754694,17.49,0.79,17.5078325329,32.71,33.48976,-7.03188,34.220043267,16.79976,-0.37188000000000004,16.8038754694,16.69,-6.66,17.969744016,0.0
2019-11-14 19:30:00,31.78192,-0.46080000000000004,31.7852603501,9.06192,-1.2708,9.1505916053,22.72,0.81,22.7344342353,32.77,30.841920000000002,-7.9808,31.8577651119,9.06192,-1.2708,9.1505916053,21.78,-6.71,22.7901842906,0.0
2019-11-14 20:00:00,30.65096,-1.12988,30.6717781965,8.13096,-1.37988,8.2472164599,22.52,0.25,22.5213876127,32.83,29.70096,-8.63988,30.9320958122,8.13096,-1.37988,8.2472164599,21.57,-7.26,22.7590092051,0.0
2019-11-14 20:30:00,30.00788,-1.5842,30.0496680803,7.42788,-1.1142,7.5109814894,22.58,-0.47000000000000003,22.5848909672,32.79,29.06788,-9.0642,30.4483393527,7.42788,-1.1142,7.5109814894,21.64,-7.95,23.0541124314,0.0
2019-11-14 21:00:00,29.84448,-2.3082000000000003,29.9336060927,5.42448,-0.6282,5.4607342465,24.42,-1.6800000000000002,24.4777204821,32.84,28.83448,-9.8082,30.4569864581,5.42448,-0.6282,5.4607342465,23.41,-9.18,25.1455860938,0.0
2019-11-14 21:30:00,28.80924,-3.19264,28.9856043502,4.80924,-0.42264,4.8277752586,24.0,-2.77,24.1593232521,32.84,27.82924,-10.65264,29.7984116682,4.80924,-0.42264,4.8277752586,23.02,-10.23,25.1907383774,0.0
2019-11-14 22:00:00,25.76864,-3.45092,25.9986856648,5.94864,-0.7009200000000001,5.9897918742,19.82,-2.75,20.0098700645,32.86,24.89864,-10.90092,27.1803666402,5.94864,-0.7009200000000001,5.9897918742,18.95,-10.2,21.5207458049,0.0
2019-11-14 22:30:00,23.11264,-3.91224,23.4414109982,6.36264,-0.8222400000000001,6.4155487986,16.75,-3.09,17.0326333842,32.95,22.312640000000002,-11.38224,25.0481394756,6.36264,-0.8222400000000001,6.4155487986,15.95,-10.56,19.1289335824,0.0
2019-11-14 23:00:00,20.09828,-4.05456,20.5031781866,5.9482800000000005,-0.75456,5.995948278,14.15,-3.3,14.52971094,33.1,19.36828,-11.59456,22.5735263473,5.9482800000000005,-0.75456,5.995948278,13.42,-10.84,17.2511448895,0.0
2019-11-14 23:30:00,18.7952,-3.32728,19.0874392006,5.8752,-0.6472800000000001,5.9107483822999995,12.92,-2.68,13.1950293672,33.33,18.0752,-10.98728,21.1526163119,5.8752,-0.6472800000000001,5.9107483822999995,12.2,-10.34,15.9923606763,0.0
2019-11-15 00:00:00,18.14788,-0.9229200000000001,18.1713326374,4.36788,-0.41292,4.3873543988,13.78,-0.51,13.7894343611,33.25,17.43788,-8.61292,19.4489601218,4.36788,-0.41292,4.3873543988,13.07,-8.2,15.4293518982,0.0
2019-11-15 00:30:00,17.50188,-1.22968,17.5450254043,3.88188,-0.31968,3.8950208776,13.62,-0.91,13.6503662955,33.32,16.78188,-8.93968,19.0144517364,3.88188,-0.31968,3.8950208776,12.9,-8.62,15.5149734128,0.0
2019-11-15 01:00:00,17.43172,-1.5760399999999999,17.502821608,4.31172,-0.44604000000000005,4.3347296386,13.12,-1.13,13.1685724359,33.32,16.75172,-9.26604,19.1436574416,4.31172,-0.44604000000000005,4.3347296386,12.44,-8.82,15.2494590068,0.0
2019-11-15 01:30:00,15.44572,-1.10556,15.4852358468,5.80572,-0.7455600000000001,5.8533959743,9.64,-0.36,9.6467196497,33.26,14.85572,-8.80556,17.2693457789,5.80572,-0.7455600000000001,5.8533959743,9.05,-8.06,12.118832452,0.0
2019-11-15 02:00:00,13.56392,-1.6688,13.6661925644,6.70392,-0.9288000000000001,6.7679548467,6.86,-0.74,6.8997970985,33.26,13.08392,-8.0888,15.382381090300001,6.70392,-0.9288000000000001,6.7679548467,6.38,-7.16,9.590099061,0.0
2019-11-15 02:30:00,12.9348,-7.27844,14.8419924496,6.0948,-0.8384400000000001,6.1522003116,6.84,-6.44,9.3946367679,32.77,12.7848,-5.71844,14.0054156337,6.0948,-0.8384400000000001,6.1522003116,6.69,-4.88,8.2807306441,0.0
2019-11-15 03:00:00,12.6968,-7.46896,14.7307193891,6.5268,-0.7689600000000001,6.571941701,6.17,-6.7,9.1081776443,32.77,12.5568,-5.90896,13.877645136,6.5268,-0.7689600000000001,6.571941701,6.03,-5.14,7.9234146679,0.0
2019-11-15 03:30:00,12.49352,-7.2976,14.4686906025,6.92352,-0.9576,6.9894296584,5.57,-6.34,8.439223898,32.77,12.34352,-5.7376000000000005,13.6118529139,6.92352,-0.9576,6.9894296584,5.42,-4.78,7.2266728167,0.0
2019-11-15 04:00:00,13.403,-7.67332,15.4441007774,5.193,-0.64332,5.2326962096,8.21,-7.03,10.8085614214,32.83,13.253,-6.11332,14.5950227962,5.193,-0.64332,5.2326962096,8.06,-5.47,9.7408675178,0.0
2019-11-15 04:30:00,15.35136,-8.18288,17.3960851614,2.2413600000000002,-0.18288000000000001,2.2488085165,13.11,-8.0,15.3581281412,32.85,15.19136,-6.63288,16.5762636244,2.2413600000000002,-0.18288000000000001,2.2488085165,12.95,-6.45,14.4673770947,0.0
2019-11-15 05:00:00,16.62548,-8.4088,18.6310091694,3.25548,-0.2088,3.2621691358,13.37,-8.2,15.6842883167,32.82,16.45548,-6.8788,17.835378086,3.25548,-0.2088,3.2621691358,13.2,-6.67,14.7894861304,0.0
