Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-15 05:30:00,16.72216,-8.12068,18.5896766709,3.60216,-0.22068000000000002,3.6089134553,13.12,-7.9,15.3148424739,32.82,16.56216,-6.58068,17.8216299234,3.60216,-0.22068000000000002,3.6089134553,12.96,-6.36,14.4364538582,0.0
2019-11-15 06:00:00,17.96756,-7.74016,19.5638260363,3.24756,-0.20016,3.2537224804,14.72,-7.54,16.5387423948,32.85,17.79756,-6.20016,18.8466210759,3.24756,-0.20016,3.2537224804,14.55,-6.0,15.7385672791,0.0
2019-11-15 06:30:00,20.79816,-6.85532,21.8988326558,4.17816,-0.35532,4.193241382,16.62,-6.5,17.8458510584,32.58,20.60816,-5.34532,21.2901081371,4.17816,-0.35532,4.193241382,16.43,-4.99,17.17105122,0.0
2019-11-15 07:00:00,24.082,-7.13236,25.1159965594,3.852,-0.25236000000000003,3.8602577076999998,20.23,-6.88,21.3679035003,32.53,23.892,-5.65236,24.5515139568,3.852,-0.25236000000000003,3.8602577076999998,20.04,-5.4,20.7547970359,0.0
2019-11-15 07:30:00,27.5664,-7.40704,28.5441876837,4.0464,-0.25704000000000005,4.0545557736,23.52,-7.15,24.5827764909,32.4,27.3564,-5.94704,27.995355074,4.0464,-0.25704000000000005,4.0545557736,23.31,-5.69,23.9944201847,0.0
2019-11-15 08:00:00,29.89244,-8.17092,30.9890610184,3.68244,-0.25092000000000003,3.6909788945,26.21,-7.92,27.3804766211,32.35,29.68244,-6.73092,30.4360399592,3.68244,-0.25092000000000003,3.6909788945,26.0,-6.48,26.7953428789,0.0
2019-11-15 08:30:00,30.30512,-3.89284,30.5541241321,3.34512,-0.22284,3.3525341877,26.96,-3.67,27.2086475224,32.6,29.64512,-7.28284,30.5265932963,3.34512,-0.22284,3.3525341877,26.3,-7.06,27.2311145567,0.0
2019-11-15 09:00:00,30.63108,-0.63544,30.6376703742,4.50108,-0.50544,4.5293697972,26.13,-0.13,26.1303233811,32.89,29.59108,-8.20544,30.707674304,4.50108,-0.50544,4.5293697972,25.09,-7.7,26.2449633263,0.0
2019-11-15 09:30:00,30.26456,-0.59992,30.2705053807,4.80456,-0.5299200000000001,4.8336954807,25.46,-0.07,25.4600962292,32.89,29.24456,-8.19992,30.3724048702,4.80456,-0.5299200000000001,4.8336954807,24.44,-7.67,25.6152786438,0.0
2019-11-15 10:00:00,30.88356,-0.53924,30.8882673203,5.17356,-0.48924000000000006,5.1966411124,25.71,-0.05,25.7100486192,32.89,29.86356,-8.10924,30.9449832647,5.17356,-0.48924000000000006,5.1966411124,24.69,-7.62,25.839127307200002,0.0
2019-11-15 10:30:00,30.64796,-0.35716000000000003,30.6500410347,5.18796,-0.58716,5.221080906,25.46,0.23,25.4610388633,32.89,29.63796,-7.91716,30.6771917787,5.18796,-0.58716,5.221080906,24.45,-7.33,25.5251131241,0.0
2019-11-15 11:00:00,30.88852,-0.26568,30.8896625694,5.52852,-0.62568,5.5638124387,25.36,0.36,25.3625550763,32.86,29.86852,-7.80568,30.8716233336,5.52852,-0.62568,5.5638124387,24.34,-7.18,25.3769186467,0.0
2019-11-15 11:30:00,31.96924,-0.3528,31.971186622,4.44924,-0.4428,4.4712200144,27.52,0.09,27.5201471653,32.9,30.88924,-7.8928,31.8816787453,4.44924,-0.4428,4.4712200144,26.44,-7.45,27.4695485948,0.0
2019-11-15 12:00:00,31.30328,-0.16036,31.3036907423,5.63328,-0.63036,5.6684386993,25.67,0.47000000000000003,25.6743023274,32.92,30.29328,-7.73036,31.2640573005,5.63328,-0.63036,5.6684386993,24.66,-7.1,25.6617536423,0.0
2019-11-15 12:30:00,31.12608,-0.33248000000000005,31.1278556781,6.34608,-0.6724800000000001,6.381611138,24.78,0.34,24.7823324165,32.96,30.12608,-7.92248,31.1503833928,6.34608,-0.6724800000000001,6.381611138,23.78,-7.25,24.8606295174,0.0
2019-11-15 13:00:00,30.32108,-0.9330400000000001,30.3354323524,5.58108,-0.6530400000000001,5.6191560939,24.74,-0.28,24.7415844278,33.03,29.32108,-8.54304,30.5402892064,5.58108,-0.6530400000000001,5.6191560939,23.74,-7.89,25.016788363,0.0
2019-11-15 13:30:00,29.37064,-1.08952,29.3908412238,6.11064,-0.6595200000000001,6.1461278737,23.26,-0.43,23.263974295,33.06,28.40064,-8.71952,29.7090286183,6.11064,-0.6595200000000001,6.1461278737,22.29,-8.06,23.7024829923,0.0
2019-11-15 14:00:00,29.46216,-1.2816800000000002,29.4900250167,6.39216,-0.75168,6.4362048047,23.07,-0.53,23.07608719,33.06,28.51216,-8.88168,29.8634811683,6.39216,-0.75168,6.4362048047,22.12,-8.13,23.5667413954,0.0
2019-11-15 14:30:00,28.31832,-1.0268,28.3369293654,7.16832,-0.9468000000000001,7.2305768693,21.15,-0.08,21.1501512997,32.94,27.41832,-8.5768,28.7284835984,7.16832,-0.9468000000000001,7.2305768693,20.25,-7.63,21.639764324,0.0
2019-11-15 15:00:00,27.4152,-1.03184,27.4346110748,6.7752,-0.9518400000000001,6.8417347526,20.64,-0.08,20.6401550382,32.94,26.5152,-8.58184,27.8694063235,6.7752,-0.9518400000000001,6.8417347526,19.74,-7.63,21.1632818816,0.0
2019-11-15 15:30:00,27.569960000000002,-1.40992,27.6059879158,6.24996,-0.7999200000000001,6.3009421524,21.32,-0.61,21.3287247626,32.9,26.65996,-8.92992,28.1157773929,6.24996,-0.7999200000000001,6.3009421524,20.41,-8.13,21.9696381399,0.0
2019-11-15 16:00:00,28.15628,-0.9032800000000001,28.1707653108,6.77628,-1.04328,6.8561216294000005,21.38,0.14,21.3804583674,32.75,27.25628,-8.39328,28.5193258791,6.77628,-1.04328,6.8561216294000005,20.48,-7.35,21.7589728618,0.0
2019-11-15 16:30:00,29.27376,-0.621,29.2803460625,8.12376,-1.251,8.2195180843,21.15,0.63,21.1593808983,32.75,28.37376,-8.131,29.5158163963,8.12376,-1.251,8.2195180843,20.25,-6.88,21.3868394112,0.0
2019-11-15 17:00:00,31.0034,-0.5270400000000001,31.0078793651,8.1234,-0.9770400000000001,8.1819456562,22.88,0.45,22.8844248344,32.65,30.0534,-7.977040000000001,31.094051179,8.1234,-0.9770400000000001,8.1819456562,21.93,-7.0,23.0200977409,0.0
2019-11-15 17:30:00,32.30412,0.08428000000000001,32.3042299412,12.98412,0.04428000000000001,12.9841955043,19.32,0.04,19.3200414078,32.73,31.45412,-7.37572,32.3073197665,12.98412,0.04428000000000001,12.9841955043,18.47,-7.42,19.9047054738,0.0
2019-11-15 18:00:00,32.3806,-0.24548000000000003,32.3815304887,11.8206,0.34452000000000005,11.8256195774,20.56,-0.59,20.5684637248,32.77,31.4906,-7.71548,32.4220067237,11.8206,0.34452000000000005,11.8256195774,19.67,-8.06,21.2572928662,0.0
2019-11-15 18:30:00,31.09028,-1.02148,31.107055982,6.11028,-0.50148,6.1308240775,24.98,-0.52,24.9854117437,32.82,30.08028,-8.54148,31.2694759385,6.11028,-0.50148,6.1308240775,23.97,-8.04,25.2824543903,0.0
2019-11-15 19:00:00,29.89408,-1.26824,29.9209701003,6.27408,-0.76824,6.3209392138,23.62,-0.5,23.6252915326,32.79,28.93408,-8.74824,30.227680833,6.27408,-0.76824,6.3209392138,22.66,-7.98,24.024071262,0.0
2019-11-15 19:30:00,30.3278,-1.45984,30.3629146438,8.7678,-0.69984,8.7956860372,21.56,-0.76,21.5733910176,32.88,29.4178,-8.97984,30.7578361278,8.7678,-0.69984,8.7956860372,20.65,-8.28,22.2481662166,0.0
2019-11-15 20:00:00,28.8164,-1.8358400000000001,28.8748197824,6.2064,-0.73584,6.2498689159,22.61,-1.1,22.6367422568,32.81,27.886400000000002,-9.31584,29.4012955474,6.2064,-0.73584,6.2498689159,21.68,-8.58,23.3160631325,0.0
2019-11-15 20:30:00,26.75484,-1.78084,26.8140421147,6.95484,-0.96084,7.0208982994,19.8,-0.8200000000000001,19.8169725236,32.72,25.89484,-9.23084,27.4909284261,6.95484,-0.96084,7.0208982994,18.94,-8.27,20.6667970426,0.0
2019-11-15 21:00:00,26.11228,-2.26068,26.2099569031,6.00228,-0.76068,6.0502891882,20.11,-1.5,20.1658647223,32.78,25.24228,-9.72068,27.049294247,6.00228,-0.76068,6.0502891882,19.24,-8.96,21.2240241236,0.0
2019-11-15 21:30:00,25.41204,-3.04044,25.5932813909,4.71204,-0.55044,4.7440810654,20.7,-2.49,20.8492230071,32.88,24.52204,-10.53044,26.6874617069,4.71204,-0.55044,4.7440810654,19.81,-9.98,22.1818957711,0.0
2019-11-15 22:00:00,22.93308,-3.287,23.16744542,5.29308,-0.5670000000000001,5.3233621788,17.64,-2.7199999999999998,17.8484733241,32.98,22.13308,-10.787,24.621791147,5.29308,-0.5670000000000001,5.3233621788,16.84,-10.22,19.6985786289,0.0
2019-11-15 22:30:00,20.72952,-3.80204,21.0753056346,6.05952,-0.6620400000000001,6.0955786921,14.67,-3.14,15.0022831596,33.14,19.98952,-11.35204,22.9880343221,6.05952,-0.6620400000000001,6.0955786921,13.93,-10.69,17.5590717295,0.0
2019-11-15 23:00:00,18.64784,-3.89268,19.0498003729,7.01784,-0.8326800000000001,7.0670668773,11.63,-3.06,12.0258263749,33.19,17.99784,-11.47268,21.3434915384,7.01784,-0.8326800000000001,7.0670668773,10.98,-10.64,15.2895389074,0.0
2019-11-15 23:30:00,17.08912,-5.45932,17.939960904,6.36912,-0.67932,6.4052451348,10.72,-4.78,11.7374102765,33.04,16.66912,-8.93932,18.9148355435,6.36912,-0.67932,6.4052451348,10.3,-8.26,13.2029390667,0.0
2019-11-16 00:00:00,16.03244,-6.75196,17.3962092479,5.84244,-0.56196,5.869404075,10.19,-6.19,11.9227597476,32.57,15.88244,-5.21196,16.7157538686,5.84244,-0.56196,5.869404075,10.04,-4.65,11.0645424668,0.0
2019-11-16 00:30:00,15.09176,-6.89032,16.590290220500002,6.25176,-0.7603200000000001,6.2978241957,8.84,-6.13,10.7574392864,32.62,14.95176,-5.37032,15.8869589286,6.25176,-0.7603200000000001,6.2978241957,8.7,-4.61,9.8459179359,0.0
2019-11-16 01:00:00,14.63084,-7.03116,16.2326427316,5.10084,-0.6411600000000001,5.1409780053,9.53,-6.39,11.4740141189,32.59,14.48084,-5.49116,15.487012793,5.10084,-0.6411600000000001,5.1409780053,9.38,-4.85,10.5596827604,0.0
2019-11-16 01:30:00,15.06404,-8.50124,17.2972940849,4.60404,-0.47124000000000005,4.6280937176,10.46,-8.03,13.1868305517,32.51,14.92404,-6.97124,16.4719506149,4.60404,-0.47124000000000005,4.6280937176,10.32,-6.5,12.1964093077,0.0
2019-11-16 02:00:00,14.449160000000001,-8.99828,17.0219642716,4.16916,-0.36828000000000005,4.1853942782,10.28,-8.63,13.4221943064,32.54,14.30916,-7.45828,16.1362325363,4.16916,-0.36828000000000005,4.1853942782,10.14,-7.09,12.3728614314,0.0
2019-11-16 02:30:00,14.16792,-9.13772,16.8590594021,4.05792,-0.29772000000000004,4.0688268487,10.11,-8.84,13.4297319407,32.66,14.02792,-7.59772,15.9533033797,4.05792,-0.29772000000000004,4.0688268487,9.97,-7.3,12.3568159329,0.0
2019-11-16 03:00:00,13.34072,-9.04912,16.1202165895,5.31072,-0.51912,5.3360315303,8.03,-8.53,11.7150245412,32.62,13.20072,-7.50912,15.1870303777,5.31072,-0.51912,5.3360315303,7.89,-6.99,10.5409771843,0.0
2019-11-16 03:30:00,12.4424,-8.80424,15.2423082155,6.0624,-0.7142400000000001,6.1043289998,6.38,-8.09,10.3030335339,32.71,12.3124,-7.24424,14.2854543833,6.0624,-0.7142400000000001,6.1043289998,6.25,-6.53,9.0389933068,0.0
2019-11-16 04:00:00,10.921240000000001,-8.33536,13.7386938778,5.6912400000000005,-0.5853600000000001,5.7212637649,5.23,-7.75,9.3496203131,32.71,10.79124,-6.77536,12.7419136658,5.6912400000000005,-0.5853600000000001,5.7212637649,5.1,-6.19,8.0203553537,0.0
2019-11-16 04:30:00,11.88692,-8.73416,14.7507429641,4.96692,-0.34416,4.978829219,6.92,-8.39,10.8755919379,32.77,11.756920000000001,-7.16416,13.767728803,4.96692,-0.34416,4.978829219,6.79,-6.82,9.6237466716,0.0
2019-11-16 05:00:00,12.68504,-9.01284,15.5608972963,5.13504,-0.40284000000000003,5.1508170097,7.55,-8.61,11.4514016609,32.75,12.55504,-7.45284,14.6004744261,5.13504,-0.40284000000000003,5.1508170097,7.42,-7.05,10.2351795294,0.0
2019-11-16 05:30:00,13.6278,-8.99176,16.3269311488,3.1878,-0.22176,3.1955040819000002,10.44,-8.77,13.6347533898,32.76,13.4678,-7.44176,15.387053933,3.1878,-0.22176,3.1955040819000002,10.28,-7.22,12.5621176559,0.0
2019-11-16 06:00:00,16.12832,-9.40444,18.6699276307,1.49832,-0.06444000000000001,1.499705083,14.63,-9.34,17.3572031157,32.74,15.96832,-7.86444,17.7999061833,1.49832,-0.06444000000000001,1.499705083,14.47,-7.8,16.4383971238,0.0
2019-11-16 06:30:00,17.82704,-9.01056,19.9748228196,1.5170400000000002,-0.07056000000000001,1.5186800436999999,16.31,-8.94,18.5994542931,32.51,17.66704,-7.50056,19.1932983793,1.5170400000000002,-0.07056000000000001,1.5186800436999999,16.15,-7.43,17.777159503100002,0.0
2019-11-16 07:00:00,19.36136,-8.9156,21.315491653,0.89136,-0.0756,0.8945602325,18.47,-8.84,20.476486515,32.51,19.20136,-7.4156,20.583569885,0.89136,-0.0756,0.8945602325,18.31,-7.34,19.7264213683,0.0
2019-11-16 07:30:00,20.39524,-9.50904,22.5030588227,0.52524,-0.05904,0.5285478022,19.87,-9.45,22.002713469,32.37,20.22524,-8.01904,21.7569606237,0.52524,-0.05904,0.5285478022,19.7,-7.96,21.247390428,0.0
2019-11-16 08:00:00,21.79316,-9.65972,23.8380371101,0.44316000000000005,-0.009720000000000001,0.4432665834,21.35,-9.65,23.4295753269,32.47,21.60316,-8.17972,23.0998775162,0.44316000000000005,-0.009720000000000001,0.4432665834,21.16,-8.17,22.6824712058,0.0
2019-11-16 08:30:00,25.07048,-9.68892,26.877576866200002,0.87048,0.09108000000000001,0.8752319674,24.2,-9.78,26.1015018725,32.39,24.88048,-8.22892,26.2059804128,0.87048,0.09108000000000001,0.8752319674,24.01,-8.32,25.4106768898,0.0
2019-11-16 09:00:00,27.04924,-8.98708,28.5031400288,4.17924,0.05292,4.1795750387,22.87,-9.04,24.5918380769,32.27,26.84924,-7.52708,27.8843795323,4.17924,0.05292,4.1795750387,22.67,-7.58,23.9036670827,0.0
2019-11-16 09:30:00,29.104,-4.66344,29.4752521386,4.374,0.016560000000000002,4.374031348,24.73,-4.68,25.1689352178,32.61,28.424,-8.65344,29.7120480586,4.374,0.016560000000000002,4.374031348,24.05,-8.67,25.5650425386,0.0
2019-11-16 10:00:00,30.08864,-2.3118,30.1773205618,4.77864,-0.0018000000000000002,4.778640339,25.31,-2.31,25.4151962416,32.88,29.08864,-9.8218,30.7020639744,4.77864,-0.0018000000000000002,4.778640339,24.31,-9.82,26.2184763097,0.0
2019-11-16 10:30:00,30.05192,-2.47584,30.153734087,5.28192,-0.01584,5.2819437513,24.77,-2.46,24.8918560979,32.88,29.06192,-9.99584,30.7329141376,5.28192,-0.01584,5.2819437513,23.78,-9.98,25.7893156171,0.0
2019-11-16 11:00:00,30.57044,-2.39264,30.6639287757,6.40044,-0.06264,6.4007465161,24.17,-2.33,24.2820468659,32.93,29.60044,-9.92264,31.2193022466,6.40044,-0.06264,6.4007465161,23.2,-9.86,25.208324022,0.0
2019-11-16 11:30:00,30.71724,-2.12752,30.7908293907,6.17724,-0.04752000000000001,6.1774227772,24.54,-2.08,24.627992204,32.88,29.73724,-9.65752,31.266134001,6.17724,-0.04752000000000001,6.1774227772,23.56,-9.61,25.4445613049,0.0
2019-11-16 12:00:00,31.54288,-2.35812,31.6309027476,5.49288,0.011880000000000002,5.492892847,26.05,-2.37,26.1575878093,32.91,30.51288,-9.89812,32.0781643089,5.49288,0.011880000000000002,5.492892847,25.02,-9.91,26.911122236,0.0
2019-11-16 12:30:00,32.62416,-2.67196,32.7333955762,5.02416,0.06804,5.0246206968,27.6,-2.74,27.7356737794,32.96,31.55416,-10.21196,33.1654811566,5.02416,0.06804,5.0246206968,26.53,-10.28,28.45205265,0.0
2019-11-16 13:00:00,32.41044,-2.78412,32.5298008781,5.05044,0.06588000000000001,5.0508696645,27.36,-2.85,27.5080370074,33.02,31.35044,-10.37412,33.0223023723,5.05044,0.06588000000000001,5.0508696645,26.3,-10.44,28.2963531219,0.0
2019-11-16 13:30:00,31.67524,-3.00572,31.8175294732,5.20524,0.04428000000000001,5.2054283374,26.47,-3.05,26.6451383933,33.0,30.63524,-10.56572,32.4060545111,5.20524,0.04428000000000001,5.2054283374,25.43,-10.61,27.5546184877,0.0
2019-11-16 14:00:00,30.76108,-3.25732,30.9330596021,5.40108,0.022680000000000002,5.4011276183,25.36,-3.2800000000000002,25.571233838,33.0,29.75108,-10.81732,31.6566134188,5.40108,0.022680000000000002,5.4011276183,24.35,-10.84,26.6538571318,0.0
2019-11-16 14:30:00,30.13424,-3.24016,30.3079371981,4.58424,0.06984,4.5847719685,25.55,-3.31,25.7635129592,33.07,29.11424,-10.82016,31.0598588729,4.58424,0.06984,4.5847719685,24.53,-10.89,26.8386475069,0.0
2019-11-16 15:00:00,29.87652,-3.29144,30.0572790616,3.92652,0.08856000000000001,3.9275185784,25.95,-3.38,26.1691975421,33.07,28.85652,-10.86144,30.8329308595,3.92652,0.08856000000000001,3.9275185784,24.93,-10.95,27.2287972558,0.0
2019-11-16 15:30:00,31.04488,-3.31224,31.2210747418,2.50488,0.16776000000000002,2.5104914324000003,28.54,-3.48,28.7513825755,33.02,29.94488,-10.87224,31.8575178071,2.50488,0.16776000000000002,2.5104914324000003,27.44,-11.04,29.5776131559,0.0
2019-11-16 16:00:00,31.01764,-3.16564,31.1787630893,0.017640000000000003,0.14436000000000002,0.1454337622,31.0,-3.31,31.1762104817,32.94,29.83764,-10.71564,31.7034651321,0.017640000000000003,0.14436000000000002,0.1454337622,29.82,-10.86,31.7359732795,0.0
2019-11-16 16:30:00,31.40072,-3.0532,31.5488073746,0.00072,0.1368,0.1368018947,31.4,-3.19,31.5616238492,32.89,30.23072,-10.5632,32.0230795827,0.00072,0.1368,0.1368018947,30.23,-10.7,32.0677860165,0.0
2019-11-16 17:00:00,33.76648,-2.4098,33.852360444,3.78648,0.1602,3.7898673896,29.98,-2.5700000000000003,30.0899534729,32.76,32.64648,-9.8898,34.1115933435,3.78648,0.1602,3.7898673896,28.86,-10.05,30.559811845,0.0
2019-11-16 17:30:00,34.45176,-2.3728,34.5333743926,6.88176,-0.7128,6.9185767711,27.57,-1.6600000000000001,27.6199293989,32.65,33.39176,-9.8228,34.806565986,6.88176,-0.7128,6.9185767711,26.51,-9.11,28.0316285649,0.0
2019-11-16 18:00:00,33.92012,-2.53928,34.015033202,10.95012,-2.24928,11.1787471808,22.97,-0.29,22.9718305757,32.65,33.01012,-10.05928,34.5087979584,10.95012,-2.24928,11.1787471808,22.06,-7.8100000000000005,23.4017029295,0.0
2019-11-16 18:30:00,33.22836,-2.32548,33.3096347251,10.99836,-2.26548,11.2292618778,22.23,-0.06,22.2300809715,32.65,32.31836,-9.89548,33.7993626792,10.99836,-2.26548,11.2292618778,21.32,-7.63,22.6441891001,0.0
2019-11-16 19:00:00,34.57124,-2.79876,34.6843436247,5.87124,-0.33876,5.8810048015,28.7,-2.46,28.8052356352,32.77,33.47124,-10.30876,35.0227703055,5.87124,-0.33876,5.8810048015,27.6,-9.97,29.3455431028,0.0
2019-11-16 19:30:00,33.67224,-3.386,33.8420558273,2.98224,0.14400000000000002,2.9857145573,30.69,-3.5300000000000002,30.8923453302,32.87,32.52224,-10.886,34.2957882344,2.98224,0.14400000000000002,2.9857145573,29.54,-11.03,31.5320868323,0.0
2019-11-16 20:00:00,31.74,-4.0406,31.9961567748,0.0,0.1494,0.1494,31.74,-4.19,32.0153666229,32.97,30.54,-11.5706,32.6583891881,0.0,0.1494,0.1494,30.54,-11.72,32.711618731,0.0
2019-11-16 20:30:00,30.57,-4.25952,30.865326997,0.0,0.15048,0.15048,30.57,-4.41,30.8864533412,32.97,29.43,-11.79952,31.7073110218,0.0,0.15048,0.15048,29.43,-11.95,31.7636175522,0.0
2019-11-16 21:00:00,29.51,-4.59916,29.8662413555,0.0,0.15084,0.15084,29.51,-4.75,29.8898410836,33.08,28.37,-12.17916,30.8737564657,0.0,0.15084,0.15084,28.37,-12.33,30.9335707606,0.0
2019-11-16 21:30:00,28.28,-4.98528,28.7160480686,0.0,0.14472000000000002,0.14472000000000002,28.28,-5.13,28.7415257076,33.2,27.18,-12.59528,29.9565264722,0.0,0.14472000000000002,0.14472000000000002,27.18,-12.74,30.0176614679,0.0
2019-11-16 22:00:00,26.98,-5.2942,27.494525885,0.0,0.1458,0.1458,26.98,-5.44,27.5229722232,33.26,25.93,-12.9142,28.9679385121,0.0,0.1458,0.1458,25.93,-13.06,29.0332309604,0.0
2019-11-16 22:30:00,24.87,-9.00556,26.450274307,0.0,0.15444000000000002,0.15444000000000002,24.87,-9.16,26.5032545171,33.08,24.29,-11.70556,26.9633869333,0.0,0.15444000000000002,0.15444000000000002,24.29,-11.86,27.0307917013,0.0
2019-11-16 23:00:00,22.71,-12.20276,25.7808349674,0.0,0.14724,0.14724,22.71,-12.35,25.850852984,32.88,22.51,-10.66276,24.907720707,0.0,0.14724,0.14724,22.51,-10.81,24.9711073042,0.0
2019-11-16 23:30:00,21.42,-10.59024,23.8949698317,0.0,0.14976,0.14976,21.42,-10.74,23.9617194709,32.7,21.24,-9.08024,23.0995315636,0.0,0.14976,0.14976,21.24,-9.23,23.1588104185,0.0
2019-11-17 00:00:00,20.09,-10.44068,22.641022478300002,0.0,0.13932,0.13932,20.09,-10.58,22.7056050349,32.64,19.91,-8.92068,21.8171178587,0.0,0.13932,0.13932,19.91,-9.06,21.874453136,0.0
2019-11-17 00:30:00,19.31,-10.5942,22.0252848708,0.0,0.1458,0.1458,19.31,-10.74,22.0957846659,32.64,19.12,-9.0842,21.1683038914,0.0,0.1458,0.1458,19.12,-9.23,21.2312811672,0.0
2019-11-17 01:00:00,18.68,-10.64376,21.4995820177,0.0,0.15624000000000002,0.15624000000000002,18.68,-10.8,21.5773585038,32.64,18.52,-9.13376,20.6498419301,0.0,0.15624000000000002,0.15624000000000002,18.52,-9.29,20.7194232545,0.0
2019-11-17 01:30:00,18.06,-10.7406,21.0124745892,0.0,0.1494,0.1494,18.06,-10.89,21.0892318495,32.65,17.9,-9.2206,20.1352790981,0.0,0.1494,0.1494,17.9,-9.37,20.2041307658,0.0
2019-11-17 02:00:00,17.4,-10.87024,20.5163865643,0.0,0.14976,0.14976,17.4,-11.02,20.5961258493,32.71,17.23,-9.34024,19.5988005566,0.0,0.14976,0.14976,17.23,-9.49,19.6706125985,0.0
2019-11-17 02:30:00,16.97,-10.94132,20.191418557,0.0,0.14868,0.14868,16.97,-11.09,20.2723703597,32.73,16.8,-9.41132,19.2565039439,0.0,0.14868,0.14868,16.8,-9.56,19.3296042381,0.0
2019-11-17 03:00:00,16.47,-10.9606,19.7837219036,0.0,0.1494,0.1494,16.47,-11.11,19.8668819899,32.73,16.31,-9.4306,18.8401782465,0.0,0.1494,0.1494,16.31,-9.58,18.9154037758,0.0
2019-11-17 03:30:00,16.18072,-10.93692,19.5302820974,0.00072,0.16308,0.1630815894,16.18,-11.1,19.6214780279,32.7,16.01072,-9.39692,18.5646238961,0.00072,0.16308,0.1630815894,16.01,-9.56,18.6470828818,0.0
2019-11-17 04:00:00,15.96584,-10.94492,19.3571516684,0.01584,0.14508000000000001,0.1459421529,15.95,-11.09,19.4265436967,32.75,15.80584,-9.40492,18.3923108475,0.01584,0.14508000000000001,0.1459421529,15.79,-9.55,18.4533628372,0.0
2019-11-17 04:30:00,15.8924,-11.02032,19.3394888935,0.0324,0.13968,0.1433885016,15.86,-11.16,19.3929162325,32.81,15.7224,-9.48032,18.3594751848,0.0324,0.13968,0.1433885016,15.69,-9.62,18.4043608963,0.0
2019-11-17 05:00:00,15.89824,-11.03636,19.3534306299,0.048240000000000005,0.14364000000000002,0.1515240813,15.85,-11.18,19.3962599488,32.91,15.73824,-9.48636,18.3761591294,0.048240000000000005,0.14364000000000002,0.1515240813,15.69,-9.63,18.4095898922,0.0
2019-11-17 05:30:00,15.9458,-10.75924,19.2361582188,0.0558,0.14076000000000002,0.1514167019,15.89,-10.9,19.2692008137,32.76,15.7858,-9.21924,18.2807512925,0.0558,0.14076000000000002,0.1514167019,15.73,-9.36,18.3041661924,0.0
2019-11-17 06:00:00,16.29724,-10.61392,19.44878735,0.14724,0.13608,0.2004928527,16.15,-10.75,19.4006443192,32.76,16.12724,-9.07392,18.504699246,0.14724,0.13608,0.2004928527,15.98,-9.21,18.4440911947,0.0
2019-11-17 06:30:00,17.09996,-10.16904,19.8951754585,0.12996000000000002,0.12096000000000001,0.1775413281,16.97,-10.29,19.8460323491,32.71,16.92996,-8.63904,19.0067503199,0.12996000000000002,0.12096000000000001,0.1775413281,16.8,-8.76,18.9467041989,0.0
2019-11-17 07:00:00,17.58836,-9.69788,20.0848023138,0.28836,0.042120000000000005,0.2914199444,17.3,-9.74,19.853402731,32.65,17.41836,-8.17788,19.2425826329,0.28836,0.042120000000000005,0.2914199444,17.13,-8.22,19.0001394732,0.0
2019-11-17 07:30:00,18.91528,-9.34188,21.0964105813,0.21528000000000003,0.07812000000000001,0.2290157479,18.7,-9.42,20.9386341484,32.57,18.74528,-7.84188,20.3194636793,0.21528000000000003,0.07812000000000001,0.2290157479,18.53,-7.92,20.1516078763,0.0
2019-11-17 08:00:00,20.3586,-9.15328,22.3216291681,0.2286,0.12672,0.2613731402,20.13,-9.28,22.1660844535,32.59,20.1686,-7.64328,21.5683136828,0.2286,0.12672,0.2613731402,19.94,-7.77,21.4003855105,0.0
2019-11-17 08:30:00,22.64536,-8.94816,24.3491662468,0.40536000000000005,0.051840000000000004,0.4086613698,22.24,-9.0,23.9920320106,32.5,22.45536,-7.46816,23.6646700065,0.40536000000000005,0.051840000000000004,0.4086613698,22.05,-7.52,23.2970577541,0.0
2019-11-17 09:00:00,24.40024,-8.81444,25.9435168119,0.39024000000000003,0.025560000000000003,0.3910761706,24.01,-8.84,25.5856541835,32.44,24.20024,-7.34444,25.2901643919,0.39024000000000003,0.025560000000000003,0.3910761706,23.81,-7.37,24.9245461343,0.0
2019-11-17 09:30:00,27.14664,-9.07776,28.6242168436,0.38664000000000004,0.10224000000000001,0.39992937780000004,26.76,-9.18,28.2908112291,32.4,26.92664,-7.62776,27.9861870269,0.38664000000000004,0.10224000000000001,0.39992937780000004,26.54,-7.73,27.6428019564,0.0
2019-11-17 10:00:00,28.3834,-8.50036,29.6289303838,0.6534,-0.00036,0.6534000992,27.73,-8.5,29.0034980649,32.26,28.1734,-7.06036,29.0446062271,0.6534,-0.00036,0.6534000992,27.52,-7.06,28.4111597792,0.0
2019-11-17 10:30:00,29.71432,-3.07556,29.8730628221,0.7243200000000001,-0.025560000000000003,0.7247708438,28.99,-3.05,29.1500017153,32.8,28.744320000000002,-9.23556,30.1915799649,0.7243200000000001,-0.025560000000000003,0.7247708438,28.02,-9.21,29.4948215794,0.0
2019-11-17 11:00:00,31.55064,-1.9724400000000002,31.6122350359,0.71064,0.007560000000000001,0.7106802116000001,30.84,-1.98,30.903494948,32.94,30.40064,-9.54244,31.8630989322,0.71064,0.007560000000000001,0.7106802116000001,29.69,-9.55,31.1881163266,0.0
2019-11-17 11:30:00,32.39836,-2.09948,32.4663140341,0.73836,0.02052,0.7386450839,31.66,-2.12,31.7308997666,32.89,31.22836,-9.64948,32.6852096912,0.73836,0.02052,0.7386450839,30.49,-9.67,31.9867003612,0.0
2019-11-17 12:00:00,32.80756,-1.9584800000000002,32.8659647213,0.8175600000000001,0.01152,0.8176411585000001,31.99,-1.97,32.0506006184,32.82,31.62756,-9.48848,33.0202029713,0.8175600000000001,0.01152,0.8176411585000001,30.81,-9.5,32.2413724894,0.0
2019-11-17 12:30:00,33.32792,-1.86844,33.3802534376,0.9079200000000001,-0.028440000000000003,0.9083653230000001,32.42,-1.8399999999999999,32.4721727022,32.8,32.11792,-9.38844,33.4619723083,0.9079200000000001,-0.028440000000000003,0.9083653230000001,31.21,-9.36,32.5833346974,0.0
2019-11-17 13:00:00,32.57668,-1.7172,32.6219076031,0.88668,-0.007200000000000001,0.8867092322000001,31.69,-1.71,31.7361024702,32.8,31.41668,-9.2172,32.7408698428,0.88668,-0.007200000000000001,0.8867092322000001,30.53,-9.21,31.8889479287,0.0
2019-11-17 13:30:00,32.13172,-2.0662,32.1980839896,0.8917200000000001,-0.0162,0.8918671417,31.24,-2.05,31.3071892702,32.82,30.97172,-9.5762,32.418375132,0.8917200000000001,-0.0162,0.8918671417,30.08,-9.56,31.5626361383,0.0
2019-11-17 14:00:00,31.61136,-1.8012800000000002,31.6626387196,0.8013600000000001,-0.07128000000000001,0.804523889,30.81,-1.73,30.8585320454,32.85,30.46136,-9.33128,31.8585504926,0.8013600000000001,-0.07128000000000001,0.804523889,29.66,-9.26,31.0719037074,0.0
2019-11-17 14:30:00,31.10544,-1.9282400000000002,31.1651489182,1.04544,-0.13824,1.0545402274,30.06,-1.79,30.1132479152,32.92,29.97544,-9.47824,31.4382575327,1.04544,-0.13824,1.0545402274,28.93,-9.34,30.4003371692,0.0
2019-11-17 15:00:00,30.71724,-1.86484,30.7737950445,1.22724,-0.11484000000000001,1.2326014129,29.49,-1.75,29.5418787487,32.92,29.60724,-9.41484,31.0681166575,1.22724,-0.11484000000000001,1.2326014129,28.38,-9.3,29.8649359618,0.0
2019-11-17 15:30:00,31.03372,-1.9517600000000002,31.0950340752,0.7837200000000001,-0.13176000000000002,0.7947186521,30.25,-1.82,30.3047009555,32.89,29.893720000000002,-9.50176,31.3674662435,0.7837200000000001,-0.13176000000000002,0.7947186521,29.11,-9.37,30.5808600271,0.0
2019-11-17 16:00:00,31.36292,-1.66532,31.4071017706,3.4729200000000002,-0.08532000000000001,3.4739678796,27.89,-1.58,27.9347185416,32.75,30.30292,-9.12532,31.6470918984,3.4729200000000002,-0.08532000000000001,3.4739678796,26.83,-9.04,28.3120204154,0.0
2019-11-17 16:30:00,32.74988,-1.02896,32.7660403268,5.15988,-0.048960000000000004,5.1601122755,27.59,-0.98,27.6073993705,32.63,31.68988,-8.45896,32.7994283288,5.15988,-0.048960000000000004,5.1601122755,26.53,-8.41,27.8310797491,0.0
2019-11-17 17:00:00,34.4552,-2.15888,34.5227688619,14.4252,-1.56888,14.5102646252,20.03,-0.59,20.0386875818,32.52,33.6352,-9.56888,34.9698462035,14.4252,-1.56888,14.5102646252,19.21,-8.0,20.8092311247,0.0
2019-11-17 17:30:00,35.26624,-1.6048,35.302734551,17.88624,-1.3248,17.9352356098,17.38,-0.28,17.3822553197,32.56,34.49624,-9.0948,35.6750047117,17.88624,-1.3248,17.9352356098,16.61,-7.77,18.3375298227,0.0
2019-11-17 18:00:00,34.8968,-1.6498,34.935776652,18.5868,-1.3698000000000001,18.6372070408,16.31,-0.28,16.3124032564,32.56,34.1568,-9.0898,35.3456001545,18.5868,-1.3698000000000001,18.6372070408,15.57,-7.72,17.3788175662,0.0
2019-11-17 18:30:00,34.33932,-1.8889200000000002,34.3912331391,18.94932,-1.43892,19.0038737953,15.39,-0.45,15.3965775418,32.66,33.61932,-9.33892,34.8923215626,18.94932,-1.43892,19.0038737953,14.67,-7.9,16.6618996516,0.0
2019-11-17 19:00:00,33.38564,-3.09344,33.5286493799,6.24564,0.016560000000000002,6.245661954,27.14,-3.11,27.3176078748,32.73,32.32564,-10.52344,33.9954377946,6.24564,0.016560000000000002,6.245661954,26.08,-10.54,28.1293085589,0.0
2019-11-17 19:30:00,30.41404,-3.49212,30.613865016,4.42404,-0.31212,4.4350365067,25.99,-3.18,26.1838213407,32.84,29.39404,-10.95212,31.368113109,4.42404,-0.31212,4.4350365067,24.97,-10.64,27.1424114625,0.0
2019-11-17 20:00:00,29.19448,-3.72232,29.4308227655,4.79448,-0.38232000000000005,4.8096992684,24.4,-3.34,24.6275374327,32.89,28.20448,-11.19232,30.3440392673,4.79448,-0.38232000000000005,4.8096992684,23.41,-10.81,25.785348553,0.0
2019-11-17 20:30:00,27.06648,-3.70576,27.3189860128,5.76648,-0.54576,5.7922487488000005,21.3,-3.16,21.533127966,32.89,26.16648,-11.17576,28.4531595287,5.76648,-0.54576,5.7922487488000005,20.4,-10.63,23.0034106167,0.0
2019-11-17 21:00:00,26.95064,-4.17536,27.2721584687,4.85064,-0.40536000000000005,4.8675481651,22.1,-3.77,22.4192528867,33.0,26.030640000000002,-11.68536,28.5331711721,4.85064,-0.40536000000000005,4.8675481651,21.18,-11.28,23.9964747411,0.0
2019-11-17 21:30:00,25.1814,-4.55668,25.5903544052,4.0014,-0.34668000000000004,4.0163900436,21.18,-4.21,21.5943626903,33.05,24.2814,-12.06668,27.1144085715,4.0014,-0.34668000000000004,4.0163900436,20.28,-11.72,23.4229972463,0.0
2019-11-17 22:00:00,23.15384,-3.46552,23.4117520834,3.81384,-0.33552000000000004,3.8285701268,19.34,-3.13,19.5916436268,33.17,22.29384,-11.06552,24.8889741616,3.81384,-0.33552000000000004,3.8285701268,18.48,-10.73,21.3692138367,0.0
2019-11-17 22:30:00,21.90156,-3.32624,22.1527019339,4.92156,-0.51624,4.9485610607,16.98,-2.81,17.2109412874,33.17,21.12156,-10.92624,23.7803073439,4.92156,-0.51624,4.9485610607,16.2,-10.41,19.2563781641,0.0
2019-11-17 23:00:00,20.65552,-3.6522,20.9759164594,4.38552,-0.4122,4.404848977,16.27,-3.24,16.5894695515,33.17,19.88552,-11.2422,22.8434009401,4.38552,-0.4122,4.404848977,15.5,-10.83,18.9086990563,0.0
2019-11-17 23:30:00,18.43516,-3.81144,18.8250418087,3.21516,-0.18144000000000002,3.2202755005,15.22,-3.63,15.6468942605,33.22,17.69516,-11.41144,21.0556322702,3.21516,-0.18144000000000002,3.2202755005,14.48,-11.23,18.3243908494,0.0
2019-11-18 00:00:00,17.05716,-8.71756,19.1557448203,2.29716,-0.09756000000000001,2.2992307451,14.76,-8.62,17.0927469998,33.07,16.707160000000002,-10.15756,19.5526269442,2.29716,-0.09756000000000001,2.2992307451,14.41,-10.06,17.5741770789,0.0
2019-11-18 00:30:00,16.80968,-11.03856,20.1100757974,1.39968,-0.08856000000000001,1.4024788683,15.41,-10.95,18.9042481998,32.82,16.63968,-9.48856,19.1549398688,1.39968,-0.08856000000000001,1.4024788683,15.24,-9.4,17.9057979437,0.0
2019-11-18 01:00:00,16.05996,-10.95744,19.4419085111,2.28996,-0.12744,2.2935033801999998,13.77,-10.83,17.5186129588,32.86,15.90996,-9.39744,18.4780601188,2.28996,-0.12744,2.2935033801999998,13.62,-9.27,16.4753543209,0.0
2019-11-18 01:30:00,14.6254,-10.69976,18.1214565976,3.4254,-0.23976000000000003,3.4337807178,11.2,-10.46,15.3248686781,32.77,14.4854,-9.13976,17.127814397,3.4254,-0.23976000000000003,3.4337807178,11.06,-8.9,14.196253026800001,0.0
2019-11-18 02:00:00,14.22604,-10.75564,17.8343490459,2.24604,-0.12564,2.2495513089,11.98,-10.63,16.0161574668,32.88,14.07604,-9.18564,16.808060099,2.24604,-0.12564,2.2495513089,11.83,-9.06,14.9007550144,0.0
2019-11-18 02:30:00,14.80924,-11.05116,18.4781418634,2.28924,-0.10116000000000001,2.2914740067,12.52,-10.95,16.6328860995,32.9,14.65924,-9.48116,17.4581130803,2.28924,-0.10116000000000001,2.2914740067,12.37,-9.38,15.5242165664,0.0
2019-11-18 03:00:00,15.11224,-11.17804,18.7970310437,1.36224,-0.06804,1.3639381435,13.75,-11.11,17.6775167939,33.0,14.96224,-9.61804,17.7869423808,1.36224,-0.06804,1.3639381435,13.6,-9.55,16.6181376815,0.0
2019-11-18 03:30:00,14.91632,-11.12772,18.6097489167,1.6063200000000002,-0.02772,1.6065591619,13.31,-11.1,17.3310732501,33.02,14.76632,-9.54772,17.5841736667,1.6063200000000002,-0.02772,1.6065591619,13.16,-9.52,16.2424136137,0.0
2019-11-18 04:00:00,15.17812,-10.73692,18.5918470793,0.9781200000000001,-0.01692,0.9782663343,14.2,-10.72,17.7920881293,33.06,15.02812,-9.15692,17.5981128142,0.9781200000000001,-0.01692,0.9782663343,14.05,-9.14,16.7613275131,0.0
2019-11-18 04:30:00,15.58784,-9.76828,18.3956530198,1.25784,-0.008280000000000001,1.2578672521,14.33,-9.76,17.3380073826,32.94,15.43784,-8.20828,17.4843577069,1.25784,-0.008280000000000001,1.2578672521,14.18,-8.2,16.3802441984,0.0
2019-11-18 05:00:00,15.74676,-9.582,18.432991469,1.25676,-0.07200000000000001,1.2588207567,14.49,-9.51,17.3320570043,32.94,15.60676,-8.032,17.5523212624,1.25676,-0.07200000000000001,1.2588207567,14.35,-7.96,16.4098781226,0.0
2019-11-18 05:30:00,16.81,-9.1174,19.1233648389,1.17,-0.07740000000000001,1.1725573589,15.64,-9.04,18.0646394927,32.78,16.65,-7.5774,18.2931542048,1.17,-0.07740000000000001,1.1725573589,15.48,-7.5,17.2011743785,0.0
2019-11-18 06:00:00,18.96488,-8.57924,20.8151394997,0.6148800000000001,-0.039240000000000004,0.6161308238000001,18.35,-8.54,20.2399135374,32.66,18.79488,-7.06924,20.0803801854,0.6148800000000001,-0.039240000000000004,0.6161308238000001,18.18,-7.03,19.4918777956,0.0
2019-11-18 06:30:00,22.872,-8.54456,24.4159351571,0.342,0.05544,0.346464419,22.53,-8.6,24.1155738062,32.52,22.692,-7.05456,23.7632843015,0.342,0.05544,0.346464419,22.35,-7.11,23.4536692225,0.0
2019-11-18 07:00:00,25.92444,-8.14316,27.173289166,0.51444,0.006840000000000001,0.5144854703,25.41,-8.15,26.6850257635,32.49,25.74444,-6.69316,26.6002740907,0.51444,0.006840000000000001,0.5144854703,25.23,-6.7,26.1044613045,0.0
2019-11-18 07:30:00,29.49588,-7.15092,30.3503310331,0.42588000000000004,0.019080000000000003,0.4263071907,29.07,-7.17,29.9411723217,32.3,29.27588,-5.72092,29.82961742,0.42588000000000004,0.019080000000000003,0.4263071907,28.85,-5.74,29.4154738191,0.0
2019-11-18 08:00:00,32.52384,-2.82864,32.6466134935,1.9238400000000002,-0.36864,1.9588404211000001,30.6,-2.46,30.6987231005,32.67,31.63384,-8.12864,32.6615159078,1.9238400000000002,-0.36864,1.9588404211000001,29.71,-7.76,30.7067044796,0.0
2019-11-18 08:30:00,33.4246,-0.46012000000000003,33.427766835,11.4246,-2.4001200000000003,11.673990799,22.0,1.94,22.0853707236,32.69,32.5346,-7.98012,33.4989927069,11.4246,-2.4001200000000003,11.673990799,21.11,-5.58,21.8350291962,0.0
2019-11-18 09:00:00,34.43476,-0.23872000000000002,34.4355874568,11.62476,-2.35872,11.861644283,22.81,2.12,22.9083063538,32.62,33.52476,-7.7487200000000005,34.4086064044,11.62476,-2.35872,11.861644283,21.9,-5.39,22.553538525,0.0
2019-11-18 09:30:00,35.16924,-0.2726,35.1702964579,11.91924,-2.3526,12.1491978722,23.25,2.08,23.342855438,32.64,34.24924,-7.7926,35.124564842,11.91924,-2.3526,12.1491978722,22.33,-5.44,22.983091611,0.0
2019-11-18 10:00:00,34.8664,-0.2368,34.8672041208,12.3264,-2.3868,12.5553554788,22.54,2.15,22.6423077446,32.62,33.9564,-7.7368,34.8266446159,12.3264,-2.3868,12.5553554788,21.63,-5.35,22.2818176996,0.0
2019-11-18 10:30:00,34.88292,0.22036000000000003,34.8836160146,12.47292,-2.51964,12.7248700998,22.41,2.74,22.576884196,32.62,33.97292,-7.28964,34.7461961178,12.47292,-2.51964,12.7248700998,21.5,-4.77,22.0227813866,0.0
2019-11-18 11:00:00,34.50052,-0.06388,34.500579139,3.53052,-0.6238800000000001,3.5852193412,30.97,0.56,30.9750625504,32.68,33.35052,-7.55388,34.1952962749,3.53052,-0.6238800000000001,3.5852193412,29.82,-6.93,30.614658253800002,0.0
2019-11-18 11:30:00,34.16236,-0.15848,34.1627275943,2.05236,-0.25848000000000004,2.0685728124,32.11,0.1,32.1101557144,32.65,32.98236,-7.61848,33.850809572,2.05236,-0.25848000000000004,2.0685728124,30.93,-7.36,31.7936235745,0.0
2019-11-18 12:00:00,33.71356,-1.3532,33.7407065444,1.93356,-0.2232,1.9463998853,31.78,-1.13,31.8000833332,32.65,32.54356,-8.8132,33.7158092253,1.93356,-0.2232,1.9463998853,30.61,-8.59,31.7924550798,0.0
2019-11-18 12:30:00,33.75536,-2.4471600000000002,33.8439495449,2.11536,-0.13716,2.1198020651,31.64,-2.31,31.7242131502,32.63,32.57536,-9.85716,34.0340664981,2.11536,-0.13716,2.1198020651,30.46,-9.72,31.9732700861,0.0
2019-11-18 13:00:00,33.5326,-2.6344000000000003,33.6359231495,6.2226,-1.0944,6.3181058965,27.31,-1.54,27.3533855309,32.59,32.5026,-10.0744,34.0281139959,6.2226,-1.0944,6.3181058965,26.28,-8.98,27.7719066684,0.0
2019-11-18 13:30:00,33.45664,-2.51004,33.5506640902,12.62664,-2.48004,12.8678916723,20.83,-0.03,20.8300216034,32.57,32.58664,-10.00004,34.086506223,12.62664,-2.48004,12.8678916723,19.96,-7.52,21.3296038407,0.0
2019-11-18 14:00:00,33.65588,-2.47512,33.7467698838,12.39588,-2.44512,12.634732003,21.26,-0.03,21.2600211665,32.57,32.76588,-9.96512,34.2477226803,12.39588,-2.44512,12.634732003,20.37,-7.52,21.7137583113,0.0
2019-11-18 14:30:00,33.72136,-2.55804,33.8182449115,12.05136,-2.40804,12.2895864247,21.67,-0.15,21.670519144700002,32.57,32.84136,-10.11804,34.3646571362,12.05136,-2.40804,12.2895864247,20.79,-7.71,22.1735924018,0.0
2019-11-18 15:00:00,33.72024,-3.05216,33.8580901163,3.72024,-0.63216,3.7735675326,30.0,-2.42,30.0974483968,32.67,32.58024,-10.50216,34.231088255,3.72024,-0.63216,3.7735675326,28.86,-9.87,30.5010901445,0.0
2019-11-18 15:30:00,34.37992,-3.19188,34.5277713897,0.34992,0.07812000000000001,0.3585341557,34.03,-3.27,34.1867488949,32.74,33.12992,-10.65188,34.8002032572,0.34992,0.07812000000000001,0.3585341557,32.78,-10.73,34.4914670607,0.0
2019-11-18 16:00:00,35.83708,-3.14604,35.9749061237,0.57708,0.09396,0.5846792351,35.26,-3.24,35.4085469908,32.65,34.57708,-10.55604,36.1525163966,0.57708,0.09396,0.5846792351,34.0,-10.65,35.6289559207,0.0
2019-11-18 16:30:00,38.26264,-2.6924,38.3572501299,5.64264,-0.12240000000000001,5.6439673927000005,32.62,-2.5700000000000003,32.7210834173,32.59,37.07264,-10.1024,38.4244599484,5.64264,-0.12240000000000001,5.6439673927000005,31.43,-9.98,32.976435526,0.0
2019-11-18 17:00:00,39.48584,-1.9144,39.532220882,16.39584,-1.1844000000000001,16.4385635828,23.09,-0.73,23.1015367454,32.51,38.54584,-9.2944,39.6505693864,16.39584,-1.1844000000000001,16.4385635828,22.15,-8.11,23.5880181448,0.0
2019-11-18 17:30:00,39.94184,-1.7794,39.9814562885,16.43184,-1.1394,16.471296189,23.51,-0.64,23.5187095734,32.53,39.00184,-9.1794,40.0675043863,16.43184,-1.1394,16.471296189,22.57,-8.04,23.959267518,0.0
2019-11-18 18:00:00,40.58572,-2.13804,40.6419965425,15.70572,-1.14804,15.7476232035,24.88,-0.99,24.8996887531,32.55,39.60572,-9.53804,40.7380321538,15.70572,-1.14804,15.7476232035,23.9,-8.39,25.3298657715,0.0
2019-11-18 18:30:00,40.45516,-2.33284,40.522365591,15.18516,-1.21284,15.2335178173,25.27,-1.12,25.2948077676,32.6,39.46516,-9.74284,40.6499912065,15.18516,-1.21284,15.2335178173,24.28,-8.53,25.7347877396,0.0
2019-11-18 19:00:00,39.9872,-2.6998800000000003,40.0782424247,15.5772,-1.2898800000000001,15.6305134354,24.41,-1.4100000000000001,24.4506891518,32.62,39.0172,-10.11988,40.3082357224,15.5772,-1.2898800000000001,15.6305134354,23.44,-8.83,25.0480039125,0.0
2019-11-18 19:30:00,39.43744,-3.1906,39.5662937627,14.07744,-1.2906,14.1364764108,25.36,-1.9,25.4310754786,32.62,38.44744,-10.5906,39.8793988284,14.07744,-1.2906,14.1364764108,24.37,-9.3,26.0842270347,0.0
2019-11-18 20:00:00,36.54448,-3.88416,36.7503158813,2.45448,-0.07416,2.4556000847,34.09,-3.81,34.3022477398,32.72,35.29448,-11.31416,37.0636012143,2.45448,-0.07416,2.4556000847,32.84,-11.24,34.7102751358,0.0
2019-11-18 20:30:00,35.62,-4.50736,35.904048437,0.0,0.15264000000000003,0.15264000000000003,35.62,-4.66,35.9235298934,32.75,34.32,-11.91736,36.3302335441,0.0,0.15264000000000003,0.15264000000000003,34.32,-12.07,36.3805896049,0.0
2019-11-18 21:00:00,34.59,-4.91636,34.9376400985,0.0,0.14364000000000002,0.14364000000000002,34.59,-5.06,34.9581421131,32.81,33.34,-12.36636,35.5595621409,0.0,0.14364000000000002,0.14364000000000002,33.34,-12.51,35.6097697269,0.0
2019-11-18 21:30:00,32.54,-5.34672,32.9763402269,0.0,0.14328000000000002,0.14328000000000002,32.54,-5.49,32.9998742422,32.92,31.34,-12.81672,33.8594729959,0.0,0.14328000000000002,0.14328000000000002,31.34,-12.96,33.913967624,0.0
2019-11-18 22:00:00,30.21,-6.16988,30.8336102203,0.0,0.15012,0.15012,30.21,-6.32,30.8640000648,32.99,29.06,-13.62988,32.0976202983,0.0,0.15012,0.15012,29.06,-13.78,32.1616541863,0.0
2019-11-18 22:30:00,28.05,-5.50736,28.5855472953,0.0,0.15264000000000003,0.15264000000000003,28.05,-5.66,28.615347280800002,33.01,26.97,-13.00736,29.9428174053,0.0,0.15264000000000003,0.15264000000000003,26.97,-13.16,30.0094401814,0.0
2019-11-18 23:00:00,25.69,-5.90088,26.3589924841,0.0,0.15912,0.15912,25.69,-6.06,26.3950696154,33.1,24.68,-13.41088,28.0883267991,0.0,0.15912,0.15912,24.68,-13.57,28.1646462786,0.0
2019-11-18 23:30:00,23.24,-6.4088,24.1074743065,0.0,0.1512,0.1512,23.24,-6.5600000000000005,24.1481096569,33.21,22.28,-13.9488,26.2862591755,0.0,0.1512,0.1512,22.28,-14.1,26.366804888,0.0
2019-11-19 00:00:00,21.98,-3.40736,22.2425381234,0.0,0.15264000000000003,0.15264000000000003,21.98,-3.56,22.2664321345,33.03,21.07,-10.94736,23.7442538516,0.0,0.15264000000000003,0.15264000000000003,21.07,-11.1,23.8150141717,0.0
2019-11-19 00:30:00,21.06072,-3.5473600000000003,21.3573802206,0.00072,0.15264000000000003,0.1526416981,21.06,-3.7,21.3825536361,33.03,20.18072,-11.07736,23.0210634917,0.00072,0.15264000000000003,0.1526416981,20.18,-11.23,23.0942698521,0.0
2019-11-19 01:00:00,20.5572,-3.70592,20.8885690004,0.007200000000000001,0.15408000000000002,0.1542481326,20.55,-3.86,20.9093782787,33.14,19.6772,-11.25592,22.6690964727,0.007200000000000001,0.15408000000000002,0.1542481326,19.67,-11.41,22.7397669293,0.0
2019-11-19 01:30:00,19.9554,-3.76528,20.3075188696,0.0054,0.14472000000000002,0.1448207112,19.95,-3.91,20.3295499212,33.16,19.1054,-11.335280000000001,22.214969769,0.0054,0.14472000000000002,0.1448207112,19.1,-11.48,22.2845327526,0.0
2019-11-19 02:00:00,19.4762,-3.80708,19.844803465,0.0162,0.14292000000000002,0.1438352057,19.46,-3.95,19.8568401313,33.12,18.6462,-11.35708,21.8326370502,0.0162,0.14292000000000002,0.1438352057,18.63,-11.5,21.8935355756,0.0
2019-11-19 02:30:00,19.22792,-3.96492,19.6324603179,0.00792,0.14508000000000001,0.1452960178,19.22,-4.11,19.6545287402,33.12,18.38792,-11.51492,21.6958287358,0.00792,0.14508000000000001,0.1452960178,18.38,-11.66,21.7664880034,0.0
2019-11-19 03:00:00,18.92232,-3.9924,19.3389103091,0.022320000000000003,0.1476,0.14927807070000002,18.9,-4.14,19.3481161874,33.17,18.11232,-11.5524,21.4828788002,0.022320000000000003,0.1476,0.14927807070000002,18.09,-11.7,21.5438645558,0.0
2019-11-19 03:30:00,18.8436,-3.74924,19.2129659745,0.0036000000000000003,0.14076000000000002,0.1408060283,18.84,-3.89,19.237403671,33.17,18.0236,-11.31924,21.2832175936,0.0036000000000000003,0.14076000000000002,0.1408060283,18.02,-11.46,21.3553740309,0.0
2019-11-19 04:00:00,18.79036,-3.71112,19.1533297519,0.00036,0.12888000000000002,0.12888050280000002,18.79,-3.84,19.1783654152,33.17,17.96036,-11.27112,21.2040721887,0.00036,0.12888000000000002,0.12888050280000002,17.96,-11.4,21.2725550887,0.0
2019-11-19 04:30:00,19.07332,-3.69572,19.4280694394,0.01332,0.13428,0.1349390262,19.06,-3.83,19.4410004887,33.2,18.24332,-11.28572,21.4519509728,0.01332,0.13428,0.1349390262,18.23,-11.42,21.511608494,0.0
2019-11-19 05:00:00,19.34008,-3.51608,19.657098284699998,0.01008,0.13392,0.1342988191,19.33,-3.65,19.6715886496,33.2,18.51008,-11.09608,21.5811504089,0.01008,0.13392,0.1342988191,18.5,-11.23,21.6416935567,0.0
2019-11-19 05:30:00,20.33332,-3.14888,20.5756979827,0.01332,0.14112000000000002,0.14174722850000002,20.32,-3.29,20.5846180436,33.03,19.46332,-10.68888,22.2052467016,0.01332,0.14112000000000002,0.14174722850000002,19.45,-10.83,22.2618822205,0.0
2019-11-19 06:00:00,21.97404,-2.97888,22.1750346105,0.01404,0.14112000000000002,0.1418166986,21.96,-3.12,22.1805320044,33.07,21.06404,-10.528880000000001,23.5489085772,0.01404,0.14112000000000002,0.1418166986,21.05,-10.67,23.5998177959,0.0
2019-11-19 06:30:00,25.0408,-2.09032,25.1278949047,0.0108,0.13968,0.14009690360000002,25.03,-2.23,25.1291424446,32.9,24.0708,-9.61032,25.918365364,0.0108,0.13968,0.14009690360000002,24.06,-9.75,25.9604718755,0.0
2019-11-19 07:00:00,28.04896,-1.46528,28.0872070979,0.048960000000000004,0.14472000000000002,0.15277748530000002,28.0,-1.6099999999999999,28.0462493036,32.79,26.97896,-8.94528,28.4232706943,0.048960000000000004,0.14472000000000002,0.15277748530000002,26.93,-9.09,28.4227549685,0.0
2019-11-19 07:30:00,31.4676,-1.7548400000000002,31.5164927171,0.057600000000000005,0.06516000000000001,0.0869688772,31.41,-1.82,31.4626842466,32.72,30.3076,-9.21484,31.677498228,0.057600000000000005,0.06516000000000001,0.0869688772,30.25,-9.28,31.641442761,0.0
2019-11-19 08:00:00,33.48504,-0.36336,33.4870114267,5.22504,-0.42336,5.2421633598,28.26,0.06,28.2600636942,32.88,32.43504,-7.95336,33.3959242287,5.22504,-0.42336,5.2421633598,27.21,-7.53,28.2326938141,0.0
2019-11-19 08:30:00,35.27356,1.20288,35.2940640245,15.70356,-1.25712,15.7537978712,19.57,2.46,19.7240082133,32.77,34.44356,-6.34712,35.0234886579,15.70356,-1.25712,15.7537978712,18.74,-5.09,19.418952083,0.0
2019-11-19 09:00:00,35.225,2.01876,35.2828005824,16.065,-1.37124,16.1234153993,19.16,3.39,19.4575872091,32.77,34.415,-5.54124,34.8582496081,16.065,-1.37124,16.1234153993,18.35,-4.17,18.817847911,0.0
2019-11-19 09:30:00,35.58068,2.05524,35.639988786800004,13.54068,-1.63476,13.6390049168,22.04,3.69,22.3467603916,32.74,34.69068,-5.50476,35.1247158212,13.54068,-1.63476,13.6390049168,21.15,-3.87,21.5011488065,0.0
2019-11-19 10:00:00,35.3274,1.4068800000000001,35.3554027285,2.3274,-0.39312,2.3603673643,33.0,1.8,33.0490544494,32.76,34.1174,-6.15312,34.667821802,2.3274,-0.39312,2.3603673643,31.79,-5.76,32.3076105585,0.0
2019-11-19 10:30:00,35.25224,1.09412,35.2692149557,0.91224,-0.06588000000000001,0.9146157619,34.34,1.16,34.3595867263,32.8,34.01224,-6.48588,34.6251225152,0.91224,-0.06588000000000001,0.9146157619,33.1,-6.42,33.7168563185,0.0
2019-11-19 11:00:00,35.6596,1.02688,35.6743823309,0.7596,-0.033120000000000004,0.7603217045,34.9,1.06,34.9160937105,32.78,34.3996,-6.54312,35.0163518873,0.7596,-0.033120000000000004,0.7603217045,33.64,-6.51,34.2641167988,0.0
2019-11-19 11:30:00,36.36616,1.14692,36.3842413502,0.86616,0.01692,0.8663252461000001,35.5,1.13,35.5179799538,32.82,35.10616,-6.45308,35.6943232382,0.86616,0.01692,0.8663252461000001,34.24,-6.47,34.8459251563,0.0
2019-11-19 12:00:00,36.20776,0.9732400000000001,36.2208376534,0.9777600000000001,-0.08676,0.9816017090000001,35.23,1.06,35.245943029,32.85,34.93776,-6.62676,35.5606667811,0.9777600000000001,-0.08676,0.9816017090000001,33.96,-6.54,34.5840020819,0.0
2019-11-19 12:30:00,35.84572,0.8835200000000001,35.8566067819,1.12572,-0.09648000000000001,1.1298468519,34.72,0.98,34.7338278916,32.85,34.60572,-6.71648,35.2514816754,1.12572,-0.09648000000000001,1.1298468519,33.48,-6.62,34.1282112042,0.0
2019-11-19 13:00:00,35.0102,1.05072,35.0259634637,1.3302,-0.08928000000000001,1.3331927687,33.68,1.1400000000000001,33.6992878263,32.88,33.7902,-6.5492799999999995,34.4190453755,1.3302,-0.08928000000000001,1.3331927687,32.46,-6.46,33.0965738408,0.0
2019-11-19 13:30:00,33.33112,0.7350800000000001,33.339224692,1.6711200000000002,-0.12492000000000002,1.6757825219,31.66,0.86,31.6716781999,32.91,32.15112,-6.87492,32.8779415758,1.6711200000000002,-0.12492000000000002,1.6757825219,30.48,-6.75,31.2184704942,0.0
2019-11-19 14:00:00,33.9656,0.8798800000000001,33.976994749,1.3356,-0.15012,1.3440101839,32.63,1.03,32.6462524649,32.87,32.7656,-6.70012,33.4436264686,1.3356,-0.15012,1.3440101839,31.43,-6.55,32.1052550216,0.0
2019-11-19 14:30:00,33.5702,1.08212,33.5876362928,1.6902,-0.13788,1.6958145342000002,31.88,1.22,31.9033352488,32.8,32.4002,-6.49788,33.0453537511,1.6902,-0.13788,1.6958145342000002,30.71,-6.36,31.3616597137,0.0
2019-11-19 15:00:00,33.3878,0.8551200000000001,33.3987487648,1.4778,-0.16488000000000003,1.4869694867,31.91,1.02,31.9262979376,32.8,32.2178,-6.70488,32.9080849132,1.4778,-0.16488000000000003,1.4869694867,30.74,-6.54,31.4280002546,0.0
2019-11-19 15:30:00,34.3468,0.7135600000000001,34.3542113592,1.3968,-0.13644,1.4034479376,32.95,0.85,32.9609617578,32.8,33.1468,-6.8764400000000006,33.8525593909,1.3968,-0.13644,1.4034479376,31.75,-6.74,32.4575122275,0.0
2019-11-19 16:00:00,35.65968,1.04764,35.6750659042,4.09968,-0.07236000000000001,4.100318533,31.56,1.12,31.5798670042,32.7,34.48968,-6.47236,35.0917293742,4.09968,-0.07236000000000001,4.100318533,30.39,-6.4,31.0565951128,0.0
2019-11-19 16:30:00,35.86344,1.19324,35.8832851106,5.29344,-0.26676,5.3001573497,30.57,1.46,30.6048443878,32.76,34.73344,-6.36676,35.3121436213,5.29344,-0.26676,5.3001573497,29.44,-6.1,30.0653222168,0.0
