Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-19 17:00:00,37.9512,1.86356,37.9969266825,16.5312,-1.48644,16.5978937614,21.42,3.35,21.6803805317,32.68,37.0612,-5.66644,37.4918802905,16.5312,-1.48644,16.5978937614,20.53,-4.18,20.9512123754,0.0
2019-11-19 17:30:00,38.48076,1.8754400000000002,38.5264346309,16.61076,-1.38456,16.6683638721,21.87,3.26,22.1116372076,32.75,37.60076,-5.70456,38.0310288761,16.61076,-1.38456,16.6683638721,20.99,-4.32,21.4299440037,0.0
2019-11-19 18:00:00,38.91044,1.6232,38.9442822406,17.02044,-1.3968,17.0776587398,21.89,3.02,22.0973414691,32.83,38.01044,-5.9568,38.4743682889,17.02044,-1.3968,17.0776587398,20.99,-4.5600000000000005,21.4796112628,0.0
2019-11-19 18:30:00,39.17772,1.6778400000000002,39.2136314496,17.39772,-1.35216,17.4501861842,21.78,3.03,21.9897544325,32.83,38.28772,-5.92216,38.7430184919,17.39772,-1.35216,17.4501861842,20.89,-4.57,21.3840361017,0.0
2019-11-19 19:00:00,38.91928,1.62436,38.9531629156,17.72928,-1.38564,17.783345228800002,21.19,3.01,21.4027147811,32.85,38.04928,-5.98564,38.5172116687,17.72928,-1.38564,17.783345228800002,20.32,-4.6,20.8341642501,0.0
2019-11-19 19:30:00,38.03788,1.36168,38.0622449064,14.35788,-0.32832,14.3616333374,23.68,1.69,23.7402295692,32.93,37.05788,-6.23832,37.5792909262,14.35788,-0.32832,14.3616333374,22.7,-5.91,23.4567282459,0.0
2019-11-19 20:00:00,35.28368,-0.06496,35.2837397982,5.32368,-0.08496000000000001,5.3243578903,29.96,0.02,29.9600066756,32.88,34.16368,-7.60496,34.9998921105,5.32368,-0.08496000000000001,5.3243578903,28.84,-7.52,29.8042949925,0.0
2019-11-19 20:30:00,34.40556,-2.38704,34.4882663942,4.61556,-0.07704000000000001,4.6162029066,29.79,-2.31,29.8794277054,32.6,33.28556,-9.76704,34.6889546524,4.61556,-0.07704000000000001,4.6162029066,28.67,-9.69,30.2632615559,0.0
2019-11-19 21:00:00,32.57672,-2.72644,32.6906127356,1.38672,-0.04644,1.3874973989,31.19,-2.68,31.3049277271,32.66,31.39672,-10.12644,32.9893742564,1.38672,-0.04644,1.3874973989,30.01,-10.08,31.6576452062,0.0
2019-11-19 21:30:00,28.92008,-2.8162000000000003,29.0568754281,2.17008,-0.1062,2.1726770691,26.75,-2.71,26.8869224717,32.74,27.88008,-10.2262,29.6963638725,2.17008,-0.1062,2.1726770691,25.71,-10.12,27.630028954,0.0
2019-11-19 22:00:00,26.9086,-3.30388,27.1106690625,2.0286,-0.08388000000000001,2.0303334244,24.88,-3.22,25.087502865,32.74,25.9186,-10.70388,28.0418771307,2.0286,-0.08388000000000001,2.0303334244,23.89,-10.62,26.1441484849,0.0
2019-11-19 22:30:00,24.29268,-3.73212,24.5776935711,2.54268,-0.13212000000000002,2.5461102248,21.75,-3.6,22.0459179895,32.94,23.36268,-11.19212,25.9051803097,2.54268,-0.13212000000000002,2.5461102248,20.82,-11.06,23.5753260847,0.0
2019-11-19 23:00:00,22.63972,-4.65484,23.1132961108,2.34972,-0.11484000000000001,2.352524666,20.29,-4.54,20.7917219104,33.09,21.74972,-12.16484,24.9205467898,2.34972,-0.11484000000000001,2.352524666,19.4,-12.05,22.8377428832,0.0
2019-11-19 23:30:00,20.68768,-4.84944,21.2484628172,1.95768,-0.10944000000000001,1.9607366208,18.73,-4.74,19.3204684208,33.18,19.84768,-12.39944,23.4024894765,1.95768,-0.10944000000000001,1.9607366208,17.89,-12.29,21.7047506321,0.0
2019-11-20 00:00:00,17.98228,-2.35092,18.1353031087,2.76228,-0.16092,2.7669633255,15.22,-2.19,15.3767519327,33.09,17.23228,-9.92092,19.8840671807,2.76228,-0.16092,2.7669633255,14.47,-9.76,17.4538964131,0.0
2019-11-20 00:30:00,16.41376,-2.4324,16.5930132013,3.44376,-0.2124,3.4503038558,12.97,-2.22,13.1586207484,33.09,15.71376,-10.0024,18.6271377054,3.44376,-0.2124,3.4503038558,12.27,-9.79,15.6970379371,0.0
2019-11-20 01:00:00,16.54316,-2.83024,16.7835157593,2.87316,-0.12024000000000001,2.8756748848,13.67,-2.71,13.9360324339,32.85,15.85316,-10.27024,18.8891638683,2.87316,-0.12024000000000001,2.8756748848,12.98,-10.15,16.4773450531,0.0
2019-11-20 01:30:00,16.19336,-2.9932,16.4676699727,2.58336,-0.1332,2.5867916672,13.61,-2.86,13.9072535031,32.94,15.50336,-10.4732,18.70941179,2.58336,-0.1332,2.5867916672,12.92,-10.34,16.5481721045,0.0
2019-11-20 02:00:00,15.3738,-2.92676,15.6499089626,3.0438,-0.17676000000000003,3.0489280965,12.33,-2.75,12.6329489827,32.94,14.7038,-10.42676,18.0255113253,3.0438,-0.17676000000000003,3.0489280965,11.66,-10.25,15.5247576471,0.0
2019-11-20 02:30:00,14.36144,-2.79292,14.6304942158,3.60144,-0.23292000000000002,3.6089640896,10.76,-2.56,11.0603435751,33.05,13.75144,-10.31292,17.1889040081,3.60144,-0.23292000000000002,3.6089640896,10.15,-10.08,14.3048558189,0.0
2019-11-20 03:00:00,14.61316,-3.07424,14.9330303945,3.23316,-0.17424,3.2378516277,11.38,-2.9,11.7436961814,33.12,13.97316,-10.62424,17.5534519672,3.23316,-0.17424,3.2378516277,10.74,-10.45,14.9849958292,0.0
2019-11-20 03:30:00,13.5434,-2.58672,13.788212499,3.4434,-0.21672000000000002,3.4502131990000002,10.1,-2.37,10.3743385331,33.06,12.9334,-10.12672,16.4262988381,3.4434,-0.21672000000000002,3.4502131990000002,9.49,-9.91,13.7210859629,0.0
2019-11-20 04:00:00,13.1718,-2.43576,13.3951200822,4.4118,-0.36576000000000003,4.4269356916,8.76,-2.07,9.0012499132,33.11,12.6018,-9.98576,16.0785809703,4.4118,-0.36576000000000003,4.4269356916,8.19,-9.62,12.6341006803,0.0
2019-11-20 04:30:00,12.973040000000001,-2.22744,13.1628741464,4.43304,-0.30744000000000005,4.4436879948,8.54,-1.92,8.753170854,33.01,12.42304,-9.747440000000001,15.7906462627,4.43304,-0.30744000000000005,4.4436879948,7.99,-9.44,12.3674451687,0.0
2019-11-20 05:00:00,13.25108,-2.291,13.4476690235,4.68108,-0.35100000000000003,4.6942210181,8.57,-1.94,8.786836746,33.01,12.68108,-9.811,16.0332626426,4.68108,-0.35100000000000003,4.6942210181,8.0,-9.46,12.3891726923,0.0
2019-11-20 05:30:00,15.00404,-2.04248,15.1424218959,3.79404,-0.22248,3.8005574423,11.21,-1.82,11.3567821147,32.87,14.36404,-9.50248,17.2227399467,3.79404,-0.22248,3.8005574423,10.57,-9.28,14.0656780853,0.0
2019-11-20 06:00:00,15.38932,-1.43688,15.4562542098,4.72932,-0.32688,4.7406031469,10.66,-1.11,10.7176350003,32.97,14.77932,-8.94688,17.2764279119,4.72932,-0.32688,4.7406031469,10.05,-8.62,13.2403512038,0.0
2019-11-20 06:30:00,19.81224,-0.9793600000000001,19.8364311263,3.70224,-0.18936000000000003,3.7070794741,16.11,-0.79,16.1293583257,32.88,19.04224,-8.47936,20.8448183064,3.70224,-0.18936000000000003,3.7070794741,15.34,-8.29,17.4367342126,0.0
2019-11-20 07:00:00,23.73692,-0.43724,23.7409466935,3.16692,-0.14724,3.170340976,20.57,-0.29,20.5720441376,32.86,22.86692,-7.96724,24.2151387257,3.16692,-0.14724,3.170340976,19.7,-7.82,21.1953391103,0.0
2019-11-20 07:30:00,26.59244,-0.6490400000000001,26.6003593599,3.8624400000000003,-0.23904000000000003,3.8698298251,22.73,-0.41000000000000003,22.7336974555,32.66,25.65244,-8.07904,26.8945824521,3.8624400000000003,-0.23904000000000003,3.8698298251,21.79,-7.84,23.1574977059,0.0
2019-11-20 08:00:00,28.5214,-2.13608,28.6012778688,3.7314,-0.22608000000000003,3.7382426522000003,24.79,-1.9100000000000001,24.8634711977,32.87,27.5214,-9.60608,29.1496866351,3.7314,-0.22608000000000003,3.7382426522000003,23.79,-9.38,25.5724167806,0.0
2019-11-20 08:30:00,29.25288,0.07112,29.2529664538,4.23288,-0.30888000000000004,4.2441347703,25.02,0.38,25.0228855251,32.94,28.26288,-7.5088799999999996,29.2433524882,4.23288,-0.30888000000000004,4.2441347703,24.03,-7.2,25.0854718911,0.0
2019-11-20 09:00:00,29.22852,0.79608,29.2393591714,4.35852,-0.31392000000000003,4.3698103342,24.87,1.11,24.8947584845,32.86,28.22852,-6.75392,29.0252437846,4.35852,-0.31392000000000003,4.3698103342,23.87,-6.44,24.723480742,0.0
2019-11-20 09:30:00,30.97124,0.70852,30.9793432424,4.07124,-0.32148000000000004,4.0839128943,26.9,1.03,26.9197121084,32.84,29.91124,-6.8514800000000005,30.6859097393,4.07124,-0.32148000000000004,4.0839128943,25.84,-6.53,26.6523263525,0.0
2019-11-20 10:00:00,31.86156,0.6013200000000001,31.8672338206,3.93156,-0.32868,3.9452749684,27.93,0.93,27.9454790619,32.87,30.81156,-6.96868,31.5897883908,3.93156,-0.32868,3.9452749684,26.88,-6.64,27.6879757295,0.0
2019-11-20 10:30:00,31.53112,0.6713600000000001,31.5382664822,4.8211200000000005,-0.54864,4.852237,26.71,1.22,26.7378477069,32.91,30.50112,-6.90864,31.2737530192,4.8211200000000005,-0.54864,4.852237,25.68,-6.36,26.4558500147,0.0
2019-11-20 11:00:00,30.6002,1.15668,30.6220533058,5.5602,-0.64332,5.597292619,25.04,1.8,25.1046131219,32.89,29.6102,-6.43332,30.3010156639,5.5602,-0.64332,5.597292619,24.05,-5.79,24.7371501996,0.0
2019-11-20 11:30:00,29.64332,1.7686000000000002,29.6960328425,6.67332,-0.7614000000000001,6.7166159472,22.97,2.5300000000000002,23.1089117009,32.86,28.71332,-5.8214,29.2974989271,6.67332,-0.7614000000000001,6.7166159472,22.04,-5.06,22.6133854166,0.0
2019-11-20 12:00:00,30.81748,1.61636,30.8598394876,6.02748,-0.68364,6.066125518,24.79,2.3,24.8964676209,32.86,29.82748,-5.96364,30.4178165752,6.02748,-0.68364,6.066125518,23.8,-5.28,24.3786463939,0.0
2019-11-20 12:30:00,33.35356,1.05648,33.370287902,3.28356,-0.26352000000000003,3.2941173422,30.07,1.32,30.0989584537,32.97,32.22356,-6.57352,32.8872161221,3.28356,-0.26352000000000003,3.2941173422,28.94,-6.31,29.6199206616,0.0
2019-11-20 13:00:00,32.7354,0.8989600000000001,32.747741025,3.4254,-0.22104000000000001,3.4325244124,29.31,1.12,29.3313910342,33.01,31.6254,-6.73104,32.3337721994,3.4254,-0.22104000000000001,3.4325244124,28.2,-6.51,28.9416671945,0.0
2019-11-20 13:30:00,31.182,0.94388,31.1962823659,4.842,-0.36612000000000006,4.8558220575,26.34,1.31,26.3725558109,32.95,30.152,-6.65612,30.8779377138,4.842,-0.36612000000000006,4.8558220575,25.31,-6.29,26.0798811347,0.0
2019-11-20 14:00:00,30.33208,1.4519600000000001,30.3668119,5.75208,-0.5180400000000001,5.7753605747000005,24.58,1.97,24.6588178954,32.92,29.34208,-6.14804,29.9792604073,5.75208,-0.5180400000000001,5.7753605747000005,23.59,-5.63,24.2525256417,0.0
2019-11-20 14:30:00,30.94448,1.15828,30.9661501487,4.88448,-0.44172000000000006,4.9044124448,26.06,1.6,26.1090712206,32.9,29.92448,-6.41172,30.6036706398,4.88448,-0.44172000000000006,4.9044124448,25.04,-5.97,25.7418433683,0.0
2019-11-20 15:00:00,31.22732,1.15396,31.2486341792,4.92732,-0.44604000000000005,4.9474674394,26.3,1.6,26.3486242525,33.07,30.18732,-6.51604,30.882568968,4.92732,-0.44604000000000005,4.9474674394,25.26,-6.07,25.9790781207,0.0
2019-11-20 15:30:00,31.79288,0.7066,31.8007311591,4.23288,-0.3834,4.2502080719,27.56,1.09,27.5815463671,33.03,30.72288,-6.9334,31.4955138243,4.23288,-0.3834,4.2502080719,26.49,-6.55,27.2877738191,0.0
2019-11-20 16:00:00,34.63108,0.21832000000000001,34.6317681557,3.15108,-0.21168,3.1581820069,31.48,0.43,31.4829366483,33.0,33.46108,-7.40168,34.2699393286,3.15108,-0.21168,3.1581820069,30.31,-7.19,31.15111876,0.0
2019-11-20 16:30:00,36.1936,0.7386800000000001,36.2011371244,8.1036,-0.30132000000000003,8.1092001272,28.09,1.04,28.1092458099,32.82,35.1136,-6.83132,35.7719420482,8.1036,-0.30132000000000003,8.1092001272,27.01,-6.53,27.7881449543,0.0
2019-11-20 17:00:00,38.0942,1.18252,38.1125494711,13.1742,0.18252000000000002,13.1754642875,24.92,1.0,24.9400561347,32.97,37.1142,-6.41748,37.664942469,13.1742,0.18252000000000002,13.1754642875,23.94,-6.6,24.8331149879,0.0
2019-11-20 17:30:00,37.97392,0.9013200000000001,37.9846150159,18.22392,-1.40868,18.2782832758,19.75,2.31,19.8846322571,33.0,37.12392,-6.72868,37.7287764274,18.22392,-1.40868,18.2782832758,18.9,-5.32,19.6344696898,0.0
2019-11-20 18:00:00,38.16556,0.8566800000000001,38.1751734867,19.37556,-1.54332,19.4369277906,18.79,2.4,18.9426529293,33.08,37.35556,-6.81332,37.97182103,19.37556,-1.54332,19.4369277906,17.98,-5.27,18.736416413,0.0
2019-11-20 18:30:00,37.32992,0.9976400000000001,37.3432485568,18.70992,-1.15236,18.7453738287,18.62,2.15,18.7437162804,33.13,36.50992,-6.69236,37.1182157542,18.70992,-1.15236,18.7453738287,17.8,-5.54,18.6421994411,0.0
2019-11-20 19:00:00,37.89364,1.88968,37.9407280235,13.01364,0.8596800000000001,13.0420042843,24.88,1.03,24.9013112105,33.17,36.89364,-5.79032,37.345260451,13.01364,0.8596800000000001,13.0420042843,23.88,-6.65,24.7886445777,0.0
2019-11-20 19:30:00,34.84848,0.8373600000000001,34.8585388403,4.12848,-0.06264,4.1289551802,30.72,0.9,30.7331807661,33.07,33.68848,-6.83264,34.3743895085,4.12848,-0.06264,4.1289551802,29.56,-6.77,30.325344186,0.0
2019-11-20 20:00:00,34.21848,0.26248000000000005,34.219486689,3.2284800000000002,-0.22752000000000003,3.2364870556,30.99,0.49,30.9938735882,33.16,33.05848,-7.41752,33.8804176902,3.2284800000000002,-0.22752000000000003,3.2364870556,29.83,-7.19,30.6842793626,0.0
2019-11-20 20:30:00,32.0052,-0.25972,32.0062537876,3.8052,-0.27972,3.8154672477,28.2,0.02,28.2000070922,32.93,30.9152,-7.80972,31.8863813801,3.8052,-0.27972,3.8154672477,27.11,-7.53,28.1363288295,0.0
2019-11-20 21:00:00,29.9258,-0.46796000000000004,29.9294586019,4.0158,-0.32796000000000003,4.0291695672,25.91,-0.14,25.9103782296,32.82,28.9158,-8.01796,30.0068520875,4.0158,-0.32796000000000003,4.0291695672,24.9,-7.69,26.0604316925,0.0
2019-11-20 21:30:00,28.95536,-1.20192,28.9802947607,3.19536,-0.24192000000000002,3.2045047692,25.76,-0.96,25.7778819921,32.92,27.93536,-8.73192,29.2682552472,3.19536,-0.24192000000000002,3.2045047692,24.74,-8.49,26.1562172341,0.0
2019-11-20 22:00:00,26.35976,-1.4138,26.3976472,3.56976,-0.2538,3.5787708641,22.79,-1.16,22.8195026239,32.77,25.43976,-8.8638,26.9397167635,3.56976,-0.2538,3.5787708641,21.87,-8.61,23.5038082021,0.0
2019-11-20 22:30:00,24.80368,-1.9044,24.8766814688,3.34368,-0.2844,3.3557531647,21.46,-1.62,21.5210594535,32.83,23.89368,-9.3644,25.6632018911,3.34368,-0.2844,3.3557531647,20.55,-9.08,22.4666174579,0.0
2019-11-20 23:00:00,22.78988,-2.46268,22.9225527199,2.09988,-0.11268,2.102901043,20.69,-2.35,20.8230305191,32.99,21.90988,-9.99268,24.0810401602,2.09988,-0.11268,2.102901043,19.81,-9.88,22.1370842705,0.0
2019-11-20 23:30:00,21.40684,-3.15236,21.6377025665,1.35684,-0.07236000000000001,1.3587681021,20.05,-3.08,20.2851891783,33.08,20.54684,-10.70236,23.1670702411,1.35684,-0.07236000000000001,1.3587681021,19.19,-10.63,21.9374793447,0.0
2019-11-21 00:00:00,19.69992,-3.5728,20.0212823727,1.69992,-0.0828,1.7019353238,18.0,-3.49,18.3352147519,33.17,18.87992,-11.1528,21.9279804598,1.69992,-0.0828,1.7019353238,17.18,-11.07,20.4376441891,0.0
2019-11-21 00:30:00,18.97008,-3.79036,19.3450449505,1.8100800000000001,-0.09036000000000001,1.8123340023,17.16,-3.7,17.5543612815,33.15,18.17008,-11.36036,21.4291760583,1.8100800000000001,-0.09036000000000001,1.8123340023,16.36,-11.27,19.8661143659,0.0
2019-11-21 01:00:00,18.11752,-3.7225200000000003,18.4959910819,2.56752,-0.18252000000000002,2.5739993203,15.55,-3.54,15.9478556552,33.13,17.37752,-11.28252,20.7189154856,2.56752,-0.18252000000000002,2.5739993203,14.81,-11.1,18.5080009726,0.0
2019-11-21 01:30:00,17.09996,-3.54832,17.464226488,2.91996,-0.23832000000000003,2.9296694052000003,14.18,-3.31,14.5611984397,33.24,16.39996,-11.15832,19.8359974094,2.91996,-0.23832000000000003,2.9296694052000003,13.48,-10.92,17.3481065249,0.0
2019-11-21 02:00:00,16.47288,-1.57592,16.5480905044,2.34288,-0.11592000000000001,2.3457459668,14.13,-1.46,14.2052279109,33.2,15.75288,-9.21592,18.2506550496,2.34288,-0.11592000000000001,2.3457459668,13.41,-9.1,16.2061130442,0.0
2019-11-21 02:30:00,15.9438,-1.611,16.0249829778,2.5038,-0.171,2.5096325309000003,13.44,-1.44,13.5169227267,33.12,15.2738,-9.211,17.8362408439,2.5038,-0.171,2.5096325309000003,12.77,-9.04,15.6459100087,0.0
2019-11-21 03:00:00,16.36156,-1.8536000000000001,16.4662223535,1.77156,-0.0936,1.7740309449,14.59,-1.76,14.6957715007,33.19,15.64156,-9.4736,18.2868120839,1.77156,-0.0936,1.7740309449,13.87,-9.38,16.7439929527,0.0
2019-11-21 03:30:00,16.17588,-1.70104,16.2650739579,2.1358800000000002,-0.13104000000000002,2.1398959919,14.04,-1.57,14.1275086268,33.19,15.47588,-9.32104,18.0661187989,2.1358800000000002,-0.13104000000000002,2.1398959919,13.34,-9.19,16.1991265197,0.0
2019-11-21 04:00:00,16.6356,-1.83384,16.7363722624,1.6956,-0.12384,1.7001163799999999,14.94,-1.71,15.0375430174,33.24,15.9156,-9.48384,18.5269950209,1.6956,-0.12384,1.7001163799999999,14.22,-9.36,17.0240418233,0.0
2019-11-21 04:30:00,16.34156,-1.7755200000000002,16.4377326449,2.67156,-0.24552000000000002,2.68281809,13.67,-1.53,13.7553553207,33.14,15.65156,-9.39552,18.2550575596,2.67156,-0.24552000000000002,2.68281809,12.98,-9.15,15.8808973298,0.0
2019-11-21 05:00:00,16.5666,-1.49164,16.6336173291,2.7666,-0.25164000000000003,2.7780205632,13.8,-1.24,13.8555981466,33.06,15.8766,-9.07164,18.2855429192,2.7666,-0.25164000000000003,2.7780205632,13.11,-8.82,15.8007752974,0.0
2019-11-21 05:30:00,16.42596,-0.89668,16.450416315200002,3.13596,-0.25668,3.1464471621,13.29,-0.64,13.3054011589,32.89,15.74596,-8.42668,17.8590087111,3.13596,-0.25668,3.1464471621,12.61,-8.17,15.0253452539,0.0
2019-11-21 06:00:00,16.75848,-0.1494,16.759145929,4.39848,-0.5094000000000001,4.427879252,12.36,0.36,12.365241607,32.98,16.09848,-7.7294,17.8579025272,4.39848,-0.5094000000000001,4.427879252,11.7,-7.22,13.7483962701,0.0
2019-11-21 06:30:00,20.11588,0.1806,20.1166906954,4.83588,-0.5994,4.8728857707,15.28,0.78,15.2998954245,32.85,19.38588,-7.3494,20.7322459887,4.83588,-0.5994,4.8728857707,14.55,-6.75,16.0394825353,0.0
2019-11-21 07:00:00,23.88076,-1.22336,23.9120745204,4.37076,-0.51336,4.4008046386,19.51,-0.71,19.5229147414,32.85,23.03076,-8.73336,24.6310268375,4.37076,-0.51336,4.4008046386,18.66,-8.22,20.3902918076,0.0
2019-11-21 07:30:00,27.20864,0.034280000000000005,27.2086615946,4.41864,-0.49572000000000005,4.4463600583,22.79,0.53,22.7961619577,32.74,26.27864,-7.46572,27.318563201,4.41864,-0.49572000000000005,4.4463600583,21.86,-6.97,22.944291229,0.0
2019-11-21 08:00:00,29.51468,1.0372,29.5328989322,4.23468,-0.4428,4.2577677887,25.28,1.48,25.323285726800002,32.52,28.53468,-6.3728,29.2376562423,4.23468,-0.4428,4.2577677887,24.3,-5.93,25.0130945706,0.0
2019-11-21 08:30:00,29.53752,0.1718,29.5380196186,4.81752,-0.5382,4.8474898855,24.72,0.71,24.7301940955,32.57,28.57752,-7.2382,29.4799285717,4.81752,-0.5382,4.8474898855,23.76,-6.7,24.6865874515,0.0
2019-11-21 09:00:00,28.74276,-0.34868000000000005,28.7448748503,5.79276,-0.77868,5.8448619282,22.95,0.43,22.954027969,32.75,27.80276,-7.79868,28.8758181418,5.79276,-0.77868,5.8448619282,22.01,-7.02,23.1023916511,0.0
2019-11-21 09:30:00,29.60952,-0.31884,29.61123661,5.87952,-0.7988400000000001,5.933540324,23.73,0.48,23.7348541179,32.72,28.65952,-7.77884,29.6964381429,5.87952,-0.7988400000000001,5.933540324,22.78,-6.98,23.825381424,0.0
2019-11-21 10:00:00,30.66252,-0.27592,30.6637614228,5.6725200000000005,-0.8359200000000001,5.7337810733,24.99,0.56,24.9962737223,32.79,29.68252,-7.75592,30.6790855241,5.6725200000000005,-0.8359200000000001,5.7337810733,24.01,-6.92,24.9873267878,0.0
2019-11-21 10:30:00,30.5442,-0.44636000000000003,30.5474612839,5.7042,-0.75636,5.7541270484,24.84,0.31,24.8419343047,32.81,29.5642,-7.9363600000000005,30.6109087041,5.7042,-0.75636,5.7541270484,23.86,-7.18,24.9169018941,0.0
2019-11-21 11:00:00,31.53192,-0.49352,31.5357819132,4.6519200000000005,-0.53352,4.6824142573,26.88,0.04,26.8800297619,32.84,30.51192,-8.03352,31.5517781698,4.6519200000000005,-0.53352,4.6824142573,25.86,-7.5,26.9256309118,0.0
2019-11-21 11:30:00,31.69352,-0.44408000000000003,31.6966310045,4.04352,-0.42408,4.065697706,27.65,-0.02,27.6500072333,32.89,30.63352,-7.9840800000000005,31.6568804691,4.04352,-0.42408,4.065697706,26.59,-7.5600000000000005,27.6438365644,0.0
2019-11-21 12:00:00,31.93004,-0.3642,31.9321169991,4.10004,-0.4842,4.1285321413,27.83,0.12,27.8302587124,32.87,30.88004,-7.8742,31.868164303,4.10004,-0.4842,4.1285321413,26.78,-7.39,27.7809377092,0.0
2019-11-21 12:30:00,32.40284,-0.39832,32.4052881315,4.63284,-0.5983200000000001,4.6713160124,27.77,0.2,27.7707201923,32.9,31.34284,-7.93832,32.3324998057,4.63284,-0.5983200000000001,4.6713160124,26.71,-7.34,27.7001750897,0.0
2019-11-21 13:00:00,32.56728,-0.6612,32.5739913434,3.70728,-0.4212,3.7311304505000003,28.86,-0.24,28.8609979037,32.92,31.47728,-8.2412,32.5382318763,3.70728,-0.4212,3.7311304505000003,27.77,-7.82,28.8500485268,0.0
2019-11-21 13:30:00,32.32176,-0.6456000000000001,32.3282070158,3.91176,-0.43560000000000004,3.9359387264,28.41,-0.21,28.4107761246,32.96,31.24176,-8.2156,32.3039262514,3.91176,-0.43560000000000004,3.9359387264,27.33,-7.78,28.415793144,0.0
2019-11-21 14:00:00,32.14588,-0.53996,32.1504145817,3.7558800000000003,-0.39996000000000004,3.7771156424,28.39,-0.14,28.3903451899,32.94,31.06588,-8.16996,32.1222220056,3.7558800000000003,-0.39996000000000004,3.7771156424,27.31,-7.77,28.3938197501,0.0
2019-11-21 14:30:00,31.94924,-0.41388,31.9519206501,4.08924,-0.44388000000000005,4.1132606569,27.86,0.03,27.8600161522,32.96,30.88924,-8.00388,31.9093597998,4.08924,-0.44388000000000005,4.1132606569,26.8,-7.5600000000000005,27.8458901815,0.0
2019-11-21 15:00:00,31.932760000000002,-0.5976400000000001,31.9383520988,4.26276,-0.46764000000000006,4.2883341739,27.67,-0.13,27.6703053832,33.0,30.88276,-8.20764,31.9548152801,4.26276,-0.46764000000000006,4.2883341739,26.62,-7.74,27.7224097077,0.0
2019-11-21 15:30:00,33.15252,-0.9935200000000001,33.1674036418,3.15252,-0.26352000000000003,3.1635146816,30.0,-0.73,30.0088803523,32.99,32.03252,-8.57352,33.1600298966,3.15252,-0.26352000000000003,3.1635146816,28.88,-8.31,30.0517969513,0.0
2019-11-21 16:00:00,34.63044,-0.9579200000000001,34.6436860816,4.51044,-0.18792,4.5143529902,30.12,-0.77,30.1298406899,32.94,33.51044,-8.51792,34.576069038,4.51044,-0.18792,4.5143529902,29.0,-8.33,30.1726515242,0.0
2019-11-21 16:30:00,36.38152,-1.62732,36.4178962585,13.06152,-2.31732,13.2654919507,23.32,0.6900000000000001,23.3302057428,32.83,35.47152,-9.15732,36.6344815808,13.06152,-2.31732,13.2654919507,22.41,-6.84,23.4306145886,0.0
2019-11-21 17:00:00,38.3548,2.38972,38.4291743955,19.0548,-1.34028,19.101878272,19.3,3.73,19.6571335652,32.66,37.5348,-5.14028,37.8851381087,19.0548,-1.34028,19.101878272,18.48,-3.8,18.866647821,0.0
2019-11-21 17:30:00,38.91072,2.762,39.0086243659,18.63072,-1.278,18.6745016458,20.28,4.04,20.6784912409,32.55,38.07072,-4.718,38.361950489,18.63072,-1.278,18.6745016458,19.44,-3.44,19.7420161078,0.0
2019-11-21 18:00:00,38.118,2.88172,38.2267737869,18.828,-1.26828,18.8706681959,19.29,4.15,19.7313608248,32.55,37.318,-4.59828,37.6002300918,18.828,-1.26828,18.8706681959,18.49,-3.33,18.7874692282,0.0
2019-11-21 18:30:00,38.54424,2.8378,38.6485646049,14.30424,0.6678000000000001,14.31981979,24.24,2.17,24.3369369478,32.66,37.57424,-4.6422,37.8599198681,14.30424,0.6678000000000001,14.31981979,23.27,-5.31,23.8681587057,0.0
2019-11-21 19:00:00,37.00032,2.65244,37.0952708314,12.82032,0.6224400000000001,12.835421164,24.18,2.03,24.2650633628,32.66,36.04032,-4.83756,36.3635346529,12.82032,0.6224400000000001,12.835421164,23.22,-5.46,23.8533016583,0.0
2019-11-21 19:30:00,35.86772,0.77712,35.8761376613,8.48772,-0.36288000000000004,8.4954736591,27.38,1.1400000000000001,27.4037223749,32.68,34.81772,-6.70288,35.4570476252,8.48772,-0.36288000000000004,8.4954736591,26.33,-6.34,27.0825497323,0.0
2019-11-21 20:00:00,34.95784,0.49564,34.9613534703,8.09784,-0.32436000000000004,8.1043335368,26.86,0.8200000000000001,26.8725138385,32.68,33.91784,-6.984360000000001,34.6294838956,8.09784,-0.32436000000000004,8.1043335368,25.82,-6.66,26.6651082878,0.0
2019-11-21 20:30:00,33.7344,-0.7463200000000001,33.7426545622,3.0744,-0.25632000000000005,3.0850664989,30.66,-0.49,30.6639152751,32.82,32.5944,-8.26632,33.6262837332,3.0744,-0.25632000000000005,3.0850664989,29.52,-8.01,30.5874238863,0.0
2019-11-21 21:00:00,32.5836,-1.4788000000000001,32.6171402548,2.6136,-0.2088,2.6219272301,29.97,-1.27,29.9968965061,32.79,31.4636,-8.9788,32.71967259,2.6136,-0.2088,2.6219272301,28.85,-8.77,30.1535304732,0.0
2019-11-21 21:30:00,31.04272,-2.07556,31.1120300577,2.23272,-0.20556000000000002,2.2421626863,28.81,-1.87,28.870625209700002,32.81,29.95272,-9.55556,31.4400089426,2.23272,-0.20556000000000002,2.2421626863,27.72,-9.35,29.2544167606,0.0
2019-11-21 22:00:00,29.20184,-2.5924,29.3166846206,1.40184,-0.12240000000000001,1.4071734597,27.8,-2.47,27.9095127152,32.89,28.14184,-10.0924,29.8968174953,1.40184,-0.12240000000000001,1.4071734597,26.74,-9.97,28.538193706,0.0
2019-11-21 22:30:00,26.9556,-2.88612,27.1096672797,1.3356,-0.09612000000000001,1.3390542985,25.62,-2.79,25.7714667801,33.04,25.9456,-10.45612,27.9732837689,1.3356,-0.09612000000000001,1.3390542985,24.61,-10.36,26.7017171732,0.0
2019-11-21 23:00:00,24.14004,-3.52108,24.3954818679,1.58004,-0.09108000000000001,1.5826629357000002,22.56,-3.43,22.8192572184,32.82,23.21004,-10.95108,25.6638288252,1.58004,-0.09108000000000001,1.5826629357000002,21.63,-10.86,24.2032332551,0.0
2019-11-21 23:30:00,22.40804,-4.02156,22.7660537089,0.87804,-0.061560000000000004,0.880195362,21.53,-3.96,21.8911511803,32.78,21.49804,-11.44156,24.3531316072,0.87804,-0.061560000000000004,0.880195362,20.62,-11.38,23.5518322005,0.0
2019-11-22 00:00:00,20.67388,-4.3112,21.1186116896,0.80388,-0.061200000000000004,0.8062062356,19.87,-4.25,20.3194340472,32.87,19.81388,-11.7512,23.0365045546,0.80388,-0.061200000000000004,0.8062062356,19.01,-11.69,22.3167246701,0.0
2019-11-22 00:30:00,19.70016,-4.59252,20.2283846111,0.56016,-0.09252,0.5677492193,19.14,-4.5,19.6618819038,32.87,18.86016,-12.04252,22.3769507122,0.56016,-0.09252,0.5677492193,18.3,-11.95,21.8561776164,0.0
2019-11-22 01:00:00,19.36648,-4.869,19.9691689509,0.45648000000000005,-0.099,0.4670920577,18.91,-4.77,19.5023331937,32.9,18.54648,-12.309,22.2594564487,0.45648000000000005,-0.099,0.4670920577,18.09,-12.21,21.8250360824,0.0
2019-11-22 01:30:00,18.66712,-4.84508,19.2856467172,0.8071200000000001,-0.055080000000000004,0.8089972193,17.86,-4.79,18.4911789781,32.99,17.86712,-12.30508,21.6944456233,0.8071200000000001,-0.055080000000000004,0.8089972193,17.06,-12.25,21.0025260386,0.0
2019-11-22 02:00:00,17.89168,-4.93632,18.5601580911,0.75168,-0.07632000000000001,0.7555445485000001,17.14,-4.86,17.8157009405,33.07,17.10168,-12.45632,21.1572060245,0.75168,-0.07632000000000001,0.7555445485000001,16.35,-12.38,20.508215427,0.0
2019-11-22 02:30:00,17.79348,-5.14604,18.522679563,0.75348,-0.08604,0.7583765503000001,17.04,-5.06,17.7754099812,33.12,17.00348,-12.66604,21.2025211093,0.75348,-0.08604,0.7583765503000001,16.25,-12.58,20.5503990229,0.0
2019-11-22 03:00:00,17.45368,-5.13224,18.1926037982,0.64368,-0.10224000000000001,0.6517491542,16.81,-5.03,17.5464241371,33.21,16.67368,-12.70224,20.960880367,0.64368,-0.10224000000000001,0.6517491542,16.03,-12.6,20.3892349047,0.0
2019-11-22 03:30:00,17.1956,-5.05596,17.9234871295,0.8856,-0.07596,0.8888516646,16.31,-4.98,17.0533427808,33.21,16.4256,-12.61596,20.7114167087,0.8856,-0.07596,0.8888516646,15.54,-12.54,19.9685552807,0.0
2019-11-22 04:00:00,17.01092,-4.85108,17.6891033242,0.88092,-0.09108000000000001,0.8856159511,16.13,-4.76,16.817684145,33.24,16.25092,-12.44108,20.4663839604,0.88092,-0.09108000000000001,0.8856159511,15.37,-12.35,19.7169825278,0.0
2019-11-22 04:30:00,17.33124,-4.8636800000000004,18.0007572918,0.9212400000000001,-0.10368000000000001,0.9270559206000001,16.41,-4.76,17.0864185832,33.24,16.56124,-12.45368,20.7212165637,0.9212400000000001,-0.10368000000000001,0.9270559206000001,15.64,-12.35,19.9281735239,0.0
2019-11-22 05:00:00,17.21912,-4.82936,17.8835346502,1.23912,-0.09936,1.2430972544,15.98,-4.73,16.6653322799,33.24,16.44912,-12.42936,20.6170448606,1.23912,-0.09936,1.2430972544,15.21,-12.33,19.5799131765,0.0
2019-11-22 05:30:00,18.19112,-4.7538,18.8020068422,1.1311200000000001,-0.0738,1.1335249862,17.06,-4.68,17.6902798169,33.22,17.40112,-12.3238,21.3231100849,1.1311200000000001,-0.0738,1.1335249862,16.27,-12.25,20.3660354512,0.0
2019-11-22 06:00:00,19.61976,-4.4286,20.1133657158,0.9597600000000001,-0.048600000000000004,0.9609897073,18.66,-4.38,19.167159414,33.07,18.78976,-11.9586,22.2724761717,0.9597600000000001,-0.048600000000000004,0.9609897073,17.83,-11.91,21.4419448745,0.0
2019-11-22 06:30:00,22.88248,-3.472,23.1443875475,0.9424800000000001,-0.07200000000000001,0.9452261901000001,21.94,-3.4,22.201882803,32.95,21.96248,-10.982,24.555139009,0.9424800000000001,-0.07200000000000001,0.9452261901000001,21.02,-10.91,23.6826624348,0.0
2019-11-22 07:00:00,25.91016,-2.67496,26.047875196,1.64016,-0.08496000000000001,1.6423589824,24.27,-2.59,24.4078061284,33.09,24.93016,-10.24496,26.9531460692,1.64016,-0.08496000000000001,1.6423589824,23.29,-10.16,25.4096379352,0.0
2019-11-22 07:30:00,29.6478,-1.48012,29.6847233448,1.5678,-0.06012000000000001,1.5689522792,28.08,-1.42,28.115881633,32.77,28.5578,-8.97012,29.9334427297,1.5678,-0.06012000000000001,1.5689522792,26.99,-8.91,28.422670529,0.0
2019-11-22 08:00:00,31.33688,-0.74172,31.3456567437,1.6768800000000001,-0.08172,1.6788700643,29.66,-0.66,29.6673423144,32.59,30.22688,-8.17172,31.3119990146,1.6768800000000001,-0.08172,1.6788700643,28.55,-8.09,29.6740728583,0.0
2019-11-22 08:30:00,32.5498,-1.2199200000000001,32.5726524073,1.7298,-0.07992,1.7316452427,30.82,-1.1400000000000001,30.8410765052,32.62,31.3898,-8.64992,32.55980129,1.7298,-0.07992,1.7316452427,29.66,-8.57,30.8732975239,0.0
2019-11-22 09:00:00,33.63792,-1.16828,33.6582016763,1.44792,-0.09828,1.451251627,32.19,-1.07,32.2077785636,32.62,32.44792,-8.60828,33.5703737972,1.44792,-0.09828,1.451251627,31.0,-8.51,32.1468521009,0.0
2019-11-22 09:30:00,33.75176,-0.894,33.7635978399,2.74176,-0.324,2.7608375355,31.01,-0.5700000000000001,31.0152381903,32.54,32.62176,-8.314,33.6645484375,2.74176,-0.324,2.7608375355,29.88,-7.99,30.929831878,0.0
2019-11-22 10:00:00,34.47988,-0.53552,34.4840384306,12.53988,-2.49552,12.785781575,21.94,1.96,22.0273738789,32.44,33.58988,-7.94552,34.5168267152,12.53988,-2.49552,12.785781575,21.05,-5.45,21.744079654,0.0
2019-11-22 10:30:00,35.02896,-0.3386,35.0305964643,12.82896,-2.4786,13.0662034517,22.2,2.14,22.3029056403,32.39,34.12896,-7.7386,34.9953116952,12.82896,-2.4786,13.0662034517,21.3,-5.26,21.939863263,0.0
2019-11-22 11:00:00,35.35008,-0.09948000000000001,35.3502199749,12.70008,-2.49948,12.9437024177,22.65,2.4,22.7767974044,32.37,34.44008,-7.47948,35.2428961846,12.70008,-2.49948,12.9437024177,21.74,-4.98,22.3030939558,0.0
2019-11-22 11:30:00,35.54968,0.0558,35.5497237928,12.46968,-2.4642,12.710830065,23.08,2.52,23.2171660631,32.33,34.63968,-7.3242,35.4055269152,12.46968,-2.4642,12.710830065,22.17,-4.86,22.6964424525,0.0
2019-11-22 12:00:00,35.29988,-0.044360000000000004,35.2999078727,12.17988,-2.48436,12.4306685831,23.12,2.44,23.2483977943,32.33,34.38988,-7.42436,35.1821683218,12.17988,-2.48436,12.4306685831,22.21,-4.94,22.752751482,0.0
2019-11-22 12:30:00,35.64872,0.6203200000000001,35.6541166563,16.93872,-1.5796800000000002,17.0122198475,18.71,2.2,18.8388985878,32.41,34.84872,-6.76968,35.5001669424,16.93872,-1.5796800000000002,17.0122198475,17.91,-5.19,18.6468281485,0.0
2019-11-22 13:00:00,34.83968,0.10616,34.8398417397,17.14968,-1.56384,17.2208338836,17.69,1.67,17.7686521717,32.48,34.05968,-7.29384,34.8319092737,17.14968,-1.56384,17.2208338836,16.91,-5.73,17.854439223900002,0.0
2019-11-22 13:30:00,34.9958,-0.6964800000000001,35.0027299225,12.0258,-2.5264800000000003,12.2883264455,22.97,1.83,23.0427819501,32.47,34.0858,-8.11648,35.0388214589,12.0258,-2.5264800000000003,12.2883264455,22.06,-5.59,22.7572340147,0.0
2019-11-22 14:00:00,35.95956,-1.13616,35.97750429,11.50956,-2.48616,11.7750143499,24.45,1.35,24.487241576,32.49,34.99956,-8.51616,36.0207465406,11.50956,-2.48616,11.7750143499,23.49,-6.03,24.2516185027,0.0
2019-11-22 14:30:00,35.40744,-1.2292,35.4287699475,4.98744,-1.0692,5.1007593938,30.42,-0.16,30.420420772900002,32.78,34.25744,-8.7292,35.3521021722,4.98744,-1.0692,5.1007593938,29.27,-7.66,30.2557184678,0.0
2019-11-22 15:00:00,34.8874,-1.39792,34.9153957315,0.9774,-0.09792000000000001,0.9822927702,33.91,-1.3,33.9349097538,32.98,33.6574,-8.98792,34.8368092782,0.9774,-0.09792000000000001,0.9822927702,32.68,-8.89,33.8676025133,0.0
2019-11-22 15:30:00,34.61476,-1.74884,34.6589101272,0.7347600000000001,-0.07884000000000001,0.7389776744000001,33.88,-1.67,33.9211335306,32.98,33.37476,-9.33884,34.6567242769,0.7347600000000001,-0.07884000000000001,0.7389776744000001,32.64,-9.26,33.9281181323,0.0
2019-11-22 16:00:00,34.35084,-1.62816,34.3894040904,1.7708400000000002,-0.12816000000000002,1.7754715687,32.58,-1.5,32.6145121073,32.91,33.15084,-9.17816,34.3979187407,1.7708400000000002,-0.12816000000000002,1.7754715687,31.38,-9.05,32.6589482378,0.0
2019-11-22 16:30:00,36.87296,-1.0244,36.8871871321,5.95296,-0.014400000000000001,5.9529774165,30.92,-1.01,30.9364913977,32.83,35.72296,-8.5444,36.7305954556,5.95296,-0.014400000000000001,5.9529774165,29.77,-8.53,30.9679479462,0.0
2019-11-22 17:00:00,37.77196,-0.5775600000000001,37.7763753925,15.86196,-1.53756,15.9363065293,21.91,0.96,21.931021408,32.87,36.88196,-8.13756,37.7690197939,15.86196,-1.53756,15.9363065293,21.02,-6.6,22.0318042838,0.0
2019-11-22 17:30:00,37.53212,-0.6741600000000001,37.5381742151,16.33212,-1.69416,16.4197540116,21.2,1.02,21.2245235518,32.9,36.64212,-8.25416,37.5602997246,16.33212,-1.69416,16.4197540116,20.31,-6.5600000000000005,21.3431417556,0.0
2019-11-22 18:00:00,36.4146,-0.9148400000000001,36.4260898998,15.3846,-2.00484,15.5146801638,21.03,1.09,21.0582287954,32.9,35.5346,-8.48484,36.533550429499996,15.3846,-2.00484,15.5146801638,20.15,-6.48,21.1663152202,0.0
2019-11-22 18:30:00,34.46136,-1.11044,34.4792460771,14.21136,-2.6204400000000003,14.4509328018,20.25,1.51,20.3062207217,32.95,33.61136,-8.71044,34.7216832259,14.21136,-2.6204400000000003,14.4509328018,19.4,-6.09,20.3334232238,0.0
2019-11-22 19:00:00,34.75256,-1.31312,34.7773591678,8.51256,-0.48312000000000005,8.5262584225,26.24,-0.8300000000000001,26.2531236237,33.15,33.70256,-8.96312,34.8740601406,8.51256,-0.48312000000000005,8.5262584225,25.19,-8.48,26.5790613077,0.0
2019-11-22 19:30:00,32.50964,-1.7322000000000002,32.5557554016,8.72964,-0.32220000000000004,8.7355839742,23.78,-1.4100000000000001,23.8217652578,33.07,31.54964,-9.3122,32.8952405823,8.72964,-0.32220000000000004,8.7355839742,22.82,-8.99,24.526974946,0.0
2019-11-22 20:00:00,30.44604,-2.23552,30.528001922,7.28604,-0.33552000000000004,7.2937612075,23.16,-1.9,23.2378054041,32.96,29.48604,-9.75552,31.0579575206,7.28604,-0.33552000000000004,7.2937612075,22.2,-9.42,24.1158951731,0.0
2019-11-22 20:30:00,28.97196,-2.64992,29.0928950476,4.25196,-0.34992,4.2663342401,24.72,-2.3,24.8267678122,32.93,27.96196,-10.16992,29.7539657835,4.25196,-0.34992,4.2663342401,23.71,-9.82,25.6631350384,0.0
2019-11-22 21:00:00,27.5032,-2.8668,27.6522070092,4.0032,-0.3168,4.0157156871,23.5,-2.55,23.6379461883,32.79,26.5432,-10.3068,28.474051213,4.0032,-0.3168,4.0157156871,22.54,-9.99,24.6546486489,0.0
2019-11-22 21:30:00,26.567520000000002,-3.31928,26.7740683996,3.46752,-0.26928,3.4779601304,23.1,-3.05,23.3004828276,32.9,25.61752,-10.79928,27.8007514191,3.46752,-0.26928,3.4779601304,22.15,-10.53,24.5255662524,0.0
2019-11-22 22:00:00,24.45916,-3.77224,24.7483393892,3.71916,-0.28224000000000005,3.7298539547000003,20.74,-3.49,21.0315881474,32.88,23.56916,-11.22224,26.1044818704,3.71916,-0.28224000000000005,3.7298539547000003,19.85,-10.94,22.6650854841,0.0
2019-11-22 22:30:00,22.69808,-4.12808,23.0704113568,3.62808,-0.29808,3.6403044066,19.07,-3.83,19.4508046106,32.91,21.84808,-11.57808,24.7263126279,3.62808,-0.29808,3.6403044066,18.22,-11.28,21.4291110408,0.0
2019-11-22 23:00:00,20.00452,-4.23948,20.448814418,4.39452,-0.42948000000000003,4.4154568394,15.61,-3.81,16.0682357463,33.01,19.23452,-11.73948,22.534022062200002,4.39452,-0.42948000000000003,4.4154568394,14.84,-11.31,18.6585556783,0.0
2019-11-22 23:30:00,18.6448,-4.82668,19.2594238455,3.8448,-0.34668000000000004,3.8603981741,14.8,-4.48,15.4631950127,33.19,17.8948,-12.38668,21.7635867555,3.8448,-0.34668000000000004,3.8603981741,14.05,-12.04,18.5030835268,0.0
2019-11-23 00:00:00,17.97344,-4.12416,18.4405325612,3.31344,-0.25416,3.3231734741,14.66,-3.87,15.1622063038,33.14,17.24344,-11.67416,20.8235980258,3.31344,-0.25416,3.3231734741,13.93,-11.42,18.0128093311,0.0
2019-11-23 00:30:00,16.83488,-4.13852,17.3361048798,3.04488,-0.21852000000000002,3.0527111237,13.79,-3.92,14.336334957,33.02,16.10488,-11.64852,19.8759950192,3.04488,-0.21852000000000002,3.0527111237,13.06,-11.43,17.3553594028,0.0
2019-11-23 01:00:00,17.28556,-4.56272,17.8776116501,2.54556,-0.16272,2.5507554787,14.74,-4.4,15.3827045736,33.02,16.56556,-12.06272,20.4921202395,2.54556,-0.16272,2.5507554787,14.02,-11.9,18.389409996,0.0
2019-11-23 01:30:00,16.45412,-4.62988,17.0930937454,2.99412,-0.20988,3.0014670061,13.46,-4.42,14.16714509,33.09,15.75412,-12.15988,19.9011300832,2.99412,-0.20988,3.0014670061,12.76,-11.95,17.4819935934,0.0
2019-11-23 02:00:00,15.05728,-4.58104,15.7387295701,3.79728,-0.31104000000000004,3.8099975433,11.26,-4.27,12.0424457649,33.19,14.41728,-12.14104,18.8484167738,3.79728,-0.31104000000000004,3.8099975433,10.62,-11.83,15.8975878673,0.0
2019-11-23 02:30:00,13.50956,-4.25656,14.1642689337,4.48956,-0.37656,4.5053242311,9.02,-3.88,9.8191038288,33.09,12.91956,-11.78656,17.4882253882,4.48956,-0.37656,4.5053242311,8.43,-11.41,14.1863666948,0.0
2019-11-23 03:00:00,13.07064,-4.28872,13.756262183,3.86064,-0.28872000000000003,3.8714209856,9.21,-4.0,10.0411204554,33.09,12.49064,-11.83872,17.20963041,3.86064,-0.28872000000000003,3.8714209856,8.63,-11.55,14.418023442900001,0.0
2019-11-23 03:30:00,13.224,-4.33996,13.9179534703,3.114,-0.21996000000000002,3.1217588635,10.11,-4.12,10.9172569815,32.81,12.624,-11.58996,17.1374603953,3.114,-0.21996000000000002,3.1217588635,9.51,-11.37,14.8228539762,0.0
2019-11-23 04:00:00,12.9624,-4.39408,13.68691904,3.5423999999999998,-0.24408000000000002,3.5507988969,9.42,-4.15,10.293633955,32.87,12.3924,-11.66408,17.0182942743,3.5423999999999998,-0.24408000000000002,3.5507988969,8.85,-11.42,14.4477991404,0.0
2019-11-23 04:30:00,12.89816,-4.42336,13.6355654476,3.72816,-0.24336000000000002,3.7360943611,9.17,-4.18,10.0777626485,32.82,12.32816,-11.67336,16.9779522521,3.72816,-0.24336000000000002,3.7360943611,8.6,-11.43,14.3040169183,0.0
2019-11-23 05:00:00,13.25696,-4.4006,13.9682593333,3.39696,-0.2106,3.403481982,9.86,-4.19,10.7133421489,32.82,12.66696,-11.6606,17.216894842,3.39696,-0.2106,3.403481982,9.27,-11.45,14.7321213679,0.0
2019-11-23 05:30:00,12.96552,-4.02364,13.5755069047,3.84552,-0.32364000000000004,3.8591147845,9.12,-3.7,9.8419713472,32.74,12.40552,-11.25364,16.749368337900002,3.84552,-0.32364000000000004,3.8591147845,8.56,-10.93,13.8830292084,0.0
2019-11-23 06:00:00,13.5618,-3.9568000000000003,14.127232053,3.8718,-0.3168,3.8847390492000002,9.69,-3.64,10.3511207123,32.69,12.9818,-11.1568,17.1172812526,3.8718,-0.3168,3.8847390492000002,9.11,-10.84,14.1597210424,0.0
2019-11-23 06:30:00,15.33472,-3.73972,15.7841421419,3.83472,-0.27972,3.8449084198,11.5,-3.46,12.0092297838,32.75,14.70472,-10.96972,18.3456683486,3.83472,-0.27972,3.8449084198,10.87,-10.69,15.2457535071,0.0
2019-11-23 07:00:00,16.44432,-2.72156,16.6680097521,4.23432,-0.33156,4.2472812358,12.21,-2.39,12.4417121008,32.9,15.80432,-10.06156,18.7353014466,4.23432,-0.33156,4.2472812358,11.57,-9.73,15.117466719,0.0
2019-11-23 07:30:00,18.78768,-1.16168,18.8235602425,4.20768,-0.30168,4.2184809831,14.58,-0.86,14.6053414886,32.84,18.07768,-8.50168,19.9770137159,4.20768,-0.30168,4.2184809831,13.87,-8.2,16.1126316907,0.0
2019-11-23 08:00:00,20.30204,-1.03668,20.3284906863,3.90204,-0.25668,3.9104732174,16.4,-0.78,16.418538302800002,32.78,19.56204,-8.34668,21.2682974397,3.90204,-0.25668,3.9104732174,15.66,-8.09,17.6262219435,0.0
2019-11-23 08:30:00,22.62812,-2.51284,22.7672172125,3.49812,-0.22284,3.5052105786,19.13,-2.29,19.2665772778,32.71,21.79812,-9.77284,23.8886256867,3.49812,-0.22284,3.5052105786,18.3,-9.55,20.6420081387,0.0
2019-11-23 09:00:00,24.2632,-3.02272,24.4507609378,3.9132,-0.25272,3.9213520166,20.35,-2.77,20.5376580943,32.66,23.4032,-10.24272,25.5464886675,3.9132,-0.25272,3.9213520166,19.49,-9.99,21.9011460887,0.0
2019-11-23 09:30:00,26.73496,-2.8182400000000003,26.8830906501,3.41496,-0.22824000000000003,3.4225787499,23.32,-2.59,23.4633863711,32.59,25.80496,-10.03824,27.6886659646,3.41496,-0.22824000000000003,3.4225787499,22.39,-9.81,24.4447990378,0.0
2019-11-23 10:00:00,28.48364,-2.65496,28.6071068137,2.75364,-0.17496,2.7591926811,25.73,-2.48,25.8492417684,32.53,27.49364,-9.84496,29.203141575,2.75364,-0.17496,2.7591926811,24.74,-9.67,26.5626899993,0.0
2019-11-23 10:30:00,30.39816,-1.90992,30.4581011521,13.53816,-1.9699200000000001,13.680729549,16.86,0.06,16.8601067612,32.36,29.67816,-9.04992,31.0273143052,13.53816,-1.9699200000000001,13.680729549,16.14,-7.08,17.6245851015,0.0
2019-11-23 11:00:00,31.748,-1.203,31.7707839532,18.558,-1.413,18.6117149398,13.19,0.21,13.1916716151,32.43,31.098,-8.323,32.1925136173,18.558,-1.413,18.6117149398,12.54,-6.91,14.3178105868,0.0
2019-11-23 11:30:00,32.16304,-1.21192,32.1858647876,17.93304,-1.41192,17.9885363976,14.23,0.2,14.231405412,32.52,31.49304,-8.381920000000001,32.5893870965,17.93304,-1.41192,17.9885363976,13.56,-6.97,15.2464586052,0.0
2019-11-23 12:00:00,30.72332,-1.83112,30.7778393049,13.24332,-2.57112,13.4905960831,17.48,0.74,17.4956566039,32.44,29.95332,-9.04112,31.2880684907,13.24332,-2.57112,13.4905960831,16.71,-6.47,17.9188448288,0.0
2019-11-23 12:30:00,31.2578,-2.12032,31.3296316247,13.0878,-2.56032,13.3358819484,18.17,0.44,18.1753266821,32.46,30.4778,-9.34032,31.8769175195,13.0878,-2.56032,13.3358819484,17.39,-6.78,18.6649537905,0.0
2019-11-23 13:00:00,30.51804,-2.4294000000000002,30.6145839397,9.15804,-1.7694,9.3274044086,21.36,-0.66,21.3701941966,32.5,29.64804,-9.6194,31.1695224891,9.15804,-1.7694,9.3274044086,20.49,-7.85,21.9422560372,0.0
2019-11-23 13:30:00,29.75888,-2.91672,29.9014747866,1.47888,-0.12672,1.4842991655,28.28,-2.79,28.4172922707,32.64,28.69888,-10.14672,30.4398035475,1.47888,-0.12672,1.4842991655,27.22,-10.02,29.0056684115,0.0
2019-11-23 14:00:00,29.78428,-3.21008,29.9567679953,1.39428,-0.10008,1.3978672057,28.39,-3.11,28.5598354337,32.69,28.72428,-10.46008,30.5695524194,1.39428,-0.10008,1.3978672057,27.33,-10.36,29.2277009017,0.0
2019-11-23 14:30:00,29.3106,-3.4088,29.5081546322,1.2906,-0.1188,1.2960562488,28.02,-3.29,28.2124883695,32.69,28.2506,-10.6588,30.1944766108,1.2906,-0.1188,1.2960562488,26.96,-10.54,28.9470758454,0.0
2019-11-23 15:00:00,29.10996,-3.38332,29.3059145127,1.29996,-0.10332000000000001,1.3040594404,27.81,-3.2800000000000002,28.0027587927,32.79,28.04996,-10.67332,30.0119978646,1.29996,-0.10332000000000001,1.3040594404,26.75,-10.57,28.7626041936,0.0
2019-11-23 15:30:00,28.99576,-3.29352,29.1822098541,1.44576,-0.08352000000000001,1.4481704209,27.55,-3.21,27.7363768362,32.77,27.95576,-10.58352,29.8920627051,1.44576,-0.08352000000000001,1.4481704209,26.51,-10.5,28.5136826804,0.0
2019-11-23 16:00:00,30.01548,-3.3914400000000002,30.2064712422,1.36548,-0.09144000000000001,1.3685382362,28.65,-3.3,28.8394261385,32.7,28.93548,-10.651440000000001,30.8336695335,1.36548,-0.09144000000000001,1.3685382362,27.57,-10.56,29.5231858037,0.0
2019-11-23 16:30:00,31.43456,-2.83076,31.5617611133,8.40456,-0.95076,8.4581660761,23.03,-1.88,23.1066072802,32.59,30.54456,-10.07076,32.1619395026,8.40456,-0.95076,8.4581660761,22.14,-9.12,23.9448115466,0.0
2019-11-23 17:00:00,33.43528,-1.77184,33.4821947558,17.58528,-1.3118400000000001,17.6341429297,15.85,-0.46,15.8566736739,32.5,32.70528,-8.98184,33.9162024653,17.58528,-1.3118400000000001,17.6341429297,15.12,-7.67,16.9541528836,0.0
2019-11-23 17:30:00,35.06328,-1.9633600000000002,35.1182059173,17.42328,-1.32336,17.4734646721,17.64,-0.64,17.6516061592,32.5,34.29328,-9.17336,35.4990082516,17.42328,-1.32336,17.4734646721,16.87,-7.85,18.6069718117,0.0
2019-11-23 18:00:00,34.78716,-2.01296,34.8453513231,17.32716,-1.36296,17.3806827722,17.46,-0.65,17.4720948944,32.61,34.02716,-9.25296,35.2627974844,17.32716,-1.36296,17.3806827722,16.7,-7.89,18.4700324851,0.0
2019-11-23 18:30:00,34.35564,-2.07784,34.418416856,17.31564,-1.43784,17.3752344581,17.04,-0.64,17.0520145437,32.61,33.59564,-9.33784,34.8692168377,17.31564,-1.43784,17.3752344581,16.28,-7.9,18.095535361,0.0
2019-11-23 19:00:00,33.93016,-2.2788,34.0065976991,17.39016,-1.4688,17.4520783366,16.54,-0.81,16.5598218589,32.61,33.19016,-9.5388,34.5336853849,17.39016,-1.4688,17.4520783366,15.8,-8.07,17.7416149209,0.0
2019-11-23 19:30:00,31.7008,-3.32712,31.8749187942,1.9008,-0.08712,1.9027954526,29.8,-3.24,29.9756167576,32.65,30.5908,-10.55712,32.3612395828,1.9008,-0.08712,1.9027954526,28.69,-10.47,30.5407432784,0.0
2019-11-23 20:00:00,30.29504,-8.91344,31.5790889868,0.99504,-0.07344,0.9977464784000001,29.3,-8.84,30.6045029367,32.88,29.90504,-8.39344,31.0606061183,0.99504,-0.07344,0.9977464784000001,28.91,-8.32,30.0833924284,0.0
2019-11-23 20:30:00,28.83928,-9.30308,30.302662728,6.8392800000000005,-1.33308,6.9679877443,22.0,-7.97,23.399164515,32.83,28.58928,-8.16308,29.7318483449,6.8392800000000005,-1.33308,6.9679877443,21.75,-6.83,22.7971796501,0.0
2019-11-23 21:00:00,28.74296,-9.43836,30.252940172,11.62296,-2.44836,11.8780329117,17.12,-6.99,18.4920117889,32.83,28.50296,-8.28836,29.6835921049,11.62296,-2.44836,11.8780329117,16.88,-5.84,17.8616908494,0.0
2019-11-23 21:30:00,27.42224,-10.12216,29.2307606758,5.95224,-1.26216,6.0845878154,21.47,-8.86,23.2262889847,33.0,27.14224,-8.96216,28.5835880198,5.95224,-1.26216,6.0845878154,21.19,-7.7,22.5456448122,0.0
2019-11-23 22:00:00,26.1684,-9.63772,27.8867496377,0.0684,0.06228,0.0925059912,26.1,-9.7,27.8442094519,33.12,25.8584,-8.47772,27.2126549046,0.0684,0.06228,0.0925059912,25.79,-8.54,27.1671805677,0.0
2019-11-23 22:30:00,25.09628,-10.1886,27.0856205356,0.02628,0.13140000000000002,0.1340022328,25.07,-10.32,27.1110180554,33.26,24.78628,-9.0186,26.376027415,0.02628,0.13140000000000002,0.1340022328,24.76,-9.15,26.3965925831,0.0
2019-11-23 23:00:00,23.62096,-8.82664,25.2162512085,0.03096,0.15336000000000002,0.1564538628,23.59,-8.98,25.2414044776,33.26,23.33096,-7.64664,24.5520833701,0.03096,0.15336000000000002,0.1564538628,23.3,-7.8,24.5709177688,0.0
2019-11-23 23:30:00,22.24648,-7.27484,23.4057507766,0.0064800000000000005,0.15516000000000002,0.15529525430000002,22.24,-7.43,23.448294181,33.26,21.88648,-7.31484,23.0765008399,0.0064800000000000005,0.15516000000000002,0.15529525430000002,21.88,-7.47,23.1200194637,0.0
2019-11-24 00:00:00,20.4954,-5.43052,21.2026406051,0.0054,0.15948,0.1595713959,20.49,-5.59,21.238837068,32.76,19.6254,-12.65052,23.3493464883,0.0054,0.15948,0.1595713959,19.62,-12.81,23.4316132607,0.0
2019-11-24 00:30:00,19.66072,-5.6598,20.4591604656,0.00072,0.1602,0.16020161800000002,19.66,-5.82,20.5033655774,32.86,18.82072,-12.8998,22.8171939852,0.00072,0.1602,0.16020161800000002,18.82,-13.06,22.9075533395,0.0
2019-11-24 01:00:00,19.09,-5.63296,19.9037267456,0.0,0.16704000000000002,0.16704000000000002,19.09,-5.8,19.9516440425,32.8,18.27,-12.86296,22.3438725373,0.0,0.16704000000000002,0.16704000000000002,18.27,-13.03,22.4404500846,0.0
2019-11-24 01:30:00,18.38,-5.7661999999999995,19.2632671798,0.0,0.1638,0.1638,18.38,-5.93,19.3129309013,32.87,17.58,-13.0062,21.8681878179,0.0,0.1638,0.1638,17.58,-13.17,21.9660032778,0.0
2019-11-24 02:00:00,17.69,-5.9624,18.6677881325,0.0,0.1476,0.1476,17.69,-6.11,18.7154535077,32.94,16.9,-13.2424,21.4702388846,0.0,0.1476,0.1476,16.9,-13.39,21.5615885315,0.0
2019-11-24 02:30:00,17.23,-6.04432,18.2594278186,0.0,0.08568,0.08568,17.23,-6.13,18.2879687226,32.91,16.45,-13.30432,21.1567348772,0.0,0.08568,0.08568,16.45,-13.39,21.210718988300002,0.0
2019-11-24 03:00:00,16.72,-6.05576,17.7828746039,0.0,0.08424000000000001,0.08424000000000001,16.72,-6.14,17.811737703,32.97,15.96,-13.34576,20.804588676,0.0,0.08424000000000001,0.08424000000000001,15.96,-13.43,20.8587271903,0.0
2019-11-24 03:30:00,16.42,-6.10928,17.5196946925,0.0,0.09072000000000001,0.09072000000000001,16.42,-6.2,17.5515355454,33.02,15.67,-13.40928,20.6242015632,0.0,0.09072000000000001,0.09072000000000001,15.67,-13.5,20.6833000268,0.0
