Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-24 04:00:00,16.3,-5.92612,17.3438432377,0.0,0.08388000000000001,0.08388000000000001,16.3,-6.01,17.3726825793,33.1,15.54,-13.26612,20.4323650088,0.0,0.08388000000000001,0.08388000000000001,15.54,-13.35,20.4869250987,0.0
2019-11-24 04:30:00,16.2,-5.70684,17.175797588000002,0.0,0.08316000000000001,0.08316000000000001,16.2,-5.79,17.2036071799,33.05,15.45,-13.04684,20.2218331015,0.0,0.08316000000000001,0.08316000000000001,15.45,-13.13,20.2755863047,0.0
2019-11-24 05:00:00,16.11072,-5.77576,17.1147510206,0.00072,0.08424000000000001,0.0842430769,16.11,-5.86,17.1426864872,33.1,15.36072,-13.12576,20.204882937,0.00072,0.08424000000000001,0.0842430769,15.36,-13.21,20.2591633588,0.0
2019-11-24 05:30:00,16.11072,-5.56388,17.0444143218,0.00072,0.09612000000000001,0.0961226966,16.11,-5.66,17.0753535835,33.06,15.36072,-12.903880000000001,20.061451542,0.00072,0.09612000000000001,0.0961226966,15.36,-13.0,20.1228626194,0.0
2019-11-24 06:00:00,16.39648,-5.43368,17.2733735771,0.0064800000000000005,0.07632000000000001,0.0765946003,16.39,-5.51,17.2913909215,33.02,15.63648,-12.76368,20.1844255289,0.0064800000000000005,0.07632000000000001,0.0765946003,15.63,-12.84,20.2277655711,0.0
2019-11-24 06:30:00,17.40288,-5.29432,18.1903836286,0.00288,-0.00432,0.0051919938,17.4,-5.29,18.1863712708,32.9,16.61288,-12.58432,20.8411346082,0.00288,-0.00432,0.0051919938,16.61,-12.58,20.8362304652,0.0
2019-11-24 07:00:00,18.37,-5.37216,19.1394096844,0.0,0.08784,0.08784,18.37,-5.46,19.1642505724,32.84,17.58,-12.61216,21.6361498392,0.0,0.08784,0.08784,17.58,-12.7,21.6874710374,0.0
2019-11-24 07:30:00,19.78,-4.9864,20.3988378336,0.0,0.0936,0.0936,19.78,-5.08,20.4219195964,32.79,18.93,-12.2364,22.5405054282,0.0,0.0936,0.0936,18.93,-12.33,22.5914541365,0.0
2019-11-24 08:00:00,20.89036,-4.78252,21.4308104952,0.00036,0.08748,0.0874807407,20.89,-4.87,21.4501515146,32.73,20.01036,-12.00252,23.3339879506,0.00036,0.08748,0.0874807407,20.01,-12.09,23.3787980872,0.0
2019-11-24 08:30:00,22.998,-4.12508,23.3650227692,0.018000000000000002,0.03492,0.0392862113,22.98,-4.16,23.3535008082,32.65,22.078,-11.34508,24.8223472743,0.018000000000000002,0.03492,0.0392862113,22.06,-11.38,24.8223286579,0.0
2019-11-24 09:00:00,25.28292,-4.3734,25.658384035,0.05292,0.0666,0.08506518910000001,25.23,-4.44,25.6176989599,32.55,24.29292,-11.5534,26.9003162377,0.05292,0.0666,0.08506518910000001,24.24,-11.62,26.8812574111,0.0
2019-11-24 09:30:00,27.52684,-4.6334,27.9140702146,0.09684000000000001,0.0666,0.117531041,27.43,-4.7,27.8297484717,32.58,26.47684,-11.8234,28.9968247218,0.09684000000000001,0.0666,0.117531041,26.38,-11.89,28.9357305075,0.0
2019-11-24 10:00:00,29.029,-4.4076,29.361705992,0.189,0.0324,0.1917570338,28.84,-4.44,29.1797738168,32.49,27.949,-11.5676,30.2482391349,0.189,0.0324,0.1917570338,27.76,-11.6,30.0861695801,0.0
2019-11-24 10:30:00,30.1344,-4.39532,30.4532576461,0.46440000000000003,0.00468,0.4644235808,29.67,-4.4,29.994481159,32.55,29.0244,-11.58532,31.251166936,0.46440000000000003,0.00468,0.4644235808,28.56,-11.59,30.8220975925,0.0
2019-11-24 11:00:00,30.75596,-4.24324,31.0472891122,0.6159600000000001,-0.0032400000000000003,0.6159685213,30.14,-4.24,30.4367738106,32.64,29.64596,-11.47324,31.7886486095,0.6159600000000001,-0.0032400000000000003,0.6159685213,29.03,-11.47,31.213807842,0.0
2019-11-24 11:30:00,31.61324,-3.9582,31.8600736116,0.5432400000000001,0.0018000000000000002,0.5432429821,31.07,-3.96,31.321342563800002,32.64,30.46324,-11.1682,32.4459193511,0.5432400000000001,0.0018000000000000002,0.5432429821,29.92,-11.17,31.9370521495,0.0
2019-11-24 12:00:00,32.27424,-3.92524,32.5120604797,0.35424000000000005,0.01476,0.35454736670000003,31.92,-3.94,32.1622449465,32.58,31.10424,-11.14524,33.040734263,0.35424000000000005,0.01476,0.35454736670000003,30.75,-11.16,32.7125067826,0.0
2019-11-24 12:30:00,32.69188,-3.86308,32.9193317827,0.28188,0.01692,0.2823873595,32.41,-3.88,32.6414230695,32.52,31.52188,-11.07308,33.4102083115,0.28188,0.01692,0.2823873595,31.24,-11.09,33.1500482654,0.0
2019-11-24 13:00:00,32.60756,-3.97552,32.8490141165,0.27756000000000003,0.024480000000000002,0.2786374418,32.33,-4.0,32.5765084071,32.52,31.43756,-11.16552,33.3614900091,0.27756000000000003,0.024480000000000002,0.2786374418,31.16,-11.19,33.108332788,0.0
2019-11-24 13:30:00,32.1256,-4.12192,32.3889549051,0.2556,0.02808,0.2571377965,31.87,-4.15,32.1390634587,32.52,30.9556,-11.30192,32.9542496053,0.2556,0.02808,0.2571377965,30.7,-11.33,32.7239805036,0.0
2019-11-24 14:00:00,31.605,-4.20336,31.8832912399,0.225,0.02664,0.2265715993,31.38,-4.23,31.6638168893,32.52,30.455,-11.38336,32.5128883658,0.225,0.02664,0.2265715993,30.23,-11.41,32.3116232957,0.0
2019-11-24 14:30:00,31.22452,-3.92984,31.4708482831,0.16452000000000003,0.02016,0.1657505837,31.06,-3.95,31.310159693,32.47,30.08452,-11.09984,32.0668799801,0.16452000000000003,0.02016,0.1657505837,29.92,-11.12,31.919598995,0.0
2019-11-24 15:00:00,30.63276,-3.66568,30.8513078342,0.30276000000000003,-0.08568,0.3146500914,30.33,-3.58,30.5405517304,32.45,29.51276,-10.83568,31.4390674779,0.30276000000000003,-0.08568,0.3146500914,29.21,-10.75,31.125336946,0.0
2019-11-24 15:30:00,31.24324,-3.67164,31.4582419405,2.07324,-0.07164000000000001,2.0744773769,29.17,-3.6,29.3913065378,32.5,30.15324,-10.84164,32.0430810065,2.07324,-0.07164000000000001,2.0744773769,28.08,-10.77,30.074562341,0.0
2019-11-24 16:00:00,31.7954,-3.35204,31.9716066741,4.7754,-0.032040000000000006,4.7755074831,27.02,-3.32,27.2232033383,32.45,30.7554,-10.51204,32.5022709071,4.7754,-0.032040000000000006,4.7755074831,25.98,-10.48,28.0141178694,0.0
2019-11-24 16:30:00,33.18404,-3.11508,33.3299300048,3.97404,-0.055080000000000004,3.9744216847000002,29.21,-3.06,29.3698433772,32.37,32.09404,-10.25508,33.6926411747,3.97404,-0.055080000000000004,3.9744216847000002,28.12,-10.2,29.9127798775,0.0
2019-11-24 17:00:00,34.43932,-2.85224,34.5572284056,4.09932,-0.10224000000000001,4.1005947715,30.34,-2.75,30.4643742755,32.32,33.32932,-9.96224,34.7863449859,4.09932,-0.10224000000000001,4.1005947715,29.23,-9.86,30.8482171284,0.0
2019-11-24 17:30:00,35.36604,-2.87104,35.4823851504,4.04604,-0.04104,4.0462481342,31.32,-2.83,31.4475960925,32.3,34.21604,-9.98104,35.642089624,4.04604,-0.04104,4.0462481342,30.17,-9.94,31.7652719176,0.0
2019-11-24 18:00:00,34.75396,-2.7882800000000003,34.8656312296,4.14396,-0.09828,4.1451252623,30.61,-2.69,30.7279709711,32.3,33.64396,-9.89828,35.0698159596,4.14396,-0.09828,4.1451252623,29.5,-9.8,31.0852054843,0.0
2019-11-24 18:30:00,34.12612,-2.84688,34.2446607808,4.32612,-0.05688000000000001,4.3264939141,29.8,-2.79,29.9303207467,32.3,33.01612,-9.95688,34.4848320162,4.32612,-0.05688000000000001,4.3264939141,28.69,-9.9,30.350059308,0.0
2019-11-24 19:00:00,33.27356,-2.9454000000000002,33.4036701013,4.54356,-0.0954,4.5445614347,28.73,-2.85,28.8710131447,32.3,32.20356,-10.0654,33.7399104005,4.54356,-0.0954,4.5445614347,27.66,-9.97,29.4019812258,0.0
2019-11-24 19:30:00,32.90604,-3.25632,33.0667671299,4.49604,-0.16632000000000002,4.499115249,28.41,-3.09,28.5775471306,32.39,31.83604,-10.39632,33.4905495987,4.49604,-0.16632000000000002,4.499115249,27.34,-10.23,29.1912401244,0.0
2019-11-24 20:00:00,30.9004,-5.49088,31.3844624509,1.1304,-0.11088,1.1358250457,29.77,-5.38,30.2522280171,32.35,29.790399999999998,-12.55088,32.32634407,1.1304,-0.11088,1.1358250457,28.66,-12.44,31.2433865002,0.0
2019-11-24 20:30:00,30.11608,-6.33664,30.7754980635,0.49608,-0.11664000000000001,0.5096079434,29.62,-6.22,30.2660337672,32.42,29.01608,-13.41664,31.9677826484,0.49608,-0.11664000000000001,0.5096079434,28.52,-13.3,31.4687209781,0.0
2019-11-24 21:00:00,28.21072,-6.64588,28.9829681691,0.9007200000000001,-0.15588000000000002,0.9141089064000001,27.31,-6.49,28.0705575292,32.53,27.16072,-13.74588,30.4409909151,0.9007200000000001,-0.15588000000000002,0.9141089064000001,26.26,-13.59,29.5681534763,0.0
2019-11-24 21:30:00,25.77768,-6.83636,26.6687945778,1.05768,-0.12636,1.0652013106,24.72,-6.71,25.6144978479,32.59,24.79768,-13.96636,28.4602203968,1.05768,-0.12636,1.0652013106,23.74,-13.84,27.4796870433,0.0
2019-11-24 22:00:00,23.45612,-7.14904,24.5213853274,1.62612,-0.14904,1.6329357538,21.83,-7.0,22.9248533256,32.7,22.53612,-14.29904,26.6896843289,1.62612,-0.14904,1.6329357538,20.91,-14.15,25.2477840612,0.0
2019-11-24 22:30:00,21.88352,-7.46468,23.1216326217,1.61352,-0.18468,1.6240546459,20.27,-7.28,21.5376716476,32.81,21.01352,-14.65468,25.6188928077,1.61352,-0.18468,1.6240546459,19.4,-14.47,24.202084621,0.0
2019-11-24 23:00:00,20.30596,-6.60356,21.3527285422,1.60596,-0.13356,1.6115042027,18.7,-6.47,19.7876451353,32.68,19.48596,-13.78356,23.8681621286,1.60596,-0.13356,1.6115042027,17.88,-13.65,22.4948194036,0.0
2019-11-24 23:30:00,17.73108,-6.58436,18.9141480003,1.80108,-0.14436000000000002,1.8068561027,15.93,-6.44,17.182505638,32.63,16.97108,-13.71436,21.8197439622,1.80108,-0.14436000000000002,1.8068561027,15.17,-13.57,20.3537171052,0.0
2019-11-25 00:00:00,14.74808,-6.438,16.092038643,2.1880800000000002,-0.198,2.1970202745,12.56,-6.24,14.0246639888,32.63,14.07808,-13.568,19.5520577047,2.1880800000000002,-0.198,2.1970202745,11.89,-13.37,17.8921491163,0.0
2019-11-25 00:30:00,13.39972,-6.45568,14.8737453367,2.34972,-0.26568,2.3646923565,11.05,-6.19,12.6656464501,32.51,12.77972,-13.52568,18.6082041783,2.34972,-0.26568,2.3646923565,10.43,-13.26,16.8704623529,0.0
2019-11-25 01:00:00,12.6904,-6.42284,14.2231897205,2.5704000000000002,-0.31284,2.5893676884,10.12,-6.11,11.8214423824,32.44,12.0804,-13.46284,18.0882316722,2.5704000000000002,-0.31284,2.5893676884,9.51,-13.15,16.2284503265,0.0
2019-11-25 01:30:00,12.42668,-6.54568,14.0452234758,2.41668,-0.26568,2.4312400303,10.01,-6.28,11.816873529,32.51,11.83668,-13.61568,18.0414449334,2.41668,-0.26568,2.4312400303,9.42,-13.35,16.3388769504,0.0
2019-11-25 02:00:00,11.35036,-6.44244,13.0512721711,2.70036,-0.35244000000000003,2.7232623971,8.65,-6.09,10.5787806481,32.57,10.79036,-13.53244,17.3077670796,2.70036,-0.35244000000000003,2.7232623971,8.09,-13.18,15.4648149035,0.0
2019-11-25 02:30:00,11.5528,-6.59964,13.3049778643,2.5128,-0.35964,2.5384059505,9.04,-6.24,10.9844981679,32.57,10.9828,-13.69964,17.5585316006,2.5128,-0.35964,2.5384059505,8.47,-13.34,15.8017878735,0.0
2019-11-25 03:00:00,11.36364,-6.6678,13.1754267821,2.48364,-0.39780000000000004,2.5152957062,8.88,-6.27,10.8704783703,32.62,10.78364,-13.7778,17.4961328438,2.48364,-0.39780000000000004,2.5152957062,8.3,-13.38,15.745297710700001,0.0
2019-11-25 03:30:00,11.7914,-6.73932,13.5814413087,2.1114,-0.31932000000000005,2.1354098488,9.68,-6.42,11.6154552214,32.69,11.2014,-13.88932,17.8433341061,2.1114,-0.31932000000000005,2.1354098488,9.09,-13.57,16.3331870742,0.0
2019-11-25 04:00:00,12.01748,-6.71596,13.7667695656,1.9774800000000001,-0.25596,1.9939765977000001,10.04,-6.46,11.9387269003,32.73,11.42748,-13.87596,17.9758049909,1.9774800000000001,-0.25596,1.9939765977000001,9.45,-13.62,16.5773007453,0.0
2019-11-25 04:30:00,13.25016,-6.9114,14.9443698424,2.00016,-0.2214,2.0123762038,11.25,-6.69,13.0888731371,32.7,12.61016,-14.0514,18.8800947346,2.00016,-0.2214,2.0123762038,10.61,-13.83,17.4310355401,0.0
2019-11-25 05:00:00,13.84176,-6.71416,15.3842212804,1.57176,-0.16416,1.5803094644,12.27,-6.55,13.908824537000001,32.66,13.18176,-13.85416,19.1231939279,1.57176,-0.16416,1.5803094644,11.61,-13.69,17.9501587737,0.0
2019-11-25 05:30:00,15.35128,-6.58288,16.7031765462,1.24128,-0.09288,1.2447500684000001,14.11,-6.49,15.5310076943,32.54,14.65128,-13.67288,20.0401510257,1.24128,-0.09288,1.2447500684000001,13.41,-13.58,19.0851905938,0.0
2019-11-25 06:00:00,17.69788,-6.31784,18.791755074,0.8578800000000001,-0.08784,0.8623653286,16.84,-6.23,17.95545878,32.71,16.927880000000002,-13.47784,21.6380519539,0.8578800000000001,-0.08784,0.8623653286,16.07,-13.39,20.9173851138,0.0
2019-11-25 06:30:00,21.33324,-5.5353200000000005,22.0396664312,0.7232400000000001,-0.08532000000000001,0.7282551751,20.61,-5.45,21.3184098844,32.69,20.46324,-12.72532,24.0972604335,0.7232400000000001,-0.08532000000000001,0.7282551751,19.74,-12.64,23.4400767917,0.0
2019-11-25 07:00:00,24.51588,-4.79136,24.9797018162,0.8758800000000001,-0.08136,0.8796506261,23.64,-4.71,24.104640632,32.86,23.56588,-12.07136,26.4776968867,0.8758800000000001,-0.08136,0.8796506261,22.69,-11.99,25.6631291935,0.0
2019-11-25 07:30:00,27.48616,-3.8188,27.7501752244,0.6861600000000001,-0.1188,0.6963684266,26.8,-3.7,27.0542048488,32.63,26.46616,-11.0388,28.6759957209,0.6861600000000001,-0.1188,0.6963684266,25.78,-10.92,27.9974070228,0.0
2019-11-25 08:00:00,29.59092,-2.94708,29.7373137148,0.7009200000000001,-0.12708,0.7123469469,28.89,-2.8200000000000003,29.0273061099,32.43,28.50092,-10.09708,30.2366245698,0.7009200000000001,-0.12708,0.7123469469,27.8,-9.97,29.5337247905,0.0
2019-11-25 08:30:00,31.02056,-2.49688,31.1208861128,0.52056,-0.14688,0.540884875,30.5,-2.35,30.5903988205,32.43,29.91056,-9.65688,31.430827715,0.52056,-0.14688,0.540884875,29.39,-9.51,30.8903253463,0.0
2019-11-25 09:00:00,31.93572,-1.8680400000000001,31.9903076784,0.49572000000000005,-0.15804,0.520302758,31.44,-1.71,31.4864685222,32.51,30.78572,-9.07804,32.0962827468,0.49572000000000005,-0.15804,0.520302758,30.29,-8.92,31.5761064731,0.0
2019-11-25 09:30:00,32.74852,-1.63568,32.7893429524,0.66852,-0.08568,0.6739881696000001,32.08,-1.55,32.1174236202,32.48,31.59852,-8.83568,32.8106035795,0.66852,-0.08568,0.6739881696000001,30.93,-8.75,32.1438547782,0.0
2019-11-25 10:00:00,32.83376,-1.5116,32.8685370879,0.8337600000000001,-0.1116,0.8411957546000001,32.0,-1.4,32.0306103595,32.45,31.68376,-8.7016,32.8569397586,0.8337600000000001,-0.1116,0.8411957546000001,30.85,-8.59,32.0235944266,0.0
2019-11-25 10:30:00,33.59168,-1.66392,33.632864805,1.11168,-0.13392,1.1197173701,32.48,-1.53,32.5160160536,32.53,32.43168,-8.89392,33.6290897972,1.11168,-0.13392,1.1197173701,31.32,-8.76,32.5219925589,0.0
2019-11-25 11:00:00,33.5986,-1.5777999999999999,33.6356265706,0.7686000000000001,-0.1278,0.7791526166,32.83,-1.45,32.8620054166,32.44,32.4186,-8.7778,33.585940493,0.7686000000000001,-0.1278,0.7791526166,31.65,-8.65,32.8107451912,0.0
2019-11-25 11:30:00,33.0582,-1.45096,33.0900267779,1.1682000000000001,-0.21096,1.1870953465,31.89,-1.24,31.9140987653,32.44,31.9182,-8.64096,33.0671692312,1.1682000000000001,-0.21096,1.1870953465,30.75,-8.43,31.8845950264,0.0
2019-11-25 12:00:00,33.13276,-1.51404,33.1673348694,1.11276,-0.19404000000000002,1.1295513885,32.02,-1.32,32.0471964452,32.42,31.98276,-8.70404,33.1459989975,1.11276,-0.19404000000000002,1.1295513885,30.87,-8.51,32.0215083967,0.0
2019-11-25 12:30:00,32.56648,-1.1854,32.5880467772,2.79648,-0.1854,2.802619052,29.77,-1.0,29.7867906965,32.42,31.47648,-8.3654,32.5691373903,2.79648,-0.1854,2.802619052,28.68,-8.18,29.8237288078,0.0
2019-11-25 13:00:00,33.30772,-1.29192,33.3327656951,4.25772,-0.15192,4.2604294719,29.05,-1.1400000000000001,29.0723597253,32.42,32.22772,-8.47192,33.3226554297,4.25772,-0.15192,4.2604294719,27.97,-8.32,29.1812148479,0.0
2019-11-25 13:30:00,33.1666,-2.12956,33.234897041400004,0.9666,-0.07956,0.9698687301000001,32.2,-2.05,32.265190221,32.51,32.0166,-9.33956,33.3510128265,0.9666,-0.07956,0.9698687301000001,31.05,-9.26,32.4013904023,0.0
2019-11-25 14:00:00,32.97936,-2.15092,33.0494272697,0.5493600000000001,-0.07092000000000001,0.5539188172,32.43,-2.08,32.4966352104,32.51,31.81936,-9.35092,33.1649118144,0.5493600000000001,-0.07092000000000001,0.5539188172,31.27,-9.28,32.6179597768,0.0
2019-11-25 14:30:00,33.97256,-2.11696,34.0384540277,0.5925600000000001,-0.06696,0.5963312797,33.38,-2.05,33.4428901263,32.51,32.78256,-9.30696,34.0780830534,0.5925600000000001,-0.06696,0.5963312797,32.19,-9.24,33.489904449,0.0
2019-11-25 15:00:00,33.25016,-1.7505600000000001,33.2962099996,0.6501600000000001,-0.16056,0.6696921227,32.6,-1.5899999999999999,32.638751508,32.51,32.08016,-8.960560000000001,33.308081619,0.6501600000000001,-0.16056,0.6696921227,31.43,-8.8,32.6387024865,0.0
2019-11-25 15:30:00,33.52848,-1.88152,33.5812311957,0.43848000000000004,-0.10152000000000001,0.45007890510000004,33.09,-1.78,33.1378409073,32.51,32.33848,-9.09152,33.5921571892,0.43848000000000004,-0.10152000000000001,0.45007890510000004,31.9,-8.99,33.1425723202,0.0
2019-11-25 16:00:00,34.97852,-1.75452,35.0224956538,0.21852000000000002,-0.07452,0.2308770686,34.76,-1.6800000000000002,34.8005747079,32.4,33.75852,-8.934520000000001,34.9208149994,0.21852000000000002,-0.07452,0.2308770686,33.54,-8.86,34.6905059058,0.0
2019-11-25 16:30:00,35.58724,-1.66856,35.6263349685,0.32724000000000003,-0.08856000000000001,0.3390116387,35.26,-1.58,35.2953821342,32.34,34.34724,-8.81856,35.4612449879,0.32724000000000003,-0.08856000000000001,0.3390116387,34.02,-8.73,35.1222621709,0.0
2019-11-25 17:00:00,36.09596,-1.16316,36.1146960323,5.65596,0.006840000000000001,5.655964136,30.44,-1.17,30.4624769183,32.34,34.98596,-8.31316,35.9600615448,5.65596,0.006840000000000001,5.655964136,29.33,-8.32,30.4872317536,0.0
2019-11-25 17:30:00,36.44504,-0.6170800000000001,36.4502637621,10.71504,0.77292,10.7428807835,25.73,-1.3900000000000001,25.7675183128,32.39,35.45504,-7.75708,36.2936929993,10.71504,0.77292,10.7428807835,24.74,-8.53,26.1692281124,0.0
2019-11-25 18:00:00,35.96896,-0.5913200000000001,35.9738202423,10.39896,0.77868,10.428073246,25.57,-1.37,25.606674911,32.39,34.97896,-7.74132,35.8253496567,10.39896,0.77868,10.428073246,24.58,-8.52,26.0147419745,0.0
2019-11-25 18:30:00,35.65636,-0.71184,35.6634648434,10.38636,0.7581600000000001,10.4139944611,25.27,-1.47,25.3127201225,32.51,34.66636,-7.92184,35.5599784116,10.38636,0.7581600000000001,10.4139944611,24.28,-8.68,25.784894803,0.0
2019-11-25 19:00:00,35.21328,-1.88456,35.263673302,5.72328,-0.12456,5.7246352855,29.49,-1.76,29.5424728146,32.48,34.12328,-9.07456,35.3092888225,5.72328,-0.12456,5.7246352855,28.4,-8.95,29.7768786141,0.0
2019-11-25 19:30:00,33.92716,-2.09656,33.9918776989,5.17716,-0.19656,5.1808900296000004,28.75,-1.9,28.8127142074,32.5,32.85716,-9.28656,34.1442990834,5.17716,-0.19656,5.1808900296000004,27.68,-9.09,29.1343525756,0.0
2019-11-25 20:00:00,31.23976,-2.07308,31.3084695497,4.55976,-0.34308000000000005,4.5726485918,26.68,-1.73,26.736029997,32.45,30.20976,-9.24308,31.5921529362,4.55976,-0.34308000000000005,4.5726485918,25.65,-8.9,27.1501841614,0.0
2019-11-25 20:30:00,30.61172,-3.23008,30.7816636679,2.33172,-0.28008,2.3484809909,28.28,-2.95,28.433446854,32.49,29.62172,-9.60008,31.138526486700002,2.33172,-0.28008,2.3484809909,27.29,-9.32,28.837588318,0.0
2019-11-25 21:00:00,30.00388,-5.82104,30.5633329618,1.70388,-0.22104000000000001,1.7181576575,28.3,-5.6,28.8487434735,32.91,29.69388,-4.72104,30.066837681,1.70388,-0.22104000000000001,1.7181576575,27.99,-4.5,28.3494285657,0.0
2019-11-25 21:30:00,28.22808,-6.2872,28.9197749702,1.46808,-0.1872,1.4799671369,26.76,-6.1,27.4464496793,32.98,27.91808,-5.1772,28.3940590745,1.46808,-0.1872,1.4799671369,26.45,-4.99,26.9165859648,0.0
2019-11-25 22:00:00,26.90088,-6.92364,27.7775833294,1.01088,-0.14364000000000002,1.0210341934,25.89,-6.78,26.7630435489,33.07,26.61088,-5.79364,27.2342651603,1.01088,-0.14364000000000002,1.0210341934,25.6,-5.65,26.2160733139,0.0
2019-11-25 22:30:00,25.03624,-7.42788,26.1148753516,0.9662400000000001,-0.13788,0.9760279873000001,24.07,-7.29,25.1497316089,33.17,24.75624,-6.27788,25.5398354778,0.9662400000000001,-0.13788,0.9760279873000001,23.79,-6.14,24.569568575799998,0.0
2019-11-25 23:00:00,23.03204,-8.12732,24.4239267306,0.75204,-0.15732000000000002,0.7683187776,22.28,-7.97,23.6626139723,33.31,22.75204,-6.94732,23.7890852986,0.75204,-0.15732000000000002,0.7683187776,22.0,-6.79,23.023989663,0.0
2019-11-25 23:30:00,21.2616,-7.45876,22.5319492121,0.8316,-0.15876,0.8466187439,20.43,-7.3,21.6950432127,33.41,21.0016,-6.27876,21.920082794,0.8316,-0.15876,0.8466187439,20.17,-6.12,21.0780288452,0.0
2019-11-26 00:00:00,19.09936,-6.21228,20.0842718366,0.8193600000000001,-0.15228,0.8333906695000001,18.28,-6.06,19.2582969133,33.16,18.54936,-9.38228,20.7871579204,0.8193600000000001,-0.15228,0.8333906695000001,17.73,-9.23,19.9886417748,0.0
2019-11-26 00:30:00,18.0562,-5.20292,18.7908683931,1.2762,-0.14292000000000002,1.2841777783000001,16.78,-5.06,17.5263230599,32.82,17.2962,-12.42292,21.2952453793,1.2762,-0.14292000000000002,1.2841777783000001,16.02,-12.28,20.1851133264,0.0
2019-11-26 01:00:00,17.4108,-5.265,18.1894524832,1.2708,-0.135,1.2779505624,16.14,-5.13,16.9356576489,32.75,16.660800000000002,-12.455,20.8016653574,1.2708,-0.135,1.2779505624,15.39,-12.32,19.713814953,0.0
2019-11-26 01:30:00,16.8546,-5.36608,17.6881982046,1.0746,-0.13608,1.0831818529,15.78,-5.23,16.6241180217,32.65,16.1246,-12.51608,20.4121283488,1.0746,-0.13608,1.0831818529,15.05,-12.38,19.4876088836,0.0
2019-11-26 02:00:00,16.64784,-5.46476,17.5218200688,0.6278400000000001,-0.10476,0.6365200101,16.02,-5.36,16.892897916,32.58,15.90784,-12.57476,20.2776715262,0.6278400000000001,-0.10476,0.6365200101,15.28,-12.47,19.7225581505,0.0
2019-11-26 02:30:00,16.63424,-5.51356,17.5241914008,0.35424000000000005,-0.04356,0.3569081832,16.28,-5.47,17.1743791736,32.6,15.88424,-12.62356,20.2894885951,0.35424000000000005,-0.04356,0.3569081832,15.53,-12.58,19.9859275492,0.0
2019-11-26 03:00:00,16.01324,-5.4666,16.9206256048,0.63324,-0.0666,0.6367326422,15.38,-5.4,16.3004417118,32.56,15.29324,-12.5766,19.8003549781,0.63324,-0.0666,0.6367326422,14.66,-12.51,19.2721482975,0.0
2019-11-26 03:30:00,15.61644,-5.3996,16.5235855199,0.76644,-0.0396,0.7674623337,14.85,-5.36,15.7877199114,32.65,14.90644,-12.5296,19.4728742006,0.76644,-0.0396,0.7674623337,14.14,-12.49,18.8663642496,0.0
2019-11-26 04:00:00,15.01976,-5.0830400000000004,15.8565597183,1.31976,-0.11304000000000002,1.3245922011,13.7,-4.97,14.5736371576,32.65,14.33976,-12.22304,18.8422775614,1.31976,-0.11304000000000002,1.3245922011,13.02,-12.11,17.7812401142,0.0
2019-11-26 04:30:00,15.02028,-4.95636,15.8168996876,1.70028,-0.12636,1.7049688936,13.32,-4.83,14.1686731912,32.65,14.35028,-12.10636,18.7748365779,1.70028,-0.12636,1.7049688936,12.65,-11.98,17.4224826015,0.0
2019-11-26 05:00:00,14.72188,-4.78944,15.4813593153,2.80188,-0.19944,2.8089691789,11.92,-4.59,12.773194588700001,32.65,14.09188,-11.92944,18.4632776247,2.80188,-0.19944,2.8089691789,11.29,-11.73,16.280571243,0.0
2019-11-26 05:30:00,14.76308,-4.03828,15.3054315994,3.58308,-0.27828,3.5938700651,11.18,-3.76,11.7953380621,32.7,14.13308,-11.20828,18.0380012985,3.58308,-0.27828,3.5938700651,10.55,-10.93,15.1910302481,0.0
2019-11-26 06:00:00,15.40344,-2.23944,15.5653800258,4.12344,-0.28944000000000003,4.1335859671,11.28,-1.9500000000000002,11.4473097276,32.75,14.78344,-9.48944,17.5670022983,4.12344,-0.28944000000000003,4.1335859671,10.66,-9.2,14.0810368936,0.0
2019-11-26 06:30:00,17.34136,-0.9002,17.3647092314,5.30136,-0.4302,5.3187865054,12.04,-0.47000000000000003,12.0491700959,32.53,16.71136,-8.1202,18.5797524496,5.30136,-0.4302,5.3187865054,11.41,-7.69,13.7595130728,0.0
2019-11-26 07:00:00,20.09116,-1.42008,20.1412844017,6.04116,-0.6400800000000001,6.0749746133,14.05,-0.78,14.0716345888,32.67,19.39116,-8.67008,21.2411716568,6.04116,-0.6400800000000001,6.0749746133,13.35,-8.03,15.5789409139,0.0
2019-11-26 07:30:00,24.747,-1.07256,24.7702320125,5.247,-0.50256,5.2710127636,19.5,-0.5700000000000001,19.5083289905,32.55,23.907,-8.28256,25.3010958093,5.247,-0.50256,5.2710127636,18.66,-7.78,20.2169236038,0.0
2019-11-26 08:00:00,26.8608,-0.28892,26.862353795,5.1408,-0.44892000000000004,5.1603637281,21.72,0.16,21.7205893106,32.45,25.9708,-7.46892,27.0234568219,5.1408,-0.44892000000000004,5.1603637281,20.83,-7.02,21.9811123467,0.0
2019-11-26 08:30:00,26.92728,-1.30396,26.9588338004,5.41728,-0.45396000000000003,5.4362673113,21.51,-0.85,21.5267879629,32.42,26.03728,-8.47396,27.3815256675,5.41728,-0.45396000000000003,5.4362673113,20.62,-8.02,22.1247553659,0.0
2019-11-26 09:00:00,28.35568,-2.69436,28.4834015537,4.67568,-0.32436000000000004,4.6869172035,23.68,-2.37,23.7983045615,32.61,27.40568,-9.89436,29.1370838636,4.67568,-0.32436000000000004,4.6869172035,22.73,-9.57,24.6624775722,0.0
2019-11-26 09:30:00,30.42832,-2.86656,30.563046711,3.02832,-0.19656,3.0346923824,27.4,-2.67,27.5297820551,32.71,29.37832,-10.12656,31.0746344058,3.02832,-0.19656,3.0346923824,26.35,-9.93,28.1589666004,0.0
2019-11-26 10:00:00,29.53396,-2.52584,29.6417722309,3.96396,-0.28584000000000004,3.974252557,25.57,-2.24,25.6679274582,32.68,28.54396,-9.74584,30.1618807402,3.96396,-0.28584000000000004,3.974252557,24.58,-9.46,26.337577717,0.0
2019-11-26 10:30:00,30.27216,-2.5312,30.3777985461,4.05216,-0.3312,4.0656726511,26.22,-2.2,26.312134083,32.64,29.25216,-9.7612,30.8377996962,4.05216,-0.3312,4.0656726511,25.2,-9.43,26.906595845600002,0.0
2019-11-26 11:00:00,29.712040000000002,-2.25184,29.797249946,4.53204,-0.41184000000000004,4.550714092,25.18,-1.8399999999999999,25.2471384517,32.64,28.73204,-9.48184,30.2561632126,4.53204,-0.41184000000000004,4.550714092,24.2,-9.07,25.8438561364,0.0
2019-11-26 11:30:00,27.73764,-1.72904,27.791478048000002,6.04764,-0.59904,6.0772360898,21.69,-1.13,21.7194152776,32.61,26.83764,-8.94904,28.2903559131,6.04764,-0.59904,6.0772360898,20.79,-8.35,22.4041647914,0.0
2019-11-26 12:00:00,27.4298,-1.7138,27.4832865298,6.1398,-0.6138,6.1704047258,21.29,-1.1,21.3183981575,32.63,26.5398,-8.9538,28.0094897933,6.1398,-0.6138,6.1704047258,20.4,-8.34,22.0389564181,0.0
2019-11-26 12:30:00,28.34456,-1.97808,28.4134982373,5.07456,-0.47808000000000006,5.0970304767,23.27,-1.5,23.3182953922,32.68,27.39456,-9.22808,28.9070817981,5.07456,-0.47808000000000006,5.0970304767,22.32,-8.75,23.9738378238,0.0
2019-11-26 13:00:00,29.22784,-2.73344,29.3553798357,4.67784,-0.43344000000000005,4.697877957,24.55,-2.3,24.6575039288,32.73,28.26784,-9.99344,29.982321813,4.67784,-0.43344000000000005,4.697877957,23.59,-9.56,25.4535203852,0.0
2019-11-26 13:30:00,28.65428,-2.61856,28.773679271,5.08428,-0.44856,5.1040287217,23.57,-2.17,23.6696810287,32.73,27.70428,-9.85856,29.4060935112,5.08428,-0.44856,5.1040287217,22.62,-9.41,24.4992346819,0.0
2019-11-26 14:00:00,29.23892,-2.7318800000000003,29.3662665503,4.58892,-0.37188000000000004,4.6039636728,24.65,-2.36,24.7627159254,32.79,28.25892,-10.01188,29.980065055,4.58892,-0.37188000000000004,4.6039636728,23.67,-9.64,25.5577483359,0.0
2019-11-26 14:30:00,28.24204,-2.6818,28.3690830765,5.5220400000000005,-0.5418000000000001,5.5485559384,22.72,-2.14,22.8205609046,32.76,27.32204,-9.9418,29.0746153371,5.5220400000000005,-0.5418000000000001,5.5485559384,21.8,-9.4,23.7402611612,0.0
2019-11-26 15:00:00,29.72468,-3.33012,29.9106385809,3.69468,-0.33012,3.709398808,26.03,-3.0,26.2023071503,32.84,28.71468,-10.63012,30.6191492161,3.69468,-0.33012,3.709398808,25.02,-10.3,27.0571691054,0.0
2019-11-26 15:30:00,29.22,-3.06056,29.3798473024,3.96,-0.34056000000000003,3.9746171028,25.26,-2.7199999999999998,25.406022908,32.84,28.22,-10.36056,30.0617631471,3.96,-0.34056000000000003,3.9746171028,24.26,-10.02,26.247818957,0.0
2019-11-26 16:00:00,30.20424,-2.65344,30.3205682303,4.40424,-0.34344,4.4176103281,25.8,-2.31,25.9032063652,32.74,29.18424,-9.933440000000001,30.828446192,4.40424,-0.34344,4.4176103281,24.78,-9.59,26.5709710022,0.0
2019-11-26 16:30:00,32.77924,-3.19772,32.9348445901,3.9992400000000004,-0.29772000000000004,4.0103064442,28.78,-2.9,28.9257394028,32.69,31.69924,-10.43772,33.3734597454,3.9992400000000004,-0.29772000000000004,4.0103064442,27.7,-10.14,29.497620243,0.0
2019-11-26 17:00:00,34.58184,-3.38824,34.747429086,4.28184,-0.13824,4.2840709708,30.3,-3.25,30.4738002225,32.59,33.47184,-10.578240000000001,35.1036071435,4.28184,-0.13824,4.2840709708,29.19,-10.44,31.0008016025,0.0
2019-11-26 17:30:00,36.886,-1.4292,36.9136777989,12.276,0.9108,12.3097413718,24.61,-2.34,24.7209971482,32.61,35.916,-8.6392,36.9404227458,12.276,0.9108,12.3097413718,23.64,-9.55,25.4961193126,0.0
2019-11-26 18:00:00,36.74604,-1.97916,36.7993006725,7.10604,0.15084,7.107640761,29.64,-2.13,29.7164348467,32.54,35.64604,-9.19916,36.8139200899,7.10604,0.15084,7.107640761,28.54,-9.35,30.0325506742,0.0
2019-11-26 18:30:00,36.5168,-2.3014,36.5892487515,5.2668,-0.13140000000000002,5.2684388769,31.25,-2.17,31.3252517947,32.58,35.3868,-9.5314,36.6479631112,5.2668,-0.13140000000000002,5.2684388769,30.12,-9.4,31.5527241296,0.0
2019-11-26 19:00:00,35.62348,-2.56576,35.7157591504,11.28348,-2.43576,11.5433897832,24.34,-0.13,24.3403471627,32.51,34.68348,-9.78576,36.0375482475,11.28348,-2.43576,11.5433897832,23.4,-7.35,24.5271788023,0.0
2019-11-26 19:30:00,34.89216,-2.84836,35.0082273781,11.52216,-2.44836,11.7794158495,23.37,-0.4,23.3734229415,32.54,33.97216,-10.06836,35.4327465511,11.52216,-2.44836,11.7794158495,22.45,-7.62,23.7079501434,0.0
2019-11-26 20:00:00,33.6828,-3.36956,33.8509224458,3.8628,-0.34956000000000004,3.8785842821000003,29.82,-3.02,29.9725340937,32.5,32.5728,-10.53956,34.2355024037,3.8628,-0.34956000000000004,3.8785842821000003,28.71,-10.19,30.4647369921,0.0
2019-11-26 20:30:00,32.5782,-3.74928,32.7932342985,1.7982,-0.08928000000000001,1.8004149962,30.78,-3.66,30.9968385485,32.46,31.4582,-10.899280000000001,33.2928318375,1.7982,-0.08928000000000001,1.8004149962,29.66,-10.81,31.5685238806,0.0
2019-11-26 21:00:00,30.8698,-4.03124,31.1319040211,1.8198,-0.11124,1.8231967467999999,29.05,-3.92,29.3132887954,32.54,29.7798,-11.18124,31.8096937423,1.8198,-0.11124,1.8231967467999999,27.96,-11.07,30.071689344,0.0
2019-11-26 21:30:00,28.10788,-4.2784,28.4316307069,2.65788,-0.1584,2.6625958489,25.45,-4.12,25.781328515,32.56,27.11788,-11.4484,29.4354425524,2.65788,-0.1584,2.6625958489,24.46,-11.29,26.9398533775,0.0
2019-11-26 22:00:00,25.87352,-4.732,26.3026778331,2.78352,-0.162,2.7882301896,23.09,-4.57,23.5379055993,32.62,24.94352,-11.892,27.6332924928,2.78352,-0.162,2.7882301896,22.16,-11.73,25.0730632353,0.0
2019-11-26 22:30:00,24.50016,-5.3458,25.0765910296,2.00016,-0.1458,2.0054669445,22.5,-5.2,23.0930725543,32.57,23.59016,-12.4758,26.6859744897,2.00016,-0.1458,2.0054669445,21.59,-12.33,24.8627633219,0.0
2019-11-26 23:00:00,22.47784,-5.3194,23.0986862706,1.52784,-0.1494,1.5351271692,20.95,-5.17,21.5784939233,32.77,21.59784,-12.5394,24.974051434,1.52784,-0.1494,1.5351271692,20.07,-12.39,23.5863731845,0.0
2019-11-26 23:30:00,19.932760000000002,-4.0494,20.339925309,1.83276,-0.1494,1.838839193,18.1,-3.9,18.5153989965,32.62,19.13276,-11.2294,22.1847228871,1.83276,-0.1494,1.838839193,17.3,-11.08,20.5440112928,0.0
2019-11-27 00:00:00,18.14704,-4.33228,18.6570016551,2.50704,-0.15228,2.5116605583,15.64,-4.18,16.1889468465,32.44,17.40704,-11.42228,20.8200269443,2.50704,-0.15228,2.5116605583,14.9,-11.27,18.6821545867,0.0
2019-11-27 00:30:00,17.34372,-4.65148,17.9566391518,1.9537200000000001,-0.14148000000000002,1.9588359882000002,15.39,-4.51,16.0372129748,32.48,16.62372,-11.74148,20.352160063,1.9537200000000001,-0.14148000000000002,1.9588359882000002,14.67,-11.6,18.7021095067,0.0
2019-11-27 01:00:00,16.6496,-4.7564400000000004,17.3156836895,1.9296000000000002,-0.13644,1.9344177505000002,14.72,-4.62,15.4279875551,32.37,15.9396,-11.80644,19.8358986092,1.9296000000000002,-0.13644,1.9344177505000002,14.01,-11.67,18.2337324758,0.0
2019-11-27 01:30:00,16.62504,-5.00328,17.3615888029,1.7150400000000001,-0.14328000000000002,1.721014631,14.91,-4.86,15.6820821322,32.4,15.91504,-12.05328,19.9642194177,1.7150400000000001,-0.14328000000000002,1.721014631,14.2,-11.91,18.5334319542,0.0
2019-11-27 02:00:00,16.85736,-5.27624,17.6637848353,1.19736,-0.15624000000000002,1.2075106241,15.66,-5.12,16.4757397406,32.51,16.12736,-12.37624,20.3288724997,1.19736,-0.15624000000000002,1.2075106241,14.93,-12.22,19.2933485948,0.0
2019-11-27 02:30:00,17.17824,-5.44524,18.0206150881,0.5882400000000001,-0.07524,0.5930323391,16.59,-5.37,17.4374596774,32.56,16.41824,-12.54524,20.6625664271,0.5882400000000001,-0.07524,0.5930323391,15.83,-12.47,20.151669906,0.0
2019-11-27 03:00:00,16.86244,-5.49416,17.7349281605,0.44244000000000006,-0.07416,0.44861214790000004,16.42,-5.42,17.2914082712,32.63,16.12244,-12.63416,20.4830434862,0.44244000000000006,-0.07416,0.44861214790000004,15.68,-12.56,20.0901966143,0.0
2019-11-27 03:30:00,16.84088,-5.59948,17.747377706199998,0.29088,0.02052,0.2916028889,16.55,-5.62,17.4781835441,32.67,16.08088,-12.75948,20.528006027,0.29088,0.02052,0.2916028889,15.79,-12.78,20.3138499551,0.0
2019-11-27 04:00:00,17.02036,-5.86476,18.0024460668,0.18036000000000002,-0.01476,0.1809629443,16.84,-5.85,17.8271730793,32.73,16.25036,-13.04476,20.8384251705,0.18036000000000002,-0.01476,0.1809629443,16.07,-13.03,20.6887844012,0.0
2019-11-27 04:30:00,17.2006,-5.89696,18.1833654091,0.1206,0.02304,0.1227811126,17.08,-5.92,18.0768581341,32.73,16.4306,-13.05696,20.9868725827,0.1206,0.02304,0.1227811126,16.31,-13.08,20.9069964366,0.0
2019-11-27 05:00:00,17.22152,-5.2932,18.0166233615,0.28152000000000005,-0.0432,0.28481529170000003,16.94,-5.25,17.7348837042,32.67,16.46152,-12.4732,20.6533861376,0.28152000000000005,-0.0432,0.28481529170000003,16.18,-12.43,20.4033649186,0.0
2019-11-27 05:30:00,18.4318,-5.13536,19.1338227641,0.2718,-0.045360000000000004,0.2755590129,18.16,-5.09,18.8598435837,32.84,17.6318,-12.38536,21.5470998877,0.2718,-0.045360000000000004,0.2755590129,17.36,-12.34,21.2989483308,0.0
2019-11-27 06:00:00,20.14856,-4.99624,20.7587784855,0.17856000000000002,-0.06624000000000001,0.19045054790000002,19.97,-4.93,20.5695357264,32.9,19.29856,-12.30624,22.8883804803,0.17856000000000002,-0.06624000000000001,0.19045054790000002,19.12,-12.24,22.7022465849,0.0
2019-11-27 06:30:00,23.51956,-4.31564,23.9122238866,0.07956,-0.035640000000000005,0.08717799720000001,23.44,-4.28,23.8275470832,32.9,22.57956,-11.61564,25.3921173281,0.07956,-0.035640000000000005,0.08717799720000001,22.5,-11.58,25.305066686300002,0.0
2019-11-27 07:00:00,25.60512,-3.6284,25.8609252884,0.10512,-0.0684,0.1254144107,25.5,-3.56,25.7473027714,32.78,24.61512,-10.8984,26.9198672949,0.10512,-0.0684,0.1254144107,24.51,-10.83,26.7960631437,0.0
2019-11-27 07:30:00,28.76268,-2.29808,28.8543399243,0.20268000000000003,-0.11808,0.2345678341,28.56,-2.18,28.6430794434,32.4,27.70268,-9.45808,29.2727476754,0.20268000000000003,-0.11808,0.2345678341,27.5,-9.34,29.0428235542,0.0
2019-11-27 08:00:00,31.27208,-2.5027600000000003,31.3720703038,0.26208000000000004,-0.12276000000000001,0.2894061921,31.01,-2.38,31.1011977261,32.36,30.14208,-9.65276,31.6499725489,0.26208000000000004,-0.12276000000000001,0.2894061921,29.88,-9.53,31.3629606383,0.0
2019-11-27 08:30:00,32.27252,-3.73284,32.4876844607,0.27252000000000004,-0.13284,0.3031725845,32.0,-3.6,32.2018633001,32.74,31.71252,-4.89284,32.0877516822,0.27252000000000004,-0.13284,0.3031725845,31.44,-4.76,31.7982892622,0.0
2019-11-27 09:00:00,32.702,-4.19528,32.9700042202,0.342,-0.12528,0.3642239399,32.36,-4.07,32.6149428943,32.86,32.372,-3.12528,32.522511574,0.342,-0.12528,0.3642239399,32.03,-3.0,32.1701865086,0.0
2019-11-27 09:30:00,33.89148,-5.76104,34.3776380584,0.23148000000000002,-0.13104000000000002,0.2659971278,33.66,-5.63,34.1275914767,32.89,33.54148,-4.68104,33.8665471531,0.23148000000000002,-0.13104000000000002,0.2659971278,33.31,-4.55,33.6193188509,0.0
2019-11-27 10:00:00,33.29296,-5.79256,33.7931196683,0.55296,-0.14256000000000002,0.5710412553,32.74,-5.65,33.2239386587,32.94,32.94296,-4.72256,33.2797413829,0.55296,-0.14256000000000002,0.5710412553,32.39,-4.58,32.7122072016,0.0
2019-11-27 10:30:00,32.8226,-5.80208,33.3314746611,1.1826,-0.17208,1.1950540935,31.64,-5.63,32.1369958148,32.92,32.4926,-4.71208,32.8324953771,1.1826,-0.17208,1.1950540935,31.31,-4.54,31.6374414263,0.0
2019-11-27 11:00:00,33.55048,-5.67224,34.0265927599,1.05048,-0.19224000000000002,1.0679253008,32.5,-5.48,32.9587681809,32.9,33.21048,-4.59224,33.5264768511,1.05048,-0.19224000000000002,1.0679253008,32.16,-4.4,32.4595995046,0.0
2019-11-27 11:30:00,33.41792,-5.73988,33.9072794476,1.17792,-0.20988,1.1964719557,32.24,-5.53,32.7108315394,32.88,33.07792,-4.66988,33.4059361602,1.17792,-0.20988,1.1964719557,31.9,-4.46,32.2102716536,0.0
2019-11-27 12:00:00,33.78944,-5.93616,34.3069125842,0.91944,-0.14616,0.9309847793,32.87,-5.79,33.3760542905,32.96,33.44944,-4.84616,33.7986730961,0.91944,-0.14616,0.9309847793,32.53,-4.7,32.8677790549,0.0
2019-11-27 12:30:00,34.0708,-5.87636,34.5738487804,0.7308,-0.12636,0.7416437754,33.34,-5.75,33.8322050715,32.87,33.7208,-4.80636,34.0616125439,0.7308,-0.12636,0.7416437754,32.99,-4.68,33.3203016193,0.0
2019-11-27 13:00:00,33.34336,-6.56888,33.984258717,0.9633600000000001,-0.038880000000000005,0.9641442548,32.38,-6.53,33.0318830829,33.03,33.00336,-5.47888,33.4550429284,0.9633600000000001,-0.038880000000000005,0.9641442548,32.04,-5.44,32.4985415057,0.0
2019-11-27 13:30:00,32.5324,-6.68496,33.2121324212,1.2024,-0.08496000000000001,1.2053978437,31.33,-6.6,32.0176342037,33.08,32.2024,-5.57496,32.681412833,1.2024,-0.08496000000000001,1.2053978437,31.0,-5.49,31.4823776103,0.0
2019-11-27 14:00:00,32.45092,-6.28588,33.054114664,1.33092,-0.15588000000000002,1.3400173957,31.12,-6.13,31.7179964689,33.05,32.13092,-5.19588,32.5483208326,1.33092,-0.15588000000000002,1.3400173957,30.8,-5.04,31.2096395365,0.0
2019-11-27 14:30:00,31.71668,-6.06372,32.291120923,1.4266800000000002,-0.24372000000000002,1.4473476641,30.29,-5.82,30.8440675009,33.05,31.37668,-4.953720000000001,31.7653174022,1.4266800000000002,-0.24372000000000002,1.4473476641,29.95,-4.71,30.3180903093,0.0
2019-11-27 15:00:00,31.49788,-6.02452,32.068852267,1.66788,-0.25452,1.6871882303999999,29.83,-5.77,30.3829195437,33.05,31.17788,-4.92452,31.5643960583,1.66788,-0.25452,1.6871882303999999,29.51,-4.67,29.8772321342,0.0
2019-11-27 15:30:00,31.84488,-6.07284,32.4187564209,1.60488,-0.22284,1.6202769763,30.24,-5.85,30.8006509671,33.05,31.50488,-4.97284,31.8949306549,1.60488,-0.22284,1.6202769763,29.9,-4.75,30.2749483897,0.0
2019-11-27 16:00:00,33.85956,-5.99852,34.3868004558,0.79956,-0.12852000000000002,0.8098231807,33.06,-5.87,33.5770829585,33.05,33.51956,-4.90852,33.8770493282,0.79956,-0.12852000000000002,0.8098231807,32.72,-4.78,33.0673071175,0.0
2019-11-27 16:30:00,35.13888,-5.83428,35.619934177,1.20888,-0.04428000000000001,1.209690693,33.93,-5.79,34.4204735586,33.19,34.77888,-4.74428,35.1009784304,1.20888,-0.04428000000000001,1.209690693,33.57,-4.7,33.8974173057,0.0
2019-11-27 17:00:00,39.22924,-2.71944,39.3233852166,9.75924,1.06056,9.8166976571,29.47,-3.7800000000000002,29.7114338261,33.14,38.92924,-1.61944,38.9629094511,9.75924,1.06056,9.8166976571,29.17,-2.68,29.2928540774,0.0
2019-11-27 17:30:00,39.27512,-2.6792,39.3663963763,10.27512,1.0008,10.3237440715,29.0,-3.68,29.2325571923,33.14,38.95512,-1.5692,38.9867126449,10.27512,1.0008,10.3237440715,28.68,-2.5700000000000003,28.7949179544,0.0
2019-11-27 18:00:00,38.45952,-2.88584,38.5676386513,7.22952,1.06416,7.3074206076,31.23,-3.95,31.4788087449,33.14,38.12952,-1.78584,38.1713180272,7.22952,1.06416,7.3074206076,30.9,-2.85,31.0311537008,0.0
2019-11-27 18:30:00,37.21864,-3.5869999999999997,37.3910916189,1.08864,0.153,1.0993389148,36.13,-3.74,36.3230574154,33.11,36.85864,-2.517,36.9444803949,1.08864,0.153,1.0993389148,35.77,-2.67,35.8695107299,0.0
2019-11-27 19:00:00,37.3856,-4.027,37.6018592141,0.1656,-0.027,0.1677866502,37.22,-4.0,37.4343211505,33.11,37.0156,-2.977,37.1351204705,0.1656,-0.027,0.1677866502,36.85,-2.95,36.9678914735,0.0
2019-11-27 19:30:00,36.60912,-3.87688,36.8138270995,0.33912000000000003,-0.05688000000000001,0.3438571052,36.27,-3.8200000000000003,36.4706087144,32.99,36.25912,-2.8168800000000003,36.3683735697,0.33912000000000003,-0.05688000000000001,0.3438571052,35.92,-2.76,36.0258795868,0.0
2019-11-27 20:00:00,35.6348,-4.3314,35.897075048,0.24480000000000002,-0.0414,0.24827605600000002,35.39,-4.29,35.6490701141,33.05,35.2748,-3.2514,35.4243294503,0.24480000000000002,-0.0414,0.24827605600000002,35.03,-3.21,35.1767679016,0.0
2019-11-27 20:30:00,34.80136,-5.12964,35.1773771674,0.26136000000000004,-0.08964000000000001,0.2763048664,34.54,-5.04,34.9057760263,33.13,34.45136,-4.04964,34.6885541639,0.26136000000000004,-0.08964000000000001,0.2763048664,34.19,-3.96,34.4185662107,0.0
2019-11-27 21:00:00,33.3104,-6.03352,33.8524166309,0.1404,0.0064800000000000005,0.1405494589,33.17,-6.04,33.7154341511,33.02,32.9704,-4.94352,33.3389511855,0.1404,0.0064800000000000005,0.1405494589,32.83,-4.95,33.2010752838,0.0
2019-11-27 21:30:00,31.29632,-6.33648,31.9313423509,0.07632000000000001,0.08352000000000001,0.1131385558,31.22,-6.42,31.8732615212,33.06,30.96632,-5.23648,31.4059500275,0.07632000000000001,0.08352000000000001,0.1131385558,30.89,-5.32,31.3447683035,0.0
2019-11-27 22:00:00,29.0742,-6.77408,29.8529272516,0.1242,0.025920000000000002,0.12687587,28.95,-6.8,29.7378966976,33.06,28.7642,-5.66408,29.3165653494,0.1242,0.025920000000000002,0.12687587,28.64,-5.69,29.199755136,0.0
2019-11-27 22:30:00,26.95424,-7.20604,27.9008613928,0.17424,-0.08604,0.19432565240000002,26.78,-7.12,27.7103374213,33.15,26.64424,-6.07604,27.3282598652,0.17424,-0.08604,0.19432565240000002,26.47,-5.99,27.1392888632,0.0
2019-11-27 23:00:00,24.34384,-6.28024,25.1408822519,0.30384,-0.12024000000000001,0.3267665883,24.04,-6.16,24.8166718155,33.23,24.05384,-5.14024,24.5969365166,0.30384,-0.12024000000000001,0.3267665883,23.75,-5.02,24.2747378977,0.0
2019-11-27 23:30:00,22.02892,-5.5886,22.7267632171,0.44892000000000004,-0.1386,0.46982882670000004,21.58,-5.45,22.2575582668,33.03,21.76892,-4.4486,22.2188190489,0.44892000000000004,-0.1386,0.46982882670000004,21.32,-4.31,21.7512873182,0.0
2019-11-28 00:00:00,20.56128,-6.04112,21.4303841798,0.34128000000000003,-0.14112000000000002,0.369305961,20.22,-5.9,21.0632001367,32.94,20.31128,-4.91112,20.8965833306,0.34128000000000003,-0.14112000000000002,0.369305961,19.97,-4.77,20.5317753738,0.0
2019-11-28 00:30:00,19.35492,-6.09596,20.292206793,0.48492,-0.07596,0.4908332996,18.87,-6.02,19.8070012874,32.94,19.09492,-4.95596,19.7275824502,0.48492,-0.07596,0.4908332996,18.61,-4.88,19.239191771,0.0
2019-11-28 01:00:00,18.00148,-5.80608,18.9146463662,1.04148,-0.04608,1.0424989001,16.96,-5.76,17.9114265205,32.89,17.78148,-4.66608,18.3835071071,1.04148,-0.04608,1.0424989001,16.74,-4.62,17.3658285146,0.0
2019-11-28 01:30:00,17.77868,-6.04128,18.7770744947,1.22868,-0.07128000000000001,1.2307458636,16.55,-5.97,17.5938455148,32.98,17.54868,-4.89128,18.2175956092,1.22868,-0.07128000000000001,1.2307458636,16.32,-4.82,17.0168974846,0.0
2019-11-28 02:00:00,18.00168,-6.63412,19.185203439,0.8416800000000001,-0.024120000000000003,0.8420255322,17.16,-6.61,18.3890646853,33.05,17.76168,-5.47412,18.5861041156,0.8416800000000001,-0.024120000000000003,0.8420255322,16.92,-5.45,17.77607662,0.0
2019-11-28 02:30:00,17.6118,-6.58796,18.8036357176,0.2718,0.032040000000000006,0.2736819351,17.34,-6.62,18.5607111933,33.13,17.3818,-5.41796,18.206626865,0.2718,0.032040000000000006,0.2736819351,17.11,-5.45,17.9570209111,0.0
2019-11-28 03:00:00,17.23584,-6.618,18.4627220232,0.19584000000000001,0.07200000000000001,0.2086559503,17.04,-6.69,18.3062202543,33.13,17.01584,-5.458,17.8697670636,0.19584000000000001,0.07200000000000001,0.2086559503,16.82,-5.53,17.7057420065,0.0
2019-11-28 03:30:00,17.53264,-6.9712,18.8677262756,0.24264000000000002,0.1188,0.2701621913,17.29,-7.09,18.687220232,33.17,17.29264,-5.8012,18.2397730142,0.24264000000000002,0.1188,0.2701621913,17.05,-5.92,18.0485151744,0.0
2019-11-28 04:00:00,17.37052,-6.76968,18.6430558754,0.29052,0.13032000000000002,0.3184103843,17.08,-6.9,18.4210857443,33.2,17.13052,-5.58968,18.0194128088,0.29052,0.13032000000000002,0.3184103843,16.84,-5.72,17.7849374472,0.0
2019-11-28 04:30:00,17.39908,-6.58416,18.6032026208,0.37908000000000003,0.10584,0.3935781396,17.02,-6.69,18.287605092,33.2,17.17908,-5.41416,18.0120492491,0.37908000000000003,0.10584,0.3935781396,16.8,-5.52,17.683619539,0.0
2019-11-28 05:00:00,17.67724,-6.27464,18.757822932,0.5972400000000001,0.045360000000000004,0.5989600548,17.08,-6.32,18.2117764098,33.2,17.43724,-5.11464,18.1718706012,0.5972400000000001,0.045360000000000004,0.5989600548,16.84,-5.16,17.6128135174,0.0
2019-11-28 05:30:00,17.95416,-5.43032,18.7574048474,0.97416,-0.04032,0.9749940554000001,16.98,-5.39,17.8149515857,33.2,17.64416,-5.6603200000000005,18.5298571125,0.97416,-0.04032,0.9749940554000001,16.67,-5.62,17.5918532281,0.0
2019-11-28 06:00:00,19.4398,-3.26792,19.712562623,0.7398,-0.00792,0.7398423929,18.7,-3.26,18.9820336108,32.8,18.6298,-10.54792,21.4085979075,0.7398,-0.00792,0.7398423929,17.89,-10.54,20.7640000963,0.0
2019-11-28 06:30:00,23.5264,-2.62352,23.672227486,0.3564,0.0064800000000000005,0.35645890420000004,23.17,-2.63,23.3187864178,32.6,22.6164,-9.84352,24.665693482000002,0.3564,0.0064800000000000005,0.35645890420000004,22.26,-9.85,24.3419411716,0.0
2019-11-28 07:00:00,26.4456,-2.56144,26.5693570534,0.3456,-0.00144,0.345603,26.1,-2.56,26.2252473773,32.57,25.4456,-9.79144,27.264461422,0.3456,-0.00144,0.345603,25.1,-9.79,26.9416796061,0.0
2019-11-28 07:30:00,29.54616,-3.55612,29.7593944864,0.50616,-0.0061200000000000004,0.5061969972,29.04,-3.55,29.2561805436,32.38,28.47616,-10.65612,30.4046802614,0.50616,-0.0061200000000000004,0.5061969972,27.97,-10.65,29.9289725851,0.0
2019-11-28 08:00:00,31.38508,-4.60776,31.7215179149,0.41508000000000006,0.10224000000000001,0.4274861682,30.97,-4.71,31.3261073228,32.35,30.26508,-11.67776,32.439869698,0.41508000000000006,0.10224000000000001,0.4274861682,29.85,-11.78,32.0903552489,0.0
2019-11-28 08:30:00,32.67988,-5.66056,33.1664965941,0.38988,0.019440000000000002,0.3903643529,32.29,-5.68,32.7857667289,32.73,32.11988,-6.82056,32.8360583799,0.38988,0.019440000000000002,0.3903643529,31.73,-6.84,32.4588739792,0.0
2019-11-28 09:00:00,37.63564,-6.1364,38.132621247,0.66564,0.0036000000000000003,0.6656497349,36.97,-6.14,37.4763992401,32.88,26.905640000000002,-4.4264,27.2673152468,0.66564,0.0036000000000000003,0.6656497349,26.24,-4.43,26.6113227781,0.0
2019-11-28 09:30:00,40.63608,-6.01276,41.0785136122,0.8560800000000001,-0.032760000000000004,0.8567065915000001,39.78,-5.98,40.22696608,32.76,23.88608,-3.99276,24.2174926486,0.8560800000000001,-0.032760000000000004,0.8567065915000001,23.03,-3.96,23.3679802294,0.0
2019-11-28 10:00:00,40.54624,-6.04644,40.9945973856,0.78624,-0.04644,0.7876103168,39.76,-6.0,40.2101678683,32.73,23.57624,-4.03644,23.91927968,0.78624,-0.04644,0.7876103168,22.79,-3.99,23.1366419344,0.0
2019-11-28 10:30:00,40.79924,-6.10892,41.2540529905,0.9392400000000001,-0.08892000000000001,0.9434397405,39.86,-6.02,40.312032943,32.78,23.75924,-4.17892,24.1239478059,0.9392400000000001,-0.08892000000000001,0.9434397405,22.82,-4.09,23.1836256871,0.0
2019-11-28 11:00:00,40.86388,-5.8924,41.2865240292,0.80388,-0.0324,0.8045326683,40.06,-5.86,40.4863334966,32.81,23.88388,-4.3024000000000004,24.2682996853,0.80388,-0.0324,0.8045326683,23.08,-4.27,23.4716701579,0.0
2019-11-28 11:30:00,40.66252,-5.8692,41.0839146308,0.81252,0.0108,0.8125917735,39.85,-5.88,40.2814709265,32.85,23.95252,-4.3892,24.3513509069,0.81252,0.0108,0.8125917735,23.14,-4.4,23.5546088908,0.0
2019-11-28 12:00:00,41.08076,-5.79032,41.4868249916,0.68076,0.04968,0.682570348,40.4,-5.84,40.8199167074,32.82,23.99076,-4.21032,24.3574087267,0.68076,0.04968,0.682570348,23.31,-4.26,23.6960692943,0.0
2019-11-28 12:30:00,41.31784,-5.8295200000000005,41.7270560392,0.8078400000000001,-0.02952,0.8083791784000001,40.51,-5.8,40.9230998337,32.77,24.22784,-4.30952,24.6081326739,0.8078400000000001,-0.02952,0.8083791784000001,23.42,-4.28,23.807872647499998,0.0
2019-11-28 13:00:00,40.98172,-6.34168,41.4694861239,0.62172,-0.03168,0.6225266105,40.36,-6.31,40.8502839647,32.82,23.83172,-4.42168,24.2384432706,0.62172,-0.03168,0.6225266105,23.21,-4.39,23.6215198495,0.0
2019-11-28 13:30:00,40.48504,-6.4236,40.9914759525,0.63504,-0.0936,0.6419008970000001,39.85,-6.33,40.3496146202,32.8,23.56504,-4.1336,23.9248356141,0.63504,-0.0936,0.6419008970000001,22.93,-4.04,23.2831806246,0.0
