Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-28 14:00:00,40.92192,-6.16568,41.3838029469,0.60192,-0.08568,0.6079874578000001,40.32,-6.08,40.7758359816,32.77,23.53192,-3.81568,23.8392674541,0.60192,-0.08568,0.6079874578000001,22.93,-3.73,23.2313968586,0.0
2019-11-28 14:30:00,33.96552,-5.8897200000000005,34.472385333,1.68552,-0.09972,1.688467278,32.28,-5.79,32.7951597038,32.77,32.31552,-4.71972,32.6583617126,1.68552,-0.09972,1.688467278,30.63,-4.62,30.9764636458,0.0
2019-11-28 15:00:00,33.8724,-6.04588,34.4077338215,4.1724,-0.06588000000000001,4.1729200729,29.7,-5.98,30.2960459466,32.8,33.5524,-4.9558800000000005,33.9164310082,4.1724,-0.06588000000000001,4.1729200729,29.38,-4.89,29.7841652561,0.0
2019-11-28 15:30:00,33.5526,-6.0802,34.0990586204,0.4626,-0.0702,0.46789614230000004,33.09,-6.01,33.6313573916,32.8,33.2026,-5.0002,33.5769957977,0.4626,-0.0702,0.46789614230000004,32.74,-4.93,33.1090999576,0.0
2019-11-28 16:00:00,34.72156,-5.88312,35.2164426052,1.23156,-0.033120000000000004,1.232005263,33.49,-5.85,33.9970969349,32.87,34.38156,-4.81312,34.7168228985,1.23156,-0.033120000000000004,1.232005263,33.15,-4.78,33.4928484904,0.0
2019-11-28 16:30:00,35.88732,-5.48296,36.3037544497,11.04732,-1.36296,11.1310798732,24.84,-4.12,25.179356624,32.83,35.62732,-4.38296,35.8959088023,11.04732,-1.36296,11.1310798732,24.58,-3.02,24.7648299005,0.0
2019-11-28 17:00:00,38.29288,-5.384,38.669524366,15.93288,-1.314,15.9869716049,22.36,-4.07,22.7273953633,32.81,38.03288,-4.274,38.2722750447,15.93288,-1.314,15.9869716049,22.1,-2.96,22.2973451334,0.0
2019-11-28 17:30:00,38.50252,-5.9762,38.9635600631,15.84252,-1.2762,15.893839259,22.66,-4.7,23.1422902929,32.86,38.24252,-4.8662,38.5508785683,15.84252,-1.2762,15.893839259,22.4,-3.59,22.6858568275,0.0
2019-11-28 18:00:00,38.61648,-6.27572,39.1231030097,15.57648,-1.2157200000000001,15.6238504956,23.04,-5.06,23.5890906989,32.92,38.36648,-5.16572,38.712678165,15.57648,-1.2157200000000001,15.6238504956,22.79,-3.95,23.1297773444,0.0
2019-11-28 18:30:00,37.55164,-6.60028,38.12727846,8.89164,-1.07028,8.9558227522,28.66,-5.53,29.1886364875,32.94,37.23164,-5.49028,37.6342688459,8.89164,-1.07028,8.9558227522,28.34,-4.42,28.6826079707,0.0
2019-11-28 19:00:00,36.68012,-6.83212,37.3109778337,0.06012000000000001,0.13788,0.15041711600000002,36.62,-6.97,37.2774100495,32.97,36.30012,-5.76212,36.7546016018,0.06012000000000001,0.13788,0.15041711600000002,36.24,-5.9,36.7171295174,0.0
2019-11-28 19:30:00,36.7546,-7.3978,37.4917066296,0.8046000000000001,0.1422,0.8170691525,35.95,-7.54,36.732194326,33.03,36.3946,-6.3078,36.9371797786,0.8046000000000001,0.1422,0.8170691525,35.59,-6.45,36.169747027,0.0
2019-11-28 20:00:00,36.30024,-7.6568000000000005,37.0989758659,3.99024,0.1332,3.9924625856000002,32.31,-7.79,33.2358270546,33.03,35.97024,-6.5568,36.562956553,3.99024,0.1332,3.9924625856000002,31.98,-6.69,32.6722588751,0.0
2019-11-28 20:30:00,34.5362,-8.139,35.4822833459,1.7262,0.171,1.7346490827,32.81,-8.31,33.84600715,32.96,34.1862,-7.039,34.9033492869,1.7262,0.171,1.7346490827,32.46,-7.21,33.2511007337,0.0
2019-11-28 21:00:00,32.36296,-8.32996,33.4178008487,0.46296000000000004,0.05004,0.4656564863,31.9,-8.38,32.9823346657,33.0,32.03296,-7.21996,32.8365398415,0.46296000000000004,0.05004,0.4656564863,31.57,-7.27,32.3962621301,0.0
2019-11-28 21:30:00,29.47684,-8.59296,30.7037954974,1.8068400000000002,-0.10296000000000001,1.8097711312,27.67,-8.49,28.9432030017,33.11,29.16684,-7.45296,30.1040058522,1.8068400000000002,-0.10296000000000001,1.8097711312,27.36,-7.35,28.3300564772,0.0
2019-11-28 22:00:00,27.19512,-9.17416,28.7008669472,2.44512,-0.25416,2.458293945,24.75,-8.92,26.3083427832,33.16,26.90512,-8.01416,28.0733368647,2.44512,-0.25416,2.458293945,24.46,-7.76,25.6614340987,0.0
2019-11-28 22:30:00,25.08252,-8.35692,26.4380582009,2.61252,-0.19692,2.6199309603,22.47,-8.16,23.905783819,33.12,24.80252,-7.20692,25.8283699493,2.61252,-0.19692,2.6199309603,22.19,-7.01,23.2709303639,0.0
2019-11-28 23:00:00,22.55248,-8.65272,24.1554117653,2.74248,-0.25272,2.7540994806,19.81,-8.4,21.517344167,33.23,22.29248,-7.47272,23.5116185906,2.74248,-0.25272,2.7540994806,19.55,-7.22,20.8406069969,0.0
2019-11-28 23:30:00,20.59788,-6.59076,21.6266219709,2.65788,-0.32076000000000005,2.6771651186,17.94,-6.27,19.0041179748,33.25,20.34788,-5.42076,21.0575606249,2.65788,-0.32076000000000005,2.6771651186,17.69,-5.1,18.4104888583,0.0
2019-11-29 00:00:00,19.49132,-6.25188,20.469429862,2.37132,-0.19188000000000002,2.3790705068999998,17.12,-6.06,18.1608920486,33.07,19.26132,-5.08188,19.9204405693,2.37132,-0.19188000000000002,2.3790705068999998,16.89,-4.89,17.5836344366,0.0
2019-11-29 00:30:00,18.73056,-6.43508,19.8051541908,1.8705600000000002,-0.14508000000000001,1.8761777420999999,16.86,-6.29,17.9951021114,32.94,18.50056,-5.2950800000000005,19.2434038704,1.8705600000000002,-0.14508000000000001,1.8761777420999999,16.63,-5.15,17.4091757415,0.0
2019-11-29 01:00:00,17.60456,-6.3918,18.7290053135,2.10456,-0.18180000000000002,2.1123976978,15.5,-6.21,16.6977273903,32.87,17.38456,-5.2418,18.1576263216,2.10456,-0.18180000000000002,2.1123976978,15.28,-5.06,16.0960243539,0.0
2019-11-29 01:30:00,17.23292,-6.4802800000000005,18.4110716854,2.03292,-0.17028000000000001,2.0400389714,15.2,-6.31,16.4577064016,32.89,17.02292,-5.33028,17.8379284169,2.03292,-0.17028000000000001,2.0400389714,14.99,-5.16,15.8532551862,0.0
2019-11-29 02:00:00,16.73716,-6.61868,17.9983179716,1.75716,-0.14868,1.7634389719999999,14.98,-6.47,16.3175151295,32.92,16.52716,-5.45868,17.4052924425,1.75716,-0.14868,1.7634389719999999,14.77,-5.31,15.6955089118,0.0
2019-11-29 02:30:00,16.77396,-6.73876,18.0769638053,1.26396,-0.06876,1.265828906,15.51,-6.67,16.8833942085,32.99,16.55396,-5.57876,17.468719324,1.26396,-0.06876,1.265828906,15.29,-5.51,16.2525136517,0.0
2019-11-29 03:00:00,16.96868,-6.78104,18.2734398629,0.8686800000000001,-0.04104,0.8696489085,16.1,-6.74,17.4538706309,32.99,16.74868,-5.62104,17.6667589677,0.8686800000000001,-0.04104,0.8696489085,15.88,-5.58,16.8318388776,0.0
2019-11-29 03:30:00,16.692520000000002,-6.74392,18.0033519356,0.81252,-0.04392,0.8137061612,15.88,-6.7,17.2355562718,33.07,16.47252,-5.58392,17.3932193028,0.81252,-0.04392,0.8137061612,15.66,-5.54,16.6110565588,0.0
2019-11-29 04:00:00,16.80428,-6.87904,18.1577811871,0.58428,-0.05904,0.5872553448,16.22,-6.82,17.5954766915,33.07,16.59428,-5.69904,17.5456315258,0.58428,-0.05904,0.5872553448,16.01,-5.64,16.9743836412,0.0
2019-11-29 04:30:00,16.85332,-6.9184,18.2180858924,0.46332000000000007,-0.0684,0.4683417368,16.39,-6.85,17.7638565633,33.22,16.63332,-5.7484,17.5986203091,0.46332000000000007,-0.0684,0.4683417368,16.17,-5.68,17.1385909573,0.0
2019-11-29 05:00:00,17.20484,-6.76744,18.4879626671,0.20484000000000002,-0.03744,0.2082334728,17.0,-6.73,18.2836785139,33.12,16.98484,-5.59744,17.8834036016,0.20484000000000002,-0.03744,0.2082334728,16.78,-5.5600000000000005,17.6771604054,0.0
2019-11-29 05:30:00,18.17604,-6.59652,19.3360416371,0.26604,-0.05652000000000001,0.2719775579,17.91,-6.54,19.0667170745,33.21,17.93604,-5.42652,18.7389607554,0.26604,-0.05652000000000001,0.2719775579,17.67,-5.37,18.4679668616,0.0
2019-11-29 06:00:00,19.2696,-6.27668,20.2660848706,0.6696000000000001,-0.07668000000000001,0.6739762477,18.6,-6.2,19.606121493,33.36,19.0396,-5.10668,19.7125480033,0.6696000000000001,-0.07668000000000001,0.6739762477,18.37,-5.03,19.0462017211,0.0
2019-11-29 06:30:00,22.68712,-5.55076,23.3562914537,0.35712000000000005,-0.050760000000000007,0.36070940100000004,22.33,-5.5,22.9973672406,33.17,22.41712,-4.40076,22.8449985264,0.35712000000000005,-0.050760000000000007,0.36070940100000004,22.06,-4.35,22.484797086,0.0
2019-11-29 07:00:00,25.56092,-4.75236,25.9989529946,0.61092,-0.07236000000000001,0.61519039,24.95,-4.68,25.3851314749,33.21,25.29092,-3.62236,25.5490141966,0.61092,-0.07236000000000001,0.61519039,24.68,-3.55,24.9340109088,0.0
2019-11-29 07:30:00,29.21648,-3.77724,29.4596375675,0.63648,-0.057240000000000006,0.6390486742,28.58,-3.7199999999999998,28.8210825612,33.14,28.90648,-2.6772400000000003,29.0301946257,0.63648,-0.057240000000000006,0.6390486742,28.27,-2.62,28.3911482684,0.0
2019-11-29 08:00:00,30.6866,-3.12112,30.8449154581,0.42660000000000003,-0.051120000000000006,0.4296519689,30.26,-3.07,30.4153333041,33.05,30.3766,-2.03112,30.44442931,0.42660000000000003,-0.051120000000000006,0.4296519689,29.95,-1.98,30.0153777254,0.0
2019-11-29 08:30:00,32.9836,-2.4554,33.0748674694,0.1836,-0.0054,0.18367939460000002,32.8,-2.45,32.8913742492,32.96,32.6436,-1.3954,32.6734106288,0.1836,-0.0054,0.18367939460000002,32.46,-1.3900000000000001,32.4897476137,0.0
2019-11-29 09:00:00,34.1744,-1.94412,34.2296540727,2.6244,-0.024120000000000003,2.6245108372,31.55,-1.92,31.608367563,32.93,33.8644,-0.88412,33.8759391831,2.6244,-0.024120000000000003,2.6245108372,31.24,-0.86,31.2518351461,0.0
2019-11-29 09:30:00,34.64164,-1.6378400000000002,34.6803365289,4.21164,-0.08784,4.2125559171999996,30.43,-1.55,30.469450274,32.85,34.33164,-0.57784,34.3365025032,4.21164,-0.08784,4.2125559171999996,30.12,-0.49,30.1239854601,0.0
2019-11-29 10:00:00,34.6236,-1.53332,34.657535215,4.5936,-0.10332000000000001,4.5947617982,30.03,-1.43,30.0640283395,32.92,34.3136,-0.43332000000000004,34.316335923,4.5936,-0.10332000000000001,4.5947617982,29.72,-0.33,29.7218320431,0.0
2019-11-29 10:30:00,34.6244,-1.69772,34.6659967195,4.6944,-0.11772,4.6958757818,29.93,-1.58,29.9716749615,32.89,34.3144,-0.6377200000000001,34.3203253796,4.6944,-0.11772,4.6958757818,29.62,-0.52,29.6245641318,0.0
2019-11-29 11:00:00,33.4812,-2.1567600000000002,33.5505941399,1.0512,-0.08676,1.0547742591,32.43,-2.07,32.4959966765,32.89,33.1612,-1.09676,33.1793319393,1.0512,-0.08676,1.0547742591,32.11,-1.01,32.1258805327,0.0
2019-11-29 11:30:00,33.21076,-2.2596,33.2875407914,0.95076,-0.1296,0.9595523631,32.26,-2.13,32.3302412611,32.89,32.89076,-1.2096,32.9129947823,0.95076,-0.1296,0.9595523631,31.94,-1.08,31.9582540199,0.0
2019-11-29 12:00:00,32.86912,-2.28124,32.9481881977,1.41912,-0.11124,1.4234731863,31.45,-2.17,31.5247743846,32.95,32.54912,-1.22124,32.5720223491,1.41912,-0.11124,1.4234731863,31.13,-1.11,31.1497833058,0.0
2019-11-29 12:30:00,32.821,-2.54732,32.9197035251,1.701,-0.06732,1.7023316311,31.12,-2.48,31.218661086,32.95,32.501,-1.48732,32.535013781800004,1.701,-0.06732,1.7023316311,30.8,-1.42,30.8327163902,0.0
2019-11-29 13:00:00,31.77436,-2.79156,31.8967515688,1.5843600000000002,-0.15156,1.5915926122,30.19,-2.64,30.3052091232,32.99,31.45436,-1.71156,31.5008920611,1.5843600000000002,-0.15156,1.5915926122,29.87,-1.56,29.9107087846,0.0
2019-11-29 13:30:00,31.54948,-3.02908,31.694558112,1.05948,-0.10908000000000001,1.0650804274,30.49,-2.92,30.6295037505,32.97,31.23948,-1.9590800000000002,31.3008483131,1.05948,-0.10908000000000001,1.0650804274,30.18,-1.85,30.2366482931,0.0
2019-11-29 14:00:00,31.69452,-3.39764,31.8761126174,1.24452,-0.10764000000000001,1.249166282,30.45,-3.29,30.6272199195,33.05,31.38452,-2.30764,31.4692436833,1.24452,-0.10764000000000001,1.249166282,30.14,-2.2,30.2201853072,0.0
2019-11-29 14:30:00,31.74472,-3.57064,31.9449012816,0.86472,-0.08064,0.8684719270000001,30.88,-3.49,31.0765908684,33.05,31.41472,-2.49064,31.5132975153,0.86472,-0.08064,0.8684719270000001,30.55,-2.41,30.6449114862,0.0
2019-11-29 15:00:00,31.77328,-3.60628,31.977282207800002,0.5032800000000001,-0.02628,0.5039656703000001,31.27,-3.58,31.4742640899,33.05,31.44328,-2.51628,31.5438032297,0.5032800000000001,-0.02628,0.5039656703000001,30.94,-2.49,31.0400338273,0.0
2019-11-29 15:30:00,32.4004,-3.60664,32.6005179752,0.23040000000000002,-0.02664,0.23193501160000002,32.17,-3.58,32.3685850787,33.05,32.0704,-2.5366400000000002,32.1705626101,0.23040000000000002,-0.02664,0.23193501160000002,31.84,-2.51,31.9387805027,0.0
2019-11-29 16:00:00,33.53116,-3.33032,33.696138091,0.10116000000000001,-0.04032,0.1088992562,33.43,-3.29,33.5915019015,32.97,33.20116,-2.26032,33.2780118374,0.10116000000000001,-0.04032,0.1088992562,33.1,-2.22,33.174363596,0.0
2019-11-29 16:30:00,34.85312,-2.70576,34.957990659000004,2.01312,0.17424,2.02064636,32.84,-2.88,32.9660431353,32.97,34.52312,-1.6457600000000001,34.56232545,2.01312,0.17424,2.02064636,32.51,-1.82,32.5609044715,0.0
2019-11-29 17:00:00,38.10792,-1.6044800000000001,38.141682223,14.40792,-0.74448,14.4271414077,23.7,-0.86,23.7155982425,32.91,37.84792,-0.5444800000000001,37.8518362408,14.40792,-0.74448,14.4271414077,23.44,0.2,23.4408532268,0.0
2019-11-29 17:30:00,38.10284,-1.4022000000000001,38.1286320356,15.88284,-1.3122,15.9369531375,22.22,-0.09,22.2201822675,32.84,37.86284,-0.6122000000000001,37.867788973,15.88284,-1.3122,15.9369531375,21.98,0.7000000000000001,21.9911436719,0.0
2019-11-29 18:00:00,37.76752,-1.43904,37.794925626,15.97752,-1.31904,16.0318748708,21.79,-0.12,21.7903304243,32.87,37.53752,-0.6790400000000001,37.5436612902,15.97752,-1.31904,16.0318748708,21.56,0.64,21.5694969807,0.0
2019-11-29 18:30:00,37.1176,-1.4994800000000001,37.1478757136,16.0776,-1.32948,16.1324746654,21.04,-0.17,21.0406867759,32.77,36.8876,-0.76948,36.8956248521,16.0776,-1.32948,16.1324746654,20.81,0.56,20.8175334754,0.0
2019-11-29 19:00:00,36.96388,-1.6707200000000002,37.0016179372,11.24388,0.44928,11.252852526,25.72,-2.12,25.8072237949,32.85,36.68388,-0.6607200000000001,36.6898296912,11.24388,0.44928,11.252852526,25.44,-1.11,25.4642042876,0.0
2019-11-29 19:30:00,35.00496,-2.79828,35.1166284765,3.23496,0.17172,3.2395144636,31.77,-2.9699999999999998,31.9085223726,32.85,34.67496,-1.73828,34.7185032563,3.23496,0.17172,3.2395144636,31.44,-1.9100000000000001,31.4979634262,0.0
2019-11-29 20:00:00,33.77064,-4.37228,34.0525029683,3.14064,0.02772,3.1407623291,30.63,-4.4,30.9444162976,33.02,33.47064,-3.27228,33.6302179358,3.14064,0.02772,3.1407623291,30.33,-3.3,30.5089970337,0.0
2019-11-29 20:30:00,32.7956,-4.02004,33.0410668859,9.7956,1.02996,9.8495988224,23.0,-5.05,23.547876762,32.89,32.5156,-2.91004,32.6455598231,9.7956,1.02996,9.8495988224,22.72,-3.94,23.0590979876,0.0
2019-11-29 21:00:00,32.09148,-5.19924,32.509924410400004,4.73148,0.14076000000000002,4.7335733192,27.36,-5.34,27.8762479541,32.82,31.78148,-4.10924,32.0460344562,4.73148,0.14076000000000002,4.7335733192,27.05,-4.25,27.3818370457,0.0
2019-11-29 21:30:00,29.7252,-5.99212,30.3231432595,0.9252,-0.042120000000000005,0.9261582664,28.8,-5.95,29.4082046375,32.9,29.4152,-4.8821200000000005,29.8175969309,0.9252,-0.042120000000000005,0.9261582664,28.49,-4.84,28.8981954454,0.0
2019-11-29 22:00:00,27.64984,-6.51424,28.4068473225,1.14984,-0.08424000000000001,1.1529216813,26.5,-6.43,27.2689365396,33.06,27.34984,-5.39424,27.8767209909,1.14984,-0.08424000000000001,1.1529216813,26.2,-5.31,26.732678504,0.0
2019-11-29 22:30:00,25.77228,-6.90832,26.6821157636,1.05228,-0.058320000000000004,1.0538948813,24.72,-6.85,25.6515282196,33.15,25.48228,-5.76832,26.1269996291,1.05228,-0.058320000000000004,1.0538948813,24.43,-5.71,25.0884236252,0.0
2019-11-29 23:00:00,23.99732,-7.2194,25.059750668,1.05732,-0.0594,1.0589872249,22.94,-7.16,24.0314210982,33.23,23.71732,-6.0694,24.4816029774,1.05732,-0.0594,1.0589872249,22.66,-6.01,23.4434575095,0.0
2019-11-29 23:30:00,21.64092,-7.54228,22.917578538,1.06092,-0.06228,1.0627464631,20.58,-7.48,21.897187034,33.16,21.38092,-6.38228,22.3131628875,1.06092,-0.06228,1.0627464631,20.32,-6.32,21.2801503754,0.0
2019-11-30 00:00:00,20.30296,-7.86796,21.7741814846,1.00296,-0.057960000000000005,1.0046333277,19.3,-7.8100000000000005,20.820329008,33.31,20.04296,-6.68796,21.1293410811,1.00296,-0.057960000000000005,1.0046333277,19.04,-6.63,20.1613119613,0.0
2019-11-30 00:30:00,19.33976,-8.14928,20.9865928958,1.13976,-0.08928000000000001,1.1432514054,18.2,-8.06,19.9048637272,33.28,19.08976,-6.96928,20.3221504909,1.13976,-0.08928000000000001,1.1432514054,17.95,-6.88,19.2233425814,0.0
2019-11-30 01:00:00,17.88344,-8.15476,19.6549621442,1.33344,-0.10476,1.3375488369,16.55,-8.05,18.4039397956,33.34,17.65344,-6.95476,18.9739988008,1.33344,-0.10476,1.3375488369,16.32,-6.85,17.6992909462,0.0
2019-11-30 01:30:00,17.11692,-8.27344,19.0115428022,1.18692,-0.07344,1.1891898587,15.93,-8.2,17.9166096123,33.36,16.88692,-7.08344,18.3123780356,1.18692,-0.07344,1.1891898587,15.7,-7.01,17.1938971731,0.0
2019-11-30 02:00:00,15.92176,-8.20512,17.9116285053,2.02176,-0.10512,2.024490976,13.9,-8.1,16.0878836396,33.36,15.71176,-6.99512,17.1985786073,2.02176,-0.10512,2.024490976,13.69,-6.89,15.326062769,0.0
2019-11-30 02:30:00,15.06356,-8.26524,17.1821137271,2.20356,-0.16524000000000003,2.2097468024999998,12.86,-8.1,15.1983420148,33.44,14.85356,-7.04524,16.4396974221,2.20356,-0.16524000000000003,2.2097468024999998,12.65,-6.88,14.399892360700001,0.0
2019-11-30 03:00:00,14.3534,-8.17676,16.5190646121,2.2734,-0.17676000000000003,2.2802613134,12.08,-8.0,14.4888370824,33.42,14.1434,-6.95676,15.7617344622,2.2734,-0.17676000000000003,2.2802613134,11.87,-6.78,13.6698683242,0.0
2019-11-30 03:30:00,14.12484,-8.71772,16.598486287100002,2.45484,-0.20772000000000002,2.4636125962,11.67,-8.51,14.4433029463,33.22,13.92484,-7.41772,15.7773172315,2.45484,-0.20772000000000002,2.4636125962,11.47,-7.21,13.5478780626,0.0
2019-11-30 04:00:00,13.69708,-9.47488,16.6548296761,2.37708,-0.16488000000000003,2.3827913758,11.32,-9.31,14.6566878932,33.01,13.52708,-7.84488,15.6372643241,2.37708,-0.16488000000000003,2.3827913758,11.15,-7.68,13.5390139966,0.0
2019-11-30 04:30:00,13.30196,-9.40384,16.2903145024,2.6319600000000003,-0.21384000000000003,2.6406326869,10.67,-9.19,14.0820808122,33.01,13.13196,-7.77384,15.260437798,2.6319600000000003,-0.21384000000000003,2.6406326869,10.5,-7.5600000000000005,12.9384543126,0.0
2019-11-30 05:00:00,13.27448,-9.42936,16.2826487182,2.9944800000000003,-0.27936,3.0074827481,10.28,-9.15,13.7622999531,33.06,13.10448,-7.78936,15.2447212267,2.9944800000000003,-0.27936,3.0074827481,10.11,-7.51,12.594133555,0.0
2019-11-30 05:30:00,13.89724,-9.41048,16.783635287,2.75724,-0.24048000000000003,2.7677071825,11.14,-9.17,14.4287386836,32.98,13.72724,-7.7904800000000005,15.7838112206,2.75724,-0.24048000000000003,2.7677071825,10.97,-7.55,13.3170342044,0.0
2019-11-30 06:00:00,14.56728,-9.2126,17.2359405127,3.16728,-0.2826,3.1798624748,11.4,-8.93,14.4811912493,33.0,14.39728,-7.5826,16.2719849483,3.16728,-0.2826,3.1798624748,11.23,-7.3,13.394136777,0.0
2019-11-30 06:30:00,15.7582,-8.63196,17.9675151504,3.7782,-0.38196,3.7974581869,11.98,-8.25,14.5458894537,32.87,15.5882,-7.03196,17.1008900552,3.7782,-0.38196,3.7974581869,11.81,-6.65,13.5535456616,0.0
2019-11-30 07:00:00,17.05372,-8.3208,18.975380852,3.66372,-0.3708,3.6824362694,13.39,-7.95,15.5722381179,32.94,16.87372,-6.7208,18.1629176973,3.66372,-0.3708,3.6824362694,13.21,-6.35,14.656964215,0.0
2019-11-30 07:30:00,18.46456,-7.79488,20.0424581878,4.08456,-0.43488000000000004,4.1076454336,14.38,-7.36,16.1540706944,32.88,18.26456,-6.20488,19.2897560329,4.08456,-0.43488000000000004,4.1076454336,14.18,-5.77,15.3089940884,0.0
2019-11-30 08:00:00,20.34924,-7.44748,21.6692530311,4.53924,-0.5374800000000001,4.5709500684,15.81,-6.91,17.2541067575,32.76,20.15924,-5.87748,20.9985649159,4.53924,-0.5374800000000001,4.5709500684,15.62,-5.34,16.5075740192,0.0
2019-11-30 08:30:00,22.38672,-6.65636,23.355349725700002,5.52672,-0.6663600000000001,5.5667467706,16.86,-5.99,17.8924481276,32.57,22.18672,-5.1063600000000005,22.7667621064,5.52672,-0.6663600000000001,5.5667467706,16.66,-4.44,17.2414964548,0.0
2019-11-30 09:00:00,24.332160000000002,-6.16792,25.1017379357,4.68216,-0.5479200000000001,4.7141105833,19.65,-5.62,20.4378790485,32.47,24.11216,-4.64792,24.5560465098,4.68216,-0.5479200000000001,4.7141105833,19.43,-4.1,19.8578674585,0.0
2019-11-30 09:30:00,26.16916,-6.5018,26.9647610474,4.70916,-0.5418000000000001,4.740225221,21.46,-5.96,22.2722517946,32.44,25.93916,-4.9918,26.4151109925,4.70916,-0.5418000000000001,4.740225221,21.23,-4.45,21.6913669463,0.0
2019-11-30 10:00:00,27.2664,-8.1732,28.4650270894,4.1364,-0.4932,4.1656993651,23.13,-7.68,24.3716905446,32.48,27.0264,-6.6632,27.8356701231,4.1364,-0.4932,4.1656993651,22.89,-6.17,23.7069820939,0.0
2019-11-30 10:30:00,28.33084,-8.17984,29.4880700883,3.57084,-0.42984000000000006,3.5966179574,24.76,-7.75,25.9445581963,32.51,28.10084,-6.65984,28.8792430221,3.57084,-0.42984000000000006,3.5966179574,24.53,-6.23,25.3087692312,0.0
2019-11-30 11:00:00,28.12792,-8.10428,29.2721580661,4.32792,-0.49428000000000005,4.3560537468,23.8,-7.61,24.9870386401,32.51,27.88792,-6.58428,28.6546475296,4.32792,-0.49428000000000005,4.3560537468,23.56,-6.09,24.3343728088,0.0
2019-11-30 11:30:00,27.19388,-7.88496,28.3139489237,5.03388,-0.6249600000000001,5.0725262795,22.16,-7.26,23.3189450876,32.54,26.97388,-6.35496,27.7123748325,5.03388,-0.6249600000000001,5.0725262795,21.94,-5.73,22.6759013051,0.0
2019-11-30 12:00:00,26.88684,-7.87956,28.0176664085,5.76684,-0.79956,5.8220047904,21.12,-7.08,22.2751161613,32.49,26.65684,-6.34956,27.4026281765,5.76684,-0.79956,5.8220047904,20.89,-5.55,21.6146848231,0.0
2019-11-30 12:30:00,27.07172,-8.21512,28.2907444295,5.21172,-0.64512,5.2514955177000004,21.86,-7.57,23.1336227167,32.58,26.83172,-6.68512,27.6519805362,5.21172,-0.64512,5.2514955177000004,21.62,-6.04,22.4478506766,0.0
2019-11-30 13:00:00,26.29852,-8.31252,27.5809742928,5.70852,-0.81252,5.76605492,20.59,-7.5,21.9134228271,32.58,26.07852,-6.77252,26.943574977,5.70852,-0.81252,5.76605492,20.37,-5.96,21.2240076329,0.0
2019-11-30 13:30:00,25.99544,-8.58888,27.377577695,5.72544,-0.8488800000000001,5.7880273365,20.27,-7.74,21.6974768118,32.58,25.77544,-7.03888,26.7192653127,5.72544,-0.8488800000000001,5.7880273365,20.05,-6.19,20.9837699187,0.0
2019-11-30 14:00:00,26.17996,-8.8758,27.643627317,5.25996,-0.6858000000000001,5.3044793186,20.92,-8.19,22.4660299118,32.62,25.93996,-7.3158,26.9518543785,5.25996,-0.6858000000000001,5.3044793186,20.68,-6.63,21.7167976461,0.0
2019-11-30 14:30:00,25.6442,-8.86844,27.1343734343,5.1642,-0.65844,5.2060066148,20.48,-8.21,22.0643264117,32.62,25.4342,-7.32844,26.4689358017,5.1642,-0.65844,5.2060066148,20.27,-6.67,21.3392080453,0.0
2019-11-30 15:00:00,25.14324,-8.8896,26.6684740069,4.86324,-0.48960000000000004,4.8878227727,20.28,-8.4,21.9508177524,32.62,24.90324,-7.3296,25.959476086,4.86324,-0.48960000000000004,4.8878227727,20.04,-6.84,21.1751552533,0.0
2019-11-30 15:30:00,25.21716,-8.98144,26.7688517299,4.81716,-0.45144000000000006,4.8382671009,20.4,-8.53,22.1115558023,32.62,25.00716,-7.4214400000000005,26.0851648057,4.81716,-0.45144000000000006,4.8382671009,20.19,-6.97,21.3592368778,0.0
2019-11-30 16:00:00,25.21192,-8.72556,26.6791361817,3.93192,-0.29556000000000004,3.9430128836,21.28,-8.43,22.8889340075,32.58,24.97192,-7.18556,25.985170020600002,3.93192,-0.29556000000000004,3.9430128836,21.04,-6.89,22.1394150781,0.0
2019-11-30 16:30:00,26.64912,-8.5038,27.9730264936,4.20912,-0.3438,4.2231374136,22.44,-8.16,23.8775878179,32.52,26.41912,-6.9738,27.3240514568,4.20912,-0.3438,4.2231374136,22.21,-6.63,23.178459828,0.0
2019-11-30 17:00:00,30.70592,-8.76896,31.9334962465,6.32592,-0.22896000000000002,6.3300621267,24.38,-8.54,25.8324602003,32.47,30.46592,-7.23896,31.3141313679,6.32592,-0.22896000000000002,6.3300621267,24.14,-7.01,25.1372174276,0.0
2019-11-30 17:30:00,30.30872,-8.32252,31.430603672,7.12872,-0.27252000000000004,7.1339271085,23.18,-8.05,24.5380296683,32.42,30.07872,-6.81252,30.8405548846,7.12872,-0.27252000000000004,7.1339271085,22.95,-6.54,23.8636564675,0.0
2019-11-30 18:00:00,30.48964,-8.34544,31.6111454415,7.19964,-0.32544,7.2069915584,23.29,-8.02,24.6321842312,32.38,30.25964,-6.82544,31.0198717619,7.19964,-0.32544,7.2069915584,23.06,-6.5,23.9585809263,0.0
2019-11-30 18:30:00,31.23244,-8.69556,32.4203342374,6.74244,-0.29556000000000004,6.74891494,24.49,-8.4,25.8905407437,32.45,31.00244,-7.17556,31.8220041366,6.74244,-0.29556000000000004,6.74891494,24.26,-6.88,25.2167008151,0.0
2019-11-30 19:00:00,30.21984,-8.67888,31.4414008543,6.18984,-0.21888000000000002,6.1937087177,24.03,-8.46,25.4757237385,32.45,29.98984,-7.15888,30.8324515094,6.18984,-0.21888000000000002,6.1937087177,23.8,-6.94,24.7912000516,0.0
2019-11-30 19:30:00,28.36096,-8.59216,29.633920860899998,6.60096,-0.27216,6.6065682459,21.76,-8.32,23.2963516457,32.49,28.14096,-7.05216,29.0111459682,6.60096,-0.27216,6.6065682459,21.54,-6.78,22.5818511199,0.0
2019-11-30 20:00:00,27.72808,-8.88364,29.1164125561,6.50808,-0.23364000000000001,6.5122724863,21.22,-8.65,22.9152983834,32.42,27.49808,-7.36364,28.4669562429,6.50808,-0.23364000000000001,6.5122724863,20.99,-7.13,22.1679272825,0.0
2019-11-30 20:30:00,27.2332,-9.34528,28.7920377973,5.8032,-0.21528000000000003,5.8071917239,21.43,-9.13,23.2938146296,32.42,27.0232,-7.8152800000000004,28.1306228107,5.8032,-0.21528000000000003,5.8071917239,21.22,-7.6,22.539929015,0.0
2019-11-30 21:00:00,26.01756,-9.82624,27.8113002373,3.6075600000000003,-0.24624000000000001,3.6159539946,22.41,-9.58,24.3717972255,32.52,25.79756,-8.27624,27.0926235439,3.6075600000000003,-0.24624000000000001,3.6159539946,22.19,-8.03,23.5982414599,0.0
2019-11-30 21:30:00,24.8672,-10.15848,26.8620987965,3.7872,-0.25848000000000004,3.7960105045,21.08,-9.9,23.2889759328,32.49,24.6372,-8.60848,26.0978457301,3.7872,-0.25848000000000004,3.7960105045,20.85,-8.35,22.4598530716,0.0
2019-11-30 22:00:00,23.3678,-10.31472,25.5430523924,3.6378,-0.23472,3.6453644973,19.73,-10.08,22.1557960814,32.58,23.1678,-8.75472,24.7667535038,3.6378,-0.23472,3.6453644973,19.53,-8.52,21.3075409187,0.0
2019-11-30 22:30:00,21.6524,-10.56932,24.0943344175,3.6324,-0.22932000000000002,3.6396314953999997,18.02,-10.34,20.7758513664,32.63,21.4424,-9.00932,23.2582106926,3.6324,-0.22932000000000002,3.6396314953999997,17.81,-8.78,19.8565983995,0.0
2019-11-30 23:00:00,19.85204,-11.1132,22.7509715485,3.72204,-0.31320000000000003,3.7351942388,16.13,-10.8,19.4117722014,32.87,19.64204,-9.4932,21.8158332777,3.72204,-0.31320000000000003,3.7351942388,15.92,-9.18,18.3771270878,0.0
2019-11-30 23:30:00,18.76016,-11.583,22.0478908793,3.26016,-0.243,3.2692036072,15.5,-11.34,19.2053534203,32.87,18.57016,-9.983,21.0834326291,3.26016,-0.243,3.2692036072,15.31,-9.74,18.145624817,0.0
2019-12-01 00:00:00,17.58,-11.81732,21.18266867,3.33,-0.24732,3.3391716312,14.25,-11.57,18.3555822572,32.79,17.38,-10.19732,20.1506757996,3.33,-0.24732,3.3391716312,14.05,-9.95,17.2164165842,0.0
2019-12-01 00:30:00,16.86576,-12.03708,20.7206456295,3.24576,-0.21708000000000002,3.2530111749,13.62,-11.82,18.033768325,32.86,16.68576,-10.42708,19.6758375706,3.24576,-0.21708000000000002,3.2530111749,13.44,-10.21,16.8783204141,0.0
2019-12-01 01:00:00,15.67276,-11.876,19.664047956,3.27276,-0.306,3.2870342282,12.4,-11.57,16.9595076579,32.8,15.50276,-10.246,18.582682358,3.27276,-0.306,3.2870342282,12.23,-9.94,15.7599651015,0.0
2019-12-01 01:30:00,14.77724,-11.98468,19.026281211,3.65724,-0.36468,3.6753769766,11.12,-11.62,16.0834946451,32.82,14.59724,-10.36468,17.9026815623,3.65724,-0.36468,3.6753769766,10.94,-10.0,14.8217272948,0.0
2019-12-01 02:00:00,13.8698,-12.02948,18.3597315098,3.8898,-0.42948000000000003,3.9134380167,9.98,-11.6,15.3023004806,32.91,13.6998,-10.38948,17.1937725561,3.8898,-0.42948000000000003,3.9134380167,9.81,-9.96,13.9799034331,0.0
2019-12-01 02:30:00,13.27484,-11.93864,17.8536411433,3.44484,-0.36864,3.4645083454,9.83,-11.57,15.1820222632,32.85,13.14484,-10.35864,16.7358370354,3.44484,-0.36864,3.4645083454,9.7,-9.99,13.9244425382,0.0
2019-12-01 03:00:00,12.7668,-10.93724,16.8111391957,3.3768000000000002,-0.32724000000000003,3.3926190851999998,9.39,-10.61,14.1684226363,32.95,12.5968,-9.28724,15.6503098071,3.3768000000000002,-0.32724000000000003,3.3926190851999998,9.22,-8.96,12.8565158577,0.0
2019-12-01 03:30:00,11.54508,-10.29204,15.4665755605,3.9250800000000003,-0.39204000000000006,3.94461004,7.62,-9.9,12.4929740254,32.87,11.38508,-8.65204,14.2995749156,3.9250800000000003,-0.39204000000000006,3.94461004,7.46,-8.26,11.1301033239,0.0
2019-12-01 04:00:00,11.20032,-10.11476,15.0915717525,3.37032,-0.28476,3.3823283637,7.83,-9.83,12.5673306633,32.98,11.04032,-8.47476,13.9179819931,3.37032,-0.28476,3.3823283637,7.67,-8.19,11.2207397261,0.0
2019-12-01 04:30:00,12.23964,-8.62596,14.9738429687,3.68964,-0.34596000000000005,3.7058240178,8.55,-8.28,11.9021384633,33.02,12.08964,-6.97596,13.9579157918,3.68964,-0.34596000000000005,3.7058240178,8.4,-6.63,10.7012569355,0.0
2019-12-01 05:00:00,12.2244,-8.61848,14.9570770163,3.3444000000000003,-0.25848000000000004,3.3543737523,8.88,-8.36,12.1960649392,33.02,12.0744,-6.98848,13.9509852007,3.3444000000000003,-0.25848000000000004,3.3543737523,8.73,-6.73,11.0229669327,0.0
2019-12-01 05:30:00,12.77216,-8.7602,15.487710454,3.33216,-0.25020000000000003,3.3415401098,9.44,-8.51,12.7095908667,33.07,12.60216,-7.1102,14.4696019539,3.33216,-0.25020000000000003,3.3415401098,9.27,-6.86,11.5322374238,0.0
2019-12-01 06:00:00,12.5414,-8.40468,15.0971970863,4.4514,-0.45468000000000003,4.4745609687,8.09,-7.95,11.3424247849,33.03,12.4014,-6.76468,14.1264155915,4.4514,-0.45468000000000003,4.4745609687,7.95,-6.31,10.149807880000001,0.0
2019-12-01 06:30:00,13.17468,-8.06112,15.445188531,4.68468,-0.50112,4.7114061549,8.49,-7.5600000000000005,11.3681001051,33.16,13.01468,-6.41112,14.5080789616,4.68468,-0.50112,4.7114061549,8.33,-5.91,10.2135694055,0.0
2019-12-01 07:00:00,13.42688,-7.6668400000000005,15.46161512,4.91688,-0.54684,4.9471954601,8.51,-7.12,11.0956973643,33.11,13.27688,-6.01684,14.5766219036,4.91688,-0.54684,4.9471954601,8.36,-5.47,9.990520507,0.0
2019-12-01 07:30:00,14.73468,-7.39328,16.4854901007,5.04468,-0.5032800000000001,5.0697225822,9.69,-6.89,11.8898359955,33.09,14.56468,-5.75328,15.6598254863,5.04468,-0.5032800000000001,5.0697225822,9.52,-5.25,10.8716558076,0.0
2019-12-01 08:00:00,16.93504,-7.43928,18.4969853414,4.50504,-0.44928,4.5273875381,12.43,-6.99,14.2606100851,33.25,16.76504,-5.79928,17.7397354749,4.50504,-0.44928,4.5273875381,12.26,-5.35,13.3764756195,0.0
2019-12-01 08:30:00,19.59896,-7.22564,20.8884922024,4.00896,-0.39564000000000005,4.0284353403,15.59,-6.83,17.0204876546,33.04,19.41896,-5.60564,20.2118580861,4.00896,-0.39564000000000005,4.0284353403,15.41,-5.21,16.2669050529,0.0
2019-12-01 09:00:00,21.92356,-6.70232,22.9251734226,3.55356,-0.29232,3.5655630209,18.37,-6.41,19.4562329345,32.94,21.73356,-5.12232,22.3290347408,3.55356,-0.29232,3.5655630209,18.18,-4.83,18.8106698445,0.0
2019-12-01 09:30:00,25.62068,-6.71868,26.4869761318,2.65068,-0.14868,2.6548465501000003,22.97,-6.57,23.8911238748,32.84,25.40068,-5.15868,25.9192307719,2.65068,-0.14868,2.6548465501000003,22.75,-5.01,23.2951196606,0.0
2019-12-01 10:00:00,26.31632,-6.28876,27.0572947776,3.40632,-0.24876,3.4153912631,22.91,-6.04,23.6928195874,32.77,26.10632,-4.73876,26.5329189928,3.40632,-0.24876,3.4153912631,22.7,-4.49,23.1397947268,0.0
2019-12-01 10:30:00,26.80384,-5.800520000000001,27.4242934461,3.90384,-0.38052,3.9223414201,22.9,-5.42,23.5326666572,32.7,26.58384,-4.27052,26.9246706612,3.90384,-0.38052,3.9223414201,22.68,-3.89,23.0111820644,0.0
2019-12-01 11:00:00,27.20528,-5.61628,27.7789463608,4.08528,-0.38628,4.1035015434,23.12,-5.23,23.7041620818,32.56,26.97528,-4.09628,27.2845238353,4.08528,-0.38628,4.1035015434,22.89,-3.71,23.1887084591,0.0
2019-12-01 11:30:00,28.2896,-5.7666,28.8713550725,4.3596,-0.3366,4.372574953,23.93,-5.43,24.5383332767,32.66,28.0796,-4.2366,28.3974068485,4.3596,-0.3366,4.372574953,23.72,-3.9,24.0384774892,0.0
2019-12-01 12:00:00,28.02772,-5.5342,28.568872187,4.88772,-0.4842,4.9116449829,23.14,-5.05,23.6846384815,32.68,27.80772,-3.9942,28.0931117044,4.88772,-0.4842,4.9116449829,22.92,-3.51,23.1872055237,0.0
2019-12-01 12:30:00,27.18852,-5.21628,27.6843854335,5.07852,-0.56628,5.1099939754,22.11,-4.65,22.5936849584,32.64,26.96852,-3.69628,27.2206457827,5.07852,-0.56628,5.1099939754,21.89,-3.13,22.1126434422,0.0
2019-12-01 13:00:00,27.8294,-5.46084,28.3601177336,4.9193999999999996,-0.5108400000000001,4.945852188,22.91,-4.95,23.4386561048,32.64,27.6094,-3.93084,27.8878194104,4.9193999999999996,-0.5108400000000001,4.945852188,22.69,-3.42,22.9462959974,0.0
2019-12-01 13:30:00,27.89244,-5.7788,28.484780824,3.50244,-0.2988,3.5151624989,24.39,-5.48,24.9980499239,32.65,27.66244,-4.2588,27.9883540815,3.50244,-0.2988,3.5151624989,24.16,-3.96,24.4823855047,0.0
2019-12-01 14:00:00,27.52248,-5.94876,28.158029954,3.28248,-0.24876,3.291892539,24.24,-5.7,24.9011565996,32.62,27.28248,-4.41876,27.6380020061,3.28248,-0.24876,3.291892539,24.0,-4.17,24.3595751194,0.0
2019-12-01 14:30:00,28.1954,-7.29128,29.1229007003,2.5254,-0.16128,2.5305446841,25.67,-7.13,26.6418054944,32.67,27.9654,-5.76128,28.552687166,2.5254,-0.16128,2.5305446841,25.44,-5.6,26.0490614034,0.0
2019-12-01 15:00:00,28.77632,-7.80732,29.8166201694,2.32632,-0.15732000000000002,2.3316334027,26.45,-7.65,27.5340698045,32.7,28.54632,-6.28732,29.2305110856,2.32632,-0.15732000000000002,2.3316334027,26.22,-6.13,26.9270365989,0.0
2019-12-01 15:30:00,28.98448,-7.67968,29.9846221549,2.18448,-0.13968,2.1889411533,26.8,-7.54,27.8404669501,32.63,28.72448,-6.14968,29.3754032376,2.18448,-0.13968,2.1889411533,26.54,-6.01,27.2119771424,0.0
2019-12-01 16:00:00,29.92812,-7.58864,30.875229939,1.7881200000000002,-0.09864,1.7908386259,28.14,-7.49,29.1197475951,32.63,29.69812,-6.07864,30.313828458,1.7881200000000002,-0.09864,1.7908386259,27.91,-5.98,28.5434493361,0.0
2019-12-01 16:30:00,30.82688,-6.88296,31.5859410006,2.93688,-0.19296000000000002,2.9432121391,27.89,-6.69,28.6811471179,32.53,30.56688,-5.37296,31.035509535,2.93688,-0.19296000000000002,2.9432121391,27.63,-5.18,28.1113731433,0.0
2019-12-01 17:00:00,34.22812,-6.60184,34.8589800499,5.65812,-0.14184000000000002,5.6598975715,28.57,-6.46,29.2912358906,32.39,33.98812,-5.11184,34.3703827346,5.65812,-0.14184000000000002,5.6598975715,28.33,-4.97,28.7626459144,0.0
2019-12-01 17:30:00,33.64328,-7.12684,34.3898551544,6.08328,-0.18684,6.0861485969,27.56,-6.94,28.4203659371,32.34,33.40328,-5.64684,33.8772182557,6.08328,-0.18684,6.0861485969,27.32,-5.46,27.8602584338,0.0
2019-12-01 18:00:00,33.67736,-9.420960000000001,34.9702597058,4.79736,-0.12096000000000001,4.7988846924,28.88,-9.3,30.3404746173,32.44,33.42736,-7.92096,34.3530203023,4.79736,-0.12096000000000001,4.7988846924,28.63,-7.8,29.6735050171,0.0
2019-12-01 18:30:00,35.03832,-10.270199999999999,36.5124756277,3.47832,0.0198,3.4783763543,31.56,-10.29,33.1951457295,32.55,34.77832,-8.770199999999999,35.8670872816,3.47832,0.0198,3.4783763543,31.3,-8.79,32.5108305031,0.0
2019-12-01 19:00:00,34.1744,-10.41864,35.7272679449,3.7044,-0.00864,3.7044100758000003,30.47,-10.41,32.1992080648,32.64,33.9044,-8.89864,35.0527336054,3.7044,-0.00864,3.7044100758000003,30.2,-8.89,31.4812976226,0.0
2019-12-01 19:30:00,33.39128,-10.5856,35.029023786,1.5112800000000002,0.014400000000000001,1.5113486025,31.88,-10.6,33.5960473866,32.55,33.12128,-9.0756,34.3421854895,1.5112800000000002,0.014400000000000001,1.5113486025,31.61,-9.09,32.8910352528,0.0
2019-12-01 20:00:00,32.51448,-10.86564,34.2819710968,0.9244800000000001,-0.035640000000000005,0.9251667309,31.59,-10.83,33.3948648747,32.55,32.24448,-9.35564,33.5743129532,0.9244800000000001,-0.035640000000000005,0.9251667309,31.32,-9.32,32.6772826288,0.0
2019-12-01 20:30:00,31.5196,-11.2582,33.4698708005,1.0296,0.0018000000000000002,1.0296015734,30.49,-11.26,32.5027337312,32.7,31.2696,-9.7282,32.7479122907,1.0296,0.0018000000000000002,1.0296015734,30.24,-9.73,31.7668144453,0.0
2019-12-01 21:00:00,30.26776,-11.61252,32.4189437855,1.06776,-0.00252,1.0677629737,29.2,-11.61,31.4234323396,32.75,29.99776,-10.07252,31.6436607264,1.06776,-0.00252,1.0677629737,28.93,-10.07,30.6324958174,0.0
2019-12-01 21:30:00,28.6956,-11.65484,30.972128677,0.8856,-0.02484,0.8859482974,27.81,-11.63,30.1438716823,32.77,28.4356,-10.10484,30.1776595975,0.8856,-0.02484,0.8859482974,27.55,-10.08,29.3361364191,0.0
2019-12-01 22:00:00,27.46572,-9.9028,29.1964248318,0.31572,0.007200000000000001,0.3158020874,27.15,-9.91,28.9020864299,32.68,27.22572,-8.3628,28.4811561099,0.31572,0.007200000000000001,0.3158020874,26.91,-8.37,28.1816429613,0.0
2019-12-01 22:30:00,25.77668,-10.19236,27.7186116931,0.16668000000000002,0.017640000000000003,0.167610835,25.61,-10.21,27.5702049321,32.81,25.54668,-8.63236,26.9657282155,0.16668000000000002,0.017640000000000003,0.167610835,25.38,-8.65,26.8135581376,0.0
2019-12-01 23:00:00,23.70416,-10.62356,25.9758970659,0.07416,0.04644,0.0875007383,23.63,-10.67,25.9273176399,32.81,23.47416,-9.05356,25.1595535807,0.07416,0.04644,0.0875007383,23.4,-9.1,25.1071702906,0.0
2019-12-01 23:30:00,22.08792,-11.5006,24.9026105115,0.00792,0.0594,0.059925674000000005,22.08,-11.56,24.9230816714,33.03,21.85792,-9.9106,23.9997637298,0.00792,0.0594,0.059925674000000005,21.85,-9.97,24.0171480405,0.0
2019-12-02 00:00:00,20.4208,-11.69788,23.5340066528,0.0108,0.13212000000000002,0.132560682,20.41,-11.83,23.5906125397,32.97,20.2108,-10.09788,22.5929992948,0.0108,0.13212000000000002,0.132560682,20.2,-10.23,22.6427228928,0.0
2019-12-02 00:30:00,19.31088,-11.65216,22.5540000674,0.11088,0.08784,0.1414575555,19.2,-11.74,22.5048350361,33.0,19.10088,-10.03216,21.5751674626,0.11088,0.08784,0.1414575555,18.99,-10.12,21.518236451900002,0.0
2019-12-02 01:00:00,18.78552,-11.72876,22.1463218799,0.24552000000000002,0.11124,0.2695448163,18.54,-11.84,21.9981181013,32.89,18.58552,-10.12876,21.1663254442,0.24552000000000002,0.11124,0.2695448163,18.34,-10.24,21.0050755771,0.0
2019-12-02 01:30:00,18.23472,-11.96724,21.8110028815,0.41472000000000003,0.032760000000000004,0.4160118941,17.82,-12.0,21.4837706188,32.94,18.04472,-10.357240000000001,20.8058727357,0.41472000000000003,0.032760000000000004,0.4160118941,17.63,-10.39,20.4638461683,0.0
2019-12-02 02:00:00,17.51404,-11.68692,21.0553009052,0.46404000000000006,-0.01692,0.4643483692,17.05,-11.67,20.6613503915,32.98,17.32404,-10.06692,20.0365975207,0.46404000000000006,-0.01692,0.4643483692,16.86,-10.05,19.6280946605,0.0
2019-12-02 02:30:00,17.26388,-11.87,20.950858041,0.35388000000000003,0.09,0.3651452511,16.91,-11.96,20.7120665314,33.05,17.07388,-10.24,19.9091681959,0.35388000000000003,0.09,0.3651452511,16.72,-10.33,19.653684133,0.0
2019-12-02 03:00:00,16.90304,-11.80488,20.6171761659,0.38304000000000005,0.10512,0.39720253780000003,16.52,-11.91,20.3656205405,33.02,16.72304,-10.18488,19.5803944663,0.38304000000000005,0.10512,0.39720253780000003,16.34,-10.29,19.3100932157,0.0
2019-12-02 03:30:00,17.030640000000002,-11.88244,20.7662004027,0.26064000000000004,0.09756000000000001,0.2783004908,16.77,-11.98,20.6095439057,33.09,16.85064,-10.26244,19.7297172601,0.26064000000000004,0.09756000000000001,0.2783004908,16.59,-10.36,19.5590822893,0.0
2019-12-02 04:00:00,16.95308,-11.9758,20.7563654604,0.34308000000000005,0.1242,0.3648691908,16.61,-12.1,20.5499902676,33.09,16.76308,-10.3358,19.693390077,0.34308000000000005,0.1242,0.3648691908,16.42,-10.46,19.4686414523,0.0
2019-12-02 04:30:00,17.43096,-12.0822,21.2089114139,0.30096,0.1278,0.3269705822,17.13,-12.21,21.0361831139,33.09,17.24096,-10.4522,20.1618249809,0.30096,0.1278,0.3269705822,16.94,-10.58,19.9724810677,0.0
2019-12-02 05:00:00,17.93512,-12.00384,21.5814898503,0.10512,0.14616,0.1800359964,17.83,-12.15,21.5761766771,33.04,17.74512,-10.39384,20.5650478667,0.10512,0.14616,0.1800359964,17.64,-10.54,20.5489951093,0.0
2019-12-02 05:30:00,18.83496,-11.69184,22.1687807691,0.17496,0.12816000000000002,0.2168778163,18.66,-11.82,22.0886396141,33.02,18.65496,-10.07184,21.2002239042,0.17496,0.12816000000000002,0.2168778163,18.48,-10.2,21.1080648095,0.0
2019-12-02 06:00:00,20.6954,-11.4786,23.6655411753,0.1854,0.13140000000000002,0.22724242560000002,20.51,-11.61,23.5680334351,33.12,20.4954,-9.8686,22.7475424413,0.1854,0.13140000000000002,0.22724242560000002,20.31,-10.0,22.6383767086,0.0
2019-12-02 06:30:00,24.24892,-10.597,26.4633053522,0.26892000000000005,0.153,0.3093977479,23.98,-10.75,26.2793245728,33.04,24.03892,-9.007,25.6709120166,0.26892000000000005,0.153,0.3093977479,23.77,-9.16,25.4738787781,0.0
2019-12-02 07:00:00,27.98432,-9.52348,29.5604268774,1.89432,0.23652,1.9090285416000001,26.09,-9.76,27.8558019091,32.91,27.76432,-7.963480000000001,28.8838099767,1.89432,0.23652,1.9090285416000001,25.87,-8.2,27.1384763758,0.0
2019-12-02 07:30:00,32.34484,-8.34184,33.4032179469,1.91484,0.21816000000000002,1.9272275453,30.43,-8.56,31.6110502831,32.66,32.11484,-6.83184,32.8334735599,1.91484,0.21816000000000002,1.9272275453,30.2,-7.05,31.0119734941,0.0
2019-12-02 08:00:00,34.67356,-4.47444,34.96106944,1.93356,0.20556000000000002,1.9444560132,32.74,-4.68,33.0727984906,32.53,33.98356,-7.02444,34.7019467406,1.93356,0.20556000000000002,1.9444560132,32.05,-7.23,32.855370946,0.0
2019-12-02 08:30:00,35.7216,-1.69808,35.7619376187,2.0016,0.15192,2.0073570301,33.72,-1.85,33.7707106825,33.01,34.4216,-9.93808,35.8275310431,2.0016,0.15192,2.0073570301,32.42,-10.09,33.9538583964,0.0
2019-12-02 09:00:00,35.9806,-1.3940000000000001,36.0075938152,2.1906,0.126,2.1942206726,33.79,-1.52,33.824170352,33.01,34.6706,-9.614,35.9788757518,2.1906,0.126,2.1942206726,32.48,-9.74,33.9089663658,0.0
2019-12-02 09:30:00,36.72308,-0.9881200000000001,36.7363714297,2.50308,0.10188000000000001,2.5051524945,34.22,-1.09,34.2373553301,32.93,35.40308,-9.18812,36.5759432226,2.50308,0.10188000000000001,2.5051524945,32.9,-9.29,34.1864607703,0.0
2019-12-02 10:00:00,36.65096,-0.9880800000000001,36.6642764964,2.82096,0.06192,2.8216394894,33.83,-1.05,33.8462907864,32.93,35.35096,-9.17808,36.5229725708,2.82096,0.06192,2.8216394894,32.53,-9.24,33.8168375222,0.0
2019-12-02 10:30:00,37.97292,-1.22044,37.9925272537,2.75292,0.07956,2.7540694109,35.22,-1.3,35.2439838838,32.93,36.62292,-9.45044,37.8226001951,2.75292,0.07956,2.7540694109,33.87,-9.53,35.1851929084,0.0
2019-12-02 11:00:00,38.53784,-0.9334800000000001,38.5491439176,2.78784,0.05652000000000001,2.7884128776,35.75,-0.99,35.7637050653,32.97,37.17784,-9.15348,38.2880919239,2.78784,0.05652000000000001,2.7884128776,34.39,-9.21,35.60191287,0.0
2019-12-02 11:30:00,38.00932,-0.8502000000000001,38.0188275319,3.10932,0.0198,3.1093830421,34.9,-0.87,34.9108421554,32.97,36.66932,-9.0802,37.7768323355,3.10932,0.0198,3.1093830421,33.56,-9.1,34.771879443,0.0
2019-12-02 12:00:00,37.96912,-0.77068,37.9769406514,0.6991200000000001,0.04932,0.7008575011,37.27,-0.8200000000000001,37.2790195687,32.97,36.56912,-9.02068,37.66527851,0.6991200000000001,0.04932,0.7008575011,35.87,-9.07,36.9989432282,0.0
2019-12-02 12:30:00,37.83956,-0.7428,37.8468499724,0.79956,0.007200000000000001,0.7995924172000001,37.04,-0.75,37.0475923644,33.02,36.41956,-9.0128,37.5181944453,0.79956,0.007200000000000001,0.7995924172000001,35.62,-9.02,36.7443165673,0.0
2019-12-02 13:00:00,37.27392,-0.9331600000000001,37.2855990934,0.8539200000000001,0.006840000000000001,0.8539473942,36.42,-0.9400000000000001,36.4321286779,33.05,35.87392,-9.20316,37.035608408,0.8539200000000001,0.006840000000000001,0.8539473942,35.02,-9.21,36.2108340141,0.0
2019-12-02 13:30:00,37.16532,-1.27616,37.1872235458,1.16532,0.03384,1.1658112403,36.0,-1.31,36.0238268372,33.05,35.78532,-9.55616,37.0392942893,1.16532,0.03384,1.1658112403,34.62,-9.59,35.9237038736,0.0
2019-12-02 14:00:00,37.7396,-1.13772,37.7567452909,3.5496,0.06228,3.5501463292,34.19,-1.2,34.2110523077,33.09,36.4096,-9.41772,37.6078771291,3.5496,0.06228,3.5501463292,32.86,-9.48,34.2001461985,0.0
2019-12-02 14:30:00,37.47996,-0.0854,37.480057294,1.7499600000000002,0.08460000000000001,1.7520037562000002,35.73,-0.17,35.7304044198,33.14,36.11996,-8.4254,37.0896060314,1.7499600000000002,0.08460000000000001,1.7520037562000002,34.37,-8.51,35.4078663576,0.0
2019-12-02 15:00:00,37.49968,0.76868,37.5075574924,0.40968000000000004,0.05868,0.4138611419,37.09,0.71,37.0967950098,33.21,36.08968,-7.6313200000000005,36.8876950682,0.40968000000000004,0.05868,0.4138611419,35.68,-7.69,36.4992945137,0.0
2019-12-02 15:30:00,37.83452,0.55888,37.8386475774,2.14452,0.038880000000000005,2.1448724169,35.69,0.52,35.6937879749,33.31,36.45452,-7.89112,37.2988177197,2.14452,0.038880000000000005,2.1448724169,34.31,-7.93,35.2144998545,0.0
2019-12-02 16:00:00,38.68964,0.6138800000000001,38.6945098429,2.7896400000000003,0.08388000000000001,2.7909007836,35.9,0.53,35.9039120431,33.24,37.31964,-7.79612,38.1252543176,2.7896400000000003,0.08388000000000001,2.7909007836,34.53,-7.88,35.4177257881,0.0
2019-12-02 16:30:00,41.49084,0.9421200000000001,41.5015348391,8.16084,0.8521200000000001,8.2052067616,33.33,0.09,33.3301215119,33.17,40.15084,-7.41788,40.830318348,8.16084,0.8521200000000001,8.2052067616,31.99,-8.27,33.0416857923,0.0
2019-12-02 17:00:00,42.03968,0.9701600000000001,42.05087282,14.62968,-1.41984,14.6984176879,27.41,2.39,27.5140000727,33.05,40.92968,-7.36984,41.5878978373,14.62968,-1.41984,14.6984176879,26.3,-5.95,26.9646527884,0.0
2019-12-02 17:30:00,42.38692,0.68384,42.3924359318,14.77692,-1.4961600000000002,14.8524698092,27.61,2.18,27.6959293038,33.07,41.25692,-7.64616,41.959471048,14.77692,-1.4961600000000002,14.8524698092,26.48,-6.15,27.1847917042,0.0
2019-12-02 18:00:00,42.2748,0.61428,42.2792627059,14.7348,-1.4857200000000002,14.8095136638,27.54,2.1,27.619949312,33.07,41.1748,-7.73572,41.8951729792,14.7348,-1.4857200000000002,14.8095136638,26.44,-6.25,27.1686602541,0.0
2019-12-02 18:30:00,42.76168,0.7127600000000001,42.7676197986,8.67168,1.02276,8.7317851577,34.09,-0.31,34.0914094751,33.18,41.46168,-7.65724,42.1628299909,8.67168,1.02276,8.7317851577,32.79,-8.68,33.9194118463,0.0
2019-12-02 19:00:00,42.49172,0.33484,42.4930392698,8.81172,0.38484,8.8201196808,33.68,-0.05,33.680037114,33.12,41.16172,-7.97516,41.9272032264,8.81172,0.38484,8.8201196808,32.35,-8.36,33.4127535531,0.0
2019-12-02 19:30:00,40.63188,-0.247,40.6326307459,5.41188,-0.117,5.4131445699,35.22,-0.13,35.2202399197,33.12,39.32188,-8.567,40.2443006615,5.41188,-0.117,5.4131445699,33.91,-8.45,34.946968395,0.0
2019-12-02 20:00:00,39.71836,-0.7860400000000001,39.7261372395,2.80836,0.09396,2.8099313819000002,36.91,-0.88,36.9204888917,33.22,38.30836,-9.16604,39.3896780283,2.80836,0.09396,2.8099313819000002,35.5,-9.26,36.6878399473,0.0
2019-12-02 20:30:00,38.32776,-1.4766,38.3561929052,0.79776,0.1134,0.8057794845,37.53,-1.5899999999999999,37.5636659553,33.34,36.91776,-9.8866,38.2186585711,0.79776,0.1134,0.8057794845,36.12,-10.0,37.4787192951,0.0
2019-12-02 21:00:00,36.41864,-1.73116,36.4597621275,0.00864,0.07884000000000001,0.0793120117,36.41,-1.81,36.4549612536,33.34,35.02864,-10.12116,36.4615345261,0.00864,0.07884000000000001,0.0793120117,35.02,-10.2,36.4752025354,0.0
2019-12-02 21:30:00,34.28536,-2.8315200000000003,34.4020844694,0.045360000000000004,0.07848000000000001,0.0906456838,34.24,-2.91,34.3634355093,33.31,33.03536,-10.29152,34.6013062505,0.045360000000000004,0.07848000000000001,0.0906456838,32.99,-10.37,34.5814545674,0.0
2019-12-02 22:00:00,30.61268,-9.45432,32.0393561646,0.022680000000000002,0.08568,0.0886309472,30.59,-9.54,32.0430912991,32.91,30.33268,-7.92432,31.3506989307,0.022680000000000002,0.08568,0.0886309472,30.31,-8.01,31.3505374755,0.0
2019-12-02 22:30:00,28.16616,-10.05748,29.9079499982,0.05616,0.09252,0.1082307535,28.11,-10.15,29.886361438,32.85,27.91616,-8.51748,29.186631438,0.05616,0.09252,0.1082307535,27.86,-8.61,29.1601045951,0.0
2019-12-02 23:00:00,25.61528,-9.95684,27.4823803966,0.035280000000000006,0.08316000000000001,0.09033417960000001,25.58,-10.04,27.4797743804,32.7,25.36528,-8.41684,26.7252806358,0.035280000000000006,0.08316000000000001,0.09033417960000001,25.33,-8.5,26.7181380339,0.0
2019-12-02 23:30:00,23.1578,-10.48504,25.4208529487,0.0378,0.08496000000000001,0.09298947040000001,23.12,-10.57,25.421630553500002,33.03,22.9278,-8.89504,24.5927987314,0.0378,0.08496000000000001,0.09298947040000001,22.89,-8.98,24.5884627417,0.0
2019-12-03 00:00:00,21.27756,-10.77504,23.8502839932,0.007560000000000001,0.08496000000000001,0.08529569270000001,21.27,-10.86,23.8820539318,33.1,21.04756,-9.18504,22.9644233926,0.007560000000000001,0.08496000000000001,0.08529569270000001,21.04,-9.27,22.9916180379,0.0
