Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-03 00:30:00,20.09224,-10.79208,22.8071720944,0.012240000000000001,0.09792000000000001,0.0986820348,20.08,-10.89,22.8429091843,33.1,19.88224,-9.18208,21.9000927063,0.012240000000000001,0.09792000000000001,0.0986820348,19.87,-9.28,21.9302371168,0.0
2019-12-03 01:00:00,19.30636,-10.80812,22.1257992937,0.03636,0.011880000000000002,0.0382515882,19.27,-10.82,22.0998936649,32.94,19.09636,-9.20812,21.2004820507,0.03636,0.011880000000000002,0.0382515882,19.06,-9.22,21.1729072165,0.0
2019-12-03 01:30:00,18.74832,-10.94804,21.7108056659,0.058320000000000004,0.02196,0.062317445400000004,18.69,-10.97,21.6715712398,32.91,18.54832,-9.35804,20.7752999368,0.058320000000000004,0.02196,0.062317445400000004,18.49,-9.38,20.7331739008,0.0
2019-12-03 02:00:00,18.51952,-11.21864,21.6524941861,0.02952,0.08136,0.08654987,18.49,-11.3,21.6695662162,33.04,18.32952,-9.60864,20.6953440677,0.02952,0.08136,0.08654987,18.3,-9.69,20.7071509387,0.0
2019-12-03 02:30:00,18.2888,-11.22888,21.4608469426,0.028800000000000003,0.051120000000000006,0.0586744783,18.26,-11.28,21.4631311788,33.04,18.0888,-9.61888,20.4872530588,0.028800000000000003,0.051120000000000006,0.0586744783,18.06,-9.67,20.4859097919,0.0
2019-12-03 03:00:00,17.817,-11.28964,21.0926873662,0.027,0.00036,0.0270023999,17.79,-11.29,21.0700783102,33.07,17.617,-9.67964,20.1010974708,0.027,0.00036,0.0270023999,17.59,-9.68,20.0776119098,0.0
2019-12-03 03:30:00,18.08096,-11.42764,21.3895317969,0.03096,0.07236000000000001,0.0787050901,18.05,-11.5,21.4021611058,33.07,17.89096,-9.80764,20.402849117,0.03096,0.07236000000000001,0.0787050901,17.86,-9.88,20.410634483,0.0
2019-12-03 04:00:00,17.76044,-11.21452,21.0047301298,0.010440000000000001,0.01548,0.0186714756,17.75,-11.23,21.0041757753,33.09,17.57044,-9.59452,20.0193700157,0.010440000000000001,0.01548,0.0186714756,17.56,-9.61,20.0176347254,0.0
2019-12-03 04:30:00,17.95116,-11.26624,21.1936855946,0.011160000000000002,0.023760000000000003,0.0262503943,17.94,-11.29,21.1968794873,33.02,17.75116,-9.67624,20.2171536543,0.011160000000000002,0.023760000000000003,0.0262503943,17.74,-9.7,20.218743779,0.0
2019-12-03 05:00:00,18.37864,-11.11308,21.4773125725,0.00864,0.01692,0.0189983157,18.37,-11.13,21.4786824549,33.05,18.18864,-9.50308,20.5215777789,0.00864,0.01692,0.0189983157,18.18,-9.52,20.5217640567,0.0
2019-12-03 05:30:00,19.5036,-11.00328,22.3933602596,0.0036000000000000003,0.03672,0.0368960486,19.5,-11.04,22.4082931077,33.01,19.3036,-9.40328,21.4720899709,0.0036000000000000003,0.03672,0.0368960486,19.3,-9.44,21.4849621829,0.0
2019-12-03 06:00:00,21.04576,-10.536,23.5357453669,0.00576,0.054,0.0543063311,21.04,-10.59,23.5548232853,33.01,20.84576,-8.936,22.6803396354,0.00576,0.054,0.0543063311,20.84,-8.99,22.6963807687,0.0
2019-12-03 06:30:00,24.22824,-9.26368,25.9388392308,0.048240000000000005,-0.013680000000000001,0.0501421978,24.18,-9.25,25.8888953028,32.81,24.02824,-7.72368,25.2390877458,0.048240000000000005,-0.013680000000000001,0.0501421978,23.98,-7.71,25.1889757632,0.0
2019-12-03 07:00:00,27.30596,-8.84916,28.7040604136,0.07596,-0.029160000000000002,0.0813647786,27.23,-8.82,28.6228108333,32.97,27.07596,-7.27916,28.0373640028,0.07596,-0.029160000000000002,0.0813647786,27.0,-7.25,27.9564393298,0.0
2019-12-03 07:30:00,31.30216,-7.8706,32.2764862559,0.00216,0.0594,0.059439259800000005,31.3,-7.93,32.288928443,32.92,31.05216,-6.3406,31.6928990316,0.00216,0.0594,0.059439259800000005,31.05,-6.4,31.7027207034,0.0
2019-12-03 08:00:00,33.2618,-7.00756,33.9919584077,0.0018000000000000002,0.08244000000000001,0.08245964830000001,33.26,-7.09,34.0072889246,32.92,32.9918,-5.49756,33.4467043697,0.0018000000000000002,0.08244000000000001,0.08245964830000001,32.99,-5.58,33.45857887,0.0
2019-12-03 08:30:00,34.67024,-6.3858,35.2534251286,0.030240000000000003,0.0342,0.045651917800000004,34.64,-6.42,35.229902072,32.8,34.40024,-4.8958,34.7468756825,0.030240000000000003,0.0342,0.045651917800000004,34.37,-4.93,34.7217770283,0.0
2019-12-03 09:00:00,35.56128,-6.0356,36.0698364648,0.07128000000000001,-0.0756,0.1039047564,35.49,-5.96,35.9869656959,32.77,35.29128,-4.5456,35.5828178114,0.07128000000000001,-0.0756,0.1039047564,35.22,-4.47,35.5025252623,0.0
2019-12-03 09:30:00,36.208,-5.6627600000000005,36.6481393091,0.28800000000000003,-0.12276000000000001,0.3130719048,35.92,-5.54,36.3447107569,32.71,35.928,-4.19276,36.1718180414,0.28800000000000003,-0.12276000000000001,0.3130719048,35.64,-4.07,35.8716392154,0.0
2019-12-03 10:00:00,35.925,-5.98472,36.4200837242,0.495,-0.054720000000000005,0.49801533950000004,35.43,-5.93,35.9228311802,32.81,35.635,-4.50472,35.9185986263,0.495,-0.054720000000000005,0.49801533950000004,35.14,-4.45,35.4206451099,0.0
2019-12-03 10:30:00,35.9424,-6.0402,36.4464008347,0.5724,-0.0702,0.5766886508,35.37,-5.97,35.8702913286,32.87,35.6724,-4.5402000000000005,35.9601659868,0.5724,-0.0702,0.5766886508,35.1,-4.47,35.3834834351,0.0
2019-12-03 11:00:00,35.39676,-5.94088,35.8918468969,0.80676,-0.020880000000000003,0.8070301556,34.59,-5.92,35.0929408856,32.9,35.11676,-4.44088,35.3964440032,0.80676,-0.020880000000000003,0.8070301556,34.31,-4.42,34.5935326326,0.0
2019-12-03 11:30:00,35.50204,-5.9428,35.9959958329,0.8420400000000001,-0.0828,0.8461011769000001,34.66,-5.86,35.1518875738,32.93,35.22204,-4.4428,35.5011348213,0.8420400000000001,-0.0828,0.8461011769000001,34.38,-4.36,34.6553603357,0.0
2019-12-03 12:00:00,35.664320000000004,-5.89888,36.1488659064,0.7243200000000001,-0.12888000000000002,0.7356966201,34.94,-5.77,35.4132249308,33.0,35.38432,-4.39888,35.656699891,0.7243200000000001,-0.12888000000000002,0.7356966201,34.66,-4.27,34.9220345914,0.0
2019-12-03 12:30:00,35.05692,-5.39488,35.4695978283,1.09692,-0.16488000000000003,1.1092424896,33.96,-5.23,34.360362338,33.02,34.78692,-3.87488,35.0020641977,1.09692,-0.16488000000000003,1.1092424896,33.69,-3.71,33.8936601741,0.0
2019-12-03 13:00:00,34.79108,-5.69404,35.2539549425,1.08108,-0.19404000000000002,1.0983558112,33.71,-5.5,34.1557330473,33.07,34.51108,-4.16404,34.7613847809,1.08108,-0.19404000000000002,1.0983558112,33.43,-3.9699999999999998,33.6649045743,0.0
2019-12-03 13:30:00,33.65568,-6.07876,34.2002356629,1.34568,-0.24876,1.3684795212,32.31,-5.83,32.8317681522,33.1,33.37568,-4.54876,33.684228253,1.34568,-0.24876,1.3684795212,32.03,-4.3,32.3173467352,0.0
2019-12-03 14:00:00,33.40524,-5.88372,33.9194372078,1.33524,-0.24372000000000002,1.357300739,32.07,-5.64,32.5621636259,33.08,33.13524,-4.34372,33.4187377574,1.33524,-0.24372000000000002,1.357300739,31.8,-4.1,32.0632188029,0.0
2019-12-03 14:30:00,33.93392,-5.93232,34.4485608865,1.03392,-0.20232000000000003,1.0535292824,32.9,-5.73,33.3952526566,33.04,33.67392,-4.41232,33.9617646177,1.03392,-0.20232000000000003,1.0535292824,32.64,-4.21,32.9103889372,0.0
2019-12-03 15:00:00,34.14624,-6.16976,34.6991591338,0.51624,-0.14976,0.5375237625,33.63,-6.02,34.164562049,33.13,33.87624,-4.63976,34.1924993148,0.51624,-0.14976,0.5375237625,33.36,-4.49,33.6608036149,0.0
2019-12-03 15:30:00,34.93588,-6.37476,35.5127199244,0.33588,-0.01476,0.3362041523,34.6,-6.36,35.1796759508,33.18,34.65588,-4.83476,34.9914978649,0.33588,-0.01476,0.3362041523,34.32,-4.82,34.6568146257,0.0
2019-12-03 16:00:00,36.922,-5.36204,37.3093226548,3.762,0.057960000000000005,3.7624464596,33.16,-5.42,33.6000297619,33.11,36.652,-3.83204,36.8517792591,3.762,0.057960000000000005,3.7624464596,32.89,-3.89,33.1192421411,0.0
2019-12-03 16:30:00,38.84232,-4.97028,39.1590284131,5.06232,-0.08028,5.0629565138,33.78,-4.89,34.1321036562,32.95,38.54232,-3.46028,38.6973380048,5.06232,-0.08028,5.0629565138,33.48,-3.38,33.6501827632,0.0
2019-12-03 17:00:00,40.48736,-4.23128,40.7078622653,15.77736,-1.24128,15.8261133766,24.71,-2.99,24.8902430683,32.86,40.27736,-2.71128,40.3685120832,15.77736,-1.24128,15.8261133766,24.5,-1.47,24.5440603813,0.0
2019-12-03 17:30:00,40.92784,-4.30496,41.1536239919,15.83784,-1.16496,15.8806268033,25.09,-3.14,25.2857212671,32.8,40.72784,-2.78496,40.822946406,15.83784,-1.16496,15.8806268033,24.89,-1.62,24.9426642522,0.0
2019-12-03 18:00:00,40.98656,-4.48412,41.2311221386,15.85656,-1.19412,15.9014596062,25.13,-3.29,25.3444471236,32.72,40.77656,-2.97412,40.8848778304,15.85656,-1.19412,15.9014596062,24.92,-1.78,24.9834905488,0.0
2019-12-03 18:30:00,40.80556,-4.77384,41.0838566259,15.77556,-1.20384,15.821426107,25.03,-3.5700000000000003,25.2833107009,32.79,40.60556,-3.25384,40.7357211506,15.77556,-1.20384,15.821426107,24.83,-2.05,24.9144817325,0.0
2019-12-03 19:00:00,40.2992,-4.8316,40.5878045625,15.7392,-1.1916,15.7842430037,24.56,-3.64,24.828274205,32.72,40.0792,-3.3216,40.2166047697,15.7392,-1.1916,15.7842430037,24.34,-2.13,24.4330206892,0.0
2019-12-03 19:30:00,39.9286,-5.60272,40.3197664844,5.8086,0.28728000000000004,5.8156997652,34.12,-5.89,34.6246516228,32.92,39.6986,-4.10272,39.910038253,5.8086,0.28728000000000004,5.8156997652,33.89,-4.39,34.1731502791,0.0
2019-12-03 20:00:00,38.47732,-6.13172,38.9628302943,3.48732,0.09828,3.4887045935,34.99,-6.23,35.5403010679,33.0,38.21732,-4.63172,38.4969658303,3.48732,0.09828,3.4887045935,34.73,-4.73,35.0506176836,0.0
2019-12-03 20:30:00,36.42068,-6.53152,37.0017119222,0.04068,0.07848000000000001,0.08839667870000001,36.38,-6.61,36.9756203464,33.0,36.13068,-5.02152,36.4779618451,0.04068,0.07848000000000001,0.08839667870000001,36.09,-5.1,36.448567873100004,0.0
2019-12-03 21:00:00,35.03004,-6.4678,35.6221299088,0.05004,0.0522,0.0723107295,34.98,-6.52,35.5824507307,33.05,34.75004,-4.9478,35.1005128857,0.05004,0.0522,0.0723107295,34.7,-5.0,35.0583798827,0.0
2019-12-03 21:30:00,32.80696,-6.4618,33.437276858,0.06696,-0.0018000000000000002,0.0669841892,32.74,-6.46,33.3712331208,32.75,32.54696,-4.9718,32.9245106339,0.06696,-0.0018000000000000002,0.0669841892,32.48,-4.97,32.8580477205,0.0
2019-12-03 22:00:00,30.05712,-8.72804,31.2987083589,0.08712,0.02196,0.08984506660000001,29.97,-8.75,31.22120113,32.55,29.79712,-7.23804,30.6636198668,0.08712,0.02196,0.08984506660000001,29.71,-7.26,30.5841740121,0.0
2019-12-03 22:30:00,27.87028,-9.8078,29.5456502402,0.08028,-0.0378,0.0887339755,27.79,-9.77,29.4573759863,32.65,27.61028,-8.2878,28.8273340862,0.08028,-0.0378,0.0887339755,27.53,-8.25,28.7395789809,0.0
2019-12-03 23:00:00,25.47864,-10.66448,27.6205037956,0.09864,-0.024480000000000002,0.1016322783,25.38,-10.64,27.5200654069,32.84,25.23864,-9.11448,26.8339839517,0.09864,-0.024480000000000002,0.1016322783,25.14,-9.09,26.7328954661,0.0
2019-12-03 23:30:00,23.15904,-11.0944,25.679307722,0.14904,-0.014400000000000001,0.1497340362,23.01,-11.08,25.5387254968,32.95,22.91904,-9.5244,24.8192785931,0.14904,-0.014400000000000001,0.1497340362,22.77,-9.51,24.6761625866,0.0
2019-12-04 00:00:00,21.20476,-11.1814,23.9721828922,0.10476,-0.0414,0.1126437641,21.1,-11.14,23.8602095548,32.98,20.98476,-9.5814,23.0686665895,0.10476,-0.0414,0.1126437641,20.88,-9.54,22.9561756397,0.0
2019-12-04 00:30:00,20.3426,-10.45604,22.8724757567,0.10260000000000001,0.00396,0.1026763926,20.24,-10.46,22.7830902206,33.1,20.1326,-8.85604,21.9943408003,0.10260000000000001,0.00396,0.1026763926,20.03,-8.86,21.9020661126,0.0
2019-12-04 01:00:00,20.2314,-10.64368,22.8603908519,0.13140000000000002,0.07632000000000001,0.1519562516,20.1,-10.72,22.78,33.08,20.0114,-9.04368,21.9600609722,0.13140000000000002,0.07632000000000001,0.1519562516,19.88,-9.12,21.8721009508,0.0
2019-12-04 01:30:00,19.64748,-10.88576,22.4615948038,0.08748,0.08424000000000001,0.121445988,19.56,-10.97,22.4262011941,33.17,19.44748,-9.28576,21.5506337988,0.08748,0.08424000000000001,0.121445988,19.36,-9.37,21.5082890998,0.0
2019-12-04 02:00:00,18.96312,-10.51528,21.683427626,0.12312000000000001,-0.035280000000000006,0.128075028,18.84,-10.48,21.5586641516,33.2,18.76312,-8.89528,20.7648905225,0.12312000000000001,-0.035280000000000006,0.128075028,18.64,-8.86,20.6385367698,0.0
2019-12-04 02:30:00,18.8234,-10.74936,21.6764648402,0.1134,-0.00936,0.11378563,18.71,-10.74,21.573402606,33.09,18.6234,-9.12936,20.7406904796,0.1134,-0.00936,0.11378563,18.51,-9.12,20.6347885863,0.0
2019-12-04 03:00:00,18.41236,-10.90732,21.4005754678,0.16236,0.022680000000000002,0.1639364267,18.25,-10.93,21.2726914141,33.14,18.21236,-9.29732,20.4482325875,0.16236,0.022680000000000002,0.1639364267,18.05,-9.32,20.3141551633,0.0
2019-12-04 03:30:00,18.48864,-10.79972,21.4117668848,0.09864,0.08028,0.1271799041,18.39,-10.88,21.3674167835,33.06,18.28864,-9.19972,20.4721567288,0.09864,0.08028,0.1271799041,18.19,-9.28,20.4204431881,0.0
2019-12-04 04:00:00,18.66356,-10.87972,21.6031659521,0.04356,0.08028,0.0913364768,18.62,-10.96,21.60615653,33.11,18.45356,-9.26972,20.6509463597,0.04356,0.08028,0.0913364768,18.41,-9.35,20.6482590065,0.0
2019-12-04 04:30:00,18.59396,-10.76072,21.4832130604,0.09396,0.08928000000000001,0.1296124994,18.5,-10.85,21.4469694829,32.94,18.40396,-9.17072,20.5622919199,0.09396,0.08928000000000001,0.1296124994,18.31,-9.26,20.518374692000002,0.0
2019-12-04 05:00:00,18.955,-10.70432,21.7686584718,0.045,0.08568,0.0967784191,18.91,-10.79,21.7718212376,32.94,18.765,-9.10432,20.8569860637,0.045,0.08568,0.0967784191,18.72,-9.19,20.8541242923,0.0
2019-12-04 05:30:00,20.19092,-10.15792,22.6021368276,0.07092000000000001,0.08208,0.1084747565,20.12,-10.24,22.5759163712,33.01,20.00092,-8.56792,21.7588155462,0.07092000000000001,0.08208,0.1084747565,19.93,-8.65,21.7261915669,0.0
2019-12-04 06:00:00,21.81032,-9.845040000000001,23.9293725598,0.04032,0.08496000000000001,0.0940420332,21.77,-9.93,23.9277621185,33.01,21.61032,-8.25504,23.1333442438,0.04032,0.08496000000000001,0.0940420332,21.57,-8.34,23.1261864561,0.0
2019-12-04 06:30:00,25.1352,-8.88396,26.6590139413,0.0252,0.08604,0.08965445670000001,25.11,-8.97,26.6640769576,32.72,24.9252,-7.34396,25.9845981982,0.0252,0.08604,0.08965445670000001,24.9,-7.43,25.9848975368,0.0
2019-12-04 07:00:00,28.59756,-8.47424,29.8267192552,0.007560000000000001,0.09576000000000001,0.0960579575,28.59,-8.57,29.8468256269,32.85,28.36756,-6.93424,29.2027763189,0.007560000000000001,0.09576000000000001,0.0960579575,28.36,-7.03,29.2183247295,0.0
2019-12-04 07:30:00,32.15252,-7.53324,33.0232379885,0.00252,0.08676,0.0867965898,32.15,-7.62,33.0406855256,32.87,31.90252,-6.02324,32.4661393216,0.00252,0.08676,0.0867965898,31.9,-6.11,32.4798722288,0.0
2019-12-04 08:00:00,34.5728,-6.64668,35.2059207359,3.3228,0.10332000000000001,3.3244059413000002,31.25,-6.75,31.9706897017,32.87,34.3228,-5.12668,34.7035653451,3.3228,0.10332000000000001,3.3244059413000002,31.0,-5.23,31.4380804121,0.0
2019-12-04 08:30:00,36.08736,-6.0826,36.5963874519,1.82736,0.07740000000000001,1.8289984499,34.26,-6.16,34.8093837923,32.8,35.84736,-4.5926,36.1403540897,1.82736,0.07740000000000001,1.8289984499,34.02,-4.67,34.3390346399,0.0
2019-12-04 09:00:00,36.55004,-5.6693999999999996,36.987126414,0.23004000000000002,0.030600000000000002,0.23206628710000002,36.32,-5.7,36.7645535809,32.72,36.28004,-4.1994,36.5222707777,0.23004000000000002,0.030600000000000002,0.23206628710000002,36.05,-4.23,36.2973194603,0.0
2019-12-04 09:30:00,36.96584,-5.42044,37.3611361805,0.55584,-0.010440000000000001,0.5559380354,36.41,-5.41,36.809729692,32.63,36.69584,-3.97044,36.9100131008,0.55584,-0.010440000000000001,0.5559380354,36.14,-3.96,36.3563089436,0.0
2019-12-04 10:00:00,36.83304,-5.45104,37.2342137385,0.8330400000000001,-0.04104,0.8340503122,36.0,-5.41,36.4042318969,32.71,36.55304,-3.98104,36.7691910806,0.8330400000000001,-0.04104,0.8340503122,35.72,-3.94,35.9366386853,0.0
2019-12-04 10:30:00,36.284440000000004,-5.73176,36.7343661822,1.05444,-0.041760000000000005,1.0552666067,35.23,-5.69,35.6865380781,32.81,36.00444,-4.24176,36.2534443551,1.05444,-0.041760000000000005,1.0552666067,34.95,-4.2,35.2014559358,0.0
2019-12-04 11:00:00,36.01432,-5.6188400000000005,36.4500014816,1.26432,-0.07884000000000001,1.2667757528,34.75,-5.54,35.188834877,32.85,35.74432,-4.12884,35.9819917738,1.26432,-0.07884000000000001,1.2667757528,34.48,-4.05,34.717040484500004,0.0
2019-12-04 11:30:00,35.4384,-5.64792,35.885640511,1.4184,-0.09792000000000001,1.4217759621,34.02,-5.55,34.4697389024,32.85,35.1684,-4.15792,35.4133401035,1.4184,-0.09792000000000001,1.4217759621,33.75,-4.06,33.9933243446,0.0
2019-12-04 12:00:00,35.11508,-5.79612,35.5902212758,1.49508,-0.09612000000000001,1.4981666332,33.62,-5.7,34.0997712602,32.9,34.85508,-4.29612,35.1188446402,1.49508,-0.09612000000000001,1.4981666332,33.36,-4.2,33.6233490301,0.0
2019-12-04 12:30:00,34.92588,-5.838,35.4104410842,1.5058799999999999,-0.108,1.5097478513,33.42,-5.73,33.907658427,32.9,34.65588,-4.328,34.9250855772,1.5058799999999999,-0.108,1.5097478513,33.15,-4.22,33.417523846,0.0
2019-12-04 13:00:00,34.49676,-5.93216,35.0030994737,1.43676,-0.09216,1.4397127363,33.06,-5.84,33.5718513043,32.85,34.23676,-4.43216,34.5224532379,1.43676,-0.09216,1.4397127363,32.8,-4.34,33.0858821856,0.0
2019-12-04 13:30:00,34.00924,-5.96424,34.5282574735,1.11924,-0.08424000000000001,1.1224056999,32.89,-5.88,33.4114725805,32.85,33.74924,-4.46424,34.0432172298,1.11924,-0.08424000000000001,1.1224056999,32.63,-4.38,32.9226563327,0.0
2019-12-04 14:00:00,34.00908,-5.8974,34.5166170012,0.9190800000000001,-0.07740000000000001,0.9223333488000001,33.09,-5.82,33.597924043,32.87,33.73908,-4.3974,34.0244418912,0.9190800000000001,-0.07740000000000001,0.9223333488000001,32.82,-4.32,33.103093511,0.0
2019-12-04 14:30:00,34.09168,-5.94976,34.6069687965,0.75168,-0.05976000000000001,0.7540517754,33.34,-5.89,33.8562800674,32.87,33.83168,-4.42976,34.1204534741,0.75168,-0.05976000000000001,0.7540517754,33.08,-4.37,33.3673987599,0.0
2019-12-04 15:00:00,34.45208,-6.0246,34.9748712862,0.44208000000000003,0.0054,0.44211297920000003,34.01,-6.03,34.5404255909,32.83,34.19208,-4.5346,34.4914617244,0.44208000000000003,0.0054,0.44211297920000003,33.75,-4.54,34.053988019,0.0
2019-12-04 15:30:00,35.31556,-5.98644,35.8193556892,0.47556000000000004,0.04356,0.4775508216,34.84,-6.03,35.3579764692,32.8,35.03556,-4.49644,35.3229166008,0.47556000000000004,0.04356,0.4775508216,34.56,-4.54,34.8569247066,0.0
2019-12-04 16:00:00,37.68156,-5.66428,38.1049082396,3.8415600000000003,0.045720000000000004,3.8418320567,33.84,-5.71,34.318358061,32.68,37.41156,-4.18428,37.6448272775,3.8415600000000003,0.045720000000000004,3.8418320567,33.57,-4.23,33.835451822,0.0
2019-12-04 16:30:00,39.61252,-5.52028,39.995315126,6.12252,-0.62028,6.1538604492,33.49,-4.9,33.8465670342,32.65,39.30252,-4.03028,39.5086222897,6.12252,-0.62028,6.1538604492,33.18,-3.41,33.3547672755,0.0
2019-12-04 17:00:00,40.76948,-4.8132,41.0526173795,15.72948,-1.3032,15.7833732551,25.04,-3.51,25.2848116465,32.58,40.55948,-3.3232,40.6953937948,15.72948,-1.3032,15.7833732551,24.83,-2.02,24.9120312299,0.0
2019-12-04 17:30:00,41.32052,-4.99252,41.6210358956,15.77052,-1.26252,15.8209752487,25.55,-3.73,25.820832674400002,32.63,41.10052,-3.50252,41.2494895801,15.77052,-1.26252,15.8209752487,25.33,-2.24,25.428851724,0.0
2019-12-04 18:00:00,41.1124,-5.21332,41.4416232692,15.782399999999999,-1.27332,15.8336822496,25.33,-3.94,25.6345957643,32.63,40.9024,-3.70332,41.0697078731,15.782399999999999,-1.27332,15.8336822496,25.12,-2.43,25.2372601524,0.0
2019-12-04 18:30:00,41.2428,-5.26008,41.5768805161,15.7428,-1.27008,15.7939499507,25.5,-3.99,25.8102712113,32.59,41.0228,-3.77008,41.1956748099,15.7428,-1.27008,15.7939499507,25.28,-2.5,25.4033147443,0.0
2019-12-04 19:00:00,41.19952,-5.51644,41.567193296,14.78952,-1.3964400000000001,14.8553002832,26.41,-4.12,26.7294313445,32.64,40.98952,-4.01644,41.1858293604,14.78952,-1.3964400000000001,14.8553002832,26.2,-2.62,26.3306741273,0.0
2019-12-04 19:30:00,39.4974,-6.36496,40.0069659255,10.0674,-2.33496,10.3346301802,29.43,-4.03,29.7046427348,32.69,39.2574,-4.87496,39.5589268025,10.0674,-2.33496,10.3346301802,29.19,-2.54,29.3003020462,0.0
2019-12-04 20:00:00,38.78692,-6.5968800000000005,39.3439193373,3.9769200000000002,0.033120000000000004,3.9770579102,34.81,-6.63,35.4357587756,32.9,38.52692,-5.09688,38.862600922,3.9769200000000002,0.033120000000000004,3.9770579102,34.55,-5.13,34.9287761022,0.0
2019-12-04 20:30:00,38.03684,-6.73324,38.6281984835,3.78684,0.08676,3.7878337455,34.25,-6.82,34.9224125742,32.86,37.74684,-5.23324,38.1078827919,3.78684,0.08676,3.7878337455,33.96,-5.32,34.3741763538,0.0
2019-12-04 21:00:00,35.47712,-7.37748,36.2360767005,0.17712000000000003,0.09252,0.1998285385,35.3,-7.47,36.0817252913,32.86,35.19712,-5.87748,35.684478803,0.17712000000000003,0.09252,0.1998285385,35.02,-5.97,35.5252206186,0.0
2019-12-04 21:30:00,33.60188,-7.86648,34.5104020134,0.10188000000000001,0.08352000000000001,0.1317388508,33.5,-7.95,34.4304008109,32.98,33.31188,-6.33648,33.9091776356,0.10188000000000001,0.08352000000000001,0.1317388508,33.21,-6.42,33.8248503323,0.0
2019-12-04 22:00:00,31.02652,-8.36784,32.1351161438,0.05652000000000001,0.09216,0.108110943,30.97,-8.46,32.1047114922,32.83,30.74652,-6.85784,31.5020390066,0.05652000000000001,0.09216,0.108110943,30.69,-6.95,31.4671034574,0.0
2019-12-04 22:30:00,28.6392,-8.91772,29.9954914385,0.0792,0.06228,0.1007543468,28.56,-8.98,29.9385036366,32.86,28.3692,-7.37772,29.3128344081,0.0792,0.06228,0.1007543468,28.29,-7.44,29.2519691645,0.0
2019-12-04 23:00:00,25.6228,-8.96784,27.1468236467,0.26280000000000003,0.00216,0.2628088766,25.36,-8.97,26.899637544,33.0,25.3728,-7.40784,26.432084165,0.26280000000000003,0.00216,0.2628088766,25.11,-7.41,26.1805309343,0.0
2019-12-04 23:30:00,23.46968,-9.92944,25.4837135837,0.04968,0.07056000000000001,0.0862949361,23.42,-10.0,25.465592473,33.01,23.21968,-8.33944,24.6718422258,0.04968,0.07056000000000001,0.0862949361,23.17,-8.41,24.6490770618,0.0
2019-12-05 00:00:00,21.31728,-10.17912,23.6228895475,0.19728,0.020880000000000003,0.1983818863,21.12,-10.2,23.4540913275,32.94,21.07728,-8.59912,22.7639319313,0.19728,0.020880000000000003,0.1983818863,20.88,-8.62,22.5893514736,0.0
2019-12-05 00:30:00,20.07,-10.01276,22.4290049449,0.36,0.057240000000000006,0.3645221771,19.71,-10.07,22.1334362447,32.94,19.85,-8.41276,21.559151904,0.36,0.057240000000000006,0.3645221771,19.49,-8.47,21.250905863,0.0
2019-12-05 01:00:00,19.626,-10.13312,22.0875529866,0.396,0.05688000000000001,0.4000641629,19.23,-10.19,21.763019092,32.94,19.416,-8.54312,21.21240098,0.396,0.05688000000000001,0.4000641629,19.02,-8.6,20.8739167384,0.0
2019-12-05 01:30:00,19.20432,-10.37788,21.8290242557,0.36432000000000003,0.042120000000000005,0.3667467202,18.84,-10.42,21.5295610731,33.07,18.994320000000002,-8.76788,20.920322941,0.36432000000000003,0.042120000000000005,0.3667467202,18.63,-8.81,20.6080809393,0.0
2019-12-05 02:00:00,18.65524,-10.55948,21.4364315437,0.43524,0.02052,0.43572345360000003,18.22,-10.58,21.0690483886,33.03,18.45524,-8.95948,20.5150716628,0.43524,0.02052,0.43572345360000003,18.02,-8.98,20.13357395,0.0
2019-12-05 02:30:00,18.66472,-10.58964,21.4595491101,0.23472,0.00036,0.2347202761,18.43,-10.59,21.2558933004,33.03,18.44472,-8.97964,20.5144249349,0.23472,0.00036,0.2347202761,18.21,-8.98,20.3038050621,0.0
2019-12-05 03:00:00,18.2896,-10.74248,21.2110901349,0.30960000000000004,0.04752000000000001,0.31322565410000003,17.98,-10.79,20.9691320755,33.06,18.0796,-9.13248,20.2552246867,0.30960000000000004,0.04752000000000001,0.31322565410000003,17.77,-9.18,20.0011324679,0.0
2019-12-05 03:30:00,17.91472,-10.37596,20.7026022181,0.32472,0.01404,0.3250233838,17.59,-10.39,20.4293954879,33.06,17.71472,-8.75596,19.7605197351,0.32472,0.01404,0.3250233838,17.39,-8.77,19.4762676096,0.0
2019-12-05 04:00:00,17.7538,-10.33964,20.5452079515,0.3438,0.00036,0.3438001885,17.41,-10.34,20.2490419526,33.09,17.5438,-8.73964,19.60015882,0.3438,0.00036,0.3438001885,17.2,-8.74,19.2932008749,0.0
2019-12-05 04:30:00,18.03344,-10.34524,20.7901166156,0.25344,0.01476,0.2538694373,17.78,-10.36,20.5780951499,33.04,17.82344,-8.73524,19.8489151162,0.25344,0.01476,0.2538694373,17.57,-8.75,19.6282296706,0.0
2019-12-05 05:00:00,17.9488,-10.037,20.5645517928,0.4788,-0.027,0.479560674,17.47,-10.01,20.1345722577,33.08,17.7488,-8.427,19.6477538268,0.4788,-0.027,0.479560674,17.27,-8.4,19.2045020763,0.0
2019-12-05 05:30:00,19.17288,-9.77584,21.5213004997,0.63288,-0.01584,0.6330781942,18.54,-9.76,20.9520691102,33.06,18.97288,-8.17584,20.659490197,0.63288,-0.01584,0.6330781942,18.34,-8.16,20.0733953281,0.0
2019-12-05 06:00:00,21.16248,-9.90668,23.3664902879,0.6724800000000001,0.01332,0.6726119036,20.49,-9.92,22.7650280035,32.96,20.94248,-8.32668,22.5371042588,0.6724800000000001,0.01332,0.6726119036,20.27,-8.34,21.9186792485,0.0
2019-12-05 06:30:00,23.98716,-8.53516,25.4604163574,0.7671600000000001,0.02484,0.7675620439,23.22,-8.56,24.7475655368,32.99,23.77716,-6.95516,24.773525956,0.7671600000000001,0.02484,0.7675620439,23.01,-6.98,24.0453841724,0.0
2019-12-05 07:00:00,27.32592,-7.74748,28.4029813611,3.26592,0.00252,3.2659209722,24.06,-7.75,25.2773831715,33.09,27.09592,-6.16748,27.7889670588,3.26592,0.00252,3.2659209722,23.83,-6.17,24.6158038666,0.0
2019-12-05 07:30:00,31.49864,-6.578,32.1781666017,4.59864,-0.018000000000000002,4.5986752277,26.9,-6.5600000000000005,27.6883296715,32.91,31.26864,-5.048,31.6734928836,4.59864,-0.018000000000000002,4.5986752277,26.67,-5.03,27.1401879139,0.0
2019-12-05 08:00:00,32.96384,-5.74308,33.4603902463,4.53384,0.01692,4.5338715721,28.43,-5.76,29.0076283071,32.91,32.71384,-4.21308,32.9840168966,4.53384,0.01692,4.5338715721,28.18,-4.23,28.4957066942,0.0
2019-12-05 08:30:00,33.5566,-5.11896,33.9447956989,5.6466,-0.13896,5.6483096092,27.91,-4.98,28.3508112759,32.8,33.3066,-3.59896,33.5004793494,5.6466,-0.13896,5.6483096092,27.66,-3.46,27.875566362,0.0
2019-12-05 09:00:00,32.66784,-4.47656,32.973130875,7.64784,-0.46656000000000003,7.6620581373,25.02,-4.01,25.3393074096,32.83,32.42784,-2.94656,32.5614345952,7.64784,-0.46656000000000003,7.6620581373,24.78,-2.48,24.9037908761,0.0
2019-12-05 09:30:00,33.13008,-3.88052,33.356568113,8.11008,-0.47052000000000005,8.1237175404,25.02,-3.41,25.2513068969,32.73,32.91008,-2.37052,32.9953440757,8.11008,-0.47052000000000005,8.1237175404,24.8,-1.9,24.8726757708,0.0
2019-12-05 10:00:00,32.956,-3.66688,33.159371902,8.316,-0.50688,8.3314334502,24.64,-3.16,24.8418034772,32.7,32.716,-2.15688,32.7870216295,8.316,-0.50688,8.3314334502,24.4,-1.65,24.455725301,0.0
2019-12-05 10:30:00,33.74012,-3.88892,33.9635009441,7.44012,-0.35892,7.4487723271,26.3,-3.5300000000000002,26.5358417993,32.76,33.51012,-2.37892,33.594454941,7.44012,-0.35892,7.4487723271,26.07,-2.02,26.1481414253,0.0
2019-12-05 11:00:00,34.179,-3.50388,34.3581317311,7.659,-0.35388000000000003,7.6671710594,26.52,-3.15,26.7064205763,32.74,33.939,-1.98388,33.9969336978,7.659,-0.35388000000000003,7.6671710594,26.28,-1.63,26.3305013245,0.0
2019-12-05 11:30:00,32.92,-3.17224,33.0724886668,8.73,-0.46224000000000004,8.7422288816,24.19,-2.71,24.3413269975,32.81,32.68,-1.6422400000000001,32.7212370215,8.73,-0.46224000000000004,8.7422288816,23.95,-1.18,23.979051274,0.0
2019-12-05 12:00:00,32.09616,-2.98572,32.2347329858,9.05616,-0.49572000000000005,9.06971732,23.04,-2.49,23.174160179,32.92,31.85616,-1.4457200000000001,31.8889484973,9.05616,-0.49572000000000005,9.06971732,22.8,-0.9500000000000001,22.819783084,0.0
2019-12-05 12:30:00,32.55744,-2.92172,32.6882753768,8.94744,-0.44172000000000006,8.9583368497,23.61,-2.48,23.7398925861,33.0,32.33744,-1.38172,32.3669457304,8.94744,-0.44172000000000006,8.9583368497,23.39,-0.9400000000000001,23.4088807934,0.0
2019-12-05 13:00:00,30.99376,-3.20332,31.1588577769,7.04376,-0.91332,7.1027254178,23.95,-2.29,24.0592310767,32.83,30.75376,-1.6633200000000001,30.7987075631,7.04376,-0.91332,7.1027254178,23.71,-0.75,23.7218591177,0.0
2019-12-05 13:30:00,29.18976,-3.03424,29.347039054,7.97976,-1.25424,8.0777278758,21.21,-1.78,21.2845601317,32.73,28.95976,-1.48424,28.9977700459,7.97976,-1.25424,8.0777278758,20.98,-0.23,20.9812606866,0.0
2019-12-05 14:00:00,29.24584,-2.8992,29.3891904949,7.93584,-1.2492,8.0335581871,21.31,-1.65,21.3737830063,32.77,29.01584,-1.3492,29.0471911128,7.93584,-1.2492,8.0335581871,21.08,-0.1,21.0802371903,0.0
2019-12-05 14:30:00,29.23776,-2.843,29.3756575895,7.90776,-1.233,8.0033091417,21.33,-1.6099999999999999,21.3906755387,32.69,29.00776,-1.303,29.037009991,7.90776,-1.233,8.0033091417,21.1,-0.07,21.1001161134,0.0
2019-12-05 15:00:00,29.05704,-2.9818,29.209633767,8.17704,-1.3518,8.2880242761,20.88,-1.63,20.9435264461,32.69,28.81704,-1.4518,28.8535876037,8.17704,-1.3518,8.2880242761,20.64,-0.1,20.6402422466,0.0
2019-12-05 15:30:00,28.8712,-3.06004,29.0329129479,8.6112,-1.49004,8.7391638411,20.26,-1.57,20.3207406361,32.74,28.6412,-1.51004,28.6809790321,8.6112,-1.49004,8.7391638411,20.03,-0.02,20.030009985,0.0
2019-12-05 16:00:00,30.77456,-2.8302,30.9044264667,11.28456,-1.4202,11.3735773806,19.49,-1.4100000000000001,19.540936518,32.62,30.54456,-1.3202,30.5730775951,11.28456,-1.4202,11.3735773806,19.26,0.1,19.2602596037,0.0
2019-12-05 16:30:00,32.94832,-2.6518800000000002,33.0548673928,12.47832,-1.45188,12.5625007684,20.47,-1.2,20.5051432572,32.54,32.72832,-1.14188,32.7482338448,12.47832,-1.45188,12.5625007684,20.25,0.31,20.2523727005,0.0
2019-12-05 17:00:00,33.12844,-2.589,33.2294516631,12.71844,-1.5390000000000001,12.8112152832,20.41,-1.05,20.4369909723,32.54,32.89844,-1.079,32.9161297153,12.71844,-1.5390000000000001,12.8112152832,20.18,0.46,20.1852421338,0.0
2019-12-05 17:30:00,34.0168,-1.96936,34.0737591271,17.9568,-0.72936,17.9716062791,16.06,-1.24,16.1077993531,32.57,33.7868,-0.45936000000000005,33.7899225487,17.9568,-0.72936,17.9716062791,15.83,0.27,15.8323024226,0.0
2019-12-05 18:00:00,32.28552,-2.5624000000000002,32.3870451791,12.93552,-0.9324,12.9690804389,19.35,-1.63,19.4185323853,32.64,32.09552,-1.0224,32.1118001026,12.93552,-0.9324,12.9690804389,19.16,-0.09,19.1602113767,0.0
2019-12-05 18:30:00,31.10792,-3.0148,31.2536670771,9.45792,-1.7748,9.6230019103,21.65,-1.24,21.6854813182,32.64,30.86792,-1.5148000000000001,30.9050659952,9.45792,-1.7748,9.6230019103,21.41,0.26,21.4115786433,0.0
2019-12-05 19:00:00,30.93524,-3.1932,31.0996077161,9.34524,-1.6632,9.4920885424,21.59,-1.53,21.6441447047,32.67,30.70524,-1.6832,30.751340226,9.34524,-1.6632,9.4920885424,21.36,-0.02,21.3600093633,0.0
2019-12-05 19:30:00,30.53448,-3.4178,30.7251659997,9.29448,-1.6578,9.4411683234,21.24,-1.76,21.3127942795,32.72,30.30448,-1.8678,30.3619858525,9.29448,-1.6578,9.4411683234,21.01,-0.21,21.011049474,0.0
2019-12-05 20:00:00,29.54148,-3.5895200000000003,29.7587582809,9.41148,-1.7395200000000002,9.5708873999,20.13,-1.85,20.214831189,32.75,29.31148,-2.05952,29.3837452075,9.41148,-1.7395200000000002,9.5708873999,19.9,-0.32,19.902572698,0.0
2019-12-05 20:30:00,28.55424,-4.18572,28.8593983634,9.35424,-1.7557200000000002,9.5175815571,19.2,-2.43,19.3531625323,32.85,28.32424,-2.6257200000000003,28.4456846832,9.35424,-1.7557200000000002,9.5175815571,18.97,-0.87,18.9899394417,0.0
2019-12-05 21:00:00,27.03224,-4.67292,27.4331584172,9.10224,-1.58292,9.2388532158,17.93,-3.09,18.1943122981,32.88,26.80224,-3.11292,26.9824079716,9.10224,-1.58292,9.2388532158,17.7,-1.53,17.7660040527,0.0
2019-12-05 21:30:00,24.932760000000002,-5.12884,25.4548133162,9.21276,-1.60884,9.3521822567,15.72,-3.52,16.1092768304,32.98,24.71276,-3.54884,24.9662726926,9.21276,-1.60884,9.3521822567,15.5,-1.94,15.6209346711,0.0
2019-12-05 22:00:00,22.54252,-5.814,23.280201974,9.36252,-1.674,9.5109966224,13.18,-4.14,13.8149194714,33.06,22.33252,-4.194,22.7229198289,9.36252,-1.674,9.5109966224,12.97,-2.52,13.2125432828,0.0
2019-12-05 22:30:00,20.32748,-6.24584,21.265393494,9.26748,-1.63584,9.4107469446,11.06,-4.61,11.9823077911,32.76,20.12748,-4.66584,20.6612079525,9.26748,-1.63584,9.4107469446,10.86,-3.03,11.274772725,0.0
2019-12-05 23:00:00,18.06304,-6.63148,19.2418798726,8.84304,-1.4914800000000001,8.9679356059,9.22,-5.14,10.5559461916,32.72,17.87304,-5.04148,18.570462553,8.84304,-1.4914800000000001,8.9679356059,9.03,-3.55,9.7027521869,0.0
2019-12-05 23:30:00,15.71628,-7.13344,17.2594154962,8.66628,-1.42344,8.7824023178,7.05,-5.71,9.072298496,32.9,15.52628,-5.51344,16.4761461292,8.66628,-1.42344,8.7824023178,6.86,-4.09,7.986720228,0.0
2019-12-06 00:00:00,14.03836,-7.46888,15.9015634434,8.38836,-1.29888,8.4883256738,5.65,-6.17,8.3660863013,33.0,13.87836,-5.83888,15.0566063887,8.38836,-1.29888,8.4883256738,5.49,-4.54,7.12402274,0.0
2019-12-06 00:30:00,13.414,-7.606,15.4203317733,7.974,-1.206,8.0646830068,5.44,-6.4,8.399619039,32.82,13.244,-5.976,14.5298352365,7.974,-1.206,8.0646830068,5.27,-4.77,7.1081502516,0.0
2019-12-06 01:00:00,12.74876,-7.64544,14.8655183001,8.07876,-1.22544,8.1711728859,4.67,-6.42,7.9388475234,32.8,12.58876,-6.02544,13.9564610676,8.07876,-1.22544,8.1711728859,4.51,-4.8,6.5863571115,0.0
2019-12-06 01:30:00,11.80028,-7.7868,14.1379228431,8.36028,-1.3068,8.4617969675,3.44,-6.48,7.3364841716,32.88,11.64028,-6.1568,13.168230888,8.36028,-1.3068,8.4617969675,3.2800000000000002,-4.85,5.8549893254,0.0
2019-12-06 02:00:00,11.27316,-7.8469999999999995,13.7353392891,8.54316,-1.377,8.6534219697,2.73,-6.47,7.0223785144,33.05,11.12316,-6.197,12.7329296466,8.54316,-1.377,8.6534219697,2.58,-4.82,5.4670650261,0.0
2019-12-06 02:30:00,11.10504,-7.82968,13.5877077649,8.37504,-1.30968,8.4768246829,2.73,-6.52,7.0684722536,32.97,10.96504,-6.18968,12.5914352122,8.37504,-1.30968,8.4768246829,2.59,-4.88,5.5247171873,0.0
2019-12-06 03:00:00,10.91056,-7.92272,13.4836868738,8.26056,-1.24272,8.3535145006,2.65,-6.68,7.1864386173,33.04,10.75056,-6.26272,12.4417121857,8.26056,-1.24272,8.3535145006,2.49,-5.02,5.6036149047,0.0
2019-12-06 03:30:00,10.51088,-7.7442,13.055697301,8.66088,-1.3842,8.7707954037,1.85,-6.36,6.6236017392,32.92,10.36088,-6.1142,12.0304312481,8.66088,-1.3842,8.7707954037,1.7000000000000002,-4.73,5.0262212446,0.0
2019-12-06 04:00:00,10.2976,-7.76816,12.8990261472,8.6976,-1.38816,8.8076803953,1.6,-6.38,6.5775679396,32.99,10.1576,-6.11816,11.8578547615,8.6976,-1.38816,8.8076803953,1.46,-4.73,4.9502020161,0.0
2019-12-06 04:30:00,10.49428,-7.59504,12.9543253518,8.95428,-1.44504,9.0701307003,1.54,-6.15,6.3398817024,32.9,10.34428,-5.95504,11.935938594,8.95428,-1.44504,9.0701307003,1.3900000000000001,-4.51,4.7193431746000005,0.0
2019-12-06 05:00:00,10.75424,-7.57308,13.1531448203,8.81424,-1.4230800000000001,8.9283807862,1.94,-6.15,6.4487285569,32.9,10.62424,-5.93308,12.1686447012,8.81424,-1.4230800000000001,8.9283807862,1.81,-4.51,4.8596501932,0.0
2019-12-06 05:30:00,11.93476,-7.3454,14.0140428648,8.74476,-1.4454,8.8634084086,3.19,-5.9,6.7071678077,32.9,11.78476,-5.7154,13.0975709739,8.74476,-1.4454,8.8634084086,3.04,-4.27,5.2416123474,0.0
2019-12-06 06:00:00,13.33076,-7.14144,15.1231388095,8.60076,-1.35144,8.7062886841,4.73,-5.79,7.4764296292,32.9,13.18076,-5.52144,14.290512022,8.60076,-1.35144,8.7062886841,4.58,-4.17,6.1939728769,0.0
2019-12-06 06:30:00,16.46132,-6.04784,17.5371441463,9.39132,-1.52784,9.5147877752,7.07,-4.52,8.3913824844,32.86,16.31132,-4.42784,16.9016249872,9.39132,-1.52784,9.5147877752,6.92,-2.9,7.5030926957,0.0
2019-12-06 07:00:00,20.4534,-5.33352,21.1373604584,12.7134,-1.52352,12.8043606928,7.74,-3.81,8.6269171782,32.95,20.2934,-3.72352,20.6321759577,12.7134,-1.52352,12.8043606928,7.58,-2.2,7.8928068518,0.0
2019-12-06 07:30:00,24.06444,-4.4664,24.4754162676,12.66444,-1.5264,12.7560941308,11.4,-2.94,11.7730030154,32.84,23.89444,-2.8764000000000003,24.066947041,12.66444,-1.5264,12.7560941308,11.23,-1.35,11.3108531951,0.0
2019-12-06 08:00:00,25.59816,-3.8903600000000003,25.8920971788,9.21816,-1.53036,9.3443285214,16.38,-2.36,16.5491389504,32.72,25.40816,-2.33036,25.5148030037,9.21816,-1.53036,9.3443285214,16.19,-0.8,16.2097532369,0.0
2019-12-06 08:30:00,26.89676,-3.31792,27.1006326794,8.99676,-1.62792,9.1428559009,17.9,-1.69,17.9796023315,32.63,26.67676,-1.7679200000000002,26.7352775416,8.99676,-1.62792,9.1428559009,17.68,-0.14,17.68055429,0.0
2019-12-06 09:00:00,27.26228,-3.07484,27.4351335303,8.79228,-1.55484,8.9287017547,18.47,-1.52,18.532439127099998,32.6,27.06228,-1.55484,27.1069091972,8.79228,-1.55484,8.9287017547,18.27,0.0,18.27,0.0
2019-12-06 09:30:00,27.97388,-2.72824,28.1066051979,9.35388,-1.75824,9.5176929427,18.62,-0.97,18.6452487245,32.44,27.75388,-1.21824,27.7806040926,9.35388,-1.75824,9.5176929427,18.4,0.54,18.4079222076,0.0
2019-12-06 10:00:00,28.19328,-2.6205600000000002,28.3148083496,9.32328,-1.78056,9.4917829659,18.87,-0.84,18.8886870904,32.41,27.99328,-1.12056,28.0156988111,9.32328,-1.78056,9.4917829659,18.67,0.66,18.6816621316,0.0
2019-12-06 10:30:00,28.52184,-2.694,28.6487869374,9.05184,-1.764,9.2221203302,19.47,-0.93,19.4921984394,32.39,28.30184,-1.194,28.3270150808,9.05184,-1.764,9.2221203302,19.25,0.5700000000000001,19.2584371121,0.0
2019-12-06 11:00:00,28.37004,-3.70256,28.610629496,9.14004,-1.7625600000000001,9.3084342913,19.23,-1.94,19.327609785,32.42,28.15004,-2.20256,28.2360766141,9.14004,-1.7625600000000001,9.3084342913,19.01,-0.44,19.015091375,0.0
2019-12-06 11:30:00,28.12548,-3.62876,28.3586058255,9.28548,-1.7787600000000001,9.4543178478,18.84,-1.85,18.930612774,32.44,27.90548,-2.10876,27.9850439122,9.28548,-1.7787600000000001,9.4543178478,18.62,-0.33,18.6229240454,0.0
2019-12-06 12:00:00,28.07748,-3.6888,28.3187593053,9.35748,-1.7388,9.5176602897,18.72,-1.9500000000000002,18.8212884787,32.64,27.86748,-2.1488,27.9502018417,9.35748,-1.7388,9.5176602897,18.51,-0.41000000000000003,18.5145402319,0.0
2019-12-06 12:30:00,28.1006,-3.65312,28.3370606467,9.4806,-1.7431200000000002,9.6395147022,18.62,-1.9100000000000001,18.7177055218,32.64,27.8706,-2.11312,27.9505924891,9.4806,-1.7431200000000002,9.6395147022,18.39,-0.37,18.393721755,0.0
2019-12-06 13:00:00,27.5998,-4.0788,27.8995621736,9.6498,-1.8288000000000002,9.821565531000001,17.95,-2.25,18.0904671029,32.73,27.3898,-2.5288,27.5062897076,9.6498,-1.8288000000000002,9.821565531000001,17.74,-0.7000000000000001,17.7538052259,0.0
2019-12-06 13:30:00,27.32764,-4.29676,27.6633702659,9.46764,-1.79676,9.636625637,17.86,-2.5,18.0341232113,32.73,27.11764,-2.75676,27.2574049547,9.46764,-1.79676,9.636625637,17.65,-0.96,17.6760883682,0.0
2019-12-06 14:00:00,27.5476,-4.44376,27.9037142456,8.7876,-1.6437599999999999,8.9400145804,18.76,-2.8,18.967804301,32.75,27.3276,-2.90376,27.4814399895,8.7876,-1.6437599999999999,8.9400145804,18.54,-1.26,18.5827662096,0.0
2019-12-06 14:30:00,27.64116,-4.6818,28.0348529047,8.38116,-1.4418,8.5042712907,19.26,-3.24,19.5306221099,32.96,27.42116,-3.1118,27.5971613574,8.38116,-1.4418,8.5042712907,19.04,-1.67,19.1130976035,0.0
2019-12-06 15:00:00,26.46684,-5.17652,26.9683143503,8.10684,-1.3165200000000001,8.2130432664,18.36,-3.86,18.7613752161,33.07,26.23684,-3.58652,26.4808402226,8.10684,-1.3165200000000001,8.2130432664,18.13,-2.27,18.2715571312,0.0
2019-12-06 15:30:00,26.32776,-5.37004,26.8698395272,7.63776,-1.22004,7.7345895443,18.69,-4.15,19.1451978313,33.1,26.10776,-3.77004,26.378558221,7.63776,-1.22004,7.7345895443,18.47,-2.55,18.6451977732,0.0
2019-12-06 16:00:00,27.31176,-5.30944,27.8230549619,7.69176,-1.18944,7.7831831156,19.62,-4.12,20.0479126095,33.06,27.09176,-3.7294400000000003,27.3472518292,7.69176,-1.18944,7.7831831156,19.4,-2.54,19.5655718036,0.0
2019-12-06 16:30:00,29.27728,-5.2292,29.7406061949,7.12728,-0.9792000000000001,7.1942305244,22.15,-4.25,22.5540462002,33.0,29.03728,-3.6692,29.2681850896,7.12728,-0.9792000000000001,7.1942305244,21.91,-2.69,22.0745147172,0.0
2019-12-06 17:00:00,30.43416,-5.24792,30.8833087481,5.74416,-0.63792,5.7794736812,24.69,-4.61,25.1166916611,32.9,30.19416,-3.69792,30.4197618405,5.74416,-0.63792,5.7794736812,24.45,-3.06,24.6407406545,0.0
2019-12-06 17:30:00,30.66988,-5.24088,31.114439773,5.87988,-0.65088,5.9157952626,24.79,-4.59,25.2113506183,32.92,30.41988,-3.68088,30.6417684997,5.87988,-0.65088,5.9157952626,24.54,-3.03,24.726352339199998,0.0
2019-12-06 18:00:00,30.56612,-5.62052,31.0785768163,5.49612,-0.6505200000000001,5.5344838354,25.07,-4.97,25.5578911493,33.07,30.32612,-4.06052,30.5967543528,5.49612,-0.6505200000000001,5.5344838354,24.83,-3.41,25.0630604675,0.0
2019-12-06 18:30:00,31.32324,-6.20064,31.931071083,3.51324,-0.35064,3.5306945078,27.81,-5.85,28.4186312126,32.98,31.07324,-4.65064,31.4193363473,3.51324,-0.35064,3.5306945078,27.56,-4.3,27.8934329189,0.0
2019-12-06 19:00:00,31.79356,-6.4263200000000005,32.4365233374,2.11356,-0.16632000000000002,2.1200939168,29.68,-6.26,30.332985346,32.67,31.53356,-4.93632,31.9175917233,2.11356,-0.16632000000000002,2.1200939168,29.42,-4.77,29.8041825924,0.0
2019-12-06 19:30:00,31.197,-6.77376,31.9239194576,2.277,-0.20376000000000002,2.2860986719,28.92,-6.57,29.6568929593,32.7,30.937,-5.2637599999999996,31.381605095,2.277,-0.20376000000000002,2.2860986719,28.66,-5.06,29.1032506775,0.0
2019-12-06 20:00:00,31.39068,-7.43224,32.25853348,1.57068,-0.10224000000000001,1.5740040279,29.82,-7.33,30.7076749364,32.78,31.12068,-5.90224,31.6754346565,1.57068,-0.10224000000000001,1.5740040279,29.55,-5.8,30.1138257284,0.0
2019-12-06 20:30:00,30.01796,-7.85544,31.0287908265,1.58796,-0.14544,1.5946064577999999,28.43,-7.71,29.4569007195,32.88,29.74796,-6.32544,30.4130287107,1.58796,-0.14544,1.5946064577999999,28.16,-6.18,28.8301578213,0.0
2019-12-06 21:00:00,28.33816,-8.11952,29.47843139,1.92816,-0.20952,1.9395101485000001,26.41,-7.91,27.5691167795,32.88,28.08816,-6.55952,28.8439254405,1.92816,-0.20952,1.9395101485000001,26.16,-6.35,26.9196601019,0.0
2019-12-06 21:30:00,27.68904,-8.83024,29.0629674084,1.22904,-0.12024000000000001,1.2349076804,26.46,-8.71,27.8566993738,32.92,27.43904,-7.28024,28.3884274059,1.22904,-0.12024000000000001,1.2349076804,26.21,-7.16,27.1703827724,0.0
2019-12-06 22:00:00,26.4726,-9.46164,28.1126516403,0.6426000000000001,-0.07164000000000001,0.6465810464,25.83,-9.39,27.4838316106,32.97,26.2326,-7.89164,27.3939278792,0.6426000000000001,-0.07164000000000001,0.6465810464,25.59,-7.82,26.7581856635,0.0
2019-12-06 22:30:00,23.8194,-9.65232,25.7007995545,1.4994,-0.11232,1.5036010583000001,22.32,-9.54,24.2733186853,32.99,23.5794,-8.06232,24.9196530502,1.4994,-0.11232,1.5036010583000001,22.08,-7.95,23.467613854,0.0
2019-12-06 23:00:00,22.25952,-10.12528,24.4541923954,1.37952,-0.12528,1.3851969205999999,20.88,-10.0,23.1511209232,32.99,22.02952,-8.52528,23.6216034703,1.37952,-0.12528,1.3851969205999999,20.65,-8.4,22.293104315,0.0
2019-12-06 23:30:00,20.67756,-10.61784,23.2443544505,1.17756,-0.08784,1.1808316642,19.5,-10.53,22.1614733265,32.97,20.44756,-9.01784,22.3477996281,1.17756,-0.08784,1.1808316642,19.27,-8.93,21.2385922321,0.0
2019-12-07 00:00:00,18.77928,-10.7956,21.6611711751,1.34928,-0.0756,1.3513962699,17.43,-10.72,20.4627295344,32.92,18.55928,-9.1956,20.7124584122,1.34928,-0.0756,1.3513962699,17.21,-9.12,19.4771276116,0.0
2019-12-07 00:30:00,17.33236,-10.80328,20.4235540964,2.05236,-0.14328000000000002,2.0573552751,15.28,-10.66,18.6309956792,32.92,17.12236,-9.19328,19.4342895195,2.05236,-0.14328000000000002,2.0573552751,15.07,-9.05,17.5786063156,0.0
2019-12-07 01:00:00,16.89824,-10.975,20.1494699706,1.75824,-0.135,1.7634151234000002,15.14,-10.84,18.6205585308,32.77,16.71824,-9.385,19.172317901,1.75824,-0.135,1.7634151234000002,14.96,-9.25,17.5887492449,0.0
2019-12-07 01:30:00,16.53596,-11.29272,20.0240729653,1.7859600000000002,-0.16272,1.7933574435000001,14.75,-11.13,18.4780789045,32.77,16.33596,-9.69272,18.9950627827,1.7859600000000002,-0.16272,1.7933574435000001,14.55,-9.53,17.3931998206,0.0
2019-12-07 02:00:00,16.16864,-11.41468,19.7919134737,1.26864,-0.09468000000000001,1.2721681303999999,14.9,-11.32,18.7123595519,32.85,15.98864,-9.79468,18.7502630742,1.26864,-0.09468000000000001,1.2721681303999999,14.72,-9.7,17.62862445,0.0
2019-12-07 02:30:00,15.69544,-11.54488,19.484124076,1.13544,-0.07488,1.1379064144,14.56,-11.47,18.535223225,32.94,15.50544,-9.92488,18.4098319549,1.13544,-0.07488,1.1379064144,14.37,-9.85,17.4218081725,0.0
2019-12-07 03:00:00,15.28052,-11.72916,19.263112048099998,1.28052,-0.11916000000000002,1.2860523224,14.0,-11.61,18.1876908925,32.98,15.09052,-10.09916,18.1581063599,1.28052,-0.11916000000000002,1.2860523224,13.81,-9.98,17.0386765918,0.0
2019-12-07 03:30:00,15.55084,-10.76576,18.913757244,1.14084,-0.09576000000000001,1.1448519045,14.41,-10.67,17.9303374201,32.98,15.38084,-9.14576,17.8945568563,1.14084,-0.09576000000000001,1.1448519045,14.24,-9.05,16.8724657356,0.0
2019-12-07 04:00:00,15.66628,-10.67568,18.9579131895,0.83628,-0.08568,0.8406576597000001,14.83,-10.59,18.2229799978,33.05,15.47628,-9.04568,17.9259468174,0.83628,-0.08568,0.8406576597000001,14.64,-8.96,17.1642419,0.0
2019-12-07 04:30:00,15.39996,-10.56092,18.6732910663,0.9399600000000001,-0.07092000000000001,0.9426316608,14.46,-10.49,17.8642576112,33.07,15.20996,-8.92092,17.6330852901,0.9399600000000001,-0.07092000000000001,0.9426316608,14.27,-8.85,16.7915276256,0.0
2019-12-07 05:00:00,15.2088,-10.49508,18.4784821251,1.3788,-0.14508000000000001,1.3864117882,13.83,-10.35,17.2740093783,33.07,15.0288,-8.86508,17.4486238095,1.3788,-0.14508000000000001,1.3864117882,13.65,-8.72,16.197558458,0.0
2019-12-07 05:30:00,15.556000000000001,-10.478,18.7557356561,1.116,-0.108,1.1212136282,14.44,-10.37,17.7778092014,33.04,15.376,-8.858,17.7450145111,1.116,-0.108,1.1212136282,14.26,-8.75,16.7305140387,0.0
2019-12-07 06:00:00,16.18944,-9.36756,18.7042548065,1.00944,-0.09756000000000001,1.0141435141,15.18,-9.27,17.7866607321,33.24,16.00944,-7.71756,17.7725322188,1.00944,-0.09756000000000001,1.0141435141,15.0,-7.62,16.8245178237,0.0
2019-12-07 06:30:00,18.05476,-8.10244,19.789489448,7.12476,-0.6224400000000001,7.1518974134,10.93,-7.48,13.2444441182,33.05,17.85476,-6.45244,18.9849002265,7.12476,-0.6224400000000001,7.1518974134,10.73,-5.83,12.211543719,0.0
2019-12-07 07:00:00,20.21776,-7.07828,21.4210146159,16.72776,-1.3582800000000002,16.7828149956,3.49,-5.72,6.7006342983,32.95,20.11776,-5.4482800000000005,20.8424572058,16.72776,-1.3582800000000002,16.7828149956,3.39,-4.09,5.3122688185,0.0
2019-12-07 07:30:00,20.93016,-7.1072,22.1039338007,10.01016,-0.4572,10.0205955445,10.92,-6.65,12.7854956885,32.87,20.81016,-5.5172,21.5291025142,10.01016,-0.4572,10.0205955445,10.8,-5.06,11.9265921369,0.0
2019-12-07 08:00:00,21.07164,-7.29832,22.2997642838,1.69164,-0.058320000000000004,1.6926450047000001,19.38,-7.24,20.6882092023,32.79,20.88164,-5.72832,21.6530953702,1.69164,-0.058320000000000004,1.6926450047000001,19.19,-5.67,20.0101224384,0.0
2019-12-07 08:30:00,24.286,-7.30216,25.3600342402,0.936,-0.09216,0.9405261642,23.35,-7.21,24.4378108676,32.76,24.086,-5.75216,24.7633346031,0.936,-0.09216,0.9405261642,23.15,-5.66,23.8318715169,0.0
2019-12-07 09:00:00,26.75788,-6.8723600000000005,27.6263185036,0.67788,-0.07236000000000001,0.6817310789000001,26.08,-6.8,26.9519275749,32.64,26.52788,-5.36236,27.0644290918,0.67788,-0.07236000000000001,0.6817310789000001,25.85,-5.29,26.3857272024,0.0
2019-12-07 09:30:00,28.29444,-6.82772,29.1065816494,0.6944400000000001,-0.11772,0.7043471530000001,27.6,-6.71,28.4039451485,32.59,28.06444,-5.31772,28.5638046925,0.6944400000000001,-0.11772,0.7043471530000001,27.37,-5.2,27.8595926029,0.0
2019-12-07 10:00:00,28.29308,-7.4484,29.2570852692,1.60308,-0.1584,1.6108867267,26.69,-7.29,27.6676742788,32.63,28.06308,-5.9384,28.684508949,1.60308,-0.1584,1.6108867267,26.46,-5.78,27.0839435829,0.0
2019-12-07 10:30:00,29.24524,-7.25344,30.1313201585,1.69524,-0.16344,1.7031004936,27.55,-7.09,28.4476818036,32.57,29.00524,-5.74344,29.5684130533,1.69524,-0.16344,1.7031004936,27.31,-5.58,27.8742264467,0.0
2019-12-07 11:00:00,28.34972,-6.89852,29.1769806914,2.43972,-0.21852000000000002,2.4494866133,25.91,-6.68,26.7572513536,32.61,28.09972,-5.36852,28.6079581772,2.43972,-0.21852000000000002,2.4494866133,25.66,-5.15,26.171704186,0.0
2019-12-07 11:30:00,27.20884,-6.78608,28.0423225841,3.5888400000000003,-0.31608,3.6027321732,23.62,-6.47,24.4901061656,32.65,26.96884,-5.25608,27.4762571671,3.5888400000000003,-0.31608,3.6027321732,23.38,-4.94,23.8961921653,0.0
2019-12-07 12:00:00,26.18648,-6.42276,26.9626330466,4.95648,-0.48276,4.9799348598,21.23,-5.94,22.0453283033,32.63,25.96648,-4.88276,26.4215712782,4.95648,-0.48276,4.9799348598,21.01,-4.4,21.4657890607,0.0
