Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-07 12:30:00,26.56108,-6.6152,27.3724650298,5.04108,-0.5652,5.0726658284,21.52,-6.05,22.354259102,32.56,26.35108,-5.0852,26.83726283,5.04108,-0.5652,5.0726658284,21.31,-4.52,21.7840882297,0.0
2019-12-07 13:00:00,25.46668,-6.42188,26.2638979011,5.56668,-0.64188,5.6035645938,19.9,-5.78,20.7224129869,32.6,25.24668,-4.8918800000000005,25.7162466343,5.56668,-0.64188,5.6035645938,19.68,-4.25,20.1336757697,0.0
2019-12-07 13:30:00,24.9328,-6.38832,25.7382040605,5.7528,-0.5983200000000001,5.783830449,19.18,-5.79,20.034882081,32.55,24.7128,-4.84832,25.1838974478,5.7528,-0.5983200000000001,5.783830449,18.96,-4.25,19.430494075,0.0
2019-12-07 14:00:00,24.9854,-6.56672,25.8339316543,5.0454,-0.48672000000000004,5.0688221036,19.94,-6.08,20.8463426049,32.67,24.7854,-5.01672,25.2880116403,5.0454,-0.48672000000000004,5.0688221036,19.74,-4.53,20.2531108722,0.0
2019-12-07 14:30:00,25.1416,-6.75628,26.0335815822,4.1616,-0.38628,4.1794888202,20.98,-6.37,21.925722337,32.59,24.9216,-5.22628,25.4637025823,4.1616,-0.38628,4.1794888202,20.76,-4.84,21.3167352097,0.0
2019-12-07 15:00:00,24.22952,-6.58436,25.108234427,4.52952,-0.41436000000000006,4.5484333171,19.7,-6.17,20.6436164467,32.54,24.00952,-5.04436,24.5337037245,4.52952,-0.41436000000000006,4.5484333171,19.48,-4.63,20.0226696522,0.0
2019-12-07 15:30:00,24.74956,-6.62956,25.6220956596,4.30956,-0.43956000000000006,4.3319187882,20.44,-6.19,21.3567249362,32.51,24.53956,-5.10956,25.0658654027,4.30956,-0.43956000000000006,4.3319187882,20.23,-4.67,20.7620278393,0.0
2019-12-07 16:00:00,25.87352,-6.47852,26.672275092,4.40352,-0.48852000000000007,4.4305349768,21.47,-5.99,22.289930462,32.67,25.65352,-4.92852,26.1226606183,4.40352,-0.48852000000000007,4.4305349768,21.25,-4.44,21.7088944905,0.0
2019-12-07 16:30:00,27.10268,-6.211,27.8052474217,5.42268,-0.711,5.4690931042,21.68,-5.5,22.3667699948,32.74,26.88268,-4.661,27.283757164,5.42268,-0.711,5.4690931042,21.46,-3.95,21.8204972446,0.0
2019-12-07 17:00:00,27.319,-5.71096,27.9095472038,6.849,-1.02096,6.924677633,20.47,-4.69,21.000404758,32.6,27.109,-4.17096,27.427992787,6.849,-1.02096,6.924677633,20.26,-3.15,20.5034167884,0.0
2019-12-07 17:30:00,27.82472,-5.7626,28.4151825938,6.17472,-0.8226,6.2292726573,21.65,-4.94,22.2064427588,32.65,27.60472,-4.2326,27.9273247741,6.17472,-0.8226,6.2292726573,21.43,-3.41,21.6996082914,0.0
2019-12-07 18:00:00,28.02628,-5.94132,28.6491126212,5.51628,-0.57132,5.5457868315,22.51,-5.37,23.1416723683,32.65,27.81628,-4.41132,28.1638984727,5.51628,-0.57132,5.5457868315,22.3,-3.84,22.6282036406,0.0
2019-12-07 18:30:00,28.45596,-6.32496,29.1504164382,5.11596,-0.53496,5.1438535091,23.34,-5.79,24.0474468499,32.62,28.22596,-4.79496,28.6303415859,5.11596,-0.53496,5.1438535091,23.11,-4.26,23.4993553103,0.0
2019-12-07 19:00:00,27.79652,-6.4796,28.5417543306,5.54652,-0.5796,5.5767212832,22.25,-5.9,23.0189595768,32.72,27.56652,-4.9396,28.0055828911,5.54652,-0.5796,5.5767212832,22.02,-4.36,22.4474942922,0.0
2019-12-07 19:30:00,25.93236,-6.31936,26.6912271351,6.3723600000000005,-0.72936,6.4139642950999995,19.56,-5.59,20.3430995672,32.6,25.71236,-4.76936,26.1509512557,6.3723600000000005,-0.72936,6.4139642950999995,19.34,-4.04,19.7574593508,0.0
2019-12-07 20:00:00,23.93088,-6.27608,24.7401737613,6.95088,-0.8560800000000001,7.0033995845,16.98,-5.42,17.8240511669,32.34,23.71088,-4.75608,24.1831786029,6.95088,-0.8560800000000001,7.0033995845,16.76,-3.9,17.2077773114,0.0
2019-12-07 20:30:00,23.91592,-6.97428,24.9120816265,5.69592,-0.49428000000000005,5.7173260677,18.22,-6.48,19.3380143758,32.56,23.72592,-5.43428,24.3403097549,5.69592,-0.49428000000000005,5.7173260677,18.03,-4.94,18.6945045401,0.0
2019-12-07 21:00:00,24.27444,-7.64916,25.4510920398,4.47444,-0.29916000000000004,4.4844297318,19.8,-7.35,21.1201917605,32.69,24.05444,-6.08916,24.8131810379,4.47444,-0.29916000000000004,4.4844297318,19.58,-5.79,20.4181414433,0.0
2019-12-07 21:30:00,22.48628,-7.73372,23.7790498817,4.70628,-0.33372,4.7180971246,17.78,-7.4,19.2584630747,32.61,22.27628,-6.18372,23.1186297967,4.70628,-0.33372,4.7180971246,17.57,-5.85,18.518299058,0.0
2019-12-07 22:00:00,21.91348,-8.35556,23.4524196752,4.35348,-0.29556000000000004,4.3635013262,17.56,-8.06,19.3214181674,32.85,21.71348,-6.7755600000000005,22.7460639897,4.35348,-0.29556000000000004,4.3635013262,17.36,-6.48,18.529975715,0.0
2019-12-07 22:30:00,20.54892,-8.58664,22.2707992595,4.04892,-0.20664000000000002,4.054189593,16.5,-8.38,18.5060638711,32.85,20.34892,-6.99664,21.5181671258,4.04892,-0.20664000000000002,4.054189593,16.3,-6.79,17.6576923747,0.0
2019-12-07 23:00:00,18.54324,-8.62448,20.4507556087,4.50324,-0.29448,4.5128581817,14.04,-8.33,16.3251493102,33.0,18.33324,-7.00448,19.6257593221,4.50324,-0.29448,4.5128581817,13.83,-6.71,15.3718248754,0.0
2019-12-07 23:30:00,15.65296,-8.53628,17.8292802154,6.31296,-0.6562800000000001,6.3469809674,9.34,-7.88,12.2200654663,33.0,15.46296,-6.89628,16.9310900358,6.31296,-0.6562800000000001,6.3469809674,9.15,-6.24,11.0752020298,0.0
2019-12-08 00:00:00,13.3298,-8.18164,15.6404220253,8.0298,-1.06164,8.0996770016,5.3,-7.12,8.876057683500001,32.76,13.1698,-6.57164,14.7183587512,8.0298,-1.06164,8.0996770016,5.14,-5.51,7.535230587,0.0
2019-12-08 00:30:00,12.19832,-8.04668,14.6132840198,8.69832,-1.33668,8.8004252309,3.5,-6.71,7.5679653805000004,32.69,12.03832,-6.42668,13.6463681705,8.69832,-1.33668,8.8004252309,3.34,-5.09,6.0879963863,0.0
2019-12-08 01:00:00,11.69736,-8.12592,14.2428510775,9.11736,-1.55592,9.249169715,2.58,-6.57,7.0584205032,32.59,11.55736,-6.52592,13.2725356287,9.11736,-1.55592,9.249169715,2.44,-4.97,5.5366506121,0.0
2019-12-08 01:30:00,11.52348,-8.43872,14.2829474041,9.48348,-1.72872,9.6397544444,2.04,-6.71,7.0132517422,32.8,11.39348,-6.80872,13.272906786,9.48348,-1.72872,9.6397544444,1.9100000000000001,-5.08,5.4272000147,0.0
2019-12-08 02:00:00,10.8632,-8.457,13.7669881688,9.4032,-1.737,9.5622873435,1.46,-6.72,6.8767724988,32.8,10.7332,-6.827,12.7204367551,9.4032,-1.737,9.5622873435,1.33,-5.09,5.2608934602,0.0
2019-12-08 02:30:00,10.62168,-8.57892,13.6534960501,9.12168,-1.70892,9.2803800347,1.5,-6.87,7.0318489745,32.91,10.49168,-6.92892,12.5731969518,9.12168,-1.70892,9.2803800347,1.37,-5.22,5.3967860806,0.0
2019-12-08 03:00:00,10.02864,-8.46732,13.1251334558,8.91864,-1.6873200000000002,9.0768490255,1.11,-6.78,6.8702620037,33.08,9.89864,-6.79732,12.0077738583,8.91864,-1.6873200000000002,9.0768490255,0.98,-5.11,5.2031240616,0.0
2019-12-08 03:30:00,9.69892,-7.481,12.2488534225,8.90892,-1.701,9.0698542748,0.79,-5.78,5.8337380812,33.08,9.56892,-5.831,11.2055696404,8.90892,-1.701,9.0698542748,0.66,-4.13,4.1824036151,0.0
2019-12-08 04:00:00,9.35244,-7.46344,11.9654114257,8.99244,-1.69344,9.1505036029,0.36,-5.77,5.7812195945,32.97,9.22244,-5.81344,10.9018110508,8.99244,-1.69344,9.1505036029,0.23,-4.12,4.1264149089,0.0
2019-12-08 04:30:00,9.30412,-7.52056,11.9635058276,9.02412,-1.69056,9.1811074979,0.28,-5.83,5.8367199693,33.04,9.17412,-5.86056,10.8862592881,9.02412,-1.69056,9.1811074979,0.15,-4.17,4.1726969696,0.0
2019-12-08 05:00:00,9.23516,-7.51452,11.9061408969,8.97516,-1.69452,9.133722957,0.26,-5.82,5.8258046655,33.0,9.12516,-5.85452,10.841768742,8.97516,-1.69452,9.133722957,0.15,-4.16,4.1627034485,0.0
2019-12-08 05:30:00,9.34132,-7.42024,11.9298038961,8.94132,-1.6502400000000002,9.0923316811,0.4,-5.77,5.7838481998999995,32.93,9.21132,-5.78024,10.8747225528,8.94132,-1.6502400000000002,9.0923316811,0.27,-4.13,4.1388162559,0.0
2019-12-08 06:00:00,9.86988,-7.39832,12.334896434000001,8.93988,-1.67832,9.0960547732,0.93,-5.72,5.7951100076,32.93,9.749880000000001,-5.75832,11.3233568007,8.93988,-1.67832,9.0960547732,0.81,-4.08,4.1596273872,0.0
2019-12-08 06:30:00,10.97988,-7.23452,13.1489940469,8.75988,-1.60452,8.9056151974,2.22,-5.63,6.0518840042,32.84,10.85988,-5.60452,12.2207871287,8.75988,-1.60452,8.9056151974,2.1,-4.0,4.5177427992,0.0
2019-12-08 07:00:00,11.96612,-7.22732,13.9793484196,8.37612,-1.4173200000000001,8.4951858271,3.59,-5.8100000000000005,6.8296559211000005,32.84,11.81612,-5.59732,13.0748110134,8.37612,-1.4173200000000001,8.4951858271,3.44,-4.18,5.4135016394,0.0
2019-12-08 07:30:00,13.02548,-6.86,14.7215056713,8.65548,-1.53,8.7896663208,4.37,-5.33,6.8924451394,32.71,12.89548,-5.25,13.9232145868,8.65548,-1.53,8.7896663208,4.24,-3.7199999999999998,5.6405673474,0.0
2019-12-08 08:00:00,14.26896,-6.57944,15.7128052936,8.50896,-1.45944,8.6332129242,5.76,-5.12,7.7066205304,32.59,14.12896,-4.99944,14.9873917342,8.50896,-1.45944,8.6332129242,5.62,-3.54,6.6419876543,0.0
2019-12-08 08:30:00,16.27856,-6.2336,17.4312731788,8.45856,-1.4436,8.58086349,7.82,-4.79,9.1704143854,32.64,16.11856,-4.6536,16.7768879544,8.45856,-1.4436,8.58086349,7.66,-3.21,8.3054018566,0.0
2019-12-08 09:00:00,18.53768,-5.79544,19.4224793622,8.70768,-1.5854400000000002,8.8508367387,9.83,-4.21,10.6935962146,32.5,18.36768,-4.22544,18.8474404569,8.70768,-1.5854400000000002,8.8508367387,9.66,-2.64,10.0142498471,0.0
2019-12-08 09:30:00,20.75044,-5.73116,21.5273536492,8.92044,-1.63116,9.0683478506,11.83,-4.1,12.5203394523,32.5,20.58044,-4.19116,21.0028648698,8.92044,-1.63116,9.0683478506,11.66,-2.56,11.9377217257,0.0
2019-12-08 10:00:00,22.19428,-6.25404,23.0586010209,9.13428,-1.6340400000000002,9.2792864941,13.06,-4.62,13.8530862987,32.5,22.01428,-4.69404,22.5091655874,9.13428,-1.6340400000000002,9.2792864941,12.88,-3.06,13.2385044473,0.0
2019-12-08 10:30:00,22.59992,-5.9188,23.3621184281,9.61992,-1.7388,9.7758010539,12.98,-4.18,13.6364511512,32.53,22.40992,-4.3688,22.8317964218,9.61992,-1.7388,9.7758010539,12.79,-2.63,13.0576031491,0.0
2019-12-08 11:00:00,23.9766,-5.58008,24.6173646105,9.0666,-1.63008,9.211970276,14.91,-3.95,15.4243508778,32.49,23.7866,-4.04008,24.1272581527,9.0666,-1.63008,9.211970276,14.72,-2.41,14.9159813623,0.0
2019-12-08 11:30:00,24.24088,-6.19224,25.0192745577,8.93088,-1.54224,9.0630635986,15.31,-4.65,16.0005812394,32.35,24.04088,-4.67224,24.4906867562,8.93088,-1.54224,9.0630635986,15.11,-3.13,15.4307809264,0.0
2019-12-08 12:00:00,23.18628,-8.26692,24.6159612147,9.83628,-1.81692,10.0026797672,13.35,-6.45,14.8264965518,32.43,22.99628,-6.71692,23.9571681992,9.83628,-1.81692,10.0026797672,13.16,-4.9,14.0426350804,0.0
2019-12-08 12:30:00,24.63312,-8.248,25.9772998007,8.85312,-1.548,8.9874377736,15.78,-6.7,17.1434652273,32.43,24.43312,-6.698,25.3345723653,8.85312,-1.548,8.9874377736,15.58,-5.15,16.4091102745,0.0
2019-12-08 13:00:00,26.16272,-8.53032,27.5182535256,8.17272,-1.3003200000000001,8.2755171621,17.99,-7.23,19.3884759587,32.52,25.96272,-6.9903200000000005,26.8873093392,8.17272,-1.3003200000000001,8.2755171621,17.79,-5.69,18.6777996563,0.0
2019-12-08 13:30:00,24.9648,-8.6478,26.4201756974,9.0648,-1.5678,9.19938019,15.9,-7.08,17.4050682274,32.61,24.7348,-7.0778,25.7275258018,9.0648,-1.5678,9.19938019,15.67,-5.51,16.6105087219,0.0
2019-12-08 14:00:00,24.15112,-7.6519200000000005,25.3343339549,9.32112,-1.68192,9.471648903,14.83,-5.97,15.9865505973,32.59,23.94112,-6.08192,24.7015582047,9.32112,-1.68192,9.471648903,14.62,-4.4,15.2677568752,0.0
2019-12-08 14:30:00,23.771160000000002,-7.69448,24.9854571744,9.19116,-1.73448,9.3533867137,14.58,-5.96,15.7511269438,32.61,23.57116,-6.14448,24.3588632374,9.19116,-1.73448,9.3533867137,14.38,-4.41,15.0410272256,0.0
2019-12-08 15:00:00,24.2122,-7.89908,25.4681387951,8.9622,-1.63908,9.1108513371,15.25,-6.26,16.4848445549,32.75,24.0122,-6.31908,24.8297507214,8.9622,-1.63908,9.1108513371,15.05,-4.68,15.760866093,0.0
2019-12-08 15:30:00,25.35068,-8.16584,26.6333985696,7.6006800000000005,-1.18584,7.6926297823,17.75,-6.98,19.0730936138,32.72,25.16068,-6.60584,26.0133992429,7.6006800000000005,-1.18584,7.6926297823,17.56,-5.42,18.3774318119,0.0
2019-12-08 16:00:00,25.60996,-8.01508,26.8348944214,8.22996,-1.40508,8.3490413466,17.38,-6.61,18.5945287652,32.57,25.37996,-6.45508,26.1879824998,8.22996,-1.40508,8.3490413466,17.15,-5.05,17.8780591788,0.0
2019-12-08 16:30:00,26.84168,-7.19768,27.7899691005,10.65168,-1.5076800000000001,10.7578522859,16.19,-5.69,17.1607750408,32.54,26.65168,-5.65768,27.2455756005,10.65168,-1.5076800000000001,10.7578522859,16.0,-4.15,16.5294434268,0.0
2019-12-08 17:00:00,27.60428,-6.4534,28.3485916031,11.47428,-1.5534,11.5789530217,16.13,-4.9,16.8578438716,32.57,27.40428,-4.8934,27.8377428302,11.47428,-1.5534,11.5789530217,15.93,-3.34,16.2763785898,0.0
2019-12-08 17:30:00,28.4268,-6.63372,29.1905669571,11.2968,-1.41372,11.3849152161,17.13,-5.22,17.907688293,32.66,28.2268,-5.08372,28.6809422314,11.2968,-1.41372,11.3849152161,16.93,-3.67,17.3232156368,0.0
2019-12-08 18:00:00,28.52904,-6.52152,29.2649337336,12.20904,-1.54152,12.3059717874,16.32,-4.98,17.062907138,32.69,28.32904,-4.96152,28.7602362305,12.20904,-1.54152,12.3059717874,16.12,-3.42,16.4787984999,0.0
2019-12-08 18:30:00,28.09392,-6.63092,28.865852508,12.01392,-1.42092,12.0976562777,16.08,-5.21,16.9029731113,32.69,27.89392,-5.05092,28.3475319175,12.01392,-1.42092,12.0976562777,15.88,-3.63,16.2896071162,0.0
2019-12-08 19:00:00,29.09272,-7.68124,30.0896627588,10.15272,-0.8312400000000001,10.1866914813,18.94,-6.85,20.140657884,32.69,28.88272,-6.13124,29.5263207755,10.15272,-0.8312400000000001,10.1866914813,18.73,-5.3,19.4654283282,0.0
2019-12-08 19:30:00,26.97508,-7.18884,27.9165607042,12.02508,-1.42884,12.1096710423,14.95,-5.76,16.0212390282,32.5,26.77508,-5.63884,27.3624089866,12.02508,-1.42884,12.1096710423,14.75,-4.21,15.3390547297,0.0
2019-12-08 20:00:00,25.86296,-7.29672,26.872566359,12.25296,-1.47672,12.341625935,13.61,-5.82,14.8021788937,32.48,25.68296,-5.74672,26.3180399179,12.25296,-1.47672,12.341625935,13.43,-4.27,14.0924731683,0.0
2019-12-08 20:30:00,25.3934,-8.04484,26.6372711475,7.6734,-1.10484,7.7525311341,17.72,-6.94,19.0305543797,32.44,25.1934,-6.51484,26.0221164356,7.6734,-1.10484,7.7525311341,17.52,-5.41,18.3362618873,0.0
2019-12-08 21:00:00,25.79416,-9.10248,27.3531320374,3.8541600000000003,-0.40248000000000006,3.8751179925,21.94,-8.7,23.6019829675,32.71,25.57416,-7.54248,26.6632080638,3.8541600000000003,-0.40248000000000006,3.8751179925,21.72,-7.14,22.8634643044,0.0
2019-12-08 21:30:00,22.63516,-8.73156,24.2608863865,7.08516,-1.23156,7.1913998817,15.55,-7.5,17.2641970563,32.76,22.43516,-7.15156,23.5474247989,7.08516,-1.23156,7.1913998817,15.35,-5.92,16.4520181133,0.0
2019-12-08 22:00:00,21.30624,-9.48228,23.3210097752,6.00624,-0.87228,6.0692496518,15.3,-8.61,17.5562552955,32.94,21.08624,-7.88228,22.5113272673,6.00624,-0.87228,6.0692496518,15.08,-7.01,16.6296873091,0.0
2019-12-08 22:30:00,17.81768,-9.156,20.0325249677,8.79768,-1.566,8.9359682957,9.02,-7.59,11.7884901493,32.86,17.63768,-7.526,19.1762465509,8.79768,-1.566,8.9359682957,8.84,-5.96,10.6614820733,0.0
2019-12-08 23:00:00,16.26784,-8.29744,18.2617120999,8.81784,-1.56744,8.9560689155,7.45,-6.73,10.0396912303,32.98,16.09784,-6.66744,17.4239837241,8.81784,-1.56744,8.9560689155,7.28,-5.1,8.8886669417,0.0
2019-12-08 23:30:00,14.22984,-8.1206,16.3839095086,8.07984,-1.2906,8.1822651378,6.15,-6.83,9.1908323889,33.06,14.05984,-6.4806,15.4815140469,8.07984,-1.2906,8.1822651378,5.98,-5.19,7.9181121487,0.0
2019-12-09 00:00:00,12.71512,-6.961040000000001,14.4958737059,7.57512,-1.2110400000000001,7.671314157,5.14,-5.75,7.7124639383,33.08,12.56512,-5.31104,13.6414583713,7.57512,-1.2110400000000001,7.671314157,4.99,-4.1,6.4583356989,0.0
2019-12-09 00:30:00,11.8572,-7.02132,13.7801352091,7.9272,-1.38132,8.0466480464,3.93,-5.64,6.8741908615,33.14,11.7072,-5.36132,12.8764235711,7.9272,-1.38132,8.0466480464,3.7800000000000002,-3.98,5.4889707596,0.0
2019-12-09 01:00:00,11.31676,-6.91808,13.2638187482,7.91676,-1.37808,8.0358069529,3.4,-5.54,6.5001230758,32.98,11.18676,-5.27808,12.3693867182,7.91676,-1.37808,8.0358069529,3.27,-3.9,5.0894891689,0.0
2019-12-09 01:30:00,10.8092,-7.04176,12.9005886896,8.3592,-1.48176,8.4895133746,2.45,-5.5600000000000005,6.0758620788,33.12,10.6692,-5.38176,11.9496932738,8.3592,-1.48176,8.4895133746,2.31,-3.9,4.5327806036,0.0
2019-12-09 02:00:00,10.49408,-7.02528,12.6285499613,8.70408,-1.56528,8.8437045476,1.79,-5.46,5.7459289936,33.2,10.38408,-5.36528,11.6882567958,8.70408,-1.56528,8.8437045476,1.6800000000000002,-3.8,4.1548044479,0.0
2019-12-09 02:30:00,10.26196,-7.07764,12.4659861628,8.75196,-1.6376400000000002,8.9038569514,1.51,-5.44,5.6456797642000005,33.14,10.13196,-5.4176400000000005,11.4894489255,8.75196,-1.6376400000000002,8.9038569514,1.38,-3.7800000000000002,4.0240278329,0.0
2019-12-09 03:00:00,10.2346,-7.25584,12.5456865602,8.7246,-1.63584,8.8766332393,1.51,-5.62,5.8193212663,33.2,10.1246,-5.58584,11.5632665655,8.7246,-1.63584,8.8766332393,1.4,-3.95,4.1907636536,0.0
2019-12-09 03:30:00,14.18276,-9.13856,16.8719874375,7.59276,-1.61856,7.7633588666,6.59,-7.52,9.9989249422,33.25,13.99276,-8.678560000000001,16.465562125,7.59276,-1.61856,7.7633588666,6.4,-7.06,9.5290922968,0.0
2019-12-09 04:00:00,11.50504,-5.91976,12.938682462300001,8.64504,-1.67976,8.8067196083,2.86,-4.24,5.114411012,32.64,11.13504,-12.46976,16.7177758766,8.64504,-1.67976,8.8067196083,2.49,-10.79,11.0735811732,0.0
2019-12-09 04:30:00,10.70396,-5.49152,12.0304427014,8.64396,-1.63152,8.7965846777,2.06,-3.86,4.3752942758,32.58,10.34396,-12.03152,15.8667886477,8.64396,-1.63152,8.7965846777,1.7000000000000002,-10.4,10.5380263807,0.0
2019-12-09 05:00:00,9.2928,-4.35916,10.2644243748,8.5428,-1.5591599999999999,8.6839168435,0.75,-2.8,2.8987066081,32.49,8.9728,-10.87916,14.1020304263,8.5428,-1.5591599999999999,8.6839168435,0.43,-9.32,9.3299142547,0.0
2019-12-09 05:30:00,9.76676,-3.9523200000000003,10.5361489302,8.81676,-1.64232,8.9684152379,0.9500000000000001,-2.31,2.4977189594,32.34,9.44676,-10.41232,14.059078287,8.81676,-1.64232,8.9684152379,0.63,-8.77,8.7925991607,0.0
2019-12-09 06:00:00,11.50632,-3.7203600000000003,12.0928275631,8.35632,-1.53036,8.4952978566,3.15,-2.19,3.8364827642,32.36,11.12632,-10.18036,15.0809391774,8.35632,-1.53036,8.4952978566,2.77,-8.65,9.0826978371,0.0
2019-12-09 06:30:00,14.96044,-4.72088,15.6876216479,8.02044,-1.46088,8.1524001477,6.94,-3.26,7.667541979,32.52,14.77044,-4.75088,15.5156939441,8.02044,-1.46088,8.1524001477,6.75,-3.29,7.5091011446,0.0
2019-12-09 07:00:00,17.17052,-6.36728,18.3130830738,8.30052,-1.45728,8.4274727688,8.87,-4.91,10.138293742,32.66,17.02052,-4.78728,17.6809544671,8.30052,-1.45728,8.4274727688,8.72,-3.33,9.3342005549,0.0
2019-12-09 07:30:00,20.79532,-6.1524,21.6863403935,8.27532,-1.3824,8.3899911122,12.52,-4.77,13.3978841613,32.4,20.62532,-4.6024,21.1325793708,8.27532,-1.3824,8.3899911122,12.35,-3.22,12.7628719339,0.0
2019-12-09 08:00:00,23.55244,-3.34748,23.7891372753,8.09244,-1.34748,8.2038580865,15.46,-2.0,15.5888293339,32.61,23.12244,-5.74748,23.8260520839,8.09244,-1.34748,8.2038580865,15.03,-4.4,15.6608077697,0.0
2019-12-09 08:30:00,25.44636,1.38416,25.4839780285,7.6863600000000005,-1.09584,7.7640836778,17.76,2.48,17.9323171955,33.2,24.57636,-6.98584,25.5499399482,7.6863600000000005,-1.09584,7.7640836778,16.89,-5.89,17.8875431516,0.0
2019-12-09 09:00:00,25.871,1.6335600000000001,25.9225222398,8.181,-1.30644,8.2846572937,17.69,2.94,17.9326434192,33.1,25.021,-6.70644,25.9041845746,8.181,-1.30644,8.2846572937,16.84,-5.4,17.6846147823,0.0
2019-12-09 09:30:00,26.43232,1.7465600000000001,26.4899605967,8.48232,-1.33344,8.5864902502,17.95,3.08,18.2123282422,33.16,25.56232,-6.61344,26.4039730423,8.48232,-1.33344,8.5864902502,17.08,-5.28,17.8774942316,0.0
2019-12-09 10:00:00,26.53012,1.83068,26.5932069611,8.43012,-1.21932,8.5178438866,18.1,3.05,18.3551763816,33.24,25.65012,-6.56932,26.4780025923,8.43012,-1.21932,8.5178438866,17.22,-5.35,18.0319411046,0.0
2019-12-09 10:30:00,25.8566,1.82848,25.9211709356,8.7066,-1.27152,8.7989571354,17.15,3.1,17.4279229973,33.38,25.0066,-6.64152,25.8735353493,8.7066,-1.27152,8.7989571354,16.3,-5.37,17.1617860376,0.0
2019-12-09 11:00:00,25.87308,1.80184,25.9357455276,8.62308,-1.20816,8.7073049374,17.25,3.01,17.5106424782,33.35,25.01308,-6.6581600000000005,25.8840735911,8.62308,-1.20816,8.7073049374,16.39,-5.45,17.2723652115,0.0
2019-12-09 11:30:00,25.8498,1.8940000000000001,25.9190932719,8.479800000000001,-1.116,8.5529213746,17.37,3.01,17.6288683698,33.4,24.9998,-6.586,25.8527637989,8.479800000000001,-1.116,8.5529213746,16.52,-5.47,17.40204873,0.0
2019-12-09 12:00:00,27.4274,2.8579600000000003,27.5758990084,7.0974,-0.75204,7.1371318414000005,20.33,3.61,20.6480265401,33.37,26.5074,-5.63204,27.0991167628,7.0974,-0.75204,7.1371318414000005,19.41,-4.88,20.0140575596,0.0
2019-12-09 12:30:00,27.08584,0.38508000000000003,27.0885772072,6.31584,-0.5749200000000001,6.3419530046,20.77,0.96,20.7921740085,33.34,26.38584,-4.61492,26.7863778647,6.31584,-0.5749200000000001,6.3419530046,20.07,-4.04,20.472579222,0.0
2019-12-09 13:00:00,26.53768,-4.16876,26.8631163442,6.45768,-0.69876,6.49537501,20.08,-3.47,20.3776176233,32.72,26.32768,-2.62876,26.4585924289,6.45768,-0.69876,6.49537501,19.87,-1.9300000000000002,19.9635117151,0.0
2019-12-09 13:30:00,27.06716,-4.69784,27.4718192177,5.08716,-0.44784,5.1068343943,21.98,-4.25,22.3871145975,32.85,26.84716,-3.13784,27.0299100985,5.08716,-0.44784,5.1068343943,21.76,-2.69,21.9256402415,0.0
2019-12-09 14:00:00,28.08796,-4.78144,28.4920281032,4.19796,-0.36144000000000004,4.2134910745,23.89,-4.42,24.2954419593,32.91,27.87796,-3.23144,28.0646193317,4.19796,-0.36144000000000004,4.2134910745,23.68,-2.87,23.8532869852,0.0
2019-12-09 14:30:00,26.59864,-4.29768,26.943602269,3.42864,-0.42768000000000006,3.4552109099,23.17,-3.87,23.4909727342,32.89,26.35864,-2.75768,26.5025036861,3.42864,-0.42768000000000006,3.4552109099,22.93,-2.33,23.0480758416,0.0
2019-12-09 15:00:00,28.99696,-5.03592,29.4310071096,3.30696,-0.38592000000000004,3.3294021517,25.69,-4.65,26.1074433831,32.84,28.78696,-3.49592,28.9984572467,3.30696,-0.38592000000000004,3.3294021517,25.48,-3.11,25.6690962054,0.0
2019-12-09 15:30:00,31.81312,-5.5498,32.2935734191,1.56312,-0.10980000000000001,1.5669716571999999,30.25,-5.44,30.735258255,32.84,31.56312,-4.0298,31.8193311082,1.56312,-0.10980000000000001,1.5669716571999999,30.0,-3.92,30.2550227235,0.0
2019-12-09 16:00:00,33.84592,-4.78832,34.1829534866,5.24592,-0.14832,5.2480163366,28.6,-4.64,28.9739469179,32.75,33.58592,-3.26832,33.7445690129,5.24592,-0.14832,5.2480163366,28.34,-3.12,28.5112258593,0.0
2019-12-09 16:30:00,35.56632,-4.44108,35.8425209759,8.44632,-0.18108000000000002,8.4482608571,27.12,-4.26,27.452540866,32.65,35.32632,-2.93108,35.4477095834,8.44632,-0.18108000000000002,8.4482608571,26.88,-2.75,27.0203053277,0.0
2019-12-09 17:00:00,39.2716,-4.71948,39.5541661274,15.9516,-1.41948,16.0146328722,23.32,-3.3,23.5523332178,32.57,39.0716,-3.21948,39.2040173711,15.9516,-1.41948,16.0146328722,23.12,-1.8,23.1899633462,0.0
2019-12-09 17:30:00,39.73528,-4.70836,40.0132619336,16.05528,-1.5483600000000002,16.1297685838,23.68,-3.16,23.8899141899,32.62,39.53528,-3.18836,39.6636357911,16.05528,-1.5483600000000002,16.1297685838,23.48,-1.6400000000000001,23.5372045919,0.0
2019-12-09 18:00:00,39.81992,-5.01388,40.1343371873,15.82992,-1.43388,15.8947280273,23.99,-3.58,24.2556488266,32.66,39.60992,-3.51388,39.7654764219,15.82992,-1.43388,15.8947280273,23.78,-2.08,23.870793870299998,0.0
2019-12-09 18:30:00,39.78904,-5.37648,40.1506443449,15.35904,-1.53648,15.4357014908,24.43,-3.84,24.7299514759,32.74,39.59904,-3.85648,39.7863846927,15.35904,-1.53648,15.4357014908,24.24,-2.32,24.3507700084,0.0
2019-12-09 19:00:00,40.53136,-5.64092,40.9220126814,12.05136,-0.25092000000000003,12.0539719054,28.48,-5.39,28.9855567481,32.89,40.30136,-4.12092,40.5114995957,12.05136,-0.25092000000000003,12.0539719054,28.25,-3.87,28.5138457596,0.0
2019-12-09 19:30:00,38.47416,-6.69196,39.0518029846,3.22416,0.33804,3.2418326217,35.25,-7.03,35.9441705983,32.7,38.22416,-5.20196,38.5765057457,3.22416,0.33804,3.2418326217,35.0,-5.54,35.4357390215,0.0
2019-12-09 20:00:00,37.14696,-7.51356,37.8992113522,0.33696000000000004,0.13644,0.3635353012,36.81,-7.65,37.5965237755,32.7,36.87696,-6.03356,37.367285493,0.33696000000000004,0.13644,0.3635353012,36.54,-6.17,37.0572597476,0.0
2019-12-09 20:30:00,35.94936,-7.61024,36.746050635,0.18936000000000003,0.14976,0.24142341890000002,35.76,-7.76,36.5922833395,32.76,35.64936,-6.12024,36.1709027544,0.18936000000000003,0.14976,0.24142341890000002,35.46,-6.27,36.0100610941,0.0
2019-12-09 21:00:00,33.77316,-7.28176,34.5492455067,0.44316000000000005,0.13824,0.46422094220000004,33.33,-7.42,34.1459411936,32.64,33.50316,-5.79176,34.0000913805,0.44316000000000005,0.13824,0.46422094220000004,33.06,-5.93,33.5876242089,0.0
2019-12-09 21:30:00,32.20576,-7.87132,33.1537125481,0.27576,0.14868,0.3132879187,31.93,-8.02,32.9218058435,32.7,31.94576,-6.37132,32.5749182734,0.27576,0.14868,0.3132879187,31.67,-6.52,32.334181604,0.0
2019-12-09 22:00:00,30.57992,-9.02456,31.8837606063,0.07992,0.14544,0.1659518002,30.5,-9.17,31.8486875711,32.87,30.30992,-7.48456,31.2203441493,0.07992,0.14544,0.1659518002,30.23,-7.63,31.1780339342,0.0
2019-12-09 22:30:00,27.91704,-9.62024,29.5281245598,0.07704000000000001,0.14976,0.1684138332,27.84,-9.77,29.5045504965,32.87,27.66704,-8.08024,28.8228274258,0.07704000000000001,0.14976,0.1684138332,27.59,-8.23,28.7913355022,0.0
2019-12-09 23:00:00,24.91856,-9.55736,26.6885324183,0.26856,0.15264000000000003,0.308906852,24.65,-9.71,26.4935199624,32.87,24.67856,-7.9973600000000005,25.9420332789,0.26856,0.15264000000000003,0.308906852,24.41,-8.15,25.7346187071,0.0
2019-12-09 23:30:00,21.97924,-9.75572,24.0470593565,0.5792400000000001,0.13428,0.5946007871,21.4,-9.89,23.5748191934,32.72,21.74924,-8.19572,23.2421872227,0.5792400000000001,0.13428,0.5946007871,21.17,-8.33,22.7498967031,0.0
2019-12-10 00:00:00,19.69492,-9.93472,22.0587518977,0.75492,0.12528,0.7652445915,18.94,-10.06,21.4459133636,32.57,19.49492,-8.37472,21.2176304258,0.75492,0.12528,0.7652445915,18.74,-8.5,20.5775994713,0.0
2019-12-10 00:30:00,17.95148,-9.8458,20.4742621804,0.86148,0.1242,0.8703869429000001,17.09,-9.97,19.7855755539,32.61,17.75148,-8.2758,19.5858088378,0.86148,0.1242,0.8703869429000001,16.89,-8.4,18.8635123983,0.0
2019-12-10 01:00:00,17.2594,-9.913640000000001,19.9039480106,0.9594,0.12636,0.9676854911,16.3,-10.04,19.1439703301,32.64,17.0694,-8.33364,18.9951038957,0.9594,0.12636,0.9676854911,16.11,-8.46,18.1962551092,0.0
2019-12-10 01:30:00,17.01744,-10.134,19.8063429273,0.8474400000000001,0.126,0.8567558308000001,16.17,-10.26,19.1503655318,32.7,16.82744,-8.554,18.876801979,0.8474400000000001,0.126,0.8567558308000001,15.98,-8.68,18.1852357697,0.0
2019-12-10 02:00:00,15.93044,-10.18616,18.9086428423,1.00044,0.12384,1.0080756614,14.93,-10.31,18.1438970456,32.81,15.760440000000001,-8.58616,17.9475238554,1.00044,0.12384,1.0080756614,14.76,-8.71,17.1383108853,0.0
2019-12-10 02:30:00,15.98476,-10.29328,19.0122109555,1.2747600000000001,0.12672,1.2810429407,14.71,-10.42,18.0266608111,32.89,15.74476,-8.64328,17.9611735868,1.2747600000000001,0.12672,1.2810429407,14.47,-8.77,16.9202186747,0.0
2019-12-10 03:00:00,15.93704,-10.41056,19.0359923165,1.5170400000000002,0.10944000000000001,1.5209824046,14.42,-10.52,17.8495602187,32.89,15.75704,-8.80056,18.0481069887,1.5170400000000002,0.10944000000000001,1.5209824046,14.24,-8.91,16.7977885449,0.0
2019-12-10 03:30:00,15.7744,-10.19272,18.7809274627,1.6344,0.10728000000000001,1.6379170792000002,14.14,-10.3,17.4937017238,32.84,15.5944,-8.59272,17.805059628,1.6344,0.10728000000000001,1.6379170792000002,13.96,-8.7,16.4490607635,0.0
2019-12-10 04:00:00,16.04948,-10.23876,19.037279601,1.41948,0.11124,1.4238320856,14.63,-10.35,17.9209207353,32.85,15.86948,-8.63876,18.0684412667,1.41948,0.11124,1.4238320856,14.45,-8.75,16.8927499242,0.0
2019-12-10 04:30:00,15.94304,-10.1584,18.9043279437,1.5530400000000002,0.1116,1.5570445728,14.39,-10.27,17.6789422761,32.83,15.77304,-8.5584,17.9453336944,1.5530400000000002,0.1116,1.5570445728,14.22,-8.67,16.6546479999,0.0
2019-12-10 05:00:00,16.24,-9.98676,19.0649672252,1.98,0.09324,1.9821941624,14.26,-10.08,17.4629321707,32.8,16.07,-8.39676,18.1314775597,1.98,0.09324,1.9821941624,14.09,-8.49,16.4501732514,0.0
2019-12-10 05:30:00,16.25972,-9.41556,18.7891262328,2.79972,0.06444000000000001,2.8004614963,13.46,-9.48,16.4633532429,32.8,16.079720000000002,-7.82556,17.8828628746,2.79972,0.06444000000000001,2.8004614963,13.28,-7.89,15.4470223668,0.0
2019-12-10 06:00:00,17.71012,-9.21564,19.9643775516,2.9401200000000003,0.054360000000000006,2.9406224892,14.77,-9.27,17.4380560843,32.8,17.53012,-7.61564,19.1129034902,2.9401200000000003,0.054360000000000006,2.9406224892,14.59,-7.67,16.483233906,0.0
2019-12-10 06:30:00,20.85968,-8.45988,22.5099049158,2.9296800000000003,0.06012000000000001,2.9302967967,17.93,-8.52,19.8513299303,32.88,20.65968,-6.87988,21.7751033641,2.9296800000000003,0.06012000000000001,2.9302967967,17.73,-6.94,19.039866071,0.0
2019-12-10 07:00:00,23.453,-7.71052,24.6879591637,2.673,0.06948,2.6739028536,20.78,-7.78,22.1886637723,32.75,23.253,-6.15052,24.0526694001,2.673,0.06948,2.6739028536,20.58,-6.22,21.4994139455,0.0
2019-12-10 07:30:00,27.56796,-6.7218800000000005,28.3756249146,2.57796,0.07812000000000001,2.5791433648,24.99,-6.8,25.898650544,32.55,27.33796,-5.21188,27.830338663,2.57796,0.07812000000000001,2.5791433648,24.76,-5.29,25.3188013144,0.0
2019-12-10 08:00:00,30.00664,-5.87592,30.5765413338,2.81664,0.06408000000000001,2.8173688321,27.19,-5.94,27.8312719796,32.63,29.77664,-4.37592,30.0964610135,2.81664,0.06408000000000001,2.8173688321,26.96,-4.44,27.3231623353,0.0
2019-12-10 08:30:00,31.27488,-5.63492,31.7784587798,3.04488,0.055080000000000004,3.0453781409,28.23,-5.69,28.7977256046,32.68,31.04488,-4.11492,31.3164037019,3.04488,0.055080000000000004,3.0453781409,28.0,-4.17,28.3088131154,0.0
2019-12-10 09:00:00,31.59572,-5.16408,32.0149534525,3.55572,0.025920000000000002,3.5558144728,28.04,-5.19,28.5162707941,32.55,31.35572,-3.68408,31.5714051345,3.55572,0.025920000000000002,3.5558144728,27.8,-3.71,28.0464632351,0.0
2019-12-10 09:30:00,32.023,-4.67296,32.3621551223,4.113,-0.012960000000000001,4.1130204183,27.91,-4.66,28.2963548889,32.55,31.793,-3.17296,31.9509393314,4.113,-0.012960000000000001,4.1130204183,27.68,-3.16,27.8597918154,0.0
2019-12-10 10:00:00,32.07548,-4.5344,32.3944007599,4.15548,-0.014400000000000001,4.1555049501,27.92,-4.52,28.2835075618,32.55,31.84548,-3.0344,31.989719908,4.15548,-0.014400000000000001,4.1555049501,27.69,-3.02,27.8542007604,0.0
2019-12-10 10:30:00,32.01312,-4.17048,32.2836298387,6.06312,0.02952,6.0631918628,25.95,-4.2,26.2876872319,32.55,31.793120000000002,-2.67048,31.9050770688,6.06312,0.02952,6.0631918628,25.73,-2.7,25.8712755774,0.0
2019-12-10 11:00:00,31.39268,-3.53824,31.5914466253,8.30268,-0.048240000000000005,8.3028201402,23.09,-3.49,23.3522632736,32.43,31.18268,-2.04824,31.249877105,8.30268,-0.048240000000000005,8.3028201402,22.88,-2.0,22.9672462433,0.0
2019-12-10 11:30:00,31.8256,-3.38308,32.0049065871,8.5356,-0.07308,8.535912842,23.29,-3.31,23.5240345179,32.53,31.6156,-1.87308,31.6710371167,8.5356,-0.07308,8.535912842,23.08,-1.8,23.1500842331,0.0
2019-12-10 12:00:00,31.34164,-3.26568,31.5113164395,8.80164,-0.08568,8.8020570182,22.54,-3.18,22.7632159415,32.45,31.12164,-1.77568,31.1722555448,8.80164,-0.08568,8.8020570182,22.32,-1.69,22.3838892957,0.0
2019-12-10 12:30:00,31.02332,-3.05836,31.1737060632,9.01332,-0.10836000000000001,9.0139713396,22.01,-2.95,22.2068142695,32.42,30.81332,-1.5483600000000002,30.8521977841,9.01332,-0.10836000000000001,9.0139713396,21.8,-1.44,21.847507867,0.0
2019-12-10 13:00:00,30.3412,-3.22612,30.512231444,8.7012,-0.09612000000000001,8.7017308907,21.64,-3.13,21.8651892285,32.46,30.1312,-1.71612,30.1800311679,8.7012,-0.09612000000000001,8.7017308907,21.43,-1.62,21.491144688,0.0
2019-12-10 13:30:00,29.55168,-3.61884,29.7724334539,8.22168,-0.07884000000000001,8.2220580008,21.33,-3.54,21.6217598729,32.46,29.33168,-2.11884,29.4081100135,8.22168,-0.07884000000000001,8.2220580008,21.11,-2.04,21.2083403405,0.0
2019-12-10 14:00:00,30.17568,-3.55548,30.3844220201,10.16568,-0.9154800000000001,10.2068189703,20.01,-2.64,20.1834015964,32.43,29.98568,-2.03548,30.0546865546,10.16568,-0.9154800000000001,10.2068189703,19.82,-1.12,19.8516195813,0.0
2019-12-10 14:30:00,27.25476,-3.14796,27.4359544179,8.74476,-1.31796,8.8435200016,18.51,-1.83,18.6002419339,32.37,27.05476,-1.62796,27.1036951802,8.74476,-1.31796,8.8435200016,18.31,-0.31,18.312624061,0.0
2019-12-10 15:00:00,26.4628,-2.92044,26.6234624652,8.8128,-1.36044,8.9171879443,17.65,-1.56,17.7188063932,32.53,26.2628,-1.3804400000000001,26.2990547061,8.8128,-1.36044,8.9171879443,17.45,-0.02,17.4500114613,0.0
2019-12-10 15:30:00,26.53272,-2.93228,26.6942596188,7.99272,-1.3222800000000001,8.1013577502,18.54,-1.6099999999999999,18.6097743135,32.69,26.32272,-1.3622800000000002,26.3579474731,7.99272,-1.3222800000000001,8.1013577502,18.33,-0.04,18.3300436442,0.0
2019-12-10 16:00:00,27.22696,-2.8833200000000003,27.3792053403,5.82696,-1.27332,5.9644619761,21.4,-1.6099999999999999,21.4604776275,32.45,27.02696,-1.36332,27.0613231063,5.82696,-1.27332,5.9644619761,21.2,-0.09,21.2001910369,0.0
2019-12-10 16:30:00,29.2796,-3.00884,29.4337917079,7.7796,-1.24884,7.8791990396,21.5,-1.76,21.5719169292,32.43,29.0596,-1.4888400000000002,29.0977146303,7.7796,-1.24884,7.8791990396,21.28,-0.24,21.2813533404,0.0
2019-12-10 17:00:00,30.28396,-2.96364,30.428627891,8.46396,-1.31364,8.5652944451,21.82,-1.65,21.8822964974,32.34,30.07396,-1.46364,30.1095551633,8.46396,-1.31364,8.5652944451,21.61,-0.15,21.610520586,0.0
2019-12-10 17:30:00,29.83328,-3.05552,29.9893447416,7.88328,-1.14552,7.9660730369,21.95,-1.9100000000000001,22.0329435165,32.3,29.62328,-1.56552,29.6646181642,7.88328,-1.14552,7.9660730369,21.74,-0.42,21.7440566592,0.0
2019-12-10 18:00:00,30.63292,-3.33904,30.814363142,8.42292,-1.04904,8.4879954199,22.21,-2.29,22.327745072,32.37,30.41292,-1.84904,30.4690769773,8.42292,-1.04904,8.4879954199,21.99,-0.8,22.0045472573,0.0
2019-12-10 18:30:00,30.03916,-3.41548,30.2327080682,8.57916,-1.09548,8.6488185746,21.46,-2.32,21.5850411165,32.37,29.81916,-1.91548,29.8806185802,8.57916,-1.09548,8.6488185746,21.24,-0.8200000000000001,21.2558227317,0.0
2019-12-10 19:00:00,29.55904,-3.49608,29.7650704869,8.60904,-1.12608,8.6823744384,20.95,-2.37,21.0836287199,32.44,29.34904,-1.99608,29.4168401479,8.60904,-1.12608,8.6823744384,20.74,-0.87,20.758239328,0.0
2019-12-10 19:30:00,30.55196,-4.07364,30.8223425893,8.03196,-0.8636400000000001,8.0782581966,22.52,-3.21,22.7476262498,32.57,30.33196,-2.55364,30.4392653441,8.03196,-0.8636400000000001,8.0782581966,22.3,-1.69,22.3639464317,0.0
2019-12-10 20:00:00,30.88904,-5.11088,31.3090064757,4.19904,-0.38088000000000005,4.2162787498,26.69,-4.73,27.1058849699,32.54,30.66904,-3.60088,30.8797077592,4.19904,-0.38088000000000005,4.2162787498,26.47,-3.22,26.6651326642,0.0
2019-12-10 20:30:00,29.91148,-5.76056,30.4611340449,2.66148,-0.34056000000000003,2.6831803711,27.25,-5.42,27.7837884386,32.34,29.67148,-4.28056,29.9786577302,2.66148,-0.34056000000000003,2.6831803711,27.01,-3.94,27.2958549967,0.0
2019-12-10 21:00:00,28.24168,-5.9378400000000005,28.8591481698,2.37168,-0.26784,2.3867560177,25.87,-5.67,26.4840669082,32.39,28.00168,-4.4378400000000005,28.3511641152,2.37168,-0.26784,2.3867560177,25.63,-4.17,25.9670136904,0.0
2019-12-10 21:30:00,26.62396,-6.48588,27.4025890283,2.25396,-0.24588000000000002,2.2673316158,24.37,-6.24,25.1562020186,32.52,26.40396,-4.96588,26.866876779000002,2.25396,-0.24588000000000002,2.2673316158,24.15,-4.72,24.6069278863,0.0
2019-12-10 22:00:00,23.30596,-6.75776,24.2659244979,2.41596,-0.34776,2.4408604506,20.89,-6.41,21.8513203262,32.66,23.08596,-5.21776,23.668260784,2.41596,-0.34776,2.4408604506,20.67,-4.87,21.2359553588,0.0
2019-12-10 22:30:00,21.75232,-7.47048,22.9993803571,2.09232,-0.24048000000000003,2.1060943979,19.66,-7.23,20.9472790596,32.72,21.54232,-5.91048,22.338427089,2.09232,-0.24048000000000003,2.1060943979,19.45,-5.67,20.2596001935,0.0
2019-12-10 23:00:00,19.44996,-8.06912,21.05734175,2.01996,-0.24912,2.0352639082,17.43,-7.82,19.1038556318,32.9,19.24996,-6.47912,20.3110796359,2.01996,-0.24912,2.0352639082,17.23,-6.23,18.3217302676,0.0
2019-12-10 23:30:00,17.15236,-8.59376,19.1847899261,1.96236,-0.29376,1.9842257198,15.19,-8.3,17.3097111472,32.64,16.96236,-7.02376,18.3590539328,1.96236,-0.29376,1.9842257198,15.0,-6.73,16.4405869725,0.0
2019-12-11 00:00:00,16.67396,-9.27384,19.0794405166,1.62396,-0.21384000000000003,1.6379785185,15.05,-9.06,17.566618912,32.8,16.48396,-7.67384,18.1826499066,1.62396,-0.21384000000000003,1.6379785185,14.86,-7.46,16.6274231317,0.0
2019-12-11 00:30:00,15.95892,-9.43268,18.5381385136,1.43892,-0.20268000000000003,1.4531242028,14.52,-9.23,17.2053276633,32.8,15.76892,-7.83268,17.6070927171,1.43892,-0.20268000000000003,1.4531242028,14.33,-7.63,16.2347097295,0.0
2019-12-11 01:00:00,14.58756,-9.313,17.3069025465,1.62756,-0.243,1.6456003627,12.96,-9.07,15.8185492382,32.7,14.41756,-7.733,16.3604805967,1.62756,-0.243,1.6456003627,12.79,-7.49,14.8217475353,0.0
2019-12-11 01:30:00,14.58844,-9.71468,17.5270530648,1.37844,-0.18468,1.3907564618000001,13.21,-9.53,16.288799833,32.82,14.41844,-8.10468,16.5401707952,1.37844,-0.18468,1.3907564618000001,13.04,-7.92,15.2567362172,0.0
2019-12-11 02:00:00,15.62756,-10.21912,18.6721997935,0.7275600000000001,-0.06912,0.7308359104000001,14.9,-10.15,18.0286577426,32.8,15.44756,-8.61912,17.6894414702,0.7275600000000001,-0.06912,0.7308359104000001,14.72,-8.55,17.0229521529,0.0
2019-12-11 02:30:00,15.13416,-10.29272,18.3025376356,1.24416,-0.16272,1.2547557149,13.89,-10.13,17.1915386164,32.87,14.97416,-8.68272,17.309393239,1.24416,-0.16272,1.2547557149,13.73,-8.52,16.1586911599,0.0
2019-12-11 03:00:00,15.55716,-10.57436,18.8106968684,1.03716,-0.14436000000000002,1.0471583811,14.52,-10.43,17.8777878945,32.96,15.37716,-8.95436,17.7943140546,1.03716,-0.14436000000000002,1.0471583811,14.34,-8.81,16.8300831846,0.0
2019-12-11 03:30:00,15.39272,-10.5904,18.6840145889,0.97272,-0.1404,0.9828002637000001,14.42,-10.45,17.8083940882,32.99,15.212720000000001,-8.9704,17.6605471591,0.97272,-0.1404,0.9828002637000001,14.24,-8.83,16.7554916371,0.0
2019-12-11 04:00:00,16.192520000000002,-10.7604,19.4418083549,0.54252,-0.0504,0.5448560456,15.65,-10.71,18.9638234541,33.08,16.01252,-9.1304,18.4327155056,0.54252,-0.0504,0.5448560456,15.47,-9.08,17.9378733411,0.0
2019-12-11 04:30:00,16.35772,-10.76256,19.5807993032,0.83772,-0.05256,0.8393672331,15.52,-10.71,18.8566831654,33.02,16.17772,-9.14256,18.5823848779,0.83772,-0.05256,0.8393672331,15.34,-9.09,17.8309758566,0.0
2019-12-11 05:00:00,16.58608,-10.34192,19.5461852813,0.94608,-0.06192,0.9481041361,15.64,-10.28,18.7159824749,32.83,16.40608,-8.74192,18.5897989837,0.94608,-0.06192,0.9481041361,15.46,-8.68,17.7300310208,0.0
2019-12-11 05:30:00,16.87756,-9.88684,19.560205437,1.62756,-0.09684000000000001,1.63043845,15.25,-9.79,18.1219921642,32.83,16.70756,-8.29684,18.6542251284,1.62756,-0.09684000000000001,1.63043845,15.08,-8.2,17.1652672569,0.0
2019-12-11 06:00:00,18.87716,-9.75456,21.2484966635,2.02716,-0.12456,2.0309832247,16.85,-9.63,19.4077149608,32.97,18.69716,-8.14456,20.3940591756,2.02716,-0.12456,2.0309832247,16.67,-8.02,18.4988999673,0.0
2019-12-11 06:30:00,22.35628,-9.05368,24.1199580634,1.8262800000000001,-0.10368000000000001,1.8292206485,20.53,-8.95,22.3960576888,32.97,22.14628,-7.46368,23.3701569738,1.8262800000000001,-0.10368000000000001,1.8292206485,20.32,-7.36,21.6118486021,0.0
2019-12-11 07:00:00,24.73504,-8.13812,26.0394162941,1.62504,-0.07812000000000001,1.6269166346000001,23.11,-8.06,24.4752058214,32.92,24.52504,-6.56812,25.3893242788,1.62504,-0.07812000000000001,1.6269166346000001,22.9,-6.49,23.8018927819,0.0
2019-12-11 07:30:00,27.77428,-6.8674800000000005,28.610713222,8.68428,-0.71748,8.7138680658,19.09,-6.15,20.0561860781,32.7,27.60428,-5.32748,28.1136678053,8.68428,-0.71748,8.7138680658,18.92,-4.61,19.4735333209,0.0
2019-12-11 08:00:00,30.48896,-5.39028,30.9617796704,17.41896,-1.25028,17.4637730047,13.07,-4.14,13.7100145879,32.7,30.31896,-3.83028,30.5599473226,17.41896,-1.25028,17.4637730047,12.9,-2.58,13.1554703451,0.0
2019-12-11 08:30:00,32.55916,-5.55328,33.0293478389,11.99916,-0.6832800000000001,12.0185985982,20.56,-4.87,21.1289020065,32.87,32.35916,-4.00328,32.6058504975,11.99916,-0.6832800000000001,12.0185985982,20.36,-3.32,20.6289117503,0.0
2019-12-11 09:00:00,30.42504,-5.53696,30.9247632981,2.52504,-0.24696,2.5370881426,27.9,-5.29,28.3970790751,32.82,30.18504,-4.00696,30.4498336324,2.52504,-0.24696,2.5370881426,27.66,-3.76,27.914390554,0.0
2019-12-11 09:30:00,31.84324,-5.58768,32.3297711325,3.42324,-0.42768000000000006,3.4498525012,28.42,-5.16,28.8846325924,32.79,31.61324,-4.07768,31.875137921,3.42324,-0.42768000000000006,3.4498525012,28.19,-3.65,28.4253161812,0.0
2019-12-11 10:00:00,30.01924,-4.88332,30.4138386989,4.08924,-0.55332,4.126505398,25.93,-4.33,26.2890433451,32.79,29.76924,-3.35332,29.9575099967,4.08924,-0.55332,4.126505398,25.68,-2.8,25.8321969643,0.0
2019-12-11 10:30:00,33.43304,-5.447,33.8738538203,2.6330400000000003,-0.20700000000000002,2.6411642587,30.8,-5.24,31.2425607145,32.81,33.19304,-3.947,33.4268860865,2.6330400000000003,-0.20700000000000002,2.6411642587,30.56,-3.74,30.7880041575,0.0
2019-12-11 11:00:00,34.30016,-5.57996,34.7510709134,2.09016,-0.12996000000000002,2.0941963679,32.21,-5.45,32.6678220884,32.85,34.05016,-4.07996,34.293723472799996,2.09016,-0.12996000000000002,2.0941963679,31.96,-3.95,32.2031690987,0.0
2019-12-11 11:30:00,31.63996,-5.048,32.0401212982,3.00996,-0.378,3.0336023473,28.63,-4.67,29.0083746528,32.81,31.40996,-3.528,31.6074733442,3.00996,-0.378,3.0336023473,28.4,-3.15,28.5741579054,0.0
2019-12-11 12:00:00,32.172,-4.8878,32.5411765743,2.862,-0.3078,2.8785039239,29.31,-4.58,29.6656788225,32.78,31.942,-3.3778,32.1201011337,2.862,-0.3078,2.8785039239,29.08,-3.07,29.2416022133,0.0
2019-12-11 12:30:00,34.40136,-4.45348,34.6884282429,11.69136,-1.02348,11.7360730212,22.71,-3.43,22.967564085,32.72,34.20136,-2.9334800000000003,34.3269330229,11.69136,-1.02348,11.7360730212,22.51,-1.9100000000000001,22.5908875434,0.0
2019-12-11 13:00:00,36.25852,-4.60968,36.5503682922,12.99852,-0.9496800000000001,13.0331659351,23.26,-3.66,23.5461928982,0.003,36.04852,-3.07968,36.1798317173,12.99852,-0.9496800000000001,13.0331659351,23.05,-2.13,23.148205114,0.003
2019-12-11 13:30:00,35.84512,-5.66188,36.2895234599,0.5551200000000001,-0.10188000000000001,0.5643914854000001,35.29,-5.5600000000000005,35.725308956,32.83,35.58512,-4.17188,35.8288340328,0.5551200000000001,-0.10188000000000001,0.5643914854000001,35.03,-4.07,35.265646173,0.0
2019-12-11 14:00:00,35.40624,-6.17112,35.9400132581,0.42624,-0.051120000000000006,0.42929452830000003,34.98,-6.12,35.5113334022,32.87,35.14624,-4.66112,35.4539733428,0.42624,-0.051120000000000006,0.42929452830000003,34.72,-4.61,35.024712704,0.0
2019-12-11 14:30:00,35.3516,-5.97612,35.8531676817,2.5416,-0.54612,2.5996110506,32.81,-5.43,33.2562926376,32.82,35.1116,-4.48612,35.3970299208,2.5416,-0.54612,2.5996110506,32.57,-3.94,32.8074458012,0.0
2019-12-11 15:00:00,34.72564,-5.55324,35.1668671893,10.92564,-2.52324,11.2132220841,23.8,-3.03,23.9921007834,32.74,34.53564,-4.04324,34.7715144897,10.92564,-2.52324,11.2132220841,23.61,-1.52,23.6588778263,0.0
2019-12-11 15:30:00,34.042,-5.73204,34.5212115454,3.402,-0.75204,3.4841309048,30.64,-4.98,31.0420682301,32.99,33.782,-4.19204,34.0411034392,3.402,-0.75204,3.4841309048,30.38,-3.44,30.5741393992,0.0
2019-12-11 16:00:00,35.5074,-5.41156,35.9174113265,3.4074,-0.061560000000000004,3.4079560434,32.1,-5.35,32.5427795371,32.97,35.2574,-3.89156,35.4715166576,3.4074,-0.061560000000000004,3.4079560434,31.85,-3.83,32.0794544841,0.0
2019-12-11 16:30:00,37.65736,-5.07084,37.9972391165,5.15736,0.029160000000000002,5.1574424355,32.5,-5.1,32.8977202858,32.8,37.40736,-3.57084,37.5774065161,5.15736,0.029160000000000002,5.1574424355,32.25,-3.6,32.4503081649,0.0
2019-12-11 17:00:00,39.61216,-4.32924,39.8480305516,10.08216,1.04076,10.1357353775,29.53,-5.37,30.0142932617,32.8,39.36216,-2.81924,39.4629922084,10.08216,1.04076,10.1357353775,29.28,-3.86,29.5333370956,0.0
2019-12-11 17:30:00,38.4156,-4.03608,38.627040595,10.5156,1.03392,10.5663065414,27.9,-5.07,28.3569197904,32.7,38.1856,-2.52608,38.2690622765,10.5156,1.03392,10.5663065414,27.67,-3.56,27.8980734102,0.0
2019-12-11 18:00:00,38.22316,-3.7092400000000003,38.4027137292,10.52316,1.04076,10.5745013009,27.7,-4.75,28.1043146154,32.39,37.99316,-2.23924,38.0590909319,10.52316,1.04076,10.5745013009,27.47,-3.2800000000000002,27.6651278689,0.0
2019-12-11 18:30:00,38.23476,-3.9330800000000004,38.4365189702,10.54476,1.00692,10.5927263414,27.69,-4.94,28.1272056913,32.37,38.00476,-2.45308,38.0838467614,10.54476,1.00692,10.5927263414,27.46,-3.46,27.6771241281,0.0
2019-12-11 19:00:00,38.69256,-4.33476,38.9346162638,10.13256,1.06524,10.1884006798,28.56,-5.4,29.0660213996,32.47,38.46256,-2.84476,38.5676182984,10.13256,1.06524,10.1884006798,28.33,-3.91,28.5985489142,0.0
2019-12-11 19:30:00,37.18608,-5.26428,37.556852766,4.81608,0.22572000000000003,4.82136662,32.37,-5.49,32.8322554815,32.45,36.93608,-3.79428,37.1304533568,4.81608,0.22572000000000003,4.82136662,32.12,-4.02,32.3705854133,0.0
2019-12-11 20:00:00,35.99692,-5.6812000000000005,36.4424790996,4.15692,0.028800000000000003,4.157019765,31.84,-5.71,32.3479473846,32.45,35.75692,-4.2112,36.0040488463,4.15692,0.028800000000000003,4.157019765,31.6,-4.24,31.8831867918,0.0
2019-12-11 20:30:00,35.75648,-6.16396,36.2838843686,4.32648,-0.00396,4.3264818123,31.43,-6.16,32.0279643437,32.5,35.50648,-4.68396,35.8140978285,4.32648,-0.00396,4.3264818123,31.18,-4.68,31.5292689417,0.0
2019-12-11 21:00:00,34.72084,-6.59068,35.3408233233,4.29084,-0.04068,4.2910328323,30.43,-6.55,31.1269561634,32.38,34.48084,-5.12068,34.8589972714,4.29084,-0.04068,4.2910328323,30.19,-5.08,30.6144165386,0.0
2019-12-11 21:30:00,31.3946,-6.93368,32.1511559279,0.8046000000000001,-0.013680000000000001,0.8047162869000001,30.59,-6.92,31.3629478844,32.7,31.1046,-5.70368,31.6232210045,0.8046000000000001,-0.013680000000000001,0.8047162869000001,30.3,-5.69,30.8296302281,0.0
2019-12-11 22:00:00,27.93896,-7.52848,28.9355058188,0.94896,-0.07848000000000001,0.9521996597000001,26.99,-7.45,27.9993321349,32.98,27.62896,-6.40848,28.3624407728,0.94896,-0.07848000000000001,0.9521996597000001,26.68,-6.33,27.4206363894,0.0
2019-12-11 22:30:00,25.97224,-8.11672,27.2109976696,0.7322400000000001,-0.03672,0.7331601298,25.24,-8.08,26.5017735256,33.09,25.69224,-6.97672,26.6226561067,0.7322400000000001,-0.03672,0.7331601298,24.96,-6.94,25.9068562354,0.0
2019-12-11 23:00:00,22.3486,-7.90556,23.7056491342,1.0386,-0.11556000000000001,1.0450091261,21.31,-7.79,22.6892088888,33.28,22.0786,-6.73556,23.0831615355,1.0386,-0.11556000000000001,1.0450091261,21.04,-6.62,22.0568810125,0.0
2019-12-11 23:30:00,20.0868,-6.14508,21.0057502234,0.8568,-0.055080000000000004,0.8585686032000001,19.23,-6.09,20.1712914807,32.99,19.4568,-10.42508,22.0737255407,0.8568,-0.055080000000000004,0.8585686032000001,18.6,-10.37,21.2954666537,0.0
2019-12-12 00:00:00,20.11892,-6.0148,20.9987799885,0.5389200000000001,0.0252,0.5395088566,19.58,-6.04,20.4904367938,32.7,19.28892,-13.1848,23.3645326469,0.5389200000000001,0.0252,0.5395088566,18.75,-13.21,22.9361417854,0.0
2019-12-12 00:30:00,20.38212,-6.76216,21.4745808704,0.49212000000000006,-0.00216,0.49212474030000003,19.89,-6.76,21.0073725154,32.62,19.53212,-13.89216,23.9686424555,0.49212000000000006,-0.00216,0.49212474030000003,19.04,-13.89,23.5680652579,0.0
2019-12-12 01:00:00,19.7558,-6.78808,20.8894629832,0.5058,0.06192,0.5095760261,19.25,-6.85,20.4324496818,32.62,18.9558,-13.88808,23.4989599712,0.5058,0.06192,0.5095760261,18.45,-13.95,23.1301750966,0.0
2019-12-12 01:30:00,19.25936,-7.04192,20.5063791269,0.18936000000000003,0.02808,0.1914306559,19.07,-7.07,20.3383824332,32.68,18.44936,-14.16192,23.2580924088,0.18936000000000003,0.02808,0.1914306559,18.26,-14.19,23.1253908075,0.0
