Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-12 02:00:00,18.99808,-7.09236,20.2787724987,0.11808,0.10764000000000001,0.1597787721,18.88,-7.2,20.2062960485,32.68,18.18808,-14.23236,23.0947250526,0.11808,0.10764000000000001,0.1597787721,18.07,-14.34,23.0686042057,0.0
2019-12-12 02:30:00,17.64584,-6.77408,18.901423998,0.19584000000000001,0.025920000000000002,0.1975478474,17.45,-6.8,18.7281205677,32.73,16.88584,-13.94408,21.8990629834,0.19584000000000001,0.025920000000000002,0.1975478474,16.69,-13.97,21.7650407764,0.0
2019-12-12 03:00:00,17.26768,-7.03872,18.6471539872,0.42768000000000006,-0.01872,0.42808950090000003,16.84,-7.02,18.2446156441,32.84,16.50768,-14.22872,21.7935763889,0.42768000000000006,-0.01872,0.42808950090000003,16.08,-14.21,21.4590423831,0.0
2019-12-12 03:30:00,16.8404,-6.75892,18.1461310402,0.7704000000000001,0.00108,0.7704007570000001,16.07,-6.76,17.4339467706,32.71,16.1004,-13.91892,21.2828384885,0.7704000000000001,0.00108,0.7704007570000001,15.33,-13.92,20.7068901576,0.0
2019-12-12 04:00:00,16.0008,-6.6168,17.3149543135,1.3608,-0.0468,1.3616045241,14.64,-6.57,16.0466351613,32.85,15.3008,-13.8168,20.6159754288,1.3608,-0.0468,1.3616045241,13.94,-13.77,19.5942976399,0.0
2019-12-12 04:30:00,15.989,-6.52872,17.2705618275,1.2690000000000001,-0.01872,1.2691380691,14.72,-6.51,16.0952943434,32.85,15.279,-13.73872,20.547512458699998,1.2690000000000001,-0.01872,1.2691380691,14.01,-13.72,19.6091432755,0.0
2019-12-12 05:00:00,15.64452,-5.98756,16.7511755045,1.24452,-0.007560000000000001,1.2445429619000001,14.4,-5.98,15.5923186217,32.76,14.95452,-13.17756,19.9320283961,1.24452,-0.007560000000000001,1.2445429619000001,13.71,-13.17,19.0108653143,0.0
2019-12-12 05:30:00,17.14956,-5.88792,18.1321540397,1.24956,-0.00792,1.2495850991,15.9,-5.88,16.9524157571,32.72,16.40956,-13.05792,20.9710022202,1.24956,-0.00792,1.2495850991,15.16,-13.05,20.0032022436,0.0
2019-12-12 06:00:00,18.35064,-5.5464400000000005,19.1705238604,1.25064,-0.04644,1.251501931,17.1,-5.5,17.962739212,32.86,17.58064,-12.776440000000001,21.7328397105,1.25064,-0.04644,1.251501931,16.33,-12.73,20.7055982768,0.0
2019-12-12 06:30:00,20.00432,-4.29444,20.4600839093,1.62432,-0.06444000000000001,1.6255977287999999,18.38,-4.23,18.8604692412,32.58,19.20432,-11.44444,22.35578479,1.62432,-0.06444000000000001,1.6255977287999999,17.58,-11.38,20.9418432809,0.0
2019-12-12 07:00:00,23.94728,-3.86456,24.2571029472,1.36728,-0.03456,1.3677167075,22.58,-3.83,22.9025173289,32.52,23.04728,-10.99456,25.5354158962,1.36728,-0.03456,1.3677167075,21.68,-10.96,24.2928796152,0.0
2019-12-12 07:30:00,29.10296,-4.15508,29.3980776679,1.27296,-0.055080000000000004,1.2741510774,27.83,-4.1,28.1303910389,32.54,28.44296,-7.22508,29.3462732654,1.27296,-0.055080000000000004,1.2741510774,27.17,-7.17,28.1001387897,0.0
2019-12-12 08:00:00,31.8576,-4.28748,32.1448154842,1.4076,-0.08748,1.4103157485,30.45,-4.2,30.7382904534,32.86,31.5576,-3.21748,31.7211963096,1.4076,-0.08748,1.4103157485,30.15,-3.13,30.3120339139,0.0
2019-12-12 08:30:00,32.38128,-3.74668,32.5973143903,1.15128,-0.07668000000000001,1.1538307765,31.23,-3.67,31.4449010175,33.03,32.07128,-2.66668,32.1819543077,1.15128,-0.07668000000000001,1.1538307765,30.92,-2.59,31.0282854828,0.0
2019-12-12 09:00:00,32.14944,-3.37728,32.3263439398,1.18944,-0.10728000000000001,1.194268191,30.96,-3.27,31.1322100083,33.03,31.82944,-2.29728,31.9122350535,1.18944,-0.10728000000000001,1.194268191,30.64,-2.19,30.7181656353,0.0
2019-12-12 09:30:00,32.75712,-3.06772,32.9004531381,1.43712,-0.11772,1.4419333871,31.32,-2.95,31.4586220296,32.97,32.44712,-1.9977200000000002,32.5085601264,1.43712,-0.11772,1.4419333871,31.01,-1.88,31.0669358,0.0
2019-12-12 10:00:00,33.08016,-3.06764,33.2220920593,1.82016,-0.19764,1.8308588136,31.26,-2.87,31.3914717718,32.92,32.76016,-1.98764,32.8204021303,1.82016,-0.19764,1.8308588136,30.94,-1.79,30.9917359953,0.0
2019-12-12 10:30:00,35.12404,-4.17956,35.3718377769,2.89404,-0.25956,2.9056563656,32.23,-3.92,32.4675114538,32.99,34.81404,-3.10956,34.9526357306,2.89404,-0.25956,2.9056563656,31.92,-2.85,32.0469795769,0.0
2019-12-12 11:00:00,35.15116,-3.87076,35.3636371478,2.62116,-0.23076000000000002,2.6312981441,32.53,-3.64,32.7330184981,32.96,34.82116,-2.81076,34.9344179216,2.62116,-0.23076000000000002,2.6312981441,32.2,-2.58,32.3031948884,0.0
2019-12-12 11:30:00,35.73232,-3.60392,35.9136037171,2.18232,-0.22392,2.1937777346,33.55,-3.38,33.7198294776,33.1,35.41232,-2.52392,35.5021489483,2.18232,-0.22392,2.1937777346,33.23,-2.3,33.3095016474,0.0
2019-12-12 12:00:00,35.94808,-3.31692,36.1007813485,1.6480800000000002,-0.19692,1.6598027512,34.3,-3.12,34.4416085571,33.19,35.61808,-2.23692,35.6882534453,1.6480800000000002,-0.19692,1.6598027512,33.97,-2.04,34.031198921,0.0
2019-12-12 12:30:00,34.99548,-2.998,35.1236618881,2.08548,-0.28800000000000003,2.1052721511,32.91,-2.71,33.0213900374,33.22,34.67548,-1.9180000000000001,34.7284845225,2.08548,-0.28800000000000003,2.1052721511,32.59,-1.63,32.6307370435,0.0
2019-12-12 13:00:00,34.84916,-1.92488,34.9022795204,15.41916,-1.33488,15.4768342926,19.43,-0.59,19.4389557333,33.15,34.62916,-0.80488,34.6385125853,15.41916,-1.33488,15.4768342926,19.21,0.53,19.2173099054,0.0
2019-12-12 13:30:00,32.8748,-1.3638400000000002,32.9030778892,16.8048,-1.11384,16.8416727965,16.07,-0.25,16.0719444997,33.15,32.6748,-0.22384,32.6755667034,16.8048,-1.11384,16.8416727965,15.87,0.89,15.8949363006,0.0
2019-12-12 14:00:00,30.10108,-1.01488,30.1181838526,16.20108,-1.06488,16.2360390053,13.9,0.05,13.9000899278,33.15,29.91108,0.11512000000000001,29.9113015327,16.20108,-1.06488,16.2360390053,13.71,1.18,13.7606867561,0.0
2019-12-12 14:30:00,28.14104,-1.4641600000000001,28.1791039032,6.8810400000000005,-0.5241600000000001,6.9009749447,21.26,-0.9400000000000001,21.2807706627,33.29,27.88104,-0.32416,27.8829243658,6.8810400000000005,-0.5241600000000001,6.9009749447,21.0,0.2,21.0009523594,0.0
2019-12-12 15:00:00,28.18208,-1.93004,28.2480917502,3.77208,-0.7700400000000001,3.8498765081,24.41,-1.16,24.4375469309,33.42,27.91208,-0.7800400000000001,27.9229774975,3.77208,-0.7700400000000001,3.8498765081,24.14,-0.01,24.1400020713,0.0
2019-12-12 15:30:00,28.07896,-1.9504800000000002,28.1466226555,3.46896,-0.6904800000000001,3.5370109007,24.61,-1.26,24.6422340708,33.39,27.78896,-0.8104800000000001,27.8007765307,3.46896,-0.6904800000000001,3.5370109007,24.32,-0.12,24.3202960508,0.0
2019-12-12 16:00:00,29.9824,-2.02268,30.0505498143,3.2724,-0.5626800000000001,3.3204232475,26.71,-1.46,26.7498728969,33.36,29.6824,-0.90268,29.6961226584,3.2724,-0.5626800000000001,3.3204232475,26.41,-0.34,26.4121884743,0.0
2019-12-12 16:30:00,32.30716,-1.75808,32.3549599374,7.24716,-0.6580800000000001,7.2769772126,25.06,-1.1,25.0841304414,33.31,32.03716,-0.6280800000000001,32.0433160792,7.24716,-0.6580800000000001,7.2769772126,24.79,0.03,24.7900181525,0.0
2019-12-12 17:00:00,33.33108,0.28476,33.3322963839,12.60108,0.37476000000000004,12.6066515072,20.73,-0.09,20.7301953681,33.31,33.07108,1.40476,33.100901544,12.60108,0.37476000000000004,12.6066515072,20.47,1.03,20.4958971504,0.0
2019-12-12 17:30:00,35.0584,0.08672,35.0585072546,12.3984,0.48672000000000004,12.4079498274,22.66,-0.4,22.663530175200002,33.34,34.7884,1.21672,34.8096708131,12.3984,0.48672000000000004,12.4079498274,22.39,0.73,22.4018972411,0.0
2019-12-12 18:00:00,34.1562,0.19192,34.1567391846,12.6162,0.42192,12.623253104,21.54,-0.23,21.541227913,33.34,33.9062,1.32192,33.9319594325,12.6162,0.42192,12.623253104,21.29,0.9,21.3090145244,0.0
2019-12-12 18:30:00,33.85108,-0.51924,33.8550620638,9.72108,0.68076,9.7448874054,24.13,-1.2,24.1598199497,33.29,33.58108,0.6107600000000001,33.5866336769,9.72108,0.68076,9.7448874054,23.86,-0.07,23.8601026821,0.0
2019-12-12 19:00:00,32.93032,-1.15952,32.9507277906,8.86032,0.51048,8.8750132582,24.07,-1.67,24.1278635606,32.92,32.66032,-0.05952,32.6603742344,8.86032,0.51048,8.8750132582,23.8,-0.5700000000000001,23.8068246518,0.0
2019-12-12 19:30:00,32.419,-2.1745200000000002,32.4918466424,3.609,-0.25452,3.6179637133,28.81,-1.92,28.8739069057,32.79,32.099,-1.10452,32.1179975315,3.609,-0.25452,3.6179637133,28.49,-0.85,28.5026770673,0.0
2019-12-12 20:00:00,29.37576,-2.0302,29.4458314133,3.33576,-0.7902,3.4280768395,26.04,-1.24,26.0695070916,32.79,29.07576,-0.9402,29.0909572826,3.33576,-0.7902,3.4280768395,25.74,-0.15,25.7404370592,0.0
2019-12-12 20:30:00,30.87132,-3.14068,31.0306665962,3.09132,-0.5806800000000001,3.1453852872,27.78,-2.56,27.8977059989,32.9,30.56132,-2.06068,30.6307146865,3.09132,-0.5806800000000001,3.1453852872,27.47,-1.48,27.5098400577,0.0
2019-12-12 21:00:00,29.32684,-3.18612,29.4994051642,2.61684,-0.45612,2.6562938542,26.71,-2.73,26.8491526868,32.9,29.02684,-2.09612,29.1024253189,2.61684,-0.45612,2.6562938542,26.41,-1.6400000000000001,26.4608711119,0.0
2019-12-12 21:30:00,27.6122,-3.75924,27.8669243767,2.5722,-0.39924000000000004,2.6029993119,25.04,-3.36,25.2644255822,32.9,27.3322,-2.65924,27.4612584238,2.5722,-0.39924000000000004,2.6029993119,24.76,-2.26,24.8629282266,0.0
2019-12-12 22:00:00,21.22772,-3.4842,21.5117583205,4.61772,-1.1142,4.7502399559,16.61,-2.37,16.7782299424,32.87,20.99772,-2.3642,21.1303972239,4.61772,-1.1142,4.7502399559,16.38,-1.25,16.4276261219,0.0
2019-12-12 22:30:00,18.64764,-5.22884,19.3668594593,4.87764,-1.15884,5.0134102281,13.77,-4.07,14.358892715,32.61,18.41764,-4.09884,18.8682260034,4.87764,-1.15884,5.0134102281,13.54,-2.94,13.8555115387,0.0
2019-12-12 23:00:00,17.15688,-6.0052,18.1774849298,4.91688,-1.1952,5.0600604714,12.24,-4.8100000000000005,13.1511862583,32.74,16.95688,-4.8652,17.6410303093,4.91688,-1.1952,5.0600604714,12.04,-3.67,12.5869178118,0.0
2019-12-12 23:30:00,15.09656,-6.37116,16.3859025867,5.05656,-1.18116,5.1926811937,10.04,-5.19,11.3021104224,32.74,14.90656,-5.21116,15.791191202,5.05656,-1.18116,5.1926811937,9.85,-4.03,10.6425278952,0.0
2019-12-13 00:00:00,13.45544,-6.774760000000001,15.0647349346,5.00544,-1.09476,5.1237612211,8.45,-5.68,10.1815961421,32.85,13.25544,-5.60476,14.3916650965,5.00544,-1.09476,5.1237612211,8.25,-4.51,9.4022656844,0.0
2019-12-13 00:30:00,11.93032,-6.8432,13.7536148536,5.17032,-1.2132,5.3107497722,6.76,-5.63,8.7974143929,32.82,11.76032,-5.6632,13.0528525902,5.17032,-1.2132,5.3107497722,6.59,-4.45,7.9517670992,0.0
2019-12-13 01:00:00,11.38,-7.09128,13.4086036573,4.95,-1.15128,5.0821201913,6.43,-5.94,8.7537706161,32.78,11.21,-5.92128,12.677762296200001,4.95,-1.15128,5.0821201913,6.26,-4.77,7.8702287133,0.0
2019-12-13 01:30:00,11.46232,-7.47816,13.6860387537,4.70232,-0.9381600000000001,4.7949929685,6.76,-6.54,9.4058067171,32.94,11.30232,-6.27816,12.9289493142,4.70232,-0.9381600000000001,4.7949929685,6.6,-5.34,8.4897349782,0.0
2019-12-13 02:00:00,10.97596,-7.62876,13.3667377119,4.57596,-0.9687600000000001,4.6773823726,6.4,-6.66,9.2366444123,33.0,10.81596,-6.4287600000000005,12.5822869884,4.57596,-0.9687600000000001,4.6773823726,6.24,-5.46,8.2915137339,0.0
2019-12-13 02:30:00,10.23472,-7.68216,12.7970729366,4.73472,-0.99216,4.8375567122,5.5,-6.69,8.6606062143,33.11,10.07472,-6.48216,11.9799157486,4.73472,-0.99216,4.8375567122,5.34,-5.49,7.6587009342,0.0
2019-12-13 03:00:00,9.99372,-7.69276,12.6116214602,4.74372,-1.02276,4.8527226848,5.25,-6.67,8.4883096079,33.09,9.83372,-6.48276,11.7782947092,4.74372,-1.02276,4.8527226848,5.09,-5.46,7.4645629477,0.0
2019-12-13 03:30:00,9.34192,-7.6702,12.0873254828,5.01192,-1.1502,5.1422079038,4.33,-6.52,7.8268320539000005,33.09,9.19192,-6.4602,11.2350156798,5.01192,-1.1502,5.1422079038,4.18,-5.31,6.7578472904,0.0
2019-12-13 04:00:00,8.95376,-7.72536,11.8258617135,5.15376,-1.21536,5.2951243675,3.8,-6.51,7.5379108512,33.25,8.80376,-6.49536,10.940561762,5.15376,-1.21536,5.2951243675,3.65,-5.28,6.4187927214,0.0
2019-12-13 04:30:00,9.37816,-7.7574000000000005,12.1707493502,4.89816,-1.0674,5.0131142163,4.48,-6.69,8.0514905452,33.37,9.21816,-6.5274,11.2951947547,4.89816,-1.0674,5.0131142163,4.32,-5.46,6.9623271971000005,0.0
2019-12-13 05:00:00,9.0846,-7.53392,11.8021145447,5.3946,-1.30392,5.5499474346,3.69,-6.23,7.24078725,33.31,8.9346,-6.30392,10.9346460632,5.3946,-1.30392,5.5499474346,3.54,-5.0,6.1263039428,0.0
2019-12-13 05:30:00,10.07056,-7.39648,12.4949627892,5.38056,-1.26648,5.5276032332,4.69,-6.13,7.718354747,33.25,9.90056,-6.17648,11.6691899249,5.38056,-1.26648,5.5276032332,4.52,-4.91,6.6737171052,0.0
2019-12-13 06:00:00,11.52388,-7.0686,13.5190575195,5.48388,-1.3086,5.6378518794,6.04,-5.76,8.3462087201,33.1,11.37388,-5.8686,12.7986566566,5.48388,-1.3086,5.6378518794,5.89,-4.5600000000000005,7.4488723979,0.0
2019-12-13 06:30:00,15.07316,-6.13316,16.2731620766,5.39316,-1.3431600000000001,5.5579001045,9.68,-4.79,10.8003009217,33.15,14.87316,-4.94316,15.6730890118,5.39316,-1.3431600000000001,5.5579001045,9.48,-3.6,10.1405325304,0.0
2019-12-13 07:00:00,18.38432,-5.52508,19.196607275,5.04432,-1.13508,5.1704517084,13.34,-4.39,14.0437779817,33.15,18.17432,-4.35508,18.6888370229,5.04432,-1.13508,5.1704517084,13.13,-3.22,13.5190717137,0.0
2019-12-13 07:30:00,21.80164,-4.8172,22.3274925267,4.93164,-1.0872,5.0500571214,16.87,-3.73,17.2774361524,33.01,21.56164,-3.6772,21.8729540604,4.93164,-1.0872,5.0500571214,16.63,-2.59,16.8304783057,0.0
2019-12-13 08:00:00,24.506520000000002,-4.5757200000000005,24.9300368237,4.46652,-0.9457200000000001,4.5655434757,20.04,-3.63,20.3661115582,32.9,24.24652,-3.45572,24.4915441087,4.46652,-0.9457200000000001,4.5655434757,19.78,-2.51,19.9386183072,0.0
2019-12-13 08:30:00,25.39252,-3.98204,25.7028542094,4.59252,-1.02204,4.7048704246,20.8,-2.96,21.0095597288,32.81,25.15252,-2.88204,25.317097324,4.59252,-1.02204,4.7048704246,20.56,-1.8599999999999999,20.6439627979,0.0
2019-12-13 09:00:00,25.67696,-3.48136,25.9118919088,5.01696,-1.16136,5.1496256846,20.66,-2.32,20.7898532943,32.73,25.41696,-2.39136,25.5292079448,5.01696,-1.16136,5.1496256846,20.4,-1.23,20.4370472427,0.0
2019-12-13 09:30:00,25.99564,-3.02092,26.1705799832,5.16564,-1.15092,5.2923013384,20.83,-1.87,20.913770583,32.93,25.75564,-1.91092,25.8264323331,5.16564,-1.15092,5.2923013384,20.59,-0.76,20.6040214521,0.0
2019-12-13 10:00:00,26.63764,-3.00084,26.8061355938,4.78764,-0.96084,4.8831045734,21.85,-2.04,21.945024493,33.03,26.36764,-1.89084,26.4353497249,4.78764,-0.96084,4.8831045734,21.58,-0.93,21.6000300926,0.0
2019-12-13 10:30:00,26.275,-2.8617600000000003,26.4303858333,4.905,-1.12176,5.03163696,21.37,-1.74,21.4407206036,33.06,26.025,-1.7417600000000002,26.0832197571,4.905,-1.12176,5.03163696,21.12,-0.62,21.129098419,0.0
2019-12-13 11:00:00,26.38252,-2.8082000000000003,26.5315538329,4.95252,-0.9882000000000001,5.0501478781,21.43,-1.82,21.5071453243,33.06,26.12252,-1.6882000000000001,26.1770141611,4.95252,-0.9882000000000001,5.0501478781,21.17,-0.7000000000000001,21.1815698191,0.0
2019-12-13 11:30:00,27.04248,-2.79704,27.1867459861,4.72248,-0.9770400000000001,4.8224915253,22.32,-1.82,22.3940795747,33.06,26.78248,-1.67704,26.8349342856,4.72248,-0.9770400000000001,4.8224915253,22.06,-0.7000000000000001,22.0711032801,0.0
2019-12-13 12:00:00,25.41352,-2.30288,25.517645955,4.94352,-1.17288,5.0807516653,20.47,-1.13,20.5011658205,33.0,25.15352,-1.18288,25.1813179457,4.94352,-1.17288,5.0807516653,20.21,-0.01,20.210002474,0.0
2019-12-13 12:30:00,24.86988,-2.50432,24.9956506192,5.60988,-1.26432,5.750587681,19.26,-1.24,19.2998756473,33.14,24.61988,-1.34432,24.6565546554,5.60988,-1.26432,5.750587681,19.01,-0.08,19.0101683317,0.0
2019-12-13 13:00:00,24.2956,-2.83388,24.4603159263,5.7456,-1.25388,5.8808276981,18.55,-1.58,18.6171668092,33.3,24.0456,-1.68388,24.1044877816,5.7456,-1.25388,5.8808276981,18.3,-0.43,18.3050512154,0.0
2019-12-13 13:30:00,24.52708,-2.93492,24.7020527231,4.98708,-1.11492,5.1101872307,19.54,-1.82,19.6245764285,33.24,24.26708,-1.79492,24.3333702872,4.98708,-1.11492,5.1101872307,19.28,-0.68,19.2919879743,0.0
2019-12-13 14:00:00,24.39032,-2.99152,24.5730930412,4.90032,-1.09152,5.0204135301,19.49,-1.9,19.5823926015,33.1,24.14032,-1.86152,24.2119868332,4.90032,-1.09152,5.0204135301,19.24,-0.77,19.2554018395,0.0
2019-12-13 14:30:00,25.60608,-3.33832,25.8227750908,4.36608,-1.04832,4.4901703073,21.24,-2.29,21.3630920047,33.1,25.33608,-2.21832,25.4330079501,4.36608,-1.04832,4.4901703073,20.97,-1.17,21.002614123,0.0
2019-12-13 15:00:00,27.15572,-4.12284,27.4669062398,3.64572,-0.7628400000000001,3.7246743729,23.51,-3.36,23.748888395,33.18,26.86572,-2.99284,27.031907117,3.64572,-0.7628400000000001,3.7246743729,23.22,-2.23,23.3268364765,0.0
2019-12-13 15:30:00,27.61772,-4.39352,27.9650044876,2.9077200000000003,-0.53352,2.956261015,24.71,-3.86,25.009672129,33.2,27.33772,-3.26352,27.5318269933,2.9077200000000003,-0.53352,2.956261015,24.43,-2.73,24.582062566,0.0
2019-12-13 16:00:00,31.39528,-4.72732,31.7491914962,2.01528,-0.24732,2.0303991383,29.38,-4.48,29.7196029583,33.04,31.07528,-3.6173200000000003,31.285108775,2.01528,-0.24732,2.0303991383,29.06,-3.37,29.2547517508,0.0
2019-12-13 16:30:00,33.34272,-4.49884,33.644859018,2.50272,-0.34884000000000004,2.526914471,30.84,-4.15,31.1179706922,33.14,33.02272,-3.40884,33.1981961309,2.50272,-0.34884000000000004,2.526914471,30.52,-3.06,30.6730174583,0.0
2019-12-13 17:00:00,34.95752,-3.89928,35.1743171799,5.71752,-0.08928000000000001,5.7182170183,29.24,-3.81,29.4871785697,33.19,34.65752,-2.78928,34.7695811805,5.71752,-0.08928000000000001,5.7182170183,28.94,-2.7,29.0656773532,0.0
2019-12-13 17:30:00,35.69728,-2.76628,35.804302876,11.35728,0.7837200000000001,11.3842885609,24.34,-3.55,24.5975222329,33.22,35.42728,-1.64628,35.4655100913,11.35728,0.7837200000000001,11.3842885609,24.07,-2.43,24.1923500305,0.0
2019-12-13 18:00:00,35.8954,-2.2714,35.9671933729,10.7154,0.8586,10.74974377,25.18,-3.13,25.3737915968,33.25,35.6254,-1.1314,35.6433611086,10.7154,0.8586,10.74974377,24.91,-1.99,24.9893617365,0.0
2019-12-13 18:30:00,36.95364,-3.48924,37.1180051326,6.62364,0.5907600000000001,6.6499326483,30.33,-4.08,30.6031910101,32.97,36.64364,-2.40924,36.7227557494,6.62364,0.5907600000000001,6.6499326483,30.02,-3.0,30.1695276728,0.0
2019-12-13 19:00:00,36.97984,-4.1594,37.2130242628,4.02984,-0.0594,4.0302777554,32.95,-4.1,33.204103662,32.97,36.65984,-3.0794,36.7889463451,4.02984,-0.0594,4.0302777554,32.63,-3.02,32.7694568158,0.0
2019-12-13 19:30:00,36.3662,-4.84212,36.6871452764,3.7962,0.047880000000000006,3.7965019339,32.57,-4.89,32.9350421284,32.89,36.0562,-3.77212,36.2529784671,3.7962,0.047880000000000006,3.7965019339,32.26,-3.8200000000000003,32.4853813276,0.0
2019-12-13 20:00:00,34.44768,-5.30148,34.8532401302,0.33768000000000004,0.12852000000000002,0.3613103552,34.11,-5.43,34.5394991278,32.93,34.11768,-4.22148,34.3778559828,0.33768000000000004,0.12852000000000002,0.3613103552,33.78,-4.35,34.058932749,0.0
2019-12-13 20:30:00,33.65876,-6.201,34.2252030781,0.06876,0.099,0.1205360427,33.59,-6.3,34.1756945796,33.01,33.32876,-5.121,33.7198885546,0.06876,0.099,0.1205360427,33.26,-5.22,33.6671353103,0.0
2019-12-13 21:00:00,32.27784,-6.46768,32.9194447044,0.08784,0.11232,0.1425890879,32.19,-6.58,32.8556311764,32.84,31.96784,-5.38768,32.418665766,0.08784,0.11232,0.1425890879,31.88,-5.5,32.3509567092,0.0
2019-12-13 21:30:00,30.48532,-6.48264,31.166959378,0.08532000000000001,0.11736,0.1450960785,30.4,-6.6,31.1081982763,32.8,30.18532,-5.39264,30.6632371036,0.08532000000000001,0.11736,0.1450960785,30.1,-5.51,30.6001650322,0.0
2019-12-13 22:00:00,28.93288,-6.7744,29.7153839022,0.18288000000000001,0.0756,0.19789000580000002,28.75,-6.85,29.5547796473,33.01,28.63288,-5.6744,29.1897350528,0.18288000000000001,0.0756,0.19789000580000002,28.45,-5.75,29.0252476303,0.0
2019-12-13 22:30:00,26.89476,-7.5443999999999996,27.9328854009,0.37476000000000004,0.0756,0.3823093219,26.52,-7.62,27.5930208567,33.18,26.61476,-6.4044,27.374473314,0.37476000000000004,0.0756,0.3823093219,26.24,-6.48,27.0282814844,0.0
2019-12-13 23:00:00,23.21596,-7.27264,24.3284214714,1.60596,-0.15264000000000003,1.6131975983,21.61,-7.12,22.7527251115,33.15,22.95596,-6.11264,23.7558512222,1.60596,-0.15264000000000003,1.6131975983,21.35,-5.96,22.1662829541,0.0
2019-12-13 23:30:00,20.53584,-7.48912,21.8588115615,1.54584,-0.15912,1.5540078764,18.99,-7.33,20.3555643498,33.27,20.29584,-6.31912,21.2568200557,1.54584,-0.15912,1.5540078764,18.75,-6.16,19.735959566200002,0.0
2019-12-14 00:00:00,17.568,-7.43192,19.0753259182,1.908,-0.24192000000000002,1.9232756657,15.66,-7.19,17.2317062417,33.06,17.358,-6.26192,18.4529619868,1.908,-0.24192000000000002,1.9232756657,15.45,-6.02,16.5814022326,0.0
2019-12-14 00:30:00,14.79836,-7.17352,16.4453898671,2.53836,-0.35352000000000006,2.5628593172,12.26,-6.82,14.0292551477,33.06,14.58836,-5.98352,15.7677759713,2.53836,-0.35352000000000006,2.5628593172,12.05,-5.63,13.3003533788,0.0
2019-12-14 01:00:00,12.6236,-6.85292,14.3637665494,2.9736000000000002,-0.41292,3.0021325564,9.65,-6.44,11.6015559301,32.92,12.4436,-5.68292,13.6798669835,2.9736000000000002,-0.41292,3.0021325564,9.47,-5.27,10.8376104377,0.0
2019-12-14 01:30:00,10.6202,-6.69616,12.5549674148,3.6702,-0.6861600000000001,3.7337894404,6.95,-6.01,9.1881771859,33.1,10.4702,-5.49616,11.8250946206,3.6702,-0.6861600000000001,3.7337894404,6.8,-4.8100000000000005,8.3292316572,0.0
2019-12-14 02:00:00,9.07144,-6.54544,11.1863223835,4.05144,-0.8654400000000001,4.1428435243,5.02,-5.68,7.5804221518,33.12,8.91144,-5.33544,10.3865626108,4.05144,-0.8654400000000001,4.1428435243,4.86,-4.47,6.603067469,0.0
2019-12-14 02:30:00,8.80132,-4.06816,9.6960383419,4.35132,-0.9381600000000001,4.4513065417,4.45,-3.13,5.4405330621,32.83,8.42132,-9.55816,12.7388010868,4.35132,-0.9381600000000001,4.4513065417,4.07,-8.62,9.5325390112,0.0
2019-12-14 03:00:00,7.5964,-2.84664,8.1122532166,4.4064,-1.01664,4.5221585388,3.19,-1.83,3.6776351097,32.6,7.2064,-10.01664,12.3395817534,4.4064,-1.01664,4.5221585388,2.8,-9.0,9.4254973344,0.0
2019-12-14 03:30:00,8.99208,-3.7207600000000003,9.7314725352,3.5020800000000003,-0.5907600000000001,3.5515576448,5.49,-3.13,6.3195727704,32.7,8.512080000000001,-10.940760000000001,13.862024935200001,3.5020800000000003,-0.5907600000000001,3.5515576448,5.01,-10.35,11.4988086339,0.0
2019-12-14 04:00:00,11.61556,-4.52972,12.467541754199999,2.54556,-0.27972,2.5608824635,9.07,-4.25,10.016356623,32.67,11.06556,-11.67972,16.0892037526,2.54556,-0.27972,2.5608824635,8.52,-11.4,14.2320202361,0.0
2019-12-14 04:30:00,12.6412,-4.76656,13.5099974713,1.5912000000000002,-0.10656,1.5947640809,11.05,-4.66,11.9924184383,32.74,12.0512,-11.95656,16.976181799,1.5912000000000002,-0.10656,1.5947640809,10.46,-11.85,15.8061412116,0.0
2019-12-14 05:00:00,10.19256,-4.24824,11.0424554539,2.30256,-0.31824,2.3244481606000003,7.89,-3.93,8.8145901777,32.72,9.66256,-11.43824,14.9732561606,2.30256,-0.31824,2.3244481606000003,7.36,-11.12,13.335066554,0.0
2019-12-14 05:30:00,10.827960000000001,-4.1054,11.5801134244,2.12796,-0.27540000000000003,2.1457070913,8.7,-3.83,9.505729851,32.83,10.28796,-11.3654,15.3301806291,2.12796,-0.27540000000000003,2.1457070913,8.16,-11.09,13.7685765423,0.0
2019-12-14 06:00:00,12.7944,-4.25036,13.4819223959,1.9944000000000002,-0.36036,2.026694523,10.8,-3.89,11.479202934,32.88,12.1944,-11.52036,16.7756396566,1.9944000000000002,-0.36036,2.026694523,10.2,-11.16,15.1190475891,0.0
2019-12-14 06:30:00,10.7402,-3.1598,11.1953665451,3.4902,-0.9198000000000001,3.6093667145,7.25,-2.24,7.5881552435,32.62,10.2302,-10.3498,14.5525032926,3.4902,-0.9198000000000001,3.6093667145,6.74,-9.43,11.5910525838,0.0
2019-12-14 07:00:00,12.89324,-3.09776,13.2601566625,3.78324,-0.79776,3.8664358155,9.11,-2.3,9.3958554693,32.88,12.33324,-10.40776,16.137852308,3.78324,-0.79776,3.8664358155,8.55,-9.61,12.8629156881,0.0
2019-12-14 07:30:00,14.04436,-2.58172,14.2796822783,4.28436,-0.98172,4.3953969978,9.76,-1.6,9.8902780547,32.83,13.46436,-9.88172,16.7014185136,4.28436,-0.98172,4.3953969978,9.18,-8.9,12.7860236196,0.0
2019-12-14 08:00:00,15.38184,-2.18288,15.5359572245,3.83184,-0.9928800000000001,3.9583845796,11.55,-1.19,11.6111412014,32.68,14.75184,-9.43288,17.5098831658,3.83184,-0.9928800000000001,3.9583845796,10.92,-8.44,13.8014491993,0.0
2019-12-14 08:30:00,18.09376,-3.27652,18.3880323648,3.53376,-0.7765200000000001,3.6180717306,14.56,-2.5,14.7730700939,32.4,17.39376,-10.37652,20.2537664213,3.53376,-0.7765200000000001,3.6180717306,13.86,-9.6,16.86,0.0
2019-12-14 09:00:00,18.18668,-3.3194,18.4871237834,4.39668,-1.0493999999999999,4.5201809015,13.79,-2.27,13.9755858553,32.46,17.50668,-10.4494,20.3880799729,4.39668,-1.0493999999999999,4.5201809015,13.11,-9.4,16.1317110066,0.0
2019-12-14 09:30:00,20.28348,-4.5113199999999996,20.7791137697,4.89348,-1.29132,5.0609933662,15.39,-3.22,15.7232471201,32.85,19.96348,-4.90132,20.556348689700002,4.89348,-1.29132,5.0609933662,15.07,-3.61,15.49635441,0.0
2019-12-14 10:00:00,20.91428,-4.71912,21.4400839899,4.99428,-1.14912,5.1247740919,15.92,-3.5700000000000003,16.315370054,33.07,20.68428,-3.55912,20.9882532454,4.99428,-1.14912,5.1247740919,15.69,-2.41,15.8740102054,0.0
2019-12-14 10:30:00,21.9826,-4.66292,22.4717050018,5.0526,-1.04292,5.159113188,16.93,-3.62,17.3126918762,33.17,21.7426,-3.50292,22.0229676312,5.0526,-1.04292,5.159113188,16.69,-2.46,16.8703200918,0.0
2019-12-14 11:00:00,21.32992,-4.43628,21.7863734349,5.65992,-1.37628,5.8248468688,15.67,-3.06,15.9659794563,33.17,21.09992,-3.27628,21.3527664401,5.65992,-1.37628,5.8248468688,15.44,-1.9,15.5564648941,0.0
2019-12-14 11:30:00,21.35772,-4.36724,21.7996557041,5.6077200000000005,-1.31724,5.7603511017999995,15.75,-3.05,16.04259954,33.17,21.11772,-3.21724,21.3613841128,5.6077200000000005,-1.31724,5.7603511017999995,15.51,-1.9,15.6259431715,0.0
2019-12-14 12:00:00,21.07436,-4.44536,21.538102863,5.81436,-1.3953600000000002,5.9794491167,15.26,-3.05,15.5618154468,33.11,20.85436,-3.28536,21.1115589509,5.81436,-1.3953600000000002,5.9794491167,15.04,-1.8900000000000001,15.1582881619,0.0
2019-12-14 12:30:00,20.76932,-4.72704,21.3004591599,5.89932,-1.42704,6.0694661729,14.87,-3.3,15.2317727136,33.25,20.54932,-3.55704,20.8549055626,5.89932,-1.42704,6.0694661729,14.65,-2.13,14.8040332342,0.0
2019-12-14 13:00:00,21.39084,-5.02152,21.972339407,5.01084,-1.00152,5.1099471441,16.38,-4.02,16.8660843114,33.37,21.15084,-3.84152,21.496867414,5.01084,-1.00152,5.1099471441,16.14,-2.84,16.3879589943,0.0
2019-12-14 13:30:00,22.38844,-5.4740400000000005,23.0479361235,4.52844,-0.8240400000000001,4.6028046619000005,17.86,-4.65,18.4554084214,33.31,22.13844,-4.30404,22.552944064000002,4.52844,-0.8240400000000001,4.6028046619000005,17.61,-3.48,17.9505570944,0.0
2019-12-14 14:00:00,21.17664,-8.08936,22.6690940908,4.52664,-0.8193600000000001,4.6001978761,16.65,-7.27,18.1679773228,33.19,21.15664,-3.5393600000000003,21.4506523281,4.52664,-0.8193600000000001,4.6001978761,16.63,-2.7199999999999998,16.8509732657,0.0
2019-12-14 14:30:00,22.33856,-12.54816,25.6216233338,3.86856,-0.6681600000000001,3.9258367591,18.47,-11.88,21.9607672908,32.69,22.77856,-2.25816,22.8902180474,3.86856,-0.6681600000000001,3.9258367591,18.91,-1.5899999999999999,18.9767278528,0.0
2019-12-14 15:00:00,22.76216,-12.72228,26.0762791875,4.23216,-0.87228,4.3211168306,18.53,-11.85,21.9950767218,32.74,23.20216,-2.40228,23.3261908134,4.23216,-0.87228,4.3211168306,18.97,-1.53,19.0316000378,0.0
2019-12-14 15:30:00,22.41392,-12.264,25.5497457084,4.45392,-0.864,4.5369482437,17.96,-11.4,21.2725550887,32.74,22.83392,-1.9340000000000002,22.9156771352,4.45392,-0.864,4.5369482437,18.38,-1.07,18.4111189231,0.0
2019-12-14 16:00:00,24.97316,-12.454,27.9062866821,3.23316,-0.41400000000000003,3.2595581887,21.74,-12.04,24.8513420161,32.74,25.46316,-2.154,25.554104038,3.23316,-0.41400000000000003,3.2595581887,22.23,-1.74,22.2979931832,0.0
2019-12-14 16:30:00,26.55144,-11.8614,29.0804363109,2.61144,-0.3114,2.6299408422,23.94,-11.55,26.5805586849,32.44,27.08144,-1.7714,27.1393119005,2.61144,-0.3114,2.6299408422,24.47,-1.46,24.5135166796,0.0
2019-12-14 17:00:00,27.2668,-11.5344,29.6060933863,5.1768,-0.3744,5.1903211461,22.09,-11.16,24.7490141218,32.44,27.7768,-1.4544000000000001,27.814850307,5.1768,-0.3744,5.1903211461,22.6,-1.08,22.6257905939,0.0
2019-12-14 17:30:00,26.5266,-10.74468,28.6200743511,6.8166,-0.36468,6.8263480033,19.71,-10.38,22.2761868371,32.41,26.9866,-0.63468,26.9940622779,6.8166,-0.36468,6.8263480033,20.17,-0.27,20.1718070584,0.0
2019-12-14 18:00:00,25.66064,-8.5026,27.0326219958,7.46064,-0.5526,7.4810771931,18.2,-7.95,19.8605765274,32.52,25.81064,-1.7626,25.87075368,7.46064,-0.5526,7.4810771931,18.35,-1.21,18.3898504616,0.0
2019-12-14 18:30:00,28.6954,-5.5304,29.2234718218,5.9454,-0.3204,5.9540269835,22.75,-5.21,23.3389502763,32.78,28.4254,-4.4304,28.7685906732,5.9454,-0.3204,5.9540269835,22.48,-4.11,22.8526256697,0.0
2019-12-14 19:00:00,26.23416,-5.2404,26.752438077,6.82416,-0.7704000000000001,6.8675087088,19.41,-4.47,19.9180571342,32.77,25.99416,-4.1204,26.3187015308,6.82416,-0.7704000000000001,6.8675087088,19.17,-3.35,19.4605087292,0.0
2019-12-14 19:30:00,30.15144,-6.69068,30.8848592831,5.40144,-0.31068,5.4103674677,24.75,-6.38,25.5590864469,32.92,29.86144,-5.56068,30.3747717841,5.40144,-0.31068,5.4103674677,24.46,-5.25,25.0170761681,0.0
2019-12-14 20:00:00,26.481,-6.69784,27.314912075,3.141,-0.35784000000000005,3.1613178369,23.34,-6.34,24.185764408,33.0,26.211,-5.56784,26.7958460076,3.141,-0.35784000000000005,3.1613178369,23.07,-5.21,23.6509830662,0.0
2019-12-14 20:30:00,23.3002,-6.52732,24.1972152617,3.9402,-0.6073200000000001,3.9867296902,19.36,-5.92,20.2449005925,33.07,23.0402,-5.37732,23.6593826298,3.9402,-0.6073200000000001,3.9867296902,19.1,-4.77,19.6866172818,0.0
2019-12-14 21:00:00,21.7216,-6.4656,22.6634483237,3.9816000000000003,-0.6156,4.0289082789,17.74,-5.85,18.679670768,33.04,21.4816,-5.3056,22.1270994466,3.9816000000000003,-0.6156,4.0289082789,17.5,-4.69,18.1175633019,0.0
2019-12-14 21:30:00,22.56668,-7.2078,23.6898169487,3.40668,-0.39780000000000004,3.429827031,19.16,-6.8100000000000005,20.3342494329,33.1,22.30668,-6.0478,23.1119851476,3.40668,-0.39780000000000004,3.429827031,18.9,-5.65,19.7264416457,0.0
2019-12-14 22:00:00,19.65308,-6.8958,20.8277605884,4.48308,-0.8658,4.5659189575,15.17,-6.03,16.3245153067,33.12,19.43308,-5.7258,20.259056837,4.48308,-0.8658,4.5659189575,14.95,-4.86,15.720117684,0.0
2019-12-14 22:30:00,16.4002,-6.75716,17.7376935171,4.8402,-1.12716,4.9697108272,11.56,-5.63,12.8580908381,33.15,16.1902,-5.56716,17.1206263468,4.8402,-1.12716,4.9697108272,11.35,-4.44,12.1875387179,0.0
2019-12-14 23:00:00,16.13832,-7.66808,17.8674235218,4.19832,-0.7480800000000001,4.2644477378,11.94,-6.92,13.8003623141,33.27,15.91832,-6.48808,17.189767122,4.19832,-0.7480800000000001,4.2644477378,11.72,-5.74,13.0501340989,0.0
2019-12-14 23:30:00,12.41792,-8.74528,15.1883066668,4.86792,-1.2052800000000001,5.0149122629,7.55,-7.54,10.6702436711,32.9,12.25792,-7.12528,14.1783714793,4.86792,-1.2052800000000001,5.0149122629,7.39,-5.92,9.468817244,0.0
2019-12-15 00:00:00,10.79184,-9.03068,14.0718510455,4.82184,-1.21068,4.9715075227,5.97,-7.82,9.8383586029,33.03,10.63184,-7.39068,12.9482884061,4.82184,-1.21068,4.9715075227,5.8100000000000005,-6.18,8.4822461648,0.0
2019-12-15 00:30:00,9.6702,-9.10568,13.2825515735,5.0202,-1.34568,5.1974284702,4.65,-7.76,9.0465518293,33.03,9.520199999999999,-7.44568,12.0860398271,5.0202,-1.34568,5.1974284702,4.5,-6.1,7.5802374633,0.0
2019-12-15 01:00:00,8.83624,-9.02752,12.6323099506,5.01624,-1.39752,5.2072762446,3.8200000000000003,-7.63,8.5328365741,32.89,8.70624,-7.38752,11.4181463771,5.01624,-1.39752,5.2072762446,3.69,-5.99,7.0353535803,0.0
2019-12-15 01:30:00,8.18372,-9.15368,12.2785638648,5.19372,-1.45368,5.3933211457,2.99,-7.7,8.2601513303,32.97,8.06372,-7.51368,11.0217497423,5.19372,-1.45368,5.3933211457,2.87,-6.06,6.70525913,0.0
2019-12-15 02:00:00,7.58156,-9.176,11.9028999842,4.83156,-1.3860000000000001,5.0264269649,2.75,-7.79,8.261150041,33.13,7.45156,-7.506,10.5766621594,4.83156,-1.3860000000000001,5.0264269649,2.62,-6.12,6.657236664,0.0
2019-12-15 02:30:00,7.665,-8.17608,11.207163297,4.185,-0.94608,4.2906051282,3.48,-7.23,8.0239204881,33.13,7.525,-6.52608,9.960689994500001,4.185,-0.94608,4.2906051282,3.34,-5.58,6.5032299667,0.0
2019-12-15 03:00:00,7.64744,-8.43348,11.3845036547,4.17744,-0.9334800000000001,4.2804660802,3.47,-7.5,8.2638308308,33.16,7.51744,-6.76348,10.1121988639,4.17744,-0.9334800000000001,4.2804660802,3.34,-5.83,6.7189656942,0.0
2019-12-15 03:30:00,9.29944,-9.0058,12.9454245953,3.52944,-0.6858000000000001,3.595451064,5.77,-8.32,10.1249839506,33.12,9.15944,-7.3458,11.7412145349,3.52944,-0.6858000000000001,3.595451064,5.63,-6.66,8.7208084488,0.0
2019-12-15 04:00:00,7.4996,-8.59728,11.4086468768,4.2696,-1.00728,4.3868094509,3.23,-7.59,8.2486968668,33.04,7.3796,-6.94728,10.1352452145,4.2696,-1.00728,4.3868094509,3.11,-5.94,6.7049011924,0.0
2019-12-15 04:30:00,6.63144,-8.30644,10.6288730328,4.77144,-1.30644,4.9470622744,1.8599999999999999,-7.0,7.2428999717,33.12,6.50144,-6.64644,9.2975204623,4.77144,-1.30644,4.9470622744,1.73,-5.34,5.6132432693,0.0
2019-12-15 05:00:00,6.85996,-8.44924,10.8834143438,4.26996,-1.02924,4.3922537927,2.59,-7.42,7.8590393815,33.1,6.73996,-6.77924,9.5595583465,4.26996,-1.02924,4.3922537927,2.47,-5.75,6.2580667941,0.0
2019-12-15 05:30:00,6.89388,-8.29512,10.7858517174,4.58388,-1.27512,4.7579288423,2.31,-7.02,7.3902976936,33.0,6.76388,-6.64512,9.4819666984,4.58388,-1.27512,4.7579288423,2.18,-5.37,5.7956276623,0.0
2019-12-15 06:00:00,9.1554,-8.8126,12.7076066952,3.6954000000000002,-0.8226,3.7858489035,5.46,-7.99,9.677380844,33.25,9.0054,-7.1426,11.4940838661,3.6954000000000002,-0.8226,3.7858489035,5.31,-6.32,8.2546047755,0.0
2019-12-15 06:30:00,12.01632,-8.92728,14.969578302,3.22632,-0.73728,3.3094897705,8.79,-8.19,12.0141666378,33.15,11.87632,-7.28728,13.9338231129,3.22632,-0.73728,3.3094897705,8.65,-6.55,10.8501152068,0.0
2019-12-15 07:00:00,10.64388,-8.28936,13.4909477304,3.59388,-0.8193600000000001,3.6860987865,7.05,-7.47,10.2714848002,33.09,10.48388,-6.63936,12.4093852009,3.59388,-0.8193600000000001,3.6860987865,6.89,-5.82,9.0191185822,0.0
2019-12-15 07:30:00,14.86572,-8.94948,17.3517383391,2.56572,-0.42948000000000003,2.6014173423,12.3,-8.52,14.962633458100001,33.28,14.68572,-7.29948,16.3997798823,2.56572,-0.42948000000000003,2.6014173423,12.12,-6.87,13.9316653707,0.0
2019-12-15 08:00:00,15.53332,-8.53048,17.7215439297,2.71332,-0.51048,2.7609228987,12.82,-8.02,15.1219310936,33.15,15.36332,-6.89048,16.837764579999998,2.71332,-0.51048,2.7609228987,12.65,-6.38,14.1678121106,0.0
2019-12-15 08:30:00,18.89692,-8.47788,20.7115435152,2.35692,-0.31788000000000005,2.3782597799,16.54,-8.16,18.4433511055,33.02,18.70692,-6.86788,19.9277854159,2.35692,-0.31788000000000005,2.3782597799,16.35,-6.55,17.6132052733,0.0
2019-12-15 09:00:00,20.79708,-7.88488,22.2416246965,2.55708,-0.43488000000000004,2.5937962026,18.24,-7.45,19.7027942181,32.83,20.59708,-6.3148800000000005,21.5433844588,2.55708,-0.43488000000000004,2.5937962026,18.04,-5.88,18.9740875933,0.0
2019-12-15 09:30:00,24.01264,-7.25,25.0832489875,2.22264,-0.36,2.2516057758,21.79,-6.89,22.853362991,32.73,23.79264,-5.7,24.4658888694,2.22264,-0.36,2.2516057758,21.57,-5.34,22.2211723363,0.0
2019-12-15 10:00:00,26.56816,-7.377,27.5733069251,1.29816,-0.20700000000000002,1.3145601491,25.27,-7.17,26.2675046398,32.55,26.34816,-5.867,26.9934663277,1.29816,-0.20700000000000002,1.3145601491,25.05,-5.66,25.6814738674,0.0
2019-12-15 10:30:00,27.95096,-9.16884,29.4163864516,1.5609600000000001,-0.25884,1.5822750289,26.39,-8.91,27.8535491455,32.64,27.71096,-7.63884,28.7445504516,1.5609600000000001,-0.25884,1.5822750289,26.15,-7.38,27.1714353688,0.0
2019-12-15 11:00:00,29.43428,-9.48136,30.9236645074,2.29428,-0.26136000000000004,2.3091188293,27.14,-9.22,28.663356398,32.73,29.19428,-7.93136,30.2524785128,2.29428,-0.26136000000000004,2.3091188293,26.9,-7.67,27.9721093234,0.0
2019-12-15 11:30:00,29.60004,-9.10904,30.9699366761,2.39004,-0.23904000000000003,2.4019640554,27.21,-8.87,28.6192417789,32.68,29.36004,-7.58904,30.3249975585,2.39004,-0.23904000000000003,2.4019640554,26.97,-7.35,27.9535936867,0.0
2019-12-15 12:00:00,27.89968,-8.42568,29.1441971508,2.83968,-0.35568000000000005,2.8618684045,25.06,-8.07,26.3273337047,32.64,27.66968,-6.8956800000000005,28.5159883919,2.83968,-0.35568000000000005,2.8618684045,24.83,-6.54,25.6768475479,0.0
2019-12-15 12:30:00,25.2642,-7.62516,26.3898250594,4.2642,-0.6951600000000001,4.320491762,21.0,-6.93,22.1139073888,32.57,25.0542,-6.09516,25.784955169,4.2642,-0.6951600000000001,4.320491762,20.79,-5.4,21.4798533515,0.0
2019-12-15 13:00:00,23.33544,-7.40452,24.4820276208,5.54544,-1.15452,5.6643464958,17.79,-6.25,18.8559433601,32.57,23.12544,-5.85452,23.8550074329,5.54544,-1.15452,5.6643464958,17.58,-4.7,18.1974283897,0.0
2019-12-15 13:30:00,23.44376,-7.98152,24.7651881569,4.8837600000000005,-0.82152,4.9523738599,18.56,-7.16,19.8931948163,32.71,23.22376,-6.43152,24.0978728947,4.8837600000000005,-0.82152,4.9523738599,18.34,-5.61,19.1788346883,0.0
2019-12-15 14:00:00,22.4424,-8.06924,23.8489821992,4.8024000000000004,-0.9392400000000001,4.8933850796,17.64,-7.13,19.0264684059,32.84,22.2524,-6.48924,23.1792912216,4.8024000000000004,-0.9392400000000001,4.8933850796,17.45,-5.55,18.3113352872,0.0
2019-12-15 14:30:00,22.2398,-8.26544,23.7260658861,5.0598,-1.04544,5.1666740592,17.18,-7.22,18.6354715529,32.77,22.0298,-6.68544,23.0218851538,5.0598,-1.04544,5.1666740592,16.97,-5.64,17.8826871583,0.0
2019-12-15 15:00:00,22.72208,-8.52412,24.2683650315,5.21208,-1.19412,5.3471207674,17.51,-7.33,18.9823338923,32.73,22.52208,-6.96412,23.5742031658,5.21208,-1.19412,5.3471207674,17.31,-5.77,18.2463420992,0.0
2019-12-15 15:30:00,22.99372,-8.27332,24.436836605,4.83372,-1.00332,4.9367499492,18.16,-7.27,19.5611477168,32.76,22.78372,-6.71332,23.7521906876,4.83372,-1.00332,4.9367499492,17.95,-5.71,18.8363106791,0.0
2019-12-15 16:00:00,27.12896,-8.87436,28.5435585744,2.92896,-0.32436000000000004,2.9468654688,24.2,-8.55,25.665979428,32.69,26.89896,-7.32436,27.8783123322,2.92896,-0.32436000000000004,2.9468654688,23.97,-7.0,24.9712014128,0.0
2019-12-15 16:30:00,29.68344,-8.827,30.9680890472,2.14344,-0.20700000000000002,2.1534121839,27.54,-8.62,28.8575120203,32.59,29.44344,-7.307,30.3365853061,2.14344,-0.20700000000000002,2.1534121839,27.3,-7.1,28.2081548493,0.0
2019-12-15 17:00:00,29.599,-8.41564,30.7721269595,2.979,-0.30564,2.9946380098,26.62,-8.11,27.8279805232,32.53,29.369,-6.90564,30.1699523501,2.979,-0.30564,2.9946380098,26.39,-6.6,27.2027958122,0.0
2019-12-15 17:30:00,26.2494,-6.76864,27.1080336397,7.8894,-1.08864,7.9641552854,18.36,-5.68,19.2185327223,32.4,26.0594,-5.23864,26.5807388424,7.8894,-1.08864,7.9641552854,18.17,-4.15,18.6379022425,0.0
2019-12-15 18:00:00,26.9122,-6.66136,27.7243615957,7.9722,-0.9813600000000001,8.0323745113,18.94,-5.68,19.7733659249,32.49,26.7122,-5.12136,27.198712416,7.9722,-0.9813600000000001,8.0323745113,18.74,-4.14,19.1918524379,0.0
2019-12-15 18:30:00,27.86552,-7.19084,28.7783839848,8.16552,-0.8708400000000001,8.211825569,19.7,-6.32,20.6889439073,32.56,27.65552,-5.6508400000000005,28.2269335773,8.16552,-0.8708400000000001,8.211825569,19.49,-4.78,20.0675982619,0.0
2019-12-15 19:00:00,29.853,-8.08356,30.9280706038,4.293,-0.31356,4.3044359530000005,25.56,-7.77,26.7149115664,32.66,29.623,-6.55356,30.3392695639,4.293,-0.31356,4.3044359530000005,25.33,-6.24,26.0872861755,0.0
2019-12-15 19:30:00,30.11848,-8.69828,31.3493686136,2.05848,-0.18828,2.0670726327,28.06,-8.51,29.3220684809,32.78,29.87848,-7.14828,30.721677592,2.05848,-0.18828,2.0670726327,27.82,-6.96,28.6774127145,0.0
2019-12-15 20:00:00,30.05484,-8.6096,31.2636949126,3.44484,-0.1296,3.4472770103,26.61,-8.48,27.9285248447,32.64,29.824840000000002,-7.0796,30.6535775593,3.44484,-0.1296,3.4472770103,26.38,-6.95,27.2801557913,0.0
2019-12-15 20:30:00,29.49316,-9.00268,30.8365811005,5.75316,-0.20268000000000003,5.7567290337,23.74,-8.8,25.3185228637,32.51,29.27316,-7.48268,30.2143740026,5.75316,-0.20268000000000003,5.7567290337,23.52,-7.28,24.6209016894,0.0
2019-12-15 21:00:00,26.60796,-9.13252,28.1315917948,4.10796,-0.18252000000000002,4.1120127568000004,22.5,-8.95,24.2147165996,32.53,26.38796,-7.59252,27.4585286006,4.10796,-0.18252000000000002,4.1120127568000004,22.28,-7.41,23.4799169504,0.0
2019-12-15 21:30:00,26.46804,-9.9862,28.2892441023,2.04804,-0.1962,2.0574164094,24.42,-9.79,26.3093234425,32.65,26.24804,-8.4462,27.573499928,2.04804,-0.1962,2.0574164094,24.2,-8.25,25.5676064582,0.0
2019-12-15 22:00:00,22.71648,-9.91004,24.7840141299,2.70648,-0.32004000000000005,2.7253366016,20.01,-9.59,22.1893713295,32.69,22.51648,-8.34004,24.0114168427,2.70648,-0.32004000000000005,2.7253366016,19.81,-8.02,21.3718623428,0.0
2019-12-15 22:30:00,18.89852,-9.90684,21.3377491075,3.36852,-0.54684,3.4126179065,15.53,-9.36,18.1325811731,32.81,18.69852,-8.31684,20.4647129903,3.36852,-0.54684,3.4126179065,15.33,-7.77,17.1866750711,0.0
2019-12-15 23:00:00,18.19832,-10.41528,20.9679972411,2.93832,-0.39528,2.9647884749,15.26,-10.02,18.2556292688,33.06,18.01832,-8.79528,20.0503567525,2.93832,-0.39528,2.9647884749,15.08,-8.4,17.2617032763,0.0
2019-12-15 23:30:00,15.26312,-9.12652,17.783593547,2.73312,-0.41652000000000006,2.7646760832,12.53,-8.71,15.2599148097,33.0,15.09312,-7.49652,16.8523020221,2.73312,-0.41652000000000006,2.7646760832,12.36,-7.08,14.2441566967,0.0
2019-12-16 00:00:00,12.46956,-7.44608,14.5235682241,3.85956,-0.67608,3.918327138,8.61,-6.77,10.9528535095,33.0,12.31956,-5.82608,13.6277205269,3.85956,-0.67608,3.918327138,8.46,-5.15,9.904246564,0.0
2019-12-16 00:30:00,12.39868,-7.80104,14.6486685683,3.83868,-0.58104,3.8824053915,8.56,-7.22,11.1983034429,33.0,12.23868,-6.17104,13.7064591644,3.83868,-0.58104,3.8824053915,8.4,-5.59,10.09,0.0
2019-12-16 01:00:00,12.9916,-8.06432,15.2910080643,3.3516,-0.45432000000000006,3.3822520933,9.64,-7.61,12.2817629028,32.87,12.8416,-6.44432,14.3678791345,3.3516,-0.45432000000000006,3.3822520933,9.49,-5.99,11.2223081405,0.0
2019-12-16 01:30:00,13.21024,-8.32564,15.6149518817,2.91024,-0.39564000000000005,2.9370100216,10.3,-7.93,12.9990345795,33.04,13.06024,-6.69564,14.6765617182,2.91024,-0.39564000000000005,2.9370100216,10.15,-6.3,11.9462337161,0.0
2019-12-16 02:00:00,13.49236,-8.58368,15.9913520602,2.50236,-0.28368000000000004,2.5183883561,10.99,-8.3,13.7720768223,33.04,13.33236,-6.96368,15.0414315247,2.50236,-0.28368000000000004,2.5183883561,10.83,-6.68,12.7244371192,0.0
2019-12-16 02:30:00,14.48616,-8.83748,16.9690861361,1.9461600000000001,-0.17748000000000003,1.9542358855000002,12.54,-8.66,15.2396587888,33.07,14.33616,-7.20748,16.0459730617,1.9461600000000001,-0.17748000000000003,1.9542358855000002,12.39,-7.03,14.2454554157,0.0
2019-12-16 03:00:00,11.8176,-8.35304,14.4716601329,2.5776,-0.38304000000000005,2.6059051022,9.24,-7.97,12.2023973054,33.01,11.6676,-6.72304,13.4659628917,2.5776,-0.38304000000000005,2.6059051022,9.09,-6.34,11.0825854384,0.0
2019-12-16 03:30:00,13.61792,-8.86548,16.2494455523,2.25792,-0.28548,2.2758957702,11.36,-8.58,14.2360809214,33.18,13.46792,-7.22548,15.2837309044,2.25792,-0.28548,2.2758957702,11.21,-6.94,13.184373326,0.0
2019-12-16 04:00:00,14.7424,-9.15296,17.352666496,1.2924,-0.10296000000000001,1.2964947056,13.45,-9.05,16.2112615178,33.27,14.5824,-7.50296,16.3994145786,1.2924,-0.10296000000000001,1.2964947056,13.29,-7.4,15.2113148676,0.0
2019-12-16 04:30:00,15.44328,-9.1744,17.9628648194,1.22328,-0.1044,1.2277268908,14.22,-9.07,16.8663362945,33.27,15.27328,-7.5244,17.0261468723,1.22328,-0.1044,1.2277268908,14.05,-7.42,15.8889552835,0.0
2019-12-16 05:00:00,15.6052,-8.83552,17.9328938186,0.9252,-0.06552000000000001,0.9275170674000001,14.68,-8.77,17.1001549701,33.19,15.4452,-7.20552,17.0432896329,0.9252,-0.06552000000000001,0.9275170674000001,14.52,-7.14,16.1805438722,0.0
2019-12-16 05:30:00,16.57628,-8.55448,18.6534765314,1.10628,-0.11448000000000001,1.1121875331,15.47,-8.44,17.6225565682,33.09,16.39628,-6.93448,17.8023877811,1.10628,-0.11448000000000001,1.1121875331,15.29,-6.82,16.7420578186,0.0
2019-12-16 06:00:00,18.72024,-8.2458,20.4558207681,1.29024,-0.1458,1.2984517309,17.43,-8.1,19.2201690939,33.22,18.54024,-6.6258,19.6886191719,1.29024,-0.1458,1.2984517309,17.25,-6.48,18.4269612253,0.0
2019-12-16 06:30:00,22.47484,-7.51668,23.6985001898,0.7448400000000001,-0.07668000000000001,0.7487766343000001,21.73,-7.44,22.9683804392,33.08,22.28484,-5.93668,23.0620524509,0.7448400000000001,-0.07668000000000001,0.7487766343000001,21.54,-5.86,22.3228851182,0.0
2019-12-16 07:00:00,25.49412,-6.82784,26.3926041466,0.5641200000000001,-0.08784,0.5709178925,24.93,-6.74,25.825036302,32.96,25.28412,-5.26784,25.8270567901,0.5641200000000001,-0.08784,0.5709178925,24.72,-5.18,25.256896088,0.0
2019-12-16 07:30:00,29.91748,-6.45536,30.6060007561,14.75748,-1.30536,14.8150997526,15.16,-5.15,16.0108744296,32.63,29.77748,-4.91536,30.1804419961,14.75748,-1.30536,14.8150997526,15.02,-3.61,15.4477344617,0.0
2019-12-16 08:00:00,32.97124,-6.00748,33.5140639596,9.47124,0.72252,9.4987589867,23.5,-6.73,24.4446906301,32.66,32.74124,-4.46748,33.0446239847,9.47124,0.72252,9.4987589867,23.27,-5.19,23.8417490969,0.0
2019-12-16 08:30:00,33.1368,-6.23992,33.7191950652,0.4068,-0.07992,0.41457622510000003,32.73,-6.16,33.30463181,32.59,32.8868,-4.76992,33.2309155915,0.4068,-0.07992,0.41457622510000003,32.48,-4.69,32.8168630433,0.0
2019-12-16 09:00:00,34.55684,-5.563,35.0017450963,0.18684,-0.063,0.1971755198,34.37,-5.5,34.807282284,32.62,34.30684,-4.073,34.5477727182,0.18684,-0.063,0.1971755198,34.12,-4.01,34.3548322656,0.0
2019-12-16 09:30:00,35.34584,-5.56312,35.780954563,0.19584000000000001,-0.033120000000000004,0.1986208448,35.15,-5.53,35.5823467467,32.57,35.08584,-4.09312,35.3237851856,0.19584000000000001,-0.033120000000000004,0.1986208448,34.89,-4.06,35.1254281113,0.0
2019-12-16 10:00:00,35.5578,-5.49768,35.9802949713,0.3078,0.022320000000000003,0.3086082021,35.25,-5.52,35.6795866007,32.57,35.2878,-4.03768,35.518047365,0.3078,0.022320000000000003,0.3086082021,34.98,-4.06,35.214826423,0.0
2019-12-16 10:30:00,35.64848,-5.57908,36.082409287,0.43848000000000004,-0.019080000000000003,0.43889492680000003,35.21,-5.5600000000000005,35.6462859215,32.67,35.38848,-4.10908,35.6262411034,0.43848000000000004,-0.019080000000000003,0.43889492680000003,34.95,-4.09,35.1885009627,0.0
2019-12-16 11:00:00,35.62184,-5.47932,36.0407884576,0.5018400000000001,0.04068,0.5034860951,35.12,-5.52,35.5511575058,32.67,35.35184,-4.00932,35.5784659344,0.5018400000000001,0.04068,0.5034860951,34.85,-4.05,35.0845407552,0.0
2019-12-16 11:30:00,35.08504,-5.42176,35.5014860717,0.5450400000000001,0.048240000000000005,0.5471706308000001,34.54,-5.47,34.9704518129,32.67,34.83504,-3.94176,35.0573456454,0.5450400000000001,0.048240000000000005,0.5471706308000001,34.29,-3.99,34.5213586059,0.0
2019-12-16 12:00:00,35.26204,-5.51012,35.6899549926,0.75204,0.029880000000000004,0.7526333609,34.51,-5.54,34.9518483059,32.75,34.99204,-4.02012,35.222212142,0.75204,0.029880000000000004,0.7526333609,34.24,-4.05,34.4786905204,0.0
2019-12-16 12:30:00,35.30372,-5.5832,35.7424784826,0.7837200000000001,0.0468,0.7851160923,34.52,-5.63,34.9760961229,32.79,35.04372,-4.0932,35.2819585295,0.7837200000000001,0.0468,0.7851160923,34.26,-4.14,34.509233547,0.0
2019-12-16 13:00:00,34.254,-5.8412,34.7484695122,0.774,0.028800000000000003,0.7745356286,33.48,-5.87,33.9906943148,32.85,34.004,-4.3312,34.2787296941,0.774,0.028800000000000003,0.7745356286,33.23,-4.36,33.5148101591,0.0
2019-12-16 13:30:00,34.44684,-6.11608,34.9855858969,0.6368400000000001,0.04392,0.6383526862000001,33.81,-6.16,34.3665782411,32.9,34.16684,-4.60608,34.4759180959,0.6368400000000001,0.04392,0.6383526862000001,33.53,-4.65,33.8508995449,0.0
2019-12-16 14:00:00,34.51292,-5.9288,35.0184567959,0.50292,0.061200000000000004,0.5066300094,34.01,-5.99,34.533464929,32.9,34.26292,-4.4188,34.5466855193,0.50292,0.061200000000000004,0.5066300094,33.76,-4.48,34.0559539582,0.0
