Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-16 14:30:00,35.09088,-5.9416,35.5903423661,0.38088000000000005,0.0684,0.3869730409,34.71,-6.01,35.2264701609,32.87,34.82088,-4.4316,35.1017487105,0.38088000000000005,0.0684,0.3869730409,34.44,-4.5,34.7327453565,0.0
2019-12-16 15:00:00,35.05888,-6.23296,35.6086345879,0.21888000000000002,0.07704000000000001,0.23204227200000002,34.84,-6.31,35.4068030186,32.87,34.78888,-4.73296,35.109358895,0.21888000000000002,0.07704000000000001,0.23204227200000002,34.57,-4.8100000000000005,34.9030227917,0.0
2019-12-16 15:30:00,35.87484,-6.04104,36.3799162905,3.53484,-0.22104000000000001,3.5417442747,32.34,-5.82,32.8595191687,32.81,35.64484,-4.54104,35.9329328459,3.53484,-0.22104000000000001,3.5417442747,32.11,-4.32,32.3992978319,0.0
2019-12-16 16:00:00,37.94956,-5.58596,38.3584678176,13.48956,-1.06596,13.5316111278,24.46,-4.52,24.8741231001,32.7,37.73956,-4.06596,37.9579559475,13.48956,-1.06596,13.5316111278,24.25,-3.0,24.4348623896,0.0
2019-12-16 16:30:00,39.71092,-5.15344,40.0439147821,15.37092,-0.9734400000000001,15.4017131216,24.34,-4.18,24.6963155147,32.68,39.50092,-3.64344,39.6685938228,15.37092,-0.9734400000000001,15.4017131216,24.13,-2.67,24.2772692039,0.0
2019-12-16 17:00:00,40.5982,-5.06628,40.9130912579,15.7482,-1.10628,15.7870091746,24.85,-3.96,25.1635470473,32.56,40.3982,-3.55628,40.5544287431,15.7482,-1.10628,15.7870091746,24.65,-2.45,24.7714553468,0.0
2019-12-16 17:30:00,40.73896,-5.36732,41.0910085769,15.34896,-1.1473200000000001,15.3917808022,25.39,-4.22,25.7383080252,32.66,40.51896,-3.84732,40.7012037987,15.34896,-1.1473200000000001,15.3917808022,25.17,-2.7,25.3144010397,0.0
2019-12-16 18:00:00,40.41352,-5.61768,40.8020946444,14.84352,-1.14768,14.8878223852,25.57,-4.47,25.9577695498,32.66,40.22352,-4.11768,40.4337340568,14.84352,-1.14768,14.8878223852,25.38,-2.9699999999999998,25.5531857114,0.0
2019-12-16 18:30:00,40.41748,-5.74968,40.8243984604,15.02748,-1.12968,15.0698816204,25.39,-4.62,25.8069079899,32.7,40.19748,-4.22968,40.4193962257,15.02748,-1.12968,15.0698816204,25.17,-3.1,25.360183359,0.0
2019-12-16 19:00:00,40.22172,-6.05316,40.6746543408,15.29172,-1.16316,15.335893901,24.93,-4.89,25.4050585514,32.75,40.03172,-4.5331600000000005,40.2875681289,15.29172,-1.16316,15.335893901,24.74,-3.37,24.9684701173,0.0
2019-12-16 19:30:00,40.0662,-6.00272,40.5133685324,15.6762,-1.15272,15.7185244167,24.39,-4.85,24.8675410928,32.75,39.8562,-4.47272,40.106382318,15.6762,-1.15272,15.7185244167,24.18,-3.32,24.4068596915,0.0
2019-12-16 20:00:00,36.87988,-6.98728,37.535951175,10.64988,-2.08728,10.8524965705,26.23,-4.9,26.6837572317,32.71,36.65988,-5.47728,37.0667964331,10.64988,-2.08728,10.8524965705,26.01,-3.39,26.2299866565,0.0
2019-12-16 20:30:00,35.84088,-7.52072,36.6214405573,10.01088,-2.25072,10.2607728214,25.83,-5.27,26.3621281387,32.69,35.63088,-6.00072,36.1326479806,10.01088,-2.25072,10.2607728214,25.62,-3.75,25.8929893987,0.0
2019-12-16 21:00:00,35.00096,-7.8098,35.8616811787,0.30096,0.0702,0.3090387704,34.7,-7.88,35.5834849333,32.65,34.73096,-6.3198,35.301267039,0.30096,0.0702,0.3090387704,34.43,-6.39,35.0179525387,0.0
2019-12-16 21:30:00,32.49708,-8.3678,33.5571197418,0.03708,0.1422,0.1469549809,32.46,-8.51,33.5569918199,32.85,32.23708,-6.8478,32.9563604144,0.03708,0.1422,0.1469549809,32.2,-6.99,32.9499635812,0.0
2019-12-16 22:00:00,30.43708,-9.28772,31.8225954586,0.03708,0.15228,0.15672946370000002,30.4,-9.44,31.8319587836,32.64,30.18708,-7.76772,31.1704551286,0.03708,0.15228,0.15672946370000002,30.15,-7.92,31.172887258,0.0
2019-12-16 22:30:00,27.60708,-9.81492,29.2998894321,0.03708,0.14508000000000001,0.1497435568,27.57,-9.96,29.3139301357,32.79,27.37708,-8.28492,28.6032237472,0.03708,0.14508000000000001,0.1497435568,27.34,-8.43,28.6101468014,0.0
2019-12-16 23:00:00,25.57708,-10.55096,27.6678473729,0.03708,0.14904,0.15358335850000002,25.54,-10.7,27.6908215841,32.9,25.35708,-8.97096,26.8972048631,0.03708,0.14904,0.15358335850000002,25.32,-9.12,26.9123911981,0.0
2019-12-16 23:30:00,23.24708,-11.0942,25.7586490749,0.03708,0.1458,0.150441239,23.21,-11.24,25.7884024321,33.07,23.02708,-9.5042,24.9113675049,0.03708,0.1458,0.150441239,22.99,-9.65,24.9331626554,0.0
2019-12-17 00:00:00,21.74672,-10.75672,24.261633414,0.03672,0.14328000000000002,0.1479105027,21.71,-10.9,24.292675851,33.23,21.55672,-9.14672,23.416973842,0.03672,0.14328000000000002,0.1479105027,21.52,-9.29,23.4395925733,0.0
2019-12-17 00:30:00,20.80672,-9.56988,22.9020130201,0.03672,0.15012,0.15454569810000002,20.77,-9.72,22.9318839174,33.01,20.60672,-7.97988,22.0978594885,0.03672,0.15012,0.15454569810000002,20.57,-8.13,22.1183588903,0.0
2019-12-17 01:00:00,20.26672,-9.71284,22.4739671715,0.03672,0.13716,0.141990225,20.23,-9.85,22.5005644374,33.07,20.08672,-8.12284,21.6669529474,0.03672,0.13716,0.141990225,20.05,-8.26,21.6847896001,0.0
2019-12-17 01:30:00,19.64636,-9.80456,21.9569774341,0.03636,0.14544,0.1499161205,19.61,-9.95,21.9898749428,33.12,19.46636,-8.19456,21.1208424369,0.03636,0.14544,0.1499161205,19.43,-8.34,21.1442781858,0.0
2019-12-17 02:00:00,19.15636,-9.88132,21.5547352893,0.03636,0.14868,0.1530613994,19.12,-10.03,21.591093071,33.12,18.97636,-8.27132,20.700651521,0.03636,0.14868,0.1530613994,18.94,-8.42,20.7272767145,0.0
2019-12-17 02:30:00,18.876,-9.93656,21.3316338013,0.036000000000000004,0.16344,0.1673578011,18.84,-10.1,21.376519829,33.22,18.696,-8.31656,20.4622966999,0.036000000000000004,0.16344,0.1673578011,18.66,-8.48,20.496487504,0.0
2019-12-17 03:00:00,18.446,-10.0078,20.985970953,0.036000000000000004,0.1422,0.1466861957,18.41,-10.15,21.0226211496,33.22,18.266,-8.3778,20.0956286003,0.036000000000000004,0.1422,0.1466861957,18.23,-8.52,20.1227060804,0.0
2019-12-17 03:30:00,18.39564,-10.0042,20.939999729,0.035640000000000005,0.1458,0.1500928033,18.36,-10.15,20.9788488721,33.37,18.22564,-8.3742,20.0574469724,0.035640000000000005,0.1458,0.1500928033,18.19,-8.52,20.0864755495,0.0
2019-12-17 04:00:00,18.38564,-9.94636,20.9036321116,0.035640000000000005,0.14364000000000002,0.1479954702,18.35,-10.09,20.941122224,33.34,18.20564,-8.30636,20.0110205702,0.035640000000000005,0.14364000000000002,0.1479954702,18.17,-8.45,20.0387474658,0.0
2019-12-17 04:30:00,18.55564,-9.91204,21.0371175015,0.035640000000000005,0.14796,0.1521918894,18.52,-10.06,21.0759104192,33.37,18.37564,-8.28204,20.155801447,0.035640000000000005,0.14796,0.1521918894,18.34,-8.43,20.184660017,0.0
2019-12-17 05:00:00,18.81564,-9.7478,21.190750658,0.035640000000000005,0.1422,0.1465982592,18.78,-9.89,21.2249970554,33.24,18.63564,-8.1178,20.3269711234,0.035640000000000005,0.1422,0.1465982592,18.6,-8.26,20.3515994457,0.0
2019-12-17 05:30:00,20.03564,-9.36996,22.118386483,0.035640000000000005,0.14004,0.1445040179,20.0,-9.51,22.1458822358,33.16,19.85564,-7.75996,21.3181476449,0.035640000000000005,0.14004,0.1445040179,19.82,-7.9,21.3364101948,0.0
2019-12-17 06:00:00,21.67528,-9.075,23.4983699026,0.035280000000000006,0.135,0.1395337895,21.64,-9.21,23.5183694163,33.1,21.47528,-7.485,22.7423146596,0.035280000000000006,0.135,0.1395337895,21.44,-7.62,22.7538568159,0.0
2019-12-17 06:30:00,25.11528,-8.2122,26.4238059015,0.035280000000000006,0.1278,0.1325802338,25.08,-8.34,26.430323494,32.99,24.90528,-6.6522,25.7783773096,0.035280000000000006,0.1278,0.1325802338,24.87,-6.78,25.7776123797,0.0
2019-12-17 07:00:00,27.89032,-7.6902,28.9311099984,0.04032,0.10980000000000001,0.1169689805,27.85,-7.8,28.9216614322,32.82,27.680320000000002,-6.1602,28.3575065784,0.04032,0.10980000000000001,0.1169689805,27.64,-6.27,28.3422387965,0.0
2019-12-17 07:30:00,31.65528,-7.06796,32.4347469612,0.035280000000000006,0.12204000000000001,0.1270371599,31.62,-7.19,32.4271568288,32.64,31.41528,-5.56796,31.9048898453,0.035280000000000006,0.12204000000000001,0.1270371599,31.38,-5.69,31.8916995471,0.0
2019-12-17 08:00:00,33.77636,-7.8151600000000006,34.6687066484,0.03636,0.11484000000000001,0.1204586037,33.74,-7.93,34.6593782402,32.54,33.50636,-6.34516,34.1018652844,0.03636,0.11484000000000001,0.1204586037,33.47,-6.46,34.0877177294,0.0
2019-12-17 08:30:00,34.146,-6.74364,34.8055454842,0.036000000000000004,0.12636,0.1313881639,34.11,-6.87,34.7949565311,32.59,33.886,-5.26364,34.2923738177,0.036000000000000004,0.12636,0.1313881639,33.85,-5.39,34.2764438062,0.0
2019-12-17 09:00:00,35.79388,-6.50184,36.3796064965,0.08388000000000001,0.12816000000000002,0.1531693181,35.71,-6.63,36.3202560564,32.67,35.52388,-5.02184,35.8770808071,0.08388000000000001,0.12816000000000002,0.1531693181,35.44,-5.15,35.8122339432,0.0
2019-12-17 09:30:00,36.67876,-6.24748,37.2070214004,0.15876,0.09252,0.18375170200000002,36.52,-6.34,37.0662380071,32.56,36.41876,-4.78748,36.7320846766,0.15876,0.09252,0.18375170200000002,36.26,-4.88,36.5869102276,0.0
2019-12-17 10:00:00,36.33888,-6.17908,36.8604833026,0.30888000000000004,0.07092000000000001,0.31691718290000004,36.03,-6.25,36.5680653029,32.63,36.07888,-4.70908,36.3849009412,0.30888000000000004,0.07092000000000001,0.31691718290000004,35.77,-4.78,36.0879661383,0.0
2019-12-17 10:30:00,36.58988,-5.99124,37.0771395222,0.38988,0.06876,0.39589689570000003,36.2,-6.06,36.7037273312,32.59,36.30988,-4.52124,36.5902855517,0.38988,0.06876,0.39589689570000003,35.92,-4.59,36.2120767148,0.0
2019-12-17 11:00:00,36.65388,-5.85744,37.1189509874,0.7138800000000001,0.05256,0.7158122715,35.94,-5.91,36.4226811204,32.59,36.39388,-4.38744,36.6573884941,0.7138800000000001,0.05256,0.7158122715,35.68,-4.44,35.9551943396,0.0
2019-12-17 11:30:00,37.25448,-5.25388,37.6231250048,9.65448,-0.08388000000000001,9.654844376,27.6,-5.17,28.0800445156,32.63,37.03448,-3.7638800000000003,37.2252535455,9.65448,-0.08388000000000001,9.654844376,27.38,-3.68,27.6261977116,0.0
2019-12-17 12:00:00,37.21512,-5.44376,37.611164294,4.60512,0.51624,4.6339652515,32.61,-5.96,33.1501689287,32.63,36.96512,-3.95376,37.1759642074,4.60512,0.51624,4.6339652515,32.36,-4.47,32.6672695523,0.0
2019-12-17 12:30:00,37.44568,-5.46544,37.8424362992,4.31568,0.03456,4.3158183762,33.13,-5.5,33.5834319271,32.63,37.19568,-3.97544,37.4075224234,4.31568,0.03456,4.3158183762,32.88,-4.01,33.1236244997,0.0
2019-12-17 13:00:00,35.83736,-6.07068,36.3478957772,1.28736,0.04932,1.2883044019,34.55,-6.12,35.0878454739,32.69,35.57736,-4.59068,35.8723136615,1.28736,0.04932,1.2883044019,34.29,-4.64,34.6025100246,0.0
2019-12-17 13:30:00,35.063,-6.35428,35.6341247026,1.7730000000000001,0.13572,1.7781869751000001,33.29,-6.49,33.9167244881,32.77,34.813,-4.85428,35.1498080125,1.7730000000000001,0.13572,1.7781869751000001,33.04,-4.99,33.414692876,0.0
2019-12-17 14:00:00,36.55148,-6.02844,37.045280118,4.19148,0.061560000000000004,4.1919320395,32.36,-6.09,32.9280685738,32.74,36.29148,-4.52844,36.5729174311,4.19148,0.061560000000000004,4.1919320395,32.1,-4.59,32.4265030492,0.0
2019-12-17 14:30:00,36.48756,-6.1370000000000005,37.0000649155,4.05756,0.063,4.0580490576,32.43,-6.2,33.0173424127,32.77,36.22756,-4.627,36.5218459631,4.05756,0.063,4.0580490576,32.17,-4.69,32.5100753613,0.0
2019-12-17 15:00:00,35.66356,-5.98828,36.1628125183,3.91356,0.08172,3.9144131146000003,31.75,-6.07,32.3250274555,32.77,35.41356,-4.48828,35.6968470489,3.91356,0.08172,3.9144131146000003,31.5,-4.57,31.8297800809,0.0
2019-12-17 15:30:00,35.66216,-6.60524,36.268703469,0.36216000000000004,0.10476,0.3770073251,35.3,-6.71,35.9320761994,32.75,35.39216,-5.10524,35.7584740296,0.36216000000000004,0.10476,0.3770073251,35.03,-5.21,35.4153215431,0.0
2019-12-17 16:00:00,37.32244,-6.39328,37.8660607499,0.80244,0.21672000000000002,0.8311904186,36.52,-6.61,37.1133736004,32.69,37.05244,-4.92328,37.3780951349,0.80244,0.21672000000000002,0.8311904186,36.25,-5.14,36.6125948275,0.0
2019-12-17 16:30:00,40.73312,-5.43628,41.094284337,9.03312,1.23372,9.1169798713,31.7,-6.67,32.3941182933,32.77,40.49312,-3.92628,40.6830240023,9.03312,1.23372,9.1169798713,31.46,-5.16,31.880357589,0.0
2019-12-17 17:00:00,41.11724,-5.28132,41.4550330619,9.32724,1.22868,9.4078191182,31.79,-6.51,32.4497180265,32.73,40.87724,-3.78132,41.0517616061,9.32724,1.22868,9.4078191182,31.55,-5.01,31.9453063845,0.0
2019-12-17 17:30:00,40.11572,-5.5714,40.5007591173,15.25572,-0.9414,15.2847383582,24.86,-4.63,25.2874771379,32.69,39.90572,-4.0614,40.1118618201,15.25572,-0.9414,15.2847383582,24.65,-3.12,24.8466677846,0.0
2019-12-17 18:00:00,40.47016,-5.70616,40.8704552504,11.36016,0.48384000000000005,11.3704589341,29.11,-6.19,29.7608501223,32.74,40.23016,-4.19616,40.4484058075,11.36016,0.48384000000000005,11.3704589341,28.87,-4.68,29.2468682084,0.0
2019-12-17 18:30:00,41.25376,-5.73156,41.6500119348,10.37376,0.8384400000000001,10.4075875289,30.88,-6.57,31.5711783119,32.8,41.01376,-4.22156,41.2304508606,10.37376,0.8384400000000001,10.4075875289,30.64,-5.06,31.0550028176,0.0
2019-12-17 19:00:00,39.89788,-5.98064,40.3436349788,15.61788,-1.25064,15.6678740135,24.28,-4.73,24.7364366876,32.54,39.70788,-4.48064,39.9598782394,15.61788,-1.25064,15.6678740135,24.09,-3.23,24.3055754921,0.0
2019-12-17 19:30:00,40.07004,-6.05656,40.5251776632,10.40004,0.79344,10.4302626542,29.67,-6.85,30.4504745447,32.54,39.82004,-4.55656,40.0798930218,10.40004,0.79344,10.4302626542,29.42,-5.35,29.9024898629,0.0
2019-12-17 20:00:00,38.56344,-6.87196,39.1709425324,4.30344,0.33804,4.3166962917,34.26,-7.21,35.0104512967,32.45,38.31344,-5.41196,38.6937849748,4.30344,0.33804,4.3166962917,34.01,-5.75,34.4926455929,0.0
2019-12-17 20:30:00,36.89708,-7.70456,37.6929006223,0.21708000000000002,0.14544,0.26129776120000003,36.68,-7.85,37.5105971693,32.52,36.61708,-6.24456,37.1457275783,0.21708000000000002,0.14544,0.26129776120000003,36.4,-6.39,36.9566245753,0.0
2019-12-17 21:00:00,35.55464,-6.55888,36.1545478797,0.044640000000000006,0.14112000000000002,0.1480121076,35.51,-6.7,36.1365479812,32.52,34.87464,-8.64888,35.9310957304,0.044640000000000006,0.14112000000000002,0.1480121076,34.83,-8.79,35.9220405879,0.0
2019-12-17 21:30:00,34.29624,-3.32968,34.4574933366,0.06624000000000001,0.13032000000000002,0.1461883716,34.23,-3.46,34.4044255874,33.05,32.97624,-11.52968,34.9337362079,0.06624000000000001,0.13032000000000002,0.1461883716,32.91,-11.66,34.9145199022,0.0
2019-12-17 22:00:00,31.8458,-3.88428,32.0818111826,0.0558,0.13572,0.1467431716,31.79,-4.02,32.0431661981,33.27,30.5958,-12.17428,32.9289549053,0.0558,0.13572,0.1467431716,30.54,-12.31,32.9276130322,0.0
2019-12-17 22:30:00,28.8046,-7.83644,29.8515455719,0.08460000000000001,0.13356,0.15809944210000001,28.72,-7.97,29.8053569011,33.15,28.0646,-11.37644,30.2827535114,0.08460000000000001,0.13356,0.15809944210000001,27.98,-11.51,30.2549252189,0.0
2019-12-17 23:00:00,25.47984,-11.94888,28.1424586644,0.06984,0.14112000000000002,0.1574562796,25.41,-12.09,28.1395842187,32.99,25.24984,-10.36888,27.2959354571,0.06984,0.14112000000000002,0.1574562796,25.18,-10.51,27.2853898634,0.0
2019-12-17 23:30:00,23.40616,-11.30392,25.9928246505,0.05616,0.13608,0.1472131516,23.35,-11.44,26.0018480112,33.14,23.17616,-9.70392,25.1256931389,0.05616,0.13608,0.1472131516,23.12,-9.84,25.1268780393,0.0
2019-12-18 00:00:00,21.54356,-11.34104,24.3463378305,0.04356,0.13896,0.1456274535,21.5,-11.48,24.3729440159,33.14,21.33356,-9.73104,23.448111262,0.04356,0.13896,0.1456274535,21.29,-9.87,23.4665932764,0.0
2019-12-18 00:30:00,20.92516,-8.7296,22.6730729542,0.06516000000000001,0.1404,0.1547836736,20.86,-8.87,22.6675208172,33.16,20.72516,-7.1396,21.9204503874,0.06516000000000001,0.1404,0.1547836736,20.66,-7.28,21.905113558300002,0.0
2019-12-18 01:00:00,20.1964,-8.3814,21.8664683687,0.0864,0.1386,0.1633245848,20.11,-8.52,21.8403869013,33.03,20.0164,-6.7914,21.137156453,0.0864,0.1386,0.1633245848,19.93,-6.93,21.1004691891,0.0
2019-12-18 01:30:00,19.7332,-8.40528,21.4487275641,0.0432,0.14472000000000002,0.15103019040000001,19.69,-8.55,21.4662199746,33.03,19.5632,-6.8152800000000004,20.7163422379,0.0432,0.14472000000000002,0.15103019040000001,19.52,-6.96,20.7237062322,0.0
2019-12-18 02:00:00,19.16816,-8.47896,20.9597500097,0.038160000000000006,0.13104000000000002,0.1364832122,19.13,-8.61,20.9782983104,33.12,18.97816,-6.86896,20.1829920593,0.038160000000000006,0.13104000000000002,0.1364832122,18.94,-7.0,20.192166798,0.0
2019-12-18 02:30:00,18.86644,-8.36032,20.6358307023,0.04644,0.13968,0.1471977445,18.82,-8.5,20.6504818346,33.12,18.69644,-6.76032,19.8811165475,0.04644,0.13968,0.1471977445,18.65,-6.9,19.8854846559,0.0
2019-12-18 03:00:00,18.46896,-8.42356,20.2992326593,0.048960000000000004,0.13644,0.1449584603,18.42,-8.56,20.3118192194,33.23,18.29896,-6.79356,19.5193338656,0.048960000000000004,0.13644,0.1449584603,18.25,-6.93,19.5214599864,0.0
2019-12-18 03:30:00,18.42608,-8.32816,20.2207485804,0.04608,0.14184000000000002,0.1491373595,18.38,-8.47,20.2377197332,33.19,18.24608,-6.71816,19.4435878673,0.04608,0.14184000000000002,0.1491373595,18.2,-6.86,19.4499254497,0.0
2019-12-18 04:00:00,17.97416,-7.94852,19.6532286888,0.07416,0.14148000000000002,0.1597382108,17.9,-8.09,19.6432711125,33.28,17.79416,-6.31852,18.8826858549,0.07416,0.14148000000000002,0.1597382108,17.72,-6.46,18.8608059213,0.0
2019-12-18 04:30:00,17.86408,-7.72544,19.462984803,0.15408000000000002,0.21456000000000003,0.2641526831,17.71,-7.94,19.4084440386,33.24,17.68408,-6.11544,18.7116351995,0.15408000000000002,0.21456000000000003,0.2641526831,17.53,-6.33,18.6378593191,0.0
2019-12-18 05:00:00,18.54664,-7.7281200000000005,20.0923292334,0.11664000000000001,0.19188000000000002,0.2245502705,18.43,-7.92,20.0596934174,33.22,18.36664,-6.10812,19.3556863692,0.11664000000000001,0.19188000000000002,0.2245502705,18.25,-6.3,19.3067993204,0.0
2019-12-18 05:30:00,19.7988,-7.351,21.1194148224,0.1188,0.189,0.2232362874,19.68,-7.54,21.0749614472,33.19,19.6188,-5.741,20.4415360098,0.1188,0.189,0.2232362874,19.5,-5.93,20.3817295635,0.0
2019-12-18 06:00:00,21.59708,-7.104,22.7354498642,0.12708,0.216,0.2506099088,21.47,-7.32,22.6835469008,33.08,21.40708,-5.524,22.1083163114,0.12708,0.216,0.2506099088,21.28,-5.74,22.0405535321,0.0
2019-12-18 06:30:00,24.91204,-6.293,25.6945828135,0.12204000000000001,0.20700000000000002,0.24029723590000002,24.79,-6.5,25.6279944592,32.82,24.712040000000002,-4.753,25.164974269,0.12204000000000001,0.20700000000000002,0.24029723590000002,24.59,-4.96,25.0852486533,0.0
2019-12-18 07:00:00,27.52324,-6.83092,28.3582476212,0.27324000000000004,0.19908,0.3380723946,27.25,-7.03,28.1421996297,32.69,27.31324,-5.31092,27.8247902156,0.27324000000000004,0.19908,0.3380723946,27.04,-5.51,27.5956826333,0.0
2019-12-18 07:30:00,31.20484,-6.6566,31.9069328358,9.11484,-0.6066,9.1350025608,22.09,-6.05,22.9035062818,32.38,31.01484,-5.1666,31.4422336323,9.11484,-0.6066,9.1350025608,21.9,-4.5600000000000005,22.3697027249,0.0
2019-12-18 08:00:00,32.98924,-5.35488,33.4210217616,16.68924,-1.24488,16.7356045003,16.3,-4.11,16.8101784643,32.32,32.82924,-3.85488,33.0547893473,16.68924,-1.24488,16.7356045003,16.14,-2.61,16.3496697214,0.0
2019-12-18 08:30:00,34.1614,-5.87284,34.6625374089,17.1414,-1.30284,17.190840178,17.02,-4.57,17.622862991,32.42,34.1814,-1.58284,34.2180287046,17.1414,-1.30284,17.190840178,17.04,-0.28,17.0423003142,0.0
2019-12-18 09:00:00,34.9812,-7.81036,35.8425177236,17.6112,-1.44036,17.6700028967,17.37,-6.37,18.5011837459,32.7,35.3812,2.32964,35.4578134685,17.6112,-1.44036,17.6700028967,17.77,3.77,18.1655112782,0.0
2019-12-18 09:30:00,34.73528,-7.35856,35.5061696322,18.03528,-1.43856,18.0925614425,16.7,-5.92,17.718250478,32.66,35.13528,2.75144,35.2428478241,18.03528,-1.43856,18.0925614425,17.1,4.19,17.60585414,0.0
2019-12-18 10:00:00,32.58172,-8.23632,33.6066279966,3.23172,-0.16632000000000002,3.2359969871,29.35,-8.07,30.4392411206,32.73,33.15172,1.8336800000000002,33.2023933068,3.23172,-0.16632000000000002,3.2359969871,29.92,2.0,29.9867704163,0.0
2019-12-18 10:30:00,31.6688,-7.779,32.6102090524,4.4388,-0.369,4.4541111841,27.23,-7.41,28.220223245,32.78,32.2088,2.341,32.2937622218,4.4388,-0.369,4.4541111841,27.77,2.71,27.9019174968,0.0
2019-12-18 11:00:00,32.85768,-8.07468,33.8353009752,3.9376800000000003,-0.27468000000000004,3.9472487741,28.92,-7.8,29.9534038133,32.74,33.41768,2.00532,33.4777933097,3.9376800000000003,-0.27468000000000004,3.9472487741,29.48,2.2800000000000002,29.5680367965,0.0
2019-12-18 11:30:00,32.55376,-8.08268,33.5421675823,4.07376,-0.29268000000000005,4.0842602904,28.48,-7.79,29.5261663614,32.74,33.12376,2.00732,33.1845266671,4.07376,-0.29268000000000005,4.0842602904,29.05,2.3,29.1409076729,0.0
2019-12-18 12:00:00,30.99112,-7.4804,31.8811214203,5.54112,-0.5004000000000001,5.5636688448000005,25.45,-6.98,26.389825691,32.72,31.50112,2.6296,31.6106842288,5.54112,-0.5004000000000001,5.5636688448000005,25.96,3.13,26.1480113967,0.0
2019-12-18 12:30:00,30.78168,-7.49768,31.6816512986,4.98168,-0.42768000000000006,5.0000045805,25.8,-7.07,26.7511663297,32.7,31.30168,2.58232,31.4080172473,4.98168,-0.42768000000000006,5.0000045805,26.32,3.01,26.491555258200002,0.0
2019-12-18 13:00:00,30.97976,-7.56568,31.8902029395,4.91976,-0.35568000000000005,4.9326004014,26.06,-7.21,27.03900331,32.64,31.49976,2.46432,31.5960084998,4.91976,-0.35568000000000005,4.9326004014,26.58,2.8200000000000003,26.7291750714,0.0
2019-12-18 13:30:00,30.6374,-7.82256,31.6202897475,5.2074,-0.41256000000000004,5.2237171165,25.43,-7.41,26.4876008729,32.81,31.1574,2.32744,31.2442082907,5.2074,-0.41256000000000004,5.2237171165,25.95,2.74,26.0942541568,0.0
2019-12-18 14:00:00,29.82324,-7.51528,30.7555698626,6.3932400000000005,-0.39528,6.4054479918,23.43,-7.12,24.4879419307,32.77,30.29324,2.63472,30.4076000233,6.3932400000000005,-0.39528,6.4054479918,23.9,3.03,24.0913034102,0.0
2019-12-18 14:30:00,29.8244,-7.52024,30.7579070325,7.5744,-0.21024,7.5773172177,22.25,-7.31,23.4200469684,32.77,30.2844,2.62976,30.3983637885,7.5744,-0.21024,7.5773172177,22.71,2.84,22.88688926,0.0
2019-12-18 15:00:00,30.04916,-7.51768,30.9752728687,7.49916,-0.60768,7.5237408041,22.55,-6.91,23.5849655501,32.77,30.50916,2.62232,30.6216493039,7.49916,-0.60768,7.5237408041,23.01,3.23,23.2355976898,0.0
2019-12-18 15:30:00,29.2778,-7.48044,30.2183149006,7.4178,-1.00044,7.4849607236,21.86,-6.48,22.8002192972,32.89,29.7278,2.73956,29.8537649524,7.4178,-1.00044,7.4849607236,22.31,3.74,22.6213107489,0.0
2019-12-18 16:00:00,30.6834,-7.05924,31.4849790366,7.5834,-1.02924,7.6529269262,23.1,-6.03,23.8740633324,32.73,31.1534,3.08076,31.3053575884,7.5834,-1.02924,7.6529269262,23.57,4.11,23.9256556859,0.0
2019-12-18 16:30:00,32.45128,-7.17176,33.2343153252,7.81128,-1.12176,7.8914156357,24.64,-6.05,25.3718761624,32.73,32.94128,2.97824,33.0756381879,7.81128,-1.12176,7.8914156357,25.13,4.1,25.4622642355,0.0
2019-12-18 17:00:00,33.08084,-6.77888,33.7682571235,12.66084,-0.39888,12.6671218025,20.42,-6.38,21.393475641,32.81,33.50084,3.41112,33.6740555972,12.66084,-0.39888,12.6671218025,20.84,3.81,21.185412434,0.0
2019-12-18 17:30:00,33.17096,-6.82516,33.8658440962,13.35096,0.02484,13.3509831079,19.82,-6.85,20.9703338075,32.92,33.60096,3.43484,33.7760660638,13.35096,0.02484,13.3509831079,20.25,3.41,20.5351065252,0.0
2019-12-18 18:00:00,32.98796,-7.06224,33.735452254,12.56796,0.25776000000000004,12.57060296,20.42,-7.32,21.6923673212,32.86,33.40796,3.14776,33.5559262185,12.56796,0.25776000000000004,12.57060296,20.84,2.89,21.0394320266,0.0
2019-12-18 18:30:00,31.51072,-7.63216,32.4218343279,8.46072,-0.45216000000000006,8.4727936116,23.05,-7.18,24.1423880343,32.86,31.97072,2.56784,32.0736767394,8.46072,-0.45216000000000006,8.4727936116,23.51,3.02,23.7031748928,0.0
2019-12-18 19:00:00,31.01236,-8.05076,32.0403060121,7.09236,-0.8607600000000001,7.1444018747,23.92,-7.19,24.9772396393,32.86,31.49236,2.10924,31.5629154507,7.09236,-0.8607600000000001,7.1444018747,24.4,2.9699999999999998,24.5800915377,0.0
2019-12-18 19:30:00,29.51584,-8.45748,30.7036443905,7.39584,-0.9874800000000001,7.4614721105,22.12,-7.47,23.3472760724,32.81,29.97584,1.72252,30.0252903209,7.39584,-0.9874800000000001,7.4614721105,22.58,2.71,22.7420425644,0.0
2019-12-18 20:00:00,28.56684,-8.69024,29.8594142415,7.8368400000000005,-1.1102400000000001,7.9150928007,20.73,-7.58,22.0723650749,32.69,28.98684,1.40976,29.0211012273,7.8368400000000005,-1.1102400000000001,7.9150928007,21.15,2.52,21.2995985878,0.0
2019-12-18 20:30:00,27.83756,-8.93688,29.2369213647,7.83756,-1.04688,7.9071679183,20.0,-7.89,21.5000488372,32.64,28.24756,1.11312,28.2694832299,7.83756,-1.04688,7.9071679183,20.41,2.16,20.5239786591,0.0
2019-12-18 21:00:00,26.04556,-9.29376,27.6540263009,7.04556,-0.7437600000000001,7.0847085086,19.0,-8.55,20.8351265895,32.59,26.45556,0.74624,26.4660826163,7.04556,-0.7437600000000001,7.0847085086,19.41,1.49,19.4671055887,0.0
2019-12-18 21:30:00,25.29256,-9.95596,27.1815145066,5.81256,-0.43596,5.8288862465,19.48,-9.52,21.6818080427,32.72,25.69256,0.14404,25.692963762,5.81256,-0.43596,5.8288862465,19.88,0.58,19.8884589649,0.0
2019-12-18 22:00:00,23.70368,-10.85964,26.072902149,5.23368,-0.35964,5.2460220427,18.47,-10.5,21.2459619693,32.8,24.09368,-0.68964,24.1035478565,5.23368,-0.35964,5.2460220427,18.86,-0.33,18.8628868416,0.0
2019-12-18 22:30:00,22.00232,-11.4008,24.7806441809,4.70232,-0.2808,4.7106965538,17.3,-11.12,20.5656120745,32.87,22.38232,-1.2008,22.4145080076,4.70232,-0.2808,4.7106965538,17.68,-0.92,17.7039204698,0.0
2019-12-18 23:00:00,19.44816,-11.89556,22.7977032856,4.80816,-0.29556000000000004,4.8172355453,14.64,-11.6,18.6785866703,32.92,19.77816,-1.63556,19.8456713038,4.80816,-0.29556000000000004,4.8172355453,14.97,-1.34,15.0298536254,0.0
2019-12-18 23:30:00,17.6992,-12.60812,21.730770133,4.1292,-0.25812,4.1372597905,13.57,-12.35,18.3484985762,33.1,18.0092,-2.24812,18.1489759539,4.1292,-0.25812,4.1372597905,13.88,-1.99,14.0219292539,0.0
2019-12-19 00:00:00,16.24868,-12.2438,20.3452756232,3.47868,-0.1638,3.4825342758,12.77,-12.08,17.5783759204,33.1,16.46868,-3.5138,16.8393649341,3.47868,-0.1638,3.4825342758,12.99,-3.35,13.4150139769,0.0
2019-12-19 00:30:00,10.61,-8.50516,13.5981560009,0.0,0.02484,0.02484,10.61,-8.53,13.6137063285,32.44,10.45,-6.9851600000000005,12.5696046169,0.0,0.02484,0.02484,10.45,-7.01,12.5834256067,0.0
2019-12-19 01:00:00,11.2,-8.84624,14.2722094343,0.0,0.023760000000000003,0.023760000000000003,11.2,-8.87,14.2869485895,32.33,11.06,-7.34624,13.2774561621,0.0,0.023760000000000003,0.023760000000000003,11.06,-7.37,13.2906169909,0.0
2019-12-19 01:30:00,11.96,-9.23516,15.1105850392,0.0,0.02484,0.02484,11.96,-9.26,15.1257793188,32.5,11.82,-7.70516,14.1096382174,0.0,0.02484,0.02484,11.82,-7.73,14.1232184717,0.0
2019-12-19 02:00:00,9.59,-8.28588,12.6737487499,0.0,0.024120000000000003,0.024120000000000003,9.59,-8.31,12.6895311182,32.64,9.44,-6.74588,11.6026073352,0.0,0.024120000000000003,0.024120000000000003,9.44,-6.77,11.616647537,0.0
2019-12-19 02:30:00,8.92,-7.10588,11.4043820777,0.0,0.024120000000000003,0.024120000000000003,8.92,-7.13,11.4194264304,32.56,8.79,-5.57588,10.4093485759,0.0,0.024120000000000003,0.024120000000000003,8.79,-5.6,10.4222886162,0.0
2019-12-19 03:00:00,8.65,-7.08588,11.1817796157,0.0,0.024120000000000003,0.024120000000000003,8.65,-7.11,11.1970799765,32.61,8.52,-5.54588,10.1659817516,0.0,0.024120000000000003,0.024120000000000003,8.52,-5.57,10.1791600832,0.0
2019-12-19 03:30:00,9.27,-7.32552,11.8150811792,0.0,0.024480000000000002,0.024480000000000002,9.27,-7.35,11.8302747221,32.71,9.12,-5.78552,10.8003074804,0.0,0.024480000000000002,0.024480000000000002,9.12,-5.8100000000000005,10.8134407105,0.0
2019-12-19 04:00:00,6.67,-6.77588,9.5079676995,0.0,0.024120000000000003,0.024120000000000003,6.67,-6.8,9.5251719145,32.79,6.55,-5.21588,8.37304629,0.0,0.024120000000000003,0.024120000000000003,6.55,-5.24,8.388092751,0.0
2019-12-19 04:30:00,6.29,-6.72552,9.2085134126,0.0,0.024480000000000002,0.024480000000000002,6.29,-6.75,9.2264077517,32.93,6.16,-5.15552,8.0327446412,0.0,0.024480000000000002,0.024480000000000002,6.16,-5.18,8.048478117,0.0
2019-12-19 05:00:00,6.35,-6.54588,9.1198160603,0.0,0.024120000000000003,0.024120000000000003,6.35,-6.57,9.1371439739,32.86,6.22,-4.98588,7.9716622717,0.0,0.024120000000000003,0.024120000000000003,6.22,-5.01,7.986770311,0.0
2019-12-19 05:30:00,8.54,-6.28624,10.6041696204,0.0,0.023760000000000003,0.023760000000000003,8.54,-6.31,10.6182719875,32.62,8.4,-4.7362400000000004,9.6432343816,0.0,0.023760000000000003,0.023760000000000003,8.4,-4.76,9.6549262038,0.0
2019-12-19 06:00:00,15.06,-8.05588,17.0792506444,0.0,0.024120000000000003,0.024120000000000003,15.06,-8.08,17.0906407136,32.48,14.9,-6.55588,16.27850001,0.0,0.024120000000000003,0.024120000000000003,14.9,-6.58,16.2882288785,0.0
2019-12-19 06:30:00,19.97,-9.31588,22.0360277767,0.0,0.024120000000000003,0.024120000000000003,19.97,-9.34,22.0462355063,32.43,19.79,-7.82588,21.2811770768,0.0,0.024120000000000003,0.024120000000000003,19.79,-7.85,21.2900587129,0.0
2019-12-19 07:00:00,22.14,-10.0566,24.3169653444,0.0,0.0234,0.0234,22.14,-10.08,24.3266520508,32.5,21.95,-8.5666,23.5624518155,0.0,0.0234,0.0234,21.95,-8.59,23.5709694328,0.0
2019-12-19 07:30:00,24.8,-3.26588,25.0141154586,0.0,0.024120000000000003,0.024120000000000003,24.8,-3.29,25.0172760308,32.81,23.92,-9.38588,25.6955471507,0.0,0.024120000000000003,0.024120000000000003,23.92,-9.41,25.7043673332,0.0
2019-12-19 08:00:00,25.73,-1.26696,25.7611740346,0.0,0.02304,0.02304,25.73,-1.29,25.7623174423,32.9,24.7,-8.79696,26.219773173,0.0,0.02304,0.02304,24.7,-8.82,26.2275122724,0.0
2019-12-19 08:30:00,27.95464,-0.5266000000000001,27.9595995159,1.48464,0.2034,1.4985084216,26.47,-0.73,26.4800641993,32.8,26.91464,-8.0166,28.0831572636,1.48464,0.2034,1.4985084216,25.43,-8.22,26.7255177686,0.0
2019-12-19 09:00:00,30.17552,1.67908,30.2221990748,9.33552,1.1890800000000001,9.4109428283,20.84,0.49,20.8457597607,32.92,29.26552,-5.87092,29.8485906287,9.33552,1.1890800000000001,9.4109428283,19.93,-7.06,21.1435214664,0.0
2019-12-19 09:30:00,31.616880000000002,2.05892,31.6838484484,9.41688,1.16892,9.4891518536,22.2,0.89,22.2178329276,32.79,30.69688,-5.47108,31.1806215156,9.41688,1.16892,9.4891518536,21.28,-6.64,22.2918819304,0.0
2019-12-19 10:00:00,31.8184,1.2026,31.8411184684,4.2084,0.6426000000000001,4.2571780935,27.61,0.56,27.6156785178,32.82,30.7284,-6.3274,31.3730865125,4.2084,0.6426000000000001,4.2571780935,26.52,-6.97,27.4206363894,0.0
2019-12-19 10:30:00,31.7868,0.609,31.7926333486,0.0468,0.009000000000000001,0.0476575283,31.74,0.6000000000000001,31.745670571,32.77,30.6068,-6.921,31.3795546055,0.0468,0.009000000000000001,0.0476575283,30.56,-6.93,31.3358979447,0.0
2019-12-19 11:00:00,31.91544,0.5918800000000001,31.9209278112,0.05544,0.011880000000000002,0.0566985714,31.86,0.58,31.8652789098,32.7,30.72544,-6.8981200000000005,31.4902639355,0.05544,0.011880000000000002,0.0566985714,30.67,-6.91,31.438781783,0.0
2019-12-19 11:30:00,31.17728,0.73592,31.1859642539,0.01728,0.025920000000000002,0.031151963,31.16,0.71,31.1680878464,32.61,30.00728,-6.72408,30.751424436,0.01728,0.025920000000000002,0.031151963,29.99,-6.75,30.7402439808,0.0
2019-12-19 12:00:00,30.57476,1.03844,30.5923896859,0.01476,0.028440000000000003,0.0320420224,30.56,1.01,30.5766855627,32.59,29.41476,-6.44156,30.111821617,0.01476,0.028440000000000003,0.0320420224,29.4,-6.47,30.1035031184,0.0
2019-12-19 12:30:00,28.86224,1.44916,28.8985979335,0.012240000000000001,0.029160000000000002,0.0316247245,28.85,1.42,28.8849251341,32.47,27.75224,-5.97084,28.3872815768,0.012240000000000001,0.029160000000000002,0.0316247245,27.74,-6.0,28.3814657831,0.0
2019-12-19 13:00:00,27.76648,1.5288,27.8085353989,0.0064800000000000005,0.028800000000000003,0.02952,27.76,1.5,27.8004963984,32.47,26.68648,-5.8812,27.3268499507,0.0064800000000000005,0.028800000000000003,0.02952,26.68,-5.91,27.3267359924,0.0
2019-12-19 13:30:00,27.6118,1.6988,27.6640094831,0.0018000000000000002,0.028800000000000003,0.0288561952,27.61,1.67,27.660459143,32.7,26.5518,-5.8212,27.1824291166,0.0018000000000000002,0.028800000000000003,0.0288561952,26.55,-5.85,27.1868534406,0.0
2019-12-19 14:00:00,22.60152,3.81096,22.9205611282,0.01152,0.03096,0.0330338009,22.59,3.7800000000000002,22.9040716904,32.7,21.68152,-3.74904,22.0032636314,0.01152,0.03096,0.0330338009,21.67,-3.7800000000000002,21.9972111869,0.0
2019-12-19 14:30:00,26.299,1.93024,26.3697407545,0.009000000000000001,0.030240000000000003,0.0315508732,26.29,1.9,26.358567867,32.8,25.269,-5.61976,25.8863682941,0.009000000000000001,0.030240000000000003,0.0315508732,25.26,-5.65,25.8841669752,0.0
2019-12-19 15:00:00,30.11504,0.45024000000000003,30.1184055066,0.00504,0.030240000000000003,0.0306571232,30.11,0.42,30.1129291169,32.89,28.97504,-7.11976,29.8369557003,0.00504,0.030240000000000003,0.0306571232,28.97,-7.15,29.8392928871,0.0
2019-12-19 15:30:00,31.65072,0.28916000000000003,31.6520408509,0.00072,0.029160000000000002,0.0291688875,31.65,0.26,31.6510679125,32.92,30.47072,-7.29084,31.3308334588,0.00072,0.029160000000000002,0.0291688875,30.47,-7.32,31.3369318856,0.0
2019-12-19 16:00:00,30.36976,0.9099600000000001,30.3833893708,0.32976000000000005,0.03996,0.33217233360000004,30.04,0.87,30.0525955618,32.88,29.22976,-6.68004,29.9833587855,0.32976000000000005,0.03996,0.33217233360000004,28.9,-6.72,29.6710026794,0.0
2019-12-19 16:30:00,31.32536,1.32304,31.3532871318,3.73536,0.02304,3.7354310556,27.59,1.3,27.6206100584,32.69,30.25536,-6.17696,30.8794696129,3.73536,0.02304,3.7354310556,26.52,-6.2,27.2350950063,0.0
2019-12-19 17:00:00,33.16156,0.9883600000000001,33.176285463,4.38156,0.10836000000000001,4.3828997163,28.78,0.88,28.7934506442,32.67,32.08156,-6.50164,32.7337412271,4.38156,0.10836000000000001,4.3828997163,27.7,-6.61,28.4777474531,0.0
2019-12-19 17:30:00,33.60592,1.7904,33.6535791738,9.29592,1.1304,9.3643970872,24.31,0.66,24.3189576257,32.73,32.60592,-5.7096,33.102047538,9.29592,1.1304,9.3643970872,23.31,-6.84,24.2928322762,0.0
2019-12-19 18:00:00,32.65556,1.83012,32.7068026277,9.29556,1.14012,9.3652180609,23.36,0.6900000000000001,23.3701882748,32.84,31.69556,-5.6898800000000005,32.2022244283,9.29556,1.14012,9.3652180609,22.4,-6.83,23.418131864,0.0
2019-12-19 18:30:00,29.39676,1.37488,29.4288938547,2.06676,0.25488,2.082417036,27.33,1.12,27.352939513,32.75,28.32676,-6.13512,28.9835303149,2.06676,0.25488,2.082417036,26.26,-6.39,27.0262779531,0.0
2019-12-19 19:00:00,31.3,0.31448000000000004,31.3015797951,0.0,0.024480000000000002,0.024480000000000002,31.3,0.29,31.3013434216,32.88,30.13,-7.25552,30.9912805555,0.0,0.024480000000000002,0.024480000000000002,30.13,-7.28,30.9970208246,0.0
2019-12-19 19:30:00,30.23,-0.14588,30.2303519823,0.0,0.024120000000000003,0.024120000000000003,30.23,-0.17,30.2304779982,32.64,29.11,-7.60588,30.0872316868,0.0,0.024120000000000003,0.024120000000000003,29.11,-7.63,30.0933381332,0.0
2019-12-19 20:00:00,29.99,-0.9355200000000001,30.0045879437,0.0,0.024480000000000002,0.024480000000000002,29.99,-0.96,30.0053611876,32.68,28.87,-8.36552,30.0575918009,0.0,0.024480000000000002,0.024480000000000002,28.87,-8.39,30.0644141802,0.0
2019-12-19 20:30:00,30.74,-1.54552,30.7788276591,0.0,0.024480000000000002,0.024480000000000002,30.74,-1.57,30.7800666016,32.68,29.61,-8.96552,30.9375604867,0.0,0.024480000000000002,0.024480000000000002,29.61,-8.99,30.9446635141,0.0
2019-12-19 21:00:00,30.65,-2.25624,30.7329321565,0.0,0.023760000000000003,0.023760000000000003,30.65,-2.2800000000000002,30.7346856174,32.42,29.51,-9.56624,31.0218156744,0.0,0.023760000000000003,0.023760000000000003,29.51,-9.59,31.0291508102,0.0
2019-12-19 21:30:00,27.06,-3.19552,27.2480264986,0.0,0.024480000000000002,0.024480000000000002,27.06,-3.22,27.2509082417,32.56,26.02,-10.53552,28.072007083,0.0,0.024480000000000002,0.024480000000000002,26.02,-10.56,28.0812036779,0.0
2019-12-19 22:00:00,24.62,-3.91516,24.92935775,0.0,0.02484,0.02484,24.62,-3.94,24.9332709447,32.67,23.63,-11.27516,26.1821720456,0.0,0.02484,0.02484,23.63,-11.3,26.1928788032,0.0
2019-12-19 22:30:00,24.01,-5.03552,24.5323574422,0.0,0.024480000000000002,0.024480000000000002,24.01,-5.06,24.5373939121,32.98,23.04,-12.50552,26.2150649526,0.0,0.024480000000000002,0.024480000000000002,23.04,-12.53,26.2267516098,0.0
2019-12-19 23:00:00,22.87,-5.67516,23.5636232576,0.0,0.02484,0.02484,22.87,-5.7,23.5696181556,33.05,21.92,-13.15516,25.564519057200002,0.0,0.02484,0.02484,21.92,-13.18,25.5773102573,0.0
2019-12-19 23:30:00,21.8,-5.56516,22.4991334461,0.0,0.02484,0.02484,21.8,-5.59,22.5052904891,33.1,20.89,-13.09516,24.6551275686,0.0,0.02484,0.02484,20.89,-13.12,24.6683298989,0.0
2019-12-20 00:00:00,20.09,-5.52516,20.8359183389,0.0,0.02484,0.02484,20.09,-5.55,20.8425190416,33.08,19.22,-13.03516,23.2233459309,0.0,0.02484,0.02484,19.22,-13.06,23.2372976054,0.0
2019-12-20 00:30:00,19.01,-5.39552,19.7608637481,0.0,0.024480000000000002,0.024480000000000002,19.01,-5.42,19.7675618122,33.08,18.16,-12.91552,22.2844397926,0.0,0.024480000000000002,0.024480000000000002,18.16,-12.94,22.2986367296,0.0
2019-12-20 01:00:00,18.22,-5.45552,19.0192297023,0.0,0.024480000000000002,0.024480000000000002,18.22,-5.48,19.0262660551,33.08,17.41,-12.97552,21.7134110464,0.0,0.024480000000000002,0.024480000000000002,17.41,-13.0,21.7280486929,0.0
2019-12-20 01:30:00,18.41,-6.08552,19.389730624,0.0,0.024480000000000002,0.024480000000000002,18.41,-6.11,19.3974276645,33.11,17.6,-13.60552,22.2456776582,0.0,0.024480000000000002,0.024480000000000002,17.6,-13.63,22.2606581214,0.0
2019-12-20 02:00:00,17.51,-5.37552,18.3165584996,0.0,0.024480000000000002,0.024480000000000002,17.51,-5.4,18.3237578024,33.2,16.71,-12.94552,21.1378945988,0.0,0.024480000000000002,0.024480000000000002,16.71,-12.97,21.1528957828,0.0
2019-12-20 02:30:00,17.3,-3.25588,17.6037142267,0.0,0.024120000000000003,0.024120000000000003,17.3,-3.2800000000000002,17.6081912757,33.11,16.52,-10.84588,19.7621737917,0.0,0.024120000000000003,0.024120000000000003,16.52,-10.87,19.7754216137,0.0
2019-12-20 03:00:00,17.69,-5.94588,18.6625182913,0.0,0.024120000000000003,0.024120000000000003,17.69,-5.97,18.6702169243,33.03,17.1,-10.48588,20.0590049448,0.0,0.024120000000000003,0.024120000000000003,17.1,-10.51,20.0716242492,0.0
2019-12-20 03:30:00,17.18,-10.35552,20.0596409357,0.0,0.024480000000000002,0.024480000000000002,17.18,-10.38,20.0722893562,32.67,17.02,-8.83552,19.1767258329,0.0,0.024480000000000002,0.024480000000000002,17.02,-8.86,19.188017094,0.0
2019-12-20 04:00:00,17.04,-10.42624,19.9766884277,0.0,0.023760000000000003,0.023760000000000003,17.04,-10.45,19.9890995295,32.75,16.88,-8.89624,19.0808146089,0.0,0.023760000000000003,0.023760000000000003,16.88,-8.92,19.0919040433,0.0
2019-12-20 04:30:00,17.12,-10.39624,20.0293835686,0.0,0.023760000000000003,0.023760000000000003,17.12,-10.42,20.0417264725,32.7,16.96,-8.86624,19.1377065433,0.0,0.023760000000000003,0.023760000000000003,16.96,-8.89,19.1487258062,0.0
2019-12-20 05:00:00,17.41,-10.35624,20.2573395819,0.0,0.023760000000000003,0.023760000000000003,17.41,-10.38,20.269496787,32.74,17.24,-8.83624,19.3725769411,0.0,0.023760000000000003,0.023760000000000003,17.24,-8.86,19.3834259098,0.0
2019-12-20 05:30:00,18.36,-10.05624,20.9336466708,0.0,0.023760000000000003,0.023760000000000003,18.36,-10.08,20.9450710192,32.69,18.19,-8.53624,20.0933693874,0.0,0.023760000000000003,0.023760000000000003,18.19,-8.56,20.103474824,0.0
2019-12-20 06:00:00,19.73,-9.65588,21.9660856452,0.0,0.024120000000000003,0.024120000000000003,19.73,-9.68,21.9766990242,32.56,19.56,-8.16588,21.1961127609,0.0,0.024120000000000003,0.024120000000000003,19.56,-8.19,21.2054167608,0.0
2019-12-20 06:30:00,22.49,-8.62624,24.0875925849,0.0,0.023760000000000003,0.023760000000000003,22.49,-8.65,24.0961117195,32.66,22.3,-7.12624,23.4109653055,0.0,0.023760000000000003,0.023760000000000003,22.3,-7.15,23.4182087274,0.0
2019-12-20 07:00:00,25.11,-8.00588,26.3553830284,0.0,0.024120000000000003,0.024120000000000003,25.11,-8.03,26.36271989,32.55,24.92,-6.54588,25.7653826864,0.0,0.024120000000000003,0.024120000000000003,24.92,-6.57,25.7715211037,0.0
2019-12-20 07:30:00,28.75,-9.6866,30.3379748757,0.0,0.0234,0.0234,28.75,-9.71,30.3454543548,32.55,28.96,-3.7266,29.1987867481,0.0,0.0234,0.0234,28.96,-3.75,29.2017824798,0.0
2019-12-20 08:00:00,31.15,-10.92624,33.0106834303,0.0,0.023760000000000003,0.023760000000000003,31.15,-10.95,33.0185553894,32.68,31.75,-0.90624,31.7629307674,0.0,0.023760000000000003,0.023760000000000003,31.75,-0.93,31.7636175522,0.0
2019-12-20 08:30:00,32.15,-11.5248,34.1532357916,0.0,0.0252,0.0252,32.15,-11.55,34.1617476134,32.7,32.78,-1.5048,32.8145215269,0.0,0.0252,0.0252,32.78,-1.53,32.8156867976,0.0
2019-12-20 09:00:00,32.69,-10.79156,34.425192334,0.0,0.028440000000000003,0.028440000000000003,32.69,-10.82,34.434118255,32.65,33.32,-0.79156,33.3294009432,0.0,0.028440000000000003,0.028440000000000003,33.32,-0.8200000000000001,33.3300885087,0.0
2019-12-20 09:30:00,33.39648,-10.49832,35.0077077115,0.0064800000000000005,0.03168,0.0323359367,33.39,-10.53,35.0110411156,32.65,34.03648,-0.50832,34.0402755572,0.0064800000000000005,0.03168,0.0323359367,34.03,-0.54,34.0342841852,0.0
2019-12-20 10:00:00,32.31304,-10.54408,33.9898540316,0.02304,0.025920000000000002,0.0346797924,32.29,-10.57,33.9760062397,32.89,32.94304,-0.40408000000000005,32.9455181335,0.02304,0.025920000000000002,0.0346797924,32.92,-0.43,32.9228082034,0.0
2019-12-20 10:30:00,32.18824,-10.44136,33.8393970535,0.048240000000000005,0.00864,0.049007623900000005,32.14,-10.45,33.7961846959,33.05,32.80824,-0.18136000000000002,32.8087412643,0.048240000000000005,0.00864,0.049007623900000005,32.76,-0.19,32.7605509722,0.0
2019-12-20 11:00:00,32.32176,-8.66136,33.4621476679,0.041760000000000005,0.00864,0.0426444275,32.28,-8.67,33.4240527166,33.0,32.96176,1.58864,33.0000212022,0.041760000000000005,0.00864,0.0426444275,32.92,1.58,32.9578943502,0.0
2019-12-20 11:30:00,32.03076,-8.911,33.2471879589,0.050760000000000007,0.009000000000000001,0.051551698300000004,31.98,-8.92,33.2007048118,33.13,32.66076,1.389,32.6902824212,0.050760000000000007,0.009000000000000001,0.051551698300000004,32.61,1.38,32.6391865707,0.0
2019-12-20 12:00:00,31.49696,-9.01956,32.7629509024,0.06696,0.010440000000000001,0.0677689841,31.43,-9.03,32.701464799,33.26,32.11696,1.3804400000000001,32.1466131068,0.06696,0.010440000000000001,0.0677689841,32.05,1.37,32.079267448,0.0
2019-12-20 12:30:00,32.12752,-9.1174,33.3961752916,0.13752,0.0126,0.1380960188,31.99,-9.13,33.2673563723,33.23,32.75752,1.2826,32.78262008,0.13752,0.0126,0.1380960188,32.62,1.27,32.6447132014,0.0
2019-12-20 13:00:00,31.27148,-9.7774,32.7643558177,0.23148000000000002,0.0126,0.2318226702,31.04,-9.79,32.5472840649,33.29,31.88148,0.6426000000000001,31.8879554338,0.23148000000000002,0.0126,0.2318226702,31.65,0.63,31.6562695212,0.0
2019-12-20 13:30:00,29.7892,-9.58812,31.2942244156,0.2592,0.011880000000000002,0.2594721072,29.53,-9.6,31.0512624542,33.25,30.3792,0.81188,30.3900467551,0.2592,0.011880000000000002,0.2594721072,30.12,0.8,30.1306222969,0.0
2019-12-20 14:00:00,28.24416,-9.64704,29.846238538,0.16416,0.012960000000000001,0.1646707843,28.08,-9.66,29.6951511193,33.34,28.81416,0.8029600000000001,28.8253458135,0.16416,0.012960000000000001,0.1646707843,28.65,0.79,28.660889728,0.0
2019-12-20 14:30:00,26.92704,-9.51884,28.5600034683,0.25704000000000005,0.011160000000000002,0.2572821548,26.67,-9.53,28.3215430371,33.13,27.46704,0.8011600000000001,27.4787216534,0.25704000000000005,0.011160000000000002,0.2572821548,27.21,0.79,27.2214657945,0.0
2019-12-20 15:00:00,27.64196,-9.4392,29.209184331,0.11196,0.0108,0.11247969420000001,27.53,-9.45,29.1067586653,32.95,28.18196,0.7908000000000001,28.1930529401,0.11196,0.0108,0.11247969420000001,28.07,0.78,28.0808351015,0.0
2019-12-20 15:30:00,29.02172,-9.7092,30.6027579868,0.08172,0.0108,0.0824305671,28.94,-9.72,30.528707801,33.02,29.60172,0.5408000000000001,29.6066595819,0.08172,0.0108,0.0824305671,29.52,0.53,29.524757408,0.0
2019-12-20 16:00:00,30.3626,-9.61796,31.8495311319,0.0126,0.032040000000000006,0.0344284998,30.35,-9.65,31.8472133789,32.93,30.9626,0.57204,30.9678838238,0.0126,0.032040000000000006,0.0344284998,30.95,0.54,30.9547104655,0.0
2019-12-20 16:30:00,32.18036,-9.91228,33.6723753918,0.00036,0.02772,0.0277223376,32.18,-9.94,33.6802018996,32.62,32.80036,0.07772000000000001,32.8004520781,0.00036,0.02772,0.0277223376,32.8,0.05,32.8000381097,0.0
2019-12-20 17:00:00,33.17,-10.12696,34.6814679453,0.0,0.02304,0.02304,33.17,-10.15,34.6882026055,32.4,33.82,-0.29696,33.8213037188,0.0,0.02304,0.02304,33.82,-0.32,33.8215138632,0.0
2019-12-20 17:30:00,33.68,-10.97624,35.4234420199,0.0,0.023760000000000003,0.023760000000000003,33.68,-11.0,35.4308114499,32.41,34.32,-1.15624,34.3394713258,0.0,0.023760000000000003,0.023760000000000003,34.32,-1.18,34.3402795562,0.0
2019-12-20 18:00:00,33.86,-11.80588,35.8591467073,0.0,0.024120000000000003,0.024120000000000003,33.86,-11.83,35.8670949479,32.5,34.51,-1.95588,34.5653810419,0.0,0.024120000000000003,0.024120000000000003,34.51,-1.98,34.566754259,0.0
2019-12-20 18:30:00,33.47,-12.10588,35.5920388651,0.0,0.024120000000000003,0.024120000000000003,33.47,-12.13,35.6002499991,32.5,34.1,-2.27588,34.175863263,0.0,0.024120000000000003,0.024120000000000003,34.1,-2.3,34.1774779643,0.0
2019-12-20 19:00:00,33.54,-12.40624,35.760961829,0.0,0.023760000000000003,0.023760000000000003,33.54,-12.43,35.7692116212,32.45,34.18,-2.58624,34.2777046685,0.0,0.023760000000000003,0.023760000000000003,34.18,-2.61,34.279505539,0.0
2019-12-20 19:30:00,31.91,-14.35624,34.9907091517,0.0,0.023760000000000003,0.023760000000000003,31.91,-14.38,35.0004642826,32.54,32.53,-4.50624,32.8406318291,0.0,0.023760000000000003,0.023760000000000003,32.53,-4.53,32.8439004992,0.0
2019-12-20 20:00:00,29.93,-14.60624,33.3038608413,0.0,0.023760000000000003,0.023760000000000003,29.93,-14.63,33.3142882259,32.64,30.51,-4.72624,30.8738958432,0.0,0.023760000000000003,0.023760000000000003,30.51,-4.75,30.8775420006,0.0
2019-12-20 20:30:00,28.75,-14.98696,32.4217746282,0.0,0.02304,0.02304,28.75,-15.01,32.4324312995,32.6,29.31,-5.08696,29.7481640113,0.0,0.02304,0.02304,29.31,-5.11,29.75211253,0.0
2019-12-20 21:00:00,27.29,-14.96588,31.124293794,0.0,0.024120000000000003,0.024120000000000003,27.29,-14.99,31.135898895,32.68,27.82,-5.02588,28.2703355087,0.0,0.024120000000000003,0.024120000000000003,27.82,-5.05,28.2746335078,0.0
2019-12-20 21:30:00,26.73,-13.3966,29.8991938279,0.0,0.0234,0.0234,26.73,-13.42,29.9096857222,32.68,27.27,-3.3966,27.4807167221,0.0,0.0234,0.0234,27.27,-3.42,27.4836187574,0.0
2019-12-20 22:00:00,25.95,-13.62552,29.3096792079,0.0,0.024480000000000002,0.024480000000000002,25.95,-13.65,29.3210675113,32.98,26.46,-3.44552,26.6833882419,0.0,0.024480000000000002,0.024480000000000002,26.46,-3.47,26.6865602879,0.0
2019-12-20 22:30:00,24.75,-14.36588,28.6171453533,0.0,0.024120000000000003,0.024120000000000003,24.75,-14.39,28.6292612549,33.24,25.26,-4.00588,25.5756656722,0.0,0.024120000000000003,0.024120000000000003,25.26,-4.03,25.5794546463,0.0
2019-12-20 23:00:00,22.73,-9.01588,24.4527910917,0.0,0.024120000000000003,0.024120000000000003,22.73,-9.04,24.4616945447,33.0,22.39,-9.13588,24.1821505118,0.0,0.024120000000000003,0.024120000000000003,22.39,-9.16,24.1912732199,0.0
2019-12-20 23:30:00,20.78,-5.53552,21.5046595339,0.0,0.024480000000000002,0.024480000000000002,20.78,-5.5600000000000005,21.5109739435,32.87,19.92,-12.79552,23.6755513573,0.0,0.024480000000000002,0.024480000000000002,19.92,-12.82,23.6887905981,0.0
2019-12-21 00:00:00,18.95,-5.80588,19.8194536397,0.0,0.024120000000000003,0.024120000000000003,18.95,-5.83,19.8265327276,32.82,18.13,-13.04588,22.335887826,0.0,0.024120000000000003,0.024120000000000003,18.13,-13.07,22.34998434,0.0
2019-12-21 00:30:00,18.8156,-5.9820400000000005,19.7436472295,0.43560000000000004,0.057960000000000005,0.4394390989,18.38,-6.04,19.3469894299,32.82,18.0156,-13.22204,22.3469054932,0.43560000000000004,0.057960000000000005,0.4394390989,17.58,-13.28,22.0321310817,0.0
2019-12-21 01:00:00,18.35692,-6.27652,19.4002890493,0.28692,0.03348,0.28886674570000004,18.07,-6.31,19.1400365726,32.79,17.56692,-13.49652,22.152939543,0.28692,0.03348,0.28886674570000004,17.28,-13.53,21.9467377986,0.0
