Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-21 01:30:00,17.49312,-6.3026,18.5938703366,0.39312,-0.0126,0.3933218712,17.1,-6.29,18.2201564208,32.93,16.73312,-13.5626,21.5392995173,0.39312,-0.0126,0.3933218712,16.34,-13.55,21.2272961067,0.0
2019-12-21 02:00:00,16.52188,-6.2286,17.6569526446,0.46188,0.0414,0.4637317052,16.06,-6.27,17.2405481351,32.89,15.78188,-13.4886,20.7607819288,0.46188,0.0414,0.4637317052,15.32,-13.53,20.4392587928,0.0
2019-12-21 02:30:00,14.92544,-6.09556,16.1221776106,0.8654400000000001,-0.025560000000000003,0.8658173637000001,14.06,-6.07,15.3143233608,32.92,14.24544,-13.35556,19.5269952555,0.8654400000000001,-0.025560000000000003,0.8658173637000001,13.38,-13.33,18.8868552173,0.0
2019-12-21 03:00:00,12.84608,-5.78852,14.0900225393,1.93608,-0.12852000000000002,1.9403409898000001,10.91,-5.66,12.2907973704,33.0,12.23608,-13.07852,17.910034594,1.93608,-0.12852000000000002,1.9403409898000001,10.3,-12.95,16.5466764034,0.0
2019-12-21 03:30:00,14.27216,-6.21088,15.56501145,1.26216,-0.020880000000000003,1.2623326978,13.01,-6.19,14.4075049887,33.1,13.61216,-13.54088,19.2001648701,1.26216,-0.020880000000000003,1.2623326978,12.35,-13.52,18.3115509993,0.0
2019-12-21 04:00:00,14.69716,-6.39572,16.0284667509,0.7671600000000001,-0.045720000000000004,0.7685211669,13.93,-6.35,15.3090626754,33.14,14.00716,-13.75572,19.6321258142,0.7671600000000001,-0.045720000000000004,0.7685211669,13.24,-13.71,19.0594254898,0.0
2019-12-21 04:30:00,14.23232,-6.08996,15.4805214829,1.10232,-0.03996,1.1030440535000001,13.13,-6.05,14.4568115434,33.17,13.57232,-13.45996,19.1148736167,1.10232,-0.03996,1.1030440535000001,12.47,-13.42,18.3193149435,0.0
2019-12-21 05:00:00,13.1244,-4.67448,13.9320005251,1.4544000000000001,-0.024480000000000002,1.4546060052,11.67,-4.65,12.5623007447,33.09,12.5044,-12.04448,17.3617256582,1.4544000000000001,-0.024480000000000002,1.4546060052,11.05,-12.02,16.3273665972,0.0
2019-12-21 05:30:00,13.11236,-4.43472,13.8419914119,1.69236,-0.054720000000000005,1.6932444147,11.42,-4.38,12.2311405846,33.01,12.49236,-11.79472,17.1806425447,1.69236,-0.054720000000000005,1.6932444147,10.8,-11.74,15.9520406218,0.0
2019-12-21 06:00:00,13.6904,-4.46892,14.401329734699999,2.1204,-0.08892000000000001,2.1222636326,11.57,-4.38,12.3713095507,32.99,13.0704,-11.788920000000001,17.6015337663,2.1204,-0.08892000000000001,2.1222636326,10.95,-11.7,16.0247464879,0.0
2019-12-21 06:30:00,14.0362,-4.09408,14.6210944011,2.7162,-0.15408000000000002,2.7205666848,11.32,-3.94,11.9860752542,32.73,13.4262,-11.31408,17.557655102200002,2.7162,-0.15408000000000002,2.7205666848,10.71,-11.16,15.4676986006,0.0
2019-12-21 07:00:00,14.86856,-3.75624,15.335690901,2.51856,-0.15624000000000002,2.5234015557,12.35,-3.6,12.8640001555,32.65,14.22856,-10.95624,17.9580376047,2.51856,-0.15624000000000002,2.5234015557,11.71,-10.8,15.9299748901,0.0
2019-12-21 07:30:00,17.04284,-3.53168,17.4049176639,2.20284,-0.12168000000000001,2.2061981072,14.84,-3.41,15.2267429216,32.51,16.34284,-10.68168,19.524003352,2.20284,-0.12168000000000001,2.2061981072,14.14,-10.56,17.648036718,0.0
2019-12-21 08:00:00,20.36092,-3.65808,20.6869188748,1.15092,-0.02808,1.1512624952000001,19.21,-3.63,19.5499616368,32.59,19.55092,-10.84808,22.3588754756,1.15092,-0.02808,1.1512624952000001,18.4,-10.82,21.3455475451,0.0
2019-12-21 08:30:00,22.9148,-4.4792,23.3484751468,1.5948,-0.0792,1.5967653804,21.32,-4.4,21.7692994834,32.42,22.0548,-11.5692,24.9050314531,1.5948,-0.0792,1.5967653804,20.46,-11.49,23.4655428235,0.0
2019-12-21 09:00:00,24.56524,-3.98064,24.8856687888,1.33524,-0.08064,1.3376728551000001,23.23,-3.9,23.555103481,32.44,23.64524,-11.10064,26.1212860148,1.33524,-0.08064,1.3376728551000001,22.31,-11.02,24.8832574234,0.0
2019-12-21 09:30:00,25.13004,-5.32376,25.6877661726,1.6700400000000002,-0.11376000000000001,1.673910075,23.46,-5.21,24.0315563374,32.44,24.19004,-12.38376,27.1756425304,1.6700400000000002,-0.11376000000000001,1.673910075,22.52,-12.27,25.6457267396,0.0
2019-12-21 10:00:00,25.49284,-6.23848,26.2450666598,1.9328400000000001,-0.16848000000000002,1.9401690586,23.56,-6.07,24.3293752489,32.4,24.57284,-13.26848,27.926278434,1.9328400000000001,-0.16848000000000002,1.9401690586,22.64,-13.1,26.1568270247,0.0
2019-12-21 10:30:00,25.12112,-5.67776,25.7547593402,2.66112,-0.25776000000000004,2.6735743625,22.46,-5.42,23.1047181329,32.37,24.20112,-12.71776,27.3392689857,2.66112,-0.25776000000000004,2.6735743625,21.54,-12.46,24.8841957877,0.0
2019-12-21 11:00:00,26.69292,-6.04136,27.3680472226,2.39292,-0.17136,2.3990478061,24.3,-5.87,24.9989379774,32.39,25.74292,-13.08136,28.8759399774,2.39292,-0.17136,2.3990478061,23.35,-12.91,26.6812780803,0.0
2019-12-21 11:30:00,26.65008,-6.12416,27.3446905214,2.08008,-0.16416,2.0865477018,24.57,-5.96,25.2825334965,32.54,25.690080000000002,-13.22416,28.893920089,2.08008,-0.16416,2.0865477018,23.61,-13.06,26.981395442,0.0
2019-12-21 12:00:00,27.952,-6.258,28.6439673928,1.6019999999999999,-0.108,1.6056363225,26.35,-6.15,27.0581780614,32.51,26.932,-13.348,30.0583054745,1.6019999999999999,-0.108,1.6056363225,25.33,-13.24,28.5815762337,0.0
2019-12-21 12:30:00,27.9168,-6.30484,28.6199009374,1.4868000000000001,-0.11484000000000001,1.4912285088,26.43,-6.19,27.1451837349,32.41,26.9168,-13.35484,30.0477265973,1.4868000000000001,-0.11484000000000001,1.4912285088,25.43,-13.24,28.6702371807,0.0
2019-12-21 13:00:00,27.91432,-6.4756,28.6555868274,0.9043200000000001,-0.0756,0.9074745299,27.01,-6.4,27.7578835649,32.46,26.88432,-13.5256,30.0949915638,0.9043200000000001,-0.0756,0.9074745299,25.98,-13.45,29.2551345921,0.0
2019-12-21 13:30:00,28.332160000000002,-6.5232,29.0734144625,0.9021600000000001,-0.0432,0.9031937254,27.43,-6.48,28.1850190704,32.41,27.29216,-13.5632,30.4765875994,0.9021600000000001,-0.0432,0.9031937254,26.39,-13.52,29.6516862927,0.0
2019-12-21 14:00:00,27.17152,-6.60896,27.963723847,0.7315200000000001,-0.048960000000000004,0.7331565945,26.44,-6.5600000000000005,27.2416445906,32.47,26.16152,-13.67896,29.5218406505,0.7315200000000001,-0.048960000000000004,0.7331565945,25.43,-13.63,28.8524141104,0.0
2019-12-21 14:30:00,27.6396,-6.85948,28.4780609247,0.5796,-0.06948,0.5837496299,27.06,-6.79,27.8988834902,32.47,26.6096,-13.91948,30.0303635614,0.5796,-0.06948,0.5837496299,26.03,-13.85,29.485308206,0.0
2019-12-21 15:00:00,26.90312,-6.64924,27.7126371591,0.9331200000000001,-0.039240000000000004,0.933944705,25.97,-6.61,26.798003657,32.5,25.90312,-13.71924,29.311928833,0.9331200000000001,-0.039240000000000004,0.933944705,24.97,-13.68,28.4717983275,0.0
2019-12-21 15:30:00,27.83256,-6.72932,28.6345096661,0.9525600000000001,-0.04932,0.9538359482000001,26.88,-6.68,27.6975955635,32.59,26.80256,-13.82932,30.1600284187,0.9525600000000001,-0.04932,0.9538359482000001,25.85,-13.78,29.2935300024,0.0
2019-12-21 16:00:00,28.03564,-6.2754,28.729388357,1.47564,-0.0954,1.4787205854,26.56,-6.18,27.2695067796,32.49,27.02564,-13.3454,30.1410835666,1.47564,-0.0954,1.4787205854,25.55,-13.25,28.7813307545,0.0
2019-12-21 16:30:00,29.81324,-6.07536,30.4259638866,1.5332400000000002,-0.045360000000000004,1.5339108277,28.28,-6.03,28.9157275544,32.37,28.74324,-13.10536,31.5899399561,1.5332400000000002,-0.045360000000000004,1.5339108277,27.21,-13.06,30.181910145,0.0
2019-12-21 17:00:00,32.76268,-7.91236,33.7045789404,0.8326800000000001,-0.07236000000000001,0.8358181333,31.93,-7.84,32.8784199742,32.85,32.33268,-7.8723600000000005,33.2772632281,0.8326800000000001,-0.07236000000000001,0.8358181333,31.5,-7.8,32.4513482,0.0
2019-12-21 17:30:00,32.95708,-7.92576,33.8967077119,3.36708,-0.00576,3.3670849268,29.59,-7.92,30.6315931678,33.03,32.64708,-6.80576,33.3489160499,3.36708,-0.00576,3.3670849268,29.28,-6.8,30.0592481609,0.0
2019-12-21 18:00:00,32.56784,-7.8212,33.4938109463,5.21784,-0.1512,5.2200302399,27.35,-7.67,28.4051298184,32.94,32.25784,-6.7012,32.9465373432,5.21784,-0.1512,5.2200302399,27.04,-6.55,27.8220074761,0.0
2019-12-21 18:30:00,30.89376,-7.853,31.876229638,5.06376,-0.153,5.0660708974,25.83,-7.7,26.9532725286,33.01,30.60376,-6.713,31.3313659954,5.06376,-0.153,5.0660708974,25.54,-6.5600000000000005,26.3690197012,0.0
2019-12-21 19:00:00,28.71584,-7.9836,29.8049884393,4.78584,-0.1836,4.7893604443,23.93,-7.8,25.1691259284,33.07,28.43584,-6.8336,29.2454284541,4.78584,-0.1836,4.7893604443,23.65,-6.65,24.5671528672,0.0
2019-12-21 19:30:00,27.964480000000002,-8.30256,29.1709554904,2.54448,-0.23256000000000002,2.5550856393,25.42,-8.07,26.6702324699,33.14,27.66448,-7.14256,28.5716575827,2.54448,-0.23256000000000002,2.5550856393,25.12,-6.91,26.0530708363,0.0
2019-12-21 20:00:00,28.7562,-8.30208,29.9306460132,1.4562,-0.08208,1.4585114214,27.3,-8.22,28.5106716862,33.1,28.4662,-7.17208,29.3558047746,1.4562,-0.08208,1.4585114214,27.01,-7.09,27.9250461056,0.0
2019-12-21 20:30:00,27.91696,-8.14284,29.0802768025,1.05696,-0.04284,1.0578278249,26.86,-8.1,28.0547607368,33.01,27.61696,-7.00284,28.4909853762,1.05696,-0.04284,1.0578278249,26.56,-6.96,27.4567878675,0.0
2019-12-21 21:00:00,27.61112,-8.46128,28.8784903846,1.1311200000000001,-0.07128000000000001,1.1333637072,26.48,-8.39,27.777373886,33.07,27.32112,-7.32128,28.2850621158,1.1311200000000001,-0.07128000000000001,1.1333637072,26.19,-7.25,27.1749627415,0.0
2019-12-21 21:30:00,26.53832,-8.8094,27.9622595078,1.13832,-0.0594,1.1398687567,25.4,-8.75,26.8648934485,33.1,26.24832,-7.6594,27.3430194233,1.13832,-0.0594,1.1398687567,25.11,-7.6,26.2349404421,0.0
2019-12-21 22:00:00,25.122,-9.02788,26.6948965402,1.152,-0.047880000000000006,1.1529945769,23.97,-8.98,25.596900203,33.14,24.852,-7.87788,26.070728745,1.152,-0.047880000000000006,1.1529945769,23.7,-7.83,24.9599459134,0.0
2019-12-21 22:30:00,23.33388,-9.12332,25.054040067,1.25388,-0.10332000000000001,1.2581295946,22.08,-9.02,23.8513479703,33.22,23.09388,-7.72332,24.3511183578,1.25388,-0.10332000000000001,1.2581295946,21.84,-7.62,23.1311478314,0.0
2019-12-21 23:00:00,21.70828,-7.85984,23.0873667919,1.17828,-0.06984,1.1803479928,20.53,-7.79,21.9582558506,32.92,21.50828,-6.27984,22.4063048936,1.17828,-0.06984,1.1803479928,20.33,-6.21,21.2573046269,0.0
2019-12-21 23:30:00,20.30824,-8.18992,21.8974747746,1.03824,-0.07992,1.0413114347,19.27,-8.11,20.9070562251,33.13,20.11824,-6.58992,21.1700407724,1.03824,-0.07992,1.0413114347,19.08,-6.51,20.1600223214,0.0
2019-12-22 00:00:00,18.04164,-8.21236,19.8228058221,1.42164,-0.16236,1.4308812177,16.62,-8.05,18.4669136566,33.19,17.86164,-6.58236,19.0359041461,1.42164,-0.16236,1.4308812177,16.44,-6.42,17.6490792961,0.0
2019-12-22 00:30:00,14.73304,-7.96632,16.7488722601,1.91304,-0.25632000000000005,1.9301352243,12.82,-7.71,14.9598295445,33.28,14.56304,-6.31632,15.8738159364,1.91304,-0.25632000000000005,1.9301352243,12.65,-6.06,14.0266211184,0.0
2019-12-22 01:00:00,14.7128,-8.217600000000001,16.8521640628,1.7928000000000002,-0.1476,1.7988656426,12.92,-8.07,15.2332301236,33.28,14.5528,-6.5676,15.9661315791,1.7928000000000002,-0.1476,1.7988656426,12.76,-6.42,14.2840470456,0.0
2019-12-22 01:30:00,15.20688,-8.57736,17.4591037543,1.76688,-0.11736,1.7707733633,13.44,-8.46,15.8809697437,33.18,15.04688,-6.94736,16.5733040974,1.76688,-0.11736,1.7707733633,13.28,-6.83,14.933428943100001,0.0
2019-12-22 02:00:00,15.2654,-8.77388,17.6071976025,1.4454,-0.08388000000000001,1.4478318322,13.82,-8.69,16.3250880549,33.26,15.0954,-7.12388,16.6919371978,1.4454,-0.08388000000000001,1.4478318322,13.65,-7.04,15.3585188088,0.0
2019-12-22 02:30:00,13.17552,-8.50792,15.6837186278,1.86552,-0.18792,1.8749610121,11.31,-8.32,14.040601839,33.29,13.03552,-6.85792,14.7294211834,1.86552,-0.18792,1.8749610121,11.17,-6.67,13.0099116062,0.0
2019-12-22 03:00:00,12.61052,-13.30368,18.3306605504,1.37052,-0.10368000000000001,1.3744361072,11.24,-13.2,17.3371739335,32.91,12.81052,-5.04368,13.7676479695,1.37052,-0.10368000000000001,1.3744361072,11.44,-4.94,12.461027245,0.0
2019-12-22 03:30:00,13.33512,-13.975480000000001,19.3168182329,1.27512,-0.10548,1.2794753006000001,12.06,-13.87,18.3798939061,32.81,13.68512,-3.85548,14.2178491849,1.27512,-0.10548,1.2794753006000001,12.41,-3.75,12.9642045649,0.0
2019-12-22 04:00:00,11.934520000000001,-13.23544,17.8216059777,1.42452,-0.14544,1.4319252858,10.51,-13.09,16.7871438905,32.68,12.24452,-3.17544,12.6495726894,1.42452,-0.14544,1.4319252858,10.82,-3.03,11.2362493742,0.0
2019-12-22 04:30:00,11.39204,-13.09952,17.3601843191,1.65204,-0.20952,1.6652731884,9.74,-12.89,16.1561041096,32.68,11.68204,-3.04952,12.0735094646,1.65204,-0.20952,1.6652731884,10.03,-2.84,10.42432252,0.0
2019-12-22 05:00:00,10.2448,-12.80348,16.3977140831,2.2248,-0.39348000000000005,2.2593276766,8.02,-12.41,14.7759432863,32.65,10.4948,-2.74348,10.8474655819,2.2248,-0.39348000000000005,2.2593276766,8.27,-2.35,8.5974065857,0.0
2019-12-22 05:30:00,10.18848,-12.63204,16.2287879791,2.05848,-0.30204000000000003,2.0805211059,8.13,-12.33,14.7690825714,32.62,10.45848,-2.58204,10.7724989892,2.05848,-0.30204000000000003,2.0805211059,8.4,-2.2800000000000002,8.7039301468,0.0
2019-12-22 06:00:00,10.8886,-12.52336,16.5950641954,2.2086,-0.24336000000000002,2.2219671576,8.68,-12.28,15.0379785876,32.52,11.1586,-2.5233600000000003,11.4403540002,2.2086,-0.24336000000000002,2.2219671576,8.95,-2.2800000000000002,9.2358486345,0.0
2019-12-22 06:30:00,12.80324,-12.69248,18.0283666217,1.62324,-0.13248000000000001,1.6286371751000002,11.18,-12.56,16.8150527802,32.52,13.12324,-2.73248,13.4046960073,1.62324,-0.13248000000000001,1.6286371751000002,11.5,-2.6,11.7902502094,0.0
2019-12-22 07:00:00,14.6382,-12.79968,19.4450175454,0.9882000000000001,-0.04968,0.9894479988,13.65,-12.75,18.6784635342,32.52,14.9982,-2.8696800000000002,15.2702674025,0.9882000000000001,-0.04968,0.9894479988,14.01,-2.8200000000000003,14.2909936673,0.0
2019-12-22 07:30:00,16.03672,-13.69848,21.0908687035,0.6667200000000001,-0.07848000000000001,0.6713230733000001,15.37,-13.62,20.5363409594,32.47,16.43672,-3.8084800000000003,16.872174853,0.6667200000000001,-0.07848000000000001,0.6713230733000001,15.77,-3.73,16.205116476,0.0
2019-12-22 08:00:00,18.02268,-13.64544,22.60564149,0.5626800000000001,-0.05544,0.5654046126,17.46,-13.59,22.1255440611,32.4,18.45268,-3.82544,18.8450362264,0.5626800000000001,-0.05544,0.5654046126,17.89,-3.77,18.2829155224,0.0
2019-12-22 08:30:00,20.32568,-13.33716,24.3107610808,0.62568,-0.04716,0.6274548016,19.7,-13.29,23.7637139353,32.42,20.79568,-3.50716,21.089345128,0.62568,-0.04716,0.6274548016,20.17,-3.46,20.4646158039,0.0
2019-12-22 09:00:00,23.14912,-12.619720000000001,26.3654905066,0.6991200000000001,-0.09972,0.7061960442,22.45,-12.52,25.7051142771,32.38,23.62912,-3.32972,23.8625721005,0.6991200000000001,-0.09972,0.7061960442,22.93,-3.23,23.1563770914,0.0
2019-12-22 09:30:00,25.11268,-8.31636,26.4538946175,1.01268,-0.12636,1.0205330137,24.1,-8.19,25.4536068171,32.52,24.91268,-6.84636,25.8362975295,1.01268,-0.12636,1.0205330137,23.9,-6.72,24.8267678122,0.0
2019-12-22 10:00:00,24.99544,-10.2178,27.00324902,1.13544,-0.1278,1.1426096593,23.86,-10.09,25.9057464668,32.62,24.78544,-8.7178,26.2739047885,1.13544,-0.1278,1.1426096593,23.65,-8.59,25.1616891325,0.0
2019-12-22 10:30:00,26.64332,-9.87372,28.4140255378,1.27332,-0.15372000000000002,1.2825652657,25.37,-9.72,27.1682774574,32.44,26.43332,-8.40372,27.7370314933,1.27332,-0.15372000000000002,1.2825652657,25.16,-8.25,26.478068283,0.0
2019-12-22 11:00:00,26.3808,-9.57688,28.0653387504,1.8108,-0.23688,1.8262280182000001,24.57,-9.34,26.2853666514,32.36,26.1808,-8.12688,27.4131440585,1.8108,-0.23688,1.8262280182000001,24.37,-7.89,25.6154055209,0.0
2019-12-22 11:30:00,27.0558,-9.54788,28.6910844364,1.7658,-0.22788000000000003,1.7804434657,25.29,-9.32,26.9526714817,32.42,26.8458,-8.07788,28.0347841607,1.7658,-0.22788000000000003,1.7804434657,25.08,-7.85,26.2798192536,0.0
2019-12-22 12:00:00,25.68544,-8.95,27.2000795586,2.21544,-0.36,2.2444986954,23.47,-8.59,24.9925788985,32.3,25.48544,-7.5,26.566099676,2.21544,-0.36,2.2444986954,23.27,-7.14,24.3407579997,0.0
2019-12-22 12:30:00,26.16504,-8.7516,27.589849959,2.97504,-0.4716,3.0121868404,23.19,-8.28,24.623860379699998,32.3,25.95504,-7.3016,26.9625196145,2.97504,-0.4716,3.0121868404,22.98,-6.83,23.9735124669,0.0
2019-12-22 13:00:00,24.1784,-3.81684,24.4778122827,4.4784,-0.8168400000000001,4.5522844974000005,19.7,-3.0,19.9271172024,32.69,23.5184,-8.58684,25.0369518861,4.4784,-0.8168400000000001,4.5522844974000005,19.04,-7.77,20.5643988485,0.0
2019-12-22 13:30:00,23.31884,-2.2733600000000003,23.4293931768,4.21884,-0.6933600000000001,4.275436707,19.1,-1.58,19.1652393671,33.04,22.45884,-9.85336,24.5252563174,4.21884,-0.6933600000000001,4.275436707,18.24,-9.16,20.4108598545,0.0
2019-12-22 14:00:00,23.0104,-2.3544,23.1305362566,4.1904,-0.7344,4.2542679182,18.82,-1.62,18.8895950195,33.04,22.1604,-9.9344,24.2852966117,4.1904,-0.7344,4.2542679182,17.97,-9.2,20.188137606,0.0
2019-12-22 14:30:00,23.41676,-2.53164,23.5532131563,3.68676,-0.70164,3.7529319188,19.73,-1.83,19.8146864724,33.1,22.53676,-10.13164,24.7094249303,3.68676,-0.70164,3.7529319188,18.85,-9.43,21.0771772304,0.0
2019-12-22 15:00:00,23.13868,-2.89696,23.3193243767,4.01868,-0.8769600000000001,4.1132527012,19.12,-2.02,19.2264089211,33.05,22.27868,-10.47696,24.619225686100002,4.01868,-0.8769600000000001,4.1132527012,18.26,-9.6,20.6297745989,0.0
2019-12-22 15:30:00,23.93832,-2.75584,24.0964275055,3.02832,-0.6458400000000001,3.0964223433,20.91,-2.11,21.016188998,33.05,23.02832,-10.34584,25.2455922356,3.02832,-0.6458400000000001,3.0964223433,20.0,-9.7,22.2281353244,0.0
2019-12-22 16:00:00,25.7518,-3.05084,25.9318882449,2.7018,-0.42084000000000005,2.7343791883,23.05,-2.63,23.1995560302,33.03,24.8018,-10.60084,26.9723393859,2.7018,-0.42084000000000005,2.7343791883,22.1,-10.18,24.3319214202,0.0
2019-12-22 16:30:00,28.72608,-2.82008,28.8641736998,5.80608,-0.37008,5.8178625089,22.92,-2.45,23.050572661,32.91,27.77608,-10.33008,29.6347966582,5.80608,-0.37008,5.8178625089,21.97,-9.96,24.1222407749,0.0
2019-12-22 17:00:00,31.65004,-3.02024,31.7938182932,4.8200400000000005,-0.12024000000000001,4.8215395113,26.83,-2.9,26.9862724362,32.81,30.60004,-10.49024,32.3482238038,4.8200400000000005,-0.12024000000000001,4.8215395113,25.78,-10.37,27.7875025866,0.0
2019-12-22 17:30:00,30.60556,-2.5038,30.7078054793,5.15556,-0.1638,5.1581614315,25.45,-2.34,25.5573492366,32.74,29.60556,-9.9438,31.2308876171,5.15556,-0.1638,5.1581614315,24.45,-9.78,26.3334559069,0.0
2019-12-22 18:00:00,30.25432,-2.44108,30.3526399219,5.31432,-0.18108000000000002,5.3174041626,24.94,-2.26,25.0421884028,32.77,29.25432,-9.89108,30.8812030567,5.31432,-0.18108000000000002,5.3174041626,23.94,-9.71,25.834235038,0.0
2019-12-22 18:30:00,29.97188,-2.69484,30.0927857361,5.50188,-0.20484000000000002,5.5056918693,24.47,-2.49,24.5963615195,32.83,28.991880000000002,-10.15484,30.7188847675,5.50188,-0.20484000000000002,5.5056918693,23.49,-9.95,25.5104409997,0.0
2019-12-22 19:00:00,29.073,-2.81856,29.2093068982,5.463,-0.17856000000000002,5.465917368,23.61,-2.64,23.7571399794,32.9,28.103,-10.30856,29.9340110622,5.463,-0.17856000000000002,5.465917368,22.64,-10.13,24.8029534532,0.0
2019-12-22 19:30:00,28.78364,-2.8559200000000002,28.9249755522,5.36364,-0.20592000000000002,5.3675913682,23.42,-2.65,23.569448445,32.97,27.82364,-10.39592,29.7023584164,5.36364,-0.20592000000000002,5.3675913682,22.46,-10.19,24.6634892098,0.0
2019-12-22 20:00:00,26.72476,-3.022,26.8950791235,3.7047600000000003,-0.252,3.7133207049,23.02,-2.77,23.186058311,33.02,25.76476,-10.582,27.8532149286,3.7047600000000003,-0.252,3.7133207049,22.06,-10.33,24.3588279685,0.0
2019-12-22 20:30:00,26.3316,-3.58232,26.5741636772,1.2816,-0.11232,1.2865124727000001,25.05,-3.47,25.2891953213,33.13,25.3116,-11.18232,27.6716709857,1.2816,-0.11232,1.2865124727000001,24.03,-11.07,26.4572447545,0.0
2019-12-22 21:00:00,27.06416,-4.23232,27.3930883452,1.33416,-0.11232,1.3388796391,25.73,-4.12,26.0577685154,33.24,26.04416,-11.85232,28.6142579755,1.33416,-0.11232,1.3388796391,24.71,-11.74,27.3571142484,0.0
2019-12-22 21:30:00,22.253,-2.42504,22.3847454308,2.493,-0.5450400000000001,2.5518851074,19.76,-1.88,19.8492317232,33.22,21.383,-10.07504,23.6376631671,2.493,-0.5450400000000001,2.5518851074,18.89,-9.53,21.1578117961,0.0
2019-12-22 22:00:00,21.53428,-3.01716,21.7446193249,2.38428,-0.40716,2.418795234,19.15,-2.61,19.3270432296,33.28,20.67428,-10.66716,23.2640098862,2.38428,-0.40716,2.418795234,18.29,-10.26,20.9712112192,0.0
2019-12-22 22:30:00,17.57236,-2.79016,17.7924936081,3.40236,-0.8301600000000001,3.5021734959,14.17,-1.96,14.3049117439,33.2,16.84236,-10.42016,19.8051716679,3.40236,-0.8301600000000001,3.5021734959,13.44,-9.59,16.510654136,0.0
2019-12-22 23:00:00,16.88116,-3.5465999999999998,17.2496937511,2.71116,-0.42660000000000003,2.7445174632000002,14.17,-3.12,14.5094210774,33.14,16.15116,-11.1166,19.60711006,2.71116,-0.42660000000000003,2.7445174632000002,13.44,-10.69,17.1729351015,0.0
2019-12-22 23:30:00,15.57704,-5.10544,16.3923669052,2.23704,-0.32544,2.2605882321,13.34,-4.78,14.1705328058,32.9,14.90704,-12.31544,19.3362329308,2.23704,-0.32544,2.2605882321,12.67,-11.99,17.4438814488,0.0
2019-12-23 00:00:00,11.2594,-5.00876,12.3232205652,2.9394,-0.51876,2.9848256729,8.32,-4.49,9.4542318567,32.58,10.6994,-12.14876,16.1885616995,2.9394,-0.51876,2.9848256729,7.76,-11.63,13.9812195462,0.0
2019-12-23 00:30:00,10.54972,-5.25476,11.7859702501,3.24972,-0.55476,3.2967315232,7.3,-4.7,8.6821656285,32.49,10.03972,-12.32476,15.8964048368,3.24972,-0.55476,3.2967315232,6.79,-11.77,13.5881198111,0.0
2019-12-23 01:00:00,8.37568,-4.95732,9.7327815677,4.04568,-0.78732,4.1215773006,4.33,-4.17,6.0114723654,32.65,7.92568,-12.11732,14.479152166,4.04568,-0.78732,4.1215773006,3.88,-11.33,11.9759467267,0.0
2019-12-23 01:30:00,7.72556,-5.06628,9.2385859498,4.34556,-0.83628,4.4252972727,3.38,-4.23,5.4145452256,32.69,7.31556,-12.22628,14.2477837137,4.34556,-0.83628,4.4252972727,2.9699999999999998,-11.39,11.7708538348,0.0
2019-12-23 02:00:00,6.98808,-5.05672,8.6257567346,4.34808,-0.84672,4.4297555739,2.64,-4.21,4.9692756011,32.73,6.58808,-12.24672,13.9062917,4.34808,-0.84672,4.4297555739,2.24,-11.4,11.6179860561,0.0
2019-12-23 02:30:00,7.58232,-5.41804,9.3191595127,3.71232,-0.60804,3.7617858025,3.87,-4.8100000000000005,6.1735727095,32.9,7.14232,-12.65804,14.5340535166,3.71232,-0.60804,3.7617858025,3.43,-12.05,12.528663137,0.0
2019-12-23 03:00:00,8.9232,-5.8308800000000005,10.6593930322,3.1032,-0.38088000000000005,3.1264868166,5.82,-5.45,7.9733869842,33.02,8.443200000000001,-13.12088,15.6027279094,3.1032,-0.38088000000000005,3.1264868166,5.34,-12.74,13.8138770807,0.0
2019-12-23 03:30:00,8.56068,-5.78832,10.3339194154,3.01068,-0.41832,3.0396028827,5.55,-5.37,7.7226549839,33.05,8.09068,-13.09832,15.3956191719,3.01068,-0.41832,3.0396028827,5.08,-12.68,13.6597510958,0.0
2019-12-23 04:00:00,8.24332,-4.68244,9.480378103,3.25332,-0.53244,3.2966017921,4.99,-4.15,6.4901926011,33.16,7.76332,-12.06244,14.3447410634,3.25332,-0.53244,3.2966017921,4.51,-11.53,12.380670418,0.0
2019-12-23 04:30:00,9.6504,-4.4622,10.632095231000001,2.5704000000000002,-0.32220000000000004,2.5905151997,7.08,-4.14,8.2015852126,33.04,9.1404,-11.8122,14.9356948616,2.5704000000000002,-0.32220000000000004,2.5905151997,6.57,-11.49,13.2357470511,0.0
2019-12-23 05:00:00,9.29632,-4.16448,10.1864841438,2.23632,-0.29448,2.2556253263,7.06,-3.87,8.0511179348,32.89,8.79632,-11.44448,14.4343814558,2.23632,-0.29448,2.2556253263,6.5600000000000005,-11.15,12.936618569,0.0
2019-12-23 05:30:00,9.678560000000001,-3.88112,10.4277330292,2.24856,-0.32112,2.2713740617,7.43,-3.56,8.2388409379,32.99,9.15856,-11.21112,14.4764786094,2.24856,-0.32112,2.2713740617,6.91,-10.89,12.8972942899,0.0
2019-12-23 06:00:00,10.61412,-3.59312,11.2058045097,2.54412,-0.39312,2.574313483,8.07,-3.2,8.6812959862,32.83,10.08412,-10.86312,14.8221743448,2.54412,-0.39312,2.574313483,7.54,-10.47,12.9024222532,0.0
2019-12-23 06:30:00,11.838,-2.68544,12.1387739082,2.898,-0.50544,2.9417466909,8.94,-2.18,9.2019563137,32.66,11.278,-9.90544,15.0103639394,2.898,-0.50544,2.9417466909,8.38,-9.4,12.5930298181,0.0
2019-12-23 07:00:00,14.635,-2.3992,14.8303535238,2.6550000000000002,-0.43920000000000003,2.6910818717,11.98,-1.96,12.1392751019,32.78,14.005,-9.6792,17.0243043218,2.6550000000000002,-0.43920000000000003,2.6910818717,11.35,-9.24,14.6355765175,0.0
2019-12-23 07:30:00,18.59496,-2.29616,18.7361919329,2.15496,-0.23616,2.1678616532,16.44,-2.06,16.5685605893,32.58,17.84496,-9.46616,20.200266893,2.15496,-0.23616,2.1678616532,15.69,-9.23,18.2035436111,0.0
2019-12-23 08:00:00,21.54208,-2.68676,21.7089817823,1.8820800000000002,-0.17676000000000003,1.8903621939000002,19.66,-2.51,19.8195787039,32.47,20.72208,-9.83676,22.9383183085,1.8820800000000002,-0.17676000000000003,1.8903621939000002,18.84,-9.66,21.1721798594,0.0
2019-12-23 08:30:00,22.04464,-3.428,22.3095794835,2.74464,-0.378,2.77054737,19.3,-3.05,19.5395112528,32.52,21.22464,-10.578,23.7145404157,2.74464,-0.378,2.77054737,18.48,-10.2,21.1080648095,0.0
2019-12-23 09:00:00,22.5208,-3.15376,22.7405504502,3.4308,-0.56376,3.4768108918,19.09,-2.59,19.2648955357,32.44,21.7908,-9.12376,23.623758405,3.4308,-0.56376,3.4768108918,18.36,-8.56,20.2574233307,0.0
2019-12-23 09:30:00,21.50088,-4.3472,21.9359519651,4.07088,-0.8172,4.1520934255,17.43,-3.5300000000000002,17.7838634723,32.92,21.26088,-3.2172,21.5029159468,4.07088,-0.8172,4.1520934255,17.19,-2.4,17.3567306829,0.0
2019-12-23 10:00:00,21.80088,-3.98868,22.1627601376,4.16088,-0.8686800000000001,4.2505914079,17.64,-3.12,17.9137935681,33.13,21.56088,-2.83868,21.7469457744,4.16088,-0.8686800000000001,4.2505914079,17.4,-1.97,17.5111650098,0.0
2019-12-23 10:30:00,21.83592,-3.8162000000000003,22.1668848665,3.71592,-0.9162,3.8272031415,18.12,-2.9,18.3505967205,33.133,21.58592,-2.6762,21.7511836158,3.71592,-0.9162,3.8272031415,17.87,-1.76,17.9564612327,0.003
2019-12-23 11:00:00,21.90892,-3.96952,22.2656206874,3.59892,-0.83952,3.6955404201,18.31,-3.13,18.5756022783,33.02,21.65892,-2.8395200000000003,21.8442598729,3.59892,-0.83952,3.6955404201,18.06,-2.0,18.1704045084,0.0
2019-12-23 11:30:00,22.49248,-4.26836,22.893897738,3.19248,-0.73836,3.2767520565,19.3,-3.5300000000000002,19.6201656466,33.0,22.24248,-3.12836,22.4614013997,3.19248,-0.73836,3.2767520565,19.05,-2.39,19.1993385303,0.0
2019-12-23 12:00:00,24.540399999999998,-4.60256,24.9682756856,2.7504,-0.5925600000000001,2.813508044,21.79,-4.01,22.1559066617,33.04,24.2804,-3.47256,24.5274641395,2.7504,-0.5925600000000001,2.813508044,21.53,-2.88,21.7217701857,0.0
2019-12-23 12:30:00,25.2108,-4.72096,25.6490136255,2.7108,-0.57096,2.7702765136,22.5,-4.15,22.8795214111,32.85,24.9308,-3.61096,25.1909471986,2.7108,-0.57096,2.7702765136,22.22,-3.04,22.4269926651,0.0
2019-12-23 13:00:00,26.88092,-5.03216,27.3478791556,2.2309200000000002,-0.45216000000000006,2.2762804555000002,24.65,-4.58,25.0718746806,33.0,26.59092,-3.92216,26.8786228351,2.2309200000000002,-0.45216000000000006,2.2762804555000002,24.36,-3.47,24.6059037631,0.0
2019-12-23 13:30:00,28.36608,-5.45644,28.8861079421,1.66608,-0.22644000000000003,1.6813975259,26.7,-5.23,27.207405242,32.92,28.08608,-4.34644,28.4204051773,1.66608,-0.22644000000000003,1.6813975259,26.42,-4.12,26.7393118834,0.0
2019-12-23 14:00:00,27.2942,-5.5052,27.8438607359,2.3742,-0.38520000000000004,2.4052452432,24.92,-5.12,25.4405345856,32.92,27.0042,-4.3952,27.3595431373,2.3742,-0.38520000000000004,2.4052452432,24.63,-4.01,24.954298227,0.0
2019-12-23 14:30:00,28.371,-5.854,28.9686547323,2.061,-0.324,2.0863118175,26.31,-5.53,26.8848842289,33.0,28.101,-4.744,28.4986269318,2.061,-0.324,2.0863118175,26.04,-4.42,26.4124591812,0.0
2019-12-23 15:00:00,27.64648,-5.87624,28.2640770755,2.34648,-0.42624,2.3848792271,25.3,-5.45,25.8803496885,33.04,27.34648,-4.75624,27.7570132998,2.34648,-0.42624,2.3848792271,25.0,-4.33,25.3722072355,0.0
2019-12-23 15:30:00,27.77216,-5.67044,28.3451364586,2.16216,-0.37044000000000005,2.1936639805,25.61,-5.3,26.1526690798,32.99,27.48216,-4.56044,27.8579742849,2.16216,-0.37044000000000005,2.1936639805,25.32,-4.19,25.6643429684,0.0
2019-12-23 16:00:00,30.61624,-6.08564,31.2152072866,1.6862400000000002,-0.21564000000000003,1.6999723372000002,28.93,-5.87,29.5195155787,33.05,30.29624,-4.97564,30.7021033733,1.6862400000000002,-0.21564000000000003,1.6999723372000002,28.61,-4.76,29.0032705052,0.0
2019-12-23 16:30:00,32.68276,-6.10552,33.2481604858,1.11276,-0.06552000000000001,1.1146872602,31.57,-6.04,32.1425963481,33.13,32.36276,-4.99552,32.746044874,1.11276,-0.06552000000000001,1.1146872602,31.25,-4.93,31.6364884271,0.0
2019-12-23 17:00:00,32.81384,-5.94864,33.3486793351,1.74384,-0.18864,1.7540133965,31.07,-5.76,31.59940664,33.29,32.48384,-4.82864,32.8407616446,1.74384,-0.18864,1.7540133965,30.74,-4.64,31.0882164172,0.0
2019-12-23 17:30:00,33.831,-5.59668,34.2908061734,4.131,-0.07668000000000001,4.1317116093,29.7,-5.52,30.2086146654,33.23,33.531,-4.47668,33.8285179223,4.131,-0.07668000000000001,4.1317116093,29.4,-4.4,29.7274284122,0.0
2019-12-23 18:00:00,32.92452,-5.26168,33.3423048641,5.20452,-0.12168000000000001,5.2059422253,27.72,-5.14,28.1925167376,33.21,32.62452,-4.14168,32.8863621955,5.20452,-0.12168000000000001,5.2059422253,27.42,-4.02,27.7131160283,0.0
2019-12-23 18:30:00,33.64384,-5.6055600000000005,34.1076277812,5.25384,-0.11556000000000001,5.2551107371,28.39,-5.49,28.9159506155,33.26,33.33384,-4.46556,33.631623738100004,5.25384,-0.11556000000000001,5.2551107371,28.08,-4.35,28.4149414921,0.0
2019-12-23 19:00:00,31.92716,-6.19356,32.5223574044,1.66716,-0.04356,1.6677289765,30.26,-6.15,30.8786350087,32.98,31.60716,-5.09356,32.0149483326,1.66716,-0.04356,1.6677289765,29.94,-5.05,30.3629066461,0.0
2019-12-23 19:30:00,30.56052,-6.12112,31.1675070021,1.46052,-0.051120000000000006,1.4614143577,29.1,-6.07,29.7263334436,32.83,30.25052,-5.04112,30.66768415,1.46052,-0.051120000000000006,1.4614143577,28.79,-4.99,29.2192436589,0.0
2019-12-23 20:00:00,29.66668,-6.18392,30.3043358084,1.15668,-0.04392,1.1575135372,28.51,-6.14,29.1636708938,32.83,29.36668,-5.08392,29.8034920234,1.15668,-0.04392,1.1575135372,28.21,-5.04,28.6566868287,0.0
2019-12-23 20:30:00,29.95748,-6.87624,30.7365138636,0.8074800000000001,-0.06624000000000001,0.8101923772,29.15,-6.8100000000000005,29.9349060463,32.94,29.64748,-5.76624,30.2030229296,0.8074800000000001,-0.06624000000000001,0.8101923772,28.84,-5.7,29.3978842776,0.0
2019-12-23 21:00:00,29.67184,-7.38608,30.5773162124,0.59184,-0.04608,0.5936311582,29.08,-7.34,29.9920322753,32.94,29.35184,-6.27608,30.0153242786,0.59184,-0.04608,0.5936311582,28.76,-6.23,29.4270368879,0.0
2019-12-23 21:30:00,28.94828,-7.82548,29.987348202,0.45828,-0.01548,0.4585413709,28.49,-7.8100000000000005,29.5410934124,33.09,28.63828,-6.69548,29.4105514023,0.45828,-0.01548,0.4585413709,28.18,-6.68,28.9609184937,0.0
2019-12-23 22:00:00,27.17956,-8.23072,28.3984723799,0.34956000000000004,-0.00072,0.3495607415,26.83,-8.23,28.0638878276,33.09,26.89956,-7.09072,27.8184226424,0.34956000000000004,-0.00072,0.3495607415,26.55,-7.09,27.4803675376,0.0
2019-12-23 22:30:00,25.64244,-6.24336,26.3915568552,0.35244000000000003,0.02664,0.3534453893,25.29,-6.27,26.055651978,32.97,25.01244,-9.32336,26.6935796858,0.35244000000000003,0.02664,0.3534453893,24.66,-9.35,26.3730563265,0.0
2019-12-23 23:00:00,23.48452,-4.60332,23.9314277604,0.34452000000000005,0.07668000000000001,0.3529502129,23.14,-4.68,23.6085154129,32.5,22.57452,-11.75332,25.4509230531,0.34452000000000005,0.07668000000000001,0.3529502129,22.23,-11.83,25.1817751559,0.0
2019-12-23 23:30:00,22.07768,-5.26784,22.6974468266,0.33768000000000004,0.09216,0.350030353,21.74,-5.36,22.3910071234,32.76,21.18768,-12.50784,24.6041428473,0.33768000000000004,0.09216,0.350030353,20.85,-12.6,24.3614962595,0.0
2019-12-24 00:00:00,19.91536,-5.46284,20.6510092924,0.40536000000000005,0.04716,0.40809410090000003,19.51,-5.51,20.2731398653,32.81,19.08536,-12.71284,22.9317959871,0.40536000000000005,0.04716,0.40809410090000003,18.68,-12.76,22.6221130755,0.0
2019-12-24 00:30:00,18.09912,-5.4832,18.9114681348,0.60912,-0.0432,0.6106499934,17.49,-5.44,18.3164871086,32.48,17.32912,-12.5832,21.4157727438,0.60912,-0.0432,0.6106499934,16.72,-12.54,20.9,0.0
2019-12-24 01:00:00,16.4502,-7.29224,17.9940502461,0.7002,-0.012240000000000001,0.7003069738000001,15.75,-7.28,17.351106593,32.48,15.7302,-14.35224,21.2938015642,0.7002,-0.012240000000000001,0.7003069738000001,15.03,-14.34,20.7734566214,0.0
2019-12-24 01:30:00,15.55288,-7.51484,17.2732422122,0.63288,-0.02484,0.6333672868,14.92,-7.49,16.694505084,32.62,14.842880000000001,-14.614840000000001,20.8303776951,0.63288,-0.02484,0.6333672868,14.21,-14.59,20.3664478984,0.0
2019-12-24 02:00:00,14.33068,-6.55388,15.7582274484,1.21068,-0.08388000000000001,1.2135822662,13.12,-6.47,14.6285781948,32.79,13.68068,-13.75388,19.3992324672,1.21068,-0.08388000000000001,1.2135822662,12.47,-13.67,18.5032375545,0.0
2019-12-24 02:30:00,9.1828,-4.79404,10.3588916087,4.0428,-0.8240400000000001,4.1259270185,5.14,-3.9699999999999998,6.4946516458,32.75,8.7228,-12.02404,14.8547897246,4.0428,-0.8240400000000001,4.1259270185,4.68,-11.2,12.1384677781,0.0
2019-12-24 03:00:00,5.924,-4.1612,7.2394310163,5.454,-1.3212000000000002,5.6117453114,0.47000000000000003,-2.84,2.8786281455,32.75,5.584,-11.4012,12.6952123826,5.454,-1.3212000000000002,5.6117453114,0.13,-10.08,10.0808382588,0.0
2019-12-24 03:30:00,5.47808,-4.1352,6.8636170877,5.33808,-1.2852000000000001,5.4906135474,0.14,-2.85,2.8534365246,32.79,5.14808,-11.3852,12.4950192768,5.33808,-1.2852000000000001,5.4906135474,-0.19,-10.1,10.1017869706,0.0
2019-12-24 04:00:00,5.43328,-4.07456,6.7913600075,5.36328,-1.2945600000000002,5.5173053162,0.07,-2.7800000000000002,2.7808811553,32.87,5.11328,-11.36456,12.461896178,5.36328,-1.2945600000000002,5.5173053162,-0.25,-10.07,10.073102799,0.0
2019-12-24 04:30:00,5.56864,-3.9062,6.8020695299,5.31864,-1.2762,5.4696085682,0.25,-2.63,2.6418554086,32.87,5.22864,-11.2162,12.3750482298,5.31864,-1.2762,5.4696085682,-0.09,-9.94,9.9404074363,0.0
2019-12-24 05:00:00,5.6505600000000005,-3.80276,6.8110066753,5.38056,-1.29276,5.5336836132,0.27,-2.51,2.5244801445,32.8,5.31056,-11.08276,12.2894107561,5.38056,-1.29276,5.5336836132,-0.07,-9.79,9.7902502522,0.0
2019-12-24 05:30:00,6.26048,-3.65328,7.2484525651,5.4604800000000004,-1.31328,5.6161860892,0.8,-2.34,2.4729739182,32.8,5.90048,-10.93328,12.4238591343,5.4604800000000004,-1.31328,5.6161860892,0.44,-9.62,9.630057113,0.0
2019-12-24 06:00:00,7.60532,-3.65248,8.4369130879,5.21532,-1.12248,5.3347468593,2.39,-2.5300000000000002,3.4803735432,32.9,7.21532,-10.98248,13.1406129862,5.21532,-1.12248,5.3347468593,2.0,-9.86,10.0607951972,0.0
2019-12-24 06:30:00,9.46872,-3.1648,9.9836174545,5.50872,-1.2348,5.6454164663,3.96,-1.9300000000000002,4.4052809218,32.7,9.01872,-10.4148,13.7769869521,5.50872,-1.2348,5.6454164663,3.51,-9.18,9.8281483505,0.0
2019-12-24 07:00:00,11.59268,-3.08752,11.9967916266,5.33268,-1.03752,5.4326718779,6.26,-2.05,6.5871162127,32.81,11.10268,-10.36752,15.1906212557,5.33268,-1.03752,5.4326718779,5.77,-9.33,10.9700410209,0.0
2019-12-24 07:30:00,13.37408,-2.60296,13.6250290498,5.46408,-1.18296,5.5906676353,7.91,-1.42,8.0364482205,32.56,12.83408,-9.78296,16.1375312798,5.46408,-1.18296,5.5906676353,7.37,-8.6,11.3259392546,0.0
2019-12-24 08:00:00,15.42784,-2.28972,15.5968286759,5.66784,-1.35972,5.8286575422,9.76,-0.93,9.8042082801,32.5,14.83784,-9.46972,17.6021899985,5.66784,-1.35972,5.8286575422,9.17,-8.11,12.2417727474,0.0
2019-12-24 08:30:00,18.32996,-2.01328,18.4401933276,4.89996,-1.04328,5.0097945227,13.43,-0.97,13.4649842183,32.41,17.64996,-9.14328,19.8776421429,4.89996,-1.04328,5.0097945227,12.75,-8.1,15.1053798363,0.0
2019-12-24 09:00:00,22.1588,-2.05636,22.2540116359,4.2588,-0.75636,4.3254430859,17.9,-1.3,17.9471446197,32.28,21.3688,-9.14636,23.2439565197,4.2588,-0.75636,4.3254430859,17.11,-8.39,19.0563427761,0.0
2019-12-24 09:30:00,22.94308,-3.14792,23.1580292817,4.48308,-0.8179200000000001,4.5570823355,18.46,-2.33,18.6064639306,32.38,22.26308,-8.43792,23.8084696067,4.48308,-0.8179200000000001,4.5570823355,17.78,-7.62,19.3440636889,0.0
2019-12-24 10:00:00,22.88068,-4.59224,23.3369703578,5.35068,-1.18224,5.4797324643,17.53,-3.41,17.8585833705,32.83,22.62068,-3.47224,22.8856202512,5.35068,-1.18224,5.4797324643,17.27,-2.29,17.4211652882,0.0
2019-12-24 10:30:00,22.94904,-5.06064,23.5003939144,5.54904,-1.34064,5.7086916655,17.4,-3.7199999999999998,17.7932121889,32.8,22.68904,-3.93064,23.0269943095,5.54904,-1.34064,5.7086916655,17.14,-2.59,17.3345810448,0.0
2019-12-24 11:00:00,22.82076,-6.12876,23.6294051156,5.90076,-1.23876,6.0293859484,16.92,-4.89,17.6124529808,32.88,22.56076,-4.98876,23.1057485946,5.90076,-1.23876,6.0293859484,16.66,-3.75,17.076829331,0.0
2019-12-24 11:30:00,22.47768,-6.07776,23.284872016,6.18768,-1.33776,6.3306386408,16.29,-4.74,16.9656034375,32.9,22.22768,-4.93776,22.7695241935,6.18768,-1.33776,6.3306386408,16.04,-3.6,16.4390267352,0.0
2019-12-24 12:00:00,22.98008,-5.87532,23.7192635195,6.13008,-1.43532,6.2958735938,16.85,-4.44,17.4251571012,32.87,22.73008,-4.74532,23.2201334774,6.13008,-1.43532,6.2958735938,16.6,-3.31,16.9267864641,0.0
2019-12-24 12:30:00,22.80672,-5.90252,23.5581455023,6.15672,-1.3525200000000002,6.3035316695,16.65,-4.55,17.2605040483,32.87,22.55672,-4.7525200000000005,23.0519427274,6.15672,-1.3525200000000002,6.3035316695,16.4,-3.4,16.7487312952,0.0
2019-12-24 13:00:00,22.78448,-5.99744,23.5605987917,5.96448,-1.29744,6.1039636486,16.82,-4.7,17.4643179082,32.87,22.51448,-4.84744,23.0304034751,5.96448,-1.29744,6.1039636486,16.55,-3.55,16.9264585782,0.0
2019-12-24 13:30:00,22.84092,-6.15628,23.6560226979,5.65092,-1.28628,5.7954648722,17.19,-4.87,17.8665329597,32.9,22.58092,-5.01628,23.1313858877,5.65092,-1.28628,5.7954648722,16.93,-3.73,17.3360260729,0.0
2019-12-24 14:00:00,23.24652,-6.40684,24.1132389134,4.82652,-0.9968400000000001,4.9283856684,18.42,-5.41,19.1980337535,32.95,22.97652,-5.26684,23.5724431253,4.82652,-0.9968400000000001,4.9283856684,18.15,-4.27,18.6455195691,0.0
2019-12-24 14:30:00,23.06496,-6.72732,24.0260112,4.49496,-0.9673200000000001,4.5978661773,18.57,-5.76,19.4428007242,33.0,22.79496,-5.57732,23.4673539153,4.49496,-0.9673200000000001,4.5978661773,18.3,-4.61,18.8717275309,0.0
2019-12-24 15:00:00,23.2034,-6.98984,24.2333578933,3.8934,-0.8798400000000001,3.9915763785,19.31,-6.11,20.2535972114,33.0,22.9334,-5.83984,23.6652607589,3.8934,-0.8798400000000001,3.9915763785,19.04,-4.96,19.6754466277,0.0
2019-12-24 15:30:00,23.90844,-6.8822,24.8792720969,3.62844,-0.9522,3.7513013307,20.28,-5.93,21.129204907,33.0,23.61844,-5.7422,24.3064511781,3.62844,-0.9522,3.7513013307,19.99,-4.79,20.5558799374,0.0
2019-12-24 16:00:00,24.06784,-6.76208,24.9997329624,4.22784,-0.9820800000000001,4.3404046116,19.84,-5.78,20.6648009911,32.98,23.78784,-5.61208,24.4408832449,4.22784,-0.9820800000000001,4.3404046116,19.56,-4.63,20.1005099438,0.0
2019-12-24 16:30:00,25.4308,-6.7538,26.3123431697,3.4308,-0.7938000000000001,3.5214353721,22.0,-5.96,22.7930164744,32.9,25.1408,-5.6238,25.7621224102,3.4308,-0.7938000000000001,3.5214353721,21.71,-4.83,22.2407958491,0.0
2019-12-24 17:00:00,27.66636,-6.7938,28.4882992488,3.00636,-0.6138,3.0683791959,24.66,-6.18,25.4225883812,32.84,27.36636,-5.6838,27.9503710546,3.00636,-0.6138,3.0683791959,24.36,-5.07,24.8820115746,0.0
2019-12-24 17:30:00,28.702280000000002,-7.09952,29.5672802508,2.76228,-0.47952000000000006,2.8035923792,25.94,-6.62,26.7714026528,32.87,28.38228,-5.97952,29.0053180887,2.76228,-0.47952000000000006,2.8035923792,25.62,-5.5,26.203709661,0.0
2019-12-24 18:00:00,29.1528,-7.35136,30.0653994101,2.6928,-0.44136000000000003,2.7287305638,26.46,-6.91,27.3473892721,32.92,28.8428,-6.2313600000000005,29.508252393,2.6928,-0.44136000000000003,2.7287305638,26.15,-5.79,26.7833269031,0.0
2019-12-24 18:30:00,29.52864,-7.737,30.5254279126,2.25864,-0.297,2.2780833281,27.27,-7.44,28.2667030267,33.0,29.19864,-6.617,29.9390258166,2.25864,-0.297,2.2780833281,26.94,-6.32,27.6713931706,0.0
2019-12-24 19:00:00,29.32064,-8.1094,30.4214118405,1.70064,-0.1494,1.7071897286,27.62,-7.96,28.7441472303,33.02,29.00064,-6.9794,29.8286631408,1.70064,-0.1494,1.7071897286,27.3,-6.83,28.141408991,0.0
2019-12-24 19:30:00,28.92776,-7.88976,29.9843894631,2.23776,-0.14976,2.2427656755,26.69,-7.74,27.7896329591,33.17,28.62776,-6.74976,29.412716683,2.23776,-0.14976,2.2427656755,26.39,-6.6,27.2027958122,0.0
2019-12-24 20:00:00,24.1184,-6.7427600000000005,25.0432032891,3.5784000000000002,-0.48276,3.6108176051000003,20.54,-6.26,21.4727548302,33.17,23.8584,-5.59276,24.5051467039,3.5784000000000002,-0.48276,3.6108176051000003,20.28,-5.11,20.9138829489,0.0
2019-12-24 20:30:00,23.44108,-7.11852,24.4981133673,3.87108,-0.57852,3.9140702289,19.57,-6.54,20.6338677906,33.17,23.15108,-5.94852,23.903083386,3.87108,-0.57852,3.9140702289,19.28,-5.37,20.0138776852,0.0
2019-12-24 21:00:00,26.555320000000002,-8.39812,27.8516326243,1.70532,-0.16812000000000002,1.7135870672,24.85,-8.23,26.1773833681,33.34,26.25532,-7.22812,27.2321050791,1.70532,-0.16812000000000002,1.7135870672,24.55,-7.06,25.5449818947,0.0
2019-12-24 21:30:00,27.42016,-5.6002,27.9862004292,0.74016,-0.0702,0.7434815839000001,26.68,-5.53,27.2470787425,33.36,27.12016,-4.4702,27.4861013326,0.74016,-0.0702,0.7434815839000001,26.38,-4.4,26.7444274569,0.0
2019-12-24 22:00:00,25.81516,-12.5386,28.6991110626,0.7851600000000001,-0.048600000000000004,0.7866626886,25.03,-12.49,27.9732193356,32.78,26.37516,-2.3386,26.4786350665,0.7851600000000001,-0.048600000000000004,0.7866626886,25.59,-2.29,25.6922595347,0.0
2019-12-24 22:30:00,24.514,-13.01576,27.7551113199,0.774,-0.09576000000000001,0.7799012614,23.74,-12.92,27.0280224952,32.8,25.044,-2.67576,25.1865366332,0.774,-0.09576000000000001,0.7799012614,24.27,-2.58,24.406747018,0.0
2019-12-24 23:00:00,22.567,-13.23236,26.1603677377,0.657,-0.07236000000000001,0.660972745,21.91,-13.16,25.5584369632,32.8,23.067,-2.85236,23.2426858725,0.657,-0.07236000000000001,0.660972745,22.41,-2.7800000000000002,22.5817736239,0.0
2019-12-24 23:30:00,20.7322,-13.48508,24.7319934386,0.6822,-0.055080000000000004,0.6844199343,20.05,-13.43,24.1322895723,32.91,21.2122,-3.06508,21.4325020529,0.6822,-0.055080000000000004,0.6844199343,20.53,-3.01,20.7494819212,0.0
2019-12-25 00:00:00,18.677880000000002,-13.63828,23.1271676314,0.5878800000000001,-0.008280000000000001,0.587938307,18.09,-13.63,22.6500551876,32.85,19.11788,-3.25828,19.3935485214,0.5878800000000001,-0.008280000000000001,0.587938307,18.53,-3.25,18.8128519901,0.0
2019-12-25 00:30:00,16.43856,-13.40656,21.2123102445,0.62856,-0.016560000000000002,0.6287781065,15.81,-13.39,20.7183059153,32.57,16.82856,-3.17656,17.1257398412,0.62856,-0.016560000000000002,0.6287781065,16.2,-3.16,16.5053203544,0.0
2019-12-25 01:00:00,16.11888,-13.67188,21.1361915961,0.39888,-0.011880000000000002,0.3990568741,15.72,-13.66,20.8258013051,32.54,16.51888,-3.47188,16.8797910884,0.39888,-0.011880000000000002,0.3990568741,16.12,-3.46,16.4871465087,0.0
2019-12-25 01:30:00,15.97524,-14.04016,21.268154266,0.25524,0.06984,0.2646225297,15.72,-14.11,21.123695226,32.64,16.37524,-3.79016,16.8081467712,0.25524,0.06984,0.2646225297,16.12,-3.86,16.5757051132,0.0
2019-12-25 02:00:00,15.20912,-14.22008,20.821335365,0.42912000000000006,-0.01008,0.4292383729,14.78,-14.21,20.5029875872,32.71,15.60912,-3.92008,16.0938390194,0.42912000000000006,-0.01008,0.4292383729,15.18,-3.91,15.6754744745,0.0
2019-12-25 02:30:00,14.23676,-14.16344,20.0820409304,0.44676000000000005,-0.07344,0.452755929,13.79,-14.09,19.7152783394,32.75,14.59676,-3.82344,15.0892046156,0.44676000000000005,-0.07344,0.452755929,14.15,-3.75,14.6384766967,0.0
2019-12-25 03:00:00,14.34044,-14.38392,20.3112130106,0.37044000000000005,-0.04392,0.3730345292,13.97,-14.34,20.0199025972,32.83,14.71044,-4.00392,15.2456033124,0.37044000000000005,-0.04392,0.3730345292,14.34,-3.96,14.8767335124,0.0
2019-12-25 03:30:00,14.4072,-14.65884,20.5535642161,0.3672,0.011160000000000002,0.3673695491,14.04,-14.67,20.3059227813,32.98,14.7872,-4.15884,15.3608995175,0.3672,0.011160000000000002,0.3673695491,14.42,-4.17,15.0108394169,0.0
2019-12-25 04:00:00,13.90456,-14.7022,20.2358956716,0.39456,0.0378,0.3963665395,13.51,-14.74,19.9946917956,33.12,14.27456,-4.1322,14.8606238104,0.39456,0.0378,0.3963665395,13.88,-4.17,14.4928706611,0.0
2019-12-25 04:30:00,13.5064,-14.55288,19.8547011374,0.4464,-0.00288,0.44640929020000003,13.06,-14.55,19.5516265308,33.12,13.8564,-3.97288,14.4147007064,0.4464,-0.00288,0.44640929020000003,13.41,-3.9699999999999998,13.9853137255,0.0
2019-12-25 05:00:00,13.35208,-14.51052,19.718854708,0.44208000000000003,-0.02052,0.44255598150000003,12.91,-14.49,19.4069111401,33.1,13.70208,-3.93052,14.2546828725,0.44208000000000003,-0.02052,0.44255598150000003,13.26,-3.91,13.8244602065,0.0
2019-12-25 05:30:00,14.51928,-14.63552,20.6157206371,0.35928000000000004,0.11448000000000001,0.37707796120000003,14.16,-14.75,20.4467136724,33.09,14.899280000000001,-4.08552,15.4492724162,0.35928000000000004,0.11448000000000001,0.37707796120000003,14.54,-4.2,15.1344507664,0.0
2019-12-25 06:00:00,15.23992,-14.62652,21.1232158754,0.43992000000000003,0.12348,0.4569211275,14.8,-14.75,20.8950352955,33.03,15.62992,-4.12652,16.1654745219,0.43992000000000003,0.12348,0.4569211275,15.19,-4.25,15.7733509439,0.0
2019-12-25 06:30:00,16.53168,-14.33756,21.8829173187,0.30168,0.08244000000000001,0.3127413884,16.23,-14.42,21.7105803699,32.96,16.94168,-3.89756,17.3842312219,0.30168,0.08244000000000001,0.3127413884,16.64,-3.98,17.1093541667,0.0
2019-12-25 07:00:00,17.8962,-13.07128,22.1615057087,0.37620000000000003,0.01872,0.3766654728,17.52,-13.09,21.8700365798,33.21,18.3362,-2.43128,18.4966849159,0.37620000000000003,0.01872,0.3766654728,17.96,-2.45,18.1263371921,0.0
2019-12-25 07:30:00,19.74384,-12.50812,23.3724685021,0.30384,0.011880000000000002,0.3040721625,19.44,-12.52,23.1228025983,33.12,20.21384,-1.96812,20.3094269707,0.30384,0.011880000000000002,0.3040721625,19.91,-1.98,20.0082108146,0.0
2019-12-25 08:00:00,22.69328,-12.49468,25.9056361717,0.41328000000000004,0.08532000000000001,0.4219950957,22.28,-12.58,25.5862228553,32.98,23.21328,-2.05468,23.3040356647,0.41328000000000004,0.08532000000000001,0.4219950957,22.8,-2.14,22.900209606,0.0
2019-12-25 08:30:00,25.56296,-12.14824,28.3027323603,0.55296,0.13176000000000002,0.568441254,25.01,-12.28,27.862133802,32.8,26.13296,-1.81824,26.1961370255,0.55296,0.13176000000000002,0.568441254,25.58,-1.9500000000000002,25.6542179768,0.0
2019-12-25 09:00:00,27.98032,-12.70028,30.7277630065,0.31032000000000004,0.09972,0.32594873950000003,27.67,-12.8,30.4871923929,32.73,28.59032,-2.48028,28.6977035071,0.31032000000000004,0.09972,0.32594873950000003,28.28,-2.58,28.3974435469,0.0
2019-12-25 09:30:00,29.2342,-12.93044,31.9661497249,0.4842,0.07956,0.4906928098,28.75,-13.01,31.5566569839,32.69,29.8642,-2.73044,29.9887602984,0.4842,0.07956,0.4906928098,29.38,-2.81,29.5140729145,0.0
2019-12-25 10:00:00,30.20568,-12.5314,32.701973797,0.7156800000000001,0.048600000000000004,0.7173282529,29.49,-12.58,32.0611369106,32.65,30.84568,-2.3514,30.9351750702,0.7156800000000001,0.048600000000000004,0.7173282529,30.13,-2.4,30.2254346536,0.0
2019-12-25 10:30:00,30.99324,-12.47956,33.4113804488,0.9932400000000001,0.010440000000000001,0.9932948662000001,30.0,-12.49,32.4961551572,32.63,31.64324,-2.30956,31.7274125181,0.9932400000000001,0.010440000000000001,0.9932948662000001,30.65,-2.32,30.7376788323,0.0
2019-12-25 11:00:00,31.1442,-12.5254,33.5685394201,1.2042,-0.0054,1.2042121076,29.94,-12.52,32.4523342766,32.67,31.7842,-2.3554,31.8713551453,1.2042,-0.0054,1.2042121076,30.58,-2.35,30.6701630253,0.0
2019-12-25 11:30:00,31.51324,-12.33592,33.8416787046,1.35324,-0.025920000000000002,1.3534882135,30.16,-12.31,32.5754769727,32.61,32.16324,-2.17592,32.236759067,1.35324,-0.025920000000000002,1.3534882135,30.81,-2.15,30.8849251254,0.0
