Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-25 12:00:00,32.51344,-12.40476,34.7994518821,1.15344,-0.01476,1.1535344343,31.36,-12.39,33.7188626736,32.56,33.17344,-2.27476,33.251340642,1.15344,-0.01476,1.1535344343,32.02,-2.26,32.099657319,0.0
2019-12-25 12:30:00,33.80464,-14.77292,36.8916365977,0.7646400000000001,0.03708,0.7655385399,33.04,-14.81,36.2074260339,32.66,34.50464,-4.63292,34.8142805362,0.7646400000000001,0.03708,0.7655385399,33.74,-4.67,34.061657329,0.0
2019-12-25 13:00:00,33.60216,-14.67232,36.665816926,1.44216,-0.022320000000000003,1.4423327106000001,32.16,-14.65,35.3396109203,32.63,34.28216,-4.54232,34.5817750448,1.44216,-0.022320000000000003,1.4423327106000001,32.84,-4.52,33.1496002992,0.0
2019-12-25 13:30:00,32.03268,-15.01088,35.3754025611,1.37268,-0.020880000000000003,1.3728387949,30.66,-14.99,34.1282243898,32.69,32.67268,-4.86088,33.0322898503,1.37268,-0.020880000000000003,1.3728387949,31.3,-4.84,31.6720002526,0.0
2019-12-25 14:00:00,30.57792,-15.45156,34.2601794794,0.99792,0.028440000000000003,0.9983251775,29.58,-15.48,33.3857274895,32.78,31.20792,-5.22156,31.641728138,0.99792,0.028440000000000003,0.9983251775,30.21,-5.25,30.6627885229,0.0
2019-12-25 14:30:00,28.26728,-15.90672,32.4355184906,0.82728,0.05328,0.8289939426,27.44,-15.96,31.7439002015,32.89,28.86728,-5.59672,29.4048147309,0.82728,0.05328,0.8289939426,28.04,-5.65,28.6035679593,0.0
2019-12-25 15:00:00,26.44312,-16.44376,31.1389761918,0.48312000000000005,0.06624000000000001,0.4876398999,25.96,-16.51,30.7652677544,33.02,27.01312,-6.06376,27.6853361452,0.48312000000000005,0.06624000000000001,0.4876398999,26.53,-6.13,27.2289882295,0.0
2019-12-25 15:30:00,25.09104,-16.15828,29.843764857,0.22104000000000001,0.08172,0.2356625554,24.87,-16.24,29.7027692312,33.02,25.64104,-5.74828,26.2774742934,0.22104000000000001,0.08172,0.2356625554,25.42,-5.83,26.079978911,0.0
2019-12-25 16:00:00,23.99692,-15.11912,28.3626507763,0.19692,0.11088,0.2259908423,23.8,-15.23,28.2558471825,32.97,24.53692,-4.70912,24.9847204159,0.19692,0.11088,0.2259908423,24.34,-4.82,24.8126580599,0.0
2019-12-25 16:30:00,24.36288,-15.01288,28.6170663729,0.27288,0.08712,0.28644962700000004,24.09,-15.1,28.4312873433,32.93,24.89288,-4.63288,25.3203288247,0.27288,0.08712,0.28644962700000004,24.62,-4.72,25.0683625313,0.0
2019-12-25 17:00:00,25.02668,-14.79796,29.0742898793,0.34668000000000004,0.032040000000000006,0.3481574127,24.68,-14.83,28.7929036396,32.93,25.57668,-4.44796,25.9605644774,0.34668000000000004,0.032040000000000006,0.3481574127,25.23,-4.48,25.624661949,0.0
2019-12-25 17:30:00,24.39776,-14.67284,28.4700355933,0.52776,0.04716,0.5298628909,23.87,-14.72,28.0438103688,32.9,24.93776,-4.32284,25.3096586204,0.52776,0.04716,0.5298628909,24.41,-4.37,24.7980846035,0.0
2019-12-25 18:00:00,24.63716,-14.6036,28.6400905345,0.58716,0.0864,0.5934827930000001,24.05,-14.69,28.181529412,32.85,25.16716,-4.3036,25.5324678679,0.58716,0.0864,0.5934827930000001,24.58,-4.39,24.9689507188,0.0
2019-12-25 18:30:00,25.0084,-14.76388,29.041215939,0.5184,0.0061200000000000004,0.5184361237,24.49,-14.77,28.5991783099,32.88,25.5684,-4.43388,25.9499975032,0.5184,0.0061200000000000004,0.5184361237,25.05,-4.44,25.4404422131,0.0
2019-12-25 19:00:00,24.43688,-14.73164,28.5338802343,0.68688,0.01836,0.6871253335,23.75,-14.75,27.9575571179,32.88,24.95688,-4.38164,25.338599575,0.68688,0.01836,0.6871253335,24.27,-4.4,24.6656218247,0.0
2019-12-25 19:30:00,24.53396,-14.85428,28.6803909945,0.72396,-0.04428000000000001,0.7253128980000001,23.81,-14.81,28.0401890151,32.95,25.06396,-4.47428,25.4601899522,0.72396,-0.04428000000000001,0.7253128980000001,24.34,-4.43,24.7398565073,0.0
2019-12-25 20:00:00,24.14248,-14.90768,28.3742535326,0.85248,-0.06768,0.8551624014,23.29,-14.84,27.6161130502,32.92,24.66248,-4.56768,25.0818982602,0.85248,-0.06768,0.8551624014,23.81,-4.5,24.2315104771,0.0
2019-12-25 20:30:00,23.65128,-14.78384,27.891664898,1.06128,-0.03384,1.0618193745,22.59,-14.75,26.9790770784,32.81,24.17128,-4.50384,24.587300616,1.06128,-0.03384,1.0618193745,23.11,-4.47,23.5383304421,0.0
2019-12-25 21:00:00,22.34848,-14.86816,26.8424428861,1.15848,-0.038160000000000006,1.1591083194,21.19,-14.83,25.8639710795,32.71,22.83848,-4.64816,23.30668488,1.15848,-0.038160000000000006,1.1591083194,21.68,-4.61,22.1647129465,0.0
2019-12-25 21:30:00,20.97616,-15.01548,25.7965875258,1.67616,-0.10548,1.6794756253,19.3,-14.91,24.3884829376,32.83,21.42616,-4.72548,21.9410686516,1.67616,-0.10548,1.6794756253,19.75,-4.62,20.2831678985,0.0
2019-12-25 22:00:00,20.55988,-15.02176,25.4629522859,1.73988,-0.13176000000000002,1.7448619177,18.82,-14.89,23.9980103342,32.95,21.00988,-4.61176,21.5100764274,1.73988,-0.13176000000000002,1.7448619177,19.27,-4.48,19.7839151838,0.0
2019-12-25 22:30:00,19.39896,-15.19528,24.6417569049,1.84896,-0.12528,1.8531994388,17.55,-15.07,23.1323885494,32.81,19.80896,-4.89528,20.4048685994,1.84896,-0.12528,1.8531994388,17.96,-4.77,18.5826397479,0.0
2019-12-25 23:00:00,18.23644,-15.46408,23.910364157,2.02644,-0.15408000000000002,2.0322892806,16.21,-15.31,22.2970894962,32.87,18.63644,-5.11408,19.3253902967,2.02644,-0.15408000000000002,2.0322892806,16.61,-4.96,17.3347541084,0.0
2019-12-25 23:30:00,17.16376,-15.615,23.2039410949,2.18376,-0.135,2.1879288694,14.98,-15.48,21.5413741437,32.95,17.54376,-5.195,18.2967631,2.18376,-0.135,2.1879288694,15.36,-5.06,16.1719881276,0.0
2019-12-26 00:00:00,15.3762,-15.73792,22.0024919581,1.9962,-0.09792000000000001,1.9986002017,13.38,-15.64,20.5823710976,32.99,15.7062,-5.29792,16.575665138,1.9962,-0.09792000000000001,1.9986002017,13.71,-5.2,14.6630181068,0.0
2019-12-26 00:30:00,11.32,-15.59624,19.2713544448,0.0,0.023760000000000003,0.023760000000000003,11.32,-15.62,19.2905883788,32.95,11.63,-5.16624,12.7258373295,0.0,0.023760000000000003,0.023760000000000003,11.63,-5.19,12.7355015606,0.0
2019-12-26 01:00:00,11.41,-15.73588,19.4372328117,0.0,0.024120000000000003,0.024120000000000003,11.41,-15.76,19.4567648904,32.99,11.73,-5.28588,12.8659794565,0.0,0.024120000000000003,0.024120000000000003,11.73,-5.31,12.875907735,0.0
2019-12-26 01:30:00,9.74,-15.52588,18.3281354691,0.0,0.024120000000000003,0.024120000000000003,9.74,-15.55,18.3485721515,32.9,10.03,-5.11588,11.2593573606,0.0,0.024120000000000003,0.024120000000000003,10.03,-5.14,11.2703371733,0.0
2019-12-26 02:00:00,9.21,-15.86552,18.3449945454,0.0,0.024480000000000002,0.024480000000000002,9.21,-15.89,18.3661699872,33.07,9.48,-5.36552,10.893080596,0.0,0.024480000000000002,0.024480000000000002,9.48,-5.39,10.9051593294,0.0
2019-12-26 02:30:00,8.59,-15.79588,17.9804873397,0.0,0.024120000000000003,0.024120000000000003,8.59,-15.82,18.0016804771,33.09,8.86,-5.25588,10.3016442656,0.0,0.024120000000000003,0.024120000000000003,8.86,-5.28,10.3139711072,0.0
2019-12-26 03:00:00,8.76,-14.30552,16.7745492479,0.0,0.024480000000000002,0.024480000000000002,8.76,-14.33,16.7954309263,33.09,9.03,-3.74552,9.7759817957,0.0,0.024480000000000002,0.024480000000000002,9.03,-3.77,9.7853870644,0.0
2019-12-26 03:30:00,8.44,-12.48624,15.0711575314,0.0,0.023760000000000003,0.023760000000000003,8.44,-12.51,15.09084822,32.96,8.71,-1.9762400000000002,8.9313842453,0.0,0.023760000000000003,0.023760000000000003,8.71,-2.0,8.9366716399,0.0
2019-12-26 04:00:00,9.11,-12.74552,15.6665369521,0.0,0.024480000000000002,0.024480000000000002,9.11,-12.77,15.6864591288,33.06,9.39,-2.19552,9.6432571297,0.0,0.024480000000000002,0.024480000000000002,9.39,-2.22,9.6488600363,0.0
2019-12-26 04:30:00,9.01,-12.73588,15.6007288091,0.0,0.024120000000000003,0.024120000000000003,9.01,-12.76,15.620425730400001,33.0,9.29,-2.20588,9.548298622,0.0,0.024120000000000003,0.024120000000000003,9.29,-2.23,9.5538997273,0.0
2019-12-26 05:00:00,7.65,-12.42588,14.5919496221,0.0,0.024120000000000003,0.024120000000000003,7.65,-12.45,14.6124946535,32.96,7.91,-1.91588,8.1387158799,0.0,0.024120000000000003,0.024120000000000003,7.91,-1.94,8.1444275428,0.0
2019-12-26 05:30:00,8.26,-12.19624,14.730100819,0.0,0.023760000000000003,0.023760000000000003,8.26,-12.22,14.7497796594,32.83,8.52,-1.74624,8.6971118274,0.0,0.023760000000000003,0.023760000000000003,8.52,-1.77,8.7019135827,0.0
2019-12-26 06:00:00,7.36,-11.91552,14.00532816,0.0,0.024480000000000002,0.024480000000000002,7.36,-11.94,14.026161271,32.86,7.61,-1.4455200000000001,7.7460717832,0.0,0.024480000000000002,0.024480000000000002,7.61,-1.47,7.7506773898,0.0
2019-12-26 06:30:00,7.96,-11.70624,14.1561878674,0.0,0.023760000000000003,0.023760000000000003,7.96,-11.73,14.1758421267,32.86,8.21,-1.24624,8.3040480573,0.0,0.023760000000000003,0.023760000000000003,8.21,-1.27,8.3076470796,0.0
2019-12-26 07:00:00,6.13,-10.99516,12.5885044158,0.0,0.02484,0.02484,6.13,-11.02,12.6102061839,32.98,6.36,-0.45516000000000006,6.3762661978,0.0,0.02484,0.02484,6.36,-0.48,6.3780874876,0.0
2019-12-26 07:30:00,5.61,-10.46552,11.8743087744,0.0,0.024480000000000002,0.024480000000000002,5.61,-10.49,11.8958900466,33.01,5.8100000000000005,0.12448000000000001,5.811333347,0.0,0.024480000000000002,0.024480000000000002,5.8100000000000005,0.1,5.8108605215,0.0
2019-12-26 08:00:00,6.47,-10.46552,12.3039834554,0.0,0.024480000000000002,0.024480000000000002,6.47,-10.49,12.3248123718,33.01,6.68,0.09448000000000001,6.6806681156,0.0,0.024480000000000002,0.024480000000000002,6.68,0.07,6.6803667564,0.0
2019-12-26 08:30:00,11.5,-11.05624,15.9527565937,0.0,0.023760000000000003,0.023760000000000003,11.5,-11.08,15.9692329183,32.95,11.82,-0.5462400000000001,11.8326150169,0.0,0.023760000000000003,0.023760000000000003,11.82,-0.5700000000000001,11.8337356739,0.0
2019-12-26 09:00:00,15.64,-11.2194,19.2479748639,0.0,0.030600000000000002,0.030600000000000002,15.64,-11.25,19.2658272597,32.87,16.01,-0.7894,16.0294495339,0.0,0.030600000000000002,0.030600000000000002,16.01,-0.8200000000000001,16.0309856216,0.0
2019-12-26 09:30:00,21.44144,-11.4576,24.3107372787,0.00144,0.0324,0.0324319842,21.44,-11.49,24.3247548806,32.87,21.95144,-1.0376,21.9759489405,0.00144,0.0324,0.0324319842,21.95,-1.07,21.9760642518,0.0
2019-12-26 10:00:00,22.89728,-10.97084,25.389855488,0.01728,0.029160000000000002,0.0338954864,22.88,-11.0,25.3868942567,32.75,23.42728,-0.6508400000000001,23.4363188429,0.01728,0.029160000000000002,0.0338954864,23.41,-0.68,23.4198740389,0.0
2019-12-26 10:30:00,23.7604,-11.57316,26.4290491797,0.0504,0.006840000000000001,0.0508620251,23.71,-11.58,26.3867485682,32.75,24.3004,-1.27316,24.3337291952,0.0504,0.006840000000000001,0.0508620251,24.25,-1.28,24.2837579464,0.0
2019-12-26 11:00:00,27.57264,-12.33064,30.2042241976,0.06264,0.00936,0.0633354498,27.51,-12.34,30.1508822425,32.67,28.18264,-2.09064,28.2600773704,0.06264,0.00936,0.0633354498,28.12,-2.1,28.1983049136,0.0
2019-12-26 11:30:00,26.63064,-12.22136,29.3010687017,0.08064,0.00864,0.08110153640000001,26.55,-12.23,29.2314111873,32.61,27.22064,-2.02136,27.2955882563,0.08064,0.00864,0.08110153640000001,27.14,-2.03,27.2158134179,0.0
2019-12-26 12:00:00,24.27332,-12.12848,27.134739559,0.10332000000000001,0.01152,0.10396024620000001,24.17,-12.14,27.0475229919,32.55,24.81332,-1.96848,24.8912788529,0.10332000000000001,0.01152,0.10396024620000001,24.71,-1.98,24.789201278,0.0
2019-12-26 12:30:00,23.87064,-11.79848,26.6272714396,0.17064000000000001,0.01152,0.17102841870000002,23.7,-11.81,26.4795411592,32.51,24.39064,-1.65848,24.4469604556,0.17064000000000001,0.01152,0.17102841870000002,24.22,-1.67,24.2775060498,0.0
2019-12-26 13:00:00,21.37028,-11.19884,24.1268084218,0.17028000000000001,0.011160000000000002,0.1706453164,21.2,-11.21,23.9813281534,32.51,21.86028,-1.01884,21.8840096103,0.17028000000000001,0.011160000000000002,0.1706453164,21.69,-1.03,21.7144421987,0.0
2019-12-26 13:30:00,21.54424,-11.25992,24.3092590505,0.08424000000000001,0.01008,0.08484093350000001,21.46,-11.27,24.2393172346,32.59,22.02424,-1.03992,22.0487773172,0.08424000000000001,0.01008,0.08484093350000001,21.94,-1.05,21.9651109717,0.0
2019-12-26 14:00:00,17.672,-10.55272,20.5829901472,0.07200000000000001,0.01728,0.07404457040000001,17.6,-10.57,20.5300974182,32.59,18.092,-0.28272,18.0942088691,0.07200000000000001,0.01728,0.07404457040000001,18.02,-0.30000000000000004,18.0224970523,0.0
2019-12-26 14:30:00,21.35472,-12.962720000000001,24.9811163897,0.054720000000000005,0.01728,0.0573835935,21.3,-12.98,24.9433438015,32.593,21.83472,-2.62272,21.991672462,0.054720000000000005,0.01728,0.0573835935,21.78,-2.64,21.9394165829,0.003
2019-12-26 15:00:00,23.1488,-13.6366,26.8667787611,0.028800000000000003,0.0234,0.0371079506,23.12,-13.66,26.8538637816,32.593,23.6688,-3.2466,23.8904270577,0.028800000000000003,0.0234,0.0371079506,23.64,-3.27,23.8650895661,0.003
2019-12-26 15:30:00,23.40908,-13.88904,27.2193030507,0.019080000000000003,0.03096,0.036367128000000006,23.39,-13.92,27.2187159873,32.593,23.93908,-3.42904,24.1834213164,0.019080000000000003,0.03096,0.036367128000000006,23.92,-3.46,24.1689470189,0.003
2019-12-26 16:00:00,23.5518,-13.81688,27.3055572398,0.0018000000000000002,0.033120000000000004,0.033168877,23.55,-13.85,27.3207796375,32.593,24.0818,-3.42688,24.3244033385,0.0018000000000000002,0.033120000000000004,0.033168877,24.08,-3.46,24.3273097567,0.003
2019-12-26 16:30:00,25.7,-13.99156,29.2618138746,0.0,0.028440000000000003,0.028440000000000003,25.7,-14.02,29.2754231396,32.593,26.27,-3.65156,26.522571339,0.0,0.028440000000000003,0.028440000000000003,26.27,-3.68,26.5265018425,0.003
2019-12-26 17:00:00,27.16,-13.88588,30.5038237501,0.0,0.024120000000000003,0.024120000000000003,27.16,-13.91,30.5148111579,32.593,27.76,-3.64588,27.9983935427,0.0,0.024120000000000003,0.024120000000000003,27.76,-3.67,28.0015446003,0.003
2019-12-26 17:30:00,27.79,-13.83588,31.0437703151,0.0,0.024120000000000003,0.024120000000000003,27.79,-13.86,31.0545278502,32.593,28.4,-3.64588,28.6330655183,0.0,0.024120000000000003,0.024120000000000003,28.4,-3.67,28.636146738,0.003
2019-12-26 18:00:00,27.7,-13.88624,30.9857654632,0.0,0.023760000000000003,0.023760000000000003,27.7,-13.91,30.9964207611,32.593,28.3,-3.69624,28.5403607219,0.0,0.023760000000000003,0.023760000000000003,28.3,-3.7199999999999998,28.5434475843,0.003
2019-12-26 18:30:00,26.36,-13.98552,29.8403145035,0.0,0.024480000000000002,0.024480000000000002,26.36,-14.01,29.8517955909,32.593,26.96,-3.77552,27.2230812229,0.0,0.024480000000000002,0.024480000000000002,26.96,-3.8,27.2264871036,0.003
2019-12-26 19:00:00,25.42,-14.0566,29.0476230277,0.0,0.0234,0.0234,25.42,-14.08,29.0589538697,32.73,25.98,-3.8166,26.2588429974,0.0,0.0234,0.0234,25.98,-3.84,26.2622542825,0.0
2019-12-26 19:30:00,26.22,-14.40552,29.9166743885,0.0,0.024480000000000002,0.024480000000000002,26.22,-14.43,29.9284697237,32.79,26.8,-4.13552,27.1171998125,0.0,0.024480000000000002,0.024480000000000002,26.8,-4.16,27.1209439364,0.0
2019-12-26 20:00:00,26.15,-14.24588,29.7786433031,0.0,0.024120000000000003,0.024120000000000003,26.15,-14.27,29.7901896604,32.87,26.74,-3.9258800000000003,27.0266559858,0.0,0.024120000000000003,0.024120000000000003,26.74,-3.95,27.0301701807,0.0
2019-12-26 20:30:00,25.09,-13.88552,28.6760486412,0.0,0.024480000000000002,0.024480000000000002,25.09,-13.91,28.6879103456,32.87,25.65,-3.54552,25.8938836807,0.0,0.024480000000000002,0.024480000000000002,25.65,-3.5700000000000003,25.8972469579,0.0
2019-12-26 21:00:00,23.53,-13.90588,27.3319300192,0.0,0.024120000000000003,0.024120000000000003,23.53,-13.93,27.3442096247,32.96,24.06,-3.50588,24.3140863405,0.0,0.024120000000000003,0.024120000000000003,24.06,-3.5300000000000002,24.3175759483,0.0
2019-12-26 21:30:00,23.59,-14.25588,27.5629863145,0.0,0.024120000000000003,0.024120000000000003,23.59,-14.28,27.575469171,32.96,24.13,-3.86588,24.4377152814,0.0,0.024120000000000003,0.024120000000000003,24.13,-3.89,24.4415425045,0.0
2019-12-26 22:00:00,23.18,-14.71588,27.456684508,0.0,0.024120000000000003,0.024120000000000003,23.18,-14.74,27.4696195824,33.02,23.71,-4.24588,24.0871666448,0.0,0.024120000000000003,0.024120000000000003,23.71,-4.27,24.0914300115,0.0
2019-12-26 22:30:00,22.36,-15.17588,27.0236365757,0.0,0.024120000000000003,0.024120000000000003,22.36,-15.2,27.037189203,33.21,22.88,-4.61588,23.3409671645,0.0,0.024120000000000003,0.024120000000000003,22.88,-4.64,23.3457490777,0.0
2019-12-26 23:00:00,20.96,-14.20516,25.3201139536,0.0,0.02484,0.02484,20.96,-14.23,25.3340581037,32.97,21.45,-3.76516,21.7779459506,0.0,0.02484,0.02484,21.45,-3.79,21.7822542451,0.0
2019-12-26 23:30:00,19.52,-14.31588,24.2069167837,0.0,0.024120000000000003,0.024120000000000003,19.52,-14.34,24.2211890707,32.72,19.98,-4.04588,20.3855229262,0.0,0.024120000000000003,0.024120000000000003,19.98,-4.07,20.3903236855,0.0
2019-12-27 00:00:00,18.35,-14.45516,23.3596693176,0.0,0.02484,0.02484,18.35,-14.48,23.3750486631,32.65,18.78,-4.20516,19.2450453527,0.0,0.02484,0.02484,18.78,-4.23,19.2504883055,0.0
2019-12-27 00:30:00,17.54824,-14.36784,22.6798490595,0.13824,0.09216,0.16614380280000002,17.41,-14.46,22.631829356,32.6,17.97824,-4.13784,18.4482745362,0.13824,0.09216,0.16614380280000002,17.84,-4.23,18.334625712,0.0
2019-12-27 01:00:00,16.89872,-14.372,22.1838031374,0.19872,0.018000000000000002,0.1995335521,16.7,-14.39,22.0445480788,32.6,17.31872,-4.152,17.8094684491,0.19872,0.018000000000000002,0.1995335521,17.12,-4.17,17.6205363142,0.0
2019-12-27 01:30:00,16.51,-14.85616,22.2100335422,0.09,0.12384,0.1530893386,16.42,-14.98,22.2264887015,32.73,16.93,-4.53616,17.52716884,0.09,0.12384,0.1530893386,16.84,-4.66,17.4728703996,0.0
2019-12-27 02:00:00,15.852,-15.1714,21.9421348542,0.07200000000000001,0.1386,0.15618565880000002,15.78,-15.31,21.9864617435,32.88,16.252,-4.7614,16.9351242676,0.07200000000000001,0.1386,0.15618565880000002,16.18,-4.9,16.9056913494,0.0
2019-12-27 02:30:00,15.42552,-15.20212,21.6575880413,0.06552000000000001,0.13788,0.1526557067,15.36,-15.34,21.708182789,32.91,15.825520000000001,-4.76212,16.5264899529,0.06552000000000001,0.13788,0.1526557067,15.76,-4.9,16.5041691702,0.0
2019-12-27 03:00:00,15.07184,-15.25348,21.4436240663,0.051840000000000004,0.14652,0.1554203848,15.02,-15.4,21.5118664927,32.98,15.46184,-4.77348,16.1819222435,0.051840000000000004,0.14652,0.1554203848,15.41,-4.92,16.1763562028,0.0
2019-12-27 03:30:00,14.83788,-15.3242,21.3305834082,0.047880000000000006,0.1458,0.15346053040000002,14.79,-15.47,21.4024531304,33.06,15.22788,-4.7942,15.964732473,0.047880000000000006,0.1458,0.15346053040000002,15.18,-4.94,15.9635835576,0.0
2019-12-27 04:00:00,14.59788,-15.32068,21.1617895311,0.047880000000000006,0.13932,0.14731787670000002,14.55,-15.46,21.2300282619,33.11,14.98788,-4.75068,15.7227703461,0.047880000000000006,0.13932,0.14731787670000002,14.94,-4.89,15.7199141219,0.0
2019-12-27 04:30:00,14.584,-15.31608,21.1488856105,0.054,0.13392,0.1443972521,14.53,-15.45,21.2090405252,33.11,14.954,-4.74608,15.6890851029,0.054,0.13392,0.1443972521,14.9,-4.88,15.6787882185,0.0
2019-12-27 05:00:00,14.69804,-15.1896,21.1366110813,0.06804,0.1404,0.1560179528,14.63,-15.33,21.1907007907,33.09,15.08804,-4.6596,15.7911628198,0.06804,0.1404,0.1560179528,15.02,-4.8,15.7683353592,0.0
2019-12-27 05:30:00,15.16544,-14.8214,21.2052934041,0.05544,0.1386,0.14927676850000002,15.11,-14.96,21.2629654564,32.94,15.55544,-4.3714,16.1579965204,0.05544,0.1386,0.14927676850000002,15.5,-4.51,16.1428033501,0.0
2019-12-27 06:00:00,15.81364,-14.72168,21.605533367,0.05364000000000001,0.14832,0.15772150140000002,15.76,-14.87,21.6678217641,32.91,16.21364,-4.30168,16.7745811534,0.05364000000000001,0.14832,0.15772150140000002,16.16,-4.45,16.7615064955,0.0
2019-12-27 06:30:00,17.04228,-14.3496,22.2789211534,0.06228,0.1404,0.15359348420000002,16.98,-14.49,22.3221974725,32.96,17.47228,-3.9196,17.9065304445,0.06228,0.1404,0.15359348420000002,17.41,-4.06,17.8771278454,0.0
2019-12-27 07:00:00,18.08676,-14.3778,23.1052379373,0.08676,0.1422,0.16657772240000002,18.0,-14.52,23.1264004981,33.19,18.52676,-3.7978,18.9120099656,0.08676,0.1422,0.16657772240000002,18.44,-3.94,18.8562244365,0.0
2019-12-27 07:30:00,19.37532,-14.06284,23.9408958472,0.08532000000000001,0.13716,0.161531322,19.29,-14.2,23.9529559762,33.04,19.84532,-3.59284,20.1679256536,0.08532000000000001,0.13716,0.161531322,19.76,-3.73,20.1089656621,0.0
2019-12-27 08:00:00,20.51408,-13.92564,24.7941712436,0.06408000000000001,0.14436000000000002,0.157943205,20.45,-14.07,24.822719432,33.09,20.99408,-3.44564,21.2749578156,0.06408000000000001,0.14436000000000002,0.157943205,20.93,-3.59,21.235653981,0.0
2019-12-27 08:30:00,22.07856,-13.27088,25.7600284869,0.08856000000000001,0.15912,0.18210449750000002,21.99,-13.43,25.7667421301,32.92,22.58856,-2.8808800000000003,22.7715285488,0.08856000000000001,0.15912,0.18210449750000002,22.5,-3.04,22.7044400944,0.0
2019-12-27 09:00:00,24.09656,-12.85924,27.3130785012,0.10656,0.14076000000000002,0.1765457765,23.99,-13.0,27.2858956239,32.74,24.63656,-2.57924,24.7712044037,0.10656,0.14076000000000002,0.1765457765,24.53,-2.7199999999999998,24.6803423801,0.0
2019-12-27 09:30:00,26.04936,-12.2896,28.8028370924,0.09936,0.1404,0.17200165580000001,25.95,-12.43,28.7733800587,32.55,26.63936,-2.1496,26.725947717,0.09936,0.1404,0.17200165580000001,26.54,-2.29,26.6386129519,0.0
2019-12-27 10:00:00,27.37112,-12.55848,30.1146746614,0.14112000000000002,0.10152000000000001,0.17384235620000002,27.23,-12.66,30.0291275265,32.5,27.97112,-2.45848,28.0789543602,0.14112000000000002,0.10152000000000001,0.17384235620000002,27.83,-2.56,27.9474954155,0.0
2019-12-27 10:30:00,28.1348,-12.86964,30.938561776,0.24480000000000002,0.09036000000000001,0.2609443803,27.89,-12.96,30.7540842816,32.55,28.7548,-2.75964,28.8869198076,0.24480000000000002,0.09036000000000001,0.2609443803,28.51,-2.85,28.6520959094,0.0
2019-12-27 11:00:00,28.66688,-12.86388,31.4208436804,0.23688,0.09612000000000001,0.2556387858,28.43,-12.96,31.2446235375,32.51,29.28688,-2.78388,29.4188940647,0.23688,0.09612000000000001,0.2556387858,29.05,-2.88,29.1924116852,0.0
2019-12-27 11:30:00,28.53496,-12.69008,31.229506442,0.35496000000000005,0.07992,0.36384585750000004,28.18,-12.77,30.9384114007,32.51,29.16496,-2.61008,29.2815199299,0.35496000000000005,0.07992,0.36384585750000004,28.81,-2.69,28.9353106083,0.0
2019-12-27 12:00:00,28.79368,-12.5008,31.390221544,0.37368,0.0792,0.3819808665,28.42,-12.58,31.079781209,32.42,29.40368,-2.4608,29.5064727506,0.37368,0.0792,0.3819808665,29.03,-2.54,29.1409076729,0.0
2019-12-27 12:30:00,29.31816,-12.30396,31.7953131368,0.39816,0.08604,0.40735030040000003,28.92,-12.39,31.4623346241,32.3,29.95816,-2.36396,30.0512837907,0.39816,0.08604,0.40735030040000003,29.56,-2.45,29.6613570155,0.0
2019-12-27 13:00:00,29.70496,-12.421240000000001,32.1973888963,0.35496000000000005,0.06876,0.3615584866,29.35,-12.49,31.8970625607,32.33,30.34496,-2.47124,30.4454204198,0.35496000000000005,0.06876,0.3615584866,29.99,-2.54,30.097370317,0.0
2019-12-27 13:30:00,30.51,-13.21284,33.2481464275,2.34,0.04716,2.3404751794,28.17,-13.26,31.1348117065,32.47,31.13,-3.17284,31.2912737623,2.34,0.04716,2.3404751794,28.79,-3.22,28.9695098336,0.0
2019-12-27 14:00:00,30.62048,-13.23868,33.3598028108,4.11048,0.03132,4.1105993204,26.51,-13.27,29.6457922815,32.47,31.21048,-3.18868,31.37294602,4.11048,0.03132,4.1105993204,27.1,-3.22,27.2906284281,0.0
2019-12-27 14:30:00,30.50668,-13.64392,33.418768343400004,4.03668,0.04608,4.0369430004,26.47,-13.69,29.8006207989,32.57,31.08668,-3.53392,31.2869024352,4.03668,0.04608,4.0369430004,27.05,-3.58,27.2858736345,0.0
2019-12-27 15:00:00,30.21936,-13.74844,33.199839175,3.96936,0.061560000000000004,3.9698373321,26.25,-13.81,29.6610620174,32.57,30.80936,-3.62844,31.0222861898,3.96936,0.061560000000000004,3.9698373321,26.84,-3.69,27.0924657423,0.0
2019-12-27 15:30:00,29.7624,-13.55508,32.703832307,3.9924,0.12492000000000002,3.9943538609,25.77,-13.68,29.1759370029,32.62,30.322400000000002,-3.40508,30.512989227,3.9924,0.12492000000000002,3.9943538609,26.33,-3.5300000000000002,26.565575469,0.0
2019-12-27 16:00:00,30.32008,-13.62716,33.2416416693,3.9700800000000003,0.13284,3.9723018103000003,26.35,-13.76,29.726420908,32.58,30.91008,-3.51716,31.1095396956,3.9700800000000003,0.13284,3.9723018103000003,26.94,-3.65,27.1861380119,0.0
2019-12-27 16:30:00,31.72288,-13.3676,34.4243205489,3.96288,0.12240000000000001,3.964769811,27.76,-13.49,30.8641815054,32.46,32.32288,-3.3276,32.4937146731,3.96288,0.12240000000000001,3.964769811,28.36,-3.45,28.5690759389,0.0
2019-12-27 17:00:00,32.81064,-14.22436,35.7612991182,3.95064,0.12564,3.9526373245,28.86,-14.35,32.230763255,32.35,33.43064,-4.26436,33.7015200995,3.95064,0.12564,3.9526373245,29.48,-4.39,29.8050750712,0.0
2019-12-27 17:30:00,32.65772,-14.93328,35.9100198713,3.98772,0.12672,3.989732918,28.67,-15.06,32.3847572169,32.47,33.27772,-4.91328,33.6384745308,3.98772,0.12672,3.989732918,29.29,-5.04,29.7204592831,0.0
2019-12-27 18:00:00,32.258,-14.94112,35.550184681,3.9779999999999998,0.12888000000000002,3.9800871918,28.28,-15.07,32.0447078314,32.49,32.878,-4.91112,33.242773405,3.9779999999999998,0.12888000000000002,3.9800871918,28.9,-5.04,29.3361824374,0.0
2019-12-27 18:30:00,32.21744,-15.12752,35.5922084381,3.9074400000000002,0.13248000000000001,3.9096851924,28.31,-15.26,32.1609032833,32.56,32.83744,-5.0475200000000005,33.2231082818,3.9074400000000002,0.13248000000000001,3.9096851924,28.93,-5.18,29.3900884653,0.0
2019-12-27 19:00:00,31.35,-14.926,34.7218659637,3.87,0.14400000000000002,3.8726781431,27.48,-15.07,31.3409524425,32.62,31.95,-4.786,32.3064745214,3.87,0.14400000000000002,3.8726781431,28.08,-4.93,28.5094949096,0.0
2019-12-27 19:30:00,30.65052,-14.3014,33.8228387075,3.89052,0.1386,3.8929880337,26.76,-14.44,30.4074201471,32.57,31.24052,-4.2114,31.5231023193,3.89052,0.1386,3.8929880337,27.35,-4.35,27.693771863,0.0
2019-12-27 20:00:00,29.6596,-14.43968,32.9878194287,3.9096,0.13032000000000002,3.911771397,25.75,-14.57,29.5862704645,32.52,30.2296,-4.35968,30.542356259199998,3.9096,0.13032000000000002,3.911771397,26.32,-4.49,26.7002340814,0.0
2019-12-27 20:30:00,29.26496,-14.78104,32.785927275,3.95496,0.13896,3.9574004704,25.31,-14.92,29.3803080311,32.57,29.83496,-4.66104,30.1968563278,3.95496,0.13896,3.9574004704,25.88,-4.8,26.3213677456,0.0
2019-12-27 21:00:00,28.33524,-14.96004,32.0419821899,3.94524,0.12996000000000002,3.9473799232999998,24.39,-15.09,28.6806589882,32.67,28.87524,-4.78004,29.2682125771,3.94524,0.12996000000000002,3.9473799232999998,24.93,-4.91,25.4089157581,0.0
2019-12-27 21:30:00,26.28744,-13.49844,29.5505902511,0.39744,0.15156,0.42535748170000004,25.89,-13.65,29.2679790898,32.65,26.86744,-3.30844,27.0703732406,0.39744,0.15156,0.42535748170000004,26.47,-3.46,26.6951774671,0.0
2019-12-27 22:00:00,24.65364,-13.72988,28.2189930732,0.23364000000000001,0.15012,0.27771147620000003,24.42,-13.88,28.0889800456,32.69,25.21364,-3.51988,25.4581459903,0.23364000000000001,0.15012,0.27771147620000003,24.98,-3.67,25.248154388,0.0
2019-12-27 22:30:00,23.303,-14.64564,27.5231644258,0.243,0.14436000000000002,0.2826460854,23.06,-14.79,27.3953955985,32.94,23.823,-4.28564,24.2054134278,0.243,0.14436000000000002,0.2826460854,23.58,-4.43,23.9925259195,0.0
2019-12-27 23:00:00,21.6936,-15.2822,26.5359740315,0.1836,0.1278,0.2237002459,21.51,-15.41,26.4603136792,32.99,22.2036,-4.8722,22.7318759851,0.1836,0.1278,0.2237002459,22.02,-5.0,22.5805314375,0.0
2019-12-27 23:30:00,20.35428,-15.26428,25.4419920257,0.13428,0.13572,0.19092154620000001,20.22,-15.4,25.4166953005,33.2,20.83428,-4.69428,21.3565794976,0.13428,0.13572,0.19092154620000001,20.7,-4.83,21.256032085,0.0
2019-12-28 00:00:00,19.04932,-14.19032,23.7537738931,0.13932,0.13968,0.1972829562,18.91,-14.33,23.7262934315,33.27,19.49932,-3.57032,19.8234877195,0.13932,0.13968,0.1972829562,19.36,-3.71,19.7122728268,0.0
2019-12-28 00:30:00,18.04472,-13.05192,22.270261237,0.23472,0.11808,0.26274772080000003,17.81,-13.17,22.1505078949,32.69,18.48472,-2.78192,18.6928850733,0.23472,0.11808,0.26274772080000003,18.25,-2.9,18.4789745386,0.0
2019-12-28 01:00:00,16.63096,-15.8492,22.9735929093,0.30096,0.1908,0.35634472300000003,16.33,-16.04,22.8899650502,32.79,17.04096,-5.5492,17.9217169479,0.30096,0.1908,0.35634472300000003,16.74,-5.74,17.696756765,0.0
2019-12-28 01:30:00,15.73132,-15.98144,22.4250050929,0.30132000000000003,0.17856000000000002,0.3502533597,15.43,-16.16,22.3434666066,32.62,16.12132,-5.79144,17.1300243962,0.30132000000000003,0.17856000000000002,0.3502533597,15.82,-5.97,16.9089709918,0.0
2019-12-28 02:00:00,15.13364,-16.31904,22.2561929847,0.23364000000000001,0.12096000000000001,0.2630949851,14.9,-16.44,22.1874649295,32.82,15.51364,-5.99904,16.6331448311,0.23364000000000001,0.12096000000000001,0.2630949851,15.28,-6.12,16.460036452,0.0
2019-12-28 02:30:00,14.77588,-16.45988,22.119093096,0.15588000000000002,0.15012,0.2164130052,14.62,-16.61,22.1277314698,32.82,15.15588,-6.13988,16.3523339309,0.15588000000000002,0.15012,0.2164130052,15.0,-6.29,16.2654265238,0.0
2019-12-28 03:00:00,14.51128,-16.78572,22.188682772,0.16128,0.13428,0.2098627094,14.35,-16.92,22.1857814827,32.95,14.88128,-6.37572,16.1895738041,0.16128,0.13428,0.2098627094,14.72,-6.51,16.0952943434,0.0
2019-12-28 03:30:00,14.51172,-16.57068,22.0267440404,0.17172,0.13932,0.2211285165,14.34,-16.71,22.0195299677,32.98,14.89172,-6.15068,16.1119269183,0.17172,0.13932,0.2211285165,14.72,-6.29,16.0075763312,0.0
2019-12-28 04:00:00,14.58572,-13.28284,19.727571223600002,0.13572,0.13716,0.1929579851,14.45,-13.42,19.72051977,32.84,14.97572,-2.89284,15.252564138,0.13572,0.13716,0.1929579851,14.84,-3.03,15.1461711333,0.0
2019-12-28 04:30:00,14.5282,-13.27144,19.677390958,0.0882,0.17856000000000002,0.19915550110000002,14.44,-13.45,19.7336286577,32.8,14.9082,-2.90144,15.1879156343,0.0882,0.17856000000000002,0.19915550110000002,14.82,-3.08,15.136670704,0.0
2019-12-28 05:00:00,14.64388,-13.39104,19.8434667772,0.08388000000000001,0.13896,0.1623136963,14.56,-13.53,19.8759779634,32.8,15.03388,-3.04104,15.3383660191,0.08388000000000001,0.13896,0.1623136963,14.95,-3.18,15.2844659704,0.0
2019-12-28 05:30:00,14.93468,-13.31384,20.0075736222,0.09468000000000001,0.14616,0.17414662790000002,14.84,-13.46,20.0348995505,32.82,15.31468,-2.93384,15.5931664728,0.09468000000000001,0.14616,0.17414662790000002,15.22,-3.08,15.528515705,0.0
2019-12-28 06:00:00,15.1488,-13.6744,20.4077278696,0.1188,0.1656,0.2038057899,15.03,-13.84,20.4315075313,32.69,15.5488,-3.4044,15.9171329328,0.1188,0.1656,0.2038057899,15.43,-3.5700000000000003,15.8376071425,0.0
2019-12-28 06:30:00,15.91976,-14.10956,21.2724808579,0.14976,0.10044,0.1803226309,15.77,-14.21,21.2277412835,32.91,16.31976,-3.69956,16.7338372961,0.14976,0.10044,0.1803226309,16.17,-3.8,16.6105057117,0.0
2019-12-28 07:00:00,16.53252,-13.94016,21.6252694405,0.18252000000000002,0.06984,0.1954256278,16.35,-14.01,21.5314328367,32.91,16.942520000000002,-3.50016,17.30029202,0.18252000000000002,0.06984,0.1954256278,16.76,-3.5700000000000003,17.1360001167,0.0
2019-12-28 07:30:00,17.99548,-13.78336,22.6675608154,0.10548,0.20664000000000002,0.2320045689,17.89,-13.99,22.7106186618,32.97,18.43548,-3.32336,18.7326358135,0.10548,0.20664000000000002,0.2320045689,18.33,-3.5300000000000002,18.6668101185,0.0
2019-12-28 08:00:00,19.15512,-13.70264,23.5516658686,0.19512000000000002,0.11736,0.2276953754,18.96,-13.82,23.4621823367,32.97,19.60512,-3.25264,19.8731073862,0.19512000000000002,0.11736,0.2276953754,19.41,-3.37,19.700380707,0.0
2019-12-28 08:30:00,20.3572,-13.20924,24.2672539282,0.3672,0.050760000000000007,0.3706918095,19.99,-13.26,23.9880741203,32.97,20.8472,-2.76924,21.0303218715,0.3672,0.050760000000000007,0.3706918095,20.48,-2.8200000000000003,20.67323874,0.0
2019-12-28 09:00:00,22.0618,-12.614,25.4133039025,0.6318,0.036000000000000004,0.6328248099,21.43,-12.65,24.8850838857,32.82,22.5518,-2.274,22.6661588991,0.6318,0.036000000000000004,0.6328248099,21.92,-2.31,22.0413815356,0.0
2019-12-28 09:30:00,23.7388,-12.78912,26.9646475188,0.8388,0.020880000000000003,0.8390598396000001,22.9,-12.81,26.2393997645,32.64,24.2588,-2.57912,24.3955167483,0.8388,0.020880000000000003,0.8390598396000001,23.42,-2.6,23.5638791374,0.0
2019-12-28 10:00:00,25.2866,-13.80216,28.8081891174,0.5166000000000001,0.08784,0.5240147189000001,24.77,-13.89,28.3986795468,32.62,25.8466,-3.6521600000000003,26.1033523561,0.5166000000000001,0.08784,0.5240147189000001,25.33,-3.74,25.604618724,0.0
2019-12-28 10:30:00,26.538,-13.71908,29.8743803291,0.648,0.07092000000000001,0.6518693476,25.89,-13.79,29.3335337114,32.5,27.118,-3.64908,27.3624141633,0.648,0.07092000000000001,0.6518693476,26.47,-3.7199999999999998,26.7301197154,0.0
2019-12-28 11:00:00,27.54808,-11.27852,29.7674608436,0.83808,0.051480000000000005,0.8396596196,26.71,-11.33,29.0136691923,32.52,27.82808,-4.27852,28.1550665046,0.83808,0.051480000000000005,0.8396596196,26.99,-4.33,27.3351239251,0.0
2019-12-28 11:30:00,28.7116,-6.84468,29.5161924859,0.7416,-0.00468,0.7416147668,27.97,-6.84,28.7942094873,32.92,28.4116,-5.73468,28.984574678,0.7416,-0.00468,0.7416147668,27.67,-5.73,28.2570663729,0.0
2019-12-28 12:00:00,28.8448,-6.93252,29.6661814292,0.5148,-0.00252,0.5148061678,28.33,-6.93,29.1652841577,33.09,28.5448,-5.82252,29.1325822095,0.5148,-0.00252,0.5148061678,28.03,-5.82,28.6278413437,0.0
2019-12-28 12:30:00,28.95204,-7.06116,29.8006812121,0.57204,-0.011160000000000002,0.5721488506,28.38,-7.05,29.2425528981,33.09,28.64204,-5.95116,29.253764898,0.57204,-0.011160000000000002,0.5721488506,28.07,-5.94,28.691610272,0.0
2019-12-28 13:00:00,29.5804,-7.05008,30.4089409905,0.5904,-0.01008,0.5904860425,28.99,-7.04,29.8325610701,33.04,29.2804,-5.93008,29.8748669113,0.5904,-0.01008,0.5904860425,28.69,-5.92,29.2944107297,0.0
2019-12-28 13:30:00,29.55696,-7.20336,30.4220689588,0.5169600000000001,0.02664,0.5176459516,29.04,-7.23,29.9264849256,33.09,29.24696,-6.09336,29.8749678716,0.5169600000000001,0.02664,0.5176459516,28.73,-6.12,29.374602976,0.0
2019-12-28 14:00:00,28.86816,-7.40628,29.8030811364,0.48816000000000004,0.06372,0.4923011517,28.38,-7.47,29.3466403529,33.19,28.55816,-6.28628,29.2418504685,0.48816000000000004,0.06372,0.4923011517,28.07,-6.35,28.779287691,0.0
2019-12-28 14:30:00,27.59532,-7.01904,28.4739988134,0.7153200000000001,-0.05904,0.7177523417,26.88,-6.96,27.766454581,33.19,27.29532,-5.87904,27.9212751361,0.7153200000000001,-0.05904,0.7177523417,26.58,-5.82,27.2097188519,0.0
2019-12-28 15:00:00,27.70116,-7.07408,28.5901534307,1.00116,-0.06408000000000001,1.0032086483,26.7,-7.01,27.6048926823,33.26,27.40116,-5.94408,28.0384674401,1.00116,-0.06408000000000001,1.0032086483,26.4,-5.88,27.0468926126,0.0
2019-12-28 15:30:00,27.49884,-6.92712,28.3579123498,1.06884,-0.08712,1.0723846511,26.43,-6.84,27.3007417482,33.28,27.20884,-5.78712,27.8174717047,1.06884,-0.08712,1.0723846511,26.14,-5.7,26.7542445231,0.0
2019-12-28 16:00:00,27.84848,-6.83752,28.6755909801,1.15848,-0.04752000000000001,1.1594542082000001,26.69,-6.79,27.5401561361,33.13,27.54848,-5.70752,28.1335126648,1.15848,-0.04752000000000001,1.1594542082000001,26.39,-5.66,26.9901407925,0.0
2019-12-28 16:30:00,29.97232,-6.67448,30.7064919757,0.65232,-0.024480000000000002,0.6527791761,29.32,-6.65,30.0646786113,33.1,29.65232,-5.56448,30.1699108228,0.65232,-0.024480000000000002,0.6527791761,29.0,-5.54,29.5244237878,0.0
2019-12-28 17:00:00,31.89384,-6.54728,32.5589297328,2.37384,-0.6472800000000001,2.4605055871,29.52,-5.9,30.1038269992,32.95,31.57384,-5.44728,32.0402907562,2.37384,-0.6472800000000001,2.4605055871,29.2,-4.8,29.5918907811,0.0
2019-12-28 17:30:00,32.04012,-6.20436,32.6353086798,0.78012,-0.054360000000000006,0.7820116521,31.26,-6.15,31.8592231544,32.78,31.73012,-5.13436,32.1428400709,0.78012,-0.054360000000000006,0.7820116521,30.95,-5.08,31.364133975,0.0
2019-12-28 18:00:00,31.61584,-6.38432,32.2540056546,0.82584,-0.00432,0.8258512990000001,30.79,-6.38,31.4440534919,32.81,31.28584,-5.31432,31.7339846469,0.82584,-0.00432,0.8258512990000001,30.46,-5.31,30.9193741851,0.0
2019-12-28 18:30:00,30.8736,-6.5426,31.5592267288,0.7236,-0.0126,0.7237096932,30.15,-6.53,30.8490421245,32.84,30.5636,-5.4526,31.0461671019,0.7236,-0.0126,0.7237096932,29.84,-5.44,30.3318182772,0.0
2019-12-28 19:00:00,29.30772,-6.6508400000000005,30.0528887847,5.69772,-1.86084,5.9938917828000005,23.61,-4.79,24.0909983189,32.76,29.05772,-5.56084,29.5850305578,5.69772,-1.86084,5.9938917828000005,23.36,-3.7,23.651207157400002,0.0
2019-12-28 19:30:00,29.60664,-6.93064,30.4070206186,0.83664,-0.08064,0.8405172807,28.77,-6.85,29.5742354085,33.11,29.29664,-5.80064,29.8653735905,0.83664,-0.08064,0.8405172807,28.46,-5.72,29.0291233075,0.0
2019-12-28 20:00:00,29.06196,-7.1622,29.9314989247,0.6519600000000001,-0.0522,0.6540463910000001,28.41,-7.11,29.286177627,33.25,28.75196,-6.0322,29.3779277806,0.6519600000000001,-0.0522,0.6540463910000001,28.1,-5.98,28.7292603455,0.0
2019-12-28 20:30:00,28.2506,-7.76448,29.2981833913,0.4806,-0.024480000000000002,0.4812230568,27.77,-7.74,28.828466834,33.38,27.9506,-6.61448,28.7225936508,0.4806,-0.024480000000000002,0.4812230568,27.47,-6.59,28.2494070734,0.0
2019-12-28 21:00:00,27.0508,-6.58276,27.8402318571,0.5508000000000001,-0.032760000000000004,0.5517733752,26.5,-6.55,27.2974815688,32.97,26.3408,-10.26276,28.2694532571,0.5508000000000001,-0.032760000000000004,0.5517733752,25.79,-10.23,27.744855379,0.0
2019-12-28 21:30:00,25.50672,-5.73796,26.1441570933,0.7567200000000001,-0.057960000000000005,0.75893644,24.75,-5.68,25.3934026865,32.92,24.53672,-13.01796,27.7762112413,0.7567200000000001,-0.057960000000000005,0.75893644,23.78,-12.96,27.0822820309,0.0
2019-12-28 22:00:00,24.20052,-5.95484,24.922385273,0.56052,-0.02484,0.5610701347,23.64,-5.93,24.3724126832,32.87,23.25052,-13.21484,26.7435726203,0.56052,-0.02484,0.5610701347,22.69,-13.19,26.2452319479,0.0
2019-12-28 22:30:00,23.02192,-6.2696,23.8603580159,0.51192,-0.0396,0.5134493611000001,22.51,-6.23,23.3562197284,32.95,22.10192,-13.5596,25.9298596187,0.51192,-0.0396,0.5134493611000001,21.59,-13.52,25.4738787781,0.0
2019-12-28 23:00:00,21.48016,-6.47888,22.4359791335,0.47016,0.051120000000000006,0.47293094630000004,21.01,-6.53,22.00138632,32.95,20.61016,-13.75888,24.7807480533,0.47016,0.051120000000000006,0.47293094630000004,20.14,-13.81,24.4199856675,0.0
2019-12-28 23:30:00,20.17032,-5.26152,20.8452728841,0.49032000000000003,-0.01152,0.4904553117,19.68,-5.25,20.3682326185,32.98,19.32032,-12.59152,23.0612475988,0.49032000000000003,-0.01152,0.4904553117,18.83,-12.58,22.6456463807,0.0
2019-12-29 00:00:00,18.90352,-3.56684,19.2370843938,0.6235200000000001,-0.006840000000000001,0.6235575162,18.28,-3.56,18.623426108,32.88,18.11352,-10.86684,21.1231583428,0.6235200000000001,-0.006840000000000001,0.6235575162,17.49,-10.86,20.5873674859,0.0
2019-12-29 00:30:00,18.06844,-3.69196,18.4417757463,0.65844,-0.02196,0.6588060983,17.41,-3.67,17.7926108258,32.98,17.28844,-11.04196,20.5137767921,0.65844,-0.02196,0.6588060983,16.63,-11.02,19.9498696738,0.0
2019-12-29 01:00:00,17.2856,-3.80744,17.6999595116,0.6156,-0.03744,0.6167374754,16.67,-3.77,17.0909859283,32.77,16.5456,-11.07744,19.9114679598,0.6156,-0.03744,0.6167374754,15.93,-11.04,19.381602101,0.0
2019-12-29 01:30:00,16.26568,-3.76544,16.6958343384,0.7156800000000001,-0.05544,0.7178241122,15.55,-3.71,15.9864505129,32.9,15.54568,-11.07544,19.0875230938,0.7156800000000001,-0.05544,0.7178241122,14.83,-11.02,18.4761819649,0.0
2019-12-29 02:00:00,15.95512,-4.00868,16.4509990443,0.46512000000000003,0.03132,0.466173312,15.49,-4.04,16.008176036,32.9,15.24512,-11.30868,18.98156809,0.46512000000000003,0.03132,0.466173312,14.78,-11.34,18.6291169946,0.0
2019-12-29 02:30:00,15.52,-4.11208,16.055516246,0.54,0.00792,0.5400580769000001,14.98,-4.12,15.5362415017,32.94,14.82,-11.43208,18.7169669852,0.54,0.00792,0.5400580769000001,14.28,-11.44,18.2973222085,0.0
2019-12-29 03:00:00,15.0262,-4.0876,15.572256105,0.5562,-0.057600000000000005,0.5591745702,14.47,-4.03,15.0207123666,32.89,14.3262,-11.3976,18.3069738679,0.5562,-0.057600000000000005,0.5591745702,13.77,-11.34,17.8383995919,0.0
2019-12-29 03:30:00,14.9504,-4.02344,15.4823295919,0.5004000000000001,0.016560000000000002,0.5006739394,14.45,-4.04,15.0041360964,32.97,14.2604,-11.36344,18.2342199393,0.5004000000000001,0.016560000000000002,0.5006739394,13.76,-11.38,17.8561474008,0.0
2019-12-29 04:00:00,14.43232,-3.98912,14.9734745118,0.7423200000000001,0.020880000000000003,0.7426135986,13.69,-4.01,14.2652094271,33.01,13.76232,-11.32912,17.8255550196,0.7423200000000001,0.020880000000000003,0.7426135986,13.02,-11.35,17.272605478,0.0
2019-12-29 04:30:00,14.31564,-3.97708,14.8578165938,0.57564,0.05292,0.5780674148,13.74,-4.03,14.3188162919,32.94,13.64564,-11.28708,17.708801934,0.57564,0.05292,0.5780674148,13.07,-11.34,17.3037712652,0.0
2019-12-29 05:00:00,13.91816,-3.76524,14.4184676732,0.7581600000000001,0.01476,0.7583036616000001,13.16,-3.7800000000000002,13.6921145189,32.91,13.26816,-11.09524,17.2959076213,0.7581600000000001,0.01476,0.7583036616000001,12.51,-11.11,16.7311744955,0.0
2019-12-29 05:30:00,14.33916,-3.93084,14.8681879397,0.74916,0.029160000000000002,0.7497272912,13.59,-3.96,14.1552004578,32.8,13.66916,-11.19084,17.6658097751,0.74916,0.029160000000000002,0.7497272912,12.92,-11.22,17.1118321637,0.0
2019-12-29 06:00:00,14.72128,-3.89396,15.2275739801,0.7912800000000001,0.08604,0.7959440433,13.93,-3.98,14.4874186797,32.8,14.04128,-11.13396,17.9198942329,0.7912800000000001,0.08604,0.7959440433,13.25,-11.22,17.362341432,0.0
2019-12-29 06:30:00,15.5024,-3.77344,15.9550385519,0.5724,0.016560000000000002,0.5726394971000001,14.93,-3.79,15.4035385545,32.71,14.8024,-11.01344,18.4501194141,0.5724,0.016560000000000002,0.5726394971000001,14.23,-11.03,18.0042717153,0.0
2019-12-29 07:00:00,15.4066,-6.34588,16.6623382673,0.6966,-0.06588000000000001,0.6997083209,14.71,-6.28,15.9944521632,32.8,14.7066,-13.53588,19.987599429,0.6966,-0.06588000000000001,0.6997083209,14.01,-13.47,19.435045665,0.0
2019-12-29 07:30:00,16.7604,-6.95684,18.1468628403,0.5004000000000001,-0.006840000000000001,0.500446746,16.26,-6.95,17.6830455522,33.07,16.0004,-14.26684,21.4372461792,0.5004000000000001,-0.006840000000000001,0.500446746,15.5,-14.26,21.0617568118,0.0
2019-12-29 08:00:00,18.2456,-6.7218,19.4443954547,0.3456,0.0882,0.356677165,17.9,-6.8100000000000005,19.1516605024,33.14,17.4456,-14.0618,22.4072126468,0.3456,0.0882,0.356677165,17.1,-14.15,22.1953260846,0.0
2019-12-29 08:30:00,20.12952,-3.37652,20.4107438067,0.47952000000000006,0.03348,0.4806873628,19.65,-3.41,19.9436857175,33.14,19.28952,-10.796520000000001,22.1054388317,0.47952000000000006,0.03348,0.4806873628,18.81,-10.83,21.7049533517,0.0
2019-12-29 09:00:00,21.46908,-2.89428,21.6632927498,0.6490800000000001,0.045720000000000004,0.650688224,20.82,-2.94,21.0265546393,32.91,20.60908,-10.23428,23.0103165029,0.6490800000000001,0.045720000000000004,0.650688224,19.96,-10.28,22.4517259916,0.0
2019-12-29 09:30:00,23.2498,-4.94284,23.7694103273,0.8298000000000001,0.04716,0.8311390411,22.42,-4.99,22.968598128700002,32.64,22.3498,-12.11284,25.421141849,0.8298000000000001,0.04716,0.8311390411,21.52,-12.16,24.7179287158,0.0
2019-12-29 10:00:00,25.03944,-5.30368,25.5949717143,0.91944,-0.013680000000000001,0.9195417641,24.12,-5.29,24.6932885619,32.64,24.07944,-12.48368,27.1230842099,0.91944,-0.013680000000000001,0.9195417641,23.16,-12.47,26.3037354762,0.0
2019-12-29 10:30:00,27.26076,-4.8454,27.6880287658,3.56076,-0.0054,3.5607640946,23.7,-4.84,24.1891628627,32.86,26.32076,-12.1154,28.975253651,3.56076,-0.0054,3.5607640946,22.76,-12.11,25.7811888787,0.0
2019-12-29 11:00:00,28.67388,-4.78256,29.0699892399,3.77388,0.03744,3.7740657133,24.9,-4.82,25.3622238773,32.9,27.70388,-12.06256,30.2160606434,3.77388,0.03744,3.7740657133,23.93,-12.1,26.8151990483,0.0
2019-12-29 11:30:00,29.44288,-4.71628,29.8182239534,4.05288,0.06372,4.0533808768,25.39,-4.78,25.8360310419,32.77,28.45288,-11.94628,30.8590341089,4.05288,0.06372,4.0533808768,24.4,-12.01,27.195589716,0.0
2019-12-29 12:00:00,29.52852,-4.6668,29.8950249311,2.37852,0.0432,2.3789122788,27.15,-4.71,27.5555185036,32.74,28.50852,-11.8768,30.8835569653,2.37852,0.0432,2.3789122788,26.13,-11.92,28.7204334926,0.0
2019-12-29 12:30:00,29.4788,-4.69576,29.8504574742,1.1988,-0.00576,1.1988138378,28.28,-4.69,28.666260656,32.62,28.4088,-11.86576,30.7872729844,1.1988,-0.00576,1.1988138378,27.21,-11.86,29.6823802954,0.0
2019-12-29 13:00:00,29.3496,-4.68512,29.721193946,1.2096,-0.015120000000000001,1.2096944963,28.14,-4.67,28.5248751093,32.67,28.2996,-11.87512,30.6901586046,1.2096,-0.015120000000000001,1.2096944963,27.09,-11.86,29.5724145108,0.0
2019-12-29 13:30:00,28.8398,-4.84736,29.2443321519,1.2798,-0.027360000000000002,1.2800924223,27.56,-4.82,27.9783130299,32.59,27.8098,-12.00736,30.291280432,1.2798,-0.027360000000000002,1.2800924223,26.53,-11.98,29.1094709674,0.0
2019-12-29 14:00:00,28.37112,-4.9392,28.7978496887,1.22112,0.0108,1.2211677585,27.15,-4.95,27.5975542395,32.7,27.34112,-12.1392,29.9148294245,1.22112,0.0108,1.2211677585,26.12,-12.15,28.8075840709,0.0
2019-12-29 14:30:00,27.90032,-5.22784,28.3858797145,1.03032,0.00216,1.0303222641,26.87,-5.23,27.3742543277,32.77,26.87032,-12.43784,29.6093559668,1.03032,0.00216,1.0303222641,25.84,-12.44,28.6785494752,0.0
2019-12-29 15:00:00,27.76344,-5.3384,28.2720200055,0.79344,0.0216,0.7937339564,26.97,-5.36,27.4974635194,32.85,26.74344,-12.5984,29.5623284873,0.79344,0.0216,0.7937339564,25.95,-12.62,28.8559681868,0.0
2019-12-29 15:30:00,28.31256,-5.57044,28.8553436221,0.32256,0.07956,0.3322269513,27.99,-5.65,28.554554803,32.83,27.26256,-12.81044,30.1223264498,0.32256,0.07956,0.3322269513,26.94,-12.89,29.8649577264,0.0
2019-12-29 16:00:00,28.78284,-5.49236,29.3021824586,0.13284,0.10764000000000001,0.1709761246,28.65,-5.6,29.1921650448,32.62,27.71284,-12.65236,30.464466423,0.13284,0.10764000000000001,0.1709761246,27.58,-12.76,30.3887150107,0.0
2019-12-29 16:30:00,30.23308,-5.20808,30.6783836532,0.25308,0.15192,0.2951765113,29.98,-5.36,30.4553771935,32.44,29.13308,-12.29808,31.6224464894,0.25308,0.15192,0.2951765113,28.88,-12.45,31.4492750314,0.0
2019-12-29 17:00:00,32.60316,-5.80888,33.1165989927,3.86316,0.14112000000000002,3.8657366749,28.74,-5.95,29.3494480357,32.67,31.94316,-8.71888,33.1116949013,3.86316,0.14112000000000002,3.8657366749,28.08,-8.86,29.4446259952,0.0
2019-12-29 17:30:00,33.79272,-7.14464,34.5397424097,3.85272,0.13536,3.8550971101,29.94,-7.28,30.8123676468,33.08,33.48272,-6.03464,34.0221900901,3.85272,0.13536,3.8550971101,29.63,-6.17,30.2655877194,0.0
2019-12-29 18:00:00,33.94444,-7.23456,34.7068273587,3.84444,0.14544,3.8471901054,30.1,-7.38,30.9915214212,33.23,33.64444,-6.11456,34.1955579996,3.84444,0.14544,3.8471901054,29.8,-6.26,30.4504121483,0.0
2019-12-29 18:30:00,32.8176,-7.55824,33.6767258156,4.1076,-1.39824,4.3390612876,28.71,-6.16,29.3634074998,33.11,32.5276,-6.44824,33.1605874625,4.1076,-1.39824,4.3390612876,28.42,-5.05,28.8651849119,0.0
2019-12-29 19:00:00,32.55212,-7.625,33.4332340867,0.13212000000000002,0.135,0.18889334130000002,32.42,-7.76,33.3357765771,33.07,32.21212,-6.525,32.8663399224,0.13212000000000002,0.135,0.18889334130000002,32.08,-6.66,32.7640351605,0.0
2019-12-29 19:30:00,31.46308,-7.92924,32.4468526989,0.07308,0.14076000000000002,0.1586003279,31.39,-8.07,32.410754388,33.2,31.16308,-6.81924,31.9004637782,0.07308,0.14076000000000002,0.1586003279,31.09,-6.96,31.8595307561,0.0
2019-12-29 20:00:00,29.86344,-7.96108,30.9063722135,0.07344,0.08892000000000001,0.11532649310000001,29.79,-8.05,30.8584931583,33.08,29.54344,-6.84108,30.3251582453,0.07344,0.08892000000000001,0.11532649310000001,29.47,-6.93,30.2738467988,0.0
2019-12-29 20:30:00,29.5104,-8.14204,30.6130123235,0.0504,0.14796,0.1563084182,29.46,-8.29,30.6041778194,33.22,29.1104,-8.07204,30.2088268213,0.0504,0.14796,0.1563084182,29.06,-8.22,30.2001986748,0.0
2019-12-29 21:00:00,28.5586,-6.4706,29.282457177,0.048600000000000004,0.1494,0.1571060788,28.51,-6.62,29.2684898825,32.89,27.4886,-13.7406,30.731534591,0.048600000000000004,0.1494,0.1571060788,27.44,-13.89,30.7552548356,0.0
