Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-29 21:30:00,27.18068,-6.7709600000000005,28.0113417134,0.04068,0.14904,0.1544920192,27.14,-6.92,28.0083201924,32.73,26.16068,-13.95096,29.6481106141,0.04068,0.14904,0.1544920192,26.12,-14.1,29.6827289851,0.0
2019-12-29 22:00:00,25.73104,-7.06312,26.6828424951,0.04104,0.14688,0.1525057901,25.69,-7.21,26.6825823338,32.76,24.73104,-14.26312,28.549271998000002,0.04104,0.14688,0.1525057901,24.69,-14.41,28.587483275,0.0
2019-12-29 22:30:00,24.30032,-7.4398800000000005,25.4137239797,0.04032,0.15012,0.1554403963,24.26,-7.59,25.419592837,32.88,23.36032,-14.66988,27.5845958774,0.04032,0.15012,0.1554403963,23.32,-14.82,27.6306858402,0.0
2019-12-29 23:00:00,22.61104,-7.67836,23.879203131,0.04104,0.16164,0.16676861580000002,22.57,-7.84,23.8928964339,32.88,21.69104,-14.89836,26.3146793059,0.04104,0.16164,0.16676861580000002,21.65,-15.06,26.3728288206,0.0
2019-12-29 23:30:00,20.73392,-7.86232,22.1745690905,0.04392,0.15768000000000001,0.1636824633,20.69,-8.02,22.1900090131,32.72,19.86392,-15.01232,24.8986961415,0.04392,0.15768000000000001,0.1636824633,19.82,-15.17,24.9591926953,0.0
2019-12-30 00:00:00,19.24032,-8.126,20.8859232428,0.04032,0.14400000000000002,0.1495382974,19.2,-8.27,20.9053318558,32.85,18.41032,-15.316,23.9482721402,0.04032,0.14400000000000002,0.1495382974,18.37,-15.46,24.0097584328,0.0
2019-12-30 00:30:00,18.30284,-8.27608,20.0869970934,0.04284,0.13392,0.14060523460000002,18.26,-8.41,20.1036240514,32.88,17.51284,-15.46608,23.3644857729,0.04284,0.13392,0.14060523460000002,17.47,-15.6,23.4213769877,0.0
2019-12-30 01:00:00,17.51032,-8.29736,19.3767254579,0.04032,0.15264000000000003,0.1578754952,17.47,-8.45,19.406272182,32.62,16.73032,-15.37736,22.7237058569,0.04032,0.15264000000000003,0.1578754952,16.69,-15.53,22.7977411162,0.0
2019-12-30 01:30:00,16.95176,-8.35212,18.8976208977,0.041760000000000005,0.13788,0.1440652352,16.91,-8.49,18.9216331219,32.77,16.19176,-15.50212,22.4162623198,0.041760000000000005,0.13788,0.1440652352,16.15,-15.64,22.4818170974,0.0
2019-12-30 02:00:00,16.28156,-8.47392,18.3547409734,0.061560000000000004,0.13608,0.1493566202,16.22,-8.61,18.3635644688,32.92,15.54156,-15.67392,22.0728760111,0.061560000000000004,0.13608,0.1493566202,15.48,-15.81,22.1266016369,0.0
2019-12-30 02:30:00,16.06488,-7.57176,17.7598400587,0.07488,0.13824,0.1572174036,15.99,-7.71,17.7517379431,32.99,15.31488,-14.83176,21.3196307218,0.07488,0.13824,0.1572174036,15.24,-14.97,21.3625490052,0.0
2019-12-30 03:00:00,15.971,-5.16176,16.7844156079,0.081,0.13824,0.1602226501,15.89,-5.3,16.7505850644,32.87,15.251,-12.44176,19.6822354649,0.081,0.13824,0.1602226501,15.17,-12.58,19.7074934987,0.0
2019-12-30 03:30:00,15.82236,-5.10564,16.625722113,0.07236000000000001,0.14436000000000002,0.1614799653,15.75,-5.25,16.6019577159,33.01,15.09236,-12.43564,19.555676224,0.07236000000000001,0.14436000000000002,0.1614799653,15.02,-12.58,19.5922637794,0.0
2019-12-30 04:00:00,15.68132,-4.94816,16.4434815148,0.12132000000000001,0.14184000000000002,0.186647068,15.56,-5.09,16.3713682996,33.07,14.96132,-12.31816,19.3798390584,0.12132000000000001,0.14184000000000002,0.186647068,14.84,-12.46,19.3772340647,0.0
2019-12-30 04:30:00,15.70128,-4.92032,16.454170977,0.16128,0.13968,0.21335824520000002,15.54,-5.06,16.3430474514,33.07,14.98128,-12.28032,19.371241822400002,0.16128,0.13968,0.21335824520000002,14.82,-12.42,19.3362043845,0.0
2019-12-30 05:00:00,15.78828,-4.7024,16.473686628,0.18828,0.1476,0.2392386223,15.6,-4.85,16.3365388011,32.93,15.05828,-12.0124,19.2626465035,0.18828,0.1476,0.2392386223,14.87,-12.16,19.2089172001,0.0
2019-12-30 05:30:00,16.30636,-4.28736,16.8605703409,0.21636000000000002,0.15264000000000003,0.2647840992,16.09,-4.44,16.6913660316,32.83,15.58636,-11.55736,19.40379314,0.21636000000000002,0.15264000000000003,0.2647840992,15.37,-11.71,19.3225515913,0.0
2019-12-30 06:00:00,16.65216,-5.97384,17.6912746011,0.27216,0.14616,0.3089236333,16.38,-6.12,17.4859600823,32.74,15.91216,-13.15384,20.6451045677,0.27216,0.14616,0.3089236333,15.64,-13.3,20.530455426,0.0
2019-12-30 06:30:00,17.82668,-7.0478,19.1692984917,0.34668000000000004,0.0522,0.3505878811,17.48,-7.1,18.866912837,33.04,17.04668,-14.3378,22.2746898488,0.34668000000000004,0.0522,0.3505878811,16.7,-14.39,22.0445480788,0.0
2019-12-30 07:00:00,19.46028,-4.88828,20.0648393723,0.35028000000000004,0.08172,0.3596863033,19.11,-4.97,19.7457083945,33.0,18.64028,-12.21828,22.2878084305,0.35028000000000004,0.08172,0.3596863033,18.29,-12.3,22.0411909842,0.0
2019-12-30 07:30:00,20.65768,-3.09328,20.8879899497,0.51768,0.03672,0.5189806748,20.14,-3.13,20.3817688143,32.74,19.82768,-10.35328,22.3679972492,0.51768,0.03672,0.5189806748,19.31,-10.39,21.9277951468,0.0
2019-12-30 08:00:00,22.13416,-4.21936,22.5327325843,0.25416,0.08064,0.2666460485,21.88,-4.3,22.2985290995,32.69,21.24416,-11.43936,24.1282674744,0.25416,0.08064,0.2666460485,20.99,-11.52,23.9434855441,0.0
2019-12-30 08:30:00,23.75028,-5.09704,24.2910604305,0.17028000000000001,0.10296000000000001,0.19898753730000002,23.58,-5.2,24.1465608317,32.72,22.81028,-12.29704,25.9138199893,0.17028000000000001,0.10296000000000001,0.19898753730000002,22.64,-12.4,25.8133608815,0.0
2019-12-30 09:00:00,25.60208,-4.72524,26.034484696,0.17208,0.10476,0.2014601301,25.43,-4.83,25.88462478,32.59,24.63208,-11.89524,27.3539046533,0.17208,0.10476,0.2014601301,24.46,-12.0,27.2450289044,0.0
2019-12-30 09:30:00,27.35316,-4.40024,27.7048276306,0.26316,0.05976000000000001,0.2698600437,27.09,-4.46,27.4546844819,32.59,26.33316,-11.56024,28.7589023512,0.26316,0.05976000000000001,0.2698600437,26.07,-11.62,28.5424123017,0.0
2019-12-30 10:00:00,28.40472,-4.40072,28.7435985012,0.41472000000000003,0.08928000000000001,0.424221165,27.99,-4.49,28.3478429514,32.49,27.35472,-11.52072,29.6817737947,0.41472000000000003,0.08928000000000001,0.424221165,26.94,-11.61,29.3352296736,0.0
2019-12-30 10:30:00,28.42804,-4.06544,28.7172641565,0.7880400000000001,0.03456,0.7887974615000001,27.64,-4.1,27.9424336807,32.42,27.40804,-11.17544,29.5988363933,0.7880400000000001,0.03456,0.7887974615000001,26.62,-11.21,28.8840526935,0.0
2019-12-30 11:00:00,28.70204,-3.8171600000000003,28.9547545427,1.11204,-0.04716,1.1130395443,27.59,-3.77,27.8463821708,32.42,27.68204,-10.93716,29.7643546449,1.11204,-0.04716,1.1130395443,26.57,-10.89,28.715100557,0.0
2019-12-30 11:30:00,28.677599999999998,-3.68296,28.9131274013,1.3176,-0.10296000000000001,1.3216166319,27.36,-3.58,27.5932238059,32.42,27.6476,-10.79296,29.679585093500002,1.3176,-0.10296000000000001,1.3216166319,26.33,-10.69,28.417336258,0.0
2019-12-30 12:00:00,28.40056,-3.4832,28.613362098,1.51056,-0.1332,1.5164213641000002,26.89,-3.35,27.0978707651,32.47,27.38056,-10.6232,29.369158043,1.51056,-0.1332,1.5164213641000002,25.87,-10.49,27.9158915315,0.0
2019-12-30 12:30:00,28.3632,-3.40616,28.5669921445,1.6632,-0.14616,1.6696098303,26.7,-3.26,26.8982824731,32.44,27.3632,-10.54616,29.3251803914,1.6632,-0.14616,1.6696098303,25.7,-10.4,27.7245378681,0.0
2019-12-30 13:00:00,28.0708,-3.39108,28.2748870238,1.7208,-0.18108000000000002,1.7303013051,26.35,-3.21,26.5448036346,32.46,27.0708,-10.52108,29.0434387944,1.7208,-0.18108000000000002,1.7303013051,25.35,-10.34,27.3776934748,0.0
2019-12-30 13:30:00,28.05452,-3.64684,28.2905555692,1.51452,-0.18684,1.5260013158999999,26.54,-3.46,26.7645885453,32.44,27.04452,-10.77684,29.1126491824,1.51452,-0.18684,1.5260013158999999,25.53,-10.59,27.6392655474,0.0
2019-12-30 14:00:00,27.7232,-3.60272,27.9563125186,1.4832,-0.16272,1.4920992053,26.24,-3.44,26.4645272015,32.48,26.7332,-10.73272,28.8072084874,1.4832,-0.16272,1.4920992053,25.25,-10.57,27.3731145469,0.0
2019-12-30 14:30:00,27.96328,-4.04104,28.2537613892,1.04328,-0.13104000000000002,1.0514773607,26.92,-3.91,27.2024723141,32.48,26.93328,-11.18104,29.1619139811,1.04328,-0.13104000000000002,1.0514773607,25.89,-11.05,28.1495044361,0.0
2019-12-30 15:00:00,27.97172,-3.92268,28.2454339344,0.98172,-0.11268,0.9881654420000001,26.99,-3.81,27.2575897687,32.46,26.95172,-11.06268,29.1337965212,0.98172,-0.11268,0.9881654420000001,25.97,-10.95,28.1840983535,0.0
2019-12-30 15:30:00,28.08572,-3.51124,28.3043543338,1.30572,-0.021240000000000002,1.3058927429,26.78,-3.49,27.0064529326,32.38,27.07572,-10.62124,29.0844520776,1.30572,-0.021240000000000002,1.3058927429,25.77,-10.6,27.8649044499,0.0
2019-12-30 16:00:00,28.51428,-3.26612,28.7007265374,1.30428,-0.09612000000000001,1.3078170257,27.21,-3.17,27.3940321968,32.3,27.47428,-10.34612,29.3577632079,1.30428,-0.09612000000000001,1.3078170257,26.17,-10.25,28.1057182794,0.0
2019-12-30 16:30:00,30.76816,-3.4348,30.9592881188,0.57816,-0.0648,0.5817800492,30.19,-3.37,30.3775081269,32.3,29.66816,-10.5148,31.4763520254,0.57816,-0.0648,0.5817800492,29.09,-10.45,30.91004044,0.0
2019-12-30 17:00:00,31.5248,-5.2895199999999996,31.965481959,1.2348,-0.02952,1.2351528126,30.29,-5.26,30.7433195995,32.33,30.3948,-12.34952,32.8078422221,1.2348,-0.02952,1.2351528126,29.16,-12.32,31.655773565,0.0
2019-12-30 17:30:00,34.121,-4.63036,34.4337461617,10.071,0.8996400000000001,10.1111024686,24.05,-5.53,24.6775890232,32.44,33.181,-11.69036,35.1801546035,10.071,0.8996400000000001,10.1111024686,23.11,-12.59,26.3169185126,0.0
2019-12-30 18:00:00,34.04464,-4.52168,34.3436035202,10.75464,1.04832,10.8056122618,23.29,-5.57,23.9467951927,32.44,33.10464,-11.57168,35.0688033379,10.75464,1.04832,10.8056122618,22.35,-12.62,25.6668443717,0.0
2019-12-30 18:30:00,34.3114,-4.7888,34.6439717036,10.6614,1.0512,10.7130981233,23.65,-5.84,24.3603797179,32.5,33.3714,-11.8888,35.4258931207,10.6614,1.0512,10.7130981233,22.71,-12.94,26.1378595145,0.0
2019-12-30 19:00:00,33.76484,-4.51352,34.065176985,10.64484,1.08648,10.700142869,23.12,-5.6,23.7885350537,32.52,32.83484,-11.60352,34.8248243961,10.64484,1.08648,10.700142869,22.19,-12.69,25.562319926,0.0
2019-12-30 19:30:00,32.84596,-3.97052,33.0850739366,9.70596,0.7894800000000001,9.7380151053,23.14,-4.76,23.6245042276,32.38,31.91596,-11.04052,33.7716091502,9.70596,0.7894800000000001,9.7380151053,22.21,-11.83,25.1641212841,0.0
2019-12-30 20:00:00,33.41268,-4.85132,33.7630343797,8.84268,0.6886800000000001,8.8694571268,24.57,-5.54,25.186831877,32.52,32.44268,-11.96132,34.5774588674,8.84268,0.6886800000000001,8.8694571268,23.6,-12.65,26.7765289013,0.0
2019-12-30 20:30:00,31.80608,-5.90628,32.3498202221,5.08608,0.7837200000000001,5.1461079278,26.72,-6.69,27.544772643800002,32.6,30.78608,-13.01628,33.4246356271,5.08608,0.7837200000000001,5.1461079278,25.7,-13.8,29.1707044824,0.0
2019-12-30 21:00:00,30.04096,-6.88968,30.8208852602,2.37096,0.40032,2.4045181272000002,27.67,-7.29,28.6142097567,32.57,28.98096,-13.99968,32.185199745,2.37096,0.40032,2.4045181272000002,26.61,-14.4,30.2564389841,0.0
2019-12-30 21:30:00,27.83796,-7.49956,28.8304598846,0.057960000000000005,-0.16956000000000002,0.1791925088,27.78,-7.33,28.7307727011,32.7,26.78796,-14.65956,30.5368220409,0.057960000000000005,-0.16956000000000002,0.1791925088,26.73,-14.49,30.404818697,0.0
2019-12-30 22:00:00,26.7676,-6.75596,27.6070173195,0.057600000000000005,-0.16596000000000002,0.17567151620000002,26.71,-6.59,27.5109469121,32.7,25.7376,-13.92596,29.2635680614,0.057600000000000005,-0.16596000000000002,0.17567151620000002,25.68,-13.76,29.1341723754,0.0
2019-12-30 22:30:00,25.33724,-6.30848,26.1107765248,0.057240000000000006,-0.16848000000000002,0.1779379892,25.28,-6.14,26.0149572362,32.85,24.34724,-13.568480000000001,27.8727778509,0.057240000000000006,-0.16848000000000002,0.1779379892,24.29,-13.4,27.7410183663,0.0
2019-12-30 23:00:00,23.11688,-6.84984,24.1103805229,0.05688000000000001,-0.15984,0.169658952,23.06,-6.69,24.0108246422,32.78,22.19688,-14.03984,26.264397746,0.05688000000000001,-0.15984,0.169658952,22.14,-13.88,26.131092591,0.0
2019-12-30 23:30:00,21.0464,-6.715920000000001,22.0919563282,0.0864,-0.20592000000000002,0.22331145600000002,20.96,-6.51,21.9477037523,32.76,20.1664,-13.91592,24.5017656181,0.0864,-0.20592000000000002,0.22331145600000002,20.08,-13.71,24.3139980258,0.0
2019-12-31 00:00:00,18.82124,-6.5822,19.9390178288,0.47124000000000005,-0.4122,0.6260798492,18.35,-6.17,19.359529953,32.9,18.01124,-13.8322,22.7097891487,0.47124000000000005,-0.4122,0.6260798492,17.54,-13.42,22.0850175458,0.0
2019-12-31 00:30:00,17.80616,-6.64732,19.0064777675,0.14616,-0.33732,0.36762416680000004,17.66,-6.31,18.7534450168,32.92,17.02616,-13.88732,21.9715220485,0.14616,-0.33732,0.36762416680000004,16.88,-13.55,21.6457132015,0.0
2019-12-31 01:00:00,16.85576,-6.61284,18.1065263936,0.45576000000000005,-0.40284000000000003,0.6082739869,16.4,-6.21,17.5363650738,32.8,16.10576,-13.81284,21.2176825795,0.45576000000000005,-0.40284000000000003,0.6082739869,15.65,-13.41,20.6094784019,0.0
2019-12-31 01:30:00,16.59052,-6.79972,17.9299064679,0.20052,-0.36972000000000005,0.42059618260000003,16.39,-6.43,17.6061636934,32.8,15.85052,-14.00972,21.1544614384,0.20052,-0.36972000000000005,0.42059618260000003,15.65,-13.64,20.7598675333,0.0
2019-12-31 02:00:00,15.33696,-6.65508,16.7186252978,1.05696,-0.41508000000000006,1.1355420943,14.28,-6.24,15.5838377815,32.97,14.63696,-13.91508,20.195792865,1.05696,-0.41508000000000006,1.1355420943,13.58,-13.5,19.148535192,0.0
2019-12-31 02:30:00,15.01084,-6.73228,16.4514106235,1.9508400000000001,-0.42228000000000004,1.9960203165000001,13.06,-6.31,14.5044717243,33.11,14.35084,-14.07228,20.099146079,1.9508400000000001,-0.42228000000000004,1.9960203165000001,12.4,-13.65,18.4413258742,0.0
2019-12-31 03:00:00,16.03452,-6.70104,17.3784282578,4.30452,-0.40104,4.3231615181,11.73,-6.3,13.3147624838,33.24,15.40452,-14.08104,20.8704318094,4.30452,-0.40104,4.3231615181,11.1,-13.68,17.6168215067,0.0
2019-12-31 03:30:00,15.12732,-6.28824,16.3822395502,4.83732,-0.40824000000000005,4.8545159058,10.29,-5.88,11.85151889,33.21,14.52732,-13.66824,19.9465237844,4.83732,-0.40824000000000005,4.8545159058,9.69,-13.26,16.4232670319,0.0
2019-12-31 04:00:00,14.54736,-6.4334,15.9064238133,3.26736,-0.3834,3.2897776414,11.28,-6.05,12.8000351562,33.15,13.92736,-13.7834,19.5947307236,3.26736,-0.3834,3.2897776414,10.66,-13.4,17.1229553524,0.0
2019-12-31 04:30:00,12.95332,-6.10012,14.3178197725,1.54332,-0.42012000000000005,1.5994803646,11.41,-5.68,12.7456070864,33.12,12.33332,-13.44012,18.2413707774,1.54332,-0.42012000000000005,1.5994803646,10.79,-13.02,16.9098935538,0.0
2019-12-31 05:00:00,13.70096,-6.31708,15.0871403734,1.11096,-0.39708000000000004,1.1797900864,12.59,-5.92,13.9123865674,33.15,13.04096,-13.66708,18.8906250148,1.11096,-0.39708000000000004,1.1797900864,11.93,-13.27,17.8442651852,0.0
2019-12-31 05:30:00,14.36236,-6.26976,15.6712244329,1.33236,-0.41976,1.3969186187,13.03,-5.85,14.2829758804,33.13,13.69236,-13.61976,19.3126534901,1.33236,-0.41976,1.3969186187,12.36,-13.2,18.0834067587,0.0
2019-12-31 06:00:00,13.75972,-5.80528,14.9342281473,2.16972,-0.48528000000000004,2.2233266869,11.59,-5.32,12.7526663879,33.13,13.12972,-13.14528,18.5792339335,2.16972,-0.48528000000000004,2.2233266869,10.96,-12.66,16.7450649446,0.0
2019-12-31 06:30:00,14.74156,-5.31276,15.6696844273,2.22156,-0.48276,2.2734084655,12.52,-4.83,13.4193628761,32.96,14.08156,-12.60276,18.8976160309,2.22156,-0.48276,2.2734084655,11.86,-12.12,16.9574172562,0.0
2019-12-31 07:00:00,14.89092,-4.8932,15.6742752523,3.22092,-0.5832,3.2732931256,11.67,-4.31,12.4404581909,32.91,14.26092,-12.1632,18.7434594855,3.22092,-0.5832,3.2732931256,11.04,-11.58,15.9993124852,0.0
2019-12-31 07:30:00,16.51556,-4.6326,17.1529794751,3.35556,-0.6426000000000001,3.4165359172,13.16,-3.99,13.7515708194,32.74,15.84556,-11.8526,19.7880241175,3.35556,-0.6426000000000001,3.4165359172,12.49,-11.21,16.782854346,0.0
2019-12-31 08:00:00,18.36604,-4.59048,18.931030925800002,3.41604,-0.60048,3.468415418,14.95,-3.99,15.473286658,32.78,17.63604,-11.81048,21.2253938647,3.41604,-0.60048,3.468415418,14.22,-11.21,18.1072499292,0.0
2019-12-31 08:30:00,19.95588,-4.28432,20.410598826,3.12588,-0.27432,3.137893758,16.83,-4.01,17.3011271309,32.76,19.17588,-11.50432,22.3621052774,3.12588,-0.27432,3.137893758,16.05,-11.23,19.5886548798,0.0
2019-12-31 09:00:00,20.70856,-3.40036,20.985873949,3.86856,-0.36036,3.8853076845,16.84,-3.04,17.1121944823,32.56,19.93856,-10.57036,22.5672037569,3.86856,-0.36036,3.8853076845,16.07,-10.21,19.0391438883,0.0
2019-12-31 09:30:00,21.25344,-2.38064,21.3863544963,4.84344,-0.53064,4.8724213532,16.41,-1.85,16.5139516773,32.45,20.49344,-9.53064,22.6011986816,4.84344,-0.53064,4.8724213532,15.65,-9.0,18.0533237937,0.0
2019-12-31 10:00:00,24.01284,-2.52748,24.14548902,3.73284,-0.35748,3.7499181879,20.28,-2.17,20.3957667176,32.45,23.15284,-9.68748,25.0978339467,3.73284,-0.35748,3.7499181879,19.42,-9.33,21.5449599675,0.0
2019-12-31 10:30:00,24.86328,-2.14384,24.9555353039,2.84328,-0.21384000000000003,2.8513099979,22.02,-1.9300000000000002,22.1044181104,32.37,23.97328,-9.28384,25.7081278802,2.84328,-0.21384000000000003,2.8513099979,21.13,-9.07,22.9943862714,0.0
2019-12-31 11:00:00,26.23144,-2.26732,26.3292458011,2.79144,-0.24732,2.8023747886,23.44,-2.02,23.526878246,32.39,25.30144,-9.40732,26.9937128913,2.79144,-0.24732,2.8023747886,22.51,-9.16,24.3023805418,0.0
2019-12-31 11:30:00,28.14888,-2.66688,28.2749304895,3.36888,-0.41688000000000003,3.3945752884,24.78,-2.25,24.8819392331,32.33,27.18888,-9.77688,28.893296423,3.36888,-0.41688000000000003,3.3945752884,23.82,-9.36,25.5930068573,0.0
2019-12-31 12:00:00,28.391,-3.59296,28.6174464717,2.601,-0.28296000000000004,2.6163461854,25.79,-3.31,26.001542262,32.41,27.391,-10.702960000000001,29.4078260632,2.601,-0.28296000000000004,2.6163461854,24.79,-10.42,26.8908999478,0.0
2019-12-31 12:30:00,29.8874,-3.74296,30.1208636716,1.8774000000000002,-0.19296000000000002,1.887290206,28.01,-3.55,28.2340680739,32.41,28.8274,-10.86296,30.8062151314,1.8774000000000002,-0.19296000000000002,1.887290206,26.95,-10.67,28.9853652728,0.0
2019-12-31 13:00:00,30.41628,-3.78024,30.6502904309,1.46628,-0.12024000000000001,1.4712017863,28.95,-3.66,29.1804403668,32.41,29.34628,-10.88024,31.2983030258,1.46628,-0.12024000000000001,1.4712017863,27.88,-10.76,29.8843102648,0.0
2019-12-31 13:30:00,30.05668,-3.62632,30.2746463128,1.78668,-0.16632000000000002,1.7944045711,28.27,-3.46,28.4809497735,32.48,29.00668,-10.78632,30.9472484038,1.78668,-0.16632000000000002,1.7944045711,27.22,-10.62,29.2183640884,0.0
2019-12-31 14:00:00,29.60768,-3.71836,29.8402566355,2.04768,-0.19836,2.0572651924,27.56,-3.52,27.7838802186,32.53,28.57768,-10.88836,30.5816967756,2.04768,-0.19836,2.0572651924,26.53,-10.69,28.6027446235,0.0
2019-12-31 14:30:00,28.73288,-3.80548,28.9837897992,2.34288,-0.19548000000000001,2.3510208686,26.39,-3.61,26.6357691836,32.53,27.71288,-10.96548,29.803447275899998,2.34288,-0.19548000000000001,2.3510208686,25.37,-10.77,27.5613824036,0.0
2019-12-31 15:00:00,28.39288,-3.84528,28.6520821752,1.80288,-0.12528,1.8072275376,26.59,-3.7199999999999998,26.8489571492,32.55,27.37288,-10.99528,29.4986566096,1.80288,-0.12528,1.8072275376,25.57,-10.87,27.7845604608,0.0
2019-12-31 15:30:00,29.32624,-4.15288,29.6188245012,0.9662400000000001,-0.09288,0.970693789,28.36,-4.06,28.6491396031,32.57,28.25624,-11.32288,30.4404781571,0.9662400000000001,-0.09288,0.970693789,27.29,-11.23,29.5102863422,0.0
2019-12-31 16:00:00,30.14724,-4.1212,30.4276250972,0.5972400000000001,-0.061200000000000004,0.6003674355,29.55,-4.06,29.8276063404,32.55,29.05724,-11.2912,31.1739377342,0.5972400000000001,-0.061200000000000004,0.6003674355,28.46,-11.23,30.5954980348,0.0
2019-12-31 16:30:00,31.28836,-4.0022,31.543288927,1.36836,-0.0522,1.3693552971,29.92,-3.95,30.1796106668,32.49,30.18836,-11.1522,32.1824275705,1.36836,-0.0522,1.3693552971,28.82,-11.1,30.8836914892,0.0
2019-12-31 17:00:00,32.36116,-3.35248,32.5343479833,5.77116,-0.13248000000000001,5.7726803736,26.59,-3.22,26.7842584366,32.39,31.36116,-10.472480000000001,33.0635024445,5.77116,-0.13248000000000001,5.7726803736,25.59,-10.34,27.6000670289,0.0
2019-12-31 17:30:00,32.00684,-3.14952,32.1614253884,5.85684,-0.11952000000000002,5.8580593899,26.15,-3.03,26.3249577398,32.39,30.99684,-10.25952,32.6506024541,5.85684,-0.11952000000000002,5.8580593899,25.14,-10.14,27.1079176626,0.0
2019-12-31 18:00:00,31.4864,-3.4244,31.6720681409,5.6664,-0.1044,5.6673616719,25.82,-3.32,26.0325719052,32.45,30.4964,-10.5544,32.2711290834,5.6664,-0.1044,5.6673616719,24.83,-10.45,26.939402369,0.0
2019-12-31 18:30:00,30.57904,-3.7751200000000003,30.8111865779,5.63904,-0.10512,5.6400197106,24.94,-3.67,25.2085798886,32.45,29.60904,-10.88512,31.5464908847,5.63904,-0.10512,5.6400197106,23.97,-10.78,26.2824903691,0.0
2019-12-31 19:00:00,29.6158,-4.31252,29.9281379038,4.8258,-0.09252,4.826686813,24.79,-4.22,25.1466200512,32.53,28.6458,-11.45252,30.8503172105,4.8258,-0.09252,4.826686813,23.82,-11.36,26.3901875704,0.0
2019-12-31 19:30:00,27.36632,-4.88424,27.7987638344,2.50632,-0.17424,2.5123693041,24.86,-4.71,25.3022469358,32.58,26.40632,-12.02424,29.0151009566,2.50632,-0.17424,2.5123693041,23.9,-11.85,26.676440917,0.0
2019-12-31 20:00:00,26.75196,-5.41944,27.2953786153,1.91196,-0.10944000000000001,1.9150895946,24.84,-5.31,25.4012145379,32.69,25.77196,-12.59944,28.6869275203,1.91196,-0.10944000000000001,1.9150895946,23.86,-12.49,26.9313887499,0.0
2019-12-31 20:30:00,25.91764,-5.70732,26.5386051772,1.2776399999999999,-0.06732,1.2794123464,24.64,-5.64,25.2772466855,32.69,24.94764,-12.88732,28.0796680599,1.2776399999999999,-0.06732,1.2794123464,23.67,-12.82,26.9187908347,0.0
2019-12-31 21:00:00,24.96736,-6.0528,25.6905712901,0.8373600000000001,-0.0828,0.8414437650000001,24.13,-5.97,24.8575501609,32.78,24.01736,-13.2628,27.4360245883,0.8373600000000001,-0.0828,0.8414437650000001,23.18,-13.18,26.6650482842,0.0
2019-12-31 21:30:00,24.06948,-6.5528,24.9455217486,0.9694800000000001,-0.0828,0.9730094092,23.1,-6.47,23.988974550800002,32.97,23.12948,-13.8128,26.9400499055,0.9694800000000001,-0.0828,0.9730094092,22.16,-13.73,26.0687264745,0.0
2019-12-31 22:00:00,22.90652,-6.82308,23.9011104177,0.95652,-0.07308,0.9593076654,21.95,-6.75,22.9644290153,32.81,22.00652,-14.00308,26.0839638858,0.95652,-0.07308,0.9593076654,21.05,-13.93,25.2417788597,0.0
2019-12-31 22:30:00,22.304,-7.12,23.4128771406,0.594,-0.09,0.6007794937000001,21.71,-7.03,22.8198378609,32.84,21.414,-14.31,25.7553003477,0.594,-0.09,0.6007794937000001,20.82,-14.22,25.2127110799,0.0
2019-12-31 23:00:00,20.80076,-7.26612,22.0333410184,0.68076,-0.09612000000000001,0.6875123504,20.12,-7.17,21.3593843544,32.8,19.95076,-14.44612,24.6317520212,0.68076,-0.09612000000000001,0.6875123504,19.27,-14.35,24.0261399313,0.0
2019-12-31 23:30:00,19.41964,-7.15532,20.6959180041,1.16964,-0.08532000000000001,1.1727477273,18.25,-7.07,19.5715967667,32.86,18.60964,-14.36532,23.5091709686,1.16964,-0.08532000000000001,1.1727477273,17.44,-14.28,22.5404525243,0.0
2020-01-01 00:00:00,19.02816,-7.54368,20.4689516324,0.84816,-0.10368000000000001,0.85447348,18.18,-7.44,19.6434721982,32.84,18.21816,-14.72368,23.4240924377,0.84816,-0.10368000000000001,0.85447348,17.37,-14.62,22.7037728142,0.0
2020-01-01 00:30:00,18.925,-7.81948,20.4768135331,0.495,-0.06948,0.4998524486,18.43,-7.75,19.9931838385,32.84,18.115,-14.97948,23.5061278409,0.495,-0.06948,0.4998524486,17.62,-14.91,23.0818651759,0.0
2020-01-01 01:00:00,18.84704,-8.02932,20.4861147225,0.25704000000000005,-0.04932,0.2617289132,18.59,-7.98,20.2303855623,32.76,18.04704,-15.14932,23.5626303545,0.25704000000000005,-0.04932,0.2617289132,17.79,-15.1,23.3343973567,0.0
2020-01-01 01:30:00,18.18548,-8.3134,19.9956070773,0.37548000000000004,-0.0234,0.37620844010000004,17.81,-8.29,19.6448517429,32.86,17.39548,-15.4834,23.2881600817,0.37548000000000004,-0.0234,0.37620844010000004,17.02,-15.46,22.9933033729,0.0
2020-01-01 02:00:00,16.82404,-7.99756,18.6281853082,0.46404000000000006,-0.09756000000000001,0.47418464250000003,16.36,-7.9,18.1675424865,32.94,16.07404,-15.20756,22.1279154706,0.46404000000000006,-0.09756000000000001,0.47418464250000003,15.61,-15.11,21.7251973524,0.0
2020-01-01 02:30:00,16.73796,-8.21092,18.6434576248,0.14796,0.10908000000000001,0.1838222185,16.59,-8.32,18.5593776835,33.06,15.98796,-15.46092,22.2408388378,0.14796,0.10908000000000001,0.1838222185,15.84,-15.57,22.21104455,0.0
2020-01-01 03:00:00,16.48524,-6.92996,17.8826028156,0.07524,0.14004,0.1589725108,16.41,-7.07,17.8682119978,33.22,15.72524,-14.28996,21.2482029795,0.07524,0.14004,0.1589725108,15.65,-14.43,21.2872591002,0.0
2020-01-01 03:30:00,16.08616,-6.22744,17.2495087611,0.05616,0.14256000000000002,0.1532230374,16.03,-6.37,17.2492840431,33.26,15.34616,-13.63744,20.5300851557,0.05616,0.14256000000000002,0.1532230374,15.29,-13.78,20.5833063428,0.0
2020-01-01 04:00:00,15.92292,-5.32564,16.7899321838,0.05292,0.14436000000000002,0.15375414140000002,15.87,-5.47,16.7862384113,33.34,15.18292,-12.77564,19.8428333949,0.05292,0.14436000000000002,0.15375414140000002,15.13,-12.92,19.8958111169,0.0
2020-01-01 04:30:00,15.67256,-5.1032,16.4824690867,0.05256,0.1368,0.1465496285,15.62,-5.24,16.4754969576,33.34,14.96256,-12.5432,19.5246016091,0.05256,0.1368,0.1465496285,14.91,-12.68,19.5726978212,0.0
2020-01-01 05:00:00,15.51796,-5.12536,16.3424722026,0.057960000000000005,0.13464,0.1465854399,15.46,-5.26,16.3303153674,33.32,14.79796,-12.57536,19.419559709,0.057960000000000005,0.13464,0.1465854399,14.74,-12.71,19.4630855724,0.0
2020-01-01 05:30:00,15.64688,-5.05816,16.4441429184,0.05688000000000001,0.14184000000000002,0.152819894,15.59,-5.2,16.4343573041,33.32,14.91688,-12.51816,19.4735112068,0.05688000000000001,0.14184000000000002,0.152819894,14.86,-12.66,19.5216597655,0.0
2020-01-01 06:00:00,15.87436,-4.9301200000000005,16.6223159826,0.054360000000000006,0.11988000000000001,0.13162911530000002,15.82,-5.05,16.6064716301,33.28,15.14436,-12.37012,19.5543219935,0.054360000000000006,0.11988000000000001,0.13162911530000002,15.09,-12.49,19.5884710991,0.0
2020-01-01 06:30:00,16.53408,-4.69796,17.1885610104,0.06408000000000001,0.12204000000000001,0.1378405165,16.47,-4.82,17.1608070906,33.21,15.794080000000001,-12.11796,19.9072327963,0.06408000000000001,0.12204000000000001,0.1378405165,15.73,-12.24,19.9311439712,0.0
2020-01-01 07:00:00,17.00832,-4.77708,17.6664496306,0.058320000000000004,0.14292000000000002,0.1543610987,16.95,-4.92,17.6496147267,33.16,16.24832,-12.17708,20.3049053223,0.058320000000000004,0.14292000000000002,0.1543610987,16.19,-12.32,20.3444955701,0.0
2020-01-01 07:30:00,17.51544,-4.60744,18.1112987317,0.05544,0.14256000000000002,0.1529606067,17.46,-4.75,18.0945875886,33.12,16.73544,-12.00744,20.5974165212,0.05544,0.14256000000000002,0.1529606067,16.68,-12.15,20.6360097887,0.0
2020-01-01 08:00:00,17.89796,-4.28184,18.4030194791,0.057960000000000005,0.038160000000000006,0.0693941438,17.84,-4.32,18.355598601,33.13,17.11796,-11.68184,20.7241390737,0.057960000000000005,0.038160000000000006,0.0693941438,17.06,-11.72,20.697874287,0.0
2020-01-01 08:30:00,18.8266,-4.09708,19.2672502472,0.0666,0.05292,0.08506518910000001,18.76,-4.15,19.2135394969,33.05,18.0166,-11.46708,21.3563058436,0.0666,0.05292,0.08506518910000001,17.95,-11.52,21.3286872545,0.0
2020-01-01 09:00:00,19.943,-3.89352,20.3195164064,0.063,0.09648000000000001,0.11522755920000001,19.88,-3.99,20.2764518592,32.97,19.103,-11.24352,22.1662209452,0.063,0.09648000000000001,0.11522755920000001,19.04,-11.34,22.1611642293,0.0
2020-01-01 09:30:00,21.49892,-3.5453200000000002,21.7892830325,0.08892000000000001,0.18468,0.20497187320000002,21.41,-3.73,21.7324872023,32.84,20.61892,-10.845320000000001,23.2972279009,0.08892000000000001,0.18468,0.20497187320000002,20.53,-11.03,23.3054028071,0.0
2020-01-01 10:00:00,23.58248,-3.3757200000000003,23.8228639854,0.13248000000000001,0.13428,0.1886320991,23.45,-3.51,23.7112336246,32.84,22.66248,-10.66572,25.0468677257,0.13248000000000001,0.13428,0.1886320991,22.53,-10.8,24.9848133873,0.0
2020-01-01 10:30:00,24.83888,-3.30376,25.0576293729,0.12888000000000002,0.15624000000000002,0.2025363967,24.71,-3.46,24.9510661095,32.88,23.87888,-10.60376,26.1273924492,0.12888000000000002,0.15624000000000002,0.2025363967,23.75,-10.76,26.073743498,0.0
2020-01-01 11:00:00,25.8268,-3.04572,26.0057687554,0.1368,0.13428,0.19169078850000001,25.69,-3.18,25.8860676813,32.83,24.8568,-10.36572,26.931555049,0.1368,0.13428,0.19169078850000001,24.72,-10.5,26.8575575956,0.0
2020-01-01 11:30:00,27.30536,-2.7234,27.4408380391,0.13536,0.15660000000000002,0.20699248680000001,27.17,-2.88,27.3222125751,32.76,26.28536,-10.0134,28.1280701416,0.13536,0.15660000000000002,0.20699248680000001,26.15,-10.17,28.0580006415,0.0
2020-01-01 12:00:00,28.4028,-3.62868,28.6336579288,0.1728,0.12132000000000001,0.2111359335,28.23,-3.75,28.4779809678,32.74,27.3428,-10.89868,29.4348422381,0.1728,0.12132000000000001,0.2111359335,27.17,-11.02,29.3197766022,0.0
2020-01-01 12:30:00,28.86664,-3.7514000000000003,29.1093783316,0.20664000000000002,0.1386,0.2488173016,28.66,-3.89,28.9227885931,32.7,27.80664,-10.9914,29.9001689301,0.20664000000000002,0.1386,0.2488173016,27.6,-11.13,29.7596522157,0.0
2020-01-01 13:00:00,29.17368,-3.76856,29.4160780733,0.19368000000000002,0.09144000000000001,0.21418033520000002,28.98,-3.86,29.2359367902,32.61,28.11368,-10.97856,30.1812488611,0.19368000000000002,0.09144000000000001,0.21418033520000002,27.92,-11.07,30.0345018271,0.0
2020-01-01 13:30:00,29.47696,-5.36388,29.9610143269,0.15696000000000002,0.09612000000000001,0.1840529706,29.32,-5.46,29.8240506974,32.71,28.39696,-12.57388,31.0562360162,0.15696000000000002,0.09612000000000001,0.1840529706,28.24,-12.67,30.9520031662,0.0
2020-01-01 14:00:00,28.96356,-6.01408,29.581361803,0.13356,0.11592000000000001,0.17684942750000002,28.83,-6.13,29.4744940584,32.82,27.89356,-13.23408,30.8738005908,0.13356,0.11592000000000001,0.17684942750000002,27.76,-13.35,30.8032482053,0.0
2020-01-01 14:30:00,28.82636,-6.09552,29.4637810696,0.12636,0.11448000000000001,0.17050665680000002,28.7,-6.21,29.3641635331,32.82,27.75636,-13.33552,30.7936943889,0.12636,0.11448000000000001,0.17050665680000002,27.63,-13.45,30.7297803442,0.0
2020-01-01 15:00:00,28.69828,-6.0886,29.33704697,0.09828,0.13140000000000002,0.1640881422,28.6,-6.22,29.2685565069,32.82,27.62828,-13.3186,30.670946541,0.09828,0.13140000000000002,0.1640881422,27.53,-13.45,30.6398988249,0.0
2020-01-01 15:30:00,28.76372,-6.0806000000000004,29.3994095961,0.06372,0.1494,0.1624210528,28.7,-6.23,29.368399684,32.76,27.69372,-13.2906,30.7177827292,0.06372,0.1494,0.1624210528,27.63,-13.44,30.725404798,0.0
2020-01-01 16:00:00,28.76148,-6.02008,29.3847595702,0.051480000000000005,0.16992000000000002,0.17754716780000002,28.71,-6.19,29.369715694900002,32.72,27.69148,-13.20008,30.6767041352,0.051480000000000005,0.16992000000000002,0.17754716780000002,27.64,-13.37,30.7038515499,0.0
2020-01-01 16:30:00,29.61736,-5.78388,30.1768335188,0.29736,0.18612,0.3508042531,29.32,-5.97,29.9216192744,32.66,28.53736,-12.95388,31.3398137012,0.29736,0.18612,0.3508042531,28.24,-13.14,31.1473465965,0.0
2020-01-01 17:00:00,31.52292,-5.1772,31.945232589,3.83292,0.1728,3.8368132045000003,27.69,-5.35,28.2021027585,32.52,30.48292,-12.2772,32.8624109214,3.83292,0.1728,3.8368132045000003,26.65,-12.45,29.4147072057,0.0
2020-01-01 17:30:00,31.40256,-4.719,31.7551528977,3.83256,0.171,3.8363729164,27.57,-4.89,28.0003035698,32.47,30.38256,-11.829,32.604067126,3.83256,0.171,3.8363729164,26.55,-12.0,29.135931425,0.0
2020-01-01 18:00:00,31.6194,-4.8188,31.984485142,3.8394,0.1512,3.8423760618,27.78,-4.97,28.2210790013,32.58,30.5794,-11.9588,32.8346250443,3.8394,0.1512,3.8423760618,26.74,-12.11,29.3543812744,0.0
2020-01-01 18:30:00,30.35772,-5.1352,30.7889824879,0.29772000000000004,0.15480000000000002,0.3355595899,30.06,-5.29,30.5219216302,32.5,29.25772,-12.2452,31.7168583349,0.29772000000000004,0.15480000000000002,0.3355595899,28.96,-12.4,31.503041123,0.0
2020-01-01 19:00:00,29.45836,-5.28572,29.9288123688,0.10836000000000001,0.13428,0.1725485671,29.35,-5.42,29.8462543714,32.55,28.38836,-12.41572,30.9846588913,0.10836000000000001,0.13428,0.1725485671,28.28,-12.55,30.9396331588,0.0
2020-01-01 19:30:00,28.55632,-5.41872,29.0658896024,0.16632000000000002,0.16128,0.2316755939,28.39,-5.58,28.9331730026,32.62,27.49632,-12.56872,30.232769241,0.16632000000000002,0.16128,0.2316755939,27.33,-12.73,30.1493250339,0.0
2020-01-01 20:00:00,27.69196,-5.53664,28.2400253387,0.20196000000000003,0.15336000000000002,0.2535885076,27.49,-5.69,28.0726949187,32.71,26.67196,-12.73664,29.5569864623,0.20196000000000003,0.15336000000000002,0.2535885076,26.47,-12.89,29.4416881309,0.0
2020-01-01 20:30:00,27.89648,-5.98676,28.5316471955,0.18648,0.18324000000000001,0.26144155750000003,27.71,-6.17,28.3886068697,32.8,26.84648,-13.21676,29.9235063669,0.18648,0.18324000000000001,0.26144155750000003,26.66,-13.4,29.8381567795,0.0
2020-01-01 21:00:00,26.9672,-6.37116,27.709593205,0.1872,0.16884000000000002,0.2520928115,26.78,-6.54,27.5670092683,32.88,25.9372,-13.61116,29.2916715191,0.1872,0.16884000000000002,0.2520928115,25.75,-13.78,29.2053231449,0.0
2020-01-01 21:30:00,26.11604,-6.72032,26.9668360433,0.17604,0.13968,0.2247233499,25.94,-6.86,26.8317573036,32.94,25.11604,-13.99032,28.749687285,0.17604,0.13968,0.2247233499,24.94,-14.13,28.664621051,0.0
2020-01-01 22:00:00,24.62396,-6.81484,25.5495880653,0.18396,0.15516000000000002,0.2406572401,24.44,-6.97,25.4144545485,32.99,23.65396,-14.10484,27.5400859677,0.18396,0.15516000000000002,0.2406572401,23.47,-14.26,27.4624926035,0.0
2020-01-01 22:30:00,23.08744,-6.97976,24.119430661,0.21744000000000002,0.12024000000000001,0.2484709464,22.87,-7.1,23.9467513454,33.1,22.15744,-14.31976,26.3819573537,0.21744000000000002,0.12024000000000001,0.2484709464,21.94,-14.44,26.2655135111,0.0
2020-01-01 23:00:00,21.37124,-7.41476,22.6209762167,0.29124,0.07524,0.3008019202,21.08,-7.49,22.3711086002,33.12,20.49124,-14.74476,25.2447789492,0.29124,0.07524,0.3008019202,20.2,-14.82,25.053390988,0.0
2020-01-01 23:30:00,19.7968,-7.15528,21.0502095505,0.3168,0.054720000000000005,0.32149108600000004,19.48,-7.21,20.7714828551,33.16,18.9568,-14.50528,23.8697175123,0.3168,0.054720000000000005,0.32149108600000004,18.64,-14.56,23.6525516594,0.0
2020-01-02 00:00:00,18.78364,-4.35136,19.2810649472,0.32364000000000004,0.00864,0.3237553076,18.46,-4.36,18.9678991984,33.03,17.97364,-11.72136,21.4579126454,0.32364000000000004,0.00864,0.3237553076,17.65,-11.73,21.1923429568,0.0
2020-01-02 00:30:00,17.87456,-4.2948,18.3832859477,0.30456,0.0252,0.30560077490000004,17.57,-4.32,18.093294338,32.84,17.10456,-11.5648,20.647289697,0.30456,0.0252,0.30560077490000004,16.8,-11.59,20.41,0.0
2020-01-02 01:00:00,17.312640000000002,-4.30524,17.8399157853,0.42264,0.01476,0.42289765570000004,16.89,-4.32,17.4337173317,32.72,16.562640000000002,-11.52524,20.1780128067,0.42264,0.01476,0.42289765570000004,16.14,-11.54,19.8411491603,0.0
2020-01-02 01:30:00,16.37312,-4.08016,16.8738485284,0.8431200000000001,-0.02016,0.8433609903,15.53,-4.06,16.051931348,32.72,15.66312,-11.29016,19.3080563745,0.8431200000000001,-0.02016,0.8433609903,14.82,-11.27,18.6184129291,0.0
2020-01-02 02:00:00,15.23396,-3.78752,15.6977337547,1.1739600000000001,-0.04752000000000001,1.1749213727,14.06,-3.74,14.5489243589,32.85,14.55396,-11.07752,18.2901394481,1.1739600000000001,-0.04752000000000001,1.1749213727,13.38,-11.03,17.3402796979,0.0
2020-01-02 02:30:00,14.58452,-3.71824,15.051030939,1.51452,-0.048240000000000005,1.5152880677,13.07,-3.67,13.5754852584,32.76,13.934520000000001,-10.95824,17.7272070989,1.51452,-0.048240000000000005,1.5152880677,12.42,-10.91,16.5313187617,0.0
2020-01-02 03:00:00,14.99972,-3.97812,15.5182807944,0.6397200000000001,-0.07812000000000001,0.6444721971,14.36,-3.9,14.8801747302,32.81,14.30972,-11.21812,18.1828023916,0.6397200000000001,-0.07812000000000001,0.6444721971,13.67,-11.14,17.6342989654,0.0
2020-01-02 03:30:00,14.66152,-3.87928,15.1660470139,0.6415200000000001,-0.08928000000000001,0.6477027318,14.02,-3.79,14.5232399966,32.74,13.99152,-11.10928,17.865573991,0.6415200000000001,-0.08928000000000001,0.6477027318,13.35,-11.02,17.3107741017,0.0
2020-01-02 04:00:00,14.641,-3.76108,15.1163687361,0.711,-0.09108000000000001,0.7168099932,13.93,-3.67,14.4053392879,32.95,13.961,-11.08108,17.8241368646,0.711,-0.09108000000000001,0.7168099932,13.25,-10.99,17.214604265,0.0
2020-01-02 04:30:00,14.66184,-3.6962,15.1205637007,0.68184,-0.1062,0.6900610303,13.98,-3.59,14.4335892972,32.89,13.98184,-11.0062,17.7940520463,0.68184,-0.1062,0.6900610303,13.3,-10.9,17.195929751,0.0
2020-01-02 05:00:00,14.69748,-3.5700000000000003,15.1248411017,0.89748,-0.09,0.9019813470000001,13.8,-3.48,14.2320202361,33.02,14.02748,-10.93,17.7830001729,0.89748,-0.09,0.9019813470000001,13.13,-10.84,17.0265234267,0.0
2020-01-02 05:30:00,15.29392,-3.37396,15.6616600349,0.9439200000000001,-0.09396,0.9485849714000001,14.35,-3.2800000000000002,14.7200849182,33.05,14.59392,-10.74396,18.1222288212,0.9439200000000001,-0.09396,0.9485849714000001,13.65,-10.65,17.3131452948,0.0
2020-01-02 06:00:00,16.107,-2.95352,16.3755527965,1.107,-0.08352000000000001,1.1101462023,15.0,-2.87,15.2720954685,33.05,15.407,-10.33352,18.5514766148,1.107,-0.08352000000000001,1.1101462023,14.3,-10.25,17.5941041261,0.0
2020-01-02 06:30:00,18.41064,-2.43352,18.5707750188,0.9806400000000001,-0.08352000000000001,0.9841902255,17.43,-2.35,17.5877059334,32.96,17.64064,-9.793520000000001,20.1768484556,0.9806400000000001,-0.08352000000000001,0.9841902255,16.66,-9.71,19.2831454903,0.0
2020-01-02 07:00:00,20.25496,-2.02976,20.3564075971,0.8049600000000001,-0.05976000000000001,0.8071752345000001,19.45,-1.97,19.5495115028,32.8,19.45496,-9.33976,21.5806993737,0.8049600000000001,-0.05976000000000001,0.8071752345000001,18.65,-9.28,20.8312481623,0.0
2020-01-02 07:30:00,21.685,-1.3706,21.728271200400002,1.215,-0.030600000000000002,1.2153852722,20.47,-1.34,20.5138124199,32.74,20.835,-8.6606,22.5633157439,1.215,-0.030600000000000002,1.2153852722,19.62,-8.63,21.4341153305,0.0
2020-01-02 08:00:00,23.2536,-2.85872,23.4286617842,1.7136,-0.10872000000000001,1.717045427,21.54,-2.75,21.7148359423,32.68,22.3936,-10.07872,24.5571561423,1.7136,-0.10872000000000001,1.717045427,20.68,-9.97,22.9578592208,0.0
2020-01-02 08:30:00,23.93432,-3.37696,24.1713783782,1.71432,-0.06696,1.7156272043,22.22,-3.31,22.4651841746,32.55,23.03432,-10.52696,25.3258126169,1.71432,-0.06696,1.7156272043,21.32,-10.46,23.7477156796,0.0
2020-01-02 09:00:00,26.74408,-3.00452,26.9123197714,1.50408,-0.07452,1.5059249239999999,25.24,-2.93,25.4094962563,32.55,25.76408,-10.17452,27.7003371004,1.50408,-0.07452,1.5059249239999999,24.26,-10.1,26.2784626643,0.0
2020-01-02 09:30:00,28.42028,-2.94792,28.5727588378,1.52028,-0.09792000000000001,1.52343021,26.9,-2.85,27.050554523,32.62,27.41028,-10.14792,29.2284746438,1.52028,-0.09792000000000001,1.52343021,25.89,-10.05,27.7721911271,0.0
2020-01-02 10:00:00,29.40228,-2.53284,29.5111732682,2.76228,-0.22284,2.7712539516,26.64,-2.31,26.7399644727,32.49,28.40228,-9.70284,30.0139069977,2.76228,-0.22284,2.7712539516,25.64,-9.48,27.3364225897,0.0
2020-01-02 10:30:00,29.30344,-1.92,29.3662731008,3.22344,-0.18,3.2284617751,26.08,-1.74,26.1379800291,32.52,28.31344,-9.11,29.7429484859,3.22344,-0.18,3.2284617751,25.09,-8.93,26.6318042949,0.0
2020-01-02 11:00:00,30.57884,-2.05192,30.6476072709,2.59884,-0.15192,2.6032765954,27.98,-1.9,28.0444361683,32.49,29.53884,-9.23192,30.9478822447,2.59884,-0.15192,2.6032765954,26.94,-9.08,28.4290344542,0.0
2020-01-02 11:30:00,31.4034,-1.94364,31.4634910334,2.4534000000000002,-0.14364000000000002,2.4576012715,28.95,-1.8,29.0059045713,32.49,30.3334,-9.15364,31.6844485641,2.4534000000000002,-0.14364000000000002,2.4576012715,27.88,-9.01,29.2997354937,0.0
2020-01-02 12:00:00,31.18276,-1.5744,31.2224799876,3.27276,-0.2844,3.2850938156,27.91,-1.29,27.9397959907,32.44,30.16276,-8.7444,31.4047229279,3.27276,-0.2844,3.2850938156,26.89,-8.46,28.1894253223,0.0
2020-01-02 12:30:00,30.31352,-0.9859200000000001,30.3295488433,6.02352,-1.01592,6.1085912154,24.29,0.03,24.2900185261,32.34,29.37352,-8.15592,30.4847947055,6.02352,-1.01592,6.1085912154,23.35,-7.14,24.4172500499,0.0
2020-01-02 13:00:00,29.84824,-1.01088,29.8653529943,7.06824,-1.19088,7.1678596437,22.78,0.18,22.780711139,32.34,28.93824,-8.17088,30.0696693409,7.06824,-1.19088,7.1678596437,21.87,-6.98,22.9568573633,0.0
2020-01-02 13:30:00,28.14664,-0.86936,28.1600626792,6.32664,-0.72936,6.3685429809,21.82,-0.14,21.8204491246,32.34,27.26664,-7.99936,28.4158303996,6.32664,-0.72936,6.3685429809,20.94,-7.27,22.1661115219,0.0
2020-01-02 14:00:00,27.63468,-1.75892,27.6906001789,9.00468,-1.8889200000000002,9.2006674034,18.63,0.13,18.630453564,32.61,27.12468,-4.54892,27.5034713858,9.00468,-1.8889200000000002,9.2006674034,18.12,-2.66,18.3142021393,0.0
2020-01-02 14:30:00,28.1998,-3.25988,28.3875947846,7.0398,-1.19988,7.1413231305,21.16,-2.06,21.2600376293,32.99,27.9598,-2.14988,28.0423322863,7.0398,-1.19988,7.1413231305,20.92,-0.9500000000000001,20.9415591588,0.0
2020-01-02 15:00:00,29.6412,-3.74876,29.8773147886,6.3612,-1.05876,6.4487082565,23.28,-2.69,23.434899189,33.03,29.3612,-2.62876,29.4786438728,6.3612,-1.05876,6.4487082565,23.0,-1.57,23.0535225074,0.0
2020-01-02 15:30:00,30.604,-3.91384,30.8532487681,3.564,-0.21384000000000003,3.5704094367,27.04,-3.7,27.2919695149,33.08,30.324,-2.81384,30.4542718111,3.564,-0.21384000000000003,3.5704094367,26.76,-2.6,26.8860112326,0.0
2020-01-02 16:00:00,31.12892,-3.86952,31.3685008471,3.59892,-0.20952,3.6050137027,27.53,-3.66,27.772225334,33.08,30.82892,-2.76952,30.9530701126,3.59892,-0.20952,3.6050137027,27.23,-2.56,27.350073126,0.0
2020-01-02 16:30:00,33.48636,-4.29084,33.7601483106,3.27636,-0.15084,3.2798304156,30.21,-4.14,30.4923547795,33.2,33.16636,-3.18084,33.3185410658,3.27636,-0.15084,3.2798304156,29.89,-3.03,30.0431855834,0.0
2020-01-02 17:00:00,33.87496,-4.38588,34.1577056954,3.23496,-0.15588000000000002,3.2387134446,30.64,-4.23,30.9306078181,33.09,33.56496,-3.29588,33.7263897382,3.23496,-0.15588000000000002,3.2387134446,30.33,-3.14,30.4921055357,0.0
2020-01-02 17:30:00,32.47648,-3.805,32.6986204325,4.32648,-0.315,4.3379320177,28.15,-3.49,28.3655177989,33.05,32.17648,-2.715,32.2908205252,4.32648,-0.315,4.3379320177,27.85,-2.4,27.953219850300002,0.0
2020-01-02 18:00:00,32.0154,-3.7439999999999998,32.2335752463,5.1354,-0.41400000000000003,5.1520606712,26.88,-3.33,27.0854813507,32.93,31.7254,-2.654,31.8362171302,5.1354,-0.41400000000000003,5.1520606712,26.59,-2.24,26.6841844545,0.0
2020-01-02 18:30:00,31.23812,-3.7604,31.4636417043,5.65812,-0.5004000000000001,5.680204406,25.58,-3.26,25.7868958969,32.91,30.95812,-2.6704,31.0730788641,5.65812,-0.5004000000000001,5.680204406,25.3,-2.17,25.3928907374,0.0
2020-01-02 19:00:00,30.23936,-3.4336,30.4336738198,6.93936,-0.8136,6.9868921682,23.3,-2.62,23.4468420048,32.88,29.96936,-2.3336,30.0600769754,6.93936,-0.8136,6.9868921682,23.03,-1.52,23.0801061523,0.0
2020-01-02 19:30:00,28.98712,-3.52368,29.2005042189,9.17712,-1.5436800000000002,9.3060453167,19.81,-1.98,19.9087041266,32.92,28.73712,-2.40368,28.8374711692,9.17712,-1.5436800000000002,9.3060453167,19.56,-0.86,19.5788968024,0.0
2020-01-02 20:00:00,28.09484,-4.00792,28.3792786616,7.49484,-0.9079200000000001,7.5496321336,20.6,-3.1,20.8319466205,33.07,27.83484,-2.8879200000000003,27.9842527103,7.49484,-0.9079200000000001,7.5496321336,20.34,-1.98,20.4361444505,0.0
2020-01-02 20:30:00,26.58276,-4.13772,26.9028596253,7.4127600000000005,-0.9277200000000001,7.4705873408,19.17,-3.21,19.4368979006,33.03,26.34276,-3.00772,26.5139092556,7.4127600000000005,-0.9277200000000001,7.4705873408,18.93,-2.08,19.0439307917,0.0
2020-01-02 21:00:00,25.8294,-4.42412,26.2055479266,8.6994,-1.46412,8.8217462973,17.13,-2.96,17.3838574545,32.9,25.5894,-3.29412,25.8005546246,8.6994,-1.46412,8.8217462973,16.89,-1.83,16.9888492842,0.0
2020-01-02 21:30:00,25.03184,-5.29008,25.5847212256,5.72184,-0.55008,5.7482206805,19.31,-4.74,19.8832517461,33.08,24.77184,-4.15008,25.1170703107,5.72184,-0.55008,5.7482206805,19.05,-3.6,19.3871735949,0.0
2020-01-02 22:00:00,24.74272,-6.23648,25.5165804094,4.93272,-0.45648000000000005,4.9537965833,19.81,-5.78,20.6360000969,33.3,24.49272,-5.06648,25.0112485212,4.93272,-0.45648000000000005,4.9537965833,19.56,-4.61,20.0959125197,0.0
2020-01-02 22:30:00,23.15208,-6.72844,24.1099712393,4.76208,-0.5684400000000001,4.7958867751,18.39,-6.16,19.3942697723,33.3,22.91208,-5.54844,23.5743206977,4.76208,-0.5684400000000001,4.7958867751,18.15,-4.98,18.8208102907,0.0
2020-01-02 23:00:00,20.14436,-5.93556,21.0006217128,5.18436,-0.5655600000000001,5.2151171342,14.96,-5.37,15.8946060033,33.18,19.72436,-8.08556,21.3172854258,5.18436,-0.5655600000000001,5.2151171342,14.54,-7.52,16.3695448929,0.0
2020-01-02 23:30:00,19.86448,-5.46644,20.6029010565,2.72448,-0.22644000000000003,2.7338738713,17.14,-5.24,17.9230912512,33.04,19.08448,-12.80644,22.9830868759,2.72448,-0.22644000000000003,2.7338738713,16.36,-12.58,20.6374901575,0.0
2020-01-03 00:00:00,17.85076,-5.73412,18.7491270397,3.02076,-0.29412000000000005,3.0350449012,14.83,-5.44,15.7962812079,33.15,17.12076,-13.09412,21.5540344611,3.02076,-0.29412000000000005,3.0350449012,14.1,-12.8,19.0433715502,0.0
2020-01-03 00:30:00,14.51028,-4.96936,15.3376257774,6.11028,-0.9093600000000001,6.1775769755,8.4,-4.06,9.3297159657,32.86,13.97028,-12.22936,18.5667974968,6.11028,-0.9093600000000001,6.1775769755,7.86,-11.32,13.7812191043,0.0
2020-01-03 01:00:00,12.80504,-4.74868,13.6571963134,6.75504,-0.9586800000000001,6.8227291273,6.05,-3.79,7.1390895778,32.79,12.31504,-11.97868,17.1799006034,6.75504,-0.9586800000000001,6.8227291273,5.5600000000000005,-11.02,12.3431762525,0.0
2020-01-03 01:30:00,12.72048,-5.08832,13.7004237837,5.55048,-0.68832,5.5929967507,7.17,-4.4,8.412425334,33.02,12.20048,-12.38832,17.3874145477,5.55048,-0.68832,5.5929967507,6.65,-11.7,13.4578044272,0.0
2020-01-03 02:00:00,12.12904,-3.68268,12.6757935966,6.08904,-0.9226800000000001,6.1585506821,6.04,-2.76,6.6407228522,33.12,11.63904,-11.08268,16.0714980044,6.08904,-0.9226800000000001,6.1585506821,5.55,-10.16,11.5770505743,0.0
2020-01-03 02:30:00,12.17112,-1.66172,12.2840333528,6.80112,-0.98172,6.8716087936,5.37,-0.68,5.4128827809,33.19,11.71112,-9.15172,14.8628500165,6.80112,-0.98172,6.8716087936,4.91,-8.17,9.5318938307,0.0
2020-01-03 03:00:00,11.5048,-1.54928,11.608647275100001,6.2748,-0.98928,6.3523058773,5.23,-0.56,5.2598954362,33.15,11.0348,-9.01928,14.2518147181,6.2748,-0.98928,6.3523058773,4.76,-8.03,9.3348004799,0.0
2020-01-03 03:30:00,12.02348,-1.70256,12.1434254584,5.07348,-0.77256,5.1319633927,6.95,-0.93,7.0119469479,33.28,11.51348,-9.24256,14.7643197291,5.07348,-0.77256,5.1319633927,6.44,-8.47,10.6402302607,0.0
2020-01-03 04:00:00,11.54436,-8.78188,14.50495309,4.73436,-0.64188,4.7776745959,6.8100000000000005,-8.14,10.6129967493,32.88,11.49436,-5.38188,12.6919243673,4.73436,-0.64188,4.7776745959,6.76,-4.74,8.2562218962,0.0
2020-01-03 04:30:00,12.74184,-13.3622,18.46355533,3.20184,-0.32220000000000004,3.2180106006,9.54,-13.04,16.1571408362,32.31,13.03184,-3.3322,13.4511118732,3.20184,-0.32220000000000004,3.2180106006,9.83,-3.01,10.2805155513,0.0
2020-01-03 05:00:00,13.06724,-14.59652,19.5910989311,2.57724,-0.23652,2.5880702711,10.49,-14.36,17.783410809,32.22,13.37724,-4.63652,14.1579612843,2.57724,-0.23652,2.5880702711,10.8,-4.4,11.6619037897,0.0
2020-01-03 05:30:00,15.26956,-10.39124,18.4699033926,1.96956,-0.11124,1.9726988952000002,13.3,-10.28,16.8097709681,32.63,15.24956,-6.85124,16.7179116438,1.96956,-0.11124,1.9726988952000002,13.28,-6.74,14.8924813245,0.0
2020-01-03 06:00:00,16.43268,-8.95988,18.7166348898,2.8126800000000003,-0.11988000000000001,2.8152335599000002,13.62,-8.84,16.2373027317,32.81,16.29268,-7.41988,17.9026825028,2.8126800000000003,-0.11988000000000001,2.8152335599000002,13.48,-7.3,15.3297227633,0.0
2020-01-03 06:30:00,17.97784,-8.7648,20.0006112433,3.05784,-0.15480000000000002,3.061755788,14.92,-8.61,17.2260993844,32.5,17.80784,-7.2748,19.2364726628,3.05784,-0.15480000000000002,3.061755788,14.75,-7.12,16.3785499969,0.0
