Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-03 07:00:00,19.68232,-9.8138,21.993280588,4.70232,-0.3438,4.7148713474,14.98,-9.47,17.7223390104,32.91,19.53232,-8.2538,21.2046395636,4.70232,-0.3438,4.7148713474,14.83,-7.91,16.8076470691,0.0
2020-01-03 07:30:00,21.5874,-9.04628,23.4062175628,3.0474,-0.20628000000000002,3.054373618,18.54,-8.84,20.5396494615,32.58,21.4074,-7.54628,22.6985267495,3.0474,-0.20628000000000002,3.054373618,18.36,-7.34,19.7728399579,0.0
2020-01-03 08:00:00,22.3306,-7.99792,23.7196631655,2.3706,-0.09792000000000001,2.3726214798,19.96,-7.9,21.4665227738,32.4,22.1506,-6.51792,23.0896591895,2.3706,-0.09792000000000001,2.3726214798,19.78,-6.42,20.7957880351,0.0
2020-01-03 08:30:00,24.44104,-7.5508,25.580832999000002,2.29104,-0.1008,2.2932564012,22.15,-7.45,23.3693174911,32.37,24.36104,-4.6508,24.8010122882,2.29104,-0.1008,2.2932564012,22.07,-4.55,22.5341385458,0.0
2020-01-03 09:00:00,25.01456,-8.71,26.4875878855,4.26456,-0.36,4.279728028,20.75,-8.35,22.3670516609,32.69,25.43456,1.3900000000000001,25.4725134683,4.26456,-0.36,4.279728028,21.17,1.75,21.2422079832,0.0
2020-01-03 09:30:00,27.93164,-9.06356,29.3653645127,4.93164,-1.03356,5.0387815356,23.0,-8.03,24.3614634207,32.57,28.41164,0.9464400000000001,28.4273993915,4.93164,-1.03356,5.0387815356,23.48,1.98,23.5633359268,0.0
2020-01-03 10:00:00,29.87108,-9.77116,31.4286014342,2.52108,-0.19116000000000002,2.5283169327,27.35,-9.58,28.9792839801,32.68,30.43108,0.25884,30.4321807978,2.52108,-0.19116000000000002,2.5283169327,27.91,0.45,27.9136274963,0.0
2020-01-03 10:30:00,30.00456,-9.28792,31.4092196452,6.06456,-0.5479200000000001,6.0892613936,23.94,-8.74,25.4855096084,32.68,30.51456,0.7720800000000001,30.5243260289,6.06456,-0.5479200000000001,6.0892613936,24.45,1.32,24.4856059758,0.0
2020-01-03 11:00:00,29.35084,-8.78348,30.6369275486,8.07084,-0.30348,8.0765437172,21.28,-8.48,22.9073961855,32.68,29.82084,1.30652,29.8494471107,8.07084,-0.30348,8.0765437172,21.75,1.6099999999999999,21.8095071013,0.0
2020-01-03 11:30:00,29.99076,-8.81552,31.2595437946,7.34076,-0.15552000000000002,7.3424072243000005,22.65,-8.66,24.2490845188,32.71,30.47076,1.27448,30.4974017622,7.34076,-0.15552000000000002,7.3424072243000005,23.13,1.43,23.1741623365,0.0
2020-01-03 12:00:00,32.21584,-10.018,33.7375261527,1.72584,-0.018000000000000002,1.7259338648,30.49,-10.0,32.0880055472,32.76,32.80584,0.062,32.8058985871,1.72584,-0.018000000000000002,1.7259338648,31.08,0.08,31.0801029599,0.0
2020-01-03 12:30:00,30.85192,-9.55036,32.2962899389,2.13192,-0.18036000000000002,2.1395356076,28.72,-9.37,30.2098543525,32.76,31.43192,0.5096400000000001,31.4360514031,2.13192,-0.18036000000000002,2.1395356076,29.3,0.6900000000000001,29.3081234473,0.0
2020-01-03 13:00:00,30.186,-9.52548,31.6532678444,2.466,-0.19548000000000001,2.4737357236,27.72,-9.33,29.2480307029,32.76,30.736,0.56452,30.741183757800002,2.466,-0.19548000000000001,2.4737357236,28.27,0.76,28.2802139313,0.0
2020-01-03 13:30:00,29.675,-9.73872,31.2321675879,3.465,-0.37872000000000006,3.4856353565,26.21,-9.36,27.8311641869,32.87,30.205,0.44128000000000006,30.2082232685,3.465,-0.37872000000000006,3.4856353565,26.74,0.8200000000000001,26.75256997,0.0
2020-01-03 14:00:00,29.47884,-9.7466,31.0483207164,2.41884,-0.2466,2.4313779027,27.06,-9.5,28.6791492203,32.9,30.01884,0.4434,30.0221144909,2.41884,-0.2466,2.4313779027,27.6,0.6900000000000001,27.6086236528,0.0
2020-01-03 14:30:00,29.01544,-9.8128,30.629835165,1.94544,-0.1728,1.953099238,27.07,-9.64,28.7352483894,32.87,29.57544,0.3372,29.577362205500002,1.94544,-0.1728,1.953099238,27.63,0.51,27.6347064395,0.0
2020-01-03 15:00:00,29.89788,-10.46188,31.6754504566,2.7478800000000003,-0.64188,2.8218530133,27.15,-9.82,28.8713508517,32.85,30.43788,-0.30188000000000004,30.4393769718,2.7478800000000003,-0.64188,2.8218530133,27.69,0.34,27.6920873175,0.0
2020-01-03 15:30:00,29.43668,-10.514,31.2579961837,1.78668,-0.14400000000000002,1.7924735486,27.65,-10.37,29.5306518722,32.85,29.99668,-0.384,29.9991377713,1.78668,-0.14400000000000002,1.7924735486,28.21,-0.24,28.2110208961,0.0
2020-01-03 16:00:00,28.842,-10.06508,30.5477789603,2.142,-0.14508000000000001,2.1469075915,26.7,-9.92,28.4832652623,32.78,29.382,0.03492,29.3820207509,2.142,-0.14508000000000001,2.1469075915,27.24,0.18,27.2405947072,0.0
2020-01-03 16:30:00,29.64664,-9.7558,31.2105574594,3.35664,-0.5958,3.4091068815,26.29,-9.16,27.840073635,32.68,30.17664,0.2642,30.1777965287,3.35664,-0.5958,3.4091068815,26.82,0.86,26.8337846753,0.0
2020-01-03 17:00:00,32.39328,-9.33992,33.7128861827,3.20328,-0.7099200000000001,3.2810042921,29.19,-8.63,30.4390045829,32.74,32.97328,0.7600800000000001,32.9820392875,3.20328,-0.7099200000000001,3.2810042921,29.77,1.47,29.8062711522,0.0
2020-01-03 17:30:00,34.15348,-9.08972,35.3423712531,3.72348,-0.009720000000000001,3.7234926868000002,30.43,-9.08,31.7558073429,32.94,34.76348,1.09028,34.7805729135,3.72348,-0.009720000000000001,3.7234926868000002,31.04,1.1,31.0594848637,0.0
2020-01-03 18:00:00,34.5686,-9.18276,35.7674598927,4.2786,-0.032760000000000004,4.2787254151,30.29,-9.15,31.6418488714,32.94,35.1686,0.9972400000000001,35.1827360161,4.2786,-0.032760000000000004,4.2787254151,30.89,1.03,30.9071674535,0.0
2020-01-03 18:30:00,34.37704,-9.254480000000001,35.6009308759,5.29704,-0.024480000000000002,5.2970965662000005,29.08,-9.23,30.5096591263,32.94,34.96704,0.94552,34.9798212464,5.29704,-0.024480000000000002,5.2970965662000005,29.67,0.97,29.685851849,0.0
2020-01-03 19:00:00,34.23892,-9.95416,35.6565413925,2.42892,0.01584,2.4289716491,31.81,-9.97,33.3358215738,32.94,34.85892,0.21584,34.8595882143,2.42892,0.01584,2.4289716491,32.43,0.2,32.4306167071,0.0
2020-01-03 19:30:00,32.86888,-10.40108,34.4752916974,3.90888,-0.9910800000000001,4.0325652407,28.96,-9.41,30.4504466306,32.89,33.45888,-0.23108,33.4596779545,3.90888,-0.9910800000000001,4.0325652407,29.55,0.76,29.559771650000002,0.0
2020-01-03 20:00:00,31.2118,-10.7076,32.9974113682,1.1718,-0.057600000000000005,1.1732148141,30.04,-10.65,31.8719955447,32.8,31.7918,-0.6476000000000001,31.7983951325,1.1718,-0.057600000000000005,1.1732148141,30.62,-0.59,30.6256836658,0.0
2020-01-03 20:30:00,29.60128,-10.78292,31.5040813446,1.24128,-0.05292,1.2424075679,28.36,-10.73,30.3219804762,32.72,30.17128,-0.74292,30.1804252284,1.24128,-0.05292,1.2424075679,28.93,-0.6900000000000001,28.9382273127,0.0
2020-01-03 21:00:00,28.29516,-11.14204,30.409885478,0.9651600000000001,-0.032040000000000006,0.9656916626000001,27.33,-11.11,29.5018812959,32.86,28.83516,-1.02204,28.8532670245,0.9651600000000001,-0.032040000000000006,0.9656916626000001,27.87,-0.99,27.8875778798,0.0
2020-01-03 21:30:00,27.74364,-12.01244,30.232569775,0.8636400000000001,0.007560000000000001,0.8636730882,26.88,-12.02,29.4451150448,32.99,28.29364,-1.80244,28.3509938874,0.8636400000000001,0.007560000000000001,0.8636730882,27.43,-1.81,27.4896525988,0.0
2020-01-03 22:00:00,26.14044,-12.7766,29.0957747956,0.64044,0.0234,0.6408673448000001,25.5,-12.8,28.532262441,33.19,26.67044,-2.4266,26.780604126,0.64044,0.0234,0.6408673448000001,26.03,-2.45,26.1450454197,0.0
2020-01-03 22:30:00,25.43884,-13.333,28.721132804,1.78884,-0.423,1.8381723384000002,23.65,-12.91,26.9442127367,33.14,25.93884,-3.023,26.1144011906,1.78884,-0.423,1.8381723384000002,24.15,-2.6,24.2895553685,0.0
2020-01-03 23:00:00,23.61656,-13.58268,27.2439186281,1.63656,-0.29268000000000005,1.6625252527,21.98,-13.29,25.685492014,33.26,24.07656,-3.18268,24.286008182,1.63656,-0.29268000000000005,1.6625252527,22.44,-2.89,22.6253331467,0.0
2020-01-03 23:30:00,21.75936,-13.85344,25.7951070446,1.26936,-0.07344,1.2714826948,20.49,-13.78,24.6926811019,33.26,22.13936,-4.25344,22.5442456747,1.26936,-0.07344,1.2714826948,20.87,-4.18,21.2844849597,0.0
2020-01-04 00:00:00,19.8038,-11.92284,23.1158951396,2.4138,-0.04284,2.4141801311,17.39,-11.88,21.0605436777,32.62,19.6338,-10.41284,22.2241611609,2.4138,-0.04284,2.4141801311,17.22,-10.37,20.1013755748,0.0
2020-01-04 00:30:00,18.10508,-11.27664,21.3297100659,3.11508,-0.20664000000000002,3.1219262477,14.99,-11.07,18.6345109944,32.24,17.94508,-9.78664,20.4402597512,3.11508,-0.20664000000000002,3.1219262477,14.83,-9.58,17.6551777108,0.0
2020-01-04 01:00:00,17.17592,-11.24488,20.5294801215,2.63592,-0.16488000000000003,2.6410716879000002,14.54,-11.08,18.2805360972,32.24,17.02592,-9.75488,19.6224268545,2.63592,-0.16488000000000003,2.6410716879000002,14.39,-9.59,17.2927788397,0.0
2020-01-04 01:30:00,16.36012,-11.36652,19.9211270596,2.67012,-0.14652,2.674137043,13.69,-11.22,17.7004095998,32.3,16.21012,-9.87652,18.9819292414,2.67012,-0.14652,2.674137043,13.54,-9.73,16.673466946,0.0
2020-01-04 02:00:00,15.81724,-11.62336,19.6287436915,2.48724,-0.15336000000000002,2.4919635044,13.33,-11.47,17.5854997086,32.6,15.71724,-10.13336,18.7007117006,2.48724,-0.15336000000000002,2.4919635044,13.23,-9.98,16.5720638425,0.0
2020-01-04 02:30:00,15.23516,-11.7494,19.2395036471,2.22516,-0.1494,2.2301698109,13.01,-11.6,17.4304360244,32.73,15.08516,-10.2094,18.2152106929,2.22516,-0.1494,2.2301698109,12.86,-10.06,16.3273757842,0.0
2020-01-04 03:00:00,14.07188,-11.61012,18.2431546929,2.35188,-0.15012,2.3566661938,11.72,-11.46,16.3917662258,32.78,13.92188,-10.05012,17.1704296612,2.35188,-0.15012,2.3566661938,11.57,-9.9,15.2274390493,0.0
2020-01-04 03:30:00,13.70772,-11.54088,17.9190819735,1.91772,-0.11088,1.920922792,11.79,-11.43,16.4209926618,32.82,13.55772,-9.98088,16.8353716078,1.91772,-0.11088,1.920922792,11.64,-9.87,15.2612745208,0.0
2020-01-04 04:00:00,13.86792,-11.59576,18.0770809343,1.5379200000000002,-0.09576000000000001,1.5408984081,12.33,-11.5,16.8605723509,32.93,13.70792,-10.03576,16.9889243186,1.5379200000000002,-0.09576000000000001,1.5408984081,12.17,-9.94,15.7134496531,0.0
2020-01-04 04:30:00,13.38272,-11.56096,17.6848237401,2.05272,-0.12096000000000001,2.0562807979,11.33,-11.44,16.1010092851,32.9,13.23272,-9.99096,16.580837141700002,2.05272,-0.12096000000000001,2.0562807979,11.18,-9.87,14.9133933094,0.0
2020-01-04 05:00:00,13.23616,-11.54516,17.5637880587,2.21616,-0.15516000000000002,2.2215849683,11.02,-11.39,15.8484226344,32.9,13.08616,-9.97516,16.4545252308,2.21616,-0.15516000000000002,2.2215849683,10.87,-9.82,14.6488668504,0.0
2020-01-04 05:30:00,13.46084,-11.51988,17.7172754316,1.86084,-0.11988000000000001,1.8646974875,11.6,-11.4,16.2640708311,32.93,13.30084,-9.94988,16.6106127738,1.86084,-0.11988000000000001,1.8646974875,11.44,-9.83,15.083186003,0.0
2020-01-04 06:00:00,14.45756,-11.49156,18.4682698807,1.44756,-0.061560000000000004,1.4488683816,13.01,-11.43,17.3177654448,32.83,14.31756,-9.94156,17.430637957,1.44756,-0.061560000000000004,1.4488683816,12.87,-9.88,16.2250208012,0.0
2020-01-04 06:30:00,15.31336,-11.19028,18.9663217564,1.68336,-0.08028,1.6852732028,13.63,-11.11,17.5843396237,32.62,15.15336,-9.66028,17.9706797024,1.68336,-0.08028,1.6852732028,13.47,-9.58,16.529286131,0.0
2020-01-04 07:00:00,15.86744,-10.93408,19.2699184638,2.19744,-0.15408000000000002,2.2028352639,13.67,-10.78,17.4091154284,32.56,15.71744,-9.41408,18.3211031982,2.19744,-0.15408000000000002,2.2028352639,13.52,-9.26,16.3871290957,0.0
2020-01-04 07:30:00,17.42188,-10.83544,20.5165460721,2.08188,-0.14544,2.0869540311,15.34,-10.69,18.697371473,32.66,17.25188,-9.30544,19.6014942575,2.08188,-0.14544,2.0869540311,15.17,-9.16,17.7210185937,0.0
2020-01-04 08:00:00,19.20756,-10.2404,21.7668590594,1.80756,-0.1404,1.8130044991,17.4,-10.1,20.11889659,32.94,19.03756,-8.6904,20.9272965983,1.80756,-0.1404,1.8130044991,17.23,-8.55,19.2347446045,0.0
2020-01-04 08:30:00,21.24448,-8.47164,22.8713054888,1.3744800000000001,-0.07164000000000001,1.3763457269,19.87,-8.4,21.5725960422,32.87,21.07448,-6.94164,22.188286846,1.3744800000000001,-0.07164000000000001,1.3763457269,19.7,-6.87,20.863530382,0.0
2020-01-04 09:00:00,23.23656,-8.08828,24.604023939,1.45656,-0.09828,1.4598719094,21.78,-7.99,23.1993211108,32.77,23.05656,-6.57828,23.976628762,1.45656,-0.09828,1.4598719094,21.6,-6.48,22.5510620592,0.0
2020-01-04 09:30:00,24.52144,-7.30828,25.5873401555,2.4314400000000003,-0.27828,2.4473128594,22.09,-7.03,23.1816522276,32.61,24.34144,-5.82828,25.0294736068,2.4314400000000003,-0.27828,2.4473128594,21.91,-5.55,22.6020043359,0.0
2020-01-04 10:00:00,25.9372,-7.43348,26.981381891,2.0772,-0.21348000000000003,2.0881411711,23.86,-7.22,24.9284576338,32.51,25.7372,-5.963480000000001,26.419056712,2.0772,-0.21348000000000003,2.0881411711,23.66,-5.75,24.3486775822,0.0
2020-01-04 10:30:00,26.53736,-8.70916,27.9299291742,2.00736,-0.20916,2.0182274587,24.53,-8.5,25.9609495204,32.47,26.33736,-7.24916,27.3167870086,2.00736,-0.20916,2.0182274587,24.33,-7.04,25.3280575647,0.0
2020-01-04 11:00:00,27.48288,-8.63084,28.8062509223,1.7128800000000002,-0.15084,1.7195088252000001,25.77,-8.48,27.1293807522,32.36,27.27288,-7.18084,28.2023837042,1.7128800000000002,-0.15084,1.7195088252000001,25.56,-7.03,26.5091399332,0.0
2020-01-04 11:30:00,26.1344,-8.20624,27.3925033229,2.8044000000000002,-0.24624000000000001,2.81518978,23.33,-7.96,24.6505679448,32.34,25.9444,-6.75624,26.8096749383,2.8044000000000002,-0.24624000000000001,2.81518978,23.14,-6.51,24.0382965287,0.0
2020-01-04 12:00:00,27.23572,-8.36996,28.4928179428,3.01572,-0.21996000000000002,3.0237310595,24.22,-8.15,25.5544692764,32.36,27.04572,-6.90996,27.9144858007,3.01572,-0.21996000000000002,3.0237310595,24.03,-6.69,24.9438770042,0.0
2020-01-04 12:30:00,28.31116,-6.32568,29.0092400453,2.35116,-0.17568,2.3577143186000002,25.96,-6.15,26.6785325683,32.45,27.86116,-7.58568,28.8753662766,2.35116,-0.17568,2.3577143186000002,25.51,-7.41,26.5644160485,0.0
2020-01-04 13:00:00,29.32552,-2.00376,29.3938969415,2.49552,-0.20376000000000002,2.5038247159,26.83,-1.8,26.890312382,32.84,28.285519999999998,-9.48376,29.833074689100002,2.49552,-0.20376000000000002,2.5038247159,25.79,-9.28,27.4088033303,0.0
2020-01-04 13:30:00,29.44876,-2.17136,29.5287024738,1.86876,-0.17136,1.8766001670999999,27.58,-2.0,27.6524212321,32.87,28.38876,-9.68136,29.9941731973,1.86876,-0.17136,1.8766001670999999,26.52,-9.51,28.1735780475,0.0
2020-01-04 14:00:00,29.69756,-2.52876,29.8050280505,1.35756,-0.15876,1.3668115785000001,28.34,-2.37,28.4389257884,32.91,28.62756,-10.05876,30.3432998254,1.35756,-0.15876,1.3668115785000001,27.27,-9.9,29.011427059,0.0
2020-01-04 14:30:00,29.52672,-2.78876,29.6581249626,3.63672,-1.23876,3.8419082103,25.89,-1.55,25.9363567218,32.95,28.50672,-10.33876,30.3236383618,3.63672,-1.23876,3.8419082103,24.87,-9.1,26.4825772915,0.0
2020-01-04 15:00:00,28.52204,-2.9202,28.6711411318,4.62204,-1.5102,4.8625053009,23.9,-1.4100000000000001,23.9415559227,32.95,27.57204,-10.4702,29.4930920353,4.62204,-1.5102,4.8625053009,22.95,-8.96,24.6370473069,0.0
2020-01-04 15:30:00,28.92012,-3.06496,29.0820790284,3.57012,-1.34496,3.8150588745,25.35,-1.72,25.4082840822,32.98,27.92012,-10.68496,29.8948402072,3.57012,-1.34496,3.8150588745,24.35,-9.34,26.0798408737,0.0
2020-01-04 16:00:00,29.47336,-2.77488,29.6036975512,0.7833600000000001,-0.07488,0.7869306856,28.69,-2.7,28.8167676883,32.98,28.38336,-10.31488,30.1995343392,0.7833600000000001,-0.07488,0.7869306856,27.6,-10.24,29.4383695201,0.0
2020-01-04 16:30:00,31.2688,-2.44132,31.3639585637,4.5288,-0.48132,4.5543054775,26.74,-1.96,26.8117362362,32.85,30.2088,-9.93132,31.7994137427,4.5288,-0.48132,4.5543054775,25.68,-9.45,27.3635688462,0.0
2020-01-04 17:00:00,33.46796,-2.25612,33.5439178394,5.72796,-0.63612,5.763173988,27.74,-1.62,27.7872632693,32.71,32.41796,-9.68612,33.8340812084,5.72796,-0.63612,5.763173988,26.69,-9.05,28.1825939189,0.0
2020-01-04 17:30:00,33.87724,-2.00308,33.9364069917,9.59724,-1.9630800000000002,9.79595318,24.28,-0.04,24.2800329489,32.62,32.92724,-9.42308,34.2490521139,9.59724,-1.9630800000000002,9.79595318,23.33,-7.46,24.4936828591,0.0
2020-01-04 18:00:00,33.86812,-1.9122,33.9220586223,9.43812,-1.7622,9.6012216918,24.43,-0.15,24.430460495,32.62,32.91812,-9.3722,34.226316734,9.43812,-1.7622,9.6012216918,23.48,-7.61,24.6824330243,0.0
2020-01-04 18:30:00,33.51476,-1.9036,33.5687776188,7.03476,-0.8136,7.0816518707,26.48,-1.09,26.5024244174,32.71,32.48476,-9.3636,33.8073459061,7.03476,-0.8136,7.0816518707,25.45,-8.55,26.8478118289,0.0
2020-01-04 19:00:00,33.7004,-2.48776,33.7920983364,6.9804,-0.9777600000000001,7.0485458626,26.72,-1.51,26.7626325312,32.76,32.7004,-9.94776,34.18002471,6.9804,-0.9777600000000001,7.0485458626,25.72,-8.97,27.2392969806,0.0
2020-01-04 19:30:00,31.80148,-2.8504,31.928966634600002,4.19148,-0.9504,4.2978790991,27.61,-1.9,27.6752976497,32.82,30.75148,-10.330400000000001,32.4402633521,4.19148,-0.9504,4.2978790991,26.56,-9.38,28.1676765105,0.0
2020-01-04 20:00:00,30.94512,-3.33092,31.1238731501,0.5551200000000001,-0.07092000000000001,0.5596318976,30.39,-3.26,30.5643534203,32.93,29.80512,-10.81092,31.705223062800002,0.5551200000000001,-0.07092000000000001,0.5596318976,29.25,-10.74,31.1594303542,0.0
2020-01-04 20:30:00,29.8754,-3.37372,30.065287489,1.3554,-0.06372,1.3568969741,28.52,-3.31,28.7114350042,32.93,28.7754,-10.86372,30.7578292049,1.3554,-0.06372,1.3568969741,27.42,-10.8,29.4702629781,0.0
2020-01-04 21:00:00,28.07944,-3.60272,28.3096192506,1.99944,-0.16272,2.0060503762,26.08,-3.44,26.3058928759,33.04,27.04944,-11.14272,29.2546135389,1.99944,-0.16272,2.0060503762,25.05,-10.98,27.3507385641,0.0
2020-01-04 21:30:00,26.76956,-3.9006,27.0522461721,2.23956,-0.2106,2.2494402312,24.53,-3.69,24.8059871805,33.09,25.77956,-11.4306,28.2000767757,2.23956,-0.2106,2.2494402312,23.54,-11.22,26.0771931005,0.0
2020-01-04 22:00:00,25.0126,-4.10748,25.3476143002,2.8026,-0.26748,2.8153352039,22.21,-3.84,22.5395141917,33.21,24.0826,-11.68748,26.7688029525,2.8026,-0.26748,2.8153352039,21.28,-11.42,24.1506687278,0.0
2020-01-04 22:30:00,23.83428,-4.54712,24.2641547022,2.02428,-0.17712000000000003,2.0320140287,21.81,-4.37,22.2434934307,33.33,22.90428,-12.16712,25.9353976529,2.02428,-0.17712000000000003,2.0320140287,20.88,-11.99,24.077676382900002,0.0
2020-01-04 23:00:00,21.53024,-4.6138,22.0190459579,2.55024,-0.2538,2.5628379772,18.98,-4.36,19.4743420942,33.22,20.67024,-12.2038,24.0039904203,2.55024,-0.2538,2.5628379772,18.12,-11.95,21.7056881946,0.0
2020-01-04 23:30:00,19.20136,-4.64276,19.7546816291,3.32136,-0.39276000000000005,3.3445018564,15.88,-4.25,16.4388837821,33.3,18.41136,-12.26276,22.1213349477,3.32136,-0.39276000000000005,3.3445018564,15.09,-11.87,19.19908852,0.0
2020-01-05 00:00:00,17.63496,-4.92152,18.3088277427,2.87496,-0.28152000000000005,2.8887105276,14.76,-4.64,15.4721427088,33.17,16.91496,-12.45152,21.0037192447,2.87496,-0.28152000000000005,2.8887105276,14.04,-12.17,18.5803794364,0.0
2020-01-05 00:30:00,17.28224,-5.19348,18.0457212083,2.44224,-0.21348000000000003,2.4515525546,14.84,-4.98,15.65330636,33.22,16.54224,-12.75348,20.8877226219,2.44224,-0.21348000000000003,2.4515525546,14.1,-12.54,18.8695945902,0.0
2020-01-05 01:00:00,17.08464,-5.3638,17.9068499287,1.84464,-0.1638,1.8518982611,15.24,-5.2,16.1027202671,33.22,16.33464,-12.9238,20.828947894,1.84464,-0.1638,1.8518982611,14.49,-12.76,19.3074519292,0.0
2020-01-05 01:30:00,16.09612,-5.44436,16.9919432339,2.25612,-0.23436,2.2682596994,13.84,-5.21,14.7881608052,33.18,15.39612,-12.97436,20.1339148817,2.25612,-0.23436,2.2682596994,13.14,-12.74,18.3021091681,0.0
2020-01-05 02:00:00,14.045960000000001,-5.06944,14.9327899013,3.49596,-0.37944000000000006,3.5164912961,10.55,-4.69,11.5455012884,33.25,13.42596,-12.64944,18.4462661326,3.49596,-0.37944000000000006,3.5164912961,9.93,-12.27,15.7847331305,0.0
2020-01-05 02:30:00,14.01916,-5.24788,14.9692047751,2.63916,-0.22788000000000003,2.6489799546,11.38,-5.02,12.4380384306,33.23,13.36916,-12.81788,18.5211362178,2.63916,-0.22788000000000003,2.6489799546,10.73,-12.59,16.5420978113,0.0
2020-01-05 03:00:00,13.9264,-5.42608,14.9461353241,2.6064,-0.22608000000000003,2.616186753,11.32,-5.2,12.4572228045,33.27,13.2864,-12.99608,18.5856536158,2.6064,-0.22608000000000003,2.616186753,10.68,-12.77,16.6473811754,0.0
2020-01-05 03:30:00,13.29324,-5.33936,14.3254666558,3.60324,-0.36936,3.6221216583,9.69,-4.97,10.8902249747,33.27,12.703240000000001,-12.88936,18.0971795512,3.60324,-0.36936,3.6221216583,9.1,-12.52,15.4777388529,0.0
2020-01-05 04:00:00,13.57632,-6.37448,14.9983485762,3.13632,-0.20448000000000002,3.1429787166,10.44,-6.17,12.1269328356,33.19,12.97632,-13.68448,18.858681651,3.13632,-0.20448000000000002,3.1429787166,9.84,-13.48,16.6893978322,0.0
2020-01-05 04:30:00,11.78036,-6.3967600000000004,13.4050520412,4.77036,-0.6267600000000001,4.8113576698,7.01,-5.77,9.0792620846,32.71,11.26036,-13.51676,17.592569688,4.77036,-0.6267600000000001,4.8113576698,6.49,-12.89,14.4316388536,0.0
2020-01-05 05:00:00,11.62252,-6.26968,13.2057509613,4.05252,-0.49968000000000007,4.0832093325,7.57,-5.77,9.5182876611,32.77,11.12252,-13.44968,17.4529179008,4.05252,-0.49968000000000007,4.0832093325,7.07,-12.95,14.7542332908,0.0
2020-01-05 05:30:00,13.98688,-7.00792,15.6442882504,2.39688,-0.18792,2.4042353589,11.59,-6.82,13.4476949698,32.83,13.36688,-14.18792,19.4928334231,2.39688,-0.18792,2.4042353589,10.97,-14.0,17.7859748116,0.0
2020-01-05 06:00:00,13.93488,-6.7918400000000005,15.5019344341,2.8648800000000003,-0.23184000000000002,2.874245501,11.07,-6.5600000000000005,12.867730957700001,32.8,13.32488,-13.96184,19.2998809115,2.8648800000000003,-0.23184000000000002,2.874245501,10.46,-13.73,17.2604895643,0.0
2020-01-05 06:30:00,14.19836,-6.51948,15.6236054149,2.98836,-0.24948,2.998755702,11.21,-6.27,12.8443372737,32.67,13.58836,-13.64948,19.2601098585,2.98836,-0.24948,2.998755702,10.6,-13.4,17.0856665073,0.0
2020-01-05 07:00:00,14.19596,-6.391,15.5682420755,3.04596,-0.261,3.0571217381,11.15,-6.13,12.7239695064,32.71,13.59596,-13.521,19.1746595621,3.04596,-0.261,3.0571217381,10.55,-13.26,16.9449136911,0.0
2020-01-05 07:30:00,15.36816,-6.10156,16.5350952891,3.09816,-0.24156000000000002,3.1075628102,12.27,-5.86,13.5975181559,32.62,14.73816,-13.21156,19.7928946296,3.09816,-0.24156000000000002,3.1075628102,11.64,-12.97,17.4272918149,0.0
2020-01-05 08:00:00,16.6506,-6.00664,17.7009097068,3.0006,-0.20664000000000002,3.0077068424,13.65,-5.8,14.8311327956,32.84,15.9706,-13.20664,20.7237883711,3.0006,-0.20664000000000002,3.0077068424,12.97,-13.0,18.3635753599,0.0
2020-01-05 08:30:00,18.06632,-5.5416,18.8971227678,3.40632,-0.2916,3.4187785103,14.66,-5.25,15.5717083199,32.99,17.35632,-12.8416,21.5904732348,3.40632,-0.2916,3.4187785103,13.95,-12.55,18.76446109,0.0
2020-01-05 09:00:00,19.59096,-5.22968,20.27696394,4.26096,-0.6796800000000001,4.3148285046,15.33,-4.55,15.9909787068,32.78,18.88096,-12.44968,22.6160381726,4.26096,-0.6796800000000001,4.3148285046,14.62,-11.77,18.7690516543,0.0
2020-01-05 09:30:00,22.87304,-5.05188,23.4242918863,2.81304,-0.19188000000000002,2.8195765596999998,20.06,-4.86,20.6403294547,32.76,22.04304,-12.26188,25.2239829047,2.81304,-0.19188000000000002,2.8195765596999998,19.23,-12.07,22.704136187,0.0
2020-01-05 10:00:00,24.16276,-4.24288,24.5324479315,3.00276,-0.27288,3.0151336806,21.16,-3.9699999999999998,21.5292010999,32.37,23.29276,-11.32288,25.899040135,3.00276,-0.27288,3.0151336806,20.29,-11.05,23.1038221946,0.0
2020-01-05 10:30:00,26.18068,-3.93068,26.4741052828,3.37068,-0.31068,3.3849676106,22.81,-3.62,23.0954649228,32.5,25.26068,-11.08068,27.5841154168,3.37068,-0.31068,3.3849676106,21.89,-10.77,24.3960037711,0.0
2020-01-05 11:00:00,26.55928,-3.5874,26.8004625497,4.67928,-0.7974,4.7467365714,21.88,-2.79,22.057164369,32.56,25.68928,-10.7674,27.8545509689,4.67928,-0.7974,4.7467365714,21.01,-9.97,23.2555584753,0.0
2020-01-05 11:30:00,27.6878,-3.35652,27.8905090551,3.3678,-0.32652000000000003,3.3835916051,24.32,-3.03,24.5080252162,32.56,26.7478,-10.53652,28.7482705315,3.3678,-0.32652000000000003,3.3835916051,23.38,-10.21,25.5121245685,0.0
2020-01-05 12:00:00,29.20428,-3.02912,29.3609526121,4.18428,-0.51912,4.216359175,25.02,-2.51,25.1455860938,32.46,28.22428,-10.16912,30.0003497162,4.18428,-0.51912,4.216359175,24.04,-9.65,25.9045189108,0.0
2020-01-05 12:30:00,29.87864,-2.78376,30.0080397225,4.77864,-0.65376,4.8231527435,25.1,-2.13,25.1902143699,32.4,28.94864,-9.91376,30.5991240918,4.77864,-0.65376,4.8231527435,24.17,-9.26,25.8831315725,0.0
2020-01-05 13:00:00,30.35496,-2.9824,30.5011197559,2.78496,-0.2124,2.7930477908,27.57,-2.77,27.7088036552,32.4,29.32496,-10.0924,31.0130588101,2.78496,-0.2124,2.7930477908,26.54,-9.88,28.3193573373,0.0
2020-01-05 13:30:00,31.29996,-4.32936,31.5979564847,5.61996,-1.44936,5.8038431070000005,25.68,-2.88,25.8409906931,32.37,30.33996,-11.42936,32.4213423968,5.61996,-1.44936,5.8038431070000005,24.72,-9.98,26.658559601,0.0
2020-01-05 14:00:00,30.42044,-4.68116,30.7785059537,2.17044,-0.19116000000000002,2.1788418803,28.25,-4.49,28.6045905407,32.6,29.37044,-11.84116,31.6675830454,2.17044,-0.19116000000000002,2.1788418803,27.2,-11.65,29.5899053733,0.0
2020-01-05 14:30:00,30.05816,-4.98228,30.4682801711,3.99816,-0.87228,4.0922067133,26.06,-4.11,26.3821094683,32.64,29.04816,-12.17228,31.4953964856,3.99816,-0.87228,4.0922067133,25.05,-11.3,27.480766001,0.0
2020-01-05 15:00:00,29.96612,-5.034,30.3860083567,1.80612,-0.14400000000000002,1.8118513886,28.16,-4.89,28.5814222879,32.68,28.92612,-12.224,31.4029711055,1.80612,-0.14400000000000002,1.8118513886,27.12,-12.08,29.6887318692,0.0
2020-01-05 15:30:00,30.38328,-5.19544,30.8242810192,3.38328,-0.77544,3.4710071668,27.0,-4.42,27.3593932681,32.76,29.36328,-12.42544,31.8840676758,3.38328,-0.77544,3.4710071668,25.98,-11.65,28.472493744,0.0
2020-01-05 16:00:00,30.58064,-5.14824,31.0109644788,1.25064,-0.048240000000000005,1.2515700169000001,29.33,-5.1,29.7701007724,32.76,29.49064,-12.36824,31.9792308899,1.25064,-0.048240000000000005,1.2515700169000001,28.24,-12.32,30.8103878586,0.0
2020-01-05 16:30:00,31.45648,-4.92512,31.8397069868,1.35648,-0.015120000000000001,1.3565642649,30.1,-4.91,30.4978376283,32.5,30.35648,-12.04512,32.6588547534,1.35648,-0.015120000000000001,1.3565642649,29.0,-12.03,31.3961924443,0.0
2020-01-05 17:00:00,33.51308,-4.73328,33.8456861453,7.81308,-1.22328,7.9082635923,25.7,-3.51,25.9385832304,32.35,32.53308,-11.81328,34.6114847795,7.81308,-1.22328,7.9082635923,24.72,-10.59,26.8928708025,0.0
2020-01-05 17:30:00,34.79052,-4.71888,35.109088714,4.9705200000000005,-0.12888000000000002,4.9721905761,29.82,-4.59,30.1711865859,32.57,33.70052,-11.86888,35.7294746774,4.9705200000000005,-0.12888000000000002,4.9721905761,28.73,-11.74,31.0361160586,0.0
2020-01-05 18:00:00,34.30368,-4.83876,34.6432686085,5.05368,-0.06876,5.0541477501,29.25,-4.77,29.6363864194,32.65,33.23368,-12.00876,35.3367769198,5.05368,-0.06876,5.0541477501,28.18,-11.94,30.6051629631,0.0
2020-01-05 18:30:00,33.14176,-5.12984,33.5364207143,1.84176,-0.06984,1.8430836995000002,31.3,-5.06,31.7063652915,32.56,32.01176,-12.25984,34.2790964747,1.84176,-0.06984,1.8430836995000002,30.17,-12.19,32.5395912697,0.0
2020-01-05 19:00:00,32.66612,-5.34732,33.1008946561,1.62612,-0.06732,1.6275128991,31.04,-5.28,31.4858698466,32.6,31.54612,-12.48732,33.9277297772,1.62612,-0.06732,1.6275128991,29.92,-12.42,32.3954132556,0.0
2020-01-05 19:30:00,32.45532,-5.54984,32.9264106809,1.61532,-0.06984,1.6168290967,30.84,-5.48,31.3230905244,32.7,31.31532,-12.72984,33.8038177301,1.61532,-0.06984,1.6168290967,29.7,-12.66,32.2856872313,0.0
2020-01-05 20:00:00,31.01504,-5.60472,31.5173855591,1.7150400000000001,-0.054720000000000005,1.7159127251,29.3,-5.55,29.8210076959,32.7,29.92504,-12.79472,32.5455508308,1.7150400000000001,-0.054720000000000005,1.7159127251,28.21,-12.74,30.9533794601,0.0
2020-01-05 20:30:00,29.20992,-5.63172,29.7478687735,1.87992,-0.08172,1.8816953432,27.33,-5.55,27.887836058,32.81,28.15992,-12.86172,30.9581158303,1.87992,-0.08172,1.8816953432,26.28,-12.78,29.2227103466,0.0
2020-01-05 21:00:00,27.20364,-6.0608,27.8706176087,2.12364,-0.1008,2.126030924,25.08,-5.96,25.7784406045,32.9,26.21364,-13.3108,29.3995292256,2.12364,-0.1008,2.126030924,24.09,-13.21,27.4742097248,0.0
2020-01-05 21:30:00,26.07324,-6.32228,26.828810419,1.62324,-0.06228,1.6244343311,24.45,-6.26,25.2386628013,32.79,25.11324,-13.54228,28.5318799047,1.62324,-0.06228,1.6244343311,23.49,-13.48,27.0830297419,0.0
2020-01-05 22:00:00,24.25052,-6.6214,25.1382310084,1.37052,-0.0414,1.3711451529,22.88,-6.58,23.8073686072,32.82,23.31052,-13.8314,27.1051280873,1.37052,-0.0414,1.3711451529,21.94,-13.79,25.9138515084,0.0
2020-01-05 22:30:00,22.48532,-6.8166,23.4958645524,1.43532,-0.0666,1.4368643159,21.05,-6.75,22.1057684779,32.79,21.59532,-14.0166,25.7453475693,1.43532,-0.0666,1.4368643159,20.16,-13.95,24.515874449000002,0.0
2020-01-05 23:00:00,20.831,-7.24372,22.0545242623,1.251,-0.06372,1.2526217459,19.58,-7.18,20.8549466554,32.83,19.991,-14.44372,24.6629505218,1.251,-0.06372,1.2526217459,18.74,-14.38,23.6214309473,0.0
2020-01-05 23:30:00,18.59556,-7.34504,19.9936105873,1.6455600000000001,-0.09504000000000001,1.6483022524000002,16.95,-7.25,18.4354278497,32.77,17.81556,-14.50504,22.9736885048,1.6455600000000001,-0.09504000000000001,1.6483022524000002,16.17,-14.41,21.6591089383,0.0
2020-01-06 00:00:00,17.12828,-7.60056,18.7389030648,1.44828,-0.07056000000000001,1.4499978179,15.68,-7.53,17.3943467828,32.93,16.38828,-14.82056,22.0958077488,1.44828,-0.07056000000000001,1.4499978179,14.94,-14.75,20.9944302137,0.0
2020-01-06 00:30:00,16.69764,-7.71436,18.3935459273,1.6376400000000002,-0.054360000000000006,1.6385419675000001,15.06,-7.66,16.8961297344,32.85,15.95764,-14.884360000000001,21.8217883543,1.6376400000000002,-0.054360000000000006,1.6385419675000001,14.32,-14.83,20.615317121,0.0
2020-01-06 01:00:00,17.3912,-6.17036,18.4533785516,8.7012,0.53964,8.7179179148,8.69,-6.71,10.9790801072,32.83,16.8212,-13.33036,21.4627879636,8.7012,0.53964,8.7179179148,8.12,-13.87,16.0720658286,0.0
2020-01-06 01:30:00,16.13848,-5.2436,16.9689680791,10.60848,0.8064,10.639084964,5.53,-6.05,8.1965480539,32.89,15.66848,-12.4636,20.0210536803,10.60848,0.8064,10.639084964,5.06,-13.27,14.2019892973,0.0
2020-01-06 02:00:00,15.50928,-4.46932,16.1404023302,9.71928,0.9406800000000001,9.764695723900001,5.79,-5.41,7.9241529516,32.96,15.03928,-11.69932,19.0539767865,9.71928,0.9406800000000001,9.764695723900001,5.32,-12.64,13.7139345193,0.0
2020-01-06 02:30:00,14.4458,-4.33756,15.0829560894,6.8058,0.53244,6.8265954907,7.64,-4.87,9.0601600427,32.92,13.9258,-11.58756,18.1162758975,6.8058,0.53244,6.8265954907,7.12,-12.12,14.0566283297,0.0
2020-01-06 03:00:00,13.09996,-4.8802,13.9794600769,3.09996,-0.1602,3.1040966547,10.0,-4.72,11.0579564116,32.95,12.51996,-12.1602,17.4533624967,3.09996,-0.1602,3.1040966547,9.42,-12.0,15.2557005739,0.0
2020-01-06 03:30:00,13.84068,-5.06136,14.7370888547,2.11068,-0.08136,2.1122475025,11.73,-4.98,12.7433629784,32.98,13.22068,-12.34136,18.0857829886,2.11068,-0.08136,2.1122475025,11.11,-12.26,16.5450808399,0.0
2020-01-06 04:00:00,13.8072,-5.05304,14.7027883438,2.4372,-0.11304000000000002,2.4398200511,11.37,-4.94,12.3967939404,33.01,13.1872,-12.35304,18.0693066021,2.4372,-0.11304000000000002,2.4398200511,10.75,-12.24,16.2904910914,0.0
2020-01-06 04:30:00,13.298,-4.81716,14.1436146181,2.628,-0.13716,2.6315768781,10.67,-4.68,11.6512359859,32.81,12.698,-12.03716,17.496640388,2.628,-0.13716,2.6315768781,10.07,-11.9,15.5889351785,0.0
2020-01-06 05:00:00,13.51244,-4.51588,14.2470771363,3.14244,-0.15588000000000002,3.14630382,10.37,-4.36,11.2492888664,32.81,12.91244,-11.74588,17.4555665542,3.14244,-0.15588000000000002,3.14630382,9.77,-11.59,15.1585289524,0.0
2020-01-06 05:30:00,12.65652,-3.616,13.162938673,4.82652,-0.486,4.8509268507000005,7.83,-3.13,8.4324255111,32.96,12.12652,-10.916,16.3159904177,4.82652,-0.486,4.8509268507000005,7.3,-10.43,12.7308640712,0.0
2020-01-06 06:00:00,15.05188,-3.68684,15.4968345387,4.42188,-0.27684000000000003,4.4305375656,10.63,-3.41,11.1635567809,33.01,14.46188,-11.00684,18.174061184,4.42188,-0.27684000000000003,4.4305375656,10.04,-10.73,14.6947099325,0.0
2020-01-06 06:30:00,18.01012,-2.79732,18.2260643474,5.28012,-0.42732000000000003,5.2973832783,12.73,-2.37,12.9487373902,32.77,17.39012,-10.04732,20.0839466439,5.28012,-0.42732000000000003,5.2973832783,12.11,-9.62,15.4659787922,0.0
2020-01-06 07:00:00,22.16996,-2.55568,22.3167790387,4.6299600000000005,-0.35568000000000005,4.6436018201,17.54,-2.2,17.6774319402,32.57,21.40996,-9.72568,23.5154255472,4.6299600000000005,-0.35568000000000005,4.6436018201,16.78,-9.37,19.2188787394,0.0
2020-01-06 07:30:00,23.82124,-1.1262400000000001,23.8478487851,4.97124,-0.33624000000000004,4.9825981651,18.85,-0.79,18.8665471139,32.57,23.04124,-8.32624,24.4994900615,4.97124,-0.33624000000000004,4.9825981651,18.07,-7.99,19.7576567437,0.0
2020-01-06 08:00:00,26.71864,-2.37916,26.8243569495,6.57864,-1.28916,6.7037629549,20.14,-1.09,20.1694744602,32.66,26.15864,-5.89916,26.8155651694,6.57864,-1.28916,6.7037629549,19.58,-4.61,20.1153796882,0.0
2020-01-06 08:30:00,27.1812,-3.35212,27.3871200007,4.5612,-0.31212,4.5718666138,22.62,-3.04,22.8233652208,33.4,26.9112,-2.20212,27.0011484558,4.5612,-0.31212,4.5718666138,22.35,-1.8900000000000001,22.4297703956,0.0
2020-01-06 09:00:00,28.61308,-2.96,28.7657773593,4.39308,-0.72,4.4516909019,24.22,-2.24,24.3233632543,33.29,28.33308,-1.81,28.3908351812,4.39308,-0.72,4.4516909019,23.94,-1.09,23.9648012719,0.0
2020-01-06 09:30:00,30.49828,-2.8324800000000003,30.6295286596,4.23828,-0.6724800000000001,4.2912989536,26.26,-2.16,26.3486849767,33.25,30.24828,-1.73248,30.2978535528,4.23828,-0.6724800000000001,4.2912989536,26.01,-1.06,26.0315904239,0.0
2020-01-06 10:00:00,31.47424,-2.8912,31.6067527756,3.2342400000000002,-0.3312,3.2511539209,28.24,-2.56,28.3557965855,33.34,31.20424,-1.7812000000000001,31.2550358729,3.2342400000000002,-0.3312,3.2511539209,27.97,-1.45,28.0075596938,0.0
2020-01-06 10:30:00,32.03384,-2.922,32.1668305735,3.27384,-0.342,3.2916549554,28.76,-2.58,28.8754913378,33.32,31.73384,-1.802,31.784961934000002,3.27384,-0.342,3.2916549554,28.46,-1.46,28.497424445,0.0
2020-01-06 11:00:00,32.18788,-2.79012,32.3085807257,3.73788,-0.42012000000000005,3.7614156522,28.45,-2.37,28.5485446214,33.23,31.89788,-1.68012,31.9420968584,3.73788,-0.42012000000000005,3.7614156522,28.16,-1.26,28.1881748256,0.0
2020-01-06 11:30:00,32.403,-2.46184,32.4963854172,4.203,-0.59184,4.2444650529,28.2,-1.87,28.261933762600002,33.23,32.123,-1.36184,32.1518543351,4.203,-0.59184,4.2444650529,27.92,-0.77,27.9306158185,0.0
2020-01-06 12:00:00,33.85352,-2.7732,33.966917061,5.84352,-1.2132,5.9681303798,28.01,-1.56,28.0534079926,33.34,33.55352,-1.6632,33.5947159332,5.84352,-1.2132,5.9681303798,27.71,-0.45,27.7136536747,0.0
2020-01-06 12:30:00,34.29488,-0.5196000000000001,34.2988159909,3.85488,-0.6696000000000001,3.9126032222,30.44,0.15,30.4403695773,32.97,33.39488,-6.0496,33.9384099565,3.85488,-0.6696000000000001,3.9126032222,29.54,-5.38,30.025922134,0.0
2020-01-06 13:00:00,34.54968,-0.07248,34.549756026,3.46968,-0.40248000000000006,3.4929456699,31.08,0.33,31.0817518811,32.81,33.42968,-7.44248,34.2481242326,3.46968,-0.40248000000000006,3.4929456699,29.96,-7.04,30.7760166363,0.0
2020-01-06 13:30:00,33.48768,0.012440000000000001,33.4876823106,4.29768,-0.63756,4.344713585,29.19,0.65,29.1972361706,32.77,32.41768,-7.33756,33.2377159765,4.29768,-0.63756,4.344713585,28.12,-6.7,28.907168661100002,0.0
2020-01-06 14:00:00,33.44036,0.09056,33.4404826228,4.59036,-0.7394400000000001,4.6495350782,28.85,0.8300000000000001,28.8619368719,32.77,32.39036,-7.27944,33.1982780825,4.59036,-0.7394400000000001,4.6495350782,27.8,-6.54,28.5589145452,0.0
2020-01-06 14:30:00,32.13928,0.20276000000000002,32.1399195789,6.74928,-1.58724,6.9334054646,25.39,1.79,25.4530194672,32.75,31.15928,-7.17724,31.9752013932,6.74928,-1.58724,6.9334054646,24.41,-5.59,25.0418889064,0.0
2020-01-06 15:00:00,33.00844,-0.449,33.0114936383,4.61844,-1.089,4.7450931533,28.39,0.64,28.3972128914,32.8,31.96844,-7.819,32.910756859,4.61844,-1.089,4.7450931533,27.35,-6.73,28.1658552151,0.0
2020-01-06 15:30:00,30.52448,0.25284,30.5255271426,3.71448,-0.85716,3.8120971834,26.81,1.11,26.8329685275,32.83,29.50448,-7.14716,30.357803546,3.71448,-0.85716,3.8120971834,25.79,-6.29,26.5459639117,0.0
2020-01-06 16:00:00,31.9778,-0.28300000000000003,31.9790522349,3.0978,-0.423,3.1265466317,28.88,0.14,28.8803393332,32.9,30.9178,-7.683,31.8581048689,3.0978,-0.423,3.1265466317,27.82,-7.26,28.7516956022,0.0
2020-01-06 16:30:00,32.65588,-0.5629200000000001,32.6607314294,4.20588,-0.41292,4.2261009809,28.45,-0.15,28.4503954278,32.94,31.57588,-7.97292,32.5669103708,4.20588,-0.41292,4.2261009809,27.37,-7.5600000000000005,28.3949027116,0.0
2020-01-06 17:00:00,34.61708,-0.20268000000000003,34.6176733318,10.74708,-1.19268,10.8130575745,23.87,0.99,23.8905211329,32.66,33.68708,-7.51268,34.5146305168,10.74708,-1.19268,10.8130575745,22.94,-6.32,23.7946632672,0.0
2020-01-06 17:30:00,36.07064,0.42356000000000005,36.0731267439,12.68064,0.49356000000000005,12.6902416164,23.39,-0.07,23.3901047454,32.75,35.14064,-6.91644,35.8148254482,12.68064,0.49356000000000005,12.6902416164,22.46,-7.41,23.6507864563,0.0
2020-01-06 18:00:00,37.29304,0.05648,37.2930827692,11.63304,0.72648,11.6557021595,25.66,-0.67,25.6687455868,32.83,36.31304,-7.27352,37.0343214766,11.63304,0.72648,11.6557021595,24.68,-8.0,25.944217082,0.0
2020-01-06 18:30:00,36.53416,-0.53152,36.538026225,8.89416,0.16848000000000002,8.8957555956,27.64,-0.7000000000000001,27.6488625444,32.86,35.49416,-7.90152,36.3630225974,8.89416,0.16848000000000002,8.8957555956,26.6,-8.07,27.7972102917,0.0
2020-01-06 19:00:00,35.8848,-1.18668,35.9044158908,5.9148,-0.16668000000000002,5.9171480683,29.97,-1.02,29.9873523339,32.67,34.8048,-8.45668,35.8174474197,5.9148,-0.16668000000000002,5.9171480683,28.89,-8.29,30.0558846152,0.0
2020-01-06 19:30:00,34.56816,-1.77356,34.6136273866,3.63816,-0.5835600000000001,3.6846642260999998,30.93,-1.19,30.952883549,32.63,33.41816,-9.07356,34.6280653352,3.63816,-0.5835600000000001,3.6846642260999998,29.78,-8.49,30.9665706852,0.0
2020-01-06 20:00:00,35.12104,-2.40692,35.203419075,2.92104,-0.5569200000000001,2.973656767,32.2,-1.85,32.2531006261,32.82,33.95104,-9.88692,35.3613391173,2.92104,-0.5569200000000001,2.973656767,31.03,-9.33,32.4023116459,0.0
2020-01-06 20:30:00,34.04744,-2.50404,34.1393964047,1.38744,-0.10404000000000001,1.3913353568,32.66,-2.4,32.7480625381,32.82,32.85744,-10.00404,34.3466472843,1.38744,-0.10404000000000001,1.3913353568,31.47,-9.9,32.9904668048,0.0
2020-01-06 21:00:00,31.79632,-2.99948,31.9374833982,6.55632,-2.13948,6.8965720915,25.24,-0.86,25.2546470971,32.87,30.78632,-10.52948,32.5371702552,6.55632,-2.13948,6.8965720915,24.23,-8.39,25.6414703167,0.0
2020-01-06 21:30:00,30.30352,-3.68336,30.5265534458,2.87352,-0.7833600000000001,2.9783838033,27.43,-2.9,27.5828733094,32.92,29.25352,-11.21336,31.3290260761,2.87352,-0.7833600000000001,2.9783838033,26.38,-10.43,28.3670460217,0.0
2020-01-06 22:00:00,28.39796,-4.48152,28.7494026664,0.41796000000000005,-0.01152,0.4181187295,27.98,-4.47,28.3348072166,33.04,27.32796,-12.01152,29.8511978063,0.41796000000000005,-0.01152,0.4181187295,26.91,-12.0,29.4643530389,0.0
2020-01-06 22:30:00,25.85852,-4.80364,26.3009127948,0.84852,-0.05364000000000001,0.8502137614,25.01,-4.75,25.4570736731,33.13,24.84852,-12.34364,27.745529273,0.84852,-0.05364000000000001,0.8502137614,24.0,-12.29,26.9637553023,0.0
2020-01-06 23:00:00,23.86848,-4.56496,24.3010945702,1.15848,-0.08496000000000001,1.1615911983,22.71,-4.48,23.1476672691,33.2,22.90848,-12.15496,25.9334052626,1.15848,-0.08496000000000001,1.1615911983,21.75,-12.07,24.8746336656,0.0
2020-01-06 23:30:00,21.0182,-5.59404,21.7498968908,2.0682,-0.19404000000000002,2.0772825426,18.95,-5.4,19.7043776862,33.17,20.3082,-11.01404,23.1026419347,2.0682,-0.19404000000000002,2.0772825426,18.24,-10.82,21.2077815907,0.0
2020-01-07 00:00:00,17.99972,-10.53212,20.854627107,2.97972,-0.31212,2.9960223919,15.02,-10.22,18.1672452507,32.67,17.81972,-9.00212,19.9644830981,2.97972,-0.31212,2.9960223919,14.84,-8.69,17.1971422044,0.0
2020-01-07 00:30:00,17.40828,-10.76828,20.4695888263,2.25828,-0.18828,2.2661151597,15.15,-10.58,18.4786065492,32.41,17.23828,-9.25828,19.5671675497,2.25828,-0.18828,2.2661151597,14.98,-9.07,17.5118616943,0.0
2020-01-07 01:00:00,17.22864,-10.94652,20.4120635008,1.7186400000000002,-0.14652,1.7248743605999999,15.51,-10.8,18.8997380934,32.32,17.06864,-9.46652,19.518029418,1.7186400000000002,-0.14652,1.7248743605999999,15.35,-9.32,17.9578645724,0.0
2020-01-07 01:30:00,17.02692,-11.12768,20.3406309359,1.72692,-0.15768000000000001,1.7341037076,15.3,-10.97,18.826335278,32.32,16.86692,-9.62768,19.421256717,1.72692,-0.15768000000000001,1.7341037076,15.14,-9.47,17.857785417,0.0
2020-01-07 02:00:00,16.376,-11.23528,19.8596297216,1.746,-0.12528,1.7504888113,14.63,-11.11,18.3703293384,32.56,16.206,-9.71528,18.8950020238,1.746,-0.12528,1.7504888113,14.46,-9.59,17.351072013,0.0
2020-01-07 02:30:00,15.69644,-11.10444,19.2272415179,2.02644,-0.15444000000000002,2.032316606,13.67,-10.95,17.5148908075,32.6,15.53644,-9.58444,18.25492969,2.02644,-0.15444000000000002,2.032316606,13.51,-9.43,16.4755880016,0.0
2020-01-07 03:00:00,15.12904,-11.10792,18.768956765,3.38904,-0.63792,3.4485553567,11.74,-10.47,15.73049586,32.65,14.98904,-9.56792,17.782474891,3.38904,-0.63792,3.4485553567,11.6,-8.93,14.6391563965,0.0
2020-01-07 03:30:00,15.24068,-11.161200000000001,18.890492643199998,2.11068,-0.1512,2.1160887274,13.13,-11.01,17.1352560529,32.69,15.07068,-9.6212,17.879957637,2.11068,-0.1512,2.1160887274,12.96,-9.47,16.0512460575,0.0
2020-01-07 04:00:00,14.71168,-10.95684,18.3435512158,2.46168,-0.18684,2.4687603383,12.25,-10.77,16.3112047378,32.75,14.56168,-9.40684,17.3358346556,2.46168,-0.18684,2.4687603383,12.1,-9.22,15.212442276,0.0
2020-01-07 04:30:00,14.73804,-10.87836,18.3179840411,2.22804,-0.10836000000000001,2.2306734703,12.51,-10.77,16.507361994,32.72,14.57804,-9.34836,17.3179411285,2.22804,-0.10836000000000001,2.2306734703,12.35,-9.24,15.4240105031,0.0
2020-01-07 05:00:00,14.65668,-10.6176,18.0983893864,2.77668,-0.1476,2.7806002198,11.88,-10.47,15.8352549711,32.68,14.50668,-9.0776,17.1127609223,2.77668,-0.1476,2.7806002198,11.73,-8.93,14.7423810831,0.0
2020-01-07 05:30:00,16.02064,-10.46692,19.1368053838,2.15064,-0.10692000000000002,2.1532961468,13.87,-10.36,17.3120333872,32.65,15.86064,-8.94692,18.2100872786,2.15064,-0.10692000000000002,2.1532961468,13.71,-8.84,16.3128691529,0.0
2020-01-07 06:00:00,16.96752,-10.10708,19.7496785057,2.38752,-0.12708,2.3908996375,14.58,-9.98,17.6685256884,32.71,16.80752,-8.56708,18.8649831242,2.38752,-0.12708,2.3908996375,14.42,-8.44,16.7083811304,0.0
2020-01-07 06:30:00,20.23732,-9.19024,22.2263274528,2.22732,-0.12024000000000001,2.2305631666,18.01,-9.07,20.1649448301,32.69,20.06732,-7.68024,21.4868196446,2.22732,-0.12024000000000001,2.2305631666,17.84,-7.5600000000000005,19.3757374053,0.0
2020-01-07 07:00:00,22.09632,-8.33372,23.6156356379,3.04632,-0.24372000000000002,3.0560538249,19.05,-8.09,20.6966325763,32.55,21.92632,-6.84372,22.9695453194,3.04632,-0.24372000000000002,3.0560538249,18.88,-6.6,20.0003599968,0.0
2020-01-07 07:30:00,25.0562,-7.37232,26.1182744572,3.0762,-0.29232,3.0900578348,21.98,-7.08,23.09213719,32.31,24.8762,-5.91232,25.5691387071,3.0762,-0.29232,3.0900578348,21.8,-5.62,22.5127608258,0.0
2020-01-07 08:00:00,28.5896,-1.37024,28.6224175397,2.9196,-0.30024,2.934997141,25.67,-1.07,25.6922906725,32.92,27.7196,-7.47024,28.7085476787,2.9196,-0.30024,2.934997141,24.8,-7.17,25.8156715969,0.0
2020-01-07 08:30:00,29.93076,-0.06816000000000001,29.9308376088,2.84076,-0.21816000000000002,2.849124631,27.09,0.15,27.0904152792,33.06,28.89076,-7.66816,29.8910804616,2.84076,-0.21816000000000002,2.849124631,26.05,-7.45,27.0943721094,0.0
2020-01-07 09:00:00,30.67488,0.06644,30.6749519525,2.23488,-0.13356,2.2388673226,28.44,0.2,28.4407032262,33.04,29.59488,-7.54356,30.5411561616,2.23488,-0.13356,2.2388673226,27.36,-7.41,28.3456822109,0.0
2020-01-07 09:30:00,31.905640000000002,0.41392,31.9083248319,2.37564,-0.13608,2.3795342351,29.53,0.55,29.5351214658,33.16,30.78564,-7.28608,31.6360963454,2.37564,-0.13608,2.3795342351,28.41,-7.15,29.2959143909,0.0
2020-01-07 10:00:00,31.31348,0.8484,31.3249710658,2.6434800000000003,-0.2016,2.6511561761999998,28.67,1.05,28.6892209723,33.12,30.23348,-6.8316,30.9957105334,2.6434800000000003,-0.2016,2.6511561761999998,27.59,-6.63,28.3754295122,0.0
2020-01-07 10:30:00,31.34284,0.81076,31.3533244018,2.74284,-0.21924000000000002,2.7515881674,28.6,1.03,28.6185411927,33.12,30.24284,-6.85924,31.0109423372,2.74284,-0.21924000000000002,2.7515881674,27.5,-6.64,28.2902739471,0.0
2020-01-07 11:00:00,31.924,0.75036,31.9328172282,2.754,-0.17964000000000002,2.7598526282,29.17,0.93,29.1848213974,33.14,30.824,-6.9496400000000005,31.5977289078,2.754,-0.17964000000000002,2.7598526282,28.07,-6.77,28.8748645018,0.0
2020-01-07 11:30:00,32.05892,0.81476,32.0692716697,2.60892,-0.16524000000000003,2.6141476286,29.45,0.98,29.4663010912,33.07,30.94892,-6.84524,31.6968919584,2.60892,-0.16524000000000003,2.6141476286,28.34,-6.68,29.116627552,0.0
2020-01-07 12:00:00,32.17924,0.7815200000000001,32.1887287802,3.09924,-0.16848000000000002,3.1038160525,29.08,0.9500000000000001,29.0955133998,33.05,31.07924,-6.85848,31.8269996526,3.09924,-0.16848000000000002,3.1038160525,27.98,-6.69,28.7686721974,0.0
2020-01-07 12:30:00,33.15228,0.8232800000000001,33.1625007977,3.57228,-0.21672000000000002,3.5788478533,29.58,1.04,29.5982769769,33.05,32.03228,-6.82672,32.7516574841,3.57228,-0.21672000000000002,3.5788478533,28.46,-6.61,29.2175238513,0.0
2020-01-07 13:00:00,31.70296,1.04044,31.7200281865,5.23296,-0.43956000000000006,5.2513887073,26.47,1.48,26.5113428555,33.03,30.66296,-6.60956,31.3672344869,5.23296,-0.43956000000000006,5.2513887073,25.43,-6.17,26.1678008247,0.0
2020-01-07 13:30:00,29.435200000000002,1.25984,29.4621485277,6.7752,-0.74016,6.8155096556,22.66,2.0,22.7480900297,33.03,28.4952,-6.39016,29.2029205366,6.7752,-0.74016,6.8155096556,21.72,-5.65,22.4428362735,0.0
2020-01-07 14:00:00,29.24936,1.33256,29.2796990518,6.93936,-0.7574400000000001,6.9805753748,22.31,2.09,22.4076817186,33.03,28.31936,-6.30744,29.0132719658,6.93936,-0.7574400000000001,6.9805753748,21.38,-5.55,22.0886147144,0.0
2020-01-07 14:30:00,30.23432,1.26964,30.2609664682,6.03432,-0.5403600000000001,6.0584657127,24.2,1.81,24.2675936178,33.03,29.27432,-6.38036,29.9615554535,6.03432,-0.5403600000000001,6.0584657127,23.24,-5.84,23.9625374282,0.0
2020-01-07 15:00:00,30.94444,0.7547200000000001,30.9536422605,5.91444,-0.57528,5.9423520253,25.03,1.33,25.0653106903,33.08,29.94444,-6.90528,30.7303169328,5.91444,-0.57528,5.9423520253,24.03,-6.33,24.8497444655,0.0
2020-01-07 15:30:00,29.94152,1.07336,29.9607530212,6.94152,-0.7466400000000001,6.9815593674,23.0,1.82,23.0718963243,33.08,28.98152,-6.59664,29.7227885771,6.94152,-0.7466400000000001,6.9815593674,22.04,-5.85,22.8031598688,0.0
2020-01-07 16:00:00,29.982120000000002,1.65064,30.0275229099,7.06212,-0.8193600000000001,7.1094929288,22.92,2.47,23.0527069994,32.98,29.04212,-6.00936,29.657328634,7.06212,-0.8193600000000001,7.1094929288,21.98,-5.19,22.5844304777,0.0
2020-01-07 16:30:00,30.92708,1.57892,30.9673580677,6.96708,-0.81108,7.0141324833,23.96,2.39,24.078905706,32.98,29.94708,-6.05108,30.5523021996,6.96708,-0.81108,7.0141324833,22.98,-5.24,23.569853627,0.0
2020-01-07 17:00:00,32.36108,1.34732,32.3891149917,6.93108,-0.8326800000000001,6.9809187038000005,25.43,2.18,25.5232697749,32.87,31.35108,-6.25268,31.9685192705,6.93108,-0.8326800000000001,6.9809187038000005,24.42,-5.42,25.0142519376,0.0
2020-01-07 17:30:00,31.69176,1.4914800000000001,31.7268366606,8.14176,-1.20852,8.2309644932,23.55,2.7,23.7042717669,32.94,30.72176,-6.11852,31.3251149158,8.14176,-1.20852,8.2309644932,22.58,-4.91,23.1076718862,0.0
2020-01-07 18:00:00,31.06856,1.83148,31.1224957139,9.17856,-1.56852,9.3116174032,21.89,3.4,22.1524739025,32.94,30.14856,-5.79852,30.7011156844,9.17856,-1.56852,9.3116174032,20.97,-4.23,21.392377147,0.0
