Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-07 18:30:00,30.95272,1.7114800000000001,31.0000006321,9.16272,-1.56852,9.2960041302,21.79,3.2800000000000002,22.0354827494,32.98,30.03272,-5.9385200000000005,30.6142171285,9.16272,-1.56852,9.2960041302,20.87,-4.37,21.3226124103,0.0
2020-01-07 19:00:00,30.16776,1.5819999999999999,30.2092116318,9.07776,-1.548,9.2088018014,21.09,3.13,21.3209990385,33.06,29.26776,-6.108,29.8983183376,9.07776,-1.548,9.2088018014,20.19,-4.5600000000000005,20.698543427,0.0
2020-01-07 19:30:00,29.26648,1.6126800000000001,29.3108783282,8.64648,-1.32732,8.7477651302,20.62,2.94,20.8285381148,33.02,28.37648,-6.04732,29.0136984263,8.64648,-1.32732,8.7477651302,19.73,-4.72,20.286727188,0.0
2020-01-07 20:00:00,28.32236,1.29536,28.3519670129,7.99236,-1.12464,8.071098655,20.33,2.42,20.473526809,33.02,27.44236,-6.37464,28.1730218028,7.99236,-1.12464,8.071098655,19.45,-5.25,20.1460914323,0.0
2020-01-07 20:30:00,27.75148,0.8596400000000001,27.7647910693,10.49148,-2.16036,10.711596889399999,17.26,3.02,17.5222144719,33.07,26.95148,-6.83036,27.8035266094,10.49148,-2.16036,10.711596889399999,16.46,-4.67,17.1096610136,0.0
2020-01-07 21:00:00,25.81552,0.0844,25.8156579662,9.60552,-1.7856,9.7700758354,16.21,1.87,16.3175059369,32.97,25.01552,-7.5256,26.1229955447,9.60552,-1.7856,9.7700758354,15.41,-5.74,16.4443212082,0.0
2020-01-07 21:30:00,24.35932,-0.28324000000000005,24.3609666426,11.11932,-2.43324,11.3824397279,13.24,2.15,13.4134298373,33.06,23.68932,-7.95324,24.9887556425,11.11932,-2.43324,11.3824397279,12.57,-5.52,13.7286306673,0.0
2020-01-07 22:00:00,22.97652,-1.20024,23.0078475171,7.52652,-1.02024,7.5953533801,15.45,-0.18,15.4510485081,32.78,22.20652,-8.68024,23.842736776,7.52652,-1.02024,7.5953533801,14.68,-7.66,16.5583211709,0.0
2020-01-07 22:30:00,19.85336,-1.2822,19.8947214137,11.31336,-2.6622,11.622367372,8.54,1.38,8.6507803116,32.71,19.28336,-8.7722,21.1848876733,11.31336,-2.6622,11.622367372,7.97,-6.11,10.0425594347,0.0
2020-01-07 23:00:00,18.30512,-2.19712,18.4365060277,6.76512,-0.89712,6.8243441376,11.54,-1.3,11.6129927237,32.92,17.66512,-9.70712,20.1565037471,6.76512,-0.89712,6.8243441376,10.9,-8.81,14.0152095953,0.0
2020-01-07 23:30:00,17.15036,-2.79996,17.3774170731,5.94036,-0.66996,5.9780200176000005,11.21,-2.13,11.4105652796,32.96,16.50036,-10.29996,19.4512481895,5.94036,-0.66996,5.9780200176000005,10.56,-9.63,14.2916234207,0.0
2020-01-08 00:00:00,14.2534,-2.79572,14.5249943848,6.8634,-0.9457200000000001,6.9282498424,7.39,-1.85,7.6180443685,33.15,13.7034,-10.36572,17.1822967812,6.8634,-0.9457200000000001,6.9282498424,6.84,-9.42,11.6413916694,0.0
2020-01-08 00:30:00,13.34592,-2.90224,13.6578394215,6.95592,-1.00224,7.0277527037,6.39,-1.9,6.666490831,33.09,12.82592,-10.46224,16.551818319,6.95592,-1.00224,7.0277527037,5.87,-9.46,11.1332160672,0.0
2020-01-08 01:00:00,12.81428,-2.97744,13.1556421687,6.70428,-0.93744,6.7695024981,6.11,-2.04,6.44156037,32.98,12.30428,-10.48744,16.1673035498,6.70428,-0.93744,6.7695024981,5.6,-9.55,11.0707949127,0.0
2020-01-08 01:30:00,11.64512,-2.82484,11.9828436041,7.75512,-1.1948400000000001,7.8466253154,3.89,-1.63,4.2177007955,33.09,11.18512,-10.38484,15.2627589655,7.75512,-1.1948400000000001,7.8466253154,3.43,-9.19,9.809230347,0.0
2020-01-08 02:00:00,11.14732,-2.92812,11.5254774268,7.62732,-1.15812,7.7147425308,3.52,-1.77,3.9399619288,33.27,10.70732,-10.56812,15.0443298926,7.62732,-1.15812,7.7147425308,3.08,-9.41,9.9012372964,0.0
2020-01-08 02:30:00,10.63456,-8.96108,13.906646654,6.42456,-0.9010800000000001,6.4874429755000005,4.21,-8.06,9.0932777369,32.84,10.46456,-8.41108,13.4258438379,6.42456,-0.9010800000000001,6.4874429755000005,4.04,-7.51,8.5277019179,0.0
2020-01-08 03:00:00,10.15168,-9.699,14.0401997074,6.60168,-0.999,6.6768390592,3.55,-8.7,9.3964088885,32.84,10.00168,-8.119,12.882226664000001,6.60168,-0.999,6.6768390592,3.4,-7.12,7.8901457528000005,0.0
2020-01-08 03:30:00,9.94704,-9.48816,13.7465917575,6.6470400000000005,-0.9381600000000001,6.7129192567,3.3,-8.55,9.1647422222,32.91,9.81704,-7.89816,12.5998097504,6.6470400000000005,-0.9381600000000001,6.7129192567,3.17,-6.96,7.6479082107,0.0
2020-01-08 04:00:00,10.33204,-9.57108,14.0839136226,5.70204,-0.81108,5.759436685,4.63,-8.76,9.9083045977,32.97,10.19204,-7.98108,12.9450885408,5.70204,-0.81108,5.759436685,4.49,-7.17,8.4598463343,0.0
2020-01-08 04:30:00,10.77108,-9.54844,14.3940567874,5.40108,-0.8384400000000001,5.4657704672000005,5.37,-8.71,10.2323506586,32.94,10.63108,-7.94844,13.2739429108,5.40108,-0.8384400000000001,5.4657704672000005,5.23,-7.11,8.8263809118,0.0
2020-01-08 05:00:00,11.79008,-7.58872,14.0212216887,5.14008,-0.73872,5.1928922235,6.65,-6.85,9.546989054099999,32.89,11.65008,-6.02872,13.1175389782,5.14008,-0.73872,5.1928922235,6.51,-5.29,8.3883371415,0.0
2020-01-08 05:30:00,12.62232,-7.1952,14.5290696613,5.33232,-0.7452000000000001,5.3841396362000005,7.29,-6.45,9.7337865191,32.79,12.49232,-5.6452,13.7086229076,5.33232,-0.7452000000000001,5.3841396362000005,7.16,-4.9,8.6761512204,0.0
2020-01-08 06:00:00,15.56348,-7.32056,17.1992008077,4.17348,-0.52056,4.2058195425000005,11.39,-6.8,13.2654475989,32.59,15.41348,-5.80056,16.4688148336,4.17348,-0.52056,4.2058195425000005,11.24,-5.28,12.4183734845,0.0
2020-01-08 06:30:00,20.5712,-7.12576,21.7704093902,2.6712,-0.27576,2.6853962496,17.9,-6.85,19.1659202753,32.59,20.4212,-5.62576,21.1819400674,2.6712,-0.27576,2.6853962496,17.75,-5.35,18.5387432152,0.0
2020-01-08 07:00:00,24.48128,-6.86624,25.4259379803,1.7812800000000002,-0.15624000000000002,1.7881189491,22.7,-6.71,23.6709547758,32.59,24.31128,-5.39624,24.9029665176,1.7812800000000002,-0.15624000000000002,1.7881189491,22.53,-5.24,23.1313315656,0.0
2020-01-08 07:30:00,27.01448,-7.05024,27.9193125583,2.36448,-0.5702400000000001,2.432270406,24.65,-6.48,25.4875047818,32.43,26.83448,-5.60024,27.4126249186,2.36448,-0.5702400000000001,2.432270406,24.47,-5.03,24.9816292503,0.0
2020-01-08 08:00:00,30.27884,-8.46368,31.4394979427,1.87884,-0.64368,1.9860422171,28.4,-7.82,29.4569584309,32.6,30.64884,-0.66368,30.6560249297,1.87884,-0.64368,1.9860422171,28.77,-0.02,28.7700069517,0.0
2020-01-08 08:30:00,31.23568,-8.8966,32.4779493907,0.89568,-0.3366,0.9568397057,30.34,-8.56,31.5244222786,32.69,31.83568,1.1234,31.8554947948,0.89568,-0.3366,0.9568397057,30.94,1.46,30.9744281626,0.0
2020-01-08 09:00:00,32.45764,-8.18684,33.4742101259,3.70764,0.35316000000000003,3.7244216135,28.75,-8.54,29.9915671481,32.75,33.01764,1.89316,33.0718703123,3.70764,0.35316000000000003,3.7244216135,29.31,1.54,29.3504292984,0.0
2020-01-08 09:30:00,34.47768,-7.73876,35.3355178895,11.22768,0.11124,11.2282310503,23.25,-7.85,24.5394580217,32.79,34.96768,2.40124,35.0500299304,11.22768,0.11124,11.2282310503,23.74,2.29,23.8501928713,0.0
2020-01-08 10:00:00,34.69812,-7.8356,35.5718450308,9.07812,1.0944,9.1438489759,25.62,-8.93,27.1317028585,32.79,35.21812,2.2744,35.2914844076,9.07812,1.0944,9.1438489759,26.14,1.18,26.1666199575,0.0
2020-01-08 10:30:00,34.37076,-8.05428,35.301849375,6.80076,1.12572,6.8932997973,27.57,-9.18,29.0581709679,32.79,34.95076,2.06572,35.011752651,6.80076,1.12572,6.8932997973,28.15,0.9400000000000001,28.1656901211,0.0
2020-01-08 11:00:00,33.65684,-8.60012,34.7382345953,0.8168400000000001,0.11988000000000001,0.8255899709000001,32.84,-8.72,33.9779928777,32.65,34.29684,1.38988,34.3249909017,0.8168400000000001,0.11988000000000001,0.8255899709000001,33.48,1.27,33.5040788562,0.0
2020-01-08 11:30:00,33.30576,-10.3656,34.8815038744,4.86576,-1.5156,5.0963382676,28.44,-8.85,29.7851657709,32.65,33.86576,-0.36560000000000004,33.8677333717,4.86576,-1.5156,5.0963382676,29.0,1.15,29.0227927671,0.0
2020-01-08 12:00:00,33.62152,-10.39164,35.1908054611,0.82152,0.01836,0.8217251365,32.8,-10.41,34.412324827,32.69,34.22152,-0.41164000000000006,34.2239956551,0.82152,0.01836,0.8217251365,33.4,-0.43,33.4027678494,0.0
2020-01-08 12:30:00,32.96264,-10.4266,34.5723823786,3.57264,-1.0566,3.7256086925,29.39,-9.37,30.8475120553,32.62,33.56264,-0.4566,33.5657457437,3.57264,-1.0566,3.7256086925,29.99,0.6000000000000001,29.9960014002,0.0
2020-01-08 13:00:00,32.94068,-10.57448,34.5963585675,0.49068000000000006,0.06552000000000001,0.4950350824,32.45,-10.64,34.1498477303,32.69,33.55068,-0.59448,33.5559463424,0.49068000000000006,0.06552000000000001,0.4950350824,33.06,-0.66,33.0665873655,0.0
2020-01-08 13:30:00,33.152,-10.62476,34.8129376677,0.432,0.07524,0.43850320140000004,32.72,-10.7,34.4251129265,32.71,33.772,-0.64476,33.7781541748,0.432,0.07524,0.43850320140000004,33.34,-0.72,33.3477735389,0.0
2020-01-08 14:00:00,33.616,-10.51972,35.2235711545,0.306,0.08028,0.3163556201,33.31,-10.6,34.9559165235,32.71,34.256,-0.5197200000000001,34.2599422778,0.306,0.08028,0.3163556201,33.95,-0.6000000000000001,33.9553015006,0.0
2020-01-08 14:30:00,33.69592,-10.49216,35.2916483904,2.63592,-0.8121600000000001,2.7582019708,31.06,-9.68,32.5334596992,32.67,34.27592,-0.48216000000000003,34.2793111091,2.63592,-0.8121600000000001,2.7582019708,31.64,0.33,31.6417208761,0.0
2020-01-08 15:00:00,33.73928,-10.766960000000001,35.4156242718,1.79928,-0.5169600000000001,1.8720726909,31.94,-10.25,33.544389993,32.79,34.37928,-0.71696,34.3867550804,1.79928,-0.5169600000000001,1.8720726909,32.58,-0.2,32.5806138678,0.0
2020-01-08 15:30:00,33.69672,-11.00516,35.4483072288,0.12672,0.11484000000000001,0.17101515720000002,33.57,-11.12,35.3638134256,32.83,34.32672,-0.9351600000000001,34.3394558807,0.12672,0.11484000000000001,0.17101515720000002,34.2,-1.05,34.2161146245,0.0
2020-01-08 16:00:00,34.04692,-10.913640000000001,35.7533257129,2.5369200000000003,-0.68364,2.6274182644,31.51,-10.23,33.1290356032,32.72,34.64692,-0.8836400000000001,34.6581864086,2.5369200000000003,-0.68364,2.6274182644,32.11,-0.2,32.1106228529,0.0
2020-01-08 16:30:00,36.57852,-10.808440000000001,38.1419781949,3.81852,0.15156,3.8215265829,32.76,-10.96,34.5447420022,32.7,37.18852,-0.80844,37.1973062872,3.81852,0.15156,3.8215265829,33.37,-0.96,33.3838059544,0.0
2020-01-08 17:00:00,38.04056,-10.48868,39.4600635232,5.20056,0.39132000000000006,5.2152618013,32.84,-10.88,34.5953754135,32.64,38.66056,-0.51868,38.6640392155,5.20056,0.39132000000000006,5.2152618013,33.46,-0.91,33.4723721896,0.0
2020-01-08 17:30:00,39.5372,-10.06752,40.7988375176,8.5572,1.12248,8.6305059638,30.98,-11.19,32.9389814657,32.68,40.1272,-0.07752,40.1272748787,8.5572,1.12248,8.6305059638,31.57,-1.2,31.59279823,0.0
2020-01-08 18:00:00,39.58148,-9.90152,40.8011477449,8.69148,1.15848,8.7683465089,30.89,-11.06,32.8102986881,32.72,40.18148,0.12848,40.1816854064,8.69148,1.15848,8.7683465089,31.49,-1.03,31.5068405271,0.0
2020-01-08 18:30:00,39.41688,-10.08624,40.6868856792,8.69688,1.19376,8.7784272323,30.72,-11.28,32.7254763143,32.8,39.99688,-0.006240000000000001,39.9968804868,8.69688,1.19376,8.7784272323,31.3,-1.2,31.3229947483,0.0
2020-01-08 19:00:00,38.41548,-10.11756,39.7254845658,8.20548,1.07244,8.2752661337,30.21,-11.19,32.21583772,32.8,38.99548,-0.02756,38.995489739,8.20548,1.07244,8.2752661337,30.79,-1.1,30.809642971,0.0
2020-01-08 19:30:00,35.91028,-10.37204,37.3781677379,4.67028,0.14796,4.6726231862,31.24,-10.52,32.9637376522,32.68,36.51028,-0.34204,36.511882135,4.67028,0.14796,4.6726231862,31.84,-0.49,31.8437701914,0.0
2020-01-08 20:00:00,34.0572,-10.54792,35.6532114706,5.1372,-0.09792000000000001,5.1381331402,28.92,-10.45,30.7501040649,32.75,34.5972,-0.46792000000000006,34.6003641161,5.1372,-0.09792000000000001,5.1381331402,29.46,-0.37,29.4623233979,0.0
2020-01-08 20:30:00,32.78808,-10.95816,34.5707891242,5.87808,-0.12816000000000002,5.8794769727,26.91,-10.83,29.0075335042,32.78,33.32808,-0.85816,33.3391264893,5.87808,-0.12816000000000002,5.8794769727,27.45,-0.73,27.4597050239,0.0
2020-01-08 21:00:00,30.29324,-11.37448,32.3582939131,2.79324,-0.20448000000000002,2.8007145103,27.5,-11.17,29.6819625362,32.78,30.81324,-1.28448,30.8400007809,2.79324,-0.20448000000000002,2.8007145103,28.02,-1.08,28.0408059799,0.0
2020-01-08 21:30:00,27.41808,-11.66228,29.7952997247,4.16808,-0.33228,4.1813037303,23.25,-11.33,25.8637081641,32.85,27.85808,-1.53228,27.9001882303,4.16808,-0.33228,4.1813037303,23.69,-1.2,23.7203730999,0.0
2020-01-08 22:00:00,23.9924,-11.92912,26.7943867579,3.9024,-0.24912,3.9103435315,20.09,-11.68,23.2385563235,32.95,24.4124,-1.6991200000000002,24.471458529,3.9024,-0.24912,3.9103435315,20.51,-1.45,20.5611915997,0.0
2020-01-08 22:30:00,22.8838,-12.67876,26.1614077904,2.7738,-0.15876,2.778339644,20.11,-12.52,23.688868694,32.98,23.2938,-2.4387600000000003,23.4211158739,2.7738,-0.15876,2.778339644,20.52,-2.2800000000000002,20.646278115,0.0
2020-01-08 23:00:00,20.12552,-13.14704,24.0391600525,3.03552,-0.16704000000000002,3.0401125032,17.09,-12.98,21.4603937522,33.07,20.48552,-2.85704,20.6837909299,3.03552,-0.16704000000000002,3.0401125032,17.45,-2.69,17.6561207517,0.0
2020-01-08 23:30:00,17.55656,-13.268,22.0061951058,3.52656,-0.198,3.5321140176,14.03,-13.07,19.174613425,33.17,17.85656,-2.878,18.0870013831,3.52656,-0.198,3.5321140176,14.33,-2.68,14.5784532787,0.0
2020-01-09 00:00:00,15.2972,-11.40024,19.0779925542,4.5972,-0.30024,4.6069938026,10.7,-11.1,15.4175224988,33.25,15.5572,-0.91024,15.583805976,4.5972,-0.30024,4.6069938026,10.96,-0.61,10.9769622392,0.0
2020-01-09 00:30:00,14.32216,-11.55316,18.4010807577,5.49216,-0.44316000000000005,5.5100101861,8.83,-11.11,14.1915820119,33.25,14.53216,-1.0731600000000001,14.5717310794,5.49216,-0.44316000000000005,5.5100101861,9.04,-0.63,9.0619258439,0.0
2020-01-09 01:00:00,12.65392,-11.26892,16.9443279398,6.79392,-0.71892,6.8318515011,5.86,-10.55,12.0682268789,33.33,12.84392,-0.71892,12.8640245232,6.79392,-0.71892,6.8318515011,6.05,0.0,6.05,0.0
2020-01-09 01:30:00,11.92212,-11.33128,16.4479436931,6.70212,-0.70128,6.7387095302,5.22,-10.63,11.8425208465,33.33,12.10212,-0.7812800000000001,12.1273124365,6.70212,-0.70128,6.7387095302,5.4,-0.08,5.4005925601,0.0
2020-01-09 02:00:00,10.91344,-11.2058,15.6420307593,8.08344,-1.0458,8.150809768,2.83,-10.16,10.5467767588,33.36,11.05344,-0.6158,11.0705801778,8.08344,-1.0458,8.150809768,2.9699999999999998,0.43,3.000966511,0.0
2020-01-09 02:30:00,10.4844,-11.24924,15.3775174829,8.0244,-1.02924,8.0901378442,2.46,-10.22,10.5118980208,33.32,10.6244,-0.6892400000000001,10.6467331674,8.0244,-1.02924,8.0901378442,2.6,0.34,2.6221365334,0.0
2020-01-09 03:00:00,10.49408,-11.48896,15.560267251199999,6.81408,-0.67896,6.8478224954,3.68,-10.81,11.4192162603,33.29,10.65408,-0.95896,10.6971503181,6.81408,-0.67896,6.8478224954,3.84,-0.28,3.8501948003,0.0
2020-01-09 03:30:00,11.29788,-11.68752,16.2554672724,5.80788,-0.49752,5.8291505595,5.49,-11.19,12.464196725,33.29,11.48788,-1.14752,11.5450504133,5.80788,-0.49752,5.8291505595,5.68,-0.65,5.7170709284,0.0
2020-01-09 04:00:00,11.87376,-11.93,16.8318470923,5.5137599999999996,-0.45,5.5320926725,6.36,-11.48,13.1240237732,33.34,12.07376,-1.38,12.1523693384,5.5137599999999996,-0.45,5.5320926725,6.5600000000000005,-0.93,6.625594313,0.0
2020-01-09 04:30:00,11.1248,-11.5358,16.0260992347,6.4548,-0.6858000000000001,6.4911296921,4.67,-10.85,11.8123410042,33.22,11.2948,-1.0558,11.3440389932,6.4548,-0.6858000000000001,6.4911296921,4.84,-0.37,4.8541219597000005,0.0
2020-01-09 05:00:00,10.77988,-10.83736,15.2857510311,8.39988,-1.28736,8.4979573889,2.38,-9.55,9.8420983535,33.19,10.90988,-0.32736000000000004,10.9147902492,8.39988,-1.28736,8.4979573889,2.51,0.96,2.6873220871,0.0
2020-01-09 05:30:00,11.3106,-10.58984,15.4943339187,8.5806,-1.32984,8.6830392597,2.73,-9.26,9.6540406048,33.31,11.4506,-0.01984,11.450617188,8.5806,-1.32984,8.6830392597,2.87,1.31,3.1548375552,0.0
2020-01-09 06:00:00,12.864840000000001,-10.41436,16.5518277672,8.84484,-1.40436,8.9556363054,4.02,-9.01,9.8661289268,33.38,13.02484,0.17564000000000002,13.0260241991,8.84484,-1.40436,8.9556363054,4.18,1.58,4.4686463275,0.0
2020-01-09 06:30:00,15.93904,-9.43548,18.5224533729,9.05904,-1.54548,9.1899245999,6.88,-7.89,10.4683570822,33.24,16.16904,1.07452,16.2047044944,9.05904,-1.54548,9.1899245999,7.11,2.62,7.5773676168,0.0
2020-01-09 07:00:00,18.40972,-8.8164,20.4119254221,9.09972,-1.5264,9.2268521739,9.31,-7.29,11.8245591884,33.15,18.66972,1.6336,18.7410537014,9.09972,-1.5264,9.2268521739,9.57,3.16,10.0782190887,0.0
2020-01-09 07:30:00,22.15656,-7.78092,23.4830974763,10.90656,-2.32092,11.1507722011,11.25,-5.46,12.5049630147,32.72,22.44656,2.42908,22.5776102695,10.90656,-2.32092,11.1507722011,11.54,4.75,12.479346938,0.0
2020-01-09 08:00:00,24.38576,-8.36852,25.7817264311,8.73576,-1.56852,8.8754581723,15.65,-6.8,17.0634844038,32.65,24.72576,1.73148,24.7863113546,8.73576,-1.56852,8.8754581723,15.99,3.3,16.3269746126,0.0
2020-01-09 08:30:00,25.02544,-8.63056,26.4718570015,7.97544,-1.33056,8.0856683773,17.05,-7.3,18.5470348034,32.84,25.39544,1.5694400000000002,25.4438895357,7.97544,-1.33056,8.0856683773,17.42,2.9,17.6597395224,0.0
2020-01-09 09:00:00,26.06976,-8.49956,27.4203374642,6.62976,-1.15956,6.7304009577,19.44,-7.34,20.7795380122,32.74,26.47976,1.64044,26.5305245529,6.62976,-1.15956,6.7304009577,19.85,2.8,20.0465084242,0.0
2020-01-09 09:30:00,27.48924,-8.59896,28.8027850886,6.24924,-0.8589600000000001,6.3079959464,21.24,-7.74,22.6063088539,32.78,27.91924,1.53104,27.9611882018,6.24924,-0.8589600000000001,6.3079959464,21.67,2.39,21.8013990377,0.0
2020-01-09 10:00:00,28.50692,-8.96416,29.8831165107,5.68692,-0.7941600000000001,5.7421032028,22.82,-8.17,24.238426104,32.86,28.966920000000002,1.21584,28.9924252382,5.68692,-0.7941600000000001,5.7421032028,23.28,2.01,23.366610794,0.0
2020-01-09 10:30:00,31.40408,-10.01744,32.9630906439,3.03408,-0.30744000000000005,3.0496165005,28.37,-9.71,29.9856799156,32.97,31.96408,0.20256000000000002,31.9647218164,3.03408,-0.30744000000000005,3.0496165005,28.93,0.51,28.9344949844,0.0
2020-01-09 11:00:00,31.58064,-9.948360000000001,33.1105223381,2.24064,-0.19836,2.2494030984,29.34,-9.75,30.9176017828,32.91,32.16064,0.20164,32.1612721126,2.24064,-0.19836,2.2494030984,29.92,0.4,29.9226736773,0.0
2020-01-09 11:30:00,32.27748,-10.11788,33.8261320704,1.34748,-0.13788,1.354515871,30.93,-9.98,32.5002353838,32.91,32.86748,0.01212,32.8674822346,1.34748,-0.13788,1.354515871,31.52,0.15,31.5203569142,0.0
2020-01-09 12:00:00,33.15776,-10.594,34.8090488841,0.8877600000000001,-0.054,0.8894008194,32.27,-10.54,33.9476729689,32.94,33.78776,-0.434,33.7905472258,0.8877600000000001,-0.054,0.8894008194,32.9,-0.38,32.9021944557,0.0
2020-01-09 12:30:00,33.779560000000004,-10.8516,35.4797956076,0.43956000000000006,0.0684,0.44485003500000003,33.34,-10.92,35.0827878026,32.91,34.39956,-0.7216,34.4071276737,0.43956000000000006,0.0684,0.44485003500000003,33.96,-0.79,33.9691875087,0.0
2020-01-09 13:00:00,33.45092,-11.02424,35.2207029519,0.25092000000000003,0.09576000000000001,0.2685718228,33.2,-11.12,35.0127748115,32.91,34.08092,-0.88424,34.0923890102,0.25092000000000003,0.09576000000000001,0.2685718228,33.83,-0.98,33.8441915253,0.0
2020-01-09 13:30:00,33.79368,-11.18064,35.5952176388,0.19368000000000002,0.09936,0.2176794708,33.6,-11.28,35.4428892727,32.88,34.44368,-1.06064,34.460006517,0.19368000000000002,0.09936,0.2176794708,34.25,-1.16,34.2696381656,0.0
2020-01-09 14:00:00,33.31928,-11.0978,35.1188778944,3.50928,-1.1178,3.6830046102000003,29.81,-9.98,31.4362290996,32.83,33.86928,-0.9878,33.883681567400004,3.50928,-1.1178,3.6830046102000003,30.36,0.13,30.3602783255,0.0
2020-01-09 14:30:00,32.70944,-10.79008,34.4431893343,6.49944,-2.26008,6.8811831773000005,26.21,-8.53,27.5631094037,32.76,33.24944,-0.68008,33.2563944095,6.49944,-2.26008,6.8811831773000005,26.75,1.58,26.7966210556,0.0
2020-01-09 15:00:00,32.75828,-10.70732,34.4637724305,5.67828,-1.9573200000000002,6.0061606156,27.08,-8.75,28.4585470465,32.8,33.32828,-0.57732,33.3332798587,5.67828,-1.9573200000000002,6.0061606156,27.65,1.38,27.684416194,0.0
2020-01-09 15:30:00,33.38184,-10.840440000000001,35.0978971048,0.68184,-0.10044,0.6891980696000001,32.7,-10.74,34.418564758,32.9,33.98184,-0.69044,33.9888534255,0.68184,-0.10044,0.6891980696000001,33.3,-0.59,33.3052263166,0.0
2020-01-09 16:00:00,34.55976,-10.90452,36.2392821078,6.44976,-2.23452,6.8258687131,28.11,-8.67,29.4166789424,32.74,35.13976,-0.81452,35.1491987916,6.44976,-2.23452,6.8258687131,28.69,1.42,28.725119669,0.0
2020-01-09 16:30:00,36.676,-11.20592,38.3497277571,6.606,-2.18592,6.9582671871,30.07,-9.02,31.393714339,32.64,37.266,-1.35592,37.2906593539,6.606,-2.18592,6.9582671871,30.66,0.8300000000000001,30.67123245,0.0
2020-01-09 17:00:00,38.0656,-11.05384,39.6380786884,8.8956,-1.74384,9.0649146331,29.17,-9.31,30.6196832119,32.64,38.6556,-1.15384,38.6728167853,8.8956,-1.74384,9.0649146331,29.76,0.59,29.7658478797,0.0
2020-01-09 17:30:00,39.70804,-10.22976,41.0045903564,7.98804,1.02024,8.0529294483,31.72,-11.25,33.6559192416,32.82,40.31804,-0.13976000000000002,40.318282234,7.98804,1.02024,8.0529294483,32.33,-1.16,32.3508036994,0.0
2020-01-09 18:00:00,39.04164,-9.80616,40.2543218529,8.17164,1.02384,8.2355296512,30.87,-10.83,32.7146114145,32.82,39.62164,0.25384,39.6224531173,8.17164,1.02384,8.2355296512,31.45,-0.77,31.459424661,0.0
2020-01-09 18:30:00,37.44532,-9.9962,38.7566252961,4.31532,0.8838,4.404893772,33.13,-10.88,34.8707800314,32.77,38.10532,0.0538,38.1053579795,4.31532,0.8838,4.404893772,33.79,-0.8300000000000001,33.8001923071,0.0
2020-01-09 19:00:00,35.39232,-10.27924,36.8548380808,0.92232,0.050760000000000007,0.9237157355000001,34.47,-10.33,35.9845772519,32.68,36.03232,-0.28924,36.0334808804,0.92232,0.050760000000000007,0.9237157355000001,35.11,-0.34,35.111646216,0.0
2020-01-09 19:30:00,33.40632,-10.377,34.9809140095,2.41632,-0.027,2.4164708445,30.99,-10.35,32.6726582941,32.74,33.99632,-0.317,33.9977979073,2.41632,-0.027,2.4164708445,31.58,-0.29,31.5813315109,0.0
2020-01-09 20:00:00,32.18864,-10.65552,33.9064691692,2.25864,-0.06552000000000001,2.2595901221,29.93,-10.59,31.7482755437,32.77,32.76864,-0.6055200000000001,32.7742341165,2.25864,-0.06552000000000001,2.2595901221,30.51,-0.54,30.5147783869,0.0
2020-01-09 20:30:00,31.96368,-11.30112,33.9026865071,1.9936800000000001,-0.051120000000000006,1.9943352769,29.97,-11.25,32.0119259027,32.77,32.54368,-1.27112,32.568494807,1.9936800000000001,-0.051120000000000006,1.9943352769,30.55,-1.22,30.574350361,0.0
2020-01-09 21:00:00,31.14764,-11.545960000000001,33.2187397397,2.7176400000000003,-0.16596000000000002,2.7227026814,28.43,-11.38,30.6230191196,32.77,31.687640000000002,-1.4759600000000002,31.7219953138,2.7176400000000003,-0.16596000000000002,2.7227026814,28.97,-1.31,28.999603445600002,0.0
2020-01-09 21:30:00,28.9214,-12.05544,31.3333849361,4.5414,-0.9554400000000001,4.6408166904,24.38,-11.1,26.787952516,32.85,29.4114,-1.93544,29.4750127727,4.5414,-0.9554400000000001,4.6408166904,24.87,-0.98,24.8893009142,0.0
2020-01-09 22:00:00,26.89396,-12.84444,29.8037702883,3.8739600000000003,-0.78444,3.9525829776,23.02,-12.06,25.9877663527,33.02,27.36396,-2.6044400000000003,27.4876229346,3.8739600000000003,-0.78444,3.9525829776,23.49,-1.82,23.5604011002,0.0
2020-01-09 22:30:00,25.02736,-13.25772,28.3220036044,2.45736,-0.11772,2.4601780765,22.57,-13.14,26.1163646015,33.19,25.48736,-2.91772,25.6538225177,2.45736,-0.11772,2.4601780765,23.03,-2.8,23.1995883584,0.0
2020-01-09 23:00:00,22.9106,-12.6134,26.1532684749,6.9606,-1.7334,7.173188128,15.95,-10.88,19.3074312118,33.11,23.2806,-2.2534,23.3894024703,6.9606,-1.7334,7.173188128,16.32,-0.52,16.3282822122,0.0
2020-01-09 23:30:00,21.17684,-3.8415600000000003,21.5224565424,2.79684,-0.15156,2.8009434873,18.38,-3.69,18.7467463844,32.77,20.19684,-13.74156,24.4283199836,2.79684,-0.15156,2.8009434873,17.4,-13.59,22.078226831,0.0
2020-01-10 00:00:00,18.84036,-4.52348,19.3757847903,2.25036,-0.12348,2.2537452030000003,16.59,-4.4,17.1635689762,32.72,17.90036,-14.58348,23.0889752272,2.25036,-0.12348,2.2537452030000003,15.65,-14.46,21.307606623,0.0
2020-01-10 00:30:00,17.9136,-6.85296,19.1796800214,1.3536000000000001,-0.10296000000000001,1.3575101184,16.56,-6.75,17.8828437336,32.56,17.2036,-13.34296,21.7715051046,1.3536000000000001,-0.10296000000000001,1.3575101184,15.85,-13.24,20.6523630609,0.0
2020-01-10 01:00:00,17.49684,-7.04168,18.8606645484,1.98684,-0.12168000000000001,1.9905625356,15.51,-6.92,16.9837127861,32.31,16.82684,-13.43168,21.5302710621,1.98684,-0.12168000000000001,1.9905625356,14.84,-13.31,19.9344350309,0.0
2020-01-10 01:30:00,17.8902,-7.5204,19.406588371,1.4202,-0.1404,1.4271230501,16.47,-7.38,18.0478613691,32.52,17.2002,-13.9704,22.158947542699998,1.4202,-0.1404,1.4271230501,15.78,-13.83,20.9827858017,0.0
2020-01-10 02:00:00,16.99112,-7.26356,18.478567659,1.22112,-0.13356,1.2284023478,15.77,-7.13,17.3069292481,32.61,16.31112,-13.77356,21.3486203472,1.22112,-0.13356,1.2284023478,15.09,-13.64,20.3410348803,0.0
2020-01-10 02:30:00,16.48208,-7.3278,18.0376166376,1.16208,-0.0378,1.1626946143999999,15.32,-7.29,16.9660396086,32.65,15.80208,-13.8278,20.9979471655,1.16208,-0.0378,1.1626946143999999,14.64,-13.79,20.112028739,0.0
2020-01-10 03:00:00,15.7976,-7.16588,17.3468729728,1.6776,-0.06588000000000001,1.6788930682,14.12,-7.1,15.804568959600001,32.65,15.1576,-13.69588,20.4286555293,1.6776,-0.06588000000000001,1.6788930682,13.48,-13.63,19.1699582681,0.0
2020-01-10 03:30:00,16.10504,-7.18172,17.63375784,1.17504,-0.08172,1.177878245,14.93,-7.1,16.532238203,32.65,15.44504,-13.70172,20.646704133100002,1.17504,-0.08172,1.177878245,14.27,-13.62,19.7265633094,0.0
2020-01-10 04:00:00,16.13036,-7.21348,17.6698276007,0.9903600000000001,-0.03348,0.9909257490000001,15.14,-7.18,16.7562525643,32.49,15.46036,-13.65348,20.6262029332,0.9903600000000001,-0.03348,0.9909257490000001,14.47,-13.62,19.8717211132,0.0
2020-01-10 04:30:00,14.7856,-6.82796,16.2860371215,0.8856,-0.057960000000000005,0.8874946319,13.9,-6.77,15.4610122566,32.57,14.1556,-13.31796,19.4357677986,0.8856,-0.057960000000000005,0.8874946319,13.27,-13.26,18.7595442375,0.0
2020-01-10 05:00:00,16.24884,-7.16728,17.7593553921,0.43884000000000006,-0.01728,0.43918008150000004,15.81,-7.15,17.3516166394,32.75,15.55884,-13.71728,20.7422581399,0.43884000000000006,-0.01728,0.43918008150000004,15.12,-13.7,20.4035389087,0.0
2020-01-10 05:30:00,16.63284,-6.7953600000000005,17.9674228535,0.58284,-0.045360000000000004,0.5846024249,16.05,-6.75,17.4116340416,32.75,15.94284,-13.36536,20.8040139203,0.58284,-0.045360000000000004,0.5846024249,15.36,-13.32,20.3310599822,0.0
2020-01-10 06:00:00,17.92472,-6.43868,19.0460543741,1.3147199999999999,-0.05868,1.316028883,16.61,-6.38,17.7931587977,32.6,17.22472,-12.94868,21.5489974899,1.3147199999999999,-0.05868,1.316028883,15.91,-12.89,20.4763326795,0.0
2020-01-10 06:30:00,21.6346,-5.90916,22.4270838288,0.9846,-0.029160000000000002,0.9850317079,20.65,-5.88,21.4708383628,32.4,20.8546,-12.36916,24.2468649575,0.9846,-0.029160000000000002,0.9850317079,19.87,-12.34,23.3900085507,0.0
2020-01-10 07:00:00,25.33772,-5.23444,25.8727543356,1.01772,0.025560000000000003,1.0180409186,24.32,-5.26,24.8823230427,32.36,24.46772,-11.71444,27.1274294122,1.01772,0.025560000000000003,1.0180409186,23.45,-11.74,26.224608672,0.0
2020-01-10 07:30:00,28.58632,-7.50664,29.555495855,5.74632,-1.73664,6.0030085817,22.84,-5.77,23.5575571739,32.47,28.34632,-6.38664,29.0568929521,5.74632,-1.73664,6.0030085817,22.6,-4.65,23.0734154386,0.0
2020-01-10 08:00:00,29.19548,-8.7216,30.4703521311,3.97548,-1.2816,4.1769534101,25.22,-7.44,26.2945241448,32.57,29.00548,-7.2116,29.8885437014,3.97548,-1.2816,4.1769534101,25.03,-5.93,25.7228653147,0.0
2020-01-10 08:30:00,30.5622,-8.2596,31.6586332775,3.3822,-1.1196,3.5626929421,27.18,-7.14,28.1021707347,32.57,30.3222,-6.7396,31.0621638171,3.3822,-1.1196,3.5626929421,26.94,-5.62,27.5199563953,0.0
2020-01-10 09:00:00,30.74732,-7.79972,31.7211809248,6.54732,-1.89972,6.8173554448,24.2,-5.9,24.9088337744,32.46,30.55732,-6.29972,31.1999403471,6.54732,-1.89972,6.8173554448,24.01,-4.4,24.4098361322,0.0
2020-01-10 09:30:00,32.71564,-7.715920000000001,33.6132194539,8.13564,-1.55592,8.2830866986,24.58,-6.16,25.3401262822,32.46,32.47564,-6.21592,33.0651607414,8.13564,-1.55592,8.2830866986,24.34,-4.66,24.7820741666,0.0
2020-01-10 10:00:00,33.83836,-7.34344,34.626012166,11.44836,-0.07344,11.4485955524,22.39,-7.27,23.5407094201,32.54,33.63836,-5.82344,34.1387128774,11.44836,-0.07344,11.4485955524,22.19,-5.75,22.9228837627,0.0
2020-01-10 10:30:00,33.70472,-7.2398,34.4735094575,14.09472,-0.7398,14.1141218614,19.61,-6.5,20.6591892387,32.54,33.53472,-5.7097999999999995,34.0173376606,14.09472,-0.7398,14.1141218614,19.44,-4.97,20.0652560412,0.0
2020-01-10 11:00:00,34.29312,-7.11148,35.0227244389,9.21312,1.02852,9.2703523949,25.08,-8.14,26.3678971479,32.72,34.09312,-5.58148,34.5469788885,9.21312,1.02852,9.2703523949,24.88,-6.61,25.7430864505,0.0
2020-01-10 11:30:00,33.26564,-8.04424,34.2244445066,8.49564,-1.97424,8.7220136773,24.77,-6.07,25.5028978746,32.57,33.05564,-6.5342400000000005,33.6952760515,8.49564,-1.97424,8.7220136773,24.56,-4.5600000000000005,24.9797357872,0.0
2020-01-10 12:00:00,32.85376,-8.08796,33.8346662921,1.6437599999999999,-0.14796,1.6504057377999999,31.21,-7.94,32.204156564,32.65,32.60376,-6.58796,33.2626875508,1.6437599999999999,-0.14796,1.6504057377999999,30.96,-6.44,31.6227007069,0.0
2020-01-10 12:30:00,31.8678,-7.96648,32.8484623754,1.6578,-0.18648,1.6682552654,30.21,-7.78,31.1957128465,32.68,31.6178,-6.45648,32.2702868105,1.6578,-0.18648,1.6682552654,29.96,-6.27,30.6090591165,0.0
2020-01-10 13:00:00,31.31948,-8.2646,32.3915643437,1.77948,-0.1746,1.788025232,29.54,-8.09,30.6277602838,32.72,31.07948,-6.7446,31.8028883316,1.77948,-0.1746,1.788025232,29.3,-6.57,30.0275689992,0.0
2020-01-10 13:30:00,30.78464,-8.45144,31.923673003,2.20464,-0.18144000000000002,2.2120935792,28.58,-8.27,29.7524671246,32.85,30.53464,-6.9214400000000005,31.3092729332,2.20464,-0.18144000000000002,2.2120935792,28.33,-6.74,29.1207228619,0.0
2020-01-10 14:00:00,29.68556,-8.40488,30.8524631161,3.17556,-0.25488,3.1857722969,26.51,-8.15,27.7345019786,32.83,29.44556,-6.86488,30.2352043342,3.17556,-0.25488,3.1857722969,26.27,-6.61,27.0888353386,0.0
2020-01-10 14:30:00,29.56852,-8.61488,30.7979468862,2.55852,-0.16488000000000003,2.5638272182,27.01,-8.45,28.3009293134,32.83,29.33852,-7.08488,30.1818534952,2.55852,-0.16488000000000003,2.5638272182,26.78,-6.92,27.6596240032,0.0
2020-01-10 15:00:00,29.77768,-9.056,31.1242889426,2.04768,-0.126,2.0515529197,27.73,-8.93,29.1324183685,32.87,29.53768,-7.506,30.4764593708,2.04768,-0.126,2.0515529197,27.49,-7.38,28.4633887652,0.0
2020-01-10 15:30:00,29.39096,-9.01624,30.7428221453,2.55096,-0.15624000000000002,2.5557401782999998,26.84,-8.86,28.2645573112,32.92,29.15096,-7.46624,30.0919126786,2.55096,-0.15624000000000002,2.5557401782999998,26.6,-7.31,27.5861577607,0.0
2020-01-10 16:00:00,31.08144,-8.81,32.3059129646,2.34144,-0.27,2.3569559337,28.74,-8.54,29.9819812554,32.79,30.83144,-7.28,31.6792691278,2.34144,-0.27,2.3569559337,28.49,-7.01,29.3397375585,0.0
2020-01-10 16:30:00,32.83524,-8.45376,33.9060325605,3.8552400000000002,-0.38376000000000005,3.874293122,28.98,-8.07,30.0826411739,32.75,32.59524,-6.93376,33.3245659896,3.8552400000000002,-0.38376000000000005,3.874293122,28.74,-6.55,29.476941836,0.0
2020-01-10 17:00:00,33.83952,-7.81776,34.730829032,6.14952,-0.16776000000000002,6.1518078358,27.69,-7.65,28.7273145282,32.82,33.61952,-6.27776,34.2006198138,6.14952,-0.16776000000000002,6.1518078358,27.47,-6.11,28.1413041631,0.0
2020-01-10 17:30:00,34.34204,-7.42972,35.1365401063,6.60204,-0.18972000000000003,6.6047653887,27.74,-7.24,28.6692378692,32.77,34.10204,-5.89972,34.6086091636,6.60204,-0.18972000000000003,6.6047653887,27.5,-5.71,28.0865466015,0.0
2020-01-10 18:00:00,33.404560000000004,-7.2826,34.1891926134,6.78456,-0.19260000000000002,6.7872932126,26.62,-7.09,27.5480035574,32.8,33.16456,-5.7526,33.6597749065,6.78456,-0.19260000000000002,6.7872932126,26.38,-5.5600000000000005,26.959562311,0.0
2020-01-10 18:30:00,33.39616,-7.44384,34.2157019027,6.53616,-0.21384000000000003,6.5396571081,26.86,-7.23,27.8160475266,32.95,33.16616,-5.88384,33.6840279998,6.53616,-0.21384000000000003,6.5396571081,26.63,-5.67,27.2269315201,0.0
2020-01-10 19:00:00,32.8178,-6.51276,33.4577949013,5.5278,-0.21276,5.5318929543,27.29,-6.3,28.007750713,32.93,32.5878,-4.98276,32.9665376717,5.5278,-0.21276,5.5318929543,27.06,-4.77,27.477199639,0.0
2020-01-10 19:30:00,31.98636,-7.04872,32.7538040491,2.82636,-0.19872,2.833337341,29.16,-6.85,29.9537660403,32.89,31.73636,-5.51872,32.2126189014,2.82636,-0.19872,2.833337341,28.91,-5.32,29.3954163094,0.0
2020-01-10 20:00:00,30.65452,-7.2706800000000005,31.5049580875,3.40452,-0.22068000000000002,3.4116647099,27.25,-7.05,28.1472023477,32.77,30.41452,-5.74068,30.9515497785,3.40452,-0.22068000000000002,3.4116647099,27.01,-5.52,27.568287941,0.0
2020-01-10 20:30:00,29.26636,-7.81752,30.2924651787,4.08636,-0.58752,4.128379561,25.18,-7.23,26.1974292632,32.79,29.02636,-6.27752,29.6974213056,4.08636,-0.58752,4.128379561,24.94,-5.69,25.5808463503,0.0
2020-01-10 21:00:00,26.98928,-8.24124,28.2194839013,4.94928,-0.74124,5.0044789195,22.04,-7.5,23.2811425836,32.81,26.76928,-6.70124,27.5953070151,4.94928,-0.74124,5.0044789195,21.82,-5.96,22.6193280183,0.0
2020-01-10 21:30:00,23.96904,-8.40116,25.398707996,4.37904,-0.37116000000000005,4.394741297,19.59,-8.03,21.1718917435,32.91,23.74904,-6.81116,24.7064526282,4.37904,-0.37116000000000005,4.394741297,19.37,-6.44,20.4125084201,0.0
2020-01-10 22:00:00,21.93676,-8.72932,23.6097959957,4.67676,-0.40932,4.6946381075,17.26,-8.32,19.1606367326,32.81,21.72676,-7.14932,22.8727977423,4.67676,-0.40932,4.6946381075,17.05,-6.74,18.3338512048,0.0
2020-01-10 22:30:00,19.57272,-8.8866,21.4956513686,5.83272,-0.6066,5.8641782168,13.74,-8.28,16.0420073557,32.74,19.38272,-7.3066,20.7141555019,5.83272,-0.6066,5.8641782168,13.55,-6.7,15.1159683778,0.0
2020-01-10 23:00:00,17.76972,-9.34012,20.0748795885,6.39972,-0.6901200000000001,6.4368223288,11.37,-8.65,14.2863361293,32.66,17.56972,-7.75012,19.2031096673,6.39972,-0.6901200000000001,6.4368223288,11.17,-7.06,13.2141023153,0.0
2020-01-10 23:30:00,15.281,-9.29808,17.8875166719,7.191,-0.83808,7.2396725814,8.09,-8.46,11.7055414228,32.58,15.121,-7.69808,16.967765813,7.191,-0.83808,7.2396725814,7.93,-6.86,10.4854422892,0.0
2020-01-11 00:00:00,13.70728,-9.6142,16.7428303055,7.30728,-0.8442000000000001,7.3558829952,6.4,-8.77,10.8569286633,32.64,13.53728,-8.0142,15.7316671538,7.30728,-0.8442000000000001,7.3558829952,6.23,-7.17,9.4985156735,0.0
2020-01-11 00:30:00,12.52004,-9.42172,15.6690845093,8.24004,-1.16172,8.3215294604,4.28,-8.26,9.3030102655,32.5,12.36004,-7.83172,14.6323759848,8.24004,-1.16172,8.3215294604,4.12,-6.67,7.839853315,0.0
2020-01-11 01:00:00,11.81084,-9.56528,15.1983723794,7.89084,-1.02528,7.9571700361,3.92,-8.54,9.3967015489,32.62,11.68084,-7.94528,14.1269068583,7.89084,-1.02528,7.9571700361,3.79,-6.92,7.8898986052,0.0
2020-01-11 01:30:00,12.1516,-10.2714,15.91109803,6.2316,-0.5814,6.2586631576,5.92,-9.69,11.3552851131,32.73,12.0016,-8.6614,14.8006166263,6.2316,-0.5814,6.2586631576,5.77,-8.08,9.9287108932,0.0
2020-01-11 02:00:00,10.42996,-9.97888,14.4347536057,7.59996,-0.93888,7.657733846,2.83,-9.04,9.4726184342,32.8,10.28996,-8.34888,13.2509272904,7.59996,-0.93888,7.657733846,2.69,-7.41,7.8831592652,0.0
2020-01-11 02:30:00,10.2256,-10.06372,14.3471723903,7.3656,-0.87372,7.4172400526,2.86,-9.19,9.6247441524,32.89,10.0956,-8.42372,13.1483914605,7.3656,-0.87372,7.4172400526,2.73,-7.55,8.0284120472,0.0
2020-01-11 03:00:00,9.757,-10.00368,13.9739995185,7.857,-1.09368,7.9327539318,1.9,-8.91,9.1103293025,32.82,9.617,-8.36368,12.7451101267,7.857,-1.09368,7.9327539318,1.76,-7.27,7.4800066845,0.0
2020-01-11 03:30:00,9.47184,-9.45696,13.3846869753,7.61184,-0.96696,7.673012435,1.8599999999999999,-8.49,8.6913577766,32.88,9.35184,-7.80696,12.1821810784,7.61184,-0.96696,7.673012435,1.74,-6.84,7.0578466971,0.0
2020-01-11 04:00:00,9.7314,-8.90244,13.1891464437,6.3414,-0.7124400000000001,6.3812949088,3.39,-8.19,8.8638704864,32.91,9.6014,-7.25244,12.0326542339,6.3414,-0.7124400000000001,6.3812949088,3.26,-6.54,7.3074756243,0.0
2020-01-11 04:30:00,9.39976,-8.75376,12.8446020645,7.25976,-0.92376,7.318295416,2.14,-7.83,8.1171731533,32.88,9.26976,-7.11376,11.6847777812,7.25976,-0.92376,7.318295416,2.01,-6.19,6.5081641036,0.0
2020-01-11 05:00:00,9.2466,-8.6518,12.6630665638,7.8065999999999995,-1.0818,7.8811988174,1.44,-7.57,7.7057446104,32.79,9.1066,-7.0218,11.4993842792,7.8065999999999995,-1.0818,7.8811988174,1.3,-5.94,6.0805920764,0.0
2020-01-11 05:30:00,9.41436,-8.46916,12.6632083342,8.42436,-1.19916,8.5092788246,0.99,-7.27,7.3370975188,32.75,9.29436,-6.82916,11.5335403981,8.42436,-1.19916,8.5092788246,0.87,-5.63,5.6968236764,0.0
2020-01-11 06:00:00,9.71912,-8.32496,12.797118917,8.52912,-1.25496,8.620951953,1.19,-7.07,7.1694490723,32.7,9.59912,-6.70496,11.708953556,8.52912,-1.25496,8.620951953,1.07,-5.45,5.554043572,0.0
2020-01-11 06:30:00,11.99796,-7.6272,14.217075086,12.74796,-0.3672,12.7532474296,-0.75,-7.26,7.298636859,32.79,11.88796,-5.9872,13.3105280437,12.74796,-0.3672,12.7532474296,-0.86,-5.62,5.6854199493,0.0
2020-01-11 07:00:00,13.14508,-7.44368,15.1063397337,13.10508,-0.10368000000000001,13.105490122399999,0.04,-7.34,7.340108991,32.89,13.03508,-5.79368,14.264642952,13.10508,-0.10368000000000001,13.105490122399999,-0.07,-5.69,5.6904305637,0.0
2020-01-11 07:30:00,14.02456,-7.42992,15.8711056452,10.92456,-0.5299200000000001,10.9374049207,3.1,-6.9,7.5643902596,32.78,13.90456,-5.80992,15.0695706375,10.92456,-0.5299200000000001,10.9374049207,2.98,-5.28,6.0629035948,0.0
2020-01-11 08:00:00,14.96784,-7.58276,16.7789893463,8.36784,-1.20276,8.4538380564,6.6,-6.38,9.1795642598,32.67,14.82784,-5.98276,15.9893169424,8.36784,-1.20276,8.4538380564,6.46,-4.78,8.0361682411,0.0
2020-01-11 08:30:00,17.09436,-7.46236,18.6521838019,8.06436,-1.06236,8.1340341147,9.03,-6.4,11.0680124684,32.79,16.93436,-5.86236,17.9203742533,8.06436,-1.06236,8.1340341147,8.87,-4.8,10.0854796614,0.0
2020-01-11 09:00:00,19.09948,-6.91944,20.3142508152,8.43948,-1.18944,8.522886259,10.66,-5.73,12.1024171139,32.79,18.93948,-5.32944,19.6750307086,8.43948,-1.18944,8.522886259,10.5,-4.14,11.2867001378,0.0
2020-01-11 09:30:00,20.777,-6.535,21.7804948061,8.757,-1.305,8.8537039707,12.02,-5.23,13.1085201301,33.03,20.597,-4.915,21.175307176,8.757,-1.305,8.8537039707,11.84,-3.61,12.3781137497,0.0
2020-01-11 10:00:00,22.425,-6.36208,23.3100125896,8.685,-1.25208,8.7747894178,13.74,-5.11,14.659457698,32.99,22.255,-4.76208,22.7587879934,8.685,-1.25208,8.7747894178,13.57,-3.51,14.0165973046,0.0
2020-01-11 10:30:00,23.615,-6.12484,24.3963499324,8.235,-1.10484,8.3087842929,15.38,-5.02,16.1785289813,32.93,23.425,-4.53484,23.8599119618,8.235,-1.10484,8.3087842929,15.19,-3.43,15.5724436104,0.0
2020-01-11 11:00:00,24.23124,-5.9576,24.952875379399998,8.66124,-1.2276,8.7478043015,15.57,-4.73,16.2726088873,32.91,24.03124,-4.3676,24.4249140366,8.66124,-1.2276,8.7478043015,15.37,-3.14,15.6874631474,0.0
2020-01-11 11:30:00,25.41224,-5.60784,26.0236394704,12.25224,-1.3478400000000001,12.3261534017,13.16,-4.26,13.8323244612,32.85,25.22224,-4.02784,25.541826201,12.25224,-1.3478400000000001,12.3261534017,12.97,-2.68,13.2439910903,0.0
2020-01-11 12:00:00,24.7902,-5.5698,25.4082011973,12.850200000000001,-1.4598,12.9328518154,11.94,-4.11,12.6275769647,33.0,24.6102,-3.9598,24.9267318371,12.850200000000001,-1.4598,12.9328518154,11.76,-2.5,12.0227950161,0.0
2020-01-11 12:30:00,24.753,-5.26832,25.3074337818,12.663,-1.40832,12.7410727265,12.09,-3.86,12.6912450138,32.47,24.583,-3.7183200000000003,24.8626183782,12.663,-1.40832,12.7410727265,11.92,-2.31,12.1417667578,0.0
2020-01-11 13:00:00,25.08972,-5.26584,25.636363248,12.60972,-1.36584,12.6834757612,12.48,-3.9,13.0751825991,32.5,24.91972,-3.71584,25.1952358946,12.60972,-1.36584,12.6834757612,12.31,-2.35,12.5323022626,0.0
2020-01-11 13:30:00,25.19236,-5.42688,25.7702547311,12.40236,-1.31688,12.4720770726,12.79,-4.11,13.4341430691,32.55,25.01236,-3.87688,25.3110322054,12.40236,-1.31688,12.4720770726,12.61,-2.56,12.8672335799,0.0
2020-01-11 14:00:00,25.6478,-5.53672,26.2386149253,12.3678,-1.29672,12.4355924506,13.28,-4.24,13.9404447562,32.58,25.4778,-3.98672,25.7878310294,12.3678,-1.29672,12.4355924506,13.11,-2.69,13.3831311732,0.0
2020-01-11 14:30:00,24.60896,-5.60548,25.2393010662,12.37896,-1.27548,12.4444967721,12.23,-4.33,12.9738891625,32.58,24.43896,-4.04548,24.771529511,12.37896,-1.27548,12.4444967721,12.06,-2.77,12.3740252141,0.0
2020-01-11 15:00:00,25.554,-5.9706,26.2422365731,12.384,-1.2906,12.4510684024,13.17,-4.68,13.9768129414,32.68,25.374,-4.4106,25.7544805492,12.384,-1.2906,12.4510684024,12.99,-3.12,13.3594348683,0.0
2020-01-11 15:30:00,25.40252,-6.42428,26.202278448,9.27252,-1.39428,9.376760841,16.13,-5.03,16.8960883047,32.78,25.21252,-4.85428,25.6755759248,9.27252,-1.39428,9.376760841,15.94,-3.46,16.3111986071,0.0
2020-01-11 16:00:00,24.60604,-5.9038,25.304388135700002,8.99604,-1.4238,9.108015268,15.61,-4.48,16.2401508614,32.86,24.40604,-4.3238,24.7860855103,8.99604,-1.4238,9.108015268,15.41,-2.9,15.680500629800001,0.0
2020-01-11 16:30:00,25.67184,-5.7534,26.3086483983,8.96184,-1.3734,9.0664658906,16.71,-4.38,17.2745043344,32.68,25.47184,-4.2034,25.8163360016,8.96184,-1.3734,9.0664658906,16.51,-2.83,16.7507910261,0.0
2020-01-11 17:00:00,27.16432,-2.75708,27.3038783177,11.70432,-1.47708,11.7971552498,15.46,-1.28,15.5128978595,32.52,26.75432,-4.96708,27.2114961439,11.70432,-1.47708,11.7971552498,15.05,-3.49,15.4493559736,0.0
2020-01-11 17:30:00,28.00048,0.87148,28.0140385811,11.22048,-1.38852,11.3060673632,16.78,2.26,16.9315090881,32.91,27.18048,-7.37852,28.1641802725,11.22048,-1.38852,11.3060673632,15.96,-5.99,17.047043732,0.0
2020-01-11 18:00:00,27.69388,-0.5678000000000001,27.699700112,8.99388,-1.3878,9.1003223182,18.7,0.8200000000000001,18.7179699754,33.24,26.80388,-8.9178,28.2484537611,8.99388,-1.3878,9.1003223182,17.81,-7.53,19.3364164208,0.0
2020-01-11 18:30:00,27.92432,-0.80744,27.9359912446,9.00432,-1.38744,9.1105855144,18.92,0.58,18.9288879758,33.18,27.02432,-9.11744,28.5208973144,9.00432,-1.38744,9.1105855144,18.02,-7.73,19.6079907181,0.0
2020-01-11 19:00:00,26.51436,-1.23908,26.5432968083,8.96436,-1.36908,9.0683036041,17.55,0.13,17.5504814749,33.09,25.65436,-9.47908,27.3495730251,8.96436,-1.36908,9.0683036041,16.69,-8.11,18.5560825607,0.0
2020-01-11 19:30:00,25.94964,-1.49904,25.9929016666,8.63964,-1.22904,8.726621262,17.31,-0.27,17.3121055912,33.12,25.09964,-9.78904,26.9409953835,8.63964,-1.22904,8.726621262,16.46,-8.56,18.5527679876,0.0
2020-01-11 20:00:00,24.92216,-1.55384,24.9705522128,8.372160000000001,-1.11384,8.4459281675,16.55,-0.44,16.5558479094,33.22,24.07216,-9.87384,26.0184858017,8.372160000000001,-1.11384,8.4459281675,15.7,-8.76,17.9785316419,0.0
2020-01-11 20:30:00,23.53,-1.96164,23.6116270403,7.92,-0.9716400000000001,7.9793786907,15.61,-0.99,15.6413618333,33.04,22.73,-10.19164,24.9102875513,7.92,-0.9716400000000001,7.9793786907,14.81,-9.22,17.4454721919,0.0
2020-01-11 21:00:00,22.76712,-2.41152,22.8944792866,7.01712,-0.7315200000000001,7.0551466749,15.75,-1.6800000000000002,15.8393465774,33.11,21.95712,-10.64152,24.3999398894,7.01712,-0.7315200000000001,7.0551466749,14.94,-9.91,17.9279586122,0.0
2020-01-11 21:30:00,21.4908,-2.7208,21.6623460705,6.9408,-0.7308,6.9791670907,14.55,-1.99,14.6854553896,33.23,20.7008,-11.0008,23.4422848989,6.9408,-0.7308,6.9791670907,13.76,-10.27,17.1700465928,0.0
2020-01-11 22:00:00,20.27732,-0.80888,20.2934470516,6.99732,-0.7588800000000001,7.0383510879,13.28,-0.05,13.2800941262,33.0,19.53732,-9.04888,21.5311193865,6.99732,-0.7588800000000001,7.0383510879,12.54,-8.29,15.0324881507,0.0
2020-01-11 22:30:00,18.844,-1.7934,18.9291473543,6.804,-0.7434000000000001,6.8444911834,12.04,-1.05,12.0856981594,32.88,18.134,-9.9434,20.6812272257,6.804,-0.7434000000000001,6.8444911834,11.33,-9.2,14.5948244251,0.0
2020-01-11 23:00:00,16.33036,-1.6046,16.4090035922,12.96036,-3.1446,13.3363953334,3.37,1.54,3.70519905,32.79,15.86036,-9.7646,18.6252095959,12.96036,-3.1446,13.3363953334,2.9,-6.62,7.2273369923,0.0
2020-01-11 23:30:00,14.91516,-1.83624,15.0277668056,13.56516,-3.48624,14.0059785507,1.35,1.65,2.1319005605,32.92,14.53516,-10.06624,17.6804995394,13.56516,-3.48624,14.0059785507,0.97,-6.58,6.6511126889,0.0
2020-01-12 00:00:00,14.22888,-2.87036,14.5155086919,15.33888,-3.51036,15.7354334857,-1.11,0.64,1.2812884141,33.0,13.88888,-10.73036,17.551114306,15.33888,-3.51036,15.7354334857,-1.45,-7.22,7.3641632247,0.0
2020-01-12 00:30:00,13.2548,-3.4478,13.695877039500001,17.2548,-3.5478,17.6157602129,-4.0,0.1,4.0012498047,32.76,13.0348,-10.8878,16.9838217101,17.2548,-3.5478,17.6157602129,-4.22,-7.34,8.4666404199,0.0
2020-01-12 01:00:00,12.59696,-3.52496,13.0808541099,16.98696,-3.50496,17.3447846525,-4.39,-0.02,4.3900455579,32.85,12.37696,-11.02496,16.5752490733,16.98696,-3.50496,17.3447846525,-4.61,-7.52,8.8205725438,0.0
2020-01-12 01:30:00,12.21436,-3.90824,12.8243880987,12.56436,-1.57824,12.6630953446,-0.35000000000000003,-2.33,2.3561409126,33.04,11.89436,-11.46824,16.5226005371,12.56436,-1.57824,12.6630953446,-0.67,-9.89,9.9126686619,0.0
2020-01-12 02:00:00,10.36336,-4.06552,11.1322811391,8.25336,-1.14552,8.3324766642,2.11,-2.92,3.6025685281,33.09,9.97336,-11.62552,15.3173308693,8.25336,-1.14552,8.3324766642,1.72,-10.48,10.620207154300001,0.0
2020-01-12 02:30:00,9.79048,-4.16128,10.6381271786,8.79048,-1.42128,8.9046378629,1.0,-2.74,2.9167790455000002,33.05,9.42048,-11.69128,15.0143754938,8.79048,-1.42128,8.9046378629,0.63,-10.27,10.2893051272,0.0
2020-01-12 03:00:00,9.30392,-3.05948,9.7940464179,8.86392,-1.41948,8.9768592078,0.44,-1.6400000000000001,1.6979988221,33.12,8.93392,-10.65948,13.9082508044,8.86392,-1.41948,8.9768592078,0.07,-9.24,9.2402651477,0.0
2020-01-12 03:30:00,9.26056,-2.2434,9.5284214366,8.44056,-1.2834,8.5375739337,0.8200000000000001,-0.96,1.2625371282,33.09,8.91056,-9.8534,13.2848624785,8.44056,-1.2834,8.5375739337,0.47000000000000003,-8.57,8.5828783051,0.0
2020-01-12 04:00:00,8.81352,-6.74848,11.1004557159,8.27352,-1.24848,8.3671880283,0.54,-5.5,5.5264455123000005,32.74,8.61352,-7.89848,11.6866895698,8.27352,-1.24848,8.3671880283,0.34,-6.65,6.6586860566,0.0
2020-01-12 04:30:00,8.77076,-8.73384,12.3776488932,8.06076,-1.20384,8.1501584355,0.71,-7.53,7.5633987069,32.59,8.65076,-7.16384,11.2319300266,8.06076,-1.20384,8.1501584355,0.59,-5.96,5.9891318236,0.0
2020-01-12 05:00:00,8.90008,-8.888,12.5780748927,7.66008,-1.098,7.7383738348,1.24,-7.79,7.8880732755,32.59,8.78008,-7.328,11.4363188486,7.66008,-1.098,7.7383738348,1.12,-6.23,6.3298736164000005,0.0
2020-01-12 05:30:00,8.87852,-8.809,12.5070619408,7.59852,-1.179,7.6894438804,1.28,-7.63,7.7366207093,32.59,8.75852,-7.239,11.3628690739,7.59852,-1.179,7.6894438804,1.16,-6.06,6.1700243111,0.0
2020-01-12 06:00:00,9.31084,-8.62804,12.6938889135,7.71084,-1.23804,7.8095964395,1.6,-7.39,7.561223446,32.5,9.18084,-7.06804,11.5864149998,7.71084,-1.23804,7.8095964395,1.47,-5.83,6.0124703741,0.0
2020-01-12 06:30:00,9.9528,-8.52848,13.1069904612,7.9128,-1.24848,8.0106869962,2.04,-7.28,7.5604232686,32.66,9.8328,-6.95848,12.0459287625,7.9128,-1.24848,8.0106869962,1.92,-5.71,6.0241596924,0.0
2020-01-12 07:00:00,10.62104,-8.48928,13.596851312,7.69104,-1.07928,7.7663982386,2.93,-7.41,7.9682494941,32.61,10.50104,-6.9192800000000005,12.5757018412,7.69104,-1.07928,7.7663982386,2.81,-5.84,6.4808718549,0.0
2020-01-12 07:30:00,11.52636,-8.12664,14.1031646285,8.13636,-1.19664,8.2238860242,3.39,-6.93,7.7147261779,32.42,11.38636,-6.59664,13.1592117294,8.13636,-1.19664,8.2238860242,3.25,-5.4,6.3025788373000005,0.0
2020-01-12 08:00:00,12.45928,-7.72484,14.6597002406,8.72928,-1.55484,8.8666711196,3.73,-6.17,7.2098404975,32.39,12.33928,-6.18484,13.8025387789,8.72928,-1.55484,8.8666711196,3.61,-4.63,5.8710305739,0.0
2020-01-12 08:30:00,14.41044,-7.48768,16.2396469412,8.11044,-1.32768,8.2183922501,6.3,-6.16,8.811106627400001,32.37,14.27044,-5.97768,15.4718491453,8.11044,-1.32768,8.2183922501,6.16,-4.65,7.7180373153,0.0
